Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-01-21 16:00:00,118.109616,36.209888,123.5355713171,12.959616,3.7798879999999997,13.499600000000001,105.15,32.43,110.0373909178,133.94,147.549616,8.139888,147.7739725337,12.959616,3.7798879999999997,13.499600000000001,134.59,4.36,134.6606018849,130.72,140.689616,8.079888,140.9214413789,12.959616,3.7798879999999997,13.499600000000001,127.73,4.3,127.8023587419,133.33,109.879616,31.709888,114.3636612272,12.959616,3.7798879999999997,13.499600000000001,96.92,27.93,100.8641229576,133.94,12.959616,4.339888,13.6669775269,12.959616,3.7798879999999997,13.499600000000001,0.0,0.56,0.56,133.92
2021-01-21 16:30:00,123.468224,36.253232,128.6806091381,9.268224,2.703232,9.6544,114.2,33.55,119.0262261016,133.7,152.088224,9.523232,152.3860880369,9.268224,2.703232,9.6544,142.82,6.82,142.9827430147,130.91,144.768224,8.813232,145.0362428443,9.268224,2.703232,9.6544,135.5,6.11,135.637686872,133.46,114.458224,29.463232,118.1895387973,9.268224,2.703232,9.6544,105.19,26.76,108.5404703325,133.7,9.268224,3.263232,9.8259177281,9.268224,2.703232,9.6544,0.0,0.56,0.56,133.68
2021-01-21 17:00:00,128.085856,41.739208,134.7150622303,6.545856,1.909208,6.8186,121.54,39.83,127.8999628616,133.26,159.525856,16.839208,160.4121493485,6.545856,1.909208,6.8186,152.98,14.93,153.7068160493,132.16,151.635856,16.289208,152.5082657502,6.545856,1.909208,6.8186,145.09,14.38,145.8008659096,134.41,118.445856,22.669208,120.5956624217,6.545856,1.909208,6.8186,111.9,20.76,113.8094354612,133.26,6.545856,2.469208,6.9960859715,6.545856,1.909208,6.8186,0.0,0.56,0.56,133.23
2021-01-21 17:30:00,133.403104,40.660072,139.4619288977,6.103104,1.780072,6.3574,127.3,38.88,133.105012678,133.51,166.553104,18.160072,167.5402180585,6.103104,1.780072,6.3574,160.45,16.38,161.2839325537,132.3,158.303104,17.570072,159.2751712167,6.103104,1.780072,6.3574,152.2,15.79,153.0168752132,134.56,123.233104,23.430072,125.4406879581,6.103104,1.780072,6.3574,117.13,21.65,119.1140604631,133.51,6.103104,2.300072,6.5221322924,6.103104,1.780072,6.3574,0.0,0.52,0.52,133.5
2021-01-21 18:00:00,131.823584,40.882712,138.0175838039,5.563584,1.622712,5.7954,126.26,39.26,132.2230509404,134.12,164.973584,17.962712,165.9486138544,5.563584,1.622712,5.7954,159.41,16.34,160.2452610844,133.08,156.733584,17.422712,157.6989766832,5.563584,1.622712,5.7954,151.17,15.8,151.9934501878,135.21,121.643584,23.522712,123.8970520561,5.563584,1.622712,5.7954,116.08,21.9,118.1277968981,134.12,5.563584,2.182712,5.9764285824000005,5.563584,1.622712,5.7954,0.0,0.56,0.56,134.1
2021-01-21 18:30:00,75.835072,42.796896,87.0777379844,6.195072,1.806896,6.4532,69.64,40.99,80.8078566725,135.19,108.715072,18.606896,110.2958904888,6.195072,1.806896,6.4532,102.52,16.8,103.8873928829,134.57,103.405072,17.966896,104.9543627831,6.195072,1.806896,6.4532,97.21,16.16,98.5440495413,136.44,70.645072,23.266896,74.3779177401,6.195072,1.806896,6.4532,64.45,21.46,67.9288900248,135.19,6.195072,2.406896,6.646206846,6.195072,1.806896,6.4532,0.0,0.6000000000000001,0.6000000000000001,135.17
2021-01-21 19:00:00,106.319728,46.144504,115.9016816591,6.289728,1.834504,6.5518,100.03,44.31,109.4046479817,135.34,139.249728,14.214504,139.973350578,6.289728,1.834504,6.5518,132.96,12.38,133.5351114876,134.77,132.419728,13.824504,133.1394054157,6.289728,1.834504,6.5518,126.13,11.99,126.6986069379,136.59,98.699728,20.254504,100.7565444006,6.289728,1.834504,6.5518,92.41,18.42,94.2279390627,135.34,6.329728,2.394504,6.7675036727,6.289728,1.834504,6.5518,0.04,0.56,0.5614267539000001,135.32
2021-01-21 19:30:00,119.50072,46.37896,128.185139588,5.79072,1.68896,6.032,113.71,44.69,122.1767580189,135.79,150.90072,9.45896,151.1968889257,5.79072,1.68896,6.032,145.11,7.77,145.317875707,134.77,143.43072,9.39896,143.7383452277,5.79072,1.68896,6.032,137.64,7.71,137.8557713699,136.59,110.53072,20.08896,112.3414722068,5.79072,1.68896,6.032,104.74,18.4,106.3439119085,135.79,5.79072,2.24896,6.2121058587,5.79072,1.68896,6.032,0.0,0.56,0.56,135.78
2021-01-21 20:00:00,115.866224,41.492232,123.071471838,6.316224,1.842232,6.5794,109.55,39.65,116.5046136426,135.16,143.216224,4.792232,143.2963792437,6.316224,1.842232,6.5794,136.9,2.95,136.9317804602,132.41,136.236224,4.382232,136.3066861422,6.316224,1.842232,6.5794,129.92,2.54,129.9448267535,134.67,107.256224,24.302232,109.9749792767,6.316224,1.842232,6.5794,100.94,22.46,103.408583783,135.16,6.316224,2.402232,6.7576182343,6.316224,1.842232,6.5794,0.0,0.56,0.56,135.14
2021-01-21 20:30:00,112.297472,42.675095999999996,120.1327850181,6.977472,2.035096,7.2682,105.32,40.64,112.8889365704,135.11,139.857472,5.915096,139.9825018883,6.977472,2.035096,7.2682,132.88,3.88,132.9366345294,132.41,133.087472,5.475096,133.2000445929,6.977472,2.035096,7.2682,126.11,3.44,126.1569090458,134.67,104.077472,23.685096,106.7384839242,6.977472,2.035096,7.2682,97.1,21.65,99.4843329374,135.11,6.977472,2.595096,7.4444367658,6.977472,2.035096,7.2682,0.0,0.56,0.56,135.09
2021-01-21 21:00:00,107.49048,44.26764,116.2489881324,7.74048,2.25764,8.063,99.75,42.01,108.2354036349,135.47,135.75048,7.88764,135.9794384641,7.74048,2.25764,8.063,128.01,5.63,128.1337465307,132.99,129.24048,7.35764,129.449745218,7.74048,2.25764,8.063,121.5,5.1,121.6069899307,135.11,99.72048,22.92764,102.3222889081,7.74048,2.25764,8.063,91.98,20.67,94.2739057216,135.47,7.74048,2.85764,8.2511294378,7.74048,2.25764,8.063,0.0,0.6000000000000001,0.6000000000000001,135.45
2021-01-21 21:30:00,102.20272,46.98996,112.4875651626,8.26272,2.40996,8.607,93.94,44.58,103.9812483095,136.12,130.20272,10.48996,130.6246054777,8.26272,2.40996,8.607,121.94,8.08,122.2074056676,133.84,123.97272,9.84996,124.3634070625,8.26272,2.40996,8.607,115.71,7.44,115.9489443678,135.83,94.95272,21.17996,97.2862258544,8.26272,2.40996,8.607,86.69,18.77,88.698754219,136.12,8.26272,2.96996,8.7802735834,8.26272,2.40996,8.607,0.0,0.56,0.56,136.1
2021-01-21 22:00:00,96.23472,49.50596,108.2218157721,8.93472,2.60596,9.307,87.3,46.9,99.1004540857,135.8,123.28472,13.42596,124.013622588,8.93472,2.60596,9.307,114.35,10.82,114.8607631004,133.56,117.48472,12.69596,118.1687218929,8.93472,2.60596,9.307,108.55,10.09,109.0179370562,135.59,89.51472,19.02596,91.5143281164,8.93472,2.60596,9.307,80.58,16.42,82.2359580719,135.8,8.93472,3.16596,9.4790571367,8.93472,2.60596,9.307,0.0,0.56,0.56,135.78
2021-01-21 22:30:00,89.874608,51.696344,103.6820001067,9.004608,2.626344,9.3798,80.87,49.07,94.5929267969,136.11,115.154608,16.046344,116.2672305484,9.004608,2.626344,9.3798,106.15,13.42,106.9949480116,134.09,109.774608,15.226344,110.8255661531,9.004608,2.626344,9.3798,100.77,12.6,101.5546793604,136.03,83.674608,17.426344,85.4699800466,9.004608,2.626344,9.3798,74.67,14.8,76.1225912591,136.11,9.004608,3.186344,9.5517408528,9.004608,2.626344,9.3798,0.0,0.56,0.56,136.08
2021-01-21 23:00:00,83.80336,52.85848,99.0808864272,8.94336,2.60848,9.316,74.86,50.25,90.1614224599,136.41,108.08336,17.57848,109.5034961451,8.94336,2.60848,9.316,99.14,14.97,100.2638544043,134.57,103.06336,16.67848,104.4041563809,8.94336,2.60848,9.316,94.12,14.07,95.1658515435,136.44,78.11336,16.64848,79.8678214101,8.94336,2.60848,9.316,69.17,14.04,70.5805249343,136.41,8.94336,3.16848,9.4880426643,8.94336,2.60848,9.316,0.0,0.56,0.56,136.39
2021-01-21 23:30:00,77.48608,89.16844,118.1317200662,8.56608,2.49844,8.923,68.92,86.67,110.7323588659,134.37,102.50608,12.11844,103.2199255231,8.56608,2.49844,8.923,93.94,9.62,94.4312871881,133.93,97.78608,11.49844,98.4597966898,8.56608,2.49844,8.923,89.22,9.0,89.6727851692,135.87,72.75608,33.56844,80.1266955577,8.56608,2.49844,8.923,64.19,31.07,71.3141009899,134.37,8.56608,3.05844,9.0957012814,8.56608,2.49844,8.923,0.0,0.56,0.56,134.34
2021-01-22 00:00:00,73.104592,91.469256,117.0935786654,9.734592,2.839256,10.1402,63.37,88.63,108.9542738951,134.47,97.724592,13.569256,98.6621537874,9.734592,2.839256,10.1402,87.99,10.73,88.6418242141,134.18,93.294592,12.909256,94.1834899912,9.734592,2.839256,10.1402,83.56,10.07,84.1645917236,136.1,68.864592,33.569256,76.6108802959,9.734592,2.839256,10.1402,59.13,30.73,66.6385008835,134.47,9.734592,3.439256,10.3242802771,9.734592,2.839256,10.1402,0.0,0.6000000000000001,0.6000000000000001,134.45
2021-01-22 00:30:00,74.248352,89.564936,116.3387103908,11.228352,3.274936,11.6962,63.02,86.29,106.8526298226,133.8,99.228352,12.904936,100.0639955918,11.228352,3.274936,11.6962,88.0,9.63,88.525346088,133.38,94.788352,12.304936,95.5836969616,11.228352,3.274936,11.6962,83.56,9.03,84.0465020093,135.46,70.058352,34.954936000000004,78.2944457527,11.228352,3.274936,11.6962,58.83,31.68,66.8175972331,133.8,11.228352,3.834936,11.8651853235,11.228352,3.274936,11.6962,0.0,0.56,0.56,133.78
2021-01-22 01:00:00,77.188208,87.601144,116.7560700108,11.558208,3.371144,12.0398,65.63,84.23,106.780100206,133.14,103.488208,11.271144,104.1001819505,11.558208,3.371144,12.0398,91.93,7.9,92.2688186767,132.48,98.858208,10.741144,99.4400194258,11.558208,3.371144,12.0398,87.3,7.37,87.6105410325,134.7,72.778208,35.911144,81.1558859423,11.558208,3.371144,12.0398,61.22,32.54,69.3306569996,133.14,11.598208,3.9311439999999997,12.2463187105,11.558208,3.371144,12.0398,0.04,0.56,0.5614267539000001,133.11
2021-01-22 01:30:00,77.944304,87.781672,117.3922334107,11.114304,3.241672,11.5774,66.83,84.54,107.7648388854,133.33,103.894304,11.101672,104.4857575215,11.114304,3.241672,11.5774,92.78,7.86,93.1123407503,132.69,99.214304,10.591671999999999,99.7780618872,11.114304,3.241672,11.5774,88.1,7.35,88.4060659683,134.88,73.424304,36.001672,81.7756003016,11.114304,3.241672,11.5774,62.31,32.76,70.3971142874,133.33,11.114304,3.801672,11.7465085621,11.114304,3.241672,11.5774,0.0,0.56,0.56,133.29
2021-01-22 02:00:00,77.791472,87.327096,116.9509932054,9.041472,2.637096,9.4182,68.75,84.69,109.0823477928,134.01,102.061472,10.447096,102.5947653715,9.041472,2.637096,9.4182,93.02,7.8100000000000005,93.3472897303,133.56,97.371472,9.937096,97.8772161249,9.041472,2.637096,9.4182,88.33,7.3,88.6311395617,135.63,73.111472,36.247096,81.6035495946,9.041472,2.637096,9.4182,64.07,33.61,72.3505148565,134.01,9.081472,3.197096,9.6278012298,9.041472,2.637096,9.4182,0.04,0.56,0.5614267539000001,133.97
2021-01-22 02:30:00,76.847648,89.183064,117.7250181888,8.547648,2.493064,8.9038,68.3,86.69,110.3632461465,134.57,100.027648,11.923064,100.7357425126,8.547648,2.493064,8.9038,91.48,9.43,91.9647503123,134.37,95.437648,11.333064,96.1081838107,8.547648,2.493064,8.9038,86.89,8.84,87.3385235735,136.26,72.177648,35.223064,80.3136172038,8.547648,2.493064,8.9038,63.63,32.73,71.5543835135,134.57,8.547648,3.053064,9.0765349181,8.547648,2.493064,8.9038,0.0,0.56,0.56,134.54
2021-01-22 03:00:00,74.400016,90.267088,116.9765342143,9.590016,2.797088,9.9896,64.81,87.47,108.8638461566,134.86,98.150016,12.807088,98.9820546556,9.590016,2.797088,9.9896,88.56,10.01,89.1239232754,134.75,93.680016,12.177088,94.4681262115,9.590016,2.797088,9.9896,84.09,9.38,84.6115388112,136.58,70.050016,35.327088,78.4538583383,9.590016,2.797088,9.9896,60.46,32.53,68.6557535826,134.86,9.590016,3.357088,10.1606322008,9.590016,2.797088,9.9896,0.0,0.56,0.56,134.83
2021-01-22 03:30:00,72.749424,91.829832,117.1545847907,9.839424,2.8698319999999997,10.2494,62.91,88.96,108.9566413763,135.22,96.449424,13.569832,97.3993415298,9.839424,2.8698319999999997,10.2494,86.61,10.7,87.2684484794,135.15,92.099424,12.919832,93.001214831,9.839424,2.8698319999999997,10.2494,82.26,10.05,82.8716483485,136.9,68.589424,34.619832,76.8312556995,9.839424,2.8698319999999997,10.2494,58.75,31.75,66.7804237782,135.22,9.839424,3.469832,10.4333119746,9.839424,2.8698319999999997,10.2494,0.0,0.6000000000000001,0.6000000000000001,135.17
2021-01-22 04:00:00,72.315152,91.772336,116.8402450514,9.745152,2.842336,10.1512,62.57,88.93,108.7361476235,135.56,94.975152,13.252336,95.8952757276,9.745152,2.842336,10.1512,85.23,10.41,85.8633856775,135.61,90.695152,12.602336,91.5665302879,9.745152,2.842336,10.1512,80.95,9.76,81.5362502204,137.29,68.195152,35.322336,76.8000402135,9.745152,2.842336,10.1512,58.45,32.48,66.8681755396,135.56,9.745152,3.402336,10.3220093858,9.745152,2.842336,10.1512,0.0,0.56,0.56,135.52
2021-01-22 04:30:00,73.099456,91.629008,117.2152105085,8.979456,2.619008,9.3536,64.12,89.01,109.7002939832,135.66,95.189456,13.149008,96.0933345501,8.979456,2.619008,9.3536,86.21,10.53,86.8507052361,135.73,90.849456,12.509008,91.7065915659,8.979456,2.619008,9.3536,81.87,9.89,82.4651987204,137.39,68.849456,35.069008,77.2663116345,8.979456,2.619008,9.3536,59.87,32.45,68.098600573,135.66,8.979456,3.179008,9.5255824977,8.979456,2.619008,9.3536,0.0,0.56,0.56,135.62
2021-01-22 05:00:00,73.796624,90.719432,116.9442476405,8.466624,2.469432,8.8194,65.33,88.25,109.8001429872,135.34,95.816624,12.209432,96.591385043,8.466624,2.469432,8.8194,87.35,9.74,87.8913539548,135.29,91.436624,11.609432,92.1706847098,8.466624,2.469432,8.8194,82.97,9.14,83.4719144383,137.02,69.426624,35.259432,77.8670897427,8.466624,2.469432,8.8194,60.96,32.79,69.2192581584,135.34,8.466624,3.069432,9.0058389259,8.466624,2.469432,8.8194,0.0,0.6000000000000001,0.6000000000000001,135.28
2021-01-22 05:30:00,75.498736,89.820048,117.3358434594,8.708736,2.540048,9.0716,66.79,87.28,109.9031505463,135.01,98.188736,11.390048,98.8471601551,8.708736,2.540048,9.0716,89.48,8.85,89.9165885696,134.78,93.678736,10.820048,94.3015324228,8.708736,2.540048,9.0716,84.97,8.28,85.3724739011,136.63,71.008736,35.520048,79.397193894,8.708736,2.540048,9.0716,62.3,32.98,70.4909242385,135.01,8.708736,3.100048,9.2440456684,8.708736,2.540048,9.0716,0.0,0.56,0.56,134.96
2021-01-22 06:00:00,78.564032,88.281176,118.1772954507,8.884032,2.591176,9.2542,69.68,85.69,110.4449116076,134.62,101.494032,9.841176,101.9700312674,8.884032,2.591176,9.2542,92.61,7.25,92.893350677,134.23,96.824032,9.371176,97.276472553,8.884032,2.591176,9.2542,87.94,6.78,88.2009750513,136.16,73.834032,36.461176,82.3461088132,8.884032,2.591176,9.2542,64.95,33.87,73.2507979479,134.62,8.884032,3.151176,9.4263425972,8.884032,2.591176,9.2542,0.0,0.56,0.56,134.57
2021-01-22 06:30:00,85.825936,84.704648,120.5859389941,9.615936,2.804648,10.0166,76.21,81.9,111.8730266865,133.99,110.615936,6.624648,110.814129326,9.615936,2.804648,10.0166,101.0,3.8200000000000003,101.072213788,133.35,105.525936,6.304648,105.7141038607,9.615936,2.804648,10.0166,95.91,3.5,95.9738407067,135.42,80.525936,39.224648,89.5711972645,9.615936,2.804648,10.0166,70.91,36.42,79.7160241106,133.99,9.615936,3.404648,10.2008751174,9.615936,2.804648,10.0166,0.0,0.6000000000000001,0.6000000000000001,133.93
2021-01-22 07:00:00,91.173312,82.757216,123.1313510895,10.173312,2.967216,10.5972,81.0,79.79,113.6989186404,133.94,118.053312,4.037216,118.1223246774,10.173312,2.967216,10.5972,107.88,1.07,107.8853062284,133.16,112.603312,3.8972160000000002,112.6707334046,10.173312,2.967216,10.5972,102.43,0.93,102.4342218206,135.22,85.443312,41.297216,94.9000506579,10.173312,2.967216,10.5972,75.27,38.33,84.4675192012,133.94,10.173312,3.527216,10.7674291156,10.173312,2.967216,10.5972,0.0,0.56,0.56,133.87
2021-01-22 07:30:00,101.735024,52.290632,114.3867356962,10.185024,2.970632,10.6094,91.55,49.32,103.9897345895,135.07,128.495024,5.850632,128.6281504476,10.185024,2.970632,10.6094,118.31,2.88,118.3450484811,133.09,122.515024,5.610632,122.6434274519,10.185024,2.970632,10.6094,112.33,2.64,112.3610185963,135.14,94.755024,30.720632,99.6106008601,10.185024,2.970632,10.6094,84.57,27.75,89.006445834,135.07,10.225024,3.5306319999999998,10.8174155009,10.185024,2.970632,10.6094,0.04,0.56,0.5614267539000001,135.01
2021-01-22 08:00:00,108.057808,40.733944,115.4804921342,9.647808,2.8139440000000002,10.0498,98.41,37.92,105.4630480311,134.97,133.977808,4.793944,134.0635481239,9.647808,2.8139440000000002,10.0498,124.33,1.98,124.3457651068,132.38,127.677808,4.533944,127.7582846781,9.647808,2.8139440000000002,10.0498,118.03,1.72,118.0425317417,134.57,100.377808,26.893944,103.9181820605,9.647808,2.8139440000000002,10.0498,90.73,24.08,93.8710780805,134.97,9.647808,3.373944,10.2207483738,9.647808,2.8139440000000002,10.0498,0.0,0.56,0.56,134.91
2021-01-22 08:30:00,114.39696,38.11328,120.5789640427,9.57696,2.79328,9.975999999999999,104.82,35.32,110.6107354645,134.05,141.31696,3.88328,141.3703046867,9.57696,2.79328,9.975999999999999,131.74,1.09,131.7445091835,131.05,134.63696,3.9532800000000003,134.6949866209,9.57696,2.79328,9.975999999999999,125.06,1.16,125.065379702,133.48,106.18696,28.41328,109.9226316752,9.57696,2.79328,9.975999999999999,96.61,25.62,99.9493696829,134.05,9.57696,3.35328,10.147051276100001,9.57696,2.79328,9.975999999999999,0.0,0.56,0.56,133.99
2021-01-22 09:00:00,115.638752,36.657136,121.3097959105,11.818752,3.447136,12.3112,103.82,33.21,109.0022774991,133.72,144.068752,6.177136,144.2011175824,11.818752,3.447136,12.3112,132.25,2.73,132.2781743146,130.44,137.348752,6.217136,137.4893903398,11.818752,3.447136,12.3112,125.53,2.77,125.5605582976,133.13,107.508752,30.687136,111.8026478778,11.818752,3.447136,12.3112,95.69,27.24,99.4916765363,133.72,11.818752,4.007136,12.4795848392,11.818752,3.447136,12.3112,0.0,0.56,0.56,133.65
2021-01-22 09:30:00,115.70336,35.98348,121.1696263434,13.86336,4.04348,14.441,101.84,31.94,106.7312006866,133.88,143.13336,7.23348,143.3160213577,13.86336,4.04348,14.441,129.27,3.19,129.3093538767,130.44,136.57336,7.23348,136.7647830935,13.86336,4.04348,14.441,122.71,3.19,122.7514570178,133.33,107.72336,32.54348,112.5317749802,13.86336,4.04348,14.441,93.86,28.5,98.0915368419,133.88,13.86336,4.60348,14.607695869,13.86336,4.04348,14.441,0.0,0.56,0.56,133.81
2021-01-22 10:00:00,114.336464,37.308552,120.2695100695,16.486464,4.808552,17.1734,97.85,32.5,103.1061225146,134.54,141.356464,7.658552,141.5637783238,16.486464,4.808552,17.1734,124.87,2.85,124.9025195903,131.27,135.006464,7.678552,135.2246482066,16.486464,4.808552,17.1734,118.52,2.87,118.554743895,134.02,106.676464,33.328552,111.7616228853,16.486464,4.808552,17.1734,90.19,28.52,94.591894473,134.54,16.486464,5.408552,17.3509633727,16.486464,4.808552,17.1734,0.0,0.6000000000000001,0.6000000000000001,134.45
2021-01-22 10:30:00,111.53648,40.39564,118.6262791366,19.35648,5.64564,20.163,92.18,34.75,98.5125113881,135.32,138.68648,7.07564,138.8668585956,19.35648,5.64564,20.163,119.33,1.43,119.3385679485,132.21,132.64648,7.17564,132.8404248179,19.35648,5.64564,20.163,113.29,1.53,113.3003309792,134.8,104.38648,32.84564,109.4320486594,19.35648,5.64564,20.163,85.03,27.2,89.2745254818,135.32,19.35648,6.20564,20.326910385,19.35648,5.64564,20.163,0.0,0.56,0.56,135.22
2021-01-22 11:00:00,109.817168,40.865424,117.1742005146,21.207168,6.185424,22.0908,88.61,34.68,95.1547923123,135.99,137.047168,7.245424,137.2385602728,21.207168,6.185424,22.0908,115.84,1.06,115.8448496913,133.21,131.197168,7.355424,131.4031930869,21.207168,6.185424,22.0908,109.99,1.17,109.9962226624,135.62,102.977168,34.015424,108.4497404294,21.207168,6.185424,22.0908,81.77,27.83,86.3761645363,135.99,21.207168,6.745424,22.2540944439,21.207168,6.185424,22.0908,0.0,0.56,0.56,135.92
2021-01-22 11:30:00,107.806416,42.332288,115.8198857627,23.356416,6.812288,24.3296,84.45,35.52,91.6158987294,136.76,135.756416,7.642288,135.9713537884,23.356416,6.812288,24.3296,112.4,0.8300000000000001,112.40306446,134.23,130.096416,7.622288,130.3195178413,23.356416,6.812288,24.3296,106.74,0.81,106.7430733116,136.44,101.306416,34.612288,107.0560619646,23.356416,6.812288,24.3296,77.95,27.8,82.758942115,136.76,23.356416,7.412288,24.5043706665,23.356416,6.812288,24.3296,0.0,0.6000000000000001,0.6000000000000001,136.69
2021-01-22 12:00:00,105.161936,44.572648,114.2180096701,25.071936,7.312648,26.1166,80.09,37.26,88.332981949,137.21,133.861936,8.192648,134.1124058054,25.071936,7.312648,26.1166,108.79,0.88,108.7935590924,135.24,128.381936,7.992648,128.63049371419999,25.071936,7.312648,26.1166,103.31,0.68,103.3122379005,136.96,99.041936,33.842648,104.6643679113,25.071936,7.312648,26.1166,73.97,26.53,78.5837247781,137.21,25.071936,7.912648,26.2909104665,25.071936,7.312648,26.1166,0.0,0.6000000000000001,0.6000000000000001,137.16
2021-01-22 12:30:00,106.951344,44.670392,115.9052798834,25.441344,7.420392,26.5014,81.51,37.25,89.6183162082,137.28,135.331344,8.490392,135.5974167348,25.441344,7.420392,26.5014,109.89,1.07,109.8952091767,135.29,129.811344,8.280391999999999,130.0751702777,25.441344,7.420392,26.5014,104.37,0.86,104.3735431036,137.05,100.721344,33.910392,106.2765440855,25.441344,7.420392,26.5014,75.28,26.49,79.8047523648,137.28,25.441344,7.980392,26.6636201781,25.441344,7.420392,26.5014,0.0,0.56,0.56,137.24
2021-01-22 13:00:00,104.971824,45.178032,114.2809625847,24.541824,7.158032,25.5644,80.43,38.02,88.963505439,137.36,133.511824,8.888031999999999,133.8073400851,24.541824,7.158032,25.5644,108.97,1.73,108.9837318135,135.24,128.031824,8.658032,128.3242357268,24.541824,7.158032,25.5644,103.49,1.5,103.5008700447,137.13,98.811824,33.168032,104.2300096371,24.541824,7.158032,25.5644,74.27,26.01,78.6927760344,137.36,24.541824,7.758032,25.7388458514,24.541824,7.158032,25.5644,0.0,0.6000000000000001,0.6000000000000001,137.3
2021-01-22 13:30:00,104.366528,45.626904,113.9042867297,22.206528,6.476904,23.1318,82.16,39.15,91.0109229708,137.43,132.746528,8.976904,133.0497106403,22.206528,6.476904,23.1318,110.54,2.5,110.5682666953,135.46,127.186528,8.686904,127.4828427899,22.206528,6.476904,23.1318,104.98,2.21,105.0032594732,137.19,98.096528,31.496904,103.0290433191,22.206528,6.476904,23.1318,75.89,25.02,79.908025254,137.43,22.246528,7.076904,23.3450332679,22.206528,6.476904,23.1318,0.04,0.6000000000000001,0.6013318551,137.37
2021-01-22 14:00:00,104.53408,45.25744,113.9105340028,19.29408,5.62744,20.098,85.24,39.63,94.0020983808,137.65,131.33408,8.77744,131.6270641715,19.29408,5.62744,20.098,112.04,3.15,112.0842723133,135.82,125.67408,8.46744,125.9590089037,19.29408,5.62744,20.098,106.38,2.84,106.4179026292,137.47,97.99408,30.33744,102.5826495115,19.29408,5.62744,20.098,78.7,24.71,82.4880239792,137.65,19.29408,6.18744,20.261933195,19.29408,5.62744,20.098,0.0,0.56,0.56,137.59
2021-01-22 14:30:00,103.500912,69.904016,124.8959976851,16.950912,4.9440159999999995,17.6572,86.55,64.96,108.2160066718,135.76,131.240912,8.404016,131.5097124456,16.950912,4.9440159999999995,17.6572,114.29,3.46,114.3423617912,134.77,125.480912,8.284016,125.7540623497,16.950912,4.9440159999999995,17.6572,108.53,3.34,108.5813819216,136.61,97.150912,42.094016,105.8782597394,16.950912,4.9440159999999995,17.6572,80.2,37.15,88.3864384394,135.76,16.950912,5.544016,17.8345039471,16.950912,4.9440159999999995,17.6572,0.0,0.6000000000000001,0.6000000000000001,135.69
2021-01-22 15:00:00,104.917312,79.159216,131.4299198624,13.197312,3.849216,13.7472,91.72,75.31,118.6766805232,134.66,132.917312,7.619216,133.1355109719,13.197312,3.849216,13.7472,119.72,3.77,119.7793442126,133.97,126.867312,7.579216,127.0935064009,13.197312,3.849216,13.7472,113.67,3.73,113.7311821797,135.96,98.217312,46.919216,108.8487629997,13.197312,3.849216,13.7472,85.02,43.07,95.3070055138,134.66,13.237312,4.449216,13.9650260293,13.197312,3.849216,13.7472,0.04,0.6000000000000001,0.6013318551,134.6
2021-01-22 15:30:00,107.667664,77.310152,132.5488041194,8.297664,2.420152,8.6434,99.37,74.89,124.4303379406,134.54,136.197664,6.680152,136.3613878992,8.297664,2.420152,8.6434,127.9,4.26,127.9709248228,133.74,129.737664,6.630152,129.9069681569,8.297664,2.420152,8.6434,121.44,4.21,121.5129528075,135.79,100.307664,45.620152,110.1944904505,8.297664,2.420152,8.6434,92.01,43.2,101.6468400886,134.54,8.297664,2.980152,8.8166055713,8.297664,2.420152,8.6434,0.0,0.56,0.56,134.5
2021-01-22 16:00:00,110.90976,75.65368,134.2551829942,5.90976,1.72368,6.156,105.0,73.93,128.4159059463,133.89,139.64976,7.18368,139.8344046592,5.90976,1.72368,6.156,133.74,5.46,133.8514071648,132.81,132.86976,7.09368,133.0589847338,5.90976,1.72368,6.156,126.96,5.37,127.0735161235,135.0,103.03976,44.93368,112.4109769515,5.90976,1.72368,6.156,97.13,43.21,106.3077654736,133.89,5.90976,2.28368,6.3356497378,5.90976,1.72368,6.156,0.0,0.56,0.56,133.85
2021-01-22 16:30:00,114.907088,74.359984,136.8687184609,4.937088,1.439984,5.1428,109.97,72.92,131.9497150433,133.53,143.877088,7.449984,144.0698397062,4.937088,1.439984,5.1428,138.94,6.01,139.0699237794,132.34,136.837088,7.329984,137.0332708424,4.937088,1.439984,5.1428,131.9,5.89,132.0314436034,134.61,106.607088,44.849984,115.6572188696,4.937088,1.439984,5.1428,101.67,43.41,110.5496132965,133.53,4.937088,2.039984,5.3419446497,4.937088,1.439984,5.1428,0.0,0.6000000000000001,0.6000000000000001,133.51
2021-01-22 17:00:00,121.971568,72.264624,141.7717859175,5.021568,1.464624,5.2308,116.95,70.8,136.7111645039,132.39,153.001568,11.614624,153.4417782128,5.021568,1.464624,5.2308,147.98,10.15,148.3276875705,131.05,145.421568,10.694624,145.8142908705,5.021568,1.464624,5.2308,140.4,9.23,140.70306642,133.54,113.031568,44.914624,121.6283635243,5.021568,1.464624,5.2308,108.01,43.45,116.4219163216,132.39,5.021568,2.024624,5.4143556884,5.021568,1.464624,5.2308,0.0,0.56,0.56,132.37
2021-01-22 17:30:00,126.008928,78.845104,148.6431981642,4.508928,1.315104,4.6968,121.5,77.53,144.1289384544,132.57,162.018928,21.165104,163.3955160266,4.508928,1.315104,4.6968,157.51,19.85,158.7558584746,133.1,153.928928,20.375104,155.2715677072,4.508928,1.315104,4.6968,149.42,19.06,150.6307405545,135.21,116.63892799999999,38.835104,122.93414833840001,4.508928,1.315104,4.6968,112.13,37.52,118.2408021793,132.57,4.508928,1.8751039999999999,4.8832823715,4.508928,1.315104,4.6968,0.0,0.56,0.56,132.56
2021-01-22 18:00:00,127.118592,78.496256,149.4014679917,3.758592,1.096256,3.9152,123.36,77.4,145.6312109405,132.42,163.708592,21.056256,165.0571689184,3.758592,1.096256,3.9152,159.95,19.96,161.1905831617,132.85,155.478592,20.266256,156.7938573496,3.758592,1.096256,3.9152,151.72,19.17,152.926280606,134.99,117.558592,38.486256,123.6980778101,3.758592,1.096256,3.9152,113.8,37.39,119.7850245231,132.42,3.758592,1.656256,4.1073346297,3.758592,1.096256,3.9152,0.0,0.56,0.56,132.4
2021-01-22 18:30:00,125.19296,79.81628,148.4719360236,3.55296,1.03628,3.701,121.64,78.78,144.922662134,132.75,160.87296,19.71628,162.0766514838,3.55296,1.03628,3.701,157.32,18.68,158.4251394192,133.34,152.78296,18.98628,153.9581491659,3.55296,1.03628,3.701,149.23,17.95,150.305673213,135.41,115.79296,37.74628,121.7899472017,3.55296,1.03628,3.701,112.24,36.71,118.0908197109,132.75,3.55296,1.5962800000000001,3.8950782534,3.55296,1.03628,3.701,0.0,0.56,0.56,132.73
2021-01-22 19:00:00,120.547712,81.471416,145.4968813875,2.987712,0.871416,3.1122,117.56,80.6,142.5367096575,133.03,155.647712,17.971416,156.6817859353,2.987712,0.871416,3.1122,152.66,17.1,153.6147310644,133.77,147.797712,17.321416,148.8092575234,2.987712,0.871416,3.1122,144.81,16.45,145.7413414238,135.75,111.517712,36.511416,117.3425906823,2.987712,0.871416,3.1122,108.53,35.64,114.2320905,133.03,2.987712,1.431416,3.3129103157,2.987712,0.871416,3.1122,0.0,0.56,0.56,133.01
2021-01-22 19:30:00,116.489664,84.086152,143.667403321,2.729664,0.796152,2.8434,113.76,83.29,140.991353281,133.9,150.379664,15.356152,151.1616841299,2.729664,0.796152,2.8434,147.65,14.56,148.3661555072,135.03,142.789664,14.816152,143.5562834059,2.729664,0.796152,2.8434,140.06,14.02,140.7599516908,136.82,107.789664,35.296152,113.4214706801,2.729664,0.796152,2.8434,105.06,34.5,110.5796256098,133.9,2.769664,1.396152,3.101657473,2.729664,0.796152,2.8434,0.04,0.6000000000000001,0.6013318551,133.87
2021-01-22 20:00:00,112.688304,87.448672,142.6391394147,2.738304,0.7986719999999999,2.8524000000000003,109.95,86.65,139.9900889349,134.03,145.548304,12.618672,146.0942835306,2.738304,0.7986719999999999,2.8524000000000003,142.81,11.82,143.2983199483,135.19,138.208304,12.208672,138.7464845196,2.738304,0.7986719999999999,2.8524000000000003,135.47,11.41,135.9496561231,136.96,104.338304,32.608672,109.3151735634,2.738304,0.7986719999999999,2.8524000000000003,101.6,31.81,106.463308703,134.03,2.738304,1.3586719999999999,3.0568445168,2.738304,0.7986719999999999,2.8524000000000003,0.0,0.56,0.56,134.01
2021-01-22 20:30:00,109.44568,88.67124,140.8578917697,3.05568,0.89124,3.183,106.39,87.78,137.9280990226,133.94,142.01568,11.51124,142.4814444487,3.05568,0.89124,3.183,138.96,10.62,139.3652252178,135.14,134.87568,11.16124,135.3366998777,3.05568,0.89124,3.183,131.82,10.27,132.2194588553,136.89,101.39568,31.77124,106.2567438509,3.05568,0.89124,3.183,98.34,30.88,103.0743906118,133.94,3.05568,1.45124,3.3827914213,3.05568,0.89124,3.183,0.0,0.56,0.56,133.91
2021-01-22 21:00:00,104.872432,89.997376,138.1946260912,3.042432,0.8873759999999999,3.1692,101.83,89.11,135.3142305894,134.02,136.692432,9.527376,137.0240557695,3.042432,0.8873759999999999,3.1692,133.65,8.64,133.9289815537,135.38,129.822432,9.277376,130.1534999754,3.042432,0.8873759999999999,3.1692,126.78,8.39,127.0573118715,137.11,97.222432,30.607376,101.9265066094,3.042432,0.8873759999999999,3.1692,94.18,29.72,98.7580416979,134.02,3.042432,1.447376,3.3691675174,3.042432,0.8873759999999999,3.1692,0.0,0.56,0.56,134.02
2021-01-22 21:30:00,100.62528,86.56904,132.7390133367,2.70528,0.7890400000000001,2.818,97.92,85.78,130.1788569623,134.21,129.04528,6.09904,129.1893284262,2.70528,0.7890400000000001,2.818,126.34,5.31,126.4515389388,134.44,122.61528,6.01904,122.7629249081,2.70528,0.7890400000000001,2.818,119.91,5.23,120.0240017663,136.29,93.34528,34.09904,99.3784978111,2.70528,0.7890400000000001,2.818,90.64,33.31,96.5668975374,134.21,2.70528,1.34904,3.022986735,2.70528,0.7890400000000001,2.818,0.0,0.56,0.56,134.2
2021-01-22 22:00:00,96.305472,84.604096,128.189691462,3.065472,0.894096,3.1932,93.24,83.71,125.303877434,134.56,121.925472,6.304096,122.0883382998,3.065472,0.894096,3.1932,118.86,5.41,118.9830563568,134.14,115.895472,5.874096,116.0442391242,3.065472,0.894096,3.1932,112.83,4.98,112.9398481494,136.08,89.455472,36.754096,96.7116592946,3.065472,0.894096,3.1932,86.39,35.86,93.5370071148,134.56,3.065472,1.4940959999999999,3.4101966864,3.065472,0.894096,3.1932,0.0,0.6000000000000001,0.6000000000000001,134.58
2021-01-22 22:30:00,90.250288,87.392584,125.628731675,4.020288,1.172584,4.1878,86.23,86.22,121.9405646206,135.09,114.810288,9.092584,115.1697760458,4.020288,1.172584,4.1878,110.79,7.92,111.0727261752,134.9,109.190288,8.532584,109.5231664226,4.020288,1.172584,4.1878,105.17,7.36,105.4272189712,136.78,84.020288,35.662584,91.2755646006,4.020288,1.172584,4.1878,80.0,34.49,87.1180813609,135.09,4.020288,1.7325840000000001,4.3777349075,4.020288,1.172584,4.1878,0.0,0.56,0.56,135.17
2021-01-22 23:00:00,84.784768,87.817224,122.0668739498,3.624768,1.057224,3.7758000000000003,81.16,86.76,118.8033804233,135.61,107.594768,14.237224,108.5326340241,3.624768,1.057224,3.7758000000000003,103.97,13.18,104.8020672506,134.84,102.364768,13.437224,103.2429402745,3.624768,1.057224,3.7758000000000003,98.74,12.38,99.5130745179,136.81,78.994768,35.887224,86.7644294501,3.624768,1.057224,3.7758000000000003,75.37,34.83,83.0287046749,135.61,3.624768,1.6572239999999998,3.9856410325000002,3.624768,1.057224,3.7758000000000003,0.0,0.6000000000000001,0.6000000000000001,135.67
2021-01-22 23:30:00,81.83184,81.75012,115.66992762940001,2.81184,0.8201200000000001,2.9290000000000003,79.02,80.93,113.1097931216,135.72,100.47184,22.25012,102.9060662595,2.81184,0.8201200000000001,2.9290000000000003,97.66,21.43,99.9836011554,133.41,95.62184,21.06012,97.9135585065,2.81184,0.8201200000000001,2.9290000000000003,92.81,20.24,94.991334868,135.59,76.24184,41.25012,86.6855845375,2.81184,0.8201200000000001,2.9290000000000003,73.43,40.43,83.824517893,135.72,2.81184,1.42012,3.1501087283,2.81184,0.8201200000000001,2.9290000000000003,0.0,0.6000000000000001,0.6000000000000001,135.75
2021-01-23 00:00:00,78.311408,82.538744,113.7775060548,2.601408,0.758744,2.7098,75.71,81.78,111.4449303468,135.79,95.891408,23.388744,98.702560626,2.601408,0.758744,2.7098,93.29,22.63,95.9955259374,133.64,91.271408,22.148744,93.9203746749,2.601408,0.758744,2.7098,88.67,21.39,91.2134913267,135.73,73.011408,40.478744,83.4817010725,2.601408,0.758744,2.7098,70.41,39.72,80.8408714698,135.79,2.601408,1.318744,2.9165749296000003,2.601408,0.758744,2.7098,0.0,0.56,0.56,135.8
2021-01-23 00:30:00,78.92968,82.46824,114.1529894203,2.59968,0.75824,2.708,76.33,81.71,111.8158888531,135.79,96.59968,23.33824,99.378929469,2.59968,0.75824,2.708,94.0,22.58,96.6739696092,133.64,91.91968,22.08824,94.5363312045,2.59968,0.75824,2.708,89.32,21.33,91.831537611,135.73,73.58968,40.40824,83.9539568001,2.59968,0.75824,2.708,70.99,39.65,81.3123766717,135.79,2.59968,1.35824,2.933113022,2.59968,0.75824,2.708,0.0,0.6000000000000001,0.6000000000000001,135.8
2021-01-23 01:00:00,81.30768,80.53724,114.4429371075,3.24768,0.9472400000000001,3.383,78.06,79.59,111.4806337442,135.43,100.10768,22.31724,102.5651344083,3.24768,0.9472400000000001,3.383,96.86,21.37,99.1893971148,133.23,95.30768,21.13724,97.6234438124,3.24768,0.9472400000000001,3.383,92.06,20.19,94.2479692089,135.38,75.80768,41.83724,86.586136291,3.24768,0.9472400000000001,3.383,72.56,40.89,83.2883287142,135.43,3.24768,1.54724,3.5974125424,3.24768,0.9472400000000001,3.383,0.0,0.6000000000000001,0.6000000000000001,135.43
2021-01-23 01:30:00,81.268688,81.223784,114.8995332302,3.578688,1.043784,3.7278000000000002,77.69,80.18,111.6448319449,135.59,100.418688,22.383784,102.8831700804,3.578688,1.043784,3.7278000000000002,96.84,21.34,99.1634065571,133.35,95.608688,21.203784,97.9317194631,3.578688,1.043784,3.7278000000000002,92.03,20.16,94.2122417736,135.5,75.778688,41.693784,86.4915092899,3.578688,1.043784,3.7278000000000002,72.2,40.65,82.8568796178,135.59,3.618688,1.603784,3.9581594157,3.578688,1.043784,3.7278000000000002,0.04,0.56,0.5614267539000001,135.59
2021-01-23 02:00:00,79.489904,82.442472,114.5225131902,3.779904,1.102472,3.9374000000000002,75.71,81.34,111.1224536266,135.88,98.339904,23.072472,101.0102751354,3.779904,1.102472,3.9374000000000002,94.56,21.97,97.0787026077,133.66,93.649904,21.862472,96.1679374904,3.779904,1.102472,3.9374000000000002,89.87,20.76,92.2366223362,135.76,74.159904,41.172472,84.8225430642,3.779904,1.102472,3.9374000000000002,70.38,40.07,80.9873403687,135.88,3.779904,1.702472,4.1456103483,3.779904,1.102472,3.9374000000000002,0.0,0.6000000000000001,0.6000000000000001,135.88
2021-01-23 02:30:00,78.663648,82.486064,113.9821050467,3.243648,0.9460639999999999,3.3788,75.42,81.54,111.0718146066,135.85,96.683648,23.156064,99.4179616094,3.243648,0.9460639999999999,3.3788,93.44,22.21,96.0433115839,133.66,92.063648,21.926064,94.6386156154,3.243648,0.9460639999999999,3.3788,88.82,20.98,91.264192321,135.74,73.373648,41.026064,84.0644404499,3.243648,0.9460639999999999,3.3788,70.13,40.08,80.7751403589,135.85,3.243648,1.5460639999999999,3.5932667922,3.243648,0.9460639999999999,3.3788,0.0,0.6000000000000001,0.6000000000000001,135.83
2021-01-23 03:00:00,77.143872,82.745296,113.1280734269,2.8638719999999998,0.8352959999999999,2.9832,74.28,81.91,110.5747100381,135.98,94.853872,23.575296,97.7397136014,2.8638719999999998,0.8352959999999999,2.9832,91.99,22.74,94.7589979896,133.84,90.313872,22.335296,93.0347296607,2.8638719999999998,0.8352959999999999,2.9832,87.45,21.5,90.0541642569,135.89,71.943872,40.635296,82.6265574701,2.8638719999999998,0.8352959999999999,2.9832,69.08,39.8,79.725067576,135.98,2.8638719999999998,1.435296,3.2034102828,2.8638719999999998,0.8352959999999999,2.9832,0.0,0.6000000000000001,0.6000000000000001,135.97
2021-01-23 03:30:00,75.388288,83.236584,112.3019273368,3.108288,0.906584,3.2378,72.28,82.33,109.5565027737,136.21,92.918288,23.996584,95.9668916269,3.108288,0.906584,3.2378,89.81,23.09,92.7307079667,134.14,88.488288,22.736584,91.3626256473,3.108288,0.906584,3.2378,85.38,21.83,88.1265754469,136.15,70.358288,40.726584,81.2954078322,3.108288,0.906584,3.2378,67.25,39.82,78.1549416224,136.21,3.148288,1.466584,3.4731233724,3.108288,0.906584,3.2378,0.04,0.56,0.5614267539000001,136.19
2021-01-23 04:00:00,74.214208,83.549144,111.7506515963,3.014208,0.8791439999999999,3.1398,71.2,82.67,109.1043945036,136.49,91.194208,24.429144,94.4095686322,3.014208,0.8791439999999999,3.1398,88.18,23.55,91.2705587799,134.54,86.844208,23.139144,89.8740031833,3.014208,0.8791439999999999,3.1398,83.83,22.26,86.7350938202,136.48,69.294208,40.729144,80.3775493115,3.014208,0.8791439999999999,3.1398,66.28,39.85,77.3373189347,136.49,3.014208,1.479144,3.3575760364000002,3.014208,0.8791439999999999,3.1398,0.0,0.6000000000000001,0.6000000000000001,136.47
2021-01-23 04:30:00,74.071744,83.592592,111.6886059385,2.511744,0.732592,2.6164,71.56,82.86,109.4833923479,136.6,90.481744,24.552592,93.7538040359,2.511744,0.732592,2.6164,87.97,23.82,91.1378807083,134.69,86.141744,23.252592,89.22490176,2.511744,0.732592,2.6164,83.63,22.52,86.6090486035,136.61,69.111744,40.582592,80.1459913668,2.511744,0.732592,2.6164,66.6,39.85,77.611742024,136.6,2.511744,1.332592,2.8433535412,2.511744,0.732592,2.6164,0.0,0.6000000000000001,0.6000000000000001,136.58
2021-01-23 05:00:00,73.147312,83.614216,111.0939528963,2.7573119999999998,0.8042159999999999,2.8722000000000003,70.39,82.81,108.6841672002,136.63,89.637312,24.274216,92.8659532068,2.7573119999999998,0.8042159999999999,2.8722000000000003,86.88,23.47,89.9943070422,134.73,85.347312,23.004216,88.3931989431,2.7573119999999998,0.8042159999999999,2.8722000000000003,82.59,22.2,85.5216235814,136.61,68.297312,40.964216,79.6403780687,2.7573119999999998,0.8042159999999999,2.8722000000000003,65.54,40.16,76.8655787723,136.63,2.7573119999999998,1.404216,3.0942837685,2.7573119999999998,0.8042159999999999,2.8722000000000003,0.0,0.6000000000000001,0.6000000000000001,136.58
2021-01-23 05:30:00,73.755728,83.292504,111.2544319809,2.545728,0.7425039999999999,2.6518,71.21,82.55,109.0200284351,136.56,90.345728,24.002504,93.4797880085,2.545728,0.7425039999999999,2.6518,87.8,23.26,90.828781782,134.65,86.015728,22.722504,88.9663849518,2.545728,0.7425039999999999,2.6518,83.47,21.98,86.3154754375,136.53,68.835728,40.912504,80.0761539588,2.545728,0.7425039999999999,2.6518,66.29,40.17,77.5112443456,136.56,2.545728,1.342504,2.8780284988,2.545728,0.7425039999999999,2.6518,0.0,0.6000000000000001,0.6000000000000001,136.53
2021-01-23 06:00:00,76.40016,82.78588,112.6520589044,2.42016,0.7058800000000001,2.521,73.98,82.08,110.4996235288,136.38,92.32016,23.66588,95.3052245084,2.42016,0.7058800000000001,2.521,89.9,22.96,92.785621731,134.41,87.89016,22.41588,90.7036487745,2.42016,0.7058800000000001,2.521,85.47,21.71,88.1841539053,136.34,71.25016,40.93588,82.1725718923,2.42016,0.7058800000000001,2.521,68.83,40.23,79.7246624327,136.38,2.42016,1.3058800000000002,2.7499994545,2.42016,0.7058800000000001,2.521,0.0,0.6000000000000001,0.6000000000000001,136.34
2021-01-23 06:30:00,81.17192,81.31556,114.8960438597,2.76192,0.80556,2.877,78.41,80.51,112.3832202778,135.63,97.47192,22.17556,99.9626462725,2.76192,0.80556,2.877,94.71,21.37,97.0909934031,133.37,92.79192,20.99556,95.1375528222,2.76192,0.80556,2.877,90.03,20.19,92.2661205427,135.49,75.64192,41.21556,86.1418739487,2.76192,0.80556,2.877,72.88,40.41,83.3334416666,135.63,2.76192,1.36556,3.0810641344,2.76192,0.80556,2.877,0.0,0.56,0.56,135.59
2021-01-23 07:00:00,84.77176,79.60968,116.2925296105,2.50176,0.7296800000000001,2.606,82.27,78.88,113.9754679745,135.05,101.62176,20.24968,103.6196489359,2.50176,0.7296800000000001,2.606,99.12,19.52,101.0237833384,132.5,96.70176,19.15968,98.581558746,2.50176,0.7296800000000001,2.606,94.2,18.43,95.9859619945,134.78,78.87176,41.71968,89.2260400601,2.50176,0.7296800000000001,2.606,76.37,40.99,86.6750079319,135.05,2.50176,1.32968,2.8331699561,2.50176,0.7296800000000001,2.606,0.0,0.6000000000000001,0.6000000000000001,135.0
2021-01-23 07:30:00,88.444192,76.667056,117.0479071758,2.184192,0.637056,2.2752,86.26,76.03,114.984122817,134.42,106.454192,18.127056,107.9865044976,2.184192,0.637056,2.2752,104.27,17.49,105.7266901024,131.72,101.274192,17.117056,102.7105426495,2.184192,0.637056,2.2752,99.09,16.48,100.451075156,134.13,82.224192,43.077056,92.824837752,2.184192,0.637056,2.2752,80.04,42.44,90.59555839,134.42,2.224192,1.197056,2.5258608671,2.184192,0.637056,2.2752,0.04,0.56,0.5614267539000001,134.37
2021-01-23 08:00:00,91.209648,75.639064,118.4924803145,2.019648,0.5890639999999999,2.1038,89.19,75.05,116.5648257409,134.49,109.679648,17.249064,111.0277235391,2.019648,0.5890639999999999,2.1038,107.66,16.66,108.9414117772,131.77,104.309648,16.289064,105.5738427447,2.019648,0.5890639999999999,2.1038,102.29,15.7,103.48784518,134.19,84.719648,43.849064,95.3947544204,2.019648,0.5890639999999999,2.1038,82.7,43.26,93.3312252143,134.49,2.019648,1.189064,2.3436832636,2.019648,0.5890639999999999,2.1038,0.0,0.6000000000000001,0.6000000000000001,134.44
2021-01-23 08:30:00,96.241424,73.370832,121.0193814309,2.471424,0.7208319999999999,2.5744,93.77,72.65,118.6205521822,134.02,115.581424,14.560832,116.4949930358,2.471424,0.7208319999999999,2.5744,113.11,13.84,113.9535769513,131.02,109.961424,13.740832,110.8166288612,2.471424,0.7208319999999999,2.5744,107.49,13.02,108.275669012,133.56,89.351424,45.540832,100.2878075844,2.471424,0.7208319999999999,2.5744,86.88,44.82,97.7597401797,134.02,2.471424,1.280832,2.7836068688,2.471424,0.7208319999999999,2.5744,0.0,0.56,0.56,133.95
2021-01-23 09:00:00,99.631488,72.779184,123.3825069643,4.111488,1.199184,4.2828,95.52,71.58,119.3640096512,133.83,120.071488,13.789184,120.8606794037,4.111488,1.199184,4.2828,115.96,12.59,116.6414578956,130.66,114.301488,13.019184,115.040555071,4.111488,1.199184,4.2828,110.19,11.82,110.8221480571,133.29,92.561488,46.589184,103.6251954235,4.111488,1.199184,4.2828,88.45,45.39,99.4165710533,133.83,4.111488,1.799184,4.4879167372,4.111488,1.199184,4.2828,0.0,0.6000000000000001,0.6000000000000001,133.76
2021-01-23 09:30:00,101.796464,70.703552,123.9415682825,7.006464,2.043552,7.2984,94.79,68.66,117.0441784114,133.36,123.666464,12.773552,124.3244060873,7.006464,2.043552,7.2984,116.66,10.73,117.1524156815,129.79,117.836464,12.103552,118.4564401755,7.006464,2.043552,7.2984,110.83,10.06,111.2856347423,132.86,94.816464,49.353552,106.8921650098,7.006464,2.043552,7.2984,87.81,47.31,99.7438328921,133.36,7.006464,2.603552,7.4745582344,7.006464,2.043552,7.2984,0.0,0.56,0.56,133.28
2021-01-23 10:00:00,103.316272,77.633496,129.2331681928,7.966272,2.323496,8.2982,95.35,75.31,121.5039859428,133.69,130.336272,4.473496,130.4130206893,7.966272,2.323496,8.2982,122.37,2.15,122.3888859333,131.96,124.096272,4.763496,124.1876629076,7.966272,2.323496,8.2982,116.13,2.44,116.1556305135,134.74,96.306272,44.123496,105.9329076624,7.966272,2.323496,8.2982,88.34,41.8,97.7302184588,133.69,7.966272,2.923496,8.4857715289,7.966272,2.323496,8.2982,0.0,0.6000000000000001,0.6000000000000001,133.6
2021-01-23 10:30:00,106.274224,77.706232,131.6528358162,6.604224,1.926232,6.8794,99.67,75.78,125.2066983032,133.66,133.114224,3.956232,133.1730017787,6.604224,1.926232,6.8794,126.51,2.03,126.5262858065,132.24,126.694224,4.006232,126.7575492418,6.604224,1.926232,6.8794,120.09,2.08,120.108011806,134.88,98.884224,43.396232,107.9876044177,6.604224,1.926232,6.8794,92.28,41.47,101.1699525551,133.66,6.604224,2.486232,7.0567077451,6.604224,1.926232,6.8794,0.0,0.56,0.56,133.56
2021-01-23 11:00:00,107.529744,77.491592,132.5427956375,6.7597439999999995,1.971592,7.0414,100.77,75.52,125.9280084016,133.63,134.739744,4.6315919999999995,134.8193244963,6.7597439999999995,1.971592,7.0414,127.98,2.66,128.007640397,132.12,128.259744,4.661592,128.3444286711,6.7597439999999995,1.971592,7.0414,121.5,2.69,121.5297745411,134.8,100.009744,43.461592,109.0452148153,6.7597439999999995,1.971592,7.0414,93.25,41.49,102.0636203551,133.63,6.7597439999999995,2.531592,7.218247502,6.7597439999999995,1.971592,7.0414,0.0,0.56,0.56,133.56
2021-01-23 11:30:00,108.295232,77.197776,132.9938114849,7.295232,2.127776,7.5992,101.0,75.07,125.8431758182,133.59,136.355232,5.477776,136.465216534,7.295232,2.127776,7.5992,129.06,3.35,129.1034705188,132.04,129.795232,5.457776,129.9099286768,7.295232,2.127776,7.5992,122.5,3.33,122.545252458,134.72,100.755232,44.007776,109.9468104305,7.295232,2.127776,7.5992,93.46,41.88,102.4143837554,133.59,7.295232,2.727776,7.7885282204,7.295232,2.127776,7.5992,0.0,0.6000000000000001,0.6000000000000001,133.5
2021-01-23 12:00:00,108.625712,78.390416,133.9574657425,7.955712,2.320416,8.2872,100.67,76.07,126.1788167641,133.77,138.025712,5.660416,138.1417296924,7.955712,2.320416,8.2872,130.07,3.34,130.1128759962,132.04,131.455712,5.660416,131.577522878,7.955712,2.320416,8.2872,123.5,3.34,123.5451561171,134.76,101.085712,43.480416,110.0403005543,7.955712,2.320416,8.2872,93.13,41.16,101.8201478098,133.77,7.955712,2.880416,8.4610962505,7.955712,2.320416,8.2872,0.0,0.56,0.56,133.68
2021-01-23 12:30:00,109.935088,78.948984,135.3464652224,8.465088,2.468984,8.8178,101.47,76.48,127.0643588895,133.71,139.755088,5.958984,139.8820721615,8.465088,2.468984,8.8178,131.29,3.49,131.3363780527,131.9,133.085088,5.958984,133.218430175,8.465088,2.468984,8.8178,124.62,3.49,124.6688593836,134.6,102.365088,43.188984,111.1031033779,8.465088,2.468984,8.8178,93.9,40.72,102.3490517787,133.71,8.465088,3.028984,8.9906873441,8.465088,2.468984,8.8178,0.0,0.56,0.56,133.62
2021-01-23 13:00:00,109.4572,80.7546,136.0227335889,10.5072,3.0646,10.945,98.95,77.69,125.8047638208,134.02,137.2472,5.0746,137.3409824961,10.5072,3.0646,10.945,126.74,2.01,126.7559375335,132.37,130.8172,5.1246,130.9175364151,10.5072,3.0646,10.945,120.31,2.06,120.3276348143,135.04,102.0872,42.9746,110.7637695684,10.5072,3.0646,10.945,91.58,39.91,99.8984709593,134.02,10.5472,3.6646,11.1656939328,10.5072,3.0646,10.945,0.04,0.6000000000000001,0.6013318551,133.93
2021-01-23 13:30:00,105.889968,83.125824,134.6201617096,14.659968,4.275824,15.2708,91.23,78.85,120.5828984558,134.31,134.619968,5.255824,134.7225277013,14.659968,4.275824,15.2708,119.96,0.98,119.9640029342,132.8,128.529968,5.335824,128.6406766612,14.659968,4.275824,15.2708,113.87,1.06,113.8749335894,135.39,99.199968,43.655824,108.3811082261,14.659968,4.275824,15.2708,84.54,39.38,93.2619751024,134.31,14.659968,4.835824,15.4369639347,14.659968,4.275824,15.2708,0.0,0.56,0.56,134.23
2021-01-23 14:00:00,103.44456,83.87008,133.1726973249,15.63456,4.56008,16.286,87.81,79.31,118.3244361913,134.69,132.24456,4.90008,132.3353106076,15.63456,4.56008,16.286,116.61,0.34,116.6104956683,133.35,126.33456,5.00008,126.4334680787,15.63456,4.56008,16.286,110.7,0.44,110.700874432,135.87,97.05456,44.14008,106.6205152829,15.63456,4.56008,16.286,81.42,39.58,90.5306180251,134.69,15.63456,5.16008,16.4640788385,15.63456,4.56008,16.286,0.0,0.6000000000000001,0.6000000000000001,134.6
2021-01-23 14:30:00,101.865856,84.709208,132.4851030818,15.665856,4.569208,16.3186,86.2,80.14,117.6981716086,134.93,130.665856,5.259208,130.7716528648,15.665856,4.569208,16.3186,115.0,0.6900000000000001,115.0020699814,133.77,124.855856,5.059208,124.9583145016,15.665856,4.569208,16.3186,109.19,0.49,109.1910994541,136.18,95.655856,43.889207999999996,105.2440276973,15.665856,4.569208,16.3186,79.99,39.32,89.1317143333,134.93,15.665856,5.129208,16.4841687361,15.665856,4.569208,16.3186,0.0,0.56,0.56,134.84
2021-01-23 15:00:00,101.381024,83.573632,131.3874575177,12.801024,3.733632,13.3344,88.58,79.84,119.251171902,134.86,133.881024,4.023632,133.9414730461,12.801024,3.733632,13.3344,121.08,0.29,121.0803472905,133.77,127.751024,4.043632,127.8150033948,12.801024,3.733632,13.3344,114.95,0.31,114.9504180071,135.99,94.971024,43.153632,104.3155374544,12.801024,3.733632,13.3344,82.17,39.42,91.1364103967,134.86,12.801024,4.333632,13.5146802315,12.801024,3.733632,13.3344,0.0,0.6000000000000001,0.6000000000000001,134.76
