Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-01-23 15:30:00,101.363696,83.282328,131.1889668527,11.493696,3.352328,11.9726,89.87,79.93,120.2722819273,134.81,135.123696,3.5723279999999997,135.1709094001,11.493696,3.352328,11.9726,123.63,0.22,123.6301957452,133.77,128.833696,3.582328,128.8834911807,11.493696,3.352328,11.9726,117.34,0.23,117.3402254131,135.91,94.863696,42.442328,103.9253194599,11.493696,3.352328,11.9726,83.37,39.09,92.0792321862,134.81,11.493696,3.912328,12.1413079246,11.493696,3.352328,11.9726,0.0,0.56,0.56,134.73
2021-01-23 16:00:00,104.8424,82.2532,133.2573365635,8.1024,2.3632,8.44,96.74,79.89,125.4633002117,134.58,136.4424,2.6732,136.4685843555,8.1024,2.3632,8.44,128.34,0.31,128.3403743956,133.43,129.9224,2.7632,129.9517806573,8.1024,2.3632,8.44,121.82,0.4,121.8206567048,135.62,97.7124,41.1932,106.0405245178,8.1024,2.3632,8.44,89.61,38.83,97.6612563917,134.58,8.1024,2.9632,8.6272498515,8.1024,2.3632,8.44,0.0,0.6000000000000001,0.6000000000000001,134.5
2021-01-23 16:30:00,108.43296,81.00128,135.3473833364,6.79296,1.98128,7.076,101.64,79.02,128.7433493428,134.09,139.70296,2.8412800000000002,139.7318500014,6.79296,1.98128,7.076,132.91,0.86,132.9127823048,132.81,132.96296,2.96128,132.9959319348,6.79296,1.98128,7.076,126.17,0.98,126.1738059187,135.08,100.86296,40.71128,108.7692282734,6.79296,1.98128,7.076,94.07,38.73,101.7309087741,134.09,6.83296,2.54128,7.2902295163,6.79296,1.98128,7.076,0.04,0.56,0.5614267539000001,134.02
2021-01-23 17:00:00,114.965968,77.498824,138.647904851,7.435968,2.168824,7.7458,107.53,75.33,131.2909357115,132.88,148.175968,6.248824,148.3076710562,7.435968,2.168824,7.7458,140.74,4.08,140.7991264177,131.15,141.015968,6.208824,141.1525866799,7.435968,2.168824,7.7458,133.58,4.04,133.6410790139,133.66,106.865968,42.398824,114.969541154,7.435968,2.168824,7.7458,99.43,40.23,107.2603272417,132.88,7.435968,2.728824,7.9208648846,7.435968,2.168824,7.7458,0.0,0.56,0.56,132.81
2021-01-23 17:30:00,122.40152,81.73336,147.1817727682,6.01152,1.75336,6.2620000000000005,116.39,79.98,141.2212183066,132.37,160.44152,18.98336,161.5606675426,6.01152,1.75336,6.2620000000000005,154.43,17.23,155.388216413,132.54,152.45152,17.68336,153.4736693091,6.01152,1.75336,6.2620000000000005,146.44,15.93,147.3038984549,134.78,113.48152,36.92336,119.3372946534,6.01152,1.75336,6.2620000000000005,107.47,35.17,113.0784232292,132.37,6.01152,2.31336,6.441273725,6.01152,1.75336,6.2620000000000005,0.0,0.56,0.56,132.29
2021-01-23 18:00:00,123.77824,81.89032,148.4152189204,5.89824,1.72032,6.144,117.88,80.17,142.5584908029,132.09,161.73824,18.74032,162.8203238911,5.89824,1.72032,6.144,155.84,17.02,156.7666609965,132.24,153.72824,18.05032,154.784320348,5.89824,1.72032,6.144,147.83,16.33,148.7292096395,134.54,114.70824,36.15032,120.2698048556,5.89824,1.72032,6.144,108.81,34.43,114.1273017293,132.09,5.89824,2.28032,6.3236930982,5.89824,1.72032,6.144,0.0,0.56,0.56,132.01
2021-01-23 18:30:00,121.195888,83.093384,146.9454107234,6.285888,1.8333840000000001,6.5478000000000005,114.91,81.26,140.7391050845,132.31,159.255888,17.703384,160.2368486576,6.285888,1.8333840000000001,6.5478000000000005,152.97,15.87,153.7910198939,132.59,151.375888,17.083384,152.3368027651,6.285888,1.8333840000000001,6.5478000000000005,145.09,15.25,145.8892408644,134.83,112.385888,35.563384,117.8785056873,6.285888,1.8333840000000001,6.5478000000000005,106.1,33.73,111.3324880706,132.31,6.285888,2.393384,6.7261188601,6.285888,1.8333840000000001,6.5478000000000005,0.0,0.56,0.56,132.24
2021-01-23 19:00:00,116.648624,85.040432,144.3564219418,5.658624,1.650432,5.8944,110.99,83.39,138.8260501491,132.77,153.618624,15.600432,154.4087274678,5.658624,1.650432,5.8944,147.96,13.95,148.6161636566,133.33,145.988624,15.070432,146.7644243612,5.658624,1.650432,5.8944,140.33,13.42,140.9702284172,135.43,108.198624,34.470432,113.5568268215,5.658624,1.650432,5.8944,102.54,32.82,107.6643116358,132.77,5.698624,2.210432,6.1123093115,5.658624,1.650432,5.8944,0.04,0.56,0.5614267539000001,132.7
2021-01-23 19:30:00,111.066512,88.589816,142.0701431926,5.176512,1.5098159999999998,5.3922,105.89,87.08,137.0971133905,133.92,147.076512,12.699816,147.6237979071,5.176512,1.5098159999999998,5.3922,141.9,11.19,142.3405286628,134.89,139.786512,12.289816,140.3257229251,5.176512,1.5098159999999998,5.3922,134.61,10.78,135.0409586015,136.74,103.056512,32.719816,108.1259960633,5.176512,1.5098159999999998,5.3922,97.88,31.21,102.7353809552,133.92,5.176512,2.069816,5.5749811444,5.176512,1.5098159999999998,5.3922,0.0,0.56,0.56,133.84
2021-01-23 20:00:00,106.318144,90.332792,139.5118670727,5.118144,1.492792,5.3314,101.2,88.84,134.6624877239,134.32,140.748144,9.762792,141.0863287037,5.118144,1.492792,5.3314,135.63,8.27,135.8818965131,135.24,133.798144,9.682792,134.1480517889,5.118144,1.492792,5.3314,128.68,8.19,128.9403680001,137.02,98.708144,31.862792,103.7233590179,5.118144,1.492792,5.3314,93.59,30.37,98.3942325546,134.32,5.118144,2.052792,5.514467608,5.118144,1.492792,5.3314,0.0,0.56,0.56,134.25
2021-01-23 20:30:00,105.31424,83.07332,134.1352513048,4.43424,1.29332,4.619,100.88,81.78,129.8643245853,134.01,135.17424,3.96332,135.2323299548,4.43424,1.29332,4.619,130.74,2.67,130.767260811,132.96,128.55424,3.67332,128.6067101741,4.43424,1.29332,4.619,124.12,2.38,124.1428161433,135.13,97.74424,37.54332,104.706434042,4.43424,1.29332,4.619,93.31,36.25,100.1040388796,134.01,4.43424,1.8933200000000001,4.8215293217,4.43424,1.29332,4.619,0.0,0.6000000000000001,0.6000000000000001,133.93
2021-01-23 21:00:00,101.217312,84.369216,131.7691498681,4.077312,1.189216,4.2472,97.14,83.18,127.887028271,134.36,130.927312,5.079216,131.025796936,4.077312,1.189216,4.2472,126.85,3.89,126.9096316282,133.46,124.537312,4.749216,124.6278345026,4.077312,1.189216,4.2472,120.46,3.56,120.5125935328,135.54,93.977312,36.919216,100.9691224127,4.077312,1.189216,4.2472,89.9,35.73,96.7400790779,134.36,4.077312,1.749216,4.4366913077,4.077312,1.189216,4.2472,0.0,0.56,0.56,134.27
2021-01-23 21:30:00,96.40072,86.06396,129.2288823267,4.47072,1.30396,4.657,91.93,84.76,125.0415231033,134.67,125.50072,6.83396,125.686648972,4.47072,1.30396,4.657,121.03,5.53,121.1562701638,133.97,119.39072,6.40396,119.5623466054,4.47072,1.30396,4.657,114.92,5.1,115.0331100162,135.95,89.61072,36.20396,96.6478549095,4.47072,1.30396,4.657,85.14,34.9,92.0153769758,134.67,4.47072,1.86396,4.8437262722,4.47072,1.30396,4.657,0.0,0.56,0.56,134.59
2021-01-23 22:00:00,92.451088,87.451984,127.2597861774,4.841088,1.411984,5.0428,87.61,86.04,122.7941110151,134.85,120.791088,8.511984,121.09063057,4.841088,1.411984,5.0428,115.95,7.1,116.1671747956,134.3,114.951088,8.021984,115.2306593736,4.841088,1.411984,5.0428,110.11,6.61,110.3082236282,136.21,86.021088,35.351984,93.0020986507,4.841088,1.411984,5.0428,81.18,33.94,87.9892948034,134.85,4.841088,2.011984,5.242538759,4.841088,1.411984,5.0428,0.0,0.6000000000000001,0.6000000000000001,134.76
2021-01-23 22:30:00,87.555024,89.855632,125.4588252366,4.065024,1.185632,4.2344,83.49,88.67,121.790594875,135.37,114.185024,10.635632,114.679276131,4.065024,1.185632,4.2344,110.12,9.45,110.5247343358,135.02,108.635024,10.025632,109.0966623526,4.065024,1.185632,4.2344,104.57,8.84,104.9429869024,136.82,81.475024,33.565632,88.1182795302,4.065024,1.185632,4.2344,77.41,32.38,83.9093111639,135.37,4.065024,1.745632,4.4239858951,4.065024,1.185632,4.2344,0.0,0.56,0.56,135.28
2021-01-23 23:00:00,81.602864,91.958752,122.9448635869,4.932864,1.438752,5.1384,76.67,90.52,118.6261324498,135.85,107.782864,12.668752,108.524849916,4.932864,1.438752,5.1384,102.85,11.23,103.461274881,135.72,102.612864,11.968752,103.3085227981,4.932864,1.438752,5.1384,97.68,10.53,98.2459327402,137.4,76.132864,32.898752,82.9369692236,4.932864,1.438752,5.1384,71.2,31.46,77.8406808809,135.85,4.932864,2.038752,5.3375703237,4.932864,1.438752,5.1384,0.0,0.6000000000000001,0.6000000000000001,135.77
2021-01-23 23:30:00,77.814976,83.829368,114.3789029024,5.174976,1.5093679999999998,5.3906,72.64,82.32,109.7868480283,135.6,100.054976,23.449368,102.7660988943,5.174976,1.5093679999999998,5.3906,94.88,21.94,97.3836639278,133.25,95.354976,22.279368,97.9231417308,5.174976,1.5093679999999998,5.3906,90.18,20.77,92.5409385083,135.38,72.754976,40.089368,83.0689109078,5.174976,1.5093679999999998,5.3906,67.58,38.58,77.8169184689,135.6,5.174976,2.069368,5.573388603,5.174976,1.5093679999999998,5.3906,0.0,0.56,0.56,135.51
2021-01-24 00:00:00,74.6044,83.8292,112.2192107974,4.9344,1.4392,5.14,69.67,82.39,107.8981973899,135.47,95.3644,24.6792,98.5059982945,4.9344,1.4392,5.14,90.43,23.24,93.3685305657,133.09,90.9244,23.4192,93.8919881779,4.9344,1.4392,5.14,85.99,21.98,88.7547210012,135.24,69.7744,39.8092,80.3320564905,4.9344,1.4392,5.14,64.84,38.37,75.3424349222,135.47,4.9344,2.0392,5.3391609828,4.9344,1.4392,5.14,0.0,0.6000000000000001,0.6000000000000001,135.38
2021-01-24 00:30:00,75.708128,83.910704,113.0164894652,5.488128,1.600704,5.7168,70.22,82.31,108.1932738205,135.31,95.888128,24.900704,99.0685527856,5.488128,1.600704,5.7168,90.4,23.3,93.354432139,132.88,91.438128,23.620704,94.4397633923,5.488128,1.600704,5.7168,85.95,22.02,88.7258863016,135.07,70.848128,39.710704,81.2182076463,5.488128,1.600704,5.7168,65.36,38.11,75.6591151151,135.31,5.488128,2.160704,5.8981514663,5.488128,1.600704,5.7168,0.0,0.56,0.56,135.22
2021-01-24 01:00:00,78.98992,83.09956,114.6514035405,5.20992,1.51956,5.427,73.78,81.58,109.9944762249,135.08,99.80992,23.94956,102.6430784544,5.20992,1.51956,5.427,94.6,22.43,97.2227591668,132.5,95.13992,22.71956,97.815043752,5.20992,1.51956,5.427,89.93,21.2,92.3950480275,134.76,73.79992,39.86956,83.8809275497,5.20992,1.51956,5.427,68.59,38.35,78.5831445031,135.08,5.24992,2.11956,5.6616423942,5.20992,1.51956,5.427,0.04,0.6000000000000001,0.6013318551,134.98
2021-01-24 01:30:00,79.550032,82.949176,114.9294278689,3.940032,1.149176,4.1042,75.61,81.8,111.3917057056,135.17,99.890032,23.869176,102.7022689909,3.940032,1.149176,4.1042,95.95,22.72,98.6032499464,132.63,95.160032,22.619176,97.8113429678,3.940032,1.149176,4.1042,91.22,21.47,93.7125888021,134.87,74.200032,39.349176,83.9881086862,3.940032,1.149176,4.1042,70.26,38.2,79.9731680003,135.17,3.940032,1.7091759999999998,4.2947799431,3.940032,1.149176,4.1042,0.0,0.56,0.56,135.07
2021-01-24 02:00:00,78.104128,83.308704,114.1954244828,3.664128,1.068704,3.8168,74.44,82.24,110.9266929102,135.47,97.574128,24.078704,100.5012161184,3.664128,1.068704,3.8168,93.91,23.01,96.6878906586,133.06,92.944128,22.818704,95.7042537295,3.664128,1.068704,3.8168,89.28,21.75,91.891136134,135.2,72.854128,39.548704,82.8964652728,3.664128,1.068704,3.8168,69.19,38.48,79.1704900831,135.47,3.664128,1.668704,4.0262149769,3.664128,1.068704,3.8168,0.0,0.6000000000000001,0.6000000000000001,135.36
2021-01-24 02:30:00,77.317072,83.442896,113.7569624925,3.2670719999999998,0.952896,3.4032,74.05,82.49,110.8512634118,135.62,96.207072,24.192896,99.2023029958,3.2670719999999998,0.952896,3.4032,92.94,23.24,95.8015720122,133.25,91.617072,22.912896,94.4388092098,3.2670719999999998,0.952896,3.4032,88.35,21.96,91.0382562443,135.38,72.097072,39.492896,82.205088805,3.2670719999999998,0.952896,3.4032,68.83,38.54,78.8853630276,135.62,3.2670719999999998,1.552896,3.6173533751,3.2670719999999998,0.952896,3.4032,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-01-24 03:00:00,75.97512,83.61816,112.9788278431,2.80512,0.8181600000000001,2.922,73.17,82.8,110.4974610568,135.69,94.46512,24.54816,97.6026180796,2.80512,0.8181600000000001,2.922,91.66,23.73,94.6819333347,133.4,89.96512,23.25816,92.9228971955,2.80512,0.8181600000000001,2.922,87.16,22.44,90.0023288588,135.49,70.84512,39.20816,80.9710493843,2.80512,0.8181600000000001,2.922,68.04,38.39,78.1231956592,135.69,2.80512,1.37816,3.1253836884,2.80512,0.8181600000000001,2.922,0.0,0.56,0.56,135.58
2021-01-24 03:30:00,74.977824,83.686032,112.361141164,2.317824,0.676032,2.4144,72.66,83.01,110.3183380042,135.94,93.157824,24.566032,96.3424626042,2.317824,0.676032,2.4144,90.84,23.89,93.9288970445,133.75,88.677824,23.276032,91.6816782953,2.317824,0.676032,2.4144,86.36,22.6,89.2681891829,135.76,69.907824,39.276032,80.1854759048,2.317824,0.676032,2.4144,67.59,38.6,77.8355195268,135.94,2.317824,1.276032,2.6458582274999998,2.317824,0.676032,2.4144,0.0,0.6000000000000001,0.6000000000000001,135.85
2021-01-24 04:00:00,73.621136,83.953248,111.6611817763,2.171136,0.6332479999999999,2.2616,71.45,83.32,109.7603065776,136.38,91.511136,24.933248,94.8470076905,2.171136,0.6332479999999999,2.2616,89.34,24.3,92.5857742853,134.33,87.111136,23.613248,90.2548364151,2.171136,0.6332479999999999,2.2616,84.94,22.98,87.9936588624,136.25,68.661136,39.563248,79.2439410247,2.171136,0.6332479999999999,2.2616,66.49,38.93,77.0484587776,136.38,2.171136,1.233248,2.4969445649,2.171136,0.6332479999999999,2.2616,0.0,0.6000000000000001,0.6000000000000001,136.29
2021-01-24 04:30:00,73.054944,84.205192,111.4788733465,2.074944,0.605192,2.1614,70.98,83.6,109.6682287629,136.65,90.524944,25.055192,93.9283137949,2.074944,0.605192,2.1614,88.45,24.45,91.7671237427,134.71,86.154944,23.735192,89.3646110881,2.074944,0.605192,2.1614,84.08,23.13,87.2034592204,136.54,68.154944,39.835192,78.9426305194,2.074944,0.605192,2.1614,66.08,39.23,76.8476369188,136.65,2.074944,1.165192,2.3797195213,2.074944,0.605192,2.1614,0.0,0.56,0.56,136.56
2021-01-24 05:00:00,72.256576,85.298168,111.7890434676,2.016576,0.588168,2.1006,70.24,84.71,110.0429084494,136.94,89.546576,25.688168,93.1583128256,2.016576,0.588168,2.1006,87.53,25.1,91.0577338835,135.05,85.236576,24.328168,88.6404740874,2.016576,0.588168,2.1006,83.22,23.74,86.5399098682,136.83,67.426576,39.338168,78.063016933,2.016576,0.588168,2.1006,65.41,38.75,76.0265124808,136.94,2.016576,1.1881680000000001,2.3405815431,2.016576,0.588168,2.1006,0.0,0.6000000000000001,0.6000000000000001,136.85
2021-01-24 05:30:00,72.197136,84.861248,111.417493504,2.027136,0.591248,2.1116,70.17,84.27,109.6597546961,136.89,89.367136,25.721248,92.9949869376,2.027136,0.591248,2.1116,87.34,25.13,90.8834005746,135.01,85.057136,24.361248,88.4770410256,2.027136,0.591248,2.1116,83.03,23.77,86.3654664782,136.83,67.377136,39.451248,78.077393811,2.027136,0.591248,2.1116,65.35,38.86,76.0310601005,136.89,2.067136,1.191248,2.3858170592,2.027136,0.591248,2.1116,0.04,0.6000000000000001,0.6013318551,136.8
2021-01-24 06:00:00,73.06568,84.80624,111.9405732378,1.97568,0.5762400000000001,2.058,71.09,84.23,110.2201478859,136.79,90.20568,25.47624,93.7342173851,1.97568,0.5762400000000001,2.058,88.23,24.9,91.6762941005,134.82,85.85568,24.13624,89.1838318845,1.97568,0.5762400000000001,2.058,83.88,23.56,87.1259318458,136.67,68.16568,39.42624,78.7463543943,1.97568,0.5762400000000001,2.058,66.19,38.85,76.7491928296,136.79,1.97568,1.17624,2.2993155503000002,1.97568,0.5762400000000001,2.058,0.0,0.6000000000000001,0.6000000000000001,136.69
2021-01-24 06:30:00,76.534912,83.171016,113.0265926998,2.094912,0.611016,2.1822,74.44,82.56,111.1641452987,136.34,94.104912,23.961016,97.1074907012,2.094912,0.611016,2.1822,92.01,23.35,94.9266169207,134.19,89.564912,22.681016,92.3921097733,2.094912,0.611016,2.1822,87.47,22.07,90.211339642,136.16,71.344912,40.131016,81.8571616505,2.094912,0.611016,2.1822,69.25,39.52,79.7332609392,136.34,2.094912,1.2110159999999999,2.4197553678,2.094912,0.611016,2.1822,0.0,0.6000000000000001,0.6000000000000001,136.24
2021-01-24 07:00:00,78.696928,81.994104,113.6496351398,2.516928,0.734104,2.6218,76.18,81.26,111.3848284103,136.45,96.656928,22.734104,99.2945175479,2.516928,0.734104,2.6218,94.14,22.0,96.6764686984,134.26,92.006928,21.554104,94.4979057929,2.516928,0.734104,2.6218,89.49,20.82,91.8799896604,136.25,73.346928,41.624104,84.3346778072,2.516928,0.734104,2.6218,70.83,40.89,81.7855794135,136.45,2.556928,1.334104,2.8840447777,2.516928,0.734104,2.6218,0.04,0.6000000000000001,0.6013318551,136.35
2021-01-24 07:30:00,81.2772,81.6146,115.1821434642,3.5472,1.0346,3.6950000000000003,77.73,80.58,111.9602130223,136.31,100.0472,22.0046,102.4384920281,3.5472,1.0346,3.6950000000000003,96.5,20.97,98.7521690901,134.01,95.2772,20.8446,97.5307243334,3.5472,1.0346,3.6950000000000003,91.73,19.81,93.84470683,136.02,75.8072,42.3046,86.812503437,3.5472,1.0346,3.6950000000000003,72.26,41.27,83.2149055158,136.31,3.5472,1.5946,3.8891357652,3.5472,1.0346,3.6950000000000003,0.0,0.56,0.56,136.2
2021-01-24 08:00:00,81.9116,81.4588,115.5207613895,5.2416,1.5288,5.46,76.67,79.93,110.7569131025,136.36,101.8916,21.7688,104.1910687343,5.2416,1.5288,5.46,96.65,20.24,98.7465447497,134.01,97.1116,20.6588,99.2846859893,5.2416,1.5288,5.46,91.87,19.13,93.8405765114,136.06,76.5216,43.3088,87.9272848665,5.2416,1.5288,5.46,71.28,41.78,82.6220721115,136.36,5.2416,2.1288,5.6573986955,5.2416,1.5288,5.46,0.0,0.6000000000000001,0.6000000000000001,136.26
2021-01-24 08:30:00,85.530832,80.343576,117.3482570262,7.040832,2.053576,7.3342,78.49,78.29,110.8602913581,135.71,107.740832,20.173576,109.6132293507,7.040832,2.053576,7.3342,100.7,18.12,102.317273224,132.98,102.740832,19.153576,104.510946956,7.040832,2.053576,7.3342,95.7,17.1,97.2157394664,135.23,80.010832,44.553576,91.5792245639,7.040832,2.053576,7.3342,72.97,42.5,84.4444841301,135.71,7.040832,2.653576,7.5242794233,7.040832,2.053576,7.3342,0.0,0.6000000000000001,0.6000000000000001,135.59
2021-01-24 09:00:00,90.305312,78.518216,119.6668693467,8.325312,2.428216,8.6722,81.98,76.09,111.8499374162,134.99,113.885312,18.588216,115.3923137102,8.325312,2.428216,8.6722,105.56,16.16,106.7897897741,131.85,108.635312,17.668216,110.0626951785,8.325312,2.428216,8.6722,100.31,15.24,101.4610945141,134.43,84.485312,45.728216,96.0668396601,8.325312,2.428216,8.6722,76.16,43.3,87.6084219696,134.99,8.325312,2.988216,8.8453521558,8.325312,2.428216,8.6722,0.0,0.56,0.56,134.88
2021-01-24 09:30:00,95.824688,75.021784,121.6989683803,8.234688,2.401784,8.5778,87.59,72.62,113.7790512353,134.19,120.664688,16.041784,121.726356078,8.234688,2.401784,8.5778,112.43,13.64,113.2543796063,130.75,115.034688,15.241783999999999,116.0400423249,8.234688,2.401784,8.5778,106.8,12.84,107.5690736225,133.57,89.524688,47.511784,101.3510699517,8.234688,2.401784,8.5778,81.29,45.11,92.9676083375,134.19,8.234688,3.001784,8.7647472091,8.234688,2.401784,8.5778,0.0,0.6000000000000001,0.6000000000000001,134.07
2021-01-24 10:00:00,100.345616,77.557888,126.8245585107,8.255616,2.407888,8.5996,92.09,75.15,118.8616447808,133.81,129.495616,8.437888,129.7702297028,8.255616,2.407888,8.5996,121.24,6.03,121.389861603,131.01,123.345616,8.387888,123.6304883575,8.255616,2.407888,8.5996,115.09,5.98,115.2452536984,133.85,93.625616,44.557888,103.6878071636,8.255616,2.407888,8.5996,85.37,42.15,95.2085048722,133.81,8.255616,2.967888,8.772887479,8.255616,2.407888,8.5996,0.0,0.56,0.56,133.69
2021-01-24 10:30:00,102.986176,81.695968,131.4548729966,8.626176,2.515968,8.9856,94.36,79.18,123.1798766033,133.81,135.786176,2.7359679999999997,135.8137368369,8.626176,2.515968,8.9856,127.16,0.22,127.1601903113,132.07,129.336176,2.915968,129.3690430191,8.626176,2.515968,8.9856,120.71,0.4,120.7106627436,134.69,96.066176,40.905968,104.4126830863,8.626176,2.515968,8.9856,87.44,38.39,95.4963124943,133.81,8.626176,3.115968,9.1717048012,8.626176,2.515968,8.9856,0.0,0.6000000000000001,0.6000000000000001,133.69
2021-01-24 11:00:00,106.944864,79.249752,133.1079529106,6.444864,1.8797519999999999,6.7134,100.5,77.37,126.8320420872,133.22,138.594864,3.169752,138.6311063756,6.444864,1.8797519999999999,6.7134,132.15,1.29,132.1562961043,131.33,131.904864,3.269752,131.9453842505,6.444864,1.8797519999999999,6.7134,125.46,1.3900000000000001,125.4676998275,134.1,99.484864,40.939752,107.5792798773,6.444864,1.8797519999999999,6.7134,93.04,39.06,100.9065171334,133.22,6.444864,2.439752,6.8912017675,6.444864,1.8797519999999999,6.7134,0.0,0.56,0.56,133.1
2021-01-24 11:30:00,111.730304,75.984672,135.1196921654,4.370304,1.274672,4.5524000000000004,107.36,74.71,130.7966119592,132.72,141.790304,4.274672,141.8547254381,4.370304,1.274672,4.5524000000000004,137.42,3.0,137.4527424244,130.73,134.810304,4.294672,134.8786946562,4.370304,1.274672,4.5524000000000004,130.44,3.02,130.4749554512,133.6,103.640304,41.934672,111.8026356083,4.370304,1.274672,4.5524000000000004,99.27,40.66,107.2742676507,132.72,4.370304,1.8346719999999999,4.7397867463,4.370304,1.274672,4.5524000000000004,0.0,0.56,0.56,132.6
2021-01-24 12:00:00,114.393552,74.718536,136.6336135845,4.623552,1.348536,4.8162,109.77,73.37,132.032608851,132.44,144.973552,5.578536,145.080842441,4.623552,1.348536,4.8162,140.35,4.23,140.4137293857,130.29,137.853552,5.528536,137.9643668101,4.623552,1.348536,4.8162,133.23,4.18,133.29555619,133.25,106.093552,42.698536,114.3634852237,4.623552,1.348536,4.8162,101.47,41.35,109.5718184571,132.44,4.623552,1.908536,5.0019738864,4.623552,1.348536,4.8162,0.0,0.56,0.56,132.33
2021-01-24 12:30:00,116.734032,74.236176,138.3395968408,5.404032,1.576176,5.6292,111.33,72.66,132.943012227,132.17,148.014032,6.606176,148.161382385,5.404032,1.576176,5.6292,142.61,5.03,142.6986790408,129.86,140.774032,6.5261759999999995,140.9252250618,5.404032,1.576176,5.6292,135.37,4.95,135.4604717251,132.89,108.274032,43.096176,116.5356013901,5.404032,1.576176,5.6292,102.87,41.52,110.9330757709,132.17,5.444032,2.136176,5.8481392186,5.404032,1.576176,5.6292,0.04,0.56,0.5614267539000001,132.06
2021-01-24 13:00:00,115.928592,74.846256,137.990581129,6.158592,1.796256,6.4152000000000005,109.77,73.05,131.8550545106,132.33,148.618592,6.826256,148.7752790589,6.158592,1.796256,6.4152000000000005,142.46,5.03,142.5487723553,129.96,141.368592,6.746256,141.5294696312,6.158592,1.796256,6.4152000000000005,135.21,4.95,135.3005787127,133.01,107.618592,43.146256,115.9455076787,6.158592,1.796256,6.4152000000000005,101.46,41.35,109.5625579292,132.33,6.158592,2.356256,6.5939516043,6.158592,1.796256,6.4152000000000005,0.0,0.56,0.56,132.22
2021-01-24 13:30:00,115.874048,75.033264,138.0463172504,6.594048,1.923264,6.8688,109.28,73.11,131.48076095,132.3,149.224048,6.863264,149.3817957257,6.594048,1.923264,6.8688,142.63,4.94,142.7155229819,129.96,141.984048,6.783264,142.145990295,6.594048,1.923264,6.8688,135.39,4.86,135.4771999268,133.01,107.584048,43.143264,115.9123315814,6.594048,1.923264,6.8688,100.99,41.22,109.0782677714,132.3,6.594048,2.483264,7.0461385964,6.594048,1.923264,6.8688,0.0,0.56,0.56,132.22
2021-01-24 14:00:00,114.304752,75.645136,137.0684607422,6.394752,1.8651360000000001,6.6612,107.91,73.78,130.7212932158,132.34,147.584752,6.345136,147.7210877761,6.394752,1.8651360000000001,6.6612,141.19,4.48,141.2610579742,130.16,140.414752,6.295136,140.5557943184,6.394752,1.8651360000000001,6.6612,134.02,4.43,134.0931963226,133.16,106.164752,42.965136,114.5292865547,6.394752,1.8651360000000001,6.6612,99.77,41.1,107.9039521982,132.34,6.394752,2.465136,6.8534479381,6.394752,1.8651360000000001,6.6612,0.0,0.6000000000000001,0.6000000000000001,132.39
2021-01-24 14:30:00,113.85296,76.15128,136.9726759117,5.59296,1.63128,5.8260000000000005,108.26,74.52,131.4285281056,132.44,145.82296,5.07128,145.9111152175,5.59296,1.63128,5.8260000000000005,140.23,3.44,140.2721871933,130.28,138.69296,5.06128,138.7852791502,5.59296,1.63128,5.8260000000000005,133.1,3.43,133.1441883824,133.29,105.66296,42.11128,113.7454219703,5.59296,1.63128,5.8260000000000005,100.07,40.48,107.9473728258,132.44,5.59296,2.19128,6.0069051599,5.59296,1.63128,5.8260000000000005,0.0,0.56,0.56,132.46
2021-01-24 15:00:00,113.844,76.197,136.990653495,4.824,1.407,5.025,109.02,74.79,132.2078080145,132.67,145.074,4.527,145.1446147985,4.824,1.407,5.025,140.25,3.12,140.2846994508,130.54,137.974,4.547,138.0489039616,4.824,1.407,5.025,133.15,3.14,133.1870192624,133.54,105.604,41.797,113.5746187535,4.824,1.407,5.025,100.78,40.39,108.572374479,132.67,4.824,1.967,5.2096127495,4.824,1.407,5.025,0.0,0.56,0.56,132.64
2021-01-24 15:30:00,114.699312,76.080216,137.6376817586,3.909312,1.1402160000000001,4.0722,110.79,74.94,133.755103454,132.58,145.609312,4.200216,145.6698786831,3.909312,1.1402160000000001,4.0722,141.7,3.06,141.7330363747,130.4,138.419312,4.220216,138.4836313708,3.909312,1.1402160000000001,4.0722,134.51,3.08,134.5452581847,133.41,106.319312,41.250216,114.0411172525,3.909312,1.1402160000000001,4.0722,102.41,40.11,109.9846361998,132.58,3.909312,1.700216,4.2630335162,3.909312,1.1402160000000001,4.0722,0.0,0.56,0.56,132.53
2021-01-24 16:00:00,115.930048,75.461264,138.3263474316,3.330048,0.9712639999999999,3.4688,112.6,74.49,135.0093333811,132.34,147.370048,4.301264,147.4328047604,3.330048,0.9712639999999999,3.4688,144.04,3.33,144.0784872908,130.07,140.060048,4.3112639999999995,140.126385963,3.330048,0.9712639999999999,3.4688,136.73,3.34,136.7707881823,133.12,107.360048,40.961264,114.9086813737,3.330048,0.9712639999999999,3.4688,104.03,39.99,111.4515186079,132.34,3.330048,1.531264,3.6652406633,3.330048,0.9712639999999999,3.4688,0.0,0.56,0.56,132.28
2021-01-24 16:30:00,118.1772,79.3446,142.3426013146,3.7872,1.1046,3.9450000000000003,114.39,78.24,138.5877689408,132.28,152.6972,11.0646,153.0975514533,3.7872,1.1046,3.9450000000000003,148.91,9.96,149.2427207605,131.05,145.0072,10.1646,145.3630184916,3.7872,1.1046,3.9450000000000003,141.22,9.06,141.5103247117,133.97,109.4372,37.6246,115.7242898833,3.7872,1.1046,3.9450000000000003,105.65,36.52,111.7838669039,132.28,3.7872,1.6646,4.1368801046,3.7872,1.1046,3.9450000000000003,0.0,0.56,0.56,132.26
2021-01-24 17:00:00,123.8568,79.8124,147.3449222064,3.9168000000000003,1.1424,4.08,119.94,78.67,143.4383926987,131.36,161.5568,18.2424,162.5834702053,3.9168000000000003,1.1424,4.08,157.64,17.1,158.5647489198,130.76,153.4468,17.5824,154.4508375503,3.9168000000000003,1.1424,4.08,149.53,16.44,150.4310290465,133.75,114.6368,35.9424,120.1393026116,3.9168000000000003,1.1424,4.08,110.72,34.8,116.0601499224,131.36,3.9168000000000003,1.7024,4.2707713589,3.9168000000000003,1.1424,4.08,0.0,0.56,0.56,131.33
2021-01-24 17:30:00,85.650352,66.230936,108.2705854845,4.220352,1.230936,4.3962,81.43,65.0,104.1913859203,131.51,123.220352,20.590936,124.9289469753,4.220352,1.230936,4.3962,119.0,19.36,120.5645453689,130.57,117.060352,19.750936,118.7148915816,4.220352,1.230936,4.3962,112.84,18.52,114.3497092257,133.65,80.500352,33.950936,87.36688576,4.220352,1.230936,4.3962,76.28,32.72,83.0014264938,131.51,4.220352,1.7909359999999999,4.5846289664,4.220352,1.230936,4.3962,0.0,0.56,0.56,131.52
2021-01-24 18:00:00,117.289856,67.456208,135.3042878782,6.809856,1.986208,7.0936,110.48,65.47,128.4217711294,131.22,157.179856,17.606208,158.1628454863,6.809856,1.986208,7.0936,150.37,15.62,151.179103384,129.94,149.469856,16.986208,150.4319418039,6.809856,1.986208,7.0936,142.66,15.0,143.4464206594,133.1,110.539856,31.086208,114.8277496615,6.809856,1.986208,7.0936,103.73,29.1,107.7345019017,131.22,6.809856,2.506208,7.2563914779,6.809856,1.986208,7.0936,0.0,0.52,0.52,131.18
2021-01-24 18:30:00,119.763536,71.546448,139.5069846876,9.073536,2.646448,9.4516,110.69,68.9,130.3820773726,132.18,160.363536,15.806448,161.1406450179,9.073536,2.646448,9.4516,151.29,13.16,151.8612844013,131.13,152.573536,15.316448,153.3403973742,9.073536,2.646448,9.4516,143.5,12.67,144.0582482887,134.09,112.843536,29.926448,116.744404178,9.073536,2.646448,9.4516,103.77,27.28,107.2959053273,132.18,9.113536,3.206448,9.6611514428,9.073536,2.646448,9.4516,0.04,0.56,0.5614267539000001,132.12
2021-01-24 19:00:00,114.214288,74.364584,136.2901131295,8.244288,2.404584,8.5878,105.97,71.96,128.0932570435,133.09,153.284288,13.034584,153.8374899942,8.244288,2.404584,8.5878,145.04,10.63,145.4290153305,132.4,145.814288,12.674584,146.364106476,8.244288,2.404584,8.5878,137.57,10.27,137.9528100475,135.17,107.664288,28.174584,111.2897393928,8.244288,2.404584,8.5878,99.42,25.77,102.7055465883,133.09,8.284288,2.964584,8.7987604786,8.244288,2.404584,8.5878,0.04,0.56,0.5614267539000001,133.04
2021-01-24 19:30:00,110.336208,77.040144,134.5706601877,8.366208,2.440144,8.7148,101.97,74.6,126.3449282718,133.82,148.106208,10.800144,148.499467873,8.366208,2.440144,8.7148,139.74,8.36,139.9898467747,133.44,140.916208,10.550144,141.310591307,8.366208,2.440144,8.7148,132.55,8.11,132.7978712179,136.03,104.056208,26.800144,107.4520457775,8.366208,2.440144,8.7148,95.69,24.36,98.7420158798,133.82,8.366208,3.000144,8.8878737795,8.366208,2.440144,8.7148,0.0,0.56,0.56,133.77
2021-01-24 20:00:00,104.335504,81.078272,132.1347175629,10.005504,2.918272,10.4224,94.33,78.16,122.5036101509,134.86,141.395504,8.538272,141.6530643515,10.005504,2.918272,10.4224,131.39,5.62,131.5101383924,134.86,134.635504,8.408272,134.8978056729,10.005504,2.918272,10.4224,124.63,5.49,124.7508597165,137.21,98.625504,25.408272,101.8458164348,10.005504,2.918272,10.4224,88.62,22.49,91.4292321963,134.86,10.005504,3.478272,10.5928507211,10.005504,2.918272,10.4224,0.0,0.56,0.56,134.84
2021-01-24 20:30:00,101.40032,82.55676,130.7579577609,10.720320000000001,3.12676,11.167,90.68,79.43,120.5486926516,135.03,138.35032,7.56676,138.5570889597,10.720320000000001,3.12676,11.167,127.63,4.44,127.7072061397,135.19,131.77032,7.50676,131.9839712942,10.720320000000001,3.12676,11.167,121.05,4.38,121.1292157161,137.43,95.95032,24.76676,99.0951881223,10.720320000000001,3.12676,11.167,85.23,21.64,87.9343078667,135.03,10.720320000000001,3.68676,11.336554159,10.720320000000001,3.12676,11.167,0.0,0.56,0.56,135.01
2021-01-24 21:00:00,99.401168,73.887424,123.8545260583,9.111168,2.657424,9.4908,90.29,71.23,115.0043347009,134.05,132.021168,9.187424,132.3404607814,9.111168,2.657424,9.4908,122.91,6.53,123.0833416836,132.01,125.791168,8.887424,126.1047352488,9.111168,2.657424,9.4908,116.68,6.23,116.8462036183,134.77,94.001168,30.537424,98.83700648,9.111168,2.657424,9.4908,84.89,27.88,89.3510296527,134.05,9.111168,3.217424,9.6625669219,9.111168,2.657424,9.4908,0.0,0.56,0.56,134.02
2021-01-24 21:30:00,96.3112,74.1866,121.5709622607,8.2512,2.4066,8.595,88.06,71.78,113.6086792459,134.57,127.2312,10.2466,127.643139514,8.2512,2.4066,8.595,118.98,7.84,119.2380224593,132.64,121.2112,9.7266,121.6008295737,8.2512,2.4066,8.595,112.96,7.32,113.1969257533,135.26,91.0412,30.6066,96.0482381983,8.2512,2.4066,8.595,82.79,28.2,87.4609861595,134.57,8.2512,2.9666,8.7682961287,8.2512,2.4066,8.595,0.0,0.56,0.56,134.54
2021-01-24 22:00:00,91.300608,76.074344,118.8406783732,7.900608,2.304344,8.229800000000001,83.4,73.77,111.3443887226,135.2,120.560608,12.114344,121.1677247945,7.900608,2.304344,8.229800000000001,112.66,9.81,113.0863019998,133.56,114.860608,11.504344,115.4353030966,7.900608,2.304344,8.229800000000001,106.96,9.2,107.3549328163,135.99,86.380608,29.514344,91.2836564791,7.900608,2.304344,8.229800000000001,78.48,27.21,83.063195821,135.2,7.900608,2.904344,8.4175305666,7.900608,2.304344,8.229800000000001,0.0,0.6000000000000001,0.6000000000000001,135.15
2021-01-24 22:30:00,85.58784,78.42312,116.083866693,7.58784,2.21312,7.904,78.0,76.21,109.0502824389,135.66,113.34784,14.14312,114.2267949126,7.58784,2.21312,7.904,105.76,11.93,106.4307403902,134.23,108.01784,13.43312,108.8499079981,7.58784,2.21312,7.904,100.43,11.22,101.0548034484,136.53,81.01784,27.82312,85.6622227402,7.58784,2.21312,7.904,73.43,25.61,77.7678403969,135.66,7.58784,2.77312,8.0787072233,7.58784,2.21312,7.904,0.0,0.56,0.56,135.61
2021-01-24 23:00:00,79.599632,80.181976,112.9834089139,7.789632,2.271976,8.1142,71.81,77.91,105.9558596775,136.29,106.179632,15.911976,107.3652887663,7.789632,2.271976,8.1142,98.39,13.64,99.3309704976,135.12,101.259632,15.131976,102.384030837,7.789632,2.271976,8.1142,93.47,12.86,94.3505193414,137.27,75.449632,27.221976,80.2102421532,7.789632,2.271976,8.1142,67.66,24.95,72.1136471134,136.29,7.789632,2.831976,8.2884530981,7.789632,2.271976,8.1142,0.0,0.56,0.56,136.23
2021-01-24 23:30:00,75.425824,73.225032,105.1235474928,8.485824,2.475032,8.8394,66.94,70.75,97.3987992739,136.37,98.405824,26.295032,101.8584061578,8.485824,2.475032,8.8394,89.92,23.82,93.0214964403,133.3,93.975824,25.025032,97.2507466454,8.485824,2.475032,8.8394,85.49,22.55,88.4140407401,135.77,71.635824,34.135032,79.3529564024,8.485824,2.475032,8.8394,63.15,31.66,70.6419004557,136.37,8.485824,3.075032,9.0257980678,8.485824,2.475032,8.8394,0.0,0.6000000000000001,0.6000000000000001,136.3
2021-01-25 00:00:00,72.303168,72.683424,102.5213549813,8.343168,2.433424,8.6908,63.96,70.25,95.0049688174,136.64,94.373168,28.163424,98.4859040155,8.343168,2.433424,8.6908,86.03,25.73,89.7952882951,133.44,90.133168,26.813424,94.0369484847,8.343168,2.433424,8.6908,81.79,24.38,85.3462858008,135.89,68.743168,34.893424,77.0919852197,8.343168,2.433424,8.6908,60.4,32.46,68.569757182,136.64,8.383168,3.033424,8.9151089102,8.343168,2.433424,8.6908,0.04,0.6000000000000001,0.6013318551,136.57
2021-01-25 00:30:00,73.8368,71.9474,103.0936535438,8.3568,2.4374000000000002,8.705,65.48,69.51,95.49487159,136.46,95.6168,27.3274,99.4452574686,8.3568,2.4374000000000002,8.705,87.26,24.89,90.7403972881,133.23,91.3268,26.0174,94.9604628306,8.3568,2.4374000000000002,8.705,82.97,23.58,86.2556508294,135.68,70.1768,35.4874,78.6392956288,8.3568,2.4374000000000002,8.705,61.82,33.05,70.1000349501,136.46,8.3568,2.9974,8.8780917432,8.3568,2.4374000000000002,8.705,0.0,0.56,0.56,136.37
2021-01-25 01:00:00,77.984224,71.041232,105.4912121314,7.684224,2.241232,8.0044,70.3,68.8,98.364271969,136.25,99.644224,26.601232,103.1338786262,7.684224,2.241232,8.0044,91.96,24.36,95.131757053,133.04,95.124224,25.301232,98.4315515082,7.684224,2.241232,8.0044,87.44,23.06,90.4296256765,135.47,73.984224,35.431232,82.0307113337,7.684224,2.241232,8.0044,66.3,33.19,74.1435506298,136.25,7.684224,2.8412319999999998,8.1926734196,7.684224,2.241232,8.0044,0.0,0.6000000000000001,0.6000000000000001,136.17
2021-01-25 01:30:00,78.857344,70.943392,106.0728314471,7.897344,2.303392,8.2264,70.96,68.64,98.7257372725,136.31,100.527344,26.323392,103.9166389857,7.897344,2.303392,8.2264,92.63,24.02,95.6936638446,133.14,95.957344,25.053392,99.1740102962,7.897344,2.303392,8.2264,88.06,22.75,90.9512292385,135.51,74.777344,35.773392,82.8938281833,7.897344,2.303392,8.2264,66.88,33.47,74.7875343891,136.31,7.897344,2.863392,8.4004199895,7.897344,2.303392,8.2264,0.0,0.56,0.56,136.22
2021-01-25 02:00:00,76.754384,71.757112,105.0729203258,8.904384,2.597112,9.2754,67.85,69.16,96.8851283738,136.73,99.054384,27.007112,102.6701275357,8.904384,2.597112,9.2754,90.15,24.41,93.3963093489,133.69,94.604384,25.717112,98.0375403692,8.904384,2.597112,9.2754,85.7,23.12,88.7638687755,135.94,72.914384,36.107112,81.3648015488,8.904384,2.597112,9.2754,64.01,33.51,72.2509529349,136.73,8.904384,3.197112,9.4609502461,8.904384,2.597112,9.2754,0.0,0.6000000000000001,0.6000000000000001,136.64
2021-01-25 02:30:00,77.537392,71.129656,105.2210773602,7.027392,2.049656,7.3202,70.51,69.08,98.7102147703,136.73,98.207392,26.599656,101.7459264185,7.027392,2.049656,7.3202,91.18,24.55,94.4271936467,133.93,93.717392,25.299656,97.0722522506,7.027392,2.049656,7.3202,86.69,23.25,89.7536550788,135.99,73.527392,35.699656,81.7358110796,7.027392,2.049656,7.3202,66.5,33.65,74.5290044211,136.73,7.027392,2.6496560000000002,7.5103205817,7.027392,2.049656,7.3202,0.0,0.6000000000000001,0.6000000000000001,136.64
2021-01-25 03:00:00,77.187152,71.163336,104.986079194,6.457152,1.883336,6.7262,70.73,69.28,99.0073295267,136.91,97.227152,26.663336,100.8169260228,6.457152,1.883336,6.7262,90.77,24.78,94.0916643492,134.2,92.747152,25.353336,96.150017423,6.457152,1.883336,6.7262,86.29,23.47,89.4248567234,136.18,73.147152,35.563336,81.334228423,6.457152,1.883336,6.7262,66.69,33.68,74.7121041064,136.91,6.457152,2.443336,6.9039628301,6.457152,1.883336,6.7262,0.0,0.56,0.56,136.81
2021-01-25 03:30:00,76.81536,71.40448,104.877067541,6.49536,1.8944800000000002,6.766,70.32,69.51,98.8764001165,137.2,96.38536,26.80448,100.0430795728,6.49536,1.8944800000000002,6.766,89.89,24.91,93.2776511282,134.56,91.95536,25.49448,95.4240889042,6.49536,1.8944800000000002,6.766,85.46,23.6,88.6587367381,136.48,72.80536,35.80448,81.1331081175,6.49536,1.8944800000000002,6.766,66.31,33.91,74.4775415813,137.2,6.49536,2.4944800000000003,6.9578827239,6.49536,1.8944800000000002,6.766,0.0,0.6000000000000001,0.6000000000000001,137.09
2021-01-25 04:00:00,75.5316,72.5988,104.7645377024,7.6416,2.2288,7.96,67.89,70.37,97.7803098788,137.43,95.1516,27.3488,99.0039587289,7.6416,2.2288,7.96,87.51,25.12,91.0440250648,134.8,90.8316,26.0088,94.4819413221,7.6416,2.2288,7.96,83.19,23.78,86.5220463235,136.67,71.7216,35.7288,80.1282413135,7.6416,2.2288,7.96,64.08,33.5,72.3083425339,137.43,7.6416,2.8288,8.1483838888,7.6416,2.2288,7.96,0.0,0.6000000000000001,0.6000000000000001,137.32
2021-01-25 04:30:00,76.380416,72.459288,105.2820799842,7.060416,2.059288,7.3546,69.32,70.4,98.7999109311,137.43,95.300416,27.049288,99.0647932975,7.060416,2.059288,7.3546,88.24,24.99,91.710401264,134.8,90.960416,25.729288,94.5293263484,7.060416,2.059288,7.3546,83.9,23.67,87.1749901061,136.67,72.470416,35.549288,80.7199670002,7.060416,2.059288,7.3546,65.41,33.49,73.4850202422,137.43,7.060416,2.659288,7.5446197227,7.060416,2.059288,7.3546,0.0,0.6000000000000001,0.6000000000000001,137.32
2021-01-25 05:00:00,75.87864,72.79252,105.1490322171,8.16864,2.38252,8.509,67.71,70.41,97.6842474507,137.32,95.81864,27.56252,99.7040835683,8.16864,2.38252,8.509,87.65,25.18,91.195147349,134.61,91.48864,26.23252,95.1751877046,8.16864,2.38252,8.509,83.32,23.85,86.6662846786,136.54,72.09864,35.44252,80.3391941321,8.16864,2.38252,8.509,63.93,33.06,71.9722759123,137.32,8.16864,2.98252,8.6960971131,8.16864,2.38252,8.509,0.0,0.6000000000000001,0.6000000000000001,137.21
2021-01-25 05:30:00,76.975216,70.985688,104.7098456645,8.625216,2.515688,8.9846,68.35,68.47,96.7463870126,136.09,97.365216,26.615688,100.9375060839,8.625216,2.515688,8.9846,88.74,24.1,91.9543234438,133.13,92.965216,25.335688,96.3557391771,8.625216,2.515688,8.9846,84.34,22.82,87.3726959639,135.3,73.145216,35.685688,81.3860611636,8.625216,2.515688,8.9846,64.52,33.17,72.5470833321,136.09,8.625216,3.075688,9.1571943149,8.625216,2.515688,8.9846,0.0,0.56,0.56,135.97
2021-01-25 06:00:00,79.432592,69.688256,105.6692466906,8.462592,2.4682560000000002,8.8152,70.97,67.22,97.7510577948,135.14,100.832592,25.348256,103.969926862,8.462592,2.4682560000000002,8.8152,92.37,22.88,95.1615011441,131.82,96.242592,24.118256,99.2185808574,8.462592,2.4682560000000002,8.8152,87.78,21.65,90.4104579128,134.25,75.452592,35.368256,83.3307096574,8.462592,2.4682560000000002,8.8152,66.99,32.9,74.6329022617,135.14,8.502592,3.028256,9.0257634093,8.462592,2.4682560000000002,8.8152,0.04,0.56,0.5614267539000001,135.02
2021-01-25 06:30:00,88.076624,42.739432,97.8986758997,7.746624,2.259432,8.0694,80.33,40.48,89.9529838304,136.47,111.816624,18.449432,113.32845602,7.746624,2.259432,8.0694,104.07,16.19,105.32179736410001,133.75,106.536624,18.149432,108.0715232392,7.746624,2.259432,8.0694,98.79,15.89,100.0597631418,135.81,83.096624,13.359432,84.1636699744,7.746624,2.259432,8.0694,75.35,11.1,76.1631964928,136.47,7.746624,2.859432,8.2575138365,7.746624,2.259432,8.0694,0.0,0.6000000000000001,0.6000000000000001,136.35
2021-01-25 07:00:00,95.207024,36.571632,101.9895175304,8.097024,2.361632,8.4344,87.11,34.21,93.5867308971,136.84,120.657024,15.281632,121.620909868,8.097024,2.361632,8.4344,112.56,12.92,113.2990732531,134.09,114.957024,14.541632,115.8731048525,8.097024,2.361632,8.4344,106.86,12.18,107.5519037488,136.05,89.687024,12.961632,90.6187959426,8.097024,2.361632,8.4344,81.59,10.6,82.275683528,136.84,8.097024,2.921632,8.6080039033,8.097024,2.361632,8.4344,0.0,0.56,0.56,136.73
2021-01-25 07:30:00,102.589168,33.681424,107.9767369094,9.399168,2.741424,9.7908,93.19,30.94,98.1919533363,136.0,130.879168,11.381423999999999,131.3731077072,9.399168,2.741424,9.7908,121.48,8.64,121.7868630025,132.79,124.689168,10.871424,125.1622006691,9.399168,2.741424,9.7908,115.29,8.13,115.5762994736,134.95,96.709168,15.891424,98.0061249719,9.399168,2.741424,9.7908,87.31,13.15,88.2947257768,136.0,9.399168,3.301424,9.9621162169,9.399168,2.741424,9.7908,0.0,0.56,0.56,135.88
2021-01-25 08:00:00,107.799952,30.043736,111.9082468991,10.469952,3.053736,10.9062,97.33,26.99,101.0029157995,135.91,137.659952,7.903736,137.8866615282,10.469952,3.053736,10.9062,127.19,4.85,127.2824363375,132.59,131.179952,7.553736,131.397255429,10.469952,3.053736,10.9062,120.71,4.5,120.7938495951,134.8,101.659952,19.813736,103.5728245001,10.469952,3.053736,10.9062,91.19,16.76,92.7173861797,135.91,10.469952,3.613736,11.0760544762,10.469952,3.053736,10.9062,0.0,0.56,0.56,135.78
2021-01-25 08:30:00,114.601072,28.269896,118.0364042294,10.491071999999999,3.059896,10.9282,104.11,25.21,107.1187948028,137.52,145.801072,4.439896,145.8686576096,10.491071999999999,3.059896,10.9282,135.31,1.38,135.3170369909,134.25,138.901072,4.229896,138.9654626982,10.491071999999999,3.059896,10.9282,128.41,1.17,128.4153300817,136.24,107.961072,22.399896,110.2603664433,10.491071999999999,3.059896,10.9282,97.47,19.34,99.3701992551,137.52,10.531072,3.619896,11.1358486215,10.491071999999999,3.059896,10.9282,0.04,0.56,0.5614267539000001,137.4
2021-01-25 09:00:00,120.46872,25.34296,123.1055568202,10.39872,3.03296,10.832,110.07,22.31,112.3082410155,136.02,151.99872,4.58296,152.0677954203,10.39872,3.03296,10.832,141.6,1.55,141.6084831498,132.09,144.77872,4.64296,144.8531492319,10.39872,3.03296,10.832,134.38,1.6099999999999999,134.3896443183,134.62,113.42872,24.17296,115.9758876491,10.39872,3.03296,10.832,103.03,21.14,105.1764255905,136.02,10.39872,3.63296,11.0150704038,10.39872,3.03296,10.832,0.0,0.6000000000000001,0.6000000000000001,135.88
2021-01-25 09:30:00,124.50064,22.93352,126.5952435915,9.92064,2.89352,10.334,114.58,20.04,116.3192933266,135.79,156.55064,6.99352,156.7067714121,9.92064,2.89352,10.334,146.63,4.1,146.6873099487,131.43,149.09064,6.94352,149.252240873,9.92064,2.89352,10.334,139.17,4.05,139.228917255,134.27,117.13064,25.96352,119.9737104436,9.92064,2.89352,10.334,107.21,23.07,109.6640734243,135.79,9.92064,3.45352,10.5045655979,9.92064,2.89352,10.334,0.0,0.56,0.56,135.64
2021-01-25 10:00:00,125.504544,22.442992,127.4954056214,9.644544,2.812992,10.0464,115.86,19.63,117.5111760642,135.85,157.664544,7.422992,157.8391879254,9.644544,2.812992,10.0464,148.02,4.61,148.0917705344,131.43,150.114544,7.352992,150.2945202317,9.644544,2.812992,10.0464,140.47,4.54,140.5433474057,134.3,118.024544,26.242992,120.9069378304,9.644544,2.812992,10.0464,108.38,23.43,110.8836746325,135.85,9.644544,3.372992,10.2173530819,9.644544,2.812992,10.0464,0.0,0.56,0.56,135.64
2021-01-25 10:30:00,126.128,21.994,128.0312790688,9.888,2.884,10.3,116.24,19.11,117.8003807294,135.82,158.888,7.914,159.0849708175,9.888,2.884,10.3,149.0,5.03,149.0848781735,131.43,151.298,7.814,151.4996481844,9.888,2.884,10.3,141.41,4.93,141.4959116017,134.3,118.618,26.734,121.5933249813,9.888,2.884,10.3,108.73,23.85,111.3150277366,135.82,9.888,3.484,10.4838351761,9.888,2.884,10.3,0.0,0.6000000000000001,0.6000000000000001,135.64
2021-01-25 11:00:00,127.351808,20.710944,129.0249053564,9.191808,2.680944,9.5748,118.16,18.03,119.5276808944,136.01,159.441808,8.490944,159.6677370928,9.191808,2.680944,9.5748,150.25,5.8100000000000005,150.3622911504,131.78,151.761808,8.370944,151.9924967585,9.191808,2.680944,9.5748,142.57,5.69,142.6834993964,134.58,119.691808,27.660944,122.8464762428,9.191808,2.680944,9.5748,110.5,24.98,113.2883506809,136.01,9.191808,3.240944,9.7464379298,9.191808,2.680944,9.5748,0.0,0.56,0.56,135.88
2021-01-25 11:30:00,126.67824,20.29532,128.2937118623,8.89824,2.59532,9.269,117.78,17.7,119.1025541288,136.73,158.32824,8.69532,158.5668318767,8.89824,2.59532,9.269,149.43,6.1,149.5544546311,132.77,150.72824,8.55532,150.970844317,8.89824,2.59532,9.269,141.83,5.96,141.9551707406,135.41,119.03824,28.37532,122.3734504188,8.89824,2.59532,9.269,110.14,25.78,113.116877609,136.73,8.93824,3.19532,9.4922180864,8.89824,2.59532,9.269,0.04,0.6000000000000001,0.6013318551,136.63
2021-01-25 12:00:00,127.443776,19.902768,128.9885119505,8.443776,2.462768,8.7956,119.0,17.44,120.271166952,137.47,158.193776,8.682768,158.4318819723,8.443776,2.462768,8.7956,149.75,6.22,149.8791209609,133.82,150.573776,8.542768,150.8159172767,8.443776,2.462768,8.7956,142.13,6.08,142.2599848868,136.22,119.723776,28.942768,123.1725065069,8.443776,2.462768,8.7956,111.28,26.48,114.3871880938,137.47,8.443776,3.062768,8.982087784,8.443776,2.462768,8.7956,0.0,0.6000000000000001,0.6000000000000001,137.39
2021-01-25 12:30:00,127.769456,21.364008,129.5432542603,9.819456,2.864008,10.2286,117.95,18.5,119.3920118768,137.94,159.019456,8.984008,159.2730353396,9.819456,2.864008,10.2286,149.2,6.12,149.3254646736,134.42,151.439456,8.854008,151.698062912,9.819456,2.864008,10.2286,141.62,5.99,141.746620771,136.56,120.109456,28.624008,123.4731357608,9.819456,2.864008,10.2286,110.29,25.76,113.2583846786,137.94,9.819456,3.424008,10.3993051172,9.819456,2.864008,10.2286,0.0,0.56,0.56,137.85
2021-01-25 13:00:00,126.51192,22.28556,128.459768358,10.44192,3.04556,10.877,116.07,19.24,117.6538248422,138.39,157.75192,8.01556,157.9554287317,10.44192,3.04556,10.877,147.31,4.97,147.3938160168,134.85,150.26192,7.93556,150.471318578,10.44192,3.04556,10.877,139.82,4.89,139.905484167,137.08,118.96192,28.31556,122.2853603184,10.44192,3.04556,10.877,108.52,25.27,111.4233516818,138.39,10.44192,3.64556,11.0600090868,10.44192,3.04556,10.877,0.0,0.6000000000000001,0.6000000000000001,138.29
2021-01-25 13:30:00,123.354224,23.426232,125.5589619436,12.604224,3.6762319999999997,13.1294,110.75,19.75,112.4972221879,137.18,155.274224,8.096232,155.4851555982,12.604224,3.6762319999999997,13.1294,142.67,4.42,142.7384506711,133.59,148.034224,8.096232,148.2554567221,12.604224,3.6762319999999997,13.1294,135.43,4.42,135.5021081017,135.82,116.144224,27.746232,119.4124539517,12.604224,3.6762319999999997,13.1294,103.54,24.07,106.3009713032,137.18,12.604224,4.276232,13.3098693743,12.604224,3.6762319999999997,13.1294,0.0,0.6000000000000001,0.6000000000000001,137.07
2021-01-25 14:00:00,120.91752,24.49136,123.3729036604,13.06752,3.81136,13.612,107.85,20.68,109.8147754175,137.28,152.50752,6.97136,152.6667727988,13.06752,3.81136,13.612,139.44,3.16,139.4758014854,133.88,145.43752,7.03136,145.6073907712,13.06752,3.81136,13.612,132.37,3.22,132.4091586711,135.98,113.93752,27.06136,117.107111948,13.06752,3.81136,13.612,100.87,23.25,103.5148269573,137.28,13.06752,4.41136,13.7920330626,13.06752,3.81136,13.612,0.0,0.6000000000000001,0.6000000000000001,137.17
2021-01-25 14:30:00,120.003488,24.510184,122.4809628141,13.543488,3.950184,14.1078,106.46,20.56,108.4271423584,136.91,150.743488,6.960184,150.9040865441,13.543488,3.950184,14.1078,137.2,3.01,137.2330138851,133.5,143.773488,7.040184,143.9457538187,13.543488,3.950184,14.1078,130.23,3.09,130.2666534459,135.66,113.113488,27.130184,116.3215717371,13.543488,3.950184,14.1078,99.57,23.18,102.2325647727,136.91,13.543488,4.510184,14.2747268597,13.543488,3.950184,14.1078,0.0,0.56,0.56,136.81
2021-01-25 15:00:00,118.529952,25.923736,121.3317337275,13.589952,3.963736,14.1562,104.94,21.96,107.2130831569,136.7,149.349952,5.483736,149.4505922468,13.589952,3.963736,14.1562,135.76,1.52,135.7685088671,133.31,142.459952,5.623736,142.5709098324,13.589952,3.963736,14.1562,128.87,1.6600000000000001,128.880690951,135.47,111.739952,25.663736,114.6492224938,13.589952,3.963736,14.1562,98.15,21.7,100.5202094108,136.7,13.589952,4.5237359999999995,14.3230926395,13.589952,3.963736,14.1562,0.0,0.56,0.56,136.6
2021-01-25 15:30:00,118.505696,26.208328,121.3691741794,13.605696,3.968328,14.1726,104.9,22.24,107.2316539087,136.65,150.605696,5.678328,150.7127037662,13.605696,3.968328,14.1726,137.0,1.71,137.0106714822,133.18,143.675696,5.8083279999999995,143.79305371,13.605696,3.968328,14.1726,130.07,1.8399999999999999,130.0830138796,135.35,111.735696,25.428328,114.59260720259999,13.605696,3.968328,14.1726,98.13,21.46,100.4491338937,136.65,13.605696,4.568328,14.3521630551,13.605696,3.968328,14.1726,0.0,0.6000000000000001,0.6000000000000001,136.56
