Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-01-25 16:00:00,120.20976,32.69868,124.577646763,13.22976,3.85868,13.781,106.98,28.84,110.7992147987,137.05,155.10976,22.36868,156.7143755123,13.22976,3.85868,13.781,141.88,18.51,143.0823346888,135.42,147.93976,21.37868,149.4764882763,13.22976,3.85868,13.781,134.71,17.52,135.844523261,137.18,113.28976,19.39868,114.9385858039,13.22976,3.85868,13.781,100.06,15.54,101.2595437477,137.05,13.22976,4.41868,13.9481641301,13.22976,3.85868,13.781,0.0,0.56,0.56,136.97
2021-01-25 16:30:00,125.648864,25.086752,128.1287717509,12.228864,3.566752,12.7384,113.42,21.52,115.4435221223,137.05,156.708864,33.796752,160.3118476655,12.228864,3.566752,12.7384,144.48,30.23,147.6086830102,133.55,149.508864,32.026752,152.9006646756,12.228864,3.566752,12.7384,137.28,28.46,140.1990370866,135.65,118.278864,25.926752,121.0871014535,12.228864,3.566752,12.7384,106.05,22.36,108.3816040664,137.05,12.228864,4.166752,12.9192467644,12.228864,3.566752,12.7384,0.0,0.6000000000000001,0.6000000000000001,137.0
2021-01-25 17:00:00,131.07552,22.72536,133.0309510242,11.43552,3.33536,11.912,119.64,19.39,121.2010796157,135.87,162.72552,32.00536,165.8431123924,11.43552,3.33536,11.912,151.29,28.67,153.9825736894,131.81,155.17552,30.45536,158.135925583,11.43552,3.33536,11.912,143.74,27.12,146.2760472531,134.2,123.28552,26.95536,126.1979036054,11.43552,3.33536,11.912,111.85,23.62,114.3167831073,135.87,11.43552,3.89536,12.0807676577,11.43552,3.33536,11.912,0.0,0.56,0.56,135.8
2021-01-25 17:30:00,137.823584,21.077712,139.4260027748,11.443584,3.337712,11.9204,126.38,17.74,127.619011123,135.63,170.973584,29.787712,173.5490541951,11.443584,3.337712,11.9204,159.53,26.45,161.7078334528,131.36,163.013584,28.347712,165.4600294457,11.443584,3.337712,11.9204,151.57,25.01,153.6195462824,133.8,129.513584,28.287712,132.5668250005,11.443584,3.337712,11.9204,118.07,24.95,120.6773690466,135.63,11.483584,3.897712,12.1270301525,11.443584,3.337712,11.9204,0.04,0.56,0.5614267539000001,135.56
2021-01-25 18:00:00,136.343824,20.899032,137.9362457133,12.613824,3.679032,13.1394,123.73,17.22,124.9225412005,135.21,171.823824,29.519032,174.3410443476,12.613824,3.679032,13.1394,159.21,25.84,161.2933033328,130.79,163.853824,28.099032,166.2456953992,12.613824,3.679032,13.1394,151.24,24.42,153.1988054784,133.34,128.223824,28.839032,131.4269333428,12.613824,3.679032,13.1394,115.61,25.16,118.3160923121,135.21,12.613824,4.279032,13.3198600128,12.613824,3.679032,13.1394,0.0,0.6000000000000001,0.6000000000000001,135.15
2021-01-25 18:30:00,134.259184,21.823512,136.0213004068,12.149184,3.5435119999999998,12.6554,122.11,18.28,123.4706868046,135.64,168.499184,31.413512,171.4024029728,12.149184,3.5435119999999998,12.6554,156.35,27.87,158.8145440443,131.44,160.699184,29.903512,163.4577858904,12.149184,3.5435119999999998,12.6554,148.55,26.36,150.8706469132,133.91,126.269184,27.953512,129.3263533127,12.149184,3.5435119999999998,12.6554,114.12,24.41,116.7014245843,135.64,12.149184,4.103512,12.8234738897,12.149184,3.5435119999999998,12.6554,0.0,0.56,0.56,135.58
2021-01-25 19:00:00,128.54624,24.37432,130.8367046879,12.66624,3.6943200000000003,13.194,115.88,20.68,117.7108185342,136.22,162.71624,33.89432,166.2089037567,12.66624,3.6943200000000003,13.194,150.05,30.2,153.0589510613,132.21,155.22624,32.27432,158.5459470185,12.66624,3.6943200000000003,13.194,142.56,28.58,145.3965955585,134.53,120.97624,26.32432,123.8071906959,12.66624,3.6943200000000003,13.194,108.31,22.63,110.6488725654,136.22,12.66624,4.25432,13.3616194527,12.66624,3.6943200000000003,13.194,0.0,0.56,0.56,136.16
2021-01-25 19:30:00,123.478032,26.128176,126.2121466725,13.948032,4.068176,14.5292,109.53,22.06,111.729425399,136.79,157.638032,35.678176,161.625126065,13.948032,4.068176,14.5292,143.69,31.61,147.1258243817,132.98,150.458032,33.988176,154.2491993533,13.948032,4.068176,14.5292,136.51,29.92,139.7504436487,135.16,116.348032,25.808176,119.1760315614,13.948032,4.068176,14.5292,102.4,21.74,104.6823175135,136.79,13.948032,4.668176,14.7084827171,13.948032,4.068176,14.5292,0.0,0.6000000000000001,0.6000000000000001,136.74
2021-01-25 20:00:00,116.7916,29.4138,120.4385713175,14.2416,4.1538,14.835,102.55,25.26,105.6151982434,135.81,151.7016,6.9238,151.8595220887,14.2416,4.1538,14.835,137.46,2.77,137.4879067409,132.22,144.6816,6.9638,144.8490935042,14.2416,4.1538,14.835,130.44,2.81,130.4702636619,134.54,110.1116,22.3538,112.357718155,14.2416,4.1538,14.835,95.87,18.2,97.5822570963,135.81,14.2416,4.7138,15.0014359646,14.2416,4.1538,14.835,0.0,0.56,0.56,135.75
2021-01-25 20:30:00,113.717088,30.884984,117.8365747121,13.457088,3.924984,14.0178,100.26,26.96,103.8215257064,135.57,148.207088,8.194984,148.433482396,13.457088,3.924984,14.0178,134.75,4.27,134.8176375702,132.07,141.387088,7.814984,141.6029047302,13.457088,3.924984,14.0178,127.93,3.89,127.9891284446,134.39,107.197088,20.494984,109.1387192743,13.457088,3.924984,14.0178,93.74,16.57,95.19323768,135.57,13.457088,4.484984,14.184791113,13.457088,3.924984,14.0178,0.0,0.56,0.56,135.5
2021-01-25 21:00:00,109.416576,32.603168,114.1707215848,12.696576,3.703168,13.2256,96.72,28.9,100.9453733462,135.87,141.976576,10.493168,142.3638110875,12.696576,3.703168,13.2256,129.28,6.79,129.4581882308,132.58,135.456576,10.003168,135.8254296944,12.696576,3.703168,13.2256,122.76,6.3,122.9215505922,134.83,103.116576,18.673168,104.7936803873,12.696576,3.703168,13.2256,90.42,14.97,91.6508445133,135.87,12.696576,4.263168,13.3931939253,12.696576,3.703168,13.2256,0.0,0.56,0.56,135.81
2021-01-25 21:30:00,104.993184,34.240512,110.4354170929,11.933184,3.480512,12.4304,93.06,30.76,98.0119441701,136.38,136.123184,12.350512,136.6823191527,11.933184,3.480512,12.4304,124.19,8.87,124.5063572674,133.29,129.883184,11.760512,130.4145357254,11.933184,3.480512,12.4304,117.95,8.28,118.2402676756,135.43,98.893184,17.010512,100.3454999497,11.933184,3.480512,12.4304,86.96,13.53,88.0062639816,136.38,11.933184,4.080512,12.6115605125,11.933184,3.480512,12.4304,0.0,0.6000000000000001,0.6000000000000001,136.32
2021-01-25 22:00:00,99.56544,35.89492,105.8381884019,10.885440000000001,3.17492,11.339,88.68,32.72,94.5237578601,136.76,128.45544,14.75492,129.3000685607,10.885440000000001,3.17492,11.339,117.57,11.58,118.1389068004,133.93,122.57544,14.03492,123.3763245951,10.885440000000001,3.17492,11.339,111.69,10.86,112.2167353829,135.97,93.74544,15.07492,94.9497800619,10.885440000000001,3.17492,11.339,82.86,11.9,83.7101523114,136.76,10.92544,3.73492,11.5462057231,10.885440000000001,3.17492,11.339,0.04,0.56,0.5614267539000001,136.7
2021-01-25 22:30:00,92.74984,38.72912,100.5110817572,11.13984,3.24912,11.604,81.61,35.48,88.988889756,136.98,120.20984,18.01912,121.5528457849,11.13984,3.24912,11.604,109.07,14.77,110.0655159439,134.34,114.75984,17.14912,116.0341035799,11.13984,3.24912,11.604,103.62,13.9,104.5481439338,136.32,87.41984,12.72912,88.3417167685,11.13984,3.24912,11.604,76.28,9.48,76.8668250938,136.98,11.13984,3.80912,11.7730807523,11.13984,3.24912,11.604,0.0,0.56,0.56,136.92
2021-01-25 23:00:00,87.002512,40.147816,95.8190180699,10.312512,3.007816,10.7422,76.69,37.14,85.20995071,137.56,112.652512,19.777816,114.3754801767,10.312512,3.007816,10.7422,102.34,16.77,103.7049106841,135.2,107.572512,18.807816,109.204300651,10.312512,3.007816,10.7422,97.26,15.8,98.5350069772,137.0,82.032512,11.387816,82.8191727698,10.312512,3.007816,10.7422,71.72,8.38,72.2079136937,137.56,10.312512,3.567816,10.912250673399999,10.312512,3.007816,10.7422,0.0,0.56,0.56,137.5
2021-01-25 23:30:00,82.179984,41.262912,91.9574775478,10.329984,3.012912,10.7604,71.85,38.25,81.3970822573,137.9,106.069984,20.952912,108.1196838094,10.329984,3.012912,10.7604,95.74,17.94,97.4063201235,135.69,101.319984,19.932912,103.2620943936,10.329984,3.012912,10.7604,90.99,16.92,92.5498055103,137.4,77.529984,10.642911999999999,78.2570763246,10.329984,3.012912,10.7604,67.2,7.63,67.6317743372,137.9,10.369984,3.612912,10.9813342213,10.329984,3.012912,10.7604,0.04,0.6000000000000001,0.6013318551,137.84
2021-01-26 00:00:00,78.82232,43.94276,90.2436938883,10.67232,3.11276,11.117,68.15,40.83,79.4450212411,136.77,99.91232,28.91276,104.0116309775,10.67232,3.11276,11.117,89.24,25.8,92.8946586193,132.9,95.53232,27.53276,99.4207072888,10.67232,3.11276,11.117,84.86,24.42,88.3037711539,135.1,74.60232,22.89276,78.0357905695,10.67232,3.11276,11.117,63.93,19.78,66.9200515541,136.77,10.67232,3.6727600000000002,11.2866106604,10.67232,3.11276,11.117,0.0,0.56,0.56,136.7
2021-01-26 00:30:00,81.067376,66.252568,104.6963333557,9.917376,2.892568,10.3306,71.15,63.36,95.2723049999,134.84,102.697376,22.422568,105.1167093901,9.917376,2.892568,10.3306,92.78,19.53,94.8132337809,131.59,98.167376,21.362568,100.4648845233,9.917376,2.892568,10.3306,88.25,18.47,90.1620951398,134.01,76.957376,39.192568,86.3625793225,9.917376,2.892568,10.3306,67.04,36.3,76.2368126301,134.84,9.917376,3.452568,10.5011700548,9.917376,2.892568,10.3306,0.0,0.56,0.56,134.76
2021-01-26 01:00:00,83.773216,65.989688,106.6423491926,10.113216,2.949688,10.5346,73.66,63.04,96.9527575678,134.53,106.543216,21.999688,108.7908229021,10.113216,2.949688,10.5346,96.43,19.05,98.2936793492,131.12,101.813216,20.959688,103.9482538253,10.113216,2.949688,10.5346,91.7,18.01,93.4518597996,133.63,79.473216,39.059688,88.5530986925,10.113216,2.949688,10.5346,69.36,36.11,78.1968138737,134.53,10.113216,3.5496879999999997,10.7180885777,10.113216,2.949688,10.5346,0.0,0.6000000000000001,0.6000000000000001,134.46
2021-01-26 01:30:00,85.409648,65.464064,107.6120422949,10.299648,3.004064,10.7288,75.11,62.46,97.6870702806,134.73,107.879648,21.404063999999998,109.9825095564,10.299648,3.004064,10.7288,97.58,18.4,99.2996294051,131.38,103.069648,20.384064,105.0659907106,10.299648,3.004064,10.7288,92.77,17.38,94.3839885786,133.83,80.989648,39.864064,90.2688577626,10.299648,3.004064,10.7288,70.69,36.86,79.722868112,134.73,10.299648,3.564064,10.898866965,10.299648,3.004064,10.7288,0.0,0.56,0.56,134.66
2021-01-26 02:00:00,84.805328,64.895304,106.7864417351,9.755328,2.845304,10.1618,75.05,62.05,97.3791815533,134.98,106.695328,20.635304,108.6724840436,9.755328,2.845304,10.1618,96.94,17.79,98.5588539909,131.77,101.945328,19.655304,103.8228340798,9.755328,2.845304,10.1618,92.19,16.81,93.7100432184,134.06,80.395328,40.565304,90.0497232247,9.755328,2.845304,10.1618,70.64,37.72,80.08000999,134.98,9.755328,3.405304,10.3325950138,9.755328,2.845304,10.1618,0.0,0.56,0.56,134.88
2021-01-26 02:30:00,82.677184,66.772512,106.2736331973,9.917184,2.892512,10.330400000000001,72.76,63.88,96.8228898557,135.53,104.367184,22.452512,106.7549736134,9.917184,2.892512,10.330400000000001,94.45,19.56,96.454113961,132.46,99.737184,21.382512,102.0035180358,9.917184,2.892512,10.330400000000001,89.82,18.49,91.7033941575,134.66,78.417184,39.742512,87.9131503619,9.917184,2.892512,10.330400000000001,68.5,36.85,77.7828547946,135.53,9.917184,3.492512,10.5141893915,9.917184,2.892512,10.330400000000001,0.0,0.6000000000000001,0.6000000000000001,135.43
2021-01-26 03:00:00,81.373824,67.534032,105.7475517946,9.133824,2.6640319999999997,9.5144,72.24,64.87,97.0913719133,135.74,102.433824,23.274032,105.0446041679,9.133824,2.6640319999999997,9.5144,93.3,20.61,95.5492653033,132.75,97.853824,22.154032,100.3303144881,9.133824,2.6640319999999997,9.5144,88.72,19.49,90.8355574651,134.92,77.193824,38.914032,86.447604653,9.133824,2.6640319999999997,9.5144,68.06,36.25,77.1117766622,135.74,9.133824,3.224032,9.6861304555,9.133824,2.6640319999999997,9.5144,0.0,0.56,0.56,135.64
2021-01-26 03:30:00,80.924656,68.127608,105.7836042141,8.014656,2.337608,8.3486,72.91,65.79,98.2048481492,136.13,101.434656,23.657608,104.1569577806,8.014656,2.337608,8.3486,93.42,21.32,95.8219118991,133.23,96.864656,22.497608,99.4429683171,8.014656,2.337608,8.3486,88.85,20.16,91.1084414311,135.31,76.684656,38.237608,85.6892708068,8.014656,2.337608,8.3486,68.67,35.9,77.4879274468,136.13,8.014656,2.937608,8.5360559722,8.014656,2.337608,8.3486,0.0,0.6000000000000001,0.6000000000000001,136.03
2021-01-26 04:00:00,80.682304,66.880672,104.798179688,7.202304,2.100672,7.5024,73.48,64.78,97.9579440372,136.1,101.352304,22.330672,103.78317993819999,7.202304,2.100672,7.5024,94.15,20.23,96.2988857672,133.18,96.732304,21.240672,99.0368859777,7.202304,2.100672,7.5024,89.53,19.14,91.5530474643,135.26,76.432304,39.010672,85.8121764357,7.202304,2.100672,7.5024,69.23,36.91,78.4547066784,136.1,7.202304,2.700672,7.6919966303,7.202304,2.100672,7.5024,0.0,0.6000000000000001,0.6000000000000001,136.0
2021-01-26 04:30:00,81.507728,66.758504,105.3575226552,6.5777280000000005,1.918504,6.8518,74.93,64.84,99.0895075172,136.26,101.757728,22.148504,104.1402488818,6.5777280000000005,1.918504,6.8518,95.18,20.23,97.3061421494,133.35,97.087728,21.038504,99.3410568635,6.5777280000000005,1.918504,6.8518,90.51,19.12,92.5074834811,135.42,77.147728,38.928504,86.4129640693,6.5777280000000005,1.918504,6.8518,70.57,37.01,79.6860401827,136.26,6.5777280000000005,2.478504,7.0291882689,6.5777280000000005,1.918504,6.8518,0.0,0.56,0.56,136.16
2021-01-26 05:00:00,81.697216,66.551688,105.3734419947,6.657216,1.941688,6.9346,75.04,64.61,99.0224908796,136.06,101.817216,22.011688,104.1693807345,6.657216,1.941688,6.9346,95.16,20.07,97.2534343867,133.12,97.127216,20.921688,99.354985364,6.657216,1.941688,6.9346,90.47,18.98,92.4395007559,135.22,77.327216,38.971688,86.5926717447,6.657216,1.941688,6.9346,70.67,37.03,79.7838943647,136.06,6.657216,2.5416879999999997,7.1259176784000005,6.657216,1.941688,6.9346,0.0,0.6000000000000001,0.6000000000000001,135.96
2021-01-26 05:30:00,82.808944,66.312192,106.0878316031,6.898944,2.012192,7.1864,75.91,64.3,99.4827527765,135.69,103.528944,21.882192,105.8162207437,6.898944,2.012192,7.1864,96.63,19.87,98.6517805212,132.63,98.778944,20.792192,100.9435239425,6.898944,2.012192,7.1864,91.88,18.78,93.7796502446,134.82,78.378944,38.692192,87.4090646576,6.898944,2.012192,7.1864,71.48,36.68,80.3418496177,135.69,6.938944,2.612192,7.4143435906,6.898944,2.012192,7.1864,0.04,0.6000000000000001,0.6013318551,135.58
2021-01-26 06:00:00,85.316592,65.215256,107.3869195277,6.806592,1.985256,7.0902,78.51,63.23,100.8060166855,135.69,106.806592,20.845256,108.8217477913,6.806592,1.985256,7.0902,100.0,18.86,101.7629578973,132.56,101.876592,19.805256,103.7838530927,6.806592,1.985256,7.0902,95.07,17.82,96.7256806644,134.77,80.756592,39.555256,89.9235532476,6.806592,1.985256,7.0902,73.95,37.57,82.9464128218,135.69,6.806592,2.545256,7.2669128769,6.806592,1.985256,7.0902,0.0,0.56,0.56,135.58
2021-01-26 06:30:00,93.563872,62.795296,112.6829505443,6.703872,1.955296,6.9832,86.86,60.84,106.0479382166,134.44,117.303872,13.585296,118.087927637,6.703872,1.955296,6.9832,110.6,11.63,111.2097877887,131.38,111.763872,13.395296,112.5637465588,6.703872,1.955296,6.9832,105.06,11.44,105.6810162707,133.77,88.413872,40.035296,97.0558482928,6.703872,1.955296,6.9832,81.71,38.08,90.1477148906,134.44,6.703872,2.515296,7.160210455,6.703872,1.955296,6.9832,0.0,0.56,0.56,134.33
2021-01-26 07:00:00,98.862688,67.605784,119.7679970144,6.842688,1.995784,7.1278,92.02,65.61,113.0148330973,134.66,127.282688,3.6957839999999997,127.336332144,6.842688,1.995784,7.1278,120.44,1.7000000000000002,120.4519970777,133.26,121.212688,3.4857839999999998,121.262799004,6.842688,1.995784,7.1278,114.37,1.49,114.3797053677,135.33,93.322688,35.905784,99.9917467604,6.842688,1.995784,7.1278,86.48,33.91,92.8906803721,134.66,6.842688,2.595784,7.3185021446,6.842688,1.995784,7.1278,0.0,0.6000000000000001,0.6000000000000001,134.56
2021-01-26 07:30:00,109.270928,46.581104,118.7852472146,5.660928,1.6511040000000001,5.8968,103.61,44.93,112.9324444082,134.3,137.960928,4.051104,138.0203937766,5.660928,1.6511040000000001,5.8968,132.3,2.4,132.3217669169,131.9,131.270928,3.9611039999999997,131.3306776152,5.660928,1.6511040000000001,5.8968,125.61,2.31,125.6312389496,134.15,102.810928,32.171104,107.7268158297,5.660928,1.6511040000000001,5.8968,97.15,30.52,101.8311980682,134.3,5.660928,2.211104,6.0774243492,5.660928,1.6511040000000001,5.8968,0.0,0.56,0.56,134.2
2021-01-26 08:00:00,114.698592,24.741256,117.3366812009,5.798592,1.691256,6.0402,108.9,23.05,111.3126789723,136.62,143.228592,3.001256,143.26003317,5.798592,1.691256,6.0402,137.43,1.31,137.4362434003,133.54,136.248592,2.901256,136.2794779428,5.798592,1.691256,6.0402,130.45,1.21,130.4556116079,135.54,107.638592,22.581256,109.981723983,5.798592,1.691256,6.0402,101.84,20.89,103.960462196,136.62,5.798592,2.251256,6.2202751354,5.798592,1.691256,6.0402,0.0,0.56,0.56,136.53
2021-01-26 08:30:00,122.409568,20.243624,124.0721832265,5.189568,1.513624,5.4058,117.22,18.73,118.7069555671,136.17,151.759568,5.353624,151.8539685668,5.189568,1.513624,5.4058,146.57,3.84,146.6202936159,132.79,144.339568,5.263624,144.4355102738,5.189568,1.513624,5.4058,139.15,3.75,139.2005208324,134.92,114.799568,26.133624,117.736600581,5.189568,1.513624,5.4058,109.61,24.62,112.3409831718,136.17,5.189568,2.113624,5.6034830632,5.189568,1.513624,5.4058,0.0,0.6000000000000001,0.6000000000000001,136.07
2021-01-26 09:00:00,126.102016,18.993088,127.5243342701,5.222016,1.523088,5.4396,120.88,17.47,122.135888665,135.59,156.042016,7.173088,156.2067986638,5.222016,1.523088,5.4396,150.82,5.65,150.925792693,131.93,148.352016,7.013088,148.5176893658,5.222016,1.523088,5.4396,143.13,5.49,143.2352505496,134.2,118.212016,26.933088,121.2413788935,5.222016,1.523088,5.4396,112.99,25.41,115.8119518875,135.59,5.222016,2.083088,5.6221621037,5.222016,1.523088,5.4396,0.0,0.56,0.56,135.48
2021-01-26 09:30:00,127.83408,17.48744,129.0246587564,6.09408,1.77744,6.348,121.74,15.71,122.7494672086,135.31,158.57408,9.25744,158.8440714764,6.09408,1.77744,6.348,152.48,7.48,152.6633577516,131.14,150.85408,8.997440000000001,151.1221604504,6.09408,1.77744,6.348,144.76,7.22,144.9399392852,133.83,119.88408,28.63744,123.2570306603,6.09408,1.77744,6.348,113.79,26.86,116.9171659766,135.31,6.09408,2.37744,6.5414090225,6.09408,1.77744,6.348,0.0,0.6000000000000001,0.6000000000000001,135.19
2021-01-26 10:00:00,128.793888,15.642384,129.7403166458,6.933888,2.022384,7.2228,121.86,13.62,122.6187750714,135.43,160.463888,11.292384,160.8607388037,6.933888,2.022384,7.2228,153.53,9.27,153.8096024311,131.19,152.653888,10.952384,153.0462813557,6.933888,2.022384,7.2228,145.72,8.93,145.9933673151,133.95,120.823888,30.852384,124.7007678802,6.933888,2.022384,7.2228,113.89,28.83,117.4823433542,135.43,6.933888,2.5823840000000002,7.3991560275,6.933888,2.022384,7.2228,0.0,0.56,0.56,135.32
2021-01-26 10:30:00,129.068416,14.773288,129.9111467391,7.108416,2.073288,7.4046,121.96,12.7,122.6194584884,135.46,161.218416,12.483288,161.7009899068,7.108416,2.073288,7.4046,154.11,10.41,154.4611931846,131.23,153.388416,12.083288,153.8636149708,7.108416,2.073288,7.4046,146.28,10.01,146.6220941741,133.95,121.108416,31.853288,125.2273148416,7.108416,2.073288,7.4046,114.0,29.78,117.8254997868,135.46,7.108416,2.633288,7.5804870371,7.108416,2.073288,7.4046,0.0,0.56,0.56,135.32
2021-01-26 11:00:00,130.645888,14.553384,131.4539806821,6.285888,1.8333840000000001,6.5478000000000005,124.36,12.72,125.008831688,135.32,162.825888,12.443384,163.3006662827,6.285888,1.8333840000000001,6.5478000000000005,156.54,10.61,156.899151368,130.97,154.865888,12.023384,155.331918899,6.285888,1.8333840000000001,6.5478000000000005,148.58,10.19,148.9290183275,133.75,122.505888,31.453384,126.4792787761,6.285888,1.8333840000000001,6.5478000000000005,116.22,29.62,119.93511912700001,135.32,6.365888,2.433384,6.8151219886,6.285888,1.8333840000000001,6.5478000000000005,0.08,0.6000000000000001,0.605309838,135.19
2021-01-26 11:30:00,130.027152,15.508336,130.9487256247,7.537152,2.198336,7.8512,122.49,13.31,123.2110230458,135.4,162.437152,12.328336,162.9043161442,7.537152,2.198336,7.8512,154.9,10.13,155.2308825589,131.04,154.547152,11.958336,155.0091093814,7.537152,2.198336,7.8512,147.01,9.76,147.3336271867,133.83,122.017152,31.338335999999998,125.977286387,7.537152,2.198336,7.8512,114.48,29.14,118.1304787089,135.4,7.537152,2.758336,8.0260250286,7.537152,2.198336,7.8512,0.0,0.56,0.56,135.27
2021-01-26 12:00:00,131.467728,13.488504,132.1578724316,8.497728,2.478504,8.8518,122.97,11.01,123.4619010059,135.06,163.837728,13.588504,164.4002693342,8.497728,2.478504,8.8518,155.34,11.11,155.736789809,130.78,155.927728,13.148504,156.4811155273,8.497728,2.478504,8.8518,147.43,10.67,147.8156074303,133.64,123.437728,33.498504,127.9023942858,8.497728,2.478504,8.8518,114.94,31.02,119.0522742328,135.06,8.497728,3.078504,9.0381728264,8.497728,2.478504,8.8518,0.0,0.6000000000000001,0.6000000000000001,134.94
2021-01-26 12:30:00,133.42416,14.49288,134.2089789932,8.92416,2.60288,9.296,124.5,11.89,125.0664707266,134.57,165.39416,13.16288,165.9171165733,8.92416,2.60288,9.296,156.47,10.56,156.8259369492,130.1,157.41416,12.762880000000001,157.9307090923,8.92416,2.60288,9.296,148.49,10.16,148.8371784871,133.1,125.28416,32.47288,129.4241425794,8.92416,2.60288,9.296,116.36,29.87,120.1327037072,134.57,8.92416,3.16288,9.4680748624,8.92416,2.60288,9.296,0.0,0.56,0.56,134.48
2021-01-26 13:00:00,131.611664,15.562152,132.5285277807,9.401664,2.742152,9.7934,122.21,12.82,122.880578205,134.73,164.581664,13.192152,165.1095303106,9.401664,2.742152,9.7934,155.18,10.45,155.5314595186,130.18,156.691664,12.792152,157.2129661316,9.401664,2.742152,9.7934,147.29,10.05,147.6324713605,133.16,123.621664,31.872152,127.664207526,9.401664,2.742152,9.7934,114.22,29.13,117.8760590621,134.73,9.401664,3.302152,9.9647124294,9.401664,2.742152,9.7934,0.0,0.56,0.56,134.65
2021-01-26 13:30:00,132.05496,15.62728,132.9764052033,8.42496,2.45728,8.776,123.63,13.17,124.3295049455,134.98,164.50496,12.73728,164.997333816,8.42496,2.45728,8.776,156.08,10.28,156.4181728572,130.51,156.56496,12.34728,157.0510809361,8.42496,2.45728,8.776,148.14,9.89,148.4697669561,133.42,123.95496,31.37728,127.8646386176,8.42496,2.45728,8.776,115.53,28.92,119.0946988745,134.98,8.42496,3.05728,8.9625282147,8.42496,2.45728,8.776,0.0,0.6000000000000001,0.6000000000000001,134.9
2021-01-26 14:00:00,129.707056,17.105808,130.8301534185,9.517056,2.775808,9.9136,120.19,14.33,121.0412532982,135.4,161.647056,11.535808,162.0581549311,9.517056,2.775808,9.9136,152.13,8.76,152.38200189,131.12,153.907056,11.215807999999999,154.3151847217,9.517056,2.775808,9.9136,144.39,8.44,144.6364604794,133.96,121.847056,30.865808,125.6956767728,9.517056,2.775808,9.9136,112.33,28.09,115.7889329772,135.4,9.517056,3.335808,10.0847394572,9.517056,2.775808,9.9136,0.0,0.56,0.56,135.33
2021-01-26 14:30:00,128.594336,18.085848,129.8599289587,8.454336,2.465848,8.8066,120.14,15.62,121.1511617773,135.2,160.504336,9.665848,160.7951196161,8.454336,2.465848,8.8066,152.05,7.2,152.220374786,130.93,152.784336,9.435848,153.0754341965,8.454336,2.465848,8.8066,144.33,6.97,144.4981999888,133.8,120.744336,29.195848,124.2239599132,8.454336,2.465848,8.8066,112.29,26.73,115.4276266758,135.2,8.454336,3.025848,8.9795074097,8.454336,2.465848,8.8066,0.0,0.56,0.56,135.15
2021-01-26 15:00:00,128.908096,17.051528,130.0309648564,7.308096,2.131528,7.6126000000000005,121.6,14.92,122.5119030952,135.3,160.898096,10.131528,161.2167645006,7.308096,2.131528,7.6126000000000005,153.59,8.0,153.7982057763,131.05,153.088096,9.861528,153.4053938797,7.308096,2.131528,7.6126000000000005,145.78,7.73,145.9847981812,133.89,120.968096,29.621528,124.5420217072,7.308096,2.131528,7.6126000000000005,113.66,27.49,116.9371442271,135.3,7.308096,2.731528,7.8018915886,7.308096,2.131528,7.6126000000000005,0.0,0.6000000000000001,0.6000000000000001,135.25
2021-01-26 15:30:00,130.7032,15.9576,131.6737311995,7.8432,2.2876,8.17,122.86,13.67,123.618156029,135.25,162.5432,10.9776,162.9134726412,7.8432,2.2876,8.17,154.7,8.69,154.9438804858,131.09,154.6632,10.6776,155.031340625,7.8432,2.2876,8.17,146.82,8.39,147.059527063,133.89,122.6932,30.9476,126.5360631283,7.8432,2.2876,8.17,114.85,28.66,118.3719481127,135.25,7.8432,2.8476,8.3441363843,7.8432,2.2876,8.17,0.0,0.56,0.56,135.2
2021-01-26 16:00:00,137.568672,14.316696,138.3116311096,9.108672,2.656696,9.4882,128.46,11.66,128.9880893726,134.8,166.768672,12.196696,167.2140824032,9.108672,2.656696,9.4882,157.66,9.54,157.9483687792,130.71,158.738672,11.846696,159.180118716,9.108672,2.656696,9.4882,149.63,9.19,149.9119508245,133.6,129.118672,32.856696,133.2336066129,9.108672,2.656696,9.4882,120.01,30.2,123.7515256472,134.8,9.108672,3.256696,9.6733641739,9.108672,2.656696,9.4882,0.0,0.6000000000000001,0.6000000000000001,134.77
2021-01-26 16:30:00,133.775776,17.983768,134.9791619321,10.435776,3.043768,10.8706,123.34,14.94,124.2415357278,135.63,166.925776,11.343768,167.3107759998,10.435776,3.043768,10.8706,156.49,8.3,156.7099553315,131.36,158.975776,11.073768,159.3609917531,10.435776,3.043768,10.8706,148.54,8.03,148.7568905967,134.16,125.665776,30.703768,129.3623153282,10.435776,3.043768,10.8706,115.23,27.66,118.5032847646,135.63,10.435776,3.603768,11.0404965704,10.435776,3.043768,10.8706,0.0,0.56,0.56,135.62
2021-01-26 17:00:00,135.091104,19.914072,136.5510038175,11.191104,3.264072,11.657399999999999,123.9,16.65,125.013729246,135.48,170.931104,11.404072,171.3111063908,11.191104,3.264072,11.657399999999999,159.74,8.14,159.947263809,130.86,162.811104,11.134072,163.1913697013,11.191104,3.264072,11.657399999999999,151.62,7.87,151.8241130387,133.8,126.971104,29.354072,130.3200782457,11.191104,3.264072,11.657399999999999,115.78,26.09,118.6831769881,135.48,11.231104,3.824072,11.8642835317,11.191104,3.264072,11.657399999999999,0.04,0.56,0.5614267539000001,135.49
2021-01-26 17:30:00,137.578096,20.731528,139.1313363416,11.628096,3.391528,12.1126,125.95,17.34,127.1380277494,134.98,174.218096,11.431528,174.5927398441,11.628096,3.391528,12.1126,162.59,8.04,162.7886657602,130.15,165.968096,11.161528,166.342984815,11.628096,3.391528,12.1126,154.34,7.77,154.5354603319,133.25,129.308096,28.571528,132.4270210471,11.628096,3.391528,12.1126,117.68,25.18,120.3437360231,134.98,11.628096,3.9915279999999997,12.2941007138,11.628096,3.391528,12.1126,0.0,0.6000000000000001,0.6000000000000001,135.04
2021-01-26 18:00:00,136.80056,21.39808,138.4639702016,12.13056,3.53808,12.636,124.67,17.86,125.9427985238,135.04,174.17056,10.93808,174.5136830303,12.13056,3.53808,12.636,162.04,7.4,162.2088826174,130.15,165.95056,10.66808,166.2931035708,12.13056,3.53808,12.636,153.82,7.13,153.9851593499,133.3,128.60056,28.20808,131.6578892798,12.13056,3.53808,12.636,116.47,24.67,119.0540625094,135.04,12.13056,4.09808,12.8040909712,12.13056,3.53808,12.636,0.0,0.56,0.56,135.09
2021-01-26 18:30:00,133.568608,22.853344,135.5095877606,11.428608,3.333344,11.9048,122.14,19.52,123.6899753416,134.9,169.828608,8.753344,170.054041782,11.428608,3.333344,11.9048,158.4,5.42,158.4927014092,130.1,161.798608,8.553344,162.0245328471,11.428608,3.333344,11.9048,150.37,5.22,150.4605772287,133.23,125.518608,26.423344,128.2696926885,11.428608,3.333344,11.9048,114.09,23.09,116.4030764198,134.9,11.428608,3.893344,12.0735747946,11.428608,3.333344,11.9048,0.0,0.56,0.56,134.93
2021-01-26 19:00:00,128.665872,24.386296,130.9564738763,11.335872,3.306296,11.8082,117.33,21.08,119.2086209131,135.21,163.735872,6.246296,163.85497244,11.335872,3.306296,11.8082,152.4,2.94,152.4283556298,130.71,156.005872,6.166296,156.1276891036,11.335872,3.306296,11.8082,144.67,2.86,144.698267094,133.71,120.925872,25.116296,123.5066591068,11.335872,3.306296,11.8082,109.59,21.81,111.7391793419,135.21,11.335872,3.906296,11.9900434711,11.335872,3.306296,11.8082,0.0,0.6000000000000001,0.6000000000000001,135.23
2021-01-26 19:30:00,124.589008,25.525544,127.176940956,9.859008,2.875544,10.2698,114.73,22.65,116.9444115809,135.58,158.119008,3.715544,158.1626566485,9.859008,2.875544,10.2698,148.26,0.84,148.2623795843,131.36,150.589008,3.695544,150.6343466009,9.859008,2.875544,10.2698,140.73,0.8200000000000001,140.7323889515,134.21,117.059008,23.505544,119.395652989,9.859008,2.875544,10.2698,107.2,20.63,109.1670137908,135.58,9.859008,3.435544,10.4404502451,9.859008,2.875544,10.2698,0.0,0.56,0.56,135.59
2021-01-26 20:00:00,118.752352,27.891936,121.9839382843,10.292352,3.001936,10.7212,108.46,24.89,111.27930490439999,136.33,151.572352,4.831936,151.6493504646,10.292352,3.001936,10.7212,141.28,1.83,141.2918514989,132.45,144.412352,4.691936,144.4885520503,10.292352,3.001936,10.7212,134.12,1.69,134.1306471318,135.07,111.632352,22.021936,113.7837759887,10.292352,3.001936,10.7212,101.34,19.02,103.1094370075,136.33,10.292352,3.561936,10.8912762227,10.292352,3.001936,10.7212,0.0,0.56,0.56,136.33
2021-01-26 20:30:00,114.119184,30.293512,118.0715250436,11.429184,3.333512,11.9054,102.69,26.96,106.170041443,135.66,146.699184,7.663512,146.8992171607,11.429184,3.333512,11.9054,135.27,4.33,135.3392840235,131.67,139.869184,7.363512,140.0628785289,11.429184,3.333512,11.9054,128.44,4.03,128.5032081312,134.42,107.389184,19.953512,109.2271920417,11.429184,3.333512,11.9054,95.96,16.62,97.3886338337,135.66,11.429184,3.893512,12.0741741995,11.429184,3.333512,11.9054,0.0,0.56,0.56,135.66
2021-01-26 21:00:00,109.912144,31.629792,114.3727377509,9.462144,2.759792,9.8564,100.45,28.87,104.5164073244,136.05,140.992144,9.639792,141.3213015066,9.462144,2.759792,9.8564,131.53,6.88,131.7098147444,132.32,134.352144,9.209792,134.6674380319,9.462144,2.759792,9.8564,124.89,6.45,125.0564456556,135.0,103.302144,17.819792,104.8278490761,9.462144,2.759792,9.8564,93.84,15.06,95.040776512,136.05,9.462144,3.359792,10.0409347852,9.462144,2.759792,9.8564,0.0,0.6000000000000001,0.6000000000000001,136.1
2021-01-26 21:30:00,106.154736,32.868048,111.1266689619,8.324736,2.428048,8.6716,97.83,30.44,102.4563443619,136.85,135.234736,10.968048,135.6787820476,8.324736,2.428048,8.6716,126.91,8.54,127.1970113643,133.37,128.834736,10.458048,129.2585005644,8.324736,2.428048,8.6716,120.51,8.03,120.7772370938,135.88,99.744736,16.498048,101.0999403933,8.324736,2.428048,8.6716,91.42,14.07,92.4963853348,136.85,8.324736,2.988048,8.8447532651,8.324736,2.428048,8.6716,0.0,0.56,0.56,136.9
2021-01-26 22:00:00,99.527248,58.620864,115.5079165709,6.997248,2.040864,7.2888,92.53,56.58,108.4578134576,135.47,128.807248,7.6908639999999995,129.0366479974,6.997248,2.040864,7.2888,121.81,5.65,121.9409635848,133.11,122.687248,7.350864,122.9072659502,6.997248,2.040864,7.2888,115.69,5.31,115.8117964631,135.67,93.727248,28.160864,97.8663950439,6.997248,2.040864,7.2888,86.73,26.12,90.5778521494,135.47,6.997248,2.600864,7.4649831293,6.997248,2.040864,7.2888,0.0,0.56,0.56,135.55
2021-01-26 22:30:00,92.93136,71.82748,117.4539252413,5.51136,1.60748,5.741,87.42,70.22,112.1298568625,134.32,120.16136,8.05748,120.431206176,5.51136,1.60748,5.741,114.65,6.45,114.83128929,132.57,114.42136,7.65748,114.6773064917,5.51136,1.60748,5.741,108.91,6.05,109.0779106877,135.2,87.59136,31.21748,92.9880497924,5.51136,1.60748,5.741,82.08,29.61,87.2575412214,134.32,5.55136,2.16748,5.9594938879,5.51136,1.60748,5.741,0.04,0.56,0.5614267539000001,134.49
2021-01-26 23:00:00,87.853344,72.511392,113.9127386281,4.633344,1.351392,4.8264,83.22,71.16,109.495725944,134.72,113.363344,9.101392,113.7281104178,4.633344,1.351392,4.8264,108.73,7.75,109.0058503017,133.11,107.913344,8.651392,108.2595787762,4.633344,1.351392,4.8264,103.28,7.3,103.537666576,135.62,82.813344,30.501392,88.2518263743,4.633344,1.351392,4.8264,78.18,29.15,83.4376108239,134.72,4.633344,1.9513919999999998,5.027505083,4.633344,1.351392,4.8264,0.0,0.6000000000000001,0.6000000000000001,134.79
2021-01-26 23:30:00,81.419808,75.694944,111.1706331812,5.639808,1.644944,5.8748000000000005,75.78,74.05,105.9528711267,135.96,105.889808,11.724944,106.536968936,5.639808,1.644944,5.8748000000000005,100.25,10.08,100.7554906692,134.73,100.849808,11.134944,101.4626569311,5.639808,1.644944,5.8748000000000005,95.21,9.49,95.6817861455,136.98,76.929808,29.964944,82.5596343732,5.639808,1.644944,5.8748000000000005,71.29,28.32,76.7091031104,135.96,5.639808,2.204944,6.055510905,5.639808,1.644944,5.8748000000000005,0.0,0.56,0.56,136.03
2021-01-27 00:00:00,76.098272,78.079496,109.0291460895,7.4382719999999996,2.169496,7.7482,68.66,75.91,102.3548909432,136.21,100.288272,14.439496,101.3224385093,7.4382719999999996,2.169496,7.7482,92.85,12.27,93.6572228928,135.14,95.658272,13.739495999999999,96.639943876,7.4382719999999996,2.169496,7.7482,88.22,11.57,88.9754645956,137.33,72.148272,28.959496,77.743331297,7.4382719999999996,2.169496,7.7482,64.71,26.79,70.0363348556,136.21,7.4382719999999996,2.769496,7.9371278458,7.4382719999999996,2.169496,7.7482,0.0,0.6000000000000001,0.6000000000000001,136.31
2021-01-27 00:30:00,77.299216,77.757688,109.6422675674,7.089216,2.067688,7.3846,70.21,75.69,103.2396251446,136.05,101.349216,14.267688,102.3485735351,7.089216,2.067688,7.3846,94.26,12.2,95.0462392733,134.97,96.649216,13.577688,97.598281567,7.089216,2.067688,7.3846,89.56,11.51,90.2965874217,137.19,73.289216,28.807688,78.7476480271,7.089216,2.067688,7.3846,66.2,26.74,71.3965517375,136.05,7.1292159999999996,2.627688,7.5980566594,7.089216,2.067688,7.3846,0.04,0.56,0.5614267539000001,136.16
2021-01-27 01:00:00,80.52728,76.58004,111.1267085385,7.33728,2.14004,7.643,73.19,74.44,104.3939160105,135.74,105.43728,12.83004,106.2150174891,7.33728,2.14004,7.643,98.1,10.69,98.6807281084,134.52,100.53728,12.20004,101.2748026204,7.33728,2.14004,7.643,93.2,10.06,93.741365469,136.75,76.27728,29.70004,81.8554568749,7.33728,2.14004,7.643,68.94,27.56,74.2447115962,135.74,7.33728,2.70004,7.8183050465,7.33728,2.14004,7.643,0.0,0.56,0.56,135.82
2021-01-27 01:30:00,80.892304,77.115672,111.7604210552,7.322304,2.135672,7.6274,73.57,74.98,105.0454439755,136.11,105.762304,13.245672,106.5885208365,7.322304,2.135672,7.6274,98.44,11.11,99.0649569727,134.99,100.842304,12.605672,101.6271284776,7.322304,2.135672,7.6274,93.52,10.47,94.1042576083,137.13,76.612304,29.595672,82.130073209,7.322304,2.135672,7.6274,69.29,27.46,74.5329168891,136.11,7.322304,2.735672,7.8166512753,7.322304,2.135672,7.6274,0.0,0.6000000000000001,0.6000000000000001,136.2
2021-01-27 02:00:00,79.339584,77.410712,110.8475887047,6.619584,1.930712,6.8954,72.72,75.48,104.8113963269,136.48,103.609584,13.220712,104.4496678905,6.619584,1.930712,6.8954,96.99,11.29,97.6448882431,135.48,98.759584,12.550712,99.55388392,6.619584,1.930712,6.8954,92.14,10.62,92.7500080863,137.5,75.109584,29.570712,80.720980029,6.619584,1.930712,6.8954,68.49,27.64,73.8569543103,136.48,6.619584,2.530712,7.0868466584,6.619584,1.930712,6.8954,0.0,0.6000000000000001,0.6000000000000001,136.54
2021-01-27 02:30:00,78.395552,71.569536,106.1511236711,8.535552,2.489536,8.8912,69.86,69.08,98.2469643297,136.11,100.825552,20.279536,102.8447933368,8.535552,2.489536,8.8912,92.29,17.79,93.9889791412,133.57,96.255552,19.189536,98.1497304261,8.535552,2.489536,8.8912,87.72,16.7,89.2955116453,135.88,74.405552,35.619536,82.4920451515,8.535552,2.489536,8.8912,65.87,33.13,73.7323117771,136.11,8.535552,3.049536,9.0639570696,8.535552,2.489536,8.8912,0.0,0.56,0.56,136.14
2021-01-27 03:00:00,77.438144,68.572792,103.4354578896,8.478144,2.472792,8.8314,68.96,66.1,95.5232516197,136.11,98.308144,24.172792,101.2364314355,8.478144,2.472792,8.8314,89.83,21.7,92.4138458241,132.83,93.868144,23.012792,96.6479024793,8.478144,2.472792,8.8314,85.39,20.54,87.8256437494,135.27,73.538144,38.302792,82.9153936128,8.478144,2.472792,8.8314,65.06,35.83,74.2737672399,136.11,8.478144,3.072792,9.0178143893,8.478144,2.472792,8.8314,0.0,0.6000000000000001,0.6000000000000001,136.14
2021-01-27 03:30:00,77.067344,68.618392,103.188464626,7.057344,2.058392,7.3514,70.01,66.56,96.6003814692,136.41,97.007344,24.138392,99.9654278152,7.057344,2.058392,7.3514,89.95,22.08,92.6203481963,133.19,92.577344,22.958392,95.3816145036,7.057344,2.058392,7.3514,85.52,20.9,88.0368127547,135.58,73.087344,37.778392,82.2737306501,7.057344,2.058392,7.3514,66.03,35.72,75.0724936312,136.41,7.057344,2.618392,7.5274219358,7.057344,2.058392,7.3514,0.0,0.56,0.56,136.43
2021-01-27 04:00:00,76.013168,68.413424,102.2663106443,6.423168,1.873424,6.6908,69.59,66.54,96.2826033092,136.57,95.993168,23.933424,98.931779965,6.423168,1.873424,6.6908,89.57,22.06,92.2465636216,133.39,91.583168,22.763424,94.369752215,6.423168,1.873424,6.6908,85.16,20.89,87.6847632146,135.74,72.083168,37.823424,81.4038974006,6.423168,1.873424,6.6908,65.66,35.95,74.8574518669,136.57,6.423168,2.473424,6.8829436610000005,6.423168,1.873424,6.6908,0.0,0.6000000000000001,0.6000000000000001,136.59
2021-01-27 04:30:00,76.059984,68.557912,102.3977952101,5.889984,1.717912,6.1354,70.17,66.84,96.9093106982,136.57,95.659984,24.137912,98.6583566385,5.889984,1.717912,6.1354,89.77,22.42,92.5273435261,133.48,91.239984,22.937912,94.079128861,5.889984,1.717912,6.1354,85.35,21.22,87.9483422243,135.77,72.079984,37.447912,81.2272750165,5.889984,1.717912,6.1354,66.19,35.73,75.2180098115,136.57,5.929984,2.3179119999999998,6.3669008379,5.889984,1.717912,6.1354,0.04,0.6000000000000001,0.6013318551,136.59
2021-01-27 05:00:00,76.20456,68.06008,102.1729389535,5.79456,1.69008,6.036,70.41,66.37,96.7602449356,136.35,95.73456,23.72008,98.6293474256,5.79456,1.69008,6.036,89.94,22.03,92.598728393,133.18,91.29456,22.54008,94.0359074609,5.79456,1.69008,6.036,85.5,20.85,88.0055253947,135.52,72.22456,37.46008,81.3611987424,5.79456,1.69008,6.036,66.43,35.77,75.4482458378,136.35,5.79456,2.29008,6.2306815037,5.79456,1.69008,6.036,0.0,0.6000000000000001,0.6000000000000001,136.36
2021-01-27 05:30:00,78.497824,67.201032,103.3338621876,5.557824,1.621032,5.7894,72.94,65.58,98.086594395,135.96,98.037824,23.051032,100.7112953492,5.557824,1.621032,5.7894,92.48,21.43,94.9304761391,132.67,93.477824,21.891032,96.0068792421,5.557824,1.621032,5.7894,87.92,20.27,90.226378072,135.13,74.307824,37.431032,83.2029738904,5.557824,1.621032,5.7894,68.75,35.81,77.5172148622,135.96,5.557824,2.181032,5.9704529309000005,5.557824,1.621032,5.7894,0.0,0.56,0.56,135.99
2021-01-27 06:00:00,80.975776,66.258768,104.6293488257,5.275776,1.5387680000000001,5.4956,75.7,64.72,99.595021964,135.49,100.925776,22.168768,103.331827313,5.275776,1.5387680000000001,5.4956,95.65,20.63,97.8494731718,132.05,96.215776,21.058768,98.4933868895,5.275776,1.5387680000000001,5.4956,90.94,19.52,93.011364897,134.62,76.605776,37.378768,85.238589933,5.275776,1.5387680000000001,5.4956,71.33,35.84,79.8277802522,135.49,5.275776,2.138768,5.6928148538,5.275776,1.5387680000000001,5.4956,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-01-27 06:30:00,89.127632,68.100976,112.1671864588,4.837632,1.410976,5.0392,84.29,66.69,107.4819063843,134.34,112.387632,10.740976,112.8997271564,4.837632,1.410976,5.0392,107.55,9.33,107.9539318413,132.05,106.967632,10.780976,107.509551851,4.837632,1.410976,5.0392,102.13,9.37,102.5589284265,134.54,84.127632,33.900976,90.70134861,4.837632,1.410976,5.0392,79.29,32.49,85.6884134525,134.34,4.837632,1.9709759999999998,5.223737145,4.837632,1.410976,5.0392,0.0,0.56,0.56,134.35
2021-01-27 07:00:00,96.748,33.109,102.256449112,4.4879999999999995,1.309,4.675,92.26,31.8,97.5866158856,136.69,120.058,12.139,120.670123415,4.4879999999999995,1.309,4.675,115.57,10.83,116.0763274746,133.68,114.278,11.489,114.8540743944,4.4879999999999995,1.309,4.675,109.79,10.18,110.2609473023,135.95,90.778,14.179,91.8786663214,4.4879999999999995,1.309,4.675,86.29,12.87,87.2444897974,136.69,4.4879999999999995,1.869,4.8616154722000005,4.4879999999999995,1.309,4.675,0.0,0.56,0.56,136.72
2021-01-27 07:30:00,105.216224,28.612232,109.0372120555,4.876224,1.422232,5.0794,100.34,27.19,103.9587018965,134.64,130.166224,7.442232,130.3788045948,4.876224,1.422232,5.0794,125.29,6.02,125.4345426906,131.01,123.866224,7.022232,124.0651167342,4.876224,1.422232,5.0794,118.99,5.6,119.1217028925,133.71,98.716224,17.212232,100.2055577862,4.876224,1.422232,5.0794,93.84,15.79,95.1591808498,134.64,4.876224,1.982232,5.2637253158,4.876224,1.422232,5.0794,0.0,0.56,0.56,134.68
2021-01-27 08:00:00,110.727184,25.042512,113.5237274046,3.9171839999999998,1.142512,4.0804,106.81,23.9,109.4512955611,134.48,136.797184,3.562512,136.8435641237,3.9171839999999998,1.142512,4.0804,132.88,2.42,132.9020345969,130.7,130.077184,3.322512,130.1196099109,3.9171839999999998,1.142512,4.0804,126.16,2.18,126.1788334072,133.44,103.797184,19.862512,105.680531742,3.9171839999999998,1.142512,4.0804,99.88,18.72,101.6191556745,134.48,3.9171839999999998,1.702512,4.2711681774,3.9171839999999998,1.142512,4.0804,0.0,0.56,0.56,134.5
2021-01-27 08:30:00,116.984944,21.550192,118.9533013326,3.874944,1.130192,4.0364,113.11,20.42,114.9384552706,134.39,143.864944,2.450192,143.8858073368,3.874944,1.130192,4.0364,139.99,1.32,139.9962231633,130.5,136.784944,2.510192,136.8079748003,3.874944,1.130192,4.0364,132.91,1.38,132.9171640534,133.26,109.594944,23.060192,111.9947507941,3.874944,1.130192,4.0364,105.72,21.93,107.9705668226,134.39,3.874944,1.690192,4.2275217326,3.874944,1.130192,4.0364,0.0,0.56,0.56,134.41
2021-01-27 09:00:00,120.427504,19.484272,121.9935267752,4.197504,1.224272,4.3724,116.23,18.26,117.6556012266,133.96,148.337504,4.914272,148.418884116,4.197504,1.224272,4.3724,144.14,3.69,144.1872244687,129.89,141.037504,4.864272,141.1213615178,4.197504,1.224272,4.3724,136.84,3.64,136.8884041838,132.72,112.817504,24.854272,115.5228291094,4.197504,1.224272,4.3724,108.62,23.63,111.1606103798,133.96,4.197504,1.784272,4.5609940145,4.197504,1.224272,4.3724,0.0,0.56,0.56,133.97
2021-01-27 09:30:00,119.3896,26.8828,122.378762553,6.4896,1.8928,6.76,112.9,24.99,115.6326515306,134.72,152.6996,15.4528,153.4794998298,6.4896,1.8928,6.76,146.21,13.56,146.8374533285,132.54,145.1696,14.3428,145.8764157635,6.4896,1.8928,6.76,138.68,12.45,139.237728005,134.91,111.9796,19.7428,113.7066795224,6.4896,1.8928,6.76,105.49,17.85,106.989544349,134.72,6.4896,2.4528,6.9376607008,6.4896,1.8928,6.76,0.0,0.56,0.56,134.73
2021-01-27 10:00:00,118.482976,29.353368,122.0648836265,7.862976,2.293368,8.1906,110.62,27.06,113.8816403113,135.02,152.692976,16.493368,153.5811710716,7.862976,2.293368,8.1906,144.83,14.2,145.5244615176,133.27,145.292976,15.923368,146.1629314272,7.862976,2.293368,8.1906,137.43,13.63,138.1042425127,135.53,111.232976,18.443368,112.7516419969,7.862976,2.293368,8.1906,103.37,16.15,104.6239905567,135.02,7.902976,2.853368,8.4023055526,7.862976,2.293368,8.1906,0.04,0.56,0.5614267539000001,135.02
2021-01-27 10:30:00,118.36352,29.85936,122.0717176352,7.88352,2.29936,8.212,110.48,27.56,113.8656401203,135.31,152.16352,15.84936,152.9867282845,7.88352,2.29936,8.212,144.28,13.55,144.9148746679,133.71,144.75352,15.31936,145.5618917959,7.88352,2.29936,8.212,136.87,13.02,137.4878805568,135.85,111.12352,18.10936,112.5894560641,7.88352,2.29936,8.212,103.24,15.81,104.4435431226,135.31,7.88352,2.85936,8.3860495586,7.88352,2.29936,8.212,0.0,0.56,0.56,135.31
2021-01-27 11:00:00,118.027616,29.343888,121.6206475135,8.447616,2.463888,8.7996,109.58,26.88,112.8286789784,134.99,152.377616,16.493888,153.2676945713,8.447616,2.463888,8.7996,143.93,14.03,144.612191049,133.28,145.007616,15.943888,145.8815144649,8.447616,2.463888,8.7996,136.56,13.48,137.2237005768,135.51,110.857616,18.743888,112.4310649356,8.447616,2.463888,8.7996,102.41,16.28,103.6959329,134.99,8.447616,3.023888,8.972519976000001,8.447616,2.463888,8.7996,0.0,0.56,0.56,134.96
2021-01-27 11:30:00,118.217376,29.352568,121.8069014322,8.477376,2.472568,8.8306,109.74,26.88,112.9840785244,134.85,151.167376,16.642568,152.0807372298,8.477376,2.472568,8.8306,142.69,14.17,143.3918582068,133.09,143.857376,16.082568,144.7535616939,8.477376,2.472568,8.8306,135.38,13.61,136.062399288,135.35,111.027376,18.712568,112.5932432369,8.477376,2.472568,8.8306,102.55,16.24,103.8279350657,134.85,8.477376,3.032568,9.0034644732,8.477376,2.472568,8.8306,0.0,0.56,0.56,134.8
2021-01-27 12:00:00,118.243872,30.140296,122.024795466,9.703872,2.8302959999999997,10.1082,108.54,27.31,111.9230436505,135.0,150.443872,16.230296,151.3168236866,9.703872,2.8302959999999997,10.1082,140.74,13.4,141.376474705,133.34,143.253872,15.710296,144.1127518417,9.703872,2.8302959999999997,10.1082,133.55,12.88,134.1696571509,135.58,111.133872,18.690296,112.6945636235,9.703872,2.8302959999999997,10.1082,101.43,15.86,102.6624785401,135.0,9.703872,3.430296,10.2923302726,9.703872,2.8302959999999997,10.1082,0.0,0.6000000000000001,0.6000000000000001,134.95
2021-01-27 12:30:00,118.2828,30.4704,122.1444474874,10.2528,2.9904,10.68,108.03,27.48,111.4703157796,134.89,151.6128,16.1504,152.4705759942,10.2528,2.9904,10.68,141.36,13.16,141.9712477933,133.18,144.3728,15.6404,145.2175178551,10.2528,2.9904,10.68,134.12,12.65,134.7152437551,135.48,111.1928,18.5804,112.7345112909,10.2528,2.9904,10.68,100.94,15.59,102.1368283236,134.89,10.2528,3.5504,10.8501266352,10.2528,2.9904,10.68,0.0,0.56,0.56,134.85
2021-01-27 13:00:00,116.823984,31.379912,120.965045012,10.353984,3.019912,10.7854,106.47,28.36,110.1823511276,135.09,150.893984,15.739912,151.712686474,10.353984,3.019912,10.7854,140.54,12.72,141.1144570907,133.35,143.713984,15.259912,144.5218810817,10.353984,3.019912,10.7854,133.36,12.24,133.9205256859,135.67,109.873984,17.939912,111.3289396455,10.353984,3.019912,10.7854,99.52,14.92,100.6321857062,135.09,10.353984,3.579912,10.9553984227,10.353984,3.019912,10.7854,0.0,0.56,0.56,135.06
2021-01-27 13:30:00,117.790528,31.278904,121.8727956599,9.150528,2.668904,9.5318,108.64,28.61,112.3440327743,135.37,151.840528,16.198904,152.7021625064,9.150528,2.668904,9.5318,142.69,13.53,143.3300282565,133.59,144.540528,15.668904,145.3873405324,9.150528,2.668904,9.5318,135.39,13.0,136.012690952,135.85,110.680528,17.498904,112.0553029515,9.150528,2.668904,9.5318,101.53,14.83,102.607357436,135.37,9.150528,3.228904,9.7035036827,9.150528,2.668904,9.5318,0.0,0.56,0.56,135.34
2021-01-27 14:00:00,117.382048,30.332264,121.2377475543,7.722048,2.252264,8.0438,109.66,28.08,113.1980653545,135.59,149.932048,15.422264,150.723141038,7.722048,2.252264,8.0438,142.21,13.17,142.8185317107,134.06,142.642048,14.902264,143.4183786338,7.722048,2.252264,8.0438,134.92,12.65,135.5117297506,136.26,110.202048,17.732264,111.619552812,7.722048,2.252264,8.0438,102.48,15.48,103.6425626854,135.59,7.762048,2.812264,8.2557990504,7.722048,2.252264,8.0438,0.04,0.56,0.5614267539000001,135.58
2021-01-27 14:30:00,113.560624,31.686432,117.8984533239,7.5306239999999995,2.196432,7.8444,106.03,29.49,110.0546273448,135.8,145.340624,13.766432,145.9911354662,7.5306239999999995,2.196432,7.8444,137.81,11.57,138.2948335984,134.42,138.290624,13.336432,138.9322032676,7.5306239999999995,2.196432,7.8444,130.76,11.14,131.2336740322,136.55,106.640624,16.606432,107.9258832296,7.5306239999999995,2.196432,7.8444,99.11,14.41,100.1520853502,135.8,7.5306239999999995,2.756432,8.0192403131,7.5306239999999995,2.196432,7.8444,0.0,0.56,0.56,135.78
2021-01-27 15:00:00,113.878144,32.027792,118.2962854078,6.678144,1.947792,6.9564,107.2,30.08,111.3402281298,136.03,145.658144,12.887792,146.2271865836,6.678144,1.947792,6.9564,138.98,10.94,139.4099135643,134.71,138.548144,12.487792,139.1097881347,6.678144,1.947792,6.9564,131.87,10.54,132.2905457695,136.82,106.858144,15.877792,108.0313251697,6.678144,1.947792,6.9564,100.18,13.93,101.1438445977,136.03,6.678144,2.5077920000000002,7.1334863847,6.678144,1.947792,6.9564,0.0,0.56,0.56,136.03
2021-01-27 15:30:00,114.370128,31.556704,118.6438019708,5.440128,1.5867040000000001,5.6668,108.93,29.97,112.9776340698,135.88,146.660128,12.616704,147.2018150866,5.440128,1.5867040000000001,5.6668,141.22,11.03,141.6500945993,134.55,139.430128,12.226704,139.9651845453,5.440128,1.5867040000000001,5.6668,133.99,10.64,134.4117915214,136.65,107.240128,15.546704,108.3611787437,5.440128,1.5867040000000001,5.6668,101.8,13.96,102.7527206452,135.88,5.440128,2.146704,5.8483613705,5.440128,1.5867040000000001,5.6668,0.0,0.56,0.56,135.87
