Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-01-27 16:00:00,114.936784,31.690312,119.2255853033,4.526784,1.320312,4.7154,110.41,30.37,114.5107200222,135.59,148.396784,12.400312,148.9139793278,4.526784,1.320312,4.7154,143.87,11.08,144.2960266258,134.05,141.046784,12.010312,141.5572070616,4.526784,1.320312,4.7154,136.52,10.69,136.9378928566,136.27,107.726784,14.700312,108.7251542371,4.526784,1.320312,4.7154,103.2,13.38,104.0637516141,135.59,4.566784,1.880312,4.9387335745000005,4.526784,1.320312,4.7154,0.04,0.56,0.5614267539000001,135.6
2021-01-27 16:30:00,119.418144,30.337792,123.2115040889,3.318144,0.967792,3.4564,116.1,29.37,119.7572832858,135.19,152.758144,13.147792,153.3229108542,3.318144,0.967792,3.4564,149.44,12.18,149.9355394828,133.49,145.068144,12.697792,145.6228015294,3.318144,0.967792,3.4564,141.75,11.73,142.234508471,135.81,111.838144,14.947792,112.8326501463,3.318144,0.967792,3.4564,108.52,13.98,109.4167756791,135.19,3.318144,1.5277919999999998,3.6529752258,3.318144,0.967792,3.4564,0.0,0.56,0.56,135.21
2021-01-27 17:00:00,124.61872,29.32796,128.0232580909,2.59872,0.7579600000000001,2.707,122.02,28.57,125.3200913661,134.93,159.13872,13.62796,159.7211742287,2.59872,0.7579600000000001,2.707,156.54,12.87,157.0681651386,133.14,151.09872,13.19796,151.6740232663,2.59872,0.7579600000000001,2.707,148.5,12.44,149.0201449469,135.48,116.60872,15.31796,117.6105160205,2.59872,0.7579600000000001,2.707,114.01,14.56,114.9359547748,134.93,2.59872,1.31796,2.9138229528,2.59872,0.7579600000000001,2.707,0.0,0.56,0.56,134.95
2021-01-27 17:30:00,130.657808,27.948944,133.6136454936,2.567808,0.7489439999999999,2.6748000000000003,128.09,27.2,130.9461267087,135.49,166.987808,15.478944,167.7036843006,2.567808,0.7489439999999999,2.6748000000000003,164.42,14.73,165.0784943595,133.79,158.537808,14.988944,159.2447958574,2.567808,0.7489439999999999,2.6748000000000003,155.97,14.24,156.6187041831,135.97,122.217808,16.848944,123.3737391273,2.567808,0.7489439999999999,2.6748000000000003,119.65,16.1,120.7283417429,135.49,2.567808,1.348944,2.9005668136000002,2.567808,0.7489439999999999,2.6748000000000003,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-01-27 18:00:00,131.848576,28.779168,134.9529084681,2.328576,0.679168,2.4256,129.52,28.1,132.5331671696,135.88,168.428576,15.209168,169.1138788055,2.328576,0.679168,2.4256,166.1,14.53,166.7343123055,134.15,159.878576,14.699168,160.5528716768,2.328576,0.679168,2.4256,157.55,14.02,158.1725731598,136.31,123.308576,16.159168,124.3628707678,2.328576,0.679168,2.4256,120.98,15.48,121.9663510973,135.88,2.328576,1.239168,2.637764872,2.328576,0.679168,2.4256,0.0,0.56,0.56,135.9
2021-01-27 18:30:00,128.777776,30.794768,132.408584796,2.107776,0.614768,2.1955999999999998,126.67,30.18,130.2156722518,136.29,164.767776,13.214768,165.2968544809,2.107776,0.614768,2.1955999999999998,162.66,12.6,163.1472819265,134.76,156.397776,12.784768,156.9194526837,2.107776,0.614768,2.1955999999999998,154.29,12.17,154.7692249771,136.78,120.437776,14.444768,121.3009035844,2.107776,0.614768,2.1955999999999998,118.33,13.83,119.1354598766,136.29,2.107776,1.174768,2.4130477658,2.107776,0.614768,2.1955999999999998,0.0,0.56,0.56,136.31
2021-01-27 19:00:00,124.89984,28.68912,128.1523922461,2.01984,0.5891200000000001,2.104,122.88,28.1,126.0519908609,136.36,157.73984,6.34912,157.8675661686,2.01984,0.5891200000000001,2.104,155.72,5.76,155.8264932545,134.02,149.76984,6.27912,149.9014086712,2.01984,0.5891200000000001,2.104,147.75,5.69,147.8595231969,136.1,116.83984,16.39912,117.9850810399,2.01984,0.5891200000000001,2.104,114.82,15.81,115.90335845,136.36,2.01984,1.14912,2.3238395814,2.01984,0.5891200000000001,2.104,0.0,0.56,0.56,136.39
2021-01-27 19:30:00,121.790992,24.739456,124.2782620393,2.020992,0.589456,2.1052,119.77,24.15,122.1805033547,134.95,150.430992,2.759456,150.456299142,2.020992,0.589456,2.1052,148.41,2.17,148.4258636492,131.43,142.840992,2.549456,142.8637418012,2.020992,0.589456,2.1052,140.82,1.96,140.8336394474,133.86,113.940992,19.239456,115.5539109036,2.020992,0.589456,2.1052,111.92,18.65,113.4632491162,134.95,2.020992,1.189456,2.3450403493,2.020992,0.589456,2.1052,0.0,0.6000000000000001,0.6000000000000001,134.98
2021-01-27 20:00:00,116.597664,26.130152,119.4897489068,2.057664,0.600152,2.1434,114.54,25.53,117.3507243267,134.84,144.397664,4.440152,144.4659140366,2.057664,0.600152,2.1434,142.34,3.84,142.3917876845,131.39,137.117664,4.170152,137.1810626454,2.057664,0.600152,2.1434,135.06,3.5700000000000003,135.1071741248,133.82,109.107664,17.980152,110.5792395049,2.057664,0.600152,2.1434,107.05,17.38,108.4516800239,134.84,2.057664,1.160152,2.3621883498000003,2.057664,0.600152,2.1434,0.0,0.56,0.56,134.86
2021-01-27 20:30:00,113.524208,27.489144,116.8049606818,2.054208,0.599144,2.1398,111.47,26.89,114.6674888536,135.18,141.264208,5.609144,141.3755246083,2.054208,0.599144,2.1398,139.21,5.01,139.3001227566,131.85,134.164208,5.289144,134.2684242572,2.054208,0.599144,2.1398,132.11,4.69,132.193222973,134.17,106.234208,16.949144,107.5777878176,2.054208,0.599144,2.1398,104.18,16.35,105.4551795788,135.18,2.054208,1.159144,2.358682963,2.054208,0.599144,2.1398,0.0,0.56,0.56,135.2
2021-01-27 21:00:00,108.47104,29.99572,112.5420354223,2.11104,0.61572,2.199,106.36,29.38,110.3432553444,135.9,135.08104,8.69572,135.3606401943,2.11104,0.61572,2.199,132.97,8.08,133.2152667677,132.8,128.28104,8.21572,128.5438574129,2.11104,0.61572,2.199,126.17,7.6,126.3986902622,135.06,101.53104,15.06572,102.6427201637,2.11104,0.61572,2.199,99.42,14.45,100.4646151637,135.9,2.11104,1.17572,2.4163624314,2.11104,0.61572,2.199,0.0,0.56,0.56,135.93
2021-01-27 21:30:00,104.197136,31.381248,108.8201538165,2.267136,0.661248,2.3616,101.93,30.72,106.4586459617,136.25,129.897136,9.991248,130.2808158464,2.267136,0.661248,2.3616,127.63,9.33,127.9705661471,133.25,123.387136,9.471248,123.7501105816,2.267136,0.661248,2.3616,121.12,8.81,121.4399872365,135.44,97.567136,14.161248,98.589487128,2.267136,0.661248,2.3616,95.3,13.5,96.2514415476,136.25,2.267136,1.2212480000000001,2.5751412233,2.267136,0.661248,2.3616,0.0,0.56,0.56,136.28
2021-01-27 22:00:00,97.319696,33.205328,102.8285808378,2.829696,0.825328,2.9476,94.49,32.38,99.8840552841,136.49,122.239696,12.645328,122.8920160076,2.829696,0.825328,2.9476,119.41,11.82,119.9935852452,133.61,116.159696,11.995328,116.7774073554,2.829696,0.825328,2.9476,113.33,11.17,113.8791368074,135.85,91.209696,12.975328,92.127996728,2.829696,0.825328,2.9476,88.38,12.15,89.2112487302,136.49,2.869696,1.385328,3.1865794828,2.829696,0.825328,2.9476,0.04,0.56,0.5614267539000001,136.52
2021-01-27 22:30:00,91.431648,36.090064,98.2966885277,3.531648,1.030064,3.6788,87.9,35.06,94.6341037893,137.35,114.551648,16.050064,115.6705866412,3.531648,1.030064,3.6788,111.02,15.02,112.0314277335,134.91,108.931648,14.990064,109.9582009434,3.531648,1.030064,3.6788,105.4,13.96,106.3204665152,136.92,85.741648,11.270064,86.4791567045,3.531648,1.030064,3.6788,82.21,10.24,82.8452877356,137.35,3.531648,1.630064,3.8896845939,3.531648,1.030064,3.6788,0.0,0.6000000000000001,0.6000000000000001,137.45
2021-01-27 23:00:00,87.016208,36.425144,94.3324523699,4.166208,1.215144,4.3398,82.85,35.21,90.0214785482,136.76,106.026208,25.655144,109.0859440832,4.166208,1.215144,4.3398,101.86,24.44,104.7510057231,132.33,100.896208,24.635144,103.8601709448,4.166208,1.215144,4.3398,96.73,23.42,99.524817508,134.83,81.806208,22.435144,84.8268315667,4.166208,1.215144,4.3398,77.64,21.22,80.4876263782,136.76,4.166208,1.775144,4.5286228944,4.166208,1.215144,4.3398,0.0,0.56,0.56,136.88
2021-01-27 23:30:00,81.055456,64.582008,103.6379404691,4.395456,1.282008,4.5786,76.66,63.3,99.4165257892,134.61,101.185456,20.442008,103.2297059814,4.395456,1.282008,4.5786,96.79,19.16,98.6681797744,131.03,96.315456,19.432008,98.256144843,4.395456,1.282008,4.5786,91.92,18.15,93.6947645282,133.92,76.645456,37.912008,85.5093344381,4.395456,1.282008,4.5786,72.25,36.63,81.0050578668,134.61,4.395456,1.882008,4.7814210816,4.395456,1.282008,4.5786,0.0,0.6000000000000001,0.6000000000000001,134.71
2021-01-28 00:00:00,76.751008,66.086544,101.2825183676,5.371008,1.566544,5.5948,71.38,64.52,96.2181625266,134.54,96.421008,22.316544,98.9698889554,5.371008,1.566544,5.5948,91.05,20.75,93.3845008553,131.03,91.841008,21.216544,94.2598137584,5.371008,1.566544,5.5948,86.47,19.65,88.6745927535,133.94,72.741008,37.126544,81.667830351,5.371008,1.566544,5.5948,67.37,35.56,76.1789373777,134.54,5.371008,2.126544,5.7766700026999995,5.371008,1.566544,5.5948,0.0,0.56,0.56,134.66
2021-01-28 00:30:00,77.6036,65.8048,101.7476802487,5.9136,1.7248,6.16,71.69,64.08,96.1545760742,134.35,97.3236,22.1248,99.8067627568,5.9136,1.7248,6.16,91.41,20.4,93.6586787223,130.8,92.7336,21.0348,95.089344198,5.9136,1.7248,6.16,86.82,19.31,88.9414891937,133.72,73.5836,37.3848,82.5358677182,5.9136,1.7248,6.16,67.67,35.66,76.4909439084,134.35,5.9136,2.3248,6.3541608415,5.9136,1.7248,6.16,0.0,0.6000000000000001,0.6000000000000001,134.45
2021-01-28 01:00:00,80.44128,65.68704,103.8536795304,5.68128,1.65704,5.918,74.76,64.03,98.4322025559,134.01,100.48128,22.01704,102.8651431769,5.68128,1.65704,5.918,94.8,20.36,96.9616914044,130.28,95.73128,20.93704,97.9940692818,5.68128,1.65704,5.918,90.05,19.28,92.0908296195,133.27,76.19128,36.76704,84.5986192464,5.68128,1.65704,5.918,70.51,35.11,78.7678373449,134.01,5.68128,2.21704,6.0985415306,5.68128,1.65704,5.918,0.0,0.56,0.56,134.05
2021-01-28 01:30:00,82.230672,65.027696,104.8355124213,5.100672,1.487696,5.3132,77.13,63.54,99.9318192569,134.18,101.680672,21.407696,103.9098094811,5.100672,1.487696,5.3132,96.58,19.92,98.6128936803,130.46,96.840672,20.337696,98.9532093062,5.100672,1.487696,5.3132,91.74,18.85,93.6565539618,133.45,77.790672,37.237696,86.2440412643,5.100672,1.487696,5.3132,72.69,35.75,81.0055467237,134.18,5.100672,2.047696,5.4963545883,5.100672,1.487696,5.3132,0.0,0.56,0.56,134.21
2021-01-28 02:00:00,80.478144,65.897792,104.0156269613,4.998144,1.457792,5.2064,75.48,64.44,99.2458764886,134.46,99.338144,22.077792,101.7619563145,4.998144,1.457792,5.2064,94.34,20.62,96.5671786892,130.87,94.628144,20.967792,96.9233405235,4.998144,1.457792,5.2064,89.63,19.51,91.7288231692,133.79,75.828144,37.077792,84.407760793,4.998144,1.457792,5.2064,70.83,35.62,79.2822382378,134.46,4.998144,2.057792,5.4051781987,4.998144,1.457792,5.2064,0.0,0.6000000000000001,0.6000000000000001,134.53
2021-01-28 02:30:00,79.86992,65.49956,103.2927707102,4.00992,1.16956,4.177,75.86,64.33,99.4640060524,134.97,98.09992,21.88956,100.5124228193,4.00992,1.16956,4.177,94.09,20.72,96.3444160292,131.45,93.40992,20.76956,95.6911060496,4.00992,1.16956,4.177,89.4,19.6,91.523330359,134.26,75.49992,37.38956,84.2509176033,4.00992,1.16956,4.177,71.49,36.22,80.1418024504,134.97,4.00992,1.7295600000000002,4.3670168536,4.00992,1.16956,4.177,0.0,0.56,0.56,134.93
2021-01-28 03:00:00,78.035152,66.132336,102.2886641446,4.225152,1.232336,4.4012,73.81,64.9,98.2849230554,135.43,96.155152,22.422336,98.7348692603,4.225152,1.232336,4.4012,91.93,21.19,94.3405586161,131.96,91.585152,21.292336,94.027674858,4.225152,1.232336,4.4012,87.36,20.06,89.6335495225,134.69,73.825152,37.462336,82.7863496381,4.225152,1.232336,4.4012,69.6,36.23,78.4651062575,135.43,4.225152,1.832336,4.6053625959,4.225152,1.232336,4.4012,0.0,0.6000000000000001,0.6000000000000001,135.33
2021-01-28 03:30:00,76.52841599999999,67.058288,101.7517196167,4.588416,1.338288,4.7796,71.94,65.72,97.4396325937,135.81,94.388416,23.138288,97.1830923904,4.588416,1.338288,4.7796,89.8,21.8,92.4082247422,132.48,89.928416,21.968288,92.572812866,4.588416,1.338288,4.7796,85.34,20.63,87.798134946,135.11,72.468416,37.318288,81.5127348136,4.588416,1.338288,4.7796,67.88,35.98,76.8261335745,135.81,4.668416,1.898288,5.0396036828,4.588416,1.338288,4.7796,0.08,0.56,0.5656854249000001,135.75
2021-01-28 04:00:00,74.87968,67.74824,100.9791587408,4.51968,1.31824,4.708,70.36,66.43,96.7650479254,136.21,92.59968,23.72824,95.5914750885,4.51968,1.31824,4.708,88.08,22.41,90.8861623131,133.01,88.23968,22.538240000000002,91.0725720994,4.51968,1.31824,4.708,83.72,21.22,86.3673943106,135.53,70.91968,37.13824,80.055292652,4.51968,1.31824,4.708,66.4,35.82,75.4455591801,136.21,4.51968,1.91824,4.9099034614,4.51968,1.31824,4.708,0.0,0.6000000000000001,0.6000000000000001,136.16
2021-01-28 04:30:00,74.200528,67.663904,100.4197304318,3.990528,1.163904,4.1568,70.21,66.5,96.7041576149,135.9,91.650528,23.803904,94.6913149572,3.990528,1.163904,4.1568,87.66,22.64,90.5364302367,132.76,87.290528,22.583904,90.1646771103,3.990528,1.163904,4.1568,83.3,21.42,86.0099203581,135.29,70.260528,36.573904,79.2097989433,3.990528,1.163904,4.1568,66.27,35.41,75.1370813913,135.9,3.990528,1.763904,4.3629887738,3.990528,1.163904,4.1568,0.0,0.6000000000000001,0.6000000000000001,135.89
2021-01-28 05:00:00,75.271056,66.662808,100.5468141803,2.821056,0.822808,2.9386,72.45,65.84,97.8974366365,135.37,92.111056,22.862808,94.9060305096,2.821056,0.822808,2.9386,89.29,22.04,91.9699173643,132.14,87.681056,21.682808,90.322266048,2.821056,0.822808,2.9386,84.86,20.86,87.3862643669,134.77,71.151056,36.312808,79.8817425621,2.821056,0.822808,2.9386,68.33,35.49,76.9969414977,135.37,2.821056,1.382808,3.1417375638,2.821056,0.822808,2.9386,0.0,0.56,0.56,135.43
2021-01-28 05:30:00,78.470944,64.873192,101.8146359445,2.650944,0.773192,2.7614,75.82,64.1,99.284854837,134.77,95.140944,21.413192,97.5208901561,2.650944,0.773192,2.7614,92.49,20.64,94.765023611,131.44,90.560944,20.293192,92.8067789535,2.650944,0.773192,2.7614,87.91,19.52,90.0510882777,134.14,74.100944,36.873192,82.7682438497,2.650944,0.773192,2.7614,71.45,36.1,80.0519362664,134.77,2.650944,1.373192,2.9854916446,2.650944,0.773192,2.7614,0.0,0.6000000000000001,0.6000000000000001,134.82
2021-01-28 06:00:00,80.827936,63.055648,102.5142428286,2.967936,0.865648,3.0916,77.86,62.19,99.6482598945,134.62,98.017936,19.765648,99.9909826862,2.967936,0.865648,3.0916,95.05,18.9,96.910848206,131.29,93.317936,18.725648,95.1781859058,2.967936,0.865648,3.0916,90.35,17.86,92.0983284322,133.92,76.307936,38.415648,85.4322135253,2.967936,0.865648,3.0916,73.34,37.55,82.3939202854,134.62,2.967936,1.425648,3.2925850513,2.967936,0.865648,3.0916,0.0,0.56,0.56,134.6
2021-01-28 06:30:00,86.17936,65.97648,108.5346857148,4.23936,1.23648,4.416,81.94,64.74,104.4290725804,133.96,107.77936,11.32648,108.3728729489,4.23936,1.23648,4.416,103.54,10.09,104.0304748619,131.71,102.56936,11.31648,103.1917454567,4.23936,1.23648,4.416,98.33,10.08,98.8453099545,134.17,81.31936,35.64648,88.7891313574,4.23936,1.23648,4.416,77.08,34.41,84.4119333981,133.96,4.23936,1.8364800000000001,4.6200467530000005,4.23936,1.23648,4.416,0.0,0.6000000000000001,0.6000000000000001,133.97
2021-01-28 07:00:00,90.541488,60.564184,108.9301676894,6.871488,2.004184,7.1578,83.67,58.56,102.1270899419,134.77,115.991488,7.174184,116.2131412729,6.871488,2.004184,7.1578,109.12,5.17,109.2424061434,133.07,110.531488,6.814184,110.7413334897,6.871488,2.004184,7.1578,103.66,4.8100000000000005,103.7715360781,135.43,85.461488,29.894184,90.5390974563,6.871488,2.004184,7.1578,78.59,27.89,83.3920871546,134.77,6.871488,2.564184,7.3343293436,6.871488,2.004184,7.1578,0.0,0.56,0.56,134.82
2021-01-28 07:30:00,98.135504,32.543272,103.3907234611,10.125504,2.953272,10.5474,88.01,29.59,92.851107694,135.5,123.955504,10.963272,124.4393840584,10.125504,2.953272,10.5474,113.83,8.01,114.1114761976,132.04,118.225504,10.443272,118.6858531002,10.125504,2.953272,10.5474,108.1,7.49,108.3591717392,134.62,92.455504,17.113272,94.0259767215,10.125504,2.953272,10.5474,82.33,14.16,83.5388203173,135.5,10.125504,3.5132719999999997,10.7176915145,10.125504,2.953272,10.5474,0.0,0.56,0.56,135.41
2021-01-28 08:00:00,101.902768,30.381224,106.3352852904,13.032768,3.801224,13.5758,88.87,26.58,92.7597612114,135.05,129.952768,8.431224,130.2259860742,13.032768,3.801224,13.5758,116.92,4.63,117.0116374554,131.3,124.032768,8.071224,124.2951012494,13.032768,3.801224,13.5758,111.0,4.27,111.0820998181,134.04,96.202768,20.451224,98.3525552996,13.032768,3.801224,13.5758,83.17,16.65,84.8202298983,135.05,13.032768,4.361224,13.7431188789,13.032768,3.801224,13.5758,0.0,0.56,0.56,134.92
2021-01-28 08:30:00,107.37696,26.42328,110.5802932932,15.57696,4.54328,16.226,91.8,21.88,94.3714702651,134.4,137.33696,5.83328,137.4607861814,15.57696,4.54328,16.226,121.76,1.29,121.7668333332,130.39,131.18696,5.81328,131.3156985985,15.57696,4.54328,16.226,115.61,1.27,115.6169753972,133.26,101.46696,25.18328,104.5454043141,15.57696,4.54328,16.226,85.89,20.64,88.3351668363,134.4,15.57696,5.10328,16.3916182728,15.57696,4.54328,16.226,0.0,0.56,0.56,134.28
2021-01-28 09:00:00,107.952352,26.111936,111.0654919586,18.932352,5.521936,19.7212,89.02,20.59,91.3701729231,134.28,140.172352,7.361936,140.365545512,18.932352,5.521936,19.7212,121.24,1.8399999999999999,121.2539615848,130.29,134.052352,7.391936,134.2560009629,18.932352,5.521936,19.7212,115.12,1.87,115.1351870629,133.06,102.232352,27.311936,105.8177472994,18.932352,5.521936,19.7212,83.3,21.79,86.1028112201,134.28,18.932352,6.081936,19.8852683603,18.932352,5.521936,19.7212,0.0,0.56,0.56,134.2
2021-01-28 09:30:00,109.016768,25.443224,111.9464753919,20.856768,6.083224,21.7258,88.16,19.36,90.2607068441,134.98,140.906768,8.913224,141.1883948144,20.856768,6.083224,21.7258,120.05,2.83,120.0833518853,131.2,134.846768,8.903224,135.1403649456,20.856768,6.083224,21.7258,113.99,2.8200000000000003,114.0248766717,133.81,103.336768,29.473224,107.457705883,20.856768,6.083224,21.7258,82.48,23.39,85.7323888621,134.98,20.896768,6.643224,21.9273194431,20.856768,6.083224,21.7258,0.04,0.56,0.5614267539000001,134.9
2021-01-28 10:00:00,107.214608,26.561344,110.4557701692,24.244608,7.071344,25.2548,82.97,19.49,85.2284048894,135.2,138.904608,9.541344,139.231919361,24.244608,7.071344,25.2548,114.66,2.47,114.6866012226,131.47,133.134608,9.541344,133.4760693632,24.244608,7.071344,25.2548,108.89,2.47,108.9180104482,134.1,101.914608,30.481344,106.3752774654,24.244608,7.071344,25.2548,77.67,23.41,81.1212487576,135.2,24.244608,7.631344,25.417286014,24.244608,7.071344,25.2548,0.0,0.56,0.56,135.13
2021-01-28 10:30:00,103.523632,28.038976,107.2535619809,26.533632,7.738976,27.6392,76.99,20.3,79.6212917504,135.75,136.213632,9.288976,136.529991642,26.533632,7.738976,27.6392,109.68,1.55,109.690951769,132.17,130.713632,9.328976,131.0461116701,26.533632,7.738976,27.6392,104.18,1.5899999999999999,104.1921326205,134.73,98.653632,30.738976,103.3316202927,26.533632,7.738976,27.6392,72.12,23.0,75.6987080471,135.75,26.533632,8.338976,27.8131650094,26.533632,7.738976,27.6392,0.0,0.6000000000000001,0.6000000000000001,135.69
2021-01-28 11:00:00,103.820192,26.065056,107.0421384839,23.160192,6.755056,24.1252,80.66,19.31,82.9392048431,135.75,139.450192,9.815056,139.7951765016,23.160192,6.755056,24.1252,116.29,3.06,116.330252729,132.05,133.590192,9.805056,133.9495372211,23.160192,6.755056,24.1252,110.43,3.05,110.4721114128,134.66,98.680192,30.695056,103.3439246207,23.160192,6.755056,24.1252,75.52,23.94,79.2236959501,135.75,23.160192,7.315056,24.2879504644,23.160192,6.755056,24.1252,0.0,0.56,0.56,135.73
2021-01-28 11:30:00,106.984432,25.643376,110.0147782029,20.034432,5.843376,20.8692,86.95,19.8,89.1759076208,135.85,141.684432,9.003376,141.9702047986,20.034432,5.843376,20.8692,121.65,3.16,121.6910354135,132.09,135.544432,8.973376,135.8411370795,20.034432,5.843376,20.8692,115.51,3.13,115.5523993693,134.69,101.394432,29.303376,105.5439182786,20.034432,5.843376,20.8692,81.36,23.46,84.6747967225,135.85,20.034432,6.403376,21.032871648,20.034432,5.843376,20.8692,0.0,0.56,0.56,135.83
2021-01-28 12:00:00,109.742704,25.012872,112.5571181531,16.432704,4.792872,17.1174,93.31,20.22,95.4756749125,135.61,141.082704,7.372872,141.2752229143,16.432704,4.792872,17.1174,124.65,2.58,124.676697502,131.85,134.792704,7.382872,134.9947400849,16.432704,4.792872,17.1174,118.36,2.59,118.3883343071,134.49,103.702704,27.732872,107.3469282573,16.432704,4.792872,17.1174,87.27,22.94,90.2346745991,135.61,16.432704,5.392872,17.2949943382,16.432704,4.792872,17.1174,0.0,0.6000000000000001,0.6000000000000001,135.58
2021-01-28 12:30:00,112.291872,24.814296,115.0009295755,15.751872,4.594296,16.4082,96.54,20.22,98.6347808838,135.25,143.431872,7.6142959999999995,143.6338379665,15.751872,4.594296,16.4082,127.68,3.02,127.7157108581,131.31,136.981872,7.604296,137.1927788708,15.751872,4.594296,16.4082,121.23,3.01,121.2673616436,134.06,106.031872,27.294296,109.4885221106,15.751872,4.594296,16.4082,90.28,22.7,93.0901090342,135.25,15.751872,5.154296,16.5737213311,15.751872,4.594296,16.4082,0.0,0.56,0.56,135.23
2021-01-28 13:00:00,112.93224,26.06732,115.9016652314,16.48224,4.80732,17.169,96.45,21.26,98.7653284306,135.48,144.36224,7.07732,144.5356177425,16.48224,4.80732,17.169,127.88,2.27,127.900145817,131.62,137.90224,7.10732,138.0852700131,16.48224,4.80732,17.169,121.42,2.3,121.4417819369,134.28,106.69224,26.68732,109.9793031666,16.48224,4.80732,17.169,90.21,21.88,92.8255272002,135.48,16.48224,5.36732,17.3341385537,16.48224,4.80732,17.169,0.0,0.56,0.56,135.46
2021-01-28 13:30:00,114.369888,24.980384,117.0661815638,14.229888,4.150384,14.8228,100.14,20.83,102.2834712942,135.55,143.999888,6.140384,144.1307464064,14.229888,4.150384,14.8228,129.77,1.99,129.7852572521,131.78,137.459888,6.190384,137.5992066221,14.229888,4.150384,14.8228,123.23,2.04,123.246884342,134.46,107.869888,26.440384,111.0630750664,14.229888,4.150384,14.8228,93.64,22.29,96.2563956317,135.55,14.229888,4.710384,14.9892438075,14.229888,4.150384,14.8228,0.0,0.56,0.56,135.54
2021-01-28 14:00:00,112.806128,24.779704,115.4956979488,12.616128,3.679704,13.1418,100.19,21.1,102.3877243619,136.07,141.886128,4.689704,141.9636102755,12.616128,3.679704,13.1418,129.27,1.01,129.2739455575,132.52,135.346128,4.779704,135.4304985405,12.616128,3.679704,13.1418,122.73,1.1,122.7349294211,135.12,106.316128,25.969704,109.4419690921,12.616128,3.679704,13.1418,93.7,22.29,96.3147657423,136.07,12.616128,4.279704,13.3222577681,12.616128,3.679704,13.1418,0.0,0.6000000000000001,0.6000000000000001,136.07
2021-01-28 14:30:00,99.739024,26.947632,103.3152833751,19.809024,5.777632,20.6344,79.93,21.17,82.6859951866,136.48,142.139024,6.357632,142.2811358836,19.809024,5.777632,20.6344,122.33,0.58,122.3313749616,133.05,135.959024,6.267632,136.1034144242,19.809024,5.777632,20.6344,116.15,0.49,116.1510335727,135.56,94.729024,28.367632,98.8853403356,19.809024,5.777632,20.6344,74.92,22.59,78.2516102071,136.48,19.809024,6.337632,20.7981492254,19.809024,5.777632,20.6344,0.0,0.56,0.56,136.48
2021-01-28 15:00:00,103.66152,28.99336,107.6397958601,16.81152,4.90336,17.512,86.85,24.09,90.129077439,136.96,135.26152,6.85336,135.4350299443,16.81152,4.90336,17.512,118.45,1.9500000000000002,118.466049989,133.68,129.27152,6.60336,129.4400643016,16.81152,4.90336,17.512,112.46,1.7000000000000002,112.472848279,136.09,98.10152,25.10336,101.2624654529,16.81152,4.90336,17.512,81.29,20.2,83.7621877699,136.96,16.81152,5.46336,17.6769767551,16.81152,4.90336,17.512,0.0,0.56,0.56,136.97
2021-01-28 15:30:00,109.4072,27.8196,112.8887308636,11.3472,3.3096,11.82,98.06,24.51,101.0767218503,136.56,136.5572,5.1296,136.6535095341,11.3472,3.3096,11.82,125.21,1.82,125.2232266794,133.19,130.2272,4.8896,130.3189618129,11.3472,3.3096,11.82,118.88,1.58,118.8904991999,135.65,103.0472,22.8096,105.5414765862,11.3472,3.3096,11.82,91.7,19.5,93.7504133324,136.56,11.3872,3.9096,12.0396551446,11.3472,3.3096,11.82,0.04,0.6000000000000001,0.6013318551,136.57
2021-01-28 16:00:00,110.663648,27.746064,114.0889436193,9.003648,2.626064,9.3788,101.66,25.12,104.7175725463,136.35,137.783648,4.946064,137.8723946455,9.003648,2.626064,9.3788,128.78,2.32,128.8008959596,132.94,131.263648,4.666064,131.3465547303,9.003648,2.626064,9.3788,122.26,2.04,122.2770182823,135.42,104.043648,21.376064,106.2168385958,9.003648,2.626064,9.3788,95.04,18.75,96.8718953051,136.35,9.003648,3.186064,9.5507424382,9.003648,2.626064,9.3788,0.0,0.56,0.56,136.37
2021-01-28 16:30:00,114.452704,25.457872,117.2498388045,6.952704,2.027872,7.2424,107.5,23.43,110.0237015374,135.26,142.022704,2.997872,142.0543406165,6.952704,2.027872,7.2424,135.07,0.97,135.0734829639,131.67,135.212704,2.817872,135.2420634477,6.952704,2.027872,7.2424,128.26,0.79,128.2624329256,134.28,107.412704,21.707872,109.5843085818,6.952704,2.027872,7.2424,100.46,19.68,102.3694974101,135.26,6.992704,2.587872,7.456204847,6.952704,2.027872,7.2424,0.04,0.56,0.5614267539000001,135.27
2021-01-28 17:00:00,119.614032,24.416176,122.0805729908,8.044032,2.346176,8.3792,111.57,22.07,113.7319207611,134.32,149.714032,3.796176,149.7621525283,8.044032,2.346176,8.3792,141.67,1.45,141.6774202193,130.45,142.524032,3.7261759999999997,142.5727326143,8.044032,2.346176,8.3792,134.48,1.38,134.4870804204,133.16,112.294032,22.696176,114.5646805427,8.044032,2.346176,8.3792,104.25,20.35,106.2176303633,134.32,8.044032,2.906176,8.5529123554,8.044032,2.346176,8.3792,0.0,0.56,0.56,134.34
2021-01-28 17:30:00,125.138288,31.226584,128.9755429214,6.708288,1.9565839999999999,6.9878,118.43,29.27,121.9934334298,134.41,160.338288,14.206584,160.9664363391,6.708288,1.9565839999999999,6.9878,153.63,12.25,154.117615476,132.59,152.388288,13.376584,152.974257047,6.708288,1.9565839999999999,6.9878,145.68,11.42,146.1269270189,134.92,117.348288,15.656584,118.3881299754,6.708288,1.9565839999999999,6.9878,110.64,13.7,111.4849747724,134.41,6.708288,2.516584,7.1647974793,6.708288,1.9565839999999999,6.9878,0.0,0.56,0.56,134.43
2021-01-28 18:00:00,125.871424,32.985832,130.121790998,5.231424,1.5258319999999999,5.4494,120.64,31.46,124.674541106,135.8,161.061424,12.595832,161.5532026445,5.231424,1.5258319999999999,5.4494,155.83,11.07,156.2227057761,134.42,153.051424,12.155832,153.5333925895,5.231424,1.5258319999999999,5.4494,147.82,10.63,148.2017182761,136.42,117.931424,14.015832,118.7613755112,5.231424,1.5258319999999999,5.4494,112.7,12.49,113.3899911809,135.8,5.231424,2.085832,5.6319172757,5.231424,1.5258319999999999,5.4494,0.0,0.56,0.56,135.83
2021-01-28 18:30:00,123.381184,34.584512,128.1366654612,5.021184,1.464512,5.2304,118.36,33.12,122.9065661387,136.02,157.801184,10.704512,158.1638398907,5.021184,1.464512,5.2304,152.78,9.24,153.0591584976,134.79,149.931184,10.374512,150.2896883851,5.021184,1.464512,5.2304,144.91,8.91,145.1836636816,136.7,115.611184,12.574512,116.2930101851,5.021184,1.464512,5.2304,110.59,11.11,111.1466607686,136.02,5.021184,2.064512,5.4290421402,5.021184,1.464512,5.2304,0.0,0.6000000000000001,0.6000000000000001,136.07
2021-01-28 19:00:00,118.43736,36.44048,123.916572041,5.48736,1.6004800000000001,5.716,112.95,34.84,118.2012186908,136.35,152.61736,8.93048,152.8784224356,5.48736,1.6004800000000001,5.716,147.13,7.33,147.3124767289,135.36,145.02736,8.71048,145.2887043455,5.48736,1.6004800000000001,5.716,139.54,7.11,139.7210209668,137.1,111.05736,11.36048,111.6369012289,5.48736,1.6004800000000001,5.716,105.57,9.76,106.0201985473,136.35,5.48736,2.16048,5.8973547969,5.48736,1.6004800000000001,5.716,0.0,0.56,0.56,136.39
2021-01-28 19:30:00,113.272688,38.865784,119.7549623718,7.322688,2.135784,7.6278,105.95,36.73,112.1360575373,135.78,147.082688,6.725784,147.2363857194,7.322688,2.135784,7.6278,139.76,4.59,139.835352111,134.73,139.922688,6.675784,140.0818500348,7.322688,2.135784,7.6278,132.6,4.54,132.6776982013,136.61,106.362688,9.705784,106.8046049646,7.322688,2.135784,7.6278,99.04,7.57,99.328880493,135.78,7.322688,2.6957839999999997,7.8031410932,7.322688,2.135784,7.6278,0.0,0.56,0.56,135.83
2021-01-28 20:00:00,106.833232,42.251776,114.8849512979,8.063232,2.351776,8.3992,98.77,39.9,106.5247525226,136.37,140.003232,4.121776,140.0638925913,8.063232,2.351776,8.3992,131.94,1.77,131.9518719079,135.48,133.233232,4.201776,133.299471232,8.063232,2.351776,8.3992,125.17,1.85,125.1836706604,137.26,100.383232,7.421776,100.6572204353,8.063232,2.351776,8.3992,92.32,5.07,92.4591115034,136.37,8.063232,2.9117759999999997,8.5728729,8.063232,2.351776,8.3992,0.0,0.56,0.56,136.42
2021-01-28 20:30:00,103.5224,43.7532,112.3887441517,8.8224,2.5732,9.19,94.7,41.18,103.2660757461,136.11,134.8424,5.6832,134.9621117203,8.8224,2.5732,9.19,126.02,3.11,126.0583694167,134.68,128.4324,5.7832,128.562540314,8.8224,2.5732,9.19,119.61,3.21,119.6530659866,136.66,97.5224,10.6632,98.1036305954,8.8224,2.5732,9.19,88.7,8.09,89.0681654689,136.11,8.8224,3.1332,9.362247807,8.8224,2.5732,9.19,0.0,0.56,0.56,136.16
2021-01-28 21:00:00,100.5004,57.5922,115.8326029277,7.5504,2.2022,7.865,92.95,55.39,108.2023779776,134.05,129.4404,7.7022,129.6693527284,7.5504,2.2022,7.865,121.89,5.5,122.0140241939,131.86,123.2904,7.2822,123.5052758752,7.5504,2.2022,7.865,115.74,5.08,115.8514307206,134.33,96.1004,27.5322,99.9665389868,7.5504,2.2022,7.865,88.55,25.33,92.1016362504,134.05,7.5504,2.7622,8.0397940894,7.5504,2.2022,7.865,0.0,0.56,0.56,134.09
2021-01-28 21:30:00,95.087168,59.665424,112.2565469777,8.967168,2.615424,9.3408,86.12,57.05,103.3022598978,134.36,123.937168,10.035424,124.3427977276,8.967168,2.615424,9.3408,114.97,7.42,115.2091893036,132.25,118.117168,9.515424,118.4998256127,8.967168,2.615424,9.3408,109.15,6.9,109.3678769109,134.82,91.097168,26.915424,94.9901787909,8.967168,2.615424,9.3408,82.13,24.3,85.649441913,134.36,9.007168,3.175424,9.550517942,8.967168,2.615424,9.3408,0.04,0.56,0.5614267539000001,134.6
2021-01-28 22:00:00,89.381504,61.071272,108.2531917359,9.741503999999999,2.841272,10.1474,79.64,58.23,98.6572982602,134.33,117.031504,11.941272,117.6391384934,9.741503999999999,2.841272,10.1474,107.29,9.1,107.6752250984,132.52,111.621504,11.341272,112.1961880181,9.741503999999999,2.841272,10.1474,101.88,8.5,102.2339689144,134.92,85.771504,26.301272,89.7134761741,9.741503999999999,2.841272,10.1474,76.03,23.46,79.5671571693,134.33,9.741503999999999,3.401272,10.3182145452,9.741503999999999,2.841272,10.1474,0.0,0.56,0.56,134.55
2021-01-28 22:30:00,83.699616,62.769888,104.6216256712,10.799616,3.149888,11.2496,72.9,59.62,94.1751262277,134.55,110.129616,13.879888,111.0008270744,10.799616,3.149888,11.2496,99.33,10.73,99.9078665571,132.93,105.139616,13.209888,105.9662210027,10.799616,3.149888,11.2496,94.34,10.06,94.8748607377,135.33,80.439616,25.489888,84.3816698844,10.799616,3.149888,11.2496,69.64,22.34,73.1355262509,134.55,10.799616,3.709888,11.4190619019,10.799616,3.149888,11.2496,0.0,0.56,0.56,134.72
2021-01-28 23:00:00,77.234752,65.200136,101.0755393303,11.314752,3.300136,11.786200000000001,65.92,61.9,90.4270778031,135.45,103.524752,15.500136,104.678691684,11.314752,3.300136,11.786200000000001,92.21,12.2,93.0135694402,134.05,98.894752,14.760136,99.990167456,11.314752,3.300136,11.786200000000001,87.58,11.46,88.3265984854,136.29,74.394752,24.830136,78.4290429555,11.314752,3.300136,11.786200000000001,63.08,21.53,66.65303669,135.45,11.314752,3.900136,11.9680689186,11.314752,3.300136,11.786200000000001,0.0,0.6000000000000001,0.6000000000000001,135.7
2021-01-28 23:30:00,74.259328,64.682304,98.4796844317,9.059328,2.642304,9.4368,65.2,62.04,90.0000088889,136.24,97.659328,17.802304,99.2686575568,9.059328,2.642304,9.4368,88.6,15.16,89.8876276247,134.83,93.249328,16.922304,94.7723669912,9.059328,2.642304,9.4368,84.19,14.28,85.3924733217,136.84,71.419328,24.862304,75.6231087179,9.059328,2.642304,9.4368,62.36,22.22,66.200438065,136.24,9.059328,3.202304,9.6086510354,9.059328,2.642304,9.4368,0.0,0.56,0.56,136.32
2021-01-29 00:00:00,72.063024,56.559632,91.6082496285,8.913024,2.5996319999999997,9.2844,63.15,53.96,83.063855557,135.83,91.193024,26.789632,95.0465781023,8.913024,2.5996319999999997,9.2844,82.28,24.19,85.7621973832,132.5,87.153024,25.479632,90.8012182694,8.913024,2.5996319999999997,9.2844,78.24,22.88,81.5168203502,134.93,69.373024,31.749632,76.2932211343,8.913024,2.5996319999999997,9.2844,60.46,29.15,67.1202957383,135.83,8.913024,3.159632,9.4564935996,8.913024,2.5996319999999997,9.2844,0.0,0.56,0.56,135.84
2021-01-29 00:30:00,72.135328,57.525304,92.264110823,10.955328,3.195304,11.4118,61.18,54.33,81.8213987903,135.62,91.865328,27.845304,95.9927051572,10.955328,3.195304,11.4118,80.91,24.65,84.581620935,132.14,87.895328,26.515304,91.8076795831,10.955328,3.195304,11.4118,76.94,23.32,80.396430269,134.69,69.535328,31.615304,76.3851378678,10.955328,3.195304,11.4118,58.58,28.42,65.1100053755,135.62,10.955328,3.795304,11.5941167857,10.955328,3.195304,11.4118,0.0,0.6000000000000001,0.6000000000000001,135.72
2021-01-29 01:00:00,74.022656,57.521608,93.7448077933,13.102656,3.821608,13.6486,60.92,53.7,81.209213763,135.62,95.942656,27.431608,99.7872053813,13.102656,3.821608,13.6486,82.84,23.61,86.1388280626,131.94,91.872656,26.151608,95.5222043374,13.102656,3.821608,13.6486,78.77,22.33,81.8739384664,134.51,71.432656,32.631608,78.5330897385,13.102656,3.821608,13.6486,58.33,28.81,65.0569366017,135.62,13.102656,4.381608,13.8158634518,13.102656,3.821608,13.6486,0.0,0.56,0.56,135.66
2021-01-29 01:30:00,71.917232,58.768776,92.8754934904,16.247232,4.738776,16.9242,55.67,54.03,77.5782817546,135.81,95.397232,28.408776,99.5373820586,16.247232,4.738776,16.9242,79.15,23.67,82.6135061597,132.11,91.527232,27.128776,95.4631064068,16.247232,4.738776,16.9242,75.28,22.39,78.5391017265,134.62,69.637232,33.498776,77.2755593582,16.247232,4.738776,16.9242,53.39,28.76,60.6434637863,135.81,16.247232,5.338776,17.1019027257,16.247232,4.738776,16.9242,0.0,0.6000000000000001,0.6000000000000001,135.81
2021-01-29 02:00:00,69.055136,59.210248,90.964087838,18.515136,5.400248,19.2866,50.54,53.81,73.8228128697,136.33,93.665136,28.800248,97.9929180439,18.515136,5.400248,19.2866,75.15,23.4,78.7088463897,132.79,89.985136,27.540248,94.1052068742,18.515136,5.400248,19.2866,71.47,22.14,74.8207223969,135.18,67.065136,34.990248,75.6442325746,18.515136,5.400248,19.2866,48.55,29.59,56.8565792147,136.33,18.515136,5.960248,19.4508307617,18.515136,5.400248,19.2866,0.0,0.56,0.56,136.35
2021-01-29 02:30:00,68.140832,59.908576,90.7315296024,19.640832,5.728576,20.4592,48.5,54.18,72.7167270991,136.74,92.330832,29.588576,96.9560022253,19.640832,5.728576,20.4592,72.69,23.86,76.5057886699,133.37,88.770832,28.308576,93.1752976337,19.640832,5.728576,20.4592,69.13,22.58,72.7242277374,135.64,66.250832,35.418576,75.1242189082,19.640832,5.728576,20.4592,46.61,29.69,55.2629007563,136.74,19.640832,6.328576,20.6352406296,19.640832,5.728576,20.4592,0.0,0.6000000000000001,0.6000000000000001,136.76
2021-01-29 03:00:00,66.324576,59.287168,88.9602027372,20.424576,5.957168,21.2756,45.9,53.33,70.3626243115,136.7,90.794576,29.187168,95.3705709686,20.424576,5.957168,21.2756,70.37,23.23,74.1051266783,133.37,87.374576,27.937168,91.7322292711,20.424576,5.957168,21.2756,66.95,21.98,70.465756932,135.64,64.584576,36.477168,74.1737908051,20.424576,5.957168,21.2756,44.16,30.52,53.6803129648,136.7,20.424576,6.517168,21.4391413895,20.424576,5.957168,21.2756,0.0,0.56,0.56,136.71
2021-01-29 03:30:00,65.18832,60.45076,88.9033826634,19.16832,5.59076,19.967,46.02,54.86,71.6062846404,137.05,88.78832,30.36076,93.8357155682,19.16832,5.59076,19.967,69.62,24.77,73.8951777858,133.84,85.41832,29.05076,90.2232566925,19.16832,5.59076,19.967,66.25,23.46,70.2811077033,136.0,63.40832,35.17076,72.5092918473,19.16832,5.59076,19.967,44.24,29.58,53.2179856815,137.05,19.20832,6.19076,20.1813048785,19.16832,5.59076,19.967,0.04,0.6000000000000001,0.6013318551,137.06
2021-01-29 04:00:00,65.932768,60.106224,89.2182047549,17.232768,5.026224,17.9508,48.7,55.08,73.5220810369,137.35,88.562768,29.846224,93.4567331062,17.232768,5.026224,17.9508,71.33,24.82,75.5248389604,134.18,85.102768,28.516224,89.7533071952,17.232768,5.026224,17.9508,67.87,23.49,71.8200320245,136.31,64.012768,34.516224,72.7255401234,17.232768,5.026224,17.9508,46.78,29.49,55.2994439393,137.35,17.232768,5.626224,18.1279532612,17.232768,5.026224,17.9508,0.0,0.6000000000000001,0.6000000000000001,137.38
2021-01-29 04:30:00,66.532192,60.501056,89.9272503162,14.712192,4.291056,15.3252,51.82,56.21,76.4517919999,137.19,88.082192,30.041056,93.0641584775,14.712192,4.291056,15.3252,73.37,25.75,77.7574395155,133.96,84.522192,28.671056,89.2526212088,14.712192,4.291056,15.3252,69.81,24.38,73.9447124546,136.11,64.442192,32.631056,72.2328313542,14.712192,4.291056,15.3252,49.73,28.34,57.2383481593,137.19,14.712192,4.851056,15.4913310519,14.712192,4.291056,15.3252,0.0,0.56,0.56,137.2
2021-01-29 05:00:00,67.134656,60.007608,90.044294956,14.254656,4.157608,14.8486,52.88,55.85,76.9123975702,136.93,88.074656,29.597608,92.9148181338,14.254656,4.157608,14.8486,73.82,25.44,78.0806378048,133.64,84.484656,28.247608,89.0818974717,14.254656,4.157608,14.8486,70.23,24.09,74.246757505,135.85,64.974656,32.557608,72.6753311723,14.254656,4.157608,14.8486,50.72,28.4,58.1298408737,136.93,14.254656,4.757608,15.0276429143,14.254656,4.157608,14.8486,0.0,0.6000000000000001,0.6000000000000001,136.95
2021-01-29 05:30:00,68.943664,59.968152,91.3750954037,13.193664,3.848152,13.7434,55.75,56.12,79.1044682682,136.93,89.603664,29.468152,94.3249096714,13.193664,3.848152,13.7434,76.41,25.62,80.5907718042,133.64,85.893664,28.088152,90.369606606,13.193664,3.848152,13.7434,72.7,24.24,76.6346370775,135.85,66.613664,32.018152,73.9090135843,13.193664,3.848152,13.7434,53.42,28.17,60.3924275054,136.93,13.233664,4.448152,13.9612291393,13.193664,3.848152,13.7434,0.04,0.6000000000000001,0.6013318551,136.95
2021-01-29 06:00:00,74.374448,55.960464,93.075947733,9.704448,2.830464,10.1088,64.67,53.13,83.695912684,136.08,93.594448,25.870464,97.1040761451,9.704448,2.830464,10.1088,83.89,23.04,86.9964005003,132.56,89.494448,24.620464,92.8193054833,9.704448,2.830464,10.1088,79.79,21.79,82.7118383304,134.95,71.544448,32.820464,78.7133463702,9.704448,2.830464,10.1088,61.84,29.99,68.7283471357,136.08,9.704448,3.390464,10.2796671697,9.704448,2.830464,10.1088,0.0,0.56,0.56,136.09
2021-01-29 06:30:00,81.669248,53.316864,97.5323231328,9.829248,2.866864,10.2388,71.84,50.45,87.7848967648,134.77,102.859248,22.646864,105.3228624191,9.829248,2.866864,10.2388,93.03,19.78,95.1095647135,130.78,98.289248,21.566864,100.6275603162,9.829248,2.866864,10.2388,88.46,18.7,90.4149412431,133.45,78.429248,33.836864,85.4170961061,9.829248,2.866864,10.2388,68.6,30.97,75.2668645554,134.77,9.829248,3.426864,10.4094914919,9.829248,2.866864,10.2388,0.0,0.56,0.56,134.77
2021-01-29 07:00:00,86.339968,55.550824,102.666859898,9.979968,2.910824,10.3958,76.36,52.64,92.7459929054,134.56,111.299968,14.540824,112.2457947515,9.979968,2.910824,10.3958,101.32,11.63,101.9852896255,131.66,106.249968,14.470824,107.2308745056,9.979968,2.910824,10.3958,96.27,11.56,96.9615722851,134.21,82.849968,31.410824,88.6044979782,9.979968,2.910824,10.3958,72.87,28.5,78.2450439325,134.56,9.979968,3.510824,10.5794917855,9.979968,2.910824,10.3958,0.0,0.6000000000000001,0.6000000000000001,134.56
2021-01-29 07:30:00,94.468416,29.508288,98.9697968182,10.348416,3.018288,10.7796,84.12,26.49,88.1923721191,136.29,120.818416,13.148288,121.5317535547,10.348416,3.018288,10.7796,110.47,10.13,110.9334836738,133.21,115.308416,12.508288,115.9848613791,10.348416,3.018288,10.7796,104.96,9.49,105.38814781560001,135.47,90.248416,14.648288,91.4294751808,10.348416,3.018288,10.7796,79.9,11.63,80.7419773104,136.29,10.348416,3.578288,10.9496054139,10.348416,3.018288,10.7796,0.0,0.56,0.56,136.3
2021-01-29 08:00:00,98.156992,20.252456,100.2245331868,11.356992,3.312456,11.8302,86.8,16.94,88.4375689399,136.88,125.596992,12.642456,126.2316762669,11.356992,3.312456,11.8302,114.24,9.33,114.6203581394,133.41,119.896992,12.032456,120.4992476659,11.356992,3.312456,11.8302,108.54,8.72,108.8897148495,135.63,93.716992,12.482455999999999,94.5446259568,11.356992,3.312456,11.8302,82.36,9.17,82.8689236083,136.88,11.356992,3.872456,11.999049244,11.356992,3.312456,11.8302,0.0,0.56,0.56,136.89
2021-01-29 08:30:00,104.846272,17.873496,106.3588388972,10.366272,3.023496,10.7982,94.48,14.85,95.6399126934,136.07,132.406272,9.613496,132.7548122302,10.366272,3.023496,10.7982,122.04,6.59,122.2177961673,132.23,126.286272,9.143496,126.6168472786,10.366272,3.023496,10.7982,115.92,6.12,116.081440377,134.69,100.006272,13.833496,100.9585065803,10.366272,3.023496,10.7982,89.64,10.81,90.2894550875,136.07,10.366272,3.5834960000000002,10.96818302,10.366272,3.023496,10.7982,0.0,0.56,0.56,136.07
2021-01-29 09:00:00,106.989792,16.887856,108.3144278131,10.929791999999999,3.187856,11.3852,96.06,13.7,97.0320235798,135.89,135.229792,8.117856,135.4732306782,10.929791999999999,3.187856,11.3852,124.3,4.93,124.397728677,131.88,128.999792,7.717856,129.2304594021,10.929791999999999,3.187856,11.3852,118.07,4.53,118.1568694575,134.43,102.069792,15.017856,103.1686892316,10.929791999999999,3.187856,11.3852,91.14,11.83,91.9045619107,135.89,10.929791999999999,3.747856,11.5545133069,10.929791999999999,3.187856,11.3852,0.0,0.56,0.56,135.89
2021-01-29 09:30:00,107.011344,16.380392,108.2577710225,12.001344,3.5003919999999997,12.5014,95.01,12.88,95.8790618436,136.03,136.371344,7.780392,136.5931109685,12.001344,3.5003919999999997,12.5014,124.37,4.28,124.4436229784,131.95,130.121344,7.420392,130.3327525291,12.001344,3.5003919999999997,12.5014,118.12,3.92,118.1850278166,134.55,102.151344,16.160392,103.4217353877,12.001344,3.5003919999999997,12.5014,90.15,12.66,91.0345983679,136.03,12.041344,4.060392,12.7075075652,12.001344,3.5003919999999997,12.5014,0.04,0.56,0.5614267539000001,136.02
2021-01-29 10:00:00,109.072432,15.782376,110.2083427632,11.082432,3.232376,11.5442,97.99,12.55,98.7903973066,135.8,135.622432,7.542376,135.8319973251,11.082432,3.232376,11.5442,124.54,4.31,124.6145565333,131.6,129.372432,7.192376,129.5722054845,11.082432,3.232376,11.5442,118.29,3.96,118.3562659938,134.38,104.042432,16.092376,105.2795907182,11.082432,3.232376,11.5442,92.96,12.86,93.8453046242,135.8,11.082432,3.792376,11.7133434492,11.082432,3.232376,11.5442,0.0,0.56,0.56,135.78
2021-01-29 10:30:00,108.44264,15.14952,109.4957265212,11.31264,3.2995200000000002,11.784,97.13,11.85,97.8501885537,135.77,135.91264,7.25952,136.1063787719,11.31264,3.2995200000000002,11.784,124.6,3.96,124.6629118864,131.64,129.67264,6.9095200000000006,129.8565940998,11.31264,3.2995200000000002,11.784,118.36,3.61,118.4150400076,134.38,103.48264,16.82952,104.8422125139,11.31264,3.2995200000000002,11.784,92.17,13.53,93.1577683288,135.77,11.31264,3.85952,11.9528958165,11.31264,3.2995200000000002,11.784,0.0,0.56,0.56,135.75
2021-01-29 11:00:00,107.289056,15.786808,108.4442937374,13.429056,3.916808,13.9886,93.86,11.87,94.6075921901,135.98,135.549056,7.646808,135.7645765842,13.429056,3.916808,13.9886,122.12,3.73,122.1769507722,131.89,129.429056,7.316808,129.6357057927,13.429056,3.916808,13.9886,116.0,3.4,116.0498168891,134.59,102.509056,17.516808,103.9949283596,13.429056,3.916808,13.9886,89.08,13.6,90.1121878549,135.98,13.429056,4.516808,14.1683132221,13.429056,3.916808,13.9886,0.0,0.6000000000000001,0.6000000000000001,135.97
2021-01-29 11:30:00,100.433584,19.687712,102.3450575205,24.163584,7.047712,25.1704,76.27,12.64,77.31030009,136.28,132.233584,11.627712,132.7438300782,24.163584,7.047712,25.1704,108.07,4.58,108.1670065223,132.28,126.823584,11.267712,127.3231431921,24.163584,7.047712,25.1704,102.66,4.22,102.7466982438,134.94,96.603584,20.107712,98.6740721949,24.163584,7.047712,25.1704,72.44,13.06,73.6078609932,136.28,24.163584,7.607712,25.3329049578,24.163584,7.047712,25.1704,0.0,0.56,0.56,136.27
2021-01-29 12:00:00,98.0792,20.9706,100.2960394881,28.2192,8.2306,29.395,69.86,12.74,71.0121623386,136.53,129.4692,13.5906,130.1805598275,28.2192,8.2306,29.395,101.25,5.36,101.3917753075,132.74,124.4192,13.2006,125.1175174346,28.2192,8.2306,29.395,96.2,4.97,96.3282975039,135.3,94.5892,21.3006,96.9578894005,28.2192,8.2306,29.395,66.37,13.07,67.6446731088,136.53,28.2192,8.7906,29.5566895474,28.2192,8.2306,29.395,0.0,0.56,0.56,136.52
2021-01-29 12:30:00,100.531744,20.902592,102.6817895442,28.671744,8.362592,29.8664,71.86,12.54,72.9459471115,136.49,131.701744,13.472592,132.3890482927,28.671744,8.362592,29.8664,103.03,5.11,103.1566430241,132.69,126.561744,13.082592,127.236116169,28.671744,8.362592,29.8664,97.89,4.72,98.0037269699,135.23,96.921744,21.652592,99.3109218582,28.671744,8.362592,29.8664,68.25,13.29,69.5319106598,136.49,28.671744,8.922592,30.0280127881,28.671744,8.362592,29.8664,0.0,0.56,0.56,136.47
2021-01-29 13:00:00,100.46752,20.85136,102.6084878984,25.78752,7.52136,26.862,74.68,13.33,75.8603407585,136.92,132.72752,13.25136,133.3873798648,25.78752,7.52136,26.862,106.94,5.73,107.0934008238,133.13,127.38752,12.84136,128.0331237548,25.78752,7.52136,26.862,101.6,5.32,101.7391881234,135.64,96.69752,20.16136,98.7769751065,25.78752,7.52136,26.862,70.91,12.64,72.0277564554,136.92,25.78752,8.08136,27.0241478534,25.78752,7.52136,26.862,0.0,0.56,0.56,136.9
2021-01-29 13:30:00,103.460448,20.368464,105.4463779657,20.360448,5.938464,21.2088,83.1,14.43,84.3435528064,136.79,135.460448,12.078464,135.9978759575,20.360448,5.938464,21.2088,115.1,6.14,115.2636525536,132.86,129.710448,11.638463999999999,130.2315405907,20.360448,5.938464,21.2088,109.35,5.7,109.4984588933,135.42,99.240448,17.418464,100.7574781709,20.360448,5.938464,21.2088,78.88,11.48,79.7110080227,136.79,20.360448,6.538464,21.3845587806,20.360448,5.938464,21.2088,0.0,0.6000000000000001,0.6000000000000001,136.79
2021-01-29 14:00:00,102.852448,20.269464,104.8307074785,18.272448,5.329464,19.0338,84.58,14.94,85.8893474186,136.37,134.692448,12.019464,135.2276712181,18.272448,5.329464,19.0338,116.42,6.69,116.6120598395,132.4,128.842448,11.539464,129.3581680299,18.272448,5.329464,19.0338,110.57,6.21,110.7442504151,135.01,98.612448,16.179464,99.9309259233,18.272448,5.329464,19.0338,80.34,10.85,81.0693413073,136.37,18.272448,5.889464,19.1981286098,18.272448,5.329464,19.0338,0.0,0.56,0.56,136.37
2021-01-29 14:30:00,103.829408,19.917744,105.7225732362,15.489408,4.517744,16.1348,88.34,15.4,89.6722677309,136.76,132.789408,12.147744,133.3438958531,15.489408,4.517744,16.1348,117.3,7.63,117.547891942,132.97,126.889408,11.617744,127.4201469087,15.489408,4.517744,16.1348,111.4,7.1,111.6260274309,135.49,99.36940799999999,15.057744,100.5038054038,15.489408,4.517744,16.1348,83.88,10.54,84.5396120171,136.76,15.489408,5.077744,16.3004676105,15.489408,4.517744,16.1348,0.0,0.56,0.56,136.75
2021-01-29 15:00:00,105.87712,18.98916,107.5665037872,12.23712,3.56916,12.747,93.64,15.42,94.9011380332,137.28,132.62712,11.24916,133.1033303873,12.23712,3.56916,12.747,120.39,7.68,120.6347151528,133.77,126.55712,10.71916,127.0102555458,12.23712,3.56916,12.747,114.32,7.15,114.5433756269,136.05,101.14712,14.22916,102.1430804245,12.23712,3.56916,12.747,88.91,10.66,89.5467682276,137.28,12.23712,4.12916,12.9149939295,12.23712,3.56916,12.747,0.0,0.56,0.56,137.3
2021-01-29 15:30:00,104.419776,19.815768,106.283367849,12.499776,3.645768,13.0206,91.92,16.17,93.3314271829,137.55,130.919776,12.345768,131.5005921485,12.499776,3.645768,13.0206,118.42,8.7,118.7391527677,134.33,124.959776,11.755768,125.5115281528,12.499776,3.645768,13.0206,112.46,8.11,112.7520452143,136.36,99.789776,13.725768,100.7293209613,12.499776,3.645768,13.0206,87.29,10.08,87.870077387,137.55,12.499776,4.245768,13.201172143400001,12.499776,3.645768,13.0206,0.0,0.6000000000000001,0.6000000000000001,137.56
2021-01-29 16:00:00,103.502752,35.664136,109.474884189,10.162752,2.964136,10.5862,93.34,32.7,98.9022022,136.86,133.342752,8.314136,133.6017004696,10.162752,2.964136,10.5862,123.18,5.35,123.2961268654,134.21,127.132752,7.904136,127.3782241869,10.162752,2.964136,10.5862,116.97,4.94,117.0742691628,136.21,98.942752,21.164136,101.1809706712,10.162752,2.964136,10.5862,88.78,18.2,90.6263118526,136.86,10.202752,3.524136,10.7942430453,10.162752,2.964136,10.5862,0.04,0.56,0.5614267539000001,136.87
