Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-01-29 16:30:00,107.143968,54.682824,120.2914839854,8.203968,2.392824,8.5458,98.94,52.29,111.9078536118,135.2,139.323968,3.062824,139.3576296803,8.203968,2.392824,8.5458,131.12,0.67,131.1217117796,133.08,132.723968,2.9928239999999997,132.7577066583,8.203968,2.392824,8.5458,124.52,0.6000000000000001,124.5214455425,135.29,102.403968,31.712824,107.2020329481,8.203968,2.392824,8.5458,94.2,29.32,98.6575004751,135.2,8.203968,2.952824,8.7191892123,8.203968,2.392824,8.5458,0.0,0.56,0.56,135.22
2021-01-29 17:00:00,113.231872,51.919296,124.5675324222,6.511872,1.899296,6.7832,106.72,50.02,117.8607602215,133.5,146.651872,5.999296,146.7745315564,6.511872,1.899296,6.7832,140.14,4.1,140.1999629101,131.24,139.511872,5.419296,139.6170877725,6.511872,1.899296,6.7832,133.0,3.52,133.0465722971,133.66,108.041872,31.559296,112.5568090756,6.511872,1.899296,6.7832,101.53,29.66,105.7736096576,133.5,6.511872,2.459296,6.9607911734000005,6.511872,1.899296,6.7832,0.0,0.56,0.56,133.5
2021-01-29 17:30:00,118.130576,56.810168,131.0809985249,6.240576,1.820168,6.5006,111.89,54.99,124.6726601946,133.03,156.240576,16.310168,157.0895896264,6.240576,1.820168,6.5006,150.0,14.49,150.698241861,132.55,148.570576,15.740168,149.4020379434,6.240576,1.820168,6.5006,142.33,13.92,143.0090741876,134.68,112.650576,26.180168,115.6527278954,6.240576,1.820168,6.5006,106.41,24.36,109.1627120403,133.03,6.240576,2.380168,6.6790709324,6.240576,1.820168,6.5006,0.0,0.56,0.56,133.03
2021-01-29 18:00:00,117.411328,57.608304,130.7827841594,7.091328,2.068304,7.3868,110.32,55.54,123.5119184532,133.13,156.481328,16.308304,157.3288492045,7.091328,2.068304,7.3868,149.39,14.24,150.067150636,132.67,148.841328,15.758304,149.6731942125,7.091328,2.068304,7.3868,141.75,13.69,142.4095453261,134.76,112.011328,26.088304,115.0092918243,7.091328,2.068304,7.3868,104.92,24.02,107.6344127127,133.13,7.131328,2.628304,7.6002513748,7.091328,2.068304,7.3868,0.04,0.56,0.5614267539000001,133.14
2021-01-29 18:30:00,115.998672,58.726696,130.0173708734,5.748672,1.676696,5.9882,110.25,57.05,124.1360745311,133.37,154.118672,14.206696,154.7720752277,5.748672,1.676696,5.9882,148.37,12.53,148.8981457238,133.02,146.518672,13.736696,147.1611975408,5.748672,1.676696,5.9882,140.77,12.06,141.2856556767,135.06,110.608672,24.406696,113.2694359977,5.748672,1.676696,5.9882,104.86,22.73,107.2952585159,133.37,5.748672,2.236696,6.1684713471,5.748672,1.676696,5.9882,0.0,0.56,0.56,133.38
2021-01-29 19:00:00,111.857168,60.875424,127.3492963473,5.607168,1.635424,5.8408,106.25,59.24,121.6488392875,133.86,149.427168,12.255424,149.9288963273,5.607168,1.635424,5.8408,143.82,10.62,144.2115695775,133.62,142.077168,11.875424,142.5726038272,5.607168,1.635424,5.8408,136.47,10.24,136.8536389724,135.61,106.687168,22.855424,109.1078467484,5.607168,1.635424,5.8408,101.08,21.22,103.2833713625,133.86,5.607168,2.195424,6.0216459145,5.607168,1.635424,5.8408,0.0,0.56,0.56,133.87
2021-01-29 19:30:00,107.980016,63.657088,125.3471527718,5.510016,1.607088,5.7396,102.47,62.05,119.7927518675,134.35,144.100016,9.587088,144.4185821407,5.510016,1.607088,5.7396,138.59,7.98,138.8195537379,134.32,137.030016,9.337088,137.3477575255,5.510016,1.607088,5.7396,131.52,7.73,131.746966948,136.19,103.020016,20.787088,105.0962735979,5.510016,1.607088,5.7396,97.51,19.18,99.3784307584,134.35,5.510016,2.167088,5.9208569245,5.510016,1.607088,5.7396,0.0,0.56,0.56,134.37
2021-01-29 20:00:00,103.197344,65.258392,122.0997523957,4.897344,1.428392,5.1014,98.3,63.83,117.2056265714,134.64,137.747344,7.398392,137.9458842563,4.897344,1.428392,5.1014,132.85,5.97,132.9840719786,134.94,130.967344,7.248392,131.167771884,4.897344,1.428392,5.1014,126.07,5.82,126.2042681529,136.6,98.487344,19.468392,100.3931034247,4.897344,1.428392,5.1014,93.59,18.04,95.3127992454,134.64,4.897344,1.988392,5.28561075,4.897344,1.428392,5.1014,0.0,0.56,0.56,134.65
2021-01-29 20:30:00,99.802592,66.693256,120.0356104071,5.462592,1.593256,5.6902,94.34,65.1,114.6213138993,134.83,134.112592,6.043256,134.2486807236,5.462592,1.593256,5.6902,128.65,4.45,128.7269396824,135.21,127.552592,5.963256,127.6919110517,5.462592,1.593256,5.6902,122.09,4.37,122.1681832557,136.86,95.292592,18.643256,97.0991713886,5.462592,1.593256,5.6902,89.83,17.05,91.4337541611,134.83,5.462592,2.153256,5.8716626913,5.462592,1.593256,5.6902,0.0,0.56,0.56,134.83
2021-01-29 21:00:00,95.712,68.391,117.6355211023,4.392,1.2810000000000001,4.575,91.32,67.11,113.3273775396,135.22,128.712,3.721,128.7657748977,4.392,1.2810000000000001,4.575,124.32,2.44,124.3439423535,135.75,122.392,3.741,122.4491598379,4.392,1.2810000000000001,4.575,118.0,2.46,118.0256395873,137.35,91.362,16.891,92.9102842801,4.392,1.2810000000000001,4.575,86.97,15.61,88.3597928925,135.22,4.392,1.841,4.762241594,4.392,1.2810000000000001,4.575,0.0,0.56,0.56,135.24
2021-01-29 21:30:00,93.106416,65.382288,113.7701555087,3.196416,0.932288,3.3296,89.91,64.45,110.623734343,135.01,121.456416,7.292288,121.6751348955,3.196416,0.932288,3.3296,118.26,6.36,118.4308963067,134.35,115.496416,7.142288,115.7170444953,3.196416,0.932288,3.3296,112.3,6.21,112.4715701855,136.16,88.846416,18.902288,90.834916897,3.196416,0.932288,3.3296,85.65,17.97,87.5148181738,135.01,3.196416,1.492288,3.5276052387,3.196416,0.932288,3.3296,0.0,0.56,0.56,135.03
2021-01-29 22:00:00,88.839216,63.282688,109.0738506701,2.409216,0.702688,2.5096,86.43,62.58,106.7070817706,135.37,114.609216,13.242688,115.3717520782,2.409216,0.702688,2.5096,112.2,12.54,112.8985898938,133.94,108.969216,12.482688,109.6818468816,2.409216,0.702688,2.5096,106.56,11.78,107.2091507288,135.85,84.789216,20.722688,87.2848265613,2.409216,0.702688,2.5096,82.38,20.02,84.7777376438,135.37,2.449216,1.262688,2.7555471326000003,2.409216,0.702688,2.5096,0.04,0.56,0.5614267539000001,135.39
2021-01-29 22:30:00,83.53,65.03,105.8591602083,2.16,0.63,2.25,81.37,64.4,103.7710793044,135.83,107.72,15.31,108.8025482238,2.16,0.63,2.25,105.56,14.68,106.5758696892,134.6,102.44,14.44,103.4527293018,2.16,0.63,2.25,100.28,13.81,101.2264515826,136.43,79.79,19.48,82.1335163012,2.16,0.63,2.25,77.63,18.85,79.8857897251,135.83,2.16,1.19,2.4661102976000002,2.16,0.63,2.25,0.0,0.56,0.56,135.85
2021-01-29 23:00:00,77.261216,66.218688,101.7556393437,4.041216,1.178688,4.2096,73.22,65.04,97.9355400251,136.42,101.671216,16.848688,103.0578209077,4.041216,1.178688,4.2096,97.63,15.67,98.8795519812,135.5,96.771216,15.938687999999999,98.0750224128,4.041216,1.178688,4.2096,92.73,14.76,93.8973402179,137.14,73.991216,20.238688,76.7092206786,4.041216,1.178688,4.2096,69.95,19.06,72.5002489651,136.42,4.041216,1.7786879999999998,4.4153321234,4.041216,1.178688,4.2096,0.0,0.6000000000000001,0.6000000000000001,136.45
2021-01-29 23:30:00,72.860656,67.805608,99.5302751378,4.030656,1.175608,4.1986,68.83,66.63,95.7973162463,136.61,95.970656,18.575608,97.7518287585,4.030656,1.175608,4.1986,91.94,17.4,93.5720235968,135.8,91.370656,17.575608,93.0456811165,4.030656,1.175608,4.1986,87.34,16.4,88.8663918475,137.39,69.840656,18.965608,72.3699628114,4.030656,1.175608,4.1986,65.81,17.79,68.1721365369,136.61,4.030656,1.735608,4.3884533631,4.030656,1.175608,4.1986,0.0,0.56,0.56,136.63
2021-01-30 00:00:00,69.2276,68.3368,97.2747595011,3.6576,1.0668,3.81,65.57,67.27,93.9397562271,136.61,91.2576,19.4868,93.3149769973,3.6576,1.0668,3.81,87.6,18.42,89.5156768393,135.9,86.8976,18.4468,88.8339873922,3.6576,1.0668,3.81,83.24,17.38,85.0350633562,137.45,66.3676,18.2268,68.8249559971,3.6576,1.0668,3.81,62.71,17.16,65.0154573928,136.61,3.6576,1.6268,4.003063327,3.6576,1.0668,3.81,0.0,0.56,0.56,136.63
2021-01-30 00:30:00,69.457216,68.846688,97.7965812441,4.857216,1.416688,5.0596,64.6,67.43,93.3807522994,136.45,91.497216,19.966688,93.6504627081,4.857216,1.416688,5.0596,86.64,18.55,88.6035670839,135.71,87.177216,18.926688,89.2081078611,4.857216,1.416688,5.0596,82.32,17.51,84.1616450647,137.29,66.637216,18.256688,69.0928738218,4.857216,1.416688,5.0596,61.78,16.84,64.0340065902,136.45,4.857216,2.016688,5.2592373744,4.857216,1.416688,5.0596,0.0,0.6000000000000001,0.6000000000000001,136.47
2021-01-30 01:00:00,71.3768,68.6874,99.0586013277,6.4368,1.8774000000000002,6.705,64.94,66.81,93.17070194,136.2,95.0568,19.8074,97.0985495309,6.4368,1.8774000000000002,6.705,88.62,17.93,90.415647429,135.37,90.6468,18.7974,92.5752915037,6.4368,1.8774000000000002,6.705,84.21,16.92,85.8930177605,137.0,68.5468,18.9274,71.1119558232,6.4368,1.8774000000000002,6.705,62.11,17.05,64.4077215868,136.2,6.4368,2.4374000000000002,6.8828273987,6.4368,1.8774000000000002,6.705,0.0,0.56,0.56,136.23
2021-01-30 01:30:00,71.209744,69.121592,99.2402243103,8.679744,2.531592,9.0414,62.53,66.59,91.3467514474,136.32,95.499744,20.191592,97.6109701394,8.679744,2.531592,9.0414,86.82,17.66,88.5979006523,135.49,91.189744,19.191592,93.1873736849,8.679744,2.531592,9.0414,82.51,16.66,84.1751489455,137.12,68.499744,19.941592,71.3434090828,8.679744,2.531592,9.0414,59.82,17.41,62.3020104009,136.32,8.679744,3.091592,9.2138969497,8.679744,2.531592,9.0414,0.0,0.56,0.56,136.34
2021-01-30 02:00:00,67.597776,70.949768,97.9965759575,11.347776,3.309768,11.8206,56.25,67.64,87.972905488,136.72,92.907776,21.409768,95.3427134451,11.347776,3.309768,11.8206,81.56,18.1,83.544261323,135.96,88.857776,20.399768,91.169374738,11.347776,3.309768,11.8206,77.51,17.09,79.3717090656,137.49,65.257776,20.249768,68.3273768889,11.347776,3.309768,11.8206,53.91,16.94,56.5088639065,136.72,11.347776,3.869768,11.9894588919,11.347776,3.309768,11.8206,0.0,0.56,0.56,136.74
2021-01-30 02:30:00,65.410528,72.163904,97.3969517683,13.590527999999999,3.963904,14.1568,51.82,68.2,85.6536770956,137.05,91.240528,22.443904,93.9604319726,13.590527999999999,3.963904,14.1568,77.65,18.48,79.8187503034,136.38,87.390528,21.413904,89.9758838169,13.590527999999999,3.963904,14.1568,73.8,17.45,75.8349688468,137.86,63.300528,20.683904,66.5941493658,13.590527999999999,3.963904,14.1568,49.71,16.72,52.4465680479,137.05,13.590527999999999,4.563904,14.3363757986,13.590527999999999,3.963904,14.1568,0.0,0.6000000000000001,0.6000000000000001,137.09
2021-01-30 03:00:00,63.905808,66.057944,91.9108495317,14.735808,4.297944,15.3498,49.17,61.76,78.9429319192,136.71,87.195808,30.307944,92.3129481832,14.735808,4.297944,15.3498,72.46,26.01,76.9868280942,134.47,83.645808,28.937944,88.5100321936,14.735808,4.297944,15.3498,68.91,24.64,73.1827691468,136.25,61.965808,26.777944,67.5042194678,14.735808,4.297944,15.3498,47.23,22.48,52.3070100465,136.71,14.735808,4.857944,15.5159162578,14.735808,4.297944,15.3498,0.0,0.56,0.56,136.77
2021-01-30 03:30:00,62.923296,63.830128,89.630499385,15.703296,4.580128,16.3576,47.22,59.25,75.7647074831,136.71,85.083296,33.560128,91.462830973,15.703296,4.580128,16.3576,69.38,28.98,75.1892598713,133.82,81.713296,32.040128,87.770339782,15.703296,4.580128,16.3576,66.01,27.46,71.4938577781,135.72,61.103296,29.470128,67.8387885092,15.703296,4.580128,16.3576,45.4,24.89,51.7752073873,136.71,15.703296,5.180128,16.5356351968,15.703296,4.580128,16.3576,0.0,0.6000000000000001,0.6000000000000001,136.77
2021-01-30 04:00:00,61.612992,63.615456,88.5612049674,15.892992,4.635456,16.5552,45.72,58.98,74.6254567825,137.2,83.712992,33.515456,90.1728940452,15.892992,4.635456,16.5552,67.82,28.88,73.7130029235,134.41,80.402992,31.995456,86.5352548225,15.892992,4.635456,16.5552,64.51,27.36,70.0721749341,136.26,59.882992,30.415456,67.1645196109,15.892992,4.635456,16.5552,43.99,25.78,50.9875327899,137.2,15.932992,5.195456,16.7586693123,15.892992,4.635456,16.5552,0.04,0.56,0.5614267539000001,137.29
2021-01-30 04:30:00,61.492528,63.779904,88.595751332,15.702528,4.579904,16.3568,45.79,59.2,74.842261457,137.15,82.722528,33.729904,89.3348927495,15.702528,4.579904,16.3568,67.02,29.15,73.0849019976,134.36,79.462528,32.219904,85.74622773,15.702528,4.579904,16.3568,63.76,27.64,69.4932169352,136.26,59.732528,30.069904,66.8743151579,15.702528,4.579904,16.3568,44.03,25.49,50.876133894,137.15,15.702528,5.179904,16.5348356823,15.702528,4.579904,16.3568,0.0,0.6000000000000001,0.6000000000000001,137.22
2021-01-30 05:00:00,61.186144,63.621792,88.2693414209,15.606144,4.551792,16.2564,45.58,59.07,74.6109998593,137.15,82.916144,33.411792,89.3948252444,15.606144,4.551792,16.2564,67.31,28.86,73.236163881,134.24,79.646144,31.901792,85.7976257648,15.606144,4.551792,16.2564,64.04,27.35,69.6357961109,136.21,59.466144,30.191792,66.691578077,15.606144,4.551792,16.2564,43.86,25.64,50.8046179003,137.15,15.606144,5.151792,16.4344969914,15.606144,4.551792,16.2564,0.0,0.6000000000000001,0.6000000000000001,137.22
2021-01-30 05:30:00,62.078608,63.598344,88.8735221017,15.148608,4.418344,15.7798,46.93,59.18,75.5294465755,136.57,83.328608,33.358344,89.7576516273,15.148608,4.418344,15.7798,68.18,28.94,74.0677797696,133.54,80.008608,31.838344,86.1107281514,15.148608,4.418344,15.7798,64.86,27.42,70.4178670509,135.56,60.268608,29.238344,66.9864603492,15.148608,4.418344,15.7798,45.12,24.82,51.4960852881,136.57,15.148608,4.978344,15.9456650322,15.148608,4.418344,15.7798,0.0,0.56,0.56,136.58
2021-01-30 06:00:00,63.299216,63.432688,89.6130384103,14.649216,4.272688,15.2596,48.65,59.16,76.5945696509,136.23,84.399216,33.182688,90.6880281201,14.649216,4.272688,15.2596,69.75,28.91,75.5039773787,133.06,80.999216,31.662688,86.9678032607,14.649216,4.272688,15.2596,66.35,27.39,71.7811576948,135.18,61.389216,28.722688,67.7763133184,14.649216,4.272688,15.2596,46.74,24.45,52.7487450088,136.23,14.649216,4.832688,15.4257707334,14.649216,4.272688,15.2596,0.0,0.56,0.56,136.29
2021-01-30 06:30:00,67.896016,61.010088,91.280336472,14.846016,4.330088,15.4646,53.05,56.68,77.633271862,135.3,89.966016,30.810088,95.095454978,14.846016,4.330088,15.4646,75.12,26.48,79.6505166336,131.74,86.306016,29.410088000000002,91.1793928142,14.846016,4.330088,15.4646,71.46,25.08,75.7333348005,134.14,65.716016,30.130088,72.2939621393,14.846016,4.330088,15.4646,50.87,25.8,57.038556258,135.3,14.886016,4.930088,15.6811747022,14.846016,4.330088,15.4646,0.04,0.6000000000000001,0.6013318551,135.38
2021-01-30 07:00:00,71.480192,59.255056,92.8470759363,14.520192,4.235056,15.1252,56.96,55.02,79.1936992443,134.98,94.120192,29.135056,98.5264534541,14.520192,4.235056,15.1252,79.6,24.9,83.4036569942,131.29,90.230192,27.805056,94.4172054634,14.520192,4.235056,15.1252,75.71,23.57,79.2940666128,133.71,69.090192,31.155056,75.7897891867,14.520192,4.235056,15.1252,54.57,26.92,60.848757588,134.98,14.520192,4.795056,15.2914530951,14.520192,4.235056,15.1252,0.0,0.56,0.56,134.94
2021-01-30 07:30:00,74.93744,58.04092,94.7859077511,15.15744,4.42092,15.789,59.78,53.62,80.3041269176,135.39,98.80744,27.54092,102.5739366204,15.15744,4.42092,15.789,83.65,23.12,86.7862713798,131.71,94.70744,26.31092,98.2942709551,15.15744,4.42092,15.789,79.55,21.89,82.5068154761,134.08,72.37744,33.19092,79.6249395064,15.15744,4.42092,15.789,57.22,28.77,64.0456188978,135.39,15.15744,4.98092,15.9548598051,15.15744,4.42092,15.789,0.0,0.56,0.56,135.35
2021-01-30 08:00:00,76.638752,57.292136,95.6864000554,16.738752,4.882136,17.4362,59.9,52.41,79.5915705336,135.21,102.458752,26.482136,105.8257973677,16.738752,4.882136,17.4362,85.72,21.6,88.3995384603,131.46,98.258752,25.302136,101.4641829946,16.738752,4.882136,17.4362,81.52,20.42,84.0386030346,133.87,74.088752,34.782136,81.8470534451,16.738752,4.882136,17.4362,57.35,29.9,64.6763673995,135.21,16.738752,5.482136,17.6136206851,16.738752,4.882136,17.4362,0.0,0.6000000000000001,0.6000000000000001,135.22
2021-01-30 08:30:00,79.918704,58.185872,98.8564360547,19.528704,5.695872,20.3424,60.39,52.49,80.0134501193,134.86,108.778704,22.705872,111.1231887015,19.528704,5.695872,20.3424,89.25,17.01,90.8564945395,131.4,104.348704,22.395872,106.725006953,19.528704,5.695872,20.3424,84.82,16.7,86.4483799733,133.8,77.328704,34.995872,84.8789698298,19.528704,5.695872,20.3424,57.8,29.3,64.8022376157,134.86,19.528704,6.255872,20.5062481795,19.528704,5.695872,20.3424,0.0,0.56,0.56,134.83
2021-01-30 09:00:00,85.029264,31.838952,90.7947939082,19.539264,5.698952,20.3534,65.49,26.14,70.5141099355,137.48,114.549264,21.388952,116.5290571085,19.539264,5.698952,20.3534,95.01,15.69,96.2968130314,134.6,109.829264,20.488952,111.7240546384,19.539264,5.698952,20.3534,90.29,14.79,91.4933232537,136.45,81.749264,10.868952,82.4686381731,19.539264,5.698952,20.3534,62.21,5.17,62.4244583477,137.48,19.539264,6.258952,20.5172444007,19.539264,5.698952,20.3534,0.0,0.56,0.56,137.47
2021-01-30 09:30:00,91.122048,27.337264,95.1343977472,17.922048,5.227264,18.6688,73.2,22.11,76.466280804,137.96,120.822048,19.937264,122.4559585268,17.922048,5.227264,18.6688,102.9,14.71,103.9461115194,134.98,115.722048,19.077264,117.2839903612,17.922048,5.227264,18.6688,97.8,13.85,98.7758194094,136.75,87.372048,10.007264,87.9432777674,17.922048,5.227264,18.6688,69.45,4.78,69.6143009733,137.96,17.922048,5.787264,18.8332745193,17.922048,5.227264,18.6688,0.0,0.56,0.56,137.95
2021-01-30 10:00:00,95.015824,26.275032,98.5818650513,17.365824,5.065032,18.0894,77.65,21.21,80.4946370884,137.52,125.775824,17.995032,127.0565979379,17.365824,5.065032,18.0894,108.41,12.93,109.1783540818,134.27,120.395824,17.225032,121.6217750407,17.365824,5.065032,18.0894,103.03,12.16,103.7451034989,136.19,91.015824,10.545031999999999,91.6246578072,17.365824,5.065032,18.0894,73.65,5.48,73.8535909757,137.52,17.405824,5.665032,18.3045157456,17.365824,5.065032,18.0894,0.04,0.6000000000000001,0.6013318551,137.5
2021-01-30 10:30:00,98.431552,25.077536,101.5758496935,16.791552,4.897536,17.4912,81.64,20.18,84.097098642,136.94,129.361552,16.627536,130.4257876698,16.791552,4.897536,17.4912,112.57,11.73,113.1794937257,133.46,123.741552,15.907536,124.7598548932,16.791552,4.897536,17.4912,106.95,11.01,107.5152203179,135.56,94.271552,11.077536,94.9201628755,16.791552,4.897536,17.4912,77.48,6.18,77.7260754187,136.94,16.791552,5.457536,17.6561863878,16.791552,4.897536,17.4912,0.0,0.56,0.56,136.94
2021-01-30 11:00:00,100.052384,23.621112,102.8029011079,17.592384,5.131112,18.3254,82.46,18.49,84.5075836834,136.35,132.222384,15.201112,133.0933230357,17.592384,5.131112,18.3254,114.63,10.07,115.0714638822,132.68,126.502384,14.571112,127.3388018736,17.592384,5.131112,18.3254,108.91,9.44,109.3183502437,134.93,95.832384,12.721112,96.67301854,17.592384,5.131112,18.3254,78.24,7.59,78.6072878301,136.35,17.592384,5.691112,18.4900170525,17.592384,5.131112,18.3254,0.0,0.56,0.56,136.34
2021-01-30 11:30:00,101.946848,23.263664,104.5674800301,17.566848,5.123664,18.2988,84.38,18.14,86.3078443712,136.55,135.026848,14.583664,135.8121236727,17.566848,5.123664,18.2988,117.46,9.46,117.8403292596,132.82,129.156848,13.973664,129.9105641235,17.566848,5.123664,18.2988,111.59,8.85,111.9403886004,135.06,97.636848,13.093664,98.5109035809,17.566848,5.123664,18.2988,80.07,7.97,80.4656808832,136.55,17.566848,5.683664,18.4634283144,17.566848,5.123664,18.2988,0.0,0.56,0.56,136.53
2021-01-30 12:00:00,100.511216,23.518688,103.2261266688,19.161216,5.588688,19.959600000000002,81.35,17.93,83.3025053645,136.44,135.381216,14.488688,136.1543085091,19.161216,5.588688,19.959600000000002,116.22,8.9,116.5602779681,132.52,129.581216,13.898688,130.3244607438,19.161216,5.588688,19.959600000000002,110.42,8.31,110.7322559149,134.87,96.361216,13.758688,97.3385095657,19.161216,5.588688,19.959600000000002,77.2,8.17,77.6311078112,136.44,19.161216,6.148688,20.1235822537,19.161216,5.588688,19.959600000000002,0.0,0.56,0.56,136.4
2021-01-30 12:30:00,100.631504,24.041272,103.4634348776,20.061504,5.851272,20.8974,80.57,18.19,82.5978268479,136.54,136.491504,14.841272,137.2960087503,20.061504,5.851272,20.8974,116.43,8.99,116.776560148,132.52,130.681504,14.251272,131.456282624,20.061504,5.851272,20.8974,110.62,8.4,110.9384712352,134.93,96.511504,13.791272,97.4918949848,20.061504,5.851272,20.8974,76.45,7.94,76.8612132353,136.54,20.061504,6.411272,21.0610624471,20.061504,5.851272,20.8974,0.0,0.56,0.56,136.49
2021-01-30 13:00:00,100.5,24.065,103.3410577892,19.56,5.705,20.375,80.94,18.36,82.9962240105,136.49,136.35,14.875,137.1589884951,19.56,5.705,20.375,116.79,9.17,117.1494472885,132.49,130.52,14.275,131.2983092999,19.56,5.705,20.375,110.96,8.57,111.2904600584,134.87,96.37,13.465,97.3061309733,19.56,5.705,20.375,76.81,7.76,77.2009954599,136.49,19.56,6.265,20.5388369924,19.56,5.705,20.375,0.0,0.56,0.56,136.42
2021-01-30 13:30:00,101.708048,24.410264,104.5963097653,19.578048,5.7102640000000005,20.3938,82.13,18.7,84.2319826432,137.04,137.688048,15.100264,138.5135969316,19.578048,5.7102640000000005,20.3938,118.11,9.39,118.4826746828,133.12,131.778048,14.500264,132.5734196238,19.578048,5.7102640000000005,20.3938,112.2,8.79,112.5437874785,135.43,97.508048,13.310264,98.4123089482,19.578048,5.7102640000000005,20.3938,77.93,7.6,78.2997120046,137.04,19.578048,6.270264,20.557630557,19.578048,5.7102640000000005,20.3938,0.0,0.56,0.56,136.99
2021-01-30 14:00:00,100.6504,25.0172,103.7128888615,20.3904,5.9472000000000005,21.24,80.26,19.07,82.4944392065,137.39,136.3504,15.8272,137.265916527,20.3904,5.9472000000000005,21.24,115.96,9.88,116.3801357621,133.61,130.5604,15.2072,131.4430560357,20.3904,5.9472000000000005,21.24,110.17,9.26,110.5584754779,135.84,96.5604,13.3572,97.4798729995,20.3904,5.9472000000000005,21.24,76.17,7.41,76.5295825155,137.39,20.3904,6.5472,21.415747477,20.3904,5.9472000000000005,21.24,0.0,0.6000000000000001,0.6000000000000001,137.37
2021-01-30 14:30:00,99.591696,25.806328,102.8808654561,20.181696,5.886328,21.0226,79.41,19.92,81.8703517765,137.79,134.451696,16.936328,135.5141976451,20.181696,5.886328,21.0226,114.27,11.05,114.8030287057,134.15,128.731696,16.256328,129.7540664298,20.181696,5.886328,21.0226,108.55,10.37,109.0442084661,136.31,95.551696,12.646328,96.3849377256,20.181696,5.886328,21.0226,75.37,6.76,75.6725478625,137.79,20.181696,6.446328,21.1862218935,20.181696,5.886328,21.0226,0.0,0.56,0.56,137.77
2021-01-30 15:00:00,98.221568,26.429624,101.7152960236,19.781568,5.769624,20.6058,78.44,20.66,81.115160112,138.23,133.471568,17.609624,134.6282226051,19.781568,5.769624,20.6058,113.69,11.84,114.3048629762,134.75,127.791568,16.879624,128.9015382309,19.781568,5.769624,20.6058,108.01,11.11,108.5798885614,136.77,94.241568,11.959624,94.997398624,19.781568,5.769624,20.6058,74.46,6.19,74.7168501745,138.23,19.781568,6.329624,20.7695587945,19.781568,5.769624,20.6058,0.0,0.56,0.56,138.22
2021-01-30 15:30:00,97.471552,38.172536,104.6797303873,20.031552,5.842536,20.8662,77.44,32.33,83.9177126714,137.31,133.141552,15.362536,134.0249244779,20.031552,5.842536,20.8662,113.11,9.52,113.5099224738,134.14,127.481552,14.762536,128.3334662879,20.031552,5.842536,20.8662,107.45,8.92,107.8196127799,136.28,92.531552,18.032536,94.272267768,20.031552,5.842536,20.8662,72.5,12.19,73.517658423,137.31,20.031552,6.442536,21.0420851068,20.031552,5.842536,20.8662,0.0,0.6000000000000001,0.6000000000000001,137.31
2021-01-30 16:00:00,97.750032,38.654176,105.1152418931,20.380032,5.944176,21.2292,77.37,32.71,84.0003630945,137.31,133.180032,15.584176,134.0887298214,20.380032,5.944176,21.2292,112.8,9.64,113.2111725935,134.19,127.560032,14.984176,128.4370946971,20.380032,5.944176,21.2292,107.18,9.04,107.5605596862,136.31,92.730032,18.374176,94.5328999788,20.380032,5.944176,21.2292,72.35,12.43,73.4099952323,137.31,20.380032,6.504176,21.3927560113,20.380032,5.944176,21.2292,0.0,0.56,0.56,137.28
2021-01-30 16:30:00,99.801952,38.394736,106.9326207269,20.141952,5.874736,20.9812,79.66,32.52,86.0422338157,137.22,135.141952,15.194736,135.9934821691,20.141952,5.874736,20.9812,115.0,9.32,115.3770445106,134.04,129.411952,14.604735999999999,130.233450519,20.141952,5.874736,20.9812,109.27,8.73,109.618181886,136.18,94.621952,18.394736,96.3933613523,20.141952,5.874736,20.9812,74.48,12.52,75.5249680569,137.22,20.181952,6.434736,21.1829415785,20.141952,5.874736,20.9812,0.04,0.56,0.5614267539000001,137.17
2021-01-30 17:00:00,104.573648,36.681064,110.8203425017,18.723648,5.461064,19.5038,85.85,31.22,91.350483852,136.17,140.163648,13.151064,140.7792552367,18.723648,5.461064,19.5038,121.44,7.69,121.6832350819,132.64,134.123648,12.641064,134.7180368469,18.723648,5.461064,19.5038,115.4,7.18,115.6231482014,134.99,98.973648,18.561064000000002,100.6990372111,18.723648,5.461064,19.5038,80.25,13.1,81.3121915828,136.17,18.723648,6.021064,19.6679487014,18.723648,5.461064,19.5038,0.0,0.56,0.56,136.1
2021-01-30 17:30:00,114.318432,32.645376,118.8882856682,17.298432,5.045376,18.0192,97.02,27.6,100.8694225224,135.13,150.818432,8.815376,151.0758428239,17.298432,5.045376,18.0192,133.52,3.77,133.5732132577,131.16,144.138432,8.485376,144.3879814433,17.298432,5.045376,18.0192,126.84,3.44,126.8866391706,133.76,107.928432,20.825376,109.9192554538,17.298432,5.045376,18.0192,90.63,15.78,91.9935068361,135.13,17.298432,5.605376,18.1839486845,17.298432,5.045376,18.0192,0.0,0.56,0.56,135.05
2021-01-30 18:00:00,115.63936,31.93148,119.9669996132,17.55936,5.12148,18.291,98.08,26.81,101.6782302167,134.83,153.01936,8.10148,153.2336729084,17.55936,5.12148,18.291,135.46,2.98,135.4927747151,130.75,146.21936,7.81148,146.4278677664,17.55936,5.12148,18.291,128.66,2.69,128.6881179441,133.42,109.19936,21.45148,111.2864152473,17.55936,5.12148,18.291,91.64,16.33,93.0836102652,134.83,17.55936,5.6814800000000005,18.4556316229,17.55936,5.12148,18.291,0.0,0.56,0.56,134.76
2021-01-30 18:30:00,113.997232,33.058776,118.6939407648,17.447232,5.088776,18.1742,96.55,27.97,100.5197662154,135.15,150.857232,9.478776,151.1547274853,17.447232,5.088776,18.1742,133.41,4.39,133.4822093015,131.21,144.137232,9.108776,144.4247605116,17.447232,5.088776,18.1742,126.69,4.02,126.7537632577,133.8,107.657232,20.498776,109.5914203731,17.447232,5.088776,18.1742,90.21,15.41,91.5167318035,135.15,17.447232,5.648776,18.3388815024,17.447232,5.088776,18.1742,0.0,0.56,0.56,135.07
2021-01-30 19:00:00,109.591344,35.050392,115.0599524556,17.761344,5.180392,18.5014,91.83,29.87,96.5658624981,135.99,145.631344,11.780391999999999,146.107036076,17.761344,5.180392,18.5014,127.87,6.6,128.040215948,132.36,139.231344,11.300392,139.689176429,17.761344,5.180392,18.5014,121.47,6.12,121.6240736861,134.78,103.581344,19.360392,105.3751375005,17.761344,5.180392,18.5014,85.82,14.18,86.9835892568,135.99,17.801344,5.780392,18.716323888,17.761344,5.180392,18.5014,0.04,0.6000000000000001,0.6013318551,135.92
2021-01-30 19:30:00,104.691584,37.351712,111.1551984828,17.011584,4.961712,17.7204,87.68,32.39,93.4713565752,136.4,139.291584,14.251712,140.0187725563,17.011584,4.961712,17.7204,122.28,9.29,122.632387647,132.98,133.181584,13.661712,133.8804567199,17.011584,4.961712,17.7204,116.17,8.7,116.4953170733,135.28,98.961584,17.081712,100.4249968516,17.011584,4.961712,17.7204,81.95,12.12,82.8413960529,136.4,17.011584,5.521712,17.8852814795,17.011584,4.961712,17.7204,0.0,0.56,0.56,136.32
2021-01-30 20:00:00,100.285184,38.951512,107.5840992759,16.565184,4.831512,17.2554,83.72,34.12,90.4058228213,137.0,133.595184,16.461512,134.6055517626,16.565184,4.831512,17.2554,117.03,11.63,117.6064530542,133.87,127.775184,15.741512,128.7411855091,16.565184,4.831512,17.2554,111.21,10.91,111.7438687356,136.02,94.805184,15.741512,96.103163909,16.565184,4.831512,17.2554,78.24,10.91,78.9969980442,137.0,16.565184,5.391512,17.4204971973,16.565184,4.831512,17.2554,0.0,0.56,0.56,136.93
2021-01-30 20:30:00,97.738688,40.038784,105.621756074,15.458688,4.508784,16.1028,82.28,35.53,89.6235421081,137.1,129.958688,17.788784,131.170505156,15.458688,4.508784,16.1028,114.5,13.28,115.2675513751,134.1,124.258688,16.998784,125.416028485,15.458688,4.508784,16.1028,108.8,12.49,109.5145656979,136.19,92.368688,14.158784,93.4475558118,15.458688,4.508784,16.1028,76.91,9.65,77.5130350328,137.1,15.458688,5.068784,16.268485053,15.458688,4.508784,16.1028,0.0,0.56,0.56,137.03
2021-01-30 21:00:00,94.235808,41.002944,102.7697860564,14.375808,4.192944,14.9748,79.86,36.81,87.9351789672,137.38,125.745808,18.882944,127.1557069253,14.375808,4.192944,14.9748,111.37,14.69,112.3346473711,134.52,120.195808,18.012944,121.5380533509,14.375808,4.192944,14.9748,105.82,13.82,106.7186244289,136.53,89.035808,12.862944,89.9601602631,14.375808,4.192944,14.9748,74.66,8.67,75.161722306,137.38,14.375808,4.752944,15.1411469949,14.375808,4.192944,14.9748,0.0,0.56,0.56,137.3
2021-01-30 21:30:00,89.608224,51.133232,103.1709320652,14.548224,4.243232,15.1544,75.06,46.89,88.5024050521,137.07,120.898224,19.263232,122.4232521764,14.548224,4.243232,15.1544,106.35,15.02,107.4054137369,134.73,115.578224,18.373232,117.0294899464,14.548224,4.243232,15.1544,101.03,14.13,102.0133216791,136.61,84.888224,15.663232,86.3211874951,14.548224,4.243232,15.1544,70.34,11.42,71.2610131839,137.07,14.548224,4.843232,15.3332226802,14.548224,4.243232,15.1544,0.0,0.6000000000000001,0.6000000000000001,136.99
2021-01-30 22:00:00,84.573984,79.249912,115.9021454575,13.953984,4.069912,14.5354,70.62,75.18,103.1465791968,134.9,116.593984,14.469912,117.4884481908,13.953984,4.069912,14.5354,102.64,10.4,103.1655446358,133.65,111.453984,13.839912,112.309989376,13.953984,4.069912,14.5354,97.5,9.77,97.9882794012,135.65,80.483984,29.719912,85.7959489125,13.953984,4.069912,14.5354,66.53,25.65,71.3033196983,134.9,13.953984,4.629912,14.7020323289,13.953984,4.069912,14.5354,0.0,0.56,0.56,134.82
2021-01-30 22:30:00,80.519904,80.617472,113.9413521591,13.259904,3.867472,13.8124,67.26,76.75,102.0513111136,135.48,110.869904,15.867472,111.999608395,13.259904,3.867472,13.8124,97.61,12.0,98.3448631094,134.48,105.989904,15.147472,107.0668279997,13.259904,3.867472,13.8124,92.73,11.28,93.4135498737,136.34,76.699904,28.867472,81.9524631313,13.259904,3.867472,13.8124,63.44,25.0,68.1882218569,135.48,13.299904,4.427472,14.017487461,13.259904,3.867472,13.8124,0.04,0.56,0.5614267539000001,135.39
2021-01-30 23:00:00,75.601136,82.218248,111.6932051142,13.331136,3.888248,13.8866,62.27,78.33,100.0656874258,135.92,104.781136,17.778248,106.2786552578,13.331136,3.888248,13.8866,91.45,13.89,92.4988356683,135.15,100.211136,16.958248,101.6358891024,13.331136,3.888248,13.8866,86.88,13.07,87.857608094,136.91,72.151136,28.008248,77.3966949044,13.331136,3.888248,13.8866,58.82,24.12,63.5733183026,135.92,13.331136,4.4482479999999995,14.0536862538,13.331136,3.888248,13.8866,0.0,0.56,0.56,135.84
2021-01-30 23:30:00,71.558512,78.225816,106.0183895771,14.008512,4.085816,14.5922,57.55,74.14,93.8548991795,136.32,97.818512,24.805816,100.9147650115,14.008512,4.085816,14.5922,83.81,20.72,86.33327574,134.41,93.668512,23.675816,96.6143591997,14.008512,4.085816,14.5922,79.66,19.59,82.0334303805,136.3,68.438512,32.695816,75.8475201222,14.008512,4.085816,14.5922,54.43,28.61,61.4911131791,136.32,14.008512,4.685816,14.7714345965,14.008512,4.085816,14.5922,0.0,0.6000000000000001,0.6000000000000001,136.24
2021-01-31 00:00:00,68.279904,74.787472,101.2685106951,13.979904,4.077472,14.5624,54.3,70.71,89.1537666058,136.4,92.769904,29.887472,97.4654609116,13.979904,4.077472,14.5624,78.79,25.81,82.9097111321,133.61,88.909904,28.507472,93.3683404004,13.979904,4.077472,14.5624,74.93,24.43,78.8119902045,135.66,65.409904,35.937472,74.6321474637,13.979904,4.077472,14.5624,51.43,31.86,60.4987975087,136.4,13.979904,4.637472,14.7290143051,13.979904,4.077472,14.5624,0.0,0.56,0.56,136.33
2021-01-31 00:30:00,69.456304,74.442672,101.8130128217,13.586304,3.962672,14.1524,55.87,70.48,89.9382415883,136.05,93.766304,29.672672,98.3493122977,13.586304,3.962672,14.1524,80.18,25.71,84.2011668565,133.17,89.826304,28.302672,94.1796481871,13.586304,3.962672,14.1524,76.24,24.34,80.0310764641,135.28,66.486304,35.572672,75.4045331051,13.586304,3.962672,14.1524,52.9,31.61,61.6246874231,136.05,13.586304,4.562672,14.3319793525,13.586304,3.962672,14.1524,0.0,0.6000000000000001,0.6000000000000001,135.96
2021-01-31 01:00:00,73.49488,73.11684,103.6704860498,12.19488,3.5568400000000002,12.703,61.3,69.56,92.7161453038,135.37,97.80488,28.38684,101.841088157,12.19488,3.5568400000000002,12.703,85.61,24.83,89.1381007202,132.28,93.59488,27.03684,97.4217238577,12.19488,3.5568400000000002,12.703,81.4,23.48,84.7187724179,134.52,70.09488,34.97684,78.3369104484,12.19488,3.5568400000000002,12.703,57.9,31.42,65.8758407916,135.37,12.19488,4.11684,12.8710321964,12.19488,3.5568400000000002,12.703,0.0,0.56,0.56,135.28
2021-01-31 01:30:00,74.69608,72.48844,104.0868786207,10.48608,3.05844,10.923,64.21,69.43,94.5698101933,135.55,98.07608,27.80844,101.942271916,10.48608,3.05844,10.923,87.59,24.75,91.019616567,132.56,93.75608,26.46844,97.4206387425,10.48608,3.05844,10.923,83.27,23.41,86.498098245,134.71,71.10608,34.88844,79.2040267827,10.48608,3.05844,10.923,60.62,31.83,68.4684839908,135.55,10.48608,3.65844,11.1059469205,10.48608,3.05844,10.923,0.0,0.6000000000000001,0.6000000000000001,135.46
2021-01-31 02:00:00,73.162032,72.650176,103.1054363222,9.532032,2.780176,9.9292,63.63,69.87,94.5018190301,136.07,95.592032,27.980176,99.6028454959,9.532032,2.780176,9.9292,86.06,25.2,89.6736505335,133.22,91.352032,26.620176,95.1516028283,9.532032,2.780176,9.9292,81.82,23.84,85.2224031579,135.29,69.632032,35.000176,77.9335114086,9.532032,2.780176,9.9292,60.1,32.22,68.1919232754,136.07,9.532032,3.340176,10.1003173099,9.532032,2.780176,9.9292,0.0,0.56,0.56,135.99
2021-01-31 02:30:00,71.515088,73.488984,102.542862165,10.145088,2.958984,10.5678,61.37,70.53,93.4920199803,136.33,93.845088,28.548984,98.091513543,10.145088,2.958984,10.5678,83.7,25.59,87.5244999986,133.55,89.715088,27.168984,93.7387364244,10.145088,2.958984,10.5678,79.57,24.21,83.1715636501,135.55,68.135088,35.048984,76.6212861821,10.145088,2.958984,10.5678,57.99,32.09,66.2767545977,136.33,10.145088,3.5589839999999997,10.7512407489,10.145088,2.958984,10.5678,0.0,0.6000000000000001,0.6000000000000001,136.25
2021-01-31 03:00:00,69.457936,74.150648,101.600804486,10.527936,3.070648,10.9666,58.93,71.08,92.3315292844,136.68,92.147936,29.190648,96.6609333688,10.527936,3.070648,10.9666,81.62,26.12,85.6976008999,134.0,88.137936,27.780648,92.4124459456,10.527936,3.070648,10.9666,77.61,24.71,81.448733569,135.93,66.247936,35.030648,74.9395444579,10.527936,3.070648,10.9666,55.72,31.96,64.2351928463,136.68,10.527936,3.630648,11.1363836733,10.527936,3.070648,10.9666,0.0,0.56,0.56,136.61
2021-01-31 03:30:00,69.228896,74.055928,101.3751474145,8.728896,2.545928,9.0926,60.5,71.51,93.6692590982,136.92,90.608896,29.015928,95.1414531739,8.728896,2.545928,9.0926,81.88,26.47,86.0522823637,134.31,86.578896,27.595928,90.8704598578,8.728896,2.545928,9.0926,77.85,25.05,81.7809574412,136.18,65.928896,34.475928,74.3989847998,8.728896,2.545928,9.0926,57.2,31.93,65.5085101342,136.92,8.728896,3.145928,9.2784960182,8.728896,2.545928,9.0926,0.0,0.6000000000000001,0.6000000000000001,136.84
2021-01-31 04:00:00,68.843888,74.812384,101.6679581516,7.413888,2.162384,7.7228,61.43,72.65,95.1402512084,137.19,88.883888,29.482384,93.6459102808,7.413888,2.162384,7.7228,81.47,27.32,85.9287105687,134.64,84.883888,28.022384,89.3897558283,7.413888,2.162384,7.7228,77.47,25.86,81.6721525368,136.46,65.463888,33.332384,73.461339868,7.413888,2.162384,7.7228,58.05,31.17,65.8890840732,137.19,7.413888,2.762384,7.9117950327,7.413888,2.162384,7.7228,0.0,0.6000000000000001,0.6000000000000001,137.11
2021-01-31 04:30:00,68.698672,74.721696,101.5029033461,7.068672,2.061696,7.3632,61.63,72.66,95.2771352424,137.11,88.288672,29.381696,93.0493076995,7.068672,2.061696,7.3632,81.22,27.32,85.6917195533,134.54,84.298672,27.911696,88.7993742915,7.068672,2.061696,7.3632,77.23,25.85,81.4413617273,136.36,65.308672,33.221696,73.272803437,7.068672,2.061696,7.3632,58.24,31.16,66.0518220793,137.11,7.108672,2.661696,7.5906418174,7.068672,2.061696,7.3632,0.04,0.6000000000000001,0.6013318551,137.01
2021-01-31 05:00:00,67.679072,74.913896,100.9581527202,7.179072,2.093896,7.4782,60.5,72.82,94.6731345208,137.33,87.469072,29.613896,92.346203998,7.179072,2.093896,7.4782,80.29,27.52,84.8754057428,134.8,83.549072,28.153896,88.1651251462,7.179072,2.093896,7.4782,76.37,26.06,80.693869036,136.61,64.349072,33.363896,72.4841542929,7.179072,2.093896,7.4782,57.17,31.27,65.1630401378,137.33,7.179072,2.653896,7.6539034982,7.179072,2.093896,7.4782,0.0,0.56,0.56,137.25
2021-01-31 05:30:00,67.079872,75.153296,100.7359276882,7.759872,2.263296,8.0832,59.32,72.89,93.977734065,137.41,87.169872,29.653296,92.0755371864,7.759872,2.263296,8.0832,79.41,27.39,84.000953566,134.91,83.259872,28.183296,87.9005373071,7.759872,2.263296,8.0832,75.5,25.92,79.8254119939,136.68,63.849872,33.633296,72.1665071501,7.759872,2.263296,8.0832,56.09,31.37,64.2663597849,137.41,7.759872,2.863296,8.2712802782,7.759872,2.263296,8.0832,0.0,0.6000000000000001,0.6000000000000001,137.33
2021-01-31 06:00:00,67.31184,75.18512,100.9142510927,7.97184,2.32512,8.304,59.34,72.86,93.9670963689,137.26,87.46184,29.82512,92.4073116111,7.97184,2.32512,8.304,79.49,27.5,84.1124848046,134.72,83.56184,28.36512,88.2448929786,7.97184,2.32512,8.304,75.59,26.04,79.9495447142,136.52,64.08184,33.42512,72.2753129692,7.97184,2.32512,8.304,56.11,31.1,64.1524909883,137.26,7.97184,2.92512,8.4915581609,7.97184,2.32512,8.304,0.0,0.6000000000000001,0.6000000000000001,137.17
2021-01-31 06:30:00,70.41104,74.42572,102.4543915672,8.11104,2.36572,8.449,62.3,72.06,95.2571971034,136.7,91.30104,28.85572,95.7524541816,8.11104,2.36572,8.449,83.19,26.49,87.3057626964,133.91,87.21104,27.43572,91.424746266,8.11104,2.36572,8.449,79.1,25.07,82.9777976329,135.87,66.97104,33.23572,74.7645188749,8.11104,2.36572,8.449,58.86,30.87,66.4639488746,136.7,8.11104,2.92572,8.6225754505,8.11104,2.36572,8.449,0.0,0.56,0.56,136.61
2021-01-31 07:00:00,72.7436,73.4748,103.3933149483,8.0736,2.3548,8.41,64.67,71.12,96.1262882879,136.58,94.1936,27.6548,98.1693549128,8.0736,2.3548,8.41,86.12,25.3,89.7593694274,133.73,89.9636,26.2948,93.7276150982,8.0736,2.3548,8.41,81.89,23.94,85.3176165865,135.71,69.1236,33.9148,76.9953617824,8.0736,2.3548,8.41,61.05,31.56,68.7250762095,136.58,8.0736,2.9548,8.5973170234,8.0736,2.3548,8.41,0.0,0.6000000000000001,0.6000000000000001,136.5
2021-01-31 07:30:00,76.49512,71.88816,104.9733820166,7.12512,2.07816,7.422,69.37,69.81,98.4156135987,136.31,97.79512,26.30816,101.2719348013,7.12512,2.07816,7.422,90.67,24.23,93.8517011034,133.39,93.33512,24.99816,96.624803383,7.12512,2.07816,7.422,86.21,22.92,89.2047672493,135.42,72.51512,34.39816,80.2600525791,7.12512,2.07816,7.422,65.39,32.32,72.9413085981,136.31,7.12512,2.67816,7.6118247484,7.12512,2.07816,7.422,0.0,0.6000000000000001,0.6000000000000001,136.22
2021-01-31 08:00:00,77.53232,70.36276,104.700423301,7.07232,2.06276,7.367,70.46,68.3,98.1300239478,136.03,99.18232,25.36276,102.373835502,7.07232,2.06276,7.367,92.11,23.3,95.0112735416,133.05,94.65232,24.10276,97.672947744,7.07232,2.06276,7.367,87.58,22.04,90.3106748951,135.16,73.49232,35.49276,81.6140742238,7.07232,2.06276,7.367,66.42,33.43,74.3584648846,136.03,7.11232,2.62276,7.5804990469,7.07232,2.06276,7.367,0.04,0.56,0.5614267539000001,135.94
2021-01-31 08:30:00,82.13032,68.78176,107.1275873527,8.20032,2.39176,8.542,73.93,66.39,99.3643648397,134.99,104.62032,23.68176,107.2671296978,8.20032,2.39176,8.542,96.42,21.29,98.7424959174,131.64,99.86032,22.50176,102.3641182915,8.20032,2.39176,8.542,91.66,20.11,93.8401177535,133.98,77.83032,36.27176,85.8673353773,8.20032,2.39176,8.542,69.63,33.88,77.4350779686,134.99,8.20032,2.99176,8.7290249169,8.20032,2.39176,8.542,0.0,0.6000000000000001,0.6000000000000001,134.86
2021-01-31 09:00:00,85.919392,66.755656,108.8046852375,10.819392,3.155656,11.270199999999999,75.1,63.6,98.412245173,134.35,109.499392,22.595655999999998,111.8064422046,10.819392,3.155656,11.270199999999999,98.68,19.44,100.5766175609,130.66,104.619392,21.525656,106.8109125917,10.819392,3.155656,11.270199999999999,93.8,18.37,95.5818858362,133.34,81.539392,38.595656,90.2125108275,10.819392,3.155656,11.270199999999999,70.72,35.44,79.1031731348,134.35,10.819392,3.715656,11.439639101000001,10.819392,3.155656,11.270199999999999,0.0,0.56,0.56,134.22
2021-01-31 09:30:00,90.806992,43.162456,100.5430624362,12.796992,3.732456,13.3302,78.01,39.43,87.4087238209,135.56,114.016992,26.342456,117.0205086848,12.796992,3.732456,13.3302,101.22,22.61,103.7145144134,130.55,109.016992,25.112456,111.8719803663,12.796992,3.732456,13.3302,96.22,21.38,98.5666921429,133.45,85.936992,27.472456,90.2214078403,12.796992,3.732456,13.3302,73.14,23.74,76.8963406151,135.56,12.796992,4.292456,13.4977102784,12.796992,3.732456,13.3302,0.0,0.56,0.56,135.43
2021-01-31 10:00:00,93.225216,30.555688,98.1049997064,14.385216,4.195688,14.9846,78.84,26.36,83.1299897751,136.01,117.945216,28.005688,121.2245541862,14.385216,4.195688,14.9846,103.56,23.81,106.2618920404,130.3,112.815216,26.695688,115.9307237919,14.385216,4.195688,14.9846,98.43,22.5,100.9688808495,133.25,88.155216,21.655688,90.7761583829,14.385216,4.195688,14.9846,73.77,17.46,75.8080767465,136.01,14.385216,4.755688,15.1509408196,14.385216,4.195688,14.9846,0.0,0.56,0.56,135.87
2021-01-31 10:30:00,94.665216,30.725688,99.5267352192,17.025216,4.965688,17.7346,77.64,25.76,81.8018777291,135.69,120.325216,27.765688,123.487210008,17.025216,4.965688,17.7346,103.3,22.8,105.7862467431,129.84,115.225216,26.505688,118.2345207568,17.025216,4.965688,17.7346,98.2,21.54,100.5346288599,132.87,89.705216,22.805688,92.55876610440001,17.025216,4.965688,17.7346,72.68,17.84,74.8374772424,135.69,17.065216,5.525688,17.9375256097,17.025216,4.965688,17.7346,0.04,0.56,0.5614267539000001,135.54
2021-01-31 11:00:00,93.390608,37.804344,100.752042599,19.180608,5.5943439999999995,19.9798,74.21,32.21,80.8987527716,136.13,124.490608,18.204344,125.8145842924,19.180608,5.5943439999999995,19.9798,105.31,12.61,106.0622845313,132.36,119.190608,18.064344,120.5517381026,19.180608,5.5943439999999995,19.9798,100.01,12.47,100.7844283607,134.99,88.650608,17.744344,90.4090263345,19.180608,5.5943439999999995,19.9798,69.47,12.15,70.5244879457,136.13,19.180608,6.154344,20.1437750514,19.180608,5.5943439999999995,19.9798,0.0,0.56,0.56,135.96
2021-01-31 11:30:00,97.13344,38.28892,104.4075981957,16.93344,4.93892,17.639,80.2,33.35,86.8577141076,136.32,127.12344,16.46892,128.1857805039,16.93344,4.93892,17.639,110.19,11.53,110.7915926413,132.79,121.60344,15.74892,122.6190242214,16.93344,4.93892,17.639,104.67,10.81,105.2267313946,135.34,91.97344,16.08892,93.3700541512,16.93344,4.93892,17.639,75.04,11.15,75.8638523936,136.32,16.93344,5.53892,17.8163134514,16.93344,4.93892,17.639,0.0,0.6000000000000001,0.6000000000000001,136.17
2021-01-31 12:00:00,100.620032,36.714176,107.1089238067,14.380032,4.194176,14.9792,86.24,32.52,92.1677166908,135.95,130.900032,14.584176,131.7099714038,14.380032,4.194176,14.9792,116.52,10.39,116.9823170398,132.27,125.060032,13.914176,125.8316967127,14.380032,4.194176,14.9792,110.68,9.72,111.1059890375,134.92,95.030032,15.874176,96.34675109,14.380032,4.194176,14.9792,80.65,11.68,81.4913792987,135.95,14.380032,4.754176,15.1455442213,14.380032,4.194176,14.9792,0.0,0.56,0.56,135.82
2021-01-31 12:30:00,104.95,35.39,110.7562846975,12.72,3.71,13.25,92.23,31.68,97.5192047753,135.45,135.04,12.74,135.6396299022,12.72,3.71,13.25,122.32,9.03,122.6528568766,131.57,128.89,12.14,129.460463849,12.72,3.71,13.25,116.17,8.43,116.4754643691,134.33,98.93,15.86,100.1932357996,12.72,3.71,13.25,86.21,12.15,87.0619698835,135.45,12.72,4.23,13.4048983584,12.72,3.71,13.25,0.0,0.52,0.52,135.31
2021-01-31 13:00:00,106.904,34.092,112.2084207179,11.424,3.332,11.9,95.48,30.76,100.3125515576,135.31,137.014,11.582,137.5026505926,11.424,3.332,11.9,125.59,8.25,125.8606793244,131.39,130.704,11.012,131.1670681231,11.424,3.332,11.9,119.28,7.68,119.5269877475,134.19,100.654,16.242,101.9560213033,11.424,3.332,11.9,89.23,12.91,90.1590871737,135.31,11.424,3.892,12.0687795572,11.424,3.332,11.9,0.0,0.56,0.56,135.17
2021-01-31 13:30:00,108.411152,33.455336,113.4558829891,11.641152,3.395336,12.1262,96.77,30.06,101.3313204296,135.21,138.851152,11.245336,139.3057787512,11.641152,3.395336,12.1262,127.21,7.85,127.4519776229,131.28,132.461152,10.695336,132.8922383035,11.641152,3.395336,12.1262,120.82,7.3,121.0403337735,134.11,102.081152,16.795336,103.4535881688,11.641152,3.395336,12.1262,90.44,13.4,91.4273132056,135.21,11.641152,3.955336,12.2947591583,11.641152,3.395336,12.1262,0.0,0.56,0.56,135.09
2021-01-31 14:00:00,106.949152,33.624336,112.1102898264,11.809152,3.444336,12.3012,95.14,30.18,99.8120834368,135.27,138.399152,11.454336,138.8723409737,11.809152,3.444336,12.3012,126.59,8.01,126.843163789,131.38,132.049152,10.894336,132.4977928148,11.809152,3.444336,12.3012,120.24,7.45,120.4705777358,134.17,100.719152,16.804336,102.1113768784,11.809152,3.444336,12.3012,88.91,13.36,89.9081625883,135.27,11.809152,4.004336,12.4695941297,11.809152,3.444336,12.3012,0.0,0.56,0.56,135.14
2021-01-31 14:30:00,106.682592,34.068256,111.9902741434,11.582592,3.378256,12.0652,95.1,30.69,99.9294055821,135.38,137.662592,11.958256,138.1810013089,11.582592,3.378256,12.0652,126.08,8.58,126.3716059881,131.66,131.322592,11.378256,131.814596609,11.582592,3.378256,12.0652,119.74,8.0,120.0069481322,134.3,100.472592,16.318256,101.7891311589,11.582592,3.378256,12.0652,88.89,12.94,89.8269207977,135.38,11.582592,3.938256,12.2338177917,11.582592,3.378256,12.0652,0.0,0.56,0.56,135.25
2021-01-31 15:00:00,107.705632,33.399976,112.7655158341,9.565632,2.7899760000000002,9.9642,98.14,30.61,102.802877878,135.76,138.125632,11.249976,138.5830154651,9.565632,2.7899760000000002,9.9642,128.56,8.46,128.8380580419,132.35,131.675632,10.659976,132.1064235793,9.565632,2.7899760000000002,9.9642,122.11,7.87,122.3633482706,134.7,101.265632,15.979976,102.5187195458,9.565632,2.7899760000000002,9.9642,91.7,13.19,92.643759099,135.76,9.565632,3.349976,10.1352678682,9.565632,2.7899760000000002,9.9642,0.0,0.56,0.56,135.64
2021-01-31 15:30:00,108.860832,33.373576,113.8616542949,9.680832,2.823576,10.0842,99.18,30.55,103.7784895824,135.91,139.090832,11.203576,139.541318833,9.680832,2.823576,10.0842,129.41,8.38,129.6810414054,132.55,132.590832,10.613576,133.0149492574,9.680832,2.823576,10.0842,122.91,7.79,123.1566165498,134.87,102.330832,16.153576,103.5979594172,9.680832,2.823576,10.0842,92.65,13.33,93.6040138028,135.91,9.680832,3.383576,10.2551009142,9.680832,2.823576,10.0842,0.0,0.56,0.56,135.79
2021-01-31 16:00:00,110.198576,32.679168,114.9419600216,9.288576,2.709168,9.6756,100.91,29.97,105.2664666454,135.88,141.028576,10.329168,141.4063328149,9.288576,2.709168,9.6756,131.74,7.62,131.9601909668,132.52,134.418576,9.789168,134.7745576287,9.288576,2.709168,9.6756,125.13,7.08,125.3301372376,134.81,103.568576,16.589168,104.8887526363,9.288576,2.709168,9.6756,94.28,13.88,95.2962370716,135.88,9.288576,3.269168,9.8470860421,9.288576,2.709168,9.6756,0.0,0.56,0.56,135.77
2021-01-31 16:30:00,114.7336,31.2398,118.9105717462,8.1936,2.3898,8.535,106.54,28.85,110.3770542278,135.11,146.2236,8.5098,146.4710138321,8.1936,2.3898,8.535,138.03,6.12,138.1656082388,131.41,139.2836,8.0298,139.5148698777,8.1936,2.3898,8.535,131.09,5.64,131.2112712384,133.92,107.6736,16.7598,108.9701566164,8.1936,2.3898,8.535,99.48,14.37,100.5125231004,135.11,8.2336,2.9498,8.7460556253,8.1936,2.3898,8.535,0.04,0.56,0.5614267539000001,135.0
2021-01-31 17:00:00,119.943568,30.820624,123.8401000013,8.093568,2.360624,8.4308,111.85,28.46,115.4140117143,134.76,153.383568,7.180624,153.5515558158,8.093568,2.360624,8.4308,145.29,4.82,145.3699298342,131.21,146.013568,6.620624,146.1635888388,8.093568,2.360624,8.4308,137.92,4.26,137.9857746291,133.72,112.533568,16.950624,113.8030209652,8.093568,2.360624,8.4308,104.44,14.59,105.454168718,134.76,8.093568,2.920624,8.6044109339,8.093568,2.360624,8.4308,0.0,0.56,0.56,134.64
2021-01-31 17:30:00,125.566096,36.020528,130.6304822853,7.476096,2.180528,7.7876,118.09,33.84,122.8429635755,136.08,163.646096,11.280528,164.0344325073,7.476096,2.180528,7.7876,156.17,9.1,156.4349030747,134.59,155.676096,10.960528,156.0614623789,7.476096,2.180528,7.7876,148.2,8.78,148.4598545062,136.49,117.726096,12.660528,118.404909732,7.476096,2.180528,7.7876,110.25,10.48,110.7469769339,136.08,7.476096,2.740528,7.9625690025,7.476096,2.180528,7.7876,0.0,0.56,0.56,135.97
