Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-01-31 18:00:00,124.83968,36.72824,130.1303550906,6.91968,2.01824,7.208,117.92,34.71,122.9223759126,136.43,163.11968,10.23824,163.4406667926,6.91968,2.01824,7.208,156.2,8.22,156.4161385535,135.01,155.13968,9.94824,155.4583152797,6.91968,2.01824,7.208,148.22,7.93,148.4319820659,136.88,116.99968,11.79824,117.5930422568,6.91968,2.01824,7.208,110.08,9.78,110.5135955437,136.43,6.91968,2.61824,7.3984560552,6.91968,2.01824,7.208,0.0,0.6000000000000001,0.6000000000000001,136.33
2021-01-31 18:30:00,121.45896,38.93428,127.5466860542,6.04896,1.76428,6.301,115.41,37.17,121.2479979216,137.04,158.39896,8.08428,158.6051263743,6.04896,1.76428,6.301,152.35,6.32,152.4810312793,135.82,150.61896,7.89428,150.8256966442,6.04896,1.76428,6.301,144.57,6.13,144.699902557,137.52,113.79896,9.70428,114.2119798769,6.04896,1.76428,6.301,107.75,7.94,108.0421496454,137.04,6.04896,2.32428,6.4801384707,6.04896,1.76428,6.301,0.0,0.56,0.56,136.94
2021-01-31 19:00:00,117.572048,32.767264,122.05277572,5.682048,1.657264,5.9188,111.89,31.11,116.1344229761,136.65,149.412048,8.127264,149.6329258809,5.682048,1.657264,5.9188,143.73,6.47,143.8755496949,133.43,142.152048,7.907264,142.3718004893,5.682048,1.657264,5.9188,136.47,6.25,136.6130425691,135.54,110.162048,14.927264,111.1687907197,5.682048,1.657264,5.9188,104.48,13.27,105.3193396295,136.65,5.682048,2.217264,6.0993384166,5.682048,1.657264,5.9188,0.0,0.56,0.56,136.56
2021-01-31 19:30:00,112.959152,33.934336,117.9462130817,5.569152,1.624336,5.8012,107.39,32.31,112.1452103302,136.2,143.259152,10.674336,143.6562775544,5.569152,1.624336,5.8012,137.69,9.05,137.9870957735,132.8,136.339152,10.054336,136.7093780268,5.569152,1.624336,5.8012,130.77,8.43,131.0414354317,135.04,105.859152,13.444336,106.7094664622,5.569152,1.624336,5.8012,100.29,11.82,100.9841398438,136.2,5.569152,2.184336,5.9822050918,5.569152,1.624336,5.8012,0.0,0.56,0.56,136.11
2021-01-31 20:00:00,107.450256,35.338408,113.1121593572,5.240256,1.528408,5.4586,102.21,33.81,107.6568632276,136.5,136.810256,12.748408,137.4029404828,5.240256,1.528408,5.4586,131.57,11.22,132.0475418173,133.32,130.190256,12.008408,130.7428951035,5.240256,1.528408,5.4586,124.95,10.48,125.3887271648,135.47,100.720256,12.228408,101.4598636453,5.240256,1.528408,5.4586,95.48,10.7,96.0776789895,136.5,5.240256,2.088408,5.6410753337,5.240256,1.528408,5.4586,0.0,0.56,0.56,136.41
2021-01-31 20:30:00,104.322672,53.178696,117.0948060397,5.172672,1.508696,5.3882,99.15,51.67,111.8056859019,134.89,134.272672,9.978696,134.6429531015,5.172672,1.508696,5.3882,129.1,8.47,129.3775517623,132.33,127.792672,9.378696,128.1363607863,5.172672,1.508696,5.3882,122.62,7.87,122.8722967149,134.62,97.962672,20.808696,100.148324672,5.172672,1.508696,5.3882,92.79,19.3,94.7759151895,134.89,5.172672,2.068696,5.570999799,5.172672,1.508696,5.3882,0.0,0.56,0.56,134.8
2021-01-31 21:00:00,99.383504,71.797272,122.6047679903,4.893504,1.4272719999999999,5.0974,94.49,70.37,117.8146722611,133.61,129.703504,7.657272,129.9293375815,4.893504,1.4272719999999999,5.0974,124.81,6.23,124.9653912089,131.81,123.433504,7.187272,123.6425767627,4.893504,1.4272719999999999,5.0974,118.54,5.76,118.679860128,134.18,93.543504,29.537272,98.0960630087,4.893504,1.4272719999999999,5.0974,88.65,28.11,92.9999709677,133.61,4.933504,1.987272,5.3187133519,4.893504,1.4272719999999999,5.0974,0.04,0.56,0.5614267539000001,133.53
2021-01-31 21:30:00,95.156896,73.294928,120.1123695832,4.816896,1.404928,5.0176,90.34,71.89,115.4534005562,133.41,124.576896,9.674928,124.9520197868,4.816896,1.404928,5.0176,119.76,8.27,120.0452019033,131.71,118.566896,9.114928,118.9167386852,4.816896,1.404928,5.0176,113.75,7.71,114.0109933296,134.1,89.606896,27.854928,93.836521806,4.816896,1.404928,5.0176,84.79,26.45,88.8197421748,133.41,4.816896,1.964928,5.2022523122,4.816896,1.404928,5.0176,0.0,0.56,0.56,133.38
2021-01-31 22:00:00,90.520784,74.447312,117.2024513396,4.790784,1.3973119999999999,4.9904,85.73,73.05,112.6318578378,133.6,118.940784,11.307312,119.4770496924,4.790784,1.3973119999999999,4.9904,114.15,9.91,114.5793637615,132.06,113.210784,10.667312,113.712238388,4.790784,1.3973119999999999,4.9904,108.42,9.27,108.8155747124,134.43,85.300784,27.027312,89.4801617397,4.790784,1.3973119999999999,4.9904,80.51,25.63,84.4911652186,133.6,4.790784,1.957312,5.1751987015,4.790784,1.3973119999999999,4.9904,0.0,0.56,0.56,133.62
2021-01-31 22:30:00,85.181696,76.001328,114.1583251068,4.941696,1.441328,5.1476,80.24,74.56,109.5337902202,134.33,111.991696,12.941328,112.7369413429,4.941696,1.441328,5.1476,107.05,11.5,107.66593008,133.07,106.631696,12.231328,107.3309087657,4.941696,1.441328,5.1476,101.69,10.79,102.2608439238,135.29,80.401696,26.761328,84.738429275,4.941696,1.441328,5.1476,75.46,25.32,79.5946857523,134.33,4.9816959999999995,2.001328,5.3686691833,4.941696,1.441328,5.1476,0.04,0.56,0.5614267539000001,134.34
2021-01-31 23:00:00,79.51864,78.75252,111.9159216278,5.04864,1.47252,5.259,74.47,77.28,107.3218491268,135.4,105.32864000000001,14.78252,106.3609199932,5.04864,1.47252,5.259,100.28,13.31,101.1594508684,134.43,100.32864000000001,13.982520000000001,101.2983063521,5.04864,1.47252,5.259,95.28,12.51,96.0977549165,136.42,75.14864,25.76252,79.4419632852,5.04864,1.47252,5.259,70.1,24.29,74.1890429915,135.4,5.04864,2.07252,5.457481562,5.04864,1.47252,5.259,0.0,0.6000000000000001,0.6000000000000001,135.41
2021-01-31 23:30:00,74.701072,80.294896,109.670052802,4.851072,1.414896,5.0532,69.85,78.88,105.3616481458,136.16,99.181072,16.184896,100.4929644383,4.851072,1.414896,5.0532,94.33,14.77,95.4793265582,135.5,94.471072,15.324896,95.7059866583,4.851072,1.414896,5.0532,89.62,13.91,90.693067541,137.29,70.661072,25.404896,75.089252473,4.851072,1.414896,5.0532,65.81,23.99,70.0462432968,136.16,4.851072,1.974896,5.2376630056,4.851072,1.414896,5.0532,0.0,0.56,0.56,136.15
2021-02-01 00:00:00,72.681936,74.997648,104.4380726854,4.311936,1.257648,4.4916,68.37,73.74,100.5586619839,136.12,93.801936,22.467648,96.4551626612,4.311936,1.257648,4.4916,89.49,21.21,91.9691480878,134.23,89.391936,21.347648,91.905605362,4.311936,1.257648,4.4916,85.08,20.09,87.419760352,136.21,68.761936,29.937648,74.996443984,4.311936,1.257648,4.4916,64.45,28.68,70.5432129974,136.12,4.311936,1.817648,4.6793841817,4.311936,1.257648,4.4916,0.0,0.56,0.56,136.09
2021-02-01 00:30:00,74.506368,70.896024,102.8467067609,4.546368,1.3260239999999999,4.7358,69.96,69.57,98.6629945826,135.41,94.286368,26.356024,97.9007619568,4.546368,1.3260239999999999,4.7358,89.74,25.03,93.1652751834,132.32,89.886368,25.006024,93.2998413103,4.546368,1.3260239999999999,4.7358,85.34,23.68,88.5644285252,134.64,70.466368,32.856024,77.7497738402,4.546368,1.3260239999999999,4.7358,65.92,31.53,73.0724797718,135.41,4.546368,1.926024,4.9375125762,4.546368,1.3260239999999999,4.7358,0.0,0.6000000000000001,0.6000000000000001,135.37
2021-02-01 01:00:00,78.380464,70.475552,105.4054105184,4.750464,1.3855520000000001,4.9484,73.63,69.09,100.9693270256,135.04,98.400464,25.605552,101.6774095296,4.750464,1.3855520000000001,4.9484,93.65,24.22,96.7312302206,131.75,93.810464,24.295552,96.9055055344,4.750464,1.3855520000000001,4.9484,89.06,22.91,91.9595111992,134.18,74.080464,32.915552,81.0638557553,4.750464,1.3855520000000001,4.9484,69.33,31.53,76.1629161732,135.04,4.750464,1.945552,5.1334277827,4.750464,1.3855520000000001,4.9484,0.0,0.56,0.56,134.99
2021-02-01 01:30:00,79.674368,69.950024,106.0236330909,4.594368,1.340024,4.7858,75.08,68.61,101.7071211863,135.14,99.544368,25.290024,102.7067014096,4.594368,1.340024,4.7858,94.95,23.95,97.9239756137,131.87,94.874368,24.000024,97.8628982577,4.594368,1.340024,4.7858,90.28,22.66,93.0803631278,134.29,75.274368,33.390024,82.3475815098,4.594368,1.340024,4.7858,70.68,32.05,77.6071188745,135.14,4.594368,1.900024,4.9717510517,4.594368,1.340024,4.7858,0.0,0.56,0.56,135.09
2021-02-01 02:00:00,77.3312,70.0516,104.3424226094,4.2912,1.2516,4.47,73.04,68.8,100.3408271842,135.58,97.3612,25.4216,100.6253497485,4.2912,1.2516,4.47,93.07,24.17,96.1572347772,132.44,92.7812,24.1116,95.8630289945,4.2912,1.2516,4.47,88.49,22.86,91.3950748126,134.79,73.0712,33.7616,80.4937631373,4.2912,1.2516,4.47,68.78,32.51,76.0762019294,135.58,4.2912,1.8516,4.6736302806,4.2912,1.2516,4.47,0.0,0.6000000000000001,0.6000000000000001,135.55
2021-02-01 02:30:00,77.545392,69.928656,104.4188907737,3.595392,1.048656,3.7452,73.95,68.88,101.0596699975,135.81,96.655392,25.328656,99.9189952784,3.595392,1.048656,3.7452,93.06,24.28,96.1752670909,132.73,92.095392,24.028656,95.1784510107,3.595392,1.048656,3.7452,88.5,22.98,91.4348423742,135.04,73.225392,33.758656,80.6325299645,3.595392,1.048656,3.7452,69.63,32.71,76.9303646163,135.81,3.595392,1.6086559999999999,3.9388599569,3.595392,1.048656,3.7452,0.0,0.56,0.56,135.79
2021-02-01 03:00:00,75.969152,70.004336,103.3049810726,3.169152,0.9243359999999999,3.3012,72.8,69.08,100.3587883546,135.88,94.819152,25.354336,98.1504658165,3.169152,0.9243359999999999,3.3012,91.65,24.43,94.8501312598,132.82,90.299152,24.044336,93.445529297,3.169152,0.9243359999999999,3.3012,87.13,23.12,90.1452788559,135.13,71.749152,33.624336,79.2372184277,3.169152,0.9243359999999999,3.3012,68.58,32.7,75.9770123129,135.88,3.169152,1.524336,3.5166922868,3.169152,0.9243359999999999,3.3012,0.0,0.6000000000000001,0.6000000000000001,135.86
2021-02-01 03:30:00,75.410032,70.249176,103.0612422539,2.980032,0.869176,3.1042,72.43,69.38,100.2980024726,136.17,93.810032,25.679176,97.2612059553,2.980032,0.869176,3.1042,90.83,24.81,94.1574479263,133.16,89.350032,24.349176,92.6083721392,2.980032,0.869176,3.1042,86.37,23.48,89.5046775314,135.42,71.220032,33.519176,78.7135828037,2.980032,0.869176,3.1042,68.24,32.65,75.6486622486,136.17,2.980032,1.469176,3.3225094191,2.980032,0.869176,3.1042,0.0,0.6000000000000001,0.6000000000000001,136.13
2021-02-01 04:00:00,74.471872,70.249296,102.376869007,2.911872,0.8492959999999999,3.0332,71.56,69.4,99.68547336500001,136.35,92.261872,25.959296,95.8443429408,2.911872,0.8492959999999999,3.0332,89.35,25.11,92.8112848742,133.4,87.861872,24.609296,91.2432244112,2.911872,0.8492959999999999,3.0332,84.95,23.76,88.2102040583,135.63,70.351872,33.829296,78.0628411074,2.911872,0.8492959999999999,3.0332,67.44,32.98,75.0721919222,136.35,2.911872,1.4092959999999999,3.2349828068,2.911872,0.8492959999999999,3.0332,0.0,0.56,0.56,136.28
2021-02-01 04:30:00,74.950704,70.121872,102.6386134107,2.9207039999999997,0.851872,3.0424,72.03,69.27,99.93324672,136.52,92.620704,25.711872,96.1233331257,2.9207039999999997,0.851872,3.0424,89.7,24.86,93.0811989609,133.57,88.220704,24.381872,91.5279645599,2.9207039999999997,0.851872,3.0424,85.3,23.53,88.4858796645,135.79,70.770704,34.231872,78.6149706181,2.9207039999999997,0.851872,3.0424,67.85,33.38,75.6164459625,136.52,2.960704,1.451872,3.297529451,2.9207039999999997,0.851872,3.0424,0.04,0.6000000000000001,0.6013318551,136.44
2021-02-01 05:00:00,74.889312,70.210216,102.6541936922,2.949312,0.860216,3.0722,71.94,69.35,99.9239015451,136.55,92.669312,25.820216,96.1991940758,2.949312,0.860216,3.0722,89.72,24.96,93.1272248056,133.57,88.269312,24.480216,91.6010503016,2.949312,0.860216,3.0722,85.32,23.62,88.5291296693,135.82,70.729312,34.140216,78.5378248013,2.949312,0.860216,3.0722,67.78,33.28,75.5095146323,136.55,2.949312,1.460216,3.2909986387,2.949312,0.860216,3.0722,0.0,0.6000000000000001,0.6000000000000001,136.47
2021-02-01 05:30:00,76.46312,69.77716,103.5155098418,2.97312,0.86716,3.097,73.49,68.91,100.7440727785,136.22,94.52312,25.18716,97.8213332735,2.97312,0.86716,3.097,91.55,24.32,94.7252073104,133.12,90.03312,23.89716,93.1506143458,2.97312,0.86716,3.097,87.06,23.03,90.0545640154,135.44,72.20312,34.00716,79.8108856548,2.97312,0.86716,3.097,69.23,33.14,76.753192116,136.22,2.97312,1.42716,3.2979127034999998,2.97312,0.86716,3.097,0.0,0.56,0.56,136.15
2021-02-01 06:00:00,79.91112,68.42116,105.2009611905,3.02112,0.88116,3.147,76.89,67.54,102.3412121288,135.67,98.42112,23.71116,101.2370286536,3.02112,0.88116,3.147,95.4,22.83,98.093674108,132.4,93.73112,22.47116,96.3871147415,3.02112,0.88116,3.147,90.71,21.59,93.2439392132,134.81,75.37112,34.50116,82.8923143084,3.02112,0.88116,3.147,72.35,33.62,79.7798652543,135.67,3.02112,1.48116,3.3646695231,3.02112,0.88116,3.147,0.0,0.6000000000000001,0.6000000000000001,135.59
2021-02-01 06:30:00,89.497424,63.093832,109.5016919462,2.927424,0.8538319999999999,3.0494,86.57,62.24,106.6216793152,134.12,109.507424,18.393832,111.0414740841,2.927424,0.8538319999999999,3.0494,106.58,17.54,108.0136472859,130.31,104.257424,17.413832,105.7017123988,2.927424,0.8538319999999999,3.0494,101.33,16.56,102.6742543192,133.04,84.237424,37.243832,92.1034560926,2.927424,0.8538319999999999,3.0494,81.31,36.39,89.0816939668,134.12,2.927424,1.413832,3.2509586586,2.927424,0.8538319999999999,3.0494,0.0,0.56,0.56,134.02
2021-02-01 07:00:00,95.449152,67.469336,116.8873471245,3.049152,0.8893359999999999,3.1762,92.4,66.58,113.8887896151,134.29,120.389152,6.239336,120.5507247303,3.049152,0.8893359999999999,3.1762,117.34,5.35,117.4619006317,132.2,114.469152,6.409336,114.6484467734,3.049152,0.8893359999999999,3.1762,111.42,5.52,111.556652872,134.64,89.759152,33.509336,95.810129772,3.049152,0.8893359999999999,3.1762,86.71,32.62,92.6428005837,134.29,3.049152,1.449336,3.3760780145,3.049152,0.8893359999999999,3.1762,0.0,0.56,0.56,134.19
2021-02-01 07:30:00,105.709568,34.118624,111.0792206959,2.909568,0.8486239999999999,3.0308,102.8,33.27,108.0496779264,135.51,130.399568,6.918624,130.5829801032,2.909568,0.8486239999999999,3.0308,127.49,6.07,127.634419339,132.3,123.979568,6.478624,124.1487247232,2.909568,0.8486239999999999,3.0308,121.07,5.63,121.2008325054,134.72,98.979568,18.368624,100.6695645621,2.909568,0.8486239999999999,3.0308,96.07,17.52,97.6544689198,135.51,2.909568,1.408624,3.2326162036,2.909568,0.8486239999999999,3.0308,0.0,0.56,0.56,135.41
2021-02-01 08:00:00,110.925664,27.449152,114.2714263469,3.185664,0.929152,3.3184,107.74,26.52,110.9559281877,135.48,136.715664,5.359152,136.8206610608,3.185664,0.929152,3.3184,133.53,4.43,133.6034647754,131.86,130.005664,4.989152,130.1013616753,3.185664,0.929152,3.3184,126.82,4.06,126.8849715293,134.41,103.835664,17.739152,105.3400333776,3.185664,0.929152,3.3184,100.65,16.81,102.0441012504,135.48,3.185664,1.5291519999999998,3.5336611269000002,3.185664,0.929152,3.3184,0.0,0.6000000000000001,0.6000000000000001,135.41
2021-02-01 08:30:00,118.625616,23.852888,120.9999877575,3.335616,0.972888,3.4746,115.29,22.88,117.53841287,134.71,145.795616,2.192888,145.8121065022,3.335616,0.972888,3.4746,142.46,1.22,142.4652238267,130.69,138.625616,2.192888,138.6429593206,3.335616,0.972888,3.4746,135.29,1.22,135.2955006643,133.42,110.985616,20.742888,112.9073707137,3.335616,0.972888,3.4746,107.65,19.77,109.4503330283,134.71,3.335616,1.532888,3.6709780332,3.335616,0.972888,3.4746,0.0,0.56,0.56,134.62
2021-02-01 09:00:00,124.076528,20.551904,125.767108413,3.126528,0.9119039999999999,3.2568,120.95,19.64,122.5342078768,135.35,152.196528,4.881904,152.2748046195,3.126528,0.9119039999999999,3.2568,149.07,3.9699999999999998,149.1228547205,131.38,144.666528,4.781904,144.7455385476,3.126528,0.9119039999999999,3.2568,141.54,3.87,141.5928970676,133.99,116.066528,24.161904,118.554782809,3.126528,0.9119039999999999,3.2568,112.94,23.25,115.308308894,135.35,3.126528,1.4719039999999999,3.4556734105,3.126528,0.9119039999999999,3.2568,0.0,0.56,0.56,135.26
2021-02-01 09:30:00,129.3612,18.1316,130.6257056785,3.3312,0.9716,3.47,126.03,17.16,127.1928712625,134.84,155.9612,6.3516,156.0904825029,3.3312,0.9716,3.47,152.63,5.38,152.7247894089,130.86,148.2412,6.1716,148.3696128727,3.3312,0.9716,3.47,144.91,5.2,145.0032692735,133.57,120.9912,26.2016,123.7957766646,3.3312,0.9716,3.47,117.66,25.23,120.3346521165,134.84,3.3312,1.5316,3.6664276892,3.3312,0.9716,3.47,0.0,0.56,0.56,134.74
2021-02-01 10:00:00,131.165472,17.554096,132.3349059446,4.025472,1.174096,4.1932,127.14,16.38,128.1908109031,134.86,157.495472,7.334096,157.6661430512,4.025472,1.174096,4.1932,153.47,6.16,153.593575712,130.79,149.715472,7.114096,149.8843985146,4.025472,1.174096,4.1932,145.69,5.94,145.8110410771,133.57,122.745472,27.154096,125.7131489785,4.025472,1.174096,4.1932,118.72,25.98,121.5294153693,134.86,4.105472,1.734096,4.4566791762,4.025472,1.174096,4.1932,0.08,0.56,0.5656854249000001,134.74
2021-02-01 10:30:00,128.388752,19.022136,129.790266577,4.498752,1.312136,4.6862,123.89,17.71,125.1494155,134.94,157.278752,7.432136,157.4542551861,4.498752,1.312136,4.6862,152.78,6.12,152.902527121,130.63,149.528752,7.212136,149.7025804065,4.498752,1.312136,4.6862,145.03,5.9,145.1499600413,133.49,120.188752,26.092136,122.9883558243,4.498752,1.312136,4.6862,115.69,24.78,118.3140925672,134.94,4.498752,1.9121359999999998,4.8882546619,4.498752,1.312136,4.6862,0.0,0.6000000000000001,0.6000000000000001,134.85
2021-02-01 11:00:00,129.45512,18.56816,130.7799857012,4.96512,1.4481600000000001,5.172,124.49,17.12,125.6616667882,134.97,158.37512,8.29816,158.5923645526,4.96512,1.4481600000000001,5.172,153.41,6.85,153.5628555348,130.63,150.60512,8.03816,150.8194754877,4.96512,1.4481600000000001,5.172,145.64,6.59,145.789017762,133.49,121.22512,26.74816,124.1410237689,4.96512,1.4481600000000001,5.172,116.26,25.3,118.980996802,134.97,4.96512,2.00816,5.3558494378,4.96512,1.4481600000000001,5.172,0.0,0.56,0.56,134.88
2021-02-01 11:30:00,130.365504,18.838272,131.7195700157,5.445504,1.588272,5.6724,124.92,17.25,126.1053880689,134.97,158.605504,8.488272,158.8324798668,5.445504,1.588272,5.6724,153.16,6.9,153.3153469161,130.59,150.855504,8.238272,151.0802839971,5.445504,1.588272,5.6724,145.41,6.65,145.5619819871,133.49,122.095504,26.768272,124.9954098472,5.445504,1.588272,5.6724,116.65,25.18,119.3367290485,134.97,5.445504,2.148272,5.8539376833,5.445504,1.588272,5.6724,0.0,0.56,0.56,134.88
2021-02-01 12:00:00,129.70576,18.98668,131.0880551179,5.88576,1.7166800000000002,6.131,123.82,17.27,125.0185798192,134.97,158.10576,8.44668,158.3312279628,5.88576,1.7166800000000002,6.131,152.22,6.73,152.3687018387,130.59,150.38576,8.20668,150.6095163242,5.88576,1.7166800000000002,6.131,144.5,6.49,144.645670865,133.52,121.52576,26.81668,124.4493658875,5.88576,1.7166800000000002,6.131,115.64,25.1,118.3326649746,134.97,5.88576,2.27668,6.3107402577,5.88576,1.7166800000000002,6.131,0.0,0.56,0.56,134.88
2021-02-01 12:30:00,130.764816,19.268488,132.1768199546,7.194816,2.098488,7.4946,123.57,17.17,124.7571793525,134.57,159.634816,9.058488,159.8916216823,7.194816,2.098488,7.4946,152.44,6.96,152.5988047135,130.09,151.904816,8.788488,152.1588336092,7.194816,2.098488,7.4946,144.71,6.69,144.8645581224,133.11,122.604816,27.078488,125.5594895608,7.194816,2.098488,7.4946,115.41,24.98,118.0824648286,134.57,7.194816,2.698488,7.6842185523,7.194816,2.098488,7.4946,0.0,0.6000000000000001,0.6000000000000001,134.49
2021-02-01 13:00:00,130.02112,20.29116,131.5949194316,7.8211200000000005,2.28116,8.147,122.2,18.01,123.5200392649,134.87,158.75112,8.30116,158.968007343,7.8211200000000005,2.28116,8.147,150.93,6.02,151.0500092685,130.45,151.09112,8.08116,151.307077461,7.8211200000000005,2.28116,8.147,143.27,5.8,143.3873526501,133.43,121.95112,26.61116,124.8207895577,7.8211200000000005,2.28116,8.147,114.13,24.33,116.694497728,134.87,7.8211200000000005,2.84116,8.3211843027,7.8211200000000005,2.28116,8.147,0.0,0.56,0.56,134.77
2021-02-01 13:30:00,129.60256,20.11908,131.1548738652,7.40256,2.15908,7.711,122.2,17.96,123.5127588551,134.82,157.71256,7.98908,157.9147775891,7.40256,2.15908,7.711,150.31,5.83,150.4230201798,130.45,150.09256,7.78908,150.2945319518,7.40256,2.15908,7.711,142.69,5.63,142.8010259067,133.43,121.53256,26.55908,124.4007551046,7.40256,2.15908,7.711,114.13,24.4,116.7091123263,134.82,7.40256,2.71908,7.8861454843,7.40256,2.15908,7.711,0.0,0.56,0.56,134.72
2021-02-01 14:00:00,127.064032,20.176176,128.655922157,7.324032,2.136176,7.6292,119.74,18.04,121.0913258661,135.34,155.134032,7.5261759999999995,155.3164872438,7.324032,2.136176,7.6292,147.81,5.39,147.9082425019,131.18,147.624032,7.336176,147.8062052224,7.324032,2.136176,7.6292,140.3,5.2,140.3963318609,134.02,119.174032,26.806176,122.1516310774,7.324032,2.136176,7.6292,111.85,24.67,114.5383403058,135.34,7.324032,2.696176,7.8045377672,7.324032,2.136176,7.6292,0.0,0.56,0.56,135.23
2021-02-01 14:30:00,124.686096,21.690528,126.5586881278,7.236096,2.110528,7.5376,117.45,19.58,119.0708986277,135.88,152.336096,5.790528,152.4461096881,7.236096,2.110528,7.5376,145.1,3.68,145.1466582461,131.89,144.996096,5.700528,145.1081109887,7.236096,2.110528,7.5376,137.76,3.59,137.8067694273,134.64,116.956096,25.580528,119.720891261,7.236096,2.110528,7.5376,109.72,23.47,112.2021358977,135.88,7.236096,2.710528,7.7270982497,7.236096,2.110528,7.5376,0.0,0.6000000000000001,0.6000000000000001,135.78
2021-02-01 15:00:00,123.456208,22.140144,125.425759994,6.446208,1.880144,6.7148,117.01,20.26,118.7510324166,136.45,151.206208,5.120144,151.2928723117,6.446208,1.880144,6.7148,144.76,3.24,144.7962540952,132.56,143.886208,5.030144,143.9741060097,6.446208,1.880144,6.7148,137.44,3.15,137.4760928307,135.21,115.736208,25.090144,118.4245969728,6.446208,1.880144,6.7148,109.29,23.21,111.7273833937,136.45,6.446208,2.440144,6.8925975017,6.446208,1.880144,6.7148,0.0,0.56,0.56,136.34
2021-02-01 15:30:00,122.855296,22.281128,124.8594106193,6.175296,1.8011279999999998,6.4326,116.68,20.48,118.4637193406,136.17,151.305296,5.041128,151.3892518284,6.175296,1.8011279999999998,6.4326,145.13,3.24,145.1661616907,132.22,143.955296,4.981128,144.0414484883,6.175296,1.8011279999999998,6.4326,137.78,3.18,137.816692748,134.87,115.165296,24.741128,117.792906482,6.175296,1.8011279999999998,6.4326,108.99,22.94,111.3780216201,136.17,6.175296,2.401128,6.6256845956,6.175296,1.8011279999999998,6.4326,0.0,0.6000000000000001,0.6000000000000001,136.05
2021-02-01 16:00:00,125.895504,21.048272,127.64289123020001,4.725504,1.378272,4.9224,121.17,19.67,122.7561721463,135.75,153.085504,4.618272,153.1551499989,4.725504,1.378272,4.9224,148.36,3.24,148.395374591,131.82,145.565504,4.548272,145.6365432608,4.725504,1.378272,4.9224,140.84,3.17,140.8756703622,134.54,117.885504,24.668272,120.4388462947,4.725504,1.378272,4.9224,113.16,23.29,115.5318557801,135.75,4.765504,1.938272,5.1446017066,4.725504,1.378272,4.9224,0.04,0.56,0.5614267539000001,135.64
2021-02-01 16:30:00,129.809328,19.927304,131.3299626152,3.419328,0.997304,3.5618,126.39,18.93,127.7997535209,135.33,156.239328,4.657304,156.3087268659,3.419328,0.997304,3.5618,152.82,3.66,152.8638217499,131.43,148.489328,4.577304,148.559860803,3.419328,0.997304,3.5618,145.07,3.58,145.1141664346,134.12,121.439328,24.727304,123.9312307217,3.419328,0.997304,3.5618,118.02,23.73,120.3820306358,135.33,3.419328,1.557304,3.7572596024,3.419328,0.997304,3.5618,0.0,0.56,0.56,135.22
2021-02-01 17:00:00,132.76776,19.93768,134.256430681,2.35776,0.6876800000000001,2.456,130.41,19.25,131.8231034379,134.99,161.24776,5.11768,161.3289520006,2.35776,0.6876800000000001,2.456,158.89,4.43,158.9517442496,131.04,153.18776,5.00768,153.2695882189,2.35776,0.6876800000000001,2.456,150.83,4.32,150.8918529941,133.59,124.13776,23.91768,126.4208798989,2.35776,0.6876800000000001,2.456,121.78,23.23,123.9758093339,134.99,2.35776,1.24768,2.6675339923,2.35776,0.6876800000000001,2.456,0.0,0.56,0.56,134.89
2021-02-01 17:30:00,138.417456,25.368008,140.7228764466,2.187456,0.638008,2.2786,136.23,24.73,138.4564400813,134.99,172.217456,15.018008,172.8710291385,2.187456,0.638008,2.2786,170.03,14.38,170.6369986257,132.54,163.437456,13.828008,164.0213883279,2.187456,0.638008,2.2786,161.25,13.19,161.7885614004,134.76,129.327456,18.798008,130.6864797146,2.187456,0.638008,2.2786,127.14,18.16,128.4303904845,134.99,2.187456,1.198008,2.4940302564,2.187456,0.638008,2.2786,0.0,0.56,0.56,134.89
2021-02-01 18:00:00,139.85472,27.88596,142.6077468842,2.21472,0.6459600000000001,2.307,137.64,27.24,140.3096119302,135.16,175.53472,16.73596,176.3307411729,2.21472,0.6459600000000001,2.307,173.32,16.09,174.0652478239,133.26,166.64472,16.04596,167.4154578771,2.21472,0.6459600000000001,2.307,164.43,15.4,165.1495834085,135.38,130.66472,16.40596,131.6906396681,2.21472,0.6459600000000001,2.307,128.45,15.76,129.4132145494,135.16,2.21472,1.24596,2.5411416726000002,2.21472,0.6459600000000001,2.307,0.0,0.6000000000000001,0.6000000000000001,135.08
2021-02-01 18:30:00,137.279232,29.374776,140.3868405641,2.279232,0.6647759999999999,2.3742,135.0,28.71,138.0190715083,135.39,172.969232,15.634776,173.6744121603,2.279232,0.6647759999999999,2.3742,170.69,14.97,171.345198357,133.61,164.199232,14.954776,164.8788437447,2.279232,0.6647759999999999,2.3742,161.92,14.29,162.5493478916,135.62,128.279232,15.264776,129.1842666459,2.279232,0.6647759999999999,2.3742,126.0,14.6,126.843052628,135.39,2.279232,1.224776,2.5874649292000003,2.279232,0.6647759999999999,2.3742,0.0,0.56,0.56,135.31
2021-02-01 19:00:00,134.41176,30.16968,137.7560554662,2.26176,0.65968,2.356,132.15,29.51,135.4048101066,135.56,168.31176,13.65968,168.8651397181,2.26176,0.65968,2.356,166.05,13.0,166.5581054767,134.09,159.77176,13.05968,160.3046179472,2.26176,0.65968,2.356,157.51,12.4,157.9973420663,135.99,125.64176,14.60968,126.4883180598,2.26176,0.65968,2.356,123.38,13.95,124.1661262181,135.56,2.26176,1.21968,2.5696648809,2.26176,0.65968,2.356,0.0,0.56,0.56,135.48
2021-02-01 19:30:00,129.720784,31.572312,133.5076502924,2.750784,0.8023119999999999,2.8654,126.97,30.77,130.6452211143,136.55,161.370784,9.772312,161.6664096546,2.750784,0.8023119999999999,2.8654,158.62,8.97,158.8734254053,135.21,153.220784,9.552312,153.5182572664,2.750784,0.8023119999999999,2.8654,150.47,8.75,150.7241964649,136.92,121.290784,14.242312,122.1241079167,2.750784,0.8023119999999999,2.8654,118.54,13.44,119.2994769477,136.55,2.750784,1.362312,3.0696427479,2.750784,0.8023119999999999,2.8654,0.0,0.56,0.56,136.47
2021-02-01 20:00:00,125.108384,25.024112,127.5864958704,3.168384,0.9241119999999999,3.3004,121.94,24.1,124.2987272662,135.17,152.958384,2.684112,152.9819325709,3.168384,0.9241119999999999,3.3004,149.79,1.76,149.8003394522,131.67,145.328384,2.534112,145.3504761591,3.168384,0.9241119999999999,3.3004,142.16,1.6099999999999999,142.1691165479,133.99,117.048384,19.654112,118.6870183108,3.168384,0.9241119999999999,3.3004,113.88,18.73,115.4099965341,135.17,3.168384,1.484112,3.4987491479,3.168384,0.9241119999999999,3.3004,0.0,0.56,0.56,135.08
2021-02-01 20:30:00,120.455008,27.923544,123.6492347805,4.195008,1.223544,4.3698,116.26,26.7,119.2865357029,134.96,148.475008,4.963544,148.5579508799,4.195008,1.223544,4.3698,144.28,3.74,144.3284656608,131.43,141.125008,4.713544,141.2037017222,4.195008,1.223544,4.3698,136.93,3.49,136.9744684239,133.75,112.805008,17.543544,114.1610518783,4.195008,1.223544,4.3698,108.61,16.32,109.8292970933,134.96,4.195008,1.783544,4.5584121490000005,4.195008,1.223544,4.3698,0.0,0.56,0.56,134.86
2021-02-01 21:00:00,115.631424,29.580832,119.3551500275,4.631424,1.350832,4.8244,111.0,28.23,114.5335448679,135.14,143.131424,6.990832,143.3020455832,4.631424,1.350832,4.8244,138.5,5.64,138.6147885328,131.74,136.061424,6.640832,136.2233891465,4.631424,1.350832,4.8244,131.43,5.29,131.5364170107,134.01,108.361424,16.350832,109.5880829215,4.631424,1.350832,4.8244,103.73,15.0,104.8089352107,135.14,4.631424,1.910832,5.0101264655,4.631424,1.350832,4.8244,0.0,0.56,0.56,135.03
2021-02-01 21:30:00,111.196176,30.965968,115.4273829349,5.266176,1.535968,5.4856,105.93,29.43,109.9422111839,135.66,137.496176,9.185968,137.8026865584,5.266176,1.535968,5.4856,132.23,7.65,132.4511056956,132.57,130.726176,8.755968,131.0190828361,5.266176,1.535968,5.4856,125.46,7.22,125.6675773619,134.71,104.316176,15.765968,105.5008546043,5.266176,1.535968,5.4856,99.05,14.23,100.0669545854,135.66,5.266176,2.095968,5.6679530273,5.266176,1.535968,5.4856,0.0,0.56,0.56,135.57
2021-02-01 22:00:00,103.79568,35.31124,109.6377072772,5.21568,1.5212400000000001,5.433,98.58,33.79,104.2102706071,136.22,129.04568,13.18124,129.7171253713,5.21568,1.5212400000000001,5.433,123.83,11.66,124.3777492158,133.35,122.70568,12.52124,123.3428771977,5.21568,1.5212400000000001,5.433,117.49,11.0,118.0038139214,135.32,97.40568,12.08124,98.15203949080001,5.21568,1.5212400000000001,5.433,92.19,10.56,92.7928321585,136.22,5.21568,2.08124,5.6155923819,5.21568,1.5212400000000001,5.433,0.0,0.56,0.56,136.13
2021-02-01 22:30:00,96.34912,37.48016,103.3823743121,5.58912,1.63016,5.822,90.76,35.85,97.583810645,137.3,120.43912,16.31016,121.5384833935,5.58912,1.63016,5.822,114.85,14.68,115.7843897078,134.85,114.58912,15.51016,115.6340412059,5.58912,1.63016,5.822,109.0,13.88,109.8801820166,136.61,90.46912,10.94016,91.1281996662,5.58912,1.63016,5.822,84.88,9.31,85.3890537481,137.3,5.62912,2.23016,6.0548002114,5.58912,1.63016,5.822,0.04,0.6000000000000001,0.6013318551,137.22
2021-02-01 23:00:00,89.701888,68.601384,112.9273155507,5.181888,1.511384,5.3978,84.52,67.09,107.9106042055,135.54,114.011888,11.881384,114.6293064233,5.181888,1.511384,5.3978,108.83,10.37,109.3229426973,134.27,108.491888,11.291384,109.0778855426,5.181888,1.511384,5.3978,103.31,9.78,103.771886848,136.13,84.581888,25.491384,88.3397217331,5.181888,1.511384,5.3978,79.4,23.98,82.9421509246,135.54,5.221888,2.071384,5.6177171485,5.181888,1.511384,5.3978,0.04,0.56,0.5614267539000001,135.44
2021-02-01 23:30:00,84.270368,75.613024,113.2202469582,6.730368,1.9630239999999999,7.0108,77.54,73.65,106.9428543662,135.68,108.310368,11.183024,108.8861600116,6.730368,1.9630239999999999,7.0108,101.58,9.22,101.9975725201,134.84,103.190368,10.643024,103.7377752212,6.730368,1.9630239999999999,7.0108,96.46,8.68,96.8497496125,136.62,79.740368,29.993024,85.1945290347,6.730368,1.9630239999999999,7.0108,73.01,28.03,78.2057606574,135.68,6.730368,2.523024,7.1877328498,6.730368,1.9630239999999999,7.0108,0.0,0.56,0.56,135.59
2021-02-02 00:00:00,79.117408,77.306744,110.6159885212,8.457408,2.466744,8.8098,70.66,74.84,102.926484444,135.87,103.257408,13.276744,104.107464853,8.457408,2.466744,8.8098,94.8,10.81,95.4143390691,135.04,98.487408,12.656744,99.2973448952,8.457408,2.466744,8.8098,90.03,10.19,90.6048398266,136.89,75.057408,29.596744,80.6819790974,8.457408,2.466744,8.8098,66.6,27.13,71.9138157797,135.87,8.457408,3.066744,8.9962586023,8.457408,2.466744,8.8098,0.0,0.6000000000000001,0.6000000000000001,135.79
2021-02-02 00:30:00,80.402912,76.405016,110.9159804899,8.382912,2.445016,8.7322,72.02,73.96,103.2325626922,135.51,104.352912,12.465016,105.0947518517,8.382912,2.445016,8.7322,95.97,10.02,96.4916644068,134.48,99.532912,11.885016,100.2399829236,8.382912,2.445016,8.7322,91.15,9.44,91.6375256104,136.48,76.222912,29.905016,81.8794375635,8.382912,2.445016,8.7322,67.84,27.46,73.1868649417,135.51,8.382912,3.005016,8.9052419821,8.382912,2.445016,8.7322,0.0,0.56,0.56,135.42
2021-02-02 01:00:00,83.95984,76.15912,113.355486378,8.01984,2.33912,8.354,75.94,73.82,105.906921398,135.4,108.52984000000001,11.78912,109.1682624246,8.01984,2.33912,8.354,100.51,9.45,100.9532693874,134.38,103.48984,11.21912,104.0961845449,8.01984,2.33912,8.354,95.47,8.88,95.8820906113,136.51,79.48984,30.15912,85.0188636857,8.01984,2.33912,8.354,71.47,27.82,76.6936327214,135.4,8.01984,2.89912,8.5277623325,8.01984,2.33912,8.354,0.0,0.56,0.56,135.53
2021-02-02 01:30:00,86.162688,74.875784,114.1507417102,7.082688,2.065784,7.3778,79.08,72.81,107.4939184326,135.68,110.262688,10.205784,110.7339983566,7.082688,2.065784,7.3778,103.18,8.14,103.5005893703,134.61,105.082688,9.715784,105.5308854129,7.082688,2.065784,7.3778,98.0,7.65,98.2981307045,136.77,81.472688,31.425784,87.3234149009,7.082688,2.065784,7.3778,74.39,29.36,79.9742564829,135.68,7.082688,2.665784,7.5677522185,7.082688,2.065784,7.3778,0.0,0.6000000000000001,0.6000000000000001,135.82
2021-02-02 02:00:00,84.680736,74.751048,112.9537348944,6.620736,1.931048,6.8966,78.06,72.82,106.7525924744,136.13,107.760736,12.231048,108.4526383194,6.620736,1.931048,6.8966,101.14,10.3,101.6631181894,134.8,102.690736,11.631048,103.3473199353,6.620736,1.931048,6.8966,96.07,9.7,96.5584532809,136.9,80.070736,32.071048,86.2547093404,6.620736,1.931048,6.8966,73.45,30.14,79.3934638368,136.13,6.620736,2.531048,7.0880426889,6.620736,1.931048,6.8966,0.0,0.6000000000000001,0.6000000000000001,136.12
2021-02-02 02:30:00,84.905424,66.567832,107.8897922966,7.055424,2.057832,7.3494,77.85,64.51,101.1047110673,135.97,104.485424,21.317832,106.6379566085,7.055424,2.057832,7.3494,97.43,19.26,99.315419246,132.65,99.685424,20.277832,101.726959203,7.055424,2.057832,7.3494,92.63,18.22,94.4049008262,135.14,80.315424,39.627832,89.5596583363,7.055424,2.057832,7.3494,73.26,37.57,82.3318437787,135.97,7.055424,2.617832,7.5254270444,7.055424,2.057832,7.3494,0.0,0.56,0.56,135.96
2021-02-02 03:00:00,82.508272,67.524496,106.6169428772,8.038272,2.344496,8.3732,74.47,65.18,98.9657178017,136.19,102.308272,22.264496,104.7028667313,8.038272,2.344496,8.3732,94.27,19.92,96.3516439922,132.89,97.658272,21.204496,99.9338218054,8.038272,2.344496,8.3732,89.62,18.86,91.582989687,135.33,78.158272,39.624496,87.6288546386,8.038272,2.344496,8.3732,70.12,37.28,79.4141851309,136.19,8.038272,2.944496,8.5606000631,8.038272,2.344496,8.3732,0.0,0.6000000000000001,0.6000000000000001,136.08
2021-02-02 03:30:00,80.757776,69.259768,106.3895382445,7.987776,2.329768,8.3206,72.77,66.93,98.869094261,136.7,100.147776,24.189768,103.0277725356,7.987776,2.329768,8.3206,92.16,21.86,94.7170797692,133.37,95.607776,23.019768,98.3400048324,7.987776,2.329768,8.3206,87.62,20.69,90.0296645556,135.81,76.547776,38.299768,85.594592349,7.987776,2.329768,8.3206,68.56,35.97,77.4229584813,136.7,7.987776,2.929768,8.5081200015,7.987776,2.329768,8.3206,0.0,0.6000000000000001,0.6000000000000001,136.45
2021-02-02 04:00:00,80.096816,68.564488,105.4352357992,8.106816,2.364488,8.4446,71.99,66.2,97.8008185037,136.76,99.256816,23.514488,102.0041502507,8.106816,2.364488,8.4446,91.15,21.15,93.5716035985,133.3,94.776816,22.394488,97.3866415063,8.106816,2.364488,8.4446,86.67,20.03,88.9544254099,135.81,75.916816,39.034488,85.3642443005,8.106816,2.364488,8.4446,67.81,36.67,77.0901096121,136.76,8.146816,2.964488,8.6694175145,8.106816,2.364488,8.4446,0.04,0.6000000000000001,0.6013318551,136.4
2021-02-02 04:30:00,79.482464,68.891552,105.1832116855,8.302464,2.421552,8.6484,71.18,66.47,97.3902115205,136.56,98.452464,23.881552,101.3075327584,8.302464,2.421552,8.6484,90.15,21.46,92.6690568637,133.12,94.012464,22.721552,96.7192447894,8.302464,2.421552,8.6484,85.71,20.3,88.0811790339,135.75,75.382464,38.561552,84.6729541906,8.302464,2.421552,8.6484,67.08,36.14,76.1959710221,136.56,8.302464,3.021552,8.8351958077,8.302464,2.421552,8.6484,0.0,0.6000000000000001,0.6000000000000001,136.27
2021-02-02 05:00:00,79.428336,68.412848,104.8292818405,8.238336,2.402848,8.5816,71.19,66.01,97.0841706974,136.45,98.898336,23.472848,101.6457350645,8.238336,2.402848,8.5816,90.66,21.07,93.0762080233,132.85,94.448336,22.352848,97.057395323,8.238336,2.402848,8.5816,86.21,19.95,88.4882285957,135.56,75.318336,38.612848,84.6392566631,8.238336,2.402848,8.5816,67.08,36.21,76.2291971622,136.45,8.238336,2.962848,8.7549213771,8.238336,2.402848,8.5816,0.0,0.56,0.56,136.08
2021-02-02 05:30:00,82.458592,67.161256,106.3487362507,6.518592,1.901256,6.7902000000000005,75.94,65.26,100.128673216,135.9,101.188592,22.081256,103.5698460821,6.518592,1.901256,6.7902000000000005,94.67,20.18,96.7969074919,132.12,96.538592,20.981256,98.7922711991,6.518592,1.901256,6.7902000000000005,90.02,19.08,92.0198174308,134.9,77.998592,37.851256,86.6977389253,6.518592,1.901256,6.7902000000000005,71.48,35.95,80.0112048403,135.9,6.518592,2.5012559999999997,6.9819999456,6.518592,1.901256,6.7902000000000005,0.0,0.6000000000000001,0.6000000000000001,135.48
2021-02-02 06:00:00,85.96,61.975,105.9717991968,5.16,1.505,5.375,80.8,60.47,100.9220535859,135.47,104.54,20.845,106.5979625743,5.16,1.505,5.375,99.38,19.34,101.2443578675,131.45,99.64,19.795,101.5872611354,5.16,1.505,5.375,94.48,18.29,96.2340610179,134.2,81.11,36.285,88.8562509056,5.16,1.505,5.375,75.95,34.78,83.5347287061,135.47,5.16,2.065,5.5578615492,5.16,1.505,5.375,0.0,0.56,0.56,135.0
2021-02-02 06:30:00,96.248368,25.097024,99.4666223229,4.378368,1.277024,4.5608,91.87,23.82,94.9077936736,136.97,113.398368,23.107024,115.7286672489,4.378368,1.277024,4.5608,109.02,21.83,111.184123417,131.54,108.018368,21.907024,110.2174465587,4.378368,1.277024,4.5608,103.64,20.63,105.6733007907,134.27,90.258368,21.657024,92.8202546999,4.378368,1.277024,4.5608,85.88,20.38,88.2650485753,136.97,4.378368,1.877024,4.7637511942,4.378368,1.277024,4.5608,0.0,0.6000000000000001,0.6000000000000001,136.53
2021-02-02 07:00:00,103.117952,22.947736,105.6404780953,4.037952,1.177736,4.2062,99.08,21.77,101.4434783512,136.24,121.237952,20.177736,122.9055817904,4.037952,1.177736,4.2062,117.2,19.0,118.7301141244,130.6,115.427952,19.117736,117.000427062,4.037952,1.177736,4.2062,111.39,17.94,112.8254213376,133.41,96.627952,23.027736,99.3339706898,4.037952,1.177736,4.2062,92.59,21.85,95.1332255314,136.24,4.037952,1.737736,4.3959962193,4.037952,1.177736,4.2062,0.0,0.56,0.56,135.82
2021-02-02 07:30:00,111.331024,21.108632,113.3144794358,3.5610239999999997,1.038632,3.7094,107.77,20.07,109.6228890333,135.76,131.821024,11.608632,132.331185687,3.5610239999999997,1.038632,3.7094,128.26,10.57,128.6948037024,130.73,125.261024,12.218632,125.8555485526,3.5610239999999997,1.038632,3.7094,121.7,11.18,122.2124478112,133.64,104.281024,24.168632,107.0451060966,3.5610239999999997,1.038632,3.7094,100.72,23.13,103.3417403569,135.76,3.5610239999999997,1.6386319999999999,3.9199498415000003,3.5610239999999997,1.038632,3.7094,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-02-02 08:00:00,117.23768,18.37724,118.6692738741,3.48768,1.01724,3.633,113.75,17.36,115.067076525,135.69,139.46768,5.61724,139.5807549406,3.48768,1.01724,3.633,135.98,4.6,136.0577833128,130.9,132.64768,5.16724,132.748285784,3.48768,1.01724,3.633,129.16,4.15,129.2266539844,133.81,109.77768,26.57724,112.9490536136,3.48768,1.01724,3.633,106.29,25.56,109.320069978,135.69,3.48768,1.5772400000000002,3.8277405607,3.48768,1.01724,3.633,0.0,0.56,0.56,135.51
2021-02-02 08:30:00,123.736448,15.451464,124.6974590896,4.256448,1.241464,4.4338,119.48,14.21,120.3220449461,135.17,146.036448,3.331464,146.0744426546,4.256448,1.241464,4.4338,141.78,2.09,141.7954036632,130.06,138.916448,3.001464,138.9488694127,4.256448,1.241464,4.4338,134.66,1.76,134.6715010683,133.09,115.866448,29.221464,119.4944673633,4.256448,1.241464,4.4338,111.61,27.98,115.0637757941,135.17,4.256448,1.801464,4.6219716702,4.256448,1.241464,4.4338,0.0,0.56,0.56,134.75
2021-02-02 09:00:00,127.235968,14.078824,128.0125182868,5.515968,1.6088239999999998,5.7458,121.72,12.47,122.3570974648,134.5,151.165968,4.068824,151.2207168682,5.515968,1.6088239999999998,5.7458,145.65,2.46,145.670772978,129.35,143.805968,3.528824,143.8492580142,5.515968,1.6088239999999998,5.7458,138.29,1.92,138.3033278703,132.43,119.185968,30.858824,123.11605089,5.515968,1.6088239999999998,5.7458,113.67,29.25,117.3730437537,134.5,5.515968,2.208824,5.9417847857,5.515968,1.6088239999999998,5.7458,0.0,0.6000000000000001,0.6000000000000001,134.05
2021-02-02 09:30:00,131.696064,20.906352,133.3451492445,5.816064,1.696352,6.0584,125.88,19.21,127.3373413418,135.03,156.256064,12.606352,156.7637638216,5.816064,1.696352,6.0584,150.44,10.91,150.8350811317,132.3,148.596064,12.296352,149.1039587295,5.816064,1.696352,6.0584,142.78,10.6,143.1729317993,134.89,123.326064,25.006352,125.8357489034,5.816064,1.696352,6.0584,117.51,23.31,119.7996502499,135.03,5.856064,2.256352,6.275715889,5.816064,1.696352,6.0584,0.04,0.56,0.5614267539000001,134.74
2021-02-02 10:00:00,130.291536,22.370448,132.1980381736,8.161536,2.380448,8.5016,122.13,19.99,123.7551493878,135.06,156.291536,13.200448,156.8480030241,8.161536,2.380448,8.5016,148.13,10.82,148.5246420632,132.41,148.771536,12.900448,149.3298077492,8.161536,2.380448,8.5016,140.61,10.52,141.002987557,134.79,122.171536,25.050448,124.7133078448,8.161536,2.380448,8.5016,114.01,22.67,116.2420276836,135.06,8.161536,2.940448,8.6750737357,8.161536,2.380448,8.5016,0.0,0.56,0.56,134.97
2021-02-02 10:30:00,126.949392,23.650656,129.1336581159,11.659392,3.400656,12.145199999999999,115.29,20.25,117.0548871257,135.5,153.409392,13.740656,154.0235280115,11.659392,3.400656,12.145199999999999,141.75,10.34,142.1266269916,133.03,146.219392,13.460656,146.8376649801,11.659392,3.400656,12.145199999999999,134.56,10.06,134.9355297911,135.21,119.329392,26.130656,122.1569276713,11.659392,3.400656,12.145199999999999,107.67,22.73,110.0430906509,135.5,11.659392,4.000656,12.3266650088,11.659392,3.400656,12.145199999999999,0.0,0.6000000000000001,0.6000000000000001,135.32
2021-02-02 11:00:00,116.424944,26.905192,119.4933342993,15.754944,4.595192,16.4114,100.67,22.31,103.1124871197,136.21,150.534944,15.205192,151.3009161533,15.754944,4.595192,16.4114,134.78,10.61,135.1969692708,133.58,143.714944,14.905192,144.4858120283,15.754944,4.595192,16.4114,127.96,10.31,128.37467702,135.73,109.854944,25.885192,112.8634213823,15.754944,4.595192,16.4114,94.1,21.29,96.4783607862,136.21,15.754944,5.1551919999999996,16.5769196475,15.754944,4.595192,16.4114,0.0,0.56,0.56,135.92
2021-02-02 11:30:00,113.103072,25.915896,116.0342128914,13.323072,3.885896,13.8782,99.78,22.03,102.1830186479,136.32,154.753072,13.995896,155.3846787759,13.323072,3.885896,13.8782,141.43,10.11,141.790891809,133.58,147.623072,13.735896,148.260737303,13.323072,3.885896,13.8782,134.3,9.85,134.6607310986,135.73,106.633072,25.405896,109.6178434185,13.323072,3.885896,13.8782,93.31,21.52,95.7594199022,136.32,13.323072,4.445896,14.0452924056,13.323072,3.885896,13.8782,0.0,0.56,0.56,135.95
2021-02-02 12:00:00,106.808848,21.694664,108.9898548359,14.998848,4.374664,15.6238,91.81,17.32,93.429430588,135.84,164.228848,14.504664,164.8681284941,14.998848,4.374664,15.6238,149.23,10.13,149.5734261157,133.21,156.638848,14.264664,157.2870285237,14.998848,4.374664,15.6238,141.64,9.89,141.9848643342,135.5,100.968848,29.854664,105.2901193323,14.998848,4.374664,15.6238,85.97,25.48,89.6664446713,135.84,14.998848,4.974664,15.8023012008,14.998848,4.374664,15.6238,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-02-02 12:30:00,107.98504,23.54772,110.5226853682,19.77504,5.76772,20.599,88.21,17.78,89.9840680343,135.55,164.48504,15.01772,165.1691868897,19.77504,5.76772,20.599,144.71,9.25,145.0053330054,132.88,157.14504,14.80772,157.8411611976,19.77504,5.76772,20.599,137.37,9.04,137.6671293374,135.31,102.41504,30.66772,106.9081356502,19.77504,5.76772,20.599,82.64,24.9,86.3097885526,135.55,19.81504,6.32772,20.8008617754,19.77504,5.76772,20.599,0.04,0.56,0.5614267539000001,135.34
2021-02-02 13:00:00,106.1172,24.9846,109.0187615642,22.5072,6.5646,23.445,83.61,18.42,85.615001606,135.82,159.5672,13.8646,160.1684065258,22.5072,6.5646,23.445,137.06,7.3,137.2542662361,133.51,152.6272,13.7546,153.2457216401,22.5072,6.5646,23.445,130.12,7.19,130.3184963848,135.88,100.8672,31.0146,105.5277093895,22.5072,6.5646,23.445,78.36,24.45,82.0858824646,135.82,22.5072,7.1246,23.6079219119,22.5072,6.5646,23.445,0.0,0.56,0.56,135.73
2021-02-02 13:30:00,97.741264,28.199952,101.7280294762,25.131264,7.329952,26.1784,72.61,20.87,75.5497782922,136.56,157.181264,13.629952,157.7711169516,25.131264,7.329952,26.1784,132.05,6.3,132.2001985626,134.26,150.501264,13.549952,151.10999856,25.131264,7.329952,26.1784,125.37,6.22,125.5242020488,136.53,93.281264,30.059952,98.0050760302,25.131264,7.329952,26.1784,68.15,22.73,71.8406249973,136.56,25.131264,7.929952,26.3526956678,25.131264,7.329952,26.1784,0.0,0.6000000000000001,0.6000000000000001,136.5
2021-02-02 14:00:00,101.151104,26.189072,104.4864265474,15.391104,4.489072,16.0324,85.76,21.7,88.4628034826,136.88,158.371104,10.839072,158.7415889551,15.391104,4.489072,16.0324,142.98,6.35,143.120938021,134.45,151.131104,10.789072,151.5157241704,15.391104,4.489072,16.0324,135.74,6.3,135.8861199682,136.75,95.741104,26.559072,99.3566469877,15.391104,4.489072,16.0324,80.35,22.07,83.3259107361,136.88,15.391104,5.049072,16.1981236691,15.391104,4.489072,16.0324,0.0,0.56,0.56,136.84
2021-02-02 14:30:00,106.4464,23.2302,108.9517244701,14.8464,4.3302,15.465,91.6,18.9,93.5295140584,136.59,158.1164,11.6202,158.542817551,14.8464,4.3302,15.465,143.27,7.29,143.4553484538,134.4,150.8864,11.520199999999999,151.325545474,14.8464,4.3302,15.465,136.04,7.19,136.2298708067,136.72,100.6364,28.8602,104.692865798,14.8464,4.3302,15.465,85.79,24.53,89.2280505222,136.59,14.8464,4.9302,15.6436078,14.8464,4.3302,15.465,0.0,0.6000000000000001,0.6000000000000001,136.56
2021-02-02 15:00:00,108.091376,22.344568,110.376742499,11.501376,3.354568,11.9806,96.59,18.99,98.4390583051,136.45,159.471376,10.304568,159.8039545349,11.501376,3.354568,11.9806,147.97,6.95,148.1331272876,134.26,151.971376,10.214568,152.3142689401,11.501376,3.354568,11.9806,140.47,6.86,140.637407897,136.59,101.921376,27.724568,105.6248955338,11.501376,3.354568,11.9806,90.42,24.37,93.6465338387,136.45,11.501376,3.914568,12.1493000835,11.501376,3.354568,11.9806,0.0,0.56,0.56,136.42
2021-02-02 15:30:00,104.18352,25.67436,107.300412865,14.24352,4.15436,14.837,89.94,21.52,92.478721877,137.05,158.89352,9.75436,159.1926450468,14.24352,4.15436,14.837,144.65,5.6,144.7583589987,134.85,151.56352,9.74436,151.8764403935,14.24352,4.15436,14.837,137.32,5.59,137.4337313035,137.11,98.48352,26.47436,101.9798776671,14.24352,4.15436,14.837,84.24,22.32,87.1467727458,137.05,14.28352,4.75436,15.0539988907,14.24352,4.15436,14.837,0.04,0.6000000000000001,0.6013318551,137.05
2021-02-02 16:00:00,101.777216,26.816688,105.2508263721,12.057216,3.516688,12.5596,89.72,23.3,92.6961077932,137.0,159.287216,9.166688,159.5507610446,12.057216,3.516688,12.5596,147.23,5.65,147.3383704267,134.5,151.837216,9.146688,152.1124651828,12.057216,3.516688,12.5596,139.78,5.63,139.8933354381,136.81,96.087216,24.226688,99.0943262255,12.057216,3.516688,12.5596,84.03,20.71,86.5444683385,137.0,12.057216,4.076688,12.7277587469,12.057216,3.516688,12.5596,0.0,0.56,0.56,137.0
2021-02-02 16:30:00,101.960432,27.741376,105.666994071,11.730432,3.421376,12.2192,90.23,24.32,93.4500684858,136.81,163.280432,8.621376,163.5078823734,11.730432,3.421376,12.2192,151.55,5.2,151.6391852392,134.1,155.590432,8.631376,155.829660789,11.730432,3.421376,12.2192,143.86,5.21,143.9543111546,136.48,96.260432,23.011376,98.972694185,11.730432,3.421376,12.2192,84.53,19.59,86.7703232678,136.81,11.730432,3.981376,12.3876708771,11.730432,3.421376,12.2192,0.0,0.56,0.56,136.82
2021-02-02 17:00:00,107.113504,26.582272,110.3626745047,11.253504,3.282272,11.7224,95.86,23.3,98.651049665,135.82,169.673504,10.262272,169.9835644592,11.253504,3.282272,11.7224,158.42,6.98,158.5736951704,132.65,161.623504,10.192271999999999,161.9445567278,11.253504,3.282272,11.7224,150.37,6.91,150.528684974,135.24,101.013504,23.252272,103.6551790482,11.253504,3.282272,11.7224,89.76,19.97,91.9546545858,135.82,11.253504,3.882272,11.9043432477,11.253504,3.282272,11.7224,0.0,0.6000000000000001,0.6000000000000001,135.82
2021-02-02 17:30:00,114.15648,25.25564,116.9168477072,12.87648,3.75564,13.413,101.28,21.5,103.5368939074,134.8,180.06648,14.89564,180.6815356106,12.87648,3.75564,13.413,167.19,11.14,167.5607224262,130.83,171.59648,14.61564,172.2177949023,12.87648,3.75564,13.413,158.72,10.86,159.0910996882,133.76,107.68648,24.70564,110.4841464763,12.87648,3.75564,13.413,94.81,20.95,97.0970576279,134.8,12.87648,4.31564,13.580444978,12.87648,3.75564,13.413,0.0,0.56,0.56,134.8
2021-02-02 18:00:00,117.846384,26.033112,120.6875848722,12.696384,3.703112,13.2254,105.15,22.33,107.4948901111,134.88,180.226384,14.353112,180.797016883,12.696384,3.703112,13.2254,167.53,10.65,167.8681726832,130.98,171.706384,14.073112,172.2821371696,12.696384,3.703112,13.2254,159.01,10.37,159.347786304,133.88,111.106384,23.883112,113.6443205988,12.696384,3.703112,13.2254,98.41,20.18,100.4577548027,134.88,12.696384,4.263112,13.3929940865,12.696384,3.703112,13.2254,0.0,0.56,0.56,134.9
