Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-02-02 18:30:00,112.90456,27.89508,116.2995062629,13.83456,4.03508,14.411,99.07,23.86,101.9027207684,135.44,176.54456,11.66508,176.9295220052,13.83456,4.03508,14.411,162.71,7.63,162.8887994922,132.04,168.25456,11.525079999999999,168.6488198293,13.83456,4.03508,14.411,154.42,7.49,154.6015410661,134.7,106.57456,23.16508,109.0630907805,13.83456,4.03508,14.411,92.74,19.13,94.6924733017,135.44,13.83456,4.59508,14.577716234,13.83456,4.03508,14.411,0.0,0.56,0.56,135.46
2021-02-02 19:00:00,110.296528,28.951904,114.0330514986,13.686528,3.991904,14.2568,96.61,24.96,99.7822313841,135.94,171.146528,9.001904,171.3831039574,13.686528,3.991904,14.2568,157.46,5.01,157.5396829373,133.08,163.106528,8.971904,163.3530977288,13.686528,3.991904,14.2568,149.42,4.98,149.5029658569,135.52,104.126528,22.451904,106.5195842395,13.686528,3.991904,14.2568,90.44,18.46,92.30474094,135.94,13.686528,4.551904,14.4236222469,13.686528,3.991904,14.2568,0.0,0.56,0.56,135.97
2021-02-02 19:30:00,112.522208,28.358144,116.0406464318,12.542208,3.658144,13.0648,99.98,24.7,102.9858747596,134.88,165.332208,6.128144,165.4457408066,12.542208,3.658144,13.0648,152.79,2.47,152.8099636804,132.3,157.552208,6.138144,157.6717319542,12.542208,3.658144,13.0648,145.01,2.48,145.0312052629,134.85,106.072208,21.788144,108.2868252788,12.542208,3.658144,13.0648,93.53,18.13,95.270970395,134.88,12.542208,4.218144,13.2325250924,12.542208,3.658144,13.0648,0.0,0.56,0.56,134.91
2021-02-02 20:00:00,108.400192,29.055056,112.2265472373,11.400192,3.325056,11.8752,97.0,25.73,100.354536021,135.5,160.500192,4.215056,160.5555303598,11.400192,3.325056,11.8752,149.1,0.89,149.1026562473,133.27,152.920192,4.235056,152.9788247459,11.400192,3.325056,11.8752,141.52,0.91,141.5229257046,135.65,102.170192,20.905056,104.2869574764,11.400192,3.325056,11.8752,90.77,17.58,92.4567428585,135.5,11.400192,3.885056,12.0440042245,11.400192,3.325056,11.8752,0.0,0.56,0.56,135.54
2021-02-02 20:30:00,96.962592,35.408256,103.2254272954,12.782592,3.728256,13.3152,84.18,31.68,89.9438424796,136.41,152.862592,6.388256,152.9960190583,12.782592,3.728256,13.3152,140.08,2.66,140.1052532919,134.1,145.762592,6.148256,145.8922008827,12.782592,3.728256,13.3152,132.98,2.42,133.0020180298,136.36,91.612592,16.358256,93.061590102,12.782592,3.728256,13.3152,78.83,12.63,79.8353668495,136.41,12.782592,4.288256,13.482722194,12.782592,3.728256,13.3152,0.0,0.56,0.56,136.48
2021-02-02 21:00:00,90.897888,37.069384,98.1660087454,13.437888,3.919384,13.9978,77.46,33.15,84.2554099153,136.19,146.757888,8.739384,147.0178714406,13.437888,3.919384,13.9978,133.32,4.82,133.40710176,133.88,139.987888,8.399384,140.2396464566,13.437888,3.919384,13.9978,126.55,4.48,126.6292734718,136.18,86.017888,15.229384,87.3556591928,13.437888,3.919384,13.9978,72.58,11.31,73.4559221574,136.19,13.437888,4.479384,14.1648055024,13.437888,3.919384,13.9978,0.0,0.56,0.56,136.35
2021-02-02 21:30:00,91.212352,31.026936,96.3450253771,12.332352,3.596936,12.8462,78.88,27.43,83.5132282935,136.35,140.472352,15.466936,141.3212927539,12.332352,3.596936,12.8462,128.14,11.87,128.6886028365,132.43,134.032352,14.786936,134.8455592851,12.332352,3.596936,12.8462,121.7,11.19,122.2133630173,134.96,86.242352,20.276936,88.594003251,12.332352,3.596936,12.8462,73.91,16.68,75.7687963478,136.35,12.332352,4.196936,13.0269404558,12.332352,3.596936,12.8462,0.0,0.6000000000000001,0.6000000000000001,136.42
2021-02-02 22:00:00,83.465648,57.397064,101.2962849856,15.075648,4.397064,15.7038,68.39,53.0,86.5227837046,134.28,133.085648,15.297064,133.961897085,15.075648,4.397064,15.7038,118.01,10.9,118.5123204566,131.19,127.165648,14.677064,128.0098364928,15.075648,4.397064,15.7038,112.09,10.28,112.560412668,133.89,79.575648,37.977064,88.1733584745,15.075648,4.397064,15.7038,64.5,33.58,72.7177172359,134.28,15.115648,4.957064,15.9077119021,15.075648,4.397064,15.7038,0.04,0.56,0.5614267539000001,134.32
2021-02-02 22:30:00,77.044384,66.577112,101.8250899739,12.984384,3.787112,13.5254,64.06,62.79,89.7009905185,133.99,124.134384,16.107112,125.1750148713,12.984384,3.787112,13.5254,111.15,12.32,111.8306974851,131.48,118.574384,15.417112,119.5724545345,12.984384,3.787112,13.5254,105.59,11.63,106.2285507761,134.1,73.554384,39.717112,83.5924421897,12.984384,3.787112,13.5254,60.57,35.93,70.4250651402,133.99,12.984384,4.347112,13.6927575966,12.984384,3.787112,13.5254,0.0,0.56,0.56,134.02
2021-02-02 23:00:00,72.747744,67.470592,99.2195295389,12.687744,3.700592,13.2164,60.06,63.77,87.600322488,133.93,116.067744,18.110592,117.4721870906,12.687744,3.700592,13.2164,103.38,14.41,104.3794639764,131.65,110.897744,17.320592,112.2422047695,12.687744,3.700592,13.2164,98.21,13.62,99.1499293999,134.24,69.517744,38.490592,79.4622073904,12.687744,3.700592,13.2164,56.83,34.79,66.6332724695,133.93,12.687744,4.260592,13.3840013449,12.687744,3.700592,13.2164,0.0,0.56,0.56,133.96
2021-02-02 23:30:00,69.059056,68.106808,96.9932498247,10.309056,3.006808,10.7386,58.75,65.1,87.6902075491,133.93,110.579056,19.296808,112.2501422041,10.309056,3.006808,10.7386,100.27,16.29,101.5846297429,131.72,105.569056,18.416808,107.163447134,10.309056,3.006808,10.7386,95.26,15.41,96.4983714888,134.31,65.949056,36.516808,75.3840517205,10.309056,3.006808,10.7386,55.64,33.51,64.9517490142,133.93,10.309056,3.566808,10.9086550463,10.309056,3.006808,10.7386,0.0,0.56,0.56,133.94
2021-02-03 00:00:00,65.13144,69.33292,95.1270638262,11.70144,3.41292,12.189,53.43,65.92,84.8540588304,134.3,105.47144,21.24292,107.5894339877,11.70144,3.41292,12.189,93.77,17.83,95.4501011,132.34,100.80144,20.29292,102.8237954376,11.70144,3.41292,12.189,89.1,16.88,90.684863125,134.85,62.41144,36.66292,72.3834065639,11.70144,3.41292,12.189,50.71,33.25,60.6388208988,134.3,11.70144,3.9729200000000002,12.3574993992,11.70144,3.41292,12.189,0.0,0.56,0.56,134.31
2021-02-03 00:30:00,65.337728,69.563504,95.4363651286,13.177728,3.843504,13.7268,52.16,65.72,83.9034206692,134.1,105.637728,21.593504,107.82211736,13.177728,3.843504,13.7268,92.46,17.75,94.1483621738,132.13,101.017728,20.613504,103.0994564362,13.177728,3.843504,13.7268,87.84,16.77,89.4264977509,134.66,62.717728,37.103504,72.8710053077,13.177728,3.843504,13.7268,49.54,33.26,59.6694159516,134.1,13.177728,4.443504,13.906733730100001,13.177728,3.843504,13.7268,0.0,0.6000000000000001,0.6000000000000001,134.11
2021-02-03 01:00:00,67.16392,69.18156,96.4213689687,14.95392,4.36156,15.577,52.21,64.82,83.2317036952,133.95,109.55392,20.61156,111.475996488,14.95392,4.36156,15.577,94.6,16.25,95.9855327641,131.8,104.82392,19.71156,106.6611447613,14.95392,4.36156,15.577,89.87,15.35,91.1714834803,134.38,64.54392,38.28156,75.0426241879,14.95392,4.36156,15.577,49.59,33.92,60.0810660691,133.95,14.99392,4.92156,15.7809819023,14.95392,4.36156,15.577,0.04,0.56,0.5614267539000001,133.94
2021-02-03 01:30:00,66.326864,70.015752,96.4440688493,17.436864,5.085752,18.1634,48.89,64.93,81.2781458942,134.36,109.686864,21.175752,111.7122222808,17.436864,5.085752,18.1634,92.25,16.09,93.6426751006,132.31,105.066864,20.285752,107.0072784674,17.436864,5.085752,18.1634,87.63,15.2,88.938500662,134.8,63.966864,39.445752,75.1513608715,17.436864,5.085752,18.1634,46.53,34.36,57.8415983527,134.36,17.436864,5.645752,18.3280861467,17.436864,5.085752,18.1634,0.0,0.56,0.56,134.36
2021-02-03 02:00:00,63.735856,71.619208,95.8726775187,18.545856,5.409208,19.3186,45.19,66.21,80.1617128061,134.93,105.875856,22.589208,108.2588065785,18.545856,5.409208,19.3186,87.33,17.18,89.0038274458,133.05,101.505856,21.639208,103.7867723998,18.545856,5.409208,19.3186,82.96,16.23,84.5326830285,135.45,61.635856,39.309208,73.103984696,18.545856,5.409208,19.3186,43.09,33.9,54.8266185352,134.93,18.545856,5.969208,19.4828185569,18.545856,5.409208,19.3186,0.0,0.56,0.56,134.93
2021-02-03 02:30:00,61.410464,72.310552,94.8686514041,18.790464,5.480552,19.5734,42.62,66.83,79.2635685545,135.13,104.630464,22.660552,107.0562217426,18.790464,5.480552,19.5734,85.84,17.18,87.5423211938,133.25,100.340464,21.720552,102.6644587719,18.790464,5.480552,19.5734,81.55,16.24,83.1513084684,135.6,59.500464,39.210552,71.2584914544,18.790464,5.480552,19.5734,40.71,33.73,52.8679203298,135.13,18.790464,6.040552,19.7375227878,18.790464,5.480552,19.5734,0.0,0.56,0.56,135.11
2021-02-03 03:00:00,61.669488,71.773184,94.6283028046,16.639488,4.853184,17.3328,45.03,66.92,80.6597005945,135.38,103.839488,22.023184,106.1492341075,16.639488,4.853184,17.3328,87.2,17.17,88.8743433168,133.62,99.499488,21.073184,101.7065740066,16.639488,4.853184,17.3328,82.86,16.22,84.4326240265,135.87,59.589488,38.863184,71.1424918788,16.639488,4.853184,17.3328,42.95,34.01,54.7848756501,135.38,16.639488,5.453184,17.5102763154,16.639488,4.853184,17.3328,0.0,0.6000000000000001,0.6000000000000001,135.37
2021-02-03 03:30:00,61.680384,72.725112,95.3593817398,12.360384,3.605112,12.8754,49.32,69.12,84.9119355568,135.73,100.450384,23.485112,103.1592464658,12.360384,3.605112,12.8754,88.09,19.88,90.3053846678,134.21,96.060384,22.395112,98.6363949854,12.360384,3.605112,12.8754,83.7,18.79,85.7831807524,136.35,59.270384,35.935112,69.3131350753,12.360384,3.605112,12.8754,46.91,32.33,56.9717210553,135.73,12.360384,4.165112,13.0432837353,12.360384,3.605112,12.8754,0.0,0.56,0.56,135.74
2021-02-03 04:00:00,61.753216,71.359688,94.369829701,11.073216,3.229688,11.5346,50.68,68.13,84.9126568893,135.68,99.743216,22.149688,102.1729798749,11.073216,3.229688,11.5346,88.67,18.92,90.6660647652,134.17,95.343216,21.109688,97.6521774702,11.073216,3.229688,11.5346,84.27,17.88,86.1459650825,136.3,59.253216,36.559688,69.6243807369,11.073216,3.229688,11.5346,48.18,33.33,58.5849921055,135.68,11.113216,3.829688,11.7545769826,11.073216,3.229688,11.5346,0.04,0.6000000000000001,0.6013318551,135.68
2021-02-03 04:30:00,61.853904,71.294472,94.3864777275,10.643904,3.104472,11.0874,51.21,68.19,85.278017097,135.4,100.123904,21.954472,102.502658468,10.643904,3.104472,11.0874,89.48,18.85,91.4439330956,133.82,95.673904,20.914472,97.9331968519,10.643904,3.104472,11.0874,85.03,17.81,86.8751805754,135.96,59.303904,35.944472,69.3466516639,10.643904,3.104472,11.0874,48.66,32.84,58.7048652158,135.4,10.643904,3.664472,11.2570443457,10.643904,3.104472,11.0874,0.0,0.56,0.56,135.39
2021-02-03 05:00:00,63.4624,71.1082,95.3092457267,8.7024,2.5382,9.065,54.76,68.57,87.7525070867,135.13,100.5224,21.7682,102.8523574499,8.7024,2.5382,9.065,91.82,19.23,93.8120743828,133.56,95.9324,20.7082,98.1420140256,8.7024,2.5382,9.065,87.23,18.17,89.1023108567,135.66,60.6724,34.5982,69.84393721,8.7024,2.5382,9.065,51.97,32.06,61.0632827483,135.13,8.7024,3.0982,9.237456847,8.7024,2.5382,9.065,0.0,0.56,0.56,135.12
2021-02-03 05:30:00,66.552432,69.307376,96.087140519,7.362432,2.147376,7.6692,59.19,67.16,89.5205099405,134.57,103.802432,19.817376,105.6772126839,7.362432,2.147376,7.6692,96.44,17.67,98.0454103974,132.77,99.002432,18.827376,100.7767415079,7.362432,2.147376,7.6692,91.64,16.68,93.1456493885,134.99,63.442432,34.587376,72.2580705295,7.362432,2.147376,7.6692,56.08,32.44,64.7867270357,134.57,7.362432,2.747376,7.8583382365,7.362432,2.147376,7.6692,0.0,0.6000000000000001,0.6000000000000001,134.57
2021-02-03 06:00:00,69.58888,67.27384,96.7904012183,6.93888,2.02384,7.228,62.65,65.25,90.457642021,134.16,107.39888,17.52384,108.8191361554,6.93888,2.02384,7.228,100.46,15.5,101.6487166668,132.12,102.38888,16.64384,103.7328306642,6.93888,2.02384,7.228,95.45,14.62,96.5631756934,134.47,66.19888,35.70384,75.2134024227,6.93888,2.02384,7.228,59.26,33.68,68.1622329446,134.16,6.93888,2.58384,7.4043422935,6.93888,2.02384,7.228,0.0,0.56,0.56,134.15
2021-02-03 06:30:00,78.074192,45.312056,90.2704928279,5.664192,1.652056,5.9002,72.41,43.66,84.5541465571,135.36,116.754192,17.472056,118.0542845069,5.664192,1.652056,5.9002,111.09,15.82,112.2107860234,132.12,111.204192,16.562056,112.430752098,5.664192,1.652056,5.9002,105.54,14.91,106.5879904117,134.43,73.744192,25.312056,77.9673395255,5.664192,1.652056,5.9002,68.08,23.66,72.0741423813,135.36,5.664192,2.212056,6.0808110281,5.664192,1.652056,5.9002,0.0,0.56,0.56,135.36
2021-02-03 07:00:00,83.916784,29.340312,88.8981470288,5.726784,1.670312,5.9654,78.19,27.67,82.941575823,136.27,124.256784,17.420312,125.4719715323,5.726784,1.670312,5.9654,118.53,15.75,119.5718336399,132.09,118.316784,16.500312,119.4618000542,5.726784,1.670312,5.9654,112.59,14.83,113.5624805999,134.37,79.036784,18.070312,81.0761950318,5.726784,1.670312,5.9654,73.31,16.4,75.1220080935,136.27,5.726784,2.230312,6.1457584235,5.726784,1.670312,5.9654,0.0,0.56,0.56,136.27
2021-02-03 07:30:00,92.986944,24.956192,96.2776364147,5.266944,1.536192,5.4864,87.72,23.42,90.7925922088,135.17,135.896944,11.606192,136.3916532684,5.266944,1.536192,5.4864,130.63,10.07,131.0175629448,130.39,129.326944,10.946192,129.7893584377,5.266944,1.536192,5.4864,124.06,9.41,124.4163642774,132.95,87.476944,21.176192,90.0035934794,5.266944,1.536192,5.4864,82.21,19.64,84.5234505921,135.17,5.266944,2.096192,5.6687494212,5.266944,1.536192,5.4864,0.0,0.56,0.56,135.16
2021-02-03 08:00:00,97.31008,24.45044,100.3348179138,4.87008,1.4204400000000001,5.073,92.44,23.03,95.2655997724,134.69,142.96008,7.12044,143.1372947187,4.87008,1.4204400000000001,5.073,138.09,5.7,138.207590602,130.85,135.92008,6.91044,136.0956366979,4.87008,1.4204400000000001,5.073,131.05,5.49,131.1649442496,133.34,91.46008,21.06044,93.8535474375,4.87008,1.4204400000000001,5.073,86.59,19.64,88.7894008314,134.69,4.87008,1.9804400000000002,5.2573588236,4.87008,1.4204400000000001,5.073,0.0,0.56,0.56,134.68
2021-02-03 08:30:00,109.531664,21.697152,111.6599830894,4.481664,1.3071519999999999,4.6684,105.05,20.39,107.0105349954,134.84,155.471664,8.507152,155.7042386773,4.481664,1.3071519999999999,4.6684,150.99,7.2,151.1615695208,132.6,147.761664,8.387152,147.99950563,4.481664,1.3071519999999999,4.6684,143.28,7.08,143.4548179742,134.8,102.781664,23.377152,105.4066491747,4.481664,1.3071519999999999,4.6684,98.3,22.07,100.7470838288,134.84,4.481664,1.867152,4.8550560038,4.481664,1.3071519999999999,4.6684,0.0,0.56,0.56,134.83
2021-02-03 09:00:00,111.92136,21.56748,113.980467703,5.27136,1.53748,5.491,106.65,20.03,108.5146229777,134.84,158.83136,9.73748,159.1295680765,5.27136,1.53748,5.491,153.56,8.2,153.7787813712,132.44,151.00136,9.58748,151.3054212333,5.27136,1.53748,5.491,145.73,8.05,145.9521681922,134.68,105.07136,23.92748,107.7613798696,5.27136,1.53748,5.491,99.8,22.39,102.280751366,134.84,5.27136,2.09748,5.6733287054,5.27136,1.53748,5.491,0.0,0.56,0.56,134.83
2021-02-03 09:30:00,105.823408,24.914744,108.7167795206,5.913408,1.7247439999999998,6.1598,99.91,23.19,102.5659992395,135.06,157.733408,9.004744,157.9902320202,5.913408,1.7247439999999998,6.1598,151.82,7.28,151.9944433195,132.31,149.963408,8.904744,150.2275547451,5.913408,1.7247439999999998,6.1598,144.05,7.18,144.2288282557,134.6,99.473408,21.294744,101.7272088537,5.913408,1.7247439999999998,6.1598,93.56,19.57,95.5848235862,135.06,5.913408,2.284744,6.3394360412,5.913408,1.7247439999999998,6.1598,0.0,0.56,0.56,135.04
2021-02-03 10:00:00,109.99424,22.64832,112.3017329875,6.47424,1.8883200000000002,6.744,103.52,20.76,105.5810967929,134.61,158.36424,9.12832,158.6271059334,6.47424,1.8883200000000002,6.744,151.89,7.24,152.0624532881,132.03,150.59424,9.01832,150.8640289029,6.47424,1.8883200000000002,6.744,144.12,7.13,144.2962622524,134.45,103.37424,23.46832,106.0046958356,6.47424,1.8883200000000002,6.744,96.9,21.58,99.2738958639,134.61,6.51424,2.44832,6.9591374178,6.47424,1.8883200000000002,6.744,0.04,0.56,0.5614267539000001,134.59
2021-02-03 10:30:00,111.610544,23.165992,113.9893710717,7.220544,2.105992,7.5214,104.39,21.06,106.4931720816,134.8,158.860544,9.165992,159.1247556143,7.220544,2.105992,7.5214,151.64,7.06,151.8042594923,132.15,151.110544,9.075992,151.3828594616,7.220544,2.105992,7.5214,143.89,6.97,144.0587137246,134.64,104.920544,23.485992,107.5170329459,7.220544,2.105992,7.5214,97.7,21.38,100.0119712834,134.8,7.220544,2.665992,7.6969974016,7.220544,2.105992,7.5214,0.0,0.56,0.56,134.77
2021-02-03 11:00:00,108.13352,24.12936,110.7929788461,7.88352,2.29936,8.212,100.25,21.83,102.5992758259,134.89,158.19352,9.94936,158.5060867424,7.88352,2.29936,8.212,150.31,7.65,150.5045467752,131.99,150.49352,9.82936,150.8141766546,7.88352,2.29936,8.212,142.61,7.53,142.8086587011,134.54,101.75352,23.02936,104.3270351079,7.88352,2.29936,8.212,93.87,20.73,96.1317314938,134.89,7.88352,2.89936,8.3997723779,7.88352,2.29936,8.212,0.0,0.6000000000000001,0.6000000000000001,134.86
2021-02-03 11:30:00,106.978848,24.169664,109.6751866982,7.918848,2.309664,8.2488,99.06,21.86,101.4433004195,135.41,157.168848,9.789664,157.4734399919,7.918848,2.309664,8.2488,149.25,7.48,149.4373209744,132.57,149.538848,9.679664,149.8518033135,7.918848,2.309664,8.2488,141.62,7.37,141.8116402133,135.13,100.668848,23.359664,103.3435574182,7.918848,2.309664,8.2488,92.75,21.05,95.1087009689,135.41,7.918848,2.869664,8.4227741938,7.918848,2.309664,8.2488,0.0,0.56,0.56,135.38
2021-02-03 12:00:00,111.791312,22.946216,114.1219797734,8.901312,2.596216,9.2722,102.89,20.35,104.8831473593,135.34,158.181312,10.016216,158.498113708,8.901312,2.596216,9.2722,149.28,7.42,149.4642927257,132.71,150.571312,9.896216,150.896173207,8.901312,2.596216,9.2722,141.67,7.3,141.857953249,135.28,105.221312,25.006216,108.1519086176,8.901312,2.596216,9.2722,96.32,22.41,98.8926210594,135.34,8.901312,3.156216,9.4443133557,8.901312,2.596216,9.2722,0.0,0.56,0.56,135.31
2021-02-03 12:30:00,110.187472,24.020096,112.7751922969,10.697472,3.120096,11.1432,99.49,20.9,101.661546811,135.14,158.327472,10.420096,158.6699933527,10.697472,3.120096,11.1432,147.63,7.3,147.810374805,132.39,150.777472,10.320096,151.130243314,10.697472,3.120096,11.1432,140.08,7.2,140.2649150714,135.0,103.857472,24.920096,106.8053635118,10.697472,3.120096,11.1432,93.16,21.8,95.6766721829,135.14,10.697472,3.680096,11.3127809914,10.697472,3.120096,11.1432,0.0,0.56,0.56,135.1
2021-02-03 13:00:00,103.03864,27.18252,106.5638340461,12.72864,3.71252,13.259,90.31,23.47,93.3098976529,135.95,153.89864,9.47252,154.1898830306,12.72864,3.71252,13.259,141.17,5.76,141.2874605193,133.27,146.68864,9.43252,146.9915968299,12.72864,3.71252,13.259,133.96,5.72,134.0820644232,135.77,97.35864,23.67252,100.1952742688,12.72864,3.71252,13.259,84.63,19.96,86.9519321234,135.95,12.72864,4.27252,13.4265670743,12.72864,3.71252,13.259,0.0,0.56,0.56,135.91
2021-02-03 13:30:00,105.502832,24.624576,108.338438715,13.832832,4.034576,14.4092,91.67,20.59,93.9539089128,136.53,155.732832,10.924576,156.1155383795,13.832832,4.034576,14.4092,141.9,6.89,142.0671746041,134.22,148.492832,10.834576,148.8875723238,13.832832,4.034576,14.4092,134.66,6.8,134.8315823537,136.59,99.692832,26.964576,103.2751137063,13.832832,4.034576,14.4092,85.86,22.93,88.8691425637,136.53,13.832832,4.634576,14.5885755247,13.832832,4.034576,14.4092,0.0,0.6000000000000001,0.6000000000000001,136.51
2021-02-03 14:00:00,109.32296,24.67128,112.0722161822,13.99296,4.08128,14.576,95.33,20.59,97.5282369368,136.58,153.92296,9.61128,154.222742546,13.99296,4.08128,14.576,139.93,5.53,140.0392295037,134.22,146.80296,9.71128,147.1238186834,13.99296,4.08128,14.576,132.81,5.63,132.9292781896,136.56,103.25296,27.08128,106.7453487286,13.99296,4.08128,14.576,89.26,23.0,92.1756345245,136.58,14.03296,4.64128,14.7805766599,13.99296,4.08128,14.576,0.04,0.56,0.5614267539000001,136.56
2021-02-03 14:30:00,107.066896,18.024928,108.5735614617,14.416896,4.204928,15.0176,92.65,13.82,93.6750495063,135.96,148.956896,5.814928,149.0703533691,14.416896,4.204928,15.0176,134.54,1.6099999999999999,134.5496328497,130.91,142.176896,5.594928,142.2869388789,14.416896,4.204928,15.0176,127.76,1.3900000000000001,127.7675612196,133.78,101.216896,33.184928,106.5180711534,14.416896,4.204928,15.0176,86.8,28.98,91.5100016392,135.96,14.416896,4.804928,15.1965201069,14.416896,4.204928,15.0176,0.0,0.6000000000000001,0.6000000000000001,135.93
2021-02-03 15:00:00,101.293264,19.425952,103.1391920798,12.123264,3.535952,12.6284,89.17,15.89,90.5747260553,136.83,149.373264,5.415952,149.471417114,12.123264,3.535952,12.6284,137.25,1.88,137.2628751702,131.66,142.493264,5.075952,142.5836441324,12.123264,3.535952,12.6284,130.37,1.54,130.3790953336,134.4,95.693264,31.095952,100.6188799667,12.123264,3.535952,12.6284,83.57,27.56,87.997150522,136.83,12.123264,4.095952,12.7964976771,12.123264,3.535952,12.6284,0.0,0.56,0.56,136.81
2021-02-03 15:30:00,108.861568,20.564624,110.7869340116,8.861568,2.584624,9.2308,100.0,17.98,101.6035452137,137.04,144.591568,6.834624,144.7530090254,8.861568,2.584624,9.2308,135.73,4.25,135.7965220468,132.25,137.751568,6.384624,137.8994485489,8.861568,2.584624,9.2308,128.89,3.8,128.9460045911,134.87,102.431568,28.264624,106.2596588212,8.861568,2.584624,9.2308,93.57,25.68,97.0299299186,137.04,8.861568,3.184624,9.4164333715,8.861568,2.584624,9.2308,0.0,0.6000000000000001,0.6000000000000001,137.04
2021-02-03 16:00:00,121.047136,18.136248,122.39825417590001,8.387136,2.4462479999999998,8.7366,112.66,15.69,113.7473151331,136.46,142.137136,6.576248,142.2891860545,8.387136,2.4462479999999998,8.7366,133.75,4.13,133.8137489199,132.25,135.417136,6.136248,135.5560926774,8.387136,2.4462479999999998,8.7366,127.03,3.69,127.083582732,134.76,113.677136,29.886248,117.5401168482,8.387136,2.4462479999999998,8.7366,105.29,27.44,108.8068825948,136.46,8.427136,3.046248,8.9608173757,8.387136,2.4462479999999998,8.7366,0.04,0.6000000000000001,0.6013318551,136.46
2021-02-03 16:30:00,120.401248,19.642864,121.9930433512,7.381248,2.152864,7.6888000000000005,113.02,17.49,114.3652941237,136.39,144.481248,6.592864,144.6315901847,7.381248,2.152864,7.6888000000000005,137.1,4.44,137.1718761263,132.04,137.561248,6.132864,137.6978902241,7.381248,2.152864,7.6888000000000005,130.18,3.98,130.2408261645,134.48,113.041248,27.872864,116.4268882044,7.381248,2.152864,7.6888000000000005,105.66,25.72,108.7453631195,136.39,7.381248,2.7128639999999997,7.8639972737,7.381248,2.152864,7.6888000000000005,0.0,0.56,0.56,136.38
2021-02-03 17:00:00,123.097824,19.036032,124.5610082965,6.397824,1.866032,6.6644,116.7,17.17,117.9563431953,135.23,148.557824,5.566032,148.6620589923,6.397824,1.866032,6.6644,142.16,3.7,142.2081418204,130.63,141.387824,5.146032,141.4814419661,6.397824,1.866032,6.6644,134.99,3.2800000000000002,135.0298429978,133.2,115.467824,27.186032,118.6250340999,6.397824,1.866032,6.6644,109.07,25.32,111.970385817,135.23,6.397824,2.426032,6.8423521687,6.397824,1.866032,6.6644,0.0,0.56,0.56,135.22
2021-02-03 17:30:00,128.288928,24.405104,130.5896555958,7.148928,2.085104,7.4468,121.14,22.32,123.1790647797,134.8,159.488928,9.425104,159.7671766665,7.148928,2.085104,7.4468,152.34,7.34,152.5167243288,131.51,151.678928,8.925104,151.941286952,7.148928,2.085104,7.4468,144.53,6.84,144.6917637601,133.91,120.318928,22.305104,122.3689588888,7.148928,2.085104,7.4468,113.17,20.22,114.9621559471,134.8,7.148928,2.685104,7.636553872,7.148928,2.085104,7.4468,0.0,0.6000000000000001,0.6000000000000001,134.79
2021-02-03 18:00:00,128.203072,27.275896,131.0725073112,8.763072,2.5558959999999997,9.1282,119.44,24.72,121.9712753069,136.0,162.873072,11.545895999999999,163.2817972009,8.763072,2.5558959999999997,9.1282,154.11,8.99,154.3719929262,133.53,155.023072,11.285896,155.4333435941,8.763072,2.5558959999999997,9.1282,146.26,8.73,146.5203074662,135.6,120.373072,21.345896,122.2510684565,8.763072,2.5558959999999997,9.1282,111.61,18.79,113.1806352695,136.0,8.763072,3.115896,9.3005504547,8.763072,2.5558959999999997,9.1282,0.0,0.56,0.56,135.99
2021-02-03 18:30:00,126.411632,28.722976,129.6337535336,9.061632,2.642976,9.4392,117.35,26.08,120.2130978721,136.48,160.921632,10.362976,161.2549624573,9.061632,2.642976,9.4392,151.86,7.72,152.0561014889,134.19,153.171632,10.132976,153.506436517,9.061632,2.642976,9.4392,144.11,7.49,144.304512057,136.13,118.721632,20.492976,120.4773338437,9.061632,2.642976,9.4392,109.66,17.85,111.1032767294,136.48,9.061632,3.202976,9.611047277,9.061632,2.642976,9.4392,0.0,0.56,0.56,136.47
2021-02-03 19:00:00,125.05104,23.92572,127.3192942275,9.07104,2.64572,9.449,115.98,21.28,117.9160667594,136.86,154.31104,7.53572,154.4949324146,9.07104,2.64572,9.449,145.24,4.89,145.3222959494,133.35,146.96104,7.44572,147.1495362691,9.07104,2.64572,9.449,137.89,4.8,137.9735195608,135.42,117.48104,25.15572,120.1441010129,9.07104,2.64572,9.449,108.41,22.51,110.7223021798,136.86,9.07104,3.24572,9.6342340121,9.07104,2.64572,9.449,0.0,0.6000000000000001,0.6000000000000001,136.86
2021-02-03 19:30:00,126.02576,23.90668,128.2732299905,9.24576,2.69668,9.631,116.78,21.21,118.690490352,135.59,151.26576,7.95668,151.4748787918,9.24576,2.69668,9.631,142.02,5.26,142.1173740258,132.05,144.01576,7.72668,144.2228855355,9.24576,2.69668,9.631,134.77,5.03,134.8638342922,134.37,118.34576,24.48668,120.852457184,9.24576,2.69668,9.631,109.1,21.79,111.2547261917,135.59,9.24576,3.2566800000000002,9.8025528614,9.24576,2.69668,9.631,0.0,0.56,0.56,135.59
2021-02-03 20:00:00,115.7292,32.4956,120.2048740776,8.8992,2.5956,9.27,106.83,29.9,110.9353816417,135.69,145.2592,3.6156,145.3041904007,8.8992,2.5956,9.27,136.36,1.02,136.3638148484,133.79,138.3092,3.5756,138.3554108808,8.8992,2.5956,9.27,129.41,0.98,129.4137106338,135.8,108.7292,16.4156,109.9614062115,8.8992,2.5956,9.27,99.83,13.82,100.7820485007,135.69,8.8992,3.1556,9.4421169237,8.8992,2.5956,9.27,0.0,0.56,0.56,135.68
2021-02-03 20:30:00,111.880128,34.326704,117.0277131657,9.520128,2.776704,9.9168,102.36,31.55,107.1119605833,136.08,142.110128,3.296704,142.1483617121,9.520128,2.776704,9.9168,132.59,0.52,132.5910196808,134.29,135.340128,3.196704,135.377875458,9.520128,2.776704,9.9168,125.82,0.42,125.8207009995,136.18,105.150128,15.406704,106.2728372942,9.520128,2.776704,9.9168,95.63,12.63,96.4604260824,136.08,9.520128,3.336704,10.0879349086,9.520128,2.776704,9.9168,0.0,0.56,0.56,136.07
2021-02-03 21:00:00,112.20896,35.15428,117.586878973,8.68896,2.53428,9.051,103.52,32.62,108.5378035525,136.5,138.39896,5.07428,138.4919508369,8.68896,2.53428,9.051,129.71,2.54,129.7348669402,134.99,131.81896,4.85428,131.9083100104,8.68896,2.53428,9.051,123.13,2.32,123.1518546348,136.8,105.38896,14.34428,106.3606659372,8.68896,2.53428,9.051,96.7,11.81,97.4185100481,136.5,8.68896,3.09428,9.223480612,8.68896,2.53428,9.051,0.0,0.56,0.56,136.49
2021-02-03 21:30:00,104.78584,31.23212,109.3412894757,10.63584,3.10212,11.079,94.15,28.13,98.2625025124,136.46,129.60584,15.05212,130.4769714494,10.63584,3.10212,11.079,118.97,11.95,119.5686555917,133.3,123.60584,14.47212,124.4501745254,10.63584,3.10212,11.079,112.97,11.37,113.5407318983,135.38,98.60584,19.15212,100.448570834,10.63584,3.10212,11.079,87.97,16.05,89.4221639192,136.46,10.63584,3.70212,11.2617398745,10.63584,3.10212,11.079,0.0,0.6000000000000001,0.6000000000000001,136.44
2021-02-03 22:00:00,94.896576,63.628168,114.2536822144,9.936576,2.898168,10.3506,84.96,60.73,104.4333974359,134.36,121.846576,12.628168,122.4992192218,9.936576,2.898168,10.3506,111.91,9.73,112.3321903997,131.83,116.246576,12.098168,116.8744287716,9.936576,2.898168,10.3506,106.31,9.2,106.707338548,134.15,89.776576,36.398168,96.8744560348,9.936576,2.898168,10.3506,79.84,33.5,86.5833448187,134.36,9.976576,3.458168,10.5589296143,9.936576,2.898168,10.3506,0.04,0.56,0.5614267539000001,134.34
2021-02-03 22:30:00,89.919232,67.564776,112.4742959053,8.279232,2.414776,8.6242,81.64,65.15,104.4490885551,134.51,115.129232,13.464776,115.9139346828,8.279232,2.414776,8.6242,106.85,11.05,107.4198538446,132.3,109.769232,12.854776,110.5193628279,8.279232,2.414776,8.6242,101.49,10.44,102.0255541519,134.55,85.059232,36.684776,92.6328545312,8.279232,2.414776,8.6242,76.78,34.27,84.0809211415,134.51,8.279232,2.974776,8.7974413758,8.279232,2.414776,8.6242,0.0,0.56,0.56,134.5
2021-02-03 23:00:00,84.499568,68.658624,108.8769196927,7.469568,2.178624,7.7808,77.03,66.48,101.7507312013,134.51,107.859568,15.028624,108.9015424523,7.469568,2.178624,7.7808,100.39,12.85,101.2090638234,132.52,102.829568,14.328624,103.8230683461,7.469568,2.178624,7.7808,95.36,12.15,96.1309112617,134.67,79.959568,35.298624,87.4043784432,7.469568,2.178624,7.7808,72.49,33.12,79.6977697304,134.51,7.469568,2.7786239999999998,7.9696422404,7.469568,2.178624,7.7808,0.0,0.6000000000000001,0.6000000000000001,134.5
2021-02-03 23:30:00,80.349472,69.031096,105.9307786512,7.889472,2.301096,8.2182,72.46,66.73,98.5055556809,134.96,102.579472,15.441096,103.7351219283,7.889472,2.301096,8.2182,94.69,13.14,95.5973624113,133.08,97.839472,14.721096,98.9407547408,7.889472,2.301096,8.2182,89.95,12.42,90.8034079757,135.18,76.199472,35.721096,84.156736109,7.889472,2.301096,8.2182,68.31,33.42,76.0470413626,134.96,7.889472,2.861096,8.3922368151,7.889472,2.301096,8.2182,0.0,0.56,0.56,134.95
2021-02-04 00:00:00,75.733328,71.459304,104.1247765814,8.363328,2.439304,8.7118,67.37,69.02,96.4493509569,135.38,97.173328,17.269303999999998,98.6959195471,8.363328,2.439304,8.7118,88.81,14.83,90.0396856947,133.6,92.733328,16.469304,94.1844365923,8.363328,2.439304,8.7118,84.37,14.03,85.5285788494,135.6,71.943328,34.399304,79.7443073793,8.363328,2.439304,8.7118,63.58,31.96,71.1607897652,135.38,8.363328,2.999304,8.8848792744,8.363328,2.439304,8.7118,0.0,0.56,0.56,135.36
2021-02-04 00:30:00,74.9692,73.3406,104.8771879724,9.0192,2.6306000000000003,9.395,65.95,70.71,96.6918124765,135.62,96.8592,18.9206,98.6898866602,9.0192,2.6306000000000003,9.395,87.84,16.29,89.3377283123,133.92,92.4492,18.0306,94.1910670764,9.0192,2.6306000000000003,9.395,83.43,15.4,84.8394065279,135.84,71.2892,33.3006,78.6834162769,9.0192,2.6306000000000003,9.395,62.27,30.67,69.4132681841,135.62,9.0192,3.2306,9.5803311529,9.0192,2.6306000000000003,9.395,0.0,0.6000000000000001,0.6000000000000001,135.6
2021-02-04 01:00:00,78.394096,72.459528,106.752131059,9.324096,2.719528,9.7126,69.07,69.74,98.1546356521,135.14,100.904096,17.979528,102.493414504,9.324096,2.719528,9.7126,91.58,15.26,92.84268414900001,133.21,96.324096,17.139528,97.8370834105,9.324096,2.719528,9.7126,87.0,14.42,88.1869400762,135.28,74.474096,33.639528,81.719084791,9.324096,2.719528,9.7126,65.15,30.92,72.1149700132,135.14,9.324096,3.279528,9.8840310663,9.324096,2.719528,9.7126,0.0,0.56,0.56,135.11
2021-02-04 01:30:00,79.012416,72.285288,107.0893306702,9.652416,2.815288,10.0546,69.36,69.47,98.1676652468,135.48,101.792416,17.745288,103.3275916748,9.652416,2.815288,10.0546,92.14,14.93,93.3417618218,133.61,97.172416,16.935288,98.6371249121,9.652416,2.815288,10.0546,87.52,14.12,88.6517050033,135.63,75.102416,34.305288,82.5664924397,9.652416,2.815288,10.0546,65.45,31.49,72.6314160677,135.48,9.652416,3.375288,10.2255417323,9.652416,2.815288,10.0546,0.0,0.56,0.56,135.45
2021-02-04 02:00:00,77.802656,72.401608,106.2790954122,9.022656,2.631608,9.3986,68.78,69.77,97.9721455313,136.05,99.342656,17.911608,100.9444847541,9.022656,2.631608,9.3986,90.32,15.28,91.6033885836,134.37,94.832656,17.061608,96.3552339604,9.022656,2.631608,9.3986,85.81,14.43,87.014832069,136.27,73.932656,34.711608,81.6757819256,9.022656,2.631608,9.3986,64.91,32.08,72.4046579993,136.05,9.062656,3.231608,9.6215915544,9.022656,2.631608,9.3986,0.04,0.6000000000000001,0.6013318551,136.02
2021-02-04 02:30:00,77.970656,72.290608,106.3266438955,7.9906559999999995,2.330608,8.3236,69.98,69.96,98.9525239698,135.9,98.630656,18.010608,100.2615993465,7.9906559999999995,2.330608,8.3236,90.64,15.68,91.9862598435,134.24,94.090656,17.150608,95.6409687387,7.9906559999999995,2.330608,8.3236,86.1,14.82,87.3661398941,136.14,73.990656,33.990608,81.4246805798,7.9906559999999995,2.330608,8.3236,66.0,31.66,73.2007896132,135.9,7.9906559999999995,2.890608,8.4974230164,7.9906559999999995,2.330608,8.3236,0.0,0.56,0.56,135.88
2021-02-04 03:00:00,77.902784,71.688312,105.8681152773,7.022784,2.048312,7.3154,70.88,69.64,99.3665134741,136.11,97.752784,17.508312,99.3083469243,7.022784,2.048312,7.3154,90.73,15.46,92.0377341094,134.51,93.232784,16.668312,94.7110586855,7.022784,2.048312,7.3154,86.21,14.62,87.4408857457,136.38,73.882784,34.248312,81.4347140134,7.022784,2.048312,7.3154,66.86,32.2,74.2098349277,136.11,7.022784,2.6483119999999998,7.5055347285,7.022784,2.048312,7.3154,0.0,0.6000000000000001,0.6000000000000001,136.08
2021-02-04 03:30:00,76.386256,73.156408,105.7672923789,6.056256,1.766408,6.3086,70.33,71.39,100.2139760712,136.55,95.626256,18.766408,97.4502894085,6.056256,1.766408,6.3086,89.57,17.0,91.1689908905,135.08,91.156256,17.826408,92.8829576947,6.056256,1.766408,6.3086,85.1,16.06,86.602157017,136.86,72.406256,33.116408,79.6201129537,6.056256,1.766408,6.3086,66.35,31.35,73.3835472024,136.55,6.056256,2.326408,6.4877123025,6.056256,1.766408,6.3086,0.0,0.56,0.56,136.51
2021-02-04 04:00:00,75.336576,72.883168,104.8215429247,7.176576,2.093168,7.4756,68.16,70.79,98.2700854787,136.8,95.296576,18.653168,97.1049848039,7.176576,2.093168,7.4756,88.12,16.56,89.6625228287,135.39,90.886576,17.743168,92.6023202068,7.176576,2.093168,7.4756,83.71,15.65,85.1603581486,137.13,71.516576,34.213168,79.2790105095,7.176576,2.093168,7.4756,64.34,32.12,71.9119600623,136.8,7.216576,2.693168,7.7027347767,7.176576,2.093168,7.4756,0.04,0.6000000000000001,0.6013318551,136.77
2021-02-04 04:30:00,74.636688,73.342784,104.6412880295,7.106688,2.072784,7.4028,67.53,71.27,98.1820441832,136.8,94.176688,18.892784,96.0530366512,7.106688,2.072784,7.4028,87.07,16.82,88.6797457146,135.39,89.826688,17.962784,91.6051062227,7.106688,2.072784,7.4028,82.72,15.89,84.2323601711,137.13,70.876688,33.912784,78.5721440491,7.106688,2.072784,7.4028,63.77,31.84,71.2769142149,136.8,7.106688,2.672784,7.5926799379,7.106688,2.072784,7.4028,0.0,0.6000000000000001,0.6000000000000001,136.74
2021-02-04 05:00:00,75.85536,72.49448,104.9260943293,5.29536,1.54448,5.516,70.56,70.95,100.0630606168,136.39,94.90536,18.19448,96.6336714567,5.29536,1.54448,5.516,89.61,16.65,91.1437030189,134.86,90.43536,17.27448,92.0704186892,5.29536,1.54448,5.516,85.14,15.73,86.5809014737,136.67,71.84536,33.08448,79.0970199843,5.29536,1.54448,5.516,66.55,31.54,73.6455979676,136.39,5.29536,2.10448,5.6982167035,5.29536,1.54448,5.516,0.0,0.56,0.56,136.33
2021-02-04 05:30:00,78.400544,72.150992,106.5476932931,4.700544,1.370992,4.8964,73.7,70.78,102.1836503556,135.99,97.320544,17.670992,98.911840761,4.700544,1.370992,4.8964,92.62,16.3,94.0433644655,134.26,92.690544,16.770992,94.1955578553,4.700544,1.370992,4.8964,87.99,15.4,89.3274879306,136.2,74.190544,32.360992,80.9411553058,4.700544,1.370992,4.8964,69.49,30.99,76.0870567179,135.99,4.700544,1.9709919999999999,5.0970504569,4.700544,1.370992,4.8964,0.0,0.6000000000000001,0.6000000000000001,135.94
2021-02-04 06:00:00,81.298784,71.121312,108.0172824157,4.118784,1.201312,4.2904,77.18,69.92,104.1420126558,135.4,100.428784,16.721312,101.8113104263,4.118784,1.201312,4.2904,96.31,15.52,97.5524807475,133.46,95.618784,15.851312,96.9237635761,4.118784,1.201312,4.2904,91.5,14.65,92.6653791877,135.54,76.798784,32.221312,83.2842492365,4.118784,1.201312,4.2904,72.68,31.02,79.0229257874,135.4,4.118784,1.761312,4.4795760514000005,4.118784,1.201312,4.2904,0.0,0.56,0.56,135.36
2021-02-04 06:30:00,90.054608,50.141344,103.0727257821,4.804608,1.401344,5.0048,85.25,48.74,98.1995422596,135.97,110.094608,15.901344,111.2370237452,4.804608,1.401344,5.0048,105.29,14.5,106.2837433477,133.14,104.814608,15.071344,105.8926223122,4.804608,1.401344,5.0048,100.01,13.67,100.9399276798,135.3,84.814608,26.701344,88.9183867465,4.804608,1.401344,5.0048,80.01,25.3,83.9147787937,135.97,4.804608,2.001344,5.2047704887,4.804608,1.401344,5.0048,0.0,0.6000000000000001,0.6000000000000001,135.93
2021-02-04 07:00:00,96.601248,29.147864,100.9029191397,6.301248,1.837864,6.5638000000000005,90.3,27.31,94.3394196505,136.86,117.461248,17.377864,118.7397782503,6.301248,1.837864,6.5638000000000005,111.16,15.54,112.2409782566,133.14,111.881248,16.487864,113.0896251356,6.301248,1.837864,6.5638000000000005,105.58,14.65,106.591551729,135.3,90.801248,18.897864,92.7469455137,6.301248,1.837864,6.5638000000000005,84.5,17.06,86.2049511339,136.86,6.301248,2.397864,6.7420677926,6.301248,1.837864,6.5638000000000005,0.0,0.56,0.56,136.82
2021-02-04 07:30:00,105.419856,25.106208,108.3682043738,7.049856,2.056208,7.3436,98.37,23.05,101.0344466011,135.69,127.839856,12.706208,128.4697493725,7.049856,2.056208,7.3436,120.79,10.65,121.2585939222,131.51,121.729856,12.046208,122.324441421,7.049856,2.056208,7.3436,114.68,9.99,115.1143018916,133.95,99.069856,22.266208,101.5412250594,7.049856,2.056208,7.3436,92.02,20.21,94.2131864444,135.69,7.049856,2.616208,7.5196418744999995,7.049856,2.056208,7.3436,0.0,0.56,0.56,135.65
2021-02-04 08:00:00,110.489632,22.831976,112.8240129917,6.589632,1.921976,6.8642,103.9,20.91,105.9831972531,134.69,134.549632,9.031976,134.8524381011,6.589632,1.921976,6.8642,127.96,7.11,128.1573786405,130.69,128.019632,8.551976,128.3049588711,6.589632,1.921976,6.8642,121.43,6.63,121.6108621793,133.28,103.739632,23.491976,106.3662737144,6.589632,1.921976,6.8642,97.15,21.57,99.5157645803,134.69,6.589632,2.481976,7.0415520136,6.589632,1.921976,6.8642,0.0,0.56,0.56,134.64
2021-02-04 08:30:00,115.209648,26.644064,118.2504509028,6.699648,1.9540639999999998,6.9788,108.51,24.69,111.283494733,134.58,143.859648,8.874064,144.1330889649,6.699648,1.9540639999999998,6.9788,137.16,6.92,137.3344530699,132.09,136.859648,8.664064,137.1336182549,6.699648,1.9540639999999998,6.9788,130.16,6.71,130.3328419854,134.44,108.129648,19.904063999999998,109.9463166292,6.699648,1.9540639999999998,6.9788,101.43,17.95,103.0060551618,134.58,6.699648,2.514064,7.1558228821,6.699648,1.9540639999999998,6.9788,0.0,0.56,0.56,134.52
2021-02-04 09:00:00,123.710448,22.588464,125.7557698487,6.440448,1.878464,6.7088,117.27,20.71,119.0846631603,133.82,148.860448,10.358464,149.220409982,6.440448,1.878464,6.7088,142.42,8.48,142.6722355611,131.35,141.600448,10.088464,141.9593743987,6.440448,1.878464,6.7088,135.16,8.21,135.4091197076,133.93,115.990448,22.998464,118.2485237692,6.440448,1.878464,6.7088,109.55,21.12,111.5672752199,133.82,6.440448,2.4384639999999997,6.8866157959,6.440448,1.878464,6.7088,0.0,0.56,0.56,133.76
2021-02-04 09:30:00,119.970528,23.783904,122.3053624257,6.1505279999999996,1.793904,6.4068,113.82,21.99,115.9247708646,134.1,148.210528,10.663904,148.5936723369,6.1505279999999996,1.793904,6.4068,142.06,8.87,142.3366449654,131.3,140.960528,10.363904,141.3410094776,6.1505279999999996,1.793904,6.4068,134.81,8.57,135.082126871,133.97,112.500528,21.923904,114.6168677241,6.1505279999999996,1.793904,6.4068,106.35,20.13,108.238345331,134.1,6.1505279999999996,2.353904,6.585579604,6.1505279999999996,1.793904,6.4068,0.0,0.56,0.56,134.02
2021-02-04 10:00:00,124.321072,21.294896,126.1316833269,6.291072,1.834896,6.5532,118.03,19.46,119.6234613276,133.84,150.311072,11.634896,150.7607016789,6.291072,1.834896,6.5532,144.02,9.8,144.3530408408,131.15,142.951072,11.284896,143.3958083895,6.291072,1.834896,6.5532,136.66,9.45,136.9863427499,133.89,116.541072,24.104896,119.0078462711,6.291072,1.834896,6.5532,110.25,22.27,112.476732705,133.84,6.331072,2.394896,6.7688994319999995,6.291072,1.834896,6.5532,0.04,0.56,0.5614267539000001,133.75
2021-02-04 10:30:00,127.396944,20.521192,129.0391439124,6.826944,1.9911919999999999,7.1114,120.57,18.53,121.9855966908,133.74,151.076944,12.611191999999999,151.6023917095,6.826944,1.9911919999999999,7.1114,144.25,10.62,144.6404054889,131.02,143.716944,12.241192,144.2373279504,6.826944,1.9911919999999999,7.1114,136.89,10.25,137.2732115163,133.8,119.406944,25.111192,122.018811005,6.826944,1.9911919999999999,7.1114,112.58,23.12,114.9295036098,133.74,6.826944,2.551192,7.2880549531,6.826944,1.9911919999999999,7.1114,0.0,0.56,0.56,133.62
2021-02-04 11:00:00,124.922976,21.028368,126.6804728182,6.302976,1.838368,6.5656,118.62,19.19,120.1622257617,133.8,151.192976,13.008368,151.7515523142,6.302976,1.838368,6.5656,144.89,11.17,145.3199263694,130.74,143.782976,12.608368,144.3347329337,6.302976,1.838368,6.5656,137.48,10.77,137.9012084791,133.64,117.122976,24.358368,119.6291001334,6.302976,1.838368,6.5656,110.82,22.52,113.0850246496,133.8,6.302976,2.398368,6.7438620626,6.302976,1.838368,6.5656,0.0,0.56,0.56,133.69
2021-02-04 11:30:00,124.035424,20.847832,125.7752698505,6.095424,1.777832,6.3494,117.94,19.07,119.4717895572,133.75,151.805424,13.427832,152.3981411568,6.095424,1.777832,6.3494,145.71,11.65,146.1749862323,130.74,144.365424,12.997832,144.9493679993,6.095424,1.777832,6.3494,138.27,11.22,138.7244798152,133.48,116.255424,24.397832,118.7879531591,6.095424,1.777832,6.3494,110.16,22.62,112.4583923058,133.75,6.095424,2.337832,6.5283728601,6.095424,1.777832,6.3494,0.0,0.56,0.56,133.65
2021-02-04 12:00:00,129.544624,19.503432,131.0045551387,6.354624,1.853432,6.6194,123.19,17.65,124.4479754757,133.43,153.594624,13.693432,154.2038216181,6.354624,1.853432,6.6194,147.24,11.84,147.7152774766,130.5,146.094624,13.273432,146.6963638226,6.354624,1.853432,6.6194,139.74,11.42,140.2058629302,133.34,121.374624,25.623432,124.0498271607,6.354624,1.853432,6.6194,115.02,23.77,117.4504716891,133.43,6.354624,2.413432,6.7974921993,6.354624,1.853432,6.6194,0.0,0.56,0.56,133.32
2021-02-04 12:30:00,129.425696,20.743327999999998,131.0774444426,7.245696,2.113328,7.5476,122.18,18.63,123.5921894781,133.32,154.515696,13.143328,155.0736837161,7.245696,2.113328,7.5476,147.27,11.03,147.6824762793,130.29,146.995696,12.753328,147.5478973676,7.245696,2.113328,7.5476,139.75,10.64,140.1544580097,133.17,121.345696,24.933328,123.8807845587,7.245696,2.113328,7.5476,114.1,22.82,116.3596253002,133.32,7.245696,2.6733279999999997,7.7231336334,7.245696,2.113328,7.5476,0.0,0.56,0.56,133.2
2021-02-04 13:00:00,122.304176,23.604968,124.5612539328,8.314176,2.424968,8.6606,113.99,21.18,115.9409871443,133.84,150.374176,12.334968,150.8792372835,8.314176,2.424968,8.6606,142.06,9.91,142.4052376144,130.68,143.134176,12.004968,143.6367348413,8.314176,2.424968,8.6606,134.82,9.58,135.1599378514,133.57,114.814176,23.164968000000002,117.1277539826,8.314176,2.424968,8.6606,106.5,20.74,108.5006801822,133.84,8.314176,2.944968,8.8203378099,8.314176,2.424968,8.6606,0.0,0.52,0.52,133.74
2021-02-04 13:30:00,121.299632,23.846976,123.6215150679,7.429632,2.166976,7.7392,113.87,21.68,115.9154834351,134.02,151.529632,11.896976,151.9959453801,7.429632,2.166976,7.7392,144.1,9.73,144.4281236463,130.82,144.189632,11.586976,144.6544433784,7.429632,2.166976,7.7392,136.76,9.42,137.0840399171,133.72,113.799632,22.506976,116.0039663632,7.429632,2.166976,7.7392,106.37,20.34,108.2972414238,134.02,7.429632,2.726976,7.9142801163000005,7.429632,2.166976,7.7392,0.0,0.56,0.56,133.94
2021-02-04 14:00:00,125.705904,20.545472,127.373822743,5.195904,1.515472,5.4124,120.51,19.03,122.0032827427,133.77,152.995904,12.505472,153.5061349612,5.195904,1.515472,5.4124,147.8,10.99,148.2080298095,130.78,145.465904,12.135472,145.9712262989,5.195904,1.515472,5.4124,140.27,10.62,140.6714516169,133.69,117.725904,24.185472,120.1845477941,5.195904,1.515472,5.4124,112.53,22.67,114.7908088655,133.77,5.195904,2.075472,5.5950873452,5.195904,1.515472,5.4124,0.0,0.56,0.56,133.72
2021-02-04 14:30:00,121.506352,23.923936,123.839203365,4.916352,1.433936,5.1212,116.59,22.49,118.7393287837,135.08,150.846352,10.683936,151.2242321857,4.916352,1.433936,5.1212,145.93,9.25,146.2228689364,132.21,143.416352,10.443936,143.7961258872,4.916352,1.433936,5.1212,138.5,9.01,138.7927595374,134.88,113.816352,21.663936,115.859777773,4.916352,1.433936,5.1212,108.9,20.23,110.7630935827,135.08,4.916352,2.033936,5.3204710919,4.916352,1.433936,5.1212,0.0,0.6000000000000001,0.6000000000000001,135.04
2021-02-04 15:00:00,122.155952,24.626736,124.6136137629,4.445952,1.296736,4.6312,117.71,23.33,119.999720833,136.39,151.105952,10.136736,151.4455748662,4.445952,1.296736,4.6312,146.66,8.84,146.9261760205,133.83,143.655952,9.946736,143.9998961877,4.445952,1.296736,4.6312,139.21,8.65,139.4784807775,136.33,114.375952,21.586736,116.3952128184,4.445952,1.296736,4.6312,109.93,20.29,111.7868015465,136.39,4.445952,1.856736,4.8180865248,4.445952,1.296736,4.6312,0.0,0.56,0.56,136.5
2021-02-04 15:30:00,122.45224,24.96232,124.9706705623,4.36224,1.2723200000000001,4.5440000000000005,118.09,23.69,120.4427839266,136.45,151.51224,9.55232,151.8130616489,4.36224,1.2723200000000001,4.5440000000000005,147.15,8.28,147.3827700242,134.0,144.03224,9.40232,144.3388020624,4.36224,1.2723200000000001,4.5440000000000005,139.67,8.13,139.9064180086,136.43,114.65224,21.44232,116.6400841221,4.36224,1.2723200000000001,4.5440000000000005,110.29,20.17,112.1191910424,136.45,4.40224,1.8723200000000002,4.7838581919,4.36224,1.2723200000000001,4.5440000000000005,0.04,0.6000000000000001,0.6013318551,136.57
2021-02-04 16:00:00,122.600032,25.334176,125.1902085628,4.540032,1.324176,4.7292000000000005,118.06,24.01,120.4767350985,136.32,152.670032,9.634176,152.9737102187,4.540032,1.324176,4.7292000000000005,148.13,8.31,148.3629097854,133.7,145.140032,9.484176,145.4495736789,4.540032,1.324176,4.7292000000000005,140.6,8.16,140.8365918361,136.15,114.820032,21.094176,116.7416121595,4.540032,1.324176,4.7292000000000005,110.28,19.77,112.0380796872,136.32,4.580032,1.884176,4.952455181,4.540032,1.324176,4.7292000000000005,0.04,0.56,0.5614267539000001,136.32
2021-02-04 16:30:00,124.666224,24.432232,127.0377950333,4.156224,1.212232,4.3294,120.51,23.22,122.726641362,136.22,155.836224,10.562232,156.1937561345,4.156224,1.212232,4.3294,151.68,9.35,151.9679074673,133.32,148.116224,10.372232,148.4789513994,4.156224,1.212232,4.3294,143.96,9.16,144.2511254722,135.74,116.686224,21.512232,118.6526485039,4.156224,1.212232,4.3294,112.53,20.3,114.3463637375,136.22,4.156224,1.8122319999999998,4.5341352825,4.156224,1.212232,4.3294,0.0,0.6000000000000001,0.6000000000000001,135.91
2021-02-04 17:00:00,127.050032,25.904176,129.6639385698,4.060032,1.184176,4.2292,122.99,24.72,125.4496652048,135.57,159.220032,9.434176,159.4992861015,4.060032,1.184176,4.2292,155.16,8.25,155.3791752456,132.46,151.320032,9.304176,151.6058038979,4.060032,1.184176,4.2292,147.26,8.12,147.4837007944,135.11,118.910032,19.634176,120.520108602,4.060032,1.184176,4.2292,114.85,18.45,116.3225042715,135.57,4.060032,1.744176,4.4188244772,4.060032,1.184176,4.2292,0.0,0.56,0.56,135.24
2021-02-04 17:30:00,131.042496,25.060728,133.4172996496,4.802496,1.400728,5.0026,126.24,23.66,128.4380519939,134.39,165.272496,11.490728,165.6714663545,4.802496,1.400728,5.0026,160.47,10.09,160.7869055614,130.79,157.112496,11.260728,157.5155242966,4.802496,1.400728,5.0026,152.31,9.86,152.6288167418,133.68,122.672496,20.070728,124.3035614828,4.802496,1.400728,5.0026,117.87,18.67,119.3394561744,134.39,4.802496,1.960728,5.1873328522,4.802496,1.400728,5.0026,0.0,0.56,0.56,134.11
2021-02-04 18:00:00,131.404464,25.327552,133.8230848899,4.414464,1.287552,4.5984,126.99,24.04,129.2454320276,134.42,165.644464,11.007552,166.0098028879,4.414464,1.287552,4.5984,161.23,9.72,161.5227268839,130.87,157.444464,10.777552,157.812910978,4.414464,1.287552,4.5984,153.03,9.49,153.3239739897,133.73,122.954464,19.587552,124.5049091839,4.414464,1.287552,4.5984,118.54,18.3,119.9442437135,134.42,4.414464,1.8475519999999999,4.7854927437,4.414464,1.287552,4.5984,0.0,0.56,0.56,134.29
2021-02-04 18:30:00,128.965648,26.572064,131.6746480887,3.435648,1.002064,3.5788,125.53,25.57,128.107789771,134.86,161.855648,8.682064,162.088337103,3.435648,1.002064,3.5788,158.42,7.68,158.606049065,131.55,153.795648,8.522064,154.0315776669,3.435648,1.002064,3.5788,150.36,7.52,150.5479325663,134.28,120.625648,18.112064,121.9778415031,3.435648,1.002064,3.5788,117.19,17.11,118.4324626106,134.86,3.435648,1.562064,3.774085468,3.435648,1.002064,3.5788,0.0,0.56,0.56,134.75
