Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-02-04 19:00:00,122.988336,28.832848,126.3228558727,3.678336,1.072848,3.8316,119.31,27.76,122.4969130223,135.89,155.618336,6.412848,155.7504129012,3.678336,1.072848,3.8316,151.94,5.34,152.0338093978,132.99,147.898336,6.362848,148.0351432135,3.678336,1.072848,3.8316,144.22,5.29,144.3169861797,135.46,115.078336,16.892848,116.3116147686,3.678336,1.072848,3.8316,111.4,15.82,112.5176981634,135.89,3.678336,1.632848,4.0244687003,3.678336,1.072848,3.8316,0.0,0.56,0.56,135.83
2021-02-04 19:30:00,117.907216,31.276688,121.9850105428,4.377216,1.276688,4.5596,113.53,30.0,117.4268321126,135.21,149.947216,3.9566879999999998,149.9994098858,4.377216,1.276688,4.5596,145.57,2.68,145.5946678282,132.39,142.547216,3.966688,142.6023962037,4.377216,1.276688,4.5596,138.17,2.69,138.1961830153,134.94,110.407216,14.966688,111.417032336,4.377216,1.276688,4.5596,106.03,13.69,106.9101351603,135.21,4.377216,1.836688,4.7469403535,4.377216,1.276688,4.5596,0.0,0.56,0.56,135.29
2021-02-04 20:00:00,113.184144,33.110792000000004,117.927838104,4.254144,1.240792,4.4314,108.93,31.87,113.4964395917,136.03,144.104144,2.270792,144.1220344509,4.254144,1.240792,4.4314,139.85,1.03,139.8537929411,133.53,136.994144,2.260792,137.0127974707,4.254144,1.240792,4.4314,132.74,1.02,132.7439188814,135.75,106.004144,13.660792,106.88075497130001,4.254144,1.240792,4.4314,101.75,12.42,102.5052140137,136.03,4.254144,1.800792,4.6195879686,4.254144,1.240792,4.4314,0.0,0.56,0.56,135.92
2021-02-04 20:30:00,107.342048,58.407264,122.2036159727,4.962048,1.447264,5.1688,102.38,56.96,117.1584653365,134.14,139.622048,5.057264,139.7136078085,4.962048,1.447264,5.1688,134.66,3.61,134.7083802144,132.29,132.782048,4.887264,132.8719594967,4.962048,1.447264,5.1688,127.82,3.44,127.8662817165,134.79,100.832048,22.797264,103.377062977,4.962048,1.447264,5.1688,95.87,21.35,98.2185288019,134.14,4.962048,2.007264,5.3526656088,4.962048,1.447264,5.1688,0.0,0.56,0.56,133.99
2021-02-04 21:00:00,102.7116,72.2388,125.5711630909,5.2416,1.5288,5.46,97.47,70.71,120.4172122248,133.37,134.7516,4.8388,134.8384503322,5.2416,1.5288,5.46,129.51,3.31,129.552291373,132.01,128.1816,4.7588,128.269905886,5.2416,1.5288,5.46,122.94,3.23,122.9824235409,134.61,96.6616,29.1388,100.9580832821,5.2416,1.5288,5.46,91.42,27.61,95.4983167391,133.37,5.2416,2.0888,5.6424689631,5.2416,1.5288,5.46,0.0,0.56,0.56,133.07
2021-02-04 21:30:00,98.258992,73.508456,122.7123572113,5.308992,1.5484559999999998,5.5302,92.95,71.96,117.5497515948,133.96,128.948992,3.048456,128.9850209203,5.308992,1.5484559999999998,5.5302,123.64,1.5,123.6490986623,133.02,122.698992,3.038456,122.7366076306,5.308992,1.5484559999999998,5.5302,117.39,1.49,117.3994557057,135.48,92.538992,28.608456,96.8602539491,5.308992,1.5484559999999998,5.5302,87.23,27.06,91.3308080551,133.96,5.308992,2.108456,5.712353522,5.308992,1.5484559999999998,5.5302,0.0,0.56,0.56,133.79
2021-02-04 22:00:00,90.938464,76.274552,118.6912444853,6.358464,1.854552,6.6234,84.58,74.42,112.6592774697,134.58,121.088464,2.904552,121.1232947711,6.358464,1.854552,6.6234,114.73,1.05,114.7348046584,133.9,115.258464,2.804552,115.292580141,6.358464,1.854552,6.6234,108.9,0.9500000000000001,108.904143631,136.28,85.858464,27.554552,90.1716650415,6.358464,1.854552,6.6234,79.5,25.7,83.5508228565,134.58,6.398464,2.454552,6.8531136777,6.358464,1.854552,6.6234,0.04,0.6000000000000001,0.6013318551,134.5
2021-02-04 22:30:00,85.326208,78.315144,115.8180622848,6.326208,1.845144,6.5898,79.0,76.47,109.9484465556,134.89,113.816208,4.735144,113.9146645178,6.326208,1.845144,6.5898,107.49,2.89,107.5288435723,134.38,108.386208,4.515144,108.4802129882,6.326208,1.845144,6.5898,102.06,2.67,102.0949190704,136.68,80.666208,26.315144,84.8500083491,6.326208,1.845144,6.5898,74.34,24.47,78.263762368,134.89,6.326208,2.405144,6.7679853221,6.326208,1.845144,6.5898,0.0,0.56,0.56,134.82
2021-02-04 23:00:00,81.176304,74.462672,110.1557163859,5.666304,1.652672,5.9024,75.51,72.81,104.895453667,135.06,105.596304,12.962672,106.3889575277,5.666304,1.652672,5.9024,99.93,11.31,100.5679919259,133.24,100.586304,12.432672,101.3517433764,5.666304,1.652672,5.9024,94.92,10.78,95.530177431,135.76,76.756304,29.782672,82.3318756934,5.666304,1.652672,5.9024,71.09,28.13,76.4531555922,135.06,5.666304,2.212672,6.0830024166,5.666304,1.652672,5.9024,0.0,0.56,0.56,134.97
2021-02-04 23:30:00,76.715808,72.132944,105.3018366753,5.495808,1.602944,5.7248,71.22,70.53,100.2335737166,135.47,98.985808,17.512944,100.523098803,5.495808,1.602944,5.7248,93.49,15.91,94.8341088428,133.02,94.335808,16.652944,95.7943903101,5.495808,1.602944,5.7248,88.84,15.05,90.1057606372,135.59,72.615808,32.502944,79.5581356001,5.495808,1.602944,5.7248,67.12,30.9,73.8911659131,135.47,5.495808,2.162944,5.9061182108,5.495808,1.602944,5.7248,0.0,0.56,0.56,135.42
2021-02-05 00:00:00,72.991024,73.048632,103.2656391141,5.241024,1.528632,5.4594000000000005,67.75,71.52,98.5148359386,135.88,94.371024,18.728632,96.2114952976,5.241024,1.528632,5.4594000000000005,89.13,17.2,90.774428668,133.69,89.951024,17.798632,91.6950272355,5.241024,1.528632,5.4594000000000005,84.71,16.27,86.2583155412,136.09,69.161024,31.948632,76.1837405711,5.241024,1.528632,5.4594000000000005,63.92,30.42,70.789425764,135.88,5.241024,2.128632,5.6568018137,5.241024,1.528632,5.4594000000000005,0.0,0.6000000000000001,0.6000000000000001,135.79
2021-02-05 00:30:00,74.071632,72.427976,103.5973859448,4.861632,1.417976,5.0642,69.21,71.01,99.1586819194,135.67,95.261632,18.287976,97.0011783304,4.861632,1.417976,5.0642,90.4,16.87,91.9606269009,133.47,90.771632,17.367976,92.4182653282,4.861632,1.417976,5.0642,85.91,15.95,87.3780899311,135.85,70.141632,31.977975999999998,77.0872200088,4.861632,1.417976,5.0642,65.28,30.56,72.0790676965,135.67,4.861632,1.977976,5.2486050299,4.861632,1.417976,5.0642,0.0,0.56,0.56,135.59
2021-02-05 01:00:00,77.711744,72.432592,106.2336836383,4.431744,1.292592,4.6164000000000005,73.28,71.14,102.131572004,135.47,99.071744,18.152592,100.7210358144,4.431744,1.292592,4.6164000000000005,94.64,16.86,96.1300639758,133.14,94.351744,17.232592,95.9125321472,4.431744,1.292592,4.6164000000000005,89.92,15.94,91.3219031777,135.59,73.491744,31.292592,79.8765469349,4.431744,1.292592,4.6164000000000005,69.06,30.0,75.2946452279,135.47,4.431744,1.892592,4.8189479516,4.431744,1.292592,4.6164000000000005,0.0,0.6000000000000001,0.6000000000000001,135.4
2021-02-05 01:30:00,79.7172,71.2596,106.9240972279,3.9072,1.1396,4.07,75.81,70.12,103.2665023132,135.59,100.3572,16.9996,101.7868065714,3.9072,1.1396,4.07,96.45,15.86,97.7452919582,133.27,95.5572,16.1196,96.9072751449,3.9072,1.1396,4.07,91.65,14.98,92.8661558373,135.71,75.3072,32.2196,81.9101763885,3.9072,1.1396,4.07,71.4,31.08,77.871216762,135.59,3.9072,1.6996,4.2608510887,3.9072,1.1396,4.07,0.0,0.56,0.56,135.52
2021-02-05 02:00:00,77.616144,71.976792,105.8533154702,3.246144,0.946792,3.3814,74.37,71.03,102.8404482682,136.13,97.356144,17.596792,98.9336437378,3.246144,0.946792,3.3814,94.11,16.65,95.571515631,134.02,92.666144,16.676792,94.1548173767,3.246144,0.946792,3.3814,89.42,15.73,90.7930024837,136.31,73.316144,32.106792,80.038135058,3.246144,0.946792,3.3814,70.07,31.16,76.6860515348,136.13,3.246144,1.546792,3.5958331941,3.246144,0.946792,3.3814,0.0,0.6000000000000001,0.6000000000000001,136.07
2021-02-05 02:30:00,76.770048,72.301264,105.4566880094,2.850048,0.831264,2.9688,73.92,71.47,102.8208505119,136.46,95.940048,18.101264,97.6327228374,2.850048,0.831264,2.9688,93.09,17.27,94.6784083094,134.48,91.310048,17.141264,92.905047211,2.850048,0.831264,2.9688,88.46,16.31,89.9510294549,136.7,72.510048,31.951264,79.2375563238,2.850048,0.831264,2.9688,69.66,31.12,76.2952816365,136.46,2.850048,1.391264,3.1714963535,2.850048,0.831264,2.9688,0.0,0.56,0.56,136.4
2021-02-05 03:00:00,75.397584,72.664712,104.7136860352,2.827584,0.824712,2.9454000000000002,72.57,71.84,102.1145949412,136.64,93.857584,18.574712,95.6779284903,2.827584,0.824712,2.9454000000000002,91.03,17.75,92.7443982136,134.75,89.327584,17.594712,91.04389685,2.827584,0.824712,2.9454000000000002,86.5,16.77,88.1106287573,136.92,71.247584,31.914712,78.0689891563,2.827584,0.824712,2.9454000000000002,68.42,31.09,75.1524084777,136.64,2.827584,1.424712,3.1662336553,2.827584,0.824712,2.9454000000000002,0.0,0.6000000000000001,0.6000000000000001,136.58
2021-02-05 03:30:00,73.568608,73.488344,103.9849834684,3.388608,0.988344,3.5298,70.18,72.5,100.9033319569,136.86,91.968608,19.328344,93.9777087358,3.388608,0.988344,3.5298,88.58,18.34,90.4586756481,135.04,87.588608,18.328344,89.4857108435,3.388608,0.988344,3.5298,84.2,17.34,85.9669448102,137.17,69.578608,31.728344,76.4713704873,3.388608,0.988344,3.5298,66.19,30.74,72.979885585,136.86,3.388608,1.588344,3.7423923952,3.388608,0.988344,3.5298,0.0,0.6000000000000001,0.6000000000000001,136.81
2021-02-05 04:00:00,74.323904,63.959472,98.0553760093,3.563904,1.039472,3.7124,70.76,62.92,94.6884575859,136.2,89.293904,28.309472,93.6740492158,3.563904,1.039472,3.7124,85.73,27.27,89.9626911558,132.15,85.083904,26.919472,89.2408465482,3.563904,1.039472,3.7124,81.52,25.88,85.529438207,134.65,70.313904,39.739472,80.7667674886,3.563904,1.039472,3.7124,66.75,38.7,77.1573230484,136.2,3.603904,1.599472,3.9428967422000003,3.563904,1.039472,3.7124,0.04,0.56,0.5614267539000001,136.15
2021-02-05 04:30:00,73.843568,63.515624,97.4017814369,3.413568,0.995624,3.5558,70.43,62.52,94.1760866675,136.14,88.743568,28.625624,93.2461645901,3.413568,0.995624,3.5558,85.33,27.63,89.6918379787,131.9,84.553568,27.185624,88.8164625157,3.413568,0.995624,3.5558,81.14,26.19,85.2620413783,134.48,69.853568,40.075624,80.5330776844,3.413568,0.995624,3.5558,66.44,39.08,77.0812558279,136.14,3.4535679999999997,1.595624,3.804359063,3.413568,0.995624,3.5558,0.04,0.6000000000000001,0.6013318551,136.08
2021-02-05 05:00:00,74.34512,63.60816,97.8427048195,3.04512,0.8881600000000001,3.172,71.3,62.72,94.9604570334,135.91,89.02512,28.62816,93.514937502,3.04512,0.8881600000000001,3.172,85.98,27.74,90.3441641723,131.62,84.81512,27.16816,89.0601678552,3.04512,0.8881600000000001,3.172,81.77,26.28,85.8892967721,134.23,70.29512,39.50816,80.6368315499,3.04512,0.8881600000000001,3.172,67.25,38.62,77.5504152149,135.91,3.04512,1.4881600000000001,3.3893031732,3.04512,0.8881600000000001,3.172,0.0,0.6000000000000001,0.6000000000000001,135.85
2021-02-05 05:30:00,76.758032,62.213176,98.8042243253,3.268032,0.9531759999999999,3.4042,73.49,61.26,95.6742791977,135.17,91.678032,27.473176,95.7059922414,3.268032,0.9531759999999999,3.4042,88.41,26.52,92.3018878463,130.66,87.328032,26.083176,91.1400967919,3.268032,0.9531759999999999,3.4042,84.06,25.13,87.7359703884,133.46,72.538032,39.823176,82.7505373587,3.268032,0.9531759999999999,3.4042,69.27,38.87,79.430534431,135.17,3.268032,1.513176,3.6013517962,3.268032,0.9531759999999999,3.4042,0.0,0.56,0.56,135.11
2021-02-05 06:00:00,79.0472,60.6546,99.6365411333,3.3072,0.9646,3.445,75.74,59.69,96.4336232857,134.53,94.4572,26.0646,97.9873767635,3.3072,0.9646,3.445,91.15,25.1,94.5427548784,129.88,89.9772,24.7346,93.3150414296,3.3072,0.9646,3.445,86.67,23.77,89.8704723477,132.8,74.6672,40.4446,84.9173505533,3.3072,0.9646,3.445,71.36,39.48,81.5531728383,134.53,3.3072,1.5646,3.6586261083,3.3072,0.9646,3.445,0.0,0.6000000000000001,0.6000000000000001,134.48
2021-02-05 06:30:00,86.093824,42.254032,95.9038568109,3.373824,0.9840319999999999,3.5144,82.72,41.27,92.4435573742,135.8,104.803824,18.894032,106.4933142044,3.373824,0.9840319999999999,3.5144,101.43,17.91,102.999092229,131.97,99.733824,18.524032,101.4395160241,3.373824,0.9840319999999999,3.5144,96.36,17.54,97.9433570999,134.55,80.913824,23.174032,84.1669927789,3.373824,0.9840319999999999,3.5144,77.54,22.19,80.6526360388,135.8,3.373824,1.544032,3.7103535142,3.373824,0.9840319999999999,3.5144,0.0,0.56,0.56,135.75
2021-02-05 07:00:00,92.256272,30.318496,97.1104058432,3.766272,1.098496,3.9232,88.49,29.22,93.1895299913,136.64,112.296272,18.538496,113.816205081,3.766272,1.098496,3.9232,108.53,17.44,109.922311202,132.58,106.886272,17.548496,108.3172417204,3.766272,1.098496,3.9232,103.12,16.45,104.4238330076,135.04,86.526272,16.238496,88.0368360322,3.766272,1.098496,3.9232,82.76,15.14,84.1334487585,136.64,3.766272,1.658496,4.1152659404,3.766272,1.098496,3.9232,0.0,0.56,0.56,136.6
2021-02-05 07:30:00,100.44312,26.75716,103.9459761924,3.93312,1.14716,4.097,96.51,25.61,99.850148723,135.06,122.25312,14.35716,123.0932711118,3.93312,1.14716,4.097,118.32,13.21,119.0551405862,130.49,116.33312,13.57716,117.1227308536,3.93312,1.14716,4.097,112.4,12.43,113.0852107926,133.29,94.20312,18.61716,96.025134544,3.93312,1.14716,4.097,90.27,17.47,91.9449498341,135.06,3.93312,1.70716,4.2876366684,3.93312,1.14716,4.097,0.0,0.56,0.56,135.02
2021-02-05 08:00:00,105.052416,23.680288,107.6882823115,3.532416,1.030288,3.6795999999999998,101.52,22.65,104.0160223235,134.67,127.512416,11.270288,128.0095138096,3.532416,1.030288,3.6795999999999998,123.98,10.24,124.4021623606,129.93,121.282416,10.640288,121.7482655298,3.532416,1.030288,3.6795999999999998,117.75,9.61,118.1415024452,132.87,98.472416,20.990288,100.6847004425,3.532416,1.030288,3.6795999999999998,94.94,19.96,97.0154894849,134.67,3.532416,1.590288,3.8738841903,3.532416,1.030288,3.6795999999999998,0.0,0.56,0.56,134.63
2021-02-05 08:30:00,110.916672,20.425696,112.7817236286,3.756672,1.095696,3.9132,107.16,19.33,108.8894600042,134.86,134.146672,7.595696,134.3615428849,3.756672,1.095696,3.9132,130.39,6.5,130.5519134291,129.99,127.606672,7.135696,127.8060284037,3.756672,1.095696,3.9132,123.85,6.04,123.9971939199,132.94,103.926672,24.265696,106.7219619167,3.756672,1.095696,3.9132,100.17,23.17,102.8147742302,134.86,3.756672,1.6556959999999998,4.1053518436,3.756672,1.095696,3.9132,0.0,0.56,0.56,134.81
2021-02-05 09:00:00,113.987424,19.163832,115.5871328785,4.607424,1.343832,4.7994,109.38,17.82,110.8220952699,134.83,137.467424,6.353832,137.6141847423,4.607424,1.343832,4.7994,132.86,5.01,132.9544271546,129.9,130.777424,5.973832,130.9137933788,4.607424,1.343832,4.7994,126.17,4.63,126.2549238644,132.87,106.827424,25.853832,109.9114150012,4.607424,1.343832,4.7994,102.22,24.51,105.1174034116,134.83,4.607424,1.943832,5.0006838292,4.607424,1.343832,4.7994,0.0,0.6000000000000001,0.6000000000000001,134.78
2021-02-05 09:30:00,114.340704,18.731872,115.8649197119,5.320704,1.551872,5.5424,109.02,17.18,110.3653605077,134.35,138.210704,5.741872,138.3299237123,5.320704,1.551872,5.5424,132.89,4.19,132.9560385992,129.26,131.560704,5.401872,131.6715575137,5.320704,1.551872,5.5424,126.24,3.85,126.2986939758,132.35,107.230704,26.311872,110.4116773194,5.320704,1.551872,5.5424,101.91,24.76,104.8747143024,134.35,5.360704,2.111872,5.7616968612,5.320704,1.551872,5.5424,0.04,0.56,0.5614267539000001,134.29
2021-02-05 10:00:00,112.676096,25.240528,115.4685535699,6.756096,1.9705279999999998,7.0376,105.92,23.27,108.4460202128,134.85,139.996096,7.170528,140.1796110961,6.756096,1.9705279999999998,7.0376,133.24,5.2,133.3414324207,131.13,133.206096,6.790528,133.3790661314,6.756096,1.9705279999999998,7.0376,126.45,4.82,126.5418306332,133.9,105.736096,21.480528,107.8959456165,6.756096,1.9705279999999998,7.0376,98.98,19.51,100.8844908794,134.85,6.756096,2.530528,7.2144580614,6.756096,1.9705279999999998,7.0376,0.0,0.56,0.56,134.76
2021-02-05 10:30:00,110.909056,29.961808,114.8848494861,8.509056,2.481808,8.8636,102.4,27.48,106.0231597341,135.6,139.979056,7.391808,140.1740879912,8.509056,2.481808,8.8636,131.47,4.91,131.5616547479,132.93,133.309056,7.281808,133.5077868117,8.509056,2.481808,8.8636,124.8,4.8,124.8922735801,135.39,104.219056,18.581808,105.8626242924,8.509056,2.481808,8.8636,95.71,16.1,97.0546964345,135.6,8.509056,3.041808,9.0364058076,8.509056,2.481808,8.8636,0.0,0.56,0.56,135.51
2021-02-05 11:00:00,110.022144,30.599792,114.1981586577,11.862144,3.459792,12.3564,98.16,27.14,101.8428456005,136.14,141.372144,8.969792,141.6564162602,11.862144,3.459792,12.3564,129.51,5.51,129.6271584198,133.54,134.802144,8.829792,135.0910184052,11.862144,3.459792,12.3564,122.94,5.37,123.0572244933,135.89,103.632144,20.229792,105.5881894645,11.862144,3.459792,12.3564,91.77,16.77,93.289687533,136.14,11.862144,4.019792,12.5247430313,11.862144,3.459792,12.3564,0.0,0.56,0.56,136.04
2021-02-05 11:30:00,110.426784,31.795312,114.9130823264,11.366783999999999,3.315312,11.8404,99.06,28.48,103.0727607082,136.48,141.016784,7.705312,141.2271404607,11.366783999999999,3.315312,11.8404,129.65,4.39,129.7243022722,133.87,134.446784,7.625312,134.6628497806,11.366783999999999,3.315312,11.8404,123.08,4.31,123.1554403995,136.24,103.976784,18.975312,105.6940588514,11.366783999999999,3.315312,11.8404,92.61,15.66,93.9246916418,136.48,11.366783999999999,3.875312,12.00923901,11.366783999999999,3.315312,11.8404,0.0,0.56,0.56,136.39
2021-02-05 12:00:00,108.327712,32.956416,113.2299366012,15.587712,4.546416,16.2372,92.74,28.41,96.9939982679,136.6,138.687712,8.126416,138.9255919433,15.587712,4.546416,16.2372,123.1,3.58,123.152045862,134.18,132.437712,8.086416,132.6843535746,15.587712,4.546416,16.2372,116.85,3.54,116.903610295,136.51,102.347712,20.386416,104.3583255374,15.587712,4.546416,16.2372,86.76,15.84,88.1941222531,136.6,15.587712,5.146416,16.4153088012,15.587712,4.546416,16.2372,0.0,0.6000000000000001,0.6000000000000001,136.52
2021-02-05 12:30:00,104.779216,33.972688,110.149115455,18.969216,5.532688,19.7596,85.81,28.44,90.4001642698,136.48,140.039216,9.412688,140.3551948211,18.969216,5.532688,19.7596,121.07,3.88,121.1321563417,133.94,133.909216,9.352688,134.2354308764,18.969216,5.532688,19.7596,114.94,3.8200000000000003,115.0034608175,136.3,99.269216,21.352688,101.5397189777,18.969216,5.532688,19.7596,80.3,15.82,81.8435238733,136.48,18.969216,6.092688,19.9236543515,18.969216,5.532688,19.7596,0.0,0.56,0.56,136.39
2021-02-05 13:00:00,107.780688,33.889784,112.9831587686,12.890688,3.759784,13.4278,94.89,30.13,99.5586711442,136.67,140.000688,6.789784,140.1652375136,12.890688,3.759784,13.4278,127.11,3.03,127.1461088669,134.05,133.560688,6.779784,133.7326543897,12.890688,3.759784,13.4278,120.67,3.02,120.7077847531,136.44,101.620688,18.079784,103.2164852099,12.890688,3.759784,13.4278,88.73,14.32,89.8781135761,136.67,12.890688,4.319784,13.5952333897,12.890688,3.759784,13.4278,0.0,0.56,0.56,136.6
2021-02-05 13:30:00,110.741952,32.909736,115.5284841775,9.221952,2.689736,9.6062,101.52,30.22,105.922418779,136.91,140.191952,5.319736,140.2928472755,9.221952,2.689736,9.6062,130.97,2.63,130.9964037674,134.44,133.551952,5.329736,133.6582581393,9.221952,2.689736,9.6062,124.33,2.64,124.3580254748,136.78,104.111952,17.049736,105.4987774665,9.221952,2.689736,9.6062,94.89,14.36,95.970420964,136.91,9.221952,3.249736,9.77779028,9.221952,2.689736,9.6062,0.0,0.56,0.56,136.84
2021-02-05 14:00:00,109.996832,32.511576,114.700939944,6.896832,2.011576,7.1842,103.1,30.5,107.5167893866,137.1,140.146832,4.161576,140.2086061354,6.896832,2.011576,7.1842,133.25,2.15,133.267344087,134.67,133.386832,4.211576,133.4533039059,6.896832,2.011576,7.1842,126.49,2.2,126.5091305005,137.01,103.266832,16.191576,104.528492406,6.896832,2.011576,7.1842,96.37,14.18,97.4076449772,137.1,6.896832,2.611576,7.3747285265,6.896832,2.011576,7.1842,0.0,0.6000000000000001,0.6000000000000001,137.04
2021-02-05 14:30:00,110.99216,32.01688,115.5177050776,4.65216,1.35688,4.846,106.34,30.66,110.6717271935,136.98,139.93216,3.38688,139.9731415608,4.65216,1.35688,4.846,135.28,2.03,135.295230145,134.52,133.09216,3.44688,133.1367869343,4.65216,1.35688,4.846,128.44,2.09,128.4570033124,136.88,104.02216,15.33688,105.146705413,4.65216,1.35688,4.846,99.37,13.98,100.3485789635,136.98,4.65216,1.91688,5.0316022895,4.65216,1.35688,4.846,0.0,0.56,0.56,136.91
2021-02-05 15:00:00,113.164976,23.724368,115.6250726706,6.254976,1.824368,6.5156,106.91,21.9,109.130005498,136.41,136.054976,10.344368,136.4476545921,6.254976,1.824368,6.5156,129.8,8.52,130.0793234915,131.8,129.504976,9.994368,129.8900542785,6.254976,1.824368,6.5156,123.25,8.17,123.5204897983,134.57,106.174976,23.564368,108.7584707866,6.254976,1.824368,6.5156,99.92,21.74,102.2576843078,136.41,6.254976,2.424368,6.7083742412,6.254976,1.824368,6.5156,0.0,0.6000000000000001,0.6000000000000001,136.36
2021-02-05 15:30:00,111.883552,25.603536,114.7757390037,8.583552,2.503536,8.9412,103.3,23.1,105.8513108091,136.26,132.143552,13.203536,132.801550059,8.583552,2.503536,8.9412,123.56,10.7,124.022431842,131.96,125.953552,12.533536,126.5756168702,8.583552,2.503536,8.9412,117.37,10.03,117.7977835106,134.57,105.163552,23.023536,107.6543351621,8.583552,2.503536,8.9412,96.58,20.52,98.7358435423,136.26,8.583552,3.063536,9.1138695273,8.583552,2.503536,8.9412,0.0,0.56,0.56,136.23
2021-02-05 16:00:00,109.2232,25.9876,112.2722707172,8.3232,2.4276,8.67,100.9,23.56,103.6141090779,136.11,132.4832,13.3176,133.1508796516,8.3232,2.4276,8.67,124.16,10.89,124.6366627442,131.67,126.2632,12.6276,126.8930729236,8.3232,2.4276,8.67,117.94,10.2,118.380250042,134.34,102.6832,22.3876,105.0954052088,8.3232,2.4276,8.67,94.36,19.96,96.4479714665,136.11,8.3632,2.9876,8.8808146023,8.3232,2.4276,8.67,0.04,0.56,0.5614267539000001,136.09
2021-02-05 16:30:00,113.009552,23.911536,115.5115595822,5.319552,1.551536,5.5412,107.69,22.36,109.9868433041,135.62,137.429552,10.841536,137.8565220284,5.319552,1.551536,5.5412,132.11,9.29,132.4362344678,131.01,130.799552,10.221536,131.1983330748,5.319552,1.551536,5.5412,125.48,8.67,125.779168784,133.74,105.989552,22.251536,108.3001199793,5.319552,1.551536,5.5412,100.67,20.7,102.7761592005,135.62,5.319552,2.151536,5.7381826949,5.319552,1.551536,5.5412,0.0,0.6000000000000001,0.6000000000000001,135.59
2021-02-05 17:00:00,116.798176,26.586968,119.7859790809,3.898176,1.136968,4.0606,112.9,25.45,115.7329361072,134.8,145.198176,6.446968,145.3412319685,3.898176,1.136968,4.0606,141.3,5.31,141.3997386843,131.01,137.998176,6.266968,138.1404049047,3.898176,1.136968,4.0606,134.1,5.13,134.1980882874,133.7,109.378176,18.436968,110.9211754992,3.898176,1.136968,4.0606,105.48,17.3,106.8892903896,134.8,3.898176,1.696968,4.2515263753,3.898176,1.136968,4.0606,0.0,0.56,0.56,134.77
2021-02-05 17:30:00,122.589104,28.498072,125.8579696612,4.039104,1.178072,4.2074,118.55,27.32,121.6572435164,134.05,155.159104,6.678072,155.3027501357,4.039104,1.178072,4.2074,151.12,5.5,151.220052903,131.01,147.469104,6.568072,147.6152980025,4.039104,1.178072,4.2074,143.43,5.39,143.5312405019,133.64,114.749104,16.348072,115.9077923477,4.039104,1.178072,4.2074,110.71,15.17,111.744498746,134.05,4.079104,1.6980719999999998,4.4184316177,4.039104,1.178072,4.2074,0.04,0.52,0.5215361924,134.01
2021-02-05 18:00:00,125.652256,26.929408,128.5055736267,4.352256,1.2694079999999999,4.5336,121.3,25.66,123.9843764351,134.37,159.782256,8.539408,160.0102834865,4.352256,1.2694079999999999,4.5336,155.43,7.27,155.5999286632,131.43,151.852256,8.309408,152.0794329079,4.352256,1.2694079999999999,4.5336,147.5,7.04,147.6679098518,133.93,117.652256,18.219408,119.0546100315,4.352256,1.2694079999999999,4.5336,113.3,16.95,114.5608681008,134.37,4.352256,1.829408,4.7211085478,4.352256,1.2694079999999999,4.5336,0.0,0.56,0.56,134.33
2021-02-05 18:30:00,122.046416,29.397288,125.5369594988,5.236416,1.527288,5.4546,116.81,27.87,120.0887713319,134.85,156.576416,6.947288,156.7304656343,5.236416,1.527288,5.4546,151.34,5.42,151.4370232143,132.0,148.866416,6.797288,149.0215183685,5.236416,1.527288,5.4546,143.63,5.27,143.7266495818,134.42,114.376416,16.727288,115.5931083622,5.236416,1.527288,5.4546,109.14,15.2,110.1933736665,134.85,5.236416,2.087288,5.6370935525,5.236416,1.527288,5.4546,0.0,0.56,0.56,134.82
2021-02-05 19:00:00,116.898944,31.882192,121.1686315638,5.698944,1.6621920000000001,5.9364,111.2,30.22,115.233191399,135.58,151.008944,4.552192,151.077541746,5.698944,1.6621920000000001,5.9364,145.31,2.89,145.3387360617,133.13,143.598944,4.532192,143.6704474909,5.698944,1.6621920000000001,5.9364,137.9,2.87,137.9298622489,135.28,109.618944,15.132192,110.6584660946,5.698944,1.6621920000000001,5.9364,103.92,13.47,104.7893472639,135.58,5.698944,2.222192,6.1168701147,5.698944,1.6621920000000001,5.9364,0.0,0.56,0.56,135.55
2021-02-05 19:30:00,113.151792,34.638856,118.3350259974,5.001792,1.458856,5.2102,108.15,33.18,113.1253061874,136.6,145.381792,2.708856,145.4070264669,5.001792,1.458856,5.2102,140.38,1.25,140.3855651411,134.53,138.221792,2.628856,138.2467889955,5.001792,1.458856,5.2102,133.22,1.17,133.225137643,136.45,106.061792,12.798856,106.8312427952,5.001792,1.458856,5.2102,101.06,11.34,101.6942436916,136.6,5.001792,2.058856,5.4089565759,5.001792,1.458856,5.2102,0.0,0.6000000000000001,0.6000000000000001,136.58
2021-02-05 20:00:00,106.48728,38.12504,113.1064077619,6.73728,1.9650400000000001,7.018,99.75,36.16,106.1018760437,136.34,138.82728,5.49504,138.9359893505,6.73728,1.9650400000000001,7.018,132.09,3.5300000000000002,132.1371598,134.19,132.08728,5.14504,132.1874463571,6.73728,1.9650400000000001,7.018,125.35,3.18,125.3903301694,136.23,99.97728,10.37504,100.5141680123,6.73728,1.9650400000000001,7.018,93.24,8.41,93.6185115242,136.34,6.73728,2.52504,7.1949127027,6.73728,1.9650400000000001,7.018,0.0,0.56,0.56,136.32
2021-02-05 20:30:00,102.31864,39.87252,109.813122816,7.68864,2.24252,8.009,94.63,37.63,101.8373890082,136.49,134.51864,7.4225200000000005,134.7232656619,7.68864,2.24252,8.009,126.83,5.18,126.9357368908,134.43,128.08864,6.99252,128.279363239,7.68864,2.24252,8.009,120.4,4.75,120.493661659,136.46,96.14864,9.43252,96.6102137841,7.68864,2.24252,8.009,88.46,7.19,88.75171942,136.49,7.68864,2.80252,8.1834774638,7.68864,2.24252,8.009,0.0,0.56,0.56,136.48
2021-02-05 21:00:00,99.38096,40.59028,107.3505754107,6.72096,1.96028,7.001,92.66,38.63,100.3900019922,136.59,129.18096,9.210280000000001,129.5088787852,6.72096,1.96028,7.001,122.46,7.25,122.6744231696,134.55,123.00096,8.38028,123.2861113581,6.72096,1.96028,7.001,116.28,6.42,116.457094245,136.61,93.35096,8.37028,93.7254678313,6.72096,1.96028,7.001,86.63,6.41,86.8668233562,136.59,6.72096,2.52028,7.177960337,6.72096,1.96028,7.001,0.0,0.56,0.56,136.58
2021-02-05 21:30:00,98.109504,32.750272,103.4314028291,5.349504,1.5602719999999999,5.5724,92.76,31.19,97.8633419621,135.85,121.849504,20.410272,123.5470793996,5.349504,1.5602719999999999,5.5724,116.5,18.85,118.015136741,131.73,116.009504,19.620272,117.6569593848,5.349504,1.5602719999999999,5.5724,110.66,18.06,112.1240348899,134.21,92.099504,14.350272,93.2107769709,5.349504,1.5602719999999999,5.5724,86.75,12.79,87.6877790801,135.85,5.349504,2.120272,5.7543675934,5.349504,1.5602719999999999,5.5724,0.0,0.56,0.56,135.83
2021-02-05 22:00:00,92.310896,34.086928,98.4033545201,4.960896,1.446928,5.1676,87.35,32.64,93.2490863226,136.03,114.860896,22.686928,117.0799817731,4.960896,1.446928,5.1676,109.9,21.24,111.9336750044,132.12,109.350896,21.466928,111.438087985,4.960896,1.446928,5.1676,104.39,20.02,106.2923915433,134.51,86.700896,13.076928,87.6815340486,4.960896,1.446928,5.1676,81.74,11.63,82.5632151748,136.03,5.000896,2.006928,5.3885731692,4.960896,1.446928,5.1676,0.04,0.56,0.5614267539000001,136.0
2021-02-05 22:30:00,87.360736,35.396048,94.2591025232,4.340736,1.266048,4.5216,83.02,34.13,89.7617808424,136.59,108.010736,24.806048,110.8226470927,4.340736,1.266048,4.5216,103.67,23.54,106.3089859795,132.89,102.840736,23.486048,105.4884421711,4.340736,1.266048,4.5216,98.5,22.22,100.9751375339,135.21,82.020736,11.886048,82.8774955645,4.340736,1.266048,4.5216,77.68,10.62,78.4025943448,136.59,4.340736,1.8260480000000001,4.7091868003,4.340736,1.266048,4.5216,0.0,0.56,0.56,136.57
2021-02-05 23:00:00,81.306336,37.311848,89.4588971256,4.086336,1.191848,4.2566,77.22,36.12,85.2501190615,137.64,101.416336,26.681848,104.8675079343,4.086336,1.191848,4.2566,97.33,25.49,100.6124694061,134.21,96.576336,25.261848,99.8255961142,4.086336,1.191848,4.2566,92.49,24.07,95.5707329678,136.33,76.356336,10.661847999999999,77.0971144085,4.086336,1.191848,4.2566,72.27,9.47,72.8878165402,137.64,4.086336,1.7518479999999998,4.4460221907,4.086336,1.191848,4.2566,0.0,0.56,0.56,137.64
2021-02-05 23:30:00,78.252816,31.987488,84.5381724458,3.282816,0.957488,3.4196,74.97,31.03,81.1379183859,138.24,94.362816,34.857488,100.5951565092,3.282816,0.957488,3.4196,91.08,33.9,97.184239463,133.42,89.882816,32.897488,95.7139766638,3.282816,0.957488,3.4196,86.6,31.94,92.3023488325,135.67,73.482816,15.587488,75.1178675778,3.282816,0.957488,3.4196,70.2,14.63,71.7082763703,138.24,3.282816,1.557488,3.6335450678,3.282816,0.957488,3.4196,0.0,0.6000000000000001,0.6000000000000001,138.23
2021-02-06 00:00:00,74.449088,50.580984,90.0061256051,2.609088,0.760984,2.7178,71.84,49.82,87.4243558741,137.01,89.999088,34.360984,96.3354195625,2.609088,0.760984,2.7178,87.39,33.6,93.6267702102,132.23,85.729088,32.580984,91.7114880902,2.609088,0.760984,2.7178,83.12,31.82,89.002510077,134.77,70.149088,28.890984,75.8655620405,2.609088,0.760984,2.7178,67.54,28.13,73.1638469464,137.01,2.609088,1.360984,2.9427228276,2.609088,0.760984,2.7178,0.0,0.6000000000000001,0.6000000000000001,136.99
2021-02-06 00:30:00,75.265776,65.478768,99.7617466551,2.395776,0.698768,2.4956,72.87,64.78,97.5012066592,135.59,91.425776,30.798768,96.4740204797,2.395776,0.698768,2.4956,89.03,30.1,93.9805878892,131.25,87.085776,29.198768,91.8504242464,2.395776,0.698768,2.4956,84.69,28.5,89.3568469676,133.97,71.055776,36.988768,80.1067554025,2.395776,0.698768,2.4956,68.66,36.29,77.6605414609,135.59,2.395776,1.2587679999999999,2.7063332240999998,2.395776,0.698768,2.4956,0.0,0.56,0.56,135.55
2021-02-06 01:00:00,78.135264,64.086952,101.0557118475,2.5952640000000002,0.756952,2.7034000000000002,75.54,63.33,98.5747457516,134.73,94.635264,29.586952,99.1525134376,2.5952640000000002,0.756952,2.7034000000000002,92.04,28.83,96.4496267489,130.18,90.135264,28.056952,94.4010506927,2.5952640000000002,0.756952,2.7034000000000002,87.54,27.3,91.6981003075,133.06,73.725264,37.206952,82.5819098169,2.5952640000000002,0.756952,2.7034000000000002,71.13,36.45,79.9254615251,134.73,2.5952640000000002,1.356952,2.9286027317,2.5952640000000002,0.756952,2.7034000000000002,0.0,0.6000000000000001,0.6000000000000001,134.68
2021-02-06 01:30:00,78.921424,63.885832,101.53812435,2.591424,0.755832,2.6994,76.33,63.13,99.0538530296,134.81,95.641424,29.555832,100.1040917743,2.591424,0.755832,2.6994,93.05,28.8,97.4050435039,130.28,90.711424,27.915832,94.9097261631,2.591424,0.755832,2.6994,88.12,27.16,92.2106284546,133.16,74.441424,37.255832,83.2437542712,2.591424,0.755832,2.6994,71.85,36.5,80.5895309578,134.81,2.591424,1.315832,2.9063537637,2.591424,0.755832,2.6994,0.0,0.56,0.56,134.77
2021-02-06 02:00:00,76.48896,64.53428,100.0761424966,2.44896,0.71428,2.551,74.04,63.82,97.7492404063,135.03,92.52896,29.99428,97.2690355221,2.44896,0.71428,2.551,90.08,29.28,94.7191891857,130.59,88.11896,28.43428,92.5929770047,2.44896,0.71428,2.551,85.67,27.72,90.0430302689,133.4,72.18896,36.89428,81.0705485525,2.44896,0.71428,2.551,69.74,36.18,78.5662777532,135.03,2.44896,1.3142800000000001,2.779341109,2.44896,0.71428,2.551,0.0,0.6000000000000001,0.6000000000000001,135.0
2021-02-06 02:30:00,74.408912,64.508016,98.4782733057,2.118912,0.618016,2.2072,72.29,63.89,96.4768169044,134.99,90.248912,29.938016,95.0849668412,2.118912,0.618016,2.2072,88.13,29.32,92.8792727146,130.59,85.938912,28.378016,90.5030849631,2.118912,0.618016,2.2072,83.82,27.76,88.2972819514,133.36,70.268912,36.878016,79.3581001396,2.118912,0.618016,2.2072,68.15,36.26,77.195920229,134.99,2.118912,1.178016,2.4243575974000002,2.118912,0.618016,2.2072,0.0,0.56,0.56,134.94
2021-02-06 03:00:00,73.651488,64.554184,97.9376554575,1.831488,0.534184,1.9078,71.82,64.02,96.2116042897,135.14,88.581488,30.284184,93.6152328248,1.831488,0.534184,1.9078,86.75,29.75,91.7094597084,130.81,84.341488,28.704184,89.092181347,1.831488,0.534184,1.9078,82.51,28.17,87.1862890597,133.57,69.521488,36.814184,78.6671560266,1.831488,0.534184,1.9078,67.69,36.28,76.7995735665,135.14,1.831488,1.094184,2.1334448481,1.831488,0.534184,1.9078,0.0,0.56,0.56,135.1
2021-02-06 03:30:00,72.523472,65.388096,97.6486410015,1.913472,0.5580959999999999,1.9932,70.61,64.83,95.8577122615,135.52,86.933472,31.108096,92.3316965658,1.913472,0.5580959999999999,1.9932,85.02,30.55,90.3421435433,131.3,82.803472,29.498096,87.9008113892,1.913472,0.5580959999999999,1.9932,80.89,28.94,85.9110918334,133.98,68.493472,36.538096,77.6298149291,1.913472,0.5580959999999999,1.9932,66.58,35.98,75.6799630021,135.52,1.913472,1.158096,2.2366406596,1.913472,0.5580959999999999,1.9932,0.0,0.6000000000000001,0.6000000000000001,135.47
2021-02-06 04:00:00,69.933712,66.304416,96.3690803899,2.003712,0.5844159999999999,2.0872,67.93,65.72,94.5177406628,135.87,84.763712,31.904416,90.5691925122,2.003712,0.5844159999999999,2.0872,82.76,31.32,88.4881913026,131.75,80.713712,30.254416,86.1976391343,2.003712,0.5844159999999999,2.0872,78.71,29.67,84.1164252688,134.35,66.113712,36.274416,75.4112469766,2.003712,0.5844159999999999,2.0872,64.11,35.69,73.3748471889,135.87,2.043712,1.184416,2.3621176939,2.003712,0.5844159999999999,2.0872,0.04,0.6000000000000001,0.6013318551,135.83
2021-02-06 04:30:00,68.982464,66.546552,95.8489641186,2.182464,0.636552,2.2734,66.8,65.91,93.8422511452,135.82,84.032464,31.976552,89.9108162777,2.182464,0.636552,2.2734,81.85,31.34,87.6448406924,131.75,80.032464,30.326552,85.5856007172,2.182464,0.636552,2.2734,77.85,29.69,83.319377098,134.28,65.242464,36.156552,74.5913893242,2.182464,0.636552,2.2734,63.06,35.52,72.3756450748,135.82,2.182464,1.196552,2.4889527517,2.182464,0.636552,2.2734,0.0,0.56,0.56,135.77
2021-02-06 05:00:00,68.572592,66.478256,95.5068526044,1.982592,0.578256,2.0652,66.59,65.9,93.6858479174,135.74,83.702592,31.928256,89.585363976,1.982592,0.578256,2.0652,81.72,31.35,87.5270295395,131.7,79.702592,30.278256,85.2600490143,1.982592,0.578256,2.0652,77.72,29.7,83.2014927751,134.19,64.862592,35.978256,74.1727089013,1.982592,0.578256,2.0652,62.88,35.4,72.1599223946,135.74,1.982592,1.178256,2.3062866778,1.982592,0.578256,2.0652,0.0,0.6000000000000001,0.6000000000000001,135.68
2021-02-06 05:30:00,69.650288,66.017584,95.9660565809,2.220288,0.6475839999999999,2.3128,67.43,65.37,93.9150775967,135.27,84.860288,31.757584,90.6080163173,2.220288,0.6475839999999999,2.3128,82.64,31.11,88.301764988,131.14,80.820288,30.117584,86.2495670621,2.220288,0.6475839999999999,2.3128,78.6,29.47,83.9430813111,133.73,65.860288,35.747584,74.9364217005,2.220288,0.6475839999999999,2.3128,63.64,35.1,72.6777792726,135.27,2.220288,1.207584,2.5274370259,2.220288,0.6475839999999999,2.3128,0.0,0.56,0.56,135.21
2021-02-06 06:00:00,70.879424,64.989832,96.1642917613,1.679424,0.489832,1.7494,69.2,64.5,94.5985729279,134.95,86.269424,30.789832,91.5992754987,1.679424,0.489832,1.7494,84.59,30.3,89.8529804737,130.74,82.109424,29.199832,87.1469316639,1.679424,0.489832,1.7494,80.43,28.71,85.4005210757,133.39,66.959424,35.939832,75.9949734298,1.679424,0.489832,1.7494,65.28,35.45,74.2844593438,134.95,1.679424,1.089832,2.0020486408,1.679424,0.489832,1.7494,0.0,0.6000000000000001,0.6000000000000001,134.9
2021-02-06 06:30:00,75.92368,62.35524,98.2475503013,1.66368,0.48524000000000006,1.733,74.26,61.87,96.6563215729,134.5,91.95368,28.19524,96.1792640032,1.66368,0.48524000000000006,1.733,90.29,27.71,94.446430319,130.17,87.52368,26.73524,91.5159418823,1.66368,0.48524000000000006,1.733,85.86,26.25,89.783083596,132.88,71.60368,37.81524,80.9757949377,1.66368,0.48524000000000006,1.733,69.94,37.33,79.2788275645,134.5,1.70368,1.04524,1.9987626673,1.66368,0.48524000000000006,1.733,0.04,0.56,0.5614267539000001,134.44
2021-02-06 07:00:00,79.685488,61.041184,100.3783001546,1.615488,0.471184,1.6828,78.07,60.57,98.8111825655,134.21,96.255488,26.691184,99.8876282301,1.615488,0.471184,1.6828,94.64,26.22,98.2049795072,129.72,91.595488,25.291184,95.0230362074,1.615488,0.471184,1.6828,89.98,24.82,93.340413541,132.53,75.085488,38.501184,84.3811097201,1.615488,0.471184,1.6828,73.47,38.03,82.7292076597,134.21,1.615488,1.031184,1.9165442651000002,1.615488,0.471184,1.6828,0.0,0.56,0.56,134.15
2021-02-06 07:30:00,82.95496,64.92228,105.3395833911,1.5849600000000001,0.46228,1.651,81.37,64.46,103.808325774,134.53,102.31496,19.25228,104.110524564,1.5849600000000001,0.46228,1.651,100.73,18.79,102.4675412021,131.22,97.26496,18.87228,99.078935179,1.5849600000000001,0.46228,1.651,95.68,18.41,97.4350578591,133.77,78.13496,35.34228,85.7563334676,1.5849600000000001,0.46228,1.651,76.55,34.88,84.1220357576,134.53,1.5849600000000001,1.02228,1.8860420462,1.5849600000000001,0.46228,1.651,0.0,0.56,0.56,134.47
2021-02-06 08:00:00,84.616272,68.573496,108.913901045,1.7262719999999998,0.5034959999999999,1.7982,82.89,68.07,107.2579927092,134.63,106.156272,14.373496,107.1249339426,1.7262719999999998,0.5034959999999999,1.7982,104.43,13.87,105.3470540642,132.31,100.946272,13.563496,101.8534155266,1.7262719999999998,0.5034959999999999,1.7982,99.22,13.06,100.0758312481,134.68,79.686272,32.143496,85.9250038136,1.7262719999999998,0.5034959999999999,1.7982,77.96,31.64,84.1359090995,134.63,1.7262719999999998,1.103496,2.0488334339,1.7262719999999998,0.5034959999999999,1.7982,0.0,0.6000000000000001,0.6000000000000001,134.56
2021-02-06 08:30:00,89.643408,66.534744,111.6369685946,2.553408,0.744744,2.6598,87.09,65.79,109.1466545525,133.71,112.453408,12.644744,113.1620895956,2.553408,0.744744,2.6598,109.9,11.9,110.5423900592,131.06,106.953408,11.934744,107.6172365245,2.553408,0.744744,2.6598,104.4,11.19,104.9979814092,133.67,84.423408,33.194744,90.7149538255,2.553408,0.744744,2.6598,81.87,32.45,88.0664487759,133.71,2.553408,1.304744,2.8674464808,2.553408,0.744744,2.6598,0.0,0.56,0.56,133.64
2021-02-06 09:00:00,91.837824,64.711032,112.3463554351,4.117824,1.201032,4.2894,87.72,63.51,108.2973614637,133.13,116.567824,11.031032,117.0886043092,4.117824,1.201032,4.2894,112.45,9.83,112.8788350401,130.25,110.937824,10.421032,111.4262029408,4.117824,1.201032,4.2894,106.82,9.22,107.217166536,132.99,86.537824,35.031032,93.3593497494,4.117824,1.201032,4.2894,82.42,33.83,89.0927903929,133.13,4.117824,1.761032,4.4785832805,4.117824,1.201032,4.2894,0.0,0.56,0.56,133.03
2021-02-06 09:30:00,95.10272,63.62496,114.4231746037,4.54272,1.32496,4.732,90.56,62.3,109.9199872635,133.43,121.14272,9.37496,121.5049319328,4.54272,1.32496,4.732,116.6,8.05,116.877553448,130.5,115.31272,8.84496,115.6514449162,4.54272,1.32496,4.732,110.77,7.52,111.0249670119,133.21,89.60272,36.56496,96.7762560301,4.54272,1.32496,4.732,85.06,35.24,92.0709574187,133.43,4.54272,1.88496,4.9182699397,4.54272,1.32496,4.732,0.0,0.56,0.56,133.33
2021-02-06 10:00:00,96.233744,62.983592,115.0124616965,5.703744,1.663592,5.9414,90.53,61.32,109.3426874555,133.23,123.793744,8.573592,124.0902797697,5.703744,1.663592,5.9414,118.09,6.91,118.2919955027,130.17,117.903744,8.103592,118.1818981592,5.703744,1.663592,5.9414,112.2,6.44,112.3846679935,132.95,90.723744,37.543592,98.1851262954,5.703744,1.663592,5.9414,85.02,35.88,92.2809557818,133.23,5.7437439999999995,2.223592,6.1591360206,5.703744,1.663592,5.9414,0.04,0.56,0.5614267539000001,133.13
2021-02-06 10:30:00,97.073072,63.460896,115.9761468089,7.683072,2.240896,8.0032,89.39,61.22,108.3441761241,133.39,124.543072,8.730896,124.8487297819,7.683072,2.240896,8.0032,116.86,6.49,117.040077324,130.3,118.73307199999999,8.270896,119.0207969525,7.683072,2.240896,8.0032,111.05,6.03,111.2135935936,133.08,91.653072,38.440896,99.3880681587,7.683072,2.240896,8.0032,83.97,36.2,91.4406960822,133.39,7.683072,2.800896,8.1776900015,7.683072,2.240896,8.0032,0.0,0.56,0.56,133.28
2021-02-06 11:00:00,98.33256,63.49408,117.0503761258,9.44256,2.75408,9.836,88.89,60.74,107.6604834654,133.5,123.69256,9.16408,124.0315676012,9.44256,2.75408,9.836,114.25,6.41,114.4296753469,130.41,118.01256,8.72408,118.3345845034,9.44256,2.75408,9.836,108.57,5.97,108.7340139975,133.27,92.95256,39.53408,101.0105038696,9.44256,2.75408,9.836,83.51,36.78,91.2506904083,133.5,9.44256,3.35408,10.0205684469,9.44256,2.75408,9.836,0.0,0.6000000000000001,0.6000000000000001,133.39
2021-02-06 11:30:00,95.820784,63.872312,115.1576957333,13.310784,3.8823119999999998,13.8654,82.51,59.99,102.0132354158,133.54,123.790784,9.592312,124.1618727824,13.310784,3.8823119999999998,13.8654,110.48,5.71,110.6274581648,130.26,118.300784,9.182312,118.656606848,13.310784,3.8823119999999998,13.8654,104.99,5.3,105.1236895281,133.27,90.910784,41.492312,99.931889818,13.310784,3.8823119999999998,13.8654,77.6,37.61,86.2338222509,133.54,13.310784,4.442312,14.032501794,13.310784,3.8823119999999998,13.8654,0.0,0.56,0.56,133.42
2021-02-06 12:00:00,90.156912,63.777016,110.4344898627,17.646912,5.147016,18.3822,72.51,58.63,93.247932953,133.37,125.926912,9.717016,126.3012571822,17.646912,5.147016,18.3822,108.28,4.57,108.3763964155,129.86,120.526912,9.367016,120.8903532338,17.646912,5.147016,18.3822,102.88,4.22,102.966513003,133.03,85.976912,43.907016,96.5393984396,17.646912,5.147016,18.3822,68.33,38.76,78.5577908294,133.37,17.646912,5.707016,18.5467931126,17.646912,5.147016,18.3822,0.0,0.56,0.56,133.24
2021-02-06 12:30:00,91.91392,63.44656,111.685427275,15.31392,4.46656,15.952,76.6,58.98,96.6757487688,133.14,125.17392,9.99656,125.572455021,15.31392,4.46656,15.952,109.86,5.53,109.9990931781,129.66,119.73392,9.60656,120.1186812848,15.31392,4.46656,15.952,104.42,5.14,104.5464298769,132.87,87.43392,42.48656,97.2100722518,15.31392,4.46656,15.952,72.12,38.02,81.5280000981,133.14,15.31392,5.02656,16.117768183,15.31392,4.46656,15.952,0.0,0.56,0.56,133.01
2021-02-06 13:00:00,91.546944,65.276192,112.4358670432,16.306944,4.756192,16.9864,75.24,60.52,96.5594531882,133.61,122.836944,11.336192,123.3589237158,16.306944,4.756192,16.9864,106.53,6.58,106.7330187899,130.37,117.536944,10.876192,118.0390814827,16.306944,4.756192,16.9864,101.23,6.12,101.4148278113,133.37,87.166944,41.936192,96.7301417644,16.306944,4.756192,16.9864,70.86,37.18,80.0218220237,133.61,16.306944,5.316192,17.151627328,16.306944,4.756192,16.9864,0.0,0.56,0.56,133.49
2021-02-06 13:30:00,92.542208,66.933144,114.2107964566,16.262208,4.743144,16.9398,76.28,62.19,98.4186694688,133.83,119.722208,12.733144,120.3974254065,16.262208,4.743144,16.9398,103.46,7.99,103.7680668607,130.69,114.602208,12.213144,115.2511473472,16.262208,4.743144,16.9398,98.34,7.47,98.6233060691,133.62,88.072208,40.833144,97.0775951027,16.262208,4.743144,16.9398,71.81,36.09,80.3689255869,133.83,16.262208,5.303144,17.105050287,16.262208,4.743144,16.9398,0.0,0.56,0.56,133.7
2021-02-06 14:00:00,93.967776,68.069768,116.0320483399,14.227776,4.149768,14.8206,79.74,63.92,102.197035182,134.51,117.017776,13.379768,117.7802109512,14.227776,4.149768,14.8206,102.79,9.23,103.2035706747,131.6,111.897776,12.809768,112.6286039599,14.227776,4.149768,14.8206,97.67,8.66,98.0531717998,134.38,89.257776,39.539768,97.6234799111,14.227776,4.149768,14.8206,75.03,35.39,82.9575373309,134.51,14.227776,4.7497679999999995,14.9996635282,14.227776,4.149768,14.8206,0.0,0.6000000000000001,0.6000000000000001,134.39
2021-02-06 14:30:00,92.169472,67.831096,114.4389319826,11.969472,3.4910959999999998,12.4682,80.2,64.34,102.8186539496,134.67,117.459472,13.101096,118.1878431943,11.969472,3.4910959999999998,12.4682,105.49,9.61,105.9268247424,131.69,112.229472,12.491096,112.9224595228,11.969472,3.4910959999999998,12.4682,100.26,9.0,100.6631392318,134.54,87.429472,38.601096,95.5717384304,11.969472,3.4910959999999998,12.4682,75.46,35.11,83.228142476,134.67,11.969472,4.051096,12.6364409056,11.969472,3.4910959999999998,12.4682,0.0,0.56,0.56,134.57
2021-02-06 15:00:00,89.346464,68.513552,112.59172899000001,12.526464,3.653552,13.0484,76.82,64.86,100.5392062829,134.85,115.396464,13.733552,116.2108185766,12.526464,3.653552,13.0484,102.87,10.08,103.3626784676,132.02,110.276464,13.113552,111.0534274951,12.526464,3.653552,13.0484,97.75,9.46,98.2066907089,134.76,84.866464,38.723552,93.2836008705,12.526464,3.653552,13.0484,72.34,35.07,80.3926644664,134.85,12.526464,4.213552,13.2161386494,12.526464,3.653552,13.0484,0.0,0.56,0.56,134.75
2021-02-06 15:30:00,91.373808,67.621944,113.6745358414,8.783808,2.561944,9.1498,82.59,65.06,105.1375846213,134.79,115.813808,13.201944,116.5638428023,8.783808,2.561944,9.1498,107.03,10.64,107.5575683065,132.24,110.493808,12.541944,111.2033361264,8.783808,2.561944,9.1498,101.71,9.98,102.1984564463,134.76,86.453808,37.241944,94.134070934,8.783808,2.561944,9.1498,77.67,34.68,85.0607506433,134.79,8.783808,3.161944,9.3355863683,8.783808,2.561944,9.1498,0.0,0.6000000000000001,0.6000000000000001,134.7
2021-02-06 16:00:00,91.847136,66.836248,113.5912868055,7.427136,2.166248,7.7366,84.42,64.67,106.3435249557,134.79,118.717136,12.156248,119.3378931668,7.427136,2.166248,7.7366,111.29,9.99,111.7374789406,132.34,113.177136,11.546248,113.7645812898,7.427136,2.166248,7.7366,105.75,9.38,106.1651868552,134.7,86.777136,37.186248,94.4091540725,7.427136,2.166248,7.7366,79.35,35.02,86.7342083609,134.79,7.467136,2.726248,7.9492482789,7.427136,2.166248,7.7366,0.04,0.56,0.5614267539000001,134.7
2021-02-06 16:30:00,96.483168,65.708424,116.733023142,5.583168,1.6284239999999999,5.8158,90.9,64.08,111.2162596026,133.94,124.193168,10.658424,124.6496890491,5.583168,1.6284239999999999,5.8158,118.61,9.03,118.9532387117,131.13,118.263168,10.088424,118.6926838697,5.583168,1.6284239999999999,5.8158,112.68,8.46,112.9971415568,133.68,90.933168,35.948424,97.7810320594,5.583168,1.6284239999999999,5.8158,85.35,34.32,91.9917653923,133.94,5.583168,2.188424,5.996746161,5.583168,1.6284239999999999,5.8158,0.0,0.56,0.56,133.86
2021-02-06 17:00:00,102.816976,61.660368,119.8888299037,4.526976,1.320368,4.7156,98.29,60.34,115.333601782,132.87,131.886976,7.240368,132.0855683532,4.526976,1.320368,4.7156,127.36,5.92,127.4975137012,129.75,125.476976,6.820368,125.6622016589,4.526976,1.320368,4.7156,120.95,5.5,121.0749870948,132.52,96.726976,37.670368,103.8034898804,4.526976,1.320368,4.7156,92.2,36.35,99.1068236803,132.87,4.526976,1.8803679999999998,4.9019685352,4.526976,1.320368,4.7156,0.0,0.56,0.56,132.79
2021-02-06 17:30:00,110.212032,65.865176,128.3935878737,3.892032,1.135176,4.0542,106.32,64.73,124.4745568379,133.09,143.872032,7.925176,144.0901454175,3.892032,1.135176,4.0542,139.98,6.79,140.1445842692,131.58,136.712032,7.565176,136.921187482,3.892032,1.135176,4.0542,132.82,6.43,132.9755515123,134.01,103.532032,33.585176,108.8432161276,3.892032,1.135176,4.0542,99.64,32.45,104.7908970283,133.09,3.892032,1.695176,4.2451778243,3.892032,1.135176,4.0542,0.0,0.56,0.56,133.03
2021-02-06 18:00:00,114.560176,67.022968,132.7257027281,3.610176,1.052968,3.7606,110.95,65.97,129.0811504442,132.74,149.650176,9.172968,149.9310458803,3.610176,1.052968,3.7606,146.04,8.12,146.2655666929,131.53,142.240176,8.912968,142.5191519308,3.610176,1.052968,3.7606,138.63,7.86,138.8526431149,134.06,107.540176,32.022968,112.2067731184,3.610176,1.052968,3.7606,103.93,30.97,108.446234605,132.74,3.610176,1.612968,3.9541164019,3.610176,1.052968,3.7606,0.0,0.56,0.56,132.8
2021-02-06 18:30:00,112.272304,68.295672,131.4129714275,4.682304,1.365672,4.8774,107.59,66.93,126.7092459136,132.99,147.512304,8.625672,147.7642786631,4.682304,1.365672,4.8774,142.83,7.26,143.0143926324,131.8,140.292304,8.405672,140.5438930847,4.682304,1.365672,4.8774,135.61,7.04,135.792612833,134.28,105.492304,31.775672,110.1740420166,4.682304,1.365672,4.8774,100.81,30.41,105.296838509,132.99,4.682304,1.925672,5.0628236588,4.682304,1.365672,4.8774,0.0,0.56,0.56,132.98
2021-02-06 19:00:00,108.551792,70.713856,129.55285013,6.561792,1.913856,6.8352,101.99,68.8,123.0260139158,133.39,144.431792,7.723856,144.6381709364,6.561792,1.913856,6.8352,137.87,5.8100000000000005,137.9923657309,132.22,137.481792,7.573856,137.6902553787,6.561792,1.913856,6.8352,130.92,5.66,131.0422908835,134.76,102.191792,31.303856,106.8788742111,6.561792,1.913856,6.8352,95.63,29.39,100.044335172,133.39,6.601792,2.473856,7.0500795116,6.561792,1.913856,6.8352,0.04,0.56,0.5614267539000001,133.43
