Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-02-06 19:30:00,102.798912,74.828016,127.1489216898,8.118912,2.368016,8.4572,94.68,72.46,119.2256432149,134.57,138.348912,5.378016,138.4534019361,8.118912,2.368016,8.4572,130.23,3.01,130.2647803514,133.83,131.778912,5.378016,131.8886071805,8.118912,2.368016,8.4572,123.66,3.01,123.6966276824,136.04,96.968912,29.958016,101.4911455109,8.118912,2.368016,8.4572,88.85,27.59,93.0351041274,134.57,8.118912,2.928016,8.6307595123,8.118912,2.368016,8.4572,0.0,0.56,0.56,134.56
2021-02-06 20:00:00,96.225872,77.311296,123.4360357892,10.255872,2.991296,10.6832,85.97,74.32,113.6411162388,134.21,131.855872,3.591296,131.9047701482,10.255872,2.991296,10.6832,121.6,0.6000000000000001,121.6014802541,133.57,125.745872,3.601296,125.7974310466,10.255872,2.991296,10.6832,115.49,0.61,115.4916109508,135.83,91.065872,28.561296,95.4397227171,10.255872,2.991296,10.6832,80.81,25.57,84.7589582286,134.21,10.255872,3.591296,10.8664767722,10.255872,2.991296,10.6832,0.0,0.6000000000000001,0.6000000000000001,134.29
2021-02-06 20:30:00,92.08704,78.55872,121.0433617511,10.96704,3.19872,11.424,81.12,75.36,110.7230057395,134.07,127.76704,4.07872,127.8321261155,10.96704,3.19872,11.424,116.8,0.88,116.8033150214,133.34,121.85704,3.89872,121.9193922852,10.96704,3.19872,11.424,110.89,0.7000000000000001,110.8922093747,135.58,87.24704,27.66872,91.5292524563,10.96704,3.19872,11.424,76.28,24.47,80.1087966456,134.07,10.96704,3.7587200000000003,11.5932714279,10.96704,3.19872,11.424,0.0,0.56,0.56,133.98
2021-02-06 21:00:00,88.526896,81.089928,120.0524374531,11.656896,3.399928,12.1426,76.87,77.69,109.291962193,134.8,122.806896,6.329928,122.9699219063,11.656896,3.399928,12.1426,111.15,2.93,111.1886118269,134.47,117.206896,6.049928,117.3629332403,11.656896,3.399928,12.1426,105.55,2.65,105.5832609839,136.46,84.016896,26.499928,88.0970203666,11.656896,3.399928,12.1426,72.36,23.1,75.9577487818,134.8,11.656896,3.959928,12.3111434936,11.656896,3.399928,12.1426,0.0,0.56,0.56,134.78
2021-02-06 21:30:00,85.62856,82.86708,119.1604096812,11.57856,3.37708,12.061,74.05,79.49,108.6372983832,134.77,117.76856,8.35708,118.0647047623,11.57856,3.37708,12.061,106.19,4.98,106.3067095719,134.47,112.41856,7.97708,112.7012264254,11.57856,3.37708,12.061,100.84,4.6,100.9448641586,136.43,81.33856,24.87708,85.057806533,11.57856,3.37708,12.061,69.76,21.5,72.9979972328,134.77,11.57856,3.93708,12.2296218502,11.57856,3.37708,12.061,0.0,0.56,0.56,134.71
2021-02-06 22:00:00,82.86496,82.21228,116.7281481846,9.984960000000001,2.91228,10.401,72.88,79.3,107.7032237215,134.95,112.94496,10.60228,113.4414929847,9.984960000000001,2.91228,10.401,102.96,7.69,103.2467805793,134.57,107.77496,10.07228,108.2445972204,9.984960000000001,2.91228,10.401,97.79,7.16,98.0517705093,136.57,78.64496,24.71228,82.4361966384,9.984960000000001,2.91228,10.401,68.66,21.8,72.0377373326,134.95,10.02496,3.47228,10.6092672414,9.984960000000001,2.91228,10.401,0.04,0.56,0.5614267539000001,134.85
2021-02-06 22:30:00,80.868624,74.540432,109.981863734,8.778624,2.560432,9.1444,72.09,71.98,101.8729036594,134.28,106.168624,20.330432,108.0976557903,8.778624,2.560432,9.1444,97.39,17.77,98.9979040182,131.85,101.358624,19.330432,103.1854459722,8.778624,2.560432,9.1444,92.58,16.77,94.0866053166,134.43,76.678624,30.240432,82.4263010579,8.778624,2.560432,9.1444,67.9,27.68,73.3252507667,134.28,8.778624,3.120432,9.3167234155,8.778624,2.560432,9.1444,0.0,0.56,0.56,134.24
2021-02-06 23:00:00,75.875552,74.249536,106.1606941741,9.495552,2.769536,9.8912,66.38,71.48,97.5484228473,133.93,101.085552,21.229536,103.2907644561,9.495552,2.769536,9.8912,91.59,18.46,93.4317916985,131.44,96.555552,20.199536,98.6458102336,9.495552,2.769536,9.8912,87.06,17.43,88.7876596155,134.14,72.115552,30.339536,78.2377165117,9.495552,2.769536,9.8912,62.62,27.57,68.4205327369,133.93,9.495552,3.329536,10.0623713786,9.495552,2.769536,9.8912,0.0,0.56,0.56,133.88
2021-02-06 23:30:00,71.051664,75.887152,103.9576779071,10.241664,2.987152,10.6684,60.81,72.9,94.9329558162,134.32,95.591664,22.647152,98.2377713509,10.241664,2.987152,10.6684,85.35,19.66,87.5850335388,132.18,91.371664,21.557152,93.8801991076,10.241664,2.987152,10.6684,81.13,18.57,83.2281310616,134.58,67.721664,29.977152,74.0597962255,10.241664,2.987152,10.6684,57.48,26.99,63.501263767,134.32,10.241664,3.547152,10.8385408981,10.241664,2.987152,10.6684,0.0,0.56,0.56,134.21
2021-02-07 00:00:00,65.188032,78.218176,101.8212284978,13.708032,3.998176,14.2792,51.48,74.22,90.3260693266,135.03,90.718032,24.798176,94.0463229631,13.708032,3.998176,14.2792,77.01,20.8,79.7695436868,133.11,86.928032,23.668176,90.092537441,13.708032,3.998176,14.2792,73.22,19.67,75.8160754722,135.27,62.538032,30.578176,69.6134347229,13.708032,3.998176,14.2792,48.83,26.58,55.595551080999996,135.03,13.708032,4.558176,14.4460067064,13.708032,3.998176,14.2792,0.0,0.56,0.56,134.91
2021-02-07 00:30:00,64.752224,78.905232,102.0729452398,15.892224,4.635232,16.5544,48.86,74.27,88.9006889737,134.49,91.512224,25.475232,94.9919711706,15.892224,4.635232,16.5544,75.62,20.84,78.4390846453,132.37,87.762224,24.345232,91.0763321756,15.892224,4.635232,16.5544,71.87,19.71,74.5236942187,134.64,62.282224,30.325232,69.2726145186,15.892224,4.635232,16.5544,46.39,25.69,53.0283716514,134.49,15.892224,5.195232,16.7198450711,15.892224,4.635232,16.5544,0.0,0.56,0.56,134.39
2021-02-07 01:00:00,68.510704,78.301872,104.0427783235,15.160704,4.421872,15.7924,53.35,73.88,91.1289026599,134.54,94.420704,24.531872,97.5555333524,15.160704,4.421872,15.7924,79.26,20.11,81.7713868049,132.41,90.490704,23.441872,93.477745337,15.160704,4.421872,15.7924,75.33,19.02,77.6940750637,134.64,65.700704,30.591872,72.4737548259,15.160704,4.421872,15.7924,50.54,26.17,56.9136231495,134.54,15.160704,4.981872,15.9582578748,15.160704,4.421872,15.7924,0.0,0.56,0.56,134.44
2021-02-07 01:30:00,68.330192,78.330056,103.9452394856,16.080192,4.690056,16.7502,52.25,73.64,90.293477616,135.05,95.040192,24.350056,98.1099552675,16.080192,4.690056,16.7502,78.96,19.66,81.3707392126,133.07,91.150192,23.270056,94.0736573536,16.080192,4.690056,16.7502,75.07,18.58,77.335123327,135.17,65.610192,31.820056,72.9192242013,16.080192,4.690056,16.7502,49.53,27.13,56.473514146,135.05,16.080192,5.250056,16.9155450033,16.080192,4.690056,16.7502,0.0,0.56,0.56,134.96
2021-02-07 02:00:00,65.483712,79.279416,102.8267588646,17.003712,4.959416,17.7122,48.48,74.32,88.7342819884,135.71,92.423712,25.149416,95.7843184712,17.003712,4.959416,17.7122,75.42,20.19,78.075684435,133.96,88.703712,24.059416,91.9086721743,17.003712,4.959416,17.7122,71.7,19.1,74.2004043116,135.88,63.043712,32.299416,70.8361623514,17.003712,4.959416,17.7122,46.04,27.34,53.5458420421,135.71,17.003712,5.559416,17.8894753428,17.003712,4.959416,17.7122,0.0,0.6000000000000001,0.6000000000000001,135.62
2021-02-07 02:30:00,64.244544,79.442992,102.1692243862,16.844544,4.912992,17.5464,47.4,74.53,88.3259922107,135.51,90.494544,25.582992,94.0412248614,16.844544,4.912992,17.5464,73.65,20.67,76.4955645773,133.73,86.874544,24.462992,90.253112815,16.844544,4.912992,17.5464,70.03,19.55,72.7076570933,135.71,61.894544,31.812992,69.591673618,16.844544,4.912992,17.5464,45.05,26.9,52.4701105392,135.51,16.844544,5.472992,17.7113608737,16.844544,4.912992,17.5464,0.0,0.56,0.56,135.42
2021-02-07 03:00:00,62.027552,80.055536,101.2734222358,18.567552,5.415536,19.3412,43.46,74.64,86.3707195756,135.91,88.627552,26.165536,92.4092974093,18.567552,5.415536,19.3412,70.06,20.75,73.0682290739,134.33,85.177552,25.055536,88.7862334428,18.567552,5.415536,19.3412,66.61,19.64,69.4450984591,136.21,59.947552,32.835536,68.3511625007,18.567552,5.415536,19.3412,41.38,27.42,49.6403142617,135.91,18.567552,5.975536,19.5054099613,18.567552,5.415536,19.3412,0.0,0.56,0.56,135.87
2021-02-07 03:30:00,60.20016,80.84088,100.7933883903,20.30016,5.92088,21.146,39.9,74.92,84.882368016,136.38,87.17016,26.74088,91.1795561384,20.30016,5.92088,21.146,66.87,20.82,70.0361999255,134.88,83.88016,25.62088,87.7058192687,20.30016,5.92088,21.146,63.58,19.7,66.5620492473,136.69,58.40016,33.86088,67.5065765863,20.30016,5.92088,21.146,38.1,27.94,47.2467311039,136.38,20.34016,6.52088,21.3598685576,20.30016,5.92088,21.146,0.04,0.6000000000000001,0.6013318551,136.32
2021-02-07 04:00:00,58.522064,82.104352,100.826368536,21.032064,6.134352,21.9084,37.49,75.97,84.7168283165,136.96,85.352064,27.524352,89.6803478031,21.032064,6.134352,21.9084,64.32,21.39,67.7834382427,135.55,82.212064,26.384352,86.3420957448,21.032064,6.134352,21.9084,61.18,20.25,64.4441998942,137.26,56.902064,33.824352,66.1961605811,21.032064,6.134352,21.9084,35.87,27.69,45.3143796162,136.96,21.032064,6.694352,22.0717481138,21.032064,6.134352,21.9084,0.0,0.56,0.56,136.89
2021-02-07 04:30:00,57.69816,82.30488,100.5145309853,20.82816,6.07488,21.696,36.87,76.23,84.6782723017,136.76,84.23816,27.75488,88.692733434,20.82816,6.07488,21.696,63.41,21.68,67.0138082786,135.48,81.11816,26.58488,85.3634097632,20.82816,6.07488,21.696,60.29,20.51,63.6831547585,137.05,56.10816,33.27488,65.2329920945,20.82816,6.07488,21.696,35.28,27.2,44.5479337343,136.76,20.82816,6.67488,21.8715859507,20.82816,6.07488,21.696,0.0,0.6000000000000001,0.6000000000000001,136.68
2021-02-07 05:00:00,57.248976,82.401368,100.3365870524,20.678976,6.031368,21.5406,36.57,76.37,84.6743278686,136.8,83.498976,27.841368,88.0182978997,20.678976,6.031368,21.5406,62.82,21.81,66.4983345656,135.48,80.418976,26.681368,84.7296117024,20.678976,6.031368,21.5406,59.74,20.65,63.2083072072,137.1,55.688976,33.101368,64.783968784,20.678976,6.031368,21.5406,35.01,27.07,44.2547737538,136.8,20.678976,6.591368,21.7040590794,20.678976,6.031368,21.5406,0.0,0.56,0.56,136.72
2021-02-07 05:30:00,58.191584,82.441712,100.9103380527,20.131584,5.871712,20.9704,38.06,76.57,85.5074762813,136.44,83.951584,28.071712,88.5205595934,20.131584,5.871712,20.9704,63.82,22.2,67.5709434594,134.97,80.811584,26.881712,85.1653600277,20.131584,5.871712,20.9704,60.68,21.01,64.2143480851,136.73,56.521584,32.131712,65.0164315686,20.131584,5.871712,20.9704,36.39,26.26,44.8756025029,136.44,20.131584,6.471712,21.1462462522,20.131584,5.871712,20.9704,0.0,0.6000000000000001,0.6000000000000001,136.36
2021-02-07 06:00:00,58.631056,82.122808,100.9046892938,19.381056,5.652808,20.1886,39.25,76.47,85.9547753182,136.24,84.161056,27.732808,88.612594966,19.381056,5.652808,20.1886,64.78,22.08,68.4395704253,134.71,80.971056,26.562808,85.216751162,19.381056,5.652808,20.1886,61.59,20.91,65.0427259576,136.51,56.871056,31.772808,65.1446723743,19.381056,5.652808,20.1886,37.49,26.12,45.6919522454,136.24,19.381056,6.212808,20.3525014413,19.381056,5.652808,20.1886,0.0,0.56,0.56,136.16
2021-02-07 06:30:00,61.77776,80.98268,101.856203005,19.51776,5.69268,20.331,42.26,75.29,86.3393983069,136.07,88.67776,26.38268,92.5191381423,19.51776,5.69268,20.331,69.16,20.69,72.1885150145,134.41,85.24776,25.27268,88.9150658741,19.51776,5.69268,20.331,65.73,19.58,68.5843225526,136.26,59.79776,32.61268,68.112840183,19.51776,5.69268,20.331,40.28,26.92,48.4475468935,136.07,19.51776,6.25268,20.4948521,19.51776,5.69268,20.331,0.0,0.56,0.56,135.98
2021-02-07 07:00:00,64.38784,78.67812,101.6663194308,19.70784,5.74812,20.529,44.68,72.93,85.5282836259,135.73,91.94784,24.69812,95.2071552574,19.70784,5.74812,20.529,72.24,18.95,74.6841355309,133.97,88.37784,23.67812,91.4947865717,19.70784,5.74812,20.529,68.67,17.93,70.9722044183,135.92,62.22784,34.37812,71.0926100646,19.70784,5.74812,20.529,42.52,28.63,51.2603872401,135.73,19.70784,6.34812,20.7050135233,19.70784,5.74812,20.529,0.0,0.6000000000000001,0.6000000000000001,135.62
2021-02-07 07:30:00,67.877472,77.530096,103.0449755732,19.817472,5.780096,20.6432,48.06,71.75,86.3587059885,134.99,95.727472,23.370096,98.5388770109,19.817472,5.780096,20.6432,75.91,17.59,77.9213462409,132.96,91.967472,22.410096,94.6584824979,19.817472,5.780096,20.6432,72.15,16.63,74.0417409304,135.07,65.457472,34.500096,73.9928190073,19.817472,5.780096,20.6432,45.64,28.72,53.9244656904,134.99,19.817472,6.340096,20.8069462863,19.817472,5.780096,20.6432,0.0,0.56,0.56,134.88
2021-02-07 08:00:00,69.198096,78.186528,104.4102947545,20.148096,5.876528,20.9876,49.05,72.31,87.3764190157,134.93,98.238096,27.536528,102.0244278592,20.148096,5.876528,20.9876,78.09,21.66,81.0382853965,133.21,94.368096,26.446528,98.0038590359,20.148096,5.876528,20.9876,74.22,20.57,77.0177466562,135.27,66.678096,33.956528,74.8265613268,20.148096,5.876528,20.9876,46.53,28.08,54.3463641838,134.93,20.148096,6.436528,21.151233182,20.148096,5.876528,20.9876,0.0,0.56,0.56,134.82
2021-02-07 08:30:00,76.013248,47.793864,89.7901292323,20.653248,6.023864,21.5138,55.36,41.77,69.3502883916,135.92,102.333248,31.343864,107.0258448071,20.653248,6.023864,21.5138,81.68,25.32,85.51447129,131.8,98.253248,30.733864,102.9479049759,20.653248,6.023864,21.5138,77.6,24.71,81.4392049323,134.13,71.993248,27.453864,77.0502589621,20.653248,6.023864,21.5138,51.34,21.43,55.633088176,135.92,20.693248,6.583864,21.7153811378,20.653248,6.023864,21.5138,0.04,0.56,0.5614267539000001,135.82
2021-02-07 09:00:00,79.739856,50.781208,94.5366369237,21.569856,6.291208,22.4686,58.17,44.49,73.2332506448,135.96,108.919856,24.551208,111.6525720497,21.569856,6.291208,22.4686,87.35,18.26,89.2381650416,132.69,104.569856,23.551208,107.1891514199,21.569856,6.291208,22.4686,83.0,17.26,84.7756309325,134.87,75.459856,25.051208,79.5094515753,21.569856,6.291208,22.4686,53.89,18.76,57.0619812134,135.96,21.569856,6.851208,22.6317860303,21.569856,6.291208,22.4686,0.0,0.56,0.56,135.85
2021-02-07 09:30:00,84.6596,50.4778,98.5659990311,23.1696,6.7578,24.135,61.49,43.72,75.4483830178,136.38,113.4396,24.2078,115.9937947866,23.1696,6.7578,24.135,90.27,17.45,91.9411518309,133.13,108.9596,23.2478,111.4120937645,23.1696,6.7578,24.135,85.79,16.49,87.3604269678,135.27,80.1196,26.5578,84.4065580687,23.1696,6.7578,24.135,56.95,19.8,60.2938015056,136.38,23.209600000000002,7.3178,24.3358938402,23.1696,6.7578,24.135,0.04,0.56,0.5614267539000001,136.26
2021-02-07 10:00:00,87.71568,49.99124,100.961203413,26.33568,7.68124,27.433,61.38,42.31,74.5495841705,135.79,116.45568,23.66124,118.8350944906,26.33568,7.68124,27.433,90.12,15.98,91.5258149376,132.37,111.98568,22.77124,114.2773901356,26.33568,7.68124,27.433,85.65,15.09,86.9691359046,134.64,83.19568,28.34124,87.8905401929,26.33568,7.68124,27.433,56.86,20.66,60.4970676975,135.79,26.33568,8.28124,27.607009562800002,26.33568,7.68124,27.433,0.0,0.6000000000000001,0.6000000000000001,135.66
2021-02-07 10:30:00,89.81888000000001,49.58384,102.596239666,29.01888,8.46384,30.228,60.8,41.12,73.3995531322,135.75,119.41888,22.99384,121.6124400643,29.01888,8.46384,30.228,90.4,14.53,91.5602583002,132.31,114.91888,22.16384,117.036681361,29.01888,8.46384,30.228,85.9,13.7,86.9856309973,134.55,85.34888,30.14384,90.5156473059,29.01888,8.46384,30.228,56.33,21.68,60.3580259783,135.75,29.01888,9.02384,30.3895555216,29.01888,8.46384,30.228,0.0,0.56,0.56,135.6
2021-02-07 11:00:00,90.32144,48.97792,102.7462854375,32.70144,9.53792,34.064,57.62,39.44,69.8253392401,135.64,123.03144,22.62792,125.0949958711,32.70144,9.53792,34.064,90.33,13.09,91.2735284735,132.16,118.54144,21.87792,120.5434211428,32.70144,9.53792,34.064,85.84,12.34,86.7224376964,134.44,86.10144,32.56792,92.0550236717,32.70144,9.53792,34.064,53.4,23.03,58.1544572668,135.64,32.70144,10.09792,34.2250225186,32.70144,9.53792,34.064,0.0,0.56,0.56,135.5
2021-02-07 11:30:00,93.104512,47.738816,104.6300373117,32.224512,9.398816,33.5672,60.88,38.34,71.9467163948,135.46,126.084512,21.068816,127.8326999399,32.224512,9.398816,33.5672,93.86,11.67,94.5827071932,131.88,121.414512,20.388816,123.1145301826,32.224512,9.398816,33.5672,89.19,10.99,89.8645436198,134.19,88.604512,33.338816,94.6690878748,32.224512,9.398816,33.5672,56.38,23.94,61.2521673086,135.46,32.224512,9.958816,33.7282847142,32.224512,9.398816,33.5672,0.0,0.56,0.56,135.32
2021-02-07 12:00:00,99.213168,44.283424,108.6474774017,26.343168,7.683424,27.4408,72.87,36.6,81.5450605494,135.0,133.423168,17.123424,134.5174836541,26.343168,7.683424,27.4408,107.08,9.44,107.4953022229,131.12,128.073168,16.563424,129.1397823142,26.343168,7.683424,27.4408,101.73,8.88,102.1168316195,133.58,93.653168,32.823424,99.2385662911,26.343168,7.683424,27.4408,67.31,25.14,71.851622807,135.0,26.343168,8.243424,27.6028357152,26.343168,7.683424,27.4408,0.0,0.56,0.56,134.88
2021-02-07 12:30:00,99.294896,43.458928,108.3889053112,30.544896,8.908928,31.8176,68.75,34.55,76.9432583142,134.4,137.644896,16.228928,138.5983243004,30.544896,8.908928,31.8176,107.1,7.32,107.3498598043,130.36,132.324896,15.748928,133.2587964622,30.544896,8.908928,31.8176,101.78,6.84,102.0095779817,132.91,94.084896,35.468928,100.5485579648,30.544896,8.908928,31.8176,63.54,26.56,68.8677370036,134.4,30.544896,9.468928,31.9789191362,30.544896,8.908928,31.8176,0.0,0.56,0.56,134.31
2021-02-07 13:00:00,101.255104,44.021072,110.4103748118,28.255104,8.241072,29.4324,73.0,35.78,81.2970380764,134.48,136.255104,16.721072,137.2772654699,28.255104,8.241072,29.4324,108.0,8.48,108.3324069704,130.36,130.885104,16.191072,131.8827557401,28.255104,8.241072,29.4324,102.63,7.95,102.9374538251,133.0,95.675104,33.581072,101.3973072723,28.255104,8.241072,29.4324,67.42,25.34,72.024801284,134.48,28.255104,8.801072,29.5940833681,28.255104,8.241072,29.4324,0.0,0.56,0.56,134.37
2021-02-07 13:30:00,104.022096,43.428528,112.7237042528,26.052096,7.598528,27.1376,77.97,35.83,85.8085648406,134.55,138.072096,15.828528,138.9764224337,26.052096,7.598528,27.1376,112.02,8.23,112.3219181638,130.4,132.482096,15.318528,133.364774437,26.052096,7.598528,27.1376,106.43,7.72,106.7096214031,133.0,98.012096,32.938528,103.3988277937,26.052096,7.598528,27.1376,71.96,25.34,76.2912655551,134.55,26.052096,8.158528,27.299693865,26.052096,7.598528,27.1376,0.0,0.56,0.56,134.43
2021-02-07 14:00:00,102.595392,43.448656,111.4163370778,26.155392,7.628656,27.2452,76.44,35.82,84.4165031259,134.86,138.045392,15.548656,138.9182887738,26.155392,7.628656,27.2452,111.89,7.92,112.1699536418,130.76,132.495392,15.048656,133.3472569971,26.155392,7.628656,27.2452,106.34,7.42,106.5985553373,133.31,96.715392,33.338656,102.3002103302,26.155392,7.628656,27.2452,70.56,25.71,75.0980539029,134.86,26.155392,8.188656,27.4072730814,26.155392,7.628656,27.2452,0.0,0.56,0.56,134.73
2021-02-07 14:30:00,101.640912,43.769016,110.6643653296,26.430912,7.709016,27.5322,75.21,36.06,83.4078395596,135.33,137.470912,15.639016,138.3576180323,26.430912,7.709016,27.5322,111.04,7.93,111.3228031447,131.35,131.940912,15.129016,132.8054644377,26.430912,7.709016,27.5322,105.51,7.42,105.770584285,133.77,95.860912,33.669016,101.601757307,26.430912,7.709016,27.5322,69.43,25.96,74.1245337253,135.33,26.430912,8.269016,27.6942184356,26.430912,7.709016,27.5322,0.0,0.56,0.56,135.19
2021-02-07 15:00:00,102.048032,44.148176,111.1884089247,25.468032,7.428176,26.5292,76.58,36.72,84.9285275982,135.51,137.878032,15.828176,138.783582832,25.468032,7.428176,26.5292,112.41,8.4,112.7234141605,131.55,132.278032,15.308176,133.16087264,25.468032,7.428176,26.5292,106.81,7.88,107.1002824459,133.95,96.158032,32.938176,101.6429562553,25.468032,7.428176,26.5292,70.69,25.51,75.15208713,135.51,25.468032,8.028176,26.7034129624,25.468032,7.428176,26.5292,0.0,0.6000000000000001,0.6000000000000001,135.38
2021-02-07 15:30:00,102.39408,43.86744,111.3952418697,25.29408,7.37744,26.348,77.1,36.49,85.2990627147,135.41,139.70408,15.57744,140.5698637888,25.29408,7.37744,26.348,114.41,8.2,114.7034790231,131.37,134.01408,15.06744,134.8584494439,25.29408,7.37744,26.348,108.72,7.69,108.9916258251,133.83,96.44408,32.92744,101.9101411637,25.29408,7.37744,26.348,71.15,25.55,75.5984457512,135.41,25.33408,7.9374400000000005,26.5484192222,25.29408,7.37744,26.348,0.04,0.56,0.5614267539000001,135.29
2021-02-07 16:00:00,104.80056,42.61308,113.1328067512,24.49056,7.14308,25.511,80.31,35.47,87.7941740664,134.8,142.10056,14.33308,142.8215891754,24.49056,7.14308,25.511,117.61,7.19,117.8295726887,130.61,136.22056,13.86308,136.9241613222,24.49056,7.14308,25.511,111.73,6.72,111.9319047457,133.18,98.59056,33.18308,104.0250706292,24.49056,7.14308,25.511,74.1,26.04,78.5422917924,134.8,24.49056,7.70308,25.6734292723,24.49056,7.14308,25.511,0.0,0.56,0.56,134.71
2021-02-07 16:30:00,109.02912,41.90516,116.8049290167,22.26912,6.49516,23.197,86.76,35.41,93.7078742689,134.29,147.17912,12.13516,147.678554544,22.26912,6.49516,23.197,124.91,5.64,125.0372652452,130.14,140.87912,11.75516,141.3687031793,22.26912,6.49516,23.197,118.61,5.26,118.7265753738,132.83,102.23912,31.95516,107.1166182672,22.26912,6.49516,23.197,79.97,25.46,83.9250409592,134.29,22.26912,7.05516,23.359986905,22.26912,6.49516,23.197,0.0,0.56,0.56,134.22
2021-02-07 17:00:00,112.585552,48.364536,122.5342191457,21.135552,6.164536,22.0162,91.45,42.2,100.7171410436,134.95,154.355552,12.014536,154.8224321877,21.135552,6.164536,22.0162,133.22,5.85,133.3483816925,132.74,147.595552,11.814536,148.0676542364,21.135552,6.164536,22.0162,126.46,5.65,126.5861528762,134.97,105.375552,26.014536,108.5392235213,21.135552,6.164536,22.0162,84.24,19.85,86.5470975828,134.95,21.135552,6.724536,22.1795162878,21.135552,6.164536,22.0162,0.0,0.56,0.56,134.87
2021-02-07 17:30:00,119.109024,46.717632,127.9433340894,20.529024,5.987632,21.3844,98.58,40.73,106.6627831064,135.16,161.859024,14.347632,162.4936866289,20.529024,5.987632,21.3844,141.33,8.36,141.5770408647,132.83,154.679024,13.997632,155.3110883588,20.529024,5.987632,21.3844,134.15,8.01,134.3889229066,135.04,111.299024,27.447632,114.6335258367,20.529024,5.987632,21.3844,90.77,21.46,93.2723136842,135.16,20.529024,6.547632,21.5479073508,20.529024,5.987632,21.3844,0.0,0.56,0.56,135.09
2021-02-07 18:00:00,120.74288,45.62584,129.0757930303,19.32288,5.63584,20.128,101.42,39.99,109.0193400274,134.83,163.43288,14.57584,164.0815692782,19.32288,5.63584,20.128,144.11,8.94,144.3870343902,132.43,156.15288,14.20584,156.7977290091,19.32288,5.63584,20.128,136.83,8.57,137.0981174196,134.67,112.68288,27.46584,115.9819115725,19.32288,5.63584,20.128,93.36,21.83,95.8782483152,134.83,19.32288,6.1958400000000005,20.2919226492,19.32288,5.63584,20.128,0.0,0.56,0.56,134.76
2021-02-07 18:30:00,116.330624,47.276432,125.5701998998,20.010624,5.836432,20.8444,96.32,41.44,104.8561681543,135.07,158.850624,13.146432,159.3936931611,20.010624,5.836432,20.8444,138.84,7.31,139.0323045195,132.83,151.810624,12.866432,152.3548838458,20.010624,5.836432,20.8444,131.8,7.03,131.9873512879,134.99,108.730624,26.616432,111.9409801987,20.010624,5.836432,20.8444,88.72,20.78,91.1210557445,135.07,20.010624,6.396432,21.0080797599,20.010624,5.836432,20.8444,0.0,0.56,0.56,135.0
2021-02-07 19:00:00,111.28976,50.27868,122.1202536167,20.42976,5.95868,21.281,90.86,44.32,101.0930363576,135.88,152.60976,10.30868,152.9575357104,20.42976,5.95868,21.281,132.18,4.35,132.2515591591,134.0,145.96976,10.17868,146.3242165911,20.42976,5.95868,21.281,125.54,4.22,125.6109071697,135.95,104.14976,24.88868,107.0822996587,20.42976,5.95868,21.281,83.72,18.93,85.8334625889,135.88,20.42976,6.51868,21.444539692,20.42976,5.95868,21.281,0.0,0.56,0.56,135.81
2021-02-07 19:30:00,105.406992,53.872456,118.375991983,20.956992,6.112456,21.8302,84.45,47.76,97.0196892388,136.69,145.536992,6.992456,145.704874597,20.956992,6.112456,21.8302,124.58,0.88,124.5831080043,135.17,139.266992,6.992456,139.4424236079,20.956992,6.112456,21.8302,118.31,0.88,118.3132727127,136.93,98.836992,22.522456,101.3706664271,20.956992,6.112456,21.8302,77.88,16.41,79.5900904636,136.69,20.956992,6.7124559999999995,22.0057396885,20.956992,6.112456,21.8302,0.0,0.6000000000000001,0.6000000000000001,136.64
2021-02-07 20:00:00,100.561936,55.407648,114.8159850759,20.871936,6.087648,21.7416,79.69,49.32,93.7174396791,136.39,139.531936,7.407648,139.7284309394,20.871936,6.087648,21.7416,118.66,1.32,118.6673417584,134.93,133.551936,7.267648,133.7495357629,20.871936,6.087648,21.7416,112.68,1.18,112.6861783894,136.72,94.411936,20.907648000000002,96.6992420041,20.871936,6.087648,21.7416,73.54,14.82,75.0184244036,136.39,20.871936,6.647648,21.9049979758,20.871936,6.087648,21.7416,0.0,0.56,0.56,136.35
2021-02-07 20:30:00,97.887808,56.413944,112.9803347166,20.687808,6.033944,21.5498,77.2,50.38,92.1845127991,136.88,136.917808,8.343944,137.1718176194,20.687808,6.033944,21.5498,116.23,2.31,116.2529526507,135.59,131.057808,8.153944,131.3112174969,20.687808,6.033944,21.5498,110.37,2.12,110.3903587276,137.27,91.957808,20.343944,94.1812853471,20.687808,6.033944,21.5498,71.27,14.31,72.692427391,136.88,20.687808,6.5939440000000005,21.7132562579,20.687808,6.033944,21.5498,0.0,0.56,0.56,136.86
2021-02-07 21:00:00,94.885344,52.842392,108.6073059158,20.065344,5.852392,20.9014,74.82,46.99,88.3520939197,136.88,130.845344,15.102392,131.7140322464,20.065344,5.852392,20.9014,110.78,9.25,111.1655112883,134.56,125.295344,14.632392,126.1468593494,20.065344,5.852392,20.9014,105.23,8.78,105.5956500051,136.44,89.185344,23.202392,92.1540914931,20.065344,5.852392,20.9014,69.12,17.35,71.2642750612,136.88,20.065344,6.412392,21.065061144,20.065344,5.852392,20.9014,0.0,0.56,0.56,136.86
2021-02-07 21:30:00,91.852272,49.571496,104.3751555076,20.062272,5.851496,20.8982,71.79,43.72,84.054996877,136.96,124.392272,22.051496,126.3317292257,20.062272,5.851496,20.8982,104.33,16.2,105.5802486263,133.67,119.222272,21.181496,121.089247721,20.062272,5.851496,20.8982,99.16,15.33,100.3380012757,135.72,86.412272,26.171496,90.2885815321,20.062272,5.851496,20.8982,66.35,20.32,69.3918215642,136.96,20.142272,6.451496,21.1502463806,20.062272,5.851496,20.8982,0.08,0.6000000000000001,0.605309838,136.94
2021-02-07 22:00:00,85.912,50.761,99.7875286045,21.192,6.181,22.075,64.72,44.58,78.5878794726,135.94,117.782,23.941,120.1905612143,21.192,6.181,22.075,96.59,17.76,98.2091935615,132.55,113.002,22.971,115.313133879,21.192,6.181,22.075,91.81,16.79,93.3326320212,134.77,81.062,24.941,84.812153168,21.192,6.181,22.075,59.87,18.76,62.7403737636,135.94,21.192,6.741,22.2382990582,21.192,6.181,22.075,0.0,0.56,0.56,135.91
2021-02-07 22:30:00,80.712176,51.743968,95.8743635131,20.962176,6.113968,21.8356,59.75,45.63,75.1808446348,135.64,111.062176,25.673968,113.9910503975,20.962176,6.113968,21.8356,90.1,19.56,92.1987179954,132.3,106.612176,24.583968,109.4099061058,20.962176,6.113968,21.8356,85.65,18.47,87.6188529941,134.61,76.292176,23.583968,79.8542401219,20.962176,6.113968,21.8356,55.33,17.47,58.022493914,135.64,20.962176,6.673968,21.9989697832,20.962176,6.113968,21.8356,0.0,0.56,0.56,135.63
2021-02-07 23:00:00,75.554816,52.438488,91.9691537665,20.634816,6.018488,21.4946,54.92,46.42,71.9098240854,135.58,104.844816,26.678488,108.1858454884,20.634816,6.018488,21.4946,84.21,20.66,86.7073220668,132.3,100.694816,25.538488,103.8829164906,20.634816,6.018488,21.4946,80.06,19.52,82.4053032274,134.61,71.544816,22.768488,75.0803885331,20.634816,6.018488,21.4946,50.91,16.75,53.5946881696,135.58,20.634816,6.578488,21.6580732227,20.634816,6.018488,21.4946,0.0,0.56,0.56,135.56
2021-02-07 23:30:00,70.899904,53.572472,88.8639755098,20.819904,6.072472,21.6874,50.08,47.5,69.0235930679,136.09,99.189904,28.122472,103.0995173942,20.819904,6.072472,21.6874,78.37,22.05,81.4128945561,133.01,95.329904,26.912472,99.055902125,20.819904,6.072472,21.6874,74.51,20.84,77.369539872,135.21,67.309904,22.242472,70.8897082598,20.819904,6.072472,21.6874,46.49,16.17,49.2218345859,136.09,20.819904,6.632472,21.8508143418,20.819904,6.072472,21.6874,0.0,0.56,0.56,136.08
2021-02-08 00:00:00,67.396992,54.422456,86.6265447061,20.476992,5.972456,21.3302,46.92,48.45,67.4454512921,136.17,94.656992,29.272456,99.0798809787,20.476992,5.972456,21.3302,74.18,23.3,77.7532147245,133.18,91.016992,28.012456,95.230197542,20.476992,5.972456,21.3302,70.54,22.04,73.902998586,135.35,64.066992,21.372456,67.5378511607,20.476992,5.972456,21.3302,43.59,15.4,46.2303807036,136.17,20.476992,6.532456,21.4937242645,20.476992,5.972456,21.3302,0.0,0.56,0.56,136.16
2021-02-08 00:30:00,69.453376,54.145568,88.0653959955,19.973376,5.825568,20.8056,49.48,48.32,69.1599074609,135.86,96.093376,29.025568,100.3813753084,19.973376,5.825568,20.8056,76.12,23.2,79.5769715433,132.8,92.323376,27.765568,96.4081558915,19.973376,5.825568,20.8056,72.35,21.94,75.6034794173,135.02,65.913376,21.065568,69.1977694068,19.973376,5.825568,20.8056,45.94,15.24,48.4018718646,135.86,19.973376,6.385568,20.9692924897,19.973376,5.825568,20.8056,0.0,0.56,0.56,135.84
2021-02-08 01:00:00,73.679744,53.166592,90.8591832497,19.119744,5.576592,19.9164,54.56,47.59,72.3989067597,135.26,100.259744,27.996592,104.0952709327,19.119744,5.576592,19.9164,81.14,22.42,84.1804965535,132.01,96.239744,26.766592,99.8926362275,19.119744,5.576592,19.9164,77.12,21.19,79.9781876514,134.36,69.689744,20.926592,72.7638830157,19.119744,5.576592,19.9164,50.57,15.35,52.8483433988,135.26,19.119744,6.136592,20.0803977052,19.119744,5.576592,19.9164,0.0,0.56,0.56,135.25
2021-02-08 01:30:00,74.686512,53.159816,91.673557321,19.096512,5.569816,19.8922,55.59,47.59,73.1782495008,134.42,101.046512,27.979816,104.8487848797,19.096512,5.569816,19.8922,81.95,22.41,84.9588759342,130.94,96.976512,26.759816,100.6008530383,19.096512,5.569816,19.8922,77.88,21.19,80.7112786418,133.51,70.626512,20.159816,73.4474123332,19.096512,5.569816,19.8922,51.53,14.59,53.5556626324,134.42,19.096512,6.089816,20.0440172989,19.096512,5.569816,19.8922,0.0,0.52,0.52,134.42
2021-02-08 02:00:00,73.943424,52.481832,90.6750938401,18.383424,5.361832,19.1494,55.56,47.12,72.8505868199,135.02,99.693424,27.431832,103.398666315,18.383424,5.361832,19.1494,81.31,22.07,84.2520088781,131.72,95.673424,26.221832,99.2017567048,18.383424,5.361832,19.1494,77.29,20.86,80.0555038708,134.15,69.873424,20.911832,72.9355887004,18.383424,5.361832,19.1494,51.49,15.55,53.7868255245,135.02,18.383424,5.921832,19.3136835482,18.383424,5.361832,19.1494,0.0,0.56,0.56,135.02
2021-02-08 02:30:00,73.33728,52.79504,90.3641128236,17.77728,5.18504,18.518,55.56,47.61,73.1684747689,135.62,98.22728,27.97504,102.133253151,17.77728,5.18504,18.518,80.45,22.79,83.6157078544,132.5,94.24728,26.73504,97.9658723801,17.77728,5.18504,18.518,76.47,21.55,79.4484952658,134.82,69.27728,20.76504,72.3223921784,17.77728,5.18504,18.518,51.5,15.58,53.8050778273,135.62,17.77728,5.74504,18.6825364659,17.77728,5.18504,18.518,0.0,0.56,0.56,135.63
2021-02-08 03:00:00,72.436752,53.406136,89.9961021531,17.026752,4.966136,17.7362,55.41,48.44,73.5982452236,136.51,96.676752,28.506136,100.7918358148,17.026752,4.966136,17.7362,79.65,23.54,83.0557288813,133.68,92.726752,27.236136,96.6439736387,17.026752,4.966136,17.7362,75.7,22.27,78.9078126677,135.81,68.386752,20.656136,71.4382516833,17.026752,4.966136,17.7362,51.36,15.69,53.7031256074,136.51,17.026752,5.526136,17.9010743465,17.026752,4.966136,17.7362,0.0,0.56,0.56,136.58
2021-02-08 03:30:00,73.061648,53.390064,90.4903494435,15.771648,4.600064,16.4288,57.29,48.79,75.2503036539,136.98,95.941648,28.510064,100.0880790616,15.771648,4.600064,16.4288,80.17,23.91,83.6595302401,134.18,91.991648,27.200064,95.9286546521,15.771648,4.600064,16.4288,76.22,22.6,79.4999899371,136.21,68.861648,20.260064,71.7801975378,15.771648,4.600064,16.4288,53.09,15.66,55.3514561687,136.98,15.811648,5.200064,16.6447853119,15.771648,4.600064,16.4288,0.04,0.6000000000000001,0.6013318551,136.95
2021-02-08 04:00:00,71.392608,53.755344,89.3674520483,16.372608,4.775344,17.0548,55.02,48.98,73.663021931,137.23,94.832608,28.815344,99.1138112975,16.372608,4.775344,17.0548,78.46,24.04,82.0603022173,134.5,90.962608,27.525344,95.0359964249,16.372608,4.775344,17.0548,74.59,22.75,77.9822454152,136.46,67.382608,20.535344,70.4422899548,16.372608,4.775344,17.0548,51.01,15.76,53.389115932,137.23,16.372608,5.335344,17.2199938537,16.372608,4.775344,17.0548,0.0,0.56,0.56,137.18
2021-02-08 04:30:00,71.776128,54.054704,89.8539012798,14.176128,4.134704,14.7668,57.6,49.92,76.2218236465,137.88,94.916128,28.784704,99.1848301853,14.176128,4.134704,14.7668,80.74,24.65,84.4190150381,135.28,90.926128,27.444704,94.9777475555,14.176128,4.134704,14.7668,76.75,23.31,80.211711115,137.1,67.536128,19.574704,70.3156996831,14.176128,4.134704,14.7668,53.36,15.44,55.5489261822,137.88,14.176128,4.694704,14.9332799719,14.176128,4.134704,14.7668,0.0,0.56,0.56,137.82
2021-02-08 05:00:00,72.697024,53.916632,90.5088973785,13.737024,4.006632,14.3094,58.96,49.91,77.248234284,138.07,95.267024,28.466632,99.4291456226,13.737024,4.006632,14.3094,81.53,24.46,85.1201063204,135.49,91.227024,27.146632,95.1804052147,13.737024,4.006632,14.3094,77.49,23.14,80.8712538545,137.28,68.327024,19.566632,71.0734500114,13.737024,4.006632,14.3094,54.59,15.56,56.7642642866,138.07,13.737024,4.606632,14.4888538801,13.737024,4.006632,14.3094,0.0,0.6000000000000001,0.6000000000000001,138.01
2021-02-08 05:30:00,75.303056,53.213808,92.2076981862,12.493056,3.643808,13.0136,62.81,49.57,80.01425498,137.29,97.133056,27.313808,100.9003204919,12.493056,3.643808,13.0136,84.64,23.67,87.8874194638,134.44,92.933056,26.023808,96.50798661420001,12.493056,3.643808,13.0136,80.44,22.38,83.4952573503,136.39,70.613056,18.903808,73.0996418224,12.493056,3.643808,13.0136,58.12,15.26,60.0899492428,137.29,12.493056,4.203808,13.1813675284,12.493056,3.643808,13.0136,0.0,0.56,0.56,137.21
2021-02-08 06:00:00,79.483584,51.657712,94.7953550263,11.203584,3.267712,11.6704,68.28,48.39,83.6884131765,137.1,101.813584,25.567712,104.974824524,11.203584,3.267712,11.6704,90.61,22.3,93.3137830119,134.1,97.293584,24.357712,100.2962592595,11.203584,3.267712,11.6704,86.09,21.09,88.6356373024,136.14,74.313584,19.307712,76.7808342596,11.203584,3.267712,11.6704,63.11,16.04,65.1164625882,137.1,11.203584,3.827712,11.8394118773,11.203584,3.267712,11.6704,0.0,0.56,0.56,137.04
2021-02-08 06:30:00,90.01232,46.27276,101.2096145127,9.71232,2.83276,10.117,80.3,43.44,91.2968980853,135.97,112.91232,19.91276,114.6547426782,9.71232,2.83276,10.117,103.2,17.08,104.6038546135,132.51,107.75232,18.96276,109.4081748874,9.71232,2.83276,10.117,98.04,16.13,99.3580318847,134.79,83.81232,22.44276,86.7650993211,9.71232,2.83276,10.117,74.1,19.61,76.6509106273,135.97,9.71232,3.39276,10.2878559574,9.71232,2.83276,10.117,0.0,0.56,0.56,135.87
2021-02-08 07:00:00,98.227168,42.770424,107.134894887,10.047168,2.930424,10.4658,88.18,39.84,96.762275707,135.39,122.077168,16.080424,123.131697718,10.047168,2.930424,10.4658,112.03,13.15,112.7991285427,131.62,116.477168,15.330424,117.4817116207,10.047168,2.930424,10.4658,106.43,12.4,107.1499178721,134.06,91.357168,25.250424,94.7824670346,10.047168,2.930424,10.4658,81.31,22.32,84.3178421213,135.39,10.047168,3.530424,10.6493886416,10.047168,2.930424,10.4658,0.0,0.6000000000000001,0.6000000000000001,135.28
2021-02-08 07:30:00,105.033664,45.398152,114.4249220156,10.073664,2.938152,10.4934,94.96,42.46,104.0204460671,135.03,134.153664,6.8181519999999995,134.3268132627,10.073664,2.938152,10.4934,124.08,3.88,124.1406492653,132.63,127.793664,6.938152,127.9818679021,10.073664,2.938152,10.4934,117.72,4.0,117.7879382619,134.88,97.573664,22.618152,100.160874129,10.073664,2.938152,10.4934,87.5,19.68,89.685853957,135.03,10.073664,3.498152,10.6637598341,10.073664,2.938152,10.4934,0.0,0.56,0.56,134.97
2021-02-08 08:00:00,110.905024,44.790632,119.6082148659,10.665024,3.110632,11.1094,100.24,41.68,108.5600294768,135.16,142.515024,8.380632,142.7612239316,10.665024,3.110632,11.1094,131.85,5.27,131.9552780301,133.15,135.815024,8.170632,136.0605746401,10.665024,3.110632,11.1094,125.15,5.06,125.25224988,135.3,103.005024,23.550632,105.6629889642,10.665024,3.110632,11.1094,92.34,20.44,94.5752039385,135.16,10.665024,3.670632,11.2790192925,10.665024,3.110632,11.1094,0.0,0.56,0.56,135.05
2021-02-08 08:30:00,116.639872,41.723296,123.87773476,12.799872,3.733296,13.3332,103.84,37.99,110.5711793371,135.2,151.229872,13.533296,151.8341999872,12.799872,3.733296,13.3332,138.43,9.8,138.7764565768,133.0,144.189872,13.093296,144.7831260455,12.799872,3.733296,13.3332,131.39,9.36,131.722973319,135.13,108.419872,27.603296,111.8785528802,12.799872,3.733296,13.3332,95.62,23.87,98.5543570828,135.2,12.799872,4.293296,13.5007078985,12.799872,3.733296,13.3332,0.0,0.56,0.56,135.08
2021-02-08 09:00:00,121.38144,39.23792,127.565937234,13.26144,3.86792,13.814,108.12,35.37,113.7583900203,135.23,157.07144,16.60792,157.9470172887,13.26144,3.86792,13.814,143.81,12.74,144.3732097725,132.91,149.73144,16.01792,150.5857824816,13.26144,3.86792,13.814,136.47,12.15,137.0097930806,135.07,112.80144,30.13792,116.75812215,13.26144,3.86792,13.814,99.54,26.27,102.948164141,135.23,13.30144,4.42792,14.0190863326,13.26144,3.86792,13.814,0.04,0.56,0.5614267539000001,135.08
2021-02-08 09:30:00,125.307664,37.430152,130.7785415727,13.577664,3.960152,14.1434,111.73,33.47,116.6354740206,135.07,161.927664,18.950152,163.0327471072,13.577664,3.960152,14.1434,148.35,14.99,149.1054076819,132.6,154.387664,18.250152,155.4625962841,13.577664,3.960152,14.1434,140.81,14.29,141.5332476841,134.83,116.407664,31.870152,120.6915524237,13.577664,3.960152,14.1434,102.83,27.91,106.5503496006,135.07,13.577664,4.5201519999999995,14.310301667,13.577664,3.960152,14.1434,0.0,0.56,0.56,134.93
2021-02-08 10:00:00,125.69232,36.94276,131.0088807043,14.03232,4.09276,14.617,111.66,32.85,116.3919159564,134.92,162.63232,20.08276,163.8675952036,14.03232,4.09276,14.617,148.6,15.99,149.4578204712,132.33,155.10232,19.35276,156.3050190781,14.03232,4.09276,14.617,141.07,15.26,141.8929614181,134.62,116.79232,32.44276,121.2145976663,14.03232,4.09276,14.617,102.76,28.35,106.5989685691,134.92,14.03232,4.69276,14.7962157662,14.03232,4.09276,14.617,0.0,0.6000000000000001,0.6000000000000001,134.78
2021-02-08 10:30:00,125.063632,37.728976,130.6307302247,15.253632,4.448976,15.8892,109.81,33.28,114.7422960377,134.74,162.743632,20.328976,164.0084053388,15.253632,4.448976,15.8892,147.49,15.88,148.3424231297,132.07,155.243632,19.588976,156.4746409399,15.253632,4.448976,15.8892,139.99,15.14,140.8063198156,134.4,116.333632,32.328976,120.7421907351,15.253632,4.448976,15.8892,101.08,27.88,104.8544743919,134.74,15.253632,5.008976,16.0550032625,15.253632,4.448976,15.8892,0.0,0.56,0.56,134.61
2021-02-08 11:00:00,124.041824,38.138032,129.7724299922,17.581824,5.128032,18.3144,106.46,33.01,111.4602696031,134.29,162.961824,21.018032,164.3116360778,17.581824,5.128032,18.3144,145.38,15.89,146.2458084869,131.45,155.581824,20.288032,156.8990382431,17.581824,5.128032,18.3144,138.0,15.16,138.8302042064,133.94,115.591824,32.808032,120.1575496561,17.581824,5.128032,18.3144,98.01,27.68,101.8437160555,134.29,17.581824,5.688032,18.4790217057,17.581824,5.128032,18.3144,0.0,0.56,0.56,134.19
2021-02-08 11:30:00,124.20608,38.75344,130.1114115702,19.72608,5.75344,20.548000000000002,104.48,33.0,109.5676521607,134.11,161.73608,21.08344,163.1044788349,19.72608,5.75344,20.548000000000002,142.01,15.33,142.8350412189,131.25,154.51608,20.37344,155.8534440941,19.72608,5.75344,20.548000000000002,134.79,14.62,135.5805609223,133.87,115.95608,33.27344,120.6355432632,19.72608,5.75344,20.548000000000002,96.23,27.52,100.0877779751,134.11,19.76608,6.31344,20.749878149,19.72608,5.75344,20.548000000000002,0.04,0.56,0.5614267539000001,134.01
2021-02-08 12:00:00,123.734,38.292,129.5236658684,20.544,5.992,21.4,103.19,32.3,108.1270831013,133.92,161.994,21.752,163.447867958,20.544,5.992,21.4,141.45,15.76,142.3252616369,131.17,154.814,21.022,156.2347563124,20.544,5.992,21.4,134.27,15.03,135.1086000224,133.66,115.584,34.012,120.4843442112,20.544,5.992,21.4,95.04,28.02,99.0844185531,133.92,20.544,6.552,21.5635024984,20.544,5.992,21.4,0.0,0.56,0.56,133.78
2021-02-08 12:30:00,124.339824,38.442032,130.1467696742,22.429824,6.542032,23.3644,101.91,31.9,106.7860388815,134.02,164.629824,22.872032,166.2110369322,22.429824,6.542032,23.3644,142.2,16.33,143.1345831726,131.2,157.369824,22.102032,158.9143207024,22.429824,6.542032,23.3644,134.94,15.56,135.83415329,133.72,116.309824,34.942032,121.4451347696,22.429824,6.542032,23.3644,93.88,28.4,98.0816720902,134.02,22.429824,7.102032,23.5273428844,22.429824,6.542032,23.3644,0.0,0.56,0.56,133.88
2021-02-08 13:00:00,124.19456,38.50008,130.025170231,21.87456,6.38008,22.786,102.32,32.12,107.243073436,134.09,164.33456,22.45008,165.8609468874,21.87456,6.38008,22.786,142.46,16.07,143.3635117455,131.3,157.10456,21.70008,158.5961419606,21.87456,6.38008,22.786,135.23,15.32,136.0950230537,133.83,116.13456,34.62008,121.1849246631,21.87456,6.38008,22.786,94.26,28.24,98.3994166649,134.09,21.87456,6.94008,22.9490977078,21.87456,6.38008,22.786,0.0,0.56,0.56,133.96
2021-02-08 13:30:00,109.493664,40.733152,116.8248780355,22.193664,6.473152,23.1184,87.3,34.26,93.7818617857,134.96,149.563664,21.013152,151.0325863716,22.193664,6.473152,23.1184,127.37,14.54,128.197225009,132.54,143.143664,20.313152,144.5777738365,22.193664,6.473152,23.1184,120.95,13.84,121.7392627709,134.83,102.753664,33.643152,108.1211225521,22.193664,6.473152,23.1184,80.56,27.17,85.018365663,134.96,22.193664,7.033152,23.2814077925,22.193664,6.473152,23.1184,0.0,0.56,0.56,134.83
2021-02-08 14:00:00,105.491888,40.436384,112.9762788589,20.661888,6.026384,21.5228,84.83,34.41,91.5433066914,135.71,143.771888,20.586384,145.2382696994,20.661888,6.026384,21.5228,123.11,14.56,123.9680027265,133.58,137.511888,19.886384,138.9423895358,20.661888,6.026384,21.5228,116.85,13.86,117.6691212681,135.69,98.971888,33.756384,104.5702064406,20.661888,6.026384,21.5228,78.31,27.73,83.0747193796,135.71,20.661888,6.586384,21.6862645451,20.661888,6.026384,21.5228,0.0,0.56,0.56,135.57
2021-02-08 14:30:00,103.71376,39.52068,110.988414535,18.65376,5.44068,19.431,85.06,34.08,91.6332363283,135.85,141.67376,20.34068,143.1265088493,18.65376,5.44068,19.431,123.02,14.9,123.9190477691,133.78,135.42376,19.62068,136.8377354979,18.65376,5.44068,19.431,116.77,14.18,117.6278253646,135.85,97.18376,33.53068,102.8055918178,18.65376,5.44068,19.431,78.53,28.09,83.4026918031,135.85,18.65376,6.04068,19.6074622784,18.65376,5.44068,19.431,0.0,0.6000000000000001,0.6000000000000001,135.72
2021-02-08 15:00:00,101.66392,38.64656,108.7617084713,17.95392,5.23656,18.702,83.71,33.41,90.1309724789,136.01,139.78392,21.01656,141.3550143603,17.95392,5.23656,18.702,121.83,15.78,122.8476996122,133.97,133.58392,20.23656,135.1080384107,17.95392,5.23656,18.702,115.63,15.0,116.5988717784,136.01,95.27392,34.12656,101.201491736,17.95392,5.23656,18.702,77.32,28.89,82.5409867884,136.01,17.99392,5.79656,18.9045302719,17.95392,5.23656,18.702,0.04,0.56,0.5614267539000001,135.88
2021-02-08 15:30:00,100.458016,39.021088,107.7703961548,16.838016,4.911088,17.5396,83.62,34.11,90.3094485644,135.98,138.118016,19.891088,139.542974476,16.838016,4.911088,17.5396,121.28,14.98,122.2016317403,133.97,131.948016,19.171088,133.333452447,16.838016,4.911088,17.5396,115.11,14.26,115.9899120614,136.01,94.068016,33.141088,99.7352663204,16.838016,4.911088,17.5396,77.23,28.23,82.227767816,135.98,16.838016,5.471088,17.7045640082,16.838016,4.911088,17.5396,0.0,0.56,0.56,135.85
2021-02-08 16:00:00,97.819856,37.676208,104.8247150109,16.649856,4.856208,17.3436,81.17,32.82,87.5541049866,136.01,134.889856,20.306208,136.4097332856,16.649856,4.856208,17.3436,118.24,15.45,119.2451261058,134.14,128.829856,19.546208,130.3042057808,16.649856,4.856208,17.3436,112.18,14.69,113.1377412714,136.16,91.639856,34.326208,97.8578140128,16.649856,4.856208,17.3436,74.99,29.47,80.5728304083,136.01,16.649856,5.456208,17.5210704741,16.649856,4.856208,17.3436,0.0,0.6000000000000001,0.6000000000000001,135.88
2021-02-08 16:30:00,91.532384,37.696112,98.9907782606,14.352384,4.186112,14.9504,77.18,33.51,84.1407897515,136.37,128.782384,20.006112,130.3270767956,14.352384,4.186112,14.9504,114.43,15.82,115.5183851168,134.5,123.002384,19.236112,124.4974476628,14.352384,4.186112,14.9504,108.65,15.05,109.6873967236,136.46,85.722384,33.256112,91.94724631,14.352384,4.186112,14.9504,71.37,29.07,77.0632324783,136.37,14.352384,4.746112,15.1167624047,14.352384,4.186112,14.9504,0.0,0.56,0.56,136.25
2021-02-08 17:00:00,84.176768,38.208224,92.4423963999,11.616768,3.388224,12.1008,72.56,34.82,80.4822092142,135.86,121.416768,18.708224,122.849620255,11.616768,3.388224,12.1008,109.8,15.32,110.8636207238,133.76,115.816768,17.958224,117.2007745674,11.616768,3.388224,12.1008,104.2,14.57,105.2137106085,135.84,78.776768,30.908224,84.6232680021,11.616768,3.388224,12.1008,67.16,27.52,72.5797216859,135.86,11.616768,3.9882239999999998,12.2823136843,11.616768,3.388224,12.1008,0.0,0.6000000000000001,0.6000000000000001,135.74
2021-02-08 17:30:00,79.496544,35.018992,86.8678899746,8.636544,2.518992,8.9964,70.86,32.5,77.9576141246,136.23,116.846544,21.198992,118.7539982761,8.636544,2.518992,8.9964,108.21,18.68,109.8105026853,134.11,111.336544,20.268992,113.1665059395,8.636544,2.518992,8.9964,102.7,17.75,104.2226103108,136.13,74.226544,32.518992,81.0374276176,8.636544,2.518992,8.9964,65.59,30.0,72.1252251296,136.23,8.636544,3.078992,9.1689739884,8.636544,2.518992,8.9964,0.0,0.56,0.56,136.12
2021-02-08 18:00:00,71.932064,34.674352,79.8531935361,7.112064,2.074352,7.4084,64.82,32.6,72.5561327525,135.55,109.142064,21.264352,111.1942570467,7.112064,2.074352,7.4084,102.03,19.19,103.8189626224,133.19,103.962064,20.304352,105.9262831467,7.112064,2.074352,7.4084,96.85,18.23,98.5507757453,135.35,67.192064,31.504352,74.2111693717,7.112064,2.074352,7.4084,60.08,29.43,66.9009065708,135.55,7.112064,2.634352,7.5842774738,7.112064,2.074352,7.4084,0.0,0.56,0.56,135.43
2021-02-08 18:30:00,59.366192,32.333056,67.6000833053,6.696192,1.953056,6.9752,52.67,30.38,60.803563218,135.87,95.946192,23.053056,98.6768217478,6.696192,1.953056,6.9752,89.25,21.1,91.7102638749,133.68,91.456192,21.993056,94.0634337421,6.696192,1.953056,6.9752,84.76,20.04,87.0968380597,135.78,55.666192,33.673056,65.0584324447,6.696192,1.953056,6.9752,48.97,31.72,58.3456879298,135.87,6.696192,2.5530559999999998,7.1663855771,6.696192,1.953056,6.9752,0.0,0.6000000000000001,0.6000000000000001,135.74
2021-02-08 19:00:00,41.415712,32.445416,52.611464719,7.355712,2.145416,7.6622,34.06,30.3,45.586989372,135.66,77.115712,22.845416,80.4285152759,7.355712,2.145416,7.6622,69.76,20.7,72.7663905935,133.55,73.645712,21.825416,76.8117157702,7.355712,2.145416,7.6622,66.29,19.68,69.149595082,135.68,39.335712,33.815416,51.8727346281,7.355712,2.145416,7.6622,31.98,31.67,45.0078804211,135.66,7.355712,2.705416,7.8374597135,7.355712,2.145416,7.6622,0.0,0.56,0.56,135.52
2021-02-08 19:30:00,26.704944,35.585192,44.4911218528,8.074944,2.355192,8.4114,18.63,33.23,38.0960601637,134.77,62.324944,19.285192,65.2404573488,8.074944,2.355192,8.4114,54.25,16.93,56.8303387285,132.59,59.624944,18.505192,62.4305700595,8.074944,2.355192,8.4114,51.55,16.15,54.0205979234,134.87,25.914944,30.585192,40.0878821117,8.074944,2.355192,8.4114,17.84,28.23,33.3945878849,134.77,8.074944,2.9151920000000002,8.5850489224,8.074944,2.355192,8.4114,0.0,0.56,0.56,134.63
2021-02-08 20:00:00,35.791888,35.996384,50.7621798949,7.221888,2.106384,7.5228,28.57,33.89,44.3258051252,135.21,68.611888,16.096384,70.4747100228,7.221888,2.106384,7.5228,61.39,13.99,62.963896004,133.46,65.401888,15.496384,67.2126838554,7.221888,2.106384,7.5228,58.18,13.39,59.7009589538,135.58,34.121888,30.056384,45.4718534903,7.221888,2.106384,7.5228,26.9,27.95,38.791912817,135.21,7.221888,2.666384,7.6983939832,7.221888,2.106384,7.5228,0.0,0.56,0.56,135.06
2021-02-08 20:30:00,84.45224,42.97232,94.7565360659,6.28224,1.8323200000000002,6.5440000000000005,78.17,41.14,88.33486571,135.91,114.83224,7.23232,115.0597661913,6.28224,1.8323200000000002,6.5440000000000005,108.55,5.4,108.6842329871,134.33,109.18224,7.09232,109.4123509226,6.28224,1.8323200000000002,6.5440000000000005,102.9,5.26,103.0343515533,136.3,78.45224,23.39232,81.8654664434,6.28224,1.8323200000000002,6.5440000000000005,72.17,21.56,75.3215938493,135.91,6.32224,2.43232,6.7739869501,6.28224,1.8323200000000002,6.5440000000000005,0.04,0.6000000000000001,0.6013318551,135.75
