Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-02-08 21:00:00,114.65064,46.02852,123.5451087895,6.20064,1.8085200000000001,6.459,108.45,44.22,117.1187896966,135.52,145.77064,4.07852,145.8276853392,6.20064,1.8085200000000001,6.459,139.57,2.27,139.588458692,133.66,138.66064,4.09852,138.7211986374,6.20064,1.8085200000000001,6.459,132.46,2.29,132.4797935536,135.7,106.02064,20.19852,107.9275512379,6.20064,1.8085200000000001,6.459,99.82,18.39,101.4998743842,135.52,6.20064,2.36852,6.6376067524,6.20064,1.8085200000000001,6.459,0.0,0.56,0.56,135.35
2021-02-08 21:30:00,110.582656,48.006608,120.5535491791,5.782656,1.686608,6.0236,104.8,46.32,114.5800261826,136.32,140.572656,2.606608,140.5968208039,5.782656,1.686608,6.0236,134.79,0.92,134.7931396622,134.73,133.762656,2.606608,133.7880508321,5.782656,1.686608,6.0236,127.98,0.92,127.983306724,136.55,102.282656,18.916608,104.0172090408,5.782656,1.686608,6.0236,96.5,17.23,98.0261337603,136.32,5.782656,2.246608,6.2037374155,5.782656,1.686608,6.0236,0.0,0.56,0.56,136.15
2021-02-08 22:00:00,105.11224,45.38232,114.4907767744,5.56224,1.6223200000000002,5.7940000000000005,99.55,43.76,108.7434600332,136.38,130.83224,11.83232,131.3662012087,5.56224,1.6223200000000002,5.7940000000000005,125.27,10.21,125.6853889679,133.43,124.57224,11.28232,125.082107926,5.56224,1.6223200000000002,5.7940000000000005,119.01,9.66,119.4014057706,135.47,97.23224,21.05232,99.4852183633,5.56224,1.6223200000000002,5.7940000000000005,91.67,19.43,93.7065301887,136.38,5.56224,2.18232,5.9750342593,5.56224,1.6223200000000002,5.7940000000000005,0.0,0.56,0.56,136.22
2021-02-08 22:30:00,99.17208,43.71644,108.3800192738,5.7820800000000006,1.6864400000000002,6.023,93.39,42.03,102.4119768386,136.07,122.20208,17.19644,123.4061015712,5.7820800000000006,1.6864400000000002,6.023,116.42,15.51,117.4486121672,132.48,116.43208,16.27644,117.5642452117,5.7820800000000006,1.6864400000000002,6.023,110.65,14.59,111.6077533149,134.68,91.84208,22.46644,94.5500321787,5.7820800000000006,1.6864400000000002,6.023,86.06,20.78,88.5332254015,136.07,5.7820800000000006,2.24644,6.2031396728,5.7820800000000006,1.6864400000000002,6.023,0.0,0.56,0.56,135.88
2021-02-08 23:00:00,93.490304,45.034672,103.771665806,4.8503039999999995,1.414672,5.0524000000000004,88.64,43.62,98.7914672429,136.29,114.610304,18.884672,116.1557257285,4.8503039999999995,1.414672,5.0524000000000004,109.76,17.47,111.1416146185,132.88,109.160304,17.884672,110.615701697,4.8503039999999995,1.414672,5.0524000000000004,104.31,16.47,105.6022584986,135.0,86.570304,21.064672,89.096228546,4.8503039999999995,1.414672,5.0524000000000004,81.72,19.65,84.0492766179,136.29,4.8503039999999995,2.014672,5.2520807458,4.8503039999999995,1.414672,5.0524000000000004,0.0,0.6000000000000001,0.6000000000000001,136.1
2021-02-08 23:30:00,87.68104,46.41072,99.2064499234,4.15104,1.21072,4.324,83.53,45.2,94.9752646745,137.26,107.51104,20.66072,109.478258448,4.15104,1.21072,4.324,103.36,19.45,105.1741037518,134.2,102.39104,19.56072,104.2427303902,4.15104,1.21072,4.324,98.24,18.35,99.939081945,136.1,81.16104,20.29072,83.6589967188,4.15104,1.21072,4.324,77.01,19.08,79.3384301584,137.26,4.15104,1.77072,4.5129350095,4.15104,1.21072,4.324,0.0,0.56,0.56,137.08
2021-02-09 00:00:00,84.172096,47.128528,96.4678179316,3.732096,1.088528,3.8876,80.44,46.04,92.6837375164,137.41,102.892096,21.758528,105.1675661029,3.732096,1.088528,3.8876,99.16,20.67,101.2914334976,134.45,97.992096,20.618528,100.137777963,3.732096,1.088528,3.8876,94.26,19.53,96.2619784754,136.32,77.912096,19.508528,80.3173540889,3.732096,1.088528,3.8876,74.18,18.42,76.4327730754,137.41,3.732096,1.648528,4.0799736666,3.732096,1.088528,3.8876,0.0,0.56,0.56,137.22
2021-02-09 00:30:00,85.883008,46.707544,97.7623942508,3.043008,0.887544,3.1698,82.84,45.82,94.667512907,137.57,104.093008,21.447544,106.2795909764,3.043008,0.887544,3.1698,101.05,20.56,103.1203961397,134.69,99.083008,20.317544,101.1446739503,3.043008,0.887544,3.1698,96.04,19.43,97.9857464124,136.48,79.423008,19.637544,81.814713433,3.043008,0.887544,3.1698,76.38,18.75,78.6477393191,137.57,3.043008,1.487544,3.3871351966,3.043008,0.887544,3.1698,0.0,0.6000000000000001,0.6000000000000001,137.38
2021-02-09 01:00:00,89.6532,45.9676,100.7507643643,3.2832,0.9576,3.42,86.37,45.01,97.3944402931,137.15,108.2932,20.3476,110.1882116744,3.2832,0.9576,3.42,105.01,19.39,106.7851684458,134.09,103.0732,19.2676,104.8585951079,3.2832,0.9576,3.42,99.79,18.31,101.4559027361,135.97,82.8832,20.0976,85.2850418772,3.2832,0.9576,3.42,79.6,19.14,81.8687950321,137.15,3.3232,1.5176,3.6533228710000003,3.2832,0.9576,3.42,0.04,0.56,0.5614267539000001,136.95
2021-02-09 01:30:00,90.043264,45.815952,101.029158412,3.723264,1.085952,3.8784,86.32,44.73,97.2209612172,137.41,108.963264,20.285952,110.8355211567,3.723264,1.085952,3.8784,105.24,19.2,106.9770891359,134.43,103.773264,19.215952,105.5374015811,3.723264,1.085952,3.8784,100.05,18.13,101.6793951595,136.24,83.273264,20.685952,85.8041089189,3.723264,1.085952,3.8784,79.55,19.6,81.9290089041,137.41,3.723264,1.685952,4.0871908397,3.723264,1.085952,3.8784,0.0,0.6000000000000001,0.6000000000000001,137.25
2021-02-09 02:00:00,87.383888,46.237384,98.8627309008,3.693888,1.077384,3.8478,83.69,45.16,95.0970120456,137.78,106.873888,20.557384,108.833055517,3.693888,1.077384,3.8478,103.18,19.48,105.0027752014,134.86,101.773888,19.477384,103.6209089234,3.693888,1.077384,3.8478,98.08,18.4,99.7910136235,136.6,80.823888,20.567384,83.3997491366,3.693888,1.077384,3.8478,77.13,19.49,79.5543650594,137.78,3.693888,1.637384,4.0405240898,3.693888,1.077384,3.8478,0.0,0.56,0.56,137.61
2021-02-09 02:30:00,86.710704,45.831872,98.0780642101,3.640704,1.061872,3.7923999999999998,83.07,44.77,94.3661899199,138.0,106.010704,20.151872,107.9090696266,3.640704,1.061872,3.7923999999999998,102.37,19.09,104.134744442,135.11,100.950704,19.071872,102.736463535,3.640704,1.061872,3.7923999999999998,97.31,18.01,98.9626000063,136.81,80.200704,21.151872,82.9430805505,3.640704,1.061872,3.7923999999999998,76.56,20.09,79.1520163988,138.0,3.680704,1.661872,4.0384898762,3.640704,1.061872,3.7923999999999998,0.04,0.6000000000000001,0.6013318551,137.79
2021-02-09 03:00:00,85.394944,44.490192,96.2895302977,3.3949439999999997,0.990192,3.5364,82.0,43.5,92.8237577348,138.2,103.164944,24.240192,105.9744902263,3.3949439999999997,0.990192,3.5364,99.77,23.25,102.4432301326,134.64,98.264944,22.940192,100.9071435941,3.3949439999999997,0.990192,3.5364,94.87,21.95,97.3761747041,136.46,79.004944,22.420192,82.1245772334,3.3949439999999997,0.990192,3.5364,75.61,21.43,78.5882752069,138.2,3.3949439999999997,1.550192,3.7321227204,3.3949439999999997,0.990192,3.5364,0.0,0.56,0.56,137.98
2021-02-09 03:30:00,85.72336,39.33848,94.3186644223,3.90336,1.13848,4.066,81.82,38.2,90.2981306562,138.06,100.69336,32.51848,105.8140080027,3.90336,1.13848,4.066,96.79,31.38,101.7497346434,132.78,95.96336,30.85848,100.8028385037,3.90336,1.13848,4.066,92.06,29.72,96.7384204957,134.95,79.34336,27.22848,83.8853914529,3.90336,1.13848,4.066,75.44,26.09,79.8240671728,138.06,3.90336,1.73848,4.273000351,3.90336,1.13848,4.066,0.0,0.6000000000000001,0.6000000000000001,137.83
2021-02-09 04:00:00,85.495808,38.212944,93.6470088936,4.055808,1.182944,4.2248,81.44,37.03,89.463369599,138.09,100.065808,31.692944,104.9647970992,4.055808,1.182944,4.2248,96.01,30.51,100.7411544504,132.84,95.385808,30.092944,100.0201861946,4.055808,1.182944,4.2248,91.33,28.91,95.7964352155,135.01,79.165808,28.392944,84.1034150631,4.055808,1.182944,4.2248,75.11,27.21,79.8867711201,138.09,4.055808,1.782944,4.4304026724,4.055808,1.182944,4.2248,0.0,0.6000000000000001,0.6000000000000001,137.83
2021-02-09 04:30:00,85.04544,38.98992,93.5571521927,4.28544,1.24992,4.464,80.76,37.74,89.143060302,138.18,99.79544,32.639920000000004,104.9975915076,4.28544,1.24992,4.464,95.51,31.39,100.5360243893,132.97,95.12544,30.98992,100.0461117525,4.28544,1.24992,4.464,90.84,29.74,95.5843773846,135.14,78.76544,27.78992,83.5240934821,4.28544,1.24992,4.464,74.48,26.54,79.0673257421,138.18,4.28544,1.84992,4.6676760813,4.28544,1.24992,4.464,0.0,0.6000000000000001,0.6000000000000001,137.94
2021-02-09 05:00:00,85.163264,38.910952,93.6314248566,4.323264,1.260952,4.5034,80.84,37.65,89.1775089358,137.81,99.653264,32.380952,104.782150571,4.323264,1.260952,4.5034,95.33,31.12,100.2809219144,132.52,94.993264,30.740952,99.8435092294,4.323264,1.260952,4.5034,90.67,29.48,95.3421171361,134.74,78.883264,27.680952,83.5990696295,4.323264,1.260952,4.5034,74.56,26.42,79.1025284046,137.81,4.323264,1.8209520000000001,4.6911062448,4.323264,1.260952,4.5034,0.0,0.56,0.56,137.55
2021-02-09 05:30:00,87.099872,38.058296,95.0516785588,4.519872,1.318296,4.7082,82.58,36.74,90.3840915206,137.43,102.199872,31.338296,106.8966914034,4.519872,1.318296,4.7082,97.68,30.02,102.1889563505,132.01,97.419872,29.758296,101.8635736724,4.519872,1.318296,4.7082,92.9,28.44,97.1557697721,134.32,80.65987200000001,28.208296,85.4501194515,4.519872,1.318296,4.7082,76.14,26.89,80.7488185672,137.43,4.519872,1.918296,4.9101020804,4.519872,1.318296,4.7082,0.0,0.6000000000000001,0.6000000000000001,137.18
2021-02-09 06:00:00,89.792912,36.100016,96.7779840699,4.662912,1.360016,4.8572,85.13,34.74,91.9455518228,136.84,105.732912,29.470016,109.7630653865,4.662912,1.360016,4.8572,101.07,28.11,104.9062295576,131.26,100.762912,27.990016,104.5782263686,4.662912,1.360016,4.8572,96.1,26.63,99.7214465398,133.72,83.152912,29.500016,88.2307073421,4.662912,1.360016,4.8572,78.49,28.14,83.3818907197,136.84,4.662912,1.960016,5.0581035023,4.662912,1.360016,4.8572,0.0,0.6000000000000001,0.6000000000000001,136.6
2021-02-09 06:30:00,97.076176,39.955968,104.9774419845,5.266176,1.535968,5.4856,91.81,38.42,99.5247331069,135.24,118.496176,15.075968,119.451364738,5.266176,1.535968,5.4856,113.23,13.54,114.0366805024,131.03,112.706176,15.775968,113.8049351956,5.266176,1.535968,5.4856,107.44,14.24,108.3795700305,133.51,89.856176,24.975968,93.2627007055,5.266176,1.535968,5.4856,84.59,23.44,87.7775694583,135.24,5.266176,2.095968,5.6679530273,5.266176,1.535968,5.4856,0.0,0.56,0.56,134.98
2021-02-09 07:00:00,103.497904,38.651472,110.4796470856,5.387904,1.571472,5.6124,98.11,37.08,104.8832612956,135.29,127.077904,11.981472,127.6414875984,5.387904,1.571472,5.6124,121.69,10.41,122.1344513231,131.25,120.997904,11.361472,121.5301436616,5.387904,1.571472,5.6124,115.61,9.79,116.0237742879,133.74,95.717904,26.111472,99.2155538016,5.387904,1.571472,5.6124,90.33,24.54,93.6040624118,135.29,5.387904,2.131472,5.7941938525,5.387904,1.571472,5.6124,0.0,0.56,0.56,135.04
2021-02-09 07:30:00,110.262816,41.947488,117.9723710949,5.682816,1.6574879999999999,5.9196,104.58,40.29,112.0725680084,134.15,138.542816,7.027488,138.7209337223,5.682816,1.6574879999999999,5.9196,132.86,5.37,132.9684793476,131.36,131.742816,6.987488,131.9279900406,5.682816,1.6574879999999999,5.9196,126.06,5.33,126.1726297578,133.8,101.982816,22.337488,104.4004699675,5.682816,1.6574879999999999,5.9196,96.3,20.68,98.4954435494,134.15,5.682816,2.217488,6.1001353034,5.682816,1.6574879999999999,5.9196,0.0,0.56,0.56,133.88
2021-02-09 08:00:00,114.478304,40.438672,121.4107420282,6.098304,1.7786719999999998,6.3524,108.38,38.66,115.0687620512,133.54,144.968304,9.548672,145.2824363149,6.098304,1.7786719999999998,6.3524,138.87,7.77,139.0872021431,130.91,137.878304,9.278672,138.1901605325,6.098304,1.7786719999999998,6.3524,131.78,7.5,131.9932513426,133.4,105.858304,23.438672,108.4221004726,6.098304,1.7786719999999998,6.3524,99.76,21.66,102.0843435596,133.54,6.138304,2.298672,6.5545914411,6.098304,1.7786719999999998,6.3524,0.04,0.52,0.5215361924,133.27
2021-02-09 08:30:00,121.468768,36.744224,126.9046870561,6.048768,1.764224,6.3008,115.42,34.98,120.604215515,133.41,153.128768,13.614224,153.7327768705,6.048768,1.764224,6.3008,147.08,11.85,147.5565955828,130.58,145.608768,13.154224,146.201733668,6.048768,1.764224,6.3008,139.56,11.39,140.0240182969,133.13,112.228768,26.674224,115.3551498322,6.048768,1.764224,6.3008,106.18,24.91,109.062828223,133.41,6.048768,2.324224,6.4799391602,6.048768,1.764224,6.3008,0.0,0.56,0.56,133.14
2021-02-09 09:00:00,125.944512,33.538816,130.3336958795,6.304512,1.838816,6.5672,119.64,31.7,123.7684111557,132.79,158.464512,16.908816,159.3640788318,6.304512,1.838816,6.5672,152.16,15.07,152.9044489215,129.69,150.714512,16.308816,151.59433237,6.304512,1.838816,6.5672,144.41,14.47,145.1331423211,132.42,116.354512,29.178816,119.9573914601,6.304512,1.838816,6.5672,110.05,27.34,113.3952296175,132.79,6.304512,2.398816,6.7454569719,6.304512,1.838816,6.5672,0.0,0.56,0.56,132.55
2021-02-09 09:30:00,126.23512,38.96816,132.1129176697,8.56512,2.49816,8.922,117.67,36.47,123.192084973,133.12,161.10512,25.49816,163.110440664,8.56512,2.49816,8.922,152.54,23.0,154.2642265725,131.31,153.23512,23.86816,155.0828522539,8.56512,2.49816,8.922,144.67,21.37,146.2398228938,134.06,116.78512,25.84816,119.6114193077,8.56512,2.49816,8.922,108.22,23.35,110.7103920145,133.12,8.56512,3.05816,9.0947030298,8.56512,2.49816,8.922,0.0,0.56,0.56,132.95
2021-02-09 10:00:00,124.96216,43.09688,132.1850312917,10.17216,2.96688,10.596,114.79,40.13,121.602471192,133.5,160.93216,27.87688,163.3287499517,10.17216,2.96688,10.596,150.76,24.91,152.8040761891,132.46,153.19216,26.77688,155.5147555314,10.17216,2.96688,10.596,143.02,23.81,144.9884012602,135.13,115.76216,23.30688,118.0850894195,10.17216,2.96688,10.596,105.59,20.34,107.5312219776,133.5,10.17216,3.5268800000000002,10.7662306124,10.17216,2.96688,10.596,0.0,0.56,0.56,133.36
2021-02-09 10:30:00,124.593488,43.980184,132.1279449499,13.543488,3.950184,14.1078,111.05,40.03,118.0444975422,133.44,159.093488,27.910184,161.5231138101,13.543488,3.950184,14.1078,145.55,23.96,147.5089288823,132.89,151.613488,26.840184,153.9709232962,13.543488,3.950184,14.1078,138.07,22.89,139.9545533379,135.25,115.713488,24.410184,118.2601724506,13.543488,3.950184,14.1078,102.17,20.46,104.1984668793,133.44,13.543488,4.470184,14.2621391173,13.543488,3.950184,14.1078,0.0,0.52,0.52,133.27
2021-02-09 11:00:00,127.88312,43.81716,135.1814924145,14.49312,4.22716,15.097,113.39,39.59,120.1027068804,133.28,160.74312,28.207160000000002,163.1992478616,14.49312,4.22716,15.097,146.25,23.98,148.20291124,132.94,153.22312,27.13716,155.6076796158,14.49312,4.22716,15.097,138.73,22.91,140.6089648636,135.14,118.81312,24.92716,121.3998385081,14.49312,4.22716,15.097,104.32,20.7,106.353901668,133.28,14.49312,4.78716,15.2632705604,14.49312,4.22716,15.097,0.0,0.56,0.56,133.11
2021-02-09 11:30:00,124.873184,44.125512,132.4400728313,22.373184,6.525512,23.3054,102.5,37.6,109.1787983081,133.17,162.263184,31.355512,165.2649660836,22.373184,6.525512,23.3054,139.89,24.83,142.076532193,132.84,155.103184,30.225512,158.0208190796,22.373184,6.525512,23.3054,132.73,23.7,134.8293102408,135.11,116.723184,28.925512,120.2538437122,22.373184,6.525512,23.3054,94.35,22.4,96.9725863324,133.17,22.373184,7.085512,23.4683583278,22.373184,6.525512,23.3054,0.0,0.56,0.56,132.97
2021-02-09 12:00:00,123.577648,45.188064,131.5803792869,20.187648,5.888064,21.0288,103.39,39.3,110.6073329395,133.86,158.247648,29.928064,161.0528084583,20.187648,5.888064,21.0288,138.06,24.04,140.1373797386,133.8,151.147648,28.858064,153.8778715533,20.187648,5.888064,21.0288,130.96,22.97,132.9591760654,135.85,115.407648,27.378064,118.6106386682,20.187648,5.888064,21.0288,95.22,21.49,97.6148989653,133.86,20.187648,6.448064,21.1924198977,20.187648,5.888064,21.0288,0.0,0.56,0.56,133.65
2021-02-09 12:30:00,120.957824,46.646032,129.6404546743,17.437824,5.086032,18.1644,103.52,41.56,111.5509928239,133.59,158.257824,28.536032,160.8099623143,17.437824,5.086032,18.1644,140.82,23.45,142.7591499695,133.31,150.997824,27.486032,153.4790696083,17.437824,5.086032,18.1644,133.56,22.4,135.4253801915,135.33,112.787824,24.296032,115.3749990839,17.437824,5.086032,18.1644,95.35,19.21,97.2658552628,133.59,17.437824,5.646032,18.3290857164,17.437824,5.086032,18.1644,0.0,0.56,0.56,133.39
2021-02-09 13:00:00,122.098448,46.992464,130.8293647344,20.168448,5.882464,21.0088,101.93,41.11,109.9079478473,134.63,158.358448,30.222464,161.2166101343,20.168448,5.882464,21.0088,138.19,24.34,140.3171824831,134.72,151.238448,29.082464,154.0092785054,20.168448,5.882464,21.0088,131.07,23.2,133.1074186513,136.51,114.078448,26.492464,117.1142303347,20.168448,5.882464,21.0088,93.91,20.61,96.1449957096,134.63,20.168448,6.402464,21.160289223,20.168448,5.882464,21.0088,0.0,0.52,0.52,134.43
2021-02-09 13:30:00,120.241584,49.046712,129.8599956909,18.091584,5.276712,18.8454,102.15,43.77,111.1325127944,134.86,159.731584,28.386712,162.2343500783,18.091584,5.276712,18.8454,141.64,23.11,143.5129321699,134.78,152.461584,27.296712,154.8859098879,18.091584,5.276712,18.8454,134.37,22.02,136.1623196777,136.58,112.211584,23.576712,114.6616803144,18.091584,5.276712,18.8454,94.12,18.3,95.8825552434,134.86,18.131584,5.836712,19.0478750867,18.091584,5.276712,18.8454,0.04,0.56,0.5614267539000001,134.68
2021-02-09 14:00:00,116.708784,43.701312,124.6224094346,17.558784,5.121312,18.290399999999998,99.15,38.58,106.3914418551,135.06,156.748784,22.731312,158.3884270732,17.558784,5.121312,18.290399999999998,139.19,17.61,140.2995659295,133.77,149.578784,21.941312,151.1794754429,17.558784,5.121312,18.290399999999998,132.02,16.82,133.0871624162,135.76,108.958784,28.401312,112.5995165801,17.558784,5.121312,18.290399999999998,91.4,23.28,94.3181764031,135.06,17.558784,5.721312,18.467384941,17.558784,5.121312,18.290399999999998,0.0,0.6000000000000001,0.6000000000000001,134.87
2021-02-09 14:30:00,124.150624,36.296432,129.3476262462,15.930624,4.646432,16.5944,108.22,31.65,112.7532301089,134.97,157.420624,18.906432,158.5519032731,15.930624,4.646432,16.5944,141.49,14.26,142.2067779679,133.0,150.190624,18.286432,151.2997591961,15.930624,4.646432,16.5944,134.26,13.64,134.9510918815,135.17,115.590624,34.086432,120.5117305626,15.930624,4.646432,16.5944,99.66,29.44,103.9174152873,134.97,15.930624,5.206432,16.7598244382,15.930624,4.646432,16.5944,0.0,0.56,0.56,134.8
2021-02-09 15:00:00,129.013296,35.130128,133.710719234,11.623296,3.390128,12.1076,117.39,31.74,121.6052618105,135.12,159.093296,17.940128,160.1016084391,11.623296,3.390128,12.1076,147.47,14.55,148.1860432025,133.18,151.563296,17.310128,152.5485929983,11.623296,3.390128,12.1076,139.94,13.92,140.6306154434,135.32,119.653296,32.870128,124.0860852731,11.623296,3.390128,12.1076,108.03,29.48,111.980137971,135.12,11.663296,3.950128,12.314056391,11.623296,3.390128,12.1076,0.04,0.56,0.5614267539000001,134.96
2021-02-09 15:30:00,128.246464,35.443552,133.0541277333,12.046464,3.513552,12.5484,116.2,31.93,120.5071155575,135.18,161.686464,18.743552,162.7692642436,12.046464,3.513552,12.5484,149.64,15.23,150.4130396608,133.05,154.056464,18.083552,155.1141803741,12.046464,3.513552,12.5484,142.01,14.57,142.7554727497,135.22,118.97646399999999,32.863552,123.4318112806,12.046464,3.513552,12.5484,106.93,29.35,110.8848384586,135.18,12.046464,4.073552,12.716568751,12.046464,3.513552,12.5484,0.0,0.56,0.56,135.04
2021-02-09 16:00:00,123.758224,38.323232,129.5560423854,12.868224,3.753232,13.4044,110.89,34.57,116.1536783748,135.54,159.998224,17.863232,160.9923188871,12.868224,3.753232,13.4044,147.13,14.11,147.8050371266,133.3,152.498224,17.263232,153.4722369103,12.868224,3.753232,13.4044,139.63,13.51,140.2820622888,135.42,114.968224,31.073232,119.0934014824,12.868224,3.753232,13.4044,102.1,27.32,105.6919694206,135.54,12.868224,4.353232,13.584616953,12.868224,3.753232,13.4044,0.0,0.6000000000000001,0.6000000000000001,135.4
2021-02-09 16:30:00,125.681376,37.609568,131.1879867915,10.421376,3.039568,10.8556,115.26,34.57,120.3326742826,135.93,162.571376,17.119568,163.4702783476,10.421376,3.039568,10.8556,152.15,14.08,152.800094568,133.74,154.821376,16.519568,155.700207429,10.421376,3.039568,10.8556,144.4,13.48,145.0278262955,135.79,116.511376,30.599568,120.4625846444,10.421376,3.039568,10.8556,106.09,27.56,109.6113210394,135.93,10.421376,3.599568,11.025514388,10.421376,3.039568,10.8556,0.0,0.56,0.56,135.78
2021-02-09 17:00:00,128.213696,37.697328,133.6407137826,8.253696,2.407328,8.5976,119.96,35.29,125.0431353574,135.66,165.993696,16.347328,166.7967093335,8.253696,2.407328,8.5976,157.74,13.94,158.3547637427,133.23,157.923696,15.767328,158.7088604665,8.253696,2.407328,8.5976,149.67,13.36,150.2650940838,135.37,118.633696,29.107328,122.1523244557,8.253696,2.407328,8.5976,110.38,26.7,113.5633497216,135.66,8.253696,3.007328,8.7845045028,8.253696,2.407328,8.5976,0.0,0.6000000000000001,0.6000000000000001,135.48
2021-02-09 17:30:00,134.696768,37.398224,139.7921545295,7.056768,2.058224,7.3508,127.64,35.34,132.4420069313,135.4,173.356768,16.658224,174.1552911577,7.056768,2.058224,7.3508,166.3,14.6,166.9396597577,132.71,164.826768,16.038224,165.6052175458,7.056768,2.058224,7.3508,157.77,13.98,158.3881728539,134.95,124.396768,28.428224,127.6037609502,7.056768,2.058224,7.3508,117.34,26.37,120.2665892923,135.4,7.056768,2.618224,7.5268234681,7.056768,2.058224,7.3508,0.0,0.56,0.56,135.24
2021-02-09 18:00:00,138.91528,36.30404,143.5807728695,7.14528,2.08404,7.443,131.77,34.22,136.1408876862,134.68,178.70528,17.81404,179.5909717135,7.14528,2.08404,7.443,171.56,15.73,172.2796171925,131.63,169.95528,17.16404,170.8197923807,7.14528,2.08404,7.443,162.81,15.08,163.5068882341,134.07,128.26528,28.75404,131.4487613856,7.14528,2.08404,7.443,121.12,26.67,124.021543693,134.68,7.14528,2.64404,7.6187908358000005,7.14528,2.08404,7.443,0.0,0.56,0.56,134.53
2021-02-09 18:30:00,136.627856,37.835208,141.7697922675,7.937856,2.315208,8.2686,128.69,35.52,133.5020093482,134.92,175.897856,16.625208,176.6817853839,7.937856,2.315208,8.2686,167.96,14.31,168.5684955738,131.94,167.327856,16.045208,168.0953898634,7.937856,2.315208,8.2686,159.39,13.73,159.9802644078,134.33,126.257856,28.025208,129.3308102703,7.937856,2.315208,8.2686,118.32,25.71,121.0810740785,134.92,7.937856,2.8752079999999998,8.4425339158,7.937856,2.315208,8.2686,0.0,0.56,0.56,134.74
2021-02-09 19:00:00,135.80992,36.70956,140.6837807489,7.84992,2.28956,8.177,127.96,34.42,132.5084827473,134.84,171.58992,15.46956,172.2858320704,7.84992,2.28956,8.177,163.74,13.18,164.2695954825,132.21,163.22992,14.93956,163.9121631735,7.84992,2.28956,8.177,155.38,12.65,155.8940887269,134.54,125.49992,28.98956,128.8045981671,7.84992,2.28956,8.177,117.65,26.7,120.6416698326,134.84,7.84992,2.88956,8.3648551093,7.84992,2.28956,8.177,0.0,0.6000000000000001,0.6000000000000001,134.63
2021-02-09 19:30:00,134.589744,37.216592,139.6405167209,7.119744,2.0765919999999998,7.4164,127.47,35.14,132.2248860843,134.78,166.929744,13.056592,167.4395832131,7.119744,2.0765919999999998,7.4164,159.81,10.98,160.1867550704,132.35,158.809744,12.666592,159.3140839419,7.119744,2.0765919999999998,7.4164,151.69,10.59,152.0592128087,134.68,124.329744,27.956592,127.4341252544,7.119744,2.0765919999999998,7.4164,117.21,25.88,120.0331558362,134.78,7.159744,2.636592,7.6297805683,7.119744,2.0765919999999998,7.4164,0.04,0.56,0.5614267539000001,134.56
2021-02-09 20:00:00,125.261104,41.174072,131.854648687,7.351104,2.144072,7.6574,117.91,39.03,124.2018880694,134.84,158.961104,9.824072,159.2643870285,7.351104,2.144072,7.6574,151.61,7.68,151.8043955227,132.35,151.261104,9.634072,151.5675985381,7.351104,2.144072,7.6574,143.91,7.49,144.1047820164,134.68,115.801104,24.534072,118.3715184346,7.351104,2.144072,7.6574,108.45,22.39,110.7371419172,134.84,7.351104,2.704072,7.8326710259,7.351104,2.144072,7.6574,0.0,0.56,0.56,134.61
2021-02-09 20:30:00,117.547536,44.863448,125.8179326889,7.417536,2.163448,7.7266,110.13,42.7,118.1181903857,135.6,153.377536,7.723448,153.5718730707,7.417536,2.163448,7.7266,145.96,5.5600000000000005,146.0658591184,133.25,145.957536,7.623448,146.1564889924,7.417536,2.163448,7.7266,138.54,5.46,138.6475502849,135.38,108.767536,21.983448,110.9668818769,7.417536,2.163448,7.7266,101.35,19.82,103.2698160161,135.6,7.417536,2.723448,7.9017092657,7.417536,2.163448,7.7266,0.0,0.56,0.56,135.36
2021-02-09 21:00:00,113.194624,45.913432,122.1518159526,7.5546240000000004,2.203432,7.8694,105.64,43.71,114.3257350731,135.73,147.494624,5.573432,147.5998890689,7.5546240000000004,2.203432,7.8694,139.94,3.37,139.9805718662,133.67,140.384624,5.573432,140.4952162882,7.5546240000000004,2.203432,7.8694,132.83,3.37,132.8727428783,135.72,104.804624,21.233432,106.9339415073,7.5546240000000004,2.203432,7.8694,97.25,19.03,99.0944165935,135.73,7.5546240000000004,2.763432,8.044184247,7.5546240000000004,2.203432,7.8694,0.0,0.56,0.56,135.49
2021-02-09 21:30:00,108.658688,47.388784,118.5428501719,8.258688,2.408784,8.6028,100.4,44.98,110.0152734851,135.84,141.878688,3.958784,141.9339074336,8.258688,2.408784,8.6028,133.62,1.55,133.628989744,133.93,135.108688,3.998784,135.1678506397,8.258688,2.408784,8.6028,126.85,1.5899999999999999,126.8599645278,135.95,100.728688,20.278784,102.7496845091,8.258688,2.408784,8.6028,92.47,17.87,94.1808781017,135.84,8.258688,2.968784,8.7760814673,8.258688,2.408784,8.6028,0.0,0.56,0.56,135.6
2021-02-09 22:00:00,101.5156,51.2908,113.7372551454,8.2656,2.4108,8.61,93.25,48.88,105.2844570675,136.67,133.4856,4.7908,133.5715432718,8.2656,2.4108,8.61,125.22,2.38,125.2426157504,135.07,127.1656,4.5508,127.247002338,8.2656,2.4108,8.61,118.9,2.14,118.9192566408,136.91,94.1956,17.4708,95.8020872006,8.2656,2.4108,8.61,85.93,15.06,87.2397185919,136.67,8.2656,2.9708,8.7832679567,8.2656,2.4108,8.61,0.0,0.56,0.56,136.44
2021-02-09 22:30:00,95.557024,47.136632,106.5504899662,8.217024,2.396632,8.5594,87.34,44.74,98.1322739979,136.97,122.527024,16.136632,123.5850415811,8.217024,2.396632,8.5594,114.31,13.74,115.1328089643,133.72,116.867024,15.396632,117.8768746428,8.217024,2.396632,8.5594,108.65,13.0,109.4249628741,135.76,88.797024,24.336632,92.0716195598,8.217024,2.396632,8.5594,80.58,21.94,83.5134719671,136.97,8.217024,2.996632,8.746387069,8.217024,2.396632,8.5594,0.0,0.6000000000000001,0.6000000000000001,136.73
2021-02-09 23:00:00,89.030736,79.541048,119.3869769683,6.860736,2.001048,7.1466,82.17,77.54,112.9794693739,134.28,115.880736,10.771048,116.3802408097,6.860736,2.001048,7.1466,109.02,8.77,109.3721779064,132.12,110.480736,10.221048,110.9525252048,6.860736,2.001048,7.1466,103.62,8.22,103.9455280423,134.43,83.070736,42.111048,93.1347815976,6.860736,2.001048,7.1466,76.21,40.11,86.1207071499,134.28,6.860736,2.561048,7.3231595176,6.860736,2.001048,7.1466,0.0,0.56,0.56,134.05
2021-02-09 23:30:00,85.05824,79.65032,116.5292996117,6.85824,2.00032,7.144,78.2,77.65,110.2032780819,134.76,110.15824,11.18032,110.7241500089,6.85824,2.00032,7.144,103.3,9.18,103.707099082,132.84,105.05824,10.61032,105.5926734314,6.85824,2.00032,7.144,98.2,8.61,98.5767320416,135.04,79.42824,42.84032,90.2448797838,6.85824,2.00032,7.144,72.57,40.84,83.272507468,134.76,6.85824,2.60032,7.3346520027,6.85824,2.00032,7.144,0.0,0.6000000000000001,0.6000000000000001,134.53
2021-02-10 00:00:00,79.959872,82.843296,115.1372781613,7.759872,2.263296,8.0832,72.2,80.58,108.1941606557,135.39,104.499872,14.053296,105.4405916926,7.759872,2.263296,8.0832,96.74,11.79,97.4557935682,133.63,99.729872,13.343296,100.6185416177,7.759872,2.263296,8.0832,91.97,11.08,92.6350219949,135.73,74.869872,41.193296,85.4539956271,7.759872,2.263296,8.0832,67.11,38.93,77.5841285315,135.39,7.759872,2.823296,8.25751862,7.759872,2.263296,8.0832,0.0,0.56,0.56,135.16
2021-02-10 00:30:00,80.182608,84.120344,116.2130926374,7.372608,2.150344,7.6798,72.81,81.97,109.6374799054,135.16,104.292608,14.840344,105.3431720307,7.372608,2.150344,7.6798,96.92,12.69,97.7472378126,133.27,99.502608,14.100344,100.496709895,7.372608,2.150344,7.6798,92.13,11.95,92.9017728571,135.42,75.042608,39.610344,84.855007909,7.372608,2.150344,7.6798,67.67,37.46,77.3464963654,135.16,7.372608,2.750344,7.8689097618,7.372608,2.150344,7.6798,0.0,0.6000000000000001,0.6000000000000001,134.91
2021-02-10 01:00:00,83.954032,82.546176,117.7376348551,7.324032,2.136176,7.6292,76.63,80.41,111.076212575,134.61,108.844032,13.496176,109.6775732255,7.324032,2.136176,7.6292,101.52,11.36,102.1536098236,132.54,103.794032,12.826176,104.58351624229999,7.324032,2.136176,7.6292,96.47,10.69,97.0604811445,134.81,78.464032,40.196176,88.1608579967,7.324032,2.136176,7.6292,71.14,38.06,80.6812444128,134.61,7.364032,2.696176,7.8420872426,7.324032,2.136176,7.6292,0.04,0.56,0.5614267539000001,134.37
2021-02-10 01:30:00,86.179424,81.634832,118.7061031145,6.359424,1.854832,6.6244,79.82,79.78,112.8542458218,135.17,110.669424,12.244832,111.3447678124,6.359424,1.854832,6.6244,104.31,10.39,104.8261808901,133.21,105.519424,11.624832,106.1578332499,6.359424,1.854832,6.6244,99.16,9.77,99.640145022,135.37,80.389424,41.294832,90.3754537524,6.359424,1.854832,6.6244,74.03,39.44,83.8805966836,135.17,6.359424,2.414832,6.802476549,6.359424,1.854832,6.6244,0.0,0.56,0.56,134.92
2021-02-10 02:00:00,84.269952,82.273736,117.7726302902,6.149952,1.793736,6.4062,78.12,80.48,112.159550641,135.5,108.619952,12.593736,109.3475932928,6.149952,1.793736,6.4062,102.47,10.8,103.0375703324,133.65,103.569952,11.943736,104.2563560984,6.149952,1.793736,6.4062,97.42,10.15,97.9473271713,135.73,78.639952,41.233736,88.794498901,6.149952,1.793736,6.4062,72.49,39.44,82.5246248098,135.5,6.149952,2.393736,6.5993849441,6.149952,1.793736,6.4062,0.0,0.6000000000000001,0.6000000000000001,135.25
2021-02-10 02:30:00,83.014544,83.162992,117.5053094712,6.044544,1.7629920000000001,6.2964,76.97,81.4,112.0283040129,135.81,106.754544,13.582992,107.6151956571,6.044544,1.7629920000000001,6.2964,100.71,11.82,101.401264785,134.18,101.784544,12.892992,102.5978685938,6.044544,1.7629920000000001,6.2964,95.74,11.13,96.384773175,136.11,77.474544,40.862992,87.5904622844,6.044544,1.7629920000000001,6.2964,71.43,39.1,81.4312894409,135.81,6.044544,2.322992,6.4755543392,6.044544,1.7629920000000001,6.2964,0.0,0.56,0.56,135.57
2021-02-10 03:00:00,81.844944,83.505192,116.9260961006,5.914944,1.7251919999999998,6.1614,75.93,81.78,111.5945038969,136.01,105.444944,13.765192,106.3396291415,5.914944,1.7251919999999998,6.1614,99.53,12.04,100.2555858793,134.42,100.534944,13.055192,101.3790560384,5.914944,1.7251919999999998,6.1614,94.62,11.33,95.2959248866,136.3,76.434944,40.915192,86.6969065231,5.914944,1.7251919999999998,6.1614,70.52,39.19,80.6779182924,136.01,5.914944,2.325192,6.3555550788,5.914944,1.7251919999999998,6.1614,0.0,0.6000000000000001,0.6000000000000001,135.75
2021-02-10 03:30:00,80.19744,84.58592,116.5607448706,6.15744,1.7959200000000002,6.414,74.04,82.79,111.0680228509,136.08,103.74744,14.80592,104.7986000555,6.15744,1.7959200000000002,6.414,97.59,13.01,98.453380846,134.52,98.93744,14.05592,99.9309057339,6.15744,1.7959200000000002,6.414,92.78,12.26,93.5865161228,136.38,74.94744,40.06592,84.984685138,6.15744,1.7959200000000002,6.414,68.79,38.27,78.7188478066,136.08,6.15744,2.3959200000000003,6.6071552123,6.15744,1.7959200000000002,6.414,0.0,0.6000000000000001,0.6000000000000001,135.81
2021-02-10 04:00:00,79.100016,84.962088,116.0834567392,6.110016,1.782088,6.3646,72.99,83.18,110.663690974,136.16,102.380016,15.422088,103.535059156,6.110016,1.782088,6.3646,96.27,13.64,97.2314892409,134.62,97.630016,14.642088,98.7218859482,6.110016,1.782088,6.3646,91.52,12.86,92.4190997576,136.49,73.940016,39.652088,83.9012160153,6.110016,1.782088,6.3646,67.83,37.87,77.6855572163,136.16,6.110016,2.342088,6.5435213547,6.110016,1.782088,6.3646,0.0,0.56,0.56,135.89
2021-02-10 04:30:00,79.729936,84.436648,116.1310045597,6.159936,1.7966479999999998,6.4166,73.57,82.64,110.6431855109,136.08,102.739936,14.866648,103.8099786728,6.159936,1.7966479999999998,6.4166,96.58,13.07,97.4603575819,134.52,97.969936,14.116648,98.9817564534,6.159936,1.7966479999999998,6.4166,91.81,12.32,92.6329234128,136.4,74.519936,40.176648,84.6604034125,6.159936,1.7966479999999998,6.4166,68.36,38.38,78.3971555606,136.08,6.159936,2.396648,6.6097453173,6.159936,1.7966479999999998,6.4166,0.0,0.6000000000000001,0.6000000000000001,135.82
2021-02-10 05:00:00,80.036272,84.348496,116.2775714105,6.166272,1.798496,6.4232,73.87,82.55,110.7758069255,136.08,103.246272,14.798496,104.3014293563,6.166272,1.798496,6.4232,97.08,13.0,97.9465486886,134.49,98.466272,14.048496,99.463395083,6.166272,1.798496,6.4232,92.3,12.25,93.1093577467,136.4,74.796272,40.178496,84.9046161638,6.166272,1.798496,6.4232,68.63,38.38,78.6326986692,136.08,6.166272,2.3984959999999997,6.6163202341,6.166272,1.798496,6.4232,0.0,0.6000000000000001,0.6000000000000001,135.82
2021-02-10 05:30:00,82.46456,83.12508,117.090488858,5.19456,1.5150800000000002,5.411,77.27,81.61,112.3870321701,135.54,105.11456,13.855080000000001,106.0237424627,5.19456,1.5150800000000002,5.411,99.92,12.34,100.6791040882,133.77,100.15456,13.15508,101.0148108873,5.19456,1.5150800000000002,5.411,94.96,11.64,95.6707436994,135.8,76.92456,39.80508,86.6131186657,5.19456,1.5150800000000002,5.411,71.73,38.29,81.3100055344,135.54,5.23456,2.07508,5.6308592062,5.19456,1.5150800000000002,5.411,0.04,0.56,0.5614267539000001,135.28
2021-02-10 06:00:00,85.844352,79.942936,117.3035625486,5.324352,1.5529359999999999,5.5462,80.52,78.39,112.3764321377,134.62,109.044352,11.422936,109.6410241194,5.324352,1.5529359999999999,5.5462,103.72,9.87,104.1885564733,132.59,103.894352,10.832936,104.4575936918,5.324352,1.5529359999999999,5.5462,98.57,9.28,99.0058750782,134.79,80.034352,41.292936,90.0588921959,5.324352,1.5529359999999999,5.5462,74.71,39.74,84.6218157451,134.62,5.324352,2.112936,5.728282706,5.324352,1.5529359999999999,5.5462,0.0,0.56,0.56,134.35
2021-02-10 06:30:00,96.65844799999999,42.437464,105.5641696814,4.688448,1.367464,4.8838,91.97,41.07,100.7235116544,135.72,118.558448,14.017464,119.384232163,4.688448,1.367464,4.8838,113.87,12.65,114.5704996934,132.01,112.848448,13.227464,113.6210280709,4.688448,1.367464,4.8838,108.16,11.86,108.8082956396,134.31,89.478448,25.727464,93.1036790914,4.688448,1.367464,4.8838,84.79,24.36,88.2199166855,135.72,4.728448,1.967464,5.1214387705,4.688448,1.367464,4.8838,0.04,0.6000000000000001,0.6013318551,135.44
2021-02-10 07:00:00,102.480448,39.323464,109.7660104187,5.600448,1.633464,5.8338,96.88,37.69,103.9532130336,136.19,126.340448,12.063464,126.915073827,5.600448,1.633464,5.8338,120.74,10.43,121.1896550866,132.22,120.260448,11.353464,120.7951840843,5.600448,1.633464,5.8338,114.66,9.72,115.071256185,134.5,94.900448,26.433464,98.5130602998,5.600448,1.633464,5.8338,89.3,24.8,92.6797173064,136.19,5.600448,2.193464,6.0146738997,5.600448,1.633464,5.8338,0.0,0.56,0.56,135.92
2021-02-10 07:30:00,111.12784,37.24312,117.202588753,5.18784,1.51312,5.404,105.94,35.73,111.803025451,134.99,138.24784,7.18312,138.4343255035,5.18784,1.51312,5.404,133.06,5.67,133.1807512368,131.52,131.35784,6.35312,131.5113845384,5.18784,1.51312,5.404,126.17,4.84,126.2627993512,133.92,102.77784,26.98312,106.2608731378,5.18784,1.51312,5.404,97.59,25.47,100.8589559732,134.99,5.18784,2.07312,5.5867262686,5.18784,1.51312,5.404,0.0,0.56,0.56,134.73
2021-02-10 08:00:00,114.063616,40.786888,121.1366118385,5.543616,1.6168879999999999,5.7746,108.52,39.17,115.3727840524,135.38,145.213616,9.146888,145.5014083502,5.543616,1.6168879999999999,5.7746,139.67,7.53,139.872834389,133.13,138.073616,8.986888,138.3657746382,5.543616,1.6168879999999999,5.7746,132.53,7.37,132.7347648508,135.26,105.483616,24.266888,108.2389721756,5.543616,1.6168879999999999,5.7746,99.94,22.65,102.4745143926,135.38,5.543616,2.176888,5.9557131999,5.543616,1.6168879999999999,5.7746,0.0,0.56,0.56,135.11
2021-02-10 08:30:00,123.491872,35.494296,128.4915853222,5.6718720000000005,1.654296,5.9082,117.82,33.84,122.5834328121,135.03,155.601872,14.864296,156.3102359587,5.6718720000000005,1.654296,5.9082,149.93,13.21,150.5108268531,132.52,147.931872,14.404296,148.6314990057,5.6718720000000005,1.654296,5.9082,142.26,12.75,142.8302142405,134.75,114.071872,28.904296,117.6768894424,5.6718720000000005,1.654296,5.9082,108.4,27.25,111.7726375282,135.03,5.6718720000000005,2.254296,6.1034402135,5.6718720000000005,1.654296,5.9082,0.0,0.6000000000000001,0.6000000000000001,134.76
2021-02-10 09:00:00,127.97848,33.63664,132.3250350221,5.74848,1.67664,5.9879999999999995,122.23,31.96,126.3392832812,134.72,161.25848,17.18664,162.1717545271,5.74848,1.67664,5.9879999999999995,155.51,15.51,156.2815414564,131.96,153.31848,16.626640000000002,154.2173838035,5.74848,1.67664,5.9879999999999995,147.57,14.95,148.3253430807,134.28,118.17848,30.28664,121.9976790664,5.74848,1.67664,5.9879999999999995,112.43,28.61,116.0130897787,134.72,5.74848,2.23664,6.1682721081,5.74848,1.67664,5.9879999999999995,0.0,0.56,0.56,134.45
2021-02-10 09:30:00,131.331024,32.058632,135.187254394,5.721024,1.6686320000000001,5.9594000000000005,125.61,30.39,129.233990111,134.8,165.231024,19.098632,166.3311427134,5.721024,1.6686320000000001,5.9594000000000005,159.51,17.43,160.4594808667,132.01,157.041024,18.468632,158.1232860363,5.721024,1.6686320000000001,5.9594000000000005,151.32,16.8,152.2497369456,134.3,121.301024,31.838632,125.4098756521,5.721024,1.6686320000000001,5.9594000000000005,115.58,30.17,119.4527743504,134.8,5.721024,2.228632,6.1397814456,5.721024,1.6686320000000001,5.9594000000000005,0.0,0.56,0.56,134.51
2021-02-10 10:00:00,130.425328,33.475304,134.652746581,7.115328,2.075304,7.4118,123.31,31.4,127.2451024598,134.83,165.325328,18.695304,166.3790205223,7.115328,2.075304,7.4118,158.21,16.62,159.0805723525,132.12,157.105328,18.125304,158.1474335267,7.115328,2.075304,7.4118,149.99,16.05,150.8462879888,134.37,120.735328,31.355304,124.7404285555,7.115328,2.075304,7.4118,113.62,29.28,117.3321047284,134.83,7.115328,2.635304,7.5876689253,7.115328,2.075304,7.4118,0.0,0.56,0.56,134.58
2021-02-10 10:30:00,130.6808,33.7044,134.9572453335,8.1408,2.3744,8.48,122.54,31.33,126.4817002574,135.05,165.4908,19.1544,166.5956059565,8.1408,2.3744,8.48,157.35,16.78,158.2421906446,132.39,157.3008,18.5644,158.3924828646,8.1408,2.3744,8.48,149.16,16.19,150.036067997,134.62,121.0508,31.9044,125.1846113546,8.1408,2.3744,8.48,112.91,29.53,116.7077075432,135.05,8.1408,2.9744,8.6671610115,8.1408,2.3744,8.48,0.0,0.6000000000000001,0.6000000000000001,134.8
2021-02-10 11:00:00,133.015424,32.132832,136.8415942403,10.295424,3.002832,10.7244,122.72,29.13,126.129914374,134.88,166.415424,20.962832,167.7305388728,10.295424,3.002832,10.7244,156.12,17.96,157.1496611514,132.0,158.325424,20.322832,159.6244260296,10.295424,3.002832,10.7244,148.03,17.32,149.0398044148,134.62,123.365424,34.382832,128.0671971078,10.295424,3.002832,10.7244,113.07,31.38,117.3436376631,134.88,10.295424,3.562832,10.8944723232,10.295424,3.002832,10.7244,0.0,0.56,0.56,134.66
2021-02-10 11:30:00,133.05008,33.55044,137.2149984958,14.71008,4.29044,15.323,118.34,29.26,121.9036636037,135.08,163.57008,20.57044,164.858466792,14.71008,4.29044,15.323,148.86,16.28,149.7475809487,132.47,155.86008,20.01044,157.1393720447,14.71008,4.29044,15.323,141.15,15.72,142.0226774146,135.11,123.78008,35.75044,128.8394433588,14.71008,4.29044,15.323,109.07,31.46,113.5165032055,135.08,14.71008,4.85044,15.4891323773,14.71008,4.29044,15.323,0.0,0.56,0.56,134.86
2021-02-10 12:00:00,127.139232,35.194776,131.9206449773,20.279232,5.914776,21.1242,106.86,29.28,110.7988176832,135.34,159.809232,22.024776,161.3198109046,20.279232,5.914776,21.1242,139.53,16.11,140.4569435806,132.97,152.569232,21.464776,154.0717597803,20.279232,5.914776,21.1242,132.29,15.55,133.2007755233,135.44,118.889232,37.744776,124.7369937141,20.279232,5.914776,21.1242,98.61,31.83,103.6198870874,135.34,20.319232,6.514776,21.3380761879,20.279232,5.914776,21.1242,0.04,0.6000000000000001,0.6013318551,135.1
2021-02-10 12:30:00,125.526128,37.204704,130.923637325,22.816128,6.654704,23.7668,102.71,30.55,107.1571117565,135.34,156.296128,20.664704,157.6563021868,22.816128,6.654704,23.7668,133.48,14.01,134.2132277386,133.61,149.346128,20.184704,150.7039754756,22.816128,6.654704,23.7668,126.53,13.53,127.2513331954,135.68,117.636128,37.344704,123.4215764268,22.816128,6.654704,23.7668,94.82,30.69,99.6629745693,135.34,22.816128,7.214704,23.9296395861,22.816128,6.654704,23.7668,0.0,0.56,0.56,135.15
2021-02-10 13:00:00,121.283744,38.433592,127.2276996282,28.743744,8.383592,29.9414,92.54,30.05,97.2967322165,135.73,155.103744,22.543592,156.7334837968,28.743744,8.383592,29.9414,126.36,14.16,127.1509150577,134.01,148.523744,22.053592,150.1521343567,28.743744,8.383592,29.9414,119.78,13.67,120.5575269322,136.16,114.293744,39.913592,121.0626067119,28.743744,8.383592,29.9414,85.55,31.53,91.1753442549,135.73,28.743744,8.943592,30.1030007973,28.743744,8.383592,29.9414,0.0,0.56,0.56,135.52
2021-02-10 13:30:00,125.628016,38.556088,131.411454318,25.118016,7.326088,26.1646,100.51,31.23,105.2500498812,136.19,155.198016,20.656088,156.5665933135,25.118016,7.326088,26.1646,130.08,13.33,130.7612148154,134.74,148.378016,20.206088,149.7475262713,25.118016,7.326088,26.1646,123.26,12.88,123.9311179648,136.66,117.958016,38.006088,123.9296423933,25.118016,7.326088,26.1646,92.84,30.68,97.7779525251,136.19,25.118016,7.926088,26.3388989664,25.118016,7.326088,26.1646,0.0,0.6000000000000001,0.6000000000000001,135.97
2021-02-10 14:00:00,123.347632,39.110976,129.3997942954,17.557632,5.120976,18.2892,105.79,33.99,111.1163543318,136.19,154.607632,18.740976,155.7393465187,17.557632,5.120976,18.2892,137.05,13.62,137.7251135414,134.44,147.447632,18.290976,148.5778044845,17.557632,5.120976,18.2892,129.89,13.17,130.555968841,136.35,115.237632,33.370976,119.9722212354,17.557632,5.120976,18.2892,97.68,28.25,101.6830610279,136.19,17.557632,5.720976,18.4661855249,17.557632,5.120976,18.2892,0.0,0.6000000000000001,0.6000000000000001,136.05
2021-02-10 14:30:00,116.779344,40.059392,123.4591838321,20.089344,5.859392,20.9264,96.69,34.2,102.5602071956,135.56,154.549344,18.659392,155.6716822053,20.089344,5.859392,20.9264,134.46,12.8,135.0678777504,133.55,147.539344,18.199392,148.6575793464,20.089344,5.859392,20.9264,127.45,12.34,128.0459999375,135.64,109.429344,33.389392,114.4099332506,20.089344,5.859392,20.9264,89.34,27.53,93.4854881786,135.56,20.089344,6.419392,21.0900530108,20.089344,5.859392,20.9264,0.0,0.56,0.56,135.39
2021-02-10 15:00:00,119.40168,36.38424,124.8221699347,21.27168,6.20424,22.158,98.13,30.18,102.6661058967,134.48,153.44168,20.24424,154.7713746608,21.27168,6.20424,22.158,132.17,14.04,132.9136204458,132.59,146.55168,19.68424,147.8677254008,21.27168,6.20424,22.158,125.28,13.48,126.0031301199,134.83,111.92168,36.55424,117.7398612026,21.27168,6.20424,22.158,90.65,30.35,95.5957373527,134.48,21.27168,6.76424,22.3212748919,21.27168,6.20424,22.158,0.0,0.56,0.56,134.28
2021-02-10 15:30:00,123.623488,35.965184,128.7488300741,16.303488,4.755184,16.9828,107.32,31.21,111.7660346438,134.86,154.383488,18.275184,155.4613897959,16.303488,4.755184,16.9828,138.08,13.52,138.7403214642,133.03,147.163488,17.755184,148.2306943895,16.303488,4.755184,16.9828,130.86,13.0,131.5041429005,135.22,115.303488,34.415183999999996,120.3299598384,16.303488,4.755184,16.9828,99.0,29.66,103.3475476245,134.86,16.303488,5.315184,17.1480290972,16.303488,4.755184,16.9828,0.0,0.56,0.56,134.67
2021-02-10 16:00:00,122.518944,36.382192,127.8067116141,12.178944,3.552192,12.6864,110.34,32.83,115.1204781957,134.52,156.228944,16.842192,157.1341540682,12.178944,3.552192,12.6864,144.05,13.29,144.6617661996,132.34,148.698944,16.332192,149.5931697714,12.178944,3.552192,12.6864,136.52,12.78,137.1168800695,134.63,113.958944,31.422192,118.2116536881,12.178944,3.552192,12.6864,101.78,27.87,105.5267989659,134.52,12.178944,4.112192,12.8544467014,12.178944,3.552192,12.6864,0.0,0.56,0.56,134.35
2021-02-10 16:30:00,124.76776,37.62768,130.318211458,8.83776,2.57768,9.206,115.93,35.05,121.1126227938,134.57,158.49776,14.99768,159.2057484213,8.83776,2.57768,9.206,149.66,12.42,150.1744718652,132.21,150.68776,14.54768,151.3883615315,8.83776,2.57768,9.206,141.85,11.97,142.3541478145,134.51,115.71776,28.43768,119.1608225181,8.83776,2.57768,9.206,106.88,25.86,109.9639668255,134.57,8.83776,3.13768,9.3782214519,8.83776,2.57768,9.206,0.0,0.56,0.56,134.41
2021-02-10 17:00:00,129.21632,35.59476,134.029266557,5.77632,1.68476,6.017,123.44,33.91,128.012974733,133.8,163.68632,14.91476,164.3644165292,5.77632,1.68476,6.017,157.91,13.23,158.463248105,131.17,155.44632000000001,14.42476,156.1141636835,5.77632,1.68476,6.017,149.67,12.74,150.2112395928,133.65,119.50632,27.94476,122.7300702004,5.77632,1.68476,6.017,113.73,26.26,116.722322201,133.8,5.77632,2.24476,6.1971622699,5.77632,1.68476,6.017,0.0,0.56,0.56,133.64
2021-02-10 17:30:00,135.190848,34.865664,139.6143972129,5.710848,1.665664,5.9488,129.48,33.2,133.6686590043,133.57,171.750848,16.225664,172.5155817918,5.710848,1.665664,5.9488,166.04,14.56,166.6771586031,130.64,163.070848,15.645664,163.8196821796,5.710848,1.665664,5.9488,157.36,13.98,157.9797771868,133.25,124.950848,28.235664,128.1013939715,5.710848,1.665664,5.9488,119.24,26.57,122.1644076644,133.57,5.710848,2.225664,6.129222228,5.710848,1.665664,5.9488,0.0,0.56,0.56,133.43
2021-02-10 18:00:00,140.124448,33.450464,144.0617731014,5.144448,1.500464,5.3588000000000005,134.98,31.95,138.7097793957,133.71,177.624448,17.830464,178.5171419605,5.144448,1.500464,5.3588000000000005,172.48,16.33,173.2513183211,130.69,168.604448,17.150464,169.4744768418,5.144448,1.500464,5.3588000000000005,163.46,15.65,164.2074727289,133.28,129.434448,29.400464,132.7315471637,5.144448,1.500464,5.3588000000000005,124.29,27.9,127.3829427357,133.71,5.184448,2.100464,5.5937867389,5.144448,1.500464,5.3588000000000005,0.04,0.6000000000000001,0.6013318551,133.57
2021-02-10 18:30:00,138.98504,34.11272,143.1101638934,4.53504,1.32272,4.724,134.45,32.79,138.3907027224,134.4,176.49504,17.01272,177.313089721,4.53504,1.32272,4.724,171.96,15.69,172.6743110599,131.56,167.52504,16.37272,168.3232158295,4.53504,1.32272,4.724,162.99,15.05,163.6833607915,133.99,128.35504,29.05272,131.6019636358,4.53504,1.32272,4.724,123.82,27.73,126.8871360698,134.4,4.53504,1.88272,4.910317953,4.53504,1.32272,4.724,0.0,0.56,0.56,134.25
2021-02-10 19:00:00,134.654256,35.960408,139.3733102227,4.184256,1.220408,4.3586,130.47,34.74,135.0158823991,135.12,171.894256,14.900408,172.538857665,4.184256,1.220408,4.3586,167.71,13.68,168.2670095414,132.55,163.134256,14.360408,163.7650963991,4.184256,1.220408,4.3586,158.95,13.14,159.4922007498,134.81,124.384256,27.740408,127.4400775921,4.184256,1.220408,4.3586,120.2,26.52,123.0908217537,135.12,4.184256,1.780408,4.5472905031,4.184256,1.220408,4.3586,0.0,0.56,0.56,134.96
2021-02-10 19:30:00,129.865136,38.935248,135.5762039781,4.475136,1.305248,4.6616,125.39,37.63,130.9147394299,135.85,165.975136,12.485248,166.444066244,4.475136,1.305248,4.6616,161.5,11.18,161.8865108649,133.53,157.565136,12.065248,158.0263974531,4.475136,1.305248,4.6616,153.09,10.76,153.4676698852,135.62,120.015136,26.015248,122.8023859605,4.475136,1.305248,4.6616,115.54,24.71,118.1527642504,135.85,4.515136,1.8652479999999998,4.8852434126,4.475136,1.305248,4.6616,0.04,0.56,0.5614267539000001,135.66
2021-02-10 20:00:00,125.11912,41.05016,131.6810913746,4.38912,1.28016,4.572,120.73,39.77,127.1117059912,135.17,160.44912,9.49016,160.7295344534,4.38912,1.28016,4.572,156.06,8.21,156.2758065089,132.73,152.32912,9.26016,152.6103252182,4.38912,1.28016,4.572,147.94,7.98,148.1550674125,134.99,115.64912,23.27016,117.9670263387,4.38912,1.28016,4.572,111.26,21.99,113.4122907801,135.17,4.38912,1.88016,4.7748692129,4.38912,1.28016,4.572,0.0,0.6000000000000001,0.6000000000000001,134.98
2021-02-10 20:30:00,122.58168,42.20424,129.6436120509,4.23168,1.23424,4.408,118.35,40.97,125.2408216198,135.25,156.97168,7.91424,157.1710645023,4.23168,1.23424,4.408,152.74,6.68,152.8860032835,132.9,149.03168,7.77424,149.2343139201,4.23168,1.23424,4.408,144.8,6.54,144.9476167448,135.12,113.28168,22.22424,115.4411359404,4.23168,1.23424,4.408,109.05,20.99,111.0517113781,135.25,4.23168,1.79424,4.5963477675,4.23168,1.23424,4.408,0.0,0.56,0.56,135.03
