Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-02-10 21:00:00,117.504176,43.794968,125.4002814971,4.234176,1.234968,4.4106,113.27,42.56,121.0018450273,134.76,150.374176,5.284968,150.4670186268,4.234176,1.234968,4.4106,146.14,4.05,146.1961083613,132.47,142.724176,5.264968,142.8212529805,4.234176,1.234968,4.4106,138.49,4.03,138.5486232339,134.75,108.714176,20.364968,110.6051716015,4.234176,1.234968,4.4106,104.48,19.13,106.2168880169,134.76,4.234176,1.794968,4.5989299321,4.234176,1.234968,4.4106,0.0,0.56,0.56,134.53
2021-02-10 21:30:00,113.557568,44.827624,122.0853681796,3.797568,1.107624,3.9558,109.76,43.72,118.1469254784,135.44,144.847568,3.407624,144.8876456322,3.797568,1.107624,3.9558,141.05,2.3,141.0687509692,133.44,137.467568,3.467624,137.5112965107,3.797568,1.107624,3.9558,133.67,2.36,133.6908317724,135.58,105.107568,19.667624,106.931830082,3.797568,1.107624,3.9558,101.31,18.56,102.9960664297,135.44,3.797568,1.667624,4.1475887597,3.797568,1.107624,3.9558,0.0,0.56,0.56,135.2
2021-02-10 22:00:00,107.097296,46.477128,116.747394993,4.207296,1.227128,4.3826,102.89,45.25,112.4006877203,135.66,137.147296,2.107128,137.1634819787,4.207296,1.227128,4.3826,132.94,0.88,132.9429125602,133.87,130.217296,2.027128,130.2330734701,4.207296,1.227128,4.3826,126.01,0.8,126.0125394554,135.94,99.197296,18.587128,100.9236585791,4.207296,1.227128,4.3826,94.99,17.36,96.5632937508,135.66,4.207296,1.787128,4.5711230699000005,4.207296,1.227128,4.3826,0.0,0.56,0.56,135.4
2021-02-10 22:30:00,99.622352,49.266936,111.1388500968,4.412352,1.2869359999999999,4.5962,95.21,47.98,106.6162487616,135.77,127.852352,4.596936,127.9349668094,4.412352,1.2869359999999999,4.5962,123.44,3.31,123.484370266,134.16,121.392352,4.256936,121.4669692888,4.412352,1.2869359999999999,4.5962,116.98,2.9699999999999998,117.0176965249,136.15,92.392352,16.366936,93.8308227723,4.412352,1.2869359999999999,4.5962,87.98,15.08,89.2630203388,135.77,4.412352,1.846936,4.7833066763000005,4.412352,1.2869359999999999,4.5962,0.0,0.56,0.56,135.47
2021-02-10 23:00:00,93.32912,51.18516,106.4436247231,4.26912,1.24516,4.447,89.06,49.94,102.1062544607,136.02,120.43912,6.57516,120.618466063,4.26912,1.24516,4.447,116.17,5.33,116.2922086814,134.53,114.34912,6.14516,114.5141224313,4.26912,1.24516,4.447,110.08,4.9,110.1890030811,136.44,86.65912,14.68516,87.8945789193,4.26912,1.24516,4.447,82.39,13.44,83.4790135303,136.02,4.26912,1.80516,4.6350823294,4.26912,1.24516,4.447,0.0,0.56,0.56,135.7
2021-02-10 23:30:00,88.675744,47.809592,100.7429633332,4.215744,1.229592,4.3914,84.46,46.58,96.4530352037,136.6,111.675744,17.259592,113.0016164219,4.215744,1.229592,4.3914,107.46,16.03,108.6490335898,133.52,106.095744,16.409592,107.3572615361,4.215744,1.229592,4.3914,101.88,15.18,103.004693097,135.64,82.395744,18.149592,84.3710040184,4.215744,1.229592,4.3914,78.18,16.92,79.989991874,136.6,4.255744,1.7895919999999998,4.6167084075,4.215744,1.229592,4.3914,0.04,0.56,0.5614267539000001,136.24
2021-02-11 00:00:00,84.772176,46.968968,96.9144250293,4.042176,1.178968,4.2106,80.73,45.79,92.8119442744,136.42,105.782176,21.588968,107.9627356943,4.042176,1.178968,4.2106,101.74,20.41,103.7670260728,132.82,100.502176,20.418968,102.5554563878,4.042176,1.178968,4.2106,96.46,19.24,98.3600996339,135.08,78.812176,18.638968,80.986234719,4.042176,1.178968,4.2106,74.77,17.46,76.7815374944,136.42,4.042176,1.7389679999999998,4.4003632259,4.042176,1.178968,4.2106,0.0,0.56,0.56,136.03
2021-02-11 00:30:00,86.484656,45.717608,97.8248199829,4.174656,1.217608,4.3486,82.31,44.5,93.5691514336,136.42,107.354656,20.307608,109.258505882,4.174656,1.217608,4.3486,103.18,19.09,104.9311226472,132.75,101.994656,19.217608,103.7893362046,4.174656,1.217608,4.3486,97.82,18.0,99.4623164822,134.99,80.384656,19.857608,82.8010719479,4.174656,1.217608,4.3486,76.21,18.64,78.4564446046,136.42,4.174656,1.7776079999999999,4.5373607879,4.174656,1.217608,4.3486,0.0,0.56,0.56,135.97
2021-02-11 01:00:00,90.667728,44.168504,100.8538231614,4.177728,1.218504,4.3518,86.49,42.95,96.5671921514,136.03,111.797728,18.818504,113.3704903348,4.177728,1.218504,4.3518,107.62,17.6,109.0496419068,132.2,106.207728,17.798504,107.6887562913,4.177728,1.218504,4.3518,102.03,16.58,103.368357344,134.56,84.197728,20.908504,86.7549591659,4.177728,1.218504,4.3518,80.02,19.69,82.4068959493,136.03,4.177728,1.818504,4.5563546877,4.177728,1.218504,4.3518,0.0,0.6000000000000001,0.6000000000000001,135.57
2021-02-11 01:30:00,90.802848,45.081664,101.3780727471,4.462848,1.301664,4.6488,86.34,43.78,96.8053924118,136.56,111.942848,19.471664,113.6237075494,4.462848,1.301664,4.6488,107.48,18.17,109.0050425439,132.8,106.382848,18.411664,107.9643446692,4.462848,1.301664,4.6488,101.92,17.11,103.3462069938,135.07,84.352848,20.711664,86.8583674228,4.462848,1.301664,4.6488,79.89,19.41,82.2141119273,136.56,4.462848,1.861664,4.8355770204,4.462848,1.301664,4.6488,0.0,0.56,0.56,136.07
2021-02-11 02:00:00,89.109744,44.966592,99.8125286316,4.719744,1.376592,4.9164,84.39,43.59,94.9829468905,137.03,110.749744,19.246592,112.4096841899,4.719744,1.376592,4.9164,106.03,17.87,107.5253356191,133.34,105.269744,18.216592,106.8342792643,4.719744,1.376592,4.9164,100.55,16.84,101.9504198128,135.54,82.819744,21.326592,85.5215383547,4.719744,1.376592,4.9164,78.1,19.95,80.6077694766,137.03,4.719744,1.936592,5.1016048455,4.719744,1.376592,4.9164,0.0,0.56,0.56,136.55
2021-02-11 02:30:00,87.96048,45.51764,99.0398989953,4.62048,1.34764,4.813,83.34,44.17,94.3214954292,137.29,109.17048,19.74764,110.9421605568,4.62048,1.34764,4.813,104.55,18.4,106.1567826378,133.68,103.74048,18.67764,105.4084504516,4.62048,1.34764,4.813,99.12,17.33,100.623572288,135.79,81.77048,21.07764,84.443343772,4.62048,1.34764,4.813,77.15,19.73,79.6328788881,137.29,4.62048,1.9076400000000002,4.9987924342,4.62048,1.34764,4.813,0.0,0.56,0.56,136.79
2021-02-11 03:00:00,86.853952,45.875736,98.2252112828,4.373952,1.275736,4.5562000000000005,82.48,44.6,93.7662540576,137.53,107.583952,20.295736,109.4816131947,4.373952,1.275736,4.5562000000000005,103.21,19.02,104.9479132713,134.0,102.243952,19.185736,104.0284489284,4.373952,1.275736,4.5562000000000005,97.87,17.91,99.495251143,136.06,80.753952,20.755736,83.3786623815,4.373952,1.275736,4.5562000000000005,76.38,19.48,78.8249630511,137.53,4.373952,1.8757359999999998,4.7591849764,4.373952,1.275736,4.5562000000000005,0.0,0.6000000000000001,0.6000000000000001,137.01
2021-02-11 03:30:00,85.300464,46.990552,97.3872739935,4.630464,1.350552,4.8234,80.67,45.64,92.6858052778,137.39,105.790464,21.490552,107.9512209222,4.630464,1.350552,4.8234,101.16,20.14,103.145359566,133.85,100.540464,20.350552,102.5793832504,4.630464,1.350552,4.8234,95.91,19.0,97.7738620491,135.93,79.380464,19.770552,81.8054569771,4.630464,1.350552,4.8234,74.75,18.42,76.9860954978,137.39,4.630464,1.910552,5.0091322402,4.630464,1.350552,4.8234,0.0,0.56,0.56,136.86
2021-02-11 04:00:00,84.24248,46.84864,96.3928965557,5.17248,1.5086400000000002,5.388,79.07,45.34,91.1470268303,137.51,105.04248,21.47864,107.2159250336,5.17248,1.5086400000000002,5.388,99.87,19.97,101.8470313755,134.01,99.85248,20.32864,101.900791785,5.17248,1.5086400000000002,5.388,94.68,18.82,96.5323510539,136.07,78.44248,20.25864,81.0162648065,5.17248,1.5086400000000002,5.388,73.27,18.75,75.6310478573,137.51,5.17248,2.10864,5.585777654,5.17248,1.5086400000000002,5.388,0.0,0.6000000000000001,0.6000000000000001,136.98
2021-02-11 04:30:00,83.76672,46.99696,96.0498705298,6.12672,1.78696,6.382,77.64,45.21,89.8438295043,137.26,105.18672,21.26696,107.315095173,6.12672,1.78696,6.382,99.06,19.48,100.9571889466,133.7,100.03672,20.15696,102.0472850437,6.12672,1.78696,6.382,93.91,18.37,95.6898374959,135.76,78.12672,20.50696,80.7732615808,6.12672,1.78696,6.382,72.0,18.72,74.3938061938,137.26,6.16672,2.34696,6.5982313388,6.12672,1.78696,6.382,0.04,0.56,0.5614267539000001,136.73
2021-02-11 05:00:00,83.94992,46.88456,96.1548284508,6.04992,1.76456,6.302,77.9,45.12,90.0234658297,137.34,105.77992,21.18456,107.8803830991,6.04992,1.76456,6.302,99.73,19.42,101.6031953238,133.78,100.58992,20.06456,102.5715290595,6.04992,1.76456,6.302,94.54,18.3,96.2948679837,135.83,78.25992,20.61456,80.9294455832,6.04992,1.76456,6.302,72.21,18.85,74.6297969982,137.34,6.04992,2.32456,6.4811350241,6.04992,1.76456,6.302,0.0,0.56,0.56,136.79
2021-02-11 05:30:00,87.2636,45.0098,98.1876671533,5.5536,1.6198000000000001,5.785,81.71,43.39,92.5160321242,135.41,108.4336,19.7798,110.2228927991,5.5536,1.6198000000000001,5.785,102.88,18.16,104.4704742978,131.38,103.0636,18.7498,104.7552416111,5.5536,1.6198000000000001,5.785,97.51,17.13,99.0032171194,133.83,81.2736,20.2198,83.7510499576,5.5536,1.6198000000000001,5.785,75.72,18.6,77.9710099973,135.41,5.5536,2.1798,5.9660708175,5.5536,1.6198000000000001,5.785,0.0,0.56,0.56,134.86
2021-02-11 06:00:00,90.350496,42.299728,99.7621126296,5.450496,1.589728,5.6776,84.9,40.71,94.1557969538,135.12,112.400496,17.179728,113.7058246318,5.450496,1.589728,5.6776,106.95,15.59,108.0802970018,130.95,106.800496,16.249728,108.0296237424,5.450496,1.589728,5.6776,101.35,14.66,102.4047757675,133.46,84.090496,22.439728,87.0330564225,5.450496,1.589728,5.6776,78.64,20.85,81.3570654584,135.12,5.450496,2.149728,5.8591157285,5.450496,1.589728,5.6776,0.0,0.56,0.56,134.56
2021-02-11 06:30:00,98.324992,39.671456,106.0265460767,5.524992,1.611456,5.7552,92.8,38.06,100.3015632979,135.09,121.794992,13.631456,122.5554432449,5.524992,1.611456,5.7552,116.27,12.02,116.8896629305,130.7,115.724992,12.901456,116.4419226066,5.524992,1.611456,5.7552,110.2,11.29,110.7768211315,133.26,91.364992,24.761456,94.6609289327,5.524992,1.611456,5.7552,85.84,23.15,88.9068506922,135.09,5.524992,2.171456,5.9363926555,5.524992,1.611456,5.7552,0.0,0.56,0.56,134.53
2021-02-11 07:00:00,105.70568,36.61624,111.8679570565,5.33568,1.55624,5.558,100.37,35.06,106.3171693566,135.66,130.72568,9.87624,131.0982209185,5.33568,1.55624,5.558,125.39,8.32,125.6657252396,131.19,124.20568,9.24624,124.5493632999,5.33568,1.55624,5.558,118.87,7.69,119.1184830327,133.68,98.10568,27.86624,101.9865274436,5.33568,1.55624,5.558,92.77,26.31,96.4286731216,135.66,5.33568,2.11624,5.7400307316,5.33568,1.55624,5.558,0.0,0.56,0.56,135.08
2021-02-11 07:30:00,113.613696,33.192328,118.3630117767,6.933696,2.022328,7.2226,106.68,31.17,111.140412542,135.41,140.653696,5.7923279999999995,140.7729138084,6.933696,2.022328,7.2226,133.72,3.77,133.7731337003,130.66,133.743696,5.3723279999999995,133.8515525793,6.933696,2.022328,7.2226,126.81,3.35,126.8542415531,133.25,105.433696,31.602328,110.068030723,6.933696,2.022328,7.2226,98.5,29.58,102.8456435635,135.41,6.933696,2.582328,7.3989565562,6.933696,2.022328,7.2226,0.0,0.56,0.56,134.84
2021-02-11 08:00:00,117.971296,34.749128,122.9826352648,7.231296,2.109128,7.5326,110.74,32.64,115.4500636639,135.11,147.921296,7.919128,148.1331239075,7.231296,2.109128,7.5326,140.69,5.8100000000000005,140.8099151338,131.31,140.551296,7.259128,140.7386291911,7.231296,2.109128,7.5326,133.32,5.15,133.4194322428,133.77,109.441296,30.099128,113.5048667526,7.231296,2.109128,7.5326,102.21,27.99,105.9732239766,135.11,7.231296,2.7091279999999998,7.7221121696,7.231296,2.109128,7.5326,0.0,0.6000000000000001,0.6000000000000001,134.54
2021-02-11 08:30:00,122.769632,37.421976,128.3463549508,8.749632,2.551976,9.1142,114.02,34.87,119.2328700485,135.01,155.409632,14.241976,156.0608458223,8.749632,2.551976,9.1142,146.66,11.69,147.1251565845,132.2,147.749632,13.911976,148.4031564097,8.749632,2.551976,9.1142,139.0,11.36,139.4634346343,134.46,113.909632,28.421976,117.4019292095,8.749632,2.551976,9.1142,105.16,25.87,108.2953484689,135.01,8.749632,3.111976,9.2865738978,8.749632,2.551976,9.1142,0.0,0.56,0.56,134.43
2021-02-11 09:00:00,123.881232,36.380776,129.1128208359,12.551232,3.660776,13.0742,111.33,32.72,116.0386457177,134.29,158.401232,17.150776,159.3270203591,12.551232,3.660776,13.0742,145.85,13.49,146.4725318959,130.73,150.811232,16.720776,151.7353355267,12.551232,3.660776,13.0742,138.26,13.06,138.8754521145,133.58,115.271232,30.840775999999998,119.3256485048,12.551232,3.660776,13.0742,102.72,27.18,106.2551212883,134.29,12.551232,4.220776,13.241917337,12.551232,3.660776,13.0742,0.0,0.56,0.56,133.68
2021-02-11 09:30:00,121.845808,37.177944,127.3915242363,18.095808,5.277944,18.8498,103.75,31.9,108.5434129738,134.11,158.355808,19.637944,159.5688276948,18.095808,5.277944,18.8498,140.26,14.36,140.9931813954,130.64,151.045808,19.167944,152.257171232,18.095808,5.277944,18.8498,132.95,13.89,133.6736122053,133.63,113.915808,33.347944,118.6966582568,18.095808,5.277944,18.8498,95.82,28.07,99.8468692549,134.11,18.095808,5.837944,19.0142014642,18.095808,5.277944,18.8498,0.0,0.56,0.56,133.68
2021-02-11 10:00:00,117.166992,39.592456,123.6756507419,24.556992,7.162456,25.5802,92.61,32.43,98.1239878929,134.03,155.286992,20.742456,156.6662036475,24.556992,7.162456,25.5802,130.73,13.58,131.4334405697,131.07,148.466992,20.292456,149.8473606175,24.556992,7.162456,25.5802,123.91,13.13,124.6037118227,133.86,110.206992,34.972456,115.6228946375,24.556992,7.162456,25.5802,85.65,27.81,90.0517551189,134.03,24.596992,7.722456,25.780774661,24.556992,7.162456,25.5802,0.04,0.56,0.5614267539000001,133.77
2021-02-11 10:30:00,113.690272,40.770496,120.7795979937,28.630272,8.350496,29.8232,85.06,32.42,91.0288965109,134.39,153.800272,22.270496,155.4043070811,28.630272,8.350496,29.8232,125.17,13.92,125.9416344979,132.0,147.270272,21.810496,148.8765621269,28.630272,8.350496,29.8232,118.64,13.46,119.4010937973,134.34,107.410272,36.530496,113.4523850305,28.630272,8.350496,29.8232,78.78,28.18,83.6683978573,134.39,28.670272,8.910496,30.0230150971,28.630272,8.350496,29.8232,0.04,0.56,0.5614267539000001,134.14
2021-02-11 11:00:00,110.289424,42.524832,118.2037156052,31.079424,9.064832,32.3744,79.21,33.46,85.9871833473,134.68,152.739424,22.704832,154.4177484618,31.079424,9.064832,32.3744,121.66,13.64,122.4222414433,132.35,146.369424,22.244832,148.0501294589,31.079424,9.064832,32.3744,115.29,13.18,116.0409259701,134.61,104.519424,36.554832,110.7274389474,31.079424,9.064832,32.3744,73.44,27.49,78.4164121852,134.68,31.079424,9.624832,32.5356417979,31.079424,9.064832,32.3744,0.0,0.56,0.56,134.45
2021-02-11 11:30:00,110.929952,42.508736,118.7958201581,30.029952,8.758736,31.2812,80.9,33.75,87.6577007456,134.64,155.519952,22.958736,157.2054675538,30.029952,8.758736,31.2812,125.49,14.2,126.2908551717,132.11,148.939952,22.488736,150.6281930737,30.029952,8.758736,31.2812,118.91,13.73,119.7000459482,134.44,105.029952,35.848736,110.9793795708,30.029952,8.758736,31.2812,75.0,27.09,79.7425112471,134.64,30.029952,9.318736,31.4425962312,30.029952,8.758736,31.2812,0.0,0.56,0.56,134.43
2021-02-11 12:00:00,113.217808,41.688944,120.6492440928,27.527808,8.028944,28.6748,85.69,33.66,92.0639544013,134.52,156.137808,22.278944,157.7192646217,27.527808,8.028944,28.6748,128.61,14.25,129.3970424701,132.0,149.387808,21.808944,150.9713456833,27.527808,8.028944,28.6748,121.86,13.78,122.636650313,134.33,106.867808,35.118944,112.4903045351,27.527808,8.028944,28.6748,79.34,27.09,83.8373645817,134.52,27.527808,8.588944,28.836611665,27.527808,8.028944,28.6748,0.0,0.56,0.56,134.32
2021-02-11 12:30:00,114.974288,41.694584,122.3009617135,29.124288,8.494584,30.3378,85.85,33.2,92.0459803576,135.16,157.044288,23.174584,158.7449833444,29.124288,8.494584,30.3378,127.92,14.68,128.7595775078,132.86,150.374288,22.684584,152.075694451,29.124288,8.494584,30.3378,121.25,14.19,122.0775106234,135.03,108.584288,36.544584,114.5689932757,29.124288,8.494584,30.3378,79.46,28.05,84.2656163569,135.16,29.124288,9.054584,30.4993384013,29.124288,8.494584,30.3378,0.0,0.56,0.56,134.94
2021-02-11 13:00:00,113.392016,41.833088,120.8625522822,28.982016,8.453088,30.1896,84.41,33.38,90.7704384698,135.59,156.092016,22.153088,157.656197997,28.982016,8.453088,30.1896,127.11,13.7,127.8461657618,133.52,149.482016,21.723088,151.0521951502,28.982016,8.453088,30.1896,120.5,13.27,121.2284739655,135.59,107.132016,36.633088,113.2221355948,28.982016,8.453088,30.1896,78.15,28.18,83.0754771277,135.59,28.982016,9.053088,30.3630639719,28.982016,8.453088,30.1896,0.0,0.6000000000000001,0.6000000000000001,135.37
2021-02-11 13:30:00,112.35576,42.74668,120.2127092125,28.68576,8.36668,29.881,83.67,34.38,90.458019545,135.66,157.69576,21.36668,159.1366951278,28.68576,8.36668,29.881,129.01,13.0,129.6633336761,133.52,150.95576,20.96668,152.4048658915,28.68576,8.36668,29.881,122.27,12.6,122.9175044491,135.61,106.17576,35.61668,111.9903563071,28.68576,8.36668,29.881,77.49,27.25,82.1417226506,135.66,28.68576,8.92668,30.0426104492,28.68576,8.36668,29.881,0.0,0.56,0.56,135.46
2021-02-11 14:00:00,109.81112,43.84116,118.2392886726,27.50112,8.02116,28.647,82.31,35.82,89.7664107559,136.22,155.61112,20.62116,156.9715034884,27.50112,8.02116,28.647,128.11,12.6,128.7281325119,134.15,148.94112,20.25116,150.3115654506,27.50112,8.02116,28.647,121.44,12.23,122.0542768607,136.13,103.74112,34.50116,109.3277184441,27.50112,8.02116,28.647,76.24,26.48,80.7076700196,136.22,27.50112,8.58116,28.8088165012,27.50112,8.02116,28.647,0.0,0.56,0.56,136.03
2021-02-11 14:30:00,110.716208,43.545144,118.9716700727,25.046208,7.305144,26.0898,85.67,36.24,93.0198177809,135.92,155.056208,19.445144,156.2707306712,25.046208,7.305144,26.0898,130.01,12.14,130.5755708393,133.78,148.276208,19.105144,149.5019745225,25.046208,7.305144,26.0898,123.23,11.8,123.7936706783,135.83,104.356208,33.115144,109.484386605,25.046208,7.305144,26.0898,79.31,25.81,83.4040298787,135.92,25.046208,7.865144,26.2521051598,25.046208,7.305144,26.0898,0.0,0.56,0.56,135.74
2021-02-11 15:00:00,116.088624,41.910432,123.4222546085,19.818624,5.780432,20.6444,96.27,36.13,102.8265033929,135.85,156.958624,17.740432,157.9580088996,19.818624,5.780432,20.6444,137.14,11.96,137.6605288382,133.73,149.788624,17.410432,150.7970656951,19.818624,5.780432,20.6444,129.97,11.63,130.4893014772,135.79,108.798624,31.640432,113.3060347971,19.818624,5.780432,20.6444,88.98,25.86,92.6616425497,135.85,19.818624,6.380432,20.8203691072,19.818624,5.780432,20.6444,0.0,0.6000000000000001,0.6000000000000001,135.67
2021-02-11 15:30:00,119.809616,41.134888,126.6744768959,18.599616,5.424888,19.3746,101.21,35.71,107.3250585837,135.79,157.919616,17.594888,158.8967753018,18.599616,5.424888,19.3746,139.32,12.17,139.8505319976,133.73,150.679616,17.254888,151.6643591547,18.599616,5.424888,19.3746,132.08,11.83,132.6087301048,135.79,112.099616,31.594888,116.4669947027,18.599616,5.424888,19.3746,93.5,26.17,97.0933514717,135.79,18.639616,5.984888,19.5768784284,18.599616,5.424888,19.3746,0.04,0.56,0.5614267539000001,135.63
2021-02-11 16:00:00,121.26192,40.61056,127.8814717838,16.32192,4.76056,17.002,104.94,35.85,110.8946621799,135.42,157.86192,16.34056,158.7053864467,16.32192,4.76056,17.002,141.54,11.58,142.0129149057,133.3,150.46192,16.06056,151.3166578986,16.32192,4.76056,17.002,134.14,11.3,134.615116536,135.42,113.23192,30.51056,117.2704650728,16.32192,4.76056,17.002,96.91,25.75,100.2726812247,135.42,16.32192,5.32056,17.1672196701,16.32192,4.76056,17.002,0.0,0.56,0.56,135.26
2021-02-11 16:30:00,125.064096,39.299528,131.0934056668,13.164096,3.839528,13.7126,111.9,35.46,117.3840772848,134.67,161.594096,15.849528,162.3695149955,13.164096,3.839528,13.7126,148.43,12.01,148.9150932579,132.24,153.854096,15.539528,154.6368642544,13.164096,3.839528,13.7126,140.69,11.7,141.1756568959,134.56,116.424096,29.229528,120.0372252117,13.164096,3.839528,13.7126,103.26,25.39,106.335693443,134.67,13.164096,4.399528,13.8798152048,13.164096,3.839528,13.7126,0.0,0.56,0.56,134.52
2021-02-11 17:00:00,129.47928,38.04604,134.9532700938,10.649280000000001,3.10604,11.093,118.83,34.94,123.8602942835,135.73,167.35928,16.87604,168.2079942458,10.649280000000001,3.10604,11.093,156.71,13.77,157.3138169393,133.45,159.15928,16.42604,160.0046599328,10.649280000000001,3.10604,11.093,148.51,13.32,149.1061450779,135.54,120.26928,30.05604,123.9680009204,10.649280000000001,3.10604,11.093,109.62,26.95,112.8842190034,135.73,10.649280000000001,3.7060400000000002,11.2757215734,10.649280000000001,3.10604,11.093,0.0,0.6000000000000001,0.6000000000000001,135.58
2021-02-11 17:30:00,136.109968,37.440824,141.165642742,9.499967999999999,2.770824,9.8958,126.61,34.67,131.271097352,135.45,174.679968,17.300824,175.5346396913,9.499967999999999,2.770824,9.8958,165.18,14.53,165.8178316708,132.93,166.049968,16.820824,166.8997663055,9.499967999999999,2.770824,9.8958,156.55,14.05,157.1792130022,135.12,126.189968,29.660824,129.6289801865,9.499967999999999,2.770824,9.8958,116.69,26.89,119.7481866251,135.45,9.499967999999999,3.330824,10.0669648117,9.499967999999999,2.770824,9.8958,0.0,0.56,0.56,135.31
2021-02-11 18:00:00,140.40824,35.11032,144.7315046229,9.25824,2.70032,9.644,131.15,32.41,135.0952649059,134.39,180.56824,19.70032,181.6397310745,9.25824,2.70032,9.644,171.31,17.0,172.1514336275,131.4,171.63824,19.10032,172.6977349429,9.25824,2.70032,9.644,162.38,16.4,163.2060795436,133.83,130.07824,30.77032,133.6681005865,9.25824,2.70032,9.644,120.82,28.07,124.0378865508,134.39,9.25824,3.26032,9.8155333222,9.25824,2.70032,9.644,0.0,0.56,0.56,134.24
2021-02-11 18:30:00,138.402576,36.341168,143.0942120948,9.432576,2.751168,9.8256,128.97,33.59,133.2724615215,134.92,178.552576,18.111168,179.4687627487,9.432576,2.751168,9.8256,169.12,15.36,169.8160887549,132.17,169.762576,17.631168,170.6756874754,9.432576,2.751168,9.8256,160.33,14.88,161.0190153367,134.48,128.282576,30.121168,131.7714083816,9.432576,2.751168,9.8256,118.85,27.37,121.9608109189,134.92,9.432576,3.351168,10.0101856606,9.432576,2.751168,9.8256,0.0,0.6000000000000001,0.6000000000000001,134.77
2021-02-11 19:00:00,134.260752,39.328136,139.9022937941,9.010752,2.628136,9.3862,125.25,36.7,130.5161005394,135.22,173.510752,15.418136,174.1944315336,9.010752,2.628136,9.3862,164.5,12.79,164.9964669319,132.54,164.950752,15.048136,165.6357358255,9.010752,2.628136,9.3862,155.94,12.42,156.4338198728,134.8,124.460752,27.508136,127.4644120318,9.010752,2.628136,9.3862,115.45,24.88,118.1004525817,135.22,9.010752,3.188136,9.5581307147,9.010752,2.628136,9.3862,0.0,0.56,0.56,135.06
2021-02-11 19:30:00,131.213696,40.332328,137.2724688344,8.133696,2.372328,8.4726,123.08,37.96,128.8008074509,135.46,168.903696,13.292328,169.4259263103,8.133696,2.372328,8.4726,160.77,10.92,161.1404334734,132.95,160.553696,12.962328,161.0761038964,8.133696,2.372328,8.4726,152.42,10.59,152.7874487646,135.17,121.563696,26.262328,124.3681713991,8.133696,2.372328,8.4726,113.43,23.89,115.9184929164,135.46,8.133696,2.932328,8.6461296613,8.133696,2.372328,8.4726,0.0,0.56,0.56,135.3
2021-02-11 20:00:00,126.41856,42.07708,133.2371306123,7.73856,2.25708,8.061,118.68,39.82,125.1821664615,135.6,162.94856,10.67708,163.2979890978,7.73856,2.25708,8.061,155.21,8.42,155.4382208467,133.29,154.89856,10.45708,155.2511333685,7.73856,2.25708,8.061,147.16,8.2,147.3882817594,135.45,117.15856,24.64708,119.7230417831,7.73856,2.25708,8.061,109.42,22.39,111.6872799382,135.6,7.73856,2.81708,8.2353658449,7.73856,2.25708,8.061,0.0,0.56,0.56,135.44
2021-02-11 20:30:00,122.5044,44.1042,130.2017990544,7.9344,2.3142,8.265,114.57,41.79,121.95363463219999,134.94,157.9644,7.9742,158.1655447087,7.9344,2.3142,8.265,150.03,5.66,150.13672602,132.58,150.1544,7.9242,150.3633492078,7.9344,2.3142,8.265,142.22,5.61,142.3306028231,134.85,113.5744,22.2442,115.7322287394,7.9344,2.3142,8.265,105.64,19.93,107.5035557551,134.94,7.9344,2.8742,8.4389412251,7.9344,2.3142,8.265,0.0,0.56,0.56,134.78
2021-02-11 21:00:00,117.40792,45.81356,126.029766161,8.37792,2.44356,8.727,109.03,43.37,117.3392423701,134.51,152.26792,5.85356,152.3803912116,8.37792,2.44356,8.727,143.89,3.41,143.9304005414,132.17,144.78792,5.92356,144.9090416123,8.37792,2.44356,8.727,136.41,3.48,136.4543824873,134.48,108.94792,20.64356,110.8864547264,8.37792,2.44356,8.727,100.57,18.2,102.203546416,134.51,8.41792,3.00356,8.9377150212,8.37792,2.44356,8.727,0.04,0.56,0.5614267539000001,134.33
2021-02-11 21:30:00,112.828352,47.334936,122.3553561605,7.628352,2.224936,7.9462,105.2,45.11,114.4637588934,135.31,146.188352,3.584936,146.2323015842,7.628352,2.224936,7.9462,138.56,1.3599999999999999,138.5666742042,133.31,138.998352,3.754936,139.049061137,7.628352,2.224936,7.9462,131.37,1.53,131.3789092663,135.44,104.678352,19.524936,106.483710037,7.628352,2.224936,7.9462,97.05,17.3,98.5798787786,135.31,7.628352,2.784936,8.1208141685,7.628352,2.224936,7.9462,0.0,0.56,0.56,135.13
2021-02-11 22:00:00,106.643408,50.889744,118.1633721347,7.233408,2.109744,7.5348,99.41,48.78,110.7331770519,136.42,137.883408,4.529744,137.9577934819,7.233408,2.109744,7.5348,130.65,2.42,130.6724106306,134.86,131.123408,4.209744,131.190967944,7.233408,2.109744,7.5348,123.89,2.1,123.9077967684,136.74,98.993408,17.019744,100.4458387056,7.233408,2.109744,7.5348,91.76,14.91,92.9634643287,136.42,7.233408,2.669744,7.7103647333000005,7.233408,2.109744,7.5348,0.0,0.56,0.56,136.24
2021-02-11 22:30:00,100.010432,47.211376,110.5938539551,7.410432,2.161376,7.7192,92.6,45.05,102.9769998592,136.8,126.800432,15.311376,127.7215243818,7.410432,2.161376,7.7192,119.39,13.15,120.1120085587,133.84,120.730432,14.491376,121.5970278801,7.410432,2.161376,7.7192,113.32,12.33,113.9888209431,135.9,92.900432,20.711376,95.1811502431,7.410432,2.161376,7.7192,85.49,18.55,87.479383857,136.8,7.410432,2.761376,7.9082045902,7.410432,2.161376,7.7192,0.0,0.6000000000000001,0.6000000000000001,136.62
2021-02-11 23:00:00,93.537104,52.167072,107.1008553923,7.807104,2.277072,8.1324,85.73,49.89,99.1899440468,136.63,118.487104,19.027072,120.0050969051,7.807104,2.277072,8.1324,110.68,16.75,111.9402738071,133.5,112.907104,18.047072,114.3403294618,7.807104,2.277072,8.1324,105.1,15.77,106.2765397442,135.63,87.077104,24.997072,90.5940155286,7.807104,2.277072,8.1324,79.27,22.72,82.4616959564,136.63,7.807104,2.837072,8.3066148581,7.807104,2.277072,8.1324,0.0,0.56,0.56,136.45
2021-02-11 23:30:00,86.329232,81.914776,119.0074234022,8.279232,2.414776,8.6242,78.05,79.5,111.4093914354,134.43,112.579232,13.714776,113.4115450844,8.279232,2.414776,8.6242,104.3,11.3,104.9103426741,132.47,107.279232,12.994776,108.0633972342,8.279232,2.414776,8.6242,99.0,10.58,99.5637303439,134.73,80.919232,40.854776,90.6478616928,8.279232,2.414776,8.6242,72.64,38.44,82.1839595055,134.43,8.279232,2.974776,8.7974413758,8.279232,2.414776,8.6242,0.0,0.56,0.56,134.23
2021-02-12 00:00:00,82.82872,83.75296,117.7928485333,8.23872,2.40296,8.582,74.59,81.35,110.3697902508,135.24,108.13872,15.21296,109.2035572461,8.23872,2.40296,8.582,99.9,12.81,100.7179532159,133.54,103.04872,14.41296,104.0517761002,8.23872,2.40296,8.582,94.81,12.01,95.5676524772,135.63,77.73872,40.26296,87.5466420555,8.23872,2.40296,8.582,69.5,37.86,79.1430957191,135.24,8.23872,3.00296,8.7689381341,8.23872,2.40296,8.582,0.0,0.6000000000000001,0.6000000000000001,135.05
2021-02-12 00:30:00,84.164272,84.347496,119.1558842977,8.254272,2.407496,8.5982,75.91,81.94,111.6982170851,134.97,108.844272,15.397496,109.9279692812,8.254272,2.407496,8.5982,100.59,12.99,101.42528383,133.16,103.704272,14.597496,104.7266103744,8.254272,2.407496,8.5982,95.45,12.19,96.2252492852,135.3,78.954272,39.407496,88.2424376819,8.254272,2.407496,8.5982,70.7,37.0,79.7965538103,134.97,8.294272,2.9674959999999997,8.8091418719,8.254272,2.407496,8.5982,0.04,0.56,0.5614267539000001,134.78
2021-02-12 01:00:00,87.394032,82.741176,120.3487392334,8.884032,2.591176,9.2542,78.51,80.15,112.1955551704,134.5,113.104032,14.361176,114.0121284371,8.884032,2.591176,9.2542,104.22,11.77,104.8825118883,132.52,107.774032,13.621176,108.6313877715,8.884032,2.591176,9.2542,98.89,11.03,99.5032311033,134.79,81.954032,40.441176,91.3890150802,8.884032,2.591176,9.2542,73.07,37.85,82.2912352563,134.5,8.884032,3.151176,9.4263425972,8.884032,2.591176,9.2542,0.0,0.56,0.56,134.3
2021-02-12 01:30:00,88.536656,81.828608,120.5597799553,8.566656,2.498608,8.9236,79.97,79.33,112.6430193132,134.67,114.126656,13.668608,114.9422657442,8.566656,2.498608,8.9236,105.56,11.17,106.1493405538,132.77,108.736656,12.958608,109.5060997359,8.566656,2.498608,8.9236,100.17,10.46,100.7146488849,134.99,82.966656,41.348608,92.6993710408,8.566656,2.498608,8.9236,74.4,38.85,83.9326068939,134.67,8.566656,3.098608,9.1098280203,8.566656,2.498608,8.9236,0.0,0.6000000000000001,0.6000000000000001,134.47
2021-02-12 02:00:00,87.035888,83.083384,120.3249537579,8.445888,2.463384,8.7978,78.59,80.62,112.5876214333,135.3,112.325888,14.273384,113.2291243709,8.445888,2.463384,8.7978,103.88,11.81,104.5491774238,133.55,107.035888,13.533384,107.8880614454,8.445888,2.463384,8.7978,98.59,11.07,99.2095408718,135.63,81.595888,41.083384,91.3549855202,8.445888,2.463384,8.7978,73.15,38.62,82.7189633639,135.3,8.445888,3.023384,8.9707232105,8.445888,2.463384,8.7978,0.0,0.56,0.56,135.11
2021-02-12 02:30:00,86.087408,84.101744,120.350094142,8.337408,2.431744,8.6848,77.75,81.67,112.7610367104,135.23,110.757408,14.961744,111.7633983485,8.337408,2.431744,8.6848,102.42,12.53,103.183609648,133.43,105.537408,14.181744,106.4859913333,8.337408,2.431744,8.6848,97.2,11.75,97.9076222773,135.53,80.747408,40.051744,90.1348217736,8.337408,2.431744,8.6848,72.41,37.62,81.5994638463,135.23,8.377407999999999,3.031744,8.9091209712,8.337408,2.431744,8.6848,0.04,0.6000000000000001,0.6013318551,135.03
2021-02-12 03:00:00,84.497248,84.775864,119.6943275035,8.317248,2.425864,8.6638,76.18,82.35,112.1825071034,135.42,108.687248,15.555864,109.7948212923,8.317248,2.425864,8.6638,100.37,13.13,101.2251638675,133.71,103.567248,14.755864,104.6131463091,8.317248,2.425864,8.6638,95.25,12.33,96.0447364513,135.75,79.277248,39.775864,88.6961183333,8.317248,2.425864,8.6638,70.96,37.35,80.1894263603,135.42,8.317248,2.985864,8.8369676994,8.317248,2.425864,8.6638,0.0,0.56,0.56,135.22
2021-02-12 03:30:00,84.057648,84.963064,119.5174063957,7.587648,2.213064,7.9038,76.47,82.75,112.6730819673,135.46,107.877648,15.813064,109.0304541451,7.587648,2.213064,7.9038,100.29,13.6,101.2079250849,133.77,102.757648,14.993064,103.8456845064,7.587648,2.213064,7.9038,95.17,12.78,96.0242537071,135.79,78.827648,39.143064,88.0112353539,7.587648,2.213064,7.9038,71.24,36.93,80.2431461248,135.46,7.587648,2.7730639999999998,8.0785076666,7.587648,2.213064,7.9038,0.0,0.56,0.56,135.26
2021-02-12 04:00:00,82.713664,84.998152,118.6011638042,7.433664,2.168152,7.7434,75.28,82.83,111.9280451898,135.35,106.223664,16.238152,107.457639905,7.433664,2.168152,7.7434,98.79,14.07,99.7869179803,133.67,101.153664,15.388152,102.317442123,7.433664,2.168152,7.7434,93.72,13.22,94.6478039893,135.72,77.593664,38.748152,86.730594235,7.433664,2.168152,7.7434,70.16,36.58,79.1234604906,135.35,7.433664,2.7681519999999997,7.9323405096,7.433664,2.168152,7.7434,0.0,0.6000000000000001,0.6000000000000001,135.16
2021-02-12 04:30:00,82.405232,84.522776,118.0454231375,7.655232,2.232776,7.9742,74.75,82.29,111.1719685892,134.78,105.975232,16.212776,107.2082268442,7.655232,2.232776,7.9742,98.32,13.98,99.3089260842,132.97,100.925232,15.372776,102.0892976575,7.655232,2.232776,7.9742,93.27,13.14,94.1910425678,135.13,77.345232,38.422776,86.3631555044,7.655232,2.232776,7.9742,69.69,36.19,78.526506353,134.78,7.655232,2.792776,8.1487529574,7.655232,2.232776,7.9742,0.0,0.56,0.56,134.58
2021-02-12 05:00:00,82.980384,84.340112,118.3173639875,8.160384,2.380112,8.5004,74.82,81.96,110.9751053165,134.96,107.080384,15.910112,108.2559019243,8.160384,2.380112,8.5004,98.92,13.53,99.8410101111,133.21,101.980384,15.090112,103.0907862079,8.160384,2.380112,8.5004,93.82,12.71,94.6770114653,135.32,77.960384,39.270112,87.2924004133,8.160384,2.380112,8.5004,69.8,36.89,78.9487941643,134.96,8.160384,2.980112,8.6875160178,8.160384,2.380112,8.5004,0.0,0.6000000000000001,0.6000000000000001,134.76
2021-02-12 05:30:00,85.342016,61.533088,105.2120744675,8.582016,2.503088,8.9396,76.76,59.03,96.8330444631,135.43,108.302016,19.663088,110.0725383525,8.582016,2.503088,8.9396,99.72,17.16,101.185690688,132.6,103.162016,18.643088,104.8330399987,8.582016,2.503088,8.9396,94.58,16.14,95.9472563443,134.83,79.882016,27.683088,84.5428284448,8.582016,2.503088,8.9396,71.3,25.18,75.6156227244,135.43,8.582016,3.063088,9.1122723138,8.582016,2.503088,8.9396,0.0,0.56,0.56,135.23
2021-02-12 06:00:00,89.030512,47.101816,100.7224559742,8.200512,2.391816,8.5422,80.83,44.71,92.3713862622,136.43,111.130512,21.521816,113.1953146615,8.200512,2.391816,8.5422,102.93,19.13,104.6926062337,133.08,105.790512,20.431816,107.7454942644,8.200512,2.391816,8.5422,97.59,18.04,99.2433861776,135.24,83.060512,20.921816,85.6549533795,8.200512,2.391816,8.5422,74.86,18.53,77.1192615369,136.43,8.200512,2.951816,8.7155960645,8.200512,2.391816,8.5422,0.0,0.56,0.56,136.24
2021-02-12 06:30:00,97.025776,47.163768,107.8815193643,7.555776,2.203768,7.8706,89.47,44.96,100.1313262671,135.83,122.385776,11.393768,122.9149954902,7.555776,2.203768,7.8706,114.83,9.19,115.197157083,133.21,116.325776,11.483768,116.8912447084,7.555776,2.203768,7.8706,108.77,9.28,109.165156071,135.32,90.335776,20.113768,92.547912395,7.555776,2.203768,7.8706,82.78,17.91,84.695315691,135.83,7.555776,2.763768,8.0453815646,7.555776,2.203768,7.8706,0.0,0.56,0.56,135.63
2021-02-12 07:00:00,105.4336,39.3498,112.5373305575,6.2736,1.8298,6.535,99.16,37.52,106.0210167844,135.44,129.7236,12.6498,130.338903774,6.2736,1.8298,6.535,123.45,10.82,123.9232621423,131.51,123.3036,12.0298,123.8890385022,6.2736,1.8298,6.535,117.03,10.2,117.473660452,133.93,97.9536,26.1198,101.376287686,6.2736,1.8298,6.535,91.68,24.29,94.8431679142,135.44,6.2736,2.3898,6.7133598891,6.2736,1.8298,6.535,0.0,0.56,0.56,135.24
2021-02-12 07:30:00,111.922016,42.423088,119.6923391908,6.182016,1.8030879999999998,6.4396,105.74,40.62,113.2737039211,134.55,140.492016,6.333088,140.6346847807,6.182016,1.8030879999999998,6.4396,134.31,4.53,134.3863720769,132.01,133.372016,6.313088,133.5213456044,6.182016,1.8030879999999998,6.4396,127.19,4.51,127.2699343914,134.31,103.862016,22.563088,106.2845769982,6.182016,1.8030879999999998,6.4396,97.68,20.76,99.8617043716,134.55,6.182016,2.363088,6.6182706744,6.182016,1.8030879999999998,6.4396,0.0,0.56,0.56,134.35
2021-02-12 08:00:00,116.42264,41.82452,123.7074030841,6.8726400000000005,2.00452,7.159,109.55,39.82,116.5625793297,134.85,147.77264,8.36452,148.0091832536,6.8726400000000005,2.00452,7.159,140.9,6.36,141.0434670589,132.72,140.36264,8.22452,140.6033905601,6.8726400000000005,2.00452,7.159,133.49,6.22,133.6348326598,134.9,108.05264,23.62452,110.6051127037,6.8726400000000005,2.00452,7.159,101.18,21.62,103.4640845898,134.85,6.8726400000000005,2.56452,7.3355261161,6.8726400000000005,2.00452,7.159,0.0,0.56,0.56,134.65
2021-02-12 08:30:00,123.151552,38.947536,129.1635216324,7.671552,2.237536,7.9912,115.48,36.71,121.1744795739,134.96,155.121552,12.287536,155.6074530215,7.671552,2.237536,7.9912,147.45,10.05,147.7921006008,132.72,147.391552,11.987536,147.8782290275,7.671552,2.237536,7.9912,139.72,9.75,140.0597761672,134.9,114.261552,26.807536,117.3641608492,7.671552,2.237536,7.9912,106.59,24.57,109.3851589568,134.96,7.711552,2.797536,8.2033067674,7.671552,2.237536,7.9912,0.04,0.56,0.5614267539000001,134.75
2021-02-12 09:00:00,126.302752,36.819136,131.5600012867,10.042752,2.9291359999999997,10.4612,116.26,33.89,121.0988013979,133.91,159.682752,15.509136,160.4341440771,10.042752,2.9291359999999997,10.4612,149.64,12.58,150.1678594107,131.32,151.832752,15.069136,152.5787122756,10.042752,2.9291359999999997,10.4612,141.79,12.14,142.3087618525,133.73,117.332752,29.189136,120.9089754829,10.042752,2.9291359999999997,10.4612,107.29,26.26,110.4569223725,133.91,10.042752,3.489136,10.631600903,10.042752,2.9291359999999997,10.4612,0.0,0.56,0.56,133.71
2021-02-12 09:30:00,126.305424,37.712832,131.8154688543,14.135424,4.122832,14.7244,112.17,33.59,117.0914044668,135.83,162.175424,18.252832,163.1993689498,14.135424,4.122832,14.7244,148.04,14.13,148.7128054338,133.61,154.445424,17.762832,155.4635236806,14.135424,4.122832,14.7244,140.31,13.64,140.9714357592,135.66,117.705424,32.322832,122.0628211517,14.135424,4.122832,14.7244,103.57,28.2,107.3405091287,135.83,14.135424,4.722832,14.9035349418,14.135424,4.122832,14.7244,0.0,0.6000000000000001,0.6000000000000001,135.64
2021-02-12 10:00:00,123.934704,39.488872,130.0737554905,18.784704,5.478872,19.5674,105.15,34.01,110.5133593734,136.12,161.424704,19.298872,162.5742338809,18.784704,5.478872,19.5674,142.64,13.82,143.3079272057,133.97,153.954704,18.808872,155.0994021576,18.784704,5.478872,19.5674,135.17,13.33,135.8256890283,136.01,115.964704,33.518872,120.7117531724,18.784704,5.478872,19.5674,97.18,28.04,101.1444214972,136.12,18.784704,6.038872,19.7315250146,18.784704,5.478872,19.5674,0.0,0.56,0.56,135.93
2021-02-12 10:30:00,120.381856,41.897208,127.4643765615,24.881856,7.257208,25.9186,95.5,34.64,101.5882847576,136.36,159.171856,20.197208,160.448144126,24.881856,7.257208,25.9186,134.29,12.94,134.9119998369,134.37,152.161856,19.737208,153.4365921187,24.881856,7.257208,25.9186,127.28,12.48,127.8903780587,136.35,113.231856,34.967208,118.5080539395,24.881856,7.257208,25.9186,88.35,27.71,92.5935559313,136.36,24.881856,7.817208,26.0809412967,24.881856,7.257208,25.9186,0.0,0.56,0.56,136.17
2021-02-12 11:00:00,118.49336,42.82848,125.9958533572,27.90336,8.13848,29.066,90.59,34.69,97.0048668882,136.42,158.58336,21.36848,160.0165429148,27.90336,8.13848,29.066,130.68,13.23,131.3479931327,134.53,151.72336,20.88848,153.1545185961,27.90336,8.13848,29.066,123.82,12.75,124.4747159065,136.42,111.77336,35.94848,117.4119977685,27.90336,8.13848,29.066,83.87,27.81,88.3604719317,136.42,27.90336,8.73848,29.239673938,27.90336,8.13848,29.066,0.0,0.6000000000000001,0.6000000000000001,136.23
2021-02-12 11:30:00,116.739984,43.272912,124.5020834255,29.289984,8.542912,30.5104,87.45,34.73,94.093971114,135.85,157.919984,21.702912,159.404321572,29.289984,8.542912,30.5104,128.63,13.16,129.3014404405,133.81,151.179984,21.222912,152.6623711201,29.289984,8.542912,30.5104,121.89,12.68,122.5477641575,135.82,110.289984,35.782912,115.9495466223,29.289984,8.542912,30.5104,81.0,27.24,85.4576947969,135.85,29.289984,9.102912,30.671911737,29.289984,8.542912,30.5104,0.0,0.56,0.56,135.67
2021-02-12 12:00:00,113.797968,43.499824,121.8286181854,30.307968,8.839824,31.5708,83.49,34.66,90.3985381519,135.89,156.987968,21.909824,158.5095028207,30.307968,8.839824,31.5708,126.68,13.07,127.3524530584,133.88,150.357968,21.439824,151.8788484096,30.307968,8.839824,31.5708,120.05,12.6,120.7094134689,135.86,107.687968,36.229824,113.6190943418,30.307968,8.839824,31.5708,77.38,27.39,82.0845691954,135.89,30.307968,9.439824,31.7440262323,30.307968,8.839824,31.5708,0.0,0.6000000000000001,0.6000000000000001,135.67
2021-02-12 12:30:00,112.863024,43.959632,121.1218866762,32.193024,9.389632,33.5344,80.67,34.57,87.7652197627,135.86,156.893024,21.909632,158.4154441784,32.193024,9.389632,33.5344,124.7,12.52,125.3269340565,133.88,150.353024,21.459632,151.8767514517,32.193024,9.389632,33.5344,118.16,12.07,118.7748731845,135.89,107.003024,36.769632,113.1443899739,32.193024,9.389632,33.5344,74.81,27.38,79.663043502,135.86,32.193024,9.949632,33.695488885,32.193024,9.389632,33.5344,0.0,0.56,0.56,135.67
2021-02-12 13:00:00,111.265152,43.812336,119.5803279614,32.305152,9.422336,33.6512,78.96,34.39,86.1240599368,135.81,156.745152,21.742336,158.2459220651,32.305152,9.422336,33.6512,124.44,12.32,125.0483746396,133.94,150.225152,21.312336,151.7294037397,32.305152,9.422336,33.6512,117.92,11.89,118.5179248046,135.89,105.565152,37.002336,111.8623001115,32.305152,9.422336,33.6512,73.26,27.58,78.2795247814,135.81,32.305152,9.982336,33.8122740696,32.305152,9.422336,33.6512,0.0,0.56,0.56,135.59
2021-02-12 13:30:00,113.957392,43.519656,121.9846205462,28.387392,8.279656,29.5702,85.57,35.24,92.5423281531,136.58,158.547392,20.659656,159.8877634344,28.387392,8.279656,29.5702,130.16,12.38,130.747428273,134.81,151.727392,20.229656,153.0700508427,28.387392,8.279656,29.5702,123.34,11.95,123.9175455696,136.6,107.637392,35.759656,113.4220487992,28.387392,8.279656,29.5702,79.25,27.48,83.8791565289,136.58,28.387392,8.879656,29.7437777567,28.387392,8.279656,29.5702,0.0,0.6000000000000001,0.6000000000000001,136.37
2021-02-12 14:00:00,117.772464,39.801552,124.3161969264,25.342464,7.391552,26.3984,92.43,32.41,97.9475012443,137.05,153.632464,11.811552,154.0858421639,25.342464,7.391552,26.3984,128.29,4.42,128.3661189723,134.03,147.012464,12.071552,147.5072436833,25.342464,7.391552,26.3984,121.67,4.68,121.7599741294,135.97,110.862464,37.801552,117.1300271398,25.342464,7.391552,26.3984,85.52,30.41,90.7658443469,137.05,25.382464,7.9515519999999995,26.5988093328,25.342464,7.391552,26.3984,0.04,0.56,0.5614267539000001,136.84
2021-02-12 14:30:00,119.345296,36.336128,124.7542138581,21.895296,6.386128,22.8076,97.45,29.95,101.948540941,136.77,152.325296,7.686128,152.519088527,21.895296,6.386128,22.8076,130.43,1.3,130.43647841,132.88,145.615296,7.426128,145.8045328727,21.895296,6.386128,22.8076,123.72,1.04,123.7243710835,135.02,111.995296,38.806128,118.5278950141,21.895296,6.386128,22.8076,90.1,32.42,95.7552421542,136.77,21.895296,6.986128,22.9828190473,21.895296,6.386128,22.8076,0.0,0.6000000000000001,0.6000000000000001,136.58
2021-02-12 15:00:00,118.639696,36.490328,124.1246208635,20.229696,5.900328,21.0726,98.41,30.59,103.0547242973,136.28,151.669696,7.830328,151.8716916391,20.229696,5.900328,21.0726,131.44,1.9300000000000002,131.4541688194,132.25,144.869696,7.540328,145.0657966768,20.229696,5.900328,21.0726,124.64,1.6400000000000001,124.6507890067,134.5,111.209696,37.350328,117.3142936139,20.229696,5.900328,21.0726,90.98,31.45,96.2624688027,136.28,20.269696,6.460328,21.2743134742,20.229696,5.900328,21.0726,0.04,0.56,0.5614267539000001,136.09
2021-02-12 15:30:00,119.572096,35.553528,124.7458997125,19.452096,5.673528,20.2626,100.12,29.88,104.4836293397,135.93,153.982096,6.9935279999999995,154.1408295113,19.452096,5.673528,20.2626,134.53,1.32,134.5364757231,131.79,147.042096,6.733528,147.1961901525,19.452096,5.673528,20.2626,127.59,1.06,127.5944030904,134.12,112.022096,37.393528,118.0983739453,19.452096,5.673528,20.2626,92.57,31.72,97.8537853126,135.93,19.452096,6.273528,20.4387179725,19.452096,5.673528,20.2626,0.0,0.6000000000000001,0.6000000000000001,135.75
2021-02-12 16:00:00,120.45016,34.31588,125.2430463706,17.78016,5.18588,18.521,102.67,29.13,106.7224709234,135.28,155.76016,5.43588,155.8549846319,17.78016,5.18588,18.521,137.98,0.25,137.9802264819,130.88,148.62016,5.49588,148.7217423762,17.78016,5.18588,18.521,130.84,0.31,130.8403672419,133.36,112.67016,37.13588,118.6323671592,17.78016,5.18588,18.521,94.89,31.95,100.1244955043,135.28,17.78016,5.74588,18.6855352238,17.78016,5.18588,18.521,0.0,0.56,0.56,135.09
2021-02-12 16:30:00,122.006512,37.114816,127.5268541803,17.296512,5.044816,18.0172,104.71,32.07,109.511045105,134.95,159.406512,8.934816,159.6567161286,17.296512,5.044816,18.0172,142.11,3.89,142.1632308299,131.15,151.946512,8.444816,152.1810021857,17.296512,5.044816,18.0172,134.65,3.4,134.6929192645,133.58,114.056512,33.944816,119.0005817754,17.296512,5.044816,18.0172,96.76,28.9,100.9836996747,134.95,17.296512,5.604816,18.1819495588,17.296512,5.044816,18.0172,0.0,0.56,0.56,134.76
2021-02-12 17:00:00,125.605408,43.245744,132.8416835672,16.065408,4.685744,16.7348,109.54,38.56,116.1287440731,135.25,166.745408,16.385744,167.5485711533,16.065408,4.685744,16.7348,150.68,11.7,151.133558153,133.22,158.885408,15.215744,159.6123170084,16.065408,4.685744,16.7348,142.82,10.53,143.2076579656,135.27,117.255408,27.905744,120.5303333333,16.065408,4.685744,16.7348,101.19,23.22,103.8199619534,135.25,16.065408,5.245744,16.9001527898,16.065408,4.685744,16.7348,0.0,0.56,0.56,135.06
2021-02-12 17:30:00,129.578752,39.782136,135.5480406151,17.218752,5.022136,17.9362,112.36,34.76,117.6138903361,135.71,170.378752,15.982136,171.1267010265,17.218752,5.022136,17.9362,153.16,10.96,153.5516434298,132.77,162.588752,12.922136,163.1014527088,17.218752,5.022136,17.9362,145.37,7.9,145.5845008921,134.87,120.998752,32.192136,125.2079534447,17.218752,5.022136,17.9362,103.78,27.17,107.2776644973,135.71,17.218752,5.622136,18.113360639,17.218752,5.022136,17.9362,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-02-12 18:00:00,132.254576,44.342168,139.4901456587,16.944576,4.942168,17.6506,115.31,39.4,121.8554721791,135.91,175.464576,19.072168,176.4980595448,16.944576,4.942168,17.6506,158.52,14.13,159.1485070618,134.34,167.214576,18.252168,168.2077764658,16.944576,4.942168,17.6506,150.27,13.31,150.858307693,136.18,123.424576,27.972168,126.554605382,16.944576,4.942168,17.6506,106.48,23.03,108.9420547814,135.91,16.944576,5.502168,17.8155131422,16.944576,4.942168,17.6506,0.0,0.56,0.56,135.71
2021-02-12 18:30:00,131.8652,45.0636,139.3526426588,13.7952,4.0236,14.37,118.07,41.04,124.9992259976,136.24,173.2252,20.2736,174.4075364541,13.7952,4.0236,14.37,159.43,16.25,160.2560058157,134.98,164.9152,19.3436,166.0457709549,13.7952,4.0236,14.37,151.12,15.32,151.8945581645,136.71,122.7852,25.7636,125.4590308587,13.7952,4.0236,14.37,108.99,21.74,111.1370671738,136.24,13.7952,4.5836,14.5367442022,13.7952,4.0236,14.37,0.0,0.56,0.56,136.05
2021-02-12 19:00:00,131.154448,39.255464,136.9031799632,10.064448,2.935464,10.4838,121.09,36.32,126.419660259,136.31,167.104448,27.705464,169.3856229933,10.064448,2.935464,10.4838,157.04,24.77,158.9814910611,133.54,159.034448,26.375464,161.2067639768,10.064448,2.935464,10.4838,148.97,23.44,150.8028331962,135.54,121.834448,29.055464,125.2511585085,10.064448,2.935464,10.4838,111.77,26.12,114.781476293,136.31,10.064448,3.535464,10.6673623375,10.064448,2.935464,10.4838,0.0,0.6000000000000001,0.6000000000000001,136.13
2021-02-12 19:30:00,128.849776,36.140768,133.8223444978,8.059776,2.350768,8.3956,120.79,33.79,125.427222723,136.38,161.469776,28.810768,164.0199649867,8.059776,2.350768,8.3956,153.41,26.46,155.675173679,132.71,153.609776,27.460768,156.0450481814,8.059776,2.350768,8.3956,145.55,25.11,147.7000832769,134.86,119.559776,30.850768,123.4759487648,8.059776,2.350768,8.3956,111.5,28.5,115.0847513791,136.38,8.099776,2.910768,8.6069124313,8.059776,2.350768,8.3956,0.04,0.56,0.5614267539000001,136.19
2021-02-12 20:00:00,124.363248,30.903864,128.1454886574,7.933248,2.313864,8.2638,116.43,28.59,119.8888360107,135.84,154.073248,11.813864,154.5255096477,7.933248,2.313864,8.2638,146.14,9.5,146.4484537303,130.49,146.553248,11.143864,146.9763253187,7.933248,2.313864,8.2638,138.62,8.83,138.9009478009,133.04,115.433248,35.113864,120.6557839013,7.933248,2.313864,8.2638,107.5,32.8,112.3925709289,135.84,7.933248,2.9138640000000002,8.4514511914,7.933248,2.313864,8.2638,0.0,0.6000000000000001,0.6000000000000001,135.66
2021-02-12 20:30:00,119.419744,40.066592,125.9619269919,8.799744,2.566592,9.1664,110.62,37.5,116.8034006354,135.25,152.449744,8.986592,152.7143846579,8.799744,2.566592,9.1664,143.65,6.42,143.7933896255,131.67,144.929744,9.066592,145.2130634151,8.799744,2.566592,9.1664,136.13,6.5,136.285094196,134.0,110.939744,26.626592,114.0903247446,8.799744,2.566592,9.1664,102.14,24.06,104.9355192487,135.25,8.799744,3.126592,9.3386868456,8.799744,2.566592,9.1664,0.0,0.56,0.56,135.07
2021-02-12 21:00:00,112.264512,49.133816,122.545716079,10.504512,3.063816,10.9422,101.76,46.07,111.7029207317,135.44,148.334512,3.7238160000000002,148.3812463079,10.504512,3.063816,10.9422,137.83,0.66,137.8315801984,133.54,141.154512,3.8738159999999997,141.2076581081,10.504512,3.063816,10.9422,130.65,0.81,130.6525108829,135.56,104.524512,19.453816,106.3194458498,10.504512,3.063816,10.9422,94.02,16.39,95.4378986567,135.44,10.504512,3.6238159999999997,11.1120121832,10.504512,3.063816,10.9422,0.0,0.56,0.56,135.25
