Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-02-12 21:30:00,106.295728,50.847504,117.8314493422,12.265728,3.5775040000000002,12.7768,94.03,47.27,105.2430225716,136.48,141.555728,8.127504,141.788858698,12.265728,3.5775040000000002,12.7768,129.29,4.55,129.3700374894,134.42,134.845728,7.717504,135.0663919257,12.265728,3.5775040000000002,12.7768,122.58,4.14,122.649891969,136.31,99.225728,19.717503999999998,101.1658295133,12.265728,3.5775040000000002,12.7768,86.96,16.14,88.4451310135,136.48,12.265728,4.137504,12.9447681601,12.265728,3.5775040000000002,12.7768,0.0,0.56,0.56,136.3
2021-02-12 22:00:00,98.358704,62.565872,116.5715359412,15.448704,4.505872,16.0924,82.91,58.06,101.2177439978,133.94,133.348704,14.865872,134.1747778414,15.448704,4.505872,16.0924,117.9,10.36,118.3542969224,131.01,127.088704,14.305872,127.8913470806,15.448704,4.505872,16.0924,111.64,9.8,112.0693071273,133.48,92.408704,30.935872,97.4494574195,15.448704,4.505872,16.0924,76.96,26.43,81.3719023988,133.94,15.448704,5.065872,16.2580907366,15.448704,4.505872,16.0924,0.0,0.56,0.56,133.75
2021-02-12 22:30:00,89.49368,69.56024,113.3478969756,17.38368,5.07024,18.108,72.11,64.49,96.7409540991,135.09,126.91368,9.13024,127.2416734156,17.38368,5.07024,18.108,109.53,4.06,109.6052211348,134.91,121.21368,9.18024,121.5608202736,17.38368,5.07024,18.108,103.83,4.11,103.9113131473,136.69,84.32368,15.87024,85.8041230152,17.38368,5.07024,18.108,66.94,10.8,67.8056310346,135.09,17.38368,5.63024,18.2727100563,17.38368,5.07024,18.108,0.0,0.56,0.56,134.89
2021-02-12 23:00:00,84.81584,55.80712,101.5291158122,17.95584,5.23712,18.704,66.86,50.57,83.8306894878,135.97,117.45584,20.27712,119.193271394,17.95584,5.23712,18.704,99.5,15.04,100.6302717874,133.72,112.32584,19.26712,113.9662943365,17.95584,5.23712,18.704,94.37,14.03,95.4072209007,135.71,80.03584,18.16712,82.0717974313,17.95584,5.23712,18.704,62.08,12.93,63.4122330469,135.97,17.95584,5.79712,18.8684602021,17.95584,5.23712,18.704,0.0,0.56,0.56,135.77
2021-02-12 23:30:00,80.522,55.621,97.8646418529,17.352,5.061,18.075,63.17,50.56,80.9120664672,136.32,110.552,22.651,112.8486265091,17.352,5.061,18.075,93.2,17.59,94.8453905048,133.89,105.672,22.421,108.0244084686,17.352,5.061,18.075,88.32,17.36,90.009955005,135.83,76.122,18.361,78.3050777728,17.352,5.061,18.075,58.77,13.3,60.2561440851,136.32,17.352,5.621,18.2397243674,17.352,5.061,18.075,0.0,0.56,0.56,136.12
2021-02-13 00:00:00,78.252208,44.088144,89.8174398335,17.102208,4.988144,17.8148,61.15,39.1,72.5819020142,136.54,103.222208,37.468144,109.8120486978,17.102208,4.988144,17.8148,86.12,32.48,92.0413211552,131.13,98.812208,35.708144,105.0662838296,17.102208,4.988144,17.8148,81.71,30.72,87.2940003666,133.59,74.042208,28.918144,79.4890408668,17.102208,4.988144,17.8148,56.94,23.93,61.7641360338,136.54,17.102208,5.548144,17.9796390487,17.102208,4.988144,17.8148,0.0,0.56,0.56,136.35
2021-02-13 00:30:00,79.0528,43.3204,90.1443411646,17.2128,5.0204,17.93,61.84,38.3,72.7397800382,135.78,104.2528,36.870400000000004,110.5806163123,17.2128,5.0204,17.93,87.04,31.85,92.6843249962,130.23,99.7728,35.2004,105.8001879961,17.2128,5.0204,17.93,82.56,30.18,87.9032763894,132.85,74.7828,28.9904,80.2054266743,17.2128,5.0204,17.93,57.57,23.97,62.360771323,135.78,17.2128,5.5804,18.0947878683,17.2128,5.0204,17.93,0.0,0.56,0.56,135.59
2021-02-13 01:00:00,82.39128,51.00204,96.8995929001,15.64128,4.56204,16.293,66.75,46.44,81.3156571639,135.97,109.66128,26.17204,112.7411726434,15.64128,4.56204,16.293,94.02,21.61,96.4715113388,132.53,104.73128,25.63204,107.8222726759,15.64128,4.56204,16.293,89.09,21.07,91.5476542572,134.72,77.67128,21.37204,80.558002896,15.64128,4.56204,16.293,62.03,16.81,64.2673867525,135.97,15.64128,5.12204,16.4585823752,15.64128,4.56204,16.293,0.0,0.56,0.56,135.77
2021-02-13 01:30:00,82.613344,51.601392,97.4046624305,14.953344,4.361392,15.5764,67.66,47.24,82.5196534166,136.74,110.333344,25.871392,113.3259710845,14.953344,4.361392,15.5764,95.38,21.51,97.7753777799,133.62,105.413344,24.671392,108.2619539657,14.953344,4.361392,15.5764,90.46,20.31,92.7119609328,135.64,77.813344,21.071392,80.615879734,14.953344,4.361392,15.5764,62.86,16.71,65.0430911012,136.74,14.993344,4.961392,15.7929026743,14.953344,4.361392,15.5764,0.04,0.6000000000000001,0.6013318551,136.55
2021-02-13 02:00:00,81.054768,52.177224,96.3967744267,14.664768,4.277224,15.2758,66.39,47.9,81.8660008795,137.43,108.574768,26.427224,111.7447019532,14.664768,4.277224,15.2758,93.91,22.15,96.4868415899,134.48,103.734768,25.197224,106.7511226607,14.664768,4.277224,15.2758,89.07,20.92,91.493777384,136.37,76.344768,20.917224,79.1584099186,14.664768,4.277224,15.2758,61.68,16.64,63.8851469436,137.43,14.664768,4.837224,15.4419609027,14.664768,4.277224,15.2758,0.0,0.56,0.56,137.24
2021-02-13 02:30:00,79.88368,52.92024,95.8225137011,14.26368,4.16024,14.858,65.62,48.76,81.7528103492,136.49,105.76368,27.19024,109.2028624094,14.26368,4.16024,14.858,91.5,23.03,94.3537540324,133.36,101.04368,25.94024,104.3202823961,14.26368,4.16024,14.858,86.78,21.78,89.4714300769,135.42,75.25368,19.25024,77.676818251,14.26368,4.16024,14.858,60.99,15.09,62.8290394642,136.49,14.26368,4.72024,15.0244212135,14.26368,4.16024,14.858,0.0,0.56,0.56,136.29
2021-02-13 03:00:00,78.2988,52.0984,94.0475696868,14.1888,4.1384,14.78,64.11,47.96,80.064059977,136.42,104.0888,27.0784,107.5533264572,14.1888,4.1384,14.78,89.9,22.94,92.7806747119,133.36,99.4388,25.8184,102.7358979325,14.1888,4.1384,14.78,85.25,21.68,87.9635430164,135.42,73.7988,19.9784,76.4552113855,14.1888,4.1384,14.78,59.61,15.84,61.6786648688,136.42,14.1888,4.6984,14.946471423,14.1888,4.1384,14.78,0.0,0.56,0.56,136.22
2021-02-13 03:30:00,77.502736,52.372048,93.538791414,14.372736,4.192048,14.9716,63.13,48.18,79.4147927026,136.7,103.252736,27.342048,106.8115868261,14.372736,4.192048,14.9716,88.88,23.15,91.8453967273,133.72,98.662736,26.072048,102.0494348927,14.372736,4.192048,14.9716,84.29,21.88,87.0835145134,135.72,73.092736,20.082048,75.801297534,14.372736,4.192048,14.9716,58.72,15.89,60.8319858298,136.7,14.372736,4.752048,15.137949013,14.372736,4.192048,14.9716,0.0,0.56,0.56,136.5
2021-02-13 04:00:00,76.511056,52.632808,92.866324188,13.381056,3.902808,13.9386,63.13,48.73,79.7496695918,137.27,101.811056,27.582808,105.4812894356,13.381056,3.902808,13.9386,88.43,23.68,91.545656915,134.43,97.241056,26.282808,100.7303775847,13.381056,3.902808,13.9386,83.86,22.38,86.7949537704,136.32,72.101056,19.772808,74.7631340469,13.381056,3.902808,13.9386,58.72,15.87,60.8267646682,137.27,13.381056,4.462808,14.1056483339,13.381056,3.902808,13.9386,0.0,0.56,0.56,137.08
2021-02-13 04:30:00,78.69072,51.93896,94.2861865811,9.39072,2.73896,9.782,69.3,49.2,84.9889992881,136.24,101.35072,27.00896,104.887808466,9.39072,2.73896,9.782,91.96,24.27,95.1087509118,133.21,96.58072,25.67896,99.9362019611,9.39072,2.73896,9.782,87.19,22.94,90.1573053058,135.29,73.75072,17.22896,75.7364229628,9.39072,2.73896,9.782,64.36,14.49,65.9709761941,136.24,9.43072,3.29896,9.9910768589,9.39072,2.73896,9.782,0.04,0.56,0.5614267539000001,136.05
2021-02-13 05:00:00,78.826608,51.527344,94.17378249,8.116608,2.367344,8.4548,70.71,49.16,86.119740478,136.22,101.206608,26.527344,104.6254150891,8.116608,2.367344,8.4548,93.09,24.16,96.174080188,133.14,96.396608,25.197344,99.6353962132,8.116608,2.367344,8.4548,88.28,22.83,91.1842491881,135.24,73.766608,16.907344,75.6793944014,8.116608,2.367344,8.4548,65.65,14.54,67.2408662942,136.22,8.116608,2.9273439999999997,8.628364174,8.116608,2.367344,8.4548,0.0,0.56,0.56,136.02
2021-02-13 05:30:00,79.62808,51.74444,94.9637730685,8.75808,2.55444,9.123,70.87,49.19,86.2682618348,135.88,101.75808,26.60444,105.1784344483,8.75808,2.55444,9.123,93.0,24.05,96.0593696627,132.68,96.94808,25.29444,100.1935073276,8.75808,2.55444,9.123,88.19,22.74,91.0746051323,134.87,74.54808,16.73444,76.4032572198,8.75808,2.55444,9.123,65.79,14.18,67.3007912286,135.88,8.75808,3.11444,9.2953591539,8.75808,2.55444,9.123,0.0,0.56,0.56,135.68
2021-02-13 06:00:00,80.07336,51.07348,94.9749616531,8.10336,2.36348,8.441,71.97,48.71,86.904228896,135.88,102.79336,25.69348,105.9557916048,8.10336,2.36348,8.441,94.69,23.33,97.5217155304,132.59,97.88336,24.41348,100.8819615719,8.10336,2.36348,8.441,89.78,22.05,92.448098412,134.79,74.91336,16.95348,76.8077599634,8.10336,2.36348,8.441,66.81,14.59,68.3845318767,135.88,8.10336,2.92348,8.6145910292,8.10336,2.36348,8.441,0.0,0.56,0.56,135.66
2021-02-13 06:30:00,84.81904,49.15972,98.0354406172,8.39904,2.44972,8.749,76.42,46.71,89.5647279904,135.66,107.38904,23.76972,109.9882061905,8.39904,2.44972,8.749,98.99,21.32,101.2598760615,132.28,102.26904,22.58972,104.7341968614,8.39904,2.44972,8.749,93.87,20.14,96.0062315686,134.56,79.23904,18.70972,81.4179285084,8.39904,2.44972,8.749,70.84,16.26,72.6821381083,135.66,8.39904,3.00972,8.9220113988,8.39904,2.44972,8.749,0.0,0.56,0.56,135.46
2021-02-13 07:00:00,87.625616,48.202888,100.0088345644,9.575616,2.792888,9.9746,78.05,45.41,90.2987851524,135.58,111.285616,22.452888,113.5280604434,9.575616,2.792888,9.9746,101.71,19.66,103.5926623849,132.13,106.035616,21.352888,108.1642162937,9.575616,2.792888,9.9746,96.46,18.56,98.2293499928,134.4,81.915616,20.162888,84.3605962352,9.575616,2.792888,9.9746,72.34,17.37,74.3961860582,135.58,9.615616,3.352888,10.1834144078,9.575616,2.792888,9.9746,0.04,0.56,0.5614267539000001,135.37
2021-02-13 07:30:00,90.841456,47.395008,102.4619778821,11.091456,3.235008,11.5536,79.75,44.16,91.1601234093,136.19,115.561456,21.455008,117.5362390121,11.091456,3.235008,11.5536,104.47,18.22,106.0469202759,132.84,110.191456,20.415008,112.0666298549,11.091456,3.235008,11.5536,99.1,17.18,100.5781407663,134.99,84.981456,22.235008,87.8421507287,11.091456,3.235008,11.5536,73.89,19.0,76.2937225465,136.19,11.091456,3.835008,11.7357438009,11.091456,3.235008,11.5536,0.0,0.6000000000000001,0.6000000000000001,135.99
2021-02-13 08:00:00,92.942912,46.965016,104.1349970899,13.662912,3.985016,14.2322,79.28,42.98,90.1809225945,135.91,119.092912,20.745016,120.8862166563,13.662912,3.985016,14.2322,105.43,16.76,106.7538406803,132.43,113.672912,19.775016,115.3801637213,13.662912,3.985016,14.2322,100.01,15.79,101.248823203,134.64,87.092912,23.895016,90.3113897041,13.662912,3.985016,14.2322,73.43,19.91,76.0813577692,135.91,13.662912,4.545016,14.3990393693,13.662912,3.985016,14.2322,0.0,0.56,0.56,135.7
2021-02-13 08:30:00,95.796624,46.459432,106.4681736086,17.106624,4.989432,17.8194,78.69,41.47,88.9487324249,135.97,124.066624,19.779432,125.6334076629,17.106624,4.989432,17.8194,106.96,14.79,107.9777092737,132.4,118.596624,18.919432,120.096228631,17.106624,4.989432,17.8194,101.49,13.93,102.4415199028,134.6,89.996624,26.289432,93.7578080283,17.106624,4.989432,17.8194,72.89,21.3,75.9384099122,135.97,17.106624,5.5494319999999995,17.9842369924,17.106624,4.989432,17.8194,0.0,0.56,0.56,135.74
2021-02-13 09:00:00,96.035744,45.809592,106.4019870343,23.895744,6.9695920000000005,24.8914,72.14,38.84,81.9312223758,135.0,128.175744,19.559592,129.6595503199,23.895744,6.9695920000000005,24.8914,104.28,12.59,105.0372624358,131.18,122.815744,18.789592,124.2447413044,23.895744,6.9695920000000005,24.8914,98.92,11.82,99.6236859386,133.59,90.835744,29.809592,95.6020092009,23.895744,6.9695920000000005,24.8914,66.94,22.84,70.7292669268,135.0,23.895744,7.529592,25.053968488,23.895744,6.9695920000000005,24.8914,0.0,0.56,0.56,134.76
2021-02-13 09:30:00,98.092816,45.632488,108.1874508059,27.642816,8.062488,28.7946,70.45,37.57,79.8417647601,137.0,134.772816,18.272488,136.0058666024,27.642816,8.062488,28.7946,107.13,10.21,107.6154310496,133.44,129.242816,17.552488,130.429273258,27.642816,8.062488,28.7946,101.6,9.49,102.0422466432,135.46,93.062816,33.762488,98.9979460282,27.642816,8.062488,28.7946,65.42,25.7,70.2870286753,137.0,27.642816,8.622488,28.9563909305,27.642816,8.062488,28.7946,0.0,0.56,0.56,136.75
2021-02-13 10:00:00,101.346992,44.882456,110.8406407598,27.196992,7.932456,28.3302,74.15,36.95,82.8463940072,136.4,137.126992,16.882456,138.162329365,27.196992,7.932456,28.3302,109.93,8.95,110.2937323695,132.59,131.466992,16.222456,132.4641010395,27.196992,7.932456,28.3302,104.27,8.29,104.5990296322,134.74,95.996992,33.722456,101.7478575289,27.196992,7.932456,28.3302,68.8,25.79,73.4749215719,136.4,27.196992,8.532456,28.5040204048,27.196992,7.932456,28.3302,0.0,0.6000000000000001,0.6000000000000001,136.15
2021-02-13 10:30:00,102.960416,44.659288,112.2287809234,28.660416,8.359288,29.8546,74.3,36.3,82.6932887241,136.91,139.050416,16.569288,140.0341368903,28.660416,8.359288,29.8546,110.39,8.21,110.6948788337,133.2,133.400416,15.949288,134.3504773965,28.660416,8.359288,29.8546,104.74,7.59,105.0146451691,135.26,97.570416,35.129288,103.7017500036,28.660416,8.359288,29.8546,68.91,26.77,73.9271330433,136.91,28.660416,8.919288,30.0162146801,28.660416,8.359288,29.8546,0.0,0.56,0.56,136.67
2021-02-13 11:00:00,101.458064,45.982352,111.391720725,32.888064,9.592352,34.2584,68.57,36.39,77.6278107382,136.75,135.958064,18.422352,137.2005037157,32.888064,9.592352,34.2584,103.07,8.83,103.4475412951,133.14,130.668064,17.762352,131.8697997954,32.888064,9.592352,34.2584,97.78,8.17,98.1207281873,135.21,96.578064,36.182352,103.1333362315,32.888064,9.592352,34.2584,63.69,26.59,69.0177093216,136.75,32.888064,10.192352,34.4312182904,32.888064,9.592352,34.2584,0.0,0.6000000000000001,0.6000000000000001,136.51
2021-02-13 11:30:00,96.787488,46.522184,107.3877620471,37.927488,11.062184,39.5078,58.86,35.46,68.7161640373,136.22,134.977488,19.692184,136.4063941957,37.927488,11.062184,39.5078,97.05,8.63,97.4329482259,132.55,129.987488,19.072184,131.3792039825,37.927488,11.062184,39.5078,92.06,8.01,92.4078118992,134.73,92.777488,38.082184,100.2891570301,37.927488,11.062184,39.5078,54.85,27.02,61.1441158248,136.22,37.927488,11.622184,39.6682430531,37.927488,11.062184,39.5078,0.0,0.56,0.56,135.98
2021-02-13 12:00:00,97.401104,46.414072,107.8945834602,36.631104,10.684072,38.1574,60.77,35.73,70.4955729106,136.22,136.271104,18.894072,137.5747060405,36.631104,10.684072,38.1574,99.64,8.21,99.977666006,132.43,131.131104,18.274072,132.3982935831,36.631104,10.684072,38.1574,94.5,7.59,94.8043147752,134.61,93.231104,37.494072,100.4880300742,36.631104,10.684072,38.1574,56.6,26.81,62.6285565856,136.22,36.631104,11.244072,38.3179714416,36.631104,10.684072,38.1574,0.0,0.56,0.56,135.98
2021-02-13 12:30:00,98.057696,48.099328,109.219307354,37.437696,10.919328,38.9976,60.62,37.18,71.1135486388,136.13,134.277696,20.369328,135.8138769281,37.437696,10.919328,38.9976,96.84,9.45,97.2999902364,132.38,129.277696,19.699328,130.7699744082,37.437696,10.919328,38.9976,91.84,8.78,92.2587340039,134.58,93.867696,36.339328,100.6563018983,37.437696,10.919328,38.9976,56.43,25.42,61.8912053526,136.13,37.477696,11.479328,39.1963348899,37.437696,10.919328,38.9976,0.04,0.56,0.5614267539000001,135.9
2021-02-13 13:00:00,95.380272,48.185496,106.8608361916,38.590272,11.255496,40.1982,56.79,36.93,67.7416341698,136.1,133.540272,21.065496,135.1915654453,38.590272,11.255496,40.1982,94.95,9.81,95.4554272946,132.42,128.640272,20.385496,130.2454913899,38.590272,11.255496,40.1982,90.05,9.13,90.5116533934,134.62,91.540272,36.845496,98.6773123535,38.590272,11.255496,40.1982,52.95,25.59,58.8094431193,136.1,38.590272,11.855496,40.3703093677,38.590272,11.255496,40.1982,0.0,0.6000000000000001,0.6000000000000001,135.87
2021-02-13 13:30:00,96.51550399999999,47.668272,107.6452816794,36.405504,10.618272,37.9224,60.11,37.05,70.6110090567,136.42,137.025504,19.698272,138.43413837,36.405504,10.618272,37.9224,100.62,9.08,101.0288612229,132.63,131.815504,19.048272,133.1846979234,36.405504,10.618272,37.9224,95.41,8.43,95.7816944933,134.81,92.365504,36.398272,99.2784998565,36.405504,10.618272,37.9224,55.96,25.78,61.6127421886,136.42,36.405504,11.178272,38.0829947142,36.405504,10.618272,37.9224,0.0,0.56,0.56,136.19
2021-02-13 14:00:00,101.727008,45.469544,111.4264941035,26.467008,7.719544,27.5698,75.26,37.75,84.1969720358,136.7,139.837008,17.049544,140.8725514676,26.467008,7.719544,27.5698,113.37,9.33,113.7532672058,132.85,134.007008,16.359544,135.0018995163,26.467008,7.719544,27.5698,107.54,8.64,107.8865200106,135.02,96.257008,32.989544,101.7532387811,26.467008,7.719544,27.5698,69.79,25.27,74.2240998598,136.7,26.467008,8.279544,27.7318113602,26.467008,7.719544,27.5698,0.0,0.56,0.56,136.48
2021-02-13 14:30:00,99.563984,47.099912,110.1425831382,27.873984,8.129912,29.0354,71.69,38.97,81.5972854941,136.82,135.733984,19.109912,137.0726199836,27.873984,8.129912,29.0354,107.86,10.98,108.4174340224,133.13,130.213984,18.339911999999998,131.4991787097,27.873984,8.129912,29.0354,102.34,10.21,102.8480417898,135.25,94.413984,32.429912,99.8283505177,27.873984,8.129912,29.0354,66.54,24.3,70.8382777882,136.82,27.873984,8.729912,29.2090798821,27.873984,8.129912,29.0354,0.0,0.6000000000000001,0.6000000000000001,136.6
2021-02-13 15:00:00,100.867712,45.676416,110.7277305047,23.507712,6.856416,24.4872,77.36,38.82,86.5538098526,136.78,137.577712,17.566416,138.6946495372,23.507712,6.856416,24.4872,114.07,10.71,114.5716762555,133.02,131.687712,16.826416,132.7583585587,23.507712,6.856416,24.4872,108.18,9.97,108.6384522165,135.17,95.207712,31.266416,100.2102649121,23.507712,6.856416,24.4872,71.7,24.41,75.7412575813,136.78,23.507712,7.416416,24.6498630779,23.507712,6.856416,24.4872,0.0,0.56,0.56,136.57
2021-02-13 15:30:00,104.687888,44.609384,113.7960941103,19.917888,5.809384,20.7478,84.77,38.8,93.2276402147,136.14,140.167888,16.099384,141.0894290568,19.917888,5.809384,20.7478,120.25,10.29,120.6894635003,132.12,134.037888,15.359384,134.9150328776,19.917888,5.809384,20.7478,114.12,9.55,114.5188932011,134.42,98.307888,29.639384,102.6787900538,19.917888,5.809384,20.7478,78.39,23.83,81.9320511155,136.14,19.917888,6.409384,20.9237297258,19.917888,5.809384,20.7478,0.0,0.6000000000000001,0.6000000000000001,135.93
2021-02-13 16:00:00,106.965264,43.871952,115.612784219,17.355264,5.061952,18.0784,89.61,38.81,97.6533061396,136.1,141.915264,15.161952,142.7229026633,17.355264,5.061952,18.0784,124.56,10.1,124.9688105089,132.02,135.685264,14.441952,136.4516795218,17.355264,5.061952,18.0784,118.33,9.38,118.7011933386,134.35,100.015264,28.821952,104.0853397462,17.355264,5.061952,18.0784,82.66,23.76,86.0070531991,136.1,17.355264,5.621952,18.2431228906,17.355264,5.061952,18.0784,0.0,0.56,0.56,135.91
2021-02-13 16:30:00,112.225664,41.449152,119.6354122397,15.185664,4.429152,15.8184,97.04,37.02,103.8616483597,135.44,146.215664,13.179152,146.8084140858,15.185664,4.429152,15.8184,131.03,8.75,131.3218313914,131.18,139.635664,12.519152,140.1957482505,15.185664,4.429152,15.8184,124.45,8.09,124.7126721709,133.67,104.645664,29.139152,108.6269081456,15.185664,4.429152,15.8184,89.46,24.71,92.809890098,135.44,15.185664,4.989152,15.9842431413,15.185664,4.429152,15.8184,0.0,0.56,0.56,135.25
2021-02-13 17:00:00,115.597216,45.146688,124.1005229011,14.217216,4.146688,14.8096,101.38,41.0,109.3567757389,134.91,153.087216,9.206688,153.3638119198,14.217216,4.146688,14.8096,138.87,5.06,138.96215492,131.97,145.967216,9.146688,146.253512943,14.217216,4.146688,14.8096,131.75,5.0,131.8448425233,134.28,107.637216,24.946688,110.4903050516,14.217216,4.146688,14.8096,93.42,20.8,95.7075566505,134.91,14.217216,4.706688,14.9760523076,14.217216,4.146688,14.8096,0.0,0.56,0.56,134.7
2021-02-13 17:30:00,96.976528,46.326904,107.4738527139,12.846528,3.746904,13.3818,84.13,42.58,94.2916396082,134.98,136.206528,9.976904,136.5714350926,12.846528,3.746904,13.3818,123.36,6.23,123.5172153993,132.66,130.086528,9.896904,130.4624600254,12.846528,3.746904,13.3818,117.24,6.15,117.4011929241,134.85,90.526528,23.206904,93.4537996285,12.846528,3.746904,13.3818,77.68,19.46,80.0804220768,134.98,12.846528,4.306904,13.5492694903,12.846528,3.746904,13.3818,0.0,0.56,0.56,134.77
2021-02-13 18:00:00,72.085056,44.149808,84.5308277787,11.725056,3.4198079999999997,12.2136,60.36,40.73,72.8166361486,135.38,112.355056,12.879808,113.0908840839,11.725056,3.4198079999999997,12.2136,100.63,9.46,101.0736785716,133.15,107.245056,12.599808,107.9826708231,11.725056,3.4198079999999997,12.2136,95.52,9.18,95.9601104626,135.27,67.695056,25.039808,72.1776460652,11.725056,3.4198079999999997,12.2136,55.97,21.62,60.0005441642,135.38,11.725056,3.979808,12.3820761555,11.725056,3.4198079999999997,12.2136,0.0,0.56,0.56,135.17
2021-02-13 18:30:00,84.121248,44.812864,95.3130481359,11.461248,3.342864,11.9388,72.66,41.47,83.6614397438,135.87,124.091248,11.692864,124.6409278637,11.461248,3.342864,11.9388,112.63,8.35,112.9390959765,133.77,118.231248,11.492864,118.7885260728,11.461248,3.342864,11.9388,106.77,8.15,107.0806023517,135.78,78.651248,24.652864,82.4244048529,11.461248,3.342864,11.9388,67.19,21.31,70.4883834401,135.87,11.541248,3.902864,12.1832981085,11.461248,3.342864,11.9388,0.08,0.56,0.5656854249000001,135.66
2021-02-13 19:00:00,121.272784,46.908312,130.0287578722,11.822784,3.448312,12.3154,109.45,43.46,117.7627874161,135.94,160.132784,8.218312,160.3435348361,11.822784,3.448312,12.3154,148.31,4.77,148.3866874083,133.87,152.632784,8.258312,152.8560318361,11.822784,3.448312,12.3154,140.81,4.8100000000000005,140.8921296595,135.84,112.602784,22.868312,114.9014649962,11.822784,3.448312,12.3154,100.78,19.42,102.6340333418,135.94,11.822784,4.048312,12.4966816219,11.822784,3.448312,12.3154,0.0,0.6000000000000001,0.6000000000000001,135.73
2021-02-13 19:30:00,116.125472,50.044096,126.4497401804,12.185472,3.554096,12.693200000000001,103.94,46.49,113.8632675625,136.49,153.885472,5.354096,153.9785856431,12.185472,3.554096,12.693200000000001,141.7,1.8,141.7114321429,134.63,146.695472,5.534096,146.7998219476,12.185472,3.554096,12.693200000000001,134.51,1.98,134.5245721049,136.5,107.935472,20.654096,109.8938478598,12.185472,3.554096,12.693200000000001,95.75,17.1,97.2649602889,136.49,12.185472,4.114096,12.8612407551,12.185472,3.554096,12.693200000000001,0.0,0.56,0.56,136.28
2021-02-13 20:00:00,112.381904,43.873472,120.6423387207,10.811904,3.153472,11.2624,101.57,40.72,109.4284391737,136.38,145.271904,13.013472,145.8536134118,10.811904,3.153472,11.2624,134.46,9.86,134.8210339673,132.65,138.521904,12.583472,139.0922774828,10.811904,3.153472,11.2624,127.71,9.43,128.0576784109,134.89,104.411904,25.433472,107.464911459,10.811904,3.153472,11.2624,93.6,22.28,96.2151672035,136.38,10.811904,3.713472,11.4318477247,10.811904,3.153472,11.2624,0.0,0.56,0.56,136.19
2021-02-13 20:30:00,110.428512,42.205816,118.2192334891,10.168512,2.9658160000000002,10.5922,100.26,39.24,107.6654317783,135.4,141.968512,14.385816,142.6955153517,10.168512,2.9658160000000002,10.5922,131.8,11.42,132.2938260086,131.28,135.388512,13.655816,136.0754588168,10.168512,2.9658160000000002,10.5922,125.22,10.69,125.6754729452,133.75,102.538512,25.815816,105.7383695681,10.168512,2.9658160000000002,10.5922,92.37,22.85,95.1542925989,135.4,10.168512,3.525816,10.762435354499999,10.168512,2.9658160000000002,10.5922,0.0,0.56,0.56,135.19
2021-02-13 21:00:00,106.154656,44.027608,114.9227621347,11.134656,3.247608,11.5986,95.02,40.78,103.4012030878,135.9,136.974656,16.407608,137.9538545551,11.134656,3.247608,11.5986,125.84,13.16,126.5262470794,132.01,130.714656,15.577608,131.6395957309,11.134656,3.247608,11.5986,119.58,12.33,120.213997937,134.34,98.714656,25.187608,101.8773719035,11.134656,3.247608,11.5986,87.58,21.94,90.2863223307,135.9,11.134656,3.847608,11.7806897744,11.134656,3.247608,11.5986,0.0,0.6000000000000001,0.6000000000000001,135.68
2021-02-13 21:30:00,100.199792,47.147856,110.7380632043,13.089792,3.817856,13.6352,87.11,43.33,97.2915258386,136.57,130.879792,19.457856,132.3182833704,13.089792,3.817856,13.6352,117.79,15.64,118.8237926511,132.97,125.019792,18.517856,126.3837781622,13.089792,3.817856,13.6352,111.93,14.7,112.8911639589,135.11,93.449792,24.047856,96.494367727,13.089792,3.817856,13.6352,80.36,20.23,82.8672583111,136.57,13.089792,4.3778559999999995,13.8024736102,13.089792,3.817856,13.6352,0.0,0.56,0.56,136.37
2021-02-13 22:00:00,93.998096,49.536528,106.2521042517,14.868096,4.336528,15.4876,79.13,45.2,91.1295610656,137.07,124.668096,22.586528,126.6976140555,14.868096,4.336528,15.4876,109.8,18.25,111.3063452818,133.72,119.218096,21.536528,121.1477463767,14.868096,4.336528,15.4876,104.35,17.2,105.7580375196,135.76,87.938096,23.266528,90.9639491957,14.868096,4.336528,15.4876,73.07,18.93,75.4822482442,137.07,14.868096,4.896528,15.6536342464,14.868096,4.336528,15.4876,0.0,0.56,0.56,136.87
2021-02-13 22:30:00,88.256496,51.837728,102.3540870234,15.626496,4.557728,16.2776,72.63,47.28,86.6632292267,137.68,117.086496,25.267727999999998,119.7819085832,15.626496,4.557728,16.2776,101.46,20.71,103.552091722,134.59,112.076496,24.087728,114.6357692688,15.626496,4.557728,16.2776,96.45,19.53,98.4074356947,136.5,82.786496,22.107728,85.6875461037,15.626496,4.557728,16.2776,67.16,17.55,69.4151863788,137.68,15.626496,5.157728,16.4556839834,15.626496,4.557728,16.2776,0.0,0.6000000000000001,0.6000000000000001,137.48
2021-02-13 23:00:00,84.637376,48.487568,97.542450588,14.837376,4.327568,15.4556,69.8,44.16,82.5962807879,138.24,109.397376,32.227568,114.0456137468,14.837376,4.327568,15.4556,94.56,27.9,98.5900786083,134.19,104.737376,30.687568,109.1404817706,14.837376,4.327568,15.4556,89.9,26.36,93.6848952607,136.17,79.407376,25.237568,83.3214630318,14.837376,4.327568,15.4556,64.57,20.91,67.8712973207,138.24,14.837376,4.887568,15.6216531622,14.837376,4.327568,15.4556,0.0,0.56,0.56,138.05
2021-02-13 23:30:00,82.330928,43.916104,93.3113385172,11.540928,3.366104,12.0218,70.79,40.55,81.5814108728,136.71,102.290928,37.426104,108.9226661982,11.540928,3.366104,12.0218,90.75,34.06,96.9311410229,131.35,97.830928,35.626104,104.1158477829,11.540928,3.366104,12.0218,86.29,32.26,92.1231333597,133.82,77.030928,26.156104,81.350511031,11.540928,3.366104,12.0218,65.49,22.79,69.3420810187,136.71,11.540928,3.966104,12.2034011669,11.540928,3.366104,12.0218,0.0,0.6000000000000001,0.6000000000000001,136.51
2021-02-14 00:00:00,76.933264,43.860952,88.557948373,11.523264,3.360952,12.0034,65.41,40.5,76.9332054447,136.49,97.543264,37.970952,104.6732131329,11.523264,3.360952,12.0034,86.02,34.61,92.7215859442,131.18,93.323264,36.160952,100.084194822,11.523264,3.360952,12.0034,81.8,32.8,88.1310388002,133.69,72.103264,26.030952,76.6582751011,11.523264,3.360952,12.0034,60.58,22.67,64.6828052886,136.49,11.563264,3.9209519999999998,12.2099524536,11.523264,3.360952,12.0034,0.04,0.56,0.5614267539000001,136.3
2021-02-14 00:30:00,78.714384,43.732112,90.0469425826,10.704384,3.122112,11.1504,68.01,40.61,79.2119448063,135.92,98.794384,37.442112,105.6515123458,10.704384,3.122112,11.1504,88.09,34.32,94.5394653042,130.46,94.444384,35.622112,100.9389742987,10.704384,3.122112,11.1504,83.74,32.5,89.8255954614,133.06,73.654384,25.232112,77.8564561125,10.704384,3.122112,11.1504,62.95,22.11,66.7199715228,135.92,10.704384,3.682112,11.3199728622,10.704384,3.122112,11.1504,0.0,0.56,0.56,135.72
2021-02-14 01:00:00,80.746032,51.607176,95.8291307403,10.756032,3.137176,11.2042,69.99,48.47,85.1348401067,135.99,104.576032,27.297176,108.0799809698,10.756032,3.137176,11.2042,93.82,24.16,96.8808443398,132.56,99.856032,26.627176,103.3452157989,10.756032,3.137176,11.2042,89.1,23.49,92.1443980934,134.81,75.506032,18.107176,77.646833104,10.756032,3.137176,11.2042,64.75,14.97,66.4579822143,135.99,10.756032,3.697176,11.3737124441,10.756032,3.137176,11.2042,0.0,0.56,0.56,135.79
2021-02-14 01:30:00,80.119664,52.531152,95.8054408159,12.449664,3.631152,12.9684,67.67,48.9,83.4891543855,136.37,104.499664,27.261152,107.9969915529,12.449664,3.631152,12.9684,92.05,23.63,95.0346221122,133.28,99.929664,25.951152,103.2443704871,12.449664,3.631152,12.9684,87.48,22.32,90.2825165799,135.37,75.059664,18.491152,77.3037894419,12.449664,3.631152,12.9684,62.61,14.86,64.3492944794,136.37,12.449664,4.191152,13.1362052664,12.449664,3.631152,12.9684,0.0,0.56,0.56,136.17
2021-02-14 02:00:00,77.279296,53.348128,93.9048047299,13.639296,3.978128,14.2076,63.64,49.37,80.5446863548,137.04,101.669296,28.318128,105.5393865936,13.639296,3.978128,14.2076,88.03,24.34,91.3329978704,134.25,97.299296,26.988128,100.9728283007,13.639296,3.978128,14.2076,83.66,23.01,86.7666739019,136.11,72.579296,19.048128,75.0372266822,13.639296,3.978128,14.2076,58.94,15.07,60.8360789335,137.04,13.639296,4.5781279999999995,14.3871349253,13.639296,3.978128,14.2076,0.0,0.6000000000000001,0.6000000000000001,136.85
2021-02-14 02:30:00,76.375776,53.688768,93.3581435599,13.195776,3.8487679999999997,13.7456,63.18,49.84,80.4719702754,136.87,99.825776,28.838768,103.907940475,13.195776,3.8487679999999997,13.7456,86.63,24.99,90.1623923817,134.06,95.535776,27.468768,99.4063263146,13.195776,3.8487679999999997,13.7456,82.34,23.62,85.660842863,135.98,71.725776,18.288768,74.0207131671,13.195776,3.8487679999999997,13.7456,58.53,14.44,60.2849442232,136.87,13.195776,4.408768,13.9127905008,13.195776,3.8487679999999997,13.7456,0.0,0.56,0.56,136.68
2021-02-14 03:00:00,74.613136,54.069248,92.1444715815,14.603136,4.259248,15.2116,60.01,49.81,77.9886927702,137.17,98.283136,29.169248,102.5203387181,14.603136,4.259248,15.2116,83.68,24.91,87.3089371141,134.44,94.143136,27.819248,98.1674111668,14.603136,4.259248,15.2116,79.54,23.56,82.9559232364,136.3,70.233136,19.059248,72.7732665662,14.603136,4.259248,15.2116,55.63,14.8,57.5650666637,137.17,14.603136,4.819248,15.3777999831,14.603136,4.259248,15.2116,0.0,0.56,0.56,136.98
2021-02-14 03:30:00,72.539328,55.137304,91.1157307992,15.179328,4.427304,15.8118,57.36,50.71,76.5615680351,137.53,96.869328,29.767304,101.3398198864,15.179328,4.427304,15.8118,81.69,25.34,85.5299462177,134.84,92.819328,28.387304,97.0632097077,15.179328,4.427304,15.8118,77.64,23.96,81.253007329,136.63,68.399328,18.747304,70.9219957285,15.179328,4.427304,15.8118,53.22,14.32,55.1128914139,137.53,15.179328,4.987304,15.9776468768,15.179328,4.427304,15.8118,0.0,0.56,0.56,137.34
2021-02-14 04:00:00,72.367776,55.309768,91.0838374214,13.507776,3.939768,14.0706,58.86,51.37,78.1241095949,138.01,94.997776,29.879768,99.5860330603,13.507776,3.939768,14.0706,81.49,25.94,85.5190253686,135.45,90.967776,28.469768,95.3187492593,13.507776,3.939768,14.0706,77.46,24.53,81.2512922974,137.14,68.097776,18.099768,70.4621082412,13.507776,3.939768,14.0706,54.59,14.16,56.3965752506,138.01,13.507776,4.5397680000000005,14.250245821,13.507776,3.939768,14.0706,0.0,0.6000000000000001,0.6000000000000001,137.81
2021-02-14 04:30:00,69.477088,56.479984,89.5380050571,16.937088,4.939984,17.6428,52.54,51.54,73.5990706463,137.5,93.627088,31.279984,98.7140770427,16.937088,4.939984,17.6428,76.69,26.34,81.087309118,134.83,89.837088,29.849984,94.6663822332,16.937088,4.939984,17.6428,72.9,24.91,77.0384196359,136.64,65.747088,18.459984,68.2894617768,16.937088,4.939984,17.6428,48.81,13.52,50.6478676748,137.5,16.937088,5.4999839999999995,17.8077166959,16.937088,4.939984,17.6428,0.0,0.56,0.56,137.31
2021-02-14 05:00:00,69.1832,56.5576,89.3592596209,17.2032,5.0176,17.92,51.98,51.54,73.2003551904,137.93,93.2532,31.2576,98.3524116024,17.2032,5.0176,17.92,76.05,26.24,80.4496121805,135.37,89.4832,29.8376,94.3266953518,17.2032,5.0176,17.92,72.28,24.82,76.422711284,137.08,65.5132,18.9176,68.1898450211,17.2032,5.0176,17.92,48.31,13.9,50.2699323652,137.93,17.2032,5.5776,18.0847922852,17.2032,5.0176,17.92,0.0,0.56,0.56,137.74
2021-02-14 05:30:00,68.430128,56.916704,89.0067054346,17.680128,5.156704,18.4168,50.75,51.76,72.4890343431,137.71,93.020128,31.606704,98.2432081667,17.680128,5.156704,18.4168,75.34,26.45,79.8480939034,135.09,89.300128,30.176704,94.2610541269,17.680128,5.156704,18.4168,71.62,25.02,75.8645160797,136.86,64.870128,18.646704,67.4969116093,17.680128,5.156704,18.4168,47.19,13.49,49.080303585,137.71,17.680128,5.756704,18.5937238616,17.680128,5.156704,18.4168,0.0,0.6000000000000001,0.6000000000000001,137.52
2021-02-14 06:00:00,68.102128,56.617704,88.5633346502,18.232128,5.317704,18.9918,49.87,51.3,71.5451388985,137.46,93.682128,31.207704,98.7434144415,18.232128,5.317704,18.9918,75.45,25.89,79.7683809539,134.76,89.952128,29.817704,94.7653987675,18.232128,5.317704,18.9918,71.72,24.5,75.7892367028,136.57,64.602128,19.067704,67.3573476167,18.232128,5.317704,18.9918,46.37,13.75,48.3656841159,137.46,18.272128,5.877704,19.1942195976,18.232128,5.317704,18.9918,0.04,0.56,0.5614267539000001,137.27
2021-02-14 06:30:00,73.795744,55.264592,92.1953738614,15.135744,4.414592,15.7664,58.66,50.85,77.6319399474,137.62,97.525744,29.484592,101.8852879868,15.135744,4.414592,15.7664,82.39,25.07,86.1197828609,134.89,93.415744,28.124592,97.557643997,15.135744,4.414592,15.7664,78.28,23.71,81.7919464251,136.68,69.545744,18.694592,72.0145699047,15.135744,4.414592,15.7664,54.41,14.28,56.2527021573,137.62,15.135744,4.9745919999999995,15.9322726565,15.135744,4.414592,15.7664,0.0,0.56,0.56,137.43
2021-02-14 07:00:00,76.686816,54.244488,93.9325940587,14.106816,4.114488,14.6946,62.58,50.13,80.1827493916,136.98,100.816816,28.014488,104.6367140457,14.106816,4.114488,14.6946,86.71,23.9,89.9435050462,133.99,96.496816,26.714488,100.12641693,14.106816,4.114488,14.6946,82.39,22.6,85.4334366627,135.94,72.076816,18.424488,74.3944162069,14.106816,4.114488,14.6946,57.97,14.31,59.710108022,136.98,14.106816,4.674488,14.8611270003,14.106816,4.114488,14.6946,0.0,0.56,0.56,136.79
2021-02-14 07:30:00,79.273152,53.216336,95.4788512985,14.593152,4.256336,15.2012,64.68,48.96,81.1207988126,136.67,103.983152,26.936336,107.4153717908,14.593152,4.256336,15.2012,89.39,22.68,92.2223102075,133.59,99.403152,25.676336,102.6657725726,14.593152,4.256336,15.2012,84.81,21.42,87.4731530242,135.61,74.673152,19.356336,77.1410874499,14.593152,4.256336,15.2012,60.08,15.1,61.948497964,136.67,14.593152,4.816336,15.367406344599999,14.593152,4.256336,15.2012,0.0,0.56,0.56,136.49
2021-02-14 08:00:00,80.325952,51.491736,95.4130884156,16.565952,4.831736,17.2562,63.76,46.66,79.0094500677,136.21,106.045952,25.961736,109.177633569,16.565952,4.831736,17.2562,89.48,21.13,91.9409990157,133.08,101.465952,24.791736,104.4507998493,16.565952,4.831736,17.2562,84.9,19.96,87.2147441663,135.17,75.815952,21.661736,78.8497900073,16.565952,4.831736,17.2562,59.25,16.83,61.5939234016,136.21,16.605952,5.431736,17.471731391,16.565952,4.831736,17.2562,0.04,0.6000000000000001,0.6013318551,136.02
2021-02-14 08:30:00,84.964224,50.181232,98.6766203564,17.524224,5.111232,18.2544,67.44,45.07,81.1138613308,136.61,112.164224,24.181232,114.7412093651,17.524224,5.111232,18.2544,94.64,19.07,96.542190259,133.47,107.304224,23.081232,109.7585520991,17.524224,5.111232,18.2544,89.78,17.97,91.5607410411,135.48,80.144224,23.831232,83.6123451363,17.524224,5.111232,18.2544,62.62,18.72,65.3582649709,136.61,17.524224,5.671232,18.4190471849,17.524224,5.111232,18.2544,0.0,0.56,0.56,136.41
2021-02-14 09:00:00,89.413904,49.004472,101.9621719292,18.563904,5.414472,19.3374,70.85,43.59,83.1853989592,136.23,118.163904,22.634472,120.312208571,18.563904,5.414472,19.3374,99.6,17.22,101.0776355086,132.89,113.073904,21.644472,115.1268471468,18.563904,5.414472,19.3374,94.51,16.23,95.8934460743,134.99,84.273904,25.144472,87.945070172,18.563904,5.414472,19.3374,65.71,19.73,68.6081409164,136.23,18.563904,5.9744720000000004,19.5016114052,18.563904,5.414472,19.3374,0.0,0.56,0.56,136.02
2021-02-14 09:30:00,93.121248,48.192864,104.8528443563,21.061248,6.142864,21.9388,72.06,42.05,83.4316852281,136.45,123.791248,21.592864,125.6603551528,21.061248,6.142864,21.9388,102.73,15.45,103.8852992487,133.06,118.541248,20.682864,120.3320752777,21.061248,6.142864,21.9388,97.48,14.54,98.5584192243,135.17,87.861248,27.452864,92.0503049529,21.061248,6.142864,21.9388,66.8,21.31,70.1167319546,136.45,21.061248,6.702864,22.1021391073,21.061248,6.142864,21.9388,0.0,0.56,0.56,136.25
2021-02-14 10:00:00,94.855184,47.406512,106.0418941347,23.405184,6.826512,24.3804,71.45,40.58,82.1695740527,135.63,127.505184,20.446512,129.134162017,23.405184,6.826512,24.3804,104.1,13.62,104.9872106497,131.93,122.195184,19.626511999999998,123.7613144972,23.405184,6.826512,24.3804,98.79,12.8,99.6157823841,134.23,89.645184,28.796512,94.156774147,23.405184,6.826512,24.3804,66.24,21.97,69.7883837039,135.63,23.405184,7.386512,24.5430885913,23.405184,6.826512,24.3804,0.0,0.56,0.56,135.42
2021-02-14 10:30:00,99.145408,45.075744,108.9111317756,23.505408,6.855744,24.4848,75.64,38.22,84.7477315331,135.16,132.245408,18.385744,133.5173528779,23.505408,6.855744,24.4848,108.74,11.53,109.3495701866,131.3,126.765408,17.695744,127.994562467,23.505408,6.855744,24.4848,103.26,10.84,103.8274202704,133.72,93.445408,30.465744,98.2863461207,23.505408,6.855744,24.4848,69.94,23.61,73.8175839485,135.16,23.505408,7.415744,24.6474636488,23.505408,6.855744,24.4848,0.0,0.56,0.56,134.95
2021-02-14 11:00:00,99.62256,44.49908,109.1092231748,25.40256,7.40908,26.461,74.22,37.09,82.9715403015,135.41,133.88256,17.74908,135.0539511195,25.40256,7.40908,26.461,108.48,10.34,108.9716752188,131.54,128.50256,17.10908,129.6365247336,25.40256,7.40908,26.461,103.1,9.7,103.5552992367,133.95,93.96256,32.26908,99.3491630856,25.40256,7.40908,26.461,68.56,24.86,72.9280001097,135.41,25.40256,8.00908,26.6352288708,25.40256,7.40908,26.461,0.0,0.6000000000000001,0.6000000000000001,135.21
2021-02-14 11:30:00,102.757104,43.027072,111.4017564824,23.407104,6.827072,24.3824,79.35,36.2,87.2173291267,134.82,137.437104,16.007072,138.366122696,23.407104,6.827072,24.3824,114.03,9.18,114.3989217607,130.72,131.747104,15.427072,132.6472538837,23.407104,6.827072,24.3824,108.34,8.6,108.6807968318,133.27,96.657104,31.927072,101.7935836886,23.407104,6.827072,24.3824,73.25,25.1,77.4310822603,134.82,23.447104,7.387072,24.5832365387,23.407104,6.827072,24.3824,0.04,0.56,0.5614267539000001,134.62
2021-02-14 12:00:00,105.567648,41.958064,113.6002087977,22.827648,6.6580639999999995,23.7788,82.74,35.3,89.9555312363,134.59,141.237648,14.388064,141.9686218791,22.827648,6.6580639999999995,23.7788,118.41,7.73,118.662045322,130.3,135.357648,13.858064,136.0652005838,22.827648,6.6580639999999995,23.7788,112.53,7.2,112.7601033167,132.93,99.167648,32.338064,104.3071080661,22.827648,6.6580639999999995,23.7788,76.34,25.68,80.5435161885,134.59,22.827648,7.218064,23.9416365589,22.827648,6.6580639999999995,23.7788,0.0,0.56,0.56,134.4
2021-02-14 12:30:00,110.397536,40.458448,117.5776423026,21.457536,6.258448,22.3516,88.94,34.2,95.2888429985,135.28,145.337536,12.478448,145.8722421677,21.457536,6.258448,22.3516,123.88,6.22,124.0360544358,131.09,139.157536,11.948447999999999,139.6695572958,21.457536,6.258448,22.3516,117.7,5.69,117.8374562692,133.57,103.477536,33.568448,108.7862176829,21.457536,6.258448,22.3516,82.02,27.31,86.447189081,135.28,21.457536,6.818448,22.5148192158,21.457536,6.258448,22.3516,0.0,0.56,0.56,135.09
2021-02-14 13:00:00,111.450336,40.093848,118.4427880538,21.030336,6.133848,21.9066,90.42,33.96,96.5870488213,135.05,146.820336,11.923848,147.3037311621,21.030336,6.133848,21.9066,125.79,5.79,125.9231837272,130.78,140.550336,11.413848,141.0130237811,21.030336,6.133848,21.9066,119.52,5.28,119.6365696599,133.3,104.390336,33.543848,109.6473072576,21.030336,6.133848,21.9066,83.36,27.41,87.750770367,135.05,21.030336,6.693848,22.0699486479,21.030336,6.133848,21.9066,0.0,0.56,0.56,134.87
2021-02-14 13:30:00,112.518912,40.508016,119.5884815437,21.318912,6.218016,22.2072,91.2,34.29,97.4332802486,135.76,148.828912,11.778016,149.2942286493,21.318912,6.218016,22.2072,127.51,5.5600000000000005,127.6311627307,131.57,142.478912,11.268016,142.9237858066,21.318912,6.218016,22.2072,121.16,5.05,121.2651973981,133.98,105.408912,33.858016,110.7131608097,21.318912,6.218016,22.2072,84.09,27.64,88.5160872384,135.76,21.318912,6.778016,22.3704606515,21.318912,6.218016,22.2072,0.0,0.56,0.56,135.59
2021-02-14 14:00:00,112.449296,40.918128,119.662598041,20.119296,5.8681280000000005,20.9576,92.33,35.05,98.7589560496,136.22,149.219296,11.988128,149.7000785293,20.119296,5.8681280000000005,20.9576,129.1,6.12,129.244978239,132.09,142.769296,11.448128,143.2275515222,20.119296,5.8681280000000005,20.9576,122.65,5.58,122.7768663063,134.44,105.249296,33.148128,110.3458775777,20.119296,5.8681280000000005,20.9576,85.13,27.28,89.3941569679,136.22,20.119296,6.468128,21.1334510045,20.119296,5.8681280000000005,20.9576,0.0,0.6000000000000001,0.6000000000000001,136.08
2021-02-14 14:30:00,112.858736,41.050048,120.0924674254,20.468736,5.970048,21.3216,92.39,35.08,98.825697569,136.18,148.518736,12.330048,149.029678342,20.468736,5.970048,21.3216,128.05,6.36,128.2078472637,132.14,142.138736,11.780048,142.6260488219,20.468736,5.970048,21.3216,121.67,5.8100000000000005,121.8086409086,134.44,105.648736,33.340048,110.784539621,20.468736,5.970048,21.3216,85.18,27.37,89.4692645549,136.18,20.468736,6.530048,21.4851269561,20.468736,5.970048,21.3216,0.0,0.56,0.56,136.06
2021-02-14 15:00:00,111.832816,41.487488,119.2803017897,20.082816,5.857488,20.9196,91.75,35.63,98.425400177,136.5,147.472816,12.827488,148.0296453666,20.082816,5.857488,20.9196,127.39,6.97,127.5805353492,132.52,141.142816,12.247488,141.67319955,20.082816,5.857488,20.9196,121.06,6.39,121.2285267584,134.81,104.672816,33.017488,109.7567898729,20.082816,5.857488,20.9196,84.59,27.16,88.8433098213,136.5,20.082816,6.457488,21.0954651468,20.082816,5.857488,20.9196,0.0,0.6000000000000001,0.6000000000000001,136.43
2021-02-14 15:30:00,112.34808,42.24944,120.0296057646,19.19808,5.59944,19.998,93.15,36.65,100.1006743234,136.83,147.56808,13.06944,148.1457002306,19.19808,5.59944,19.998,128.37,7.47,128.5871603233,132.83,141.18808,12.44944,141.7358899164,19.19808,5.59944,19.998,121.99,6.85,122.1821697303,135.09,105.04808,32.06944,109.8341845402,19.19808,5.59944,19.998,85.85,26.47,89.8380954829,136.83,19.19808,6.15944,20.1619685745,19.19808,5.59944,19.998,0.0,0.56,0.56,136.76
2021-02-14 16:00:00,112.17648,42.58064,119.9861390661,19.47648,5.68064,20.288,92.7,36.9,99.7742451738,136.91,147.51648,13.62064,148.1439627714,19.47648,5.68064,20.288,128.04,7.94,128.2859509066,132.83,141.13648,12.99064,141.7330685281,19.47648,5.68064,20.288,121.66,7.31,121.8794145867,135.19,104.94648,32.00064,109.7169295269,19.47648,5.68064,20.288,85.47,26.32,89.4307737862,136.91,19.47648,6.28064,20.4641078965,19.47648,5.68064,20.288,0.0,0.6000000000000001,0.6000000000000001,136.92
2021-02-14 16:30:00,113.825504,42.353272,121.4497633178,19.965504,5.823272,20.7974,93.86,36.53,100.7181239897,136.32,149.685504,13.093272,150.257059333,19.965504,5.823272,20.7974,129.72,7.27,129.9235594494,132.2,143.215504,12.503271999999999,143.760260144,19.965504,5.823272,20.7974,123.25,6.68,123.4308911902,134.53,106.475504,32.003272,111.1811241658,19.965504,5.823272,20.7974,86.51,26.18,90.3845810966,136.32,19.965504,6.383272,20.9610951861,19.965504,5.823272,20.7974,0.0,0.56,0.56,136.33
2021-02-14 17:00:00,117.37728,40.34504,124.1174770643,19.21728,5.60504,20.018,98.16,34.74,104.1261408101,135.13,153.50728,11.27504,153.9207963207,19.21728,5.60504,20.018,134.29,5.67,134.40964623119999,130.9,146.79728,10.76504,147.191465451,19.21728,5.60504,20.018,127.58,5.16,127.6843060051,133.41,109.64728,32.49504,114.361066959,19.21728,5.60504,20.018,90.43,26.89,94.3432933493,135.13,19.25728,6.20504,20.2322849525,19.21728,5.60504,20.018,0.04,0.6000000000000001,0.6013318551,135.25
2021-02-14 17:30:00,121.615392,43.373656,129.1184634594,18.595392,5.423656,19.3702,103.02,37.95,109.787626352,134.63,161.635392,11.393656,162.0364630077,18.595392,5.423656,19.3702,143.04,5.97,143.1645294757,131.52,154.355392,10.953656,154.7435608329,18.595392,5.423656,19.3702,135.76,5.53,135.8725818552,133.88,113.455392,28.943656,117.0891164734,18.595392,5.423656,19.3702,94.86,23.52,97.7323385579,134.63,18.595392,5.983656,19.5343989608,18.595392,5.423656,19.3702,0.0,0.56,0.56,134.68
2021-02-14 18:00:00,120.63384,47.29112,129.5722708916,19.68384,5.7411200000000004,20.504,100.95,41.55,109.1664096689,134.92,162.97384,12.77112,163.4734658298,19.68384,5.7411200000000004,20.504,143.29,7.03,143.4623469765,132.6,155.74384,12.68112,156.2592541336,19.68384,5.7411200000000004,20.504,136.06,6.94,136.2368790012,134.81,112.63384,26.15112,115.6298533701,19.68384,5.7411200000000004,20.504,92.95,20.41,95.1644397871,134.92,19.68384,6.30112,20.6677930704,19.68384,5.7411200000000004,20.504,0.0,0.56,0.56,134.92
2021-02-14 18:30:00,117.737648,48.838064,127.4649373429,19.947648,5.818064,20.7788,97.79,43.02,106.8344724328,135.52,159.447648,11.288064,159.8467167057,19.947648,5.818064,20.7788,139.5,5.47,139.6072021781,133.44,152.417648,11.278064,152.8343356365,19.947648,5.818064,20.7788,132.47,5.46,132.582474332,135.5,110.007648,25.438064,112.9104854235,19.947648,5.818064,20.7788,90.06,19.62,92.1723819807,135.52,19.947648,6.378064,20.94250131,19.947648,5.818064,20.7788,0.0,0.56,0.56,135.53
2021-02-14 19:00:00,112.49304,51.38672,123.6740839497,19.70304,5.74672,20.524,92.79,45.64,103.4069325529,136.03,153.23304,8.21672,153.4531818999,19.70304,5.74672,20.524,133.53,2.47,133.5528427253,134.14,146.51304,8.34672,146.7506000833,19.70304,5.74672,20.524,126.81,2.6,126.8366512488,136.16,105.21304,23.46672,107.798287248,19.70304,5.74672,20.524,85.51,17.72,87.3267341654,136.03,19.70304,6.30672,20.6877863098,19.70304,5.74672,20.524,0.0,0.56,0.56,136.06
2021-02-14 19:30:00,107.450368,52.083024,119.4078011368,20.170368,5.883024,21.0108,87.28,46.2,98.7534222192,137.01,146.410368,8.793023999999999,146.6741733536,20.170368,5.883024,21.0108,126.24,2.91,126.2735352321,135.0,140.090368,8.853024,140.3698231114,20.170368,5.883024,21.0108,119.92,2.9699999999999998,119.9567726308,136.8,100.670368,23.963024,103.4830880506,20.170368,5.883024,21.0108,80.5,18.08,82.5053719463,137.01,20.170368,6.483024,21.1866312905,20.170368,5.883024,21.0108,0.0,0.6000000000000001,0.6000000000000001,137.02
2021-02-14 20:00:00,104.555648,46.112064,114.2725075206,19.275648,5.622064,20.0788,85.28,40.49,94.4040173933,137.33,139.015648,18.022064,140.1789755266,19.275648,5.622064,20.0788,119.74,12.4,120.3803455719,133.99,133.065648,17.182064,134.1703767639,19.275648,5.622064,20.0788,113.79,11.56,114.3756866646,135.92,97.965648,29.192064,102.2225258377,19.275648,5.622064,20.0788,78.69,23.57,82.1441476917,137.33,19.275648,6.1820640000000004,20.2427399608,19.275648,5.622064,20.0788,0.0,0.56,0.56,137.41
2021-02-14 20:30:00,102.325968,46.848824,112.5407305704,18.955968,5.528824,19.7458,83.37,41.32,93.0478333977,135.61,135.435968,19.068824,136.7717861141,18.955968,5.528824,19.7458,116.48,13.54,117.2643253509,131.99,129.655968,18.228824,130.9311271717,18.955968,5.528824,19.7458,110.7,12.7,111.4261190206,134.2,95.865968,27.028824,99.603419356,18.955968,5.528824,19.7458,76.91,21.5,79.8586131861,135.61,18.955968,6.088824,19.9098593797,18.955968,5.528824,19.7458,0.0,0.56,0.56,135.7
2021-02-14 21:00:00,97.869616,48.269888,109.125816485,19.199616,5.599888,19.9996,78.67,42.67,89.4969150306,135.58,130.689616,21.029888,132.3708121888,19.199616,5.599888,19.9996,111.49,15.43,112.5526765564,131.6,125.159616,20.129888,126.7680632816,19.199616,5.599888,19.9996,105.96,14.53,106.951589516,134.04,91.829616,25.679888,95.3526875468,19.199616,5.599888,19.9996,72.63,20.08,75.3546501551,135.58,19.199616,6.199888,20.1758237938,19.199616,5.599888,19.9996,0.0,0.6000000000000001,0.6000000000000001,135.56
2021-02-14 21:30:00,95.74784,48.96812,107.5431338627,18.02784,5.25812,18.779,77.72,43.71,89.1681697693,136.45,126.32784,21.99812,128.2288596323,18.02784,5.25812,18.779,108.3,16.74,109.586119559,133.11,120.93784,21.01812,122.7506517791,18.02784,5.25812,18.779,102.91,15.76,104.1097771585,135.11,89.78784,25.33812,93.2945686361,18.02784,5.25812,18.779,71.76,20.08,74.5164679786,136.45,18.02784,5.81812,18.9434298742,18.02784,5.25812,18.779,0.0,0.56,0.56,136.54
