Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-02-14 22:00:00,88.44256,82.67408,121.0664690292,16.40256,4.78408,17.086,72.04,77.89,106.097189878,133.68,120.12256000000001,16.46408,121.2455993065,16.40256,4.78408,17.086,103.72,11.68,104.375575687,131.81,114.98256,15.76408,116.0581549155,16.40256,4.78408,17.086,98.58,10.98,99.1896002613,134.08,83.40256,41.65408,93.2257979059,16.40256,4.78408,17.086,67.0,36.87,76.4748121933,133.68,16.44256,5.34408,17.2892154362,16.40256,4.78408,17.086,0.04,0.56,0.5614267539000001,134.04
2021-02-14 22:30:00,83.671456,85.395008,119.554255217,14.931456,4.355008,15.5536,68.74,81.04,106.2669713505,133.68,113.681456,17.455008,115.0136980649,14.931456,4.355008,15.5536,98.75,13.1,99.615121844,132.0,108.781456,16.665008,110.0505686542,14.931456,4.355008,15.5536,93.85,12.31,94.6538884568,134.24,78.951456,41.405008,89.1499135838,14.931456,4.355008,15.5536,64.02,37.05,73.9679856424,133.68,14.971456,4.915008,15.7575949434,14.931456,4.355008,15.5536,0.04,0.56,0.5614267539000001,134.09
2021-02-14 23:00:00,78.801696,86.826328,117.2540768009,14.181696,4.136328,14.7726,64.62,82.69,104.9446544613,134.1,107.091696,18.596328,108.6943180081,14.181696,4.136328,14.7726,92.91,14.46,94.0285047206,132.59,102.501696,17.746328,104.0265823737,14.181696,4.136328,14.7726,88.32,13.61,89.3624893342,134.66,74.441696,40.486328,84.739063355,14.181696,4.136328,14.7726,60.26,36.35,70.3746410293,134.1,14.181696,4.736328,14.9516990459,14.181696,4.136328,14.7726,0.0,0.6000000000000001,0.6000000000000001,134.54
2021-02-14 23:30:00,74.167616,89.243888,116.0401086197,13.967616,4.073888,14.5496,60.2,85.17,104.2975018876,135.11,100.787616,20.013888,102.7555314902,13.967616,4.073888,14.5496,86.82,15.94,88.27115044,134.0,96.507616,19.093888,98.3783335138,13.967616,4.073888,14.5496,82.54,15.02,83.8954825959,135.81,70.217616,39.903888,80.7640630122,13.967616,4.073888,14.5496,56.25,35.83,66.6922139384,135.11,13.967616,4.633888,14.7162228415,13.967616,4.073888,14.5496,0.0,0.56,0.56,135.5
2021-02-15 00:00:00,71.342912,90.050016,114.8861021806,13.782912,4.020016,14.3572,57.56,86.03,103.5099729495,135.32,96.532912,20.990016,98.7885816827,13.782912,4.020016,14.3572,82.75,16.97,84.472145705,134.32,92.442912,20.030016,94.5880199602,13.782912,4.020016,14.3572,78.66,16.01,80.2727581437,136.12,67.632912,39.400016,78.2724220042,13.782912,4.020016,14.3572,53.85,35.38,64.4326539885,135.32,13.782912,4.620016,14.536616217,13.782912,4.020016,14.3572,0.0,0.6000000000000001,0.6000000000000001,135.71
2021-02-15 00:30:00,73.653072,88.945896,115.4822385923,11.403072,3.325896,11.8782,62.25,85.62,105.8576728442,135.58,97.813072,19.915896,99.820037906,11.403072,3.325896,11.8782,86.41,16.59,87.9881594307,134.68,93.523072,18.975896,95.4287672839,11.403072,3.325896,11.8782,82.12,15.65,83.5979479413,136.42,69.533072,39.575896,80.0068724921,11.403072,3.325896,11.8782,58.13,36.25,68.5066376346,135.58,11.403072,3.885896,12.0470012352,11.403072,3.325896,11.8782,0.0,0.56,0.56,135.99
2021-02-15 01:00:00,76.56416,88.18288,116.783093475,11.08416,3.23288,11.546,65.48,84.95,107.2573209623,135.23,102.03416,19.06288,103.799630061,11.08416,3.23288,11.546,90.95,15.83,92.3173407329,134.13,97.50416,18.15288,99.1795758692,11.08416,3.23288,11.546,86.42,14.92,87.6984766116,136.01,72.15416,39.51288,82.2647585008,11.08416,3.23288,11.546,61.07,36.28,71.0336772243,135.23,11.08416,3.8328800000000003,11.7281529663,11.08416,3.23288,11.546,0.0,0.6000000000000001,0.6000000000000001,135.77
2021-02-15 01:30:00,77.905936,87.879648,117.4400587391,10.215936,2.979648,10.6416,67.69,84.9,108.5815182248,135.51,102.895936,18.299648,104.5105294324,10.215936,2.979648,10.6416,92.68,15.32,93.9376644376,134.5,98.305936,17.409648,99.8356293931,10.215936,2.979648,10.6416,88.09,14.43,89.2640633178,136.24,73.295936,39.979648,83.4905173557,10.215936,2.979648,10.6416,63.08,37.0,73.1306119214,135.51,10.215936,3.5796479999999997,10.8249354806,10.215936,2.979648,10.6416,0.0,0.6000000000000001,0.6000000000000001,136.18
2021-02-15 02:00:00,77.732976,88.113368,117.5005582034,9.542976,2.783368,9.9406,68.19,85.33,109.229506087,136.12,101.822976,18.403368,103.4727132883,9.542976,2.783368,9.9406,92.28,15.62,93.5926428733,135.27,97.662976,17.573368,99.2314473544,9.542976,2.783368,9.9406,88.12,14.79,89.3525517263,136.76,73.082976,40.153368,83.3871353553,9.542976,2.783368,9.9406,63.54,37.37,73.7146423718,136.12,9.542976,3.343368,10.1117011684,9.542976,2.783368,9.9406,0.0,0.56,0.56,136.56
2021-02-15 02:30:00,77.45528,88.06404,117.2799878112,8.82528,2.57404,9.193,68.63,85.49,109.6294531593,135.79,100.66528,18.76404,102.3991591499,8.82528,2.57404,9.193,91.84,16.19,93.2561081109,134.94,96.11528,17.83404,97.7558184059,8.82528,2.57404,9.193,87.29,15.26,88.6138346987,136.52,72.75528,39.15404,82.6218470878,8.82528,2.57404,9.193,63.93,36.58,73.6555585139,135.79,8.82528,3.17404,9.3787044414,8.82528,2.57404,9.193,0.0,0.6000000000000001,0.6000000000000001,136.19
2021-02-15 03:00:00,76.62944,88.23692,116.8666981043,7.42944,2.16692,7.739,69.2,86.07,110.4386023997,135.89,98.94944,18.77692,100.7152639921,7.42944,2.16692,7.739,91.52,16.61,93.015065984,135.1,94.41944,17.81692,96.0857600698,7.42944,2.16692,7.739,86.99,15.65,88.3865521445,136.68,71.88944,38.56692,81.5812411146,7.42944,2.16692,7.739,64.46,36.4,74.0273706138,135.89,7.42944,2.76692,7.9279521315,7.42944,2.16692,7.739,0.0,0.6000000000000001,0.6000000000000001,136.33
2021-02-15 03:30:00,77.558304,84.368672,114.6008871449,6.578304,1.918672,6.8524,70.98,82.45,108.794130816,135.77,96.748304,23.628672,99.5919096481,6.578304,1.918672,6.8524,90.17,21.71,92.74671422750001,133.99,92.328304,22.138672,94.9454396874,6.578304,1.918672,6.8524,85.75,20.22,88.101707702,135.79,72.658304,41.248672,83.5504762519,6.578304,1.918672,6.8524,66.08,39.33,76.8987340598,135.77,6.578304,2.478672,7.0297865117,6.578304,1.918672,6.8524,0.0,0.56,0.56,136.23
2021-02-15 04:00:00,77.360432,78.611376,110.2922702452,6.210432,1.811376,6.4692,71.15,76.8,104.6927050945,135.33,94.140432,29.141376,98.547657163,6.210432,1.811376,6.4692,87.93,27.33,92.0793885731,132.11,89.840432,27.671376,94.0053629942,6.210432,1.811376,6.4692,83.63,25.86,87.5369436295,134.23,72.450432,45.691376,85.6549294423,6.210432,1.811376,6.4692,66.24,43.88,79.4555976631,135.33,6.250432,2.4113759999999997,6.6994503058,6.210432,1.811376,6.4692,0.04,0.6000000000000001,0.6013318551,135.78
2021-02-15 04:30:00,77.81024,77.86632,110.0799583903,5.13024,1.49632,5.344,72.68,76.37,105.4265587981,134.54,94.15024,28.71632,98.4321833873,5.13024,1.49632,5.344,89.02,27.22,93.0886072514,131.12,89.79024,27.26632,93.83890134480001,5.13024,1.49632,5.344,84.66,25.77,88.495245635,133.43,72.78024,44.45632,85.2838069178,5.13024,1.49632,5.344,67.65,42.96,80.1379067608,134.54,5.13024,2.09632,5.5420140743,5.13024,1.49632,5.344,0.0,0.6000000000000001,0.6000000000000001,135.0
2021-02-15 05:00:00,77.594816,77.473488,109.649882868,5.154816,1.503488,5.3696,72.44,75.97,104.9713984855,134.26,94.454816,28.273488,98.5956509653,5.154816,1.503488,5.3696,89.3,26.77,93.226192135,130.6,90.064816,26.843488,93.9800187759,5.154816,1.503488,5.3696,84.91,25.34,88.6105168702,133.11,72.584816,44.433488,85.1051724022,5.154816,1.503488,5.3696,67.43,42.93,79.9361607785,134.26,5.154816,2.063488,5.5524868951,5.154816,1.503488,5.3696,0.0,0.56,0.56,134.76
2021-02-15 05:30:00,79.658576,76.719168,110.5952958718,4.728576,1.379168,4.9256,74.93,75.34,106.2573315118,134.08,96.268576,27.449168,100.1054221756,4.728576,1.379168,4.9256,91.54,26.07,95.179916474,130.33,91.768576,26.039168,95.3913508197,4.728576,1.379168,4.9256,87.04,24.66,90.4658897044,132.9,74.428576,44.549168,86.7423846506,4.728576,1.379168,4.9256,69.7,43.17,81.9862116456,134.08,4.728576,1.979168,5.1260644709,4.728576,1.379168,4.9256,0.0,0.6000000000000001,0.6000000000000001,134.6
2021-02-15 06:00:00,82.698176,74.786968,111.4992327165,4.378176,1.276968,4.5606,78.32,73.51,107.4138841119,133.72,99.928176,25.566968,103.1470320048,4.378176,1.276968,4.5606,95.55,24.29,98.589079517,129.86,95.248176,24.256968,98.288430285,4.378176,1.276968,4.5606,90.87,22.98,93.7306636059,132.5,77.168176,45.476968,89.5716584955,4.378176,1.276968,4.5606,72.79,44.2,85.1588169246,133.72,4.378176,1.836968,4.7479339212,4.378176,1.276968,4.5606,0.0,0.56,0.56,134.25
2021-02-15 06:30:00,90.18544,78.76992,119.7418635432,3.80544,1.10992,3.964,86.38,77.66,116.1575654015,133.43,112.26544,11.81992,112.8859580603,3.80544,1.10992,3.964,108.46,10.71,108.9875024946,131.21,106.85544,11.76992,107.5017026581,3.80544,1.10992,3.964,103.05,10.66,103.599894305,133.56,83.88544,40.94992,93.3470031228,3.80544,1.10992,3.964,80.08,39.84,89.4428979853,133.43,3.80544,1.70992,4.1719539787,3.80544,1.10992,3.964,0.0,0.6000000000000001,0.6000000000000001,133.85
2021-02-15 07:00:00,98.111872,66.054296,118.2755657243,3.751872,1.094296,3.9082,94.36,64.96,114.5583309934,133.9,120.301872,10.094296,120.7246255676,3.751872,1.094296,3.9082,116.55,9.0,116.8969738702,131.38,114.511872,9.504296,114.9056154911,3.751872,1.094296,3.9082,110.76,8.41,111.0788265152,133.66,90.961872,36.434296,97.9873465441,3.751872,1.094296,3.9082,87.21,35.34,94.0983512077,133.9,3.751872,1.654296,4.1003949517,3.751872,1.094296,3.9082,0.0,0.56,0.56,134.31
2021-02-15 07:30:00,105.284544,38.877992,112.2333883799,3.524544,1.027992,3.6714,101.76,37.85,108.5712673777,134.15,126.564544,12.117992,127.1433424448,3.524544,1.027992,3.6714,123.04,11.09,123.5387781225,130.24,120.444544,11.407992,120.9835958337,3.524544,1.027992,3.6714,116.92,10.38,117.379856875,132.77,97.214544,24.557992,100.2684523477,3.524544,1.027992,3.6714,93.69,23.53,96.5995703924,134.15,3.524544,1.5879919999999998,3.865763702,3.524544,1.027992,3.6714,0.0,0.56,0.56,134.62
2021-02-15 08:00:00,109.002144,44.304792,117.6621519043,3.102144,0.9047919999999999,3.2314,105.9,43.4,114.448110513,134.37,135.142144,3.594792,135.1899464252,3.102144,0.9047919999999999,3.2314,132.04,2.69,132.0673983237,132.56,128.412144,3.894792,128.4711957265,3.102144,0.9047919999999999,3.2314,125.31,2.99,125.3456668577,134.61,100.602144,19.614792,102.496494782,3.102144,0.9047919999999999,3.2314,97.5,18.71,99.2789710865,134.37,3.102144,1.464792,3.4305849355,3.102144,0.9047919999999999,3.2314,0.0,0.56,0.56,134.69
2021-02-15 08:30:00,115.213984,41.484912,122.4551347751,3.273984,0.954912,3.4104,111.94,40.53,119.0514363626,134.16,142.453984,7.004912,142.6261068304,3.273984,0.954912,3.4104,139.18,6.05,139.3114313328,132.23,135.393984,6.884912,135.5689231227,3.273984,0.954912,3.4104,132.12,5.93,132.2530124421,134.36,106.283984,22.134912,108.5644489884,3.273984,0.954912,3.4104,103.01,21.18,105.1648824466,134.16,3.273984,1.5149119999999998,3.6074824462,3.273984,0.954912,3.4104,0.0,0.56,0.56,134.47
2021-02-15 09:00:00,117.911776,40.066768,124.5332598844,4.891776,1.426768,5.0956,113.02,38.64,119.4427477916,133.9,147.041776,9.366768,147.3398121079,4.891776,1.426768,5.0956,142.15,7.94,142.3715775708,131.71,139.851776,9.136768,140.1499189434,4.891776,1.426768,5.0956,134.96,7.71,135.1800491937,133.93,108.871776,23.976768,111.4807113949,4.891776,1.426768,5.0956,103.98,22.55,106.3971000545,133.9,4.931776,1.986768,5.3169221924,4.891776,1.426768,5.0956,0.04,0.56,0.5614267539000001,134.1
2021-02-15 09:30:00,120.278288,39.066584,126.4636886606,6.708288,1.9565839999999999,6.9878,113.57,37.11,119.4792743533,133.62,150.848288,11.956584,151.3213993244,6.708288,1.9565839999999999,6.9878,144.14,10.0,144.4864685706,131.12,143.538288,11.636584,144.0092018211,6.708288,1.9565839999999999,6.9878,136.83,9.68,137.1719770944,133.56,111.178288,25.716584,114.113778376,6.708288,1.9565839999999999,6.9878,104.47,23.76,107.137848121,133.62,6.708288,2.516584,7.1647974793,6.708288,1.9565839999999999,6.9878,0.0,0.56,0.56,133.78
2021-02-15 10:00:00,122.071664,38.957152,128.1372344156,6.161664,1.797152,6.4184,115.91,37.16,121.7209665588,135.58,152.431664,12.987152,152.9839151901,6.161664,1.797152,6.4184,146.27,11.19,146.6974062484,133.4,145.021664,12.687152,145.5755709424,6.161664,1.797152,6.4184,138.86,10.89,139.286365808,135.56,112.791664,27.137152,116.010277504,6.161664,1.797152,6.4184,106.63,25.34,109.5996008204,135.58,6.161664,2.397152,6.6115384715,6.161664,1.797152,6.4184,0.0,0.6000000000000001,0.6000000000000001,135.81
2021-02-15 10:30:00,121.416352,39.788936,127.7696754359,7.916352,2.308936,8.2462,113.5,37.48,119.5282410144,136.01,152.456352,13.348936,153.0396463583,7.916352,2.308936,8.2462,144.54,11.04,144.9610057912,133.88,145.136352,13.048936,145.7217739482,7.916352,2.308936,8.2462,137.22,10.74,137.6396599821,135.99,112.366352,27.728936,115.7371632341,7.916352,2.308936,8.2462,104.45,25.42,107.4987390624,136.01,7.916352,2.8689359999999997,8.4201794969,7.916352,2.308936,8.2462,0.0,0.56,0.56,136.24
2021-02-15 11:00:00,120.195392,40.423656,126.8108994623,10.435392,3.043656,10.8702,109.76,37.38,115.9505153072,136.24,151.085392,14.333656,151.7637946617,10.435392,3.043656,10.8702,140.65,11.29,141.10239757,134.26,143.965392,14.023656,144.646800937,10.435392,3.043656,10.8702,133.53,10.98,133.9806750991,136.29,111.465392,28.823656,115.1318233979,10.435392,3.043656,10.8702,101.03,25.78,104.267297366,136.24,10.435392,3.643656,11.0532183205,10.435392,3.043656,10.8702,0.0,0.6000000000000001,0.6000000000000001,136.52
2021-02-15 11:30:00,115.79096,40.57528,122.6943346891,20.04096,5.84528,20.876,95.75,34.73,101.8539905944,136.24,141.17096,11.14528,141.6102299045,20.04096,5.84528,20.876,121.13,5.3,121.2458943635,133.34,135.05096,11.05528,135.5026974374,20.04096,5.84528,20.876,115.01,5.21,115.127947085,135.42,108.30096,34.13528,113.5531385634,20.04096,5.84528,20.876,88.26,28.29,92.6830712698,136.24,20.04096,6.40528,21.0396694271,20.04096,5.84528,20.876,0.0,0.56,0.56,136.52
2021-02-15 12:00:00,106.773392,39.377656,113.8031503573,30.883392,9.007656,32.1702,75.89,30.37,81.7412319457,136.01,136.233392,11.257656,136.6977392441,30.883392,9.007656,32.1702,105.35,2.25,105.3740243134,132.36,130.973392,10.937656,131.4293031662,30.883392,9.007656,32.1702,100.09,1.9300000000000002,100.1086060237,134.61,101.033392,41.147656,109.0911357229,30.883392,9.007656,32.1702,70.15,32.14,77.1621805031,136.01,30.883392,9.607656,32.3433293778,30.883392,9.007656,32.1702,0.0,0.6000000000000001,0.6000000000000001,136.32
2021-02-15 12:30:00,102.883616,40.456888,110.5522420753,35.783616,10.436888,37.2746,67.1,30.02,73.5092538392,135.52,134.943616,12.336888,135.506377358,35.783616,10.436888,37.2746,99.16,1.9,99.1782012339,131.68,130.233616,12.086888,130.7933010439,35.783616,10.436888,37.2746,94.45,1.65,94.4644112881,134.24,97.623616,42.626888,106.5242788358,35.783616,10.436888,37.2746,61.84,32.19,69.7164378034,135.52,35.783616,11.036888,37.4470301995,35.783616,10.436888,37.2746,0.0,0.6000000000000001,0.6000000000000001,135.73
2021-02-15 13:00:00,100.68768,41.06724,108.7406414594,37.32768,10.88724,38.883,63.36,30.18,70.1806383556,135.84,134.93768,12.74724,135.5384432971,37.32768,10.88724,38.883,97.61,1.8599999999999999,97.6277199365,131.82,130.30768,12.49724,130.9055861092,37.32768,10.88724,38.883,92.98,1.6099999999999999,92.9939379745,134.45,95.74768,43.12724,105.0122709753,37.32768,10.88724,38.883,58.42,32.24,66.7256622298,135.84,37.36768,11.44724,39.0817452553,37.32768,10.88724,38.883,0.04,0.56,0.5614267539000001,135.89
2021-02-15 13:30:00,104.08408,40.64744,111.7394741709,33.21408,9.68744,34.598,70.87,30.96,77.3374327218,136.0,135.22408,12.60744,135.8105274093,33.21408,9.68744,34.598,102.01,2.92,102.0517834239,132.22,130.38408,12.30744,130.9636644142,33.21408,9.68744,34.598,97.17,2.62,97.2053151839,134.65,98.49408,41.11744,106.7320367425,33.21408,9.68744,34.598,65.28,31.43,72.4522139068,136.0,33.21408,10.28744,34.770771231,33.21408,9.68744,34.598,0.0,0.6000000000000001,0.6000000000000001,136.03
2021-02-15 14:00:00,99.696464,41.218552,107.8812030109,33.526464,9.778552,34.9234,66.17,31.44,73.2594191896,136.26,133.786464,13.398552,134.4557144391,33.526464,9.778552,34.9234,100.26,3.62,100.3253307994,132.71,129.016464,13.068552,129.6766557035,33.526464,9.778552,34.9234,95.49,3.29,95.5466598056,134.91,94.516464,40.938552,103.0015874,33.526464,9.778552,34.9234,60.99,31.16,68.4888728189,136.26,33.526464,10.338552,35.084319087,33.526464,9.778552,34.9234,0.0,0.56,0.56,136.26
2021-02-15 14:30:00,99.396608,40.327344,107.2659328771,30.196608,8.807344,31.4548,69.2,31.52,76.0404523921,136.26,134.206608,12.497344,134.7872295061,30.196608,8.807344,31.4548,104.01,3.69,104.075435142,132.71,129.246608,12.147344,129.8161917704,30.196608,8.807344,31.4548,99.05,3.34,99.1062969745,134.87,93.956608,39.907344,102.0805578551,30.196608,8.807344,31.4548,63.76,31.1,70.940451084,136.26,30.236608,9.407344,31.6662372959,30.196608,8.807344,31.4548,0.04,0.6000000000000001,0.6013318551,136.26
2021-02-15 15:00:00,100.661088,38.976984,107.9437812895,26.801088,7.816984,27.9178,73.86,31.16,80.1638646773,136.1,135.591088,11.376984,136.0675527448,26.801088,7.816984,27.9178,108.79,3.56,108.8482324156,132.52,130.391088,11.036984,130.8573683277,26.801088,7.816984,27.9178,103.59,3.22,103.6400332883,134.72,94.811088,39.036984,102.5330606564,26.801088,7.816984,27.9178,68.01,31.22,74.833471789,136.1,26.801088,8.376984,28.0797467745,26.801088,7.816984,27.9178,0.0,0.56,0.56,136.11
2021-02-15 15:30:00,102.474368,39.155024,109.70010028,23.434368,6.835024,24.4108,79.04,32.32,85.3926460534,135.78,135.064368,11.195024,135.5275325002,23.434368,6.835024,24.4108,111.63,4.36,111.7151131226,132.14,129.724368,10.815024,130.1744076119,23.434368,6.835024,24.4108,106.29,3.98,106.3644889049,134.38,96.154368,36.745024,102.9361903037,23.434368,6.835024,24.4108,72.72,29.91,78.6308241086,135.78,23.434368,7.435024,24.5855483046,23.434368,6.835024,24.4108,0.0,0.6000000000000001,0.6000000000000001,135.8
2021-02-15 16:00:00,107.304944,37.660192,113.7217704238,16.834944,4.910192,17.5364,90.47,32.75,96.2152971206,135.67,136.404944,9.920192,136.7651964389,16.834944,4.910192,17.5364,119.57,5.01,119.6749138291,132.04,130.664944,9.500192,131.0098516851,16.834944,4.910192,17.5364,113.83,4.59,113.9225043615,134.29,100.014944,34.270192,105.7233894795,16.834944,4.910192,17.5364,83.18,29.36,88.209534632,135.67,16.834944,5.470192,17.7013654841,16.834944,4.910192,17.5364,0.0,0.56,0.56,135.71
2021-02-15 16:30:00,112.7844,34.2542,117.8714176592,11.7744,3.4342,12.265,101.01,30.82,105.607255906,135.11,141.3944,6.5142,141.5443787404,11.7744,3.4342,12.265,129.62,3.08,129.6565879545,131.31,135.1444,6.1942,135.2862778149,11.7744,3.4342,12.265,123.37,2.76,123.4008691217,133.64,104.5644,34.1142,109.9886011776,11.7744,3.4342,12.265,92.79,30.68,97.7304788692,135.11,11.7744,4.0342,12.4463354044,11.7744,3.4342,12.265,0.0,0.6000000000000001,0.6000000000000001,135.14
2021-02-15 17:00:00,117.2888,33.7634,122.0517504381,10.7088,3.1234,11.155,106.58,30.64,110.8968259239,134.38,146.6888,5.2134,146.7814143037,10.7088,3.1234,11.155,135.98,2.09,135.9960606047,130.23,140.0888,4.9234,140.1752893808,10.7088,3.1234,11.155,129.38,1.8,129.3925206494,132.74,108.5988,33.3034,113.5905621652,10.7088,3.1234,11.155,97.89,30.18,102.4367341338,134.38,10.7088,3.6834,11.3245676739,10.7088,3.1234,11.155,0.0,0.56,0.56,134.42
2021-02-15 17:30:00,122.756848,36.973664,128.2041167844,10.846848,3.163664,11.2988,111.91,33.81,116.9057919865,133.8,156.076848,9.103664,156.3421222187,10.846848,3.163664,11.2988,145.23,5.94,145.3514241416,130.38,148.946848,8.573664,149.1934021447,10.846848,3.163664,11.2988,138.1,5.41,138.2059264286,132.86,113.556848,29.953664,117.4409626779,10.846848,3.163664,11.2988,102.71,26.79,106.14635274,133.8,10.846848,3.723664,11.468207581,10.846848,3.163664,11.2988,0.0,0.56,0.56,133.84
2021-02-15 18:00:00,126.66496,39.42728,132.6594229597,10.10496,2.94728,10.526,116.56,36.48,122.1352692714,133.59,163.12496,14.32728,163.7529344079,10.10496,2.94728,10.526,153.02,11.38,153.4425781848,131.17,155.47496,13.98728,156.1028737365,10.10496,2.94728,10.526,145.37,11.04,145.7886089515,133.5,117.17496,26.95728,120.2358773245,10.10496,2.94728,10.526,107.07,24.01,109.7290526707,133.59,10.10496,3.50728,10.6963185069,10.10496,2.94728,10.526,0.0,0.56,0.56,133.62
2021-02-15 18:30:00,126.865216,39.325688,132.8205284111,6.945216,2.025688,7.2346,119.92,37.3,125.5870072898,134.59,161.345216,12.005688,161.7912706868,6.945216,2.025688,7.2346,154.4,9.98,154.7222039657,132.53,153.475216,11.755688,153.9247807424,6.945216,2.025688,7.2346,146.53,9.73,146.8526942211,134.63,117.265216,25.865688,120.083990187,6.945216,2.025688,7.2346,110.32,23.84,112.8665052174,134.59,6.945216,2.585688,7.4109248896,6.945216,2.025688,7.2346,0.0,0.56,0.56,134.6
2021-02-15 19:00:00,121.191888,42.786384,128.5229488177,7.941888,2.316384,8.2728,113.25,40.47,120.2638075233,134.88,155.051888,9.386384,155.335740179,7.941888,2.316384,8.2728,147.11,7.07,147.2797915534,132.94,147.561888,9.296384,147.8544336352,7.941888,2.316384,8.2728,139.62,6.98,139.794366124,134.96,112.171888,23.546384,114.6165985229,7.941888,2.316384,8.2728,104.23,21.23,106.3701358465,134.88,7.941888,2.876384,8.4467253963,7.941888,2.316384,8.2728,0.0,0.56,0.56,134.88
2021-02-15 19:30:00,115.597104,46.702072,124.6746725774,9.607104,2.802072,10.0074,105.99,43.9,114.7217943549,135.38,149.607104,7.732072,149.8067772321,9.607104,2.802072,10.0074,140.0,4.93,140.086776321,133.81,142.487104,7.752072,142.6978255847,9.607104,2.802072,10.0074,132.88,4.95,132.9721658844,135.64,107.227104,23.452072,109.7617944155,9.607104,2.802072,10.0074,97.62,20.65,99.7801929242,135.38,9.607104,3.362072,10.178407311600001,9.607104,2.802072,10.0074,0.0,0.56,0.56,135.37
2021-02-15 20:00:00,110.410416,56.399288,123.9812068347,8.740416,2.5492879999999998,9.1046,101.67,53.85,115.0504732715,134.47,142.970416,6.129288,143.1017401103,8.740416,2.5492879999999998,9.1046,134.23,3.58,134.2777319588,133.23,136.130416,6.139288,136.2687822558,8.740416,2.5492879999999998,9.1046,127.39,3.59,127.4405751713,135.14,102.480416,25.049288,105.4974051474,8.740416,2.5492879999999998,9.1046,93.74,22.5,96.4024771466,134.47,8.740416,3.149288,9.2904729029,8.740416,2.5492879999999998,9.1046,0.0,0.6000000000000001,0.6000000000000001,134.44
2021-02-15 20:30:00,107.107984,48.616912,117.625355978,9.417984,2.746912,9.8104,97.69,45.87,107.9230883546,134.93,139.227984,3.376912,139.2689307181,9.417984,2.746912,9.8104,129.81,0.63,129.8115287638,133.39,132.637984,3.396912,132.6814750096,9.417984,2.746912,9.8104,123.22,0.65,123.2217144013,135.27,99.427984,19.326912,101.2889605523,9.417984,2.746912,9.8104,90.01,16.58,91.5242945889,134.93,9.457984,3.306912,10.0194375251,9.417984,2.746912,9.8104,0.04,0.56,0.5614267539000001,134.91
2021-02-15 21:00:00,103.774944,49.555192,114.9998089405,7.834944,2.285192,8.1614,95.94,47.27,106.9529639608,135.36,133.734944,4.035192,133.7958071883,7.834944,2.285192,8.1614,125.9,1.75,125.9121618431,134.09,127.334944,3.785192,127.3911913829,7.834944,2.285192,8.1614,119.5,1.5,119.50941385510001,135.84,96.234944,17.975192,97.8992950645,7.834944,2.285192,8.1614,88.4,15.69,89.7816022356,135.36,7.834944,2.845192,8.3355542707,7.834944,2.285192,8.1614,0.0,0.56,0.56,135.33
2021-02-15 21:30:00,100.164528,48.130904,111.1283788657,8.334528,2.430904,8.6818,91.83,45.7,102.5730905257,136.05,126.954528,11.490904,127.4734994202,8.334528,2.430904,8.6818,118.62,9.06,118.9654907946,133.94,120.964528,10.960904,121.4601105333,8.334528,2.430904,8.6818,112.63,8.53,112.9525466734,135.71,93.014528,20.080904,95.1574754001,8.334528,2.430904,8.6818,84.68,17.65,86.4998549132,136.05,8.334528,2.990904,8.8549344278,8.334528,2.430904,8.6818,0.0,0.56,0.56,136.02
2021-02-15 22:00:00,92.48472,57.40096,108.8498674432,9.29472,2.71096,9.682,83.19,54.69,99.5568792199,135.0,119.04472,16.06096,120.1232691696,9.29472,2.71096,9.682,109.75,13.35,110.5589661674,132.28,113.55472,15.26096,114.5756140477,9.29472,2.71096,9.682,104.26,12.55,105.0126187656,134.29,88.60472,30.04096,93.5588354139,9.29472,2.71096,9.682,79.31,27.33,83.8868583272,135.0,9.29472,3.27096,9.8534765032,9.29472,2.71096,9.682,0.0,0.56,0.56,134.95
2021-02-15 22:30:00,86.192416,58.895288,104.3924687155,8.932416,2.605288,9.3046,77.26,56.29,95.5911695713,134.73,110.832416,18.725288,112.4031176039,8.932416,2.605288,9.3046,101.9,16.12,103.1671672578,132.09,105.732416,17.785288,107.2178169076,8.932416,2.605288,9.3046,96.8,15.18,97.9830209781,134.1,82.722416,27.695288,87.2354691985,8.932416,2.605288,9.3046,73.79,25.09,77.9389004285,134.73,8.932416,3.165288,9.4766610006,8.932416,2.605288,9.3046,0.0,0.56,0.56,134.67
2021-02-15 23:00:00,79.101664,60.962152,99.8671979383,11.561664,3.372152,12.0434,67.54,57.59,88.7595611751,135.49,103.961664,20.972152,106.0559227067,11.561664,3.372152,12.0434,92.4,17.6,94.0612566363,133.02,99.321664,19.962152,101.3078499041,11.561664,3.372152,12.0434,87.76,16.59,89.3143084841,134.69,76.191664,28.052152,81.1917045943,11.561664,3.372152,12.0434,64.63,24.68,69.1819289988,135.49,11.561664,3.932152,12.2120388879,11.561664,3.372152,12.0434,0.0,0.56,0.56,135.37
2021-02-15 23:30:00,73.045776,62.098768,95.87461801,12.235776,3.568768,12.7456,60.81,58.53,84.4015224981,135.4,97.295776,22.578768,99.8812734793,12.235776,3.568768,12.7456,85.06,19.01,87.1583828441,132.96,93.045776,21.508768,95.499442576,12.235776,3.568768,12.7456,80.81,17.94,82.7774105659,134.43,70.525776,27.258768,75.6103532149,12.235776,3.568768,12.7456,58.29,23.69,62.920109663,135.4,12.235776,4.168768,12.926439608799999,12.235776,3.568768,12.7456,0.0,0.6000000000000001,0.6000000000000001,135.25
2021-02-16 00:00:00,70.914384,62.352112,94.4279393451,9.504384,2.772112,9.9004,61.41,59.58,85.5626349524,135.73,92.654384,23.092112,95.4886407435,9.504384,2.772112,9.9004,83.15,20.32,85.5968743588,133.86,88.504384,21.952112,91.1861897903,9.504384,2.772112,9.9004,79.0,19.18,81.2949715542,135.2,68.374384,26.132112,73.1979758256,9.504384,2.772112,9.9004,58.87,23.36,63.3353495293,135.73,9.504384,3.332112,10.0715582508,9.504384,2.772112,9.9004,0.0,0.56,0.56,135.85
2021-02-16 00:30:00,69.750816,63.451488,94.2935186642,12.690816,3.701488,13.2196,57.06,59.75,82.619041994,134.11,92.780816,24.411488,95.9385249209,12.690816,3.701488,13.2196,80.09,20.71,82.7243144426,132.16,88.770816,23.261488,91.7679388309,12.690816,3.701488,13.2196,76.08,19.56,78.5541851208,133.89,67.460816,25.421488,72.0917037357,12.690816,3.701488,13.2196,54.77,21.72,58.919532415,134.11,12.690816,4.261488,13.387198763,12.690816,3.701488,13.2196,0.0,0.56,0.56,134.55
2021-02-16 01:00:00,71.786048,63.114264,95.5858096567,15.786048,4.604264,16.4438,56.0,58.51,80.9902469437,133.88,96.496048,23.864264,99.4031708543,15.786048,4.604264,16.4438,80.71,19.26,82.9762116513,131.79,92.466048,22.794264,95.2341771847,15.786048,4.604264,16.4438,76.68,18.19,78.8079850015,133.67,69.556048,27.234264,74.6977171606,15.786048,4.604264,16.4438,53.77,22.63,58.338064760500004,133.88,15.786048,5.164264,16.609302638,15.786048,4.604264,16.4438,0.0,0.56,0.56,134.29
2021-02-16 01:30:00,72.05008,61.76544,94.9009146763,16.99008,4.95544,17.698,55.06,56.81,79.113713729,133.68,97.36008,23.14544,100.0734558732,16.99008,4.95544,17.698,80.37,18.19,82.4027487406,131.59,93.35008,22.12544,95.936294129,16.99008,4.95544,17.698,76.36,17.17,78.2665861016,133.55,69.88008,29.01544,75.6645315799,16.99008,4.95544,17.698,52.89,24.06,58.1053844321,133.68,16.99008,5.51544,17.8628916136,16.99008,4.95544,17.698,0.0,0.56,0.56,134.08
2021-02-16 02:00:00,70.642128,62.032704,94.0125875291,16.432128,4.792704,17.1168,54.21,57.24,78.8361699983,134.23,95.612128,23.272704,98.4037487709,16.432128,4.792704,17.1168,79.18,18.48,81.3079504108,132.25,91.652128,22.242704,94.3125148014,16.432128,4.792704,17.1168,75.22,17.45,77.2175556464,134.14,68.522128,28.922704,74.3761039066,16.432128,4.792704,17.1168,52.09,24.13,57.4075343487,134.23,16.472128,5.352704,17.3200011824,16.432128,4.792704,17.1168,0.04,0.56,0.5614267539000001,134.64
2021-02-16 02:30:00,70.209472,29.981096,76.3428849067,16.529472,4.821096,17.2182,53.68,25.16,59.2837920515,136.14,92.699472,30.861096,97.7015831776,16.529472,4.821096,17.2182,76.17,26.04,80.4981397301,132.91,88.899472,29.461096,93.6540031147,16.529472,4.821096,17.2182,72.37,24.64,76.4496337467,134.68,67.699472,10.201096,68.4637193605,16.529472,4.821096,17.2182,51.17,5.38,51.4520485501,136.14,16.529472,5.381096,17.3833149531,16.529472,4.821096,17.2182,0.0,0.56,0.56,136.53
2021-02-16 03:00:00,68.783856,28.033208,74.2770462323,16.193856,4.723208,16.8686,52.59,23.31,57.5244660992,137.03,91.133856,32.393208,96.7196962049,16.193856,4.723208,16.8686,74.94,27.67,79.8851206421,133.87,87.383856,30.913208,92.6906938062,16.193856,4.723208,16.8686,71.19,26.19,75.8546781682,135.53,66.313856,8.153208,66.8131895533,16.193856,4.723208,16.8686,50.12,3.43,50.2372302182,137.03,16.233856,5.283208,17.071917508,16.193856,4.723208,16.8686,0.04,0.56,0.5614267539000001,137.41
2021-02-16 03:30:00,68.111312,29.221216,74.1149801786,15.501312,4.521216,16.1472,52.61,24.7,58.119722126,137.03,89.251312,33.291216,95.2580797438,15.501312,4.521216,16.1472,73.75,28.77,79.1629673522,133.83,85.571312,31.751216,91.2720611955,15.501312,4.521216,16.1472,70.07,27.23,75.1749812105,135.53,65.641312,6.611216,65.9734038691,15.501312,4.521216,16.1472,50.14,2.09,50.1835401302,137.03,15.501312,5.081216,16.3128608699,15.501312,4.521216,16.1472,0.0,0.56,0.56,137.41
2021-02-16 04:00:00,67.177312,29.039216,73.1851577401,14.157312,4.1292159999999996,14.7472,53.02,24.91,58.5801032775,136.91,87.567312,33.009216,93.5822764835,14.157312,4.1292159999999996,14.7472,73.41,28.88,78.8865165919,133.62,83.897312,31.479216,89.6085933424,14.157312,4.1292159999999996,14.7472,69.74,27.35,74.9112147812,135.38,64.697312,5.969216,64.972099548,14.157312,4.1292159999999996,14.7472,50.54,1.8399999999999999,50.5734831705,136.91,14.157312,4.689216,14.9136926936,14.157312,4.1292159999999996,14.7472,0.0,0.56,0.56,137.21
2021-02-16 04:30:00,67.018272,29.234496,73.1170605142,14.518272,4.234496,15.1232,52.5,25.0,58.1485167481,136.81,87.318272,33.074496,93.3723883743,14.518272,4.234496,15.1232,72.8,28.84,78.3044417642,133.43,83.678272,31.524496,89.4195004066,14.518272,4.234496,15.1232,69.16,27.29,74.3495104221,135.26,64.548272,5.954496,64.8223375142,14.518272,4.234496,15.1232,50.03,1.72,50.059557529,136.81,14.518272,4.794496,15.2894543317,14.518272,4.234496,15.1232,0.0,0.56,0.56,137.06
2021-02-16 05:00:00,67.032896,29.257928,73.1398352268,15.352896,4.477928,15.9926,51.68,24.78,57.3137924064,137.02,87.512896,33.127928,93.5733219453,15.352896,4.477928,15.9926,72.16,28.65,77.6394751399,133.66,83.922896,31.607928,89.6778321854,15.352896,4.477928,15.9926,68.57,27.13,73.7419948198,135.46,64.622896,6.447928,64.9437792473,15.352896,4.477928,15.9926,49.27,1.97,49.3093682782,137.02,15.352896,5.037928,16.1583456492,15.352896,4.477928,15.9926,0.0,0.56,0.56,137.25
2021-02-16 05:30:00,68.398656,29.009608,74.2962549455,16.078656,4.689608,16.7486,52.32,24.32,57.6961419854,136.82,89.738656,32.619608,95.4833242339,16.078656,4.689608,16.7486,73.66,27.93,78.7774111024,133.37,86.048656,31.129608,91.5064134017,16.078656,4.689608,16.7486,69.97,26.44,74.7988937084,135.2,65.968656,6.999608,66.3389635629,16.078656,4.689608,16.7486,49.89,2.31,49.943450021,136.82,16.078656,5.249608,16.9139458117,16.078656,4.689608,16.7486,0.0,0.56,0.56,137.04
2021-02-16 06:00:00,70.584336,28.075848,75.9631603442,15.894336,4.635848,16.5566,54.69,23.44,59.5015100649,136.97,92.854336,31.425848,98.0281165611,15.894336,4.635848,16.5566,76.96,26.79,81.489543501,133.47,89.004336,29.985848,93.9197684573,15.894336,4.635848,16.5566,73.11,25.35,77.3801951406,135.29,68.024336,7.835848,68.4741615657,15.894336,4.635848,16.5566,52.13,3.2,52.22812365,136.97,15.894336,5.195848,16.7220439337,15.894336,4.635848,16.5566,0.0,0.56,0.56,137.19
2021-02-16 06:30:00,77.694416,25.301288,81.7103264713,16.564416,4.831288,17.2546,61.13,20.47,64.4662531872,137.39,102.104416,27.791288,105.8190316314,16.564416,4.831288,17.2546,85.54,22.96,88.5677887271,133.79,97.854416,26.541288,101.3899733672,16.564416,4.831288,17.2546,81.29,21.71,84.1391003042,135.55,74.744416,10.951288,75.5424280258,16.564416,4.831288,17.2546,58.18,6.12,58.5009982821,137.39,16.564416,5.391288,17.4196975783,16.564416,4.831288,17.2546,0.0,0.56,0.56,137.62
2021-02-16 07:00:00,84.238368,22.772024,87.2620634661,14.818368,4.322024,15.4358,69.42,18.45,71.8299303912,136.65,110.028368,24.472024,112.7169983782,14.818368,4.322024,15.4358,95.21,20.15,97.3188912802,132.73,105.288368,23.352024,107.8469167895,14.818368,4.322024,15.4358,90.47,19.03,92.4497798808,134.66,80.848368,12.082024,81.7461553359,14.818368,4.322024,15.4358,66.03,7.76,66.4844229876,136.65,14.818368,4.8820239999999995,15.6018649052,14.818368,4.322024,15.4358,0.0,0.56,0.56,136.87
2021-02-16 07:30:00,93.056992,18.107456,94.8023402817,12.676992,3.697456,13.2052,80.38,14.41,81.6614505137,135.99,119.036992,19.267456,120.5862360517,12.676992,3.697456,13.2052,106.36,15.57,107.4936021352,131.77,113.726992,18.327456,115.1942895842,12.676992,3.697456,13.2052,101.05,14.63,102.1035719258,133.83,89.096992,14.927456,90.3388229173,12.676992,3.697456,13.2052,76.42,11.23,77.2407230676,135.99,12.716992,4.257456,13.4107351447,12.676992,3.697456,13.2052,0.04,0.56,0.5614267539000001,136.18
2021-02-16 08:00:00,98.486656,14.928608,99.6116697324,10.246656,2.988608,10.6736,88.24,11.94,89.0441530927,135.08,123.956656,15.738608,124.9518161072,10.246656,2.988608,10.6736,113.71,12.75,114.4225790655,130.73,118.266656,14.908608,119.2026363547,10.246656,2.988608,10.6736,108.02,11.92,108.6756955349,132.95,94.146656,16.398608,95.5641521718,10.246656,2.988608,10.6736,83.9,13.41,84.9649227623,135.08,10.246656,3.5486079999999998,10.8437345006,10.246656,2.988608,10.6736,0.0,0.56,0.56,135.53
2021-02-16 08:30:00,106.035856,11.489208,106.6564796818,7.505856,2.189208,7.8186,98.53,9.3,98.9679286436,135.87,131.625856,11.819208,132.155437442,7.505856,2.189208,7.8186,124.12,9.63,124.4930170732,131.38,125.395856,11.139208,125.8896447562,7.505856,2.189208,7.8186,117.89,8.95,118.2292459589,133.42,101.115856,18.229208,102.7459019082,7.505856,2.189208,7.8186,93.61,16.04,94.9742791497,135.87,7.505856,2.789208,8.0073438517,7.505856,2.189208,7.8186,0.0,0.6000000000000001,0.6000000000000001,135.96
2021-02-16 09:00:00,109.5652,10.5786,110.0747011306,7.4352,2.1686,7.745,102.13,8.41,102.4756800417,135.16,135.8152,9.4486,136.143470622,7.4352,2.1686,7.745,128.38,7.28,128.5862465429,130.91,129.3052,9.0186,129.6193268498,7.4352,2.1686,7.745,121.87,6.85,122.0623586533,133.08,104.4552,18.7886,106.1315235781,7.4352,2.1686,7.745,97.02,16.62,98.4332504797,135.16,7.4352,2.7286,7.9200667295,7.4352,2.1686,7.745,0.0,0.56,0.56,135.43
2021-02-16 09:30:00,110.799296,17.058128,112.1046998344,6.919296,2.018128,7.2076,103.88,15.04,104.9631173318,0.003,140.589296,5.428128,140.69404651,6.919296,2.018128,7.2076,133.67,3.41,133.7134884744,0.003,133.799296,5.478128,133.9113941996,6.919296,2.018128,7.2076,126.88,3.46,126.9271680926,0.003,105.559296,12.808128,106.3334994951,6.919296,2.018128,7.2076,98.64,10.79,99.2283916024,0.003,6.919296,2.578128,7.3839962839,6.919296,2.018128,7.2076,0.0,0.56,0.56,0.003
2021-02-16 10:00:00,111.117056,17.525808,112.490684415,8.317056000000001,2.425808,8.6636,102.8,15.1,103.9030798389,136.32,141.667056,6.4458079999999995,141.8136213362,8.317056000000001,2.425808,8.6636,133.35,4.02,133.4105801651,134.24,134.877056,6.465808,135.0319477321,8.317056000000001,2.425808,8.6636,126.56,4.04,126.6244652506,135.86,105.917056,13.135808,106.7284976167,8.317056000000001,2.425808,8.6636,97.6,10.71,98.1858650723,136.32,8.317056000000001,2.985808,8.8367680698,8.317056000000001,2.425808,8.6636,0.0,0.56,0.56,136.67
2021-02-16 10:30:00,110.20488,18.29184,111.7126088962,10.63488,3.10184,11.078,99.57,15.19,100.7219985902,136.6,142.37488,7.11184,142.5523929059,10.63488,3.10184,11.078,131.74,4.01,131.80101555,134.54,135.66488,7.14184,135.8527347682,10.63488,3.10184,11.078,125.03,4.04,125.0952537069,136.18,105.20488,13.83184,106.1102566843,10.63488,3.10184,11.078,94.57,10.73,95.1767713258,136.6,10.63488,3.66184,11.2476550801,10.63488,3.10184,11.078,0.0,0.56,0.56,136.98
2021-02-16 11:00:00,109.842992,18.605456,111.4075665495,12.292992,3.5854559999999998,12.8052,97.55,15.02,98.6995587629,136.33,141.042992,7.635456,141.2495160368,12.292992,3.5854559999999998,12.8052,128.75,4.05,128.8136832794,134.2,134.522992,7.655456,134.7406448819,12.292992,3.5854559999999998,12.8052,122.23,4.07,122.2977424158,135.99,104.932992,14.395456,105.9158248966,12.292992,3.5854559999999998,12.8052,92.64,10.81,93.2685675884,136.33,12.292992,4.185456,12.9859806807,12.292992,3.5854559999999998,12.8052,0.0,0.6000000000000001,0.6000000000000001,136.72
2021-02-16 11:30:00,109.372848,18.506664,110.9275281075,11.302848000000001,3.296664,11.7738,98.07,15.21,99.2424757853,137.06,141.452848,7.376664,141.645061259,11.302848000000001,3.296664,11.7738,130.15,4.08,130.2139351222,135.02,134.832848,7.386664,135.0350313987,11.302848000000001,3.296664,11.7738,123.53,4.09,123.5976901079,136.72,104.432848,14.166664,105.3893453357,11.302848000000001,3.296664,11.7738,93.13,10.87,93.7622194703,137.06,11.302848000000001,3.856664,11.942706147300001,11.302848000000001,3.296664,11.7738,0.0,0.56,0.56,137.44
2021-02-16 12:00:00,109.017584,14.229712,109.9423409101,11.587584,3.379712,12.0704,97.43,10.85,98.0322773376,137.23,136.517584,11.849712,137.0308958435,11.587584,3.379712,12.0704,124.93,8.47,125.2167951994,133.53,130.217584,11.519712,130.7261372005,11.587584,3.379712,12.0704,118.63,8.14,118.9089420523,135.48,104.157584,18.429712,105.7755008928,11.587584,3.379712,12.0704,92.57,15.05,93.7854327708,137.23,11.587584,3.979712,12.251947215,11.587584,3.379712,12.0704,0.0,0.6000000000000001,0.6000000000000001,137.52
2021-02-16 12:30:00,111.916112,11.407616,112.4959991644,12.986112,3.787616,13.5272,98.93,7.62,99.2230280731,137.18,139.956112,11.247616,140.4073436535,12.986112,3.787616,13.5272,126.97,7.46,127.1889637508,132.74,133.596112,10.657616,134.0205429041,12.986112,3.787616,13.5272,120.61,6.87,120.8055007026,134.84,106.946112,21.837616,109.1528851862,12.986112,3.787616,13.5272,93.96,18.05,95.6780230774,137.18,12.986112,4.347616,13.6945562089,12.986112,3.787616,13.5272,0.0,0.56,0.56,137.38
2021-02-16 13:00:00,113.346192,8.963056,113.7000246867,13.176192,3.843056,13.725200000000001,100.17,5.12,100.3007642045,137.1,142.276192,8.333056,142.5200148482,13.176192,3.843056,13.725200000000001,129.1,4.49,129.178055799,132.49,135.786192,7.883056,136.0148245956,13.176192,3.843056,13.725200000000001,122.61,4.04,122.6765409522,134.62,108.326192,24.203056,110.9970801101,13.176192,3.843056,13.725200000000001,95.15,20.36,97.3039161596,137.1,13.216192,4.443056,13.9430440579,13.176192,3.843056,13.725200000000001,0.04,0.6000000000000001,0.6013318551,137.25
2021-02-16 13:30:00,114.695408,8.620744,115.0189281962,11.385408,3.320744,11.8598,103.31,5.3,103.4458607195,137.0,143.205408,8.190744,143.4394547108,11.385408,3.320744,11.8598,131.82,4.87,131.9099287393,132.39,136.575408,7.720744,136.7934646037,11.385408,3.320744,11.8598,125.19,4.4,125.2672986058,134.52,109.515408,23.450744,111.9980445524,11.385408,3.320744,11.8598,98.13,20.13,100.1734186299,137.0,11.385408,3.880744,12.0286195933,11.385408,3.320744,11.8598,0.0,0.56,0.56,137.14
2021-02-16 14:00:00,113.789488,8.383184,114.0978761997,11.119488,3.243184,11.5828,102.67,5.14,102.7985821887,137.03,141.989488,8.393184,142.2373377147,11.119488,3.243184,11.5828,130.87,5.15,130.9712922743,132.53,135.419488,7.913184,135.6504928528,11.119488,3.243184,11.5828,124.3,4.67,124.3876959349,134.6,108.639488,23.533184,111.1591161447,11.119488,3.243184,11.5828,97.52,20.29,99.6084057698,137.03,11.119488,3.843184,11.7649086966,11.119488,3.243184,11.5828,0.0,0.6000000000000001,0.6000000000000001,137.14
2021-02-16 14:30:00,112.316912,9.942016,112.7560747958,10.806912,3.152016,11.2572,101.51,6.79,101.7368379693,136.99,139.976912,10.212016,140.3489264791,10.806912,3.152016,11.2572,129.17,7.06,129.3627941102,132.53,133.486912,9.622016,133.8332502303,10.806912,3.152016,11.2572,122.68,6.47,122.8504916555,134.6,107.206912,21.782016,109.3973409256,10.806912,3.152016,11.2572,96.4,18.63,98.1836895823,136.99,10.806912,3.712016,11.4266534804,10.806912,3.152016,11.2572,0.0,0.56,0.56,137.14
2021-02-16 15:00:00,110.773296,9.425128,111.1735406674,11.503296,3.355128,11.9826,99.27,6.07,99.4554060874,137.22,139.683296,9.825128,140.0284125513,11.503296,3.355128,11.9826,128.18,6.47,128.3431856391,132.82,133.253296,9.275128,133.5757047306,11.503296,3.355128,11.9826,121.75,5.92,121.8938427485,134.85,105.803296,22.835128,108.2394591415,11.503296,3.355128,11.9826,94.3,19.48,96.2910193113,137.22,11.503296,3.955128,12.1642449975,11.503296,3.355128,11.9826,0.0,0.6000000000000001,0.6000000000000001,137.35
2021-02-16 15:30:00,112.1948,9.5664,112.6019056499,11.8848,3.4664,12.38,100.31,6.1,100.4953038704,136.66,138.8548,9.9664,139.2120131742,11.8848,3.4664,12.38,126.97,6.5,127.1362690187,132.2,132.4748,9.4164,132.8090404453,11.8848,3.4664,12.38,120.59,5.95,120.7366994745,134.31,107.1748,22.6964,109.5516514161,11.8848,3.4664,12.38,95.29,19.23,97.2109921768,136.66,11.8848,4.0264,12.548321322,11.8848,3.4664,12.38,0.0,0.56,0.56,136.78
2021-02-16 16:00:00,108.084448,11.585464,108.7035918246,15.104448,4.405464,15.7338,92.98,7.18,93.2568110113,136.9,134.284448,12.795463999999999,134.8926865091,15.104448,4.405464,15.7338,119.18,8.39,119.4749534421,132.61,128.304448,12.165464,128.8799049151,15.104448,4.405464,15.7338,113.2,7.76,113.465667054,134.69,103.444448,22.705464,105.9069965464,15.104448,4.405464,15.7338,88.34,18.3,90.2155507659,136.9,15.104448,5.005464,15.912228607,15.104448,4.405464,15.7338,0.0,0.6000000000000001,0.6000000000000001,137.01
2021-02-16 16:30:00,109.2524,10.9782,109.8025854932,11.5824,3.3782,12.065,97.67,7.6,97.9652433264,137.14,137.4924,11.7182,137.9908557441,11.5824,3.3782,12.065,125.91,8.34,126.1859092767,132.77,131.1924,11.0782,131.6593040123,11.5824,3.3782,12.065,119.61,7.7,119.8575909152,134.82,104.3524,21.3682,106.5177138179,11.5824,3.3782,12.065,92.77,17.99,94.4982169144,137.14,11.5824,3.9382,12.2336179849,11.5824,3.3782,12.065,0.0,0.56,0.56,137.24
2021-02-16 17:00:00,113.707488,11.152184,114.2530701349,9.367488,2.732184,9.7578,104.34,8.42,104.6791860878,136.85,142.497488,11.022184,142.9231353786,9.367488,2.732184,9.7578,133.13,8.29,133.3878592676,132.22,135.817488,10.372184,136.2129665177,9.367488,2.732184,9.7578,126.45,7.64,126.6805908575,134.35,108.467488,19.832184,110.2656405017,9.367488,2.732184,9.7578,99.1,17.1,100.5645066611,136.85,9.407488,3.332184,9.980194421,9.367488,2.732184,9.7578,0.04,0.6000000000000001,0.6013318551,136.92
2021-02-16 17:30:00,119.484576,10.987168,119.9886734761,10.344576,3.017168,10.7756,109.14,7.97,109.4306195724,136.85,150.784576,10.027168,151.1176113416,10.344576,3.017168,10.7756,140.44,7.01,140.6148416775,131.99,143.734576,9.437168,144.0440504768,10.344576,3.017168,10.7756,133.39,6.42,133.5444064722,134.18,113.934576,20.457168,115.7565692774,10.344576,3.017168,10.7756,103.59,17.44,105.0478067358,136.85,10.344576,3.577168,10.9456102397,10.344576,3.017168,10.7756,0.0,0.56,0.56,136.92
2021-02-16 18:00:00,122.686848,13.963664,123.4789317434,13.246848,3.863664,13.7988,109.44,10.1,109.9050663072,135.54,157.746848,9.213664,158.0156943415,13.246848,3.863664,13.7988,144.5,5.35,144.5990058749,131.29,150.396848,8.853664,150.657224369,13.246848,3.863664,13.7988,137.15,4.99,137.2407468648,133.68,117.126848,19.023664,118.6616969135,13.246848,3.863664,13.7988,103.88,15.16,104.9803791191,135.54,13.246848,4.423664,13.9659509207,13.246848,3.863664,13.7988,0.0,0.56,0.56,135.83
2021-02-16 18:30:00,121.292512,19.247816,122.8102271313,10.312512,3.007816,10.7422,110.98,16.24,112.1619275869,135.91,157.802512,6.397816,157.9321526577,10.312512,3.007816,10.7422,147.49,3.39,147.5289537684,133.47,150.282512,6.487816,150.4224889087,10.312512,3.007816,10.7422,139.97,3.48,140.0132540155,135.37,115.612512,12.467816,116.2828420996,10.312512,3.007816,10.7422,105.3,9.46,105.7240824032,135.91,10.312512,3.567816,10.912250673399999,10.312512,3.007816,10.7422,0.0,0.56,0.56,136.04
2021-02-16 19:00:00,116.732864,21.643752,118.7224222221,11.532864,3.363752,12.0134,105.2,18.28,106.776394395,136.59,152.512864,4.633752,152.5832407019,11.532864,3.363752,12.0134,140.98,1.27,140.9857201989,134.3,145.322864,4.763752,145.4009220544,11.532864,3.363752,12.0134,133.79,1.4,133.7973247117,136.16,111.382864,11.133752,111.9379418537,11.532864,3.363752,12.0134,99.85,7.77,100.1518616901,136.59,11.572864,3.963752,12.2328455839,11.532864,3.363752,12.0134,0.04,0.6000000000000001,0.6013318551,136.88
2021-02-16 19:30:00,110.59024,18.55132,112.1354210631,15.33024,4.47132,15.969,95.26,14.08,96.2949323693,137.0,144.46024,13.21132,145.063089437,15.33024,4.47132,15.969,129.13,8.74,129.4254399259,133.44,137.95024,12.73132,138.5364761534,15.33024,4.47132,15.969,122.62,8.26,122.8978925775,135.39,105.79024,16.40132,107.0540899592,15.33024,4.47132,15.969,90.46,11.93,91.2432819445,137.0,15.33024,5.03132,16.1347587339,15.33024,4.47132,15.969,0.0,0.56,0.56,137.35
2021-02-16 20:00:00,107.648928,17.345104,109.0373529224,13.868928,4.045104,14.4468,93.78,13.3,94.7184163719,136.07,138.468928,17.365104,139.553541189,13.868928,4.045104,14.4468,124.6,13.32,125.3099453356,131.78,132.228928,16.515104,133.2562871318,13.868928,4.045104,14.4468,118.36,12.47,119.0150851783,133.99,102.948928,16.445104,104.254128081,13.868928,4.045104,14.4468,89.08,12.4,89.9389037069,136.07,13.868928,4.605104,14.6134919414,13.868928,4.045104,14.4468,0.0,0.56,0.56,136.4
2021-02-16 20:30:00,104.578512,18.845816,106.2630225094,14.008512,4.085816,14.5922,90.57,14.76,91.7648216911,135.33,134.938512,19.055816,136.2773867676,14.008512,4.085816,14.5922,120.93,14.97,121.8530500234,130.95,128.848512,18.165816,130.1227724711,14.008512,4.085816,14.5922,114.84,14.08,115.6999222126,133.32,100.028512,14.825816,101.1212541111,14.008512,4.085816,14.5922,86.02,10.74,86.6878768918,135.33,14.008512,4.645816,14.7587944887,14.008512,4.085816,14.5922,0.0,0.56,0.56,135.68
2021-02-16 21:00:00,99.258944,20.167192,101.2869863169,15.418944,4.497192,16.0614,83.84,15.67,85.2918196546,135.57,130.128944,20.817192,131.7835253335,15.418944,4.497192,16.0614,114.71,16.32,115.8651220169,131.33,124.348944,19.857192,125.9244533363,15.418944,4.497192,16.0614,108.93,15.36,110.0076111003,133.62,95.078944,14.507192,96.1793336007,15.418944,4.497192,16.0614,79.66,10.01,80.2864602533,135.57,15.418944,5.057192,16.2271077213,15.418944,4.497192,16.0614,0.0,0.56,0.56,135.92
2021-02-16 21:30:00,97.845552,20.249536,99.9189459232,12.615552,3.6795359999999997,13.1412,85.23,16.57,86.8257899475,135.7,125.475552,21.619536,127.3244614619,12.615552,3.6795359999999997,13.1412,112.86,17.94,114.2769583074,131.61,119.815552,20.579536,121.5700777455,12.615552,3.6795359999999997,13.1412,107.2,16.9,108.523960488,133.87,93.595552,12.869536,94.4761997068,12.615552,3.6795359999999997,13.1412,80.98,9.19,81.4997944783,135.7,12.615552,4.239536,13.3088623766,12.615552,3.6795359999999997,13.1412,0.0,0.56,0.56,136.06
2021-02-16 22:00:00,90.681104,21.834072,93.2726611755,14.791104,4.314072,15.4074,75.89,17.52,77.8860866908,136.0,118.191104,24.104072,120.6239750287,14.791104,4.314072,15.4074,103.4,19.79,105.2767975387,132.13,113.001104,22.984072,115.3148605815,14.791104,4.314072,15.4074,98.21,18.67,99.9688601515,134.3,86.921104,12.764072,87.8532859636,14.791104,4.314072,15.4074,72.13,8.45,72.6232703753,136.0,14.791104,4.874072,15.5734818008,14.791104,4.314072,15.4074,0.0,0.56,0.56,136.36
2021-02-16 22:30:00,84.758432,35.340376,91.8310076767,12.858432,3.750376,13.3942,71.9,31.59,78.5336749427,135.57,110.868432,23.230376,113.2760326955,12.858432,3.750376,13.3942,98.01,19.48,99.9271259469,132.4,105.978432,22.110376,108.2603194898,12.858432,3.750376,13.3942,93.12,18.36,94.912717799,134.51,81.318432,17.700376,83.2225371728,12.858432,3.750376,13.3942,68.46,13.95,69.8668311862,135.57,12.858432,4.350376,13.574426133,12.858432,3.750376,13.3942,0.0,0.6000000000000001,0.6000000000000001,135.91
