Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-02-16 23:00:00,78.187456,60.908008,99.1113702573,12.027456,3.5080080000000002,12.5286,66.16,57.4,87.5894148856,134.97,104.737456,20.858008,106.7941533375,12.027456,3.5080080000000002,12.5286,92.71,17.35,94.319492153,132.83,100.127456,19.868008,102.0796022079,12.027456,3.5080080000000002,12.5286,88.1,16.36,89.6061359506,134.88,75.327456,28.298008,80.4674026187,12.027456,3.5080080000000002,12.5286,63.3,24.79,67.9811304702,134.97,12.027456,4.068008,12.6967864801,12.027456,3.5080080000000002,12.5286,0.0,0.56,0.56,135.23
2021-02-16 23:30:00,73.229888,62.335384,96.1681683039,11.949888,3.485384,12.4478,61.28,58.85,84.9621144982,136.23,97.469888,22.365384,100.0029472976,11.949888,3.485384,12.4478,85.52,18.88,87.5792486837,134.31,93.209888,21.305384,95.6138201745,11.949888,3.485384,12.4478,81.26,17.82,83.1909850885,136.08,70.659888,28.285384,76.1109894838,11.949888,3.485384,12.4478,58.71,24.8,63.7330691243,136.23,11.949888,4.045384,12.6160594054,11.949888,3.485384,12.4478,0.0,0.56,0.56,136.32
2021-02-17 00:00:00,67.456944,65.601192,94.0954604943,14.986944,4.371192,15.6114,52.47,61.23,80.636305719,137.12,93.276944,25.151192,96.608336809,14.986944,4.371192,15.6114,78.29,20.78,81.0008178971,135.32,89.406944,24.001192,92.5724519111,14.986944,4.371192,15.6114,74.42,19.63,76.9654032667,136.95,65.376944,27.771192,71.0308659097,14.986944,4.371192,15.6114,50.39,23.4,55.5581866155,137.12,14.986944,4.971192,15.7899094475,14.986944,4.371192,15.6114,0.0,0.6000000000000001,0.6000000000000001,137.17
2021-02-17 00:30:00,68.412592,65.768256,94.8986103241,14.462592,4.218256,15.0652,53.95,61.55,81.8474495632,136.06,93.812592,25.378256,97.1846608028,14.462592,4.218256,15.0652,79.35,21.16,82.1228841432,133.94,89.872592,24.208256,93.0758961889,14.462592,4.218256,15.0652,75.41,19.99,78.0145383887,135.79,66.252592,26.028256,71.181992506,14.462592,4.218256,15.0652,51.79,21.81,56.1950193523,136.06,14.502592,4.778256,15.2694762556,14.462592,4.218256,15.0652,0.04,0.56,0.5614267539000001,136.07
2021-02-17 01:00:00,74.314368,62.490024,97.0959751522,11.074368,3.230024,11.5358,63.24,59.26,86.6662864094,135.54,98.444368,22.360024,100.951791783,11.074368,3.230024,11.5358,87.37,19.13,89.4397775042,133.3,94.124368,21.290024,96.5021335169,11.074368,3.230024,11.5358,83.05,18.06,84.9909765799,135.21,71.614368,26.620024,76.4018545704,11.074368,3.230024,11.5358,60.54,23.39,64.9013381988,135.54,11.074368,3.790024,11.7049523075,11.074368,3.230024,11.5358,0.0,0.56,0.56,135.53
2021-02-17 01:30:00,75.628064,61.587352,97.5325893779,11.408064,3.327352,11.8834,64.22,58.26,86.7089153432,135.48,99.758064,21.767352,102.1052836347,11.408064,3.327352,11.8834,88.35,18.44,90.2538425775,133.19,95.368064,20.727352,97.5945221416,11.408064,3.327352,11.8834,83.96,17.4,85.7440470237,135.15,72.888064,27.397352,77.8670968399,11.408064,3.327352,11.8834,61.48,24.07,66.0238994607,135.48,11.408064,3.927352,12.0651571875,11.408064,3.327352,11.8834,0.0,0.6000000000000001,0.6000000000000001,135.45
2021-02-17 02:00:00,75.129456,61.589008,97.1475221778,9.939456,2.899008,10.3536,65.19,58.69,87.7168866297,135.94,97.639456,21.909008,100.0673173395,9.939456,2.899008,10.3536,87.7,19.01,89.7366708765,133.81,93.279456,20.849008,95.58105485,9.939456,2.899008,10.3536,83.34,17.95,85.2511472064,135.66,72.339456,27.089008,77.2451373796,9.939456,2.899008,10.3536,62.4,24.19,66.9247047061,135.94,9.939456,3.459008,10.5241399611,9.939456,2.899008,10.3536,0.0,0.56,0.56,135.91
2021-02-17 02:30:00,72.899168,62.766424,96.1972591961,9.999168,2.916424,10.4158,62.9,59.85,86.8241469869,136.62,95.159168,22.896424,97.874989075,9.999168,2.916424,10.4158,85.16,19.98,87.4724299422,134.67,90.929168,21.786424,93.5027371999,9.999168,2.916424,10.4158,80.93,18.87,83.1007930167,136.35,70.239168,26.836424,75.1913184779,9.999168,2.916424,10.4158,60.24,23.92,64.8153068341,136.62,9.999168,3.4764239999999997,10.5862592317,9.999168,2.916424,10.4158,0.0,0.56,0.56,136.57
2021-02-17 03:00:00,71.338592,63.021256,95.1886202041,10.838592,3.161256,11.2902,60.5,59.86,85.1085753611,136.96,93.428592,23.141256,96.2518546957,10.838592,3.161256,11.2902,82.59,19.98,84.9723984597,135.09,89.328592,22.031256,92.0052910959,10.838592,3.161256,11.2902,78.49,18.87,80.7264330935,136.69,68.828592,27.391256,74.0787147699,10.838592,3.161256,11.2902,57.99,24.23,62.8484924242,136.96,10.838592,3.761256,11.4726685318,10.838592,3.161256,11.2902,0.0,0.6000000000000001,0.6000000000000001,136.88
2021-02-17 03:30:00,68.91976,65.31868,94.9550592407,11.06976,3.22868,11.531,57.85,62.09,84.8633642981,136.62,90.29976,24.86868,93.6616138074,11.06976,3.22868,11.531,79.23,21.64,82.1321039545,134.63,86.35976,23.67868,89.5471274458,11.06976,3.22868,11.531,75.29,20.45,78.0178607756,136.26,66.55976,25.08868,71.1311711938,11.06976,3.22868,11.531,55.49,21.86,59.6405876899,136.62,11.06976,3.7886800000000003,11.700157375,11.06976,3.22868,11.531,0.0,0.56,0.56,136.51
2021-02-17 04:00:00,67.263504,65.677272,94.0100155713,11.853504,3.457272,12.3474,55.41,62.22,83.3162439144,136.86,89.033504,25.187272,92.5276364408,11.853504,3.457272,12.3474,77.18,21.73,80.1807040378,134.94,85.203504,23.997272,88.5183944574,11.853504,3.457272,12.3474,73.35,20.54,76.1716095406,136.53,65.043504,25.447272,69.8442629343,11.853504,3.457272,12.3474,53.19,21.99,57.556374104,136.86,11.853504,4.057272,12.5286476988,11.853504,3.457272,12.3474,0.0,0.6000000000000001,0.6000000000000001,136.76
2021-02-17 04:30:00,66.94672,45.94196,81.1943779298,12.72672,3.71196,13.257,54.22,42.23,68.7254050552,136.18,88.05672,29.13196,92.7505095975,12.72672,3.71196,13.257,75.33,25.42,79.5033665954,133.19,84.30672,27.76196,88.7600668105,12.72672,3.71196,13.257,71.58,24.05,75.5122433781,135.08,64.56672,14.84196,66.2506234552,12.72672,3.71196,13.257,51.84,11.13,53.0213400434,136.18,12.72672,4.27196,13.4245686784,12.72672,3.71196,13.257,0.0,0.56,0.56,136.06
2021-02-17 05:00:00,68.631104,27.474072,73.925997244,14.071104,4.104072,14.657399999999999,54.56,23.37,59.354448022,137.37,89.491104,31.584072,94.9010605802,14.071104,4.104072,14.657399999999999,75.42,27.48,80.2703357412,133.8,85.761104,30.114072,90.8945779006,14.071104,4.104072,14.657399999999999,71.69,26.01,76.26254782,135.53,66.011104,7.414072,66.426156858,14.071104,4.104072,14.657399999999999,51.94,3.31,52.0453619451,137.37,14.071104,4.664072,14.8239514098,14.071104,4.104072,14.657399999999999,0.0,0.56,0.56,137.25
2021-02-17 05:30:00,70.42344,29.35392,76.2962221922,15.61344,4.55392,16.264,54.81,24.8,60.1595885957,138.23,92.30344,30.72392,97.2824973775,15.61344,4.55392,16.264,76.69,26.17,81.0322466676,134.84,88.49344,29.31392,93.2222871893,15.61344,4.55392,16.264,72.88,24.76,76.971111464,136.42,67.71344,9.90392,68.4338921003,15.61344,4.55392,16.264,52.1,5.35,52.3739677703,138.23,15.61344,5.11392,16.429597877,15.61344,4.55392,16.264,0.0,0.56,0.56,138.13
2021-02-17 06:00:00,72.50968,38.90324,82.2867898037,15.91968,4.6432400000000005,16.583,56.59,34.26,66.1526696362,137.14,94.82968,27.81324,98.8243114228,15.91968,4.6432400000000005,16.583,78.91,23.17,82.24133389,133.94,90.91968,26.54324,94.7150030407,15.91968,4.6432400000000005,16.583,75.0,21.9,78.1320036861,135.64,69.10968,15.49324,70.8250545739,15.91968,4.6432400000000005,16.583,53.19,10.85,54.2853442469,137.14,15.91968,5.20324,16.7484303085,15.91968,4.6432400000000005,16.583,0.0,0.56,0.56,137.03
2021-02-17 06:30:00,80.343104,34.995072,87.6337231016,15.343104,4.475072,15.9824,65.0,30.52,71.8085677339,135.66,103.943104,23.615072,106.5919344731,15.343104,4.475072,15.9824,88.6,19.14,90.6438061866,131.94,99.533104,22.555072,102.0567002445,15.343104,4.475072,15.9824,84.19,18.08,86.1094797337,133.98,76.343104,17.755072,78.3805595162,15.343104,4.475072,15.9824,61.0,13.28,62.4288266749,135.66,15.383104,5.035072,16.1861619515,15.343104,4.475072,15.9824,0.04,0.56,0.5614267539000001,135.5
2021-02-17 07:00:00,85.321664,33.487152,91.6579276266,15.521664,4.527152,16.1684,69.8,28.96,75.5693165246,135.58,110.301664,21.307152,112.3407842572,15.521664,4.527152,16.1684,94.78,16.78,96.2539183618,131.74,105.571664,20.347152,107.5145703346,15.521664,4.527152,16.1684,90.05,15.82,91.4290703223,133.8,81.011664,19.317152,83.2829038005,15.521664,4.527152,16.1684,65.49,14.79,67.1392895405,135.58,15.561664,5.087152,16.372064681,15.521664,4.527152,16.1684,0.04,0.56,0.5614267539000001,135.46
2021-02-17 07:30:00,92.961424,29.250832,97.4547973411,14.951424,4.360832,15.5744,78.01,24.89,81.8845052498,135.95,119.051424,16.510832,120.1908862175,14.951424,4.360832,15.5744,104.1,12.15,104.8066433963,132.05,113.821424,15.830832000000001,114.9170648912,14.951424,4.360832,15.5744,98.87,11.47,99.5330990174,134.08,88.101424,23.220832,91.1101967378,14.951424,4.360832,15.5744,73.15,18.86,75.5421875511,135.95,14.951424,4.920832,15.7403833244,14.951424,4.360832,15.5744,0.0,0.56,0.56,135.86
2021-02-17 08:00:00,97.828576,26.494168,101.3527070196,12.768576,3.7241679999999997,13.3006,85.06,22.77,88.0549629493,136.0,124.218576,13.354168,124.934336459,12.768576,3.7241679999999997,13.3006,111.45,9.63,111.8652734319,132.0,118.638576,12.804168,119.3275258835,12.768576,3.7241679999999997,13.3006,105.87,9.08,106.2586622351,134.08,92.478576,24.584168,95.690481947,12.768576,3.7241679999999997,13.3006,79.71,20.86,82.3943183721,136.0,12.768576,4.324168,13.4809110211,12.768576,3.7241679999999997,13.3006,0.0,0.6000000000000001,0.6000000000000001,135.93
2021-02-17 08:30:00,104.108448,23.347464,106.6942970369,11.408448,3.327464,11.8838,92.7,20.02,94.8371783638,135.9,130.588448,9.887464,130.9622262158,11.408448,3.327464,11.8838,119.18,6.5600000000000005,119.3604038197,131.79,124.608448,9.477464,124.9683465396,11.408448,3.327464,11.8838,113.2,6.15,113.36693742,133.92,98.198448,26.647464,101.7498035735,11.408448,3.327464,11.8838,86.79,23.32,89.8683843184,135.9,11.408448,3.887464,12.052595659,11.408448,3.327464,11.8838,0.0,0.56,0.56,135.86
2021-02-17 09:00:00,105.410704,28.826872,109.2813116094,12.160704,3.546872,12.6674,93.25,25.28,96.6159453714,135.07,136.140704,8.736872,136.4207616822,12.160704,3.546872,12.6674,123.98,5.19,124.0885832782,132.55,129.780704,8.526872000000001,130.0605192856,12.160704,3.546872,12.6674,117.62,4.98,117.7253787422,134.52,99.470704,21.446872,101.7565195594,12.160704,3.546872,12.6674,87.31,17.9,89.1260124767,135.07,12.160704,4.106872,12.8354633496,12.160704,3.546872,12.6674,0.0,0.56,0.56,135.05
2021-02-17 09:30:00,105.457536,32.093448,110.2328503837,16.057536,4.683448,16.7266,89.4,27.41,93.507583115,136.06,136.927536,9.883448,137.2837669187,16.057536,4.683448,16.7266,120.87,5.2,120.9818040037,134.19,130.757536,9.703448,131.1170855529,16.057536,4.683448,16.7266,114.7,5.02,114.8098009754,135.93,99.757536,21.243448,101.9943629409,16.057536,4.683448,16.7266,83.7,16.56,85.3224683187,136.06,16.057536,5.243448,16.8919569417,16.057536,4.683448,16.7266,0.0,0.56,0.56,136.06
2021-02-17 10:00:00,100.355568,35.541624,106.4633602004,21.605568,6.301624,22.5058,78.75,29.24,84.0032148194,136.16,132.835568,9.361624,133.1650409447,21.605568,6.301624,22.5058,111.23,3.06,111.2720832015,134.11,127.165568,9.281624,127.5038439767,21.605568,6.301624,22.5058,105.56,2.98,105.6020549042,136.14,95.425568,21.261624,97.7655137727,21.605568,6.301624,22.5058,73.82,14.96,75.3206080698,136.16,21.605568,6.901624,22.681115105700002,21.605568,6.301624,22.5058,0.0,0.6000000000000001,0.6000000000000001,136.16
2021-02-17 10:30:00,100.561184,34.504512,106.316099796,24.941184,7.274512,25.9804,75.62,27.23,80.3732374612,136.78,133.491184,12.574512,134.08211871,24.941184,7.274512,25.9804,108.55,5.3,108.6793103585,134.87,127.951184,12.394512,128.5501046858,24.941184,7.274512,25.9804,103.01,5.12,103.1371635251,136.8,95.861184,24.534512,98.9510428291,24.941184,7.274512,25.9804,70.92,17.26,72.9900952185,136.78,24.941184,7.834512,26.1427281973,24.941184,7.274512,25.9804,0.0,0.56,0.56,136.78
2021-02-17 11:00:00,98.74096,35.22028,104.8343708189,25.44096,7.42028,26.501,73.3,27.8,78.3947064539,136.6,132.15096,12.10028,132.7037791662,25.44096,7.42028,26.501,106.71,4.68,106.8125765067,134.71,126.74096,11.93028,127.3012274984,25.44096,7.42028,26.501,101.3,4.51,101.4003456602,136.64,94.19096,24.10028,97.22530762,25.44096,7.42028,26.501,68.75,16.68,70.7445043802,136.6,25.44096,7.9802800000000005,26.6632202594,25.44096,7.42028,26.501,0.0,0.56,0.56,136.61
2021-02-17 11:30:00,99.04704,35.28872,105.1456603574,24.40704,7.11872,25.424,74.64,28.17,79.7789351897,136.75,131.19704,10.98872,131.6564289049,24.40704,7.11872,25.424,106.79,3.87,106.860100131,134.98,125.75704,10.86872,126.2258380206,24.40704,7.11872,25.424,101.35,3.75,101.4193521967,136.86,94.39704,23.48872,97.2754908906,24.40704,7.11872,25.424,69.99,16.37,71.8789051113,136.75,24.40704,7.67872,25.5864484132,24.40704,7.11872,25.424,0.0,0.56,0.56,136.77
2021-02-17 12:00:00,97.324128,30.008704,101.8455114707,29.344128,8.558704,30.5668,67.98,21.45,71.2838193421,136.16,126.794128,14.148704,127.5810986007,29.344128,8.558704,30.5668,97.45,5.59,97.6101972132,132.75,121.914128,13.968704,122.7117732634,29.344128,8.558704,30.5668,92.57,5.41,92.7279515572,134.97,93.154128,30.828704,98.1228849645,29.344128,8.558704,30.5668,63.81,22.27,67.5845322541,136.16,29.344128,9.158704,30.7401969258,29.344128,8.558704,30.5668,0.0,0.6000000000000001,0.6000000000000001,136.18
2021-02-17 12:30:00,99.078416,28.003288,102.9597817397,28.468416,8.303288,29.6546,70.61,19.7,73.3066306687,135.54,129.448416,14.673288,130.2773878524,28.468416,8.303288,29.6546,100.98,6.37,101.1807160481,131.33,124.388416,14.293288,125.206933182,28.468416,8.303288,29.6546,95.92,5.99,96.1068493917,133.74,94.738416,31.773288,99.9245179949,28.468416,8.303288,29.6546,66.27,23.47,70.3032986424,135.54,28.508416,8.863288,29.8544411604,28.468416,8.303288,29.6546,0.04,0.56,0.5614267539000001,135.56
2021-02-17 13:00:00,101.402768,25.891224,104.65599284460001,25.032768,7.301224,26.0758,76.37,18.59,78.6000318066,135.31,131.152768,12.751224,131.771173887,25.032768,7.301224,26.0758,106.12,5.45,106.2598555429,131.06,125.832768,12.401224,126.4423815785,25.032768,7.301224,26.0758,100.8,5.1,100.9289353952,133.51,96.672768,31.631224,101.7160675829,25.032768,7.301224,26.0758,71.64,24.33,75.6586974511,135.31,25.032768,7.861224,26.2381080972,25.032768,7.301224,26.0758,0.0,0.56,0.56,135.34
2021-02-17 13:30:00,103.419296,25.063128,106.4129276464,22.159296,6.463128,23.0826,81.26,18.6,83.3615474904,135.34,132.819296,11.943128,133.3551787384,22.159296,6.463128,23.0826,110.66,5.48,110.795604606,131.06,127.259296,11.593128,127.7862630929,22.159296,6.463128,23.0826,105.1,5.13,105.2251248514,133.55,98.349296,30.773128,103.0512951428,22.159296,6.463128,23.0826,76.19,24.31,79.974322129,135.34,22.159296,7.023128,23.245617353,22.159296,6.463128,23.0826,0.0,0.56,0.56,135.38
2021-02-17 14:00:00,104.153328,24.889304,107.0859149799,21.563328,6.289304,22.4618,82.59,18.6,84.6585382581,135.66,131.493328,11.729303999999999,132.0154228901,21.563328,6.289304,22.4618,109.93,5.44,110.0645197146,131.5,125.973328,11.389304,126.4871361562,21.563328,6.289304,22.4618,104.41,5.1,104.5344828274,133.91,98.963328,30.849304,103.6601169502,21.563328,6.289304,22.4618,77.4,24.56,81.2031625,135.66,21.563328,6.889304,22.6371293242,21.563328,6.289304,22.4618,0.0,0.6000000000000001,0.6000000000000001,135.71
2021-02-17 14:30:00,102.800688,25.044784,105.8074792199,21.650688,6.314784,22.5528,81.15,18.73,83.2834641451,136.01,131.260688,12.294784,131.8352378078,21.650688,6.314784,22.5528,109.61,5.98,109.7730044228,132.03,125.770688,11.924784,126.3347396144,21.650688,6.314784,22.5528,104.12,5.61,104.2710242589,134.33,97.710688,31.024784,102.5178802535,21.650688,6.314784,22.5528,76.06,24.71,79.9731686255,136.01,21.650688,6.874784,22.7159623595,21.650688,6.314784,22.5528,0.0,0.56,0.56,136.09
2021-02-17 15:00:00,107.228256,22.612408,109.5865862246,13.448256,3.922408,14.0086,93.78,18.69,95.6242882326,135.79,133.718256,9.672408,134.067622729,13.448256,3.922408,14.0086,120.27,5.75,120.4073726979,131.7,127.668256,9.292408,128.0059859402,13.448256,3.922408,14.0086,114.22,5.37,114.3461643432,134.04,101.228256,28.442408,105.1481354359,13.448256,3.922408,14.0086,87.78,24.52,91.1403247745,135.79,13.448256,4.482408,14.1755977271,13.448256,3.922408,14.0086,0.0,0.56,0.56,135.86
2021-02-17 15:30:00,108.690096,22.007528,110.8957540087,13.500096,3.937528,14.0626,95.19,18.07,96.8899427185,135.02,137.070096,8.697528,137.3457615318,13.500096,3.937528,14.0626,123.57,4.76,123.661645226,130.65,130.860096,8.377528,131.1279821416,13.500096,3.937528,14.0626,117.36,4.44,117.443957699,133.16,102.610096,28.547528,106.5072446176,13.500096,3.937528,14.0626,89.11,24.61,92.4458987733,135.02,13.500096,4.537528,14.2422523626,13.500096,3.937528,14.0626,0.0,0.6000000000000001,0.6000000000000001,135.08
2021-02-17 16:00:00,108.943248,20.788864,110.9090084312,14.053248,4.098864,14.6388,94.89,16.69,96.3466045069,135.08,140.023248,7.348864,140.2159612261,14.053248,4.098864,14.6388,125.97,3.25,126.0119176904,130.65,133.693248,7.098864,133.8815836136,14.053248,4.098864,14.6388,119.64,3.0,119.6776069279,133.16,102.873248,30.048864,107.1720083873,14.053248,4.098864,14.6388,88.82,25.95,92.5332097141,135.08,14.053248,4.658864,14.8053636605,14.053248,4.098864,14.6388,0.0,0.56,0.56,135.13
2021-02-17 16:30:00,113.765408,19.770744,115.4705606452,11.145408,3.250744,11.6098,102.62,16.52,103.9412083824,135.17,142.725408,6.690744,142.8821477444,11.145408,3.250744,11.6098,131.58,3.44,131.6249596391,130.8,136.115408,6.430744,136.2672329043,11.145408,3.250744,11.6098,124.97,3.18,125.010452763,133.28,107.155408,29.350744,111.1024195821,11.145408,3.250744,11.6098,96.01,26.1,99.4943722027,135.17,11.145408,3.8107439999999997,11.7788747052,11.145408,3.250744,11.6098,0.0,0.56,0.56,135.24
2021-02-17 17:00:00,117.210656,25.680608,119.9909642731,7.9906559999999995,2.330608,8.3236,109.22,23.35,111.6880965009,134.94,148.020656,7.210608,148.1961790007,7.9906559999999995,2.330608,8.3236,140.03,4.88,140.1150074046,131.9,140.850656,6.830608,141.0161852458,7.9906559999999995,2.330608,8.3236,132.86,4.5,132.9361861947,134.2,110.100656,22.020608,112.2811721898,7.9906559999999995,2.330608,8.3236,102.11,19.69,103.9910967343,134.94,7.9906559999999995,2.890608,8.4974230164,7.9906559999999995,2.330608,8.3236,0.0,0.56,0.56,135.03
2021-02-17 17:30:00,119.160016,30.147088,122.9144268506,8.390016,2.447088,8.7396,110.77,27.7,114.1809217864,135.57,154.300016,8.537088,154.5360048957,8.390016,2.447088,8.7396,145.91,6.09,146.0370370831,133.14,146.850016,8.337088,147.0864855638,8.390016,2.447088,8.7396,138.46,5.89,138.5852217951,135.25,111.940016,18.437088,113.4481969711,8.390016,2.447088,8.7396,103.55,15.99,104.7773000225,135.57,8.390016,3.007088,8.9126284967,8.390016,2.447088,8.7396,0.0,0.56,0.56,135.64
2021-02-17 18:00:00,73.694832,28.865576,79.1463817323,8.384832,2.445576,8.7342,65.31,26.42,70.451490403,135.72,109.784832,11.365576,110.3715799247,8.384832,2.445576,8.7342,101.4,8.92,101.7915831491,133.37,104.554832,10.975576,105.1293306508,8.384832,2.445576,8.7342,96.17,8.53,96.5475520145,135.46,69.704832,19.845576,72.474895591,8.384832,2.445576,8.7342,61.32,17.4,63.7409005271,135.72,8.424832,3.005576,8.9449025327,8.384832,2.445576,8.7342,0.04,0.56,0.5614267539000001,135.81
2021-02-17 18:30:00,86.663536,31.496448,92.2095152825,10.033536,2.9264479999999997,10.4516,76.63,28.57,81.7826497492,136.27,122.793536,9.206448,123.1381791654,10.033536,2.9264479999999997,10.4516,112.76,6.28,112.9347422187,134.08,117.093536,8.926448,117.4332901986,10.033536,2.9264479999999997,10.4516,107.06,6.0,107.2279982094,136.05,81.863536,18.636448,83.9580592944,10.033536,2.9264479999999997,10.4516,71.83,15.71,73.5279062669,136.27,10.033536,3.5264480000000002,10.6352094554,10.033536,2.9264479999999997,10.4516,0.0,0.6000000000000001,0.6000000000000001,136.37
2021-02-17 19:00:00,112.65736,35.96048,118.2575024428,13.88736,4.05048,14.466,98.77,31.91,103.7967292356,136.96,149.75736,6.47048,149.8970779755,13.88736,4.05048,14.466,135.87,2.42,135.8915497741,134.79,142.82736,6.59048,142.9793313427,13.88736,4.05048,14.466,128.94,2.54,128.9650154112,136.64,106.26736,17.01048,107.6202036385,13.88736,4.05048,14.466,92.38,12.96,93.2846503987,136.96,13.88736,4.61048,14.6326789618,13.88736,4.05048,14.466,0.0,0.56,0.56,137.04
2021-02-17 19:30:00,106.707904,30.071472,110.8641971257,18.347904,5.351472,19.1124,88.36,24.72,91.752754727,136.17,141.437904,14.921472,142.2228217079,18.347904,5.351472,19.1124,123.09,9.57,123.4614636233,131.82,135.237904,14.401472,136.0025480426,18.347904,5.351472,19.1124,116.89,9.05,117.2398166153,134.09,101.057904,24.591472,104.0069250387,18.347904,5.351472,19.1124,82.71,19.24,84.9183236999,136.17,18.347904,5.911472,19.2766979122,18.347904,5.351472,19.1124,0.0,0.56,0.56,136.28
2021-02-17 20:00:00,101.42384,31.33612,106.1543580688,20.04384,5.84612,20.879,81.38,25.49,85.2786286241,136.57,135.59384,17.21612,136.6824210855,20.04384,5.84612,20.879,115.55,11.37,116.1080505391,132.55,129.82384,16.55612,130.8752632922,20.04384,5.84612,20.879,109.78,10.71,110.3011899301,134.69,96.25384,24.63612,99.3566309986,20.04384,5.84612,20.879,76.21,18.79,78.4922174486,136.57,20.04384,6.44612,21.0548803131,20.04384,5.84612,20.879,0.0,0.6000000000000001,0.6000000000000001,136.69
2021-02-17 20:30:00,98.415088,32.618984,103.6799289315,20.945088,6.108984,21.8178,77.47,26.51,81.8802845623,136.12,132.095088,18.938984,133.4458593913,20.945088,6.108984,21.8178,111.15,12.83,111.8880306378,132.07,126.555088,18.168984,127.8526584717,20.945088,6.108984,21.8178,105.61,12.06,106.2963578868,134.31,93.485088,23.598984,96.4177044126,20.945088,6.108984,21.8178,72.54,17.49,74.61870878,136.12,20.985088,6.668984,22.0192930395,20.945088,6.108984,21.8178,0.04,0.56,0.5614267539000001,136.22
2021-02-17 21:00:00,94.270208,33.217144,99.9512419727,20.870208,6.087144,21.7398,73.4,27.13,78.253414622,136.64,126.510208,20.537144,128.1663255769,20.870208,6.087144,21.7398,105.64,14.45,106.6236938959,132.87,121.260208,19.697144,122.8495646145,20.870208,6.087144,21.7398,100.39,13.61,101.3083619451,134.99,89.580208,23.337144,92.5701677399,20.870208,6.087144,21.7398,68.71,17.25,70.8422656329,136.64,20.870208,6.647144,21.903198518,20.870208,6.087144,21.7398,0.0,0.56,0.56,136.73
2021-02-17 21:30:00,88.723504,45.527271999999996,99.7225784755,20.973504,6.117272,21.8474,67.75,39.41,78.3786361198,135.21,121.943504,19.687272,123.5224953059,20.973504,6.117272,21.8474,100.97,13.57,101.8777983665,131.76,116.933504,18.887272,118.4490329269,20.973504,6.117272,21.8474,95.96,12.77,96.8059631428,134.07,86.143504,27.837272,90.5296470434,20.973504,6.117272,21.8474,65.17,21.72,68.6941576846,135.21,20.973504,6.717272,22.0229338,20.973504,6.117272,21.8474,0.0,0.6000000000000001,0.6000000000000001,135.27
2021-02-17 22:00:00,83.190272,48.845496,96.4702225296,19.870272,5.795496,20.6982,63.32,43.05,76.5684327905,135.61,114.770272,21.195496,116.7110294087,19.870272,5.795496,20.6982,94.9,15.4,96.1414062722,132.48,110.060272,20.325496,111.9213530134,19.870272,5.795496,20.6982,90.19,14.53,91.3529255142,134.69,81.270272,27.425496,85.7730432117,19.870272,5.795496,20.6982,61.4,21.63,65.0985168802,135.61,19.870272,6.355496,20.8619279732,19.870272,5.795496,20.6982,0.0,0.56,0.56,135.67
2021-02-17 22:30:00,78.135152,50.202336,92.8729051873,19.345152,5.642336,20.1512,58.79,44.56,73.7689480744,135.26,107.465152,23.252336,109.9519441567,19.345152,5.642336,20.1512,88.12,17.61,89.8623753303,132.19,103.095152,22.262336,105.4714272686,19.345152,5.642336,20.1512,83.75,16.62,85.3831769144,134.44,76.405152,25.552336,80.564689084,19.345152,5.642336,20.1512,57.06,19.91,60.4338621966,135.26,19.345152,6.202336,20.3151145151,19.345152,5.642336,20.1512,0.0,0.56,0.56,135.32
2021-02-17 23:00:00,72.979568,51.553624,89.3520760419,17.909568,5.223624,18.6558,55.07,46.33,71.9664769181,136.18,100.459568,25.093624,103.5461963,17.909568,5.223624,18.6558,82.55,19.87,84.907711075,133.44,96.369568,23.993624,99.3115684558,17.909568,5.223624,18.6558,78.46,18.77,80.6739394104,135.5,71.429568,24.233624,75.4284542917,17.909568,5.223624,18.6558,53.52,19.01,56.7958669271,136.18,17.909568,5.783624,18.8202798204,17.909568,5.223624,18.6558,0.0,0.56,0.56,136.24
2021-02-17 23:30:00,67.840688,53.134784,86.1722938017,17.570688,5.124784,18.3028,50.27,48.01,69.5128261546,136.66,94.140688,26.634784,97.8359895736,17.570688,5.124784,18.3028,76.57,21.51,79.5339235798,134.09,90.350688,25.464784,93.870666591,17.570688,5.124784,18.3028,72.78,20.34,75.568803087,136.02,66.480688,22.984784,70.3418948599,17.570688,5.124784,18.3028,48.91,17.86,52.0688745797,136.66,17.570688,5.684784,18.4674266188,17.570688,5.124784,18.3028,0.0,0.56,0.56,136.72
2021-02-18 00:00:00,63.61632,54.66976,83.8797879635,18.85632,5.49976,19.642,44.76,49.17,66.4917024899,137.42,90.12632,28.02976,94.3844319917,18.85632,5.49976,19.642,71.27,22.53,74.7463296758,135.05,86.59632,26.81976,90.6544106153,18.85632,5.49976,19.642,67.74,21.32,71.0158433027,136.83,62.48632,22.94976,66.5674971078,18.85632,5.49976,19.642,43.63,17.45,46.9902053624,137.42,18.89632,6.09976,19.856434262,18.85632,5.49976,19.642,0.04,0.6000000000000001,0.6013318551,137.48
2021-02-18 00:30:00,64.028064,55.297352,84.6013600233,19.568064,5.707352,20.3834,44.46,49.59,66.602249962,136.93,90.428064,28.577352,94.8361735105,19.568064,5.707352,20.3834,70.86,22.87,74.4592270978,134.41,86.948064,27.337352,91.144372551,19.568064,5.707352,20.3834,67.38,21.63,70.7666680013,136.32,62.898064,22.297352,66.7333377043,19.568064,5.707352,20.3834,43.33,16.59,46.3973813916,136.93,19.568064,6.267352,20.5472341156,19.568064,5.707352,20.3834,0.0,0.56,0.56,136.98
2021-02-18 01:00:00,67.439328,53.857304,86.3056901672,19.739328,5.7573039999999995,20.5618,47.7,48.1,67.7414201209,136.22,94.419328,27.177304,98.2528134594,19.739328,5.7573039999999995,20.5618,74.68,21.42,77.6911758181,133.5,90.729328,26.017304,94.3859685905,19.739328,5.7573039999999995,20.5618,70.99,20.26,73.8244383656,135.54,66.189328,23.177304,70.1299833295,19.739328,5.7573039999999995,20.5618,46.45,17.42,49.6090606644,136.22,19.739328,6.317304,20.7255735679,19.739328,5.7573039999999995,20.5618,0.0,0.56,0.56,136.26
2021-02-18 01:30:00,68.05648,53.29064,86.4382830787,18.51648,5.40064,19.288,49.54,47.89,68.9032923742,136.26,94.61648,27.06064,98.4101444202,18.51648,5.40064,19.288,76.1,21.66,79.1224721555,133.62,90.84648,25.89064,94.4637928944,18.51648,5.40064,19.288,72.33,20.49,75.1762528994,135.62,66.73648,22.97064,70.5790908471,18.51648,5.40064,19.288,48.22,17.57,51.3212753154,136.26,18.51648,6.00064,19.4645244483,18.51648,5.40064,19.288,0.0,0.6000000000000001,0.6000000000000001,136.3
2021-02-18 02:00:00,66.6596,53.3778,85.3972587675,17.4096,5.0778,18.135,49.25,48.3,68.981537385,136.69,92.6296,27.2378,96.5512327472,17.4096,5.0778,18.135,75.22,22.16,78.4162865736,134.19,88.8896,26.0278,92.6218514229,17.4096,5.0778,18.135,71.48,20.95,74.4868639426,136.07,65.3496,22.6178,69.1529832834,17.4096,5.0778,18.135,47.94,17.54,51.0479695972,136.69,17.4096,5.6378,18.2996983855,17.4096,5.0778,18.135,0.0,0.56,0.56,136.73
2021-02-18 02:30:00,65.346432,54.019376,84.7835429701,17.826432,5.199376,18.5692,47.52,48.82,68.1288690644,136.27,90.776432,27.939376,94.9787836199,17.826432,5.199376,18.5692,72.95,22.74,76.412107025,133.68,87.176432,26.719376,91.1792484619,17.826432,5.199376,18.5692,69.35,21.52,72.6122090285,135.66,64.116432,21.819376,67.7274096761,17.826432,5.199376,18.5692,46.29,16.62,49.1832135998,136.27,17.826432,5.759376,18.7337153218,17.826432,5.199376,18.5692,0.0,0.56,0.56,136.31
2021-02-18 03:00:00,63.660832,53.953576,83.4487261384,18.320832,5.343576,19.0842,45.34,48.61,66.4729095196,136.19,89.040832,27.913576,93.3136511362,18.320832,5.343576,19.0842,70.72,22.57,74.2342461402,133.57,85.540832,26.703575999999998,89.612024363,18.320832,5.343576,19.0842,67.22,21.36,70.5321061645,135.57,62.530832,22.153576,66.3391730443,18.320832,5.343576,19.0842,44.21,16.81,47.297993615,136.19,18.320832,5.903576,19.2485088971,18.320832,5.343576,19.0842,0.0,0.56,0.56,136.21
2021-02-18 03:30:00,62.34712,54.94416,83.1024914813,18.35712,5.35416,19.122,43.99,49.59,66.289427513,136.01,87.33712,29.05416,92.043015722,18.35712,5.35416,19.122,68.98,23.7,72.9378529983,133.37,83.92712,27.78416,88.4065666023,18.35712,5.35416,19.122,65.57,22.43,69.3002871567,135.43,61.24712,21.00416,64.7486250479,18.35712,5.35416,19.122,42.89,15.65,45.656046697,136.01,18.35712,5.91416,19.2862941801,18.35712,5.35416,19.122,0.0,0.56,0.56,136.04
2021-02-18 04:00:00,61.000352,54.465936,81.7776322015,18.500352,5.395936,19.2712,42.5,49.07,64.9162144614,135.92,86.270352,28.735936,90.930345056,18.500352,5.395936,19.2712,67.77,23.34,71.6765547442,133.3,82.930352,27.475936,87.3634382446,18.500352,5.395936,19.2712,64.43,22.08,68.1083790734,135.35,59.980352,21.445936,63.6990643335,18.500352,5.395936,19.2712,41.48,16.05,44.4768805111,135.92,18.500352,5.955936,19.4354366496,18.500352,5.395936,19.2712,0.0,0.56,0.56,135.95
2021-02-18 04:30:00,62.807056,21.980808,66.5423339215,19.237056,5.6108080000000005,20.0386,43.57,16.37,46.5437622029,137.25,86.507056,34.150808,93.0040237024,19.237056,5.6108080000000005,20.0386,67.27,28.54,73.0738291045,133.3,83.177056,32.640808,89.3523642201,19.237056,5.6108080000000005,20.0386,63.94,27.03,69.4186178197,135.35,61.347056,10.100808,62.1730456236,19.237056,5.6108080000000005,20.0386,42.11,4.49,42.3486977368,137.25,19.237056,6.170808,20.2025541682,19.237056,5.6108080000000005,20.0386,0.0,0.56,0.56,137.28
2021-02-18 05:00:00,62.060976,37.287368,72.4010535451,20.390976,5.947368,21.2406,41.67,31.34,52.1400469889,137.43,86.300976,31.727368,91.9482699063,20.390976,5.947368,21.2406,65.91,25.78,70.7724275407,134.2,83.040976,30.347368,88.412478981,20.390976,5.947368,21.2406,62.65,24.4,67.2337898679,136.06,59.870976,14.387368,61.5754019488,20.390976,5.947368,21.2406,39.48,8.44,40.3720695531,137.43,20.390976,6.507368,21.404152413,20.390976,5.947368,21.2406,0.0,0.56,0.56,137.47
2021-02-18 05:30:00,63.838032,40.778176,75.7506037436,21.388032,6.238176,22.2792,42.45,34.54,54.7267219921,136.34,88.448032,29.998176,93.3967072653,21.388032,6.238176,22.2792,67.06,23.76,71.1447903926,133.05,85.128032,28.718176,89.8416132144,21.388032,6.238176,22.2792,63.74,22.48,67.5880018938,135.13,61.438032,16.448176,63.6016844884,21.388032,6.238176,22.2792,40.05,10.21,41.3309399845,136.34,21.388032,6.798176,22.4424399244,21.388032,6.238176,22.2792,0.0,0.56,0.56,136.38
2021-02-18 06:00:00,65.645872,39.506296,76.6167601395,22.135872,6.456296,23.0582,43.51,33.05,54.6390208551,136.14,91.575872,28.856296,96.0147184103,22.135872,6.456296,23.0582,69.44,22.4,72.9635086876,132.79,88.125872,27.636296,92.3576427393,22.135872,6.456296,23.0582,65.99,21.18,69.3056455132,134.9,63.185872,17.946296,65.6850360472,22.135872,6.456296,23.0582,41.05,11.49,42.6277210275,136.14,22.175872,7.016296,23.25935744,22.135872,6.456296,23.0582,0.04,0.56,0.5614267539000001,136.17
2021-02-18 06:30:00,73.576656,36.693608,82.2188857636,22.126656,6.453608,23.0486,51.45,30.24,59.6788077964,136.33,100.816656,25.353608,103.955776971,22.126656,6.453608,23.0486,78.69,18.9,80.927906806,132.85,96.916656,24.313608,99.9199166543,22.126656,6.453608,23.0486,74.79,17.86,76.8929366067,134.95,70.566656,20.653608,73.5270321884,22.126656,6.453608,23.0486,48.44,14.2,50.4784468858,136.33,22.126656,7.053608,23.2237441331,22.126656,6.453608,23.0486,0.0,0.6000000000000001,0.6000000000000001,136.36
2021-02-18 07:00:00,79.162736,35.042048,86.5718424145,22.052736,6.432048,22.9716,57.11,28.61,63.8755367884,135.78,107.372736,22.882048,109.7838446986,22.052736,6.432048,22.9716,85.32,16.45,86.8913396145,132.04,103.112736,21.972048,105.4277345802,22.052736,6.432048,22.9716,81.06,15.54,82.5361448094,134.25,75.762736,21.852048,78.8511519764,22.052736,6.432048,22.9716,53.71,15.42,55.8796966706,135.78,22.052736,6.992048,23.1346471838,22.052736,6.432048,22.9716,0.0,0.56,0.56,135.8
2021-02-18 07:30:00,40.48592,30.65756,50.7838133995,21.62592,6.30756,22.527,18.86,24.35,30.7997094142,136.58,70.01592,17.46756,72.1619339112,21.62592,6.30756,22.527,48.39,11.16,49.6602225126,133.04,67.57592,16.87756,69.6516833637,21.62592,6.30756,22.527,45.95,10.57,47.1500519618,135.1,39.77592,26.37756,47.7273452373,21.62592,6.30756,22.527,18.15,20.07,27.0597006635,136.58,21.62592,6.86756,22.6901695939,21.62592,6.30756,22.527,0.0,0.56,0.56,136.62
2021-02-18 08:00:00,35.14448,29.36464,45.7975605988,21.44448,6.25464,22.338,13.7,23.11,26.8656304598,136.09,65.78448,15.40464,67.5640491859,21.44448,6.25464,22.338,44.34,9.15,45.2742542733,132.35,63.60448,14.95464,65.3388944932,21.44448,6.25464,22.338,42.16,8.7,43.0482938106,134.53,34.81448,27.26464,44.2200023971,21.44448,6.25464,22.338,13.37,21.01,24.9033531879,136.09,21.44448,6.81464,22.5012230956,21.44448,6.25464,22.338,0.0,0.56,0.56,136.12
2021-02-18 08:30:00,41.255248,25.584864,48.5446264116,21.205248,6.184864,22.0888,20.05,19.4,27.8991487325,136.91,72.375248,11.234864,73.2420554884,21.205248,6.184864,22.0888,51.17,5.05,51.4185900235,133.23,69.855248,10.974864,70.7121157438,21.205248,6.184864,22.0888,48.65,4.79,48.8852390809,135.28,40.475248,31.114864,51.0527223799,21.205248,6.184864,22.0888,19.27,24.93,31.5093287774,136.91,21.205248,6.784864,22.264252115,21.205248,6.184864,22.0888,0.0,0.6000000000000001,0.6000000000000001,136.93
2021-02-18 09:00:00,63.072,26.976,68.5987008623,20.352,5.936,21.2,42.72,21.04,47.6201637964,135.97,95.092,12.036,95.8506847133,20.352,5.936,21.2,74.74,6.1,74.9885164542,131.9,91.452,11.716,92.1994195209,20.352,5.936,21.2,71.1,5.78,71.3345526376,134.14,60.702,28.666,67.1302641139,20.352,5.936,21.2,40.35,22.73,46.311719899,135.97,20.352,6.496,21.3635652455,20.352,5.936,21.2,0.0,0.56,0.56,135.99
2021-02-18 09:30:00,104.512544,25.036992,107.4696367434,18.572544,5.416992,19.3464,85.94,19.62,88.1511656191,136.47,135.792544,10.296992,136.1823889137,18.572544,5.416992,19.3464,117.22,4.88,117.3215359599,132.1,129.942544,10.006992,130.3272981001,18.572544,5.416992,19.3464,111.37,4.59,111.4645459328,134.39,99.062544,29.546992,103.3751051269,18.572544,5.416992,19.3464,80.49,24.13,84.0291437538,136.47,18.612544,5.976992,19.5486886394,18.572544,5.416992,19.3464,0.04,0.56,0.5614267539000001,136.47
2021-02-18 10:00:00,106.566928,24.169104,109.2733074979,17.516928,5.109104,18.2468,89.05,19.06,91.0669319786,135.55,138.356928,9.199104,138.6624067294,17.516928,5.109104,18.2468,120.84,4.09,120.9091960936,131.12,132.306928,8.939104,132.6085622316,17.516928,5.109104,18.2468,114.79,3.83,114.8538767304,133.65,100.926928,29.509104,105.15242277,17.516928,5.109104,18.2468,83.41,24.4,86.9056275508,135.55,17.516928,5.709104,18.4238062039,17.516928,5.109104,18.2468,0.0,0.6000000000000001,0.6000000000000001,135.72
2021-02-18 10:30:00,107.64856,30.09708,111.7767717131,13.97856,4.07708,14.561,93.67,26.02,97.2168159322,135.83,141.62856,9.637080000000001,141.9560577031,13.97856,4.07708,14.561,127.65,5.5600000000000005,127.7710299716,133.4,135.09856,9.29708,135.4180808112,13.97856,4.07708,14.561,121.12,5.22,121.2324329542,135.4,101.65856,21.98708,104.0091078137,13.97856,4.07708,14.561,87.68,17.91,89.4905050829,135.83,13.97856,4.63708,14.727615238,13.97856,4.07708,14.561,0.0,0.56,0.56,135.88
2021-02-18 11:00:00,109.086784,31.970312,113.6750953061,11.966784,3.490312,12.4654,97.12,28.48,101.2097070443,136.84,141.436784,8.830312,141.7121670086,11.966784,3.490312,12.4654,129.47,5.34,129.5800775582,134.99,134.846784,8.640312,135.123314593,11.966784,3.490312,12.4654,122.88,5.15,122.9878729794,136.65,102.846784,19.530312,104.6847365472,11.966784,3.490312,12.4654,90.88,16.04,92.2846466104,136.84,11.966784,4.050312,12.6336434412,11.966784,3.490312,12.4654,0.0,0.56,0.56,136.77
2021-02-18 11:30:00,108.760096,31.847528,113.3270643829,15.180096,4.427528,15.8126,93.58,27.42,97.514474823,136.84,142.600096,10.857528,143.0128431068,15.180096,4.427528,15.8126,127.42,6.43,127.5821355049,134.88,136.120096,10.607528,136.5327806255,15.180096,4.427528,15.8126,120.94,6.18,121.0977951905,136.62,102.770096,21.367528,104.9679183593,15.180096,4.427528,15.8126,87.59,16.94,89.2130691099,136.84,15.220096,5.027528,16.0289538037,15.180096,4.427528,15.8126,0.04,0.6000000000000001,0.6013318551,136.77
2021-02-18 12:00:00,106.63712,33.36916,111.7361902026,18.71712,5.45916,19.497,87.92,27.91,92.2436691595,137.17,140.40712,11.13916,140.8482879988,18.71712,5.45916,19.497,121.69,5.68,121.8224876614,135.37,134.22712,10.92916,134.6713268732,18.71712,5.45916,19.497,115.51,5.47,115.6394439627,137.04,101.05712,22.24916,103.4773725188,18.71712,5.45916,19.497,82.34,16.79,84.034395934,137.17,18.71712,6.01916,19.661151243,18.71712,5.45916,19.497,0.0,0.56,0.56,137.15
2021-02-18 12:30:00,106.029456,34.674008,111.5550642976,19.899456,5.804008,20.7286,86.13,28.87,90.8397148829,137.38,140.469456,10.714008,140.8774575167,19.899456,5.804008,20.7286,120.57,4.91,120.6699341178,135.57,134.359456,10.604008,134.7772547661,19.899456,5.804008,20.7286,114.46,4.8,114.5606023029,137.26,100.579456,21.754008,102.9051205398,19.899456,5.804008,20.7286,80.68,15.95,82.2415035125,137.38,19.899456,6.404008,20.904537009,19.899456,5.804008,20.7286,0.0,0.6000000000000001,0.6000000000000001,137.4
2021-02-18 13:00:00,105.216016,26.850088,108.5879240455,24.686016,7.200088,25.7146,80.53,19.65,82.8927222378,137.22,132.586016,13.130088,133.2345707752,24.686016,7.200088,25.7146,107.9,5.93,108.0628284842,133.34,127.106016,12.910088,127.759968987,24.686016,7.200088,25.7146,102.42,5.71,102.5790451311,135.46,100.176016,31.630088,105.0509240727,24.686016,7.200088,25.7146,75.49,24.43,79.3445965394,137.22,24.686016,7.760088,25.8769849813,24.686016,7.200088,25.7146,0.0,0.56,0.56,137.24
2021-02-18 13:30:00,96.544896,29.583928,100.9758671147,35.704896,10.413928,37.1926,60.84,19.17,63.7886706242,138.04,127.124896,17.173928,128.2797060566,35.704896,10.413928,37.1926,91.42,6.76,91.6695914685,134.32,122.554896,16.803928,123.701554274,35.704896,10.413928,37.1926,86.85,6.39,87.0847552675,136.42,92.914896,35.893928,99.6069875358,35.704896,10.413928,37.1926,57.21,25.48,62.627585775,138.04,35.704896,11.013928,37.3650399218,35.704896,10.413928,37.1926,0.0,0.6000000000000001,0.6000000000000001,138.05
2021-02-18 14:00:00,94.88248,31.02364,99.8256041795,33.61248,9.80364,35.013,61.27,21.22,64.840583742,138.11,125.09248,18.22364,126.4129329119,33.61248,9.80364,35.013,91.48,8.42,91.8666794872,134.45,120.51248,17.73364,121.8102615686,33.61248,9.80364,35.013,86.9,7.93,87.2610732228,136.46,91.19248,33.39364,97.1143841097,33.61248,9.80364,35.013,57.58,23.59,62.2249507834,138.11,33.61248,10.40364,35.1857149565,33.61248,9.80364,35.013,0.0,0.6000000000000001,0.6000000000000001,138.1
2021-02-18 14:30:00,91.2716,29.2288,95.8375068332,37.1616,10.838799999999999,38.71,54.11,18.39,57.1496649159,135.99,124.3016,17.7788,125.5666097814,37.1616,10.838799999999999,38.71,87.14,6.94,87.4159207467,132.08,119.9816,17.3088,121.2236730016,37.1616,10.838799999999999,38.71,82.82,6.47,83.0723377545,134.42,88.0916,35.7188,95.0576807207,37.1616,10.838799999999999,38.71,50.93,24.88,56.6822661862,135.99,37.1616,11.3988,38.8705178252,37.1616,10.838799999999999,38.71,0.0,0.56,0.56,135.96
2021-02-18 15:00:00,92.305552,28.399536,96.5756106636,33.975552,9.909536,35.3912,58.33,18.49,61.1904322586,136.38,126.125552,16.379536,127.1846848755,33.975552,9.909536,35.3912,92.15,6.47,92.3768553264,132.52,121.535552,15.949536,122.5776411038,33.975552,9.909536,35.3912,87.56,6.04,87.7680762009,134.74,88.815552,34.959536,95.4482657485,33.975552,9.909536,35.3912,54.84,25.05,60.2903649019,136.38,33.975552,10.469536,35.5520648874,33.975552,9.909536,35.3912,0.0,0.56,0.56,136.35
2021-02-18 15:30:00,92.573856,29.803208,97.25302063070001,33.233856,9.693208,34.6186,59.34,20.11,62.6549894262,136.55,124.363856,17.673208,125.6133391014,33.233856,9.693208,34.6186,91.13,7.98,91.4787259422,132.74,119.823856,17.163208,121.0468181141,33.233856,9.693208,34.6186,86.59,7.47,86.9116160246,134.95,89.013856,33.303208,95.0398349277,33.233856,9.693208,34.6186,55.78,23.61,60.5709542603,136.55,33.233856,10.293208,34.791368406,33.233856,9.693208,34.6186,0.0,0.6000000000000001,0.6000000000000001,136.54
2021-02-18 16:00:00,97.307776,28.049768,101.2699005377,25.987776,7.579768,27.0706,71.32,20.47,74.1994831518,136.09,128.287776,15.479768,129.2183295371,25.987776,7.579768,27.0706,102.3,7.9,102.6045807944,132.05,123.197776,14.959768,124.1027262793,25.987776,7.579768,27.0706,97.21,7.38,97.4897353571,134.4,92.887776,30.489768,97.7638219533,25.987776,7.579768,27.0706,66.9,22.91,70.7140587154,136.09,25.987776,8.139768,27.2327068893,25.987776,7.579768,27.0706,0.0,0.56,0.56,136.08
2021-02-18 16:30:00,102.377072,25.937896,105.6117385531,20.667072,6.027896,21.5282,81.71,19.91,84.1007265129,135.2,132.867072,12.977896,133.499380547,20.667072,6.027896,21.5282,112.2,6.95,112.4150457012,130.84,127.237072,12.497896,127.8494031881,20.667072,6.027896,21.5282,106.57,6.47,106.7662203134,133.39,97.227072,28.907896,101.4335742289,20.667072,6.027896,21.5282,76.56,22.88,79.9057444743,135.2,20.667072,6.587896,21.691662886,20.667072,6.027896,21.5282,0.0,0.56,0.56,135.18
2021-02-18 17:00:00,106.378976,24.506368,109.1652353424,18.878976,5.506368,19.6656,87.5,19.0,89.5390976055,135.3,139.148976,11.346368,139.6108075639,18.878976,5.506368,19.6656,120.27,5.84,120.4117041653,130.84,133.138976,10.866368,133.5816786982,18.878976,5.506368,19.6656,114.26,5.36,114.385651198,133.42,100.838976,29.306368,105.0112483788,18.878976,5.506368,19.6656,81.96,23.8,85.3456595264,135.3,18.878976,6.066368,19.8296887399,18.878976,5.506368,19.6656,0.0,0.56,0.56,135.29
2021-02-18 17:30:00,112.952352,25.561936,115.8086628642,16.292352,4.751936,16.9712,96.66,20.81,98.8747273068,135.15,147.512352,10.541936,147.888560772,16.292352,4.751936,16.9712,131.22,5.79,131.3476779391,130.87,140.852352,9.801936,141.1929991653,16.292352,4.751936,16.9712,124.56,5.05,124.6623283113,133.42,106.732352,26.691936,110.0193365317,16.292352,4.751936,16.9712,90.44,21.94,93.0631892856,135.15,16.292352,5.311936,17.1364348031,16.292352,4.751936,16.9712,0.0,0.56,0.56,135.15
2021-02-18 18:00:00,117.400128,31.566704,121.5699257869,15.760128,4.596704,16.4168,101.64,26.97,105.1573606554,135.76,157.300128,11.376704,157.7110004493,15.760128,4.596704,16.4168,141.54,6.78,141.7022935594,133.21,150.100128,11.296704,150.5246290375,15.760128,4.596704,16.4168,134.34,6.7,134.50697231,135.39,110.830128,21.126704,112.8257722969,15.760128,4.596704,16.4168,95.07,16.53,96.4963512264,135.76,15.800128,5.196704,16.6327922274,15.760128,4.596704,16.4168,0.04,0.6000000000000001,0.6013318551,135.76
2021-02-18 18:30:00,115.978176,33.771968,120.7952115395,17.698176,5.161968,18.4356,98.28,28.61,102.3596136179,136.81,156.408176,10.831968,156.7828085295,17.698176,5.161968,18.4356,138.71,5.67,138.8258369325,134.52,149.348176,10.851968,149.7419209306,17.698176,5.161968,18.4356,131.65,5.69,131.7729054093,136.46,109.658176,20.811968,111.6156511233,17.698176,5.161968,18.4356,91.96,15.65,93.2821746102,136.81,17.698176,5.721968,18.600170739,17.698176,5.161968,18.4356,0.0,0.56,0.56,136.82
2021-02-18 19:00:00,111.225808,36.322944,117.0065665938,19.655808,5.732944,20.4748,91.57,30.59,96.5443576808,137.45,151.555808,9.322944,151.8422873358,19.655808,5.732944,20.4748,131.9,3.59,131.9488465277,135.42,144.845808,9.432943999999999,145.152638721,19.655808,5.732944,20.4748,125.19,3.7,125.2446649562,137.2,105.375808,19.992944,107.2556698802,19.655808,5.732944,20.4748,85.72,14.26,86.8980206909,137.45,19.655808,6.292944,20.6386029643,19.655808,5.732944,20.4748,0.0,0.56,0.56,137.46
2021-02-18 19:30:00,107.229792,32.462856,112.0360000716,19.689792,5.742856,20.5102,87.54,26.72,91.527099812,137.09,144.229792,12.052856,144.7325265382,19.689792,5.742856,20.5102,124.54,6.31,124.6997502002,133.78,137.949792,11.902856,138.4623526227,19.689792,5.742856,20.5102,118.26,6.16,118.4203242691,135.81,101.669792,23.422856,104.3330091032,19.689792,5.742856,20.5102,81.98,17.68,83.8647887972,137.09,19.689792,6.342856,20.6862208061,19.689792,5.742856,20.5102,0.0,0.6000000000000001,0.6000000000000001,137.08
2021-02-18 20:00:00,103.730048,29.861264,107.9426604534,19.410048,5.661264,20.2188,84.32,24.2,87.7240126761,136.85,137.780048,16.081264,138.7153512727,19.410048,5.661264,20.2188,118.37,10.42,118.827746339,132.72,131.860048,15.311264,132.74602466300001,19.410048,5.661264,20.2188,112.45,9.65,112.8633022731,134.94,98.370048,25.541263999999998,101.631798716,19.410048,5.661264,20.2188,78.96,19.88,81.4241733148,136.85,19.410048,6.221264,20.3826909195,19.410048,5.661264,20.2188,0.0,0.56,0.56,136.84
2021-02-18 20:30:00,100.790512,31.156816,105.4963245449,20.080512,5.856816,20.9172,80.71,25.3,84.5824692238,136.49,134.880512,17.646816,136.0300063674,20.080512,5.856816,20.9172,114.8,11.79,115.4038305257,132.37,129.160512,16.846816,130.254570244,20.080512,5.856816,20.9172,109.08,10.99,109.6322329427,134.62,95.660512,24.506816,98.7497725899,20.080512,5.856816,20.9172,75.58,18.65,77.8470224222,136.49,20.080512,6.416816,21.0808560016,20.080512,5.856816,20.9172,0.0,0.56,0.56,136.47
2021-02-18 21:00:00,97.046544,32.133992,102.2282991358,18.596544,5.423992,19.3714,78.45,26.71,82.8723512397,136.41,129.786544,19.323992,131.2172384646,18.596544,5.423992,19.3714,111.19,13.9,112.0554599294,132.43,124.236544,18.473992,125.6025765877,18.596544,5.423992,19.3714,105.64,13.05,106.4429993001,134.67,92.086544,22.763992000000002,94.8584783646,18.596544,5.423992,19.3714,73.49,17.34,75.507984346,136.41,18.596544,6.023992,19.5478880793,18.596544,5.423992,19.3714,0.0,0.6000000000000001,0.6000000000000001,136.39
2021-02-18 21:30:00,93.918176,33.071968,99.570973936,16.498176,4.811968,17.1856,77.42,28.26,82.4165274687,136.23,123.598176,21.011968,125.3714956031,16.498176,4.811968,17.1856,107.1,16.2,108.3182810056,132.39,118.248176,20.061968,119.9379576588,16.498176,4.811968,17.1856,101.75,15.25,102.8864665542,134.61,89.018176,20.621968,91.375605183,16.498176,4.811968,17.1856,72.52,15.81,74.2233554887,136.23,16.498176,5.371968,17.350730576,16.498176,4.811968,17.1856,0.0,0.56,0.56,136.19
2021-02-18 22:00:00,89.61552,34.13036,95.8948533478,14.91552,4.35036,15.537,74.7,29.78,80.4172767507,135.78,117.67552,22.49036,119.80544353330001,14.91552,4.35036,15.537,102.76,18.14,104.348824622,131.95,112.54552,21.47036,114.5751737097,14.91552,4.35036,15.537,97.63,17.12,99.1196816984,134.23,84.91552,18.49036,86.9053447712,14.91552,4.35036,15.537,70.0,14.14,71.4138613996,135.78,14.91552,4.91036,15.7030051965,14.91552,4.35036,15.537,0.0,0.56,0.56,135.72
2021-02-18 22:30:00,84.61008,49.47044,98.0111731967,13.27008,3.8704400000000003,13.823,71.34,45.6,84.6685041795,135.28,111.99008,20.32044,113.8187080413,13.27008,3.8704400000000003,13.823,98.72,16.45,100.0811715559,132.19,107.06008,19.38044,108.8001019494,13.27008,3.8704400000000003,13.823,93.79,15.51,95.0637901622,134.42,80.93008,25.27044,84.7836834928,13.27008,3.8704400000000003,13.823,67.66,21.4,70.9636216663,135.28,13.31008,4.43044,14.0280799898,13.27008,3.8704400000000003,13.823,0.04,0.56,0.5614267539000001,135.22
2021-02-18 23:00:00,78.32112,59.66616,98.4593748061,12.98112,3.78616,13.522,65.34,55.88,85.9761013305,135.44,105.60112,19.60616,107.4057636033,12.98112,3.78616,13.522,92.62,15.82,93.9613580149,132.98,100.97112,18.70616,102.6892764411,12.98112,3.78616,13.522,87.99,14.92,89.2459887054,135.09,75.53112,30.18616,81.3397463974,12.98112,3.78616,13.522,62.55,26.4,67.8930224692,135.44,12.98112,4.34616,13.6893602188,12.98112,3.78616,13.522,0.0,0.56,0.56,135.36
2021-02-18 23:30:00,73.927344,60.818392,95.7294573074,11.137344,3.248392,11.6014,62.79,57.57,85.1873758253,135.84,99.107344,20.808392,101.2682319998,11.137344,3.248392,11.6014,87.97,17.56,89.705487569,133.59,94.737344,19.818392,96.7880829939,11.137344,3.248392,11.6014,83.6,16.57,85.2263157716,135.57,71.267344,28.588392,76.7875672095,11.137344,3.248392,11.6014,60.13,25.34,65.251302669,135.84,11.137344,3.808392,11.770483465,11.137344,3.248392,11.6014,0.0,0.56,0.56,135.76
