Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-02-19 00:00:00,70.917056,61.840808,94.0931154006,10.597056,3.090808,11.0386,60.32,58.75,84.2025231213,136.31,94.757056,22.100808,97.300284563,10.597056,3.090808,11.0386,84.16,19.01,86.2802741071,134.25,90.557056,21.050808,92.9715919453,10.597056,3.090808,11.0386,79.96,17.96,81.9522007026,136.12,68.407056,27.790808,73.836673272,10.597056,3.090808,11.0386,57.81,24.7,62.8656193798,136.31,10.637056,3.690808,11.2591751048,10.597056,3.090808,11.0386,0.04,0.6000000000000001,0.6013318551,136.24
2021-02-19 00:30:00,72.911008,63.196544,96.487399494,11.611008,3.3865439999999998,12.0948,61.3,59.81,85.6441831066,136.72,96.421008,23.296544,99.1954623261,11.611008,3.3865439999999998,12.0948,84.81,19.91,87.115694338,134.8,92.211008,22.186544,94.8425681382,11.611008,3.3865439999999998,12.0948,80.6,18.8,82.7635185332,136.55,70.351008,27.566544,75.5591071594,11.611008,3.3865439999999998,12.0948,58.74,24.18,63.5221221308,136.72,11.611008,3.946544,12.2633892672,11.611008,3.3865439999999998,12.0948,0.0,0.56,0.56,136.64
2021-02-19 01:00:00,77.354208,61.399144,98.7599533173,11.174208,3.259144,11.6398,66.18,58.14,88.0911573315,136.46,101.134208,21.349144,103.363020357,11.174208,3.259144,11.6398,89.96,18.09,91.7608287888,134.42,96.674208,20.319144,98.7864874632,11.174208,3.259144,11.6398,85.5,17.06,87.18539786,136.22,74.514208,28.669144,79.8391320817,11.174208,3.259144,11.6398,63.34,25.41,68.2467852723,136.46,11.174208,3.8591439999999997,11.8218406706,11.174208,3.259144,11.6398,0.0,0.6000000000000001,0.6000000000000001,136.37
2021-02-19 01:30:00,77.391488,62.249184,99.3197025948,12.031488,3.509184,12.5328,65.36,58.74,87.876715915,137.03,101.591488,21.959184,103.9376553324,12.031488,3.509184,12.5328,89.56,18.45,91.4406698357,135.1,97.131488,20.929184,99.3607402549,12.031488,3.509184,12.5328,85.1,17.42,86.864644131,136.79,74.601488,28.999184,80.0395819859,12.031488,3.509184,12.5328,62.57,25.49,67.5628966223,137.03,12.031488,4.069184,12.7009827147,12.031488,3.509184,12.5328,0.0,0.56,0.56,136.94
2021-02-19 02:00:00,77.0832,61.7476,98.7653068036,10.2432,2.9876,10.67,66.84,58.76,88.9961976716,137.34,99.2932,22.7776,101.8722662357,10.2432,2.9876,10.67,89.05,19.79,91.2225114761,135.38,94.8532,21.6876,97.300984291,10.2432,2.9876,10.67,84.61,18.7,86.6518441812,137.0,74.2232,28.7276,79.5886827382,10.2432,2.9876,10.67,63.98,25.74,68.963671596,137.34,10.2432,3.5876,10.8532953521,10.2432,2.9876,10.67,0.0,0.6000000000000001,0.6000000000000001,137.25
2021-02-19 02:30:00,77.343792,53.284856,93.9219784709,10.233792,2.9848559999999997,10.6602,67.11,50.3,83.8680040301,136.42,95.963792,32.724856,101.3901650814,10.233792,2.9848559999999997,10.6602,85.73,29.74,90.7419445461,132.19,91.753792,31.154856,96.8988307399,10.233792,2.9848559999999997,10.6602,81.52,28.17,86.2499814493,134.31,74.473792,35.634856,82.560212312,10.233792,2.9848559999999997,10.6602,64.24,32.65,72.0610858925,136.42,10.233792,3.5448560000000002,10.8303509989,10.233792,2.9848559999999997,10.6602,0.0,0.56,0.56,136.32
2021-02-19 03:00:00,75.272048,53.477264,92.3347116476,10.962048,3.197264,11.4188,64.31,50.28,81.6324353428,136.8,93.992048,33.167264,99.6723255898,10.962048,3.197264,11.4188,83.03,29.97,88.2733357249,132.68,89.912048,31.587264,95.2991690549,10.962048,3.197264,11.4188,78.95,28.39,83.8993122737,134.73,72.562048,36.337264,81.1520028401,10.962048,3.197264,11.4188,61.6,33.14,69.9486926254,136.8,10.962048,3.797264,11.6011081471,10.962048,3.197264,11.4188,0.0,0.6000000000000001,0.6000000000000001,136.7
2021-02-19 03:30:00,74.048608,53.898344,91.5872689443,10.348608,3.018344,10.7798,63.7,50.88,81.5258511148,135.33,92.108608,33.548344,98.0279911701,10.348608,3.018344,10.7798,81.76,30.53,87.2741571142,130.88,88.068608,31.948344,93.6844512147,10.348608,3.018344,10.7798,77.72,28.93,82.9297491857,133.23,71.388608,33.878344,79.0194630731,10.348608,3.018344,10.7798,61.04,30.86,68.397523347,135.33,10.348608,3.578344,10.9498051727,10.348608,3.018344,10.7798,0.0,0.56,0.56,135.22
2021-02-19 04:00:00,72.56608,53.64344,90.2410916468,11.32608,3.30344,11.798,61.24,50.34,79.2745432027,135.74,90.88608,33.53344,96.8750284439,11.32608,3.30344,11.798,79.56,30.23,85.1096146155,131.44,86.96608,31.94344,92.647085381,11.32608,3.30344,11.798,75.64,28.64,80.8805242317,133.66,70.03608,35.09344,78.3364668134,11.32608,3.30344,11.798,58.71,31.79,66.7642733803,135.74,11.32608,3.90344,11.9798552579,11.32608,3.30344,11.798,0.0,0.6000000000000001,0.6000000000000001,135.63
2021-02-19 04:30:00,71.072736,61.747048,94.1489869263,11.372736,3.3170479999999998,11.8466,59.7,58.43,83.5353511994,135.89,92.202736,24.617048,95.4324031874,11.372736,3.3170479999999998,11.8466,80.83,21.3,83.5893468093,133.59,88.152736,24.077048,91.3816672242,11.372736,3.3170479999999998,11.8466,76.78,20.76,79.5370731169,135.41,68.632736,27.747048,74.0293936458,11.372736,3.3170479999999998,11.8466,57.26,24.43,62.2537749859,135.89,11.372736,3.877048,12.0154327979,11.372736,3.3170479999999998,11.8466,0.0,0.56,0.56,135.75
2021-02-19 05:00:00,69.825328,64.010304,94.7253685582,12.755328,3.720304,13.2868,57.07,60.29,83.0172813335,136.72,92.465328,24.600304,95.6818260645,12.755328,3.720304,13.2868,79.71,20.88,82.3993840996,134.89,88.505328,23.450304,91.5593241679,12.755328,3.720304,13.2868,75.75,19.73,78.2772981138,136.49,67.515328,27.340304,72.8410031353,12.755328,3.720304,13.2868,54.76,23.62,59.6369180961,136.72,12.755328,4.320304,13.4671236365,12.755328,3.720304,13.2868,0.0,0.6000000000000001,0.6000000000000001,136.59
2021-02-19 05:30:00,71.058944,63.352192,95.1991268531,12.898944,3.7621919999999998,13.4364,58.16,59.59,83.2679632272,136.14,94.048944,23.972192,97.0560140166,12.898944,3.7621919999999998,13.4364,81.15,20.21,83.6287426666,134.11,90.018944,22.872192,92.8792088993,12.898944,3.7621919999999998,13.4364,77.12,19.11,79.4524165775,135.86,68.688944,27.332192,73.9271245712,12.898944,3.7621919999999998,13.4364,55.79,23.57,60.5645853614,136.14,12.898944,4.322192,13.6038266675,12.898944,3.7621919999999998,13.4364,0.0,0.56,0.56,136.01
2021-02-19 06:00:00,72.885072,62.201896,95.819150416,14.715072,4.291896,15.3282,58.17,57.91,82.0811610542,135.66,97.105072,22.751896,99.7348674222,14.715072,4.291896,15.3282,82.39,18.46,84.432717,133.42,93.015072,21.741896,95.5223202233,14.715072,4.291896,15.3282,78.3,17.45,80.22089815,135.31,70.525072,28.841896,76.1947553673,14.715072,4.291896,15.3282,55.81,24.55,60.9709652212,135.66,14.755072,4.851896,15.5323225733,14.715072,4.291896,15.3282,0.04,0.56,0.5614267539000001,135.52
2021-02-19 06:30:00,80.197344,59.043392,99.587831202,17.017344,4.963392,17.7264,63.18,54.08,83.1646487397,135.51,106.427344,18.823392,108.0791359943,17.017344,4.963392,17.7264,89.41,13.86,90.4778851433,133.06,101.997344,18.033392,103.579251832,17.017344,4.963392,17.7264,84.98,13.07,85.9792143486,135.01,77.527344,32.903392,84.220676041,17.017344,4.963392,17.7264,60.51,27.94,66.6491087712,135.51,17.017344,5.523392,17.8912787693,17.017344,4.963392,17.7264,0.0,0.56,0.56,135.38
2021-02-19 07:00:00,84.541408,57.283744,102.1208940094,18.081408,5.273744,18.8348,66.46,52.01,84.3917750732,134.44,112.791408,17.143744,114.086851464,18.081408,5.273744,18.8348,94.71,11.87,95.4509350399,131.67,108.091408,16.443744,109.3350318981,18.081408,5.273744,18.8348,90.01,11.17,90.7004355006,133.85,81.661408,34.073744,88.4850585507,18.081408,5.273744,18.8348,63.58,28.8,69.7986848014,134.44,18.081408,5.873744,19.0115276567,18.081408,5.273744,18.8348,0.0,0.6000000000000001,0.6000000000000001,134.31
2021-02-19 07:30:00,91.687072,32.242896,97.1911699405,17.667072,5.152896,18.4032,74.02,27.09,78.8214977021,135.51,119.227072,18.302896,120.6237567798,17.667072,5.152896,18.4032,101.56,13.15,102.4077931605,131.7,114.177072,17.552896,115.5184311202,17.667072,5.152896,18.4032,96.51,12.4,97.3033406415,133.9,88.147072,24.432896,91.4706111771,17.667072,5.152896,18.4032,70.48,19.28,73.0694792646,135.51,17.667072,5.712896,18.5677842986,17.667072,5.152896,18.4032,0.0,0.56,0.56,135.39
2021-02-19 08:00:00,95.98216,17.70188,97.6008790626,18.69216,5.45188,19.471,77.29,12.25,78.2547544881,136.2,122.90216,19.73188,124.4760540064,18.69216,5.45188,19.471,104.21,14.28,105.1838509468,131.8,117.73216,18.91188,119.2414387006,18.69216,5.45188,19.471,99.04,13.46,99.9504537258,134.0,92.11216,18.80188,94.0114924432,18.69216,5.45188,19.471,73.42,13.35,74.6238494049,136.2,18.69216,6.01188,19.6351609772,18.69216,5.45188,19.471,0.0,0.56,0.56,136.08
2021-02-19 08:30:00,101.055552,15.979536,102.311143874,18.855552,5.499536,19.6412,82.2,10.48,82.8653751575,135.84,128.965552,16.959536,130.0758988591,18.855552,5.499536,19.6412,110.11,11.46,110.704759157,131.18,123.515552,16.279536,124.5837665117,18.855552,5.499536,19.6412,104.66,10.78,105.2137063314,133.5,96.905552,20.379536,99.0253073512,18.855552,5.499536,19.6412,78.05,14.88,79.4557543542,135.84,18.855552,6.059536,19.8052977195,18.855552,5.499536,19.6412,0.0,0.56,0.56,135.73
2021-02-19 09:00:00,105.25712,13.21916,106.0839643952,18.95712,5.52916,19.747,86.3,7.69,86.6419419219,136.09,134.39712,14.43916,135.1705411907,18.95712,5.52916,19.747,115.44,8.91,115.78333947510001,131.43,128.66712,13.92916,129.4188906899,18.95712,5.52916,19.747,109.71,8.4,110.0311051476,133.73,100.91712,23.17916,103.5448625833,18.95712,5.52916,19.747,81.96,17.65,83.8389175741,136.09,18.95712,6.08916,19.9110589422,18.95712,5.52916,19.747,0.0,0.56,0.56,135.99
2021-02-19 09:30:00,106.625248,12.714864,107.3806839129,21.685248,6.324864,22.5888,84.94,6.39,85.1800193707,136.15,137.475248,13.694863999999999,138.1556843298,21.685248,6.324864,22.5888,115.79,7.37,116.0243121074,131.39,131.725248,13.264864,132.3914558331,21.685248,6.324864,22.5888,110.04,6.94,110.2586286873,133.73,102.325248,25.314864,105.4101452309,21.685248,6.324864,22.5888,80.64,18.99,82.8458188444,136.15,21.685248,6.884864,22.7519522925,21.685248,6.324864,22.5888,0.0,0.56,0.56,136.06
2021-02-19 10:00:00,107.1448,12.4864,107.8699140261,23.6448,6.8964,24.63,83.5,5.59,83.6869051883,136.02,139.4148,13.1464,140.0332613774,23.6448,6.8964,24.63,115.77,6.25,115.9385846041,131.15,133.6748,12.7764,134.283984719,23.6448,6.8964,24.63,110.03,5.88,110.187001502,133.56,102.9348,26.5964,106.3152930862,23.6448,6.8964,24.63,79.29,19.7,81.7006370844,136.02,23.6448,7.4564,24.7926293079,23.6448,6.8964,24.63,0.0,0.56,0.56,135.94
2021-02-19 10:30:00,107.330176,12.982968,108.1125531022,24.010176,7.002968,25.0106,83.32,5.98,83.5343210902,136.19,139.390176,13.722968,140.0640604011,24.010176,7.002968,25.0106,115.38,6.72,115.5755285517,131.4,133.640176,13.332968,134.3036286814,24.010176,7.002968,25.0106,109.63,6.33,109.8125939954,133.77,103.120176,26.392968,106.4441612214,24.010176,7.002968,25.0106,79.11,19.39,81.4516064912,136.19,24.010176,7.602968,25.1851875903,24.010176,7.002968,25.0106,0.0,0.6000000000000001,0.6000000000000001,136.12
2021-02-19 11:00:00,107.9264,12.3602,108.6318662318,24.4464,7.1302,25.465,83.48,5.23,83.6436686187,136.28,139.3164,13.1902,139.93941791,24.4464,7.1302,25.465,114.87,6.06,115.0297374595,131.55,133.6164,12.8202,134.230025989,24.4464,7.1302,25.465,109.17,5.69,109.3181823852,133.88,103.7164,27.2702,107.241575133,24.4464,7.1302,25.465,79.27,20.14,81.7884619002,136.28,24.4464,7.6902,25.6274393766,24.4464,7.1302,25.465,0.0,0.56,0.56,136.22
2021-02-19 11:30:00,106.696032,13.007176,107.4859519753,24.916032,7.267176,25.9542,81.78,5.74,81.9811929652,137.28,139.566032,13.167176,140.1857760689,24.916032,7.267176,25.9542,114.65,5.9,114.801709482,132.59,133.896032,12.827176,134.5090473889,24.916032,7.267176,25.9542,108.98,5.5600000000000005,109.1217393556,134.82,102.576032,27.307176,106.1485949128,24.916032,7.267176,25.9542,77.66,20.04,80.2039724702,137.28,24.956032,7.867176,26.1666962263,24.916032,7.267176,25.9542,0.04,0.6000000000000001,0.6013318551,137.25
2021-02-19 12:00:00,107.166416,13.417288,108.0030755838,23.956416,6.9872879999999995,24.9546,83.21,6.43,83.4580673153,137.04,140.016416,13.167288,140.6341858254,23.956416,6.9872879999999995,24.9546,116.06,6.18,116.2244208417,132.35,134.266416,12.797288,134.8749088809,23.956416,6.9872879999999995,24.9546,110.31,5.8100000000000005,110.4628996541,134.53,102.946416,26.287288,106.2496403648,23.956416,6.9872879999999995,24.9546,78.99,19.3,81.3136526052,137.04,23.996416,7.547288,25.1553083265,23.956416,6.9872879999999995,24.9546,0.04,0.56,0.5614267539000001,136.99
2021-02-19 12:30:00,108.623584,13.942712,109.514757996,24.763584,7.222712,25.7954,83.86,6.72,84.1288178926,136.8,141.473584,13.552712,142.1212544708,24.763584,7.222712,25.7954,116.71,6.33,116.881534042,132.07,135.673584,13.172712,136.3115612736,24.763584,7.222712,25.7954,110.91,5.95,111.0694854584,134.28,104.373584,26.172712,107.6050923072,24.763584,7.222712,25.7954,79.61,18.95,81.8343118747,136.8,24.763584,7.782712,25.9577675966,24.763584,7.222712,25.7954,0.0,0.56,0.56,136.76
2021-02-19 13:00:00,107.155536,14.717448,108.1615096561,25.225536,7.357448,26.2766,81.93,7.36,82.2599203744,137.09,140.695536,14.627448,141.4538655722,25.225536,7.357448,26.2766,115.47,7.27,115.6986335269,132.43,134.965536,14.207448,135.711265142,25.225536,7.357448,26.2766,109.74,6.85,109.9535815697,134.62,103.005536,25.777448,106.1820006971,25.225536,7.357448,26.2766,77.78,18.42,79.9313755668,137.09,25.225536,7.957448,26.4508722949,25.225536,7.357448,26.2766,0.0,0.6000000000000001,0.6000000000000001,137.06
2021-02-19 13:30:00,107.216496,14.402728,108.1795525428,24.866496,7.252728,25.9026,82.35,7.15,82.6598149042,137.51,141.196496,14.592728,141.9485758758,24.866496,7.252728,25.9026,116.33,7.34,116.5613336403,132.97,135.436496,14.172728,136.1760282418,24.866496,7.252728,25.9026,110.57,6.92,110.7863317382,135.07,103.046496,26.042728,106.2864244368,24.866496,7.252728,25.9026,78.18,18.79,80.4063212689,137.51,24.866496,7.812728,26.0649446982,24.866496,7.252728,25.9026,0.0,0.56,0.56,137.49
2021-02-19 14:00:00,105.567776,14.909768,106.6154609398,24.547776,7.159768,25.5706,81.02,7.75,81.3898206166,138.06,139.487776,15.469768,140.3429847744,24.547776,7.159768,25.5706,114.94,8.31,115.2400091114,133.71,133.777776,14.999768,134.6160703317,24.547776,7.159768,25.5706,109.23,7.84,109.5109971647,135.68,101.457776,25.579768,104.6327140134,24.547776,7.159768,25.5706,76.91,18.42,79.0850459948,138.06,24.547776,7.759768,25.745044299,24.547776,7.159768,25.5706,0.0,0.6000000000000001,0.6000000000000001,138.05
2021-02-19 14:30:00,104.433168,24.658424,107.3048202677,24.303168,7.088424,25.3158,80.13,17.57,82.0336626026,138.14,136.623168,15.648424,137.5164106863,24.303168,7.088424,25.3158,112.32,8.56,112.6457100825,134.29,131.063168,15.158424,131.9368478643,24.303168,7.088424,25.3158,106.76,8.07,107.0645716379,136.16,99.623168,28.678424,103.668836231,24.303168,7.088424,25.3158,75.32,21.59,78.3532417964,138.14,24.303168,7.6884239999999995,25.4903087161,24.303168,7.088424,25.3158,0.0,0.6000000000000001,0.6000000000000001,138.13
2021-02-19 15:00:00,104.476384,28.498112,108.2933848454,23.856384,6.958112,24.8504,80.62,21.54,83.4479238807,138.09,136.376384,15.228112,137.2239538419,23.856384,6.958112,24.8504,112.52,8.27,112.8235050865,134.36,130.806384,14.768112,131.6374081604,23.856384,6.958112,24.8504,106.95,7.8100000000000005,107.2347826034,136.26,99.296384,30.268112,103.8071793255,23.856384,6.958112,24.8504,75.44,23.31,78.9591647626,138.09,23.856384,7.518112,25.0129779435,23.856384,6.958112,24.8504,0.0,0.56,0.56,138.06
2021-02-19 15:30:00,103.627136,28.831248,107.5631171768,23.867136,6.961248,24.8616,79.76,21.87,82.7040174357,138.18,136.007136,15.421248,136.8786175149,23.867136,6.961248,24.8616,112.14,8.46,112.4586644061,134.52,130.447136,14.951248,131.301161866,23.867136,6.961248,24.8616,106.58,7.99,106.8790741913,136.26,98.527136,30.061248,103.0110438724,23.867136,6.961248,24.8616,74.66,23.1,78.1519391954,138.18,23.867136,7.561248,25.0362267956,23.867136,6.961248,24.8616,0.0,0.6000000000000001,0.6000000000000001,138.13
2021-02-19 16:00:00,104.372848,28.881664,108.2951610878,22.702848,6.621664,23.6488,81.67,22.26,84.6492557557,138.23,136.892848,15.241664,137.7387387594,22.702848,6.621664,23.6488,114.19,8.62,114.5148920447,134.59,131.232848,14.751664,132.0593502368,22.702848,6.621664,23.6488,108.53,8.13,108.8340838157,136.32,99.112848,29.391664,103.3790430956,22.702848,6.621664,23.6488,76.41,22.77,79.7305524877,138.23,22.702848,7.221664,23.8237641493,22.702848,6.621664,23.6488,0.0,0.6000000000000001,0.6000000000000001,138.2
2021-02-19 16:30:00,105.062432,29.572376,109.1450412984,22.842432,6.662376,23.7942,82.22,22.91,85.3521909502,138.49,138.262432,15.742376,139.1557490896,22.842432,6.662376,23.7942,115.42,9.08,115.7766073091,134.87,132.552432,15.232376,133.42478220980001,22.842432,6.662376,23.7942,109.71,8.57,110.0442138415,136.56,99.772432,28.942376,103.8855106149,22.842432,6.662376,23.7942,76.93,22.28,80.0913434773,138.49,22.842432,7.262376,23.9691219038,22.842432,6.662376,23.7942,0.0,0.6000000000000001,0.6000000000000001,138.46
2021-02-19 17:00:00,107.924288,29.514584,111.8872763499,23.364288,6.814584,24.3378,84.56,22.7,87.5538896909,138.04,141.974288,15.444584,142.8118819568,23.364288,6.814584,24.3378,118.61,8.63,118.923542665,134.28,136.094288,14.954584,136.9134573694,23.364288,6.814584,24.3378,112.73,8.14,113.0235041927,136.05,102.464288,29.024584,106.4958064513,23.364288,6.814584,24.3378,79.1,22.21,82.1589562981,138.04,23.364288,7.374584,24.50049883,23.364288,6.814584,24.3378,0.0,0.56,0.56,138.01
2021-02-19 17:30:00,112.793408,28.384744,116.3101310299,23.433408,6.834744,24.4098,89.36,21.55,91.9217716322,137.22,148.623408,13.684744,149.2521009027,23.433408,6.834744,24.4098,125.19,6.85,125.3772650842,133.11,142.433408,13.264744,143.0497436135,23.433408,6.834744,24.4098,119.0,6.43,119.1735914538,135.08,106.993408,29.554744,111.0003254426,23.433408,6.834744,24.4098,83.56,22.72,86.593718017,137.22,23.473408,7.434744,24.6226786008,23.433408,6.834744,24.4098,0.04,0.6000000000000001,0.6013318551,137.19
2021-02-19 18:00:00,115.8924,27.8982,119.2030114594,23.1024,6.7382,24.065,92.79,21.16,95.1721056823,136.36,152.4724,12.318200000000001,152.9691825598,23.1024,6.7382,24.065,129.37,5.58,129.490282647,131.88,146.0224,11.9682,146.5120442592,23.1024,6.7382,24.065,122.92,5.23,123.0312127064,134.06,109.8524,29.3182,113.6974346105,23.1024,6.7382,24.065,86.75,22.58,89.6404981021,136.36,23.1024,7.2982,24.2277652498,23.1024,6.7382,24.065,0.0,0.56,0.56,136.33
2021-02-19 18:30:00,115.212224,28.555232,118.6981795716,22.612224,6.595232,23.5544,92.6,21.96,95.16828043,136.32,151.652224,13.165232,152.2226014026,22.612224,6.595232,23.5544,129.04,6.57,129.2071457002,131.83,145.232224,12.765232,145.7921466884,22.612224,6.595232,23.5544,122.62,6.17,122.7751330685,134.06,109.172224,28.355232,112.7944753739,22.612224,6.595232,23.5544,86.56,21.76,89.2531859375,136.32,22.612224,7.195232,23.729391854,22.612224,6.595232,23.5544,0.0,0.6000000000000001,0.6000000000000001,136.3
2021-02-19 19:00:00,110.183152,29.866336,114.1592090491,22.753152,6.636336,23.7012,87.43,23.23,90.4634611321,136.04,145.713152,15.616336,146.5475779938,22.753152,6.636336,23.7012,122.96,8.98,123.2874770607,131.67,139.603152,15.076336,140.4148708489,22.753152,6.636336,23.7012,116.85,8.44,117.1544113553,133.97,104.493152,26.976336,107.919143431,22.753152,6.636336,23.7012,81.74,20.34,84.2326729957,136.04,22.753152,7.196336,23.8640561883,22.753152,6.636336,23.7012,0.0,0.56,0.56,136.03
2021-02-19 19:30:00,105.40016,31.02088,109.8703268585,21.98016,6.41088,22.896,83.42,24.61,86.974412904,136.3,139.74016,17.45088,140.8255854935,21.98016,6.41088,22.896,117.76,11.04,118.2763678847,132.16,133.89016,16.77088,134.9364196976,21.98016,6.41088,22.896,111.91,10.36,112.3885123133,134.36,100.02016,25.61088,103.2470318256,21.98016,6.41088,22.896,78.04,19.2,80.3671674255,136.3,21.98016,6.97088,23.0590676655,21.98016,6.41088,22.896,0.0,0.56,0.56,136.29
2021-02-19 20:00:00,102.053216,32.194688,107.0110126639,20.553216,5.994688,21.4096,81.5,26.2,85.6077683391,136.4,134.703216,19.044688,136.0428481831,20.553216,5.994688,21.4096,114.15,13.05,114.8935376773,132.37,129.033216,18.264688,130.3194907105,20.553216,5.994688,21.4096,108.48,12.27,109.1717147433,134.55,96.803216,23.794688,99.6847521187,20.553216,5.994688,21.4096,76.25,17.8,78.3000798212,136.4,20.553216,6.594688,21.5852866036,20.553216,5.994688,21.4096,0.0,0.6000000000000001,0.6000000000000001,136.39
2021-02-19 20:30:00,99.121808,33.105944,104.5042408198,19.631808,5.725944,20.4498,79.49,27.38,84.073328113,136.6,130.861808,20.375944,132.4386344196,19.631808,5.725944,20.4498,111.23,14.65,112.1906208201,132.68,125.351808,19.505944,126.8603863316,19.631808,5.725944,20.4498,105.72,13.78,106.614289849,134.84,94.011808,22.525944,96.6728410492,19.631808,5.725944,20.4498,74.38,16.8,76.2536845011,136.6,19.631808,6.285944,20.6136114575,19.631808,5.725944,20.4498,0.0,0.56,0.56,136.59
2021-02-19 21:00:00,93.656016,47.780088,105.1398408896,20.126016,5.870088,20.9646,73.53,41.91,84.6351522714,135.92,125.416016,20.150088,127.0244193678,20.126016,5.870088,20.9646,105.29,14.28,106.2539528676,132.63,120.186016,19.300088,121.7258059688,20.126016,5.870088,20.9646,100.06,13.43,100.9572607592,134.81,89.106016,27.950088,93.3867737241,20.126016,5.870088,20.9646,68.98,22.08,72.4276659848,135.92,20.126016,6.430088,21.1282406206,20.126016,5.870088,20.9646,0.0,0.56,0.56,135.92
2021-02-19 21:30:00,87.114736,71.483048,112.6889674268,20.924736,6.103048,21.7966,66.19,65.38,93.0358022484,134.44,120.044736,17.083048,121.2541511466,20.924736,6.103048,21.7966,99.12,10.98,99.72629944,132.28,115.104736,16.423048,116.2704466115,20.924736,6.103048,21.7966,94.18,10.32,94.7437322465,134.4,83.384736,40.083048,92.5184572653,20.924736,6.103048,21.7966,62.46,33.98,71.1047959001,134.44,20.924736,6.663048,21.9599814508,20.924736,6.103048,21.7966,0.0,0.56,0.56,134.42
2021-02-19 22:00:00,82.328976,73.606368,110.4353100207,20.798976,6.066368,21.6656,61.53,67.54,91.3651602089,135.4,113.848976,19.086368,115.4377701607,20.798976,6.066368,21.6656,93.05,13.02,93.9564947196,133.57,109.238976,18.326368,110.7655616227,20.798976,6.066368,21.6656,88.44,12.26,89.2857278629,135.49,78.938976,39.446368,88.2461210497,20.798976,6.066368,21.6656,58.14,33.38,67.0409128816,135.4,20.798976,6.666368,21.8411965093,20.798976,6.066368,21.6656,0.0,0.6000000000000001,0.6000000000000001,135.39
2021-02-19 22:30:00,76.722448,75.464464,107.6160738641,20.552448,5.994464,21.4088,56.17,69.47,89.3372811317,135.58,106.732448,21.434464,108.863454396,20.552448,5.994464,21.4088,86.18,15.44,87.5521901496,133.93,102.472448,20.554464,104.5135808852,20.552448,5.994464,21.4088,81.92,14.56,83.203846065,135.78,73.762448,37.844464,82.9041747465,20.552448,5.994464,21.4088,53.21,31.85,62.0139226303,135.58,20.552448,6.554464,21.5722997643,20.552448,5.994464,21.4088,0.0,0.56,0.56,135.56
2021-02-19 23:00:00,71.531328,76.998304,105.09742958,20.531328,5.988304,21.3868,51.0,71.01,87.4266555462,136.27,100.901328,22.618304,103.4053464188,20.531328,5.988304,21.3868,80.37,16.63,82.0724911283,134.86,96.921328,21.688304,99.3183082401,20.531328,5.988304,21.3868,76.39,15.7,77.9866789907,136.55,68.941328,37.528304,78.4938233718,20.531328,5.988304,21.3868,48.41,31.54,57.7780209076,136.27,20.531328,6.588304,21.5624947314,20.531328,5.988304,21.3868,0.0,0.6000000000000001,0.6000000000000001,136.26
2021-02-19 23:30:00,66.673744,78.603592,103.0723668802,20.823744,6.073592,21.6914,45.85,72.53,85.8068959933,136.7,94.603744,24.393592,97.6980844719,20.823744,6.073592,21.6914,73.78,18.32,76.0204630346,135.48,90.983744,23.373592,93.9380991677,20.823744,6.073592,21.6914,70.16,17.3,72.2614392328,137.08,64.453744,36.793592,74.216261883,20.823744,6.073592,21.6914,43.63,30.72,53.3600534108,136.7,20.863744,6.633592,21.8929293727,20.823744,6.073592,21.6914,0.04,0.56,0.5614267539000001,136.7
2021-02-20 00:00:00,63.7448,78.0914,100.805090551,19.6848,5.7414000000000005,20.505,44.06,72.35,84.7101298547,136.52,89.9348,26.6014,93.7864741474,19.6848,5.7414000000000005,20.505,70.25,20.86,73.2816627814,135.06,86.5048,25.5214,90.191032154,19.6848,5.7414000000000005,20.505,66.82,19.78,69.6861593145,136.74,61.644800000000004,36.3514,71.5646955489,19.6848,5.7414000000000005,20.505,41.96,30.61,51.9385569688,136.52,19.6848,6.3414,20.6810228229,19.6848,5.7414000000000005,20.505,0.0,0.6000000000000001,0.6000000000000001,136.52
2021-02-20 00:30:00,66.905488,70.236184,97.0024013486,17.575488,5.126184,18.3078,49.33,65.11,81.6869695851,136.09,88.945488,35.326184,95.7039137735,17.575488,5.126184,18.3078,71.37,30.2,77.4965605688,132.46,85.475488,33.746184,91.8959410605,17.575488,5.126184,18.3078,67.9,28.62,73.6852386846,134.57,64.445488,41.796184,76.812381297,17.575488,5.126184,18.3078,46.87,36.67,59.5103839678,136.09,17.615488,5.726184,18.5228129797,17.575488,5.126184,18.3078,0.04,0.6000000000000001,0.6013318551,136.09
2021-02-20 01:00:00,70.26056,67.68808,97.5613779402,17.65056,5.14808,18.386,52.61,62.54,81.725538848,135.71,92.26056,33.71808,98.2289155514,17.65056,5.14808,18.386,74.61,28.57,79.8930347402,132.05,88.62056,32.21808,94.2953250888,17.65056,5.14808,18.386,70.97,27.07,75.9573946367,134.25,67.57056,43.73808,80.4909946565,17.65056,5.14808,18.386,49.92,38.59,63.0967075211,135.71,17.65056,5.70808,18.5505915162,17.65056,5.14808,18.386,0.0,0.56,0.56,135.7
2021-02-20 01:30:00,70.581856,67.682208,97.7889547759,17.801856,5.192208,18.5436,52.78,62.49,81.7968734121,136.1,92.341856,33.702208,98.2998331311,17.801856,5.192208,18.5436,74.54,28.51,79.8062134173,132.52,88.711856,32.192208,94.3723034098,17.801856,5.192208,18.5436,70.91,27.0,75.8764001518,134.67,67.871856,44.262208,81.0292039571,17.801856,5.192208,18.5436,50.07,39.07,63.5096039981,136.1,17.801856,5.792208,18.7204634173,17.801856,5.192208,18.5436,0.0,0.6000000000000001,0.6000000000000001,136.12
2021-02-20 02:00:00,68.172672,68.598696,96.7124309514,18.612672,5.428696,19.3882,49.56,63.17,80.2909864182,136.7,89.842672,34.338696,96.1813482702,18.612672,5.428696,19.3882,71.23,28.91,76.8732788425,133.26,86.392672,32.838696,92.4233397486,18.612672,5.428696,19.3882,67.78,27.41,73.1124920927,135.28,65.702672,44.778696,79.5108340002,18.612672,5.428696,19.3882,47.09,39.35,61.366852616,136.7,18.612672,6.028696,19.5646807906,18.612672,5.428696,19.3882,0.0,0.6000000000000001,0.6000000000000001,136.72
2021-02-20 02:30:00,65.929232,70.399776,96.4509828512,18.959232,5.529776,19.749200000000002,46.97,64.87,80.0893113967,137.05,87.399232,35.769776,94.4357063259,18.959232,5.529776,19.749200000000002,68.44,30.24,74.8230659623,133.66,84.079232,34.189776,90.7648502265,18.959232,5.529776,19.749200000000002,65.12,28.66,71.1478039015,135.64,63.649232,43.649776,77.1785441625,18.959232,5.529776,19.749200000000002,44.69,38.12,58.7395139578,137.05,18.959232,6.129776,19.9255271408,18.959232,5.529776,19.749200000000002,0.0,0.6000000000000001,0.6000000000000001,137.07
2021-02-20 03:00:00,64.973504,70.082272,95.5671547694,17.733504,5.1722719999999995,18.4724,47.24,64.91,80.2802945934,137.01,85.293504,35.422272,92.3564788103,17.733504,5.1722719999999995,18.4724,67.56,30.25,74.0230781581,133.66,82.033504,33.862272,88.7476717639,17.733504,5.1722719999999995,18.4724,64.3,28.69,70.4102698475,135.6,62.673504,43.452272,76.2631499848,17.733504,5.1722719999999995,18.4724,44.94,38.28,59.0335667227,137.01,17.733504,5.732272,18.6369553951,17.733504,5.1722719999999995,18.4724,0.0,0.56,0.56,137.03
2021-02-20 03:30:00,64.315408,70.095744,95.1308836978,16.305408,4.755744,16.9848,48.01,65.34,81.081907353,137.11,83.655408,35.425744,90.847182816,16.305408,4.755744,16.9848,67.35,30.67,74.0045363474,133.8,80.395408,33.825744,87.221571785,16.305408,4.755744,16.9848,64.09,29.07,70.3746616333,135.71,61.975408,42.775744,75.3041530828,16.305408,4.755744,16.9848,45.67,38.02,59.4244840112,137.11,16.305408,5.355744,17.1624684658,16.305408,4.755744,16.9848,0.0,0.6000000000000001,0.6000000000000001,137.13
2021-02-20 04:00:00,63.01608,69.96844,94.1626727244,15.28608,4.45844,15.923,47.73,65.51,81.0537661062,137.51,82.03608,35.33844,89.3237021367,15.28608,4.45844,15.923,66.75,30.88,73.5468347381,134.31,78.80608,33.74844,85.7283818079,15.28608,4.45844,15.923,63.52,29.29,69.9477983928,136.15,60.69608,42.82844,74.2851896424,15.28608,4.45844,15.923,45.41,38.37,59.4501892343,137.51,15.28608,5.05844,16.101306065,15.28608,4.45844,15.923,0.0,0.6000000000000001,0.6000000000000001,137.54
2021-02-20 04:30:00,62.108672,70.471696,93.9348022552,14.988672,4.371696,15.6132,47.12,66.1,81.1757623925,137.01,81.068672,35.991696,88.6991080045,14.988672,4.371696,15.6132,66.08,31.62,73.2556537067,133.71,77.878672,34.341696,85.1142739888,14.988672,4.371696,15.6132,62.89,29.97,69.6660103637,135.65,59.808672,41.431696,72.7575609806,14.988672,4.371696,15.6132,44.82,37.06,58.157338316,137.01,14.988672,4.971696,15.7917082496,14.988672,4.371696,15.6132,0.0,0.6000000000000001,0.6000000000000001,137.04
2021-02-20 05:00:00,61.57336,70.60848,93.6847698914,14.70336,4.28848,15.316,46.87,66.32,81.2104629958,137.01,80.80336,36.01848,88.4675866564,14.70336,4.28848,15.316,66.1,31.73,73.3212308953,133.71,77.59336,34.36848,84.8641380891,14.70336,4.28848,15.316,62.89,30.08,69.7134025852,135.65,59.31336,41.06848,72.1435702194,14.70336,4.28848,15.316,44.61,36.78,57.8171298146,137.01,14.70336,4.88848,15.4947098069,14.70336,4.28848,15.316,0.0,0.6000000000000001,0.6000000000000001,137.04
2021-02-20 05:30:00,62.739408,70.462744,94.3463386052,13.689408,3.992744,14.2598,49.05,66.47,82.6084947206,136.97,81.459408,35.852744,89.0003056401,13.689408,3.992744,14.2598,67.77,31.86,74.8854625411,133.64,78.169408,34.202744,85.3245805393,13.689408,3.992744,14.2598,64.48,30.21,71.2061408869,135.59,60.319408,40.472744,72.6393418772,13.689408,3.992744,14.2598,46.63,36.48,59.2042844733,136.97,13.729408,4.592744,14.4772214696,13.689408,3.992744,14.2598,0.04,0.6000000000000001,0.6013318551,136.99
2021-02-20 06:00:00,62.61104,70.62072,94.379173673,14.47104,4.22072,15.074,48.14,66.4,82.0147523315,136.67,82.27104,35.65072,89.6632469811,14.47104,4.22072,15.074,67.8,31.43,74.7307493606,133.21,79.00104,34.01072,86.0110074118,14.47104,4.22072,15.074,64.53,29.79,71.0743624664,135.23,60.25104,40.48072,72.587027166,14.47104,4.22072,15.074,45.78,36.26,58.4003082184,136.67,14.47104,4.7807200000000005,15.240284853,14.47104,4.22072,15.074,0.0,0.56,0.56,136.69
2021-02-20 06:30:00,66.913424,67.641832,95.1463280832,14.063424,4.101832,14.6494,52.85,63.54,82.646561332,135.5,87.133424,33.121832,93.2163576471,14.063424,4.101832,14.6494,73.07,29.02,78.6217864208,131.74,83.583424,31.601832,89.358069324,14.063424,4.101832,14.6494,69.52,27.5,74.7614900868,134.0,64.193424,41.321832,76.3432347014,14.063424,4.101832,14.6494,50.13,37.22,62.4367303756,135.5,14.063424,4.701832,14.8285912601,14.063424,4.101832,14.6494,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-02-20 07:00:00,69.879424,66.394832,96.3919478737,14.279424,4.164832,14.8744,55.6,62.23,83.4501821448,135.07,90.839424,31.604832,96.1803844783,14.279424,4.164832,14.8744,76.56,27.44,81.3288829384,131.14,87.109424,30.154832,92.1811566567,14.279424,4.164832,14.8744,72.83,25.99,77.32844884,133.48,66.969424,42.084832,79.0951125883,14.279424,4.164832,14.8744,52.69,37.92,64.9165810868,135.07,14.279424,4.724832,15.0408107228,14.279424,4.164832,14.8744,0.0,0.56,0.56,135.07
2021-02-20 07:30:00,71.565456,65.887008,97.2764735981,16.035456,4.677008,16.7036,55.53,61.21,82.6452962969,135.32,93.905456,30.977008,98.8828078647,16.035456,4.677008,16.7036,77.87,26.3,82.1914040518,131.4,90.125456,29.587008,94.8577295828,16.035456,4.677008,16.7036,74.09,24.91,78.1654412129,133.71,68.645456,43.737008,81.3948677635,16.035456,4.677008,16.7036,52.61,39.06,65.5247716516,135.32,16.035456,5.277008,16.8814295177,16.035456,4.677008,16.7036,0.0,0.6000000000000001,0.6000000000000001,135.33
2021-02-20 08:00:00,72.917232,65.573776,98.0655027083,18.047232,5.263776,18.7992,54.87,60.31,81.5353481626,134.75,96.567232,30.473776,101.2614503147,18.047232,5.263776,18.7992,78.52,25.21,82.4677785562,130.69,92.737232,29.133776,97.2058182571,18.047232,5.263776,18.7992,74.69,23.87,78.4115616475,133.06,70.047232,44.543776,83.0106179425,18.047232,5.263776,18.7992,52.0,39.28,65.1683849731,134.75,18.047232,5.823776,18.9636217469,18.047232,5.263776,18.7992,0.0,0.56,0.56,134.75
2021-02-20 08:30:00,77.403472,68.523096,103.3765551906,18.113472,5.2830960000000005,18.8682,59.29,63.24,86.6868023404,134.42,103.123472,23.063096,105.6709840706,18.113472,5.2830960000000005,18.8682,85.01,17.78,86.8494588354,131.47,98.923472,22.683096,101.490768825,18.113472,5.2830960000000005,18.8682,80.81,17.4,82.6620596162,133.71,74.183472,41.353096,84.9309488158,18.113472,5.2830960000000005,18.8682,56.07,36.07,66.6700067497,134.42,18.113472,5.883096,19.0449123505,18.113472,5.2830960000000005,18.8682,0.0,0.6000000000000001,0.6000000000000001,134.41
2021-02-20 09:00:00,79.315088,80.053984,112.6921627209,19.625088,5.723984,20.4428,59.69,74.33,95.3301893421,134.16,107.815088,15.953984,108.9890948945,19.625088,5.723984,20.4428,88.19,10.23,88.7813550246,132.57,103.475088,15.313984,104.602160315,19.625088,5.723984,20.4428,83.85,9.59,84.3966267098,134.63,75.585088,43.933984,87.4259714163,19.625088,5.723984,20.4428,55.96,38.21,67.7607976635,134.16,19.625088,6.283984,20.6066138393,19.625088,5.723984,20.4428,0.0,0.56,0.56,134.15
2021-02-20 09:30:00,79.970128,82.681704,115.0281945815,20.920128,6.101704,21.7918,59.05,76.58,96.7026312982,133.48,109.640128,14.181704,110.5535091989,20.920128,6.101704,21.7918,88.72,8.08,89.0871752835,131.82,105.290128,13.671704,106.1740389385,20.920128,6.101704,21.7918,84.37,7.57,84.7089239691,134.02,76.080128,46.621704,89.2287462669,20.920128,6.101704,21.7918,55.16,40.52,68.4433780581,133.48,20.920128,6.661704,21.9551828897,20.920128,6.101704,21.7918,0.0,0.56,0.56,133.47
2021-02-20 10:00:00,83.175168,81.474424,116.4310540103,23.055168,6.724424,24.0158,60.12,74.75,95.9269352163,133.03,114.395168,13.394424,115.1766688876,23.055168,6.724424,24.0158,91.34,6.67,91.5832107976,131.17,109.895168,12.944424,110.6548962425,23.055168,6.724424,24.0158,86.84,6.22,87.0624718234,133.52,79.175168,48.074424,92.6275200508,23.055168,6.724424,24.0158,56.12,41.35,69.7085138272,133.03,23.055168,7.284424,24.1785773883,23.055168,6.724424,24.0158,0.0,0.56,0.56,133.03
2021-02-20 10:30:00,84.284032,81.531176,117.2652152606,23.524032,6.861176,24.5042,60.76,74.67,96.2672659838,133.39,115.094032,13.061176,115.8327696316,23.524032,6.861176,24.5042,91.57,6.2,91.7796540634,131.6,110.584032,12.631176,111.3030760605,23.524032,6.861176,24.5042,87.06,5.77,87.250997129,133.9,80.224032,48.951176,93.9793218858,23.524032,6.861176,24.5042,56.7,42.09,70.6148575018,133.39,23.524032,7.461176,24.678922765,23.524032,6.861176,24.5042,0.0,0.6000000000000001,0.6000000000000001,133.4
2021-02-20 11:00:00,83.173712,82.369416,117.0580499583,26.123712,7.619416,27.2122,57.05,74.75,94.0333185632,133.52,112.543712,13.989416,113.4098358643,26.123712,7.619416,27.2122,86.42,6.37,86.6544476643,131.79,108.283712,13.569416,109.1306159383,26.123712,7.619416,27.2122,82.16,5.95,82.3751667677,134.08,79.463712,49.869416,93.8159910516,26.123712,7.619416,27.2122,53.34,42.25,68.045705963,133.52,26.123712,8.179416,27.3742794382,26.123712,7.619416,27.2122,0.0,0.56,0.56,133.53
2021-02-20 11:30:00,75.604672,84.614696,113.4711999029,35.844672,10.454696,37.3382,39.76,74.16,84.1460824994,133.72,107.944672,17.314696,109.3245210864,35.844672,10.454696,37.3382,72.1,6.86,72.4256142535,132.15,104.414672,16.854696,105.7662730086,35.844672,10.454696,37.3382,68.57,6.4,68.8680252367,134.49,73.414672,53.574696,90.8843337235,35.844672,10.454696,37.3382,37.57,43.12,57.1912519534,133.72,35.884672,11.014696,37.5370911569,35.844672,10.454696,37.3382,0.04,0.56,0.5614267539000001,133.74
2021-02-20 12:00:00,76.908352,85.724936,115.167961081,38.348352,11.184936,39.9462,38.56,74.54,83.9230909822,133.6,111.698352,18.244936,113.178617809,38.348352,11.184936,39.9462,73.35,7.06,73.6889822158,132.04,108.118352,17.794936,109.5729792715,38.348352,11.184936,39.9462,69.77,6.61,70.0824157689,134.33,74.848352,53.804936,92.1805127729,38.348352,11.184936,39.9462,36.5,42.62,56.1134065977,133.6,38.348352,11.744936,40.1066032314,38.348352,11.184936,39.9462,0.0,0.56,0.56,133.63
2021-02-20 12:30:00,79.83376,85.49568,116.9741019816,37.49376,10.93568,39.056,42.34,74.56,85.7430417002,133.03,115.62376,18.37568,117.0748456843,37.49376,10.93568,39.056,78.13,7.44,78.4834409286,131.34,111.81376,17.89568,113.2367974114,37.49376,10.93568,39.056,74.32,6.96,74.6451873867,133.71,77.40376,52.65568,93.6160386814,37.49376,10.93568,39.056,39.91,41.72,57.73531415,133.03,37.49376,11.53568,39.2282290194,37.49376,10.93568,39.056,0.0,0.6000000000000001,0.6000000000000001,133.06
2021-02-20 13:00:00,86.766416,84.492288,121.1088670452,27.436416,8.002288,28.5796,59.33,76.49,96.8027323995,133.06,120.296416,15.942288,121.3481942557,27.436416,8.002288,28.5796,92.86,7.94,93.1988369026,131.12,115.746416,15.432288,116.7706655362,27.436416,8.002288,28.5796,88.31,7.43,88.6220119383,133.55,82.836416,47.982288,95.7296807549,27.436416,8.002288,28.5796,55.4,39.98,68.3195462514,133.06,27.476416,8.562288,28.7796145214,27.436416,8.002288,28.5796,0.04,0.56,0.5614267539000001,133.1
2021-02-20 13:30:00,90.769024,84.522632,124.0285895998,26.409024,7.7026319999999995,27.5094,64.36,76.82,100.2173737433,133.76,123.289024,15.652632,124.2786720536,26.409024,7.7026319999999995,27.5094,96.88,7.95,97.2056423259,131.96,118.499024,15.132632,119.4613545888,26.409024,7.7026319999999995,27.5094,92.09,7.43,92.3892472098,134.29,86.399024,48.382632,99.0235852078,26.409024,7.7026319999999995,27.5094,59.99,40.68,72.4821529757,133.76,26.409024,8.262632,27.6714227354,26.409024,7.7026319999999995,27.5094,0.0,0.56,0.56,133.81
2021-02-20 14:00:00,89.039616,86.194888,123.9258323949,27.239616,7.944888,28.3746,61.8,78.25,99.71109517,134.26,121.829616,17.144888,123.0300878616,27.239616,7.944888,28.3746,94.59,9.2,95.0363514662,132.61,117.159616,16.554888,118.3234547246,27.239616,7.944888,28.3746,89.92,8.61,90.3312708867,134.87,84.919616,47.994888,97.54409493,27.239616,7.944888,28.3746,57.68,40.05,70.2209719386,134.26,27.239616,8.504888,28.5364643872,27.239616,7.944888,28.3746,0.0,0.56,0.56,134.33
2021-02-20 14:30:00,87.607104,86.952072,123.4328461001,28.567104,8.332072,29.7574,59.04,78.62,98.3200183076,134.47,120.487104,17.952072,121.8171544545,28.567104,8.332072,29.7574,91.92,9.62,92.4220255134,132.93,115.957104,17.352072,117.2482169193,28.567104,8.332072,29.7574,87.39,9.02,87.854268536,135.12,83.737104,48.542072,96.7896447992,28.567104,8.332072,29.7574,55.17,40.21,68.2683894639,134.47,28.567104,8.932072,29.9309428712,28.567104,8.332072,29.7574,0.0,0.6000000000000001,0.6000000000000001,134.52
2021-02-20 15:00:00,87.258384,87.259112,123.4025048584,26.088384,7.609112,27.1754,61.17,79.65,100.4285387726,134.76,119.398384,18.119112,120.7653771637,26.088384,7.609112,27.1754,93.31,10.51,93.9000330138,133.3,114.808384,17.489112,116.1328294465,26.088384,7.609112,27.1754,88.72,9.88,89.2684311501,135.44,83.198384,47.269112,95.6887665794,26.088384,7.609112,27.1754,57.11,39.66,69.5303365446,134.76,26.088384,8.169112,27.337486545,26.088384,7.609112,27.1754,0.0,0.56,0.56,134.82
2021-02-20 15:30:00,79.53232,87.84776,118.5015563678,27.35232,7.97776,28.492,52.18,79.87,95.40424152,134.93,110.66232,18.78776,112.2458417653,27.35232,7.97776,28.492,83.31,10.81,84.0084055318,133.58,106.54232,18.13776,108.0751788747,27.35232,7.97776,28.492,79.19,10.16,79.8390988176,135.71,76.25232,47.65776,89.9204003194,27.35232,7.97776,28.492,48.9,39.68,62.9739025311,134.93,27.35232,8.57776,28.6657875524,27.35232,7.97776,28.492,0.0,0.6000000000000001,0.6000000000000001,134.99
2021-02-20 16:00:00,75.660544,88.295992,116.2785454056,27.140544,7.915992,28.2714,48.52,80.38,93.8889492965,134.84,107.820544,18.385992,109.376937287,27.140544,7.915992,28.2714,80.68,10.47,81.3565197142,133.39,103.860544,17.755992,105.3673946336,27.140544,7.915992,28.2714,76.72,9.84,77.348458291,135.53,72.750544,47.175992,86.707645992,27.140544,7.915992,28.2714,45.61,39.26,60.1798944831,134.84,27.140544,8.475992,28.4332827686,27.140544,7.915992,28.2714,0.0,0.56,0.56,134.91
2021-02-20 16:30:00,80.296544,86.728992,118.1924406706,23.516544,6.858992,24.4964,56.78,79.87,97.9958432792,134.37,112.706544,16.758992,113.9457277535,23.516544,6.858992,24.4964,89.19,9.9,89.7377629541,132.7,108.326544,16.148992,109.5236507682,23.516544,6.858992,24.4964,84.81,9.29,85.3172913307,134.96,76.616544,45.758992,89.2411349287,23.516544,6.858992,24.4964,53.1,38.9,65.8241596984,134.37,23.516544,7.418992,24.6590608905,23.516544,6.858992,24.4964,0.0,0.56,0.56,134.45
2021-02-20 17:00:00,86.32904,83.22972,119.9161767177,20.87904,6.08972,21.749,65.45,77.14,101.1646287,133.53,118.68904,13.81972,119.4908903515,20.87904,6.08972,21.749,97.81,7.73,98.1149784691,131.63,113.86904,13.30972,114.6442624687,20.87904,6.08972,21.749,92.99,7.22,93.2698691969,134.03,81.86904,46.27972,94.0444160692,20.87904,6.08972,21.749,60.99,40.19,73.0411952257,133.53,20.87904,6.68972,21.9245676126,20.87904,6.08972,21.749,0.0,0.6000000000000001,0.6000000000000001,133.59
2021-02-20 17:30:00,93.847968,80.829824,123.8583931173,19.267968,5.6198239999999995,20.0708,74.58,75.21,105.9184615636,132.75,127.587968,10.949824,128.0569725708,19.267968,5.6198239999999995,20.0708,108.32,5.33,108.4510548589,130.43,122.237968,10.549824,122.6923779507,19.267968,5.6198239999999995,20.0708,102.97,4.93,103.0879517694,133.02,88.557968,46.219824,99.8938728195,19.267968,5.6198239999999995,20.0708,69.29,40.6,80.3085555841,132.75,19.307968,6.179824,20.2728353459,19.267968,5.6198239999999995,20.0708,0.04,0.56,0.5614267539000001,132.82
2021-02-20 18:00:00,99.956528,69.856904,121.9479172691,19.086528,5.566904,19.8818,80.87,64.29,103.31099167080001,133.86,137.166528,9.346904,137.4846210234,19.086528,5.566904,19.8818,118.08,3.7800000000000002,118.1404875561,132.46,131.246528,8.916904,131.5490869942,19.086528,5.566904,19.8818,112.16,3.35,112.2100178237,134.7,93.876528,33.356904,99.6267311207,19.086528,5.566904,19.8818,74.79,27.79,79.7861404004,133.86,19.086528,6.126904,20.0458101288,19.086528,5.566904,19.8818,0.0,0.56,0.56,133.94
2021-02-20 18:30:00,101.445936,54.459648,115.1396160807,18.855936,5.499648,19.6416,82.59,48.96,96.0114040101,135.86,138.395936,6.569648,138.5517786828,18.855936,5.499648,19.6416,119.54,1.07,119.5447886777,134.54,132.385936,6.369648,132.5390827878,18.855936,5.499648,19.6416,113.53,0.87,113.5333334312,136.39,94.985936,20.339648,97.1392264668,18.855936,5.499648,19.6416,76.13,14.84,77.5628938346,135.86,18.855936,6.059648,19.8056975722,18.855936,5.499648,19.6416,0.0,0.56,0.56,135.94
2021-02-20 19:00:00,98.969552,54.186536,112.8324107106,18.399552,5.366536,19.1662,80.57,48.82,94.20677948,136.15,133.129552,10.186536,133.518699557,18.399552,5.366536,19.1662,114.73,4.82,114.8312035119,134.58,127.369552,10.006536,127.7620191583,18.399552,5.366536,19.1662,108.97,4.64,109.068742085,136.43,92.719552,20.616536,94.9839822271,18.399552,5.366536,19.1662,74.32,15.25,75.8684710535,136.15,18.399552,5.926536,19.3304770443,18.399552,5.366536,19.1662,0.0,0.56,0.56,136.24
2021-02-20 19:30:00,94.539504,76.740272,121.7652953973,18.309504,5.340272,19.0724,76.23,71.4,104.4460286464,133.23,126.149504,14.010272,126.9251160368,18.309504,5.340272,19.0724,107.84,8.67,108.1879591267,130.87,120.779504,13.440272,121.5250159347,18.309504,5.340272,19.0724,102.47,8.1,102.7896439336,133.36,89.049504,41.320272,98.1691348683,18.309504,5.340272,19.0724,70.74,35.98,79.3644000796,133.23,18.309504,5.900272,19.2367135031,18.309504,5.340272,19.0724,0.0,0.56,0.56,133.3
2021-02-20 20:00:00,88.326048,83.694264,121.6808143538,20.826048,6.074264,21.6938,67.5,77.62,102.8645439401,133.07,120.946048,14.454264,121.8067004503,20.826048,6.074264,21.6938,100.12,8.38,100.4700890813,131.06,115.986048,13.914264,116.8176787705,20.826048,6.074264,21.6938,95.16,7.84,95.4824130403,133.52,83.666048,45.064264,95.0304976194,20.826048,6.074264,21.6938,62.84,38.99,73.9532670002,133.07,20.826048,6.634264,21.8572124051,20.826048,6.074264,21.6938,0.0,0.56,0.56,133.13
2021-02-20 20:30:00,84.2924,85.5732,120.1165319846,22.0224,6.4232,22.94,62.27,79.15,100.7088645552,133.51,117.2624,16.3932,118.4027341745,22.0224,6.4232,22.94,95.24,9.97,95.7604224093,131.68,112.5524,15.7732,113.6522616757,22.0224,6.4232,22.94,90.53,9.35,91.0115564091,134.05,80.1024,44.5832,91.6736396572,22.0224,6.4232,22.94,58.08,38.16,69.4944026523,133.51,22.0224,7.0232,23.1151776978,22.0224,6.4232,22.94,0.0,0.6000000000000001,0.6000000000000001,133.58
2021-02-20 21:00:00,80.063184,87.035512,118.259434217,22.853184,6.665512,23.8054,57.21,80.37,98.6525265769,133.73,112.823184,18.085512,114.2635400826,22.853184,6.665512,23.8054,89.97,11.42,90.691881114,132.07,108.373184,17.395512,109.7604247807,22.853184,6.665512,23.8054,85.52,10.73,86.1905058577,134.38,76.333184,44.175512,88.194278953,22.853184,6.665512,23.8054,53.48,37.51,65.3231237771,133.73,22.853184,7.225512,23.9682298595,22.853184,6.665512,23.8054,0.0,0.56,0.56,133.81
2021-02-20 21:30:00,75.939952,88.518736,116.6295114146,23.309952,6.798736,24.2812,52.63,81.72,97.2012103834,134.26,108.029952,19.608736,109.7951413162,23.309952,6.798736,24.2812,84.72,12.81,85.6829883933,132.85,103.849952,18.858736,105.5483986327,23.309952,6.798736,24.2812,80.54,12.06,81.4379223704,135.02,72.639952,44.108736,84.983193739,23.309952,6.798736,24.2812,49.33,37.31,61.8505052526,134.26,23.309952,7.358736,24.4439124888,23.309952,6.798736,24.2812,0.0,0.56,0.56,134.33
2021-02-20 22:00:00,71.341776,90.456768,115.2044959185,23.371776,6.816768,24.3456,47.97,83.64,96.4197619785,134.9,103.271776,20.956768,105.3766854821,23.371776,6.816768,24.3456,79.9,14.14,81.1415405326,133.71,99.321776,20.136768,101.3425113823,23.371776,6.816768,24.3456,75.95,13.32,77.1091751998,135.72,68.461776,43.526768,81.1270257411,23.371776,6.816768,24.3456,45.09,36.71,58.1440641854,134.9,23.371776,7.416768,24.5203662485,23.371776,6.816768,24.3456,0.0,0.6000000000000001,0.6000000000000001,134.98
2021-02-20 22:30:00,67.685872,92.186296,114.3664742772,22.135872,6.456296,23.0582,45.55,85.73,97.0795313132,135.33,97.595872,22.586296,100.1753213044,22.135872,6.456296,23.0582,75.46,16.13,77.1646842798,134.33,93.865872,21.676296,96.3362015786,22.135872,6.456296,23.0582,71.73,15.22,73.3269479796,136.23,65.035872,41.886296,77.3571356722,22.135872,6.456296,23.0582,42.9,35.43,55.6389692572,135.33,22.135872,7.016296,23.2212238859,22.135872,6.456296,23.0582,0.0,0.56,0.56,135.42
2021-02-20 23:00:00,63.742224,92.985232,112.7356398419,21.892224,6.385232,22.8044,41.85,86.6,96.182027947,135.19,92.452224,23.815232,95.4703042719,21.892224,6.385232,22.8044,70.56,17.43,72.6809362901,134.22,88.962224,22.835232,91.8462036206,21.892224,6.385232,22.8044,67.07,16.45,69.0578554547,136.16,61.402224,40.735232,73.6857668634,21.892224,6.385232,22.8044,39.51,34.35,52.3542032697,135.19,21.892224,6.945232,22.9674926625,21.892224,6.385232,22.8044,0.0,0.56,0.56,135.28
2021-02-20 23:30:00,59.291456,93.795008,110.9638692563,22.131456,6.455008,23.0536,37.16,87.34,94.916495932,135.49,87.341456,24.755008,90.7818283429,22.131456,6.455008,23.0536,65.21,18.3,67.7291229827,134.69,84.131456,23.745008,87.4181176507,22.131456,6.455008,23.0536,62.0,17.29,64.365705931,136.53,57.381456,40.605008,70.2950792542,22.131456,6.455008,23.0536,35.25,34.15,49.0793744866,135.49,22.171456,7.055008,23.2668562346,22.131456,6.455008,23.0536,0.04,0.6000000000000001,0.6013318551,135.58
2021-02-21 00:00:00,56.589136,94.467248,110.1198949233,21.419136,6.247248,22.3116,35.17,88.22,94.9720869519,135.98,83.719136,25.287248,87.4547805669,21.419136,6.247248,22.3116,62.3,19.04,65.1445439005,135.38,80.669136,24.227248,84.2286711794,21.419136,6.247248,22.3116,59.25,17.98,61.918033722,137.06,54.879136,40.477248,68.1918409618,21.419136,6.247248,22.3116,33.46,34.23,47.8671547097,135.98,21.419136,6.8072479999999995,22.4748306405,21.419136,6.247248,22.3116,0.0,0.56,0.56,136.06
