Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-02-21 00:30:00,57.228656,93.994608,110.0459240528,19.558656,5.704608,20.3736,37.67,88.29,95.9903797263,135.98,84.558656,24.714608,88.0964139629,19.558656,5.704608,20.3736,65.0,19.01,67.7228181635,135.38,81.368656,23.664608,84.7400250828,19.558656,5.704608,20.3736,61.81,17.96,64.3664330222,137.03,55.288656,40.024608,68.25543735,19.558656,5.704608,20.3736,35.73,34.32,49.54286326,135.98,19.558656,6.304608,20.549674123,19.558656,5.704608,20.3736,0.0,0.6000000000000001,0.6000000000000001,136.06
2021-02-21 01:00:00,61.993888,92.612384,111.4463809171,15.573888,4.542384,16.2228,46.42,88.07,99.5547151068,135.71,88.053888,23.332384,91.0927402982,15.573888,4.542384,16.2228,72.48,18.79,74.8759941503,135.03,84.503888,22.282384,87.3922864093,15.573888,4.542384,16.2228,68.93,17.74,71.1762074011,136.7,59.283888,38.642384,70.7659043438,15.573888,4.542384,16.2228,43.71,34.1,55.4380203471,135.71,15.573888,5.102384,16.3884199946,15.573888,4.542384,16.2228,0.0,0.56,0.56,135.79
2021-02-21 01:30:00,64.006064,84.426352,105.9461426424,11.816064,3.446352,12.3084,52.19,80.98,96.3408350597,135.67,86.236064,29.936352,91.2844121703,11.816064,3.446352,12.3084,74.42,26.49,78.9940282553,133.22,82.576064,28.576352,87.3808573966,11.816064,3.446352,12.3084,70.76,25.13,75.0899094419,135.21,60.796064,43.846352,74.9577479758,11.816064,3.446352,12.3084,48.98,40.4,63.4917348952,135.67,11.856064,4.046352,12.5275383887,11.816064,3.446352,12.3084,0.04,0.6000000000000001,0.6013318551,135.75
2021-02-21 02:00:00,64.700304,81.949672,104.4120590669,9.530304,2.7796719999999997,9.9274,55.17,79.17,96.4967242967,135.95,84.050304,32.349672,90.0608398862,9.530304,2.7796719999999997,9.9274,74.52,29.57,80.1724098428,133.05,80.410304,30.789672,86.1035474951,9.530304,2.7796719999999997,9.9274,70.88,28.01,76.2137421992,135.08,61.240304,45.309672,76.1796640237,9.530304,2.7796719999999997,9.9274,51.71,42.53,66.9531552655,135.95,9.530304,3.3796720000000002,10.1118186871,9.530304,2.7796719999999997,9.9274,0.0,0.6000000000000001,0.6000000000000001,136.04
2021-02-21 02:30:00,63.4484,81.8862,103.5907776445,9.2784,2.7062,9.665,54.17,79.18,95.9367567724,136.07,82.0384,32.4662,88.2289817294,9.2784,2.7062,9.665,72.76,29.76,78.6109101843,133.24,78.4784,30.8962,84.3411787978,9.2784,2.7062,9.665,69.2,28.19,74.721590588,135.21,60.0784,45.4762,75.3491799093,9.2784,2.7062,9.665,50.8,42.77,66.4071750641,136.07,9.2784,3.3062,9.8498560903,9.2784,2.7062,9.665,0.0,0.6000000000000001,0.6000000000000001,136.14
2021-02-21 03:00:00,61.673856,82.208208,102.7708809755,9.113856,2.658208,9.4936,52.56,79.55,95.3454566301,136.34,80.433856,32.758208,86.8487500336,9.113856,2.658208,9.4936,71.32,30.1,77.4115779454,133.58,76.953856,31.188208,83.0337297218,9.113856,2.658208,9.4936,67.84,28.53,73.595016815,135.5,58.443856,45.398208,74.0046052199,9.113856,2.658208,9.4936,49.33,42.74,65.2698743679,136.34,9.113856,3.2582079999999998,9.6787545976,9.113856,2.658208,9.4936,0.0,0.6000000000000001,0.6000000000000001,136.41
2021-02-21 03:30:00,60.573808,82.806944,102.5971548837,8.663808,2.526944,9.0248,51.91,80.28,95.6008708119,136.71,78.633808,33.086944,85.3113217799,8.663808,2.526944,9.0248,69.97,30.56,76.3525670819,134.04,75.223808,31.476944,81.5439715344,8.663808,2.526944,9.0248,66.56,28.95,72.5833045541,135.88,57.393808,45.206944,73.059680964,8.663808,2.526944,9.0248,48.73,42.68,64.7780464355,136.71,8.663808,3.126944,9.21082775,8.663808,2.526944,9.0248,0.0,0.6000000000000001,0.6000000000000001,136.78
2021-02-21 04:00:00,60.527264,83.812952,103.3835606384,7.347264,2.142952,7.6533999999999995,53.18,81.67,97.4582028359,137.26,77.057264,33.502952,84.0254112033,7.347264,2.142952,7.6533999999999995,69.71,31.36,76.4390848977,134.74,73.667264,31.872952,80.2667481242,7.347264,2.142952,7.6533999999999995,66.32,29.73,72.6788504312,136.42,57.247264,44.342952,72.4123375369,7.347264,2.142952,7.6533999999999995,49.9,42.2,65.3517406042,137.26,7.347264,2.742952,7.8425808227000005,7.347264,2.142952,7.6533999999999995,0.0,0.6000000000000001,0.6000000000000001,137.33
2021-02-21 04:30:00,59.84968,83.85324,103.0211146057,6.79968,1.9832400000000001,7.083,53.05,81.87,97.5551095535,136.78,75.50968,33.90324,82.7716222881,6.79968,1.9832400000000001,7.083,68.71,31.92,75.7624610213,134.21,72.15968,32.23324,79.0316466904,6.79968,1.9832400000000001,7.083,65.36,30.25,72.0207754749,135.95,56.56968,43.30324,71.2411348155,6.79968,1.9832400000000001,7.083,49.77,41.32,64.6869020745,136.78,6.79968,2.54324,7.2597326259,6.79968,1.9832400000000001,7.083,0.0,0.56,0.56,136.84
2021-02-21 05:00:00,59.730352,83.550936,102.705763502,6.380352,1.860936,6.6462,53.35,81.69,97.5678153901,136.68,74.880352,33.720936,82.1228874332,6.380352,1.860936,6.6462,68.5,31.86,75.5467378515,134.09,71.550352,32.060936,78.4050794816,6.380352,1.860936,6.6462,65.17,30.2,71.8273548169,135.85,56.420352,43.300936,71.1212146851,6.380352,1.860936,6.6462,50.04,41.44,64.9713413745,136.68,6.380352,2.460936,6.8385011252000005,6.380352,1.860936,6.6462,0.0,0.6000000000000001,0.6000000000000001,136.72
2021-02-21 05:30:00,60.81296,82.80628,102.737997408,5.95296,1.73628,6.201,54.86,81.07,97.8875094177,136.58,75.29296,33.35628,82.3509030977,5.95296,1.73628,6.201,69.34,31.62,76.2093170157,134.02,71.91296,31.69628,78.5883450761,5.95296,1.73628,6.201,65.96,29.96,72.4453117876,135.78,57.38296,43.55628,72.0413327597,5.95296,1.73628,6.201,51.43,41.82,66.2869315929,136.58,5.99296,2.33628,6.4322448492,5.95296,1.73628,6.201,0.04,0.6000000000000001,0.6013318551,136.62
2021-02-21 06:00:00,61.518752,82.522136,102.929392195,5.938752,1.7321360000000001,6.1862,55.58,80.79,98.0620237401,136.47,76.378752,33.152136,83.2633045131,5.938752,1.7321360000000001,6.1862,70.44,31.42,77.1298256189,133.85,72.958752,31.522136,79.4771951657,5.938752,1.7321360000000001,6.1862,67.02,29.79,73.3425149555,135.65,58.008752,43.452136,72.4782962794,5.938752,1.7321360000000001,6.1862,52.07,41.72,66.7221350078,136.47,5.938752,2.332136,6.380253415,5.938752,1.7321360000000001,6.1862,0.0,0.6000000000000001,0.6000000000000001,136.51
2021-02-21 06:30:00,64.86104,80.85572,103.6561718693,5.47104,1.59572,5.699,59.39,79.26,99.0420097736,135.81,79.60104,31.87572,85.7460616857,5.47104,1.59572,5.699,74.13,30.28,80.0758097056,133.02,75.99104,30.28572,81.8038079566,5.47104,1.59572,5.699,70.52,28.69,76.1326900878,134.96,61.02104,43.55572,74.971114887,5.47104,1.59572,5.699,55.55,41.96,69.6164068306,135.81,5.47104,2.19572,5.8952069514000005,5.47104,1.59572,5.699,0.0,0.6000000000000001,0.6000000000000001,135.84
2021-02-21 07:00:00,66.848096,79.781528,104.0853503085,6.108096,1.781528,6.3626000000000005,60.74,78.0,98.8602427673,135.38,82.568096,30.571528,88.0460606803,6.108096,1.781528,6.3626000000000005,76.46,28.79,81.7006468763,132.41,78.828096,29.041528,84.0076131524,6.108096,1.781528,6.3626000000000005,72.72,27.26,77.661483375,134.45,62.868096,44.281528,76.8976671732,6.108096,1.781528,6.3626000000000005,56.76,42.5,70.9080221132,135.38,6.108096,2.341528,6.5415281181000005,6.108096,1.781528,6.3626000000000005,0.0,0.56,0.56,135.41
2021-02-21 07:30:00,68.511568,79.119624,104.6601636332,6.581568,1.919624,6.8558,61.93,77.2,98.9705254103,135.66,85.121568,29.909624,90.2234279253,6.581568,1.919624,6.8558,78.54,27.99,83.3784846348,132.68,81.301568,28.429624,86.1289061816,6.581568,1.919624,6.8558,74.72,26.51,79.2834062084,134.72,64.421568,45.429624,78.8288599458,6.581568,1.919624,6.8558,57.84,43.51,72.3780747188,135.66,6.581568,2.519624,7.047378409,6.581568,1.919624,6.8558,0.0,0.6000000000000001,0.6000000000000001,135.69
2021-02-21 08:00:00,71.343872,77.780296,105.5448839016,6.103872,1.7802959999999999,6.3582,65.24,76.0,100.1611581403,134.91,87.803872,28.860295999999998,92.4253029392,6.103872,1.7802959999999999,6.3582,81.7,27.08,86.0709962763,131.71,83.823872,27.410296,88.19164271,6.103872,1.7802959999999999,6.3582,77.72,25.63,81.8370044662,133.92,66.943872,45.260296,80.8082693315,6.103872,1.7802959999999999,6.3582,60.84,43.48,74.7797833642,134.91,6.103872,2.380296,6.5515694639,6.103872,1.7802959999999999,6.3582,0.0,0.6000000000000001,0.6000000000000001,134.93
2021-02-21 08:30:00,82.00736,76.21048,111.951973435,5.72736,1.67048,5.966,76.28,74.54,106.6529418253,134.23,97.95736,27.71048,101.8013510716,5.72736,1.67048,5.966,92.23,26.04,95.8355596843,130.84,93.45736,26.32048,97.0929750579,5.72736,1.67048,5.966,87.73,24.65,91.1272483948,133.19,76.61736,45.33048,89.0228749839,5.72736,1.67048,5.966,70.89,43.66,83.2561571297,134.23,5.72736,2.23048,6.1463561238,5.72736,1.67048,5.966,0.0,0.56,0.56,134.26
2021-02-21 09:00:00,91.779344,75.409392,118.785623654,6.8893439999999995,2.009392,7.1764,84.89,73.4,112.2224224476,134.04,108.809344,27.189392,112.1549659134,6.8893439999999995,2.009392,7.1764,101.92,25.18,104.9843740754,130.57,103.829344,25.829392,106.9938791079,6.8893439999999995,2.009392,7.1764,96.94,23.82,99.8236244583,132.94,85.649344,46.389392,97.4052658626,6.8893439999999995,2.009392,7.1764,78.76,44.38,90.4031083536,134.04,6.8893439999999995,2.6093919999999997,7.3669523794,6.8893439999999995,2.009392,7.1764,0.0,0.6000000000000001,0.6000000000000001,134.06
2021-02-21 09:30:00,97.039712,73.862416,121.9522947812,6.179712,1.802416,6.4372,90.86,72.06,115.9663020019,133.65,115.189712,24.962416,117.8634462554,6.179712,1.802416,6.4372,109.01,23.16,111.4431052152,129.93,109.839712,23.692416,112.3658885435,6.179712,1.802416,6.4372,103.66,21.89,105.9460603326,132.39,90.349712,46.772416,101.7385342776,6.179712,1.802416,6.4372,84.17,44.97,95.4300256733,133.65,6.179712,2.362416,6.6158786083,6.179712,1.802416,6.4372,0.0,0.56,0.56,133.67
2021-02-21 10:00:00,100.521264,78.354952,127.4520420357,6.291264,1.834952,6.5534,94.23,76.52,121.3861742539,133.7,121.901264,16.444952,123.0055064259,6.291264,1.834952,6.5534,115.61,14.61,116.5294992695,131.32,116.121264,16.194952,117.2451466938,6.291264,1.834952,6.5534,109.83,14.36,110.7647890803,133.57,93.531264,42.804952,102.8608830468,6.291264,1.834952,6.5534,87.24,40.97,96.3813182105,133.7,6.291264,2.394952,6.7317009589,6.291264,1.834952,6.5534,0.0,0.56,0.56,133.71
2021-02-21 10:30:00,101.991536,81.820448,130.754958325,7.441536,2.170448,7.7516,94.55,79.65,123.6277679164,134.02,125.541536,13.200448,126.2336289926,7.441536,2.170448,7.7516,118.1,11.03,118.6139574418,132.44,119.661536,12.500448,120.3126942516,7.441536,2.170448,7.7516,112.22,10.33,112.6944421877,134.53,94.951536,40.650448,103.2872359557,7.441536,2.170448,7.7516,87.51,38.48,95.5966029731,134.02,7.441536,2.770448,7.9405188848,7.441536,2.170448,7.7516,0.0,0.6000000000000001,0.6000000000000001,134.04
2021-02-21 11:00:00,101.606656,81.358608,130.1658005745,8.566656,2.498608,8.9236,93.04,78.86,121.9645079521,134.02,126.306656,12.878608,126.9615291886,8.566656,2.498608,8.9236,117.74,10.38,118.1966666197,132.44,120.446656,12.208608,121.0638139614,8.566656,2.498608,8.9236,111.88,9.71,112.3005721268,134.51,94.716656,41.678608,103.4811639316,8.566656,2.498608,8.9236,86.15,39.18,94.6408733054,134.02,8.566656,3.058608,9.0963002325,8.566656,2.498608,8.9236,0.0,0.56,0.56,134.04
2021-02-21 11:30:00,101.753072,81.070896,130.1006450394,9.603072,2.800896,10.0032,92.15,78.27,120.9041579103,133.6,128.023072,12.420896,128.6242030948,9.603072,2.800896,10.0032,118.42,9.62,118.8101039474,131.83,122.133072,11.780896,122.6999461561,9.603072,2.800896,10.0032,112.53,8.98,112.887737598,134.01,94.953072,41.740896,103.7226507621,9.603072,2.800896,10.0032,85.35,38.94,93.8133577909,133.6,9.643072,3.360896,10.2119762789,9.603072,2.800896,10.0032,0.04,0.56,0.5614267539000001,133.62
2021-02-21 12:00:00,105.113152,80.406336,132.3402946661,10.273152,2.996336,10.7012,94.84,77.41,122.4211325711,133.2,131.233152,11.966336,131.7775905878,10.273152,2.996336,10.7012,120.96,8.97,121.2921370081,131.3,125.193152,11.356336,125.7071663631,10.273152,2.996336,10.7012,114.92,8.36,115.2236781222,133.58,98.073152,42.086336,106.7220821626,10.273152,2.996336,10.7012,87.8,39.09,96.1086265639,133.2,10.273152,3.596336,10.8844515085,10.273152,2.996336,10.7012,0.0,0.6000000000000001,0.6000000000000001,133.23
2021-02-21 12:30:00,106.425424,79.582832,132.8901727846,12.695424,3.702832,13.2244,93.73,75.88,120.5947233506,132.99,133.315424,11.702832,133.8280932881,12.695424,3.702832,13.2244,120.62,8.0,120.88500486,130.98,127.285424,11.152832,127.773098986,12.695424,3.702832,13.2244,114.59,7.45,114.8319232618,133.41,99.495424,43.892832,108.7470463871,12.695424,3.702832,13.2244,86.8,40.19,95.6528938402,132.99,12.695424,4.262832,13.3919948925,12.695424,3.702832,13.2244,0.0,0.56,0.56,133.02
2021-02-21 13:00:00,105.405248,79.994864,132.3232578662,11.845248,3.454864,12.338799999999999,93.56,76.54,120.8794655845,133.29,131.905248,11.764864,132.4288732674,11.845248,3.454864,12.338799999999999,120.06,8.31,120.3472463333,131.14,125.905248,11.194864,126.4019638056,11.845248,3.454864,12.338799999999999,114.06,7.74,114.3223127828,133.74,98.525248,43.524864,107.7109013967,11.845248,3.454864,12.338799999999999,86.68,40.07,95.4935982147,133.29,11.845248,4.014864,12.5071592746,11.845248,3.454864,12.338799999999999,0.0,0.56,0.56,133.33
2021-02-21 13:30:00,109.48248,79.23364,135.145784746,8.17248,2.38364,8.513,101.31,76.85,127.1598938345,133.53,134.52248,10.33364,134.9187968409,8.17248,2.38364,8.513,126.35,7.95,126.5998617693,131.42,128.18248,9.76364,128.5537896952,8.17248,2.38364,8.513,120.01,7.38,120.2367019674,133.93,101.90248,42.53364,110.422941284,8.17248,2.38364,8.513,93.73,40.15,101.9673251586,133.53,8.17248,2.9836400000000003,8.7000883329,8.17248,2.38364,8.513,0.0,0.6000000000000001,0.6000000000000001,133.56
2021-02-21 14:00:00,108.489088,80.410984,135.040025781,8.369088,2.440984,8.7178,100.12,77.97,126.8989176471,133.93,132.969088,11.490984,133.464681009,8.369088,2.440984,8.7178,124.6,9.05,124.9282293959,132.15,126.729088,10.880984,127.1953519517,8.369088,2.440984,8.7178,118.36,8.44,118.6605376694,134.41,101.009088,42.110984,109.4356926786,8.369088,2.440984,8.7178,92.64,39.67,100.7763786807,133.93,8.369088,3.000984,8.8908682883,8.369088,2.440984,8.7178,0.0,0.56,0.56,133.98
2021-02-21 14:30:00,106.292752,80.309136,133.2205181374,8.122752,2.369136,8.4612,98.17,77.94,125.3474870111,133.96,131.542752,11.409136,132.0366009408,8.122752,2.369136,8.4612,123.42,9.04,123.7506282812,132.27,125.362752,10.789136,125.8261699514,8.122752,2.369136,8.4612,117.24,8.42,117.5419669735,134.45,99.002752,42.379136,107.6918570352,8.122752,2.369136,8.4612,90.88,40.01,99.2974042964,133.96,8.162752,2.9291359999999997,8.6723905539,8.122752,2.369136,8.4612,0.04,0.56,0.5614267539000001,134.01
2021-02-21 15:00:00,103.900256,81.548408,132.0810586125,9.320256,2.718408,9.7086,94.58,78.83,123.1241052759,134.42,130.870256,12.238408,131.4412512717,9.320256,2.718408,9.7086,121.55,9.52,121.9222412032,132.82,124.810256,11.598408,125.3480078458,9.320256,2.718408,9.7086,115.49,8.88,115.8308875042,134.93,96.900256,42.568408,105.8382207547,9.320256,2.718408,9.7086,87.58,39.85,96.219950634,134.42,9.320256,3.318408,9.893381806,9.320256,2.718408,9.7086,0.0,0.6000000000000001,0.6000000000000001,134.48
2021-02-21 15:30:00,104.933152,80.841336,132.4624021937,8.473152,2.471336,8.8262,96.46,78.37,124.2835005139,134.32,132.213152,11.351336,132.6995493239,8.473152,2.471336,8.8262,123.74,8.88,124.0582202033,132.71,126.033152,10.741336,126.4900458618,8.473152,2.471336,8.8262,117.56,8.27,117.8505260913,134.78,97.783152,42.841336,106.7563810052,8.473152,2.471336,8.8262,89.31,40.37,98.01026987,134.32,8.473152,3.031336,8.9990723277,8.473152,2.471336,8.8262,0.0,0.56,0.56,134.37
2021-02-21 16:00:00,108.384128,79.888704,134.6451790044,7.504128,2.188704,7.8168,100.88,77.7,127.3344588083,134.01,135.694128,10.608704,136.1081958379,7.504128,2.188704,7.8168,128.19,8.42,128.4662309714,132.27,129.294128,10.008704,129.6809380404,7.504128,2.188704,7.8168,121.79,7.82,122.0407985061,134.41,100.824128,42.478704,109.4072441865,7.504128,2.188704,7.8168,93.32,40.29,101.645986148,134.01,7.504128,2.788704,8.0055485159,7.504128,2.188704,7.8168,0.0,0.6000000000000001,0.6000000000000001,134.07
2021-02-21 16:30:00,102.502304,77.180672,128.3104767962,6.002304,1.750672,6.2524,96.5,75.43,122.4823860806,133.25,129.452304,7.920672,129.6943948513,6.002304,1.750672,6.2524,123.45,6.17,123.6040913562,131.31,123.262304,7.440672,123.4866761525,6.002304,1.750672,6.2524,117.26,5.69,117.3979714476,133.59,95.332304,42.930672,104.5528133735,6.002304,1.750672,6.2524,89.33,41.18,98.3648377216,133.25,6.002304,2.310672,6.4317072695,6.002304,1.750672,6.2524,0.0,0.56,0.56,133.31
2021-02-21 17:00:00,104.567552,74.515536,128.4014720969,5.607552,1.635536,5.8412,98.96,72.88,122.900675344,132.49,131.447552,6.455536,131.6059758212,5.607552,1.635536,5.8412,125.84,4.82,125.9322754499,130.38,125.177552,6.035536,125.3229716354,5.607552,1.635536,5.8412,119.57,4.4,119.6509293737,132.84,97.167552,43.705536,106.5443899918,5.607552,1.635536,5.8412,91.56,42.07,100.7626840651,132.49,5.607552,2.195536,6.0220443173,5.607552,1.635536,5.8412,0.0,0.56,0.56,132.55
2021-02-21 17:30:00,109.19272,72.74996,131.2082572897,4.18272,1.21996,4.357,105.01,71.53,127.0576286572,132.06,135.55272,4.78996,135.6373238316,4.18272,1.21996,4.357,131.37,3.5700000000000003,131.4184986979,129.78,128.96272,4.43996,129.0391273785,4.18272,1.21996,4.357,124.78,3.22,124.8215398078,132.34,101.26272,43.80996,110.3333632996,4.18272,1.21996,4.357,97.08,42.59,106.0114828686,132.06,4.22272,1.77996,4.5825344298,4.18272,1.21996,4.357,0.04,0.56,0.5614267539000001,132.12
2021-02-21 18:00:00,111.56728,79.29004,136.8728183746,3.73728,1.0900400000000001,3.893,107.83,78.2,133.2011595295,131.97,142.68728,8.40004,142.9343224904,3.73728,1.0900400000000001,3.893,138.95,7.31,139.1421524916,131.46,135.59728,8.01004,135.8336596143,3.73728,1.0900400000000001,3.893,131.86,6.92,132.0414556115,133.73,103.35728,37.52004,109.9567220801,3.73728,1.0900400000000001,3.893,99.62,36.43,106.0720948223,131.97,3.73728,1.6500400000000002,4.0853266454,3.73728,1.0900400000000001,3.893,0.0,0.56,0.56,132.04
2021-02-21 18:30:00,110.23712,80.94416,136.763224823,4.91712,1.43416,5.122,105.32,79.51,131.9626557023,132.14,142.51712,8.72416,142.7838942626,4.91712,1.43416,5.122,137.6,7.29,137.7929755104,131.96,135.54712,8.53416,135.8155132052,4.91712,1.43416,5.122,130.63,7.1,130.8228072623,134.18,102.24712,36.72416,108.642245356,4.91712,1.43416,5.122,97.33,35.29,103.5302516176,132.14,4.91712,1.99416,5.3061043337000005,4.91712,1.43416,5.122,0.0,0.56,0.56,132.21
2021-02-21 19:00:00,104.635584,83.193712,133.6779681001,6.355584,1.8537119999999998,6.6204,98.28,81.34,127.5741117939,132.57,137.475584,7.363712,137.6726568733,6.355584,1.8537119999999998,6.6204,131.12,5.51,131.2357211281,132.59,130.835584,7.263712,131.0370617522,6.355584,1.8537119999999998,6.6204,124.48,5.41,124.5975059943,134.7,97.265584,36.143712,103.7639713388,6.355584,1.8537119999999998,6.6204,90.91,34.29,97.1618865605,132.57,6.355584,2.413712,6.7984890674,6.355584,1.8537119999999998,6.6204,0.0,0.56,0.56,132.65
2021-02-21 19:30:00,100.312192,86.341056,132.352989445,5.112192,1.491056,5.3252,95.2,84.85,127.5247524993,133.3,130.822192,4.031056,130.8842822197,5.112192,1.491056,5.3252,125.71,2.54,125.7356580291,133.64,124.452192,4.071056,124.5187599945,5.112192,1.491056,5.3252,119.34,2.58,119.3678851283,135.57,93.222192,33.931056,99.2053105562,5.112192,1.491056,5.3252,88.11,32.44,93.8920960465,133.3,5.112192,2.051056,5.5082971743,5.112192,1.491056,5.3252,0.0,0.56,0.56,133.37
2021-02-21 20:00:00,95.618496,88.753728,130.4611858416,5.018496,1.463728,5.2276,90.6,87.29,125.8089984858,134.02,124.918496,2.043728,124.9352130788,5.018496,1.463728,5.2276,119.9,0.58,119.9014028275,134.66,118.858496,2.153728,118.8780072834,5.018496,1.463728,5.2276,113.84,0.6900000000000001,113.8420910736,136.42,88.938496,32.983728,94.8576954365,5.018496,1.463728,5.2276,83.92,31.52,89.6441676854,134.02,5.018496,2.023728,5.4111715109,5.018496,1.463728,5.2276,0.0,0.56,0.56,134.09
2021-02-21 20:30:00,93.228528,89.472904,129.2167132504,5.358528,1.562904,5.5818,87.87,87.91,124.2952332151,133.93,122.208528,1.752904,122.2210987856,5.358528,1.562904,5.5818,116.85,0.19,116.8501544714,134.6,116.298528,1.682904,116.3107036383,5.358528,1.562904,5.5818,110.94,0.12,110.9400648999,136.35,86.798528,32.472904,92.6740198608,5.358528,1.562904,5.5818,81.44,30.91,87.1085627249,133.93,5.358528,2.162904,5.7785790676,5.358528,1.562904,5.5818,0.0,0.6000000000000001,0.6000000000000001,133.98
2021-02-21 21:00:00,89.653744,86.173592,124.3530529235,5.943744,1.733592,6.1914,83.71,84.44,118.9011257306,134.1,116.153744,8.823592,116.4884029464,5.943744,1.733592,6.1914,110.21,7.09,110.4378205145,133.75,110.603744,8.333592,110.9172526816,5.943744,1.733592,6.1914,104.66,6.6,104.8678959453,135.67,83.623744,36.013592,91.048939419,5.943744,1.733592,6.1914,77.68,34.28,84.9076015443,134.1,5.943744,2.293592,6.3709227746,5.943744,1.733592,6.1914,0.0,0.56,0.56,134.16
2021-02-21 21:30:00,86.952528,82.704904,120.0035135787,5.502528,1.6049039999999999,5.7318,81.45,81.1,114.9404737244,134.14,110.742528,14.804904,111.7277615021,5.502528,1.6049039999999999,5.7318,105.24,13.2,106.0645916411,132.83,105.512528,13.994904,106.4366050892,5.502528,1.6049039999999999,5.7318,100.01,12.39,100.7745612742,134.91,81.122528,38.994904,90.0081501148,5.502528,1.6049039999999999,5.7318,75.62,37.39,84.3587369512,134.14,5.502528,2.164904,5.9130891859,5.502528,1.6049039999999999,5.7318,0.0,0.56,0.56,134.2
2021-02-21 22:00:00,83.192576,83.666168,117.9874246236,4.992576,1.456168,5.2006,78.2,82.21,113.4624347527,134.75,105.742576,15.636168,106.8923857384,4.992576,1.456168,5.2006,100.75,14.18,101.7429845247,133.68,100.732576,14.796168,101.8134492839,4.992576,1.456168,5.2006,95.74,13.34,96.6649015931,135.61,77.642576,38.916168,86.8495120293,4.992576,1.456168,5.2006,72.65,37.46,81.7390610418,134.75,4.992576,2.056168,5.3994112605,4.992576,1.456168,5.2006,0.0,0.6000000000000001,0.6000000000000001,134.8
2021-02-21 22:30:00,79.318336,85.397848,116.551237097,4.518336,1.317848,4.7066,74.8,84.08,112.5366002685,135.14,100.418336,17.007848,101.8484614444,4.518336,1.317848,4.7066,95.9,15.69,97.1750281708,134.2,95.658336,16.097848,97.0033914692,4.518336,1.317848,4.7066,91.14,14.78,92.3306449669,136.04,74.068336,37.787848,83.1507056752,4.518336,1.317848,4.7066,69.55,36.47,78.5319259919,135.14,4.518336,1.877848,4.8930229225,4.518336,1.317848,4.7066,0.0,0.56,0.56,135.19
2021-02-21 23:00:00,75.092576,82.876168,111.8362829885,4.7525759999999995,1.386168,4.9506,70.34,81.49,107.6491323699,135.42,93.472576,24.026168,96.5110315603,4.7525759999999995,1.386168,4.9506,88.72,22.64,91.5631366872,133.46,89.082576,22.836168,91.9630138464,4.7525759999999995,1.386168,4.9506,84.33,21.45,87.0152365968,135.44,70.272576,40.566168,81.1409201567,4.7525759999999995,1.386168,4.9506,65.52,39.18,76.3409641019,135.42,4.7525759999999995,1.986168,5.1509069066,4.7525759999999995,1.386168,4.9506,0.0,0.6000000000000001,0.6000000000000001,135.47
2021-02-21 23:30:00,71.201968,78.826824,106.2232951334,5.131968,1.496824,5.3458,66.07,77.33,101.7112275022,135.55,87.521968,29.796824,92.4551004709,5.131968,1.496824,5.3458,82.39,28.3,87.1148787521,132.54,83.481968,28.296824,88.1473154988,5.131968,1.496824,5.3458,78.35,26.8,82.8067781042,134.65,66.771968,44.796824,80.4067854791,5.131968,1.496824,5.3458,61.64,43.3,75.3284780146,135.55,5.171968,2.096824,5.580853329,5.131968,1.496824,5.3458,0.04,0.6000000000000001,0.6013318551,135.59
2021-02-22 00:00:00,67.53552,79.49536,104.3099167059,5.43552,1.58536,5.662,62.1,77.91,99.6312104714,135.55,83.35552,30.70536,88.8310860409,5.43552,1.58536,5.662,77.92,29.12,83.1835368327,132.62,79.54552,29.16536,84.7237155465,5.43552,1.58536,5.662,74.11,27.58,79.0755872568,134.65,63.44552,44.40536,77.4413972291,5.43552,1.58536,5.662,58.01,42.82,72.1020977503,135.55,5.43552,2.14536,5.8435817099000005,5.43552,1.58536,5.662,0.0,0.56,0.56,135.57
2021-02-22 00:30:00,69.546384,79.328112,105.4971510561,5.376384,1.568112,5.6004000000000005,64.17,77.76,100.8186813046,135.55,84.696384,30.598112,90.0539944735,5.376384,1.568112,5.6004000000000005,79.32,29.03,84.465397057,132.66,80.826384,29.058112,85.8910834925,5.376384,1.568112,5.6004000000000005,75.45,27.49,80.3019464272,134.71,65.286384,44.558112,79.042629516,5.376384,1.568112,5.6004000000000005,59.91,42.99,73.7383767112,135.55,5.376384,2.168112,5.7970867304,5.376384,1.568112,5.6004000000000005,0.0,0.6000000000000001,0.6000000000000001,135.6
2021-02-22 01:00:00,72.668752,78.807136,107.1975382262,5.578752,1.6271360000000001,5.8112,67.09,77.18,102.2634856633,135.29,88.148752,29.937136,93.0936871707,5.578752,1.6271360000000001,5.8112,82.57,28.31,87.2883783788,132.24,84.098752,28.437136,88.776521625,5.578752,1.6271360000000001,5.8112,78.52,26.81,82.9708774209,134.37,68.128752,44.747136,81.5097112575,5.578752,1.6271360000000001,5.8112,62.55,43.12,75.9726062473,135.29,5.578752,2.227136,6.0068801087,5.578752,1.6271360000000001,5.8112,0.0,0.6000000000000001,0.6000000000000001,135.3
2021-02-22 01:30:00,73.35888,78.65884,107.5580698274,5.13888,1.49884,5.353,68.22,77.16,102.9933687186,135.52,88.70888,29.58884,93.5134473934,5.13888,1.49884,5.353,83.57,28.09,88.1645790553,132.52,84.61888,28.08884,89.159058906,5.13888,1.49884,5.353,79.48,26.59,83.8098950005,134.59,68.73888,45.03884,82.1798681685,5.13888,1.49884,5.353,63.6,43.54,77.0758820903,135.52,5.13888,2.09884,5.5509654115,5.13888,1.49884,5.353,0.0,0.6000000000000001,0.6000000000000001,135.53
2021-02-22 02:00:00,72.040352,78.760936,106.738453033,4.940352,1.440936,5.1462,67.1,77.32,102.3757412672,136.19,87.150352,29.790936,92.1014859895,4.940352,1.440936,5.1462,82.21,28.35,86.9609487069,133.36,83.110352,28.290936,87.7935514108,4.940352,1.440936,5.1462,78.17,26.85,82.6527156239,135.32,67.520352,45.740936,81.5550805306,4.940352,1.440936,5.1462,62.58,44.3,76.6729835079,136.19,4.940352,2.000936,5.3301803684,4.940352,1.440936,5.1462,0.0,0.56,0.56,136.21
2021-02-22 02:30:00,71.004032,78.861176,106.1162458833,4.324032,1.2611759999999999,4.5042,66.68,77.6,102.313158489,136.27,85.514032,29.851176,90.574512847,4.324032,1.2611759999999999,4.5042,81.19,28.59,86.0767343711,133.48,81.544032,28.341176,86.3287403585,4.324032,1.2611759999999999,4.5042,77.22,27.08,81.8306470706,135.41,66.524032,45.621176,80.6643572661,4.324032,1.2611759999999999,4.5042,62.2,44.36,76.3979685594,136.27,4.324032,1.861176,4.7075714376,4.324032,1.2611759999999999,4.5042,0.0,0.6000000000000001,0.6000000000000001,136.29
2021-02-22 03:00:00,69.282624,79.067432,105.1272599824,4.482624,1.307432,4.6693999999999996,64.8,77.76,101.2208357998,136.5,83.952624,30.147432,89.201517547,4.482624,1.307432,4.6693999999999996,79.47,28.84,84.5412709864,133.75,80.062624,28.617432,85.0234154574,4.482624,1.307432,4.6693999999999996,75.58,27.31,80.362755677,135.66,64.962624,45.777432,79.4714778866,4.482624,1.307432,4.6693999999999996,60.48,44.47,75.0693765793,136.5,4.482624,1.907432,4.8715721035,4.482624,1.307432,4.6693999999999996,0.0,0.6000000000000001,0.6000000000000001,136.51
2021-02-22 03:30:00,67.937072,79.337896,104.4506940793,4.587072,1.337896,4.7782,63.35,78.0,100.4849366821,136.66,82.607072,30.417896,88.0294083899,4.587072,1.337896,4.7782,78.02,29.08,83.2632379865,133.97,78.807072,28.897896,83.9383284944,4.587072,1.337896,4.7782,74.22,27.56,79.1717247507,135.84,63.737072,45.887896,78.5373372762,4.587072,1.337896,4.7782,59.15,44.55,74.0501519242,136.66,4.627072,1.9378959999999998,5.0164964069,4.587072,1.337896,4.7782,0.04,0.6000000000000001,0.6013318551,136.67
2021-02-22 04:00:00,66.90648,79.44064,103.8618907473,4.83648,1.4106400000000001,5.038,62.07,78.03,99.7063979893,136.88,81.39648,30.63064,86.9690925743,4.83648,1.4106400000000001,5.038,76.56,29.22,81.9465801605,134.28,77.63648,29.08064,82.9042016402,4.83648,1.4106400000000001,5.038,72.8,27.67,77.8811203052,136.1,62.826480000000004,46.32064,78.0561866811,4.83648,1.4106400000000001,5.038,57.99,44.91,73.3467667999,136.88,4.83648,2.01064,5.2377678452,4.83648,1.4106400000000001,5.038,0.0,0.6000000000000001,0.6000000000000001,136.9
2021-02-22 04:30:00,67.099792,79.202856,103.8049829488,5.049792,1.472856,5.2602,62.05,77.73,99.4593153003,136.76,81.169792,30.362856,86.6627841568,5.049792,1.472856,5.2602,76.12,28.89,81.4179740598,134.16,77.459792,28.842856,82.6554881355,5.049792,1.472856,5.2602,72.41,27.37,77.4101091589,135.96,63.029792,46.552856,78.3576612803,5.049792,1.472856,5.2602,57.98,45.08,73.4430854472,136.76,5.049792,2.072856,5.4586748612000004,5.049792,1.472856,5.2602,0.0,0.6000000000000001,0.6000000000000001,136.77
2021-02-22 05:00:00,67.607712,78.946416,103.9391135286,4.547712,1.326416,4.7372,63.06,77.62,100.0071397451,136.57,81.457712,30.196416,86.874520911,4.547712,1.326416,4.7372,76.91,28.87,82.1500152161,133.95,77.697712,28.676416,82.8207177259,4.547712,1.326416,4.7372,73.15,27.35,78.0957425216,135.75,63.457712,46.216416,78.5037471727,4.547712,1.326416,4.7372,58.91,44.89,74.064162724,136.57,4.587712,1.926416,4.9757592385,4.547712,1.326416,4.7372,0.04,0.6000000000000001,0.6013318551,136.57
2021-02-22 05:30:00,69.40352,78.70436,104.9343836471,4.6435200000000005,1.35436,4.837,64.76,77.35,100.8805238884,136.22,83.52352,29.95436,88.7324184061,4.6435200000000005,1.35436,4.837,78.88,28.6,83.9047936652,133.48,79.68352,28.44436,84.6081850379,4.6435200000000005,1.35436,4.837,75.04,27.09,79.780133492,135.38,65.07352,45.72436,79.5316295734,4.6435200000000005,1.35436,4.837,60.43,44.37,74.9698726156,136.22,4.6435200000000005,1.95436,5.0380354306,4.6435200000000005,1.35436,4.837,0.0,0.6000000000000001,0.6000000000000001,136.23
2021-02-22 06:00:00,71.563488,78.075184,105.9106565524,5.9834879999999995,1.745184,6.2328,65.58,76.33,100.63302291,135.73,86.953488,29.125184,91.7016107732,5.9834879999999995,1.745184,6.2328,80.97,27.38,85.4740036502,132.77,82.993488,27.675184,87.4861981106,5.9834879999999995,1.745184,6.2328,77.01,25.93,81.2582611185,134.8,67.153488,46.245184,81.536543916,5.9834879999999995,1.745184,6.2328,61.17,44.5,75.6440275237,135.73,5.9834879999999995,2.345184,6.4266645035,5.9834879999999995,1.745184,6.2328,0.0,0.6000000000000001,0.6000000000000001,135.72
2021-02-22 06:30:00,80.083216,74.599688,109.4460366327,6.993216,2.039688,7.2846,73.09,72.56,102.9907845392,134.81,97.693216,24.969688,100.8337729694,6.993216,2.039688,7.2846,90.7,22.93,93.5535937311,131.39,93.263216,23.729688,96.2347419139,6.993216,2.039688,7.2846,86.27,21.69,88.9548705805,133.64,75.003216,48.369688,89.2474600622,6.993216,2.039688,7.2846,68.01,46.33,82.2911234581,134.81,6.993216,2.639688,7.4748259351,6.993216,2.039688,7.2846,0.0,0.6000000000000001,0.6000000000000001,134.8
2021-02-22 07:00:00,87.823104,69.990072,112.3009696074,5.863104,1.7100719999999998,6.1074,81.96,68.28,106.6752079914,133.78,106.203104,20.880072,108.2362079249,5.863104,1.7100719999999998,6.1074,100.34,19.17,102.1548065438,130.04,101.253104,19.800072,103.1708966756,5.863104,1.7100719999999998,6.1074,95.39,18.09,97.0901653104,132.49,81.973104,50.130072,96.0864917568,5.863104,1.7100719999999998,6.1074,76.11,48.42,90.2065878969,133.78,5.863104,2.270072,6.2872263678,5.863104,1.7100719999999998,6.1074,0.0,0.56,0.56,133.76
2021-02-22 07:30:00,93.678272,74.434496,119.6499596309,6.598272,1.924496,6.8732,87.08,72.51,113.3164882089,133.35,116.808272,7.864496,117.0727240008,6.598272,1.924496,6.8732,110.21,5.94,110.369958322,131.34,111.258272,8.024496,111.5472797718,6.598272,1.924496,6.8732,104.66,6.1,104.8376153868,133.55,87.368272,45.854496,98.6704097269,6.598272,1.924496,6.8732,80.77,43.93,91.9436664485,133.35,6.598272,2.524496,7.064720337,6.598272,1.924496,6.8732,0.0,0.6000000000000001,0.6000000000000001,133.31
2021-02-22 08:00:00,98.83,53.36,112.3149967725,8.16,2.38,8.5,90.67,50.98,104.0192736948,134.22,122.78,8.83,123.097105165,8.16,2.38,8.5,114.62,6.45,114.8013366647,131.59,117.04,8.37,117.3389044605,8.16,2.38,8.5,108.88,5.99,109.0446445269,133.76,91.95,37.05,99.1337732561,8.16,2.38,8.5,83.79,34.67,90.6795070564,134.22,8.16,2.94,8.6734768115,8.16,2.38,8.5,0.0,0.56,0.56,134.19
2021-02-22 08:30:00,107.103904,34.429472,112.5017101836,6.443904,1.8794719999999998,6.7124,100.66,32.55,105.7919566886,134.48,129.783904,8.219472,130.0439212629,6.443904,1.8794719999999998,6.7124,123.34,6.34,123.5028388338,130.99,123.623904,7.739472,123.8659318257,6.443904,1.8794719999999998,6.7124,117.18,5.86,117.3264335092,133.23,99.143904,30.339472,103.6821935609,6.443904,1.8794719999999998,6.7124,92.7,28.46,96.9704161072,134.48,6.443904,2.439472,6.8902048155,6.443904,1.8794719999999998,6.7124,0.0,0.56,0.56,134.44
2021-02-22 09:00:00,111.064096,32.904528,115.8358380779,5.844096,1.7045279999999998,6.0876,105.22,31.2,109.7482956587,134.39,134.424096,6.114528,134.5630894342,5.844096,1.7045279999999998,6.0876,128.58,4.41,128.6556042308,130.73,127.984096,5.724528,128.1120566136,5.844096,1.7045279999999998,6.0876,122.14,4.02,122.2061373254,133.02,102.714096,31.254528,107.3640118364,5.844096,1.7045279999999998,6.0876,96.87,29.55,101.27684533,134.39,5.844096,2.264528,6.2674991121,5.844096,1.7045279999999998,6.0876,0.0,0.56,0.56,134.36
2021-02-22 09:30:00,113.556816,31.899488,117.9522267476,5.826816,1.699488,6.0696,107.73,30.2,111.8829428465,134.03,137.456816,4.889488,137.5437507041,5.826816,1.699488,6.0696,131.63,3.19,131.6686485083,130.17,130.896816,4.559488,130.9762015397,5.826816,1.699488,6.0696,125.07,2.86,125.1026958143,132.59,104.986816,31.879488,109.7202501317,5.826816,1.699488,6.0696,99.16,30.18,103.651039551,134.03,5.826816,2.299488,6.2641383893,5.826816,1.699488,6.0696,0.0,0.6000000000000001,0.6000000000000001,133.99
2021-02-22 10:00:00,114.806432,31.324376,119.0030813062,6.426432,1.8743759999999998,6.6942,108.38,29.45,112.3099590419,133.79,139.236432,3.974376,139.2931429062,6.426432,1.8743759999999998,6.6942,132.81,2.1,132.8266016278,129.73,132.576432,3.694376,132.6278957681,6.426432,1.8743759999999998,6.6942,126.15,1.82,126.1631281318,132.28,106.166432,32.464376,111.0191289494,6.426432,1.8743759999999998,6.6942,99.74,30.59,104.3255275568,133.79,6.426432,2.434376,6.872060445,6.426432,1.8743759999999998,6.6942,0.0,0.56,0.56,133.75
2021-02-22 10:30:00,115.771056,31.392808,119.9518478452,6.661056,1.9428079999999999,6.9386,109.11,29.45,113.0145769359,133.96,140.651056,3.422808,140.6926976375,6.661056,1.9428079999999999,6.9386,133.99,1.48,133.998173495,129.87,133.931056,3.182808,133.9688696229,6.661056,1.9428079999999999,6.9386,127.27,1.24,127.2760405575,132.42,107.071056,32.722808,111.9597838349,6.661056,1.9428079999999999,6.9386,100.41,30.78,105.021790596,133.96,6.661056,2.502808,7.1157371312,6.661056,1.9428079999999999,6.9386,0.0,0.56,0.56,133.92
2021-02-22 11:00:00,116.08208,31.38644,120.250396727,7.7020800000000005,2.24644,8.023,108.38,29.14,112.2290693181,133.75,140.07208,3.60644,140.1184998671,7.7020800000000005,2.24644,8.023,132.37,1.3599999999999999,132.3769862929,129.69,133.44208,3.35644,133.4842852331,7.7020800000000005,2.24644,8.023,125.74,1.11,125.7448993001,132.32,107.46208,33.23644,112.4844859605,7.7020800000000005,2.24644,8.023,99.76,30.99,104.4626138865,133.75,7.74208,2.8064400000000003,8.2350414814,7.7020800000000005,2.24644,8.023,0.04,0.56,0.5614267539000001,133.76
2021-02-22 11:30:00,114.815856,36.779208,120.562809067,8.945856,2.6092079999999997,9.3186,105.87,34.17,111.2476777286,134.05,141.535856,7.679208,141.7440255149,8.945856,2.6092079999999997,9.3186,132.59,5.07,132.6868983736,131.26,134.775856,7.149208,134.9653382745,8.945856,2.6092079999999997,9.3186,125.83,4.54,125.9118759292,133.61,106.375856,29.309208,110.3397136725,8.945856,2.6092079999999997,9.3186,97.43,26.7,101.0222495295,134.05,8.945856,3.169208,9.4906384885,8.945856,2.6092079999999997,9.3186,0.0,0.56,0.56,134.13
2021-02-22 12:00:00,113.023264,42.160952,120.6308587334,9.123264,2.660952,9.5034,103.9,39.5,111.1551168413,134.91,142.443264,10.300952,142.8152410322,9.123264,2.660952,9.5034,133.32,7.64,133.5387284648,133.39,135.683264,10.100952,136.0587276179,9.123264,2.660952,9.5034,126.56,7.44,126.7784965994,135.33,104.773264,25.150952,107.7497435529,9.123264,2.660952,9.5034,95.65,22.49,98.2584479829,134.91,9.123264,3.220952,9.6751474304,9.123264,2.660952,9.5034,0.0,0.56,0.56,134.98
2021-02-22 12:30:00,116.774304,40.936672,123.7418651432,7.154304,2.086672,7.4524,109.62,38.85,116.3007605306,134.53,146.084304,10.456672,146.458068622,7.154304,2.086672,7.4524,138.93,8.37,139.1819018407,132.84,139.044304,10.216672,139.4191481167,7.154304,2.086672,7.4524,131.89,8.13,132.1403382772,134.86,108.034304,24.836672,110.8524745633,7.154304,2.086672,7.4524,100.88,22.75,103.4134270779,134.53,7.154304,2.6866719999999997,7.6421379312,7.154304,2.086672,7.4524,0.0,0.6000000000000001,0.6000000000000001,134.59
2021-02-22 13:00:00,116.085904,41.150472,123.1637059093,6.755904,1.970472,7.0374,109.33,39.18,116.1383713507,134.59,145.805904,9.880472,146.140293445,6.755904,1.970472,7.0374,139.05,7.91,139.274802459,132.92,138.715904,9.670472,139.0525801675,6.755904,1.970472,7.0374,131.96,7.7,132.1844605088,134.94,107.375904,24.440472,110.1223021527,6.755904,1.970472,7.0374,100.62,22.47,103.0984253032,134.59,6.755904,2.530472,7.2142586175,6.755904,1.970472,7.0374,0.0,0.56,0.56,134.65
2021-02-22 13:30:00,115.841152,41.370336,123.0068176868,6.481152,1.890336,6.7512,109.36,39.48,116.2681383699,134.79,144.841152,9.380336,145.1445831444,6.481152,1.890336,6.7512,138.36,7.49,138.562584055,133.2,137.801152,9.190336,138.1072763048,6.481152,1.890336,6.7512,131.32,7.3,131.522744801,135.18,107.141152,24.200336,109.8402599888,6.481152,1.890336,6.7512,100.66,22.31,103.1027240183,134.79,6.481152,2.450336,6.9288871949,6.481152,1.890336,6.7512,0.0,0.56,0.56,134.84
2021-02-22 14:00:00,113.389312,42.695216,121.161122251,7.389312,2.155216,7.6972000000000005,106.0,40.54,113.4878478076,135.43,141.439312,8.625216,141.7020583128,7.389312,2.155216,7.6972000000000005,134.05,6.47,134.2060482989,134.1,134.599312,8.475216,134.8658743979,7.389312,2.155216,7.6972000000000005,127.21,6.32,127.3668971908,135.91,104.989312,24.135216,107.727732203,7.389312,2.155216,7.6972000000000005,97.6,21.98,100.0443921467,135.43,7.389312,2.715216,7.8723776434,7.389312,2.155216,7.6972000000000005,0.0,0.56,0.56,135.48
2021-02-22 14:30:00,112.032704,43.367872,120.1336717468,7.192704,2.097872,7.4924,104.84,41.27,112.6704863751,135.75,139.282704,7.607872,139.4903270837,7.192704,2.097872,7.4924,132.09,5.51,132.2048720736,134.58,132.552704,7.507872,132.7651591333,7.192704,2.097872,7.4924,125.36,5.41,125.4766818975,136.31,103.742704,23.757872,106.4283097451,7.192704,2.097872,7.4924,96.55,21.66,98.949775644,135.75,7.192704,2.697872,7.6820247434999995,7.192704,2.097872,7.4924,0.0,0.6000000000000001,0.6000000000000001,135.8
2021-02-22 15:00:00,111.145648,44.517064,119.7293784187,8.835647999999999,2.577064,9.2038,102.31,41.94,110.5725992278,136.15,137.435648,7.497064,137.6399771498,8.835647999999999,2.577064,9.2038,128.6,4.92,128.694080672,135.06,130.875648,7.527064,131.0919216881,8.835647999999999,2.577064,9.2038,122.04,4.95,122.140345914,136.73,103.075648,23.987064,105.8299033826,8.835647999999999,2.577064,9.2038,94.24,21.41,96.641428487,136.15,8.835647999999999,3.137064,9.3760250704,8.835647999999999,2.577064,9.2038,0.0,0.56,0.56,136.2
2021-02-22 15:30:00,108.772048,37.297264,114.9888878457,13.362048,3.897264,13.918800000000001,95.41,33.4,101.087230153,135.49,131.002048,11.007264,131.4636696618,13.362048,3.897264,13.918800000000001,117.64,7.11,117.8546634631,132.19,125.072048,10.587264,125.5193504999,13.362048,3.897264,13.918800000000001,111.71,6.69,111.9101434187,134.42,101.362048,32.427264,106.4227054029,13.362048,3.897264,13.918800000000001,88.0,28.53,92.5092476458,135.49,13.362048,4.457264,14.0858627396,13.362048,3.897264,13.918800000000001,0.0,0.56,0.56,135.54
2021-02-22 16:00:00,104.989168,38.061424,111.6754108756,14.439168,4.211424,15.0408,90.55,33.85,96.6701867175,135.24,129.299168,11.531424,129.8123591379,14.439168,4.211424,15.0408,114.86,7.32,115.0930145578,131.82,123.529168,11.011424,124.0189776013,14.439168,4.211424,15.0408,109.09,6.8,109.3017296295,134.09,97.999168,32.241424,103.1665951277,14.439168,4.211424,15.0408,83.56,28.03,88.1360000227,135.24,14.439168,4.811424,15.219703461,14.439168,4.211424,15.0408,0.0,0.6000000000000001,0.6000000000000001,135.27
2021-02-22 16:30:00,108.19488,36.95684,114.3325853858,10.27488,2.99684,10.703,97.92,33.96,103.6417290477,135.28,132.45488,10.67684,132.8844992774,10.27488,2.99684,10.703,122.18,7.68,122.4211370638,131.85,126.30488,10.12684,126.7102032206,10.27488,2.99684,10.703,116.03,7.13,116.2488614998,134.13,100.57488,30.79684,105.1843707069,10.27488,2.99684,10.703,90.3,27.8,94.4824322295,135.28,10.31488,3.5568400000000002,10.9109055628,10.27488,2.99684,10.703,0.04,0.56,0.5614267539000001,135.31
2021-02-22 17:00:00,113.760016,34.232088,118.7988934677,5.870016,1.712088,6.1146,107.89,32.52,112.6845264444,134.29,137.130016,7.892088,137.3569304446,5.870016,1.712088,6.1146,131.26,6.18,131.4054032375,130.56,130.520016,7.402088,130.729742153,5.870016,1.712088,6.1146,124.65,5.69,124.7798004486,133.03,105.240016,30.002088,109.4330217624,5.870016,1.712088,6.1146,99.37,28.29,103.3185414144,134.29,5.910016,2.272088,6.3317195927,5.870016,1.712088,6.1146,0.04,0.56,0.5614267539000001,134.31
2021-02-22 17:30:00,118.387024,36.926632,124.0123526204,3.897024,1.136632,4.0594,114.49,35.79,119.9536752251,134.08,145.277024,6.656632,145.4294483655,3.897024,1.136632,4.0594,141.38,5.52,141.4877196085,131.09,138.067024,6.276632,138.2096205967,3.897024,1.136632,4.0594,134.17,5.14,134.268419593,133.51,109.297024,26.086632,112.3670406496,3.897024,1.136632,4.0594,105.4,24.95,108.312799336,134.08,3.897024,1.696632,4.2503360102,3.897024,1.136632,4.0594,0.0,0.56,0.56,134.11
2021-02-22 18:00:00,123.656336,40.316848,130.0628219961,3.246336,0.9468479999999999,3.3816,120.41,39.37,126.6829309734,133.83,154.396336,7.526848,154.5796946919,3.246336,0.9468479999999999,3.3816,151.15,6.58,151.2931554962,131.9,146.666336,7.396848,146.8527407848,3.246336,0.9468479999999999,3.3816,143.42,6.45,143.5649640407,134.15,114.006336,22.456848,116.1970510393,3.246336,0.9468479999999999,3.3816,110.76,21.51,112.8293299634,133.83,3.246336,1.506848,3.5790066108,3.246336,0.9468479999999999,3.3816,0.0,0.56,0.56,133.87
2021-02-22 18:30:00,125.708288,40.066584,131.9390193435,3.348288,0.976584,3.4878,122.36,39.09,128.4523168339,133.83,157.178288,7.746584,157.3690686961,3.348288,0.976584,3.4878,153.83,6.77,153.9789005026,131.87,149.328288,7.606584,149.521897116,3.348288,0.976584,3.4878,145.98,6.63,146.1304803934,134.15,115.908288,22.656584,118.1018713892,3.348288,0.976584,3.4878,112.56,21.68,114.6288619851,133.83,3.348288,1.536584,3.6840362267,3.348288,0.976584,3.4878,0.0,0.56,0.56,133.87
2021-02-22 19:00:00,122.145456,41.472008,128.9939528389,3.675456,1.072008,3.8286,118.47,40.4,125.1690892353,134.1,153.395456,6.792008,153.5457498406,3.675456,1.072008,3.8286,149.72,5.72,149.8292254535,132.23,145.705456,6.6920079999999995,145.8590514135,3.675456,1.072008,3.8286,142.03,5.62,142.1411456968,134.44,112.665456,21.902008,114.7745744062,3.675456,1.072008,3.8286,108.99,20.83,110.9626468682,134.1,3.675456,1.632008,4.0214956074,3.675456,1.072008,3.8286,0.0,0.56,0.56,134.13
2021-02-22 19:30:00,116.390832,44.428576,124.5821983232,3.8008319999999998,1.108576,3.9592,112.59,43.32,120.6363564602,135.25,146.750832,3.878576,146.8020777935,3.8008319999999998,1.108576,3.9592,142.95,2.77,142.9768351867,133.8,139.460832,3.928576,139.5161545181,3.8008319999999998,1.108576,3.9592,135.66,2.8200000000000003,135.6893068742,135.76,107.390832,20.228576,109.2793946023,3.8008319999999998,1.108576,3.9592,103.59,19.12,105.3397479587,135.25,3.8008319999999998,1.6685759999999998,4.150960101,3.8008319999999998,1.108576,3.9592,0.0,0.56,0.56,135.28
2021-02-22 20:00:00,111.403776,58.782768,125.9611651296,3.643776,1.062768,3.7956000000000003,107.76,57.72,122.2449017342,135.04,141.723776,3.532768,141.7678000585,3.643776,1.062768,3.7956000000000003,138.08,2.47,138.1020901362,134.21,134.663776,3.5827679999999997,134.711427849,3.643776,1.062768,3.7956000000000003,131.02,2.52,131.0442322271,136.11,102.983776,24.252768,105.8010154719,3.643776,1.062768,3.7956000000000003,99.34,23.19,102.0108410905,135.04,3.643776,1.622768,3.9887942439,3.643776,1.062768,3.7956000000000003,0.0,0.56,0.56,135.06
2021-02-22 20:30:00,107.821168,82.622424,135.8376575789,3.471168,1.012424,3.6158,104.35,81.61,132.4730712258,133.05,139.261168,7.062424,139.4401331951,3.471168,1.012424,3.6158,135.79,6.05,135.9247093063,133.03,132.341168,6.932424,132.5226141084,3.471168,1.012424,3.6158,128.87,5.92,129.0059041285,135.14,99.961168,35.792424,106.1759517203,3.471168,1.012424,3.6158,96.49,34.78,102.5668976815,133.05,3.471168,1.6124239999999999,3.8273905523,3.471168,1.012424,3.6158,0.0,0.6000000000000001,0.6000000000000001,133.05
2021-02-22 21:00:00,103.576176,84.275968,133.5307568207,3.586176,1.045968,3.7356,99.99,83.23,130.0970138012,133.45,134.296176,5.835968,134.4229199605,3.586176,1.045968,3.7356,130.71,4.79,130.797737748,133.61,127.626176,5.765968,127.7563586964,3.586176,1.045968,3.7356,124.04,4.72,124.1297708046,135.61,96.126176,35.065968,102.3223525148,3.586176,1.045968,3.7356,92.54,34.02,98.5951925806,133.45,3.586176,1.6059679999999998,3.9293500124,3.586176,1.045968,3.7356,0.0,0.56,0.56,133.45
2021-02-22 21:30:00,99.030768,86.000224,131.1607088221,3.600768,1.050224,3.7508,95.43,84.95,127.7630126445,133.76,128.480768,3.970224,128.5420959238,3.600768,1.050224,3.7508,124.88,2.92,124.9141337079,134.12,122.110768,3.9802239999999998,122.1756188633,3.600768,1.050224,3.7508,118.51,2.93,118.5462146169,136.02,91.970768,34.010224,98.0577253613,3.600768,1.050224,3.7508,88.37,32.96,94.3165865583,133.76,3.600768,1.610224,3.9444076260000003,3.600768,1.050224,3.7508,0.0,0.56,0.56,133.74
2021-02-22 22:00:00,93.95976,88.01868,128.7467456995,3.8697600000000003,1.1286800000000001,4.031,90.09,86.89,125.1642129364,134.23,122.04976,2.04868,122.0669529635,3.8697600000000003,1.1286800000000001,4.031,118.18,0.92,118.1835809239,134.84,116.01976,2.11868,116.0391033893,3.8697600000000003,1.1286800000000001,4.031,112.15,0.99,112.1543695092,136.63,87.38976,32.97868,93.4053718337,3.8697600000000003,1.1286800000000001,4.031,83.52,31.85,89.3868720786,134.23,3.8697600000000003,1.6886800000000002,4.2221656292,3.8697600000000003,1.1286800000000001,4.031,0.0,0.56,0.56,134.22
2021-02-22 22:30:00,88.042272,89.506496,125.5502070294,4.102272,1.196496,4.2732,83.94,88.31,121.8383342795,134.43,114.432272,2.266496,114.4547154083,4.102272,1.196496,4.2732,110.33,1.07,110.3351884033,135.24,108.812272,2.046496,108.8315151217,4.102272,1.196496,4.2732,104.71,0.85,104.7134499479,136.96,81.992272,32.216496,88.0944679435,4.102272,1.196496,4.2732,77.89,31.02,83.8396833248,134.43,4.102272,1.7564959999999998,4.4625008415,4.102272,1.196496,4.2732,0.0,0.56,0.56,134.41
2021-02-22 23:00:00,83.32264,83.35452,117.8585522608,4.71264,1.37452,4.909,78.61,81.98,113.5792784798,134.58,105.78264,12.764520000000001,106.5499877813,4.71264,1.37452,4.909,101.07,11.39,101.7097684591,133.6,100.70264,12.24452,101.4443195699,4.71264,1.37452,4.909,95.99,10.87,96.6035040772,135.62,77.77264,38.40452,86.7380579042,4.71264,1.37452,4.909,73.06,37.03,81.9083909011,134.58,4.75264,1.97452,5.1464858107,4.71264,1.37452,4.909,0.04,0.6000000000000001,0.6013318551,134.55
2021-02-22 23:30:00,78.38976,83.47368,114.5111772955,5.90976,1.72368,6.156,72.48,81.75,109.2538919215,134.65,99.65976,15.95368,100.9286266071,5.90976,1.72368,6.156,93.75,14.23,94.8238124102,133.45,94.94976,15.12368,96.1466724375,5.90976,1.72368,6.156,89.04,13.4,90.0426654426,135.49,73.39976,39.03368,83.1333443475,5.90976,1.72368,6.156,67.49,37.31,77.1163808798,134.65,5.90976,2.28368,6.3356497378,5.90976,1.72368,6.156,0.0,0.56,0.56,134.61
