Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-02-23 00:00:00,73.272944,86.629192,113.461628884,8.122944,2.369192,8.4614,65.15,84.26,106.5094836153,135.37,95.202944,17.909192,96.872801675,8.122944,2.369192,8.4614,87.08,15.54,88.4557403451,134.3,90.852944,17.009192,92.4314342957,8.122944,2.369192,8.4614,82.73,14.64,84.0153706175,136.2,68.952944,38.569192,79.0069051273,8.122944,2.369192,8.4614,60.83,36.2,70.7865022444,135.37,8.122944,2.929192,8.6349513606,8.122944,2.369192,8.4614,0.0,0.56,0.56,135.33
2021-02-23 00:30:00,73.696992,86.957456,113.9861648791,8.596992,2.507456,8.9552,65.1,84.45,106.6293228901,134.69,95.396992,18.877456,97.2468221984,8.596992,2.507456,8.9552,86.8,16.37,88.3301584964,133.49,91.066992,17.947456,92.8186845888,8.596992,2.507456,8.9552,82.47,15.44,83.9028873162,135.5,69.356992,37.367456,78.7827335601,8.596992,2.507456,8.9552,60.76,34.86,70.0499621699,134.69,8.596992,3.107456,9.1413650097,8.596992,2.507456,8.9552,0.0,0.6000000000000001,0.6000000000000001,134.64
2021-02-23 01:00:00,75.220144,86.593792,114.70202647,10.950144,3.193792,11.4064,64.27,83.4,105.2909915425,134.26,98.660144,18.853792,100.4454552824,10.950144,3.193792,11.4064,87.71,15.66,89.0970240805,132.89,94.270144,17.953792,95.9645700087,10.950144,3.193792,11.4064,83.32,14.76,84.6172559234,134.98,70.950144,38.193792,80.5772218494,10.950144,3.193792,11.4064,60.0,35.0,69.4622199472,134.26,10.950144,3.753792,11.5756903898,10.950144,3.193792,11.4064,0.0,0.56,0.56,134.19
2021-02-23 01:30:00,74.448464,86.949552,114.4674555713,12.478464,3.639552,12.9984,61.97,83.31,103.8308094931,134.51,98.788464,18.849552,100.5707026429,12.478464,3.639552,12.9984,86.31,15.21,87.6399463715,133.14,94.478464,17.969552,96.1721631184,12.478464,3.639552,12.9984,82.0,14.33,83.242710792,135.13,70.398464,39.149552,80.5520400447,12.478464,3.639552,12.9984,57.92,35.51,67.938843823,134.51,12.478464,4.199552,13.1661801902,12.478464,3.639552,12.9984,0.0,0.56,0.56,134.41
2021-02-23 02:00:00,73.8612,86.8066,113.9774656193,11.3712,3.3166,11.845,62.49,83.49,104.286049882,135.13,97.1512,18.5066,98.8981794827,11.3712,3.3166,11.845,85.78,15.19,87.1145481536,133.97,92.8412,17.6366,94.5015242046,11.3712,3.3166,11.845,81.47,14.32,82.7189416035,135.82,69.7712,39.6666,80.258703609,11.3712,3.3166,11.845,58.4,36.35,68.788680028,135.13,11.3712,3.9166,12.0268011125,11.3712,3.3166,11.845,0.0,0.6000000000000001,0.6000000000000001,135.01
2021-02-23 02:30:00,72.496128,87.269704,113.453469807,11.416128,3.329704,11.8918,61.08,83.94,103.8108375845,135.0,95.316128,19.239704,97.2385235744,11.416128,3.329704,11.8918,83.9,15.91,85.3951878035,133.92,91.136128,18.339704,92.9631032703,11.416128,3.329704,11.8918,79.72,15.01,81.1207649126,135.78,68.516128,39.079704,78.8776461416,11.416128,3.329704,11.8918,57.1,35.75,67.3681861118,135.0,11.416128,3.889704,12.0605877021,11.416128,3.329704,11.8918,0.0,0.56,0.56,134.85
2021-02-23 03:00:00,70.967184,87.557512,112.7060739824,10.997184,3.207512,11.455400000000001,59.97,84.35,103.4955235747,135.09,93.477184,19.457512,95.4807766087,10.997184,3.207512,11.455400000000001,82.48,16.25,84.0655274176,134.11,89.377184,18.547512,91.2813848556,10.997184,3.207512,11.455400000000001,78.38,15.34,79.8670144678,135.91,67.077184,38.827512,77.50435021,10.997184,3.207512,11.455400000000001,56.08,35.62,66.4360655066,135.09,10.997184,3.767512,11.6246377406,10.997184,3.207512,11.455400000000001,0.0,0.56,0.56,134.95
2021-02-23 03:30:00,70.412784,87.493312,112.3077904482,9.782784,2.853312,10.1904,60.63,84.64,104.114967704,134.22,91.852784,20.053312,94.0163243842,9.782784,2.853312,10.1904,82.07,17.2,83.8529957724,133.06,87.772784,19.083312,89.8233511288,9.782784,2.853312,10.1904,77.99,16.23,79.6608624106,134.99,66.472784,36.733312,75.9471343976,9.782784,2.853312,10.1904,56.69,33.88,66.0424901105,134.22,9.782784,3.413312,10.361156383299999,9.782784,2.853312,10.1904,0.0,0.56,0.56,134.05
2021-02-23 04:00:00,69.261696,87.631328,111.6979506519,10.461696,3.051328,10.8976,58.8,84.58,103.0107586614,134.44,90.641696,20.061328,92.8351977155,10.461696,3.051328,10.8976,80.18,17.01,81.9644587611,133.35,86.641696,19.101328,88.7222870372,10.461696,3.051328,10.8976,76.18,16.05,77.8523917423,135.17,65.491696,37.281328,75.3595359752,10.461696,3.051328,10.8976,55.03,34.23,64.80735915,134.44,10.461696,3.651328,11.0805811833,10.461696,3.051328,10.8976,0.0,0.6000000000000001,0.6000000000000001,134.23
2021-02-23 04:30:00,68.93184,87.02512,111.0178817885,10.13184,2.95512,10.554,58.8,84.07,102.5924212601,133.73,89.64184,20.46512,91.9482496582,10.13184,2.95512,10.554,79.51,17.51,81.4152332184,132.55,85.67184,19.48512,87.8597408965,10.13184,2.95512,10.554,75.54,16.53,77.327436916,134.43,65.15184,36.37512,74.6184401499,10.13184,2.95512,10.554,55.02,33.42,64.3746596108,133.73,10.17184,3.51512,10.7620814715,10.13184,2.95512,10.554,0.04,0.56,0.5614267539000001,133.49
2021-02-23 05:00:00,69.502656,86.101608,110.6530889367,10.222656,2.981608,10.6486,59.28,83.12,102.0933533586,133.47,89.912656,20.241608,92.1629448499,10.222656,2.981608,10.6486,79.69,17.26,81.5377440208,132.27,85.942656,19.281608,88.079058393,10.222656,2.981608,10.6486,75.72,16.3,77.4545569996,134.17,65.672656,36.791608,75.2762921863,10.222656,2.981608,10.6486,55.45,33.81,64.9447349675,133.47,10.222656,3.541608,10.818765314,10.222656,2.981608,10.6486,0.0,0.56,0.56,133.22
2021-02-23 05:30:00,70.155664,60.529152,92.6584881871,13.505664,3.939152,14.0684,56.65,56.59,80.0727831413,136.67,92.305664,21.219152,94.7131881951,13.505664,3.939152,14.0684,78.8,17.28,80.6724141203,135.52,88.295664,20.859152,90.7261180882,13.505664,3.939152,14.0684,74.79,16.92,76.6800528169,136.83,66.165664,18.859152,68.8008917582,13.505664,3.939152,14.0684,52.66,14.92,54.7328237898,136.67,13.505664,4.499152,14.2353548884,13.505664,3.939152,14.0684,0.0,0.56,0.56,136.43
2021-02-23 06:00:00,71.097632,57.060976,91.1637442083,16.117632,4.700976,16.7892,54.98,52.36,75.9234482884,137.05,95.467632,21.970976,97.9632203742,16.117632,4.700976,16.7892,79.35,17.27,81.2076067866,135.77,91.497632,20.860976,93.8456018217,16.117632,4.700976,16.7892,75.38,16.16,77.0927363634,137.06,67.207632,17.420976,69.4287851243,16.117632,4.700976,16.7892,51.09,12.72,52.6496581185,137.05,16.157632,5.260976,16.9925554382,16.117632,4.700976,16.7892,0.04,0.56,0.5614267539000001,136.86
2021-02-23 06:30:00,80.9188,45.0484,92.6132308906,16.5888,4.8384,17.28,64.33,40.21,75.8629883408,137.76,103.8088,28.0884,107.5417368839,16.5888,4.8384,17.28,87.22,23.25,90.265668446,134.24,99.4988,26.9284,103.0783678955,16.5888,4.8384,17.28,82.91,22.09,85.8023088267,135.86,76.2188,29.2084,81.6237471818,16.5888,4.8384,17.28,59.63,24.37,64.4176513077,137.76,16.5888,5.4384,17.4575049764,16.5888,4.8384,17.28,0.0,0.6000000000000001,0.6000000000000001,137.63
2021-02-23 07:00:00,86.840368,41.648024,96.3109932328,17.410368,5.078024,18.1358,69.43,36.57,78.4722231111,136.08,112.140368,24.358024,114.7552851435,17.410368,5.078024,18.1358,94.73,19.28,96.6720812851,131.96,107.450368,23.348024,109.9577728405,17.410368,5.078024,18.1358,90.04,18.27,91.8748850339,133.96,81.680368,31.388024,87.5036603077,17.410368,5.078024,18.1358,64.27,26.31,69.4467349844,136.08,17.410368,5.638024,18.3004980402,17.410368,5.078024,18.1358,0.0,0.56,0.56,135.96
2021-02-23 07:30:00,95.810048,37.486264,102.8823856957,15.450048,4.506264,16.0938,80.36,32.98,86.8643194873,135.83,120.500048,20.066264,122.1593898107,15.450048,4.506264,16.0938,105.05,15.56,106.1961209273,131.54,115.300048,19.226264,116.8920454787,15.450048,4.506264,16.0938,99.85,14.72,100.9291875525,133.61,89.680048,33.876264,95.8650732638,15.450048,4.506264,16.0938,74.23,29.37,79.8291287689,135.83,15.450048,5.066264,16.2594899711,15.450048,4.506264,16.0938,0.0,0.56,0.56,135.72
2021-02-23 08:00:00,100.360464,38.530552,107.5026798351,17.110464,4.990552,17.8234,83.25,33.54,89.7524044246,135.24,127.430464,11.530552,127.9510718387,17.110464,4.990552,17.8234,110.32,6.54,110.5136824108,132.0,121.890464,11.500552,122.4318092264,17.110464,4.990552,17.8234,104.78,6.51,104.98203894,133.99,93.940464,33.310552,99.6714786239,17.110464,4.990552,17.8234,76.83,28.32,81.8832785128,135.24,17.110464,5.590552,18.0006180438,17.110464,4.990552,17.8234,0.0,0.6000000000000001,0.6000000000000001,135.14
2021-02-23 08:30:00,103.098,41.199,111.025020626,20.568,5.999,21.425,82.53,35.2,89.7231346978,135.47,134.098,7.409,134.3025200248,20.568,5.999,21.425,113.53,1.4100000000000001,113.5387554978,133.23,128.398,7.399,128.6110088795,20.568,5.999,21.425,107.83,1.4,107.8390879969,135.07,96.728,32.959,102.1890486549,20.568,5.999,21.425,76.16,26.96,80.7910094008,135.47,20.568,6.559,21.5884947368,20.568,5.999,21.425,0.0,0.56,0.56,135.43
2021-02-23 09:00:00,102.987568,41.247624,110.9405500626,24.437568,7.127624,25.4558,78.55,34.12,85.640392923,135.68,136.777568,9.917624,137.1366558357,24.437568,7.127624,25.4558,112.34,2.79,112.3746399327,133.34,131.157568,9.837624,131.5259916885,24.437568,7.127624,25.4558,106.72,2.71,106.7544027195,135.27,96.957568,35.227624,103.1588846642,24.437568,7.127624,25.4558,72.52,28.1,77.7737770717,135.68,24.437568,7.687624,25.6182414018,24.437568,7.127624,25.4558,0.0,0.56,0.56,135.67
2021-02-23 09:30:00,99.775728,45.482504,109.6533358728,29.665728,8.652504,30.9018,70.11,36.83,79.195081918,136.56,132.225728,9.692504,132.5804954694,29.665728,8.652504,30.9018,102.56,1.04,102.5652728754,134.33,127.065728,9.692504,127.4348612663,29.665728,8.652504,30.9018,97.4,1.04,97.4055522031,136.17,94.465728,35.092504,100.7732980683,29.665728,8.652504,30.9018,64.8,26.44,69.9865244172,136.56,29.665728,9.252504,31.0751387453,29.665728,8.652504,30.9018,0.0,0.6000000000000001,0.6000000000000001,136.54
2021-02-23 10:00:00,90.71216,48.18188,102.714115545,41.73216,12.17188,43.471,48.98,36.01,60.7927668395,137.14,126.28216,12.83188,126.9324272146,41.73216,12.17188,43.471,84.55,0.66,84.5525759513,134.91,122.08216,12.83188,122.7546778522,41.73216,12.17188,43.471,80.35,0.66,80.3527105952,136.97,87.24216,39.88188,95.9257985831,41.73216,12.17188,43.471,45.51,27.71,53.2823066318,137.14,41.73216,12.73188,43.6311121403,41.73216,12.17188,43.471,0.0,0.56,0.56,137.1
2021-02-23 10:30:00,89.152096,44.173528,99.4957124562,43.692096,12.743528,45.5126,45.46,31.43,55.2671376136,137.06,123.162096,16.873528,124.3125811746,43.692096,12.743528,45.5126,79.47,4.13,79.5772442348,134.11,119.232096,16.903528,120.4243412911,43.692096,12.743528,45.5126,75.54,4.16,75.6544592209,136.22,86.022096,44.613528,96.9028785993,43.692096,12.743528,45.5126,42.33,31.87,52.9860906276,137.06,43.732096,13.343528,45.7224885591,43.692096,12.743528,45.5126,0.04,0.6000000000000001,0.6013318551,136.99
2021-02-23 11:00:00,88.935888,37.458384,96.502449224,44.325888,12.928384,46.1728,44.61,24.53,50.9094588461,136.14,122.065888,20.818384000000002,123.8284544263,44.325888,12.928384,46.1728,77.74,7.89,78.1393607601,131.62,118.265888,20.388384,120.0104431563,44.325888,12.928384,46.1728,73.94,7.46,74.3153766054,134.07,85.865888,50.368384,99.5486053584,44.325888,12.928384,46.1728,41.54,37.44,55.9224927914,136.14,44.325888,13.528383999999999,46.3443796014,44.325888,12.928384,46.1728,0.0,0.6000000000000001,0.6000000000000001,136.05
2021-02-23 11:30:00,90.553648,36.036064,97.4605616376,43.323648,12.636064,45.1288,47.23,23.4,52.7089451611,134.9,120.903648,20.296064,122.5953600819,43.323648,12.636064,45.1288,77.58,7.66,77.9572446922,130.37,117.113648,19.886064,118.7899915367,43.323648,12.636064,45.1288,73.79,7.25,74.1453073363,132.94,87.273648,50.026064,100.5947151423,43.323648,12.636064,45.1288,43.95,37.39,57.7028127564,134.9,43.323648,13.196064,45.2887908993,43.323648,12.636064,45.1288,0.0,0.56,0.56,134.82
2021-02-23 12:00:00,91.376128,35.619704,98.0732383544,40.936128,11.939704,42.6418,50.44,23.68,55.721952586,135.23,121.586128,19.649704,123.1637015899,40.936128,11.939704,42.6418,80.65,7.71,81.0176931293,130.71,117.656128,19.219704,119.2156092037,40.936128,11.939704,42.6418,76.72,7.28,77.064627424,133.28,87.806128,49.299704,100.6994385726,40.936128,11.939704,42.6418,46.87,37.36,59.9380221562,135.23,40.936128,12.499704,42.8019763062,40.936128,11.939704,42.6418,0.0,0.56,0.56,135.19
2021-02-23 12:30:00,91.574128,44.138704,101.656510415,40.384128,11.778704,42.0668,51.19,32.36,60.5605952745,135.48,125.864128,14.558704,126.703332945,40.384128,11.778704,42.0668,85.48,2.7800000000000002,85.5251939489,132.96,121.614128,14.638704,122.4919906933,40.384128,11.778704,42.0668,81.23,2.86,81.2803327995,135.15,87.914128,41.428704,97.1865804374,40.384128,11.778704,42.0668,47.53,29.65,56.0198482683,135.48,40.384128,12.378704,42.2387275736,40.384128,11.778704,42.0668,0.0,0.6000000000000001,0.6000000000000001,135.46
2021-02-23 13:00:00,91.86784,45.38812,102.4684413046,38.90784,11.34812,40.529,52.96,34.04,62.9562006478,135.62,127.43784,12.84812,128.0838680373,38.90784,11.34812,40.529,88.53,1.5,88.5427066449,133.36,123.03784,12.81812,123.7037358862,38.90784,11.34812,40.529,84.13,1.47,84.1428416444,135.49,88.04784,39.63812,96.5588042894,38.90784,11.34812,40.529,49.14,28.29,56.7015317253,135.62,38.90784,11.90812,40.6893516218,38.90784,11.34812,40.529,0.0,0.56,0.56,135.6
2021-02-23 13:30:00,96.189728,43.604504,105.6116307127,33.169728,9.674504,34.5518,63.02,33.93,71.5734957928,136.17,133.099728,12.094504,133.6480999516,33.169728,9.674504,34.5518,99.93,2.42,99.9592982168,133.91,128.169728,12.024504,128.7325439508,33.169728,9.674504,34.5518,95.0,2.35,95.0290613444,135.93,91.489728,38.464504,99.2466039594,33.169728,9.674504,34.5518,58.32,28.79,65.0391151539,136.17,33.169728,10.234504,34.7127631819,33.169728,9.674504,34.5518,0.0,0.56,0.56,136.16
2021-02-23 14:00:00,97.879648,44.169064,107.3840384193,29.139648,8.499064,30.3538,68.74,35.67,77.4437634674,136.58,131.909648,9.679064,132.2642790605,29.139648,8.499064,30.3538,102.77,1.18,102.7767741272,134.37,126.799648,9.669064,127.1677692325,29.139648,8.499064,30.3538,97.66,1.17,97.6670082474,136.35,92.669648,36.029064,99.4271447501,29.139648,8.499064,30.3538,63.53,27.53,69.2384416347,136.58,29.139648,9.099064,30.5272345823,29.139648,8.499064,30.3538,0.0,0.6000000000000001,0.6000000000000001,136.58
2021-02-23 14:30:00,97.033312,44.242216,106.6435057295,28.053312,8.182216,29.2222,68.98,36.06,77.8367779395,136.97,132.023312,9.452216,132.3612454564,28.053312,8.182216,29.2222,103.97,1.27,103.9777562751,134.83,126.833312,9.442216,127.1842933537,28.053312,8.182216,29.2222,98.78,1.26,98.7880357128,136.71,91.823312,35.672216,98.5090230436,28.053312,8.182216,29.2222,63.77,27.49,69.4428758045,136.97,28.053312,8.742215999999999,29.3839183017,28.053312,8.182216,29.2222,0.0,0.56,0.56,136.97
2021-02-23 15:00:00,94.303552,46.283536,105.0491581331,30.663552,8.943536,31.9412,63.64,37.34,73.7856706956,137.45,130.203552,9.333536,130.5376568186,30.663552,8.943536,31.9412,99.54,0.39,99.5407640115,135.49,125.253552,9.313536,125.5993401314,30.663552,8.943536,31.9412,94.59,0.37,94.5907236467,137.25,89.563552,35.703536,96.4176971814,30.663552,8.943536,31.9412,58.9,26.76,64.6939533496,137.45,30.663552,9.543536,32.1143659542,30.663552,8.943536,31.9412,0.0,0.6000000000000001,0.6000000000000001,137.47
2021-02-23 15:30:00,96.896032,37.467176,103.8875848923,29.716032,8.667176,30.9542,67.18,28.8,73.0930393403,136.83,126.756032,19.307176,128.2180123597,29.716032,8.667176,30.9542,97.04,10.64,97.6215713867,132.59,121.996032,18.797176,123.4356741356,29.716032,8.667176,30.9542,92.28,10.13,92.8343433219,134.85,91.866032,42.667176,101.2909460082,29.716032,8.667176,30.9542,62.15,34.0,70.8422366954,136.83,29.716032,9.267176,31.1275297581,29.716032,8.667176,30.9542,0.0,0.6000000000000001,0.6000000000000001,136.86
2021-02-23 16:00:00,99.092096,36.288528,105.5277250493,29.172096,8.508528,30.3876,69.92,27.78,75.2365257039,136.34,129.422096,18.798528,130.7802109954,29.172096,8.508528,30.3876,100.25,10.29,100.776716557,131.88,124.492096,18.238528,125.8210072686,29.172096,8.508528,30.3876,95.32,9.73,95.8153187126,134.29,93.832096,42.988528,103.2108316959,29.172096,8.508528,30.3876,64.66,34.48,73.2788236805,136.34,29.172096,9.068528,30.549130677,29.172096,8.508528,30.3876,0.0,0.56,0.56,136.4
2021-02-23 16:30:00,101.244432,36.168376,107.5108665832,28.074432,8.188376,29.2442,73.17,27.98,78.3372791205,136.57,131.874432,18.838376,133.213175871,28.074432,8.188376,29.2442,103.8,10.65,104.3449208155,132.16,126.754432,18.238376,128.0598469106,28.074432,8.188376,29.2442,98.68,10.05,99.1904476248,134.53,95.724432,42.718376,104.8237879959,28.074432,8.188376,29.2442,67.65,34.53,75.952902512,136.57,28.114432,8.788376,29.456015334699998,28.074432,8.188376,29.2442,0.04,0.6000000000000001,0.6013318551,136.63
2021-02-23 17:00:00,106.77248,35.64864,112.5663716178,25.09248,7.31864,26.138,81.68,28.33,86.4535210388,135.77,138.41248,17.30864,139.4905145105,25.09248,7.31864,26.138,113.32,9.99,113.7594941093,130.98,132.80248,16.73864,133.8532060251,25.09248,7.31864,26.138,107.71,9.42,108.1211380813,133.55,100.50248,40.83864,108.4829157204,25.09248,7.31864,26.138,75.41,33.52,82.5242903635,135.77,25.09248,7.87864,26.3002950706,25.09248,7.31864,26.138,0.0,0.56,0.56,135.83
2021-02-23 17:30:00,111.588256,38.652408,118.0929613538,23.528256,6.862408,24.5086,88.06,31.79,93.6224743318,134.97,146.438256,11.932408,146.9236032127,23.528256,6.862408,24.5086,122.91,5.07,123.0145235328,131.17,140.258256,11.902408,140.7623731413,23.528256,6.862408,24.5086,116.73,5.04,116.8387542727,133.71,104.768256,36.512408,110.9483817063,23.528256,6.862408,24.5086,81.24,29.65,86.481559306,134.97,23.528256,7.462408,24.6833215666,23.528256,6.862408,24.5086,0.0,0.6000000000000001,0.6000000000000001,135.04
2021-02-23 18:00:00,115.43824,42.41532,122.9839283199,22.81824,6.65532,23.769,92.62,35.76,99.2836441716,135.12,152.56824,9.00532,152.8337778274,22.81824,6.65532,23.769,129.75,2.35,129.7712795652,132.17,146.03824,8.96532,146.3131726982,22.81824,6.65532,23.769,123.22,2.31,123.2416508328,134.57,108.20824,32.76532,113.0601140925,22.81824,6.65532,23.769,85.39,26.11,89.2926883905,135.12,22.81824,7.21532,23.9318390309,22.81824,6.65532,23.769,0.0,0.56,0.56,135.2
2021-02-23 18:30:00,116.017376,42.717568,123.631800722,22.757376,6.637568,23.7056,93.26,36.08,99.9959699188,134.86,153.617376,8.727568,153.8650988766,22.757376,6.637568,23.7056,130.86,2.09,130.8766889098,131.79,147.017376,8.697568,147.2744259369,22.757376,6.637568,23.7056,124.26,2.06,124.2770743138,134.27,108.737376,32.177568,113.3984692214,22.757376,6.637568,23.7056,85.98,25.54,89.6930989542,134.86,22.797376,7.197568,23.9065961107,22.757376,6.637568,23.7056,0.04,0.56,0.5614267539000001,134.94
2021-02-23 19:00:00,112.46552,44.34036,120.8906973832,22.83552,6.66036,23.787,89.63,37.68,97.2281816142,136.0,150.14552,7.70036,150.3428505789,22.83552,6.66036,23.787,127.31,1.04,127.314247828,133.27,143.72552,7.72036,143.9327240686,22.83552,6.66036,23.787,120.89,1.06,120.8946471106,135.51,105.49552,31.78036,110.1784734955,22.83552,6.66036,23.787,82.66,25.12,86.3926501503,136.0,22.83552,7.22036,23.9498344921,22.83552,6.66036,23.787,0.0,0.56,0.56,136.09
2021-02-23 19:30:00,106.97416,46.68288,116.7165891928,22.36416,6.52288,23.296,84.61,40.16,93.6572351717,136.29,143.12416,8.44288,143.3729660654,22.36416,6.52288,23.296,120.76,1.92,120.7752623678,133.82,137.03416,8.26288,137.2830513676,22.36416,6.52288,23.296,114.67,1.74,114.6832006006,135.92,100.45416,29.76288,104.7705458953,22.36416,6.52288,23.296,78.09,23.24,81.4748163545,136.29,22.36416,7.12288,23.4710688295,22.36416,6.52288,23.296,0.0,0.6000000000000001,0.6000000000000001,136.39
2021-02-23 20:00:00,101.785888,48.403384,112.7087156284,23.085888,6.733384,24.0478,78.7,41.67,89.0509904493,137.07,137.965888,10.953384,138.4000103782,23.085888,6.733384,24.0478,114.88,4.22,114.9574825751,134.81,132.185888,10.553384,132.6064964479,23.085888,6.733384,24.0478,109.1,3.8200000000000003,109.1668557759,136.76,95.765888,29.293384,100.1459317726,23.085888,6.733384,24.0478,72.68,22.56,76.1008278536,137.07,23.085888,7.293384,24.2105694877,23.085888,6.733384,24.0478,0.0,0.56,0.56,137.18
2021-02-23 20:30:00,100.389392,39.980656,108.0577756588,21.979392,6.410656,22.8952,78.41,33.57,85.2940384787,137.04,131.969392,20.860656,133.6079615652,21.979392,6.410656,22.8952,109.99,14.45,110.9351278901,132.69,126.419392,21.080656,128.1649590607,21.979392,6.410656,22.8952,104.44,14.67,105.4652667943,135.0,94.449392,36.350656,101.2030525271,21.979392,6.410656,22.8952,72.47,29.94,78.4111248485,137.04,21.979392,7.010656,23.070391636,21.979392,6.410656,22.8952,0.0,0.6000000000000001,0.6000000000000001,137.14
2021-02-23 21:00:00,96.280896,41.146928,104.70473064,21.520896,6.276928,22.4176,74.76,34.87,82.4922693348,136.94,125.930896,23.526928,128.109745564,21.520896,6.276928,22.4176,104.41,17.25,105.8253778637,132.69,120.740896,22.606928,122.839070171,21.520896,6.276928,22.4176,99.22,16.33,100.5548472228,135.0,90.620896,34.916928,97.1150794305,21.520896,6.276928,22.4176,69.1,28.64,74.8001310159,136.94,21.520896,6.8769279999999995,22.592943663,21.520896,6.276928,22.4176,0.0,0.6000000000000001,0.6000000000000001,137.05
2021-02-23 21:30:00,92.223504,42.337272,101.4771860589,20.973504,6.117272,21.8474,71.25,36.22,79.9277855317,136.4,119.943504,25.367272,122.5966665147,20.973504,6.117272,21.8474,98.97,19.25,100.8247162158,132.14,115.033504,24.307272,117.5735961626,20.973504,6.117272,21.8474,94.06,18.19,95.8027123833,134.56,86.873504,33.007272,92.9326944736,20.973504,6.117272,21.8474,65.9,26.89,71.1750103618,136.4,20.973504,6.677272,22.0107662611,20.973504,6.117272,21.8474,0.0,0.56,0.56,136.49
2021-02-23 22:00:00,84.20856,76.54708,113.800426334,23.09856,6.73708,24.061,61.11,69.81,92.7785977475,134.22,114.04856,20.63708,115.9006605201,23.09856,6.73708,24.061,90.95,13.9,92.006045997,131.35,109.53856,19.82708,111.3185035302,23.09856,6.73708,24.061,86.44,13.09,87.4255208735,133.89,80.18856,50.70708,94.8757772933,23.09856,6.73708,24.061,57.09,43.97,72.0598986955,134.22,23.09856,7.33708,24.2358457042,23.09856,6.73708,24.061,0.0,0.6000000000000001,0.6000000000000001,134.3
2021-02-23 22:30:00,78.126768,80.233224,111.9873301385,23.496768,6.853224,24.4758,54.63,73.38,91.4825737504,133.72,107.086768,22.033224,109.3299539949,23.496768,6.853224,24.4758,83.59,15.18,84.9571686204,131.0,102.926768,21.163224,105.0799772602,23.496768,6.853224,24.4758,79.43,14.31,80.7087417818,133.61,74.696768,50.693224,90.274083264,23.496768,6.853224,24.4758,51.2,43.84,67.4046407898,133.72,23.536768,7.413224,24.6766152047,23.496768,6.853224,24.4758,0.04,0.56,0.5614267539000001,133.8
2021-02-23 23:00:00,72.581696,81.526328,109.1542246154,23.541696,6.866328,24.5226,49.04,74.66,89.3254566179,134.44,100.871696,23.386328,103.5471843714,23.541696,6.866328,24.5226,77.33,16.52,79.0748967751,131.99,97.031696,22.456328,99.596368889,23.541696,6.866328,24.5226,73.49,15.59,75.1254164714,134.45,69.671696,50.656328,86.1406337913,23.541696,6.866328,24.5226,46.13,43.79,63.6045674461,134.44,23.541696,7.426328,24.6852546699,23.541696,6.866328,24.5226,0.0,0.56,0.56,134.54
2021-02-23 23:30:00,67.24824,82.35032,106.3198052444,22.93824,6.69032,23.894,44.31,75.66,87.6801670847,133.76,93.97824,24.85032,97.2082712407,22.93824,6.69032,23.894,71.04,18.16,73.3243970313,131.27,90.43824,23.86032,93.5328291286,22.93824,6.69032,23.894,67.5,17.17,69.6495434299,133.82,64.76824,48.59032,80.9687847902,22.93824,6.69032,23.894,41.83,41.9,59.2060714792,133.76,22.93824,7.29032,24.0688932026,22.93824,6.69032,23.894,0.0,0.6000000000000001,0.6000000000000001,133.85
2021-02-24 00:00:00,64.299088,83.130984,105.0958287395,23.009088,6.710984,23.9678,41.29,76.42,86.8612715772,134.17,89.929088,25.730984,93.5378233985,23.009088,6.710984,23.9678,66.92,19.02,69.5704448742,131.87,86.609088,24.680984,90.057121292,23.009088,6.710984,23.9678,63.6,17.97,66.0899455288,134.32,62.089088,48.600984,78.8486556286,23.009088,6.710984,23.9678,39.08,41.89,57.2889038122,134.17,23.009088,7.270984,24.1305892783,23.009088,6.710984,23.9678,0.0,0.56,0.56,134.27
2021-02-24 00:30:00,64.760368,82.763024,105.0886454624,22.810368,6.653024,23.7608,41.95,76.11,86.9053197451,133.85,90.470368,25.503024,93.9962324734,22.810368,6.653024,23.7608,67.66,18.85,70.2367289956,131.46,87.120368,24.473024,90.4924716436,22.810368,6.653024,23.7608,64.31,17.82,66.7332638195,133.97,62.490368,48.333024,79.0008057032,22.810368,6.653024,23.7608,39.68,41.68,57.5475872648,133.85,22.810368,7.213024,23.9236411008,22.810368,6.653024,23.7608,0.0,0.56,0.56,133.94
2021-02-24 01:00:00,67.444288,82.174584,106.3080158756,22.884288,6.674584,23.8378,44.56,75.5,87.6689431897,133.69,93.564288,24.994584,96.8452643049,22.884288,6.674584,23.8378,70.68,18.32,73.015647638,131.26,90.084288,23.994584,93.2250985829,22.884288,6.674584,23.8378,67.2,17.32,69.3961266931,133.8,64.934288,48.664584,81.1461859483,22.884288,6.674584,23.8378,42.05,41.99,59.425269036,133.69,22.884288,7.274584,24.0127093357,22.884288,6.674584,23.8378,0.0,0.6000000000000001,0.6000000000000001,133.8
2021-02-24 01:30:00,67.891328,82.373304,106.7454618683,23.051328,6.723304,24.0118,44.84,75.65,87.9405941531,133.91,94.141328,24.963304,97.3948468052,23.051328,6.723304,24.0118,71.09,18.24,73.3926815153,131.52,90.611328,23.943304,93.7213666586,23.051328,6.723304,24.0118,67.56,17.22,69.7200258176,134.01,65.361328,48.943304,81.6550684548,23.051328,6.723304,24.0118,42.31,42.22,59.7717700926,133.91,23.051328,7.283304,24.1745783773,23.051328,6.723304,24.0118,0.0,0.56,0.56,134.01
2021-02-24 02:00:00,66.39032,83.05176,106.3262405467,23.32032,6.80176,24.292,43.07,76.25,87.5733258475,134.57,92.87032,25.20176,96.2290239169,23.32032,6.80176,24.292,69.55,18.4,71.9427723958,132.33,89.43032,24.20176,92.647219723,23.32032,6.80176,24.292,66.11,17.4,68.3614811133,134.7,64.03032,49.48176,80.9217304066,23.32032,6.80176,24.292,40.71,42.68,58.9820862635,134.57,23.32032,7.36176,24.4547098776,23.32032,6.80176,24.292,0.0,0.56,0.56,134.69
2021-02-24 02:30:00,65.413888,83.112384,105.7669377331,23.253888,6.782384,24.2228,42.16,76.33,87.1993950667,134.04,91.113888,25.762384,94.6860127782,23.253888,6.782384,24.2228,67.86,18.98,70.4643172109,131.8,87.753888,24.712384,91.1671365245,23.253888,6.782384,24.2228,64.5,17.93,66.94576088150001,134.19,63.113888,48.602384,79.6589893795,23.253888,6.782384,24.2228,39.86,41.82,57.7731079309,134.04,23.253888,7.382384,24.3976003049,23.253888,6.782384,24.2228,0.0,0.6000000000000001,0.6000000000000001,134.17
2021-02-24 03:00:00,63.676352,83.428936,104.9526806047,23.516352,6.858936,24.4962,40.16,76.57,86.4626537876,134.44,88.736352,25.858936,92.4274025239,23.516352,6.858936,24.4962,65.22,19.0,67.9312034341,132.41,85.516352,24.828936,89.0478664667,23.516352,6.858936,24.4962,62.0,17.97,64.5516916897,134.63,61.576352,49.288936,78.8736098936,23.516352,6.858936,24.4962,38.06,42.43,56.9988464796,134.44,23.516352,7.418936,24.658860938,23.516352,6.858936,24.4962,0.0,0.56,0.56,134.58
2021-02-24 03:30:00,62.377728,84.868504,105.3263685961,22.897728,6.678504,23.8518,39.48,78.19,87.5919317061,134.92,86.977728,26.518504,90.9305021565,22.897728,6.678504,23.8518,64.08,19.84,67.0810852625,132.92,83.807728,25.448504,87.5863095944,22.897728,6.678504,23.8518,60.91,18.77,63.7364966091,135.07,60.327728,48.268504,77.2611366991,22.897728,6.678504,23.8518,37.43,41.59,55.952953452,134.92,22.897728,7.278504,24.0267053097,22.897728,6.678504,23.8518,0.0,0.6000000000000001,0.6000000000000001,135.05
2021-02-24 04:00:00,60.79272,85.16496,104.6366342005,22.78272,6.64496,23.732,38.01,78.52,87.2361765554,135.32,85.48272,26.74496,89.5689025499,22.78272,6.64496,23.732,62.7,20.1,65.8429950716,133.42,82.39272,25.65496,86.2944800181,22.78272,6.64496,23.732,59.61,19.01,62.5678208027,135.5,58.87272,48.43496,76.2360971614,22.78272,6.64496,23.732,36.09,41.79,55.2167746251,135.32,22.78272,7.20496,23.894848382,22.78272,6.64496,23.732,0.0,0.56,0.56,135.45
2021-02-24 04:30:00,60.720768,84.790224,104.2899503906,22.080768,6.440224,23.0008,38.64,78.35,87.3600143086,134.64,84.510768,26.590224,88.5952025807,22.080768,6.440224,23.0008,62.43,20.15,65.6012759022,132.6,81.440768,25.500224,85.339674926,22.080768,6.440224,23.0008,59.36,19.06,62.3449532841,134.79,58.750768,47.540224,75.5759593956,22.080768,6.440224,23.0008,36.67,41.1,55.0808396813,134.64,22.120768,7.040224,23.214071829,22.080768,6.440224,23.0008,0.04,0.6000000000000001,0.6013318551,134.76
2021-02-24 05:00:00,61.012768,84.591224,104.2987681463,21.912768,6.391224,22.8258,39.1,78.2,87.4302579202,134.42,85.112768,26.371224,89.104571891,21.912768,6.391224,22.8258,63.2,19.98,66.2830325196,132.32,82.002768,25.291224,85.8143342984,21.912768,6.391224,22.8258,60.09,18.9,62.9922066608,134.54,58.992768,47.311224,75.6207550391,21.912768,6.391224,22.8258,37.08,40.92,55.221126392,134.42,21.912768,6.951224,22.9888868047,21.912768,6.391224,22.8258,0.0,0.56,0.56,134.54
2021-02-24 05:30:00,62.96504,84.11772,105.0732462628,21.93504,6.39772,22.849,41.03,77.72,87.8854897011,133.76,86.92504,26.20772,90.7899067441,21.93504,6.39772,22.849,64.99,19.81,67.9421533365,131.47,83.71504,25.12772,87.404863907,21.93504,6.39772,22.849,61.78,18.73,64.5568067674,133.84,60.76504,46.56772,76.5567935078,21.93504,6.39772,22.849,38.83,40.17,55.8694710911,133.76,21.93504,6.95772,23.0120804666,21.93504,6.39772,22.849,0.0,0.56,0.56,133.88
2021-02-24 06:00:00,66.8076,68.1968,95.4675806125,22.1376,6.4568,23.06,44.67,61.74,76.2052261987,133.84,90.8276,26.8668,94.7178856605,22.1376,6.4568,23.06,68.69,20.41,71.6581063105,130.87,87.4376,25.7768,91.1579799688,22.1376,6.4568,23.06,65.3,19.32,68.0981086375,133.36,64.1076,41.1468,76.176397447,22.1376,6.4568,23.06,41.97,34.69,54.4506841096,133.84,22.1376,7.0168,23.2230234035,22.1376,6.4568,23.06,0.0,0.56,0.56,133.97
2021-02-24 06:30:00,75.608832,44.267576,87.6145750507,22.448832,6.547576,23.3842,53.16,37.72,65.1826970906,136.14,100.018832,28.527576,104.007640811,22.448832,6.547576,23.3842,77.57,21.98,80.6239747222,132.36,96.208832,27.327576,100.014677747,22.448832,6.547576,23.3842,73.76,20.78,76.631233841,134.57,71.838832,31.977576,78.6344908419,22.448832,6.547576,23.3842,49.39,25.43,55.5522906818,136.14,22.448832,7.147576,23.5592423656,22.448832,6.547576,23.3842,0.0,0.6000000000000001,0.6000000000000001,136.29
2021-02-24 07:00:00,81.567728,42.398504,91.9289257662,22.657728,6.608504,23.6018,58.91,35.79,68.9297628024,135.3,107.107728,25.828504,110.1779334359,22.657728,6.608504,23.6018,84.45,19.22,86.6095312307,131.17,102.947728,24.748504,105.8807024467,22.657728,6.608504,23.6018,80.29,18.14,82.3136908418,133.56,77.297728,33.138504,84.101719372,22.657728,6.608504,23.6018,54.64,26.53,60.7401885081,135.3,22.697728,7.168504,23.8028213865,22.657728,6.608504,23.6018,0.04,0.56,0.5614267539000001,135.42
2021-02-24 07:30:00,88.454432,39.403376,96.833943329,22.194432,6.473376,23.1192,66.26,32.93,73.9917056162,135.97,115.034432,22.263376,117.1690166233,22.194432,6.473376,23.1192,92.84,15.79,94.1731899215,131.83,110.474432,21.363376,112.5210822906,22.194432,6.473376,23.1192,88.28,14.89,89.5269261172,134.11,83.524432,36.173376,91.0211177264,22.194432,6.473376,23.1192,61.33,29.7,68.1429299341,135.97,22.194432,7.073376,23.2943224808,22.194432,6.473376,23.1192,0.0,0.6000000000000001,0.6000000000000001,136.09
2021-02-24 08:00:00,92.808512,37.430816,100.0724032193,23.488512,6.850816,24.4672,69.32,30.58,75.7654195527,135.23,120.378512,20.140816,122.0517866337,23.488512,6.850816,24.4672,96.89,13.29,97.7972197969,130.81,115.598512,19.370816,117.2102576105,23.488512,6.850816,24.4672,92.11,12.52,92.956992744,133.29,87.588512,38.020816,95.4847102089,23.488512,6.850816,24.4672,64.1,31.17,71.2767767229,135.23,23.488512,7.410816,24.6298678389,23.488512,6.850816,24.4672,0.0,0.56,0.56,135.34
2021-02-24 08:30:00,94.19496,41.54228,102.948781037,25.82496,7.53228,26.901,68.37,34.01,76.3618818521,134.8,125.06496,11.29228,125.5737225991,25.82496,7.53228,26.901,99.24,3.76,99.311203799,131.68,120.09496,11.34228,120.6293775703,25.82496,7.53228,26.901,94.27,3.81,94.3469607354,134.19,89.01496,35.08228,95.6787827776,25.82496,7.53228,26.901,63.19,27.55,68.934596539,134.8,25.82496,8.09228,27.0631401467,25.82496,7.53228,26.901,0.0,0.56,0.56,134.86
2021-02-24 09:00:00,90.754736,45.128048,101.355625511,31.364736,9.148048,32.6716,59.39,35.98,69.4386959843,134.98,126.314736,9.658048,126.6834259954,31.364736,9.148048,32.6716,94.95,0.51,94.9513696584,132.25,121.604736,9.688048,121.9900409529,31.364736,9.148048,32.6716,90.24,0.54,90.241615677,134.83,86.334736,35.028048,93.170010126,31.364736,9.148048,32.6716,54.97,25.88,60.7575122927,134.98,31.364736,9.708048,32.8328015911,31.364736,9.148048,32.6716,0.0,0.56,0.56,135.03
2021-02-24 09:30:00,89.114784,44.974312,99.8205062462,31.934784,9.314312,33.2654,57.18,35.66,67.3883372699,135.29,124.684784,10.324312,125.1114973909,31.934784,9.314312,33.2654,92.75,1.01,92.7554990284,132.78,120.094784,10.384312,120.5429014074,31.934784,9.314312,33.2654,88.16,1.07,88.1664930685,135.1,84.884784,35.874312,92.1541795916,31.934784,9.314312,33.2654,52.95,26.56,59.2379616462,135.29,31.934784,9.874312,33.4265233998,31.934784,9.314312,33.2654,0.0,0.56,0.56,135.33
2021-02-24 10:00:00,84.588528,46.542904,96.5477134994,39.198528,11.432904,40.8318,45.39,35.11,57.3843550108,135.75,118.968528,12.082904,119.5805470115,39.198528,11.432904,40.8318,79.77,0.65,79.7726481947,133.72,115.028528,12.152904,115.6687309928,39.198528,11.432904,40.8318,75.83,0.72,75.8334180952,135.77,81.388528,38.912904,90.2125633585,39.198528,11.432904,40.8318,42.19,27.48,50.3502383311,135.75,39.198528,12.032904,41.0038458689,39.198528,11.432904,40.8318,0.0,0.6000000000000001,0.6000000000000001,135.8
2021-02-24 10:30:00,81.111936,48.387648,94.4484549405,42.711936,12.457648,44.4916,38.4,35.93,52.5882581952,136.06,116.811936,12.657648,117.4957209645,42.711936,12.457648,44.4916,74.1,0.2,74.100269905,134.16,113.191936,12.607648,113.8919100003,42.711936,12.457648,44.4916,70.48,0.15,70.4801596196,136.13,78.501936,39.427648,87.8469884661,42.711936,12.457648,44.4916,35.79,26.97,44.8141160796,136.06,42.711936,13.017648,44.651636435,42.711936,12.457648,44.4916,0.0,0.56,0.56,136.1
2021-02-24 11:00:00,80.09672,48.82196,93.8033492632,42.24672,12.32196,44.007,37.85,36.5,52.5820549237,136.02,116.10672,12.74196,116.8038011959,42.24672,12.32196,44.007,73.86,0.42,73.8611941414,134.04,112.48672,12.68196,113.1993563842,42.24672,12.32196,44.007,70.24,0.36,70.2409225452,136.05,77.53672,38.70196,86.6590137043,42.24672,12.32196,44.007,35.29,26.38,44.060055606,136.02,42.28672,12.92196,44.2170073456,42.24672,12.32196,44.007,0.04,0.6000000000000001,0.6013318551,136.08
2021-02-24 11:30:00,80.134128,49.173704,94.018783418,42.184128,12.303704,43.9418,37.95,36.87,52.9112407717,135.89,114.744128,12.943704,115.4718770252,42.184128,12.303704,43.9418,72.56,0.64,72.5628224368,133.87,111.194128,12.853704,111.9345871847,42.184128,12.303704,43.9418,69.01,0.55,69.0121916765,135.92,77.564128,38.233704,86.475488284,42.184128,12.303704,43.9418,35.38,25.93,43.864670294,135.89,42.184128,12.863704,44.1018767823,42.184128,12.303704,43.9418,0.0,0.56,0.56,135.95
2021-02-24 12:00:00,80.681344,48.090392,93.926381131,41.041344,11.970392,42.7514,39.64,36.12,53.6282015361,135.76,117.751344,12.490392,118.4119457915,41.041344,11.970392,42.7514,76.71,0.52,76.7117624618,133.71,114.011344,12.490392,114.6934891483,41.041344,11.970392,42.7514,72.97,0.52,72.9718527927,135.77,77.961344,38.530392,86.962993658,41.041344,11.970392,42.7514,36.92,26.56,45.4809850377,135.76,41.041344,12.530391999999999,42.9115676829,41.041344,11.970392,42.7514,0.0,0.56,0.56,135.83
2021-02-24 12:30:00,83.961664,47.837152,96.6330902596,37.361664,10.897152,38.9184,46.6,36.94,59.4653142597,135.57,120.841664,11.477152,121.3854718503,37.361664,10.897152,38.9184,83.48,0.58,83.4820148295,133.39,116.751664,11.377152,117.3046914424,37.361664,10.897152,38.9184,79.39,0.48,79.3914510511,135.51,80.631664,36.537152,88.5236054151,37.361664,10.897152,38.9184,43.27,25.64,50.2961479638,135.57,37.361664,11.457152,39.0788979988,37.361664,10.897152,38.9184,0.0,0.56,0.56,135.64
2021-02-24 13:00:00,87.213232,46.901776,99.0248677244,31.823232,9.281776,33.1492,55.39,37.62,66.9575723873,135.69,123.493232,9.611776,123.8667210662,31.823232,9.281776,33.1492,91.67,0.33,91.6705939765,133.37,118.983232,9.571776,119.3676186952,31.823232,9.281776,33.1492,87.16,0.29,87.1604824447,135.51,83.113232,34.381776,89.9439595215,31.823232,9.281776,33.1492,51.29,25.1,57.1023125626,135.69,31.823232,9.881776,33.3221786779,31.823232,9.281776,33.1492,0.0,0.6000000000000001,0.6000000000000001,135.77
2021-02-24 13:30:00,87.741072,46.039896,99.0866678186,33.771072,9.849896,35.1782,53.97,36.19,64.9805894095,135.9,126.411072,10.889896,126.879269225,33.771072,9.849896,35.1782,92.64,1.04,92.6458374672,133.62,121.851072,10.939896,122.341183058,33.771072,9.849896,35.1782,88.08,1.09,88.0867441787,135.74,83.771072,36.419896,91.3455052462,33.771072,9.849896,35.1782,50.0,26.57,56.6212407141,135.9,33.771072,10.409896,35.3390893878,33.771072,9.849896,35.1782,0.0,0.56,0.56,136.0
2021-02-24 14:00:00,90.650048,45.126264,101.2611026258,27.690048,8.076264,28.8438,62.96,37.05,73.0524749752,136.28,126.190048,8.386264,126.4684056914,27.690048,8.076264,28.8438,98.5,0.31,98.5004878161,134.09,121.330048,8.476264,121.6257686474,27.690048,8.076264,28.8438,93.64,0.4,93.6408543319,136.14,85.900048,34.156264,92.4417038833,27.690048,8.076264,28.8438,58.21,26.08,63.7853470634,136.28,27.690048,8.636264,29.0055824648,27.690048,8.076264,28.8438,0.0,0.56,0.56,136.39
2021-02-24 14:30:00,91.68744,44.90092,102.09152399,25.71744,7.50092,26.789,65.97,37.4,75.8340352348,136.25,125.42744,7.86092,125.6735324887,25.71744,7.50092,26.789,99.71,0.36,99.7106498825,134.14,120.48744,7.83092,120.7416519094,25.71744,7.50092,26.789,94.77,0.33,94.7705745472,136.14,86.66744,33.27092,92.8342570057,25.71744,7.50092,26.789,60.95,25.77,66.1739782694,136.25,25.71744,8.10092,26.9631530983,25.71744,7.50092,26.789,0.0,0.6000000000000001,0.6000000000000001,136.39
2021-02-24 15:00:00,91.947648,44.823064,102.2911386146,25.587648,7.463064,26.6538,66.36,37.36,76.1539178244,136.02,124.437648,7.9530639999999995,124.69153727,25.587648,7.463064,26.6538,98.85,0.49,98.8512144589,133.93,119.547648,7.8230640000000005,119.8033408244,25.587648,7.463064,26.6538,93.96,0.36,93.9606896526,135.97,86.897648,33.143064,93.0035693898,25.587648,7.463064,26.6538,61.31,25.68,66.4708846037,136.02,25.587648,8.023064,26.8159893743,25.587648,7.463064,26.6538,0.0,0.56,0.56,136.15
2021-02-24 15:30:00,91.534848,45.022664,102.0081794369,24.694848,7.202664,25.7238,66.84,37.82,76.798033829,136.31,123.404848,8.512664000000001,123.6981081435,24.694848,7.202664,25.7238,98.71,1.31,98.7186922523,134.31,118.524848,8.332664,118.8173930145,24.694848,7.202664,25.7238,93.83,1.13,93.8368040803,136.33,86.444848,32.612664,92.3920862353,24.694848,7.202664,25.7238,61.75,25.41,66.7737268692,136.31,24.694848,7.802664,25.898206178,24.694848,7.202664,25.7238,0.0,0.6000000000000001,0.6000000000000001,136.46
2021-02-24 16:00:00,93.06344,44.63892,103.2154883891,23.893440000000002,6.96892,24.889,69.17,37.67,78.7624136248,136.26,125.25344,8.17892,125.5201934519,23.893440000000002,6.96892,24.889,101.36,1.21,101.3672220197,134.25,120.24344,7.99892,120.5092012429,23.893440000000002,6.96892,24.889,96.35,1.03,96.3555052916,136.26,87.78344,32.52892,93.6165742516,23.893440000000002,6.96892,24.889,63.89,25.56,68.8131215685,136.26,23.893440000000002,7.52892,25.0515690407,23.893440000000002,6.96892,24.889,0.0,0.56,0.56,136.41
2021-02-24 16:30:00,95.051488,44.679184,105.028638256,22.591488,6.5891839999999995,23.5328,72.46,38.09,81.8614665151,136.53,127.951488,8.089184,128.2069349887,22.591488,6.5891839999999995,23.5328,105.36,1.5,105.3706771355,134.52,122.711488,7.889184,122.9648263178,22.591488,6.5891839999999995,23.5328,100.12,1.3,100.1284395165,136.5,89.531488,31.889184,95.0410826942,22.591488,6.5891839999999995,23.5328,66.94,25.3,71.5615371551,136.53,22.591488,7.189184,23.7077982242,22.591488,6.5891839999999995,23.5328,0.0,0.6000000000000001,0.6000000000000001,136.67
2021-02-24 17:00:00,98.813408,45.224744,108.6709117954,21.033408,6.134744,21.9098,77.78,39.09,87.050310166,135.84,131.563408,8.074744,131.810970011,21.033408,6.134744,21.9098,110.53,1.94,110.547023931,133.63,126.043408,7.834744,126.28667354,21.033408,6.134744,21.9098,105.01,1.7000000000000002,105.0237596927,135.69,92.823408,30.094744,97.5801142096,21.033408,6.134744,21.9098,71.79,23.96,75.6827965921,135.84,21.073408,6.694744,22.1112668556,21.033408,6.134744,21.9098,0.04,0.56,0.5614267539000001,135.98
2021-02-24 17:30:00,104.692864,43.918752,113.5317248603,17.892864,5.218752,18.6384,86.8,38.7,95.0364666852,135.04,137.922864,6.408752,138.0716789069,17.892864,5.218752,18.6384,120.03,1.19,120.035898797,132.42,131.922864,6.268752,132.0717202796,17.892864,5.218752,18.6384,114.03,1.05,114.0348341517,134.73,97.922864,28.708752,102.0444988001,17.892864,5.218752,18.6384,80.03,23.49,83.4061208785,135.04,17.892864,5.778752,18.8028869273,17.892864,5.218752,18.6384,0.0,0.56,0.56,135.17
2021-02-24 18:00:00,111.382096,41.773528,118.9579713635,16.812096,4.903528,17.5126,94.57,36.87,101.5031122676,134.21,145.082096,5.643528,145.1918179101,16.812096,4.903528,17.5126,128.27,0.74,128.2721345422,131.27,138.632096,5.723528,138.7501957264,16.812096,4.903528,17.5126,121.82,0.8200000000000001,121.8227597783,133.78,103.932096,29.303528,107.9841531531,16.812096,4.903528,17.5126,87.12,24.4,90.4723957901,134.21,16.812096,5.463528,17.6775764776,16.812096,4.903528,17.5126,0.0,0.56,0.56,134.35
2021-02-24 18:30:00,112.991824,42.033032,120.5567421174,16.021824,4.673032,16.6894,96.97,37.36,103.9179989222,133.97,146.311824,4.973032,146.3963144669,16.021824,4.673032,16.6894,130.29,0.30000000000000004,130.2903453829,130.96,139.751824,5.013032,139.8417062294,16.021824,4.673032,16.6894,123.73,0.34,123.7304671453,133.53,105.351824,28.343032,109.0978197907,16.021824,4.673032,16.6894,89.33,23.67,92.4127577773,133.97,16.021824,5.233032,16.8547758276,16.021824,4.673032,16.6894,0.0,0.56,0.56,134.1
2021-02-24 19:00:00,109.421248,42.882864,117.5242508537,16.261248,4.742864,16.9388,93.16,38.14,100.6650147767,134.18,142.591248,5.792864,142.7088689589,16.261248,4.742864,16.9388,126.33,1.05,126.3343634962,131.32,136.251248,5.592864,136.3659880956,16.261248,4.742864,16.9388,119.99,0.85,119.9930106298,133.82,102.121248,27.932864,105.8725374416,16.261248,4.742864,16.9388,85.86,23.19,88.9365824619,134.18,16.301248,5.302864,17.1420842653,16.261248,4.742864,16.9388,0.04,0.56,0.5614267539000001,134.31
2021-02-24 19:30:00,105.610224,43.989232,114.405296841,15.460224,4.509232,16.1044,90.15,39.48,98.4159179198,134.59,137.510224,7.019232,137.6892563797,15.460224,4.509232,16.1044,122.05,2.51,122.075806776,131.95,131.380224,6.749232,131.5534697029,15.460224,4.509232,16.1044,115.92,2.24,115.9416404921,134.32,98.560224,26.919232,102.170263807,15.460224,4.509232,16.1044,83.1,22.41,86.0686824577,134.59,15.460224,5.069232,16.2700841793,15.460224,4.509232,16.1044,0.0,0.56,0.56,134.72
2021-02-24 20:00:00,100.335968,46.823824,110.723877138,16.915968,4.9338239999999995,17.6208,83.42,41.89,93.3470326256,135.66,131.855968,9.683824,132.2110916091,16.915968,4.9338239999999995,17.6208,114.94,4.75,115.0381071645,133.36,126.085968,9.313824,126.4295006871,16.915968,4.9338239999999995,17.6208,109.17,4.38,109.2578294677,135.5,93.855968,26.103824,97.4184395104,16.915968,4.9338239999999995,17.6208,76.94,21.17,79.7993264383,135.66,16.915968,5.533824,17.798122975200002,16.915968,4.9338239999999995,17.6208,0.0,0.6000000000000001,0.6000000000000001,135.79
2021-02-24 20:30:00,97.995376,48.566568,109.3700381488,16.685376,4.866568,17.3806,81.31,43.7,92.3092958483,135.72,128.505376,11.456568,129.0150557541,16.685376,4.866568,17.3806,111.82,6.59,112.0140192119,133.48,122.905376,10.986568,123.395446132,16.685376,4.866568,17.3806,106.22,6.12,106.3961597051,135.6,91.695376,24.446568,94.8982437496,16.685376,4.866568,17.3806,75.01,19.58,77.5233932436,135.72,16.685376,5.426568,17.5456379913,16.685376,4.866568,17.3806,0.0,0.56,0.56,135.84
2021-02-24 21:00:00,92.508848,60.639664,110.6121865272,18.238848,5.319664,18.9988,74.27,55.32,92.6085055489,135.13,123.518848,11.439664,124.0474575462,18.238848,5.319664,18.9988,105.28,6.12,105.4577299206,133.41,118.258848,10.999664,118.7693046978,18.238848,5.319664,18.9988,100.02,5.68,100.1811499235,135.57,86.958848,29.669664,91.8810655541,18.238848,5.319664,18.9988,68.72,24.35,72.9065216562,135.13,18.238848,5.879664,19.1631423603,18.238848,5.319664,18.9988,0.0,0.56,0.56,135.24
2021-02-24 21:30:00,86.506144,86.346792,122.2255351326,19.326144,5.636792,20.1314,67.18,80.71,105.0107446883,133.94,118.256144,8.226792,118.5419575524,19.326144,5.636792,20.1314,98.93,2.59,98.9638974576,133.41,113.286144,7.976792,113.5666308076,19.326144,5.636792,20.1314,93.96,2.34,93.9891334145,135.57,81.916144,43.116792,92.5705806409,19.326144,5.636792,20.1314,62.59,37.48,72.9538107298,133.94,19.326144,6.196792,20.2953214559,19.326144,5.636792,20.1314,0.0,0.56,0.56,134.03
2021-02-24 22:00:00,80.829168,88.031424,119.511028826,19.959168,5.821424,20.7908,60.87,82.21,102.2919400539,134.26,111.579168,9.771424,112.0062116963,19.959168,5.821424,20.7908,91.62,3.95,91.7051083637,133.91,107.009168,9.461424,107.4266288225,19.959168,5.821424,20.7908,87.05,3.64,87.1260701512,135.98,76.799168,42.681424,87.8624843728,19.959168,5.821424,20.7908,56.84,36.86,67.7454441273,134.26,19.959168,6.421424,20.966713463,19.959168,5.821424,20.7908,0.0,0.6000000000000001,0.6000000000000001,134.34
2021-02-24 22:30:00,75.805632,89.774976,117.499107055,20.485632,5.974976,21.3392,55.32,83.8,100.4128597342,134.4,104.745632,11.914976,105.4211272761,20.485632,5.974976,21.3392,84.26,5.94,84.4691138819,134.26,100.535632,11.514976,101.192924525,20.485632,5.974976,21.3392,80.05,5.54,80.2414736904,136.23,72.275632,41.524976,83.3552074726,20.485632,5.974976,21.3392,51.79,35.55,62.8172476315,134.4,20.485632,6.534976,21.5027214501,20.485632,5.974976,21.3392,0.0,0.56,0.56,134.49
2021-02-24 23:00:00,69.434976,91.684368,115.0097353604,20.654976,6.024368,21.5156,48.78,85.66,98.575473623,134.97,97.714976,13.604368000000001,98.6574648132,20.654976,6.024368,21.5156,77.06,7.58,77.4319055687,135.08,93.874976,13.114368,94.7865906499,20.654976,6.024368,21.5156,73.22,7.09,73.5624666525,136.91,66.474976,40.914368,78.0570813126,20.654976,6.024368,21.5156,45.82,34.89,57.5915314955,134.97,20.654976,6.5843679999999996,21.6790667585,20.654976,6.024368,21.5156,0.0,0.56,0.56,135.07
2021-02-24 23:30:00,65.40744,88.60092,110.1283625239,20.67744,6.03092,21.539,44.73,82.57,93.9072829976,134.86,91.36744,20.33092,93.6021121567,20.67744,6.03092,21.539,70.69,14.3,72.1218836415,133.94,87.89744,19.54092,90.0433646251,20.67744,6.03092,21.539,67.22,13.51,68.5641925498,135.99,62.81744,43.36092,76.3295496607,20.67744,6.03092,21.539,42.14,37.33,56.2966117986,134.86,20.71744,6.63092,21.7527336259,20.67744,6.03092,21.539,0.04,0.6000000000000001,0.6013318551,134.98
2021-02-25 00:00:00,62.843088,83.547984,104.5443415008,19.673088,5.737984,20.4928,43.17,77.81,88.9833973278,134.7,86.823088,25.427984,90.4700557099,19.673088,5.737984,20.4928,67.15,19.69,69.9772720246,132.62,83.533088,24.357984,87.0120001802,19.673088,5.737984,20.4928,63.86,18.62,66.5192002357,134.88,60.403088,47.227984,76.6747384256,19.673088,5.737984,20.4928,40.73,41.49,58.140803228,134.7,19.673088,6.297984,20.656596862,19.673088,5.737984,20.4928,0.0,0.56,0.56,134.84
2021-02-25 00:30:00,63.049984,83.147912,104.3497760053,19.329984,5.637912,20.1354,43.72,77.51,88.9901033823,134.78,87.199984,25.077912,90.7344415307,19.329984,5.637912,20.1354,67.87,19.44,70.5992245,132.74,83.879984,24.007912,87.2481034432,19.329984,5.637912,20.1354,64.55,18.37,67.1130345015,134.98,60.559984,47.687912,77.0820900923,19.329984,5.637912,20.1354,41.23,42.05,58.8907072466,134.78,19.329984,6.237912,20.3115688109,19.329984,5.637912,20.1354,0.0,0.6000000000000001,0.6000000000000001,134.92
