Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-02-25 01:00:00,66.306368,82.631024,105.9453659423,17.146368,5.001024,17.8608,49.16,77.63,91.886465271,134.46,90.956368,24.191024,94.1183644244,17.146368,5.001024,17.8608,73.81,19.19,76.2638328436,132.25,87.356368,23.131024,90.3669148607,17.146368,5.001024,17.8608,70.21,18.13,72.5130402066,134.55,63.336368,46.311024,78.4614966424,17.146368,5.001024,17.8608,46.19,41.31,61.9679933514,134.46,17.146368,5.561024,18.0256185336,17.146368,5.001024,17.8608,0.0,0.56,0.56,134.6
2021-02-25 01:30:00,68.859216,82.082688,107.1408386071,13.689216,3.992688,14.2596,55.17,78.09,95.6126403777,134.91,91.449216,23.512688,94.4235436954,13.689216,3.992688,14.2596,77.76,19.52,80.172613778,132.84,87.619216,22.442688,90.4477819359,13.689216,3.992688,14.2596,73.93,18.45,76.197423841,135.04,65.359216,45.552688,79.6672737086,13.689216,3.992688,14.2596,51.67,41.56,66.3100482582,134.91,13.689216,4.592688,14.4390933843,13.689216,3.992688,14.2596,0.0,0.6000000000000001,0.6000000000000001,135.06
2021-02-25 02:00:00,69.415552,81.634536,107.1574371073,9.615552,2.8045359999999997,10.0162,59.8,78.83,98.9454844851,135.21,89.125552,22.954536,92.0340955423,9.615552,2.8045359999999997,10.0162,79.51,20.15,82.0235490576,133.27,85.235552,21.854536,87.9927273615,9.615552,2.8045359999999997,10.0162,75.62,19.05,77.982606394,135.37,65.495552,44.284536,79.061921685,9.615552,2.8045359999999997,10.0162,55.88,41.48,69.5928502075,135.21,9.615552,3.364536,10.1871950389,9.615552,2.8045359999999997,10.0162,0.0,0.56,0.56,135.36
2021-02-25 02:30:00,69.404912,81.966016,107.4033034345,7.494912,2.186016,7.8072,61.91,79.78,100.9836447154,135.82,87.984912,23.086016,90.9632281441,7.494912,2.186016,7.8072,80.49,20.9,83.1591853014,134.01,84.034912,21.936016,86.8507641463,7.494912,2.186016,7.8072,76.54,19.75,79.0470372626,136.02,65.314912,43.626016,78.5446815615,7.494912,2.186016,7.8072,57.82,41.44,71.1366712744,135.82,7.494912,2.786016,7.9959734267,7.494912,2.186016,7.8072,0.0,0.6000000000000001,0.6000000000000001,135.95
2021-02-25 03:00:00,68.877904,81.656472,106.826705832,5.747904,1.676472,5.9874,63.13,79.98,101.8930679683,136.0,86.217904,22.736472,89.1654312453,5.747904,1.676472,5.9874,80.47,21.06,83.1801929548,134.26,82.257904,21.596472,85.0456957954,5.747904,1.676472,5.9874,76.51,19.92,79.0606507689,136.22,64.687904,43.256472,77.8180396425,5.747904,1.676472,5.9874,58.94,41.58,72.130576041,136.0,5.747904,2.276472,6.1822912549,5.747904,1.676472,5.9874,0.0,0.6000000000000001,0.6000000000000001,136.13
2021-02-25 03:30:00,68.205152,81.742336,106.4600970039,4.705152,1.372336,4.9012,63.5,80.37,102.4284477086,136.04,84.185152,22.822336,87.223843287,4.705152,1.372336,4.9012,79.48,21.45,82.3235865351,134.39,80.275152,21.642336,83.1413900302,4.705152,1.372336,4.9012,75.57,20.27,78.2412793863,136.3,63.985152,42.992336,77.0872274193,4.705152,1.372336,4.9012,59.28,41.62,72.4316422567,136.04,4.705152,1.9723359999999999,5.1018197381,4.705152,1.372336,4.9012,0.0,0.6000000000000001,0.6000000000000001,136.13
2021-02-25 04:00:00,67.284592,81.844256,105.951397163,4.574592,1.3342559999999999,4.7652,62.71,80.51,102.0509882363,136.23,83.024592,22.954256,86.1393101045,4.574592,1.3342559999999999,4.7652,78.45,21.62,81.3746084476,134.67,79.174592,21.784256,82.1168060012,4.574592,1.3342559999999999,4.7652,74.6,20.45,77.352197771,136.54,63.154592,43.104256,76.4622742011,4.574592,1.3342559999999999,4.7652,58.58,41.77,71.9468505218,136.23,4.574592,1.894256,4.9512723375,4.574592,1.3342559999999999,4.7652,0.0,0.56,0.56,136.35
2021-02-25 04:30:00,67.10176,81.76968,105.777723375,5.14176,1.4996800000000001,5.356,61.96,80.27,101.4017480125,135.96,82.66176,23.11968,85.8340618263,5.14176,1.4996800000000001,5.356,77.52,21.62,80.4784120122,134.33,78.84176,21.94968,81.8401586753,5.14176,1.4996800000000001,5.356,73.7,20.45,76.4845899512,136.22,63.04176,42.97968,76.2988623559,5.14176,1.4996800000000001,5.356,57.9,41.48,71.2249984205,135.96,5.14176,2.09968,5.5539492256,5.14176,1.4996800000000001,5.356,0.0,0.6000000000000001,0.6000000000000001,136.07
2021-02-25 05:00:00,67.018192,81.724056,105.6894478557,5.808192,1.694056,6.0502,61.21,80.03,100.7544788086,135.96,83.968192,22.944056,87.0464644513,5.808192,1.694056,6.0502,78.16,21.25,80.9972104458,134.24,80.118192,21.784056,83.0269220504,5.808192,1.694056,6.0502,74.31,20.09,76.977816285,136.17,63.038192,43.274056,76.4621316295,5.808192,1.694056,6.0502,57.23,41.58,70.7401533784,135.96,5.808192,2.294056,6.2448208333,5.808192,1.694056,6.0502,0.0,0.6000000000000001,0.6000000000000001,136.07
2021-02-25 05:30:00,68.716736,81.479048,106.5871712237,5.996736,1.749048,6.2466,62.72,79.73,101.4429460337,135.48,85.996736,22.639048,88.9267400561,5.996736,1.749048,6.2466,80.0,20.89,82.6824775875,133.59,82.066736,21.489048,84.8335331201,5.996736,1.749048,6.2466,76.07,19.74,78.5895190213,135.62,64.586736,42.869048,77.5190411677,5.996736,1.749048,6.2466,58.59,41.12,71.5796234972,135.48,6.036736,2.349048,6.4776699545,5.996736,1.749048,6.2466,0.04,0.6000000000000001,0.6013318551,135.57
2021-02-25 06:00:00,71.507104,80.567072,107.7233447917,6.127104,1.787072,6.3824,65.38,78.78,102.3759385793,134.92,89.137104,21.787072,91.761101867,6.127104,1.787072,6.3824,83.01,20.0,85.3853623287,132.81,85.047104,20.677072,87.5245748649,6.127104,1.787072,6.3824,78.92,18.89,81.1492359792,134.98,67.137104,42.737072,79.5854764177,6.127104,1.787072,6.3824,61.01,40.95,73.4787220901,134.92,6.127104,2.347072,6.5612613422,6.127104,1.787072,6.3824,0.0,0.56,0.56,135.0
2021-02-25 06:30:00,80.353232,75.606776,110.3314391729,5.783232,1.686776,6.0242,74.57,73.92,104.9992919024,133.51,98.713232,17.846776,100.3135563395,5.783232,1.686776,6.0242,92.93,16.16,94.3246017749,130.96,94.143232,16.926776,95.6528299485,5.783232,1.686776,6.0242,88.36,15.24,89.6646373996,133.47,75.133232,44.516776,87.3312423832,5.783232,1.686776,6.0242,69.35,42.83,81.5097012631,133.51,5.783232,2.246776,6.2043351586,5.783232,1.686776,6.0242,0.0,0.56,0.56,133.6
2021-02-25 07:00:00,87.075104,71.601072,112.7332570636,5.695104,1.6610719999999999,5.9324,81.38,69.94,107.3047436044,132.72,106.715104,13.881072,107.6141142304,5.695104,1.6610719999999999,5.9324,101.02,12.22,101.7564189621,129.85,101.735104,13.161072,102.5828699251,5.695104,1.6610719999999999,5.9324,96.04,11.5,96.7260647396,132.53,81.255104,46.981072,93.8595389522,5.695104,1.6610719999999999,5.9324,75.56,45.32,88.109114171,132.72,5.695104,2.261072,6.1275326323,5.695104,1.6610719999999999,5.9324,0.0,0.6000000000000001,0.6000000000000001,132.8
2021-02-25 07:30:00,92.201936,77.237648,120.2782244245,5.271936,1.537648,5.4916,86.93,75.7,115.2706159435,132.35,116.311936,2.727648,116.3439148373,5.271936,1.537648,5.4916,111.04,1.19,111.0463763479,131.36,110.691936,3.1276479999999998,110.7361137003,5.271936,1.537648,5.4916,105.42,1.5899999999999999,105.4319899272,133.75,85.911936,40.917648,95.1583662382,5.271936,1.537648,5.4916,80.64,39.38,89.7418185686,132.35,5.311936,2.097648,5.7111112054,5.271936,1.537648,5.4916,0.04,0.56,0.5614267539000001,132.42
2021-02-25 08:00:00,97.344144,30.845792,102.1143734016,5.334144,1.5557919999999998,5.5564,92.01,29.29,96.5595370743,135.2,120.184144,7.965792,120.4478406249,5.334144,1.5557919999999998,5.5564,114.85,6.41,115.0287381483,132.7,114.404144,7.515792,114.6507535682,5.334144,1.5557919999999998,5.5564,109.07,5.96,109.2327171684,134.83,91.394144,18.995792,93.3473602798,5.334144,1.5557919999999998,5.5564,86.06,17.44,87.80932296739999,135.2,5.334144,2.115792,5.7384377665,5.334144,1.5557919999999998,5.5564,0.0,0.56,0.56,135.27
2021-02-25 08:30:00,102.129072,27.053896,105.6516002546,6.459072,1.883896,6.7282,95.67,25.17,98.9256175113,134.98,126.549072,5.923896,126.6876480478,6.459072,1.883896,6.7282,120.09,4.04,120.1579364836,132.2,120.479072,5.5738959999999995,120.6079396499,6.459072,1.883896,6.7282,114.02,3.69,114.0796936356,134.4,95.959072,19.853896,97.9914316942,6.459072,1.883896,6.7282,89.5,17.97,91.2862032292,134.98,6.459072,2.443896,6.9059567592,6.459072,1.883896,6.7282,0.0,0.56,0.56,135.06
2021-02-25 09:00:00,103.929664,26.716152,107.3085636696,7.769664,2.266152,8.0934,96.16,24.45,99.2196961293,134.77,128.699664,5.226152,128.8057303789,7.769664,2.266152,8.0934,120.93,2.96,120.9662204915,131.87,122.589664,4.936152,122.6890024256,7.769664,2.266152,8.0934,114.82,2.67,114.8510396122,134.12,97.729664,20.776152,99.9136412983,7.769664,2.266152,8.0934,89.96,18.51,91.8445518254,134.77,7.769664,2.826152,8.267697007,7.769664,2.266152,8.0934,0.0,0.56,0.56,134.86
2021-02-25 09:30:00,104.812976,26.133368,108.0218165974,8.102976,2.363368,8.4406,96.71,23.77,99.5883376706,134.95,130.352976,4.333368,130.424983919,8.102976,2.363368,8.4406,122.25,1.97,122.2658717713,131.98,124.172976,4.093368,124.2404267148,8.102976,2.363368,8.4406,116.07,1.73,116.082891935,134.24,98.592976,21.593368,100.9299185481,8.102976,2.363368,8.4406,90.49,19.23,92.5107182979,134.95,8.102976,2.923368,8.6141918089,8.102976,2.363368,8.4406,0.0,0.56,0.56,135.02
2021-02-25 10:00:00,105.968528,26.052904,109.1241620051,7.998528,2.332904,8.3318,97.97,23.72,100.8005917641,134.95,130.088528,4.312904,130.1600025281,7.998528,2.332904,8.3318,122.09,1.98,122.1060543135,131.98,123.928528,4.072904,123.9954378162,7.998528,2.332904,8.3318,115.93,1.74,115.9430571444,134.28,99.638528,21.592904,101.9514088434,7.998528,2.332904,8.3318,91.64,19.26,93.6420696055,134.95,7.998528,2.8929039999999997,8.5056066051,7.998528,2.332904,8.3318,0.0,0.56,0.56,135.02
2021-02-25 10:30:00,102.30984,28.09412,106.0970449136,12.93984,3.77412,13.479,89.37,24.32,92.6199724681,135.82,125.40984,7.20412,125.6165885295,12.93984,3.77412,13.479,112.47,3.43,112.5222902362,133.2,119.71984,6.90412,119.9187515053,12.93984,3.77412,13.479,106.78,3.13,106.8258643775,135.31,96.60984,23.00412,99.3108791714,12.93984,3.77412,13.479,83.67,19.23,85.8513936986,135.82,12.93984,4.33412,13.6463934943,12.93984,3.77412,13.479,0.0,0.56,0.56,135.88
2021-02-25 11:00:00,100.122544,29.861992,104.4809187519,15.812543999999999,4.611992,16.4714,84.31,25.25,88.0098778547,136.21,125.752544,8.041992,126.0094280512,15.812543999999999,4.611992,16.4714,109.94,3.43,109.9934929894,133.37,120.202544,7.731992,120.4509663073,15.812543999999999,4.611992,16.4714,104.39,3.12,104.4366147479,135.55,94.782544,23.211992,97.5834372203,15.812543999999999,4.611992,16.4714,78.97,18.6,81.1308874597,136.21,15.812543999999999,5.171992,16.6368882006,15.812543999999999,4.611992,16.4714,0.0,0.56,0.56,136.22
2021-02-25 11:30:00,102.206832,28.821576,106.1928422757,13.376832,3.901576,13.9342,88.83,24.92,92.2592830018,135.84,128.826832,6.521576,128.9917966255,13.376832,3.901576,13.9342,115.45,2.62,115.4797250603,132.82,123.006832,6.241576,123.165084296,13.376832,3.901576,13.9342,109.63,2.34,109.6549702476,135.07,96.556832,22.521576,99.1485914746,13.376832,3.901576,13.9342,83.18,18.62,85.2385875059,135.84,13.416832,4.501576,14.1518750489,13.376832,3.901576,13.9342,0.04,0.6000000000000001,0.6013318551,135.83
2021-02-25 12:00:00,103.730816,28.621488,107.6070246934,13.410816,3.911488,13.9696,90.32,24.71,93.6391291074,135.88,128.480816,6.581488,128.6492754131,13.410816,3.911488,13.9696,115.07,2.67,115.100972194,132.95,122.650816,6.301488,122.8125865556,13.410816,3.911488,13.9696,109.24,2.39,109.2661415993,135.16,97.960816,22.731488,100.5636217431,13.410816,3.911488,13.9696,84.55,18.82,86.6192524789,135.88,13.410816,4.471488,14.1366258605,13.410816,3.911488,13.9696,0.0,0.56,0.56,135.88
2021-02-25 12:30:00,102.04352,30.49936,106.5039479757,17.48352,5.09936,18.212,84.56,25.4,88.2924322918,136.11,126.35352,8.70936,126.6533259255,17.48352,5.09936,18.212,108.87,3.61,108.9298352152,133.28,120.83352,8.38936,121.1244026479,17.48352,5.09936,18.212,103.35,3.29,103.4023529713,135.45,96.67352,23.41936,99.4697737607,17.48352,5.09936,18.212,79.19,18.32,81.2814769797,136.11,17.48352,5.65936,18.3766652905,17.48352,5.09936,18.212,0.0,0.56,0.56,136.11
2021-02-25 13:00:00,95.099504,33.140272,100.7084568906,26.229504,7.650272,27.322400000000002,68.87,25.49,73.4358018953,136.5,122.729504,12.040272,123.3186899943,26.229504,7.650272,27.322400000000002,96.5,4.39,96.59980383,133.89,117.849504,11.700272,118.4288898788,26.229504,7.650272,27.322400000000002,91.62,4.05,91.7094700672,135.94,90.859504,26.280272,94.5838366927,26.229504,7.650272,27.322400000000002,64.63,18.63,67.2615328401,136.5,26.229504,8.210272,27.4844582701,26.229504,7.650272,27.322400000000002,0.0,0.56,0.56,136.48
2021-02-25 13:30:00,97.67016,33.46088,103.2428721259,23.42016,6.8308800000000005,24.396,74.25,26.63,78.8810458856,136.95,120.91016,12.15088,121.519178223,23.42016,6.8308800000000005,24.396,97.49,5.32,97.6350474983,134.48,116.02016,11.76088,116.6147324518,23.42016,6.8308800000000005,24.396,92.6,4.93,92.7311430966,136.44,93.04016,24.60088,96.2375948868,23.42016,6.8308800000000005,24.396,69.62,17.77,71.8520514669,136.95,23.42016,7.43088,24.5707523694,23.42016,6.8308800000000005,24.396,0.0,0.6000000000000001,0.6000000000000001,136.94
2021-02-25 14:00:00,94.694064,33.230352,100.3554784298,25.064064,7.310352,26.1084,69.63,25.92,74.2979360413,137.58,120.304064,13.960352,121.1113505947,25.064064,7.310352,26.1084,95.24,6.65,95.4718812007,135.05,115.504064,13.390352,116.2776432819,25.064064,7.310352,26.1084,90.44,6.08,90.6441393583,136.91,90.384064,26.130352,94.0854628559,25.064064,7.310352,26.1084,65.32,18.82,67.9771638126,137.58,25.064064,7.8703520000000005,26.2707012621,25.064064,7.310352,26.1084,0.0,0.56,0.56,137.57
2021-02-25 14:30:00,93.344944,25.405192,96.7403863488,27.274944,7.955192,28.4114,66.07,17.45,68.3355500453,136.55,116.024944,23.445192,118.3700327706,27.274944,7.955192,28.4114,88.75,15.49,90.0916344618,131.77,111.624944,22.565192,113.8829048321,27.274944,7.955192,28.4114,84.35,14.61,85.6059261967,134.18,89.334944,34.095192,95.6201565414,27.274944,7.955192,28.4114,62.06,26.14,67.3405019286,136.55,27.274944,8.555192,28.5852038712,27.274944,7.955192,28.4114,0.0,0.6000000000000001,0.6000000000000001,136.54
2021-02-25 15:00:00,94.250112,24.669616,97.4252203775,23.930112,6.979616,24.9272,70.32,17.69,72.5109543448,136.73,117.230112,22.479616,119.3659595322,23.930112,6.979616,24.9272,93.3,15.5,94.5787502561,131.93,112.600112,21.599616,114.6530794779,23.930112,6.979616,24.9272,88.67,14.62,89.8671981315,134.34,89.910112,32.959616,95.7609760117,23.930112,6.979616,24.9272,65.98,25.98,70.9106536425,136.73,23.930112,7.539616,25.0897602571,23.930112,6.979616,24.9272,0.0,0.56,0.56,136.73
2021-02-25 15:30:00,96.833088,24.667984,99.9257542691,20.633088,6.017984,21.4928,76.2,18.65,78.4491077068,136.5,117.753088,22.577984,119.8981029668,20.633088,6.017984,21.4928,97.12,16.56,98.5217133428,131.68,112.953088,21.647984,115.00884879,20.633088,6.017984,21.4928,92.32,15.63,93.6337508594,134.15,92.083088,30.907984,97.1318617682,20.633088,6.017984,21.4928,71.45,24.89,75.6611829144,136.5,20.633088,6.617984,21.6684570895,20.633088,6.017984,21.4928,0.0,0.6000000000000001,0.6000000000000001,136.51
2021-02-25 16:00:00,101.759568,22.363624,104.188009665,14.309568,4.173624,14.9058,87.45,18.19,89.3217700228,136.17,122.039568,20.053624,123.6762062531,14.309568,4.173624,14.9058,107.73,15.88,108.8941104927,131.2,116.689568,19.133624,118.2478365443,14.309568,4.173624,14.9058,102.38,14.96,103.4672218628,133.75,96.199568,29.273624,100.5549697702,14.309568,4.173624,14.9058,81.89,25.1,85.6503479269,136.17,14.309568,4.733624,15.0721907008,14.309568,4.173624,14.9058,0.0,0.56,0.56,136.18
2021-02-25 16:30:00,106.132816,20.387488,108.0732358128,8.802816,2.567488,9.1696,97.33,17.82,98.9478716295,135.68,125.902816,18.047488,127.1897436897,8.802816,2.567488,9.1696,117.1,15.48,118.1187554963,130.56,120.092816,17.157488,121.3122576217,8.802816,2.567488,9.1696,111.29,14.59,112.2422923857,133.23,99.862816,27.687488,103.6300101862,8.802816,2.567488,9.1696,91.06,25.12,94.4613042468,135.68,8.802816,3.127488,9.3418815407,8.802816,2.567488,9.1696,0.0,0.56,0.56,135.69
2021-02-25 17:00:00,109.767584,23.294712,112.2121477575,7.147584,2.084712,7.4454,102.62,21.21,104.7889712708,135.19,133.497584,10.944711999999999,133.9454801574,7.147584,2.084712,7.4454,126.35,8.86,126.6602625135,131.0,127.117584,10.854712,127.5801902123,7.147584,2.084712,7.4454,119.97,8.77,120.2901234516,133.56,103.137584,23.794712,105.8468211734,7.147584,2.084712,7.4454,95.99,21.71,98.4144511746,135.19,7.147584,2.684712,7.6351578608,7.147584,2.084712,7.4454,0.0,0.6000000000000001,0.6000000000000001,135.19
2021-02-25 17:30:00,114.457632,26.905976,117.5775534171,4.237632,1.235976,4.4142,110.22,25.67,113.1697720242,135.63,141.067632,4.795976,141.1491345488,4.237632,1.235976,4.4142,136.83,3.56,136.8763036468,132.48,134.147632,4.455976,134.2216185766,4.237632,1.235976,4.4142,129.91,3.22,129.9498999615,134.82,107.247632,18.985976,108.915204881,4.237632,1.235976,4.4142,103.01,17.75,104.528094788,135.63,4.237632,1.795976,4.60250527,4.237632,1.235976,4.4142,0.0,0.56,0.56,135.65
2021-02-25 18:00:00,119.530672,26.092696,122.3454548944,3.540672,1.032696,3.6882,115.99,25.06,118.6662702709,135.05,147.390672,3.252696,147.4265587467,3.540672,1.032696,3.6882,143.85,2.22,143.8671293242,131.59,140.120672,2.972696,140.1522017067,3.540672,1.032696,3.6882,136.58,1.94,136.5937773107,134.08,111.920672,18.942696,113.5123894237,3.540672,1.032696,3.6882,108.38,17.91,109.8498634501,135.05,3.580672,1.5926960000000001,3.9189147120000003,3.540672,1.032696,3.6882,0.04,0.56,0.5614267539000001,135.07
2021-02-25 18:30:00,122.305568,25.636624,124.9635485008,3.725568,1.086624,3.8808,118.58,24.55,121.0946691643,134.65,151.285568,2.296624,151.3029991999,3.725568,1.086624,3.8808,147.56,1.21,147.5649609494,130.98,143.795568,2.066624,143.8104179509,3.725568,1.086624,3.8808,140.07,0.98,140.0734282439,133.57,114.515568,19.246624,116.1216941392,3.725568,1.086624,3.8808,110.79,18.16,112.2684715314,134.65,3.725568,1.646624,4.073233055,3.725568,1.086624,3.8808,0.0,0.56,0.56,134.67
2021-02-25 19:00:00,119.715248,26.834864,122.6859834276,4.165248,1.214864,4.3388,115.55,25.62,118.3561865726,135.01,148.525248,3.714864,148.5716982066,4.165248,1.214864,4.3388,144.36,2.5,144.3816456479,131.48,141.195248,3.434864,141.2370218763,4.165248,1.214864,4.3388,137.03,2.22,137.0479817436,134.01,112.125248,18.564864,113.6517725968,4.165248,1.214864,4.3388,107.96,17.35,109.3452518402,135.01,4.165248,1.774864,4.5276299672,4.165248,1.214864,4.3388,0.0,0.56,0.56,135.04
2021-02-25 19:30:00,115.375632,27.944976,118.711659676,4.1656320000000004,1.214976,4.3392,111.21,26.73,114.3772573548,135.33,143.005632,5.584976,143.114648938,4.1656320000000004,1.214976,4.3392,138.84,4.37,138.9087560235,132.07,135.965632,5.194976,136.0648406489,4.1656320000000004,1.214976,4.3392,131.8,3.98,131.8600788715,134.47,108.095632,17.824976,109.5554445333,4.1656320000000004,1.214976,4.3392,103.93,16.61,105.2489287356,135.33,4.205632,1.774976,4.5648527161,4.1656320000000004,1.214976,4.3392,0.04,0.56,0.5614267539000001,135.36
2021-02-25 20:00:00,110.859824,29.832032,114.803530915,4.669824,1.362032,4.8644,106.19,28.47,109.9402428595,135.49,137.869824,8.242032,138.1159638177,4.669824,1.362032,4.8644,133.2,6.88,133.3775633306,132.37,131.119824,7.732032,131.3476020514,4.669824,1.362032,4.8644,126.45,6.37,126.610344759,134.77,103.899824,16.392032,105.1849425551,4.669824,1.362032,4.8644,99.23,15.03,100.3618144515,135.49,4.669824,1.922032,5.0498973455,4.669824,1.362032,4.8644,0.0,0.56,0.56,135.52
2021-02-25 20:30:00,107.600832,31.113576,112.008899908,4.640832,1.353576,4.8342,102.96,29.76,107.1747134356,135.52,134.450832,9.623576,134.7948049463,4.640832,1.353576,4.8342,129.81,8.27,130.073167871,132.46,127.890832,9.043576,128.2101835913,4.640832,1.353576,4.8342,123.25,7.69,123.4896700133,134.83,100.880832,15.253576,102.0275151408,4.640832,1.353576,4.8342,96.24,13.9,97.2386116725,135.52,4.640832,1.913576,5.0198699943,4.640832,1.353576,4.8342,0.0,0.56,0.56,135.52
2021-02-25 21:00:00,103.374496,32.571728,108.3845186738,4.634496,1.351728,4.8276,98.74,31.22,103.5580803221,135.77,129.194496,11.301728,129.6878824427,4.634496,1.351728,4.8276,124.56,9.95,124.9567769271,132.87,122.894496,10.651728,123.3552449492,4.634496,1.351728,4.8276,118.26,9.3,118.6251136986,135.16,96.964496,14.121728,97.9874312667,4.634496,1.351728,4.8276,92.33,12.77,93.2089148097,135.77,4.634496,1.911728,5.0133080017,4.634496,1.351728,4.8276,0.0,0.56,0.56,135.78
2021-02-25 21:30:00,97.803376,35.625568,104.089775926,3.893376,1.135568,4.0556,93.91,34.49,100.0432316551,136.21,121.593376,14.525568,122.4579160888,3.893376,1.135568,4.0556,117.7,13.39,118.4592001492,133.54,115.643376,13.705568,116.4527071685,3.893376,1.135568,4.0556,111.75,12.57,112.4547348936,135.7,91.723376,11.065568,92.3884435414,3.893376,1.135568,4.0556,87.83,9.93,88.3895570755,136.21,3.893376,1.695568,4.2465665566,3.893376,1.135568,4.0556,0.0,0.56,0.56,136.22
2021-02-25 22:00:00,92.304624,37.093432,99.4789742072,4.194624,1.223432,4.3694,88.11,35.87,95.1316403727,136.15,114.974624,16.603432,116.1672850596,4.194624,1.223432,4.3694,110.78,15.38,111.8425357366,133.6,109.374624,15.693432,110.4947608852,4.194624,1.223432,4.3694,105.18,14.47,106.1706800393,135.73,86.644624,9.913432,87.2099019729,4.194624,1.223432,4.3694,82.45,8.69,82.9066860995,136.15,4.194624,1.783432,4.5580149407,4.194624,1.223432,4.3694,0.0,0.56,0.56,136.16
2021-02-25 22:30:00,86.409472,38.906096,94.7643453904,4.169472,1.216096,4.3432,82.24,37.69,90.4652071241,136.58,107.869472,18.996096,109.5293323854,4.169472,1.216096,4.3432,103.7,17.78,105.2132044945,134.27,102.639472,17.966096,104.2000087232,4.169472,1.216096,4.3432,98.47,16.75,99.8844502413,136.28,81.169472,8.496096,81.6129084888,4.169472,1.216096,4.3432,77.0,7.28,77.3433798072,136.58,4.169472,1.776096,4.5319988703,4.169472,1.216096,4.3432,0.0,0.56,0.56,136.58
2021-02-25 23:00:00,79.882528,67.974904,104.8894935324,4.062528,1.184904,4.2318,75.82,66.79,101.0424490004,135.45,102.182528,14.894904,103.262419077,4.062528,1.184904,4.2318,98.12,13.71,99.0731976874,134.34,97.212528,14.054904,98.223296252,4.062528,1.184904,4.2318,93.15,12.87,94.0348839527,136.31,75.412528,22.084904,78.5798470604,4.062528,1.184904,4.2318,71.35,20.9,74.348049739,135.45,4.062528,1.784904,4.4373433539,4.062528,1.184904,4.2318,0.0,0.6000000000000001,0.6000000000000001,135.44
2021-02-25 23:30:00,75.102912,77.750016,108.0995484675,3.9429119999999998,1.150016,4.1072,71.16,76.6,104.5528842261,135.5,96.632912,14.330016,97.6896567716,3.9429119999999998,1.150016,4.1072,92.69,13.18,93.6223717922,134.92,91.962912,13.540016,92.9543394189,3.9429119999999998,1.150016,4.1072,88.02,12.39,88.8877522497,136.8,71.082912,26.230016,75.7680283349,3.9429119999999998,1.150016,4.1072,67.14,25.08,71.6713750391,135.5,3.9429119999999998,1.710016,4.2977563635,3.9429119999999998,1.150016,4.1072,0.0,0.56,0.56,135.49
2021-02-26 00:00:00,72.996128,73.304704,103.4505405086,3.856128,1.124704,4.0168,69.14,72.18,99.9514482136,135.57,91.786128,20.074704,93.9557716903,3.856128,1.124704,4.0168,87.93,18.95,89.9488043278,133.91,87.376128,19.014704,89.4211759735,3.856128,1.124704,4.0168,83.52,17.89,85.4145333067,135.96,69.156128,30.504704,75.5850977778,3.856128,1.124704,4.0168,65.3,29.38,71.604988653,135.57,3.896128,1.684704,4.2447663022,3.856128,1.124704,4.0168,0.04,0.56,0.5614267539000001,135.56
2021-02-26 00:30:00,74.22928,69.02104,101.3601991513,4.04928,1.18104,4.218,70.18,67.84,97.60890328240001,135.36,90.72928,25.25104,94.1775836938,4.04928,1.18104,4.218,86.68,24.07,89.9599205202,132.59,86.41928,23.95104,89.6768881753,4.04928,1.18104,4.218,82.37,22.77,85.4592873829,134.86,70.29928,34.23104,78.1904909052,4.04928,1.18104,4.218,66.25,33.05,74.0362411255,135.36,4.04928,1.78104,4.4236604752,4.04928,1.18104,4.218,0.0,0.6000000000000001,0.6000000000000001,135.35
2021-02-26 01:00:00,76.691488,68.684184,102.9519376379,3.991488,1.164184,4.1578,72.7,67.52,99.2181455178,135.04,93.791488,24.904184,97.0415457521,3.991488,1.164184,4.1578,89.8,23.74,92.8850235506,132.16,89.351488,23.594184,92.4141435411,3.991488,1.164184,4.1578,85.36,22.43,88.2577730288,134.49,72.581488,34.034184,80.1648182237,3.991488,1.164184,4.1578,68.59,32.87,76.0593518247,135.04,3.991488,1.724184,4.3479635371,3.991488,1.164184,4.1578,0.0,0.56,0.56,135.02
2021-02-26 01:30:00,77.097328,68.911304,103.4058306079,4.187328,1.221304,4.3618,72.91,67.69,99.4877087886,135.37,93.977328,25.001304,97.2460969896,4.187328,1.221304,4.3618,89.79,23.78,92.8855882255,132.57,89.507328,23.701304,92.5921896112,4.187328,1.221304,4.3618,85.32,22.48,88.2318128568,134.83,72.967328,34.381304,80.6616700807,4.187328,1.221304,4.3618,68.78,33.16,76.356230918,135.37,4.187328,1.821304,4.5662746348,4.187328,1.221304,4.3618,0.0,0.6000000000000001,0.6000000000000001,135.35
2021-02-26 02:00:00,75.2988,69.0684,102.17804637,4.8288,1.4084,5.03,70.47,67.66,97.6928682146,135.72,91.9288,25.2284,95.3277317259,4.8288,1.4084,5.03,87.1,23.82,90.2984075164,133.03,87.5988,23.9384,90.8107744489,4.8288,1.4084,5.03,82.77,22.53,85.7815469667,135.22,71.3688,35.1184,79.5412322761,4.8288,1.4084,5.03,66.54,33.71,74.5917937846,135.72,4.8288,1.9684,5.2145860814,4.8288,1.4084,5.03,0.0,0.56,0.56,135.69
2021-02-26 02:30:00,73.936768,69.233224,101.2910902682,4.776768,1.393224,4.9758,69.16,67.84,96.878125498,136.01,90.556768,25.023224,93.9504655122,4.776768,1.393224,4.9758,85.78,23.63,88.9751948579,133.39,86.286768,23.733224,89.4911853387,4.776768,1.393224,4.9758,81.51,22.34,84.5160085428,135.49,70.106768,35.563224,78.6110795033,4.776768,1.393224,4.9758,65.33,34.17,73.7265067666,136.01,4.776768,1.993224,5.1759496172,4.776768,1.393224,4.9758,0.0,0.6000000000000001,0.6000000000000001,135.96
2021-02-26 03:00:00,72.217216,69.586688,100.2877531586,4.857216,1.416688,5.0596,67.36,68.17,95.835893589,136.3,88.547216,25.686688,92.1976973778,4.857216,1.416688,5.0596,83.69,24.27,87.1381030319,133.8,84.377216,24.376688,87.8278856501,4.857216,1.416688,5.0596,79.52,22.96,82.7683031118,135.83,68.517216,35.556688,77.1938271491,4.857216,1.416688,5.0596,63.66,34.14,72.2366610524,136.3,4.857216,1.976688,5.2440292448,4.857216,1.416688,5.0596,0.0,0.56,0.56,136.25
2021-02-26 03:30:00,71.035744,70.119592,99.8139975549,5.175744,1.509592,5.3914,65.86,68.61,95.1045303863,136.67,87.245744,26.349592,91.1379220999,5.175744,1.509592,5.3914,82.07,24.84,85.7467812807,134.29,83.175744,25.009592,86.8543843566,5.175744,1.509592,5.3914,78.0,23.5,81.4631818676,136.26,67.445744,35.649592,76.287756511,5.175744,1.509592,5.3914,62.27,34.14,71.0147343866,136.67,5.175744,2.109592,5.5891595397,5.175744,1.509592,5.3914,0.0,0.6000000000000001,0.6000000000000001,136.62
2021-02-26 04:00:00,69.785392,70.143656,98.9451030301,5.155392,1.5036559999999999,5.3702,64.63,68.64,94.2787701447,136.64,86.055392,26.593656,90.0708223107,5.155392,1.5036559999999999,5.3702,80.9,25.09,84.7013465064,134.26,82.045392,25.243656,85.8410654447,5.155392,1.5036559999999999,5.3702,76.89,23.74,80.4714837691,136.26,66.275392,35.543656,75.2049138461,5.155392,1.5036559999999999,5.3702,61.12,34.04,69.9598170381,136.64,5.155392,2.103656,5.5680728479,5.155392,1.5036559999999999,5.3702,0.0,0.6000000000000001,0.6000000000000001,136.58
2021-02-26 04:30:00,69.72128,69.97204,98.7782530044,4.60128,1.34204,4.793,65.12,68.63,94.6080932056,136.45,85.87128,26.26204,89.7973912416,4.60128,1.34204,4.793,81.27,24.92,85.0048192751,134.03,81.85128,24.91204,85.55841147780001,4.60128,1.34204,4.793,77.25,23.57,80.7657563575,136.01,66.18128,35.32204,75.017386866,4.60128,1.34204,4.793,61.58,33.98,70.3330420215,136.45,4.60128,1.90204,4.9789088965,4.60128,1.34204,4.793,0.0,0.56,0.56,136.38
2021-02-26 05:00:00,71.159744,69.586592,99.5289051096,3.759744,1.096592,3.9164,67.4,68.49,96.0918315987,136.45,87.169744,25.766592,90.8981932291,3.759744,1.096592,3.9164,83.41,24.67,86.9818199396,134.03,83.039744,24.436592,86.5606499061,3.759744,1.096592,3.9164,79.28,23.34,82.6442617488,136.01,67.459744,35.076592,76.0341000268,3.759744,1.096592,3.9164,63.7,33.98,72.1964708279,136.45,3.759744,1.6965919999999999,4.1248150698,3.759744,1.096592,3.9164,0.0,0.6000000000000001,0.6000000000000001,136.38
2021-02-26 05:30:00,73.359904,69.117472,100.7913709132,3.899904,1.137472,4.0624,69.46,67.98,97.1903904715,136.07,89.309904,25.387472,92.8481700791,3.899904,1.137472,4.0624,85.41,24.25,88.7858693712,133.54,85.059904,24.077472,88.4019905115,3.899904,1.137472,4.0624,81.16,22.94,84.3397249225,135.59,69.519904,35.037472,77.8501220058,3.899904,1.137472,4.0624,65.62,33.9,73.8592878384,136.07,3.899904,1.737472,4.2694332364,3.899904,1.137472,4.0624,0.0,0.6000000000000001,0.6000000000000001,136.0
2021-02-26 06:00:00,76.259792,68.457856,102.4794317119,3.969792,1.157856,4.1352,72.29,67.3,98.7680823951,135.56,92.939792,24.617856,96.1449102711,3.969792,1.157856,4.1352,88.97,23.46,92.0110455326,132.82,88.509792,23.337856,91.5349048318,3.969792,1.157856,4.1352,84.54,22.18,87.4011670403,135.01,72.199792,34.897856,80.1914603823,3.969792,1.157856,4.1352,68.23,33.74,76.1164929565,135.56,4.009792,1.7178559999999998,4.3622770568,3.969792,1.157856,4.1352,0.04,0.56,0.5614267539000001,135.48
2021-02-26 06:30:00,85.085872,63.766296,106.3284821652,4.135872,1.206296,4.3082,80.95,62.56,102.3066767127,133.69,103.815872,19.976296,105.7203276622,4.135872,1.206296,4.3082,99.68,18.77,101.4318258733,130.32,98.845872,18.916296,100.6396177745,4.135872,1.206296,4.3082,94.71,17.71,96.3515863907,132.92,80.355872,36.736296,88.3550881878,4.135872,1.206296,4.3082,76.22,35.53,84.0944070673,133.69,4.135872,1.766296,4.4972479096,4.135872,1.206296,4.3082,0.0,0.56,0.56,133.61
2021-02-26 07:00:00,91.35816,63.83488,111.4504612068,4.02816,1.17488,4.196,87.33,62.66,107.4839732239,133.33,112.87816,12.18488,113.5339169834,4.02816,1.17488,4.196,108.85,11.01,109.4054048025,130.61,107.39816,11.88488,108.0537604343,4.02816,1.17488,4.196,103.37,10.71,103.9233419401,133.15,86.17816,36.05488,93.4164312784,4.02816,1.17488,4.196,82.15,34.88,89.2481758917,133.33,4.02816,1.73488,4.3858729576,4.02816,1.17488,4.196,0.0,0.56,0.56,133.25
2021-02-26 07:30:00,97.228432,66.815376,117.9731429572,4.578432,1.3353760000000001,4.7692,92.65,65.48,113.4533071356,134.18,122.308432,3.195376,122.3501653701,4.578432,1.3353760000000001,4.7692,117.73,1.8599999999999999,117.7446920247,132.96,116.378432,2.9553760000000002,116.4159511497,4.578432,1.3353760000000001,4.7692,111.8,1.62,111.8117364144,135.07,91.638432,34.855376,98.0433549789,4.578432,1.3353760000000001,4.7692,87.06,33.52,93.2900530603,134.18,4.578432,1.935376,4.9706860533,4.578432,1.3353760000000001,4.7692,0.0,0.6000000000000001,0.6000000000000001,134.1
2021-02-26 08:00:00,99.81808,66.15944,119.7527477597,7.91808,2.30944,8.248,91.9,63.85,111.903675096,134.02,126.36808,2.66944,126.3962719102,7.91808,2.30944,8.248,118.45,0.36,118.450547065,132.68,120.37808,2.71944,120.4087932769,7.91808,2.30944,8.248,112.46,0.41000000000000003,112.4607473744,134.87,94.26808,37.18944,101.3386666303,7.91808,2.30944,8.248,86.35,34.88,93.1286040913,134.02,7.91808,2.86944,8.4219758252,7.91808,2.30944,8.248,0.0,0.56,0.56,133.96
2021-02-26 08:30:00,101.355088,66.163984,121.0393598886,12.905088,3.7639839999999998,13.4428,88.45,62.4,108.2458428763,133.84,129.675088,5.503984,129.7918421461,12.905088,3.7639839999999998,13.4428,116.77,1.74,116.7829632267,132.23,123.775088,5.553984,123.8996333638,12.905088,3.7639839999999998,13.4428,110.87,1.79,110.8844488646,134.62,96.065088,39.713983999999996,103.9504769474,12.905088,3.7639839999999998,13.4428,83.16,35.95,90.5979475485,133.84,12.945088,4.323984,13.6481552219,12.905088,3.7639839999999998,13.4428,0.04,0.56,0.5614267539000001,133.74
2021-02-26 09:00:00,100.227904,66.611472,120.3441770184,17.627904,5.141472,18.3624,82.6,61.47,102.9627160675,133.84,129.877904,7.721472,130.1072291507,17.627904,5.141472,18.3624,112.25,2.58,112.2796459738,131.98,124.207904,7.731472,124.4482988046,17.627904,5.141472,18.3624,106.58,2.59,106.6114651433,134.62,95.357904,41.901472,104.1578763754,17.627904,5.141472,18.3624,77.73,36.76,85.9840130489,133.84,17.627904,5.701472,18.5270014411,17.627904,5.141472,18.3624,0.0,0.56,0.56,133.74
2021-02-26 09:30:00,99.580576,67.240168,120.1562786922,21.120576,6.160168,22.0006,78.46,61.08,99.4320773191,134.01,128.760576,9.160168,129.0859969541,21.120576,6.160168,22.0006,107.64,3.0,107.6817979048,132.36,123.330576,9.140168,123.6688062834,21.120576,6.160168,22.0006,102.21,2.98,102.2534327052,134.8,95.010576,43.570168,104.5244903905,21.120576,6.160168,22.0006,73.89,37.41,82.8205300635,134.01,21.120576,6.760168,22.176081754,21.120576,6.160168,22.0006,0.0,0.6000000000000001,0.6000000000000001,133.92
2021-02-26 10:00:00,96.81096,68.65028,118.6811818285,23.76096,6.93028,24.751,73.05,61.72,95.63294882,134.43,126.32096,9.88028,126.7067672549,23.76096,6.93028,24.751,102.56,2.95,102.6024176128,132.98,121.14096,9.86028,121.541586757,23.76096,6.93028,24.751,97.38,2.93,97.4240694079,135.23,92.65096,44.26028,102.6799531291,23.76096,6.93028,24.751,68.89,37.33,78.354074559,134.43,23.76096,7.49028,24.9136009962,23.76096,6.93028,24.751,0.0,0.56,0.56,134.36
2021-02-26 10:30:00,93.574128,70.733704,117.3003593879,26.104128,7.613704,27.1918,67.47,63.12,92.3922902628,135.01,122.884128,9.303704,123.2358219936,26.104128,7.613704,27.1918,96.78,1.69,96.7947545066,133.79,118.024128,9.343704,118.3934102668,26.104128,7.613704,27.1918,91.92,1.73,91.9362784759,135.88,89.814128,44.363704,100.1734287174,26.104128,7.613704,27.1918,63.71,36.75,73.5494840227,135.01,26.104128,8.213704,27.3658625305,26.104128,7.613704,27.1918,0.0,0.6000000000000001,0.6000000000000001,134.91
2021-02-26 11:00:00,93.679216,70.687688,117.3564857396,28.209216,8.227688,29.3846,65.47,62.46,90.4852059731,135.48,122.249216,10.527688,122.701683066,28.209216,8.227688,29.3846,94.04,2.3,94.0681221243,134.54,117.529216,10.527688,117.9997831701,28.209216,8.227688,29.3846,89.32,2.3,89.3496077216,136.42,90.069216,46.317688,101.2807577604,28.209216,8.227688,29.3846,61.86,38.09,72.6464568991,135.48,28.209216,8.787688,29.5462912684,28.209216,8.227688,29.3846,0.0,0.56,0.56,135.37
2021-02-26 11:30:00,92.171712,72.693416,117.3880625224,30.011712,8.753416,31.2622,62.16,63.94,89.1750480796,135.94,120.481712,10.403416,120.9300375875,30.011712,8.753416,31.2622,90.47,1.65,90.4850451732,135.03,115.941712,10.443416,116.4111056525,30.011712,8.753416,31.2622,85.93,1.69,85.9466171527,136.86,88.821712,46.163416,100.1017357462,30.011712,8.753416,31.2622,58.81,37.41,69.7002453367,135.94,30.011712,9.353416,31.435477538,30.011712,8.753416,31.2622,0.0,0.6000000000000001,0.6000000000000001,135.84
2021-02-26 12:00:00,92.027728,63.603504,111.8682637834,30.937728,9.023504,32.2268,61.09,54.58,81.9204766832,135.5,117.737728,17.143504,118.9792936775,30.937728,9.023504,32.2268,86.8,8.12,87.1789791177,132.3,113.447728,16.853504,114.692752977,30.937728,9.023504,32.2268,82.51,7.83,82.8806913581,134.67,88.747728,54.273504,104.0277485174,30.937728,9.023504,32.2268,57.81,45.25,73.413613179,135.5,30.977728,9.583504,32.4262730045,30.937728,9.023504,32.2268,0.04,0.56,0.5614267539000001,135.42
2021-02-26 12:30:00,92.587344,63.263392,112.1368495916,30.217344,8.813392,31.4764,62.37,54.45,82.7938367271,135.24,118.647344,17.403392,119.9169307953,30.217344,8.813392,31.4764,88.43,8.59,88.8462323343,131.81,114.267344,16.863392,115.5049777913,30.217344,8.813392,31.4764,84.05,8.05,84.434619677,134.25,89.227344,53.783392,104.1833584231,30.217344,8.813392,31.4764,59.01,44.97,74.1921896159,135.24,30.217344,9.413392,31.6496418204,30.217344,8.813392,31.4764,0.0,0.6000000000000001,0.6000000000000001,135.17
2021-02-26 13:00:00,91.526976,63.455368,111.3722185454,27.446976,8.005368,28.5906,64.08,55.45,84.7404797013,135.42,118.776976,17.575368,120.0702443907,27.446976,8.005368,28.5906,91.33,9.57,91.8300266797,132.0,114.246976,16.985368,115.5027023547,27.446976,8.005368,28.5906,86.8,8.98,87.2632820836,134.45,88.046976,52.255368,102.3860023029,27.446976,8.005368,28.5906,60.6,44.25,75.036141292,135.42,27.446976,8.605368,28.7643677135,27.446976,8.005368,28.5906,0.0,0.6000000000000001,0.6000000000000001,135.35
2021-02-26 13:30:00,90.994128,63.328704,110.8623294036,28.144128,8.208704000000001,29.3168,62.85,55.12,83.5962732423,135.66,117.194128,17.998704,118.5681954968,28.144128,8.208704000000001,29.3168,89.05,9.79,89.5865313538,132.42,112.804128,17.398704,114.1380138022,28.144128,8.208704000000001,29.3168,84.66,9.19,85.1573349747,134.81,87.594128,53.228704,102.4989082361,28.144128,8.208704000000001,29.3168,59.45,45.02,74.572802683,135.66,28.144128,8.768704,29.4785025183,28.144128,8.208704000000001,29.3168,0.0,0.56,0.56,135.61
2021-02-26 14:00:00,91.946592,63.520256,111.754188748,24.446592,7.130256,25.4652,67.5,56.39,87.9550004264,135.97,116.366592,18.480256,117.8248852981,24.446592,7.130256,25.4652,91.92,11.35,92.6180808482,132.86,111.826592,17.800256,113.2344284747,24.446592,7.130256,25.4652,87.38,10.67,88.0290480467,135.2,88.216592,51.340256,102.0685504465,24.446592,7.130256,25.4652,63.77,44.21,77.5959857209,135.97,24.446592,7.730256,25.6396707904,24.446592,7.130256,25.4652,0.0,0.6000000000000001,0.6000000000000001,135.93
2021-02-26 14:30:00,92.657328,63.771304,112.4818191796,22.187328,6.471304,23.1118,70.47,57.3,90.8257171731,136.07,114.527328,18.831304,116.0651837079,22.187328,6.471304,23.1118,92.34,12.36,93.1635400787,133.06,109.947328,18.121304,111.4306806629,22.187328,6.471304,23.1118,87.76,11.65,88.5298825256,135.36,88.707328,50.011304,101.8337889341,22.187328,6.471304,23.1118,66.52,43.54,79.5024653706,136.07,22.187328,7.071304,23.2869247442,22.187328,6.471304,23.1118,0.0,0.6000000000000001,0.6000000000000001,136.05
2021-02-26 15:00:00,91.145168,63.894424,111.3101031715,21.855168,6.374424,22.7658,69.29,57.52,90.0536201382,135.95,114.465168,19.094424,116.0468513712,21.855168,6.374424,22.7658,92.61,12.72,93.4794656596,132.91,109.875168,18.354424,111.3976544789,21.855168,6.374424,22.7658,88.02,11.98,88.8315304382,135.26,87.285168,49.474424,100.3315462999,21.855168,6.374424,22.7658,65.43,43.1,78.3498238671,135.95,21.855168,6.974424,22.9410322008,21.855168,6.374424,22.7658,0.0,0.6000000000000001,0.6000000000000001,135.95
2021-02-26 15:30:00,93.296048,63.629264,112.9284543842,17.826048,5.199264,18.5688,75.47,58.43,95.4451978886,135.95,115.106048,18.419264,116.570457546,17.826048,5.199264,18.5688,97.28,13.22,98.1741656445,132.87,110.306048,17.629264,111.7059316892,17.826048,5.199264,18.5688,92.48,12.43,93.3116032442,135.23,88.986048,47.509264,100.8744115447,17.826048,5.199264,18.5688,71.16,42.31,82.7881736723,135.95,17.826048,5.759264,18.7333154866,17.826048,5.199264,18.5688,0.0,0.56,0.56,135.95
2021-02-26 16:00:00,96.520672,62.647696,115.0694309425,13.740672,4.007696,14.3132,82.78,58.64,101.4454434659,135.76,117.640672,17.207696,118.8925250394,13.740672,4.007696,14.3132,103.9,13.2,104.7351421444,132.58,112.490672,16.447696,113.686753805,13.740672,4.007696,14.3132,98.75,12.44,99.5304782466,134.99,91.670672,45.857696,102.5009287146,13.740672,4.007696,14.3132,77.93,41.85,88.4562456811,135.76,13.740672,4.607696,14.4926508769,13.740672,4.007696,14.3132,0.0,0.6000000000000001,0.6000000000000001,135.78
2021-02-26 16:30:00,99.992704,61.872872,117.5873851345,9.472704,2.7628719999999998,9.8674,90.52,59.11,108.1104180919,135.27,121.042704,16.162872,122.1170529571,9.472704,2.7628719999999998,9.8674,111.57,13.4,112.3718154165,131.91,115.532704,15.372872,116.5509797774,9.472704,2.7628719999999998,9.8674,106.06,12.61,106.8070021113,134.41,94.562704,43.442872,104.0643460336,9.472704,2.7628719999999998,9.8674,85.09,40.68,94.3142115484,135.27,9.472704,3.362872,10.0519166909,9.472704,2.7628719999999998,9.8674,0.0,0.6000000000000001,0.6000000000000001,135.29
2021-02-26 17:00:00,104.799936,58.301648,119.9254299351,5.799936,1.6916479999999998,6.0416,99.0,56.61,114.0425012879,134.23,127.459936,12.851648,128.1062064907,5.799936,1.6916479999999998,6.0416,121.66,11.16,122.1707870156,130.53,121.419936,12.161648,122.0274827255,5.799936,1.6916479999999998,6.0416,115.62,10.47,116.0930889416,133.24,98.739936,43.361648,107.8415851078,5.799936,1.6916479999999998,6.0416,92.94,41.67,101.8539763583,134.23,5.799936,2.251648,6.221669898,5.799936,1.6916479999999998,6.0416,0.0,0.56,0.56,134.25
2021-02-26 17:30:00,109.551984,59.433912,124.6355771598,3.681984,1.073912,3.8354,105.87,58.36,120.8898113986,133.77,135.391984,7.423912,135.5953679181,3.681984,1.073912,3.8354,131.71,6.35,131.8629841919,130.64,128.731984,7.333912,128.9407226977,3.681984,1.073912,3.8354,125.05,6.26,125.2065896828,133.33,102.981984,40.393912,110.6207808472,3.681984,1.073912,3.8354,99.3,39.32,106.8014625368,133.77,3.681984,1.673912,4.0446245265,3.681984,1.073912,3.8354,0.0,0.6000000000000001,0.6000000000000001,133.8
2021-02-26 18:00:00,113.052816,63.552488,129.691394998,3.162816,0.922488,3.2946,109.89,62.63,126.4845010268,133.12,143.062816,2.882488,143.0918518257,3.162816,0.922488,3.2946,139.9,1.96,139.9137291333,131.14,135.982816,2.952488,136.014864749,3.162816,0.922488,3.2946,132.82,2.03,132.8355121946,133.71,106.192816,35.452488,111.9544240993,3.162816,0.922488,3.2946,103.03,34.53,108.662329259,133.12,3.202816,1.482488,3.5292776881,3.162816,0.922488,3.2946,0.04,0.56,0.5614267539000001,133.15
2021-02-26 18:30:00,117.075344,62.027392,132.4916357022,2.665344,0.777392,2.7764,114.41,61.25,129.7736899375,132.44,147.865344,3.997392,147.9193668829,2.665344,0.777392,2.7764,145.2,3.22,145.2356994681,130.19,140.505344,3.997392,140.5621956123,2.665344,0.777392,2.7764,137.84,3.22,137.8776051431,132.92,109.885344,35.697392,115.5382734058,2.665344,0.777392,2.7764,107.22,34.92,112.7631801609,132.44,2.665344,1.337392,2.9820590202,2.665344,0.777392,2.7764,0.0,0.56,0.56,132.47
2021-02-26 19:00:00,114.71976,63.01868,130.8891797033,2.18976,0.63868,2.281,112.53,62.38,128.6633797939,132.68,144.97976,2.23868,144.9970430657,2.18976,0.63868,2.281,142.79,1.6,142.7989639318,130.57,137.73976,2.31868,137.7592746852,2.18976,0.63868,2.281,135.55,1.6800000000000002,135.5604105187,133.27,107.63976,34.72868,113.1034886615,2.18976,0.63868,2.281,105.45,34.09,110.8234208099,132.68,2.18976,1.19868,2.4963738903,2.18976,0.63868,2.281,0.0,0.56,0.56,132.72
2021-02-26 19:30:00,110.506848,65.138664,128.2762994578,2.086848,0.608664,2.1738,108.42,64.53,126.1705880941,133.31,139.856848,1.418664,139.8640430562,2.086848,0.608664,2.1738,137.77,0.81,137.7723811219,131.46,132.886848,1.358664,132.8937934564,2.086848,0.608664,2.1738,130.8,0.75,130.8021502117,134.01,103.726848,33.638664,109.0450306604,2.086848,0.608664,2.1738,101.64,33.03,106.8722157532,133.31,2.086848,1.168664,2.3918006021,2.086848,0.608664,2.1738,0.0,0.56,0.56,133.36
2021-02-26 20:00:00,106.730272,67.720496,126.4018059194,1.990272,0.580496,2.0732,104.74,67.14,124.4116039604,133.69,134.710272,3.530496,134.7565277985,1.990272,0.580496,2.0732,132.72,2.95,132.7527811385,132.02,127.980272,3.230496,128.0210378243,1.990272,0.580496,2.0732,125.99,2.65,126.0178661936,134.48,100.230272,31.680496,105.1178445936,1.990272,0.580496,2.0732,98.24,31.1,103.0451726186,133.69,1.990272,1.140496,2.2938861698,1.990272,0.580496,2.0732,0.0,0.56,0.56,133.74
2021-02-26 20:30:00,103.413776,69.332768,124.5047861936,1.963776,0.5727679999999999,2.0456,101.45,68.76,122.5562731973,134.26,131.033776,4.982768,131.1284806202,1.963776,0.5727679999999999,2.0456,129.07,4.41,129.1453173754,132.84,124.503776,4.582768,124.5880893216,1.963776,0.5727679999999999,2.0456,122.54,4.01,122.6055940812,135.13,97.173776,31.162768,102.0483260594,1.963776,0.5727679999999999,2.0456,95.21,30.59,100.0034609401,134.26,2.003776,1.132768,2.3017996438,1.963776,0.5727679999999999,2.0456,0.04,0.56,0.5614267539000001,134.29
2021-02-26 21:00:00,99.397776,71.709768,122.5651202437,1.987776,0.579768,2.0706,97.41,71.13,120.6158571665,134.89,125.937776,7.309768,126.149736948,1.987776,0.579768,2.0706,123.95,6.73,124.1325718738,133.76,119.657776,6.819768,119.8519611556,1.987776,0.579768,2.0706,117.67,6.24,117.8353363809,135.88,93.437776,29.859768,98.0929341433,1.987776,0.579768,2.0706,91.45,29.28,96.0230227602,134.89,1.987776,1.1397680000000001,2.2913586625,1.987776,0.579768,2.0706,0.0,0.56,0.56,134.92
2021-02-26 21:30:00,92.808016,74.996088,119.3220057205,2.078016,0.606088,2.1646,90.73,74.39,117.3277673869,135.4,118.228016,10.466088,118.6903650905,2.078016,0.606088,2.1646,116.15,9.86,116.567757549,134.46,112.338016,9.826088,112.7669359529,2.078016,0.606088,2.1646,110.26,9.22,110.6448191286,136.47,87.358016,27.486088,91.5800632944,2.078016,0.606088,2.1646,85.28,26.88,89.4159538338,135.4,2.078016,1.206088,2.4026649288,2.078016,0.606088,2.1646,0.0,0.6000000000000001,0.6000000000000001,135.42
2021-02-26 22:00:00,88.068752,76.352136,116.5579416024,2.098752,0.612136,2.1862,85.97,75.74,114.5748161683,135.49,112.148752,12.292136,112.8203846058,2.098752,0.612136,2.1862,110.05,11.68,110.6680843785,134.73,106.588752,11.562136,107.214015137,2.098752,0.612136,2.1862,104.49,10.95,105.0621844433,136.65,82.938752,26.612136,87.103630038,2.098752,0.612136,2.1862,80.84,26.0,84.9182289029,135.49,2.098752,1.172136,2.4038849307,2.098752,0.612136,2.1862,0.0,0.56,0.56,135.49
2021-02-26 22:30:00,84.981216,68.918688,109.4147733557,2.121216,0.618688,2.2096,82.86,68.3,107.3809554809,135.49,104.111216,24.058688,106.8548818037,2.121216,0.618688,2.2096,101.99,23.44,104.6489068266,132.7,99.041216,22.788688,101.6291629776,2.121216,0.618688,2.2096,96.92,22.17,99.4233136644,134.97,80.101216,33.428688,86.7967855746,2.121216,0.618688,2.2096,77.98,32.81,84.6012795412,135.49,2.121216,1.178688,2.4266979046,2.121216,0.618688,2.2096,0.0,0.56,0.56,135.49
2021-02-26 23:00:00,80.29488,70.04684,106.5543408229,2.11488,0.61684,2.203,78.18,69.43,104.5592525796,136.21,98.36488,25.80684,101.693867112,2.11488,0.61684,2.203,96.25,25.19,99.4917011615,133.59,93.59488,24.43684,96.7324180996,2.11488,0.61684,2.203,91.48,23.82,94.5303274087,135.71,75.73488,33.44684,82.7916852987,2.11488,0.61684,2.203,73.62,32.83,80.6083947241,136.21,2.11488,1.21684,2.4399624997,2.11488,0.61684,2.203,0.0,0.6000000000000001,0.6000000000000001,136.22
2021-02-26 23:30:00,76.112928,71.572104,104.4784373913,2.132928,0.622104,2.2218,73.98,70.95,102.5033799443,137.2,93.302928,26.822104,97.0817265831,2.132928,0.622104,2.2218,91.17,26.2,94.8599436011,134.85,88.812928,25.412104,92.3770058491,2.132928,0.622104,2.2218,86.68,24.79,90.1552355662,136.73,71.852928,33.512104,79.2836955287,2.132928,0.622104,2.2218,69.72,32.89,77.0884589287,137.2,2.132928,1.222104,2.4582351474,2.132928,0.622104,2.2218,0.0,0.6000000000000001,0.6000000000000001,137.21
2021-02-27 00:00:00,64.176208,64.295144,90.8430031166,2.246208,0.655144,2.3398,61.93,63.64,88.7996311929,137.39,88.606208,30.305144,93.6454048472,2.246208,0.655144,2.3398,86.36,29.65,91.3081162877,134.75,84.376208,28.425144,89.0355731597,2.246208,0.655144,2.3398,82.13,27.77,86.69780735410001,136.66,68.566208,30.315144,74.9688791115,2.246208,0.655144,2.3398,66.32,29.66,72.6502443217,137.39,10.406208,4.935144,11.5171529138,2.246208,0.655144,2.3398,8.16,4.28,9.2143366555,137.39
2021-02-27 00:30:00,2.19552,0.64036,2.287,2.19552,0.64036,2.287,0.0,0.0,0.0,138.28,87.61552,38.44036,95.6772732774,2.19552,0.64036,2.287,85.42,37.8,93.4099373729,133.88,83.43552,36.45036,91.0500672257,2.19552,0.64036,2.287,81.24,35.81,88.7822825794,135.93,70.13552,23.61036,74.0029747037,2.19552,0.64036,2.287,67.94,22.97,71.7179510304,138.28,74.11552,44.04036,86.2128970271,2.19552,0.64036,2.287,71.92,43.4,84.00027619,138.27
2021-02-27 01:00:00,34.101424,32.580832,47.1637332348,2.231424,0.650832,2.3244,31.87,31.93,45.1134325894,136.95,91.501424,34.500832,97.7896620442,2.231424,0.650832,2.3244,89.27,33.85,95.4722755568,132.94,87.131424,32.720832,93.0727559227,2.231424,0.650832,2.3244,84.9,32.07,90.7551370447,135.17,73.301424,31.630832,79.8348814331,2.231424,0.650832,2.3244,71.07,30.98,77.5287385426,136.95,44.311424,24.730832,50.7456042266,2.231424,0.650832,2.3244,42.08,24.08,48.4827061951,136.93
