Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-02-27 01:30:00,77.386144,78.186792,110.0081348194,2.526144,0.736792,2.6314,74.86,77.45,107.7150040616,135.61,92.076144,29.636792,96.7282571639,2.526144,0.736792,2.6314,89.55,28.9,94.0978878615,132.35,87.706144,28.116792,92.1027778502,2.526144,0.736792,2.6314,85.18,27.38,89.4723242126,134.73,72.136144,43.736792,84.359529667,2.526144,0.736792,2.6314,69.61,43.0,81.8202426054,135.61,2.526144,1.336792,2.8580441494,2.526144,0.736792,2.6314,0.0,0.6000000000000001,0.6000000000000001,135.59
2021-02-27 02:00:00,74.773856,78.738208,108.5856111101,3.353856,0.978208,3.4936,71.42,77.76,105.5814093484,135.98,89.693856,29.888208,94.542544823,3.353856,0.978208,3.4936,86.34,28.91,91.0515441934,132.82,85.463856,28.368208,90.0490194701,3.353856,0.978208,3.4936,82.11,27.39,86.5578661937,135.09,69.843856,44.488208,82.8092076523,3.353856,0.978208,3.4936,66.49,43.51,79.4609350562,135.98,3.353856,1.578208,3.7066279231,3.353856,0.978208,3.4936,0.0,0.6000000000000001,0.6000000000000001,135.95
2021-02-27 02:30:00,72.58032,78.69676,107.056447194,3.76032,1.09676,3.917,68.82,77.6,103.720549555,136.22,87.49032,30.15676,92.5418082134,3.76032,1.09676,3.917,83.73,29.06,88.6295464278,133.18,83.40032,28.62676,88.176554504,3.76032,1.09676,3.917,79.64,27.53,84.2640522406,135.38,67.86032,45.13676,81.5006143155,3.76032,1.09676,3.917,64.1,44.04,77.7710203096,136.22,3.80032,1.69676,4.1619018009,3.76032,1.09676,3.917,0.04,0.6000000000000001,0.6013318551,136.18
2021-02-27 03:00:00,70.985856,79.334208,106.4561332711,4.025856,1.174208,4.1936,66.96,78.16,102.9204896996,136.43,85.975856,30.504208,91.226939665,4.025856,1.174208,4.1936,81.95,29.33,87.0405158533,133.46,81.975856,28.974208,86.9456479426,4.025856,1.174208,4.1936,77.95,27.8,82.758942115,135.58,66.455856,45.134208,80.3335392503,4.025856,1.174208,4.1936,62.43,43.96,76.3543482717,136.43,4.025856,1.8142079999999998,4.415752167,4.025856,1.174208,4.1936,0.0,0.64,0.64,136.39
2021-02-27 03:30:00,69.86664,79.83652,106.0906089652,3.89664,1.13652,4.059,65.97,78.7,102.6924091645,136.68,84.45664,31.04652,89.9822785008,3.89664,1.13652,4.059,80.56,29.91,85.9332397853,133.8,80.53664,29.47652,85.7613876625,3.89664,1.13652,4.059,76.64,28.34,81.7119648522,135.86,65.40664,44.90652,79.3386670836,3.89664,1.13652,4.059,61.51,43.77,75.4936619856,136.68,3.89664,1.73652,4.2660643455,3.89664,1.13652,4.059,0.0,0.6000000000000001,0.6000000000000001,136.64
2021-02-27 04:00:00,68.858016,79.776088,105.3833506017,3.278016,0.9560879999999999,3.4146,65.58,78.82,102.5345249172,136.83,83.378016,30.986088,88.9495992214,3.278016,0.9560879999999999,3.4146,80.1,30.03,85.5442043624,134.0,79.478016,29.436088,84.7539869507,3.278016,0.9560879999999999,3.4146,76.2,28.48,81.3483275796,136.03,64.448016,44.816088,78.4985892227,3.278016,0.9560879999999999,3.4146,61.17,43.86,75.2693064934,136.83,3.278016,1.596088,3.6459410034,3.278016,0.9560879999999999,3.4146,0.0,0.64,0.64,136.79
2021-02-27 04:30:00,68.52096,79.39028,104.8710566257,3.12096,0.9102800000000001,3.251,65.4,78.48,102.1580657609,136.53,82.27096,30.92028,87.8895589624,3.12096,0.9102800000000001,3.251,79.15,30.01,84.6482285698,133.64,78.41096,29.35028,83.7240561858,3.12096,0.9102800000000001,3.251,75.29,28.44,80.4824061519,135.72,64.11096,44.80028,78.2130441819,3.12096,0.9102800000000001,3.251,60.99,43.89,75.1406161806,136.53,3.12096,1.51028,3.467179978,3.12096,0.9102800000000001,3.251,0.0,0.6000000000000001,0.6000000000000001,136.46
2021-02-27 05:00:00,67.775744,79.589592,104.537336055,3.255744,0.949592,3.3914,64.52,78.64,101.7205977175,136.59,81.575744,31.009592,87.2708244785,3.255744,0.949592,3.3914,78.32,30.06,83.8905596596,133.71,77.765744,29.449592,83.1552127581,3.255744,0.949592,3.3914,74.51,28.5,79.7746206509,135.78,63.445744,44.789592,77.6625391243,3.255744,0.949592,3.3914,60.19,43.84,74.463290956,136.59,3.255744,1.549592,3.6057044194,3.255744,0.949592,3.3914,0.0,0.6000000000000001,0.6000000000000001,136.51
2021-02-27 05:30:00,68.88248,79.39864,105.1139385848,3.2524800000000003,0.94864,3.388,65.63,78.45,102.2824491298,136.42,82.33248,30.87864,87.9325177122,3.2524800000000003,0.94864,3.388,79.08,29.93,84.5544280331,133.53,78.48248,29.31864,83.7799637049,3.2524800000000003,0.94864,3.388,75.23,28.37,80.4015534676,135.62,64.47248,44.67864,78.4403056445,3.2524800000000003,0.94864,3.388,61.22,43.73,75.2343093276,136.42,3.2524800000000003,1.58864,3.6197241884,3.2524800000000003,0.94864,3.388,0.0,0.64,0.64,136.35
2021-02-27 06:00:00,70.857792,78.946856,106.0821981267,2.937792,0.856856,3.0602,67.92,78.09,103.4948042174,136.22,84.437792,30.366856,89.7323055603,2.937792,0.856856,3.0602,81.5,29.51,86.6780831583,133.26,80.467792,28.826856,85.4754536472,2.937792,0.856856,3.0602,77.53,27.97,82.4210033911,135.37,66.227792,44.526856,79.8045195364,2.937792,0.856856,3.0602,63.29,43.67,76.8940374802,136.22,2.937792,1.456856,3.2791845389,2.937792,0.856856,3.0602,0.0,0.6000000000000001,0.6000000000000001,136.14
2021-02-27 06:30:00,76.50574399999999,77.659592,109.0144077386,2.775744,0.809592,2.8914,73.73,76.85,106.4989924835,135.59,90.475744,28.629592,94.8973855827,2.775744,0.809592,2.8914,87.7,27.82,92.0067519261,132.35,86.185744,27.159592,90.3638528751,2.775744,0.809592,2.8914,83.41,26.35,87.4731421638,134.61,71.365744,44.569592,84.1398713317,2.775744,0.809592,2.8914,68.59,43.76,81.3604676732,135.59,2.775744,1.409592,3.1131502309,2.775744,0.809592,2.8914,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-02-27 07:00:00,79.275696,76.838328,110.402738309,2.565696,0.748328,2.6726,76.71,76.09,108.0468055983,135.85,93.795696,27.658328,97.7886276408,2.565696,0.748328,2.6726,91.23,26.91,95.1160396568,132.6,89.295696,26.238328,93.0707858587,2.565696,0.748328,2.6726,86.73,25.49,90.3981913536,134.85,73.915696,45.338328,86.7127101468,2.565696,0.748328,2.6726,71.35,44.59,84.1373317856,135.85,2.565696,1.348328,2.898410661,2.565696,0.748328,2.6726,0.0,0.6000000000000001,0.6000000000000001,135.78
2021-02-27 07:30:00,83.138688,75.033784,111.9915630024,3.578688,1.043784,3.7278000000000002,79.56,73.99,108.6476585114,135.09,98.158688,26.123784,101.5754897619,3.578688,1.043784,3.7278000000000002,94.58,25.08,97.8487751584,131.63,93.498688,24.773784,96.7251003173,3.578688,1.043784,3.7278000000000002,89.92,23.73,92.998490848,134.02,77.538688,46.503784,90.4148774433,3.578688,1.043784,3.7278000000000002,73.96,45.46,86.8141301863,135.09,3.578688,1.683784,3.9550140784,3.578688,1.043784,3.7278000000000002,0.0,0.64,0.64,135.0
2021-02-27 08:00:00,83.943808,74.741944,112.3962681517,6.863808,2.001944,7.1498,77.08,72.74,105.9831779105,134.78,100.723808,25.641944,103.9364940246,6.863808,2.001944,7.1498,93.86,23.64,96.7912661349,131.2,96.053808,24.361944,99.095097491,6.863808,2.001944,7.1498,89.19,22.36,91.9501261554,133.67,78.573808,48.221944,92.1911014511,6.863808,2.001944,7.1498,71.71,46.22,85.3147847679,134.78,6.903808,2.601944,7.3778504647,6.863808,2.001944,7.1498,0.04,0.6000000000000001,0.6013318551,134.71
2021-02-27 08:30:00,85.108128,73.810704,112.6561737174,11.488128,3.350704,11.9668,73.62,70.46,101.9044454379,134.17,103.808128,25.300704,106.8468673465,11.488128,3.350704,11.9668,92.32,21.95,94.8935450913,130.42,99.238128,24.120704,102.1274420046,11.488128,3.350704,11.9668,87.75,20.77,90.1745828934,133.04,80.018128,50.670704,94.7123067636,11.488128,3.350704,11.9668,68.53,47.32,83.2799093419,134.17,11.488128,3.950704,12.1484627439,11.488128,3.350704,11.9668,0.0,0.6000000000000001,0.6000000000000001,134.05
2021-02-27 09:00:00,85.098304,73.623672,112.5262921385,16.058304,4.683672,16.7274,69.04,68.94,97.5666192916,133.99,105.428304,25.323672,108.4270060819,16.058304,4.683672,16.7274,89.37,20.64,91.722442728,130.11,100.918304,24.183672,103.7754984264,16.058304,4.683672,16.7274,84.86,19.5,87.0716348761,132.83,80.528304,52.903672,96.351472517,16.058304,4.683672,16.7274,64.47,48.22,80.5080697819,133.99,16.058304,5.283672,16.9052156792,16.058304,4.683672,16.7274,0.0,0.6000000000000001,0.6000000000000001,133.86
2021-02-27 09:30:00,84.341024,73.673632,111.9875545828,20.241024,5.903632,21.0844,64.1,67.77,93.2822753796,133.81,105.891024,25.333632,108.8792995664,20.241024,5.903632,21.0844,85.65,19.43,87.8262341217,129.85,101.551024,24.263632,104.4094550952,20.241024,5.903632,21.0844,81.31,18.36,83.3570974783,132.64,80.221024,54.973632,97.2497450222,20.241024,5.903632,21.0844,59.98,49.07,77.494937254,133.81,20.241024,6.503632,21.2602041796,20.241024,5.903632,21.0844,0.0,0.6000000000000001,0.6000000000000001,133.72
2021-02-27 10:00:00,83.43184,73.81512,111.3981322393,23.57184,6.87512,24.554,59.86,66.94,89.8007973239,133.77,105.66184,25.81512,108.7696871964,23.57184,6.87512,24.554,82.09,18.94,84.2466123948,129.85,101.50184,24.76512,104.4793505531,23.57184,6.87512,24.554,77.93,17.89,79.9570947446,132.64,79.67184,56.48512,97.6635595829,23.57184,6.87512,24.554,56.1,49.61,74.8889985245,133.77,23.57184,7.47512,24.7287092263,23.57184,6.87512,24.554,0.0,0.6000000000000001,0.6000000000000001,133.72
2021-02-27 10:30:00,80.397536,82.738448,115.3664360736,26.257536,7.658448,27.3516,54.14,75.08,92.5642803678,134.48,105.737536,17.838448,107.2316965566,26.257536,7.658448,27.3516,79.48,10.18,80.1292880288,132.85,101.727536,16.558448,103.0663562022,26.257536,7.658448,27.3516,75.47,8.9,75.9929661219,135.05,77.157536,51.188448,92.5934261718,26.257536,7.658448,27.3516,50.9,43.53,66.9751513623,134.48,26.297536,8.218448,27.5518291081,26.257536,7.658448,27.3516,0.04,0.56,0.5614267539000001,134.4
2021-02-27 11:00:00,77.807776,85.104768,115.3120615651,28.267776,8.244768,29.4456,49.54,76.86,91.4421740774,135.01,103.777776,17.424768,105.2304581923,28.267776,8.244768,29.4456,75.51,9.18,76.0659746536,133.82,99.927776,16.844768,101.3375874258,28.267776,8.244768,29.4456,71.66,8.6,72.1742031477,135.87,74.967776,50.854768,90.5890438559,28.267776,8.244768,29.4456,46.7,42.61,63.2178938276,135.01,28.267776,8.844768,29.6192012208,28.267776,8.244768,29.4456,0.0,0.6000000000000001,0.6000000000000001,134.92
2021-02-27 11:30:00,75.384288,86.474584,114.7198524896,29.604288,8.634584,30.8378,45.78,77.84,90.3043409809,135.48,101.484288,17.814584,103.0360136746,29.604288,8.634584,30.8378,71.88,9.18,72.4638309779,134.34,97.814288,17.244584,99.3227598,29.604288,8.634584,30.8378,68.21,8.61,68.75126326110001,136.28,72.864288,51.194584,89.051052193,29.604288,8.634584,30.8378,43.26,42.56,60.6859225851,135.48,29.604288,9.274584,31.023084572,29.604288,8.634584,30.8378,0.0,0.64,0.64,135.39
2021-02-27 12:00:00,76.289968,87.055824,115.7535127318,27.619968,8.055824,28.7708,48.67,79.0,92.788840385,135.68,100.449968,17.865824,102.0263874613,27.619968,8.055824,28.7708,72.83,9.81,73.4877200626,134.51,96.749968,17.265824,98.2785072455,27.619968,8.055824,28.7708,69.13,9.21,69.740813015,136.49,73.529968,49.835824,88.8271667219,27.619968,8.055824,28.7708,45.91,41.78,62.0749265002,135.68,27.619968,8.655823999999999,28.9445318055,27.619968,8.055824,28.7708,0.0,0.6000000000000001,0.6000000000000001,135.62
2021-02-27 12:30:00,77.954816,87.618488,117.2772474822,24.714816,7.208488,25.7446,53.24,80.41,96.4378851904,135.86,100.604816,17.808488,102.1688369672,24.714816,7.208488,25.7446,75.89,10.6,76.62670618,134.63,96.744816,17.158488,98.254634157,24.714816,7.208488,25.7446,72.03,9.95,72.7139835245,136.63,74.784816,47.918487999999996,88.8197624201,24.714816,7.208488,25.7446,50.07,40.71,64.5314574452,135.86,24.714816,7.808488,25.9190010371,24.714816,7.208488,25.7446,0.0,0.6000000000000001,0.6000000000000001,135.8
2021-02-27 13:00:00,79.404672,87.119696,117.8768143723,21.804672,6.359696,22.7132,57.6,80.76,99.1964596142,136.04,101.994672,17.569696,103.4968952864,21.804672,6.359696,22.7132,80.19,11.21,80.969748672,134.85,97.934672,16.889696,99.3803894675,21.804672,6.359696,22.7132,76.13,10.53,76.8547838459,136.85,75.844672,46.829696,89.1371678832,21.804672,6.359696,22.7132,54.04,40.47,67.5140170631,136.04,21.804672,6.959696,22.8884488212,21.804672,6.359696,22.7132,0.0,0.6000000000000001,0.6000000000000001,135.99
2021-02-27 13:30:00,80.485952,87.111736,118.6020363159,19.445952,5.671736,20.2562,61.04,81.44,101.7760050307,136.28,101.645952,17.751736,103.1844159212,19.445952,5.671736,20.2562,82.2,12.08,83.0828887317,135.18,97.465952,17.021736,98.9411506691,19.445952,5.671736,20.2562,78.02,11.35,78.8412512585,137.17,76.605952,45.931736,89.3207492904,19.445952,5.671736,20.2562,57.16,40.26,69.915185761,136.28,19.445952,6.271736,20.4323205153,19.445952,5.671736,20.2562,0.0,0.6000000000000001,0.6000000000000001,136.24
2021-02-27 14:00:00,76.143136,85.674248,114.6204777964,23.363136,6.814248,24.3366,52.78,78.86,94.8927183719,136.34,99.443136,21.604248,101.762865669,23.363136,6.814248,24.3366,76.08,14.79,77.5042611732,134.86,95.573136,20.764248,97.8027521079,23.363136,6.814248,24.3366,72.21,13.95,73.5451330817,136.81,73.013136,49.504248,88.2133130463,23.363136,6.814248,24.3366,49.65,42.69,65.4794517387,136.34,23.403136,7.414248,24.5494979183,23.363136,6.814248,24.3366,0.04,0.6000000000000001,0.6013318551,136.32
2021-02-27 14:30:00,74.472144,78.004792,107.8464084099,23.022144,6.714792,23.9814,51.45,71.29,87.9168163664,135.52,95.852144,29.404792,100.2610358113,23.022144,6.714792,23.9814,72.83,22.69,76.2826651344,132.24,92.212144,28.184792,96.423347801,23.022144,6.714792,23.9814,69.19,21.47,72.4445788172,134.6,71.472144,55.084792,90.2363656052,23.022144,6.714792,23.9814,48.45,48.37,68.4621019251,135.52,23.022144,7.354792,24.1684107818,23.022144,6.714792,23.9814,0.0,0.64,0.64,135.49
2021-02-27 15:00:00,75.92384,78.14612,108.9552456351,18.60384,5.42612,19.379,57.32,72.72,92.594712592,135.64,96.66384,28.96612,100.9105250774,18.60384,5.42612,19.379,78.06,23.54,81.5321727909,132.42,92.74384,27.68612,96.7881247809,18.60384,5.42612,19.379,74.14,22.26,77.409606639,134.69,72.41384,52.68612,89.5521717447,18.60384,5.42612,19.379,53.81,47.26,71.6172025424,135.64,18.60384,6.02612,19.5554847805,18.60384,5.42612,19.379,0.0,0.6000000000000001,0.6000000000000001,135.63
2021-02-27 15:30:00,77.882816,77.927488,110.1745270654,15.042816,4.387488,15.6696,62.84,73.54,96.7315729222,135.64,98.112816,28.237488,102.0954474597,15.042816,4.387488,15.6696,83.07,23.85,86.4259648485,132.3,93.932816,26.957488,97.7245111574,15.042816,4.387488,15.6696,78.89,22.57,82.0550851563,134.63,73.872816,50.897488,89.7092371413,15.042816,4.387488,15.6696,58.83,46.51,74.9943264521,135.64,15.042816,4.987488,15.8480708529,15.042816,4.387488,15.6696,0.0,0.6000000000000001,0.6000000000000001,135.63
2021-02-27 16:00:00,81.121872,75.999296,111.1604745819,12.031872,3.509296,12.5332,69.09,72.49,100.1410415364,135.12,100.071872,26.769296,103.59041835,12.031872,3.509296,12.5332,88.04,23.26,91.0607994694,131.64,95.681872,25.499296,99.0213851949,12.031872,3.509296,12.5332,83.65,21.99,86.4920955926,134.12,76.521872,50.199296,91.5181195899,12.031872,3.509296,12.5332,64.49,46.69,79.6173109317,135.12,12.031872,4.109296,12.7142541047,12.031872,3.509296,12.5332,0.0,0.6000000000000001,0.6000000000000001,135.14
2021-02-27 16:30:00,86.555008,73.558544,113.5897389964,8.635008,2.518544,8.9948,77.92,71.04,105.4429134651,134.51,105.825008,24.408544,108.6034499378,8.635008,2.518544,8.9948,97.19,21.89,99.6246365113,130.85,100.965008,23.188544,103.593635969,8.635008,2.518544,8.9948,92.33,20.67,94.6154205191,133.43,81.145008,49.518544,95.0610252585,8.635008,2.518544,8.9948,72.51,47.0,86.4100694364,134.51,8.635008,3.118544,9.1808866587,8.635008,2.518544,8.9948,0.0,0.6000000000000001,0.6000000000000001,134.54
2021-02-27 17:00:00,90.686096,80.075528,120.9795775832,5.676096,1.6555279999999999,5.9126,85.01,78.42,115.6563725006,134.51,115.326096,13.095528,116.0672273822,5.676096,1.6555279999999999,5.9126,109.65,11.44,110.2451636127,132.77,109.846096,11.735528,110.4712063113,5.676096,1.6555279999999999,5.9126,104.17,10.08,104.6565588007,134.99,84.666096,41.905528,94.469154166,5.676096,1.6555279999999999,5.9126,78.99,40.25,88.6537229901,134.51,5.676096,2.255528,6.10782059,5.676096,1.6555279999999999,5.9126,0.0,0.6000000000000001,0.6000000000000001,134.54
2021-02-27 17:30:00,97.403728,78.356504,125.0089114719,3.073728,0.896504,3.2018,94.33,77.46,122.0581848956,133.96,123.223728,9.496504,123.589120599,3.073728,0.896504,3.2018,120.15,8.6,120.4573887315,132.12,117.123728,8.906504,117.4618809407,3.073728,0.896504,3.2018,114.05,8.01,114.3309345715,134.5,90.533728,40.886504,99.3381201499,3.073728,0.896504,3.2018,87.46,39.99,96.1688707431,133.96,3.073728,1.496504,3.4186734328,3.073728,0.896504,3.2018,0.0,0.6000000000000001,0.6000000000000001,134.01
2021-02-27 18:00:00,103.87208,75.54144,128.4364362663,2.30208,0.67144,2.398,101.57,74.87,126.1823355308,133.07,130.99208,6.87144,131.1721834476,2.30208,0.67144,2.398,128.69,6.2,128.8392645896,130.83,124.46208,6.39144,124.6260801887,2.30208,0.67144,2.398,122.16,5.72,122.293842854,133.46,96.36208,41.61144,104.9626714637,2.30208,0.67144,2.398,94.06,40.94,102.5834645545,133.07,2.30208,1.23144,2.610750237,2.30208,0.67144,2.398,0.0,0.56,0.56,133.13
2021-02-27 18:30:00,100.942896,81.932928,130.0095109733,2.272896,0.662928,2.3676,98.67,81.27,127.830285144,133.16,132.062896,5.922928,132.1956488543,2.272896,0.662928,2.3676,129.79,5.26,129.8965422942,132.67,125.362896,5.852928,125.4994520294,2.272896,0.662928,2.3676,123.09,5.19,123.1993676932,134.95,93.652896,36.042928,100.3491783125,2.272896,0.662928,2.3676,91.38,35.38,97.9900443923,133.16,2.272896,1.262928,2.6002006384,2.272896,0.662928,2.3676,0.0,0.6000000000000001,0.6000000000000001,133.22
2021-02-27 19:00:00,50.802064,82.384352,96.7885900358,2.312064,0.674352,2.4084,48.49,81.71,95.0147578011,133.68,82.682064,8.284352,83.09605403,2.312064,0.674352,2.4084,80.37,7.61,80.729480365,133.98,78.502064,8.034352,78.9121338219,2.312064,0.674352,2.4084,76.19,7.36,76.544664739,136.05,48.022064,36.724352,60.4549142803,2.312064,0.674352,2.4084,45.71,36.05,58.2151749976,133.68,2.312064,1.234352,2.6209282325,2.312064,0.674352,2.4084,0.0,0.56,0.56,133.74
2021-02-27 19:30:00,89.807712,86.866416,124.9447852588,2.627712,0.766416,2.7372,87.18,86.1,122.5298428955,133.77,121.387712,3.136416,121.4282246017,2.627712,0.766416,2.7372,118.76,2.37,118.7836457598,134.05,115.347712,3.166416,115.3911645401,2.627712,0.766416,2.7372,112.72,2.4,112.7455471405,136.09,83.587712,32.846416,89.8097580525,2.627712,0.766416,2.7372,80.96,32.08,87.0841432179,133.77,2.627712,1.366416,2.9617499962,2.627712,0.766416,2.7372,0.0,0.6000000000000001,0.6000000000000001,133.82
2021-02-27 20:00:00,95.567472,88.680096,130.3736980032,2.777472,0.8100959999999999,2.8932,92.79,87.87,127.7932744709,134.03,126.397472,1.180096,126.4029807978,2.777472,0.8100959999999999,2.8932,123.62,0.37,123.6205537118,134.43,120.027472,1.300096,120.0345128883,2.777472,0.8100959999999999,2.8932,117.25,0.49,117.2510238761,136.4,88.827472,31.750096,94.3312693539,2.777472,0.8100959999999999,2.8932,86.05,30.94,91.4433491294,134.03,2.817472,1.410096,3.1506379037,2.777472,0.8100959999999999,2.8932,0.04,0.6000000000000001,0.6013318551,134.07
2021-02-27 20:30:00,92.7144,90.1792,129.3377287569,2.7744,0.8092,2.89,89.94,89.37,126.7919575525,134.56,122.9944,1.6392,123.0053226816,2.7744,0.8092,2.89,120.22,0.8300000000000001,120.2228651297,135.21,116.7944,1.4892,116.8038937193,2.7744,0.8092,2.89,114.02,0.68,114.0220276964,137.0,86.2244,31.2592,91.7157823932,2.7744,0.8092,2.89,83.45,30.45,88.8318917957,134.56,2.7744,1.3692,3.0938655433,2.7744,0.8092,2.89,0.0,0.56,0.56,134.6
2021-02-27 21:00:00,88.706368,92.046024,127.8330562021,2.866368,0.836024,2.9858000000000002,85.84,91.21,125.250827143,134.9,117.986368,3.426024,118.0360990303,2.866368,0.836024,2.9858000000000002,115.12,2.59,115.1491315642,135.79,112.056368,3.126024,112.0999626913,2.866368,0.836024,2.9858000000000002,109.19,2.29,109.2140110059,137.43,82.596368,30.316024,87.9842106174,2.866368,0.836024,2.9858000000000002,79.73,29.48,85.0055486424,134.9,2.866368,1.436024,3.2059679412,2.866368,0.836024,2.9858000000000002,0.0,0.6000000000000001,0.6000000000000001,134.92
2021-02-27 21:30:00,86.737824,87.306032,123.0682466595,3.037824,0.8860319999999999,3.1644,83.7,86.42,120.308380423,134.67,111.897824,13.556032,112.7159661251,3.037824,0.8860319999999999,3.1644,108.86,12.67,109.5948379259,133.69,106.327824,12.726032,107.0866847327,3.037824,0.8860319999999999,3.1644,103.29,11.84,103.9663873567,135.71,80.837824,34.356032,87.8355891643,3.037824,0.8860319999999999,3.1644,77.8,33.47,84.6940428838,134.67,3.037824,1.486032,3.3818139748,3.037824,0.8860319999999999,3.1644,0.0,0.6000000000000001,0.6000000000000001,134.68
2021-02-27 22:00:00,83.472992,86.265456,120.0394489004,2.932992,0.855456,3.0552,80.54,85.41,117.3948878785,134.85,107.222992,16.815456,108.5335412392,2.932992,0.855456,3.0552,104.29,15.96,105.5041501553,133.54,101.902992,15.875456,103.1321961453,2.932992,0.855456,3.0552,98.97,15.02,100.1032531939,135.56,77.842992,35.545456,85.5745922909,2.932992,0.855456,3.0552,74.91,34.69,82.552433035,134.85,2.932992,1.4554559999999999,3.2742623963,2.932992,0.855456,3.0552,0.0,0.6000000000000001,0.6000000000000001,134.86
2021-02-27 22:30:00,78.920176,87.747968,118.0173718908,2.770176,0.8079679999999999,2.8856,76.15,86.94,115.5741584438,135.05,101.460176,18.137968,103.0686819413,2.770176,0.8079679999999999,2.8856,98.69,17.33,100.2000249501,133.87,96.410176,17.117968,97.9180619947,2.770176,0.8079679999999999,2.8856,93.64,16.31,95.0498064175,135.79,73.710176,34.547968,81.4048655725,2.770176,0.8079679999999999,2.8856,70.94,33.74,78.5548929094,135.05,2.8101760000000002,1.3679679999999999,3.1254480639,2.770176,0.8079679999999999,2.8856,0.04,0.56,0.5614267539000001,135.04
2021-02-27 23:00:00,74.168832,88.487576,115.4602388123,2.528832,0.737576,2.6342,71.64,87.75,113.2799721928,135.57,95.808832,19.007576,97.676098584,2.528832,0.737576,2.6342,93.28,18.27,95.0523608334,134.65,91.058832,17.957576,92.8126361063,2.528832,0.737576,2.6342,88.53,17.22,90.1891861589,136.41,69.358832,34.577576,77.5000408932,2.528832,0.737576,2.6342,66.83,33.84,74.9092417529,135.57,2.528832,1.3375759999999999,2.8607867519,2.528832,0.737576,2.6342,0.0,0.6000000000000001,0.6000000000000001,135.56
2021-02-27 23:30:00,70.220368,89.248024,113.5610402821,2.530368,0.738024,2.6358,67.69,88.51,111.4269096763,136.32,90.890368,19.828024,93.0280040145,2.530368,0.738024,2.6358,88.36,19.09,90.3986598352,135.73,86.380368,18.738024,88.3893744702,2.530368,0.738024,2.6358,83.85,18.0,85.7602617767,137.28,65.750368,35.138024,74.5505977358,2.530368,0.738024,2.6358,63.22,34.4,71.9731088671,136.32,2.530368,1.378024,2.8812692273,2.530368,0.738024,2.6358,0.0,0.64,0.64,136.31
2021-02-28 00:00:00,67.92256,84.06408,108.0751761655,2.48256,0.7240800000000001,2.586,65.44,83.34,105.9620177233,136.16,85.60256,27.91408,90.0388479535,2.48256,0.7240800000000001,2.586,83.12,27.19,87.4541622794,134.04,81.40256,26.47408,85.5993790071,2.48256,0.7240800000000001,2.586,78.92,25.75,83.0146306382,135.85,63.65256,39.61408,74.9728199336,2.48256,0.7240800000000001,2.586,61.17,38.89,72.4858675881,136.16,2.48256,1.32408,2.8135905886,2.48256,0.7240800000000001,2.586,0.0,0.6000000000000001,0.6000000000000001,136.15
2021-02-28 00:30:00,69.306032,80.397176,106.1462763377,2.356032,0.687176,2.4542,66.95,79.71,104.0960450738,135.5,85.376032,31.237176,90.9110994572,2.356032,0.687176,2.4542,83.02,30.55,88.4625508337,132.47,81.216032,29.597176,86.4409433139,2.356032,0.687176,2.4542,78.86,28.91,83.9921883272,134.57,64.906032,41.737176,77.1672524484,2.356032,0.687176,2.4542,62.55,41.05,74.8171437573,135.5,2.356032,1.247176,2.6657709504,2.356032,0.687176,2.4542,0.0,0.56,0.56,135.47
2021-02-28 01:00:00,72.198992,79.073456,107.0761686352,2.308992,0.6734559999999999,2.4052,69.89,78.4,105.0293868401,135.24,88.608992,30.003456,93.5508462559,2.308992,0.6734559999999999,2.4052,86.3,29.33,91.1478957519,132.06,84.268992,28.423456,88.9334350156,2.308992,0.6734559999999999,2.4052,81.96,27.75,86.5303651905,134.26,67.538992,42.463456,79.7788226025,2.308992,0.6734559999999999,2.4052,65.23,41.79,77.4684258263,135.24,2.308992,1.273456,2.6368796408,2.308992,0.6734559999999999,2.4052,0.0,0.6000000000000001,0.6000000000000001,135.2
2021-02-28 01:30:00,72.557136,79.351248,107.5228280119,2.267136,0.661248,2.3616,70.29,78.69,105.5120855637,135.5,88.927136,30.181248,93.9092287691,2.267136,0.661248,2.3616,86.66,29.52,91.5499098853,132.34,84.577136,28.591248,89.2790647137,2.267136,0.661248,2.3616,82.31,27.93,86.9196237912,134.52,67.867136,42.431248,80.0397336058,2.267136,0.661248,2.3616,65.6,41.77,77.7694856612,135.5,2.267136,1.261248,2.5943500458,2.267136,0.661248,2.3616,0.0,0.6000000000000001,0.6000000000000001,135.46
2021-02-28 02:00:00,70.622976,79.933368,106.6627772886,2.102976,0.613368,2.1906,68.52,79.32,104.817235224,135.82,86.892976,30.583368,92.1180312228,2.102976,0.613368,2.1906,84.79,29.97,89.9307789358,132.73,82.622976,28.993368,87.5623866228,2.102976,0.613368,2.1906,80.52,28.38,85.3750244509,134.85,66.092976,42.433368,78.5421682688,2.102976,0.613368,2.1906,63.99,41.82,76.4436557211,135.82,2.142976,1.173368,2.4431820644,2.102976,0.613368,2.1906,0.04,0.56,0.5614267539000001,135.77
2021-02-28 02:30:00,69.343728,80.536504,106.276437132,2.113728,0.6165039999999999,2.2018,67.23,79.92,104.4369632841,136.12,84.983728,31.156504,90.5149808942,2.113728,0.6165039999999999,2.2018,82.87,30.54,88.3183361483,133.14,80.813728,29.516504,86.0353569275,2.113728,0.6165039999999999,2.2018,78.7,28.9,83.8385352925,135.18,64.923728,42.436504,77.5625381815,2.113728,0.6165039999999999,2.2018,62.81,41.82,75.4586542419,136.12,2.113728,1.216504,2.4387964327000002,2.113728,0.6165039999999999,2.2018,0.0,0.6000000000000001,0.6000000000000001,136.07
2021-02-28 03:00:00,68.034576,81.302168,106.0129522889,2.064576,0.6021679999999999,2.1506,65.97,80.7,104.2330604943,136.36,83.274576,31.502168,89.0339350848,2.064576,0.6021679999999999,2.1506,81.21,30.9,86.8900115088,133.44,79.184576,29.852168,84.6247541243,2.064576,0.6021679999999999,2.1506,77.12,29.25,82.4806456085,135.45,63.464576,42.352168,76.2984832166,2.064576,0.6021679999999999,2.1506,61.4,41.75,74.2497306392,136.36,2.064576,1.202168,2.3890755451,2.064576,0.6021679999999999,2.1506,0.0,0.6000000000000001,0.6000000000000001,136.32
2021-02-28 03:30:00,66.262432,81.257376,104.8497546443,2.082432,0.607376,2.1692,64.18,80.65,103.0703395745,136.46,81.582432,31.767376,87.5491826858,2.082432,0.607376,2.1692,79.5,31.16,85.3884980545,133.58,77.582432,30.097376,83.215898704,2.082432,0.607376,2.1692,75.5,29.49,81.0549819567,135.55,62.102432,42.337376,75.1609304551,2.082432,0.607376,2.1692,60.02,41.73,73.1012537512,136.46,2.082432,1.207376,2.4071310392,2.082432,0.607376,2.1692,0.0,0.6000000000000001,0.6000000000000001,136.4
2021-02-28 04:00:00,65.031296,81.759128,104.4682940933,2.191296,0.6391279999999999,2.2826,62.84,81.12,102.6124748751,136.65,79.951296,32.159128,86.176674604,2.191296,0.6391279999999999,2.2826,77.76,31.52,83.9054706202,133.82,76.051296,30.489128,81.9352582804,2.191296,0.6391279999999999,2.2826,73.86,29.85,79.663806713,135.75,61.011296,42.259128,74.2173304486,2.191296,0.6391279999999999,2.2826,58.82,41.62,72.0556507153,136.65,2.191296,1.239128,2.5173828394,2.191296,0.6391279999999999,2.2826,0.0,0.6000000000000001,0.6000000000000001,136.58
2021-02-28 04:30:00,64.489312,82.110216,104.4076574481,2.229312,0.650216,2.3222,62.26,81.46,102.5282361108,136.84,79.149312,32.360216,85.509047297,2.229312,0.650216,2.3222,76.92,31.71,83.1998227162,134.02,75.279312,30.670216,81.2873727259,2.229312,0.650216,2.3222,73.05,30.02,78.9778633542,135.93,60.509312,42.230216,73.788671096,2.229312,0.650216,2.3222,58.28,41.58,71.5922817069,136.84,2.229312,1.250216,2.5559483641,2.229312,0.650216,2.3222,0.0,0.6000000000000001,0.6000000000000001,136.76
2021-02-28 05:00:00,64.028,82.254,104.2367751804,2.208,0.644,2.3,61.82,81.61,102.3811725856,136.93,78.688,32.374,85.0874680549,2.208,0.644,2.3,76.48,31.73,82.8008653336,134.12,74.868,30.684,80.9118364641,2.208,0.644,2.3,72.66,30.04,78.6249146263,136.01,60.078,42.284,73.4663374615,2.208,0.644,2.3,57.87,41.64,71.2939443431,136.93,2.208,1.244,2.5343243676,2.208,0.644,2.3,0.0,0.6000000000000001,0.6000000000000001,136.84
2021-02-28 05:30:00,64.57536,82.05448,104.4170235508,2.17536,0.63448,2.266,62.4,81.42,102.5815597464,136.83,79.14536,32.20448,85.4465712688,2.17536,0.63448,2.266,76.97,31.57,83.1928230078,134.02,75.27536,30.53448,81.2325937786,2.17536,0.63448,2.266,73.1,29.9,78.9786046977,135.91,60.58536,42.23448,73.8534843267,2.17536,0.63448,2.266,58.41,41.6,71.7097489885,136.83,2.17536,1.23448,2.5012260993,2.17536,0.63448,2.266,0.0,0.6000000000000001,0.6000000000000001,136.74
2021-02-28 06:00:00,65.624592,81.334256,104.5076469654,2.174592,0.6342559999999999,2.2652,63.45,80.7,102.6566729443,136.63,80.474592,31.624256,86.465331348,2.174592,0.6342559999999999,2.2652,78.3,30.99,84.2096793724,133.82,76.544592,29.964256,82.2005547553,2.174592,0.6342559999999999,2.2652,74.37,29.33,79.9446420969,135.7,61.514592,42.664256,74.8617643992,2.174592,0.6342559999999999,2.2652,59.34,42.03,72.7169615702,136.63,2.174592,1.234256,2.5004476079,2.174592,0.6342559999999999,2.2652,0.0,0.6000000000000001,0.6000000000000001,136.54
2021-02-28 06:30:00,70.012672,79.793696,106.1546426772,2.172672,0.6336959999999999,2.2632,67.84,79.16,104.2524397796,136.24,85.142672,30.343696,90.3881324193,2.172672,0.6336959999999999,2.2632,82.97,29.71,88.1289112607,133.25,80.982672,28.753696,85.9358376809,2.172672,0.6336959999999999,2.2632,78.81,28.12,83.6764632379,135.28,65.522672,43.313696,78.5448712979,2.172672,0.6336959999999999,2.2632,63.35,42.68,76.3858946403,136.24,2.172672,1.193696,2.4789945058000002,2.172672,0.6336959999999999,2.2632,0.0,0.56,0.56,136.15
2021-02-28 07:00:00,71.85352,79.07936,106.8478989705,2.12352,0.61936,2.212,69.73,78.46,104.967826023,136.34,87.50352,29.49936,92.3421802472,2.12352,0.61936,2.212,85.38,28.88,90.1321185816,133.32,83.21352,27.94936,87.7818696269,2.12352,0.61936,2.212,81.09,27.33,85.5717067727,135.35,67.20352,44.09936,80.3807604642,2.12352,0.61936,2.212,65.08,43.48,78.2682362137,136.34,2.12352,1.21936,2.4487090476,2.12352,0.61936,2.212,0.0,0.6000000000000001,0.6000000000000001,136.25
2021-02-28 07:30:00,74.90232,78.01276,108.1496567919,2.75232,0.80276,2.867,72.15,77.21,105.6740583114,136.1,91.16232,28.58276,95.5381743441,2.75232,0.80276,2.867,88.41,27.78,92.6717675455,133.04,86.71232,27.08276,90.8432844463,2.75232,0.80276,2.867,83.96,26.28,87.9768151276,135.08,70.05232,45.04276,83.2837184917,2.75232,0.80276,2.867,67.3,44.24,80.5386093746,136.1,2.79232,1.40276,3.1248658531,2.75232,0.80276,2.867,0.04,0.6000000000000001,0.6013318551,136.0
2021-02-28 08:00:00,76.169712,78.367416,109.2853005517,4.859712,1.417416,5.0622,71.31,76.95,104.9114798294,135.98,93.709712,28.817416,98.0405711328,4.859712,1.417416,5.0622,88.85,27.4,92.9789357866,132.84,89.249712,27.337416,93.3426237345,4.859712,1.417416,5.0622,84.39,25.92,88.2809067692,134.91,71.389712,45.487416,84.6498434364,4.859712,1.417416,5.0622,66.53,44.07,79.802291947,135.98,4.859712,2.017416,5.2618217416,4.859712,1.417416,5.0622,0.0,0.6000000000000001,0.6000000000000001,135.85
2021-02-28 08:30:00,78.514864,77.924752,110.6203003214,7.764864,2.264752,8.0884,70.75,75.66,103.5857041295,135.4,97.324864,28.304752,101.3572303213,7.764864,2.264752,8.0884,89.56,26.04,93.2688329508,132.1,92.824864,26.884752,96.6397706264,7.764864,2.264752,8.0884,85.06,24.62,88.5513862116,134.26,73.784864,46.654752,87.2976061509,7.764864,2.264752,8.0884,66.02,44.39,79.5557194676,135.4,7.764864,2.864752,8.276467662,7.764864,2.264752,8.0884,0.0,0.6000000000000001,0.6000000000000001,135.17
2021-02-28 09:00:00,79.917904,77.156472,111.0855190889,12.467904,3.636472,12.987400000000001,67.45,73.52,99.7732073254,134.79,100.877904,27.816472,104.6427619569,12.467904,3.636472,12.987400000000001,88.41,24.18,91.6569719116,131.41,96.427904,26.496472,100.002018471,12.467904,3.636472,12.987400000000001,83.96,22.86,87.0164421245,133.62,75.477904,49.146472,90.0682502455,12.467904,3.636472,12.987400000000001,63.01,45.51,77.7265733196,134.79,12.467904,4.196472,13.1551893715,12.467904,3.636472,12.987400000000001,0.0,0.56,0.56,134.52
2021-02-28 09:30:00,81.301088,76.236984,111.45377804,16.721088,4.876984,17.4178,64.58,71.36,96.243576409,134.37,103.761088,27.846984,107.4328529866,16.721088,4.876984,17.4178,87.04,22.97,90.0199005776,130.98,99.391088,26.586984,102.8856457045,16.721088,4.876984,17.4178,82.67,21.71,85.4731127314,133.24,77.081088,51.596984,92.7563630441,16.721088,4.876984,17.4178,60.36,46.72,76.3288150046,134.37,16.721088,5.476984,17.5952305367,16.721088,4.876984,17.4178,0.0,0.6000000000000001,0.6000000000000001,134.13
2021-02-28 10:00:00,83.340704,75.541872,112.4822091198,16.600704,4.841872,17.2924,66.74,70.7,97.2250872975,134.24,104.530704,27.051872,107.9744037142,16.600704,4.841872,17.2924,87.93,22.21,90.6916148274,130.79,100.120704,25.831872,103.3994244688,16.600704,4.841872,17.2924,83.52,20.99,86.1171905022,133.08,78.890704,51.971872,94.4712583636,16.600704,4.841872,17.2924,62.29,47.13,78.1106970907,134.24,16.600704,5.401872,17.4574796119,16.600704,4.841872,17.2924,0.0,0.56,0.56,134.01
2021-02-28 10:30:00,83.934464,75.872552,113.1443255049,17.494464,5.102552,18.2234,66.44,70.77,97.0704203143,133.95,104.074464,27.092552,107.5430166527,17.494464,5.102552,18.2234,86.58,21.99,89.3289230877,130.21,99.714464,25.872552,103.0163252975,17.494464,5.102552,18.2234,82.22,20.77,84.8028378063,132.75,79.564464,51.762552,94.9203124793,17.494464,5.102552,18.2234,62.07,46.66,77.6520476227,133.95,17.494464,5.702552,18.4004176572,17.494464,5.102552,18.2234,0.0,0.6000000000000001,0.6000000000000001,133.74
2021-02-28 11:00:00,82.568848,75.464664,111.8594214748,19.798848,5.774664,20.6238,62.77,69.69,93.7910923276,133.63,103.078848,26.934664,106.5397814424,19.798848,5.774664,20.6238,83.28,21.16,85.926154342,129.77,98.908848,25.774664,102.212002803,19.798848,5.774664,20.6238,79.11,20.0,81.5989711945,132.48,78.518848,53.064664,94.7684971743,19.798848,5.774664,20.6238,58.72,47.29,75.3948439882,133.63,19.798848,6.334664,20.7875527689,19.798848,5.774664,20.6238,0.0,0.56,0.56,133.48
2021-02-28 11:30:00,78.372816,75.792488,109.02660008,24.522816,7.152488,25.5446,53.85,68.64,87.2426048442,133.61,102.202816,27.612488,105.8672049876,24.522816,7.152488,25.5446,77.68,20.46,80.3292848219,129.57,98.282816,26.482488,101.788182475,24.522816,7.152488,25.5446,73.76,19.33,76.2508131104,132.51,75.152816,55.422488,93.3787873601,24.522816,7.152488,25.5446,50.63,48.27,69.9527683512,133.61,24.522816,7.752488,25.7190508137,24.522816,7.152488,25.5446,0.0,0.6000000000000001,0.6000000000000001,133.53
2021-02-28 12:00:00,75.273792,76.134856,107.0638130285,29.193792,8.514856,30.4102,46.08,67.62,81.8280563132,133.74,101.493792,28.294856,105.3640768507,29.193792,8.514856,30.4102,72.3,19.78,74.9569102885,129.85,97.843792,27.204856,101.5554618074,29.193792,8.514856,30.4102,68.65,18.69,71.1487076481,132.68,72.743792,57.864856,92.9516047976,29.193792,8.514856,30.4102,43.55,49.35,65.8181206052,133.74,29.193792,9.074856,30.5717271799,29.193792,8.514856,30.4102,0.0,0.56,0.56,133.68
2021-02-28 12:30:00,75.984448,77.015464,108.1897316431,29.984448,8.745464,31.2338,46.0,68.27,82.3212785372,133.87,102.204448,28.795464,106.1834635805,29.984448,8.745464,31.2338,72.22,20.05,74.951523667,130.17,98.574448,27.695464,102.3912131224,29.984448,8.745464,31.2338,68.59,18.95,71.1596135459,132.74,73.414448,57.645464,93.3417414393,29.984448,8.745464,31.2338,43.43,48.9,65.4016429457,133.87,30.024448,9.345464,31.4452726985,29.984448,8.745464,31.2338,0.04,0.6000000000000001,0.6013318551,133.79
2021-02-28 13:00:00,75.402656,77.386608,108.0474323138,30.022656,8.756608,31.2736,45.38,68.63,82.2764929977,134.03,101.702656,28.886608,105.7254291039,30.022656,8.756608,31.2736,71.68,20.13,74.4529334546,130.44,98.112656,27.776608,101.9687855148,30.022656,8.756608,31.2736,68.09,19.02,70.6965946846,132.87,72.882656,57.566608,92.8751629998,30.022656,8.756608,31.2736,42.86,48.81,64.9568756946,134.03,30.062656,9.356608,31.4850662861,30.022656,8.756608,31.2736,0.04,0.6000000000000001,0.6013318551,133.94
2021-02-28 13:30:00,75.62968,77.52824,108.3073242879,29.23968,8.52824,30.458,46.39,69.0,83.1446456484,134.3,101.69968,28.95824,105.7421608253,29.23968,8.52824,30.458,72.46,20.43,75.2850350335,130.98,98.06968,27.83824,101.9442482026,29.23968,8.52824,30.458,68.83,19.31,71.487376508,133.17,73.02968,57.27824,92.8123425973,29.23968,8.52824,30.458,43.79,48.75,65.5295856846,134.3,29.23968,9.08824,30.6195198003,29.23968,8.52824,30.458,0.0,0.56,0.56,134.24
2021-02-28 14:00:00,74.228144,77.682792,107.4450256392,27.678144,8.072792,28.8314,46.55,69.61,83.7404000468,134.63,99.948144,29.302792,104.1551012099,27.678144,8.072792,28.8314,72.27,21.23,75.3237399496,131.37,96.338144,28.142792,100.3646089561,27.678144,8.072792,28.8314,68.66,20.07,71.5332125659,133.56,71.598144,56.782792,91.3815062885,27.678144,8.072792,28.8314,43.92,48.71,65.5868165106,134.63,27.678144,8.672792,29.0051198301,27.678144,8.072792,28.8314,0.0,0.6000000000000001,0.6000000000000001,134.58
2021-02-28 14:30:00,74.205776,77.938768,107.6148165873,25.915776,7.558768,26.9956,48.29,70.38,85.3537843332,134.89,99.225776,29.498768,103.5177856038,25.915776,7.558768,26.9956,73.31,21.94,76.5226744175,131.62,95.555776,28.308768,99.6608883797,25.915776,7.558768,26.9956,69.64,20.75,72.6656184175,133.84,71.425776,55.898768,90.6990283361,25.915776,7.558768,26.9956,45.51,48.34,66.3921358295,134.89,25.915776,8.118768,27.1577215451,25.915776,7.558768,26.9956,0.0,0.56,0.56,134.84
2021-02-28 15:00:00,74.983008,77.537544,107.8634424552,23.443008,6.837544,24.4198,51.54,70.7,87.492065926,135.02,99.763008,28.847544,103.8500773232,23.443008,6.837544,24.4198,76.32,22.01,79.4303625826,131.68,95.953008,27.637544,99.8539612765,23.443008,6.837544,24.4198,72.51,20.8,75.4343429745,133.95,71.903008,55.157544,90.6222777222,23.443008,6.837544,24.4198,48.46,48.32,68.4338658852,135.02,23.443008,7.437544,24.5945458352,23.443008,6.837544,24.4198,0.0,0.6000000000000001,0.6000000000000001,134.96
2021-02-28 15:30:00,77.844224,77.151232,109.599433435,20.164224,5.881232,21.0044,57.68,71.27,91.6863964828,134.91,102.024224,28.291232,105.8741521377,20.164224,5.881232,21.0044,81.86,22.41,84.8720666651,131.47,97.924224,27.071232,101.5972698846,20.164224,5.881232,21.0044,77.76,21.19,80.5954942909,133.84,74.244224,53.371232,91.4368262931,20.164224,5.881232,21.0044,54.08,47.49,71.9718451896,134.91,20.164224,6.481232,21.1802336569,20.164224,5.881232,21.0044,0.0,0.6000000000000001,0.6000000000000001,134.88
2021-02-28 16:00:00,82.825328,75.750304,112.2414518545,16.355328,4.770304,17.0368,66.47,70.98,97.2441324708,134.55,106.555328,26.620304,109.8302258499,16.355328,4.770304,17.0368,90.2,21.85,92.8087415064,130.9,102.015328,25.410304,105.1323484771,16.355328,4.770304,17.0368,85.66,20.64,88.1115497537,133.41,78.445328,51.960304,94.0932658419,16.355328,4.770304,17.0368,62.09,47.19,77.9875900384,134.55,16.355328,5.330304,17.2020026369,16.355328,4.770304,17.0368,0.0,0.56,0.56,134.53
2021-02-28 16:30:00,90.485808,76.802944,118.6860297444,11.975808,3.492944,12.4748,78.51,73.31,107.4159029194,134.09,115.245808,20.092944,116.9842838169,11.975808,3.492944,12.4748,103.27,16.6,104.5956638681,131.06,110.065808,18.462944,111.6035948876,11.975808,3.492944,12.4748,98.09,14.97,99.2257476666,133.52,85.025808,47.872944,97.5766713579,11.975808,3.492944,12.4748,73.05,44.38,85.474480987,134.09,11.975808,4.092944,12.655914342300001,11.975808,3.492944,12.4748,0.0,0.6000000000000001,0.6000000000000001,134.06
2021-02-28 17:00:00,97.598352,79.329936,125.7723223085,7.028352,2.049936,7.3212,90.57,77.28,119.0593268081,133.82,124.538352,9.969936,124.9367869873,7.028352,2.049936,7.3212,117.51,7.92,117.7765957226,131.99,118.578352,9.419936,118.9519262445,7.028352,2.049936,7.3212,111.55,7.37,111.7931992565,134.27,91.048352,42.339936,100.4115161842,7.028352,2.049936,7.3212,84.02,40.29,93.1807088404,133.82,7.028352,2.609936,7.4972993644,7.028352,2.049936,7.3212,0.0,0.56,0.56,133.81
2021-02-28 17:30:00,105.055296,75.461128,129.3483554464,4.015296,1.171128,4.1826,101.04,74.29,125.4116649279,133.07,132.865296,6.491128,133.0237633804,4.015296,1.171128,4.1826,128.85,5.32,128.9597801642,130.91,126.275296,6.051128,126.4201982674,4.015296,1.171128,4.1826,122.26,4.88,122.3573536817,133.39,97.615296,42.721128,106.5544029628,4.015296,1.171128,4.1826,93.6,41.55,102.4078244081,133.07,4.015296,1.731128,4.3725743127,4.015296,1.171128,4.1826,0.0,0.56,0.56,133.08
2021-02-28 18:00:00,108.409904,76.247472,132.5382370174,3.659904,1.067472,3.8124000000000002,104.75,75.18,128.9363986623,132.79,138.909904,5.997472,139.0393149425,3.659904,1.067472,3.8124000000000002,135.25,4.93,135.3398219298,131.25,132.019904,5.887472,132.1511156923,3.659904,1.067472,3.8124000000000002,128.36,4.82,128.4504651607,133.67,100.679904,41.317472,108.8281974578,3.659904,1.067472,3.8124000000000002,97.02,40.25,105.0378165234,132.79,3.659904,1.627472,4.0054415986,3.659904,1.067472,3.8124000000000002,0.0,0.56,0.56,132.82
2021-02-28 18:30:00,110.167728,81.808504,137.2208425109,4.177728,1.218504,4.3518,105.99,80.59,133.1488948508,132.96,143.887728,8.438504,144.1349597383,4.177728,1.218504,4.3518,139.71,7.22,139.8964349081,132.93,136.637728,8.268504,136.8876797648,4.177728,1.218504,4.3518,132.46,7.05,132.6474805641,135.05,102.317728,36.828504,108.743993719,4.177728,1.218504,4.3518,98.14,35.61,104.4008223148,132.96,4.177728,1.818504,4.5563546877,4.177728,1.218504,4.3518,0.0,0.6000000000000001,0.6000000000000001,133.0
2021-02-28 19:00:00,106.037648,84.798064,135.7744248801,5.067648,1.478064,5.2788,100.97,83.32,130.9089886142,133.47,139.737648,6.708064,139.8985646502,5.067648,1.478064,5.2788,134.67,5.23,134.7715170205,133.62,132.747648,6.638064,132.9135130196,5.067648,1.478064,5.2788,127.68,5.16,127.7842243784,135.62,98.637648,35.638064,104.8782971288,5.067648,1.478064,5.2788,93.57,34.16,99.6104939251,133.47,5.107648,2.038064,5.4992520364,5.067648,1.478064,5.2788,0.04,0.56,0.5614267539000001,133.5
2021-02-28 19:30:00,100.874608,87.126344,133.2917340196,5.884608,1.7163439999999999,6.1298,94.99,85.41,127.7418028681,133.67,133.874608,4.456344,133.948757624,5.884608,1.7163439999999999,6.1298,127.99,2.74,128.0193254942,134.0,127.244608,4.496344,127.3240251266,5.884608,1.7163439999999999,6.1298,121.36,2.7800000000000002,121.3918366283,135.94,94.004608,34.266344,100.0552280311,5.884608,1.7163439999999999,6.1298,88.12,32.55,93.9395385341,133.67,5.884608,2.276344,6.3095446207,5.884608,1.7163439999999999,6.1298,0.0,0.56,0.56,133.7
2021-02-28 20:00:00,95.668416,89.033288,130.6880721108,6.148416,1.793288,6.4046,89.52,87.24,124.9985919921,134.02,127.698416,2.643288,127.7257703847,6.148416,1.793288,6.4046,121.55,0.85,121.5529719916,134.58,121.408416,2.7832879999999998,121.4403152488,6.148416,1.793288,6.4046,115.26,0.99,115.2642516134,136.4,89.238416,33.413288,95.288733359,6.148416,1.793288,6.4046,83.09,31.62,88.9031636108,134.02,6.148416,2.353288,6.583386949,6.148416,1.793288,6.4046,0.0,0.56,0.56,134.04
2021-02-28 20:30:00,93.465072,90.171896,129.871823396,6.075072,1.771896,6.3282,87.39,88.4,124.3043526993,134.38,124.725072,2.171896,124.743980687,6.075072,1.771896,6.3282,118.65,0.4,118.6506742501,135.11,118.575072,2.221896,118.5958874567,6.075072,1.771896,6.3282,112.5,0.45,112.5008999964,136.83,87.255072,33.081896,93.3159120015,6.075072,1.771896,6.3282,81.18,31.31,87.0086691083,134.38,6.075072,2.331896,6.5072450976,6.075072,1.771896,6.3282,0.0,0.56,0.56,134.4
2021-02-28 21:00:00,89.2716,88.7538,125.8835000348,6.8016000000000005,1.9838,7.085,82.47,86.77,119.7093722313,134.67,118.0916,9.6638,118.4863495134,6.8016000000000005,1.9838,7.085,111.29,7.68,111.5546794178,134.41,112.3816,9.0038,112.741706715,6.8016000000000005,1.9838,7.085,105.58,7.02,105.8131220596,136.28,83.4616,35.1438,90.5589606444,6.8016000000000005,1.9838,7.085,76.66,33.16,83.5244946109,134.67,6.8016000000000005,2.5838,7.2758356908,6.8016000000000005,1.9838,7.085,0.0,0.6000000000000001,0.6000000000000001,134.69
2021-02-28 21:30:00,86.159552,84.746536,120.8529840957,7.119552,2.076536,7.4162,79.04,82.67,114.3750431694,134.39,112.239552,15.566536,113.3138741558,7.119552,2.076536,7.4162,105.12,13.49,105.9820480081,133.01,106.859552,14.746536,107.8722586101,7.119552,2.076536,7.4162,99.74,12.67,100.5415163005,135.09,80.699552,38.756536,89.5236660092,7.119552,2.076536,7.4162,73.58,36.68,82.2158062662,134.39,7.119552,2.636536,7.5920578739,7.119552,2.076536,7.4162,0.0,0.56,0.56,134.4
2021-02-28 22:00:00,81.883776,85.942768,118.7059903439,7.003776,2.042768,7.2956,74.88,83.9,112.4554329501,134.92,106.963776,16.902768,108.2910566124,7.003776,2.042768,7.2956,99.96,14.86,101.058503848,133.77,101.813776,16.012768,103.0652886398,7.003776,2.042768,7.2956,94.81,13.97,95.8336944921,135.74,76.833776,38.442768,85.9143500582,7.003776,2.042768,7.2956,69.83,36.4,78.7476279008,134.92,7.003776,2.6427680000000002,7.4857932753,7.003776,2.042768,7.2956,0.0,0.6000000000000001,0.6000000000000001,134.92
2021-02-28 22:30:00,77.239312,87.185216,116.4782091518,7.149312,2.085216,7.4472000000000005,70.09,85.1,110.2479845621,135.36,100.939312,18.165216,102.5608101536,7.149312,2.085216,7.4472000000000005,93.79,16.08,95.1584494409,134.42,96.119312,17.215216,97.6487880175,7.149312,2.085216,7.4472000000000005,88.97,15.13,90.2473146415,136.27,72.619312,38.245216,82.07472828,7.149312,2.085216,7.4472000000000005,65.47,36.16,74.7921553373,135.36,7.149312,2.645216,7.6229803725,7.149312,2.085216,7.4472000000000005,0.0,0.56,0.56,135.35
2021-02-28 23:00:00,72.665024,87.865632,114.0200640224,6.225024,1.815632,6.4844,66.44,86.05,108.714654486,135.4,94.735024,19.415632,96.7041443695,6.225024,1.815632,6.4844,88.51,17.6,90.2428950112,134.59,90.185024,18.385632,92.0400457297,6.225024,1.815632,6.4844,83.96,16.57,85.5794747588,136.42,68.375024,37.065632,77.7753494532,6.225024,1.815632,6.4844,62.15,35.25,71.4505773245,135.4,6.225024,2.415632,6.6772900012,6.225024,1.815632,6.4844,0.0,0.6000000000000001,0.6000000000000001,135.39
2021-02-28 23:30:00,68.618096,88.936528,112.33053508,6.468096,1.886528,6.7376000000000005,62.15,87.05,106.959454935,135.99,89.388096,20.556528,91.7213309428,6.468096,1.886528,6.7376000000000005,82.92,18.67,84.9958546048,135.43,85.128096,19.486528,87.3299347422,6.468096,1.886528,6.7376000000000005,78.66,17.6,80.6049353328,137.09,64.688096,37.266528,74.6548315468,6.468096,1.886528,6.7376000000000005,58.22,35.38,68.127181066,135.99,6.468096,2.446528,6.9153282728,6.468096,1.886528,6.7376000000000005,0.0,0.56,0.56,135.98
2021-03-01 00:00:00,65.593568,87.010624,108.9649707559,6.653568,1.940624,6.9308,58.94,85.07,103.4931326224,136.02,85.213568,24.170624,88.5752292452,6.653568,1.940624,6.9308,78.56,22.23,81.6446354637,134.83,81.193568,22.950624,84.3749170462,6.653568,1.940624,6.9308,74.54,21.01,77.4443781045,136.6,61.943568,39.100624,73.2520608158,6.653568,1.940624,6.9308,55.29,37.16,66.6171877221,136.02,6.653568,2.540624,7.1221301196,6.653568,1.940624,6.9308,0.0,0.6000000000000001,0.6000000000000001,136.0
2021-03-01 00:30:00,69.289936,79.676648,105.5910198237,5.199936,1.516648,5.4166,64.09,78.16,101.0767713176,135.45,85.579936,30.796648,90.952509442,5.199936,1.516648,5.4166,80.38,29.28,85.5468456461,132.38,81.509936,29.226648,86.5913772846,5.199936,1.516648,5.4166,76.31,27.71,81.1853447366,134.6,65.169936,43.866648,78.5582800537,5.199936,1.516648,5.4166,59.97,42.35,73.4160976898,135.45,5.239936,2.116648,5.6512943685,5.199936,1.516648,5.4166,0.04,0.6000000000000001,0.6013318551,135.42
