Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-03-01 01:00:00,73.021024,78.768632,107.4084136982,4.521024,1.318632,4.7094000000000005,68.5,77.45,103.3960951874,135.2,89.461024,29.808632,94.296497055,4.521024,1.318632,4.7094000000000005,84.94,28.49,89.590645159,132.01,85.151024,28.258632,89.7175967732,4.521024,1.318632,4.7094000000000005,80.63,26.94,85.0115315707,134.3,68.521024,43.908632,81.3824225132,4.521024,1.318632,4.7094000000000005,64.0,42.59,76.8759266611,135.2,4.521024,1.878632,4.8958059806000005,4.521024,1.318632,4.7094000000000005,0.0,0.56,0.56,135.17
2021-03-01 01:30:00,73.976112,78.412616,107.8007583211,3.986112,1.1626159999999999,4.1522,69.99,77.25,104.2408873715,135.24,90.256112,29.452616,94.9400987076,3.986112,1.1626159999999999,4.1522,86.27,28.29,90.790071043,132.08,85.886112,27.922616,90.311110716,3.986112,1.1626159999999999,4.1522,81.9,26.76,86.1609401063,134.33,69.356112,43.982616,82.1263708072,3.986112,1.1626159999999999,4.1522,65.37,42.82,78.1459487114,135.24,4.026112,1.762616,4.3950418656,3.986112,1.1626159999999999,4.1522,0.04,0.6000000000000001,0.6013318551,135.2
2021-03-01 02:00:00,72.535632,78.629976,106.9770584537,4.285632,1.249976,4.4642,68.25,77.38,103.1781318885,135.52,88.735632,29.759976,93.5931010169,4.285632,1.249976,4.4642,84.45,28.51,89.1326124379,132.44,84.465632,28.229976,89.0582648277,4.285632,1.249976,4.4642,80.18,26.98,84.5975933464,134.68,68.075632,44.279976,81.2096542707,4.285632,1.249976,4.4642,63.79,43.03,76.9463774326,135.52,4.285632,1.8499759999999998,4.6678745527,4.285632,1.249976,4.4642,0.0,0.6000000000000001,0.6000000000000001,135.5
2021-03-01 02:30:00,71.48856,78.78708,106.386174787,4.37856,1.27708,4.561,67.11,77.51,102.5258611278,135.52,87.49856,30.03708,92.5106706116,4.37856,1.27708,4.561,83.12,28.76,87.9549430106,132.49,83.26856,28.48708,88.0066293605,4.37856,1.27708,4.561,78.89,27.21,83.4506812435,134.7,67.11856,44.28708,80.412975019,4.37856,1.27708,4.561,62.74,43.01,76.0668633506,135.52,4.37856,1.83708,4.748331349,4.37856,1.27708,4.561,0.0,0.56,0.56,135.5
2021-03-01 03:00:00,70.937536,78.833448,106.0511505705,3.577536,1.043448,3.7266,67.36,77.79,102.9011841526,135.52,85.977536,30.153448,91.1118385443,3.577536,1.043448,3.7266,82.4,29.11,87.3908010033,132.49,81.807536,28.583448,86.6572930916,3.577536,1.043448,3.7266,78.23,27.54,82.9360265506,134.7,66.557536,43.873448,79.716905596,3.577536,1.043448,3.7266,62.98,42.83,76.1635693754,135.52,3.577536,1.643448,3.9369639521,3.577536,1.043448,3.7266,0.0,0.6000000000000001,0.6000000000000001,135.5
2021-03-01 03:30:00,70.551792,78.658856,105.6634798861,3.081792,0.898856,3.2102,67.47,77.76,102.9505633787,135.55,85.091792,29.908856,90.1950815344,3.081792,0.898856,3.2102,82.01,29.01,86.989770663,132.57,80.941792,28.338856,85.7593403167,3.081792,0.898856,3.2102,77.86,27.44,82.5538200206,134.76,66.151792,43.988856,79.4423000485,3.081792,0.898856,3.2102,63.07,43.09,76.3843766748,135.55,3.081792,1.498856,3.4269536384,3.081792,0.898856,3.2102,0.0,0.6000000000000001,0.6000000000000001,135.5
2021-03-01 04:00:00,69.64528,78.79904,105.165363743,2.9452800000000003,0.85904,3.068,66.7,77.94,102.5842755982,135.74,84.23528,30.13904,89.4647647334,2.9452800000000003,0.85904,3.068,81.29,29.28,86.4024449886,132.84,80.11528,28.56904,85.0567348068,2.9452800000000003,0.85904,3.068,77.17,27.71,81.9942254064,134.98,65.28528,43.89904,78.6720630059,2.9452800000000003,0.85904,3.068,62.34,43.04,75.7543213289,135.74,2.9452800000000003,1.4590400000000001,3.2868635506,2.9452800000000003,0.85904,3.068,0.0,0.6000000000000001,0.6000000000000001,135.71
2021-03-01 04:30:00,69.989136,78.742248,105.3509410405,2.819136,0.822248,2.9366000000000003,67.17,77.92,102.8753386386,135.74,84.269136,29.982248,89.4439627774,2.819136,0.822248,2.9366000000000003,81.45,29.16,86.5124736671,132.76,80.139136,28.412248,85.0266837836,2.819136,0.822248,2.9366000000000003,77.32,27.59,82.0950089835,134.93,65.619136,43.862248,78.9288781689,2.819136,0.822248,2.9366000000000003,62.8,43.04,76.1333146527,135.74,2.819136,1.382248,3.1397670805,2.819136,0.822248,2.9366000000000003,0.0,0.56,0.56,135.66
2021-03-01 05:00:00,70.528352,78.584936,105.5928056354,2.8283519999999998,0.824936,2.9462,67.7,77.76,103.1014432489,135.74,85.208352,29.844936,90.2839047417,2.8283519999999998,0.824936,2.9462,82.38,29.02,87.3419990612,132.64,81.038352,28.274936,85.8294034739,2.8283519999999998,0.824936,2.9462,78.21,27.45,82.88731266,134.88,66.108352,43.784936,79.2933466609,2.8283519999999998,0.824936,2.9462,63.28,42.96,76.4847697257,135.74,2.8283519999999998,1.424936,3.1670203094,2.8283519999999998,0.824936,2.9462,0.0,0.6000000000000001,0.6000000000000001,135.66
2021-03-01 05:30:00,72.838416,77.598288,106.4280468012,2.908416,0.8482879999999999,3.0296,69.93,76.75,103.830474332,135.1,87.638416,29.178288,92.3680921617,2.908416,0.8482879999999999,3.0296,84.73,28.33,89.3407062878,131.8,83.318416,27.648288,87.7860255057,2.908416,0.8482879999999999,3.0296,80.41,26.8,84.7585281845,134.09,68.258416,43.378288,80.8757517717,2.908416,0.8482879999999999,3.0296,65.35,42.53,77.9706573013,135.1,2.908416,1.448288,3.2490647516,2.908416,0.8482879999999999,3.0296,0.0,0.6000000000000001,0.6000000000000001,135.01
2021-03-01 06:00:00,76.414864,75.349752,107.3164319506,2.844864,0.8297519999999999,2.9634,73.57,74.52,104.7175978525,134.41,91.824864,27.439752,95.8370786201,2.844864,0.8297519999999999,2.9634,88.98,26.61,92.8737449444,130.95,87.304864,25.989752,91.0911987356,2.844864,0.8297519999999999,2.9634,84.46,25.16,88.1278457697,133.34,71.484864,44.079752,83.9827977474,2.844864,0.8297519999999999,2.9634,68.64,43.25,81.12960064,134.41,2.884864,1.389752,3.2021634749,2.844864,0.8297519999999999,2.9634,0.04,0.56,0.5614267539000001,134.34
2021-03-01 06:30:00,84.41832,79.35576,115.8610780064,2.72832,0.79576,2.842,81.69,78.56,113.3354741464,134.28,104.53832,14.74576,105.5731868724,2.72832,0.79576,2.842,101.81,13.95,102.7612699415,132.58,99.37832,13.22576,100.254532135,2.72832,0.79576,2.842,96.65,12.43,97.4460230076,134.6,78.73832,40.27576,88.4412792761,2.72832,0.79576,2.842,76.01,39.48,85.6515644924,134.28,2.72832,1.35576,3.0466071621,2.72832,0.79576,2.842,0.0,0.56,0.56,134.17
2021-03-01 07:00:00,91.073568,77.875624,119.8290766118,2.933568,0.8556239999999999,3.0558,88.14,77.02,117.0501601878,134.51,113.543568,9.255624,113.9201843828,2.933568,0.8556239999999999,3.0558,110.61,8.4,110.9284999448,133.19,107.873568,8.685624,108.2226720116,2.933568,0.8556239999999999,3.0558,104.94,7.83,105.2317086243,134.99,84.843568,42.095624,94.7125788421,2.933568,0.8556239999999999,3.0558,81.91,41.24,91.7059741783,134.51,2.933568,1.455624,3.274853041,2.933568,0.8556239999999999,3.0558,0.0,0.6000000000000001,0.6000000000000001,134.38
2021-03-01 07:30:00,99.523456,73.466008,123.7019507754,3.243456,0.946008,3.3786,96.28,72.52,120.5362551268,133.32,123.243456,5.006008,123.3450832539,3.243456,0.946008,3.3786,120.0,4.06,120.068662023,131.45,117.083456,4.636008,117.1752031749,3.243456,0.946008,3.3786,113.84,3.69,113.8997879717,133.61,92.563456,44.376008,102.6509789173,3.243456,0.946008,3.3786,89.32,43.43,99.3188164448,133.32,3.243456,1.506008,3.5760406765,3.243456,0.946008,3.3786,0.0,0.56,0.56,133.16
2021-03-01 08:00:00,105.109168,73.506424,128.2619646151,3.519168,1.026424,3.6658,101.59,72.48,124.7953464677,132.73,132.409168,7.616424,132.6280426041,3.519168,1.026424,3.6658,128.89,6.59,129.0583596672,131.8,125.809168,7.756424,126.0480418972,3.519168,1.026424,3.6658,122.29,6.73,122.475046438,133.94,97.679168,43.466424,106.9137497075,3.519168,1.026424,3.6658,94.16,42.44,103.2824244487,132.73,3.519168,1.586424,3.8602181959,3.519168,1.026424,3.6658,0.0,0.56,0.56,132.54
2021-03-01 08:30:00,110.749056,74.981808,133.7446258204,3.949056,1.151808,4.1136,106.8,73.83,129.8349294296,132.73,141.529056,14.801808,142.3009740385,3.949056,1.151808,4.1136,137.58,13.65,138.2554841589,132.5,134.409056,14.301808,135.1678069915,3.949056,1.151808,4.1136,130.46,13.15,131.1210665759,134.48,102.839056,42.181808,111.1538409823,3.949056,1.151808,4.1136,98.89,41.03,107.0639668609,132.73,3.949056,1.711808,4.3041061697,3.949056,1.151808,4.1136,0.0,0.56,0.56,132.45
2021-03-01 09:00:00,114.53552,73.22536,135.94240945640001,4.47552,1.30536,4.662,110.06,71.92,131.4750546682,132.53,146.38552,16.97536,147.3664931821,4.47552,1.30536,4.662,141.91,15.67,142.7725358744,132.16,139.02552,16.38536,139.9877681571,4.47552,1.30536,4.662,134.55,15.08,135.3924255636,134.24,106.31552,43.81536,114.9903281359,4.47552,1.30536,4.662,101.84,42.51,110.3561765376,132.53,4.47552,1.90536,4.8642240902000005,4.47552,1.30536,4.662,0.0,0.6000000000000001,0.6000000000000001,132.21
2021-03-01 09:30:00,116.898768,72.209224,137.4026709733,5.208768,1.519224,5.4258,111.69,70.69,132.1806801314,131.88,149.268768,18.489224,150.4094960578,5.208768,1.519224,5.4258,144.06,16.97,145.0560736405,131.57,141.818768,17.829224,142.9351048045,5.208768,1.519224,5.4258,136.61,16.31,137.580188254,133.75,108.538768,44.599224,117.3445991103,5.208768,1.519224,5.4258,103.33,43.08,111.9507717705,131.88,5.208768,2.079224,5.6084254938,5.208768,1.519224,5.4258,0.0,0.56,0.56,131.78
2021-03-01 10:00:00,117.453184,72.210512,137.8753367178,5.6931840000000005,1.660512,5.9304,111.76,70.55,132.165048708,131.64,150.653184,19.220512,151.8743228162,5.6931840000000005,1.660512,5.9304,144.96,17.56,146.0197082589,131.4,143.133184,18.540512,144.3289955179,5.6931840000000005,1.660512,5.9304,137.44,16.88,138.47269767,133.64,109.093184,44.890512,117.968134947,5.6931840000000005,1.660512,5.9304,103.4,43.23,112.0731586956,131.64,5.6931840000000005,2.220512,6.1108933553,5.6931840000000005,1.660512,5.9304,0.0,0.56,0.56,131.78
2021-03-01 10:30:00,97.416432,71.874376,121.0615015147,6.186432,1.804376,6.4442,91.23,70.07,115.033550758,131.97,130.976432,20.914376,132.6357299634,6.186432,1.804376,6.4442,124.79,19.11,126.2447472175,131.66,124.496432,20.124376,126.1124581083,6.186432,1.804376,6.4442,118.31,18.32,119.7200004176,133.91,90.916432,46.184376,101.9744781508,6.186432,1.804376,6.4442,84.73,44.38,95.649136431,131.97,6.186432,2.364376,6.6228554839000005,6.186432,1.804376,6.4442,0.0,0.56,0.56,132.08
2021-03-01 11:00:00,96.197952,71.647736,119.947672103,6.917952,2.017736,7.2062,89.28,69.63,113.2221502181,131.92,130.337952,21.657736,132.1250894425,6.917952,2.017736,7.2062,123.42,19.64,124.9729010626,131.51,123.947952,20.827736,125.685676956,6.917952,2.017736,7.2062,117.03,18.81,118.5320083353,133.8,89.787952,46.887736,101.2933172108,6.917952,2.017736,7.2062,82.87,44.87,94.2377514587,131.92,6.957952,2.577736,7.4200956139,6.917952,2.017736,7.2062,0.04,0.56,0.5614267539000001,132.13
2021-03-01 11:30:00,96.229984,71.702912,120.0063223748,7.209984,2.102912,7.5104,89.02,69.6,112.9987628251,132.08,130.619984,21.742912,132.4172739577,7.209984,2.102912,7.5104,123.41,19.64,124.9630253315,131.71,124.269984,20.922912,126.0190349508,7.209984,2.102912,7.5104,117.06,18.82,118.5632152061,134.0,89.819984,47.142912,101.4400496727,7.209984,2.102912,7.5104,82.61,45.04,94.0904548825,132.08,7.209984,2.662912,7.6860243039,7.209984,2.102912,7.5104,0.0,0.56,0.56,132.34
2021-03-01 12:00:00,95.17912,72.39516,119.5831262152,7.869120000000001,2.29516,8.197,87.31,70.1,111.9689515,132.13,129.18912,21.35516,130.9422452267,7.869120000000001,2.29516,8.197,121.32,19.06,122.808086053,131.78,122.94912,20.55516,124.6555282023,7.869120000000001,2.29516,8.197,115.08,18.26,116.5196721588,134.09,88.90912,46.97516,100.5559410289,7.869120000000001,2.29516,8.197,81.04,44.68,92.5407153636,132.13,7.869120000000001,2.85516,8.3710804679,7.869120000000001,2.29516,8.197,0.0,0.56,0.56,132.38
2021-03-01 12:30:00,92.500576,70.410168,116.2495088941,7.920576,2.310168,8.2506,84.58,68.1,108.5881503664,131.93,135.000576,20.170168,136.4990520021,7.920576,2.310168,8.2506,127.08,17.86,128.3288977588,131.78,128.480576,19.440168,129.942981885,7.920576,2.310168,8.2506,120.56,17.13,121.7708934844,134.09,86.470576,48.490168,99.1385742607,7.920576,2.310168,8.2506,78.55,46.18,91.1191247763,131.93,7.920576,2.910168,8.4382819318,7.920576,2.310168,8.2506,0.0,0.6000000000000001,0.6000000000000001,132.18
2021-03-01 13:00:00,87.944064,69.395352,112.026216896,8.144064,2.375352,8.4834,79.8,67.02,104.2099822474,132.11,139.014064,18.645352,140.2589003985,8.144064,2.375352,8.4834,130.87,16.27,131.877480261,132.22,132.304064,17.995352,133.5222754619,8.144064,2.375352,8.4834,124.16,15.62,125.138683068,134.51,82.284064,49.705352,96.1316243793,8.144064,2.375352,8.4834,74.14,47.33,87.9594707806,132.11,8.144064,2.935352,8.6569087901,8.144064,2.375352,8.4834,0.0,0.56,0.56,132.38
2021-03-01 13:30:00,87.639552,69.471536,111.8346341209,8.199552,2.391536,8.5412,79.44,67.08,103.9732657946,132.65,139.389552,19.261536,140.7140859184,8.199552,2.391536,8.5412,131.19,16.87,132.2702271866,132.86,132.659552,18.601536,133.9573584332,8.199552,2.391536,8.5412,124.46,16.21,125.5111775899,135.02,82.009552,50.471536,96.2961191608,8.199552,2.391536,8.5412,73.81,48.08,88.0886059601,132.65,8.199552,2.951536,8.7145979689,8.199552,2.391536,8.5412,0.0,0.56,0.56,132.88
2021-03-01 14:00:00,85.794176,69.559968,110.4501235114,8.434176,2.459968,8.7856,77.36,67.1,102.405954905,132.92,136.934176,19.009968,138.2474138643,8.434176,2.459968,8.7856,128.5,16.55,129.5613850651,133.21,130.354176,18.339968,131.6380098105,8.434176,2.459968,8.7856,121.92,15.88,122.9498304188,135.35,80.334176,51.059968,95.1877101613,8.434176,2.459968,8.7856,71.9,48.6,86.7846184528,132.92,8.434176,3.059968,8.9721083899,8.434176,2.459968,8.7856,0.0,0.6000000000000001,0.6000000000000001,133.08
2021-03-01 14:30:00,84.324736,70.243048,109.7485621491,8.444736,2.463048,8.7966,75.88,67.78,101.7443010689,133.14,134.124736,17.633048,135.278857139,8.444736,2.463048,8.7966,125.68,15.17,126.5922244848,133.61,127.694736,17.043048,128.8270588318,8.444736,2.463048,8.7966,119.25,14.58,120.1379994007,135.68,79.024736,50.653048,93.8650103689,8.444736,2.463048,8.7966,70.58,48.19,85.4623455096,133.14,8.444736,3.023048,8.9695253676,8.444736,2.463048,8.7966,0.0,0.56,0.56,133.27
2021-03-01 15:00:00,83.261392,70.691656,109.2234847723,8.371392,2.441656,8.7202,74.89,68.25,101.3241067071,133.36,132.391392,16.501656,133.4158361157,8.371392,2.441656,8.7202,124.02,14.06,124.8144382674,133.99,126.041392,15.951656,127.0467938456,8.371392,2.441656,8.7202,117.67,13.51,118.4430200561,136.01,78.041392,50.381656,92.8911735667,8.371392,2.441656,8.7202,69.67,47.94,84.570399668,133.36,8.371392,3.041656,8.9068442919,8.371392,2.441656,8.7202,0.0,0.6000000000000001,0.6000000000000001,133.48
2021-03-01 15:30:00,82.743504,71.902272,109.6194516177,7.893504,2.302272,8.2224,74.85,69.6,102.2090137904,133.61,131.023504,15.242272,131.9071091949,7.893504,2.302272,8.2224,123.13,12.94,123.8080793002,134.36,124.703504,14.762272,125.574235353,7.893504,2.302272,8.2224,116.81,12.46,117.4726678849,136.29,77.533504,49.572272,92.026378793,7.893504,2.302272,8.2224,69.64,47.27,84.1675858036,133.61,7.893504,2.862272,8.396428193,7.893504,2.302272,8.2224,0.0,0.56,0.56,133.7
2021-03-01 16:00:00,84.784736,70.993048,110.5823870375,7.004736,2.043048,7.2966,77.78,68.95,103.9414782462,133.32,132.994736,15.623048,133.9092208644,7.004736,2.043048,7.2966,125.99,13.58,126.7197557605,133.98,126.534736,15.113048,127.4340756409,7.004736,2.043048,7.2966,119.53,13.07,120.2424459166,135.92,79.334736,49.463048,93.4911410436,7.004736,2.043048,7.2966,72.33,47.42,86.488642607,133.32,7.044736,2.603048,7.510270581,7.004736,2.043048,7.2966,0.04,0.56,0.5614267539000001,133.41
2021-03-01 16:30:00,85.64144,71.30292,111.4386048271,6.66144,1.94292,6.939,78.98,69.36,105.1125587168,133.15,135.09144,15.54292,135.9826441992,6.66144,1.94292,6.939,128.43,13.6,129.1480735435,133.68,128.47144,15.02292,129.3468168182,6.66144,1.94292,6.939,121.81,13.08,122.5102546728,135.67,80.10144,48.70292,93.7454804596,6.66144,1.94292,6.939,73.44,46.76,87.0628003225,133.15,6.66144,2.54292,7.1303032895,6.66144,1.94292,6.939,0.0,0.6000000000000001,0.6000000000000001,133.25
2021-03-01 17:00:00,86.859488,71.413184,112.4473810484,6.079488,1.773184,6.3328,80.78,69.64,106.6542919905,132.63,137.099488,14.693184,137.8845867598,6.079488,1.773184,6.3328,131.02,12.92,131.6554852636,133.02,130.329488,14.223184,131.1032966994,6.079488,1.773184,6.3328,124.25,12.45,124.8721946632,135.09,81.209488,47.423184,94.0422209538,6.079488,1.773184,6.3328,75.13,45.65,87.9115430419,132.63,6.119488,2.333184,6.5491893360999995,6.079488,1.773184,6.3328,0.04,0.56,0.5614267539000001,132.75
2021-03-01 17:30:00,89.468896,70.530928,113.9267095812,5.248896,1.5309279999999998,5.4676,84.22,69.0,108.8761149197,132.3,141.418896,15.080928,142.2207387662,5.248896,1.5309279999999998,5.4676,136.17,13.55,136.8425058233,132.5,134.378896,14.580928,135.1676409187,5.248896,1.5309279999999998,5.4676,129.13,13.05,129.7877474957,134.63,83.508896,46.990928,95.8221426678,5.248896,1.5309279999999998,5.4676,78.26,45.46,90.5054650284,132.3,5.248896,2.090928,5.6500344353,5.248896,1.5309279999999998,5.4676,0.0,0.56,0.56,132.43
2021-03-01 18:00:00,91.246144,70.171792,115.1083801787,5.046144,1.471792,5.2564,86.2,68.7,110.2276281156,131.74,144.816144,15.761792,145.6713755344,5.046144,1.471792,5.2564,139.77,14.29,140.4986014165,131.58,137.556144,15.231792,138.3968938946,5.046144,1.471792,5.2564,132.51,13.76,133.2225119865,133.85,85.106144,46.151792,96.8144805872,5.046144,1.471792,5.2564,80.06,44.68,91.6837281092,131.74,5.046144,2.031792,5.4398297767,5.046144,1.471792,5.2564,0.0,0.56,0.56,131.85
2021-03-01 18:30:00,89.456064,68.781352,112.8417554335,5.216064,1.5213519999999998,5.4334,84.24,67.26,107.7974266854,131.01,142.236064,16.561352,143.1969841941,5.216064,1.5213519999999998,5.4334,137.02,15.04,137.8429613727,130.71,135.056064,15.991352,135.9994991239,5.216064,1.5213519999999998,5.4334,129.84,14.47,130.6438153913,133.09,83.616064,46.561352,95.7058287615,5.216064,1.5213519999999998,5.4334,78.4,45.04,90.4166002458,131.01,5.216064,2.081352,5.6159905449,5.216064,1.5213519999999998,5.4334,0.0,0.56,0.56,131.11
2021-03-01 19:00:00,67.180032,71.199176,97.8901392511,5.140032,1.4991759999999998,5.3542,62.04,69.7,93.3115834181,131.87,110.090032,14.179176,110.9993881866,5.140032,1.4991759999999998,5.3542,104.95,12.68,105.7132200815,132.33,104.590032,13.679176,105.4807785798,5.140032,1.4991759999999998,5.3542,99.45,12.18,100.193088085,134.45,63.290032,45.799176,78.1229330788,5.140032,1.4991759999999998,5.3542,58.15,44.3,73.1020690542,131.87,5.140032,2.059176,5.5371594487,5.140032,1.4991759999999998,5.3542,0.0,0.56,0.56,131.98
2021-03-01 19:30:00,63.235936,73.084648,96.6444482372,5.295936,1.544648,5.5166,57.94,71.54,92.0598457526,132.71,104.575936,12.984648,105.3789707388,5.295936,1.544648,5.5166,99.28,11.44,99.9369401173,133.51,99.375936,12.554648,100.1658416941,5.295936,1.544648,5.5166,94.08,11.01,94.7220486476,135.41,59.695936,45.564648,75.0982151737,5.295936,1.544648,5.5166,54.4,44.02,69.9794284058,132.71,5.295936,2.104648,5.6988140275,5.295936,1.544648,5.5166,0.0,0.56,0.56,132.82
2021-03-01 20:00:00,58.99224,74.26732,94.8457653256,5.68224,1.65732,5.9190000000000005,53.31,72.61,90.0786778322,133.39,98.84224,11.98732,99.5664815538,5.68224,1.65732,5.9190000000000005,93.16,10.33,93.730968735,134.55,93.97224,11.59732,94.6851610433,5.68224,1.65732,5.9190000000000005,88.29,9.94,88.8477782502,136.26,55.87224,45.91732,72.3194820128,5.68224,1.65732,5.9190000000000005,50.19,44.26,66.9177383061,133.39,5.68224,2.25732,6.1141920971,5.68224,1.65732,5.9190000000000005,0.0,0.6000000000000001,0.6000000000000001,133.48
2021-03-01 20:30:00,71.659808,76.049944,104.4926890505,5.519808,1.609944,5.7498000000000005,66.14,74.44,99.5781763239,133.29,116.879808,8.769944,117.2083676018,5.519808,1.609944,5.7498000000000005,111.36,7.16,111.5899421991,134.41,111.159808,8.559944,111.4889032858,5.519808,1.609944,5.7498000000000005,105.64,6.95,105.8683715753,136.14,67.259808,43.979944,80.3624119003,5.519808,1.609944,5.7498000000000005,61.74,42.37,74.880200988,133.29,5.519808,2.169944,5.9310148643,5.519808,1.609944,5.7498000000000005,0.0,0.56,0.56,133.38
2021-03-01 21:00:00,76.266304,77.407672,108.6669076135,4.586304,1.337672,4.7774,71.68,76.07,104.5211332698,133.35,122.996304,5.887672,123.1371409415,4.586304,1.337672,4.7774,118.41,4.55,118.4973864691,134.57,116.856304,5.827672,117.0015279622,4.586304,1.337672,4.7774,112.27,4.49,112.3597481307,136.27,71.436304,42.307672,83.0246026142,4.586304,1.337672,4.7774,66.85,40.97,78.4057612679,133.35,4.586304,1.897672,4.9634003868,4.586304,1.337672,4.7774,0.0,0.56,0.56,133.45
2021-03-01 21:30:00,73.216192,74.138056,104.197227019,4.656192,1.358056,4.8502,68.56,72.78,99.9870091562,133.63,115.776192,6.438056,115.9550568069,4.656192,1.358056,4.8502,111.12,5.08,111.2360589018,132.76,110.076192,5.938056,110.2362397503,4.656192,1.358056,4.8502,105.42,4.58,105.5194427582,134.82,68.676192,45.528056,82.3967428407,4.656192,1.358056,4.8502,64.02,44.17,77.7788486672,133.63,4.656192,1.958056,5.0511491009,4.656192,1.358056,4.8502,0.0,0.6000000000000001,0.6000000000000001,133.73
2021-03-01 22:00:00,70.219264,72.423952,100.8760321385,4.539264,1.323952,4.7284,65.68,71.1,96.7939688204,133.18,109.909264,7.073952,110.1366746816,4.539264,1.323952,4.7284,105.37,5.75,105.526771011,131.64,104.499264,6.643952,104.710258689,4.539264,1.323952,4.7284,99.96,5.32,100.1014685207,133.89,65.919264,46.453952,80.6431585612,4.539264,1.323952,4.7284,61.38,45.13,76.1854402101,133.18,4.539264,1.8839519999999998,4.9146915264,4.539264,1.323952,4.7284,0.0,0.56,0.56,133.28
2021-03-01 22:30:00,65.463504,74.382272,99.0867939931,3.813504,1.112272,3.9724,61.65,73.27,95.7560201763,133.74,102.163504,10.382272,102.6896933555,3.813504,1.112272,3.9724,98.35,9.27,98.7859068896,132.68,97.143504,9.782272,97.6347951034,3.813504,1.112272,3.9724,93.33,8.67,93.7318398411,134.75,61.513504,45.212272,76.3417363816,3.813504,1.112272,3.9724,57.7,44.1,72.6229991119,133.74,3.813504,1.712272,4.1802736944,3.813504,1.112272,3.9724,0.0,0.6000000000000001,0.6000000000000001,133.83
2021-03-01 23:00:00,61.53456,74.67008,96.7580638583,3.63456,1.06008,3.786,57.9,73.61,93.652774118,134.03,96.45456,11.06008,97.0865980164,3.63456,1.06008,3.786,92.82,10.0,93.3571229205,133.16,91.73456,10.42008,92.324468943,3.63456,1.06008,3.786,88.1,9.36,88.5958215719,135.16,57.88456,45.24008,73.4662311869,3.63456,1.06008,3.786,54.25,44.18,69.9638113599,134.03,3.67456,1.6200800000000002,4.0158498976,3.63456,1.06008,3.786,0.04,0.56,0.5614267539000001,134.12
2021-03-01 23:30:00,57.348656,76.184608,95.3570282733,3.718656,1.084608,3.8736,53.63,75.1,92.2831886098,134.33,90.968656,12.824608,91.8682042102,3.718656,1.084608,3.8736,87.25,11.74,88.0362998995,133.65,86.548656,12.104608,87.3910257992,3.718656,1.084608,3.8736,82.83,11.02,83.5598545954,135.56,54.088656,44.474608,70.0255200955,3.718656,1.084608,3.8736,50.37,43.39,66.4817945004,134.33,3.718656,1.6446079999999998,4.0660961523,3.718656,1.084608,3.8736,0.0,0.56,0.56,134.41
2021-03-02 00:00:00,55.177792,77.241856,94.9257238493,3.777792,1.101856,3.9352,51.4,76.14,91.8654429043,134.76,87.357792,13.091856,88.3333488363,3.777792,1.101856,3.9352,83.58,11.99,84.4356352496,134.17,83.137792,12.361856,84.0518170083,3.777792,1.101856,3.9352,79.36,11.26,80.1548326678,135.99,52.087792,44.251856,68.3473835262,3.777792,1.101856,3.9352,48.31,43.15,64.7748299882,134.76,3.777792,1.7018559999999998,4.1434316985,3.777792,1.101856,3.9352,0.0,0.6000000000000001,0.6000000000000001,134.85
2021-03-02 00:30:00,56.539648,77.734064,96.1213634002,3.819648,1.114064,3.9788,52.72,76.62,93.0054987622,134.83,88.089648,13.194064,89.0722707109,3.819648,1.114064,3.9788,84.27,12.08,85.131423693,134.17,83.829648,12.464064,84.7511815564,3.819648,1.114064,3.9788,80.01,11.35,80.8110301877,135.99,53.309648,43.944064,69.0868969539,3.819648,1.114064,3.9788,49.49,42.83,65.4497440789,134.83,3.819648,1.714064,4.1866127406,3.819648,1.114064,3.9788,0.0,0.6000000000000001,0.6000000000000001,134.91
2021-03-02 01:00:00,58.546784,77.105312,96.8140230306,3.446784,1.005312,3.5904,55.1,76.1,93.953286265,134.53,90.636784,12.905312,91.550934958,3.446784,1.005312,3.5904,87.19,11.9,87.9983300978,133.82,86.246784,12.185312,87.1033270253,3.446784,1.005312,3.5904,82.8,11.18,83.5513758115,135.68,55.116784,43.975312,70.5101974469,3.446784,1.005312,3.5904,51.67,42.97,67.2027514318,134.53,3.446784,1.565312,3.78556754,3.446784,1.005312,3.5904,0.0,0.56,0.56,134.59
2021-03-02 01:30:00,57.958816,78.180488,97.321185032,3.258816,0.950488,3.3946,54.7,77.23,94.6391192901,134.89,90.228816,13.780488,91.2750846961,3.258816,0.950488,3.3946,86.97,12.83,87.9112609397,134.3,85.818816,13.010488,86.7994353532,3.258816,0.950488,3.3946,82.56,12.06,83.4361863942,136.07,54.588816,43.390488,69.73287088,3.258816,0.950488,3.3946,51.33,42.44,66.6027214159,134.89,3.258816,1.550488,3.6088633612,3.258816,0.950488,3.3946,0.0,0.6000000000000001,0.6000000000000001,134.96
2021-03-02 02:00:00,57.20184,78.06512,96.7791995214,3.17184,0.92512,3.304,54.03,77.14,94.1797244634,135.08,89.36184,13.10512,90.3176761127,3.17184,0.92512,3.304,86.19,12.18,87.0463583385,134.51,85.00184,12.36512,85.8965016517,3.17184,0.92512,3.304,81.83,11.44,82.6257980294,136.23,53.88184,43.83512,69.4605674264,3.17184,0.92512,3.304,50.71,42.91,66.4287001228,135.08,3.17184,1.48512,3.50230644,3.17184,0.92512,3.304,0.0,0.56,0.56,135.14
2021-03-02 02:30:00,57.590272,77.510496,96.5635356602,2.950272,0.8604959999999999,3.0732,54.64,76.65,94.1315680311,135.13,88.950272,12.520496,89.8271323652,2.950272,0.8604959999999999,3.0732,86.0,11.66,86.7868400162,134.6,84.610272,11.800496,85.4292094881,2.950272,0.8604959999999999,3.0732,81.66,10.94,82.3895575908,136.28,54.220272,44.320496,70.029595611,2.950272,0.8604959999999999,3.0732,51.27,43.46,67.211490833,135.13,2.950272,1.460496,3.2919832077,2.950272,0.8604959999999999,3.0732,0.0,0.6000000000000001,0.6000000000000001,135.19
2021-03-02 03:00:00,55.600864,78.457752,96.1617123726,2.700864,0.787752,2.8134,52.9,77.67,93.9736074651,135.37,86.340864,13.637752,87.4112868907,2.700864,0.787752,2.8134,83.64,12.85,84.6213454159,134.98,82.120864,12.867752,83.1228930298,2.700864,0.787752,2.8134,79.42,12.08,80.3334475794,136.58,52.390864,43.677752,68.2095935367,2.700864,0.787752,2.8134,49.69,42.89,65.6402940274,135.37,2.700864,1.3877519999999999,3.0365312381,2.700864,0.787752,2.8134,0.0,0.6000000000000001,0.6000000000000001,135.43
2021-03-02 03:30:00,53.910256,79.403408,95.9750848085,2.960256,0.863408,3.0836,50.95,78.54,93.6185563871,135.56,83.960256,15.483408,85.3759949335,2.960256,0.863408,3.0836,81.0,14.62,82.3088354917,135.4,79.850256,14.633408,81.1800468894,2.960256,0.863408,3.0836,76.89,13.77,78.1132831214,136.92,50.890256,43.283408,66.80772084,2.960256,0.863408,3.0836,47.93,42.42,64.0057911442,135.56,2.960256,1.423408,3.2846926675,2.960256,0.863408,3.0836,0.0,0.56,0.56,135.62
2021-03-02 04:00:00,53.47712,79.37416,95.7082004804,2.75712,0.8041600000000001,2.872,50.72,78.57,93.5187858133,135.67,83.01712,15.31416,84.4178044585,2.75712,0.8041600000000001,2.872,80.26,14.51,81.5610673054,135.5,78.95712,14.45416,80.2692315897,2.75712,0.8041600000000001,2.872,76.2,13.65,77.4129349657,137.03,50.46712,43.27416,66.4799452828,2.75712,0.8041600000000001,2.872,47.71,42.47,63.87444716,135.67,2.75712,1.40416,3.0940872644,2.75712,0.8041600000000001,2.872,0.0,0.6000000000000001,0.6000000000000001,135.73
2021-03-02 04:30:00,53.692752,79.034136,95.5474032646,2.722752,0.794136,2.8362,50.97,78.24,93.3779336889,135.67,83.362752,14.604136,84.6323177594,2.722752,0.794136,2.8362,80.64,13.81,81.8139700785,135.47,79.292752,13.794136,80.4836549103,2.722752,0.794136,2.8362,76.57,13.0,77.6657253877,136.99,50.662752,43.704136,66.9086387824,2.722752,0.794136,2.8362,47.94,42.91,64.3390371392,135.67,2.762752,1.394136,3.0945781296,2.722752,0.794136,2.8362,0.04,0.6000000000000001,0.6013318551,135.73
2021-03-02 05:00:00,53.816768,78.903224,95.5089696079,2.616768,0.763224,2.7258,51.2,78.14,93.420017127,135.61,83.836768,14.313224,85.0498209872,2.616768,0.763224,2.7258,81.22,13.55,82.342521822,135.37,79.726768,13.493224,80.8605257814,2.616768,0.763224,2.7258,77.11,12.73,78.1537267186,136.89,50.756768,43.693224,66.9727356565,2.616768,0.763224,2.7258,48.14,42.93,64.5015077343,135.61,2.616768,1.323224,2.9323022559,2.616768,0.763224,2.7258,0.0,0.56,0.56,135.67
2021-03-02 05:30:00,55.1796,77.9328,95.4898401507,2.6496,0.7728,2.76,52.53,77.16,93.3438080432,135.24,85.8096,13.7328,86.9015376619,2.6496,0.7728,2.76,83.16,12.96,84.1638117008,134.94,81.6096,12.9628,82.6326872127,2.6496,0.7728,2.76,78.96,12.19,79.8954172653,136.52,52.0196,43.9928,68.1278594703,2.6496,0.7728,2.76,49.37,43.22,65.6152825186,135.24,2.6896,1.3728,3.0196900503,2.6496,0.7728,2.76,0.04,0.6000000000000001,0.6013318551,135.31
2021-03-02 06:00:00,57.080416,76.514288,95.4599924517,2.620416,0.764288,2.7296,54.46,75.75,93.2949843239,134.72,88.700416,13.164287999999999,89.6719704095,2.620416,0.764288,2.7296,86.08,12.4,86.9685368395,134.31,84.360416,12.414287999999999,85.2689529327,2.620416,0.764288,2.7296,81.74,11.65,82.5660347843,135.99,53.720416,44.274288,69.6139043088,2.620416,0.764288,2.7296,51.1,43.51,67.1143062245,134.72,2.620416,1.364288,2.9542954761,2.620416,0.764288,2.7296,0.0,0.6000000000000001,0.6000000000000001,134.8
2021-03-02 06:30:00,63.567248,73.195864,96.9454977036,3.277248,0.9558639999999999,3.4138,60.29,72.24,94.093048096,133.6,98.807248,8.505864,99.1726876701,3.277248,0.9558639999999999,3.4138,95.53,7.55,95.8278842509,132.5,93.967248,7.975864,94.3051329634,3.277248,0.9558639999999999,3.4138,90.69,7.02,90.9612912177,134.5,59.697248,45.735864,75.2032623933,3.277248,0.9558639999999999,3.4138,56.42,44.78,72.0309988824,133.6,3.277248,1.515864,3.6108445162000002,3.277248,0.9558639999999999,3.4138,0.0,0.56,0.56,133.68
2021-03-02 07:00:00,67.218304,71.798672,98.3531885279,3.218304,0.938672,3.3524,64.0,70.86,95.4837137946,133.22,104.648304,6.318672,104.8388913806,3.218304,0.938672,3.3524,101.43,5.38,101.5725814381,131.84,99.488304,5.8986719999999995,99.6630170332,3.218304,0.938672,3.3524,96.27,4.96,96.3976892877,133.94,63.028304,46.508672,78.3302219856,3.218304,0.938672,3.3524,59.81,45.57,75.1921604956,133.22,3.218304,1.498672,3.5501406169000003,3.218304,0.938672,3.3524,0.0,0.56,0.56,133.3
2021-03-02 07:30:00,73.56536,67.57448,99.8908030762,3.37536,0.9844800000000001,3.516,70.19,66.59,96.7515591606,132.41,113.25536,2.32448,113.2792115792,3.37536,0.9844800000000001,3.516,109.88,1.34,109.8881704279,130.62,107.66536,2.17448,107.6873163711,3.37536,0.9844800000000001,3.516,104.29,1.19,104.2967890206,132.94,68.80536,49.08448,84.5190140832,3.37536,0.9844800000000001,3.516,65.43,48.1,81.2077268491,132.41,3.37536,1.58448,3.7287574338000002,3.37536,0.9844800000000001,3.516,0.0,0.6000000000000001,0.6000000000000001,132.49
2021-03-02 08:00:00,76.47704,70.74872,104.1831033748,3.52704,1.02872,3.674,72.95,69.72,100.9087751387,132.23,120.20704,8.28872,120.4924700751,3.52704,1.02872,3.674,116.68,7.26,116.9056457148,132.18,114.24704,8.47872,114.5612274795,3.52704,1.02872,3.674,110.72,7.45,110.9703604572,134.25,71.47704,46.08872,85.0478533439,3.52704,1.02872,3.674,67.95,45.06,81.5328528877,132.23,3.52704,1.58872,3.8683384547,3.52704,1.02872,3.674,0.0,0.56,0.56,132.31
2021-03-02 08:30:00,80.939824,70.437032,107.2969271979,4.069824,1.187032,4.2394,76.87,69.25,103.4628406724,131.8,127.329824,13.797032,128.0751426776,4.069824,1.187032,4.2394,123.26,12.61,123.9033482195,132.14,120.979824,13.327031999999999,121.7116576052,4.069824,1.187032,4.2394,116.91,12.14,117.5386221631,134.25,75.579824,45.957032,88.4554045049,4.069824,1.187032,4.2394,71.51,44.77,84.368436041,131.8,4.069824,1.747032,4.4289488821,4.069824,1.187032,4.2394,0.0,0.56,0.56,131.88
2021-03-02 09:00:00,83.962752,68.464136,108.3378126124,4.4027519999999996,1.284136,4.5862,79.56,67.18,104.1294674912,131.51,131.952752,16.504136,132.9808830828,4.4027519999999996,1.284136,4.5862,127.55,15.22,128.4548593865,131.56,125.342752,15.914136,126.3489818066,4.4027519999999996,1.284136,4.5862,120.94,14.63,121.8216750008,133.77,78.382752,47.424136,91.6127965212,4.4027519999999996,1.284136,4.5862,73.98,46.14,87.1891048239,131.51,4.4027519999999996,1.844136,4.7733701679,4.4027519999999996,1.284136,4.5862,0.0,0.56,0.56,131.58
2021-03-02 09:30:00,85.916304,67.297672,109.135640144,4.826304,1.407672,5.0274,81.09,65.89,104.4848323921,131.57,134.996304,18.717672,136.2877593137,4.826304,1.407672,5.0274,130.17,17.31,131.3158977428,131.45,128.266304,18.017672,129.5256007364,4.826304,1.407672,5.0274,123.44,16.61,124.5525017814,133.69,80.206304,48.807672,93.8895097836,4.826304,1.407672,5.0274,75.38,47.4,89.0443956687,131.57,4.826304,1.9676719999999999,5.2119999424,4.826304,1.407672,5.0274,0.0,0.56,0.56,131.63
2021-03-02 10:00:00,86.110528,67.653904,109.50832734950001,5.670528,1.6539039999999998,5.9068000000000005,80.44,66.0,104.0509183045,131.86,134.880528,18.933904,136.2029718994,5.670528,1.6539039999999998,5.9068000000000005,129.21,17.28,130.3603563205,131.87,128.200528,18.233904,129.4907357094,5.670528,1.6539039999999998,5.9068000000000005,122.53,16.58,123.6466631171,134.05,80.460528,49.403904,94.4173834444,5.670528,1.6539039999999998,5.9068000000000005,74.79,47.75,88.7333454796,131.86,5.670528,2.213904,6.0873852121,5.670528,1.6539039999999998,5.9068000000000005,0.0,0.56,0.56,131.92
2021-03-02 10:30:00,85.770032,68.414176,109.7132529234,6.460032,1.884176,6.7292000000000005,79.31,66.53,103.5196454785,131.97,134.120032,18.534176,135.394603525,6.460032,1.884176,6.7292000000000005,127.66,16.65,128.7412059133,132.07,127.530032,17.864176,128.7751445197,6.460032,1.884176,6.7292000000000005,121.07,15.98,122.1200446282,134.2,80.220032,49.344176,94.1812148955,6.460032,1.884176,6.7292000000000005,73.76,47.46,87.7096870363,131.97,6.500032,2.444176,6.944379909,6.460032,1.884176,6.7292000000000005,0.04,0.56,0.5614267539000001,132.03
2021-03-02 11:00:00,87.810592,66.117256,109.9190229594,6.710592,1.957256,6.9902,81.1,64.16,103.4104230723,131.68,134.700592,18.977256,136.0308263977,6.710592,1.957256,6.9902,127.99,17.02,129.1166933437,131.91,128.100592,18.277256,129.3979124934,6.710592,1.957256,6.9902,121.39,16.32,122.4821395143,134.1,82.070592,50.987256,96.6192648784,6.710592,1.957256,6.9902,75.36,49.03,89.9058980268,131.68,6.710592,2.5572559999999998,7.1813371485,6.710592,1.957256,6.9902,0.0,0.6000000000000001,0.6000000000000001,131.73
2021-03-02 11:30:00,86.936272,67.388496,109.9960216662,7.126272,2.078496,7.4232,79.81,65.31,103.1262924767,131.79,134.436272,19.098496,135.7860956752,7.126272,2.078496,7.4232,127.31,17.02,128.4426584122,131.94,127.876272,18.418496,129.1959052583,7.126272,2.078496,7.4232,120.75,16.34,121.8505564206,134.1,81.336272,50.288496,95.6269939546,7.126272,2.078496,7.4232,74.21,48.21,88.4947919372,131.79,7.126272,2.638496,7.5990403184,7.126272,2.078496,7.4232,0.0,0.56,0.56,131.83
2021-03-02 12:00:00,85.281472,69.592096,110.0726546067,7.481472,2.182096,7.7932,77.8,67.41,102.9414790063,132.11,133.201472,17.962096,134.4071018796,7.481472,2.182096,7.7932,125.72,15.78,126.7064591882,132.34,126.721472,17.332096,127.9012627678,7.481472,2.182096,7.7932,119.24,15.15,120.1985860982,134.4,79.831472,49.092096,93.7181829282,7.481472,2.182096,7.7932,72.35,46.91,86.2268554454,132.11,7.481472,2.742096,7.9681562334,7.481472,2.182096,7.7932,0.0,0.56,0.56,132.15
2021-03-02 12:30:00,89.437728,67.128504,111.8272920135,7.057728,2.058504,7.3518,82.38,65.07,104.9788993084,131.91,136.217728,18.668504,137.4910268457,7.057728,2.058504,7.3518,129.16,16.61,130.2236449344,132.2,129.547728,17.998504,130.792048597,7.057728,2.058504,7.3518,122.49,15.94,123.5228063962,134.32,83.567728,50.758504,97.7752059134,7.057728,2.058504,7.3518,76.51,48.7,90.6943774442,131.91,7.057728,2.6185039999999997,7.5278209144,7.057728,2.058504,7.3518,0.0,0.56,0.56,131.94
2021-03-02 13:00:00,86.273376,68.970568,110.4537670552,6.4133759999999995,1.870568,6.6806,79.86,67.1,104.3073803717,132.32,134.333376,17.450568,135.4620914909,6.4133759999999995,1.870568,6.6806,127.92,15.58,128.8652893529,132.66,127.743376,16.850568,128.8499582996,6.4133759999999995,1.870568,6.6806,121.33,14.98,122.2512547993,134.69,80.653376,49.280568,94.5174134358,6.4133759999999995,1.870568,6.6806,74.24,47.41,88.0868077524,132.32,6.4133759999999995,2.430568,6.8585022068,6.4133759999999995,1.870568,6.6806,0.0,0.56,0.56,132.36
2021-03-02 13:30:00,87.574448,67.170464,110.3682706962,6.104448,1.7804639999999998,6.3588000000000005,81.47,65.39,104.4663247176,132.38,135.374448,19.000464,136.7013489455,6.104448,1.7804639999999998,6.3588000000000005,129.27,17.22,130.4118909456,132.78,128.704448,18.310464,130.0004154873,6.104448,1.7804639999999998,6.3588000000000005,122.6,16.53,123.7093403911,134.76,81.804448,50.840464,96.3157333582,6.104448,1.7804639999999998,6.3588000000000005,75.7,49.06,90.2073921583,132.38,6.104448,2.340464,6.5377409799,6.104448,1.7804639999999998,6.3588000000000005,0.0,0.56,0.56,132.42
2021-03-02 14:00:00,85.560928,68.326104,109.4948806476,6.020928,1.756104,6.2718,79.54,66.57,103.7216298561,132.62,131.750928,17.556104,132.9154762115,6.020928,1.756104,6.2718,125.73,15.8,126.7188734956,133.2,125.270928,16.916104,126.407911052,6.020928,1.756104,6.2718,119.25,15.16,120.2097670741,135.1,79.970928,50.126104,94.3820725954,6.020928,1.756104,6.2718,73.95,48.37,88.3643559361,132.62,6.020928,2.356104,6.4655084904,6.020928,1.756104,6.2718,0.0,0.6000000000000001,0.6000000000000001,132.65
2021-03-02 14:30:00,85.774464,67.592552,109.2062807734,5.734464,1.672552,5.9734,80.04,65.92,103.691118231,132.64,130.224464,16.732552,131.295046824,5.734464,1.672552,5.9734,124.49,15.06,125.3976223858,133.43,123.844464,16.152552,124.8933793264,5.734464,1.672552,5.9734,118.11,14.48,118.9942960818,135.3,80.104464,50.592552,94.7435035799,5.734464,1.672552,5.9734,74.37,48.92,89.017207887,132.64,5.734464,2.232552,6.153727797,5.734464,1.672552,5.9734,0.0,0.56,0.56,132.65
2021-03-02 15:00:00,85.259696,68.145328,109.146697111,5.229696,1.525328,5.4475999999999996,80.03,66.62,104.1298482665,132.93,129.959696,16.585328,131.0137232861,5.229696,1.525328,5.4475999999999996,124.73,15.06,125.6358885828,133.68,123.549696,15.995328,124.5808087127,5.229696,1.525328,5.4475999999999996,118.32,14.47,119.2015238997,135.54,79.609696,50.145328,94.0864369473,5.229696,1.525328,5.4475999999999996,74.38,48.62,88.8610645896,132.93,5.229696,2.125328,5.6450632733,5.229696,1.525328,5.4475999999999996,0.0,0.6000000000000001,0.6000000000000001,132.95
2021-03-02 15:30:00,84.986,69.003,109.4716136951,4.776,1.393,4.975,80.21,67.61,104.9035566604,133.1,130.856,15.723,131.7972134189,4.776,1.393,4.975,126.08,14.33,126.8917463825,133.91,124.376,15.173,125.2980818089,4.776,1.393,4.975,119.6,13.78,120.3912305776,135.71,79.326,49.633,93.5737621612,4.776,1.393,4.975,74.55,48.24,88.7963968864,133.1,4.776,1.953,5.1598822661,4.776,1.393,4.975,0.0,0.56,0.56,133.1
2021-03-02 16:00:00,86.683328,68.709304,110.6117887448,4.043328,1.179304,4.2118,82.64,67.53,106.7223992421,132.98,133.673328,16.089304,134.6381235824,4.043328,1.179304,4.2118,129.63,14.91,130.4846542701,133.62,126.983328,15.509304,127.9269482968,4.043328,1.179304,4.2118,122.94,14.33,123.7723414176,135.48,80.823328,49.279304,94.6618199261,4.043328,1.179304,4.2118,76.78,48.1,90.6023090213,132.98,4.043328,1.739304,4.4015542391,4.043328,1.179304,4.2118,0.0,0.56,0.56,132.98
2021-03-02 16:30:00,89.195312,68.553216,112.4959870694,3.405312,0.993216,3.5472,85.79,67.56,109.1983411046,132.87,136.125312,15.683216,137.0257779806,3.405312,0.993216,3.5472,132.72,14.69,133.5305002612,133.43,129.265312,15.133216000000001,130.1481275815,3.405312,0.993216,3.5472,125.86,14.14,126.6518029876,135.34,83.075312,48.733216,96.3142450814,3.405312,0.993216,3.5472,79.67,47.74,92.8785039716,132.87,3.445312,1.593216,3.795854581,3.405312,0.993216,3.5472,0.04,0.6000000000000001,0.6013318551,132.88
2021-03-02 17:00:00,90.932912,68.155016,113.6393448184,2.862912,0.835016,2.9822,88.07,67.32,110.8526377674,132.53,139.352912,15.825016,140.2485836445,2.862912,0.835016,2.9822,136.49,14.99,137.3106703793,132.9,132.292912,15.255016,133.1695538725,2.862912,0.835016,2.9822,129.43,14.42,130.2308001204,134.9,84.632912,48.205016,97.3984258659,2.862912,0.835016,2.9822,81.77,47.37,94.4999989418,132.53,2.862912,1.395016,3.1847032452,2.862912,0.835016,2.9822,0.0,0.56,0.56,132.56
2021-03-02 17:30:00,93.088336,68.327848,115.4735169273,2.358336,0.687848,2.4566,90.73,67.64,113.1684695487,132.03,142.958336,15.667848,143.8143500936,2.358336,0.687848,2.4566,140.6,14.98,141.3957580693,132.12,135.688336,15.107848,136.5268164048,2.358336,0.687848,2.4566,133.33,14.42,134.107513958,134.24,86.538336,46.907848,98.433885434,2.358336,0.687848,2.4566,84.18,46.22,96.034164754,132.03,2.358336,1.247848,2.6681216839,2.358336,0.687848,2.4566,0.0,0.56,0.56,132.07
2021-03-02 18:00:00,95.641744,59.462592,112.6194612077,2.271744,0.662592,2.3664,93.37,58.8,110.3421809645,132.0,146.421744,15.052592,147.1934361373,2.271744,0.662592,2.3664,144.15,14.39,144.8664716213,131.35,138.941744,14.522592,139.6986539096,2.271744,0.662592,2.3664,136.67,13.86,137.3709885675,133.61,88.771744,41.712592,98.083448472,2.271744,0.662592,2.3664,86.5,41.05,95.7462923564,132.0,2.271744,1.222592,2.5798356537,2.271744,0.662592,2.3664,0.0,0.56,0.56,132.07
2021-03-02 18:30:00,97.50136,33.55248,103.1129677393,2.03136,0.59248,2.116,95.47,32.96,100.9994183152,133.49,145.84136,10.63248,146.2284237677,2.03136,0.59248,2.116,143.81,10.04,144.1600419673,131.75,138.38136,10.32248,138.7658257238,2.03136,0.59248,2.116,136.35,9.73,136.6967278321,133.92,90.15136,27.99248,94.3972809269,2.03136,0.59248,2.116,88.12,27.4,92.2816038005,133.49,2.07136,1.15248,2.3703886601,2.03136,0.59248,2.116,0.04,0.56,0.5614267539000001,133.55
2021-03-02 19:00:00,94.825056,34.874808,101.0348626883,2.245056,0.654808,2.3386,92.58,34.22,98.7018986646,133.78,142.485056,9.114808,142.7762967309,2.245056,0.654808,2.3386,140.24,8.46,140.4949436813,132.28,135.185056,8.894808,135.4773670215,2.245056,0.654808,2.3386,132.94,8.24,133.1951245354,134.32,87.765056,27.174808,91.8758686736,2.245056,0.654808,2.3386,85.52,26.52,89.53759433889999,133.78,2.245056,1.214808,2.5526525263,2.245056,0.654808,2.3386,0.0,0.56,0.56,133.85
2021-03-02 19:30:00,89.016976,58.230368,106.3710382275,2.366976,0.690368,2.4656000000000002,86.65,57.54,104.0147782769,133.03,137.856976,9.820368,138.2063148323,2.366976,0.690368,2.4656000000000002,135.49,9.13,135.7972643318,132.59,130.796976,9.560368,131.145909456,2.366976,0.690368,2.4656000000000002,128.43,8.87,128.7359382612,134.58,82.716976,35.680368,90.0843314856,2.366976,0.690368,2.4656000000000002,80.35,34.99,87.638020288,133.03,2.366976,1.250368,2.6769377131,2.366976,0.690368,2.4656000000000002,0.0,0.56,0.56,133.1
2021-03-02 20:00:00,84.310144,73.273792,111.7016068611,2.070144,0.603792,2.1564,82.24,72.67,109.7467379925,132.35,133.140144,10.313792,133.5390289382,2.070144,0.603792,2.1564,131.07,9.71,131.4291786477,132.81,126.330144,10.013792,126.7264033786,2.070144,0.603792,2.1564,124.26,9.41,124.6157923379,134.76,78.580144,43.023792,89.5873077457,2.070144,0.603792,2.1564,76.51,42.42,87.4827783052,132.35,2.070144,1.163792,2.3748490478,2.070144,0.603792,2.1564,0.0,0.56,0.56,132.41
2021-03-02 20:30:00,81.364208,75.549144,111.0306601917,2.054208,0.599144,2.1398,79.31,74.95,109.1218520737,133.1,128.844208,7.439144,129.0587881494,2.054208,0.599144,2.1398,126.79,6.84,126.9743663107,134.02,122.254208,7.269144,122.4701262684,2.054208,0.599144,2.1398,120.2,6.67,120.3849197367,135.77,75.864208,42.049144,86.7381609593,2.054208,0.599144,2.1398,73.81,41.45,84.6523396015,133.1,2.054208,1.199144,2.3785955604,2.054208,0.599144,2.1398,0.0,0.6000000000000001,0.6000000000000001,133.17
2021-03-02 21:00:00,77.796896,77.009928,109.4663694374,2.056896,0.599928,2.1426,75.74,76.41,107.5873398686,133.3,123.486896,5.529928,123.6106532116,2.056896,0.599928,2.1426,121.43,4.93,121.5300366165,134.42,117.196896,5.469928,117.3244754702,2.056896,0.599928,2.1426,115.14,4.87,115.2429455542,136.11,72.576896,41.069928,83.3915152694,2.056896,0.599928,2.1426,70.52,40.47,81.3073877332,133.3,2.056896,1.159928,2.3614093503999998,2.056896,0.599928,2.1426,0.0,0.56,0.56,133.38
2021-03-02 21:30:00,74.195984,78.660912,108.1322482814,2.025984,0.590912,2.1104,72.17,78.07,106.3176081371,133.63,118.225984,4.220912,118.3013076465,2.025984,0.590912,2.1104,116.2,3.63,116.2566853992,134.93,112.185984,4.200912,112.2646100411,2.025984,0.590912,2.1104,110.16,3.61,110.2191349086,136.5,69.315984,40.300912,80.1802291461,2.025984,0.590912,2.1104,67.29,39.71,78.1334000284,133.63,2.025984,1.150912,2.3300664368,2.025984,0.590912,2.1104,0.0,0.56,0.56,133.7
2021-03-02 22:00:00,69.520656,80.620608,106.4556435562,1.990656,0.580608,2.0736,67.53,80.04,104.722024904,133.94,111.310656,1.630608,111.3225988809,1.990656,0.580608,2.0736,109.32,1.05,109.3250424194,135.52,105.660656,1.670608,105.6738622245,1.990656,0.580608,2.0736,103.67,1.09,103.6757300432,137.0,65.040656,38.990608,75.8324102552,1.990656,0.580608,2.0736,63.05,38.41,73.8283861397,133.94,1.990656,1.140608,2.2942750315,1.990656,0.580608,2.0736,0.0,0.56,0.56,134.01
2021-03-02 22:30:00,65.01392,81.89156,104.5611657978,1.9939200000000001,0.5815600000000001,2.077,63.02,81.31,102.8729143166,133.9,103.89392,2.48156,103.923552446,1.9939200000000001,0.5815600000000001,2.077,101.9,1.9,101.9177119052,135.66,98.63392,2.42156,98.663641365,1.9939200000000001,0.5815600000000001,2.077,96.64,1.8399999999999999,96.6575149691,137.13,60.88392,37.65156,71.5855550024,1.9939200000000001,0.5815600000000001,2.077,58.89,37.07,69.5860402667,133.9,2.03392,1.18156,2.3522148286,1.9939200000000001,0.5815600000000001,2.077,0.04,0.6000000000000001,0.6013318551,133.99
2021-03-02 23:00:00,61.901808,74.950944,97.2084247386,1.9918079999999998,0.580944,2.0748,59.91,74.37,95.4992408347,133.76,95.681808,11.770944,96.4031301608,1.9918079999999998,0.580944,2.0748,93.69,11.19,94.3558805799,132.98,90.941808,10.760944,91.5762543353,1.9918079999999998,0.580944,2.0748,88.95,10.18,89.5306366558,134.9,58.061808,43.760944,72.7062154702,1.9918079999999998,0.580944,2.0748,56.07,43.18,70.7697484805,133.76,1.9918079999999998,1.140944,2.2954416394,1.9918079999999998,0.580944,2.0748,0.0,0.56,0.56,133.85
2021-03-02 23:30:00,58.91968,75.62324,95.8665902147,1.9996800000000001,0.5832400000000001,2.083,56.92,75.04,94.1853916486,134.26,91.48968,11.72324,92.2377141011,1.9996800000000001,0.5832400000000001,2.083,89.49,11.14,90.1807058078,133.62,86.96968,11.02324,87.6654838543,1.9996800000000001,0.5832400000000001,2.083,84.97,10.44,85.6089627317,135.41,55.33968,44.19324,70.8203547308,1.9996800000000001,0.5832400000000001,2.083,53.34,43.61,68.8983867736,134.26,1.9996800000000001,1.18324,2.3235268451,1.9996800000000001,0.5832400000000001,2.083,0.0,0.6000000000000001,0.6000000000000001,134.35
2021-03-03 00:00:00,56.293904,76.634472,95.0886214343,2.003904,0.584472,2.0874,54.29,76.05,93.4398555221,134.72,87.263904,12.874472,88.2085084932,2.003904,0.584472,2.0874,85.26,12.29,86.1412311266,134.29,82.973904,12.144472,83.8579569579,2.003904,0.584472,2.0874,80.97,11.56,81.7910416855,135.97,52.913904,43.914472,68.763086664,2.003904,0.584472,2.0874,50.91,43.33,66.8529505706,134.72,2.003904,1.144472,2.3076930905,2.003904,0.584472,2.0874,0.0,0.56,0.56,134.83
2021-03-03 00:30:00,56.528336,77.102848,95.6049263409,1.9983360000000001,0.5828479999999999,2.0816,54.53,76.52,93.9618608798,134.67,86.778336,13.762848,87.86293634969999,1.9983360000000001,0.5828479999999999,2.0816,84.78,13.18,85.7983729449,134.34,82.518336,12.992848,83.5349619941,1.9983360000000001,0.5828479999999999,2.0816,80.52,12.41,81.4707217349,135.97,53.108336,43.442848,68.6132377537,1.9983360000000001,0.5828479999999999,2.0816,51.11,42.86,66.7024115006,134.67,1.9983360000000001,1.182848,2.3221705708,1.9983360000000001,0.5828479999999999,2.0816,0.0,0.6000000000000001,0.6000000000000001,134.79
