Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-03-03 01:00:00,58.525632,76.154976,96.0459784195,2.005632,0.5849759999999999,2.0892,56.52,75.57,94.3680841175,134.39,89.705632,13.244976,90.6781660697,2.005632,0.5849759999999999,2.0892,87.7,12.66,88.6090604848,134.01,85.315632,12.484976,86.2243103149,2.005632,0.5849759999999999,2.0892,83.31,11.9,84.155606468,135.68,54.925632,43.944976,70.3419218265,2.005632,0.5849759999999999,2.0892,52.92,43.36,68.415027589,134.39,2.005632,1.144976,2.309443604,2.005632,0.5849759999999999,2.0892,0.0,0.56,0.56,134.5
2021-03-03 01:30:00,59.674816,75.363488,96.1287625436,2.034816,0.593488,2.1196,57.64,74.77,94.4082755906,134.39,90.934816,12.053488,91.7301876915,2.034816,0.593488,2.1196,88.9,11.46,89.635604533,134.01,86.454816,11.353488,87.1971152009,2.034816,0.593488,2.1196,84.42,10.76,85.1029611706,135.62,55.994816,44.703488,71.6506891679,2.034816,0.593488,2.1196,53.96,44.11,69.6948613601,134.39,2.034816,1.1934879999999999,2.3590018567,2.034816,0.593488,2.1196,0.0,0.6000000000000001,0.6000000000000001,134.5
2021-03-03 02:00:00,58.350752,76.098136,95.894403182,2.050752,0.598136,2.1362,56.3,75.5,94.1803588866,134.8,89.410752,12.528136,90.2841999734,2.050752,0.598136,2.1362,87.36,11.93,88.1708256738,134.49,85.020752,11.818135999999999,85.8382001743,2.050752,0.598136,2.1362,82.97,11.22,83.7252011046,136.07,54.780752,44.488136,70.5700009525,2.050752,0.598136,2.1362,52.73,43.89,68.606012856,134.8,2.050752,1.158136,2.3551778616,2.050752,0.598136,2.1362,0.0,0.56,0.56,134.94
2021-03-03 02:30:00,56.94096,77.63528,96.2782926022,2.04096,0.59528,2.126,54.9,77.04,94.6000613108,135.1,87.11096,13.67528,88.1778466237,2.04096,0.59528,2.126,85.07,13.08,86.069688625,134.86,82.84096,12.90528,83.8401509159,2.04096,0.59528,2.126,80.8,12.31,81.7323442708,136.38,53.48096,43.63528,69.0235520906,2.04096,0.59528,2.126,51.44,43.04,67.0709713662,135.1,2.04096,1.19528,2.3652086589,2.04096,0.59528,2.126,0.0,0.6000000000000001,0.6000000000000001,135.22
2021-03-03 03:00:00,56.0152,77.7636,95.8377802122,2.0352,0.5936,2.12,53.98,77.17,94.1756300749,135.16,85.8352,13.9336,86.9587647566,2.0352,0.5936,2.12,83.8,13.34,84.8551448057,134.91,81.6252,13.1536,82.6782345482,2.0352,0.5936,2.12,79.59,12.56,80.5749446168,136.47,52.6652,43.5636,68.3477178551,2.0352,0.5936,2.12,50.63,42.97,66.4064590232,135.16,2.0352,1.1936,2.3593897516,2.0352,0.5936,2.12,0.0,0.6000000000000001,0.6000000000000001,135.27
2021-03-03 03:30:00,54.514992,78.696456,95.7340928809,2.044992,0.596456,2.1302,52.47,78.1,94.0888457789,135.47,83.464992,15.126456,84.8246105837,2.044992,0.596456,2.1302,81.42,14.53,82.7063316802,135.38,79.384992,14.276456,80.6585032762,2.044992,0.596456,2.1302,77.34,13.68,78.5405500363,136.86,51.284992,43.276456,67.1044115417,2.044992,0.596456,2.1302,49.24,42.68,65.1625659409,135.47,2.044992,1.156456,2.3493366638,2.044992,0.596456,2.1302,0.0,0.56,0.56,135.57
2021-03-03 04:00:00,54.18192,78.40556,95.3053634052,2.04192,0.5955600000000001,2.127,52.14,77.81,93.6641644387,135.56,82.92192,14.77556,84.228035652,2.04192,0.5955600000000001,2.127,80.88,14.18,82.1136212817,135.5,78.87192,13.94556,80.0953082783,2.04192,0.5955600000000001,2.127,76.83,13.35,77.9812246634,136.96,50.98192,43.71556,67.1580699023,2.04192,0.5955600000000001,2.127,48.94,43.12,65.2262063898,135.56,2.08192,1.19556,2.4007820809,2.04192,0.5955600000000001,2.127,0.04,0.6000000000000001,0.6013318551,135.66
2021-03-03 04:30:00,54.037872,78.747296,95.5051215255,2.047872,0.5972959999999999,2.1332,51.99,78.15,93.8636383271,135.63,83.107872,14.747296,84.4061675927,2.047872,0.5972959999999999,2.1332,81.06,14.15,82.2857587922,135.57,79.047872,13.937296,80.2671432625,2.047872,0.5972959999999999,2.1332,77.0,13.34,78.1470127388,136.99,50.857872,43.507296,66.9283792542,2.047872,0.5972959999999999,2.1332,48.81,42.91,64.9898776734,135.63,2.047872,1.197296,2.3721925386000002,2.047872,0.5972959999999999,2.1332,0.0,0.6000000000000001,0.6000000000000001,135.73
2021-03-03 05:00:00,53.674592,79.069256,95.5662548746,2.054592,0.599256,2.1402,51.62,78.47,93.9263823428,135.58,83.044592,14.989256,84.3865039913,2.054592,0.599256,2.1402,80.99,14.39,82.2584475905,135.48,78.994592,14.139256,80.2500101276,2.054592,0.599256,2.1402,76.94,13.54,78.1223092337,136.93,50.504592,43.169256,66.4401872114,2.054592,0.599256,2.1402,48.45,42.57,64.4950184123,135.58,2.054592,1.199256,2.3789836569,2.054592,0.599256,2.1402,0.0,0.6000000000000001,0.6000000000000001,135.68
2021-03-03 05:30:00,55.228672,78.131696,95.680552521,2.028672,0.591696,2.1132,53.2,77.54,94.0355868807,135.22,84.848672,14.191696,86.0273292362,2.028672,0.591696,2.1132,82.82,13.6,83.929210648,135.0,80.688672,13.391696,81.7924159741,2.028672,0.591696,2.1132,78.66,12.8,79.6946397194,136.53,51.958672,43.461696,67.7393727104,2.028672,0.591696,2.1132,49.93,42.87,65.8091315852,135.22,2.028672,1.151696,2.3327909808,2.028672,0.591696,2.1132,0.0,0.56,0.56,135.31
2021-03-03 06:00:00,57.387072,76.642896,95.7465902265,2.067072,0.602896,2.1532,55.32,76.04,94.0339513155,134.84,88.337072,12.592896,89.2301480398,2.067072,0.602896,2.1532,86.27,11.99,87.0992135441,134.41,84.007072,11.872896,84.8419342391,2.067072,0.602896,2.1532,81.94,11.27,82.7114048968,136.04,53.907072,44.012896,69.5924379938,2.067072,0.602896,2.1532,51.84,43.41,67.6151883825,134.84,2.067072,1.202896,2.3915989296,2.067072,0.602896,2.1532,0.0,0.6000000000000001,0.6000000000000001,134.93
2021-03-03 06:30:00,64.37992,73.10456,97.4117590027,1.9699200000000001,0.5745600000000001,2.052,62.41,72.53,95.6849465695,133.9,97.95992,8.67456,98.3432454091,1.9699200000000001,0.5745600000000001,2.052,95.99,8.1,96.3311481298,133.0,93.11992,8.12456,93.4736753102,1.9699200000000001,0.5745600000000001,2.052,91.15,7.55,91.4621506417,134.88,60.28992,45.62456,75.6073735081,1.9699200000000001,0.5745600000000001,2.052,58.32,45.05,73.6934522193,133.9,1.9699200000000001,1.13456,2.2732820327,1.9699200000000001,0.5745600000000001,2.052,0.0,0.56,0.56,134.0
2021-03-03 07:00:00,68.269536,71.539448,98.8869160496,1.849536,0.5394479999999999,1.9266,66.42,71.0,97.2245668543,133.97,104.269536,6.209448,104.4542645473,1.849536,0.5394479999999999,1.9266,102.42,5.67,102.5768263303,132.91,99.059536,5.789448,99.2285713929,1.849536,0.5394479999999999,1.9266,97.21,5.25,97.351664598,134.8,63.859536,47.119448,79.3617207346,1.849536,0.5394479999999999,1.9266,62.01,46.58,77.5560216876,133.97,1.849536,1.139448,2.1723547500000002,1.849536,0.5394479999999999,1.9266,0.0,0.6000000000000001,0.6000000000000001,134.07
2021-03-03 07:30:00,74.314768,67.292224,100.2543173821,2.064768,0.602224,2.1508,72.25,66.69,98.3240489402,132.79,111.754768,2.362224,111.7797310471,2.064768,0.602224,2.1508,109.69,1.76,109.7041188835,131.33,106.164768,2.112224,106.1857780247,2.064768,0.602224,2.1508,104.1,1.51,104.110950913,133.47,69.394768,49.382224,85.171813841,2.064768,0.602224,2.1508,67.33,48.78,83.1433539136,132.79,2.104768,1.162224,2.4043321235,2.064768,0.602224,2.1508,0.04,0.56,0.5614267539000001,132.89
2021-03-03 08:00:00,77.82336,66.60348,102.4328995479,2.58336,0.75348,2.691,75.24,65.85,99.9863995751,132.25,118.49336,4.58348,118.5819744017,2.58336,0.75348,2.691,115.91,3.83,115.973259849,131.23,112.61336,5.02348,112.7253485326,2.58336,0.75348,2.691,110.03,4.27,110.1128230498,133.4,72.64336,49.37348,87.8339244222,2.58336,0.75348,2.691,70.06,48.62,85.2778283026,132.25,2.58336,1.35348,2.9164459536000003,2.58336,0.75348,2.691,0.0,0.6000000000000001,0.6000000000000001,132.35
2021-03-03 08:30:00,81.00936,70.30148,107.2604983104,3.39936,0.99148,3.541,77.61,69.31,104.0537755202,132.38,126.16936,13.34148,126.8727807349,3.39936,0.99148,3.541,122.77,12.35,123.3896081524,133.09,119.81936,12.88148,120.5097985966,3.39936,0.99148,3.541,116.42,11.89,117.025589082,134.97,75.60936,46.60148,88.8170775122,3.39936,0.99148,3.541,72.21,45.61,85.4081740819,132.38,3.39936,1.5514800000000002,3.7366748052,3.39936,0.99148,3.541,0.0,0.56,0.56,132.48
2021-03-03 09:00:00,82.502128,69.287704,107.737584204,4.072128,1.187704,4.2418,78.43,68.1,103.8695090005,132.07,129.012128,14.577704,129.8331183674,4.072128,1.187704,4.2418,124.94,13.39,125.6554642664,132.63,122.562128,14.077704,123.3679738417,4.072128,1.187704,4.2418,118.49,12.89,119.1890607397,134.58,77.032128,47.327704,90.409403881,4.072128,1.187704,4.2418,72.96,46.14,86.3253218934,132.07,4.072128,1.747704,4.4313311454,4.072128,1.187704,4.2418,0.0,0.56,0.56,132.17
2021-03-03 09:30:00,83.682576,68.566168,108.1854561399,4.7525759999999995,1.386168,4.9506,78.93,67.18,103.648913646,131.9,130.772576,15.756168,131.7183490016,4.7525759999999995,1.386168,4.9506,126.02,14.37,126.8366559793,132.38,124.242576,15.206168,125.1696657995,4.7525759999999995,1.386168,4.9506,119.49,13.82,120.2865433039,134.36,78.192576,48.216168,91.8633648313,4.7525759999999995,1.386168,4.9506,73.44,46.83,87.1004161873,131.9,4.7525759999999995,1.9461680000000001,5.1356156905,4.7525759999999995,1.386168,4.9506,0.0,0.56,0.56,131.98
2021-03-03 10:00:00,87.03056,64.45308,108.2982820519,4.57056,1.33308,4.761,82.46,63.12,103.8450095094,131.49,130.20056,16.98308,131.3035065434,4.57056,1.33308,4.761,125.63,15.65,126.6010244824,132.15,123.72056,16.38308,124.8005700187,4.57056,1.33308,4.761,119.15,15.05,120.0967318456,134.27,81.21056,51.06308,95.9301474751,4.57056,1.33308,4.761,76.64,49.73,91.3606178832,131.49,4.61056,1.89308,4.9840761832,4.57056,1.33308,4.761,0.04,0.56,0.5614267539000001,131.57
2021-03-03 10:30:00,88.969744,62.411592,108.6776065406,5.079744,1.481592,5.2914,83.89,60.93,103.6821922994,131.41,129.659744,18.221592,130.9338597505,5.079744,1.481592,5.2914,124.58,16.74,125.6996579152,132.15,123.249744,17.581592,124.4974368143,5.079744,1.481592,5.2914,118.17,16.1,119.2617243712,0.0,83.039744,53.081592,98.5558445392,5.079744,1.481592,5.2914,77.96,51.6,93.4896871318,131.41,5.079744,2.041592,5.4746595328,5.079744,1.481592,5.2914,0.0,0.56,0.56,131.47
2021-03-03 11:00:00,87.695808,62.277944,107.5597371215,5.375808,1.567944,5.5998,82.32,60.71,102.2853190834,131.44,130.505808,18.807944,131.8541037634,5.375808,1.567944,5.5998,125.13,17.24,126.3120520774,132.1,124.085808,18.137944,125.4044367619,5.375808,1.567944,5.5998,118.71,16.57,119.8608735159,0.0,81.885808,53.377944,97.7470739075,5.375808,1.567944,5.5998,76.51,51.81,92.4016028,131.44,5.375808,2.167944,5.7964896998,5.375808,1.567944,5.5998,0.0,0.6000000000000001,0.6000000000000001,131.5
2021-03-03 11:30:00,89.464432,61.223376,108.4075014098,4.6744319999999995,1.363376,4.8692,84.79,59.86,103.7909615525,131.33,131.444432,19.593376,132.8967233865,4.6744319999999995,1.363376,4.8692,126.77,18.23,128.0740637288,131.95,124.944432,18.883376,126.363337155,4.6744319999999995,1.363376,4.8692,120.27,17.52,121.5393899113,0.0,83.444432,53.773376,99.2700820904,4.6744319999999995,1.363376,4.8692,78.77,52.41,94.6124780354,131.33,4.6744319999999995,1.923376,5.0546700941,4.6744319999999995,1.363376,4.8692,0.0,0.56,0.56,131.39
2021-03-03 12:00:00,90.808864,60.571752,109.1567080913,5.148864,1.501752,5.3634,85.66,59.07,104.0523930527,131.23,130.958864,20.361752,132.532354558,5.148864,1.501752,5.3634,125.81,18.86,127.215784005,131.84,124.518864,19.621752,126.055387205,5.148864,1.501752,5.3634,119.37,18.12,120.7374477948,0.0,84.708864,54.471752,100.71128738190001,5.148864,1.501752,5.3634,79.56,52.97,95.5804085574,131.23,5.148864,2.061752,5.5463160566,5.148864,1.501752,5.3634,0.0,0.56,0.56,131.28
2021-03-03 12:30:00,89.473872,62.115296,108.9214568753,6.943872,2.025296,7.2332,82.53,60.09,102.0882412426,131.31,130.203872,19.565296,131.6656716512,6.943872,2.025296,7.2332,123.26,17.54,124.5017236828,131.93,123.873872,18.885296,125.3051897141,6.943872,2.025296,7.2332,116.93,16.86,118.1392589278,0.0,83.693872,54.115296,99.6650865224,6.943872,2.025296,7.2332,76.75,52.09,92.757374909,131.31,6.943872,2.585296,7.4095285788,6.943872,2.025296,7.2332,0.0,0.56,0.56,131.35
2021-03-03 13:00:00,87.078064,64.202352,108.1874818651,8.888064,2.592352,9.2584,78.19,61.61,99.5463118352,131.76,129.448064,19.422352,130.8970168895,8.888064,2.592352,9.2584,120.56,16.83,121.7290536396,132.38,123.238064,18.762352,124.6581175497,8.888064,2.592352,9.2584,114.35,16.17,115.4876244452,0.0,81.658064,54.012352,97.904921147,8.888064,2.592352,9.2584,72.77,51.42,89.1038119274,131.76,8.888064,3.152352,9.4305357642,8.888064,2.592352,9.2584,0.0,0.56,0.56,131.8
2021-03-03 13:30:00,86.622464,64.326552,107.8951183402,9.382464,2.736552,9.7734,77.24,61.59,98.7894007472,132.13,127.722464,19.206552,129.1585051398,9.382464,2.736552,9.7734,118.34,16.47,119.4806113978,132.99,121.642464,18.586552,123.0542521136,9.382464,2.736552,9.7734,112.26,15.85,113.3734100219,0.0,81.332464,54.636552,97.9802149148,9.382464,2.736552,9.7734,71.95,51.9,88.7153453468,132.13,9.382464,3.336552,9.9580726027,9.382464,2.736552,9.7734,0.0,0.6000000000000001,0.6000000000000001,132.16
2021-03-03 14:00:00,83.094384,65.282112,105.6713338589,11.904384,3.472112,12.4004,71.19,61.81,94.2788003742,132.22,126.354384,19.232112,127.8096416081,11.904384,3.472112,12.4004,114.45,15.76,115.5299965377,133.1,120.444384,18.622112,121.8754802759,11.904384,3.472112,12.4004,108.54,15.15,109.5922173332,0.0,78.314384,55.322112,95.8836733623,11.904384,3.472112,12.4004,66.41,51.85,84.253846203,132.22,11.904384,4.032112,12.568702622,11.904384,3.472112,12.4004,0.0,0.56,0.56,132.24
2021-03-03 14:30:00,84.561152,64.280336,106.2193486322,8.881152,2.5903359999999997,9.2512,75.68,61.69,97.6376899563,132.11,124.721152,18.370336,126.0667878585,8.881152,2.5903359999999997,9.2512,115.84,15.78,116.9098541612,133.03,118.771152,17.780336,120.0946580647,8.881152,2.5903359999999997,9.2512,109.89,15.19,110.9348827015,0.0,79.381152,54.390336,96.227209993,8.881152,2.5903359999999997,9.2512,70.5,51.8,87.4842271498,132.11,8.881152,3.150336,9.4233474817,8.881152,2.5903359999999997,9.2512,0.0,0.56,0.56,132.12
2021-03-03 15:00:00,85.63,64.64,107.2885198891,6.24,1.82,6.5,79.39,62.82,101.2379597779,132.11,126.04,17.56,127.257358137,6.24,1.82,6.5,119.8,15.74,120.8295808153,132.91,119.88,16.97,121.0751638446,6.24,1.82,6.5,113.64,15.15,114.6454190101,0.0,80.13,52.64,95.8738050773,6.24,1.82,6.5,73.89,50.82,89.6794541687,132.11,6.24,2.38,6.6784728793,6.24,1.82,6.5,0.0,0.56,0.56,132.12
2021-03-03 15:30:00,86.763616,64.066888,107.8540272748,4.343616,1.266888,4.5246,82.42,62.8,103.6189963279,131.97,126.823616,16.796888,127.9310948198,4.343616,1.266888,4.5246,122.48,15.53,123.4606467665,132.76,120.533616,16.226888,121.6209870055,4.343616,1.266888,4.5246,116.19,14.96,117.1491259037,0.0,80.973616,51.806888,96.1284564131,4.343616,1.266888,4.5246,76.63,50.54,91.7956888966,131.97,4.343616,1.8668879999999999,4.7278188163,4.343616,1.266888,4.5246,0.0,0.6000000000000001,0.6000000000000001,132.0
2021-03-03 16:00:00,88.256416,63.262288,108.5878080088,3.196416,0.932288,3.3296,85.06,62.33,105.4525130094,131.68,129.816416,17.212288,130.9525285028,3.196416,0.932288,3.3296,126.62,16.28,127.6622998383,132.27,123.306416,16.592288,124.4177489261,3.196416,0.932288,3.3296,120.11,15.66,121.1265771827,0.0,82.236416,51.392288,96.9741995708,3.196416,0.932288,3.3296,79.04,50.46,93.773840702,131.68,3.236416,1.492288,3.5638900095,3.196416,0.932288,3.3296,0.04,0.56,0.5614267539000001,131.72
2021-03-03 16:30:00,92.769392,61.825656,111.4835047524,2.8993919999999997,0.845656,3.0202,89.87,60.98,108.6056043674,131.32,134.899392,18.565656,136.1709570528,2.8993919999999997,0.845656,3.0202,132.0,17.72,133.1840771264,131.68,128.129392,17.895656,129.3730868379,2.8993919999999997,0.845656,3.0202,125.23,17.05,126.3853448783,0.0,86.299392,51.875656,100.6909566197,2.8993919999999997,0.845656,3.0202,83.4,51.03,97.7733138438,131.32,2.8993919999999997,1.405656,3.2221642975,2.8993919999999997,0.845656,3.0202,0.0,0.56,0.56,131.38
2021-03-03 17:00:00,95.93384,60.86112,113.6106402799,2.40384,0.7011200000000001,2.504,93.53,60.16,111.2074030809,130.85,138.47384,18.99112,139.7700504514,2.40384,0.7011200000000001,2.504,136.07,18.29,137.2937325591,131.08,131.48384,18.29112,132.7500103653,2.40384,0.7011200000000001,2.504,129.08,17.59,130.2729998887,0.0,89.15384,51.77112,103.0953735761,2.40384,0.7011200000000001,2.504,86.75,51.07,100.6663171076,130.85,2.40384,1.26112,2.7145663374,2.40384,0.7011200000000001,2.504,0.0,0.56,0.56,130.92
2021-03-03 17:30:00,97.326656,61.223608,114.9817730977,2.686656,0.783608,2.7986,94.64,60.44,112.2930238261,130.47,141.206656,19.113608,142.4943848349,2.686656,0.783608,2.7986,138.52,18.33,139.7275180485,130.45,134.076656,18.413608,135.3351788846,2.686656,0.783608,2.7986,131.39,17.63,132.5675261895,0.0,90.446656,50.943608,103.8067857977,2.686656,0.783608,2.7986,87.76,50.16,101.0833477879,130.47,2.686656,1.343608,3.0038979543,2.686656,0.783608,2.7986,0.0,0.56,0.56,130.53
2021-03-03 18:00:00,98.57912,10.89516,99.1793698881,2.5891200000000003,0.75516,2.697,95.99,10.14,96.5240887033,134.33,141.32912,11.66516,141.8097179949,2.5891200000000003,0.75516,2.697,138.74,10.91,139.1682999106,131.43,134.19912,11.31516,134.6753008335,2.5891200000000003,0.75516,2.697,131.61,10.56,132.0329720184,0.0,93.77912,19.38516,95.7617239621,2.5891200000000003,0.75516,2.697,91.19,18.63,93.0735891647,134.33,2.5891200000000003,1.31516,2.9039952135,2.5891200000000003,0.75516,2.697,0.0,0.56,0.56,134.41
2021-03-03 18:30:00,97.918736,11.035048,98.5385769341,2.828736,0.825048,2.9466,95.09,10.21,95.6365630917,135.0,140.078736,9.425048,140.3954550873,2.828736,0.825048,2.9466,137.25,8.6,137.5191713908,132.03,132.998736,9.195048,133.3162131375,2.828736,0.825048,2.9466,130.17,8.37,130.4388201419,0.0,93.268736,15.635048,94.5701424394,2.828736,0.825048,2.9466,90.44,14.81,91.6445835824,135.0,2.828736,1.385048,3.1496198691,2.828736,0.825048,2.9466,0.0,0.56,0.56,135.13
2021-03-03 19:00:00,94.565104,12.286072,95.3598786688,2.935104,0.8560719999999999,3.0574,91.63,11.43,92.3401418669,135.27,136.305104,7.306072,136.5007694649,2.935104,0.8560719999999999,3.0574,133.37,6.45,133.525875395,132.58,129.425104,7.196072,129.6250014374,2.935104,0.8560719999999999,3.0574,126.49,6.34,126.6487887822,0.0,90.125104,14.666072,91.3106129588,2.935104,0.8560719999999999,3.0574,87.19,13.81,88.2769063799,135.27,2.935104,1.416072,3.2588487845,2.935104,0.8560719999999999,3.0574,0.0,0.56,0.56,135.4
2021-03-03 19:30:00,89.94403199999999,13.706176,90.9823507773,3.004032,0.876176,3.1292,86.94,12.83,87.881582257,135.6,131.304032,5.246176,131.4087941581,3.004032,0.876176,3.1292,128.3,4.37,128.3744012644,133.3,124.684032,5.226176,124.793512457,3.004032,0.876176,3.1292,121.68,4.35,121.7577303501,0.0,85.744032,13.566176,86.8105993234,3.004032,0.876176,3.1292,82.74,12.69,83.7074889123,135.6,3.004032,1.436176,3.3296861354000002,3.004032,0.876176,3.1292,0.0,0.56,0.56,135.83
2021-03-03 20:00:00,85.98424,15.04332,87.290268673,3.47424,1.01332,3.6189999999999998,82.51,14.03,83.6943307518,135.79,126.33424,2.83332,126.3660076864,3.47424,1.01332,3.6189999999999998,122.86,1.82,122.8734796447,133.81,119.99424,2.92332,120.0298439264,3.47424,1.01332,3.6189999999999998,116.52,1.9100000000000001,116.5356533427,0.0,82.00424,12.75332,82.9900147548,3.47424,1.01332,3.6189999999999998,78.53,11.74,79.4026983169,135.79,3.47424,1.57332,3.8138798355,3.47424,1.01332,3.6189999999999998,0.0,0.56,0.56,136.05
2021-03-03 20:30:00,84.441216,17.438688,86.2231221815,3.561216,1.038688,3.7096,80.88,16.4,82.5259619756,136.71,123.711216,1.668688,123.7224695997,3.561216,1.038688,3.7096,120.15,0.63,120.151651674,134.72,117.531216,1.658688,117.5429197371,3.561216,1.038688,3.7096,113.97,0.62,113.9716863962,0.0,80.521216,10.768688,81.2381121602,3.561216,1.038688,3.7096,76.96,9.73,77.572640151,136.71,3.561216,1.598688,3.9035961267,3.561216,1.038688,3.7096,0.0,0.56,0.56,136.73
2021-03-03 21:00:00,82.09704,14.19872,83.315830587,3.28704,0.9587200000000001,3.424,78.81,13.24,79.9144148449,136.85,117.11704,7.47872,117.3555806564,3.28704,0.9587200000000001,3.424,113.83,6.52,114.0165746723,133.5,111.29704,6.86872,111.5087908068,3.28704,0.9587200000000001,3.424,108.01,5.91,108.1715683532,0.0,78.30704,13.77872,79.5100348283,3.28704,0.9587200000000001,3.424,75.02,12.82,76.107508171,136.85,3.32704,1.55872,3.6740717467,3.28704,0.9587200000000001,3.424,0.04,0.6000000000000001,0.6013318551,137.0
2021-03-03 21:30:00,79.960416,25.614288,83.9628481928,3.100416,0.904288,3.2296,76.86,24.71,80.7344022087,135.68,112.710416,8.064288,112.9985425386,3.100416,0.904288,3.2296,109.61,7.16,109.84360564,131.98,107.130416,7.524288,107.3943245346,3.100416,0.904288,3.2296,104.03,6.62,104.240420663,0.0,76.460416,25.594288,80.6304086131,3.100416,0.904288,3.2296,73.36,24.69,77.4033959203,135.68,3.140416,1.464288,3.4650183261,3.100416,0.904288,3.2296,0.04,0.56,0.5614267539000001,135.78
2021-03-03 22:00:00,74.750656,45.685608,87.6061376318,3.070656,0.895608,3.1986,71.68,44.79,84.5231713792,133.91,106.990656,7.165608,107.2303427642,3.070656,0.895608,3.1986,103.92,6.27,104.108977999,131.36,101.690656,6.705608,101.9115042395,3.070656,0.895608,3.1986,98.62,5.8100000000000005,98.7909940227,0.0,71.760656,36.845608,80.6671592313,3.070656,0.895608,3.1986,68.69,35.95,77.5288243172,133.91,3.070656,1.495608,3.4155192226,3.070656,0.895608,3.1986,0.0,0.6000000000000001,0.6000000000000001,133.93
2021-03-03 22:30:00,69.909792,47.177856,84.339368709,2.769792,0.807856,2.8852,67.14,46.37,81.5963019995,133.97,100.069792,9.187856,100.4906959315,2.769792,0.807856,2.8852,97.3,8.38,97.6601986482,131.47,95.119792,8.617856,95.5093831629,2.769792,0.807856,2.8852,92.35,7.8100000000000005,92.6796558043,0.0,67.149792,35.307856,75.8665885681,2.769792,0.807856,2.8852,64.38,34.5,73.0413198128,133.97,2.769792,1.367856,3.0891386761,2.769792,0.807856,2.8852,0.0,0.56,0.56,133.93
2021-03-03 23:00:00,64.889088,49.140984,81.3967447135,2.849088,0.830984,2.9678,62.04,48.31,78.6308953275,134.53,93.229088,12.350984,94.0436582396,2.849088,0.830984,2.9678,90.38,11.52,91.1112221409,132.53,88.629088,11.630984,89.3890095511,2.849088,0.830984,2.9678,85.78,10.8,86.4572055991,0.0,62.419088,34.270984,71.2084467678,2.849088,0.830984,2.9678,59.57,33.44,68.3141164036,134.53,2.849088,1.390984,3.1705108295,2.849088,0.830984,2.9678,0.0,0.56,0.56,134.51
2021-03-03 23:30:00,61.424768,52.027224,80.4974171076,2.904768,0.847224,3.0258,58.52,51.18,77.7430562816,135.68,88.544768,14.087224,89.6583839928,2.904768,0.847224,3.0258,85.64,13.24,86.6574128393,133.94,84.214768,13.297224,85.2580982394,2.904768,0.847224,3.0258,81.31,12.45,82.2576355118,0.0,59.114768,32.807224,67.6082076547,2.904768,0.847224,3.0258,56.21,31.96,64.6606967176,135.68,2.904768,1.4472239999999998,3.245325013,2.904768,0.847224,3.0258,0.0,0.6000000000000001,0.6000000000000001,135.55
2021-03-04 00:00:00,59.210272,51.715496,78.6151946944,3.070272,0.895496,3.1982,56.14,50.82,75.725636346,136.07,85.040272,14.315496,86.2367745661,3.070272,0.895496,3.1982,81.97,13.42,83.0612864095,134.36,80.930272,13.525496,82.0527145684,3.070272,0.895496,3.1982,77.86,12.63,78.8777313315,0.0,57.020272,33.525496,66.1458260286,3.070272,0.895496,3.1982,53.95,32.63,63.0501340205,136.07,3.070272,1.495496,3.4151249523000002,3.070272,0.895496,3.1982,0.0,0.6000000000000001,0.6000000000000001,135.88
2021-03-04 00:30:00,60.216736,51.369048,79.1507067999,3.356736,0.9790479999999999,3.4966,56.86,50.39,75.9750728858,135.9,85.746736,13.889048,86.8643102143,3.356736,0.9790479999999999,3.4966,82.39,12.91,83.395324809,134.03,81.606736,13.119048,82.6545145833,3.356736,0.9790479999999999,3.4966,78.25,12.14,79.186123153,0.0,57.966736,33.949048,67.1764865306,3.356736,0.9790479999999999,3.4966,54.61,32.97,63.790853576399996,135.9,3.356736,1.539048,3.6927422493,3.356736,0.9790479999999999,3.4966,0.0,0.56,0.56,135.83
2021-03-04 01:00:00,61.784272,51.952496,80.7239624102,3.574272,1.042496,3.7232000000000003,58.21,50.91,77.331961051,135.62,88.164272,14.072496,89.2803113848,3.574272,1.042496,3.7232000000000003,84.59,13.03,85.5876685043,133.69,83.894272,13.302496,84.9423644258,3.574272,1.042496,3.7232000000000003,80.32,12.26,81.2502923072,0.0,59.464272,33.192496,68.1009650093,3.574272,1.042496,3.7232000000000003,55.89,32.15,64.4772409459,135.62,3.574272,1.642496,3.9336005695000003,3.574272,1.042496,3.7232000000000003,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-03-04 01:30:00,62.062128,51.677704,80.7607133611,4.072128,1.187704,4.2418,57.99,50.49,76.8900526726,135.73,89.082128,13.797704,90.1443407246,4.072128,1.187704,4.2418,85.01,12.61,85.940166395,133.88,84.812128,13.057704,85.8114251696,4.072128,1.187704,4.2418,80.74,11.87,81.6078703312,0.0,59.752128,33.877704,68.6878128116,4.072128,1.187704,4.2418,55.68,32.69,64.5670078291,135.73,4.072128,1.787704,4.4472589356,4.072128,1.187704,4.2418,0.0,0.6000000000000001,0.6000000000000001,135.65
2021-03-04 02:00:00,61.41808,50.75944,79.6787380673,4.07808,1.18944,4.248,57.34,49.57,75.7961773442,135.93,88.32808,13.15944,89.3029707098,4.07808,1.18944,4.248,84.25,11.97,85.0960833411,134.17,84.08808,12.43944,85.0032050313,4.07808,1.18944,4.248,80.01,11.25,80.7970457381,0.0,59.14808,34.88944,68.67145252,4.07808,1.18944,4.248,55.07,33.7,64.5631078868,135.93,4.07808,1.74944,4.4374854141,4.07808,1.18944,4.248,0.0,0.56,0.56,135.79
2021-03-04 02:30:00,59.74232,51.89776,79.1360998028,3.59232,1.04776,3.742,56.15,50.85,75.7531847515,136.55,86.22232,14.34776,87.4079326103,3.59232,1.04776,3.742,82.63,13.3,83.6935296185,134.82,82.06232,13.56776,83.1763696924,3.59232,1.04776,3.742,78.47,12.52,79.4625150621,0.0,57.54232,33.98776,66.8302807177,3.59232,1.04776,3.742,53.95,32.94,63.21112323,136.55,3.59232,1.64776,3.9521988816,3.59232,1.04776,3.742,0.0,0.6000000000000001,0.6000000000000001,136.19
2021-03-04 03:00:00,57.515136,53.035248,78.2350841983,3.515136,1.025248,3.6616,54.0,52.01,74.9735960189,136.93,83.665136,15.675248,85.1209044933,3.515136,1.025248,3.6616,80.15,14.65,81.4778804339,135.24,79.655136,14.845248,81.0266751099,3.515136,1.025248,3.6616,76.14,13.82,77.3840552052,0.0,55.425136,33.195248,64.60549659590001,3.515136,1.025248,3.6616,51.91,32.17,61.0700990666,136.93,3.555136,1.625248,3.9090181683000003,3.515136,1.025248,3.6616,0.04,0.6000000000000001,0.6013318551,136.48
2021-03-04 03:30:00,56.720192,53.600056,78.0393886683,4.080192,1.190056,4.2502,52.64,52.41,74.2817454022,137.11,82.040192,16.320056,83.6476977044,4.080192,1.190056,4.2502,77.96,15.13,79.4145987839,135.57,78.130192,15.450056,79.6431486844,4.080192,1.190056,4.2502,74.05,14.26,75.4105436925,0.0,54.700192,33.110056,63.9404943143,4.080192,1.190056,4.2502,50.62,31.92,59.8437198042,137.11,4.080192,1.7500559999999998,4.4396692174,4.080192,1.190056,4.2502,0.0,0.56,0.56,136.91
2021-03-04 04:00:00,55.400704,53.881872,77.2819133687,4.120704,1.201872,4.2924,51.28,52.68,73.5174863553,137.43,81.040704,16.351872,82.673934361,4.120704,1.201872,4.2924,76.92,15.15,78.3977608099,135.99,77.190704,15.481872,78.7279692653,4.120704,1.201872,4.2924,73.07,14.28,74.4522887492,0.0,53.440704,33.171872,62.8989819949,4.120704,1.201872,4.2924,49.32,31.97,58.7753630359,137.43,4.120704,1.801872,4.4974375104,4.120704,1.201872,4.2924,0.0,0.6000000000000001,0.6000000000000001,137.32
2021-03-04 04:30:00,57.97944,51.61692,77.626811689,3.82944,1.11692,3.989,54.15,50.5,74.0437201929,137.31,81.89944,17.49692,83.747599857,3.82944,1.11692,3.989,78.07,16.38,79.7698520746,134.56,77.99944,16.91692,79.8128737899,3.82944,1.11692,3.989,74.17,15.8,75.8342198483,0.0,55.81944,34.90692,65.8354231839,3.82944,1.11692,3.989,51.99,33.79,62.0058400475,137.31,3.82944,1.71692,4.196715978,3.82944,1.11692,3.989,0.0,0.6000000000000001,0.6000000000000001,137.2
2021-03-04 05:00:00,58.392064,50.634352,77.2882315792,3.272064,0.954352,3.4084,55.12,49.68,74.2045605068,137.18,81.70206400000001,18.474352,83.7647237426,3.272064,0.954352,3.4084,78.43,17.52,80.3630219691,133.99,77.812064,17.514352,79.758822897,3.272064,0.954352,3.4084,74.54,16.56,76.3573519708,0.0,56.202064,35.364352,66.40263089850001,3.272064,0.954352,3.4084,52.93,34.41,63.1318699232,137.18,3.272064,1.554352,3.6224871235,3.272064,0.954352,3.4084,0.0,0.6000000000000001,0.6000000000000001,137.05
2021-03-04 05:30:00,60.784144,48.220792,77.5883814944,3.054144,0.8907919999999999,3.1814,57.73,47.33,74.6517367514,136.58,84.364144,16.550792,85.9723066381,3.054144,0.8907919999999999,3.1814,81.31,15.66,82.8042975938,133.23,80.314144,15.670792,81.8286957513,3.054144,0.8907919999999999,3.1814,77.26,14.78,78.6610195713,0.0,58.494144,36.680792,69.0437932333,3.054144,0.8907919999999999,3.1814,55.44,35.79,65.9887694991,136.58,3.054144,1.490792,3.3985668097,3.054144,0.8907919999999999,3.1814,0.0,0.6000000000000001,0.6000000000000001,136.45
2021-03-04 06:00:00,61.29944,48.59692,78.2258395787,3.34944,0.9769200000000001,3.489,57.95,47.62,75.0057791107,136.48,86.23944,16.63692,87.8295401252,3.34944,0.9769200000000001,3.489,82.89,15.66,84.3563139308,133.03,82.09944,15.756920000000001,83.5978383465,3.34944,0.9769200000000001,3.489,78.75,14.78,80.1249705148,0.0,58.98944,36.35692,69.2934316036,3.34944,0.9769200000000001,3.489,55.64,35.38,65.9359841058,136.48,3.34944,1.53692,3.6852233854,3.34944,0.9769200000000001,3.489,0.0,0.56,0.56,136.36
2021-03-04 06:30:00,67.719584,46.320712,82.0460262129,3.739584,1.090712,3.8954,63.98,45.23,78.3530044095,135.64,94.779584,13.310712,95.7096891498,3.739584,1.090712,3.8954,91.04,12.22,91.8564641166,131.84,90.239584,12.580712,91.112330861,3.739584,1.090712,3.8954,86.5,11.49,87.2597851246,0.0,65.059584,37.750712,75.2187857304,3.739584,1.090712,3.8954,61.32,36.66,71.442970263,135.64,3.739584,1.690712,4.1040218762,3.739584,1.090712,3.8954,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-03-04 07:00:00,71.95704,43.67872,84.1762804263,3.52704,1.02872,3.674,68.43,42.65,80.6330416145,134.99,101.26704,10.25872,101.7853364999,3.52704,1.02872,3.674,97.74,9.23,98.1748465749,130.87,96.35704,9.67872,96.8419164329,3.52704,1.02872,3.674,92.83,8.65,93.2321371631,0.0,69.05704,39.34872,79.480793524,3.52704,1.02872,3.674,65.53,38.32,75.9118126513,134.99,3.52704,1.58872,3.8683384547,3.52704,1.02872,3.674,0.0,0.56,0.56,134.86
2021-03-04 07:30:00,77.587776,45.144768,89.7658791657,3.547776,1.034768,3.6955999999999998,74.04,44.11,86.1836045893,134.37,111.587776,3.834768,111.6536483875,3.547776,1.034768,3.6955999999999998,108.04,2.8,108.0762767678,132.55,106.037776,3.984768,106.1126209036,3.547776,1.034768,3.6955999999999998,102.49,2.95,102.5324465718,0.0,74.407776,37.284768,83.2266246707,3.547776,1.034768,3.6955999999999998,70.86,36.25,79.5939828128,134.37,3.547776,1.634768,3.9063001626,3.547776,1.034768,3.6955999999999998,0.0,0.6000000000000001,0.6000000000000001,134.23
2021-03-04 08:00:00,81.16328,44.01304,92.328899649,3.47328,1.01304,3.618,77.69,43.0,88.7960365106,134.01,116.87328,5.20304,116.9890388165,3.47328,1.01304,3.618,113.4,4.19,113.4773814467,132.33,111.05328,5.15304,111.1727701373,3.47328,1.01304,3.618,107.58,4.14,107.659630317,0.0,77.77328,37.77304,86.4608907703,3.47328,1.01304,3.618,74.3,36.76,82.8962459946,134.01,3.47328,1.57304,3.8128898227,3.47328,1.01304,3.618,0.0,0.56,0.56,133.87
2021-03-04 08:30:00,87.160096,13.477528,88.1959528307,3.420096,0.997528,3.5625999999999998,83.74,12.48,84.664856936,135.41,122.220096,4.427528,122.30026521,3.420096,0.997528,3.5625999999999998,118.8,3.43,118.8495052577,131.84,116.150096,4.397528,116.2333130102,3.420096,0.997528,3.5625999999999998,112.73,3.4,112.7812612981,0.0,83.150096,22.397528,86.1138068217,3.420096,0.997528,3.5625999999999998,79.73,21.4,82.5520011871,135.41,3.460096,1.557528,3.7944904533,3.420096,0.997528,3.5625999999999998,0.04,0.56,0.5614267539000001,135.27
2021-03-04 09:00:00,88.698176,7.926968,89.0516886274,4.138176,1.206968,4.3106,84.56,6.72,84.8265996018,135.36,125.668176,5.596968,125.7927522155,4.138176,1.206968,4.3106,121.53,4.39,121.6092636274,131.14,119.458176,5.536968,119.5864282763,4.138176,1.206968,4.3106,115.32,4.33,115.4012621248,0.0,84.588176,19.486968,86.8038100595,4.138176,1.206968,4.3106,80.45,18.28,82.5006721185,135.36,4.138176,1.7669679999999999,4.4996307093,4.138176,1.206968,4.3106,0.0,0.56,0.56,135.21
2021-03-04 09:30:00,89.974128,7.278704,90.268063241,4.144128,1.208704,4.3168,85.83,6.07,86.0443711117,135.57,127.914128,6.578704,128.0831897179,4.144128,1.208704,4.3168,123.77,5.37,123.8864391287,131.34,121.564128,6.478704,121.7366453535,4.144128,1.208704,4.3168,117.42,5.27,117.5382035765,0.0,85.814128,20.138704,88.1455158428,4.144128,1.208704,4.3168,81.67,18.93,83.8351584957,135.57,4.144128,1.768704,4.5057863598,4.144128,1.208704,4.3168,0.0,0.56,0.56,135.43
2021-03-04 10:00:00,88.960432,7.446376,89.2715350891,5.610432,1.6363759999999998,5.8442,83.35,5.8100000000000005,83.5522507177,135.44,128.330432,7.336376,128.5399633971,5.610432,1.6363759999999998,5.8442,122.72,5.7,122.8523031937,131.16,122.030432,7.206376,122.2430292048,5.610432,1.6363759999999998,5.8442,116.42,5.57,116.5531694121,0.0,84.950432,20.796376,87.4589340875,5.610432,1.6363759999999998,5.8442,79.34,19.16,81.6207155078,135.44,5.610432,2.236376,6.0397288714,5.610432,1.6363759999999998,5.8442,0.0,0.6000000000000001,0.6000000000000001,135.3
2021-03-04 10:30:00,87.949248,7.061864,88.2323078408,6.5892479999999995,1.9218639999999998,6.8638,81.36,5.14,81.5222006572,135.38,129.379248,7.921864,129.6215481403,6.5892479999999995,1.9218639999999998,6.8638,122.79,6.0,122.9365043427,131.0,123.089248,7.781864,123.3349925225,6.5892479999999995,1.9218639999999998,6.8638,116.5,5.86,116.6472871523,0.0,84.029248,21.651864,86.7739461712,6.5892479999999995,1.9218639999999998,6.8638,77.44,19.73,79.9138692593,135.38,6.5892479999999995,2.481864,7.0411531811,6.5892479999999995,1.9218639999999998,6.8638,0.0,0.56,0.56,135.23
2021-03-04 11:00:00,88.024528,7.855904,88.3743897138,7.254528,2.115904,7.5568,80.77,5.74,80.9737025213,135.26,127.894528,7.235904,128.0990577602,7.254528,2.115904,7.5568,120.64,5.12,120.7485983356,130.72,121.704528,7.125904,121.9129633941,7.254528,2.115904,7.5568,114.45,5.01,114.5596028275,0.0,84.154528,21.255904,86.7974540972,7.254528,2.115904,7.5568,76.9,19.14,79.2461330287,135.26,7.254528,2.675904,7.732311344,7.254528,2.115904,7.5568,0.0,0.56,0.56,135.13
2021-03-04 11:30:00,87.224976,8.729368000000001,87.6606998824,8.774976,2.559368,9.1406,78.45,6.17,78.6922575607,135.18,128.864976,7.729368,129.0965730341,8.774976,2.559368,9.1406,120.09,5.17,120.2012354346,130.52,122.684976,7.619368,122.9213492638,8.774976,2.559368,9.1406,113.91,5.06,114.0223298306,0.0,83.494976,21.259368,86.1589910862,8.774976,2.559368,9.1406,74.72,18.7,77.0244662429,135.18,8.814976,3.119368,9.350628781,8.774976,2.559368,9.1406,0.04,0.56,0.5614267539000001,135.05
2021-03-04 12:00:00,87.283296,7.490128,87.6040853961,8.023296,2.340128,8.3576,79.26,5.15,79.4271370503,134.99,129.613296,8.190128,129.8718010064,8.023296,2.340128,8.3576,121.59,5.85,121.7306477433,130.3,123.373296,8.050128,123.6356531374,8.023296,2.340128,8.3576,115.35,5.71,115.4912403605,0.0,83.463296,21.930128,86.2963052122,8.023296,2.340128,8.3576,75.44,19.59,77.9420406456,134.99,8.023296,2.900128,8.5313551749,8.023296,2.340128,8.3576,0.0,0.56,0.56,134.87
2021-03-04 12:30:00,91.79328,7.19304,92.0746766359,7.55328,2.20304,7.868,84.24,4.99,84.3876631979,135.06,131.50328,8.75304,131.7942652774,7.55328,2.20304,7.868,123.95,6.55,124.1229430847,130.37,125.14328,8.57304,125.4365877406,7.55328,2.20304,7.868,117.59,6.37,117.7624091126,0.0,87.71328,21.97304,90.4236361534,7.55328,2.20304,7.868,80.16,19.77,82.5619676364,135.06,7.55328,2.76304,8.0427873775,7.55328,2.20304,7.868,0.0,0.56,0.56,134.94
2021-03-04 13:00:00,90.134064,7.030352,90.4078278823,7.304064,2.130352,7.6084,82.83,4.9,82.9748088277,135.19,132.184064,9.090352,132.4962689099,7.304064,2.130352,7.6084,124.88,6.96,125.0738022129,130.6,125.754064,8.890352,126.067929987,7.304064,2.130352,7.6084,118.45,6.76,118.6427414552,0.0,86.174064,22.060352,88.952956312,7.304064,2.130352,7.6084,78.87,19.93,81.3491352136,135.19,7.304064,2.690352,7.7837873044,7.304064,2.130352,7.6084,0.0,0.56,0.56,135.09
2021-03-04 13:30:00,91.404656,6.262608,91.6189467165,6.934656,2.022608,7.2236,84.47,4.24,84.5763471663,135.14,133.884656,9.712608,134.2364923052,6.934656,2.022608,7.2236,126.95,7.69,127.1826977226,130.5,127.374656,9.472608,127.7264001428,6.934656,2.022608,7.2236,120.44,7.45,120.6701955745,0.0,87.334656,22.502608,90.1870805905,6.934656,2.022608,7.2236,80.4,20.48,82.9674056482,135.14,6.934656,2.582608,7.3999539134,6.934656,2.022608,7.2236,0.0,0.56,0.56,135.04
2021-03-04 14:00:00,88.900608,8.239344,89.2816044453,8.020608,2.339344,8.354800000000001,80.88,5.9,81.0949098279,135.49,129.090608,7.599344,129.3140947578,8.020608,2.339344,8.354800000000001,121.07,5.26,121.1842089548,131.12,122.860608,7.4693439999999995,123.0874489862,8.020608,2.339344,8.354800000000001,114.84,5.13,114.954523617,0.0,85.050608,21.429344,87.7087379081,8.020608,2.339344,8.354800000000001,77.03,19.09,79.3602482355,135.49,8.020608,2.899344,8.5285607414,8.020608,2.339344,8.354800000000001,0.0,0.56,0.56,135.39
2021-03-04 14:30:00,88.919088,8.660984,89.3398950895,7.409088,2.160984,7.7178,81.51,6.5,81.768759927,135.63,129.839088,6.720984,130.0129239676,7.409088,2.160984,7.7178,122.43,4.5600000000000005,122.5148909317,131.34,123.529088,6.6409839999999996,123.7074704721,7.409088,2.160984,7.7178,116.12,4.48,116.2063888089,0.0,85.009088,20.690984,87.4909244521,7.409088,2.160984,7.7178,77.6,18.53,79.7817078032,135.63,7.449088,2.720984,7.9304896419,7.409088,2.160984,7.7178,0.04,0.56,0.5614267539000001,135.56
2021-03-04 15:00:00,83.909792,10.307856,84.54055292460001,9.009792,2.627856,9.3852,74.9,7.68,75.2927114666,135.92,131.259792,6.3778559999999995,131.4146492711,9.009792,2.627856,9.3852,122.25,3.75,122.3075018141,131.6,124.959792,6.317856,125.1194026565,9.009792,2.627856,9.3852,115.95,3.69,116.0087005358,133.87,80.369792,20.227856,82.876230757,9.009792,2.627856,9.3852,71.36,17.6,73.4983646077,135.92,9.009792,3.227856,9.5705488996,9.009792,2.627856,9.3852,0.0,0.6000000000000001,0.6000000000000001,135.84
2021-03-04 15:30:00,81.550608,14.059344,82.753651393,9.700608,2.829344,10.104800000000001,71.85,11.23,72.7223170698,136.75,128.960608,3.789344,129.0162685233,9.700608,2.829344,10.104800000000001,119.26,0.96,119.2638637643,132.67,122.780608,3.689344,122.8360246833,9.700608,2.829344,10.104800000000001,113.08,0.86,113.0832702039,134.75,78.160608,17.309344,80.0543192629,9.700608,2.829344,10.104800000000001,68.46,14.48,69.9745810991,136.75,9.700608,3.389344,10.2756726456,9.700608,2.829344,10.104800000000001,0.0,0.56,0.56,136.68
2021-03-04 16:00:00,84.052944,13.099192,85.0675392034,7.882944,2.299192,8.2114,76.17,10.8,76.9318458117,136.61,130.192944,2.849192,130.2241166698,7.882944,2.299192,8.2114,122.31,0.55,122.3112366056,132.52,123.852944,2.789192,123.8843465878,7.882944,2.299192,8.2114,115.97,0.49,115.9710351769,134.61,80.402944,17.139192,82.2093991359,7.882944,2.299192,8.2114,72.52,14.84,74.0228072961,136.61,7.882944,2.859192,8.3854507929,7.882944,2.299192,8.2114,0.0,0.56,0.56,136.54
2021-03-04 16:30:00,85.735632,12.294976,86.6127301803,6.565632,1.914976,6.8392,79.17,10.38,79.8475628933,136.22,132.665632,2.934976,132.6980934229,6.565632,1.914976,6.8392,126.1,1.02,126.1041252299,132.01,126.125632,2.944976,126.1600092384,6.565632,1.914976,6.8392,119.56,1.03,119.5644366022,134.16,81.935632,17.024976,83.6857072566,6.565632,1.914976,6.8392,75.37,15.11,76.8696884344,136.22,6.565632,2.474976,7.0166252401,6.565632,1.914976,6.8392,0.0,0.56,0.56,136.14
2021-03-04 17:00:00,88.64712,12.00916,89.4568712185,4.55712,1.32916,4.747,84.09,10.68,84.7655030068,135.91,134.48712,1.67916,134.4976022991,4.55712,1.32916,4.747,129.93,0.35000000000000003,129.9304714068,131.68,127.76712,1.6691600000000002,127.7780225555,4.55712,1.32916,4.747,123.21,0.34,123.2104691169,133.89,84.58712,16.03916,86.0943408326,4.55712,1.32916,4.747,80.03,14.71,81.370664247,135.91,4.55712,1.88916,4.9331803332,4.55712,1.32916,4.747,0.0,0.56,0.56,135.83
2021-03-04 17:30:00,91.795696,12.408328,92.630537124,5.445696,1.588328,5.6726,86.35,10.82,87.0252543806,135.48,139.035696,2.268328,139.0541983333,5.445696,1.588328,5.6726,133.59,0.68,133.5917306573,131.1,132.115696,2.188328,132.1338181882,5.445696,1.588328,5.6726,126.67,0.6000000000000001,126.6714210073,133.44,87.645696,15.978328,89.0902631773,5.445696,1.588328,5.6726,82.2,14.39,83.4500575195,135.48,5.445696,2.148328,5.8541368382000005,5.445696,1.588328,5.6726,0.0,0.56,0.56,135.4
2021-03-04 18:00:00,92.431536,12.770448,93.3095557242,7.6815359999999995,2.2404479999999998,8.0016,84.75,10.53,85.4016592345,135.26,144.511536,4.180448,144.5719896196,7.6815359999999995,2.2404479999999998,8.0016,136.83,1.94,136.8437521409,130.54,137.431536,4.230448,137.4966318773,7.6815359999999995,2.2404479999999998,8.0016,129.75,1.99,129.7652596036,132.98,88.331536,16.850448,89.9244007482,7.6815359999999995,2.2404479999999998,8.0016,80.65,14.61,81.9626414899,135.26,7.6815359999999995,2.800448,8.1760934633,7.6815359999999995,2.2404479999999998,8.0016,0.0,0.56,0.56,135.18
2021-03-04 18:30:00,94.347424,12.138832,95.1251158094,6.407424,1.8688319999999998,6.6744,87.94,10.27,88.5376558307,134.86,145.157424,3.428832,145.1979153817,6.407424,1.8688319999999998,6.6744,138.75,1.56,138.7587694526,130.18,137.947424,3.5188319999999997,137.9922967664,6.407424,1.8688319999999998,6.6744,131.54,1.65,131.5503481561,132.66,90.087424,16.538832,91.592996058,6.407424,1.8688319999999998,6.6744,83.68,14.67,84.9561728187,134.86,6.407424,2.428832,6.8523213001,6.407424,1.8688319999999998,6.6744,0.0,0.56,0.56,134.79
2021-03-04 19:00:00,92.064848,13.172664,93.0024478932,6.694848,1.952664,6.9738,85.37,11.22,86.1041537906,135.25,141.854848,2.682664,141.880212106,6.694848,1.952664,6.9738,135.16,0.73,135.1619713529,130.75,134.834848,2.652664,134.860938976,6.694848,1.952664,6.9738,128.14,0.7000000000000001,128.141911957,133.16,87.964848,15.882664,89.3872110506,6.694848,1.952664,6.9738,81.27,13.93,82.4551866167,135.25,6.694848,2.512664,7.1508370223,6.694848,1.952664,6.9738,0.0,0.56,0.56,135.18
2021-03-04 19:30:00,86.425088,16.063984,87.905332135,8.345088,2.433984,8.6928,78.08,13.63,79.260729873,136.27,135.825088,5.333984,135.9297830334,8.345088,2.433984,8.6928,127.48,2.9,127.5129812999,132.15,129.195088,5.043984,129.2935131316,8.345088,2.433984,8.6928,120.85,2.61,120.8781808268,134.33,82.705088,14.503983999999999,83.9672384502,8.345088,2.433984,8.6928,74.36,12.07,75.3332230825,136.27,8.345088,2.993984,8.8659141616,8.345088,2.433984,8.6928,0.0,0.56,0.56,136.21
2021-03-04 20:00:00,82.992976,18.123368,84.9487523923,8.822976,2.573368,9.1906,74.17,15.55,75.7825270099,136.68,131.382976,7.4433679999999995,131.5936552794,8.822976,2.573368,9.1906,122.56,4.87,122.6567181201,132.72,125.022976,7.053368,125.2217813643,8.822976,2.573368,9.1906,116.2,4.48,116.2863293771,134.78,79.452976,13.013368,80.5116335815,8.822976,2.573368,9.1906,70.63,10.44,71.3974124181,136.68,8.822976,3.133368,9.3628468171,8.822976,2.573368,9.1906,0.0,0.56,0.56,136.61
2021-03-04 20:30:00,81.359968,18.975824,83.5435592337,7.939968,2.315824,8.2708,73.42,16.66,75.2864662473,136.4,128.119968,8.755824,128.4188095812,7.939968,2.315824,8.2708,120.18,6.44,120.3524241551,132.41,121.889968,8.265824,122.1699150587,7.939968,2.315824,8.2708,113.95,5.95,114.1052365144,134.57,77.879968,11.555824,78.7326265534,7.939968,2.315824,8.2708,69.94,9.24,70.5477228548,136.4,7.9799679999999995,2.9158239999999997,8.4959942844,7.939968,2.315824,8.2708,0.04,0.6000000000000001,0.6013318551,136.33
2021-03-04 21:00:00,78.194,19.612,80.6159548725,6.864,2.002,7.15,71.33,17.61,73.4716339821,136.54,123.134,10.292,123.5633732948,6.864,2.002,7.15,116.27,8.29,116.5651620339,132.76,117.084,9.722,117.4869368909,6.864,2.002,7.15,110.22,7.72,110.4900303195,134.88,74.814,10.392,75.5322994486,6.864,2.002,7.15,67.95,8.39,68.4660105454,136.54,6.864,2.5620000000000003,7.3265503479,6.864,2.002,7.15,0.0,0.56,0.56,136.48
2021-03-04 21:30:00,75.027184,33.432512,82.1389748999,6.077184,1.7725119999999999,6.3304,68.95,31.66,75.8713259407,136.36,118.377184,9.722512,118.7757758609,6.077184,1.7725119999999999,6.3304,112.3,7.95,112.5810485828,133.64,112.567184,9.172512,112.9402757659,6.077184,1.7725119999999999,6.3304,106.49,7.4,106.7468036992,135.62,71.917184,17.842512,74.0974803145,6.077184,1.7725119999999999,6.3304,65.84,16.07,67.7727858362,136.36,6.077184,2.332512,6.5094375794,6.077184,1.7725119999999999,6.3304,0.0,0.56,0.56,136.29
2021-03-04 22:00:00,69.126944,55.556192,88.6849753697,6.706944,1.956192,6.9864,62.42,53.6,82.2752477966,135.21,112.916944,7.546192,113.1688175073,6.706944,1.956192,6.9864,106.21,5.59,106.3570035306,133.67,107.416944,7.126192,107.6530653104,6.706944,1.956192,6.9864,100.71,5.17,100.8426149998,135.64,66.636944,30.126192,73.1304980845,6.706944,1.956192,6.9864,59.93,28.17,66.2204938067,135.21,6.706944,2.516192,7.1634014267,6.706944,1.956192,6.9864,0.0,0.56,0.56,135.12
2021-03-04 22:30:00,64.677488,57.747184,86.7059093368,6.367488,1.857184,6.6328,58.31,55.89,80.7697232879,135.36,104.957488,11.007184,105.5330866927,6.367488,1.857184,6.6328,98.59,9.15,99.0136889526,134.14,99.857488,10.417184,100.3993806363,6.367488,1.857184,6.6328,93.49,8.56,93.8810614554,136.0,62.357488,28.107184,68.3993428483,6.367488,1.857184,6.6328,55.99,26.25,61.8380352211,135.36,6.367488,2.4171839999999998,6.8108503081,6.367488,1.857184,6.6328,0.0,0.56,0.56,135.26
2021-03-04 23:00:00,60.982112,58.210616,84.3047673568,6.242112,1.820616,6.5022,54.74,56.39,78.5894375855,135.32,99.082112,11.870616,99.7906631033,6.242112,1.820616,6.5022,92.84,10.05,93.3823757462,134.18,94.302112,11.260616,94.9720474685,6.242112,1.820616,6.5022,88.06,9.44,88.5645369208,136.0,58.872112,27.620616,65.0294087284,6.242112,1.820616,6.5022,52.63,25.8,58.6136238429,135.32,6.242112,2.380616,6.6806657423,6.242112,1.820616,6.5022,0.0,0.56,0.56,135.21
2021-03-04 23:30:00,57.185856,59.094208,82.2334940617,5.945856,1.734208,6.1936,51.24,57.36,76.913634682,135.96,93.525856,13.234208,94.4575566163,5.945856,1.734208,6.1936,87.58,11.5,88.3317972193,135.14,89.045856,12.534208,89.9236945469,5.945856,1.734208,6.1936,83.1,10.8,83.7988663408,136.82,55.215856,27.344208,61.6157160549,5.945856,1.734208,6.1936,49.27,25.61,55.5284161489,135.96,5.945856,2.334208,6.3876232325,5.945856,1.734208,6.1936,0.0,0.6000000000000001,0.6000000000000001,135.86
2021-03-05 00:00:00,54.859712,59.197416,80.708872262,5.339712,1.557416,5.5622,49.52,57.64,75.9907889155,136.41,89.249712,13.717416,90.2977219746,5.339712,1.557416,5.5622,83.91,12.16,84.7865183859,135.84,84.989712,12.987416,85.9762997587,5.339712,1.557416,5.5622,79.65,11.43,80.4659393781,137.38,52.939712,27.527416,59.6688506533,5.339712,1.557416,5.5622,47.6,25.97,54.2236193923,136.41,5.339712,2.117416,5.7442122837,5.339712,1.557416,5.5622,0.0,0.56,0.56,136.31
2021-03-05 00:30:00,55.475088,59.168984,81.1076695276,5.105088,1.4889839999999999,5.3178,50.37,57.68,76.5775378293,136.36,89.775088,13.768984,90.8248388152,5.105088,1.4889839999999999,5.3178,84.67,12.28,85.5558723876,135.78,85.495088,13.048984,86.4851782421,5.105088,1.4889839999999999,5.3178,80.39,11.56,81.2169052599,137.34,53.515088,27.308984,60.0803233244,5.105088,1.4889839999999999,5.3178,48.41,25.82,54.8652941303,136.36,5.145088,2.088984,5.5529978102,5.105088,1.4889839999999999,5.3178,0.04,0.6000000000000001,0.6013318551,136.26
2021-03-05 01:00:00,57.751968,59.211824,82.7123322684,5.011968,1.461824,5.2208,52.74,57.75,78.2085040133,136.3,92.441968,13.711824,93.4533657239,5.011968,1.461824,5.2208,87.43,12.25,88.2840155408,135.69,88.021968,12.991824,88.9755828384,5.011968,1.461824,5.2208,83.01,11.53,83.8069269213,137.23,55.641968,27.221824,61.9439771471,5.011968,1.461824,5.2208,50.63,25.76,56.8064653011,136.3,5.011968,2.021824,5.4044051958,5.011968,1.461824,5.2208,0.0,0.56,0.56,136.19
