Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-03-05 01:30:00,59.177808,57.443944,82.4731450956,4.607808,1.343944,4.7998,54.57,56.1,78.262985504,136.43,92.737808,14.033944,93.7936704519,4.607808,1.343944,4.7998,88.13,12.69,89.0389409191,135.43,88.277808,13.313944,89.2761585762,4.607808,1.343944,4.7998,83.67,11.97,84.5218894725,137.02,57.177808,28.893944,64.0637317642,4.607808,1.343944,4.7998,52.57,27.55,59.3515576881,136.43,4.607808,1.903944,4.9856691948,4.607808,1.343944,4.7998,0.0,0.56,0.56,136.32
2021-03-05 02:00:00,58.415872,51.346296,77.7743930509,4.6158719999999995,1.346296,4.8082,53.8,50.0,73.4468515322,136.09,89.355872,20.666296,91.7145988992,4.6158719999999995,1.346296,4.8082,84.74,19.32,86.9144982152,132.62,85.105872,19.606296,87.3350805331,4.6158719999999995,1.346296,4.8082,80.49,18.26,82.5352512567,134.68,56.265872,34.106296,65.7958036562,4.6158719999999995,1.346296,4.8082,51.65,32.76,61.1632250621,136.09,4.6158719999999995,1.9462959999999998,5.0094253603,4.6158719999999995,1.346296,4.8082,0.0,0.6000000000000001,0.6000000000000001,135.99
2021-03-05 02:30:00,57.54272,51.86496,77.4670168575,4.30272,1.25496,4.482,53.24,50.61,73.4565837757,136.33,87.77272,21.67496,90.4093704613,4.30272,1.25496,4.482,83.47,20.42,85.9314686247,132.98,83.59272,20.55496,86.0828044246,4.30272,1.25496,4.482,79.29,19.3,81.6051107468,135.0,55.44272,33.67496,64.8683137749,4.30272,1.25496,4.482,51.14,32.42,60.550441782,136.33,4.34272,1.8149600000000001,4.7067288853,4.30272,1.25496,4.482,0.04,0.56,0.5614267539000001,136.23
2021-03-05 03:00:00,56.873232,51.176776,76.5089989471,4.343232,1.2667760000000001,4.5242,52.53,49.91,72.4597060441,136.25,86.543232,20.886776,89.0280204019,4.343232,1.2667760000000001,4.5242,82.2,19.62,84.5090788022,132.89,82.433232,19.826776,84.784071526,4.343232,1.2667760000000001,4.5242,78.09,18.56,80.2653206559,134.91,54.803232,34.336776,64.6715426113,4.343232,1.2667760000000001,4.5242,50.46,33.07,60.3310575077,136.25,4.343232,1.866776,4.7274217963,4.343232,1.2667760000000001,4.5242,0.0,0.6000000000000001,0.6000000000000001,136.15
2021-03-05 03:30:00,54.656192,52.768056,75.9721465931,5.136192,1.498056,5.3502,49.52,51.27,71.2800343715,136.62,84.236192,23.358056,87.4147288662,5.136192,1.498056,5.3502,79.1,21.86,82.0650327484,133.51,80.286192,22.178056,83.2930897122,5.136192,1.498056,5.3502,75.15,20.68,77.9434724656,135.42,52.756192,33.698056,62.6001179913,5.136192,1.498056,5.3502,47.62,32.2,57.4848188655,136.62,5.136192,2.098056,5.5481805342,5.136192,1.498056,5.3502,0.0,0.6000000000000001,0.6000000000000001,136.52
2021-03-05 04:00:00,54.258192,52.529056,75.5198856154,4.728192,1.379056,4.9252,49.53,51.15,71.2007261199,136.88,83.178192,23.239056,86.3635649343,4.728192,1.379056,4.9252,78.45,21.86,81.4387014877,133.87,79.258192,22.059055999999998,82.270668836,4.728192,1.379056,4.9252,74.53,20.68,77.3458680215,135.69,52.348192,34.079056,62.4637115734,4.728192,1.379056,4.9252,47.62,32.7,57.7663777642,136.88,4.728192,1.939056,5.1103559328,4.728192,1.379056,4.9252,0.0,0.56,0.56,136.78
2021-03-05 04:30:00,54.779296,52.338128,75.7631237001,4.519296,1.318128,4.7076,50.26,51.02,71.6177910857,136.91,83.329296,22.948128,86.4314071999,4.519296,1.318128,4.7076,78.81,21.63,81.7243721297,133.87,79.389296,21.788128,82.3248616222,4.519296,1.318128,4.7076,74.87,20.47,77.6178961323,135.69,52.849296,34.198128,62.9488685077,4.519296,1.318128,4.7076,48.33,32.88,58.4541127723,136.91,4.519296,1.9181279999999998,4.9095062236,4.519296,1.318128,4.7076,0.0,0.6000000000000001,0.6000000000000001,136.81
2021-03-05 05:00:00,54.518464,52.549552,75.7213201966,4.798464,1.399552,4.9984,49.72,51.15,71.3330281146,136.91,83.968464,23.169552,87.1064353903,4.798464,1.399552,4.9984,79.17,21.77,82.108597601,133.83,80.018464,21.999552,82.9875585201,4.798464,1.399552,4.9984,75.22,20.6,77.9897967686,135.69,52.598464,34.009552,62.6358367263,4.798464,1.399552,4.9984,47.8,32.61,57.8640829876,136.91,4.798464,1.999552,5.1984098492,4.798464,1.399552,4.9984,0.0,0.6000000000000001,0.6000000000000001,136.81
2021-03-05 05:30:00,56.254048,51.528264,76.2868265642,5.274048,1.5382639999999999,5.4938,50.98,49.99,71.4000035014,136.38,86.474048,21.248264,89.0463345709,5.274048,1.5382639999999999,5.4938,81.2,19.71,83.5579086622,133.09,82.414048,20.168264,84.8459438071,5.274048,1.5382639999999999,5.4938,77.14,18.63,79.3577752964,135.04,54.294048,34.718264,64.4453373286,5.274048,1.5382639999999999,5.4938,49.02,33.18,59.1935199156,136.38,5.274048,2.098264,5.6761161123,5.274048,1.5382639999999999,5.4938,0.0,0.56,0.56,136.27
2021-03-05 06:00:00,59.088416,50.388288,77.6557819673,4.588416,1.338288,4.7796,54.5,49.05,73.3222510566,135.93,89.438416,19.588288,91.5583490642,4.588416,1.338288,4.7796,84.85,18.25,86.7904660663,132.39,85.178416,18.578288,87.1809344827,4.588416,1.338288,4.7796,80.59,17.24,82.4133830151,134.46,56.948416,34.918288,66.8012643725,4.588416,1.338288,4.7796,52.36,33.58,62.2027812883,135.93,4.588416,1.938288,4.9810161373,4.588416,1.338288,4.7796,0.0,0.6000000000000001,0.6000000000000001,135.81
2021-03-05 06:30:00,65.554752,47.265136,80.8171924214,3.994752,1.165136,4.1612,61.56,46.1,76.908020388,134.6,98.104752,16.335136,99.4554122867,3.994752,1.165136,4.1612,94.11,15.17,95.3248183843,130.55,93.344752,15.465136,94.6171927159,3.994752,1.165136,4.1612,89.35,14.3,90.4870847138,132.98,63.094752,35.855136,72.5709205365,3.994752,1.165136,4.1612,59.1,34.69,68.5288705583,134.6,3.994752,1.725136,4.351337468,3.994752,1.165136,4.1612,0.0,0.56,0.56,134.48
2021-03-05 07:00:00,67.363312,50.427216,84.1470137148,4.413312,1.287216,4.5972,62.95,49.14,79.8588886725,134.48,105.083312,9.647216,105.5252161213,4.413312,1.287216,4.5972,100.67,8.36,101.0165258757,131.78,99.873312,9.637216,100.3372033798,4.413312,1.287216,4.5972,95.46,8.35,95.8244963462,134.0,64.833312,32.967216,72.7337313472,4.413312,1.287216,4.5972,60.42,31.68,68.2216886335,134.48,4.413312,1.847216,4.7843003417,4.413312,1.287216,4.5972,0.0,0.56,0.56,134.36
2021-03-05 07:30:00,71.12744,52.08592,88.1592637401,5.4374400000000005,1.58592,5.664,65.69,50.5,82.8578668564,134.21,112.86744,4.36592,112.9518493412,5.4374400000000005,1.58592,5.664,107.43,2.7800000000000002,107.4659634489,132.39,107.32744,4.08592,107.4051866494,5.4374400000000005,1.58592,5.664,101.89,2.5,101.920665716,134.51,68.43744,31.61592,75.3873304422,5.4374400000000005,1.58592,5.664,63.0,30.03,69.7911233611,134.21,5.4374400000000005,2.14592,5.8455732311,5.4374400000000005,1.58592,5.664,0.0,0.56,0.56,134.08
2021-03-05 08:00:00,75.555744,50.004592,90.6042475411,5.7757439999999995,1.6845919999999999,6.0164,69.78,48.32,84.8767977718,134.14,118.725744,2.5445919999999997,118.75300938,5.7757439999999995,1.6845919999999999,6.0164,112.95,0.86,112.9532739676,132.12,112.885744,2.5445919999999997,112.9144195702,5.7757439999999995,1.6845919999999999,6.0164,107.11,0.86,107.1134524698,134.25,72.645744,33.794592,80.1216485712,5.7757439999999995,1.6845919999999999,6.0164,66.87,32.11,74.1798422754,134.14,5.7757439999999995,2.244592,6.1965645321,5.7757439999999995,1.6845919999999999,6.0164,0.0,0.56,0.56,134.0
2021-03-05 08:30:00,79.724432,48.388376,93.2599591981,6.474432,1.888376,6.7442,73.25,46.5,86.7629673305,133.82,124.354432,4.588376,124.439053164,6.474432,1.888376,6.7442,117.88,2.7,117.9109172214,131.54,118.274432,4.588376,118.3633999986,6.474432,1.888376,6.7442,111.8,2.7,111.8325981099,133.82,76.574432,35.218376,84.2850974028,6.474432,1.888376,6.7442,70.1,33.33,77.6202222362,133.82,6.514432,2.448376,6.9593368448,6.474432,1.888376,6.7442,0.04,0.56,0.5614267539000001,133.69
2021-03-05 09:00:00,83.074704,44.828872,94.3982743988,7.984704,2.328872,8.3174,75.09,42.5,86.2830116535,133.16,128.394704,7.468872,128.6117570994,7.984704,2.328872,8.3174,120.41,5.14,120.5196569029,130.83,122.194704,7.358872,122.416088333,7.984704,2.328872,8.3174,114.21,5.03,114.3207111594,133.23,79.814704,38.668872,88.6886048845,7.984704,2.328872,8.3174,71.83,36.34,80.4993447178,133.16,7.984704,2.928872,8.504927346,7.984704,2.328872,8.3174,0.0,0.6000000000000001,0.6000000000000001,133.03
2021-03-05 09:30:00,81.803856,45.798208,93.7515157876,10.313856,3.008208,10.7436,71.49,42.79,83.3174903607,132.94,129.623856,8.688208,129.9146989473,10.313856,3.008208,10.7436,119.31,5.68,119.4451275691,130.4,123.483856,8.528208,123.777998951,10.313856,3.008208,10.7436,113.17,5.52,113.3045422744,132.88,78.743856,38.838208,87.8009183232,10.313856,3.008208,10.7436,68.43,35.83,77.2428236149,132.94,10.313856,3.568208,10.9136489736,10.313856,3.008208,10.7436,0.0,0.56,0.56,132.81
2021-03-05 10:00:00,79.699568,43.223624,90.665885597,11.909568,3.473624,12.4058,67.79,39.75,78.5846460831,132.65,132.459568,10.573624,132.8809191692,11.909568,3.473624,12.4058,120.55,7.1,120.7589023633,130.12,126.239568,10.353624,126.6634361557,11.909568,3.473624,12.4058,114.33,6.88,114.5368207172,132.66,76.819568,41.893624,87.5004100537,11.909568,3.473624,12.4058,64.91,38.42,75.4281413002,132.65,11.909568,3.993624,12.5613232822,11.909568,3.473624,12.4058,0.0,0.52,0.52,132.5
2021-03-05 10:30:00,78.73288,45.34084,90.8551493587,13.20288,3.85084,13.753,65.53,41.49,77.5603055693,132.93,131.69288,10.14084,132.0827440607,13.20288,3.85084,13.753,118.49,6.29,118.6568337686,130.38,125.59288,9.96084,125.9872606266,13.20288,3.85084,13.753,112.39,6.11,112.5559603042,132.87,75.97288,40.94084,86.3019749218,13.20288,3.85084,13.753,62.77,37.09,72.9091283722,132.93,13.20288,4.41084,13.9201849772,13.20288,3.85084,13.753,0.0,0.56,0.56,132.78
2021-03-05 11:00:00,78.590608,45.449343999999996,90.7861582833,14.260608,4.159344,14.854800000000001,64.33,41.29,76.4409118208,132.85,132.130608,10.499344,132.5471002885,14.260608,4.159344,14.854800000000001,117.87,6.34,118.0403850383,130.28,126.070608,10.329344,126.4930573153,14.260608,4.159344,14.854800000000001,111.81,6.17,111.980109841,132.8,75.900608,41.299344,86.4091320961,14.260608,4.159344,14.854800000000001,61.64,37.14,71.9643606239,132.85,14.260608,4.7193439999999995,15.0212232631,14.260608,4.159344,14.854800000000001,0.0,0.56,0.56,132.71
2021-03-05 11:30:00,78.709232,45.644776,90.9867505636,14.279232,4.164776,14.8742,64.43,41.48,76.6277710755,132.85,132.769232,10.854776,133.2122183881,14.279232,4.164776,14.8742,118.49,6.69,118.6787099694,130.28,126.669232,10.664776,127.117393706,14.279232,4.164776,14.8742,112.39,6.5,112.5778046508,132.75,76.009232,41.184776,86.4499226339,14.279232,4.164776,14.8742,61.73,37.02,71.979672825,132.85,14.279232,4.724776,15.0406108506,14.279232,4.164776,14.8742,0.0,0.56,0.56,132.71
2021-03-05 12:00:00,78.243648,45.426064,90.4742822181,14.043648,4.096064,14.6288,64.2,41.33,76.3531852643,132.88,132.243648,10.436064,132.654792104,14.043648,4.096064,14.6288,118.2,6.34,118.3699100278,130.37,126.163648,10.266064,126.5806389094,14.043648,4.096064,14.6288,112.12,6.17,112.2896402167,132.81,75.563648,41.266064,86.0973457031,14.043648,4.096064,14.6288,61.52,37.17,71.8771124907,132.88,14.043648,4.656064,14.7953702596,14.043648,4.096064,14.6288,0.0,0.56,0.56,132.71
2021-03-05 12:30:00,80.159488,45.143184,91.9970139628,12.559488,3.663184,13.0828,67.6,41.48,79.3117292713,133.03,133.029488,9.663184,133.379990263,12.559488,3.663184,13.0828,120.47,6.0,120.6193222498,130.64,126.839488,9.513184,127.1957404394,12.559488,3.663184,13.0828,114.28,5.85,114.4296329628,133.01,77.279488,40.753184,87.366705739,12.559488,3.663184,13.0828,64.72,37.09,74.5945473879,133.03,12.559488,4.223184,13.2505102513,12.559488,3.663184,13.0828,0.0,0.56,0.56,132.9
2021-03-05 13:00:00,78.239744,45.796592,90.6575169525,12.399744,3.616592,12.9164,65.84,42.18,78.19244209,133.28,133.159744,9.206592,133.4776339257,12.399744,3.616592,12.9164,120.76,5.59,120.8893117691,130.88,126.949744,9.066592,127.2730945336,12.399744,3.616592,12.9164,114.55,5.45,114.6795753393,133.25,75.469744,40.226592,85.5211141377,12.399744,3.616592,12.9164,63.07,36.61,72.9254208078,133.28,12.399744,4.176592,13.0842490041,12.399744,3.616592,12.9164,0.0,0.56,0.56,133.16
2021-03-05 13:30:00,78.157536,45.988448,90.6837239147,12.097536,3.528448,12.6016,66.06,42.46,78.5288176404,133.49,132.987536,9.458448,133.3234674389,12.097536,3.528448,12.6016,120.89,5.93,121.0353543391,131.11,126.757536,9.308448,127.0988596997,12.097536,3.528448,12.6016,114.66,5.78,114.8055921983,133.4,75.387536,40.308448,85.4871426843,12.097536,3.528448,12.6016,63.29,36.78,73.2010416593,133.49,12.137536,4.128448,12.8204470686,12.097536,3.528448,12.6016,0.04,0.6000000000000001,0.6013318551,133.35
2021-03-05 14:00:00,77.27952,46.66736,90.2771659989,11.81952,3.44736,12.312,65.46,43.22,78.4409331918,133.74,130.60952,8.08736,130.8596656973,11.81952,3.44736,12.312,118.79,4.64,118.8805858835,131.55,124.48952,8.00736,124.7467771287,11.81952,3.44736,12.312,112.67,4.5600000000000005,112.7622388036,133.78,74.52952,39.82736,84.5036564653,11.81952,3.44736,12.312,62.71,36.38,72.4986103315,133.74,11.81952,4.00736,12.4803840967,11.81952,3.44736,12.312,0.0,0.56,0.56,133.6
2021-03-05 14:30:00,75.491344,47.150392,89.0061935187,11.281344,3.2903919999999998,11.7514,64.21,43.86,77.7600392232,133.98,128.531344,6.800392,128.7111173201,11.281344,3.2903919999999998,11.7514,117.25,3.51,117.3025259745,131.92,122.501344,6.770392,122.6882940204,11.281344,3.2903919999999998,11.7514,111.22,3.48,111.2744301266,134.14,72.821344,39.250392,82.7256998406,11.281344,3.2903919999999998,11.7514,61.54,35.96,71.2761755427,133.98,11.321344,3.850392,11.9581916911,11.281344,3.2903919999999998,11.7514,0.04,0.56,0.5614267539000001,133.86
2021-03-05 15:00:00,78.766176,48.350968,92.4225437228,8.506176,2.480968,8.8606,70.26,45.87,83.9078333649,134.22,126.836176,5.040968,126.9363104107,8.506176,2.480968,8.8606,118.33,2.56,118.3576888081,132.16,120.746176,5.070968,120.8526116188,8.506176,2.480968,8.8606,112.24,2.59,112.2698788634,134.32,75.766176,36.830968,84.2438937222,8.506176,2.480968,8.8606,67.26,34.35,75.52370555,134.22,8.506176,3.040968,9.0334111232,8.506176,2.480968,8.8606,0.0,0.56,0.56,134.09
2021-03-05 15:30:00,79.988768,48.614224,93.6031291212,8.448768,2.4642239999999997,8.8008,71.54,46.15,85.1339773533,134.39,126.818768,4.604224,126.9023198987,8.448768,2.4642239999999997,8.8008,118.37,2.14,118.3893428481,132.44,120.748768,4.644224,120.838047775,8.448768,2.4642239999999997,8.8008,112.3,2.18,112.3211574014,134.54,76.908768,36.724224,85.2269160751,8.448768,2.4642239999999997,8.8008,68.46,34.26,76.5540279802,134.39,8.448768,3.024224,8.9737178204,8.448768,2.4642239999999997,8.8008,0.0,0.56,0.56,134.27
2021-03-05 16:00:00,78.540624,49.991432,93.1008748172,8.370624,2.441432,8.7194,70.17,47.55,84.7633847838,134.55,127.080624,4.461432,127.1589138508,8.370624,2.441432,8.7194,118.71,2.02,118.7271851768,132.44,120.990624,4.501432,121.074332482,8.370624,2.441432,8.7194,112.62,2.06,112.6388387724,134.54,75.550624,35.591432,83.5143509739,8.370624,2.441432,8.7194,67.18,33.15,74.913783111,134.55,8.370624,3.041432,8.9060459666,8.370624,2.441432,8.7194,0.0,0.6000000000000001,0.6000000000000001,134.44
2021-03-05 16:30:00,81.56448,49.71964,95.5238556561,7.16448,2.08964,7.463,74.4,47.63,88.3401205569,134.52,128.61448,3.49964,128.6620843365,7.16448,2.08964,7.463,121.45,1.4100000000000001,121.458184574,132.54,122.36448,3.58964,122.4171208655,7.16448,2.08964,7.463,115.2,1.5,115.2097652111,134.6,78.33448,35.04964,85.8182266247,7.16448,2.08964,7.463,71.17,32.96,78.4316932114,134.52,7.16448,2.64964,7.6387411136,7.16448,2.08964,7.463,0.0,0.56,0.56,134.41
2021-03-05 17:00:00,83.549232,48.624776,96.6687281847,6.599232,1.924776,6.8742,76.95,46.7,90.0121797314,134.14,130.659232,3.824776,130.7152011752,6.599232,1.924776,6.8742,124.06,1.9,124.0745485585,132.09,124.249232,3.894776,124.3102607699,6.599232,1.924776,6.8742,117.65,1.97,117.6664922567,134.2,80.179232,35.404776,87.6482025356,6.599232,1.924776,6.8742,73.58,33.48,80.8388941043,134.14,6.599232,2.484776,7.0515228681,6.599232,1.924776,6.8742,0.0,0.56,0.56,134.02
2021-03-05 17:30:00,89.079424,44.649832,99.6431195708,5.279424,1.539832,5.4994,83.8,43.11,94.238591352,133.29,135.539424,5.239832,135.6406697773,5.279424,1.539832,5.4994,130.26,3.7,130.3125381535,131.16,128.839424,5.209832,128.9447149988,5.279424,1.539832,5.4994,123.56,3.67,123.6144914644,133.45,85.329424,37.349832,93.1456952875,5.279424,1.539832,5.4994,80.05,35.81,87.694689691,133.29,5.279424,2.099832,5.6816909631,5.279424,1.539832,5.4994,0.0,0.56,0.56,133.18
2021-03-05 18:00:00,88.633616,46.256888000000004,99.9780854622,4.823616,1.406888,5.0246,83.81,44.85,95.0559761404,132.97,138.053616,6.596888,138.2111421773,4.823616,1.406888,5.0246,133.23,5.19,133.3310503971,130.6,131.243616,5.976888,131.3796404734,4.823616,1.406888,5.0246,126.42,4.57,126.5025742821,132.98,84.773616,35.296888,91.8282977747,4.823616,1.406888,5.0246,79.95,33.89,86.8362516464,132.97,4.823616,1.966888,5.2092148852,4.823616,1.406888,5.0246,0.0,0.56,0.56,132.87
2021-03-05 18:30:00,88.351552,52.912536,102.9841405594,4.431552,1.292536,4.6162,83.92,51.62,98.5250770109,133.17,141.491552,13.292536,142.1145692766,4.431552,1.292536,4.6162,137.06,12.0,137.584314513,133.36,134.461552,12.842535999999999,135.0734603731,4.431552,1.292536,4.6162,130.03,11.55,130.541960304,135.26,84.461552,29.072536,89.3250587222,4.431552,1.292536,4.6162,80.03,27.78,84.714398422,133.17,4.431552,1.852536,4.8031804838,4.431552,1.292536,4.6162,0.0,0.56,0.56,133.06
2021-03-05 19:00:00,86.054736,53.813048,101.495131524,4.604736,1.343048,4.7966,81.45,52.47,96.8875812475,133.46,139.144736,12.403048,139.6964321527,4.604736,1.343048,4.7966,134.54,11.06,134.9938339333,133.82,132.224736,11.993048,132.767518658,4.604736,1.343048,4.7966,127.62,10.65,128.0636049001,135.63,82.324736,28.643048,87.1652818283,4.604736,1.343048,4.7966,77.72,27.3,82.3752899843,133.46,4.604736,1.903048,4.9824878645,4.604736,1.343048,4.7966,0.0,0.56,0.56,133.36
2021-03-05 19:30:00,83.474224,55.521232,100.2524477267,3.844224,1.121232,4.0044,79.63,54.4,96.4380469524,134.36,134.214224,9.581232,134.5557799968,3.844224,1.121232,4.0044,130.37,8.46,130.6442057651,135.18,127.524224,9.291232,127.86224892,3.844224,1.121232,4.0044,123.68,8.17,123.9495514312,136.79,79.824224,27.561232,84.4483762222,3.844224,1.121232,4.0044,75.98,26.44,80.4489527589,134.36,3.844224,1.681232,4.1957835025,3.844224,1.121232,4.0044,0.0,0.56,0.56,134.27
2021-03-05 20:00:00,79.797984,57.861912,98.5683474081,3.537984,1.031912,3.6854,76.26,56.83,95.1064482567,134.9,129.027984,7.211912,129.2293787411,3.537984,1.031912,3.6854,125.49,6.18,125.6420809283,136.02,122.587984,7.041912,122.7900742967,3.537984,1.031912,3.6854,119.05,6.01,119.201604855,137.44,76.337984,25.891912,80.6094219567,3.537984,1.031912,3.6854,72.8,24.86,76.927625727,134.9,3.537984,1.591912,3.8796281523,3.537984,1.031912,3.6854,0.0,0.56,0.56,134.81
2021-03-05 20:30:00,78.187152,55.798336,96.0556351197,3.217152,0.938336,3.3512,74.97,54.86,92.8984418599,134.82,124.377152,5.558336,124.5012893055,3.217152,0.938336,3.3512,121.16,4.62,121.2480515307,134.87,118.187152,5.508336,118.3154455824,3.217152,0.938336,3.3512,114.97,4.57,115.0607917581,136.46,74.817152,27.648336,79.7623765754,3.217152,0.938336,3.3512,71.6,26.71,76.4197886676,134.82,3.257152,1.4983360000000001,3.5852545126,3.217152,0.938336,3.3512,0.04,0.56,0.5614267539000001,134.72
2021-03-05 21:00:00,76.065232,52.477776,92.4112357515,2.975232,0.867776,3.0992,73.09,51.61,89.4748020395,134.82,118.535232,5.797776,118.6769372365,2.975232,0.867776,3.0992,115.56,4.93,115.6651135823,133.45,112.675232,5.407776,112.8049287377,2.975232,0.867776,3.0992,109.7,4.54,109.7939051132,135.3,72.795232,30.657776,78.9876258106,2.975232,0.867776,3.0992,69.82,29.79,75.9096601231,134.82,2.975232,1.427776,3.3000832959,2.975232,0.867776,3.0992,0.0,0.56,0.56,134.72
2021-03-05 21:30:00,72.572688,53.650784,90.250771007,2.882688,0.840784,3.0028,69.69,52.81,87.4390770766,135.31,113.212688,7.880784,113.4866489092,2.882688,0.840784,3.0028,110.33,7.04,110.5543780228,134.26,107.642688,7.390784,107.8961165566,2.882688,0.840784,3.0028,104.76,6.55,104.9645659258,135.99,69.502688,30.020784,75.7091217173,2.882688,0.840784,3.0028,66.62,29.18,72.7303018006,135.31,2.882688,1.4407839999999998,3.2226927623,2.882688,0.840784,3.0028,0.0,0.6000000000000001,0.6000000000000001,135.21
2021-03-05 22:00:00,67.94776,56.46268,88.3455280238,3.19776,0.9326800000000001,3.331,64.75,55.53,85.3003130123,136.04,107.01776,10.58268,107.5397325243,3.19776,0.9326800000000001,3.331,103.82,9.65,104.2675160345,135.3,101.77776,9.98268,102.2661543747,3.19776,0.9326800000000001,3.331,98.58,9.05,98.9945397484,136.84,65.13776,28.46268,71.0848220832,3.19776,0.9326800000000001,3.331,61.94,27.53,67.7824792996,136.04,3.19776,1.49268,3.528988892,3.19776,0.9326800000000001,3.331,0.0,0.56,0.56,135.94
2021-03-05 22:30:00,64.00248,54.76864,84.23729206,3.49248,1.01864,3.638,60.51,53.75,80.9352988504,136.07,99.38248,17.03864,100.8324976582,3.49248,1.01864,3.638,95.89,16.02,97.218992486,134.21,94.57248,16.00864,95.917832169,3.49248,1.01864,3.638,91.08,14.99,92.3052896642,135.94,61.45248,30.23864,68.4892885581,3.49248,1.01864,3.638,57.96,29.22,64.9089362107,136.07,3.49248,1.61864,3.8493391641,3.49248,1.01864,3.638,0.0,0.6000000000000001,0.6000000000000001,135.97
2021-03-05 23:00:00,61.126544,51.478992,79.9158369707,3.836544,1.118992,3.9964,57.29,50.36,76.2776094277,135.2,93.406544,22.518992,96.0827115704,3.836544,1.118992,3.9964,89.57,21.4,92.0909599255,131.75,88.936544,21.338992,91.4607098061,3.836544,1.118992,3.9964,85.1,20.22,87.4691854312,133.93,58.776544,32.498992,67.1629853833,3.836544,1.118992,3.9964,54.94,31.38,63.2701193297,135.2,3.836544,1.678992,4.1878495675,3.836544,1.118992,3.9964,0.0,0.56,0.56,135.09
2021-03-05 23:30:00,58.252688,52.350784,78.319730877,3.602688,1.050784,3.7528,54.65,51.3,74.9554034076,135.83,88.432688,23.780784,91.574374115,3.602688,1.050784,3.7528,84.83,22.73,87.8224447394,132.62,84.212688,22.550784,87.1797836611,3.602688,1.050784,3.7528,80.61,21.5,83.4279455578,134.67,56.052688,32.270784,64.6784920356,3.602688,1.050784,3.7528,52.45,31.22,61.0384378896,135.83,3.602688,1.610784,3.9463889722000003,3.602688,1.050784,3.7528,0.0,0.56,0.56,135.73
2021-03-06 00:00:00,55.543616,52.561888,76.4712060091,3.263616,0.951888,3.3996,52.28,51.61,73.4628511562,136.16,84.353616,24.541888,87.8512196778,3.263616,0.951888,3.3996,81.09,23.59,84.4516204699,133.15,80.323616,23.261888,83.6241515391,3.263616,0.951888,3.3996,77.06,22.31,80.2245579608,135.1,53.473616,32.311888,62.4778818002,3.263616,0.951888,3.3996,50.21,31.36,59.1987643452,136.16,3.263616,1.551888,3.6137993525,3.263616,0.951888,3.3996,0.0,0.6000000000000001,0.6000000000000001,136.06
2021-03-06 00:30:00,57.906496,53.322728,78.7176955986,5.186496,1.512728,5.4026,52.72,51.81,73.9166726794,136.07,86.956496,25.162728,90.5240027672,5.186496,1.512728,5.4026,81.77,23.65,85.1214156367,133.0,82.916496,23.882728,86.2874846408,5.186496,1.512728,5.4026,77.73,22.37,80.8849170118,134.99,55.796496,32.512728,64.5780647579,5.186496,1.512728,5.4026,50.61,31.0,59.3495753986,136.07,5.186496,2.072728,5.5853327672,5.186496,1.512728,5.4026,0.0,0.56,0.56,135.96
2021-03-06 01:00:00,60.315184,53.001512,80.2937213936,5.285184,1.541512,5.5054,55.03,51.46,75.3421031031,135.75,89.685184,24.721512,93.0300241034,5.285184,1.541512,5.5054,84.4,23.18,87.525267209,132.56,85.515184,23.461512,88.6751895396,5.285184,1.541512,5.5054,80.23,21.92,83.1705434634,134.62,58.085184,32.541512,66.579565961,5.285184,1.541512,5.5054,52.8,31.0,61.2277714767,135.75,5.285184,2.141512,5.7025646476,5.285184,1.541512,5.5054,0.0,0.6000000000000001,0.6000000000000001,135.63
2021-03-06 01:30:00,60.732592,53.008256,80.6121760977,5.102592,1.488256,5.3152,55.63,51.52,75.822208488,135.86,89.582592,24.608256,92.901060558,5.102592,1.488256,5.3152,84.48,23.12,87.586556046,132.67,85.402592,23.348256,88.536680413,5.102592,1.488256,5.3152,80.3,21.86,83.2222902833,134.71,58.462592,32.598256,66.936693656,5.102592,1.488256,5.3152,53.36,31.11,61.7666714337,135.86,5.102592,2.048256,5.4983450019,5.102592,1.488256,5.3152,0.0,0.56,0.56,135.73
2021-03-06 02:00:00,59.21384,52.95112,79.4361376,4.56384,1.33112,4.754,54.65,51.62,75.1747756897,136.01,87.25384,24.68112,90.6773967381,4.56384,1.33112,4.754,82.69,23.35,85.9235625425,132.92,83.15384,23.41112,86.38658256,4.56384,1.33112,4.754,78.59,22.08,81.632802843,134.88,56.98384,32.62112,65.6604560691,4.56384,1.33112,4.754,52.42,31.29,61.0485094003,136.01,4.60384,1.93112,4.9924510213,4.56384,1.33112,4.754,0.04,0.6000000000000001,0.6013318551,135.87
2021-03-06 02:30:00,58.505184,53.116512,79.020379662,4.205184,1.226512,4.3804,54.3,51.89,75.1070043338,136.32,85.705184,24.996512,89.2760000036,4.205184,1.226512,4.3804,81.5,23.77,84.8956000038,133.3,81.665184,23.706512,85.0364685824,4.205184,1.226512,4.3804,77.46,22.48,80.656072307,135.25,56.305184,32.586512,65.0550114103,4.205184,1.226512,4.3804,52.1,31.36,60.8100287782,136.32,4.245184,1.786512,4.6057803161,4.205184,1.226512,4.3804,0.04,0.56,0.5614267539000001,136.19
2021-03-06 03:00:00,57.460208,53.482144,78.498504637,3.950208,1.152144,4.1148,53.51,52.33,74.844832821,136.47,84.220208,25.312144,87.9417311033,3.950208,1.152144,4.1148,80.27,24.16,83.8270749818,133.47,80.250208,24.012144,83.7656191019,3.950208,1.152144,4.1148,76.3,22.86,79.6509234096,135.42,55.290208,32.202144,63.9842572738,3.950208,1.152144,4.1148,51.34,31.05,59.9991508273,136.47,3.950208,1.752144,4.3213599526,3.950208,1.152144,4.1148,0.0,0.6000000000000001,0.6000000000000001,136.33
2021-03-06 03:30:00,56.33784,53.95812,78.0091720876,3.86784,1.12812,4.029,52.47,52.83,74.4587792003,136.66,82.49784,25.63812,86.3898535813,3.86784,1.12812,4.029,78.63,24.51,82.361501929,133.74,78.61784,24.32812,82.295942725,3.86784,1.12812,4.029,74.75,23.2,78.267506029,135.6,54.23784,32.01812,62.9833572954,3.86784,1.12812,4.029,50.37,30.89,59.0874690607,136.66,3.86784,1.72812,4.2363409919,3.86784,1.12812,4.029,0.0,0.6000000000000001,0.6000000000000001,136.52
2021-03-06 04:00:00,55.345152,54.117336,77.4065365821,4.105152,1.197336,4.2762,51.24,52.92,73.66182186180001,136.83,81.115152,26.237336,85.2529511768,4.105152,1.197336,4.2762,77.01,25.04,80.9786496553,134.03,77.305152,24.887336,81.2124745277,4.105152,1.197336,4.2762,73.2,23.69,76.9380016637,135.84,53.315152,32.197336,62.2830143641,4.105152,1.197336,4.2762,49.21,31.0,58.1603309826,136.83,4.105152,1.757336,4.4654790068,4.105152,1.197336,4.2762,0.0,0.56,0.56,136.69
2021-03-06 04:30:00,54.858288,54.326584,77.206278834,4.068288,1.186584,4.2378,50.79,53.14,73.5083920379,136.9,80.408288,26.456584,84.6489433841,4.068288,1.186584,4.2378,76.34,25.27,80.4137332798,134.14,76.638288,25.096584,80.6428280509,4.068288,1.186584,4.2378,72.57,23.91,76.4074145617,135.91,52.858288,32.096584,61.8400300352,4.068288,1.186584,4.2378,48.79,30.91,57.7571831031,136.9,4.068288,1.786584,4.4432926575,4.068288,1.186584,4.2378,0.0,0.6000000000000001,0.6000000000000001,136.76
2021-03-06 05:00:00,54.583184,54.340512,77.0208752222,4.013184,1.170512,4.1804,50.57,53.17,73.3782924304,136.99,79.993184,26.610512,84.3031958787,4.013184,1.170512,4.1804,75.98,25.44,80.1258634899,134.24,76.243184,25.250512,80.3156987314,4.013184,1.170512,4.1804,72.23,24.08,76.1381592895,136.01,52.593184,32.110512,61.6208405019,4.013184,1.170512,4.1804,48.58,30.94,57.596006806,136.99,4.013184,1.770512,4.386383312,4.013184,1.170512,4.1804,0.0,0.6000000000000001,0.6000000000000001,136.85
2021-03-06 05:30:00,55.247216,53.866688,77.1613565967,3.8972160000000002,1.136688,4.0596,51.35,52.73,73.6021426319,136.81,80.497216,26.156688,84.6402629419,3.8972160000000002,1.136688,4.0596,76.6,25.02,80.5826308828,134.01,76.717216,24.816688,80.6312546974,3.8972160000000002,1.136688,4.0596,72.82,23.68,76.5734601543,135.83,53.207216,32.346688,62.2680982449,3.8972160000000002,1.136688,4.0596,49.31,31.21,58.3570064345,136.81,3.8972160000000002,1.696688,4.250534404,3.8972160000000002,1.136688,4.0596,0.0,0.56,0.56,136.67
2021-03-06 06:00:00,56.158272,53.504496,77.5659887208,3.958272,1.154496,4.1232,52.2,52.35,73.9280900605,136.64,82.058272,25.614496,85.9631456437,3.958272,1.154496,4.1232,78.1,24.46,81.8407086968,133.75,78.208272,24.304496,81.8977553724,3.958272,1.154496,4.1232,74.25,23.15,77.7752209897,135.63,54.068272,32.434496,63.0505715108,3.958272,1.154496,4.1232,50.11,31.28,59.0715709965,136.64,3.958272,1.754496,4.3296851433,3.958272,1.154496,4.1232,0.0,0.6000000000000001,0.6000000000000001,136.51
2021-03-06 06:30:00,59.4964,52.2402,79.1761334557,3.8064,1.1102,3.965,55.69,51.13,75.6019378059,136.09,86.7364,23.9602,89.9849669056,3.8064,1.1102,3.965,82.93,22.85,86.0203894434,132.95,82.6564,22.7202,85.7221555317,3.8064,1.1102,3.965,78.85,21.61,81.7576577453,134.97,57.2264,32.7702,65.9450291152,3.8064,1.1102,3.965,53.42,31.66,62.0971174854,136.09,3.8064,1.6702,4.1567113203,3.8064,1.1102,3.965,0.0,0.56,0.56,135.96
2021-03-06 07:00:00,61.13168,51.23924,79.7655440363,3.87168,1.12924,4.033,57.26,50.11,76.0902076486,135.8,89.05168,22.65924,91.8892968098,3.87168,1.12924,4.033,85.18,21.53,87.8588259653,132.54,84.82168,21.47924,87.4990008457,3.87168,1.12924,4.033,80.95,20.35,83.468706711,134.61,58.76168,33.47924,67.6298347433,3.87168,1.12924,4.033,54.89,32.35,63.7136924059,135.8,3.87168,1.72924,4.2403038806,3.87168,1.12924,4.033,0.0,0.6000000000000001,0.6000000000000001,135.66
2021-03-06 07:30:00,63.644144,50.085792,80.9886635632,4.374144,1.275792,4.5564,59.27,48.81,76.7811760785,135.54,92.724144,21.165792,95.1091879448,4.374144,1.275792,4.5564,88.35,19.89,90.5612201773,132.14,88.334144,20.055792,90.5823149901,4.374144,1.275792,4.5564,83.96,18.78,86.0347023009,134.25,61.174144,34.645792,70.3036755614,4.374144,1.275792,4.5564,56.8,33.37,65.87713488,135.54,4.414144,1.835792,4.780669359,4.374144,1.275792,4.5564,0.04,0.56,0.5614267539000001,135.39
2021-03-06 08:00:00,65.957568,49.327624,82.3627055527,5.237568,1.5276239999999999,5.4558,60.72,47.8,77.2771531567,135.54,96.017568,20.187624,98.1168361057,5.237568,1.5276239999999999,5.4558,90.78,18.66,92.6779585446,132.14,91.527568,19.157624,93.5110167912,5.237568,1.5276239999999999,5.4558,86.29,17.63,88.0725893794,134.21,63.397568,35.827624,72.8208093185,5.237568,1.5276239999999999,5.4558,58.16,34.3,67.5209271263,135.54,5.237568,2.127624,5.653220537,5.237568,1.5276239999999999,5.4558,0.0,0.6000000000000001,0.6000000000000001,135.39
2021-03-06 08:30:00,69.646736,47.789048,84.465738286,5.756736,1.6790479999999999,5.9966,63.89,46.11,78.791269821,135.24,102.026736,17.899048,103.5848964769,5.756736,1.6790479999999999,5.9966,96.27,16.22,97.6268472296,131.58,97.246736,16.979048,98.7178592436,5.756736,1.6790479999999999,5.9966,91.49,15.3,92.7604985972,133.7,66.906736,37.289048,76.5962428773,5.756736,1.6790479999999999,5.9966,61.15,35.61,70.7629465186,135.24,5.756736,2.239048,6.1768394281,5.756736,1.6790479999999999,5.9966,0.0,0.56,0.56,135.06
2021-03-06 09:00:00,72.683936,46.653648,86.3684978691,6.183936,1.803648,6.4416,66.5,44.85,80.210800395,134.81,107.093936,16.043648,108.2890103802,6.183936,1.803648,6.4416,100.91,14.24,101.9097919731,130.9,102.073936,15.233648,103.2044206511,6.183936,1.803648,6.4416,95.89,13.43,96.8259107884,133.11,69.793936,38.093648,79.5130147858,6.183936,1.803648,6.4416,63.61,36.29,73.2338460003,134.81,6.183936,2.403648,6.634650568,6.183936,1.803648,6.4416,0.0,0.6000000000000001,0.6000000000000001,134.63
2021-03-06 09:30:00,75.400704,45.641872,88.1387919327,6.760704,1.9718719999999998,7.0424,68.64,43.67,81.3542776995,134.49,111.500704,14.721872,112.4683978177,6.760704,1.9718719999999998,7.0424,104.74,12.75,105.5131750067,130.38,106.310704,13.961872,107.2235965388,6.760704,1.9718719999999998,7.0424,99.55,11.99,100.2694499835,132.72,72.380704,38.861872,82.1535842607,6.760704,1.9718719999999998,7.0424,65.62,36.89,75.2785261545,134.49,6.760704,2.531872,7.219244725,6.760704,1.9718719999999998,7.0424,0.0,0.56,0.56,134.32
2021-03-06 10:00:00,77.632016,44.833088,89.6478426279,7.382016,2.153088,7.6896,70.25,42.68,82.1988132518,134.37,114.392016,13.733088,115.2134151501,7.382016,2.153088,7.6896,107.01,11.58,107.6347364934,130.16,109.072016,13.053088,109.850297135,7.382016,2.153088,7.6896,101.69,10.9,102.2725090139,132.54,74.522016,39.823088,84.4950247444,7.382016,2.153088,7.6896,67.14,37.67,76.9857681653,134.37,7.382016,2.713088,7.8647954023,7.382016,2.153088,7.6896,0.0,0.56,0.56,134.2
2021-03-06 10:30:00,78.750944,44.563192,90.4852985966,7.930944,2.313192,8.2614,70.82,42.25,82.4653557562,134.32,115.580944,13.483192,116.364732984,7.930944,2.313192,8.2614,107.65,11.17,108.227960343,130.07,110.210944,12.803192,110.9521243725,7.930944,2.313192,8.2614,102.28,10.49,102.8165283405,132.45,75.600944,40.363192,85.7011668656,7.930944,2.313192,8.2614,67.67,38.05,77.6339577762,134.32,7.930944,2.913192,8.4490567734,7.930944,2.313192,8.2614,0.0,0.6000000000000001,0.6000000000000001,134.15
2021-03-06 11:00:00,78.046416,45.057288,90.1188229637,8.836416,2.5772880000000002,9.2046,69.21,42.48,81.206985537,134.45,115.486416,13.677288,116.2935100836,8.836416,2.5772880000000002,9.2046,106.65,11.1,107.2260812489,130.17,110.166416,13.007288,110.9316400104,8.836416,2.5772880000000002,9.2046,101.33,10.43,101.865370956,132.57,74.996416,40.627288,85.2938388342,8.836416,2.5772880000000002,9.2046,66.16,38.05,76.3213476034,134.45,8.836416,3.137288,9.3768237543,8.836416,2.5772880000000002,9.2046,0.0,0.56,0.56,134.3
2021-03-06 11:30:00,77.81464,45.21552,89.9975635626,9.82464,2.86552,10.234,67.99,42.35,80.1009525536,134.53,115.69464,13.72552,116.5059638988,9.82464,2.86552,10.234,105.87,10.86,106.4255443961,130.25,110.41464,13.07552,111.1861589839,9.82464,2.86552,10.234,100.59,10.21,101.106835575,132.64,74.84464,41.13552,85.4040464053,9.82464,2.86552,10.234,65.02,38.27,75.4466255044,134.53,9.82464,3.46552,10.4179354961,9.82464,2.86552,10.234,0.0,0.6000000000000001,0.6000000000000001,134.39
2021-03-06 12:00:00,76.568192,45.659056,89.1484011128,10.488192,3.059056,10.9252,66.08,42.6,78.6214118418,134.58,115.898192,14.149056,116.7586686056,10.488192,3.059056,10.9252,105.41,11.09,105.9917742091,130.25,110.638192,13.489056,111.4574544874,10.488192,3.059056,10.9252,100.15,10.43,100.691645135,132.69,73.698192,41.079056,84.3736472242,10.488192,3.059056,10.9252,63.21,38.02,73.7633004956,134.58,10.488192,3.619056,11.095032120700001,10.488192,3.059056,10.9252,0.0,0.56,0.56,134.45
2021-03-06 12:30:00,76.115792,46.135856,89.0063537094,11.505792,3.355856,11.9852,64.61,42.78,77.4892282837,134.58,116.515792,14.665856,117.4351613342,11.505792,3.355856,11.9852,105.01,11.31,105.6173101343,130.25,111.285792,13.995856,112.1624334893,11.505792,3.355856,11.9852,99.78,10.64,100.3456924835,132.69,73.345792,41.165856,84.1084591722,11.505792,3.355856,11.9852,61.84,37.81,72.4829752425,134.58,11.505792,3.915856,12.1538955796,11.505792,3.355856,11.9852,0.0,0.56,0.56,134.45
2021-03-06 13:00:00,73.628688,47.078784,87.3933384162,13.778688,4.018784,14.3528,59.85,43.06,73.7304964041,134.84,115.798688,15.968784,116.8945602026,13.778688,4.018784,14.3528,102.02,11.95,102.7174907209,130.53,110.718688,15.258784,111.7651929789,13.778688,4.018784,14.3528,96.94,11.24,97.5894522989,132.97,71.128688,41.688784,82.4454059848,13.778688,4.018784,14.3528,57.35,37.67,68.615241747,134.84,13.778688,4.618784,14.5322196735,13.778688,4.018784,14.3528,0.0,0.6000000000000001,0.6000000000000001,134.69
2021-03-06 13:30:00,73.854048,47.323264,87.7149458279,12.834048,3.743264,13.3688,61.02,43.58,74.9843770395,134.9,114.884048,16.143264,116.012712482,12.834048,3.743264,13.3688,102.05,12.4,102.8005958154,130.59,109.794048,15.413264,110.8706529401,12.834048,3.743264,13.3688,96.96,11.67,97.6597690966,133.04,71.274048,41.053264,82.2518109427,12.834048,3.743264,13.3688,58.44,37.31,69.3344769938,134.9,12.874048,4.303264,13.5742105833,12.834048,3.743264,13.3688,0.04,0.56,0.5614267539000001,134.73
2021-03-06 14:00:00,74.985232,46.557776,88.2633079154,9.935232,2.897776,10.3492,65.05,43.66,78.3434623948,135.02,114.365232,15.477776,115.4078326645,9.935232,2.897776,10.3492,104.43,12.58,105.1849860959,130.82,109.165232,14.747776,110.1569097904,9.935232,2.897776,10.3492,99.23,11.85,99.9350559113,133.2,72.185232,40.227776,82.6376529241,9.935232,2.897776,10.3492,62.25,37.33,72.5850632017,135.02,9.935232,3.497776,10.5329612095,9.935232,2.897776,10.3492,0.0,0.6000000000000001,0.6000000000000001,134.85
2021-03-06 14:30:00,74.0368,47.4074,87.914215739,9.7968,2.8574,10.205,64.24,44.55,78.1759560223,135.39,112.5368,16.3974,113.7251339019,9.7968,2.8574,10.205,102.74,13.54,103.6283706328,131.31,107.4068,15.5974,108.5334030287,9.7968,2.8574,10.205,97.61,12.74,98.4378976817,133.65,71.2968,39.7574,81.6326193687,9.7968,2.8574,10.205,61.5,36.9,71.7207083066,135.39,9.7968,3.4173999999999998,10.3757367449,9.7968,2.8574,10.205,0.0,0.56,0.56,135.23
2021-03-06 15:00:00,73.494448,48.290464,87.9397680243,9.704448,2.830464,10.1088,63.79,45.46,78.3311923821,135.7,111.514448,17.080464,112.8149562922,9.704448,2.830464,10.1088,101.81,14.25,102.8024250687,131.7,106.454448,16.270464,107.6906565017,9.704448,2.830464,10.1088,96.75,13.44,97.6790463713,134.01,70.774448,39.220464,80.9151857569,9.704448,2.830464,10.1088,61.07,36.39,71.0899219299,135.7,9.704448,3.4304639999999997,10.2929293323,9.704448,2.830464,10.1088,0.0,0.6000000000000001,0.6000000000000001,135.55
2021-03-06 15:30:00,72.880912,49.064016,87.8572990707,9.030912,2.634016,9.4072,63.85,46.43,78.9466110736,135.91,110.840912,17.484016,112.2114013302,9.030912,2.634016,9.4072,101.81,14.85,102.8873101991,131.93,105.780912,16.634016,107.0807724656,9.030912,2.634016,9.4072,96.75,14.0,97.7576723332,134.19,70.150912,38.304016,79.9271424246,9.030912,2.634016,9.4072,61.12,35.67,70.7672473677,135.91,9.030912,3.194016,9.5790975441,9.030912,2.634016,9.4072,0.0,0.56,0.56,135.77
2021-03-06 16:00:00,74.194304,48.551671999999996,88.6682558757,7.514304,2.191672,7.8274,66.68,46.36,81.2125113514,135.8,111.054304,16.661672,112.2972383933,7.514304,2.191672,7.8274,103.54,14.47,104.5462218351,131.75,105.904304,15.821672,107.0796288311,7.514304,2.191672,7.8274,98.39,13.63,99.3295978045,134.04,71.314304,37.921672,80.7699397194,7.514304,2.191672,7.8274,63.8,35.73,73.1236822103,135.8,7.554304,2.791672,8.0536290876,7.514304,2.191672,7.8274,0.04,0.6000000000000001,0.6013318551,135.66
2021-03-06 16:30:00,76.04912,47.48016,89.6539694961,6.06912,1.7701600000000002,6.322,69.98,45.71,83.5859108941,135.47,113.70912,15.77016,114.7974821919,6.06912,1.7701600000000002,6.322,107.64,14.0,108.5466240838,131.3,108.35912,14.95016,109.3855848419,6.06912,1.7701600000000002,6.322,102.29,13.18,103.1356218772,133.67,72.95912,37.61016,82.082624997,6.06912,1.7701600000000002,6.322,66.89,35.84,75.8866108085,135.47,6.06912,2.3301600000000002,6.5010663125,6.06912,1.7701600000000002,6.322,0.0,0.56,0.56,135.33
2021-03-06 17:00:00,79.217584,46.134712,91.6724455118,5.227584,1.524712,5.4454,73.99,44.61,86.3977557579,134.84,117.767584,13.934712,118.5891227715,5.227584,1.524712,5.4454,112.54,12.41,113.2221696489,130.55,112.117584,13.714712,112.9532910864,5.227584,1.524712,5.4454,106.89,12.19,107.5828434278,133.06,75.937584,37.724712,84.7919250828,5.227584,1.524712,5.4454,70.71,36.2,79.4376743114,134.84,5.227584,2.124712,5.6428747603,5.227584,1.524712,5.4454,0.0,0.6000000000000001,0.6000000000000001,134.71
2021-03-06 17:30:00,81.532432,52.287376,96.8581806395,4.482432,1.307376,4.6692,77.05,50.98,92.3886513594,134.77,124.712432,5.017376,124.8133196309,4.482432,1.307376,4.6692,120.23,3.71,120.2872270858,133.0,118.622432,4.697376,118.7154021805,4.482432,1.307376,4.6692,114.14,3.39,114.1903310268,135.09,78.052432,31.387376,84.1269844537,4.482432,1.307376,4.6692,73.57,30.08,79.4817670916,134.77,4.482432,1.867376,4.855851085,4.482432,1.307376,4.6692,0.0,0.56,0.56,134.64
2021-03-06 18:00:00,72.122464,49.521552,87.4873358031,3.9824640000000002,1.161552,4.1484,68.14,48.36,83.5568620761,133.92,110.592464,2.7315519999999998,110.626192513,3.9824640000000002,1.161552,4.1484,106.61,1.57,106.6215597335,131.95,105.142464,2.641552,105.175641348,3.9824640000000002,1.161552,4.1484,101.16,1.48,101.1708258343,134.2,69.172464,32.811552,76.5599616019,3.9824640000000002,1.161552,4.1484,65.19,31.65,72.4669483282,133.92,3.9824640000000002,1.721552,4.3386358225,3.9824640000000002,1.161552,4.1484,0.0,0.56,0.56,133.79
2021-03-06 18:30:00,71.23568,48.80624,86.3514398722,3.89568,1.13624,4.058,67.34,47.67,82.5051786253,133.19,108.77568,2.34624,108.8009807015,3.89568,1.13624,4.058,104.88,1.21,104.8869796495,131.02,103.48568,2.31624,103.5115980593,3.89568,1.13624,4.058,99.59,1.18,99.5969904164,133.39,68.36568,32.69624,75.7819920034,3.89568,1.13624,4.058,64.47,31.56,71.7803211194,133.19,3.89568,1.69624,4.2489472579,3.89568,1.13624,4.058,0.0,0.56,0.56,133.06
2021-03-06 19:00:00,85.090816,50.821488,99.1124140059,4.050816,1.1814879999999999,4.2196,81.04,49.64,95.0347894195,133.49,130.240816,3.571488,130.2897758033,4.050816,1.1814879999999999,4.2196,126.19,2.39,126.2126309052,131.28,123.840816,3.3114879999999998,123.8850824769,4.050816,1.1814879999999999,4.2196,119.79,2.13,119.808935393,133.66,81.390816,31.051488,87.1129142904,4.050816,1.1814879999999999,4.2196,77.34,29.87,82.9077348623,133.49,4.050816,1.741488,4.4092959438,4.050816,1.1814879999999999,4.2196,0.0,0.56,0.56,133.38
2021-03-06 19:30:00,81.544432,52.763376,97.1260430426,3.9544319999999997,1.153376,4.1192,77.59,51.61,93.186910025,134.12,125.254432,5.733376,125.3855826481,3.9544319999999997,1.153376,4.1192,121.3,4.58,121.3864341679,132.22,119.094432,5.373376,119.2155900167,3.9544319999999997,1.153376,4.1192,115.14,4.22,115.2173077276,134.42,78.054432,29.903376,83.5865195533,3.9544319999999997,1.153376,4.1192,74.1,28.75,79.4819004554,134.12,3.9944319999999998,1.713376,4.3463944046,3.9544319999999997,1.153376,4.1192,0.04,0.56,0.5614267539000001,134.02
2021-03-06 20:00:00,77.946352,54.608936,95.1723157287,4.076352,1.188936,4.2462,73.87,53.42,91.1617973715,134.89,120.146352,7.988936,120.4116647062,4.076352,1.188936,4.2462,116.07,6.8,116.2690195194,133.35,114.256352,7.508936,114.502830062,4.076352,1.188936,4.2462,110.18,6.32,110.3611109042,135.35,74.656352,29.218936,80.1705501722,4.076352,1.188936,4.2462,70.58,28.03,75.9421970975,134.89,4.076352,1.748936,4.4356986778,4.076352,1.188936,4.2462,0.0,0.56,0.56,134.78
2021-03-06 20:30:00,75.841392,55.526656,93.9953523694,3.9313919999999998,1.146656,4.0952,71.91,54.38,90.1567107874,135.32,116.831392,9.316656,117.2022791403,3.9313919999999998,1.146656,4.0952,112.9,8.17,113.1952247226,134.03,111.101392,8.786656,111.4483047336,3.9313919999999998,1.146656,4.0952,107.17,7.64,107.4419773645,135.9,72.671392,28.846656,78.1873441012,3.9313919999999998,1.146656,4.0952,68.74,27.7,74.1112515074,135.32,3.9313919999999998,1.706656,4.2858508793,3.9313919999999998,1.146656,4.0952,0.0,0.56,0.56,135.19
2021-03-06 21:00:00,72.926144,56.536792,92.2747599745,3.966144,1.156792,4.1314,68.96,55.38,88.4444797599,135.64,112.396144,11.056792,112.9386817499,3.966144,1.156792,4.1314,108.43,9.9,108.881012578,134.61,106.896144,10.426792,107.4034617388,3.966144,1.156792,4.1314,102.93,9.27,103.3465906549,136.35,69.926144,28.346792,75.4533381064,3.966144,1.156792,4.1314,65.96,27.19,71.3443599733,135.64,3.966144,1.756792,4.3378123934,3.966144,1.156792,4.1314,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-03-06 21:30:00,69.81576,58.13668,90.8521541065,3.96576,1.15668,4.131,65.85,56.98,87.0800947404,136.03,107.88576,12.63668,108.6233073157,3.96576,1.15668,4.131,103.92,11.48,104.5521726221,135.13,102.62576,11.93668,103.3176216577,3.96576,1.15668,4.131,98.66,10.78,99.2471863581,136.84,67.00576,27.16668,72.3035294809,3.96576,1.15668,4.131,63.04,26.01,68.1950269448,136.03,3.96576,1.7166800000000002,4.3213704539,3.96576,1.15668,4.131,0.0,0.56,0.56,135.91
2021-03-06 22:00:00,66.626656,59.283608,89.1832802,4.126656,1.203608,4.2986,62.5,58.08,85.3201992497,136.21,103.406656,14.473608,104.4146629245,4.126656,1.203608,4.2986,99.28,13.27,100.1629237792,135.49,98.366656,13.693608,99.3152249793,4.126656,1.203608,4.2986,94.24,12.49,95.0640715518,137.17,63.986655999999996,26.333608,69.1935766987,4.126656,1.203608,4.2986,59.86,25.13,64.9210019947,136.21,4.126656,1.803608,4.5035865219,4.126656,1.203608,4.2986,0.0,0.6000000000000001,0.6000000000000001,136.1
2021-03-06 22:30:00,63.759408,55.757744,84.7005792452,3.969408,1.157744,4.1348,59.79,54.6,80.9691552383,135.95,96.269408,20.607744,98.4503835921,3.969408,1.157744,4.1348,92.3,19.45,94.3270507331,133.76,91.639408,19.537744,93.6990103427,3.969408,1.157744,4.1348,87.67,18.38,89.5759638519,135.72,61.269408,29.317744,67.9225328585,3.969408,1.157744,4.1348,57.3,28.16,63.8457171625,135.95,3.969408,1.717744,4.3251409596,3.969408,1.157744,4.1348,0.0,0.56,0.56,135.84
2021-03-06 23:00:00,60.808224,52.883232,80.5870729882,3.9882239999999998,1.163232,4.1544,56.82,51.72,76.8340471406,135.43,90.498224,24.983232,93.8833873927,3.9882239999999998,1.163232,4.1544,86.51,23.82,89.7294405421,132.05,86.188224,23.693232,89.3855648239,3.9882239999999998,1.163232,4.1544,82.2,22.53,85.2316895292,134.29,58.498224,31.503232,66.4416724473,3.9882239999999998,1.163232,4.1544,54.51,30.34,62.3847393198,135.43,3.9882239999999998,1.7232319999999999,4.3445896469,3.9882239999999998,1.163232,4.1544,0.0,0.56,0.56,135.31
2021-03-06 23:30:00,57.644256,53.850408,78.8842613679,3.944256,1.150408,4.1086,53.7,52.7,75.2394843151,136.1,85.704256,26.060408,89.5788164782,3.944256,1.150408,4.1086,81.76,24.91,85.4704960791,132.98,81.634256,24.720408,85.2950779609,3.944256,1.150408,4.1086,77.69,23.57,81.1867045765,135.03,55.514256,31.420408,63.7892989311,3.944256,1.150408,4.1086,51.57,30.27,59.7974731908,136.1,3.944256,1.750408,4.315215355,3.944256,1.150408,4.1086,0.0,0.6000000000000001,0.6000000000000001,135.99
2021-03-07 00:00:00,55.038656,54.519608,77.4702608151,4.078656,1.189608,4.2486,50.96,53.33,73.7632055974,136.3,81.738656,27.249608,86.161180475,4.078656,1.189608,4.2486,77.66,26.06,81.9158055567,133.27,77.888656,25.869608,82.0724031058,4.078656,1.189608,4.2486,73.81,24.68,77.8268494801,135.33,53.058656,30.999608,61.4507662497,4.078656,1.189608,4.2486,48.98,29.81,57.3382638384,136.3,4.078656,1.7496079999999998,4.4380809952,4.078656,1.189608,4.2486,0.0,0.56,0.56,136.19
2021-03-07 00:30:00,55.332608,54.565344,77.7114809659,3.892608,1.135344,4.0548,51.44,53.43,74.1676378214,136.3,81.782608,27.155344,86.1731261998,3.892608,1.135344,4.0548,77.89,26.02,82.1212061529,133.27,77.922608,25.765344,82.0718331034,3.892608,1.135344,4.0548,74.03,24.63,78.0197269926,135.33,53.322608,30.825344,61.5914146342,3.892608,1.135344,4.0548,49.43,29.69,57.6612608256,136.3,3.892608,1.735344,4.2619028426,3.892608,1.135344,4.0548,0.0,0.6000000000000001,0.6000000000000001,136.19
2021-03-07 01:00:00,57.49632,53.97976,78.8647025177,3.9763200000000003,1.15976,4.142,53.52,52.82,75.1953642188,136.05,84.80632,26.37976,88.8144337909,3.9763200000000003,1.15976,4.142,80.83,25.22,84.6731202921,132.92,80.80632,25.01976,84.5910736567,3.9763200000000003,1.15976,4.142,76.83,23.86,80.4496643871,135.0,55.37632,31.08976,63.5067712421,3.9763200000000003,1.15976,4.142,51.4,29.93,59.4791131407,136.05,3.9763200000000003,1.71976,4.3322852168,3.9763200000000003,1.15976,4.142,0.0,0.56,0.56,135.93
2021-03-07 01:30:00,57.435648,54.127064,78.9214338342,4.035648,1.177064,4.2038,53.4,52.95,75.2014793737,136.11,84.915648,26.297064,88.8943353104,4.035648,1.177064,4.2038,80.88,25.12,84.691137671,132.96,80.905648,24.947064,84.6645137027,4.035648,1.177064,4.2038,76.87,23.77,80.4612316585,135.04,55.305648,31.067064,63.4340379156,4.035648,1.177064,4.2038,51.27,29.89,59.3466511271,136.11,4.075648,1.777064,4.4462189645,4.035648,1.177064,4.2038,0.04,0.6000000000000001,0.6013318551,136.0
2021-03-07 02:00:00,56.107552,54.465536,78.1956009197,4.167552,1.215536,4.3412,51.94,53.25,74.3863300614,136.43,82.967552,26.735536,87.1688222364,4.167552,1.215536,4.3412,78.8,25.52,82.8294054065,133.4,79.057552,25.375536,83.0302014662,4.167552,1.215536,4.3412,74.89,24.16,78.6906455686,135.42,54.067552,31.275536,62.461662893,4.167552,1.215536,4.3412,49.9,30.06,58.25473028,136.43,4.167552,1.775536,4.5300129978,4.167552,1.215536,4.3412,0.0,0.56,0.56,136.33
