Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-03-07 02:30:00,55.024672,55.004696,77.8025135247,4.164672,1.214696,4.3382,50.86,53.79,74.0277225099,136.74,81.124672,27.384696,85.6220414503,4.164672,1.214696,4.3382,76.96,26.17,81.2878250416,133.81,77.314672,25.984696,81.5644710194,4.164672,1.214696,4.3382,73.15,24.77,77.2300161854,135.76,53.024672,31.094696,61.4694717729,4.164672,1.214696,4.3382,48.86,29.88,57.2722795076,136.74,4.164672,1.814696,4.542864123,4.164672,1.214696,4.3382,0.0,0.6000000000000001,0.6000000000000001,136.63
2021-03-07 03:00:00,53.870736,55.336048,77.2278084982,4.100736,1.196048,4.2716,49.77,54.14,73.5404140592,136.93,79.670736,27.666048,84.3376332767,4.100736,1.196048,4.2716,75.57,26.47,80.071754071,134.04,75.940736,26.256048,80.3515739784,4.100736,1.196048,4.2716,71.84,25.06,76.0854072737,135.95,51.940736,30.986048,60.4811973003,4.100736,1.196048,4.2716,47.84,29.79,56.3569844828,136.93,4.100736,1.7560479999999998,4.4609124986,4.100736,1.196048,4.2716,0.0,0.56,0.56,136.81
2021-03-07 03:30:00,52.797904,55.831472,76.842513835,3.947904,1.151472,4.1124,48.85,54.68,73.3227447659,137.27,77.817904,28.341472,82.8182662103,3.947904,1.151472,4.1124,73.87,27.19,78.7151383153,134.49,74.157904,26.891472,78.8831160135,3.947904,1.151472,4.1124,70.21,25.74,74.779620887,136.32,50.927904,30.771472,59.5023940265,3.947904,1.151472,4.1124,46.98,29.62,55.5379581908,137.27,3.947904,1.751472,4.3189813799,3.947904,1.151472,4.1124,0.0,0.6000000000000001,0.6000000000000001,137.15
2021-03-07 04:00:00,51.552208,55.773144,75.949152341,4.022208,1.173144,4.1898,47.53,54.6,72.3896463591,136.97,76.292208,28.233144,81.3487026426,4.022208,1.173144,4.1898,72.27,27.06,77.1699196579,134.15,72.742208,26.803144,77.5231407581,4.022208,1.173144,4.1898,68.72,25.63,73.3439520342,136.02,49.752208,30.653144,58.4371237995,4.022208,1.173144,4.1898,45.73,29.48,54.408669346,136.97,4.022208,1.7731439999999998,4.3957020873,4.022208,1.173144,4.1898,0.0,0.6000000000000001,0.6000000000000001,136.85
2021-03-07 04:30:00,51.516864,55.690752,75.8646632809,3.876864,1.130752,4.0384,47.64,54.56,72.431783079,137.03,75.776864,28.320752,80.8962181534,3.876864,1.130752,4.0384,71.9,27.19,76.8694093902,134.25,72.236864,26.880752,77.0761918405,3.876864,1.130752,4.0384,68.36,25.75,73.0489705609,136.09,49.696864,30.680752,58.4045103971,3.876864,1.130752,4.0384,45.82,29.55,54.5222422503,137.03,3.876864,1.6907519999999998,4.229505503,3.876864,1.130752,4.0384,0.0,0.56,0.56,136.91
2021-03-07 05:00:00,51.189024,55.667632,75.6254020192,3.969024,1.157632,4.1344,47.22,54.51,72.1184338432,136.94,75.379024,28.237632,80.4944788179,3.969024,1.157632,4.1344,71.41,27.08,76.37221026,134.15,71.859024,26.807632,76.696600079,3.969024,1.157632,4.1344,67.89,25.65,72.5739250695,135.98,49.399024,30.747632,58.1866002251,3.969024,1.157632,4.1344,45.43,29.59,54.2167225125,136.94,4.009024,1.757632,4.3773900534,3.969024,1.157632,4.1344,0.04,0.6000000000000001,0.6013318551,136.81
2021-03-07 05:30:00,51.490688,55.564784,75.7544465472,3.890688,1.134784,4.0528,47.6,54.43,72.3075715261,136.98,75.440688,28.264784,80.5617491151,3.890688,1.134784,4.0528,71.55,27.13,76.5208429122,134.2,71.920688,26.824784,76.7603699772,3.890688,1.134784,4.0528,68.03,25.69,72.7190277713,136.06,49.660688,30.734784,58.4021479071,3.890688,1.134784,4.0528,45.77,29.6,54.5073655573,136.98,3.890688,1.7347839999999999,4.2599212011,3.890688,1.134784,4.0528,0.0,0.6000000000000001,0.6000000000000001,136.86
2021-03-07 06:00:00,51.767168,55.180424,75.6618720067,4.047168,1.180424,4.2158,47.72,54.0,72.063849467,136.81,76.057168,28.010424,81.0510743719,4.047168,1.180424,4.2158,72.01,26.83,76.8458782239,134.0,72.507168,26.580424,77.2256974808,4.047168,1.180424,4.2158,68.46,25.4,73.0200766913,135.89,49.947168,31.070424,58.822536827,4.047168,1.180424,4.2158,45.9,29.89,54.7742831993,136.81,4.047168,1.740424,4.4055243184,4.047168,1.180424,4.2158,0.0,0.56,0.56,136.69
2021-03-07 06:30:00,54.569712,54.242416,76.9421416473,4.019712,1.172416,4.1872,50.55,53.07,73.292069148,136.52,79.499712,26.922416,83.9346215299,4.019712,1.172416,4.1872,75.48,25.75,79.751444501,133.59,75.789712,25.552416,79.9812878646,4.019712,1.172416,4.1872,71.77,24.38,75.7978713421,135.57,52.569712,31.502416,61.2860247822,4.019712,1.172416,4.1872,48.55,30.33,57.2451866972,136.52,4.019712,1.772416,4.3931245191,4.019712,1.172416,4.1872,0.0,0.6000000000000001,0.6000000000000001,136.4
2021-03-07 07:00:00,55.4408,53.8994,77.3228790527,4.1808,1.2194,4.355,51.26,52.68,73.5035373298,136.52,81.2108,26.0094,85.2741632911,4.1808,1.2194,4.355,77.03,24.79,80.9207328192,133.49,77.4308,24.6894,81.27173716,4.1808,1.2194,4.355,73.25,23.47,76.9181604044,135.46,53.4108,31.9394,62.2321366257,4.1808,1.2194,4.355,49.23,30.72,58.0285386685,136.52,4.1808,1.7794,4.5437157702,4.1808,1.2194,4.355,0.0,0.56,0.56,136.38
2021-03-07 07:30:00,57.266816,53.529488,78.3893761955,4.866816,1.4194879999999999,5.0696,52.4,52.11,73.9000142084,136.35,84.406816,25.459488,88.1628953499,4.866816,1.4194879999999999,5.0696,79.54,24.04,83.0935208064,133.23,80.486816,24.179488,84.0403188342,4.866816,1.4194879999999999,5.0696,75.62,22.76,78.9708933722,135.26,55.156816,32.419488,63.9788836527,4.866816,1.4194879999999999,5.0696,50.29,31.0,59.076933739,136.35,4.906816,2.019488,5.3061450263,4.866816,1.4194879999999999,5.0696,0.04,0.6000000000000001,0.6013318551,136.22
2021-03-07 08:00:00,58.672624,53.147432,79.1651838578,5.682624,1.657432,5.9193999999999996,52.99,51.49,73.8861299568,136.74,86.712624,24.927432,90.2244757651,5.682624,1.657432,5.9193999999999996,81.03,23.27,84.3051232132,133.68,82.712624,23.667432,86.0321190396,5.682624,1.657432,5.9193999999999996,77.03,22.01,80.1128017236,135.63,56.542624,33.747432,65.8479877855,5.682624,1.657432,5.9193999999999996,50.86,32.09,60.137406828,136.74,5.682624,2.217432,6.0999360816,5.682624,1.657432,5.9193999999999996,0.0,0.56,0.56,136.62
2021-03-07 08:30:00,61.470912,52.869016,81.0790100761,6.990912,2.039016,7.2822,54.48,50.83,74.5101288417,136.3,91.220912,23.999016,94.325010231,6.990912,2.039016,7.2822,84.23,21.96,87.0455886303,133.0,87.060912,22.809016,89.9991867139,6.990912,2.039016,7.2822,80.07,20.77,82.7199963733,135.06,59.250912,34.249016,68.4373119709,6.990912,2.039016,7.2822,52.26,32.21,61.3888564806,136.3,6.990912,2.639016,7.4724330736,6.990912,2.039016,7.2822,0.0,0.6000000000000001,0.6000000000000001,136.16
2021-03-07 09:00:00,63.640912,51.564016,81.9085674776,8.550912,2.494016,8.9072,55.09,49.07,73.7751516434,135.68,95.340912,22.554016,97.9723080198,8.550912,2.494016,8.9072,86.79,20.06,89.0780988796,132.16,91.040912,21.454016,93.5346056832,8.550912,2.494016,8.9072,82.49,18.96,84.6408985066,134.33,61.390912,35.684016,71.0084014331,8.550912,2.494016,8.9072,52.84,33.19,62.3990520761,135.68,8.550912,3.054016,9.0799289513,8.550912,2.494016,8.9072,0.0,0.56,0.56,135.53
2021-03-07 09:30:00,64.771216,50.838688,82.3400426262,11.481216,3.348688,11.9596,53.29,47.49,71.3801386942,135.05,99.851216,21.658688,102.1732063829,11.481216,3.348688,11.9596,88.37,18.31,90.2469556273,131.29,95.481216,20.638688,97.6863247911,11.481216,3.348688,11.9596,84.0,17.29,85.7609707268,133.61,62.621216,37.288688,72.8825284007,11.481216,3.348688,11.9596,51.14,33.94,61.3777093088,135.05,11.481216,3.9486879999999998,12.1412708462,11.481216,3.348688,11.9596,0.0,0.6000000000000001,0.6000000000000001,134.89
2021-03-07 10:00:00,65.674416,50.916288,83.0999235899,13.804416,4.026288,14.3796,51.87,46.89,69.9225929153,134.72,102.754416,21.176288,104.913798811,13.804416,4.026288,14.3796,88.95,17.15,90.588216673,130.75,98.354416,20.226288,100.4126180963,13.804416,4.026288,14.3796,84.55,16.2,86.0879927748,133.16,63.604416,38.126288,74.1561566652,13.804416,4.026288,14.3796,49.8,34.1,60.3560270396,134.72,13.804416,4.586288,14.5463376394,13.804416,4.026288,14.3796,0.0,0.56,0.56,134.57
2021-03-07 10:30:00,68.072672,50.638696,84.8420073183,14.772672,4.308696,15.3882,53.3,46.33,70.6212354749,134.72,104.012672,20.888696,106.0894601606,14.772672,4.308696,15.3882,89.24,16.58,90.7671416318,130.75,99.592672,19.958696,101.57287956,14.772672,4.308696,15.3882,84.82,15.65,86.2516950558,133.16,65.922672,38.928696,76.5587490486,14.772672,4.308696,15.3882,51.15,34.62,61.7646087982,134.72,14.772672,4.868696,15.5542932581,14.772672,4.308696,15.3882,0.0,0.56,0.56,134.57
2021-03-07 11:00:00,68.9472,50.1996,85.2860846094,16.3872,4.7796,17.07,52.56,45.42,69.466034866,134.51,106.6572,20.5196,108.613131324,16.3872,4.7796,17.07,90.27,15.74,91.6319840449,130.44,102.1772,19.6296,104.0456697609,16.3872,4.7796,17.07,85.79,14.85,87.0657602046,132.95,66.8572,39.9196,77.8682198076,16.3872,4.7796,17.07,50.47,35.14,61.4982967244,134.51,16.3872,5.3396,17.235186451,16.3872,4.7796,17.07,0.0,0.56,0.56,134.38
2021-03-07 11:30:00,70.487632,50.480976,86.6996839837,16.597632,4.8409759999999995,17.2892,53.89,45.64,70.6196976771,134.68,108.037632,20.290976,109.9265829324,16.597632,4.8409759999999995,17.2892,91.44,15.45,92.7360560947,130.56,103.407632,19.400976,105.2118635212,16.597632,4.8409759999999995,17.2892,86.81,14.56,88.0225522238,133.07,68.407632,39.900976,79.1940149355,16.597632,4.8409759999999995,17.2892,51.81,35.06,62.5578108632,134.68,16.597632,5.440976,17.4666999699,16.597632,4.8409759999999995,17.2892,0.0,0.6000000000000001,0.6000000000000001,134.55
2021-03-07 12:00:00,71.258384,50.209112,87.1705926223,16.728384,4.879112,17.4254,54.53,45.33,70.9107171026,134.61,109.218384,19.959112,111.0271208102,16.728384,4.879112,17.4254,92.49,15.08,93.7112933429,130.49,104.538384,19.089112,106.2669653574,16.728384,4.879112,17.4254,87.81,14.21,88.9523479173,133.0,69.168384,40.169112,79.9863919929,16.728384,4.879112,17.4254,52.44,35.29,63.2086837389,134.61,16.728384,5.439112,17.5904170104,16.728384,4.879112,17.4254,0.0,0.56,0.56,134.5
2021-03-07 12:30:00,74.020688,50.719784,89.7304783282,17.690688,5.159784,18.4278,56.33,45.56,72.4484816956,134.68,109.700688,20.239784,111.552184219,17.690688,5.159784,18.4278,92.01,15.08,93.2375809425,130.59,105.070688,19.369784,106.8411812411,17.690688,5.159784,18.4278,87.38,14.21,88.5278967332,133.07,71.780688,40.369784,82.3540322629,17.690688,5.159784,18.4278,54.09,35.21,64.5404694746,134.68,17.690688,5.719784,18.592373999,17.690688,5.159784,18.4278,0.0,0.56,0.56,134.56
2021-03-07 13:00:00,70.160368,51.543024,87.0583744447,20.410368,5.953024,21.2608,49.75,45.59,67.4797050972,134.96,110.450368,20.823024,112.3960947713,20.410368,5.953024,21.2608,90.04,14.87,91.2596214106,130.89,105.970368,19.983024,107.8380273477,20.410368,5.953024,21.2608,85.56,14.03,86.702678736,133.31,68.210368,41.523024,79.8549674397,20.410368,5.953024,21.2608,47.8,35.57,59.5824210653,134.96,20.450368,6.553024,21.4746286319,20.410368,5.953024,21.2608,0.04,0.6000000000000001,0.6013318551,134.84
2021-03-07 13:30:00,65.531712,52.338416,83.8672466881,24.851712,7.248416,25.8872,40.68,45.09,60.7286629196,135.2,108.531712,22.568416,110.8533531762,24.851712,7.248416,25.8872,83.68,15.32,85.07082226,131.3,104.371712,21.698416,106.6033560575,24.851712,7.248416,25.8872,79.52,14.45,80.822230234,133.7,64.101712,43.498416,77.4670360595,24.851712,7.248416,25.8872,39.25,36.25,53.4286907944,135.2,24.851712,7.808416,26.0495479761,24.851712,7.248416,25.8872,0.0,0.56,0.56,135.08
2021-03-07 14:00:00,62.507856,53.080208,82.004515382,27.497856,8.020208,28.6436,35.01,45.06,57.0622791343,135.46,104.637856,23.860208,107.3237645355,27.497856,8.020208,28.6436,77.14,15.84,78.7495092048,131.78,100.807856,22.980208,103.3939736689,27.497856,8.020208,28.6436,73.31,14.96,74.8208373383,134.1,61.417856,44.710208,75.9681231507,27.497856,8.020208,28.6436,33.92,36.69,49.9672142509,135.46,27.497856,8.580208,28.8054170933,27.497856,8.020208,28.6436,0.0,0.56,0.56,135.36
2021-03-07 14:30:00,62.50416,53.78788,82.4615428682,26.56416,7.74788,27.671,35.94,46.04,58.4068934288,135.81,101.78416,24.65788,104.7283451268,26.56416,7.74788,27.671,75.22,16.91,77.097318371,132.26,98.06416,23.71788,100.891611684,26.56416,7.74788,27.671,71.5,15.97,73.2617970023,134.51,61.34416,43.85788,75.4096784518,26.56416,7.74788,27.671,34.78,36.11,50.1356210693,135.81,26.56416,8.34788,27.8449581971,26.56416,7.74788,27.671,0.0,0.6000000000000001,0.6000000000000001,135.72
2021-03-07 15:00:00,62.598656,54.504608,83.0020724214,24.358656,7.104608,25.3736,38.24,47.4,60.9020328068,136.13,101.738656,24.794608,104.7164108942,24.358656,7.104608,25.3736,77.38,17.69,79.3763220362,132.63,97.928656,23.814608,100.7827228257,24.358656,7.104608,25.3736,73.57,16.71,75.4438135303,134.78,61.328656,42.334608,74.5212928047,24.358656,7.104608,25.3736,36.97,35.23,51.0679331871,136.13,24.358656,7.704608,25.5480939907,24.358656,7.104608,25.3736,0.0,0.6000000000000001,0.6000000000000001,136.04
2021-03-07 15:30:00,64.811008,53.276544,83.8978956742,21.211008,6.186544,22.0948,43.6,47.09,64.1749803272,135.91,102.991008,23.956544,105.7405491251,21.211008,6.186544,22.0948,81.78,17.77,83.6883582107,132.46,98.931008,22.966544,101.561835781,21.211008,6.186544,22.0948,77.72,16.78,79.5107967511,134.57,63.251008,41.466544,75.6317676927,21.211008,6.186544,22.0948,42.04,35.28,54.8820553551,135.91,21.211008,6.746544,22.2580932768,21.211008,6.186544,22.0948,0.0,0.56,0.56,135.83
2021-03-07 16:00:00,68.37936,52.22648,86.0426759649,16.95936,4.94648,17.666,51.42,47.28,69.8528081039,135.65,105.70936,22.64648,108.107963851,16.95936,4.94648,17.666,88.75,17.7,90.4978038408,132.1,101.30936,21.65648,103.5982120965,16.95936,4.94648,17.666,84.35,16.71,85.9892237434,134.27,66.36936,39.70648,77.3401351227,16.95936,4.94648,17.666,49.41,34.76,60.4119665298,135.65,16.95936,5.54648,17.8432993586,16.95936,4.94648,17.666,0.0,0.6000000000000001,0.6000000000000001,135.58
2021-03-07 16:30:00,73.348544,49.909992,88.718747784,12.788544,3.729992,13.3214,60.56,46.18,76.1584269796,135.25,110.908544,19.589992,112.6253653435,12.788544,3.729992,13.3214,98.12,15.86,99.3935309766,131.42,106.038544,18.679992,107.6713281926,12.788544,3.729992,13.3214,93.25,14.95,94.4408015637,133.7,70.838544,39.089992,80.9081379751,12.788544,3.729992,13.3214,58.05,35.36,67.9715536088,135.25,12.788544,4.289992,13.4889172657,12.788544,3.729992,13.3214,0.0,0.56,0.56,135.17
2021-03-07 17:00:00,77.497344,49.618392,92.0207756527,8.977344,2.618392,9.3514,68.52,47.0,83.0902545429,134.55,117.257344,12.808392,117.9548202812,8.977344,2.618392,9.3514,108.28,10.19,108.7584226623,131.52,111.777344,12.738392,112.5008500521,8.977344,2.618392,9.3514,102.8,10.12,103.2969234779,133.77,74.527344,36.418392,82.9495285072,8.977344,2.618392,9.3514,65.55,33.8,73.7512203289,134.55,8.977344,3.178392,9.523386005,8.977344,2.618392,9.3514,0.0,0.56,0.56,134.48
2021-03-07 17:30:00,73.334096,51.834528,89.8037189047,5.604096,1.634528,5.8376,67.73,50.2,84.3053551087,134.32,111.774096,5.464528,111.9075940358,5.604096,1.634528,5.8376,106.17,3.83,106.239059672,132.81,106.344096,5.144528,106.4684597541,5.604096,1.634528,5.8376,100.74,3.51,100.801129458,134.88,70.414096,31.944528,77.3213928007,5.604096,1.634528,5.8376,64.81,30.31,71.5474122523,134.32,5.604096,2.194528,6.0184586997,5.604096,1.634528,5.8376,0.0,0.56,0.56,134.26
2021-03-07 18:00:00,63.557728,37.218504,73.6532540253,4.177728,1.218504,4.3518,59.38,36.0,69.4405097908,135.07,95.217728,7.528504,95.5148894045,4.177728,1.218504,4.3518,91.04,6.31,91.2584116671,132.94,90.607728,7.098504,90.8853625858,4.177728,1.218504,4.3518,86.43,5.88,86.6297829848,134.99,60.967728,22.448504,64.9692172442,4.177728,1.218504,4.3518,56.79,21.23,60.6285163929,135.07,4.217728,1.7785039999999999,4.5773688905,4.177728,1.218504,4.3518,0.04,0.56,0.5614267539000001,135.01
2021-03-07 18:30:00,66.516672,17.520696,68.7854813335,3.876672,1.130696,4.0382,62.64,16.39,64.7487582893,136.08,98.016672,9.740696,98.4994880622,3.876672,1.130696,4.0382,94.14,8.61,94.5329133159,132.78,93.246672,9.190696,93.6985097642,3.876672,1.130696,4.0382,89.37,8.06,89.7327169989,134.85,63.496672,10.570696,64.3705442652,3.876672,1.130696,4.0382,59.62,9.44,60.3627202833,136.08,3.876672,1.690696,4.2293071253,3.876672,1.130696,4.0382,0.0,0.56,0.56,136.04
2021-03-07 19:00:00,65.351824,17.258032,67.592163515,4.141824,1.208032,4.3144,61.21,16.05,63.2792746482,136.33,97.111824,9.858032,97.6108967048,4.141824,1.208032,4.3144,92.97,8.65,93.3715342061,133.18,92.391824,9.318032,92.8605129342,4.141824,1.208032,4.3144,88.25,8.11,88.621862991,135.18,62.431824,11.058032,63.403570244,4.141824,1.208032,4.3144,58.29,9.85,59.1163818243,136.33,4.181824,1.7680319999999998,4.5402190608,4.141824,1.208032,4.3144,0.04,0.56,0.5614267539000001,136.3
2021-03-07 19:30:00,74.045632,18.904976,76.4208985543,4.645632,1.354976,4.8392,69.4,17.55,71.5846526848,136.92,110.305632,11.904976,110.9462072559,4.645632,1.354976,4.8392,105.66,10.55,106.1853949468,133.8,104.995632,11.244976,105.5960805348,4.645632,1.354976,4.8392,100.35,9.89,100.8361770398,135.7,70.665632,9.964976,71.3647832803,4.645632,1.354976,4.8392,66.02,8.61,66.5790695339,136.92,4.645632,1.9549759999999998,5.040221011,4.645632,1.354976,4.8392,0.0,0.6000000000000001,0.6000000000000001,136.89
2021-03-07 20:00:00,79.403584,31.707712,85.5003400714,5.203584,1.517712,5.4204,74.2,30.19,80.1066545301,136.26,120.123584,11.987712,120.7202579189,5.203584,1.517712,5.4204,114.92,10.47,115.3959587681,133.8,114.283584,11.307712,114.841638453,5.203584,1.517712,5.4204,109.08,9.79,109.5184482176,135.7,75.863584,16.737712,77.6880581577,5.203584,1.517712,5.4204,70.66,15.22,72.2805921392,136.26,5.203584,2.077712,5.6030503835,5.203584,1.517712,5.4204,0.0,0.56,0.56,136.23
2021-03-07 20:30:00,76.810912,54.469016,94.1636336718,4.830912,1.409016,5.0322,71.98,53.06,89.4230619024,134.48,117.960912,8.979016,118.302153354,4.830912,1.409016,5.0322,113.13,7.57,113.38298726,133.27,112.220912,8.469016,112.5400254226,4.830912,1.409016,5.0322,107.39,7.06,107.6218179553,135.15,73.640912,29.389016,79.2887014753,4.830912,1.409016,5.0322,68.81,27.98,74.2811988325,134.48,4.830912,1.9690159999999999,5.2167743635,4.830912,1.409016,5.0322,0.0,0.56,0.56,134.43
2021-03-07 21:00:00,73.770592,55.132256,92.0959602571,4.670592,1.362256,4.8652,69.1,53.77,87.5558273332,135.16,113.420592,10.172256,113.8758336161,4.670592,1.362256,4.8652,108.75,8.81,109.106272047,134.26,107.900592,9.602256,108.3270099017,4.670592,1.362256,4.8652,103.23,8.24,103.5583434591,135.98,70.760592,29.512256,76.6683418003,4.670592,1.362256,4.8652,66.09,28.15,71.8353019065,135.16,4.670592,1.922256,5.0506928,4.670592,1.362256,4.8652,0.0,0.56,0.56,135.11
2021-03-07 21:30:00,70.29472,56.18596,89.9900536782,4.85472,1.41596,5.057,65.44,54.77,85.3354937878,135.16,108.21472,11.82596,108.8589865588,4.85472,1.41596,5.057,103.36,10.41,103.8829037908,134.36,102.97472,11.17596,103.5794141758,4.85472,1.41596,5.057,98.12,9.76,98.6042189767,136.07,67.49472,28.60596,73.3064674868,4.85472,1.41596,5.057,62.64,27.19,68.2866436428,135.16,4.85472,2.01596,5.2566530226,4.85472,1.41596,5.057,0.0,0.6000000000000001,0.6000000000000001,135.11
2021-03-07 22:00:00,66.779312,56.940216,87.759128923,5.109312,1.490216,5.3222000000000005,61.67,55.45,82.9330537241,135.09,102.889312,13.250216,103.7389933819,5.109312,1.490216,5.3222000000000005,97.78,11.76,98.4846485499,134.43,97.949312,12.540216000000001,98.7487961375,5.109312,1.490216,5.3222000000000005,92.84,11.05,93.4952838383,136.1,64.189312,28.080216,70.062588488,5.109312,1.490216,5.3222000000000005,59.08,26.59,64.7879193986,135.09,5.109312,2.050216,5.5053115044,5.109312,1.490216,5.3222000000000005,0.0,0.56,0.56,135.02
2021-03-07 22:30:00,63.143808,58.416944,86.0213917293,5.303808,1.5469439999999999,5.5248,57.84,56.87,81.1151188127,135.69,96.993808,15.596944,98.2398262034,5.303808,1.5469439999999999,5.5248,91.69,14.05,92.7602210002,135.37,92.353808,14.776944,93.5285193194,5.303808,1.5469439999999999,5.5248,87.05,13.23,88.0496189657,136.92,60.773808,27.406944,66.6678057104,5.303808,1.5469439999999999,5.5248,55.47,25.86,61.2018014441,135.69,5.303808,2.106944,5.7069775118,5.303808,1.5469439999999999,5.5248,0.0,0.56,0.56,135.62
2021-03-07 23:00:00,60.615376,55.336568,82.0753286051,5.165376,1.5065680000000001,5.3806,55.45,53.83,77.2811192983,136.11,90.635376,21.616568,93.1775047678,5.165376,1.5065680000000001,5.3806,85.47,20.11,87.8039463806,134.24,86.355376,20.516568,88.7591151747,5.165376,1.5065680000000001,5.3806,81.19,19.01,83.3858273329,135.96,58.385376,30.686568,65.9584534861,5.165376,1.5065680000000001,5.3806,53.22,29.18,60.6946521532,136.11,5.165376,2.106568,5.5784171554,5.165376,1.5065680000000001,5.3806,0.0,0.6000000000000001,0.6000000000000001,136.05
2021-03-07 23:30:00,57.893168,53.003424,78.4919222392,5.223168,1.523424,5.4408,52.67,51.48,73.6499782756,136.52,84.983168,25.513424,88.730342316,5.223168,1.523424,5.4408,79.76,23.99,83.2897214547,133.78,81.033168,24.223424,84.5762885589,5.223168,1.523424,5.4408,75.81,22.7,79.1356184028,135.58,55.803168,33.473424,65.0727567659,5.223168,1.523424,5.4408,50.58,31.95,59.8259049242,136.52,5.223168,2.083424,5.6233566062,5.223168,1.523424,5.4408,0.0,0.56,0.56,136.46
2021-03-08 00:00:00,54.942608,53.535344,76.7119497278,5.572608,1.6253440000000001,5.8048,49.37,51.91,71.6382928328,137.16,81.352608,26.335344,85.5090473108,5.572608,1.6253440000000001,5.8048,75.78,24.71,79.706916262,134.64,77.602608,25.005344,81.5317851942,5.572608,1.6253440000000001,5.8048,72.03,23.38,75.7294216273,136.3,53.042608,33.965344,62.9854178083,5.572608,1.6253440000000001,5.8048,47.47,32.34,57.439328861,137.16,5.572608,2.2253439999999998,6.0005096317,5.572608,1.6253440000000001,5.8048,0.0,0.6000000000000001,0.6000000000000001,137.11
2021-03-08 00:30:00,55.669392,53.650656,77.3141261018,5.659392,1.6506560000000001,5.8952,50.01,52.0,72.1456866348,136.47,81.719392,26.580656,85.9336389445,5.659392,1.6506560000000001,5.8952,76.06,24.93,80.0414174037,133.8,77.969392,25.250656,81.9562182954,5.659392,1.6506560000000001,5.8952,72.31,23.6,76.0637633831,135.6,53.729392,33.040656,63.0756094984,5.659392,1.6506560000000001,5.8952,48.07,31.39,57.4112967978,136.47,5.659392,2.210656,6.0758306231,5.659392,1.6506560000000001,5.8952,0.0,0.56,0.56,136.41
2021-03-08 01:00:00,58.474848,53.257664,79.0928986911,5.614848,1.637664,5.8488,52.86,51.62,73.8837194516,136.08,85.374848,25.567664,89.1210980264,5.614848,1.637664,5.8488,79.76,23.93,83.2724594329,133.21,81.444848,24.287664,84.9891398257,5.614848,1.637664,5.8488,75.83,22.65,79.1404536252,135.08,56.384848,32.957664,65.3104792535,5.614848,1.637664,5.8488,50.77,31.32,59.6534600841,136.08,5.654848,2.237664,6.0814838716,5.614848,1.637664,5.8488,0.04,0.6000000000000001,0.6013318551,136.01
2021-03-08 01:30:00,59.234672,53.034696,79.5073917744,5.364672,1.564696,5.5882000000000005,53.87,51.47,74.505958151,136.12,86.194672,25.164696,89.7930031014,5.364672,1.564696,5.5882000000000005,80.83,23.6,84.2048033072,133.25,82.204672,23.894696,85.6070358999,5.364672,1.564696,5.5882000000000005,76.84,22.33,80.018838407,135.08,57.084672,33.064696,65.9691890121,5.364672,1.564696,5.5882000000000005,51.72,31.5,60.5574801325,136.12,5.364672,2.124696,5.7700986785,5.364672,1.564696,5.5882000000000005,0.0,0.56,0.56,136.05
2021-03-08 02:00:00,57.800016,53.167088,78.5339486846,5.270016,1.537088,5.4896,52.53,51.63,73.6549916842,136.32,84.230016,25.337088,87.9583061665,5.270016,1.537088,5.4896,78.96,23.8,82.4689129309,133.52,80.320016,24.057088,83.8453842097,5.270016,1.537088,5.4896,75.05,22.52,78.3559372352,135.32,55.710016,33.157088,64.8305357633,5.270016,1.537088,5.4896,50.44,31.62,59.5316554448,136.32,5.270016,2.137088,5.6868456775,5.270016,1.537088,5.4896,0.0,0.6000000000000001,0.6000000000000001,136.24
2021-03-08 02:30:00,57.034384,53.337112,78.0882095758,5.064384,1.477112,5.2754,51.97,51.86,73.4189382925,136.45,82.654384,25.797112,86.5865935463,5.064384,1.477112,5.2754,77.59,24.32,81.3121792845,133.73,78.814384,24.497112,82.5337241474,5.064384,1.477112,5.2754,73.75,23.02,77.2591929805,135.52,55.004384,32.997112,64.1427444031,5.064384,1.477112,5.2754,49.94,31.52,59.0551775884,136.45,5.064384,2.077112,5.4737902371,5.064384,1.477112,5.2754,0.0,0.6000000000000001,0.6000000000000001,136.38
2021-03-08 03:00:00,56.532288,53.378584,77.7507094267,5.172288,1.508584,5.3878,51.36,51.87,72.9955238354,136.38,81.442288,25.968584,85.482241604,5.172288,1.508584,5.3878,76.27,24.46,80.0962202604,133.67,77.662288,24.668584,81.486011155,5.172288,1.508584,5.3878,72.49,23.16,76.0998403415,135.45,54.532288,32.968584,63.7236060301,5.172288,1.508584,5.3878,49.36,31.46,58.5332486712,136.38,5.172288,2.068584,5.5706016659,5.172288,1.508584,5.3878,0.0,0.56,0.56,136.31
2021-03-08 03:30:00,55.684096,53.399528,77.1506846241,5.004096,1.459528,5.2126,50.68,51.94,72.5687673865,136.54,80.494096,26.019528,84.5950077026,5.004096,1.459528,5.2126,75.49,24.56,79.3847195624,133.88,76.774096,24.709528,80.6524803748,5.004096,1.459528,5.2126,71.77,23.25,75.4420002386,135.64,53.724096,33.019528,63.0600326701,5.004096,1.459528,5.2126,48.72,31.56,58.0488759581,136.54,5.004096,2.059528,5.411342935,5.004096,1.459528,5.2126,0.0,0.6000000000000001,0.6000000000000001,136.47
2021-03-08 04:00:00,54.940112,53.514616,76.6956976121,4.610112,1.344616,4.8022,50.33,52.17,72.4901220857,136.78,79.200112,26.204616,83.4226566379,4.610112,1.344616,4.8022,74.59,24.86,78.6237095284,134.17,75.530112,24.874616,79.5207164196,4.610112,1.344616,4.8022,70.92,23.53,74.7215317027,135.9,52.980112,32.904616,62.3667060349,4.610112,1.344616,4.8022,48.37,31.56,57.7554369735,136.78,4.610112,1.9046159999999999,4.9880552082000005,4.610112,1.344616,4.8022,0.0,0.56,0.56,136.71
2021-03-08 04:30:00,55.033248,53.568864,76.8002706745,4.213248,1.228864,4.3888,50.82,52.34,72.9530533974,136.73,79.143248,26.048864,83.3198476936,4.213248,1.228864,4.3888,74.93,24.82,78.9337526031,134.09,75.443248,24.728864,79.3926972934,4.213248,1.228864,4.3888,71.23,23.5,75.0064190586,135.83,53.053248,32.598864,62.2682347384,4.213248,1.228864,4.3888,48.84,31.37,58.0467268672,136.73,4.213248,1.8288639999999998,4.593060226,4.213248,1.228864,4.3888,0.0,0.6000000000000001,0.6000000000000001,136.67
2021-03-08 05:00:00,55.412208,52.563144,76.37667774,4.262208,1.243144,4.4398,51.15,51.32,72.4573315821,136.45,79.782208,25.483144,83.7531572031,4.262208,1.243144,4.4398,75.52,24.24,79.314866198,133.8,76.062208,24.183144,79.8140585333,4.262208,1.243144,4.4398,71.8,22.94,75.3756167471,135.58,53.422208,33.263144,62.9314631672,4.262208,1.243144,4.4398,49.16,32.02,58.668441261,136.45,4.262208,1.803144,4.6279309978,4.262208,1.243144,4.4398,0.0,0.56,0.56,136.38
2021-03-08 05:30:00,56.910352,52.775936,77.6149958799,4.100352,1.195936,4.2712,52.81,51.58,73.8200006773,135.96,81.880352,25.005936,85.6136021838,4.100352,1.195936,4.2712,77.78,23.81,81.3427593582,133.06,78.040352,23.725936,81.5672518806,4.100352,1.195936,4.2712,73.94,22.53,77.2963420868,134.98,54.840352,32.305936,63.6485483599,4.100352,1.195936,4.2712,50.74,31.11,59.517893948,135.96,4.100352,1.795936,4.4764129211,4.100352,1.195936,4.2712,0.0,0.6000000000000001,0.6000000000000001,135.89
2021-03-08 06:00:00,59.149376,51.993568,78.7526494447,4.229376,1.233568,4.4056,54.92,50.76,74.7849182657,135.75,85.549376,23.803568,88.7992431472,4.229376,1.233568,4.4056,81.32,22.57,84.3940003792,132.68,81.529376,22.583568,84.5993894456,4.229376,1.233568,4.4056,77.3,21.35,80.1942173726,134.68,56.939376,32.833568,65.7277394019,4.229376,1.233568,4.4056,52.71,31.6,61.4565220298,135.75,4.229376,1.793568,4.5939642489,4.229376,1.233568,4.4056,0.0,0.56,0.56,135.69
2021-03-08 06:30:00,66.794016,47.464088,81.940711634,4.334016,1.264088,4.5146,62.46,46.2,77.6897136048,134.58,95.554016,18.894088,97.4040889033,4.334016,1.264088,4.5146,91.22,17.63,92.9080475524,131.08,91.024016,17.904088,92.7681403062,4.334016,1.264088,4.5146,86.69,16.64,88.2725648206,133.31,64.194016,35.894087999999996,73.5476528759,4.334016,1.264088,4.5146,59.86,34.63,69.1553070993,134.58,4.334016,1.864088,4.7178934664,4.334016,1.264088,4.5146,0.0,0.6000000000000001,0.6000000000000001,134.51
2021-03-08 07:00:00,71.695296,46.706128,85.5668035004,5.095296,1.486128,5.3076,66.6,45.22,80.5009838449,134.32,104.145296,15.316127999999999,105.2655045865,5.095296,1.486128,5.3076,99.05,13.83,100.0108564107,130.6,99.165296,15.056128,100.3017593122,5.095296,1.486128,5.3076,94.07,13.57,95.0437257266,132.95,68.865296,36.696128,78.0322677061,5.095296,1.486128,5.3076,63.77,35.21,72.8447458641,134.32,5.175296,2.046128,5.5650991438,5.095296,1.486128,5.3076,0.08,0.56,0.5656854249000001,134.26
2021-03-08 07:30:00,76.851776,29.761768,82.4133381731,5.491776,1.6017679999999999,5.7206,71.36,28.16,76.7152866123,135.64,114.221776,7.991768,114.5010151412,5.491776,1.6017679999999999,5.7206,108.73,6.39,108.9176064739,133.21,108.731776,7.541768,108.9930152656,5.491776,1.6017679999999999,5.7206,103.24,5.94,103.4107402546,135.09,73.491776,20.551768,76.3113117929,5.491776,1.6017679999999999,5.7206,68.0,18.95,70.5910936309,135.64,5.491776,2.161768,5.9019356587,5.491776,1.6017679999999999,5.7206,0.0,0.56,0.56,135.56
2021-03-08 08:00:00,80.997136,14.386248,82.2648173384,6.467136,1.886248,6.7366,74.53,12.5,75.5709659856,136.67,118.877136,7.886248,119.1384336437,6.467136,1.886248,6.7366,112.41,6.0,112.5700142134,133.51,113.187136,7.446248,113.4318049101,6.467136,1.886248,6.7366,106.72,5.5600000000000005,106.8647369341,135.39,77.307136,15.226248,78.7923340477,6.467136,1.886248,6.7366,70.84,13.34,72.0850969341,136.67,6.467136,2.4462479999999998,6.9143312996,6.467136,1.886248,6.7366,0.0,0.56,0.56,136.6
2021-03-08 08:30:00,83.86752,13.09636,84.8838945631,7.66752,2.23636,7.987,76.2,10.86,76.9699915552,136.47,123.13752,5.79636,123.2738683623,7.66752,2.23636,7.987,115.47,3.56,115.5248652888,133.09,117.31752,5.46636,117.4448023141,7.66752,2.23636,7.987,109.65,3.23,109.6975633275,135.06,80.05752,17.03636,81.850131769,7.66752,2.23636,7.987,72.39,14.8,73.8874285654,136.47,7.66752,2.83636,8.1753165688,7.66752,2.23636,7.987,0.0,0.6000000000000001,0.6000000000000001,136.39
2021-03-08 09:00:00,84.291168,12.547424,85.2199439793,8.871168,2.587424,9.2408,75.42,9.96,76.0748184355,136.49,125.521168,4.407424,125.59852309,8.871168,2.587424,9.2408,116.65,1.82,116.6641971643,132.96,119.631168,4.167424,119.703733358,8.871168,2.587424,9.2408,110.76,1.58,110.7712688381,134.94,80.541168,18.247424,82.5823723651,8.871168,2.587424,9.2408,71.67,15.66,73.3609194326,136.49,8.871168,3.147424,9.4129644385,8.871168,2.587424,9.2408,0.0,0.56,0.56,136.42
2021-03-08 09:30:00,88.907472,12.720096,89.8128020924,10.457472,3.050096,10.8932,78.45,9.67,79.0437309342,136.4,130.577472,4.160096,130.643723893,10.457472,3.050096,10.8932,120.12,1.11,120.1251285119,132.71,107.597472,3.970096,107.6706907336,10.457472,3.050096,10.8932,97.14,0.92,97.144356501,134.74,85.007472,18.960096,87.0962429509,10.457472,3.050096,10.8932,74.55,15.91,76.2288042672,136.4,10.457472,3.610096,11.0630698163,10.457472,3.050096,10.8932,0.0,0.56,0.56,136.32
2021-03-08 10:00:00,111.083136,10.314248,111.5609556045,11.363136,3.314248,11.8366,99.72,7.0,99.9653860094,136.46,109.063136,4.6342479999999995,109.1615494974,11.363136,3.314248,11.8366,97.7,1.32,97.7089166862,133.48,93.473136,5.574248,93.6391979592,11.363136,3.314248,11.8366,82.11,2.26,82.1410962917,135.01,102.523136,17.884248,104.0713204577,11.363136,3.314248,11.8366,91.16,14.57,92.3170108918,136.46,11.363136,3.8742479999999997,12.0054428207,11.363136,3.314248,11.8366,0.0,0.56,0.56,135.94
2021-03-08 10:30:00,107.9056,9.5008,108.3230525419,12.5856,3.6708,13.11,95.32,5.83,95.4981219711,136.78,105.7256,6.1708,105.9055299217,12.5856,3.6708,13.11,93.14,2.5,93.1735456017,133.83,100.6956,8.0408,101.016129029,12.5856,3.6708,13.11,88.11,4.37,88.2183030896,135.01,102.4956,16.2708,103.7790294424,12.5856,3.6708,13.11,89.91,12.6,90.7885901422,136.78,12.5856,4.2708,13.2904875757,12.5856,3.6708,13.11,0.0,0.6000000000000001,0.6000000000000001,135.94
2021-03-08 11:00:00,107.136272,8.828496,107.4994098574,13.606272,3.968496,14.1732,93.53,4.86,93.6561823907,136.66,104.886272,7.428496,105.14900193,13.606272,3.968496,14.1732,91.28,3.46,91.3455527106,133.67,101.556272,8.248496,101.8906966744,13.606272,3.968496,14.1732,87.95,4.28,88.0540794058,134.84,103.326272,16.638496,104.6573362673,13.606272,3.968496,14.1732,89.72,12.67,90.6101942388,136.66,13.606272,4.528496,14.3400806748,13.606272,3.968496,14.1732,0.0,0.56,0.56,135.76
2021-03-08 11:30:00,107.448032,7.973176,107.7434504562,15.028032,4.383176,15.6542,92.42,3.59,92.4896994265,136.66,105.208032,9.123176,105.602851939,15.028032,4.383176,15.6542,90.18,4.74,90.3044849385,133.67,101.908032,7.033176,102.1504407761,15.028032,4.383176,15.6542,86.88,2.65,86.9204055444,134.84,103.648032,18.743176,105.3291089113,15.028032,4.383176,15.6542,88.62,14.36,89.7759099091,136.66,15.028032,4.943176,15.820137001900001,15.028032,4.383176,15.6542,0.0,0.56,0.56,135.79
2021-03-08 12:00:00,107.179728,8.349504,107.504457169,14.569728,4.249504,15.1768,92.61,4.1,92.7007125107,136.85,104.929728,8.499504,105.2734030342,14.569728,4.249504,15.1768,90.36,4.25,90.4598922175,133.93,101.569728,7.459504,101.8432808089,14.569728,4.249504,15.1768,87.0,3.21,87.0591988247,135.06,103.319728,18.079504,104.8896308454,14.569728,4.249504,15.1768,88.75,13.83,89.8211077643,136.85,14.569728,4.849504,15.355606892600001,14.569728,4.249504,15.1768,0.0,0.6000000000000001,0.6000000000000001,136.0
2021-03-08 12:30:00,106.966816,9.379488,107.3772532724,14.706816,4.289488,15.3196,92.26,5.09,92.4003014064,136.93,104.696816,7.579488,104.9708146052,14.706816,4.289488,15.3196,89.99,3.29,90.0501204885,134.03,101.276816,8.419488,101.6261838174,14.706816,4.289488,15.3196,86.57,4.13,86.668459084,135.15,103.006816,17.179488,104.4295884814,14.706816,4.289488,15.3196,88.3,12.89,89.2358789949,136.93,14.706816,4.849488,15.4857344262,14.706816,4.289488,15.3196,0.0,0.56,0.56,136.07
2021-03-08 13:00:00,107.114304,9.351672,107.5217554293,13.754304,4.011672,14.3274,93.36,5.34,93.5125938043,136.93,104.81430399999999,7.041672,105.0505757602,13.754304,4.011672,14.3274,91.06,3.03,91.1103973211,134.03,101.374304,8.401672,101.7218639422,13.754304,4.011672,14.3274,87.62,4.39,87.7299065314,135.15,103.104304,16.661672,104.4418920604,13.754304,4.011672,14.3274,89.35,12.65,90.2410383362,136.93,13.794304,4.5716719999999995,14.5321370665,13.754304,4.011672,14.3274,0.04,0.56,0.5614267539000001,136.07
2021-03-08 13:30:00,106.58072,8.81896,106.9449574837,14.91072,4.34896,15.532,91.67,4.47,91.7789180586,137.21,104.31072,8.26896,104.6379568149,14.91072,4.34896,15.532,89.4,3.92,89.4859005654,134.37,101.05072,8.81896,101.4348168431,14.91072,4.34896,15.532,86.14,4.47,86.2559012474,135.3,102.78072,16.97896,104.1737082301,14.91072,4.34896,15.532,87.87,12.63,88.7730465851,137.21,14.91072,4.94896,15.7105625615,14.91072,4.34896,15.532,0.0,0.6000000000000001,0.6000000000000001,136.24
2021-03-08 14:00:00,106.959952,6.678736,107.1682641755,12.989952,3.788736,13.5312,93.97,2.89,94.0144297435,137.39,104.649952,9.248736,105.0578486892,12.989952,3.788736,13.5312,91.66,5.46,91.8224765512,134.61,101.099952,8.298736,101.4399788722,12.989952,3.788736,13.5312,88.11,4.51,88.225348965,135.34,102.859952,16.408736,104.160531597,12.989952,3.788736,13.5312,89.87,12.62,90.7517564568,137.39,12.989952,4.348736,13.6985531265,12.989952,3.788736,13.5312,0.0,0.56,0.56,136.26
2021-03-08 14:30:00,105.857872,5.492296,106.0002565078,13.207872,3.852296,13.7582,92.65,1.6400000000000001,92.664513704,137.05,103.597872,10.542296,104.1328914795,13.207872,3.852296,13.7582,90.39,6.69,90.6372340708,134.17,99.087872,19.392296,100.9676558193,13.207872,3.852296,13.7582,85.88,15.54,87.2746584067,135.52,101.877872,22.142296,104.2563287067,13.207872,3.852296,13.7582,88.67,18.29,90.5366942184,137.05,13.207872,4.452296,13.9381068456,13.207872,3.852296,13.7582,0.0,0.6000000000000001,0.6000000000000001,136.45
2021-03-08 15:00:00,105.743488,5.555184,105.8893069374,12.703488,3.705184,13.2328,93.04,1.85,93.0583908092,136.94,103.463488,10.275184,103.972461524,12.703488,3.705184,13.2328,90.76,6.57,90.997486229,134.06,98.673488,19.725184,100.6257428192,12.703488,3.705184,13.2328,85.97,16.02,87.4498787878,135.42,101.483488,21.905184,103.8206887991,12.703488,3.705184,13.2328,88.78,18.2,90.6263118526,136.94,12.703488,4.265184,13.4003881257,12.703488,3.705184,13.2328,0.0,0.56,0.56,136.34
2021-03-08 15:30:00,106.987248,4.460864,107.0802061178,11.077248,3.230864,11.5388,95.91,1.23,95.9178867574,136.88,104.647248,10.400864,105.1628474601,11.077248,3.230864,11.5388,93.57,7.17,93.8443061672,134.06,99.047248,19.540864,100.9564396274,11.077248,3.230864,11.5388,87.97,16.31,89.4691958162,135.26,101.937248,21.140864,104.106381459,11.077248,3.230864,11.5388,90.86,17.91,92.6083565344,136.88,11.077248,3.830864,11.7209616602,11.077248,3.230864,11.5388,0.0,0.6000000000000001,0.6000000000000001,136.17
2021-03-08 16:00:00,108.743984,3.939912,108.8153342262,9.873984,2.879912,10.2854,98.87,1.06,98.8756820457,136.72,106.383984,10.119912,106.8642347589,9.873984,2.879912,10.2854,96.51,7.24,96.7811846383,133.89,100.943984,20.019912,102.9100810527,9.873984,2.879912,10.2854,91.07,17.14,92.6688971554,134.99,103.903984,19.909912,105.7943405241,9.873984,2.879912,10.2854,94.03,17.03,95.5597289657,136.72,9.873984,3.439912,10.4560295811,9.873984,2.879912,10.2854,0.0,0.56,0.56,135.9
2021-03-08 16:30:00,109.876704,5.364872,110.0075994351,9.856704,2.874872,10.2674,100.02,2.49,100.0509895004,136.79,107.486704,8.654872,107.8345878933,9.856704,2.874872,10.2674,97.63,5.78,97.8009473369,133.96,102.296704,20.744872,104.3789507686,9.856704,2.874872,10.2674,92.44,17.87,94.15142325,135.17,105.296704,19.094872,107.0140645428,9.856704,2.874872,10.2674,95.44,16.22,96.8084810334,136.79,9.856704,3.434872,10.4380534296,9.856704,2.874872,10.2674,0.0,0.56,0.56,136.08
2021-03-08 17:00:00,112.257984,5.281912,112.3821763721,7.857984,2.291912,8.1854,104.4,2.99,104.4428077945,136.3,109.777984,7.531912,110.0360644038,7.857984,2.291912,8.1854,101.92,5.24,102.0546128306,133.39,104.477984,19.911912,106.3585134355,7.857984,2.291912,8.1854,96.62,17.62,98.2134858357,134.76,107.627984,18.571912,109.2185829209,7.857984,2.291912,8.1854,99.77,16.28,101.0895212176,136.3,7.857984,2.891912,8.3732351908,7.857984,2.291912,8.1854,0.0,0.6000000000000001,0.6000000000000001,135.66
2021-03-08 17:30:00,117.335232,4.407776,117.4179933305,6.575232,1.917776,6.8492,110.76,2.49,110.7879853594,135.02,114.745232,7.477776,114.9886316148,6.575232,1.917776,6.8492,108.17,5.5600000000000005,108.312799336,131.86,107.905232,17.097776,109.2514212133,6.575232,1.917776,6.8492,101.33,15.18,102.4607305264,133.65,111.155232,20.087776,112.9557627817,6.575232,1.917776,6.8492,104.58,18.17,106.1467159172,135.02,6.575232,2.477776,7.0265958871,6.575232,1.917776,6.8492,0.0,0.56,0.56,134.57
2021-03-08 18:00:00,119.522816,4.327488,119.6011316709,6.162816,1.797488,6.4196,113.36,2.5300000000000002,113.3882291069,134.11,118.112816,10.497488,118.5783899273,6.162816,1.797488,6.4196,111.95,8.7,112.2875438328,130.76,109.762816,17.637488,111.1708449154,6.162816,1.797488,6.4196,103.6,15.84,104.8039388573,133.02,113.062816,18.817488,114.6180536237,6.162816,1.797488,6.4196,106.9,17.02,108.2464336595,134.11,6.162816,2.357488,6.5983369662,6.162816,1.797488,6.4196,0.0,0.56,0.56,133.94
2021-03-08 18:30:00,117.077008,7.379544,117.3093494649,6.307008,1.839544,6.5698,110.77,5.54,110.9084509855,134.05,120.507008,16.149544,121.584319501,6.307008,1.839544,6.5698,114.2,14.31,115.0930758126,130.71,109.577008,23.939544,112.1615907927,6.307008,1.839544,6.5698,103.27,22.1,105.608252045,134.69,112.877008,12.449544,113.5614815016,6.307008,1.839544,6.5698,106.57,10.61,107.0968580305,134.05,6.307008,2.399544,6.7480487046,6.307008,1.839544,6.5698,0.0,0.56,0.56,135.62
2021-03-08 19:00:00,116.896848,6.903664,117.1005279619,7.006848,2.043664,7.2988,109.89,4.86,109.9974167879,134.05,120.276848,15.643664,121.2899187408,7.006848,2.043664,7.2988,113.27,13.6,114.0835347454,130.65,108.656848,24.233664,111.3264617607,7.006848,2.043664,7.2988,101.65,22.19,104.0438301871,134.75,111.906848,12.503664,112.6032159519,7.006848,2.043664,7.2988,104.9,10.46,105.4202143804,134.05,7.046848,2.563664,7.498695876,7.006848,2.043664,7.2988,0.04,0.52,0.5215361924,135.66
2021-03-08 19:30:00,115.995696,7.068328,116.2108547049,7.125696,2.078328,7.4226,108.87,4.99,108.984297034,134.44,119.345696,15.858328,120.394691414,7.125696,2.078328,7.4226,112.22,13.78,113.0628886947,131.15,106.665696,24.818328,109.5149309815,7.125696,2.078328,7.4226,99.54,22.74,102.1044524005,135.07,109.825696,12.178328,110.4988469386,7.125696,2.078328,7.4226,102.7,10.1,103.1954456359,134.44,7.125696,2.638328,7.5984418218,7.125696,2.078328,7.4226,0.0,0.56,0.56,135.99
2021-03-08 20:00:00,105.184176,6.184968,105.3658612168,7.834176,2.284968,8.1606,97.35,3.9,97.4280888656,135.06,110.154176,7.674968,110.4212281404,7.834176,2.284968,8.1606,102.32,5.39,102.461868517,131.89,100.954176,25.354968,104.0894809965,7.834176,2.284968,8.1606,93.12,23.07,95.9351828059,135.73,103.954176,12.374967999999999,104.6881585512,7.834176,2.284968,8.1606,96.12,10.09,96.648137592,135.06,7.874176,2.8449679999999997,8.3723646958,7.834176,2.284968,8.1606,0.04,0.56,0.5614267539000001,136.66
2021-03-08 20:30:00,101.359376,4.678568,101.4672957245,7.949376,2.318568,8.2806,93.41,2.36,93.4398078979,135.62,107.719376,3.848568,107.7881043598,7.949376,2.318568,8.2806,99.77,1.53,99.7817307928,132.56,98.939376,25.428568,102.1548442013,7.949376,2.318568,8.2806,90.99,23.11,93.8789230871,136.08,101.899376,12.678568,102.6850958792,7.949376,2.318568,8.2806,93.95,10.36,94.5194800028,135.62,7.949376,2.878568,8.4545095967,7.949376,2.318568,8.2806,0.0,0.56,0.56,137.01
2021-03-08 21:00:00,99.874304,5.226672,100.0109728964,8.834304,2.576672,9.2024,91.04,2.65,91.0785600457,135.58,106.044304,4.416672,106.1362398166,8.834304,2.576672,9.2024,97.21,1.8399999999999999,97.2274122869,132.56,96.534304,26.066672,99.9917158465,8.834304,2.576672,9.2024,87.7,23.49,90.7913547646,135.99,99.384304,12.556672,100.1743973941,8.834304,2.576672,9.2024,90.55,9.98,91.098314474,135.58,8.834304,3.136672,9.3746273739,8.834304,2.576672,9.2024,0.0,0.56,0.56,136.93
2021-03-08 21:30:00,97.654832,3.595576,97.7210027564,9.824832,2.865576,10.2342,87.83,0.73,87.8330336491,136.82,103.624832,3.755576,103.6928645478,9.824832,2.865576,10.2342,93.8,0.89,93.8042221864,134.0,92.904832,29.815576,97.5719036463,9.824832,2.865576,10.2342,83.08,26.95,87.341793547,136.64,95.654832,9.845576,96.1601905766,9.824832,2.865576,10.2342,85.83,6.98,86.1133514619,136.82,9.824832,3.425576,10.4048976333,9.824832,2.865576,10.2342,0.0,0.56,0.56,137.56
2021-03-08 22:00:00,90.040928,15.416104,91.3511082453,10.340928,3.016104,10.7718,79.7,12.4,80.6588494835,136.74,91.850928,14.676104,93.0160255175,10.340928,3.016104,10.7718,81.51,11.66,82.3397577116,133.91,87.060928,26.046104,90.8735644607,10.340928,3.016104,10.7718,76.72,23.03,80.1020555292,135.33,89.630928,13.986104,90.7155684502,10.340928,3.016104,10.7718,79.29,10.97,80.0452684423,136.74,10.340928,3.616104,10.9549532194,10.340928,3.016104,10.7718,0.0,0.6000000000000001,0.6000000000000001,136.25
2021-03-08 22:30:00,84.36344,16.08392,85.8829580953,9.85344,2.87392,10.264,74.51,13.21,75.6719512105,137.29,85.14344,19.22392,87.2866798269,9.85344,2.87392,10.264,75.29,16.35,77.0448349988,134.61,81.74344,26.27392,85.8621503062,9.85344,2.87392,10.264,71.89,23.4,75.6024609388,135.51,84.19344,13.76392,85.3110827079,9.85344,2.87392,10.264,74.34,10.89,75.1333993641,137.29,9.85344,3.43392,10.4346579436,9.85344,2.87392,10.264,0.0,0.56,0.56,136.43
2021-03-08 23:00:00,79.55608,17.36344,81.4288579903,8.92608,2.60344,9.298,70.63,14.76,72.1557655354,137.46,80.24608,20.54344,82.8339681677,8.92608,2.60344,9.298,71.32,17.94,73.5417296506,134.9,76.97608,26.86344,81.5288985624,8.92608,2.60344,9.298,68.05,24.26,72.245069728,135.73,79.32608,12.70344,80.3368181844,8.92608,2.60344,9.298,70.4,10.1,71.1208127063,137.46,8.92608,3.16344,9.4700716365,8.92608,2.60344,9.298,0.0,0.56,0.56,136.66
2021-03-08 23:30:00,74.807616,17.058888,76.727994053,8.807616,2.568888,9.1746,66.0,14.49,67.5718883856,138.88,75.397616,20.268888,78.0745049247,8.807616,2.568888,9.1746,66.59,17.7,68.9022358128,136.55,72.427616,30.618888,78.6338086436,8.807616,2.568888,9.1746,63.62,28.05,69.5291802051,136.71,74.667616,9.498888,75.2693945263,8.807616,2.568888,9.1746,65.86,6.93,66.2235947378,138.88,8.807616,3.168888,9.3603392439,8.807616,2.568888,9.1746,0.0,0.6000000000000001,0.6000000000000001,137.63
2021-03-09 00:00:00,71.843792,17.459856,73.934951278,8.433792,2.459856,8.7852,63.41,15.0,65.1600191835,138.32,72.353792,20.639856,75.2401147825,8.433792,2.459856,8.7852,63.92,18.18,66.4550885937,135.82,68.693792,38.229856,78.6152590094,8.433792,2.459856,8.7852,60.26,35.77,70.0768185636,136.78,71.503792,14.369856,72.9334287679,8.433792,2.459856,8.7852,63.07,11.91,64.1846788572,138.32,8.433792,3.019856,8.9581458885,8.433792,2.459856,8.7852,0.0,0.56,0.56,137.7
2021-03-09 00:30:00,71.42608,17.42844,73.5216663644,7.36608,2.14844,7.673,64.06,15.28,65.8571332507,138.32,71.92608,20.60844,74.8202431391,7.36608,2.14844,7.673,64.56,18.46,67.1473394856,135.82,68.04608,41.84844,79.8846727088,7.36608,2.14844,7.673,60.68,39.7,72.5131188131,136.91,71.11608,14.87844,72.655796819,7.36608,2.14844,7.673,63.75,12.73,65.0085794338,138.32,7.36608,2.74844,7.8621280198,7.36608,2.14844,7.673,0.0,0.6000000000000001,0.6000000000000001,137.84
2021-03-09 01:00:00,73.541376,17.319568,75.553301845,7.301376,2.129568,7.6056,66.24,15.19,67.959353293,137.84,74.091376,20.509568,76.8776585044,7.301376,2.129568,7.6056,66.79,18.38,69.2728554341,135.23,70.071376,40.799568,81.0839224725,7.301376,2.129568,7.6056,62.77,38.67,73.7254487948,136.5,73.231376,15.629568,74.8806906133,7.301376,2.129568,7.6056,65.93,13.5,67.2979561354,137.84,7.341376,2.729568,7.8323906338,7.301376,2.129568,7.6056,0.04,0.6000000000000001,0.6013318551,137.43
2021-03-09 01:30:00,74.431696,17.001328,76.348690383,6.861696,2.001328,7.1476,67.57,15.0,69.2149181897,138.0,75.021696,20.191328,77.6913418414,6.861696,2.001328,7.1476,68.16,18.19,70.5454583939,135.4,70.901696,40.411328,81.6095945732,6.861696,2.001328,7.1476,64.04,38.41,74.6756298936,136.67,74.091696,15.901328,75.7788337751,6.861696,2.001328,7.1476,67.23,13.9,68.6518965506,138.0,6.861696,2.561328,7.3241568197,6.861696,2.001328,7.1476,0.0,0.56,0.56,137.6
2021-03-09 02:00:00,73.39248,16.84364,75.3004935508,6.73248,1.96364,7.013,66.66,14.88,68.300585649,138.47,73.97248,20.06364,76.6451397507,6.73248,1.96364,7.013,67.24,18.1,69.6335235357,135.97,69.90248,40.37364,80.7241445727,6.73248,1.96364,7.013,63.17,38.41,73.9308934073,137.14,73.08248,16.18364,74.8529163533,6.73248,1.96364,7.013,66.35,14.22,67.8566938481,138.47,6.73248,2.56364,7.2040639225,6.73248,1.96364,7.013,0.0,0.6000000000000001,0.6000000000000001,138.08
2021-03-09 02:30:00,72.783248,16.828864,74.70349291,7.333248,2.138864,7.6388,65.45,14.69,67.0783020059,138.54,73.333248,20.038864,76.0218477323,7.333248,2.138864,7.6388,66.0,17.9,68.3842818197,136.06,69.283248,40.438864,80.2213822808,7.333248,2.138864,7.6388,61.95,38.3,72.8333199847,137.21,72.403248,16.568864,74.2748784933,7.333248,2.138864,7.6388,65.07,14.43,66.6508049464,138.54,7.333248,2.698864,7.8141149928,7.333248,2.138864,7.6388,0.0,0.56,0.56,138.15
2021-03-09 03:00:00,71.34224,18.07732,73.5969069092,8.08224,2.35732,8.419,63.26,15.72,65.1839397398,138.82,71.82224,20.04732,74.5676149397,8.08224,2.35732,8.419,63.74,17.69,66.1492532082,136.38,67.96224,40.91732,79.3290182833,8.08224,2.35732,8.419,59.88,38.56,71.221401278,137.44,71.02224,16.72732,72.9654836824,8.08224,2.35732,8.419,62.94,14.37,64.5595887533,138.82,8.08224,2.95732,8.6062968227,8.08224,2.35732,8.419,0.0,0.6000000000000001,0.6000000000000001,138.38
