Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-03-09 03:30:00,70.94544,24.12992,74.9366965912,8.84544,2.57992,9.214,62.1,21.55,65.7328875069,138.34,68.03544,28.55992,73.7867882917,8.84544,2.57992,9.214,59.19,25.98,64.6406721809,135.79,67.18544,36.07992,76.2603696241,8.84544,2.57992,9.214,58.34,33.5,67.2741079465,134.62,70.16544,21.79992,73.4739782671,8.84544,2.57992,9.214,61.32,19.22,64.2615810574,138.34,8.84544,3.17992,9.3996648876,8.84544,2.57992,9.214,0.0,0.6000000000000001,0.6000000000000001,135.53
2021-03-09 04:00:00,70.48072,22.27896,73.9180894667,8.43072,2.4589600000000003,8.782,62.05,19.82,65.1385822689,138.42,67.51072,28.56896,73.3067717909,8.43072,2.4589600000000003,8.782,59.08,26.11,64.592402804,135.89,66.86072,35.40896,75.6581147479,8.43072,2.4589600000000003,8.782,58.43,32.95,67.0803056046,134.66,69.86072,22.29896,73.3332381393,8.43072,2.4589600000000003,8.782,61.43,19.84,64.5543995402,138.42,8.43072,3.01896,8.9549516582,8.43072,2.4589600000000003,8.782,0.0,0.56,0.56,135.57
2021-03-09 04:30:00,70.76144,22.00792,74.1048576923,7.74144,2.25792,8.064,63.02,19.75,66.0422811538,138.46,67.80144,28.30792,73.4736252052,7.74144,2.25792,8.064,60.06,26.05,65.4660683102,135.92,67.05144,35.26792,75.7609515991,7.74144,2.25792,8.064,59.31,33.01,67.877361469,134.69,70.07144,21.97792,73.4372907398,7.74144,2.25792,8.064,62.33,19.72,65.3751275333,138.46,7.74144,2.85792,8.2521269985,7.74144,2.25792,8.064,0.0,0.6000000000000001,0.6000000000000001,135.59
2021-03-09 05:00:00,70.72608,22.63844,74.2608736671,7.84608,2.28844,8.173,62.88,20.35,66.0909744216,138.35,67.74608,28.91844,73.6600809625,7.84608,2.28844,8.173,59.9,26.63,65.5527794987,135.81,67.01608,35.76844,75.9640459599,7.84608,2.28844,8.173,59.17,33.48,67.985287379,134.58,70.03608,21.52844,73.2702274502,7.84608,2.28844,8.173,62.19,19.24,65.0981850745,138.35,7.84608,2.88844,8.3608646084,7.84608,2.28844,8.173,0.0,0.6000000000000001,0.6000000000000001,135.49
2021-03-09 05:30:00,73.615872,19.206296,76.0800789718,7.495872,2.186296,7.8082,66.12,17.02,68.2754333564,137.2,70.575872,25.446296,75.0231143627,7.495872,2.186296,7.8082,63.08,23.26,67.2317930744,134.41,69.875872,34.586296,77.9669760781,7.495872,2.186296,7.8082,62.38,32.4,70.292420644,133.17,73.005872,21.626296,76.1416707537,7.495872,2.186296,7.8082,65.51,19.44,68.333547398,137.2,7.495872,2.746296,7.9831221186,7.495872,2.186296,7.8082,0.0,0.56,0.56,134.09
2021-03-09 06:00:00,74.848576,17.889168,76.9566869152,7.368576,2.149168,7.6756,67.48,15.74,69.2913991777,137.15,74.338576,18.549168,76.6178537627,7.368576,2.149168,7.6756,66.97,16.4,68.9488281264,134.41,71.208576,40.399168,81.8703491567,7.368576,2.149168,7.6756,63.84,38.25,74.4218254278,134.49,74.398576,15.509168,75.9979105165,7.368576,2.149168,7.6756,67.03,13.36,68.3484491411,137.15,7.368576,2.749168,7.8647210351,7.368576,2.149168,7.6756,0.0,0.6000000000000001,0.6000000000000001,135.42
2021-03-09 06:30:00,82.838016,12.786088,83.8189772138,7.118016,2.076088,7.4146,75.72,10.71,76.4736719401,135.97,83.638016,15.836088,85.124023657,7.118016,2.076088,7.4146,76.52,13.76,77.7473343594,132.96,79.098016,36.216088,86.9948341292,7.118016,2.076088,7.4146,71.98,34.14,79.6659274722,134.6,82.588016,18.766088,84.6932491149,7.118016,2.076088,7.4146,75.47,16.69,77.293447329,135.97,7.118016,2.636088,7.5904618911,7.118016,2.076088,7.4146,0.0,0.56,0.56,135.52
2021-03-09 07:00:00,88.314384,10.362112,88.9202102247,8.304384,2.422112,8.6504,80.01,7.94,80.4030080283,135.58,89.244384,13.362112,90.2391606379,8.304384,2.422112,8.6504,80.94,10.94,81.6759891278,132.49,84.424384,34.672112,91.2668174328,8.304384,2.422112,8.6504,76.12,32.25,82.6699274222,134.07,88.054384,20.812112,90.4804871092,8.304384,2.422112,8.6504,79.75,18.39,81.8428652969,135.58,8.344384,2.982112,8.8612491399,8.304384,2.422112,8.6504,0.04,0.56,0.5614267539000001,135.01
2021-03-09 07:30:00,95.2336,7.1498,95.5016136461,10.8336,3.1598,11.285,84.4,3.99,84.4942607518,135.11,96.2536,10.0498,96.7768257022,10.8336,3.1598,11.285,85.42,6.89,85.6974241153,131.9,91.1736,31.9898,96.6228370573,10.8336,3.1598,11.285,80.34,28.83,85.3562212144,133.56,94.9136,24.7398,98.0849079573,10.8336,3.1598,11.285,84.08,21.58,86.8052003051,135.11,10.8336,3.7198,11.4544227703,10.8336,3.1598,11.285,0.0,0.56,0.56,134.49
2021-03-09 08:00:00,98.414976,6.014368,98.5985807379,12.494976,3.644368,13.0156,85.92,2.37,85.9526805865,134.46,99.504976,8.874368,99.899923204,12.494976,3.644368,13.0156,87.01,5.23,87.1670407895,131.07,94.244976,28.964368,98.5953858701,12.494976,3.644368,13.0156,81.75,25.32,85.5813349978,133.12,98.044976,28.354368,102.0626645915,12.494976,3.644368,13.0156,85.55,24.71,89.0471032656,134.46,12.494976,4.244368,13.196176907,12.494976,3.644368,13.0156,0.0,0.6000000000000001,0.6000000000000001,134.04
2021-03-09 08:30:00,100.710624,5.236432,100.8466658178,15.690624,4.576432,16.3444,85.02,0.66,85.0225617116,134.38,101.820624,7.736432,102.1141119133,15.690624,4.576432,16.3444,86.13,3.16,86.1879486935,130.96,96.540624,27.716432,100.4404932541,15.690624,4.576432,16.3444,80.85,23.14,84.0962668613,133.03,100.290624,31.366432,105.0812177257,15.690624,4.576432,16.3444,84.6,26.79,88.7404310334,134.38,15.730624,5.136432,16.5479746531,15.690624,4.576432,16.3444,0.04,0.56,0.5614267539000001,133.94
2021-03-09 09:00:00,98.323216,6.534688,98.5401286372,21.033216,6.134688,21.9096,77.29,0.4,77.2910350558,134.55,99.263216,8.964688,99.6672046443,21.033216,6.134688,21.9096,78.23,2.83,78.2811714271,131.18,94.393216,29.514688,98.8999293961,21.033216,6.134688,21.9096,73.36,23.38,76.9955453257,133.12,97.863216,32.764688,103.2023925382,21.033216,6.134688,21.9096,76.83,26.63,81.3142410651,134.55,21.033216,6.694688,22.0729477578,21.033216,6.134688,21.9096,0.0,0.56,0.56,134.04
2021-03-09 09:30:00,97.05128,7.83704,97.3671923473,25.60128,7.46704,26.668,71.45,0.37,71.4509580062,134.8,97.86128,9.78704,98.3494599639,25.60128,7.46704,26.668,72.26,2.32,72.2972336953,131.5,93.26128,31.31704,98.3789781488,25.60128,7.46704,26.668,67.66,23.85,71.740491356,133.29,96.49128,33.78704,102.2356649511,25.60128,7.46704,26.668,70.89,26.32,75.6183476413,134.8,25.60128,8.02704,26.8301865219,25.60128,7.46704,26.668,0.0,0.56,0.56,134.21
2021-03-09 10:00:00,96.178832,9.577576,96.6545275035,28.688832,8.367576,29.8842,67.49,1.21,67.5008459206,135.06,96.918832,9.897576,97.4229028869,28.688832,8.367576,29.8842,68.23,1.53,68.2471523215,131.83,92.608832,31.427576,97.7961568654,28.688832,8.367576,29.8842,63.92,23.06,67.9524098175,133.57,95.728832,35.747576,102.1856079199,28.688832,8.367576,29.8842,67.04,27.38,72.4156474804,135.06,28.688832,8.967576,30.0577194883,28.688832,8.367576,29.8842,0.0,0.6000000000000001,0.6000000000000001,134.49
2021-03-09 10:30:00,95.282992,10.495456,95.8592883404,30.052992,8.765456,31.3052,65.23,1.73,65.2529370986,135.39,95.982992,9.875456,96.4896853787,30.052992,8.765456,31.3052,65.93,1.11,65.9393433392,132.25,91.732992,32.605456,97.3553161478,30.052992,8.765456,31.3052,61.68,23.84,66.12690829,133.77,94.752992,35.515456,101.1903014515,30.052992,8.765456,31.3052,64.7,26.75,70.0118025764,135.39,30.052992,9.325455999999999,31.4665927256,30.052992,8.765456,31.3052,0.0,0.56,0.56,134.68
2021-03-09 11:00:00,94.201264,9.849952,94.7148335458,28.011264,8.169952,29.1784,66.19,1.6800000000000002,66.2113170085,135.47,94.941264,9.409952,95.4064505501,28.011264,8.169952,29.1784,66.93,1.24,66.9414856423,132.34,90.701264,32.339952,96.2942977884,28.011264,8.169952,29.1784,62.69,24.17,67.1879825564,133.83,93.781264,34.689952,99.9915908824,28.011264,8.169952,29.1784,65.77,26.52,70.9154658731,135.47,28.011264,8.729952,29.3401256439,28.011264,8.169952,29.1784,0.0,0.56,0.56,134.74
2021-03-09 11:30:00,94.057888,10.424384,94.6337892975,28.677888,8.364384,29.8728,65.38,2.06,65.412445299,135.67,94.757888,9.324384,95.215552696,28.677888,8.364384,29.8728,66.08,0.96,66.0869729977,132.59,90.487888,32.334384,96.0914682132,28.677888,8.364384,29.8728,61.81,23.97,66.2950752319,134.02,93.537888,35.294384,99.9751470789,28.677888,8.364384,29.8728,64.86,26.93,70.2285162879,135.67,28.677888,8.964383999999999,30.0463215825,28.677888,8.364384,29.8728,0.0,0.6000000000000001,0.6000000000000001,134.92
2021-03-09 12:00:00,94.641744,9.972592,95.1657096782,28.191744,8.222592,29.3664,66.45,1.75,66.4730396477,135.74,95.361744,9.752592,95.8591428578,28.191744,8.222592,29.3664,67.17,1.53,67.1874229302,132.66,90.981744,31.262592,96.2030529653,28.191744,8.222592,29.3664,62.79,23.04,66.8836728956,134.25,94.071744,36.152592,100.7794767178,28.191744,8.222592,29.3664,65.88,27.93,71.5559871709,135.74,28.191744,8.782592,29.5280942832,28.191744,8.222592,29.3664,0.0,0.56,0.56,135.15
2021-03-09 12:30:00,92.274576,9.287168,92.7407616177,30.984576,9.037168,32.2756,61.29,0.25,61.290509869,135.74,92.914576,11.907168,93.6744313195,30.984576,9.037168,32.2756,61.93,2.87,61.9964660283,132.64,88.824576,32.367168,94.5380286759,30.984576,9.037168,32.2756,57.84,23.33,62.3678963891,134.42,91.704576,36.667168,98.7634065253,30.984576,9.037168,32.2756,60.72,27.63,66.710833453,135.74,30.984576,9.597168,32.4368553272,30.984576,9.037168,32.2756,0.0,0.56,0.56,135.32
2021-03-09 13:00:00,91.488736,10.700048,92.1123218798,31.748736,9.260048,33.0716,59.74,1.44,59.7573526857,135.68,92.078736,10.590048,92.6857202594,31.748736,9.260048,33.0716,60.33,1.33,60.3446584214,132.59,88.238736,31.050048,93.5423968673,31.748736,9.260048,33.0716,56.49,21.79,60.5468760548,134.39,91.118736,38.540048,98.9341162091,31.748736,9.260048,33.0716,59.37,29.28,66.1975475377,135.68,31.788736,9.860047999999999,33.2827925968,31.748736,9.260048,33.0716,0.04,0.6000000000000001,0.6013318551,135.29
2021-03-09 13:30:00,92.431296,8.469128,92.818482046,26.911296,7.849128,28.0326,65.52,0.62,65.5229333898,135.68,93.151296,10.019128,93.6885631887,26.911296,7.849128,28.0326,66.24,2.17,66.2755347017,132.64,88.931296,30.489128,94.012564769,26.911296,7.849128,28.0326,62.02,22.64,66.0231020174,134.39,92.001296,36.239128,98.8813069487,26.911296,7.849128,28.0326,65.09,28.39,71.01197223,135.68,26.911296,8.409128,28.1945258183,26.911296,7.849128,28.0326,0.0,0.56,0.56,135.29
2021-03-09 14:00:00,93.62872,7.00796,93.8906210023,21.55872,6.28796,22.457,72.07,0.72,72.0735964137,135.81,94.43872,9.78796,94.9445943495,21.55872,6.28796,22.457,72.88,3.5,72.96399386,132.79,89.83872,30.27796,94.8037471464,21.55872,6.28796,22.457,68.28,23.99,72.3718073562,134.52,93.16872,33.41796,98.980656883,21.55872,6.28796,22.457,71.61,27.13,76.5769482286,135.81,21.55872,6.88796,22.6323308786,21.55872,6.28796,22.457,0.0,0.6000000000000001,0.6000000000000001,135.42
2021-03-09 14:30:00,95.670144,6.043792,95.8608568432,14.790144,4.313792,15.4064,80.88,1.73,80.8984999861,135.38,96.640144,8.883792,97.0476130188,14.790144,4.313792,15.4064,81.85,4.57,81.9774810543,132.32,91.570144,29.213792,96.1173080938,14.790144,4.313792,15.4064,76.78,24.9,80.7166550348,134.09,95.210144,30.133792,99.8649935703,14.790144,4.313792,15.4064,80.42,25.82,84.4632985385,135.38,14.790144,4.873792,15.5724823968,14.790144,4.313792,15.4064,0.0,0.56,0.56,135.01
2021-03-09 15:00:00,93.58984,7.09912,93.8587004811,17.61984,5.13912,18.354,75.97,1.96,75.9952794587,135.38,94.53984,9.91912,95.0587728135,17.61984,5.13912,18.354,76.92,4.78,77.068377432,132.28,89.74984,30.15912,94.6816048618,17.61984,5.13912,18.354,72.13,25.02,76.3461675528,134.09,93.19984,30.80912,98.160134735,17.61984,5.13912,18.354,75.58,25.67,79.8203313699,135.38,17.61984,5.69912,18.5186049799,17.61984,5.13912,18.354,0.0,0.56,0.56,135.01
2021-03-09 15:30:00,92.409424,7.894832,92.7460512169,16.679424,4.864832,17.3744,75.73,3.03,75.7905917644,135.33,93.319424,10.734832,93.9348258835,16.679424,4.864832,17.3744,76.64,5.87,76.8644683843,132.24,88.509424,30.884832,93.7432183386,16.679424,4.864832,17.3744,71.83,26.02,76.3975739144,134.05,91.979424,29.424832,96.5713993768,16.679424,4.864832,17.3744,75.3,24.56,79.2040630271,135.33,16.679424,5.424832,17.5394409033,16.679424,4.864832,17.3744,0.0,0.56,0.56,134.96
2021-03-09 16:00:00,96.2304,6.4272,96.4447965626,13.1904,3.8472,13.74,83.04,2.58,83.0800698122,134.67,97.2904,9.2872,97.7326660641,13.1904,3.8472,13.74,84.1,5.44,84.2757592668,131.48,92.0604,29.6672,96.722593038,13.1904,3.8472,13.74,78.87,25.82,82.9888504559,133.36,95.7804,28.1872,99.8418913483,13.1904,3.8472,13.74,82.59,24.34,86.1019378411,134.67,13.1904,4.4472000000000005,13.9199224136,13.1904,3.8472,13.74,0.0,0.6000000000000001,0.6000000000000001,134.27
2021-03-09 16:30:00,100.012512,5.402816,100.1583395294,9.472512,2.762816,9.8672,90.54,2.64,90.5784808881,134.44,101.222512,8.292816,101.5616449886,9.472512,2.762816,9.8672,91.75,5.53,91.9165023268,131.18,95.622512,28.192816,99.6920241303,9.472512,2.762816,9.8672,86.15,25.43,89.8248707208,133.2,99.612512,27.282816,103.2811918785,9.472512,2.762816,9.8672,90.14,24.52,93.4154698109,134.44,9.472512,3.322816,10.038405738,9.472512,2.762816,9.8672,0.0,0.56,0.56,134.1
2021-03-09 17:00:00,104.6684,8.411200000000001,105.0058200482,7.7184,2.2512,8.04,96.95,6.16,97.1454996384,133.92,109.7084,10.9412,110.2526321137,7.7184,2.2512,8.04,101.99,8.69,102.3595437661,130.54,99.2284,31.1112,103.9912598827,7.7184,2.2512,8.04,91.51,28.86,95.9530077694,133.8,103.4284,22.8812,105.9291425435,7.7184,2.2512,8.04,95.71,20.63,97.9081253012,133.92,7.7184,2.8112,8.2144107518,7.7184,2.2512,8.04,0.0,0.56,0.56,134.71
2021-03-09 17:30:00,111.717264,9.657952,112.1339516493,7.227264,2.107952,7.5283999999999995,104.49,7.55,104.7624102434,132.95,119.067264,11.077952,119.5814968001,7.227264,2.107952,7.5283999999999995,111.84,8.97,112.1991376972,129.39,104.777264,30.867952,109.229599981,7.227264,2.107952,7.5283999999999995,97.55,28.76,101.7012295894,133.4,109.167264,22.127952,111.3873322643,7.227264,2.107952,7.5283999999999995,101.94,20.02,103.8872658221,132.95,7.227264,2.627952,7.6902195443,7.227264,2.107952,7.5283999999999995,0.0,0.52,0.52,134.31
2021-03-09 18:00:00,112.845024,8.300632,113.1499002791,8.985024,2.620632,9.3594,103.86,5.68,104.0152008122,133.44,122.575024,13.450632,123.3108105958,8.985024,2.620632,9.3594,113.59,10.83,114.1051138205,130.0,106.995024,41.980632,114.9361067023,8.985024,2.620632,9.3594,98.01,39.36,105.6180368119,134.22,111.395024,18.570632,112.9323680122,8.985024,2.620632,9.3594,102.41,15.95,103.6446361371,133.44,8.985024,3.180632,9.5313732589,8.985024,2.620632,9.3594,0.0,0.56,0.56,135.14
2021-03-09 18:30:00,112.012832,6.154576,112.1817870173,10.472832,3.054576,10.9092,101.54,3.1,101.58731023120001,136.45,119.402832,5.7845759999999995,119.5428693362,10.472832,3.054576,10.9092,108.93,2.73,108.964204214,133.68,108.752832,57.604576,123.066915311,10.472832,3.054576,10.9092,98.28,54.55,112.4040074908,135.42,113.182832,7.084576,113.4043415247,10.472832,3.054576,10.9092,102.71,4.03,102.789031516,136.45,10.472832,3.614576,11.0790509413,10.472832,3.054576,10.9092,0.0,0.56,0.56,136.32
2021-03-09 19:00:00,109.139488,7.598184,109.4036573475,10.519487999999999,3.068184,10.9578,98.62,4.53,98.7239854341,136.36,116.009488,7.068184,116.2246124153,10.519487999999999,3.068184,10.9578,105.49,4.0,105.5658093324,133.54,106.849488,58.658184,121.8917373575,10.519487999999999,3.068184,10.9578,96.33,55.59,111.2192294525,135.36,111.189488,8.258184,111.4957391324,10.519487999999999,3.068184,10.9578,100.67,5.19,100.8036953688,136.36,10.559488,3.628184,11.1654156197,10.519487999999999,3.068184,10.9578,0.04,0.56,0.5614267539000001,136.26
2021-03-09 19:30:00,106.471824,6.523032,106.6714547213,8.101824,2.363032,8.4394,98.37,4.16,98.4579224847,137.39,113.241824,5.953032,113.3981891074,8.101824,2.363032,8.4394,105.14,3.59,105.2012723307,134.78,104.141824,60.573032,120.4766023414,8.101824,2.363032,8.4394,96.04,58.21,112.3035426868,136.12,108.491824,9.423032,108.9002727587,8.101824,2.363032,8.4394,100.39,7.06,100.6379436396,137.39,8.101824,2.923032,8.6129941484,8.101824,2.363032,8.4394,0.0,0.56,0.56,137.03
2021-03-09 20:00:00,105.167856,6.325208,105.3578957263,9.137856,2.665208,9.5186,96.03,3.66,96.0997216437,137.24,111.817856,5.665208,111.9612767975,9.137856,2.665208,9.5186,102.68,3.0,102.7238161285,134.61,101.417856,61.695208,118.7092254452,9.137856,2.665208,9.5186,92.28,59.03,109.5451473138,135.77,105.637856,10.705208,106.1788966725,9.137856,2.665208,9.5186,96.5,8.04,96.8343513429,137.24,9.137856,3.225208,9.6903239843,9.137856,2.665208,9.5186,0.0,0.56,0.56,136.67
2021-03-09 20:30:00,102.899584,8.950712,103.288138877,12.859584,3.750712,13.3954,90.04,5.2,90.1900304912,136.34,109.109584,8.330712,109.4271542309,12.859584,3.750712,13.3954,96.25,4.58,96.3589066978,133.52,98.529584,63.430712,117.1816288846,12.859584,3.750712,13.3954,85.67,59.68,104.4080997816,134.87,102.479584,13.210712,103.3275764177,12.859584,3.750712,13.3954,89.62,9.46,90.1179005526,136.34,12.859584,4.270712,13.550198583,12.859584,3.750712,13.3954,0.0,0.52,0.52,135.77
2021-03-09 21:00:00,99.838784,8.186312,100.1738413697,13.838784,4.036312,14.4154,86.0,4.15,86.10007259,136.2,105.758784,7.486312,106.0234184533,13.838784,4.036312,14.4154,91.92,3.45,91.9847210139,133.32,95.058784,65.466312,115.4210137819,13.838784,4.036312,14.4154,81.22,61.43,101.8348334314,134.36,98.848784,15.386312,100.0390958338,13.838784,4.036312,14.4154,85.01,11.35,85.7643434068,136.2,13.878784,4.596312,14.6200796619,13.838784,4.036312,14.4154,0.04,0.56,0.5614267539000001,135.26
2021-03-09 21:30:00,95.559568,9.983624,96.0796741487,15.269568,4.453624,15.9058,80.29,5.53,80.48021496,138.6,101.069568,9.323624,101.4987070863,15.269568,4.453624,15.9058,85.8,4.87,85.9380992343,136.21,90.589568,69.183624,113.9861555637,15.269568,4.453624,15.9058,75.32,64.73,99.3130167702,136.75,94.189568,17.333624,95.771233891,15.269568,4.453624,15.9058,78.92,12.88,79.9641219548,138.6,15.269568,5.013624,16.0715939633,15.269568,4.453624,15.9058,0.0,0.56,0.56,137.67
2021-03-09 22:00:00,87.923472,13.783096,88.9972508782,18.113472,5.2830960000000005,18.8682,69.81,8.5,70.3255721626,138.38,92.643472,13.263096,93.5880474191,18.113472,5.2830960000000005,18.8682,74.53,7.98,74.9559957575,135.93,83.493472,79.153096,115.0494349095,18.113472,5.2830960000000005,18.8682,65.38,73.87,98.6474596733,137.2,87.403472,15.293096,88.7313118517,18.113472,5.2830960000000005,18.8682,69.29,10.01,70.0093150945,138.38,18.113472,5.843096,19.0325941154,18.113472,5.2830960000000005,18.8682,0.0,0.56,0.56,138.13
2021-03-09 22:30:00,80.538288,24.376584,84.1465013027,17.988288,5.246584,18.7378,62.55,19.13,65.4099334964,138.48,80.908288,24.826584,84.6316154885,17.988288,5.246584,18.7378,62.92,19.58,65.8961516327,136.09,76.828288,91.586584,119.5436665232,17.988288,5.246584,18.7378,58.84,86.34,104.4832101345,135.22,81.458288,17.236584,83.2619511655,17.988288,5.246584,18.7378,63.47,11.99,64.5925769729,138.48,17.988288,5.846584,18.9145724149,17.988288,5.246584,18.7378,0.0,0.6000000000000001,0.6000000000000001,136.12
2021-03-09 23:00:00,75.923728,24.461504,79.7670210761,20.473728,5.9715039999999995,21.3268,55.45,18.49,58.4515406127,137.39,74.843728,29.031504,80.2770941517,20.473728,5.9715039999999995,21.3268,54.37,23.06,59.0581112126,134.71,71.773728,88.031504,113.5826295149,20.473728,5.9715039999999995,21.3268,51.3,82.06,96.7756870293,133.76,76.233728,10.531504,76.9577407496,20.473728,5.9715039999999995,21.3268,55.76,4.5600000000000005,55.946145533,137.39,20.473728,6.531504,21.4903253284,20.473728,5.9715039999999995,21.3268,0.0,0.56,0.56,134.66
2021-03-09 23:30:00,71.78352,22.87436,75.3399634258,20.48352,5.97436,21.337,51.3,16.9,54.0120356958,137.12,70.70352,27.47436,75.8539926293,20.48352,5.97436,21.337,50.22,21.5,54.6287323668,134.39,67.49352,78.66436,103.6506477365,20.48352,5.97436,21.337,47.01,72.69,86.5665997946,134.37,71.71352,20.07436,74.470187862,20.48352,5.97436,21.337,51.23,14.1,53.1349498918,137.12,20.48352,6.53436,21.5005221378,20.48352,5.97436,21.337,0.0,0.56,0.56,135.27
2021-03-10 00:00:00,69.140016,20.457088,72.1029421169,19.670016,5.737088,20.4896,49.47,14.72,51.6135573275,135.13,68.070016,25.007088,72.5181462013,19.670016,5.737088,20.4896,48.4,19.27,52.0950371917,132.04,64.360016,61.667088,89.1349617261,19.670016,5.737088,20.4896,44.69,55.93,71.5916266054,133.9,68.380016,34.787088,76.7200630844,19.670016,5.737088,20.4896,48.71,29.05,56.7147829053,135.13,19.670016,6.297088,20.6533979461,19.670016,5.737088,20.4896,0.0,0.56,0.56,134.82
2021-03-10 00:30:00,69.546128,19.944704,72.349534466,18.496128,5.394704,19.2668,51.05,14.55,53.0830010455,134.98,68.456128,24.494704,72.7064782863,18.496128,5.394704,19.2668,49.96,19.1,53.48655532,131.94,64.606128,61.974704,89.525503132,18.496128,5.394704,19.2668,46.11,56.58,72.9892355077,133.65,68.726128,33.564704,76.4844430226,18.496128,5.394704,19.2668,50.23,28.17,57.589945303,134.98,18.496128,5.994704,19.443333743,18.496128,5.394704,19.2668,0.0,0.6000000000000001,0.6000000000000001,134.57
2021-03-10 01:00:00,72.283328,14.199304,73.664779514,17.483328,5.099304,18.2118,54.8,9.1,55.5504275411,134.98,73.923328,14.209304,75.2765749936,17.483328,5.099304,18.2118,56.44,9.11,57.1704967619,131.89,67.323328,67.299304,95.1925775041,17.483328,5.099304,18.2118,49.84,62.2,79.704865598,135.36,71.643328,27.409304,76.7074728607,17.483328,5.099304,18.2118,54.16,22.31,58.5750945368,134.98,17.483328,5.659304,18.3764653761,17.483328,5.099304,18.2118,0.0,0.56,0.56,136.29
2021-03-10 01:30:00,72.18096,12.38028,73.2349801625,18.24096,5.32028,19.001,53.94,7.06,54.4000661764,135.24,74.12096,13.42028,75.3260952566,18.24096,5.32028,19.001,55.88,8.1,56.4640097761,132.25,67.34096,68.14028,95.8013708263,18.24096,5.32028,19.001,49.1,62.82,79.7318154817,135.84,71.62096,27.47028,76.7083971583,18.24096,5.32028,19.001,53.38,22.15,57.7931388661,135.24,18.28096,5.88028,19.2034161388,18.24096,5.32028,19.001,0.04,0.56,0.5614267539000001,136.79
2021-03-10 02:00:00,70.571344,12.370392,71.6473390448,18.721344,5.460392,19.5014,51.85,6.91,52.3084180606,136.23,72.411344,13.400392,73.6408395229,18.721344,5.460392,19.5014,53.69,7.94,54.2739320485,133.42,65.751344,69.690392,95.8122642198,18.721344,5.460392,19.5014,47.03,64.23,79.6072471575,136.77,69.941344,27.390392,75.1134154092,18.721344,5.460392,19.5014,51.22,21.93,55.7172621366,136.23,18.721344,6.020392,19.6655495982,18.721344,5.460392,19.5014,0.0,0.56,0.56,137.71
2021-03-10 02:30:00,69.427536,14.663448,70.9591393851,19.177536,5.593448,19.9766,50.25,9.07,51.0619956523,136.38,71.387536,15.853448,73.1266853456,19.177536,5.593448,19.9766,52.21,10.26,53.2085679191,133.6,64.607536,68.283448,94.0040583101,19.177536,5.593448,19.9766,45.43,62.69,77.4204172037,137.37,68.687536,29.413448,74.7203354181,19.177536,5.593448,19.9766,49.51,23.82,54.9420831422,136.38,19.177536,6.193448,20.1528331795,19.177536,5.593448,19.9766,0.0,0.6000000000000001,0.6000000000000001,138.31
2021-03-10 03:00:00,68.305632,17.514976,70.515485868,20.005632,5.834976,20.8392,48.3,11.68,49.6921764466,136.68,69.815632,16.504976,71.7400634536,20.005632,5.834976,20.8392,49.81,10.67,50.9400137417,133.97,63.565632,68.254976,93.2702059627,20.005632,5.834976,20.8392,43.56,62.42,76.1165553608,137.75,67.565632,30.274976,74.0384278558,20.005632,5.834976,20.8392,47.56,24.44,53.472116098,136.68,20.005632,6.394976,21.0028814633,20.005632,5.834976,20.8392,0.0,0.56,0.56,138.67
2021-03-10 03:30:00,67.54584,21.50712,70.887211202,21.31584,6.21712,22.204,46.23,15.29,48.6928844904,136.08,66.46584,25.87712,71.3255439965,21.31584,6.21712,22.204,45.15,19.66,49.2446758543,133.24,62.91584,62.71712,88.8360290873,21.31584,6.21712,22.204,41.6,56.5,70.1627393992,134.96,66.75584,36.15712,75.918900814,21.31584,6.21712,22.204,45.44,29.94,54.4168834095,136.08,21.31584,6.81712,22.3794137546,21.31584,6.21712,22.204,0.0,0.6000000000000001,0.6000000000000001,135.87
2021-03-10 04:00:00,66.37136,21.61748,69.8031007177,23.27136,6.78748,24.241,43.1,14.83,45.5800274243,136.02,65.32136,26.22748,70.3900616522,23.27136,6.78748,24.241,42.05,19.44,46.3261923754,133.14,61.86136,63.26748,88.4850376425,23.27136,6.78748,24.241,38.59,56.48,68.4045210494,134.96,65.53136,36.76748,75.141245192,23.27136,6.78748,24.241,42.26,29.98,51.8141679466,136.02,23.27136,7.34748,24.4037222284,23.27136,6.78748,24.241,0.0,0.56,0.56,135.84
2021-03-10 04:30:00,66.416576,21.488168,69.8061811845,23.856576,6.958168,24.8506,42.56,14.53,44.9719301343,136.42,65.346576,26.138168,70.3802445386,23.856576,6.958168,24.8506,41.49,19.18,45.7087792443,133.63,62.046576,63.458168,88.7508686112,23.856576,6.958168,24.8506,38.19,56.5,68.1962323006,135.35,65.686576,37.638168,75.7057326561,23.856576,6.958168,24.8506,41.83,30.68,51.8749583132,136.42,23.856576,7.558168,25.0252297084,23.856576,6.958168,24.8506,0.0,0.6000000000000001,0.6000000000000001,136.28
2021-03-10 05:00:00,66.777936,21.430648,70.1324846995,24.207936,7.060648,25.2166,42.57,14.37,44.9299655019,136.62,65.697936,26.100648,70.6927338606,24.207936,7.060648,25.2166,41.49,19.04,45.6502102952,133.89,62.297936,63.600648,89.0285081077,24.207936,7.060648,25.2166,38.09,56.54,68.1734530444,135.52,65.967936,38.040648,76.1502428122,24.207936,7.060648,25.2166,41.76,30.98,51.9967114345,136.62,24.207936,7.620648,25.3790945725,24.207936,7.060648,25.2166,0.0,0.56,0.56,136.47
2021-03-10 05:30:00,68.691312,20.956216,71.8168457489,24.021312,7.006216,25.0222,44.67,13.95,46.7975576286,136.77,67.601312,25.636216,72.2990522408,24.021312,7.006216,25.0222,43.58,18.63,47.3950767485,134.03,64.171312,63.186216,90.058065581,24.021312,7.006216,25.0222,40.15,56.18,69.0522620918,135.64,67.941312,38.496216,78.0895673096,24.021312,7.006216,25.0222,43.92,31.49,54.0424509067,136.77,24.021312,7.606216,25.1967845576,24.021312,7.006216,25.0222,0.0,0.6000000000000001,0.6000000000000001,136.63
2021-03-10 06:00:00,71.115792,20.650856,74.0534518123,24.345792,7.100856,25.3602,46.77,13.55,48.693278797,136.31,70.025792,25.300856,74.4563285394,24.345792,7.100856,25.3602,45.68,18.2,49.1721709913,133.48,66.455792,62.560856,91.2701100788,24.345792,7.100856,25.3602,42.11,55.46,69.6352188192,135.21,70.335792,38.540856,80.2030000529,24.345792,7.100856,25.3602,45.99,31.44,55.7095476557,136.31,24.345792,7.700856,25.5346973986,24.345792,7.100856,25.3602,0.0,0.6000000000000001,0.6000000000000001,136.09
2021-03-10 06:30:00,78.94984,17.05412,80.7707883148,24.21984,7.06412,25.229,54.73,9.99,55.6342790013,134.95,77.81984,21.62412,80.7683729154,24.21984,7.06412,25.229,53.6,14.56,55.5423586103,131.84,73.80984,59.63412,94.8900455738,24.21984,7.06412,25.229,49.59,52.57,72.2687553511,133.53,78.07984,39.74412,87.6131068334,24.21984,7.06412,25.229,53.86,32.68,62.9990634851,134.95,24.21984,7.62412,25.391491791500002,24.21984,7.06412,25.229,0.0,0.56,0.56,134.5
2021-03-10 07:00:00,85.525136,11.675248,86.3183659697,23.915136,6.975248,24.9116,61.61,4.7,61.7890127774,134.51,86.555136,13.625248,87.6209960628,23.915136,6.975248,24.9116,62.64,6.65,62.9920002858,131.32,80.015136,60.635248,100.3944983011,23.915136,6.975248,24.9116,56.1,53.66,77.6312153711,134.38,84.655136,38.005248,92.7948863177,23.915136,6.975248,24.9116,60.74,31.03,68.2071000703,134.51,23.955136,7.535248,25.1123177584,23.915136,6.975248,24.9116,0.04,0.56,0.5614267539000001,135.35
2021-03-10 07:30:00,93.914864,7.739752,94.2332501889,23.244864,6.779752,24.2134,70.67,0.96,70.6765201464,133.41,96.654864,7.989752,96.9845290337,23.244864,6.779752,24.2134,73.41,1.21,73.4199713974,130.0,88.024864,57.799752,105.3052136102,23.244864,6.779752,24.2134,64.78,51.02,82.4590128488,134.45,93.154864,39.289752,101.1014999843,23.244864,6.779752,24.2134,69.91,32.51,77.0993398156,133.41,23.244864,7.339752,24.3761289339,23.244864,6.779752,24.2134,0.0,0.56,0.56,135.42
2021-03-10 08:00:00,99.058096,10.746528,99.6393207885,23.028096,6.716528,23.9876,76.03,4.03,76.1367309516,132.5,102.058096,10.206528,102.5671885788,23.028096,6.716528,23.9876,79.03,3.49,79.1070224443,129.0,92.928096,54.346528,107.6530358691,23.028096,6.716528,23.9876,69.9,47.63,84.5850276349,133.47,98.298096,41.796528,106.8150992607,23.028096,6.716528,23.9876,75.27,35.08,83.0432375332,132.5,23.028096,7.276528,24.150384368,23.028096,6.716528,23.9876,0.0,0.56,0.56,134.47
2021-03-10 08:30:00,103.276512,12.269816,104.0028187866,23.656512,6.8998159999999995,24.6422,79.62,5.37,79.8008853334,132.58,106.416512,11.789816,107.067613159,23.656512,6.8998159999999995,24.6422,82.76,4.89,82.9043406584,129.0,96.926512,51.669816,109.8386025674,23.656512,6.8998159999999995,24.6422,73.27,44.77,85.8652770333,133.68,102.486512,44.979816,111.922602674,23.656512,6.8998159999999995,24.6422,78.83,38.08,87.5457326202,132.58,23.656512,7.499816,24.8168853815,23.656512,6.8998159999999995,24.6422,0.0,0.6000000000000001,0.6000000000000001,134.68
2021-03-10 09:00:00,104.882432,13.342376,105.7276857761,24.522432,7.152376,25.5442,80.36,6.19,80.5980502246,132.54,108.062432,12.882376,108.8275921867,24.522432,7.152376,25.5442,83.54,5.73,83.7362794731,129.0,98.512432,51.062376,110.9597472119,24.522432,7.152376,25.5442,73.99,43.91,86.0384111894,133.58,104.122432,46.012376,113.835932775,24.522432,7.152376,25.5442,79.6,38.86,88.5791149199,132.54,24.522432,7.712376,25.7066220021,24.522432,7.152376,25.5442,0.0,0.56,0.56,134.63
2021-03-10 09:30:00,105.273056,14.243808,106.2323038718,23.533056,6.863808,24.5136,81.74,7.38,82.0724801624,132.26,108.533056,13.853808,109.4136748345,23.533056,6.863808,24.5136,85.0,6.99,85.2869280722,128.7,98.263056,50.323808,110.3997908788,23.533056,6.863808,24.5136,74.73,43.46,86.4485077951,133.13,103.893056,45.943808,113.5984180284,23.533056,6.863808,24.5136,80.36,39.08,89.3586929179,132.26,23.533056,7.423808,24.6762568053,23.533056,6.863808,24.5136,0.0,0.56,0.56,134.23
2021-03-10 10:00:00,111.4596,17.1928,112.7778116652,23.5296,6.8628,24.51,87.93,10.33,88.5347039302,132.21,114.9896,16.9028,116.2252672873,23.5296,6.8628,24.51,91.46,10.04,92.009419083,128.58,102.1596,48.9228,113.2696968831,23.5296,6.8628,24.51,78.63,42.06,89.1724200636,132.87,108.0096,47.2528,117.893599487,23.5296,6.8628,24.51,84.48,40.39,93.6387873693,132.21,23.5696,7.4228,24.7108074332,23.5296,6.8628,24.51,0.04,0.56,0.5614267539000001,133.98
2021-03-10 10:30:00,111.492624,16.957432,112.7748185831,24.402624,7.117432,25.4194,87.09,9.84,87.6441310072,132.12,114.992624,16.637432,116.1899639296,24.402624,7.117432,25.4194,90.59,9.52,91.0888494823,128.38,102.392624,49.217432,113.6072403603,24.402624,7.117432,25.4194,77.99,42.1,88.6275922047,132.95,108.202624,47.277432,118.0803261217,24.402624,7.117432,25.4194,83.8,40.16,92.9261298021,132.12,24.402624,7.677432,25.5818494288,24.402624,7.117432,25.4194,0.0,0.56,0.56,133.98
2021-03-10 11:00:00,109.027072,16.967896,110.3395301946,25.227072,7.357896,26.2782,83.8,9.61,84.3492270267,131.85,112.387072,16.677896,113.6178074411,25.227072,7.357896,26.2782,87.16,9.32,87.6568765129,128.12,101.427072,49.017896,112.6508103067,25.227072,7.357896,26.2782,76.2,41.66,86.8446636242,132.67,107.107072,47.827896,117.3006074503,25.227072,7.357896,26.2782,81.88,40.47,91.3354000374,131.85,25.227072,7.917896,26.4404659331,25.227072,7.357896,26.2782,0.0,0.56,0.56,133.74
2021-03-10 11:30:00,107.458224,15.238232,108.5332834651,25.468224,7.428232,26.5294,81.99,7.8100000000000005,82.3611328237,132.21,110.738224,14.878232,111.7332360675,25.468224,7.428232,26.5294,85.27,7.45,85.594832788,128.49,100.928224,49.608232,112.4610291699,25.468224,7.428232,26.5294,75.46,42.18,86.4486205789,133.23,106.598224,47.788232,116.8199318509,25.468224,7.428232,26.5294,81.13,40.36,90.6146042313,132.21,25.468224,7.988232,26.6916144922,25.468224,7.428232,26.5294,0.0,0.56,0.56,134.31
2021-03-10 12:00:00,107.361824,14.868032,108.3864365507,25.981824,7.578032,27.0644,81.38,7.29,81.7058657625,131.83,110.591824,14.488032,111.5367858909,25.981824,7.578032,27.0644,84.61,6.91,84.8916968849,128.05,100.851824,49.638032,112.4056254151,25.981824,7.578032,27.0644,74.87,42.06,85.8752612805,132.89,106.491824,47.608032,116.6491889803,25.981824,7.578032,27.0644,80.51,40.03,89.9125185945,131.83,25.981824,8.138032,27.2265080978,25.981824,7.578032,27.0644,0.0,0.56,0.56,133.98
2021-03-10 12:30:00,109.817408,24.506744,112.5186366844,25.497408,7.436744,26.5598,84.32,17.07,86.0305021489,132.31,111.657408,15.666744,112.7511579933,25.497408,7.436744,26.5598,86.16,8.23,86.5521721276,128.66,100.697408,54.996744,114.7371336077,25.497408,7.436744,26.5598,75.2,47.56,88.977489288,134.35,106.347408,42.106744,114.3798455962,25.497408,7.436744,26.5598,80.85,34.67,87.9700596794,132.31,25.497408,7.996744,26.7220083325,25.497408,7.436744,26.5598,0.0,0.56,0.56,135.51
2021-03-10 13:00:00,109.632432,23.762376,112.1780756628,25.482432,7.432376,26.5442,84.15,16.33,85.7198425104,132.15,111.172432,15.932376,112.3082821603,25.482432,7.432376,26.5442,85.69,8.5,86.1105458118,128.46,100.232432,55.402376,114.5249478982,25.482432,7.432376,26.5442,74.75,47.97,88.8182605099,134.18,105.862432,41.602376,113.7436248666,25.482432,7.432376,26.5442,80.38,34.17,87.3414752566,132.15,25.522432,7.992376,26.7445809337,25.482432,7.432376,26.5442,0.04,0.56,0.5614267539000001,135.38
2021-03-10 13:30:00,110.100624,23.546432,112.5903275824,25.050624,7.306432,26.0944,85.05,16.24,86.5866046222,132.37,111.660624,15.696432,112.7584716534,25.050624,7.306432,26.0944,86.61,8.39,87.0154250694,128.75,100.660624,55.456432,114.9259634471,25.050624,7.306432,26.0944,75.61,48.15,89.6398047744,134.39,106.360624,41.436432,114.1470991071,25.050624,7.306432,26.0944,81.31,34.13,88.1826116647,132.37,25.050624,7.866432,26.2567041953,25.050624,7.306432,26.0944,0.0,0.56,0.56,135.59
2021-03-10 14:00:00,109.543696,23.537328,112.0438625839,24.573695999999998,7.167328,25.5976,84.97,16.37,86.5325245211,133.27,111.083696,15.577328,112.170587342,24.573695999999998,7.167328,25.5976,86.51,8.41,86.917824409,129.86,100.043696,56.407328,114.8500229057,24.573695999999998,7.167328,25.5976,75.47,49.24,90.1126988831,135.31,105.723696,41.277328,113.4958928892,24.573695999999998,7.167328,25.5976,81.15,34.11,88.0273514312,133.27,24.573695999999998,7.727328,25.7600103478,24.573695999999998,7.167328,25.5976,0.0,0.56,0.56,136.48
2021-03-10 14:30:00,108.569824,21.582032,110.6941316811,24.589824,7.172032,25.6144,83.98,14.41,85.2073265629,133.63,110.079824,13.482032,110.902357228,24.589824,7.172032,25.6144,85.49,6.31,85.7225536251,130.3,99.119824,55.862032,113.7774412129,24.589824,7.172032,25.6144,74.53,48.69,89.0249234765,136.09,104.779824,42.432032,113.0455167493,24.589824,7.172032,25.6144,80.19,35.26,87.5996786524,133.63,24.589824,7.772032,25.788833354,24.589824,7.172032,25.6144,0.0,0.6000000000000001,0.6000000000000001,137.22
2021-03-10 15:00:00,107.646816,21.529488,109.7786675474,24.306816,7.089488,25.3196,83.34,14.44,84.5817308879,134.19,109.146816,13.369488,109.9625875119,24.306816,7.089488,25.3196,84.84,6.28,85.0721105886,130.9,98.226816,55.989488,113.0633899545,24.306816,7.089488,25.3196,73.92,48.9,88.6305613206,136.69,103.866816,42.769488,112.3278441428,24.306816,7.089488,25.3196,79.56,35.68,87.1943576156,134.19,24.306816,7.649488,25.4820715547,24.306816,7.089488,25.3196,0.0,0.56,0.56,137.81
2021-03-10 15:30:00,106.871984,20.628912,108.8447195522,23.961984,6.988912,24.9604,82.91,13.64,84.0245065442,134.45,108.371984,12.398912,109.0789619261,23.961984,6.988912,24.9604,84.41,5.41,84.5831910015,131.3,97.511984,57.118912,113.0095444274,23.961984,6.988912,24.9604,73.55,50.13,89.0090972879,136.98,103.141984,41.808912,111.2935487173,23.961984,6.988912,24.9604,79.18,34.82,86.4980046013,134.45,23.961984,7.548912,25.1229526449,23.961984,6.988912,24.9604,0.0,0.56,0.56,138.08
2021-03-10 16:00:00,109.01968,20.78324,110.9830333529,23.83968,6.95324,24.833,85.18,13.83,86.2954303541,133.77,110.57968,12.61324,111.2967180657,23.83968,6.95324,24.833,86.74,5.66,86.9244683619,130.54,99.53968,56.39324,114.4043067904,23.83968,6.95324,24.833,75.7,49.44,90.4146204991,136.24,105.28968,41.77324,113.2736522524,23.83968,6.95324,24.833,81.45,34.82,88.5806688844,133.77,23.83968,7.55324,25.0076343743,23.83968,6.95324,24.833,0.0,0.6000000000000001,0.6000000000000001,137.39
2021-03-10 16:30:00,111.767344,21.513392,113.8190020171,23.737344,6.923392,24.7264,88.03,14.59,89.2308747015,133.44,113.417344,13.423392,114.2089373596,23.737344,6.923392,24.7264,89.68,6.5,89.9152512091,130.1,102.087344,56.673392,116.7634324853,23.737344,6.923392,24.7264,78.35,49.75,92.8104789342,135.58,107.997344,40.883392,115.4767424743,23.737344,6.923392,24.7264,84.26,33.96,90.8461842897,133.44,23.737344,7.483392,24.8890067299,23.737344,6.923392,24.7264,0.0,0.56,0.56,136.86
2021-03-10 17:00:00,113.726448,19.906464,115.4554991487,23.576448,6.876464,24.5588,90.15,13.03,91.0867904803,132.78,115.426448,11.846464,116.0327695403,23.576448,6.876464,24.5588,91.85,4.97,91.9843649758,129.27,103.826448,55.236464,117.605264591,23.576448,6.876464,24.5588,80.25,48.36,93.6949950638,135.15,109.806448,41.316464,117.3222324193,23.576448,6.876464,24.5588,86.23,34.44,92.8532525009,132.78,23.576448,7.436464,24.7214460969,23.576448,6.876464,24.5588,0.0,0.56,0.56,136.4
2021-03-10 17:30:00,115.99384,19.34612,117.5961023036,23.40384,6.82612,24.379,92.59,12.52,93.4326415125,132.05,117.75384,11.33612,118.2982436531,23.40384,6.82612,24.379,94.35,4.51,94.4577291702,128.34,105.84384,54.46612,119.0356110322,23.40384,6.82612,24.379,82.44,47.64,95.215141653,134.38,111.94384,41.02612,119.2248541043,23.40384,6.82612,24.379,88.54,34.2,94.9156025109,132.05,23.40384,7.38612,24.5416889272,23.40384,6.82612,24.379,0.0,0.56,0.56,135.68
2021-03-10 18:00:00,116.690672,20.282696,118.4402832183,23.220672,6.772696,24.1882,93.47,13.51,94.4413098173,132.34,118.500672,12.252696,119.1324381674,23.220672,6.772696,24.1882,95.28,5.48,95.4374601506,128.5,106.520672,54.702696,119.7457244038,23.220672,6.772696,24.1882,83.3,47.93,96.1050201602,134.66,112.680672,40.792696,119.8372975718,23.220672,6.772696,24.1882,89.46,34.02,95.7102502348,132.34,23.220672,7.332696,24.3509350695,23.220672,6.772696,24.1882,0.0,0.56,0.56,135.75
2021-03-10 18:30:00,116.226912,20.772016,118.0685043598,23.526912,6.862016,24.5072,92.7,13.91,93.7378157416,132.87,118.006912,12.632016,118.6810815084,23.526912,6.862016,24.5072,94.48,5.77,94.6560262213,129.22,106.126912,56.672016,120.31059325,23.526912,6.862016,24.5072,82.6,49.81,96.4561874635,135.08,112.246912,39.762016,119.0814308359,23.526912,6.862016,24.5072,88.72,32.9,94.6237200706,132.87,23.526912,7.422016,24.6698583247,23.526912,6.862016,24.5072,0.0,0.56,0.56,136.17
2021-03-10 19:00:00,113.604832,19.130576,115.2043262722,23.384832,6.820576,24.3592,90.22,12.31,91.0559415964,133.71,115.294832,10.870576,115.8061643803,23.384832,6.820576,24.3592,91.91,4.05,91.9991880399,130.03,103.704832,57.600576,118.6276465908,23.384832,6.820576,24.3592,80.32,50.78,95.0258428008,136.04,109.714832,39.570576,116.6326491415,23.384832,6.820576,24.3592,86.33,32.75,92.3332626955,133.71,23.424832,7.380576,24.5600418632,23.384832,6.820576,24.3592,0.04,0.56,0.5614267539000001,137.04
2021-03-10 19:30:00,109.060368,15.693024,110.1836415742,23.050368,6.723024,24.0108,86.01,8.97,86.4764765702,132.39,110.650368,7.583024,110.909901233,23.050368,6.723024,24.0108,87.6,0.86,87.6042213595,128.77,99.550368,57.523024,114.9746670317,23.050368,6.723024,24.0108,76.5,50.8,91.8307682642,135.18,105.310368,38.083024,111.9847772033,23.050368,6.723024,24.0108,82.26,31.36,88.0349771398,132.39,23.050368,7.283024,24.1735786246,23.050368,6.723024,24.0108,0.0,0.56,0.56,136.22
2021-03-10 20:00:00,105.086672,14.600696,106.0961307293,22.836672,6.660696,23.7882,82.25,7.94,82.6323550433,132.72,106.556672,6.940696,106.782478004,22.836672,6.660696,23.7882,83.72,0.28,83.7204682261,129.6,95.826672,58.980696,112.5232134594,22.836672,6.660696,23.7882,72.99,52.32,89.8049135627,136.0,101.386672,37.450696,108.0824309965,22.836672,6.660696,23.7882,78.55,30.79,84.368990749,132.72,22.836672,7.220696,23.9510341898,22.836672,6.660696,23.7882,0.0,0.56,0.56,137.05
2021-03-10 20:30:00,102.54584,13.82712,103.4738544213,22.51584,6.56712,23.454,80.03,7.26,80.3586243038,133.35,103.96584,7.60712,104.2437727713,22.51584,6.56712,23.454,81.45,1.04,81.4566393856,130.37,93.45584,60.79712,111.4911827473,22.51584,6.56712,23.454,70.94,54.23,89.2937651799,136.58,98.92584,36.12712,105.3161460518,22.51584,6.56712,23.454,76.41,29.56,81.9285157927,133.35,22.51584,7.12712,23.616919579,22.51584,6.56712,23.454,0.0,0.56,0.56,137.55
2021-03-10 21:00:00,97.206288,14.060584,98.2179334397,23.316288,6.800584,24.2878,73.89,7.26,74.2458059422,134.4,98.076288,8.660584,98.4579300162,23.316288,6.800584,24.2878,74.76,1.8599999999999999,74.7831344623,131.42,88.566288,64.300584,109.4465736003,23.316288,6.800584,24.2878,65.25,57.5,86.9701816717,136.67,93.736288,34.140584,99.7600679825,23.316288,6.800584,24.2878,70.42,27.34,75.5410616817,134.4,23.316288,7.360584,24.4505108928,23.316288,6.800584,24.2878,0.0,0.56,0.56,137.86
2021-03-10 21:30:00,93.0604,9.0022,93.4948001388,23.6304,6.8922,24.615,69.43,2.11,69.4620543894,134.24,90.3904,18.2722,92.2187492054,23.6304,6.8922,24.615,66.76,11.38,67.7229798517,130.78,84.4204,58.7722,102.863868433,23.6304,6.8922,24.615,60.79,51.88,79.918449059,134.14,89.3104,39.4122,97.6200238527,23.6304,6.8922,24.615,65.68,32.52,73.289922909,134.24,23.6304,7.4922,24.7896927169,23.6304,6.8922,24.615,0.0,0.6000000000000001,0.6000000000000001,135.44
2021-03-10 22:00:00,87.916832,8.826576,88.358801445,23.576832,6.876576,24.5592,64.34,1.9500000000000002,64.3695432639,133.66,85.416832,17.956576,87.2838691315,23.576832,6.876576,24.5592,61.84,11.08,62.8247721842,130.04,79.896832,60.746576,100.3675757372,23.576832,6.876576,24.5592,56.32,53.87,77.9353533385,133.24,84.496832,36.446576,92.0221034326,23.576832,6.876576,24.5592,60.92,29.57,67.7172895205,133.66,23.576832,7.436576,24.7218460023,23.576832,6.876576,24.5592,0.0,0.56,0.56,134.53
2021-03-10 22:30:00,81.652112,13.605616,82.7778966923,23.642112,6.895616,24.6272,58.01,6.71,58.3967824456,133.53,80.612112,17.355616,82.4592627171,23.642112,6.895616,24.6272,56.97,10.46,57.9222970884,129.91,74.812112,62.665616,97.5901200458,23.642112,6.895616,24.6272,51.17,55.77,75.6879237395,133.45,79.132112,34.285616,86.2403305541,23.642112,6.895616,24.6272,55.49,27.39,61.8817598328,133.53,23.642112,7.455616,24.7898299663,23.642112,6.895616,24.6272,0.0,0.56,0.56,134.71
2021-03-10 23:00:00,75.116544,10.823992,75.8923842379,23.636544,6.893992,24.6214,51.48,3.93,51.6297908189,134.61,78.346544,9.823992,78.9600644349,23.636544,6.893992,24.6214,54.71,2.93,54.7884020574,131.22,70.296544,68.223992,97.9597732886,23.636544,6.893992,24.6214,46.66,61.33,77.0618225842,136.44,74.376544,29.843992,80.1407147203,23.636544,6.893992,24.6214,50.74,22.95,55.6888687262,134.61,23.636544,7.453992,24.7840313307,23.636544,6.893992,24.6214,0.0,0.56,0.56,137.67
2021-03-10 23:30:00,70.433936,14.023648,71.8164468884,23.703936,6.913648,24.6916,46.73,7.11,47.2678008797,134.41,73.293936,13.223648,74.477284596,23.703936,6.913648,24.6916,49.59,6.31,49.9898409679,131.0,65.733936,67.223648,94.0211103555,23.703936,6.913648,24.6916,42.03,60.31,73.510659091,136.78,69.553936,30.733648,76.0414829713,23.703936,6.913648,24.6916,45.85,23.82,51.6683162102,134.41,23.743936,7.473648,24.8923665247,23.703936,6.913648,24.6916,0.04,0.56,0.5614267539000001,137.95
2021-03-11 00:00:00,67.205744,15.329592,68.9319114596,23.655744,6.899592,24.6414,43.55,8.43,44.3583971757,135.04,69.825744,14.629592,71.3418494801,23.655744,6.899592,24.6414,46.17,7.73,46.8126243657,131.74,62.625744,68.149592,92.5545822816,23.655744,6.899592,24.6414,38.97,61.25,72.5963043136,137.57,66.285744,30.489592,72.9617370816,23.655744,6.899592,24.6414,42.63,23.59,48.7217097401,135.04,23.655744,7.459592,24.8040266288,23.655744,6.899592,24.6414,0.0,0.56,0.56,138.7
2021-03-11 00:30:00,67.247024,15.726632,69.0614884789,23.577024,6.876632,24.5594,43.67,8.85,44.5577310912,134.83,69.887024,15.046632,71.4884414302,23.577024,6.876632,24.5594,46.31,8.17,47.025152844,131.46,62.667024,68.376632,92.7497692756,23.577024,6.876632,24.5594,39.09,61.5,72.8716549833,137.28,66.337024,29.966632,72.7914815524,23.577024,6.876632,24.5594,42.76,23.09,48.5959432463,134.83,23.577024,7.436632,24.722045955,23.577024,6.876632,24.5594,0.0,0.56,0.56,138.48
2021-03-11 01:00:00,70.067392,14.984656,71.6517922813,22.747392,6.634656,23.6952,47.32,8.35,48.0510655449,134.29,72.977392,14.294656,74.3642180977,22.747392,6.634656,23.6952,50.23,7.66,50.8107124532,130.85,65.367392,67.464656,93.9381485132,22.747392,6.634656,23.6952,42.62,60.83,74.2748497137,136.97,69.237392,30.034656,75.4711667592,22.747392,6.634656,23.6952,46.49,23.4,52.0469028858,134.29,22.787392,7.194656,23.8961986333,22.747392,6.634656,23.6952,0.04,0.56,0.5614267539000001,137.92
2021-03-11 01:30:00,71.152128,14.047704,72.5256044897,22.552128,6.577704,23.4918,48.6,7.47,49.1707321483,134.76,74.152128,13.287704,75.3332673161,22.552128,6.577704,23.4918,51.6,6.71,52.0344510877,131.38,66.442128,66.627704,94.0946720781,22.552128,6.577704,23.4918,43.89,60.05,74.3796652318,137.39,70.392128,30.927704,76.8867645247,22.552128,6.577704,23.4918,47.84,24.35,53.680425669,134.76,22.552128,7.137704,23.6547098,22.552128,6.577704,23.4918,0.0,0.56,0.56,138.3
2021-03-11 02:00:00,69.171408,16.003744,70.998616231,23.601408,6.883744,24.5848,45.57,9.12,46.4736409161,135.48,71.751408,12.473744,72.8275966881,23.601408,6.883744,24.5848,48.15,5.59,48.4734009535,132.4,64.591408,69.343744,94.7660530958,23.601408,6.883744,24.5848,40.99,62.46,74.7089800493,137.58,68.351408,29.643744,74.5027954772,23.601408,6.883744,24.5848,44.75,22.76,50.2053791939,135.48,23.601408,7.443744,24.7474399549,23.601408,6.883744,24.5848,0.0,0.56,0.56,138.58
2021-03-11 02:30:00,69.093216,18.214688,71.4538127475,21.993216,6.414688,22.9096,47.1,11.8,48.5556381896,135.32,69.313216,20.974688,72.4172593306,21.993216,6.414688,22.9096,47.32,14.56,49.5093526518,132.25,64.503216,63.814688,90.7357662605,21.993216,6.414688,22.9096,42.51,57.4,71.4273064031,135.33,68.393216,34.374688,76.545745603,21.993216,6.414688,22.9096,46.4,27.96,54.1730708009,135.32,21.993216,7.014688,23.08478715,21.993216,6.414688,22.9096,0.0,0.6000000000000001,0.6000000000000001,136.32
2021-03-11 03:00:00,68.140512,17.931816,70.4604811272,21.160512,6.171816,22.0422,46.98,11.76,48.4295157936,135.49,68.340512,20.861816,71.4537679009,21.160512,6.171816,22.0422,47.18,14.69,49.4140516453,132.49,63.570512,63.861816,90.1084987044,21.160512,6.171816,22.0422,42.41,57.69,71.60128630130001,135.5,67.420512,34.051816,75.5317920563,21.160512,6.171816,22.0422,46.26,27.88,54.011869066,135.49,21.160512,6.731816,22.205508658,21.160512,6.171816,22.0422,0.0,0.56,0.56,136.49
2021-03-11 03:30:00,66.158096,18.061528,68.579242195,21.708096,6.331528,22.6126,44.45,11.73,45.9716804131,135.65,66.318096,20.971528,69.5549771312,21.708096,6.331528,22.6126,44.61,14.64,46.9508434429,132.63,61.728096,65.591528,90.0700082223,21.708096,6.331528,22.6126,40.02,59.26,71.5076779094,135.48,65.448096,32.711528,73.1675975697,21.708096,6.331528,22.6126,43.74,26.38,51.0792717254,135.65,21.708096,6.891528,22.7757456545,21.708096,6.331528,22.6126,0.0,0.56,0.56,136.46
2021-03-11 04:00:00,66.494256,17.445408,68.7446604565,21.344256,6.225408,22.2336,45.15,11.22,46.5232296815,135.86,66.654256,20.355408,69.6931307789,21.344256,6.225408,22.2336,45.31,14.13,47.4621217393,132.9,62.034256,65.175408,89.9782347317,21.344256,6.225408,22.2336,40.69,58.95,71.6294534392,135.7,65.814256,33.225408,73.7254639158,21.344256,6.225408,22.2336,44.47,27.0,52.0248104273,135.86,21.344256,6.8254079999999995,22.4090039618,21.344256,6.225408,22.2336,0.0,0.6000000000000001,0.6000000000000001,136.69
2021-03-11 04:30:00,66.244,18.172,68.6912594149,21.024,6.132,21.9,45.22,12.04,46.7954057574,135.61,66.414,21.092,69.6827945766,21.024,6.132,21.9,45.39,14.96,47.7917743969,132.6,61.744,65.382,89.9284574537,21.024,6.132,21.9,40.72,59.25,71.8935386526,135.45,65.514,32.462,73.1154268264,21.024,6.132,21.9,44.49,26.33,51.6974757604,135.61,21.024,6.692,22.0633506068,21.024,6.132,21.9,0.0,0.56,0.56,136.48
