Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-03-11 05:00:00,66.663248,16.463864,68.6662031258,22.333248,6.513864,23.2638,44.33,9.95,45.4329329892,135.13,66.843248,19.303864,69.5748443658,22.333248,6.513864,23.2638,44.51,12.79,46.3111671198,132.02,62.243248,64.913864,89.9334846484,22.333248,6.513864,23.2638,39.91,58.4,70.7344901728,134.76,65.953248,33.213864,73.8443747591,22.333248,6.513864,23.2638,43.62,26.7,51.1428822027,135.13,22.333248,7.073864,23.4267692634,22.333248,6.513864,23.2638,0.0,0.56,0.56,135.82
2021-03-11 05:30:00,69.576112,14.532616,71.0776497138,16.946112,4.942616,17.6522,52.63,9.59,53.4965886763,134.97,69.916112,17.382616,72.0445560483,16.946112,4.942616,17.6522,52.97,12.44,54.4111615388,131.84,64.686112,64.112616,91.0753567989,16.946112,4.942616,17.6522,47.74,59.17,76.0276035398,134.46,68.856112,30.572616,75.3382307254,16.946112,4.942616,17.6522,51.91,25.63,57.8925297426,134.97,16.946112,5.502616,17.8171124136,16.946112,4.942616,17.6522,0.0,0.56,0.56,135.5
2021-03-11 06:00:00,71.82768,14.56724,73.2899726798,19.80768,5.77724,20.633,52.02,8.79,52.7574118016,134.44,72.16768,17.39724,74.235018665,19.80768,5.77724,20.633,52.36,11.62,53.6338885407,131.21,66.96768,61.90724,91.1985555204,19.80768,5.77724,20.633,47.16,56.13,73.3119533228,134.16,71.09768,33.95724,78.7906990057,19.80768,5.77724,20.633,51.29,28.18,58.5215900331,134.44,19.80768,6.33724,20.7967496932,19.80768,5.77724,20.633,0.0,0.56,0.56,135.2
2021-03-11 06:30:00,79.607888,12.779384,80.6270952425,17.757888,5.179384,18.4978,61.85,7.6,62.3151867525,134.65,80.117888,15.629384,81.6281423395,17.757888,5.179384,18.4978,62.36,10.45,63.2295192137,131.43,74.077888,58.289384,94.2612633993,17.757888,5.179384,18.4978,56.32,53.11,77.4119790472,134.56,78.737888,36.849384,86.9340675908,17.757888,5.179384,18.4978,60.98,31.67,68.7135306908,134.65,17.757888,5.779384,18.674685155,17.757888,5.179384,18.4978,0.0,0.6000000000000001,0.6000000000000001,135.69
2021-03-11 07:00:00,86.05976,9.54368,86.5873207762,18.14976,5.29368,18.906,67.91,4.25,68.0428585525,133.79,86.69976,12.30368,87.5684242498,18.14976,5.29368,18.906,68.55,7.01,68.9074930614,130.37,80.25976,57.39368,98.6694662963,18.14976,5.29368,18.906,62.11,52.1,81.0682558095,133.41,85.22976,36.93368,92.8881516018,18.14976,5.29368,18.906,67.08,31.64,74.1674861378,133.79,18.18976,5.85368,19.1084520147,18.14976,5.29368,18.906,0.04,0.56,0.5614267539000001,134.49
2021-03-11 07:30:00,93.714928,11.238104,94.3863481207,19.844928,5.788104,20.6718,73.87,5.45,74.0707729135,133.82,97.324928,14.338104,98.3754178467,19.844928,5.788104,20.6718,77.48,8.55,77.9503232835,130.37,87.894928,59.358104,106.060845172,19.844928,5.788104,20.6718,68.05,53.57,86.6057007362,134.46,93.204928,35.868104,99.8683107299,19.844928,5.788104,20.6718,73.36,30.08,79.2874264937,133.82,19.844928,6.348104,20.8355367514,19.844928,5.788104,20.6718,0.0,0.56,0.56,135.67
2021-03-11 08:00:00,97.24936,10.84148,97.8518048326,19.47936,5.6814800000000005,20.291,77.77,5.16,77.9409937068,133.58,102.43936,12.38148,103.1848996908,19.47936,5.6814800000000005,20.291,82.96,6.7,83.2301123392,130.07,91.47936,58.57148,108.6236234684,19.47936,5.6814800000000005,20.291,72.0,52.89,89.3384133506,135.26,96.97936,36.22148,103.5229050954,19.47936,5.6814800000000005,20.291,77.5,30.54,83.3003097233,133.58,19.47936,6.24148,20.4548658905,19.47936,5.6814800000000005,20.291,0.0,0.56,0.56,136.56
2021-03-11 08:30:00,96.716272,14.153496,97.7464000289,26.206272,7.643496,27.2982,70.51,6.51,70.8098877276,133.51,101.396272,15.843496,102.6266063991,26.206272,7.643496,27.2982,75.19,8.2,75.6358122849,130.12,91.246272,59.023496,108.6722376413,26.206272,7.643496,27.2982,65.04,51.38,82.8861025746,135.32,96.336272,39.623496,104.1666872763,26.206272,7.643496,27.2982,70.13,31.98,77.0774759576,133.51,26.206272,8.203496,27.4602629041,26.206272,7.643496,27.2982,0.0,0.56,0.56,136.56
2021-03-11 09:00:00,96.27912,15.61516,97.537183524,29.70912,8.66516,30.947,66.57,6.95,66.9318115697,133.7,100.66912,17.35516,102.1541643801,29.70912,8.66516,30.947,70.96,8.69,71.490123094,130.31,90.88912,59.33516,108.5425877092,29.70912,8.66516,30.947,61.18,50.67,79.4382861094,135.62,95.74912,41.61516,104.4017026806,29.70912,8.66516,30.947,66.04,32.95,73.8036862223,133.7,29.70912,9.22516,31.1084456089,29.70912,8.66516,30.947,0.0,0.56,0.56,136.76
2021-03-11 09:30:00,95.969568,17.823624,97.6106528746,35.909568,10.473624,37.4058,60.06,7.35,60.5080664044,133.65,99.859568,19.633624,101.771373738,35.909568,10.473624,37.4058,63.95,9.16,64.6026942163,130.19,90.739568,60.283624,108.9393616807,35.909568,10.473624,37.4058,54.83,49.81,74.0767507387,135.67,95.229568,44.213624,104.9929291366,35.909568,10.473624,37.4058,59.32,33.74,68.2440473595,133.65,35.909568,11.033624,37.5664468977,35.909568,10.473624,37.4058,0.0,0.56,0.56,136.71
2021-03-11 10:00:00,93.180432,20.796376,95.4729394249,42.810432,12.486376,44.5942,50.37,8.31,51.0508863782,133.72,96.340432,22.726376,98.9846806533,42.810432,12.486376,44.5942,53.53,10.24,54.5006284367,130.19,88.220432,60.356376,106.8912379296,42.810432,12.486376,44.5942,45.41,47.87,65.981853566,135.89,92.130432,48.346376,104.0451275786,42.810432,12.486376,44.5942,49.32,35.86,60.9787011997,133.72,42.810432,13.086376,44.7659058307,42.810432,12.486376,44.5942,0.0,0.6000000000000001,0.6000000000000001,136.89
2021-03-11 10:30:00,92.028176,22.141968,94.6543814348,45.538176,13.281967999999999,47.4356,46.49,8.86,47.3267334601,134.05,94.888176,24.151968,97.9136533017,45.538176,13.281967999999999,47.4356,49.35,10.87,50.5329536046,130.69,87.198176,60.861968,106.337674634,45.538176,13.281967999999999,47.4356,41.66,47.58,63.2409044844,136.25,90.928176,49.891968,103.716641199,45.538176,13.281967999999999,47.4356,45.39,36.61,58.3141852382,134.05,45.538176,13.841968,47.5954362468,45.538176,13.281967999999999,47.4356,0.0,0.56,0.56,137.19
2021-03-11 11:00:00,92.771696,21.136328,95.1489986287,41.781696,12.186328,43.5226,50.99,8.95,51.7695141951,134.05,95.961696,23.136328,98.7113811702,41.781696,12.186328,43.5226,54.18,10.95,55.2754457241,130.74,87.881696,59.776328,106.2845326517,41.781696,12.186328,43.5226,46.1,47.59,66.257211683,136.25,91.891696,48.956328,104.1191905702,41.781696,12.186328,43.5226,50.11,36.77,62.1533989417,134.05,41.781696,12.746328,43.6827082279,41.781696,12.186328,43.5226,0.0,0.56,0.56,137.19
2021-03-11 11:30:00,92.557568,21.022624,94.9149836112,41.837568,12.202624,43.580799999999996,50.72,8.82,51.4811693729,134.05,95.707568,23.002624,98.4330192738,41.837568,12.202624,43.580799999999996,53.87,10.8,54.9419411743,130.71,87.727568,59.812624,106.1775690858,41.837568,12.202624,43.580799999999996,45.89,47.61,66.1256697509,136.3,91.687568,48.822624,103.876170222,41.837568,12.202624,43.580799999999996,49.85,36.62,61.8550474901,134.05,41.837568,12.762624,43.7409038261,41.837568,12.202624,43.580799999999996,0.0,0.56,0.56,137.19
2021-03-11 12:00:00,93.181648,21.275064,95.5795368905,42.531648,12.405064,44.3038,50.65,8.87,51.4208070726,134.13,96.331648,23.265064,99.1012089196,42.531648,12.405064,44.3038,53.8,10.86,54.8851491753,130.78,88.161648,60.115064,106.7065935067,42.531648,12.405064,44.3038,45.63,47.71,66.0177324664,136.35,92.111648,49.005064,104.3362448765,42.531648,12.405064,44.3038,49.58,36.6,61.6257770742,134.13,42.571648,13.005064,44.5137832933,42.531648,12.405064,44.3038,0.04,0.6000000000000001,0.6013318551,137.26
2021-03-11 12:30:00,91.953968,20.357824,94.1805352977,41.443968,12.087824,43.1708,50.51,8.27,51.1825458531,134.23,95.073968,22.307824,97.6560208225,41.443968,12.087824,43.1708,53.63,10.22,54.5951032603,130.89,86.923968,60.797824,106.0761595082,41.443968,12.087824,43.1708,45.48,48.71,66.6415373472,136.42,90.853968,47.637824,102.5856021906,41.443968,12.087824,43.1708,49.41,35.55,60.8699482503,134.23,41.443968,12.647824,43.3309350871,41.443968,12.087824,43.1708,0.0,0.56,0.56,137.31
2021-03-11 13:00:00,91.270192,21.385056,93.7420320232,41.640192,12.145056,43.3752,49.63,9.24,50.4828139073,134.88,94.360192,23.405056,97.2195581179,41.640192,12.145056,43.3752,52.72,11.26,53.9090530431,131.69,86.300192,60.345056,105.3055028139,41.640192,12.145056,43.3752,44.66,48.2,65.7096309532,137.1,90.220192,49.285056,102.8041817702,41.640192,12.145056,43.3752,48.58,37.14,61.1506009782,134.88,41.640192,12.705056,43.5353194287,41.640192,12.145056,43.3752,0.0,0.56,0.56,138.02
2021-03-11 13:30:00,92.140448,20.413464,94.3746346754,40.400448,11.783464,42.0838,51.74,8.63,52.4547852917,135.55,95.380448,22.393464,97.9739612887,40.400448,11.783464,42.0838,54.98,10.61,55.9943970411,132.52,87.190448,62.873464,107.4953333768,40.400448,11.783464,42.0838,46.79,51.09,69.278367475,137.58,91.260448,46.693464,102.5121892727,40.400448,11.783464,42.0838,50.86,34.91,61.6883108863,135.55,40.440448,12.383464,42.2939713799,40.400448,11.783464,42.0838,0.04,0.6000000000000001,0.6013318551,138.49
2021-03-11 14:00:00,91.554336,19.680848,93.6457805691,40.494336,11.810848,42.1816,51.06,7.87,51.6629509417,135.47,94.744336,21.610848,97.1777647168,40.494336,11.810848,42.1816,54.25,9.8,55.1280554709,132.42,86.464336,62.080848,106.4430039426,40.494336,11.810848,42.1816,45.97,50.27,68.1198487961,137.7,90.474336,47.410848,102.1439865226,40.494336,11.810848,42.1816,49.98,35.6,61.3625325423,135.47,40.494336,12.370848,42.3418130023,40.494336,11.810848,42.1816,0.0,0.56,0.56,138.6
2021-03-11 14:30:00,92.65976,15.23868,93.9044647043,37.94976,11.06868,39.531,54.71,4.17,54.8686887031,135.12,93.49976,14.46868,94.6126197766,37.94976,11.06868,39.531,55.55,3.4,55.653953139,131.98,87.29976,56.27868,103.8678868496,37.94976,11.06868,39.531,49.35,45.21,66.9280703442,135.54,91.50976,51.44868,104.9809642221,37.94976,11.06868,39.531,53.56,40.38,67.0762103879,135.12,37.94976,11.66868,39.7031784244,37.94976,11.06868,39.531,0.0,0.6000000000000001,0.6000000000000001,136.43
2021-03-11 15:00:00,94.065584,12.398712,94.8791976806,33.355584,9.728712,34.745400000000004,60.71,2.67,60.7686843695,134.96,94.545584,10.178712,95.0919220117,33.355584,9.728712,34.745400000000004,61.19,0.45,61.1916546598,131.84,88.295584,54.838712,103.9393789077,33.355584,9.728712,34.745400000000004,54.94,45.11,71.0866773735,134.9,92.825584,50.278712,105.5676935683,33.355584,9.728712,34.745400000000004,59.47,40.55,71.9790483405,134.96,33.355584,10.288712,34.9063400917,33.355584,9.728712,34.745400000000004,0.0,0.56,0.56,135.79
2021-03-11 15:30:00,96.97832,9.11576,97.4058090177,26.00832,7.5857600000000005,27.092,70.97,1.53,70.986490264,134.92,97.65832,8.75576,98.0500423172,26.00832,7.5857600000000005,27.092,71.65,1.17,71.65955205,131.84,90.55832,53.77576,105.3216107207,26.00832,7.5857600000000005,27.092,64.55,46.19,79.3739163706,134.9,95.67832,46.91576,106.5618574087,26.00832,7.5857600000000005,27.092,69.67,39.33,80.0047361098,134.92,26.00832,8.18576,27.2660847208,26.00832,7.5857600000000005,27.092,0.0,0.6000000000000001,0.6000000000000001,135.83
2021-03-11 16:00:00,100.896432,9.039376,101.3005444645,24.066432,7.019376,25.0692,76.83,2.02,76.8565501438,134.13,101.696432,7.899376,102.0027667405,24.066432,7.019376,25.0692,77.63,0.88,77.6349876022,130.96,94.216432,52.199376,107.7103101546,24.066432,7.019376,25.0692,70.15,45.18,83.4401276365,134.1,99.616432,46.459376,109.9177289736,24.066432,7.019376,25.0692,75.55,39.44,85.225090789,134.13,24.066432,7.579376,25.2317278394,24.066432,7.019376,25.0692,0.0,0.56,0.56,135.03
2021-03-11 16:30:00,99.783296,10.550128,100.3394805719,26.503296,7.730128,27.6076,73.28,2.8200000000000003,73.3342402974,134.01,100.523296,8.190128,100.8563891648,26.503296,7.730128,27.6076,74.02,0.46,74.0214293296,130.8,93.443296,54.130128,107.9894454317,26.503296,7.730128,27.6076,66.94,46.4,81.4489017728,133.72,98.673296,45.730128,108.7550640219,26.503296,7.730128,27.6076,72.17,38.0,81.5629137537,134.01,26.503296,8.330128,27.7815717943,26.503296,7.730128,27.6076,0.0,0.6000000000000001,0.6000000000000001,134.63
2021-03-11 17:00:00,102.58664,7.92652,102.8924118961,24.05664,7.01652,25.059,78.53,0.91,78.5352723303,133.09,103.44664,8.88652,103.827633918,24.05664,7.01652,25.059,79.39,1.87,79.4120205007,129.68,95.91664,52.38652,109.2902068193,24.05664,7.01652,25.059,71.86,45.37,84.9840955709,133.06,101.37664,45.00652,110.9180327097,24.05664,7.01652,25.059,77.32,37.99,86.1488392261,133.09,24.05664,7.57652,25.2215301558,24.05664,7.01652,25.059,0.0,0.56,0.56,133.98
2021-03-11 17:30:00,104.65032,13.98676,105.5808644187,23.20032,6.76676,24.167,81.45,7.22,81.769376297,133.15,110.09032,16.62676,111.3387969479,23.20032,6.76676,24.167,86.89,9.86,87.4476511977,129.73,98.41032,58.24676,114.3559186619,23.20032,6.76676,24.167,75.21,51.48,91.1412886677,135.01,104.13032,38.27676,110.942480139,23.20032,6.76676,24.167,80.93,31.51,86.8478266855,133.15,23.20032,7.32676,24.3297402411,23.20032,6.76676,24.167,0.0,0.56,0.56,135.94
2021-03-11 18:00:00,108.222384,13.111112,109.0136948118,21.672384,6.321112,22.5754,86.55,6.79,86.8159351732,132.51,114.142384,14.731112,115.0890502435,21.672384,6.321112,22.5754,92.47,8.41,92.8516504969,128.94,101.962384,56.921112,116.7747435976,21.672384,6.321112,22.5754,80.29,50.6,94.9043945242,134.49,107.922384,37.831112,114.3609811229,21.672384,6.321112,22.5754,86.25,31.51,91.8256097176,132.51,21.672384,6.881112,22.7385560359,21.672384,6.321112,22.5754,0.0,0.56,0.56,135.41
2021-03-11 18:30:00,112.003696,15.507328,113.0721236175,20.013696,5.837328,20.8476,91.99,9.67,92.4968594061,132.27,115.863696,10.497328,116.3382565879,20.013696,5.837328,20.8476,95.85,4.66,95.9632122222,128.68,103.673696,55.667328,117.6736446659,20.013696,5.837328,20.8476,83.66,49.83,97.3756874173,134.84,109.853696,37.937328,116.2199439883,20.013696,5.837328,20.8476,89.84,32.1,95.4024926299,132.27,20.013696,6.397328,21.0112787122,20.013696,5.837328,20.8476,0.0,0.56,0.56,135.79
2021-03-11 19:00:00,112.626816,15.019488,113.623873821,18.546816,5.409488,19.3196,94.08,9.61,94.5695431944,132.52,114.366816,6.859488,114.5723403689,18.546816,5.409488,19.3196,95.82,1.45,95.8309704636,128.98,102.546816,55.079488,116.4027468322,18.546816,5.409488,19.3196,84.0,49.67,97.5864176,135.38,108.736816,38.049488,115.2018172204,18.546816,5.409488,19.3196,90.19,32.64,95.9145750134,132.52,18.546816,5.969488,19.4838181761,18.546816,5.409488,19.3196,0.0,0.56,0.56,136.35
2021-03-11 19:30:00,109.440976,14.307368,110.3722247983,18.230976,5.317368,18.9906,91.21,8.99,91.6519732466,133.48,111.090976,6.047368,111.2554520388,18.230976,5.317368,18.9906,92.86,0.73,92.8628693289,130.11,99.580976,57.147368,114.8137293639,18.230976,5.317368,18.9906,81.35,51.83,96.4581328868,136.26,105.630976,36.817368,111.8634063363,18.230976,5.317368,18.9906,87.4,31.5,92.9032292227,133.48,18.270976,5.877368,19.193020049,18.230976,5.317368,18.9906,0.04,0.56,0.5614267539000001,137.22
2021-03-11 20:00:00,105.230032,13.504176,106.0929894204,17.500032,5.104176,18.2292,87.73,8.4,88.1312254539,133.32,106.770032,5.474176,106.9102723603,17.500032,5.104176,18.2292,89.27,0.37,89.2707667717,129.93,95.710032,59.984176,112.9535815981,17.500032,5.104176,18.2292,78.21,54.88,95.5438040901,135.74,101.580032,33.264176,106.8878304864,17.500032,5.104176,18.2292,84.08,28.16,88.670355813,133.32,17.500032,5.664176,18.3938579357,17.500032,5.104176,18.2292,0.0,0.56,0.56,136.71
2021-03-11 20:30:00,103.013392,12.447656,103.7627248642,17.443392,5.087656,18.1702,85.57,7.36,85.8859388957,133.89,104.503392,6.027656,104.6770823837,17.443392,5.087656,18.1702,87.06,0.9400000000000001,87.0650745133,130.59,93.693392,61.127656,111.8706486641,17.443392,5.087656,18.1702,76.25,56.04,94.6284529093,136.35,99.453392,32.677656,104.6843177461,17.443392,5.087656,18.1702,82.01,27.59,86.5265751085,133.89,17.443392,5.647656,18.3348832219,17.443392,5.087656,18.1702,0.0,0.56,0.56,137.31
2021-03-11 21:00:00,98.173936,12.048648,98.9105233449,18.303936,5.338648,19.0666,79.87,6.71,80.1513630577,134.38,99.533936,6.998648,99.7796847534,18.303936,5.338648,19.0666,81.23,1.6600000000000001,81.2469599431,131.19,89.283936,63.608648,109.6251856465,18.303936,5.338648,19.0666,70.98,58.27,91.8343797279,136.7,94.773936,31.258648,99.7958016137,18.303936,5.338648,19.0666,76.47,25.92,80.7434659895,134.38,18.303936,5.898648,19.2309157691,18.303936,5.338648,19.0666,0.0,0.56,0.56,137.66
2021-03-11 21:30:00,94.49552,9.50036,94.9718913163,18.03552,5.26036,18.787,76.46,4.24,76.5774718831,134.8,93.34552,14.40036,94.4497563374,18.03552,5.26036,18.787,75.31,9.14,75.8626106854,131.66,85.46552,60.39036,104.6487013288,18.03552,5.26036,18.787,67.43,55.13,87.0983455641,136.1,90.75552,34.93036,97.245536968,18.03552,5.26036,18.787,72.72,29.67,78.5398453016,134.8,18.03552,5.82036,18.9514266534,18.03552,5.26036,18.787,0.0,0.56,0.56,137.06
2021-03-11 22:00:00,89.64656,10.84608,90.3002944137,18.70656,5.45608,19.486,70.94,5.39,71.1444706214,134.11,86.89656,20.05608,89.1810433041,18.70656,5.45608,19.486,68.19,14.6,69.7354723222,130.84,80.91656,58.08608,99.6066381924,18.70656,5.45608,19.486,62.21,52.63,81.4862012859,134.61,85.88656,36.92608,93.4881627416,18.70656,5.45608,19.486,67.18,31.47,74.1856677533,134.11,18.70656,6.05608,19.6624386077,18.70656,5.45608,19.486,0.0,0.6000000000000001,0.6000000000000001,135.57
2021-03-11 22:30:00,83.854176,12.184968,84.7348586935,19.114176,5.574968,19.9106,64.74,6.61,65.0765679796,134.29,81.294176,21.314968,84.0420782249,19.114176,5.574968,19.9106,62.18,15.74,64.1412503776,131.06,75.734176,60.584968,96.9855853308,19.114176,5.574968,19.9106,56.62,55.01,78.9425392295,134.65,80.384176,34.694968,87.5520219968,19.114176,5.574968,19.9106,61.27,29.12,67.8379488192,134.29,19.114176,6.134968,20.0745997848,19.114176,5.574968,19.9106,0.0,0.56,0.56,135.6
2021-03-11 23:00:00,78.167456,15.923008,79.7727607726,19.587456,5.713008,20.4036,58.58,10.21,59.4631020045,134.69,76.307456,21.093008,79.1690774714,19.587456,5.713008,20.4036,56.72,15.38,58.7682124962,131.56,71.067456,61.273008,93.8347740003,19.587456,5.713008,20.4036,51.48,55.56,75.7436730031,134.94,75.427456,34.793008,83.0653629639,19.587456,5.713008,20.4036,55.84,29.08,62.9583354291,134.69,19.587456,6.273008,20.5674272071,19.587456,5.713008,20.4036,0.0,0.56,0.56,135.91
2021-03-11 23:30:00,71.910928,18.451104,74.2403179185,21.260928,6.201104,22.1468,50.65,12.25,52.1103156774,134.36,72.200928,21.351104,75.2917236227,21.260928,6.201104,22.1468,50.94,15.15,53.1451418288,131.17,66.970928,61.871104,91.1764153022,21.260928,6.201104,22.1468,45.71,55.67,72.0316111162,134.55,70.990928,34.711104,79.0226081524,21.260928,6.201104,22.1468,49.73,28.51,57.322709287,134.36,21.260928,6.761104,22.3100781424,21.260928,6.201104,22.1468,0.0,0.56,0.56,135.51
2021-03-12 00:00:00,68.72992,19.12956,71.3424275519,21.04992,6.13956,21.927,47.68,12.99,49.417835849,135.24,68.95992,22.05956,72.4023117987,21.04992,6.13956,21.927,47.91,15.92,50.4857851281,132.19,64.02992,63.51956,90.1918242293,21.04992,6.13956,21.927,42.98,57.38,71.6920135022,135.4,67.91992,33.84956,75.8874709356,21.04992,6.13956,21.927,46.87,27.71,54.4485169679,135.24,21.08992,6.69956,22.1284619845,21.04992,6.13956,21.927,0.04,0.56,0.5614267539000001,136.35
2021-03-12 00:30:00,68.614192,17.232056,70.744972244,21.024192,6.132056,21.9002,47.59,11.1,48.8673520871,135.0,68.864192,20.102056,71.7382017843,21.024192,6.132056,21.9002,47.84,13.97,49.8380025683,131.96,63.934192,66.212056,92.0413888772,21.024192,6.132056,21.9002,42.91,60.08,73.830037925,134.58,67.834192,30.752056,74.4793028466,21.024192,6.132056,21.9002,46.81,24.62,52.8897012659,135.0,21.024192,6.692056,22.0635505475,21.024192,6.132056,21.9002,0.0,0.56,0.56,135.54
2021-03-12 01:00:00,71.873216,17.209688,73.9048884665,19.473216,5.679688,20.2846,52.4,11.53,53.6535264451,134.35,72.223216,20.079688,74.9625693234,19.473216,5.679688,20.2846,52.75,14.4,54.6801837963,131.15,66.943216,63.859688,92.5173168649,19.473216,5.679688,20.2846,47.47,58.18,75.0887028787,134.13,71.093216,31.459688,77.7428924744,19.473216,5.679688,20.2846,51.62,25.78,57.6995043306,134.35,19.473216,6.279688,20.4607092438,19.473216,5.679688,20.2846,0.0,0.6000000000000001,0.6000000000000001,135.1
2021-03-12 01:30:00,72.284656,17.167608,74.2953447901,19.534656,5.697608,20.3486,52.75,11.47,53.9826212776,134.9,72.634656,20.067608,75.3558368216,19.534656,5.697608,20.3486,53.1,14.37,55.0100618069,131.79,67.334656,63.507608,92.5590199414,19.534656,5.697608,20.3486,47.8,57.81,75.0122396679,134.78,71.494656,32.547608,78.5546473678,19.534656,5.697608,20.3486,51.96,26.85,58.4872986212,134.9,19.534656,6.257608,20.5124460492,19.534656,5.697608,20.3486,0.0,0.56,0.56,135.75
2021-03-12 02:00:00,71.029328,17.117304,73.0627643356,19.739328,5.7573039999999995,20.5618,51.29,11.36,52.5329772619,135.22,71.349328,20.027304,74.1068115058,19.739328,5.7573039999999995,20.5618,51.61,14.27,53.5464751408,132.21,66.139328,63.887304,91.9565023295,19.739328,5.7573039999999995,20.5618,46.4,58.13,74.3777984347,135.07,70.219328,32.737304,77.4757065018,19.739328,5.7573039999999995,20.5618,50.48,26.98,57.2376694145,135.22,19.779328,6.317304,20.7636737106,19.739328,5.7573039999999995,20.5618,0.04,0.56,0.5614267539000001,136.06
2021-03-12 02:30:00,69.486416,17.387288,71.6287637232,18.676416,5.447288,19.4546,50.81,11.94,52.1940580909,134.93,69.796416,20.277288,72.6822405755,18.676416,5.447288,19.4546,51.12,14.83,53.2276554058,131.92,64.606416,64.767288,91.4810941301,18.676416,5.447288,19.4546,45.93,59.32,75.0228451873,134.67,68.666416,30.677288,75.2075307753,18.676416,5.447288,19.4546,49.99,25.23,55.9960087863,134.93,18.676416,6.007288,19.6187671305,18.676416,5.447288,19.4546,0.0,0.56,0.56,135.69
2021-03-12 03:00:00,67.316992,17.362456,69.5200135952,19.756992,5.762456,20.5802,47.56,11.6,48.9541990027,135.27,67.576992,20.262456,70.5493938381,19.756992,5.762456,20.5802,47.82,14.5,49.970015009,132.4,62.636992,65.032456,90.2918218899,19.756992,5.762456,20.5802,42.88,59.27,73.1548173397,134.99,66.516992,31.682456,73.6769179792,19.756992,5.762456,20.5802,46.76,25.92,53.4634828645,135.27,19.756992,6.322456,20.7439673823,19.756992,5.762456,20.5802,0.0,0.56,0.56,136.04
2021-03-12 03:30:00,66.215616,16.977888,68.3575634674,19.295616,5.6278880000000004,20.0996,46.92,11.35,48.2732731436,136.11,66.445616,19.907888,69.3638514663,19.295616,5.6278880000000004,20.0996,47.15,14.28,49.2650068507,133.39,61.485616,66.127888,90.2960605245,19.295616,5.6278880000000004,20.0996,42.19,60.5,73.7580239703,135.71,65.345616,31.397888,72.4974268597,19.295616,5.6278880000000004,20.0996,46.05,25.77,52.7702131889,136.11,19.295616,6.227888,20.2757832342,19.295616,5.6278880000000004,20.0996,0.0,0.6000000000000001,0.6000000000000001,136.79
2021-03-12 04:00:00,64.95288,16.82584,67.0968368256,19.56288,5.70584,20.378,45.39,11.12,46.7322854138,136.39,65.15288,19.75584,68.0822369374,19.56288,5.70584,20.378,45.59,14.05,47.7058759484,133.7,60.38288,67.05584,90.2362337157,19.56288,5.70584,20.378,40.82,61.35,73.6891776315,135.88,64.18288,30.84584,71.2103077539,19.56288,5.70584,20.378,44.62,25.14,51.2148806501,136.39,19.56288,6.26584,20.5418359647,19.56288,5.70584,20.378,0.0,0.56,0.56,136.96
2021-03-12 04:30:00,65.412496,16.760728,67.5256739029,19.922496,5.810728,20.7526,45.49,10.95,46.7893428037,136.39,65.642496,19.680728,68.5293246408,19.922496,5.810728,20.7526,45.72,13.87,47.7775606326,133.7,60.852496,67.030728,90.5325619081,19.922496,5.810728,20.7526,40.93,61.22,73.6420620298,135.88,64.642496,31.100728,71.734981503,19.922496,5.810728,20.7526,44.72,25.29,51.3756995086,136.39,19.922496,6.410728,20.9285279071,19.922496,5.810728,20.7526,0.0,0.6000000000000001,0.6000000000000001,136.96
2021-03-12 05:00:00,66.350816,16.551488,68.3840810341,20.370816,5.941488,21.2196,45.98,10.61,47.1882665501,136.25,66.570816,19.471488,69.3600200969,20.370816,5.941488,21.2196,46.2,13.53,48.1404289553,133.34,61.660816,66.861488,90.9533661134,20.370816,5.941488,21.2196,41.29,60.92,73.5942287139,135.62,65.480816,31.521488,72.6728385971,20.370816,5.941488,21.2196,45.11,25.58,51.8579646727,136.25,20.370816,6.501488,21.3831590444,20.370816,5.941488,21.2196,0.0,0.56,0.56,136.87
2021-03-12 05:30:00,68.200928,15.676104,69.9793313535,18.020928,5.256104,18.7718,50.18,10.42,51.2504517053,135.85,68.520928,18.596104,70.9995257587,18.020928,5.256104,18.7718,50.5,13.34,52.2322275994,133.03,63.390928,65.696104,91.29286847,18.020928,5.256104,18.7718,45.37,60.44,75.5740067748,135.34,67.450928,30.896104,74.1902751743,18.020928,5.256104,18.7718,49.43,25.64,55.6842392424,135.85,18.020928,5.816104,18.9362327753,18.020928,5.256104,18.7718,0.0,0.56,0.56,136.49
2021-03-12 06:00:00,70.641696,14.851328,72.1859484742,16.941696,4.941328,17.6476,53.7,9.91,54.606758739200004,135.19,71.031696,17.731328,73.2113504129,16.941696,4.941328,17.6476,54.09,12.79,55.5815814816,132.3,65.661696,64.191328,91.8258401105,16.941696,4.941328,17.6476,48.72,59.25,76.7085451563,134.68,69.901696,30.961328,76.4516248042,16.941696,4.941328,17.6476,52.96,26.02,59.0067962187,135.19,16.941696,5.541328,17.824908958,16.941696,4.941328,17.6476,0.0,0.6000000000000001,0.6000000000000001,135.88
2021-03-12 06:30:00,77.836688,13.072784,78.9268501862,19.346688,5.642784,20.1528,58.49,7.43,58.9600288331,134.94,78.316688,15.922784,79.9189506287,19.346688,5.642784,20.1528,58.97,10.28,59.8593292645,132.07,72.536688,61.592784,95.1590360758,19.346688,5.642784,20.1528,53.19,55.95,77.1983069763,134.53,77.006688,34.842784,84.5224798122,19.346688,5.642784,20.1528,57.66,29.2,64.6321560835,134.94,19.346688,6.202784,20.3167139548,19.346688,5.642784,20.1528,0.0,0.56,0.56,135.72
2021-03-12 07:00:00,84.218848,12.704664,85.1717256242,20.998848,6.124664,21.8738,63.22,6.58,63.5615040728,133.7,84.408848,15.634664,85.8446057658,20.998848,6.124664,21.8738,63.41,9.51,64.1191718599,130.58,78.028848,58.944664,97.7904623891,20.998848,6.124664,21.8738,57.03,52.82,77.7327041856,133.91,82.708848,37.054664,90.6300262697,20.998848,6.124664,21.8738,61.71,30.93,69.0274510612,133.7,20.998848,6.684664,22.0371583949,20.998848,6.124664,21.8738,0.0,0.56,0.56,135.13
2021-03-12 07:30:00,94.20808,10.62944,94.8058401788,21.59808,6.29944,22.498,72.61,4.33,72.7389922944,133.82,93.47808,10.83944,94.1044361335,21.59808,6.29944,22.498,71.88,4.54,72.0232323629,130.67,85.52808,58.77944,103.7789720281,21.59808,6.29944,22.498,63.93,52.48,82.7115185449,135.01,90.60808,37.73944,98.1533977649,21.59808,6.29944,22.498,69.01,31.44,75.8343833627,133.82,21.59808,6.85944,22.6611777452,21.59808,6.29944,22.498,0.0,0.56,0.56,136.24
2021-03-12 08:00:00,98.100672,12.507696,98.8948143538,23.340672,6.807696,24.3132,74.76,5.7,74.9769804673,133.59,97.350672,9.977696,97.860654792,23.340672,6.807696,24.3132,74.01,3.17,74.0778576904,130.38,89.190672,56.887696,105.7884016705,23.340672,6.807696,24.3132,65.85,50.08,82.7298549497,134.94,94.350672,40.467696,102.66296180410001,23.340672,6.807696,24.3132,71.01,33.66,78.5838132188,133.59,23.380672,7.367696,24.51405245,23.340672,6.807696,24.3132,0.04,0.56,0.5614267539000001,136.12
2021-03-12 08:30:00,100.574544,15.052992,101.6947956828,24.764544,7.222992,25.7964,75.81,7.83,76.2132862433,133.31,99.844544,8.212992,100.1817658267,24.764544,7.222992,25.7964,75.08,0.99,75.0865267541,130.02,91.694544,56.362992,107.6321339868,24.764544,7.222992,25.7964,66.93,49.14,83.0323099763,134.49,96.894544,41.482992,105.4010971586,24.764544,7.222992,25.7964,72.13,34.26,79.8528928718,133.31,24.764544,7.782992,25.9587673821,24.764544,7.222992,25.7964,0.0,0.56,0.56,135.66
2021-03-12 09:00:00,102.322608,16.245344,103.6041857726,24.772607999999998,7.225344,25.8048,77.55,9.02,78.0728051244,132.94,101.592608,7.865344,101.8966223016,24.772607999999998,7.225344,25.8048,76.82,0.64,76.8226659261,129.53,93.292608,55.095344,108.3467010938,24.772607999999998,7.225344,25.8048,68.52,47.87,83.5854490925,134.1,98.592608,42.365344,107.3094810559,24.772607999999998,7.225344,25.8048,73.82,35.14,81.7570302787,132.94,24.772607999999998,7.785344,25.9671655812,24.772607999999998,7.225344,25.8048,0.0,0.56,0.56,135.25
2021-03-12 09:30:00,104.318816,18.030488,105.8655461855,25.818815999999998,7.530488,26.8946,78.5,10.5,79.1991161567,133.07,103.578816,9.220488,103.9884057139,25.818815999999998,7.530488,26.8946,77.76,1.69,77.7783626724,129.64,95.158816,54.180488,109.5021714051,25.818815999999998,7.530488,26.8946,69.34,46.65,83.5718738572,134.25,100.508816,44.050488,109.738177435,25.818815999999998,7.530488,26.8946,74.69,36.52,83.1402820539,133.07,25.818815999999998,8.130488,27.0687290939,25.818815999999998,7.530488,26.8946,0.0,0.6000000000000001,0.6000000000000001,135.36
2021-03-12 10:00:00,100.56976,18.92868,102.3355830247,32.18976,9.38868,33.531,68.38,9.54,69.0422769034,133.97,99.82976,10.05868,100.3352282352,32.18976,9.38868,33.531,67.64,0.67,67.6433182214,130.46,92.25976,56.96868,108.4310555893,32.18976,9.38868,33.531,60.07,47.58,76.6306811923,135.26,97.04976,46.02868,107.4118024176,32.18976,9.38868,33.531,64.86,36.64,74.4936856384,133.97,32.18976,9.94868,33.6920893178,32.18976,9.38868,33.531,0.0,0.56,0.56,136.34
2021-03-12 10:30:00,97.552288,21.293584,99.8492143865,40.572288,11.833584,42.2628,56.98,9.46,57.7599515235,134.46,96.872288,12.633583999999999,97.6926180785,40.572288,11.833584,42.2628,56.3,0.8,56.3056835497,130.71,90.232288,59.783584,108.240208396,40.572288,11.833584,42.2628,49.66,47.95,69.031283488,135.75,94.462288,48.663584,106.2603795491,40.572288,11.833584,42.2628,53.89,36.83,65.27312617,134.46,40.572288,12.393584,42.4230064696,40.572288,11.833584,42.2628,0.0,0.56,0.56,136.8
2021-03-12 11:00:00,99.687312,19.944216,101.6628345348,35.637312,10.394216,37.1222,64.05,9.55,64.7580496927,134.58,98.977312,11.004216,99.5871530897,35.637312,10.394216,37.1222,63.34,0.61,63.3429372543,131.18,91.677312,58.444216,108.7219201422,35.637312,10.394216,37.1222,56.04,48.05,73.8192664553,135.89,96.287312,47.174216,107.2224468449,35.637312,10.394216,37.1222,60.65,36.78,70.9308881941,134.58,35.637312,10.994216,37.2946483029,35.637312,10.394216,37.1222,0.0,0.6000000000000001,0.6000000000000001,136.88
2021-03-12 11:30:00,97.081824,20.853032,99.2961705946,39.061824,11.393032,40.6894,58.02,9.46,58.7861548326,134.69,96.381824,11.953032,97.1201882801,39.061824,11.393032,40.6894,57.32,0.56,57.3227354546,131.42,89.671824,59.393032,107.5572790175,39.061824,11.393032,40.6894,50.61,48.0,69.7522193195,136.04,93.921824,48.163032,105.5508724498,39.061824,11.393032,40.6894,54.86,36.77,66.0428080869,134.69,39.061824,11.953032,40.849737676,39.061824,11.393032,40.6894,0.0,0.56,0.56,136.97
2021-03-12 12:00:00,94.759712,22.867416,97.4798529586,43.499712,12.687416,45.3122,51.26,10.18,52.2610753812,135.04,94.059712,13.947416,95.0881687414,43.499712,12.687416,45.3122,50.56,1.26,50.5756977213,131.82,87.869712,60.337416,106.5912287973,43.499712,12.687416,45.3122,44.37,47.65,65.1092881239,136.4,91.779712,50.347416,104.6822708613,43.499712,12.687416,45.3122,48.28,37.66,61.2309888863,135.04,43.499712,13.287416,45.4838473311,43.499712,12.687416,45.3122,0.0,0.6000000000000001,0.6000000000000001,137.32
2021-03-12 12:30:00,96.187168,20.555424,98.3590196356,40.407168,11.785424,42.0908,55.78,8.77,56.4652220398,135.16,95.477168,12.265424,96.2617797218,40.407168,11.785424,42.0908,55.07,0.48,55.0720918433,131.95,88.927168,60.795424,107.7224432876,40.407168,11.785424,42.0908,48.52,49.01,68.9649947437,136.53,93.117168,48.115424,104.8136489349,40.407168,11.785424,42.0908,52.71,36.33,64.0172867279,135.16,40.407168,12.345424,42.251020337,40.407168,11.785424,42.0908,0.0,0.56,0.56,137.43
2021-03-12 13:00:00,94.446752,19.486136,96.4359811458,39.346752,11.476136,40.9862,55.1,8.01,55.6791711504,135.32,93.716752,12.446136,94.5395996753,39.346752,11.476136,40.9862,54.37,0.97,54.3786520613,132.12,87.246752,61.666136,106.8396371377,39.346752,11.476136,40.9862,47.9,50.19,69.3790033079,136.65,91.376752,46.806136,102.667059826,39.346752,11.476136,40.9862,52.03,35.33,62.8914127684,135.32,39.386752,12.036136,41.1847642086,39.346752,11.476136,40.9862,0.04,0.56,0.5614267539000001,137.55
2021-03-12 13:30:00,93.676224,20.782232,95.9538227993,41.596224,12.132232,43.3294,52.08,8.65,52.7934550868,135.83,92.976224,12.632232,93.8304402345,41.596224,12.132232,43.3294,51.38,0.5,51.3824327957,132.75,86.676224,62.442232,106.8260274654,41.596224,12.132232,43.3294,45.08,50.31,67.5522205409,137.14,90.656224,48.022232,102.5898909065,41.596224,12.132232,43.3294,49.06,35.89,60.7863117815,135.83,41.596224,12.732232,43.501213578,41.596224,12.132232,43.3294,0.0,0.6000000000000001,0.6000000000000001,138.05
2021-03-12 14:00:00,91.254176,19.374968,93.2883380838,41.434176,12.084968,43.1606,49.82,7.29,50.3505362434,136.07,90.564176,13.834968,91.6148258423,41.434176,12.084968,43.1606,49.13,1.75,49.1611574315,133.05,84.364176,63.854968,105.805345472,41.434176,12.084968,43.1606,42.93,51.77,67.2541284978,137.38,88.204176,46.704968,99.806466222,41.434176,12.084968,43.1606,46.77,34.62,58.1891510507,136.07,41.474176,12.684968,43.3706777448,41.434176,12.084968,43.1606,0.04,0.6000000000000001,0.6013318551,138.29
2021-03-12 14:30:00,88.393408,18.864744,90.384031466,43.353408,12.644744,45.1598,45.04,6.22,45.4674608924,136.15,87.723408,15.484744,89.0795914218,43.353408,12.644744,45.1598,44.37,2.84,44.4607973388,133.17,81.943408,64.124744,104.0514531745,43.353408,12.644744,45.1598,38.59,51.48,64.3380019895,137.62,85.563408,47.684744,97.9537217206,43.353408,12.644744,45.1598,42.21,35.04,54.8587796073,136.15,43.353408,13.204744,45.3197887166,43.353408,12.644744,45.1598,0.0,0.56,0.56,138.52
2021-03-12 15:00:00,88.6192,13.2406,89.6028799593,40.4592,11.8006,42.145,48.16,1.44,48.1815234296,136.09,85.6892,22.4306,88.576355835,40.4592,11.8006,42.145,45.23,10.63,46.4623481972,133.13,81.9192,57.0806,99.8446304265,40.4592,11.8006,42.145,41.46,45.28,61.3938922044,135.28,85.7992,53.1206,100.912342481,40.4592,11.8006,42.145,45.34,41.32,61.3437690397,136.09,40.4592,12.4006,42.3169203156,40.4592,11.8006,42.145,0.0,0.6000000000000001,0.6000000000000001,136.16
2021-03-12 15:30:00,88.82752,12.86136,89.7537903957,38.02752,11.09136,39.612,50.8,1.77,50.830826277,136.36,85.70752,22.56136,88.6272754269,38.02752,11.09136,39.612,47.68,11.47,49.0402212475,133.47,81.93752,57.44136,100.0663131248,38.02752,11.09136,39.612,43.91,46.35,63.8467743899,135.48,85.97752,51.69136,100.3201407694,38.02752,11.09136,39.612,47.95,40.6,62.8296307486,136.36,38.02752,11.69136,39.7841699172,38.02752,11.09136,39.612,0.0,0.6000000000000001,0.6000000000000001,136.36
2021-03-12 16:00:00,91.7952,11.0536,92.4583193444,32.9952,9.6236,34.37,58.8,1.43,58.8173860351,135.94,88.2552,20.8836,90.692365037,32.9952,9.6236,34.37,55.26,11.26,56.3955246451,133.01,84.1752,57.1436,101.7391533088,32.9952,9.6236,34.37,51.18,47.52,69.839407214,134.89,88.6352,48.5636,101.0674127699,32.9952,9.6236,34.37,55.64,38.94,67.9126880634,135.94,32.9952,10.1836,34.5309851003,32.9952,9.6236,34.37,0.0,0.56,0.56,135.77
2021-03-12 16:30:00,97.269696,8.905328,97.6764998693,25.629696,7.475328,26.6976,71.64,1.43,71.6542706334,135.23,92.999696,18.625328,94.8464353532,25.629696,7.475328,26.6976,67.37,11.15,68.2864510719,132.15,88.299696,55.005328,104.030872447,25.629696,7.475328,26.6976,62.67,47.53,78.655132064,134.11,93.419696,45.385328,103.8608087702,25.629696,7.475328,26.6976,67.79,37.91,77.6701499934,135.23,25.629696,8.075328,26.871774027,25.629696,7.475328,26.6976,0.0,0.6000000000000001,0.6000000000000001,135.0
2021-03-12 17:00:00,99.752688,11.670784,100.4330919687,25.442688,7.420784,26.5028,74.31,4.25,74.4314355632,134.43,97.462688,13.000784,98.3259677644,25.442688,7.420784,26.5028,72.02,5.58,72.2358415193,131.2,90.552688,57.270784,107.1435112548,25.442688,7.420784,26.5028,65.11,49.85,82.0020402185,134.43,95.802688,41.860784,104.5489371783,25.442688,7.420784,26.5028,70.36,34.44,78.3367295718,134.43,25.442688,7.980784,26.6650198935,25.442688,7.420784,26.5028,0.0,0.56,0.56,135.32
2021-03-12 17:30:00,103.401552,12.717535999999999,104.1806924431,20.871552,6.087536,21.7412,82.53,6.63,82.7958803323,133.9,102.961552,8.337536,103.2985754829,20.871552,6.087536,21.7412,82.09,2.25,82.12082927,130.54,93.911552,59.137536,110.9803034921,20.871552,6.087536,21.7412,73.04,53.05,90.2726099102,134.95,99.601552,36.497536,106.0779868534,20.871552,6.087536,21.7412,78.73,30.41,84.3989395668,133.9,20.871552,6.647536,21.9045980963,20.871552,6.087536,21.7412,0.0,0.56,0.56,135.84
2021-03-12 18:00:00,107.633136,12.884248,108.401548936,17.603136,5.134248,18.3366,90.03,7.75,90.3629536923,132.67,107.173136,6.2142479999999995,107.3531460102,17.603136,5.134248,18.3366,89.57,1.08,89.576510872,129.1,97.023136,55.264248,111.6585241989,17.603136,5.134248,18.3366,79.42,50.13,93.9178007622,133.81,103.073136,37.034248,109.5244579526,17.603136,5.134248,18.3366,85.47,31.9,91.2290025156,132.67,17.603136,5.694248,18.5012123203,17.603136,5.134248,18.3366,0.0,0.56,0.56,134.72
2021-03-12 18:30:00,111.30296,11.65628,111.9116516195,13.15296,3.83628,13.701,98.15,7.82,98.4610323935,133.36,110.83296,5.11628,110.9509862209,13.15296,3.83628,13.701,97.68,1.28,97.6883862084,129.98,100.54296,53.45628,113.8703678619,13.15296,3.83628,13.701,87.39,49.62,100.4945595542,134.67,107.09296,37.19628,113.368714059,13.15296,3.83628,13.701,93.94,33.36,99.6875779624,133.36,13.15296,4.39628,13.8682239166,13.15296,3.83628,13.701,0.0,0.56,0.56,135.58
2021-03-12 19:00:00,110.164224,12.321232,110.8511118912,16.804224,4.901232,17.5044,93.36,7.42,93.6543965866,133.81,109.704224,6.571232,109.9008546529,16.804224,4.901232,17.5044,92.9,1.67,92.9150090136,130.5,99.784224,55.411232,114.1371805813,16.804224,4.901232,17.5044,82.98,50.51,97.1439164333,135.1,106.044224,37.981232,112.6408071171,16.804224,4.901232,17.5044,89.24,33.08,95.173861958,133.81,16.804224,5.461232,17.6693802721,16.804224,4.901232,17.5044,0.0,0.56,0.56,136.03
2021-03-12 19:30:00,106.926208,9.035144,107.3072587683,14.246208,4.155144,14.8398,92.68,4.88,92.808387552,133.31,106.476208,8.175144,106.7895868026,14.246208,4.155144,14.8398,92.23,4.02,92.3175676673,129.89,96.346208,56.365144,111.6226735664,14.246208,4.155144,14.8398,82.1,52.21,97.2948821881,134.58,102.566208,34.645144,108.2594708387,14.246208,4.155144,14.8398,88.32,30.49,93.4348034728,133.31,14.246208,4.7151440000000004,15.0062328824,14.246208,4.155144,14.8398,0.0,0.56,0.56,135.53
2021-03-12 20:00:00,104.434832,11.445575999999999,105.0601510795,16.784832,4.895576,17.4842,87.65,6.55,87.8943968635,133.47,103.964832,7.235576,104.2163127962,16.784832,4.895576,17.4842,87.18,2.34,87.2113983376,130.11,93.654832,58.375576,110.3582141496,16.784832,4.895576,17.4842,76.87,53.48,93.6435117881,134.34,99.534832,34.475576,105.3363570748,16.784832,4.895576,17.4842,82.75,29.58,87.8779773322,133.47,16.784832,5.455576,17.6491896347,16.784832,4.895576,17.4842,0.0,0.56,0.56,135.38
2021-03-12 20:30:00,101.181936,9.707648,101.646557258,16.791936,4.897648,17.4916,84.39,4.8100000000000005,84.5269672945,134.45,100.691936,9.107648,101.102993168,16.791936,4.897648,17.4916,83.9,4.21,84.005559935,131.32,90.331936,59.287648,108.0503765235,16.791936,4.897648,17.4916,73.54,54.39,91.4680474264,135.55,96.051936,34.737648,102.1404846176,16.791936,4.897648,17.4916,79.26,29.84,84.6910455715,134.45,16.831936,5.497648,17.7070099972,16.791936,4.897648,17.4916,0.04,0.6000000000000001,0.6013318551,136.57
2021-03-12 21:00:00,96.619584,8.325712,96.9776339814,17.539584,5.115712,18.2704,79.08,3.21,79.1451230336,134.04,99.339584,6.905712,99.5793241969,17.539584,5.115712,18.2704,81.8,1.79,81.8195826193,130.82,87.549584,60.985712,106.6967043855,17.539584,5.115712,18.2704,70.01,55.87,89.5704024776,134.33,93.069584,33.035712,98.7588261032,17.539584,5.115712,18.2704,75.53,27.92,80.5251966778,134.04,17.539584,5.675712,18.4350403742,17.539584,5.115712,18.2704,0.0,0.56,0.56,135.35
2021-03-12 21:30:00,91.041296,7.564128,91.354986781,19.351296,5.644128,20.1576,71.69,1.92,71.7157060901,134.56,94.081296,7.914128,94.413577832,19.351296,5.644128,20.1576,74.73,2.27,74.7644688338,131.42,83.111296,63.264128,104.4501671344,19.351296,5.644128,20.1576,63.76,57.62,85.938361632,135.02,88.261296,32.294128,93.983866035,19.351296,5.644128,20.1576,68.91,26.65,73.8837641163,134.56,19.351296,6.204128,20.3215122744,19.351296,5.644128,20.1576,0.0,0.56,0.56,136.04
2021-03-12 22:00:00,81.98248,13.38364,83.0677364962,20.17248,5.88364,21.013,61.81,7.5,62.2633608152,135.57,84.53248,14.55364,85.7761541001,20.17248,5.88364,21.013,64.36,8.67,64.9413466137,132.62,76.63248,65.77364,100.9886563422,20.17248,5.88364,21.013,56.46,59.89,82.307616294,136.6,81.39248,31.51364,87.2802687129,20.17248,5.88364,21.013,61.22,25.63,66.3685565611,135.57,20.17248,6.44364,21.1766249861,20.17248,5.88364,21.013,0.0,0.56,0.56,137.61
2021-03-12 22:30:00,77.116496,14.932728000000001,78.5489676625,19.826496,5.782728,20.6526,57.29,9.15,58.0160891478,135.83,79.446496,16.142728,81.0699290364,19.826496,5.782728,20.6526,59.62,10.36,60.5134199992,132.92,71.976496,67.512728,98.6842663166,19.826496,5.782728,20.6526,52.15,61.73,80.8097481743,136.85,76.476496,29.742728,82.0565921137,19.826496,5.782728,20.6526,56.65,23.96,61.5085693217,135.83,19.826496,6.382728,20.8285659698,19.826496,5.782728,20.6526,0.0,0.6000000000000001,0.6000000000000001,137.84
2021-03-12 23:00:00,72.263728,18.121504,74.5012435579,21.193728,6.181504,22.0768,51.07,11.94,52.4471972559,136.66,74.103728,16.901504,76.0067322081,21.193728,6.181504,22.0768,52.91,10.72,53.985058118,133.82,67.383728,68.731504,96.2527217344,21.193728,6.181504,22.0768,46.19,62.55,77.75614831,137.48,71.583728,30.551504,77.8307427116,21.193728,6.181504,22.0768,50.39,24.37,55.9736455843,136.66,21.193728,6.741504,22.2400985322,21.193728,6.181504,22.0768,0.0,0.56,0.56,138.61
2021-03-12 23:30:00,68.806016,22.855088,72.502571577,21.686016,6.325088,22.5896,47.12,16.53,49.9353111535,136.63,67.946016,27.505088,73.3020528782,21.686016,6.325088,22.5896,46.26,21.18,50.8780895868,133.76,64.096016,63.355088,90.1230627673,21.686016,6.325088,22.5896,42.41,57.03,71.0705916677,135.31,68.066016,36.515088,77.2420493369,21.686016,6.325088,22.5896,46.38,30.19,55.3402249724,136.63,21.686016,6.925088,22.7648881781,21.686016,6.325088,22.5896,0.0,0.6000000000000001,0.6000000000000001,136.57
2021-03-13 00:00:00,65.930048,22.936264,69.8057550318,21.690048,6.326264,22.5938,44.24,16.61,47.255366891,137.2,65.070048,27.696264,70.7191217867,21.690048,6.326264,22.5938,43.38,21.37,48.3580531039,134.52,61.530048,64.936264,89.4576167197,21.690048,6.326264,22.5938,39.84,58.61,70.8685945959,135.75,65.350048,35.586264,74.4110943279,21.690048,6.326264,22.5938,43.66,29.26,52.5579984398,137.2,21.690048,6.886264,22.7569508968,21.690048,6.326264,22.5938,0.0,0.56,0.56,137.05
2021-03-13 00:30:00,65.578576,23.579168,69.6887852797,22.248576,6.489168,23.1756,43.33,17.09,46.5785036256,137.06,64.758576,28.329168,70.6839085303,22.248576,6.489168,23.1756,42.51,21.84,47.7921091813,134.42,61.218576,65.709168,89.8076210949,22.248576,6.489168,23.1756,38.97,59.22,70.8919551148,135.6,65.018576,34.969168,73.8258622414,22.248576,6.489168,23.1756,42.77,28.48,51.3846601623,137.06,22.248576,7.089168,23.3507052776,22.248576,6.489168,23.1756,0.0,0.6000000000000001,0.6000000000000001,136.9
2021-03-13 01:00:00,68.159152,22.899335999999998,71.9030568933,22.729152,6.629336,23.6762,45.43,16.27,48.2555468314,136.84,67.309152,27.619336,72.755409861,22.729152,6.629336,23.6762,44.58,20.99,49.2742985744,134.07,63.539152,65.719336,91.41255363,22.729152,6.629336,23.6762,40.81,59.09,71.81284147,135.23,67.429152,35.009336,75.9759445259,22.729152,6.629336,23.6762,44.7,28.38,52.9482237662,136.84,22.769152,7.229336,23.8892775487,22.729152,6.629336,23.6762,0.04,0.6000000000000001,0.6013318551,136.63
2021-03-13 01:30:00,67.985136,22.530248,71.6211616206,22.115136,6.450248,23.0366,45.87,16.08,48.606823595,136.84,67.125136,27.290248,72.4606204702,22.115136,6.450248,23.0366,45.01,20.84,49.6004606833,134.43,63.355136,65.900248,91.4150750371,22.115136,6.450248,23.0366,41.24,59.45,72.3535769676,135.55,67.285136,34.890248,75.793264424,22.115136,6.450248,23.0366,45.17,28.44,53.3775467776,136.84,22.115136,7.010248,23.1996296807,22.115136,6.450248,23.0366,0.0,0.56,0.56,136.88
2021-03-13 02:00:00,66.151072,23.084896,70.0633766677,21.891072,6.384896,22.8032,44.26,16.7,47.3057882293,137.4,65.311072,27.854896,71.0030376601,21.891072,6.384896,22.8032,43.42,21.47,48.4381801888,135.05,61.721072,65.894896,90.2863668982,21.891072,6.384896,22.8032,39.83,59.51,71.609140478,136.11,65.551072,35.094896,74.3545208148,21.891072,6.384896,22.8032,43.66,28.71,52.2538008187,137.4,21.891072,6.984896,22.9784204296,21.891072,6.384896,22.8032,0.0,0.6000000000000001,0.6000000000000001,137.33
2021-03-13 02:30:00,64.85704,23.01872,68.820760734,22.48704,6.55872,23.424,42.37,16.46,45.4549062258,137.9,64.03704,27.81872,69.8185052432,22.48704,6.55872,23.424,41.55,21.26,46.6732268008,135.56,60.57704,66.84872,90.2126883581,22.48704,6.55872,23.424,38.09,60.29,71.3143197401,136.46,64.31704,34.94872,73.199007261,22.48704,6.55872,23.424,41.83,28.39,50.5543371038,137.9,22.52704,7.15872,23.6371487959,22.48704,6.55872,23.424,0.04,0.6000000000000001,0.6013318551,137.66
2021-03-13 03:00:00,63.756016,23.210088,67.8493755399,22.526016,6.570088,23.4646,41.23,16.64,44.461247171,138.21,62.926016,28.020088,68.8825726956,22.526016,6.570088,23.4646,40.4,21.45,45.741255995,135.85,59.406016,67.040088,89.5737022571,22.526016,6.570088,23.4646,36.88,60.47,70.8290568905,136.79,63.086016,35.080088,72.183502193,22.526016,6.570088,23.4646,40.56,28.51,49.5775523801,138.21,22.526016,7.170088,23.639618414,22.526016,6.570088,23.4646,0.0,0.6000000000000001,0.6000000000000001,137.92
2021-03-13 03:30:00,62.345328,23.920304,66.7766491139,22.355328,6.520304,23.2868,39.99,17.4,43.6114675286,138.3,61.515328,28.750304,67.9022500293,22.355328,6.520304,23.2868,39.16,22.23,45.0297512762,135.93,58.185328,66.820304,88.6029650809,22.355328,6.520304,23.2868,35.83,60.3,70.1418484216,137.01,61.815328,35.460304,71.2640718421,22.355328,6.520304,23.2868,39.46,28.94,48.9348056091,138.3,22.355328,7.120304,23.4618716014,22.355328,6.520304,23.2868,0.0,0.6000000000000001,0.6000000000000001,138.09
2021-03-13 04:00:00,61.477632,23.755976,65.9078571343,21.757632,6.345976,22.6642,39.72,17.41,43.3680354639,138.62,60.637631999999996,28.605976,67.0464337417,21.757632,6.345976,22.6642,38.88,22.26,44.8013615865,136.38,57.247632,67.435976,88.4584774269,21.757632,6.345976,22.6642,35.49,61.09,70.6507480498,137.28,60.847632,34.795976,70.0941813976,21.757632,6.345976,22.6642,39.09,28.45,48.3469812915,138.62,21.757632,6.945976,22.8394643729,21.757632,6.345976,22.6642,0.0,0.6000000000000001,0.6000000000000001,138.34
2021-03-13 04:30:00,60.617376,24.082568,65.2260404639,21.677376,6.322568,22.5806,38.94,17.76,42.7988457788,138.56,59.807376,28.932568,66.4380592363,21.677376,6.322568,22.5806,38.13,22.61,44.3295499639,136.29,56.527376,67.132568,87.7617566125,21.677376,6.322568,22.5806,34.85,60.81,70.0883628001,137.28,60.107376,34.992568,69.5512506346,21.677376,6.322568,22.5806,38.43,28.67,47.946155216,138.56,21.677376,6.922568,22.7558910606,21.677376,6.322568,22.5806,0.0,0.6000000000000001,0.6000000000000001,138.34
2021-03-13 05:00:00,60.001056,24.377808,64.7642203998,21.421056,6.247808,22.3136,38.58,18.13,42.6276119434,138.53,59.181056,29.207808,65.9961622933,21.421056,6.247808,22.3136,37.76,22.96,44.1925242547,136.22,55.951056,67.347808,87.5571122749,21.421056,6.247808,22.3136,34.53,61.1,70.182126642,137.24,59.511055999999996,34.537808,68.8071650897,21.421056,6.247808,22.3136,38.09,28.29,47.4465193665,138.53,21.421056,6.847808,22.4889776237,21.421056,6.247808,22.3136,0.0,0.6000000000000001,0.6000000000000001,138.3
2021-03-13 05:30:00,60.93464,24.04052,65.5055490306,21.46464,6.26052,22.359,39.47,17.78,43.2898290595,138.26,60.11464,28.84052,66.6749243434,21.46464,6.26052,22.359,38.65,22.58,44.762472005,135.86,56.83464,66.81052,87.7144337415,21.46464,6.26052,22.359,35.37,60.55,70.1237434825,136.98,60.42464,34.70052,69.6797187667,21.46464,6.26052,22.359,38.96,28.44,48.2360363214,138.26,21.46464,6.86052,22.53436276,21.46464,6.26052,22.359,0.0,0.6000000000000001,0.6000000000000001,138.04
