Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-03-13 06:00:00,62.240224,23.524232,66.5374704566,22.060224,6.434232,22.9794,40.18,17.09,43.6634916148,137.92,61.430224,28.314232,67.6414677135,22.060224,6.434232,22.9794,39.37,21.88,45.0414398082,135.42,58.070224,66.604232,88.3644421457,22.060224,6.434232,22.9794,36.01,60.17,70.1223858693,136.59,61.700224,34.794232,70.8347105741,22.060224,6.434232,22.9794,39.64,28.36,48.740324168,137.92,22.060224,6.994232,23.1424450783,22.060224,6.434232,22.9794,0.0,0.56,0.56,137.63
2021-03-13 06:30:00,65.576752,23.071136,69.5168160893,21.946752,6.401136,22.8612,43.63,16.67,46.7061644754,137.09,64.766752,27.791136,70.477509922,21.946752,6.401136,22.8612,42.82,21.39,47.8652744691,134.39,61.196752,65.511136,89.6479302347,21.946752,6.401136,22.8612,39.25,59.11,70.954595341,135.77,64.996752,34.661136,73.6611981939,21.946752,6.401136,22.8612,43.05,28.26,51.4968940811,137.09,21.946752,7.001136,23.0364022504,21.946752,6.401136,22.8612,0.0,0.6000000000000001,0.6000000000000001,136.81
2021-03-13 07:00:00,68.342784,20.793312,71.4359709726,22.982784,6.703312,23.9404,45.36,14.09,47.4979757463,136.68,67.542784,25.503312,72.1972755264,22.982784,6.703312,23.9404,44.56,18.8,48.3635565276,133.94,63.902784,64.223312,90.5991148257,22.982784,6.703312,23.9404,40.92,57.52,70.5903449489,135.24,67.792784,36.273312,76.887025732,22.982784,6.703312,23.9404,44.81,29.57,53.6872517456,136.68,22.982784,7.303312,24.1152799395,22.982784,6.703312,23.9404,0.0,0.6000000000000001,0.6000000000000001,136.27
2021-03-13 07:30:00,71.641088,20.686984,74.5680682118,25.121088,7.326984,26.1678,46.52,13.36,48.4004132214,136.84,70.811088,25.436984,75.2412808155,25.121088,7.326984,26.1678,45.69,18.11,49.1482268246,134.13,66.991088,62.926984,91.9108872047,25.121088,7.326984,26.1678,41.87,55.6,69.6021328696,135.55,70.911088,39.116984,80.9846950886,25.121088,7.326984,26.1678,45.79,31.79,55.7434139608,136.84,25.121088,7.886984,26.3300888514,25.121088,7.326984,26.1678,0.0,0.56,0.56,136.59
2021-03-13 08:00:00,73.07776,20.20768,75.8202435871,27.79776,8.10768,28.956,45.28,12.1,46.8688425289,136.27,72.26776,24.89768,76.4364023539,27.79776,8.10768,28.956,44.47,16.79,47.5340404342,133.34,68.53776,62.54768,92.7881286545,27.79776,8.10768,28.956,40.74,54.44,67.9960381199,134.94,72.39776,40.32768,82.8719338932,27.79776,8.10768,28.956,44.6,32.22,55.0207997034,136.27,27.79776,8.70768,29.129695364,27.79776,8.10768,28.956,0.0,0.6000000000000001,0.6000000000000001,135.97
2021-03-13 08:30:00,77.856912,18.887016,80.1150305471,28.686912,8.367016,29.8822,49.17,10.52,50.2827932796,135.43,77.026912,23.537016,80.5427606582,28.686912,8.367016,29.8822,48.34,15.17,50.6644303235,132.44,73.146912,61.777016,95.7437749465,28.686912,8.367016,29.8822,44.46,53.41,69.493306872,133.97,77.186912,40.577016,87.2027156203,28.686912,8.367016,29.8822,48.5,32.21,58.2214230331,135.43,28.726912,8.927016,30.0820060455,28.686912,8.367016,29.8822,0.04,0.56,0.5614267539000001,134.99
2021-03-13 09:00:00,80.855296,17.861128,82.8045819063,32.095296,9.361128,33.4326,48.76,8.5,49.4953290725,134.8,80.035296,22.451128,83.1246158143,32.095296,9.361128,33.4326,47.94,13.09,49.6949866687,131.67,76.225296,60.881128,97.5541259857,32.095296,9.361128,33.4326,44.13,51.52,67.8363272886,133.32,80.225296,42.681128,90.8723104452,32.095296,9.361128,33.4326,48.13,33.32,58.5381866819,134.8,32.095296,9.961128,33.605536692,32.095296,9.361128,33.4326,0.0,0.6000000000000001,0.6000000000000001,134.3
2021-03-13 09:30:00,83.664624,17.818432,85.5410183947,31.434624,9.168432,32.7444,52.23,8.65,52.9414336791,134.6,82.814624,22.438432,85.8006129283,31.434624,9.168432,32.7444,51.38,13.27,53.0659712057,131.51,78.754624,58.968432,98.3847893423,31.434624,9.168432,32.7444,47.32,49.8,68.6965967134,133.35,82.924624,44.058432,93.9022826977,31.434624,9.168432,32.7444,51.49,34.89,62.1975256743,134.6,31.434624,9.728432,32.9055918531,31.434624,9.168432,32.7444,0.0,0.56,0.56,134.34
2021-03-13 10:00:00,81.94072,18.82896,84.0762233262,37.23072,10.85896,38.782,44.71,7.97,45.4148103596,134.67,81.16072,23.39896,84.46640634,37.23072,10.85896,38.782,43.93,12.54,45.6847512853,131.51,77.61072,60.09896,98.1596090661,37.23072,10.85896,38.782,40.38,49.24,63.6798398239,133.43,81.37072,46.30896,93.6253910518,37.23072,10.85896,38.782,44.14,35.45,56.6130912422,134.67,37.23072,11.41896,38.9425109514,37.23072,10.85896,38.782,0.0,0.56,0.56,134.37
2021-03-13 10:30:00,81.355424,18.537832,83.4407348331,39.695424,11.577832,41.3494,41.66,6.96,42.2373910179,134.67,81.375424,21.257832,84.1062129246,39.695424,11.577832,41.3494,41.68,9.68,42.7893070755,131.44,77.115424,62.037832,98.9721234387,39.695424,11.577832,41.3494,37.42,50.46,62.8209200824,134.02,80.715424,45.617832,92.7144339781,39.695424,11.577832,41.3494,41.02,34.04,53.3044275835,134.67,39.695424,12.177832,41.5213954337,39.695424,11.577832,41.3494,0.0,0.6000000000000001,0.6000000000000001,134.94
2021-03-13 11:00:00,81.653648,13.726064,82.7992938656,39.483648,11.516064,41.1288,42.17,2.21,42.2278699439,135.47,83.303648,14.526064,84.5606545944,39.483648,11.516064,41.1288,43.82,3.01,43.9232569375,132.38,77.303648,66.616064,102.0468224736,39.483648,11.516064,41.1288,37.82,55.1,66.8308491641,136.43,80.933648,41.736064,91.0612673797,39.483648,11.516064,41.1288,41.45,30.22,51.2966948253,135.47,39.483648,12.076064,41.289100028,39.483648,11.516064,41.1288,0.0,0.56,0.56,137.34
2021-03-13 11:30:00,81.165184,14.666512,82.4796560856,41.885184,12.216512,43.6304,39.28,2.45,39.3563324003,135.55,82.695184,15.466512,84.1291058448,41.885184,12.216512,43.6304,40.81,3.25,40.9392061477,132.46,76.915184,66.486512,101.6680963119,41.885184,12.216512,43.6304,35.03,54.27,64.5936049466,136.65,80.375184,43.426512,91.3566207098,41.885184,12.216512,43.6304,38.49,31.21,49.5534479123,135.55,41.885184,12.776512,43.7905000839,41.885184,12.216512,43.6304,0.0,0.56,0.56,137.55
2021-03-13 12:00:00,81.532112,14.815616,82.8672900766,42.602112,12.425616,44.3772,38.93,2.39,39.0032947326,135.58,83.042112,15.615616,84.4975729147,42.602112,12.425616,44.3772,40.44,3.19,40.5656221449,132.55,77.362112,66.595616,102.0777764429,42.602112,12.425616,44.3772,34.76,54.17,64.3633940994,136.71,80.852112,43.755616,91.9326816013,42.602112,12.425616,44.3772,38.25,31.33,49.4432138923,135.58,42.602112,13.025616,44.548923882,42.602112,12.425616,44.3772,0.0,0.6000000000000001,0.6000000000000001,137.6
2021-03-13 12:30:00,80.32912,14.31516,81.5946770678,40.26912,11.74516,41.947,40.06,2.5700000000000003,40.1423529455,135.36,81.88912,15.12516,83.2742363483,40.26912,11.74516,41.947,41.62,3.38,41.7570209665,132.31,76.09912,66.14516,100.827864483,40.26912,11.74516,41.947,35.83,54.4,65.1394573204,136.45,79.60912,42.67516,90.3259722793,40.26912,11.74516,41.947,39.34,30.93,50.0429865216,135.36,40.26912,12.30516,42.1072320178,40.26912,11.74516,41.947,0.0,0.56,0.56,137.35
2021-03-13 13:00:00,80.577104,14.102072,81.8018222518,40.807104,11.902072,42.5074,39.77,2.2,39.8308034064,135.83,82.127104,14.902072,83.4681553727,40.807104,11.902072,42.5074,41.32,3.0,41.4287629552,132.84,76.507104,67.432072,101.9824558279,40.807104,11.902072,42.5074,35.7,55.53,66.0156867722,136.81,80.057104,42.262072,90.5274689285,40.807104,11.902072,42.5074,39.25,30.36,49.6214882888,135.83,40.807104,12.462072,42.6675869414,40.807104,11.902072,42.5074,0.0,0.56,0.56,137.7
2021-03-13 13:30:00,81.830784,15.292312,83.2474144725,37.790784,11.022312,39.3654,44.04,4.27,44.2465196371,136.19,83.590784,16.202312,85.146544756,37.790784,11.022312,39.3654,45.8,5.18,46.0919993057,133.27,77.490784,67.502312,102.7685931123,37.790784,11.022312,39.3654,39.7,56.48,69.0368046769,137.35,81.270784,40.702312,90.893446046,37.790784,11.022312,39.3654,43.48,29.68,52.6442095581,136.19,37.830784,11.622312,39.5758304307,37.790784,11.022312,39.3654,0.04,0.6000000000000001,0.6013318551,138.23
2021-03-13 14:00:00,83.454272,13.502496,84.5395346171,31.174272,9.092496,32.4732,52.28,4.41,52.4656697279,136.19,85.594272,14.502496,86.8141796566,31.174272,9.092496,32.4732,54.42,5.41,54.6882482806,133.33,78.68427199999999,66.172496,102.8105728368,31.174272,9.092496,32.4732,47.51,57.08,74.2652442264,137.35,82.964272,38.512496,91.4673864098,31.174272,9.092496,32.4732,51.79,29.42,59.5629121182,136.19,31.174272,9.652496,32.6344283504,31.174272,9.092496,32.4732,0.0,0.56,0.56,138.23
2021-03-13 14:30:00,80.084464,13.877552,81.2779664096,32.254464,9.407552,33.5984,47.83,4.47,48.0384200406,136.78,81.984464,14.847552,83.3180780969,32.254464,9.407552,33.5984,49.73,5.44,50.0266578936,134.0,75.674464,68.097552,101.8032469525,32.254464,9.407552,33.5984,43.42,58.69,73.0055648564,137.79,79.664464,37.617552,88.0994156784,32.254464,9.407552,33.5984,47.41,28.21,55.1680360354,136.78,32.294464,10.007552,33.8095179214,32.254464,9.407552,33.5984,0.04,0.6000000000000001,0.6013318551,138.68
2021-03-13 15:00:00,80.936768,14.228224,82.1778727668,28.656768,8.358224,29.8508,52.28,5.87,52.6085097679,136.48,83.066768,15.288224,84.4619307087,28.656768,8.358224,29.8508,54.41,6.93,54.8495487675,133.66,76.206768,67.458224,101.7746701014,28.656768,8.358224,29.8508,47.55,59.1,75.8538891554,137.59,80.476768,36.008224,88.1651993893,28.656768,8.358224,29.8508,51.82,27.65,58.735295181,136.48,28.656768,8.918224,30.0124152897,28.656768,8.358224,29.8508,0.0,0.56,0.56,138.49
2021-03-13 15:30:00,80.591344,24.075392,84.1105773829,27.721344,8.085392,28.8764,52.87,15.99,55.2351065899,136.0,80.411344,15.895392,81.9673577146,27.721344,8.085392,28.8764,52.69,7.8100000000000005,53.265675627,133.14,75.501344,62.015392,97.7054849572,27.721344,8.085392,28.8764,47.78,53.93,72.0511852782,135.47,79.781344,40.535392,89.4884397844,27.721344,8.085392,28.8764,52.06,32.45,61.3453021836,136.0,27.721344,8.685392,29.0501109698,27.721344,8.085392,28.8764,0.0,0.6000000000000001,0.6000000000000001,136.36
2021-03-13 16:00:00,82.1732,27.8676,86.7700289731,24.1632,7.0476,25.17,58.01,20.82,61.6330471419,135.62,80.5332,16.0176,82.110655898,24.1632,7.0476,25.17,56.37,8.97,57.079223891,132.66,76.6632,59.4976,97.0423136575,24.1632,7.0476,25.17,52.5,52.45,74.2108651075,133.78,81.1832,40.4776,90.7146518706,24.1632,7.0476,25.17,57.02,33.43,66.0972412435,135.62,24.1632,7.6076,25.3325050479,24.1632,7.0476,25.17,0.0,0.56,0.56,134.67
2021-03-13 16:30:00,86.590336,25.018848,90.1322863564,20.910336,6.098848,21.7816,65.68,18.92,68.3507776108,135.2,85.480336,15.258848,86.8315627232,20.910336,6.098848,21.7816,64.57,9.16,65.2164894793,132.17,80.410336,59.548848,100.0594195154,20.910336,6.098848,21.7816,59.5,53.45,79.982201145,133.57,85.390336,37.898848,93.4228674465,20.910336,6.098848,21.7816,64.48,31.8,71.89513474500001,135.2,20.910336,6.698848,21.9571563769,20.910336,6.098848,21.7816,0.0,0.6000000000000001,0.6000000000000001,134.48
2021-03-13 17:00:00,88.369424,14.439832,89.5414085565,17.519424,5.109832,18.2494,70.85,9.33,71.461677842,134.09,89.429424,17.439832,91.1140473097,17.519424,5.109832,18.2494,71.91,12.33,72.959420228,130.88,82.429424,57.719832,100.6289667396,17.519424,5.109832,18.2494,64.91,52.61,83.5530980874,134.42,87.659424,36.499832,94.9547910958,17.519424,5.109832,18.2494,70.14,31.39,76.84368354,134.09,17.519424,5.6698319999999995,18.4140493157,17.519424,5.109832,18.2494,0.0,0.56,0.56,135.35
2021-03-13 17:30:00,91.192688,14.350784,92.3149573259,18.242688,5.320784,19.0028,72.95,9.03,73.5067575125,133.9,92.302688,17.330784,93.915612579,18.242688,5.320784,19.0028,74.06,12.01,75.0274862967,130.62,85.092688,56.440784,102.1093906044,18.242688,5.320784,19.0028,66.85,51.12,84.1556706348,134.36,90.452688,37.850784,98.0528970293,18.242688,5.320784,19.0028,72.21,32.53,79.1990214586,133.9,18.242688,5.880784,19.1671407863,18.242688,5.320784,19.0028,0.0,0.56,0.56,135.27
2021-03-13 18:00:00,95.710496,8.939728,96.1270918174,13.610496,3.969728,14.1776,82.1,4.97,82.2502942244,133.48,97.030496,11.839728,97.750172957,13.610496,3.969728,14.1776,83.42,7.87,83.7904129361,130.12,89.110496,57.089728,105.8296628573,13.610496,3.969728,14.1776,75.5,53.12,92.3145947291,133.2,94.980496,33.949728,100.8656465387,13.610496,3.969728,14.1776,81.37,29.98,86.7172260857,133.48,13.610496,4.529728,14.3444775827,13.610496,3.969728,14.1776,0.0,0.56,0.56,134.13
2021-03-13 18:30:00,99.151344,9.250392,99.5819198909,10.561344,3.080392,11.0014,88.59,6.17,88.8046001061,133.29,100.191344,11.070392,100.8010862618,10.561344,3.080392,11.0014,89.63,7.99,89.9854265979,129.9,91.511344,57.010392,107.8170249853,10.561344,3.080392,11.0014,80.95,53.93,97.2694576936,133.37,97.661344,31.930392,102.7486644447,10.561344,3.080392,11.0014,87.1,28.85,91.7536511535,133.29,10.561344,3.640392,11.1711432271,10.561344,3.080392,11.0014,0.0,0.56,0.56,134.29
2021-03-13 19:00:00,102.474896,7.423928,102.7434621626,11.704896,3.413928,12.1926,90.77,4.01,90.8585328959,133.32,102.024896,8.303927999999999,102.3622714873,11.704896,3.413928,12.1926,90.32,4.89,90.4522774727,129.9,92.424896,59.013928,109.6585842449,11.704896,3.413928,12.1926,80.72,55.6,98.0157048641,134.27,98.564896,30.553928,103.1919630578,11.704896,3.413928,12.1926,86.86,27.14,91.0013142762,133.32,11.704896,3.973928,12.3610959919,11.704896,3.413928,12.1926,0.0,0.56,0.56,135.2
2021-03-13 19:30:00,99.854432,5.858376,100.0261373812,11.034432,3.218376,11.4942,88.82,2.64,88.859225745,133.8,99.404432,9.518376,99.8591036557,11.034432,3.218376,11.4942,88.37,6.3,88.5942825469,130.47,89.964432,59.958376,108.1138560853,11.034432,3.218376,11.4942,78.93,56.74,97.2078829108,134.84,96.024432,29.588376,100.4796672727,11.034432,3.218376,11.4942,84.99,26.37,88.9869484812,133.8,11.034432,3.7783759999999997,11.6633963647,11.034432,3.218376,11.4942,0.0,0.56,0.56,135.75
2021-03-13 20:00:00,95.29736,5.42048,95.451393004,12.68736,3.70048,13.216,82.61,1.72,82.6279038824,134.12,94.83736,12.40048,95.6446378842,12.68736,3.70048,13.216,82.15,8.7,82.6093971652,130.84,85.99736,61.31048,105.6149652502,12.68736,3.70048,13.216,73.31,57.61,93.2376973118,135.3,91.72736,29.67048,96.4066696655,12.68736,3.70048,13.216,79.04,25.97,83.1971303592,134.12,12.68736,4.26048,13.3836016677,12.68736,3.70048,13.216,0.0,0.56,0.56,136.23
2021-03-13 20:30:00,89.328384,11.159112,90.022696964,13.128384,3.829112,13.6754,76.2,7.33,76.5517400194,134.18,92.528384,11.289112,93.2145154759,13.128384,3.829112,13.6754,79.4,7.46,79.7496808771,130.9,83.368384,61.089112,103.3545695928,13.128384,3.829112,13.6754,70.24,57.26,90.6221010571,135.28,88.898384,30.209112,93.8909640255,13.128384,3.829112,13.6754,75.77,26.38,80.2308999077,134.18,13.168384,4.389112,13.8805850496,13.128384,3.829112,13.6754,0.04,0.56,0.5614267539000001,136.2
2021-03-13 21:00:00,85.622736,11.217048,86.3543576547,13.532736,3.947048,14.0966,72.09,7.27,72.4556485031,134.77,88.732736,12.417048,89.5973298658,13.532736,3.947048,14.0966,75.2,8.47,75.6754973555,131.61,79.892736,62.597048,101.4950229513,13.532736,3.947048,14.0966,66.36,58.65,88.5633790006,135.88,85.222736,29.657048,90.2355541203,13.532736,3.947048,14.0966,71.69,25.71,76.1607523597,134.77,13.532736,4.547048,14.2762246116,13.532736,3.947048,14.0966,0.0,0.6000000000000001,0.6000000000000001,136.83
2021-03-13 21:30:00,82.399584,12.615712,83.359748276,12.979584,3.785712,13.5204,69.42,8.83,69.9793205168,135.13,85.369584,13.885712,86.4914959408,12.979584,3.785712,13.5204,72.39,10.1,73.0911903036,132.06,76.789584,64.255712,100.1271029019,12.979584,3.785712,13.5204,63.81,60.47,87.9109606363,136.22,81.999584,27.995712,86.6469368562,12.979584,3.785712,13.5204,69.02,24.21,73.1429046456,135.13,12.979584,4.345712,13.6877614532,12.979584,3.785712,13.5204,0.0,0.56,0.56,137.19
2021-03-13 22:00:00,79.023328,13.394304,80.1504444644,13.763328,4.014304,14.3368,65.26,9.38,65.9306605458,135.86,81.793328,14.694304,83.1027741737,13.763328,4.014304,14.3368,68.03,10.68,68.8632216789,132.97,73.563328,66.774304,99.3497403173,13.763328,4.014304,14.3368,59.8,62.76,86.688278331,136.81,78.553328,26.844304,83.0135049081,13.763328,4.014304,14.3368,64.79,22.83,68.6946358896,135.86,13.763328,4.574304,14.5035669654,13.763328,4.014304,14.3368,0.0,0.56,0.56,137.78
2021-03-13 22:30:00,74.9512,15.0516,76.4475836374,13.411200000000001,3.9116,13.97,61.54,11.14,62.5401566995,136.31,77.5012,16.4016,79.2177283441,13.411200000000001,3.9116,13.97,64.09,12.49,65.2956981738,133.57,69.7312,68.0716,97.4483605814,13.411200000000001,3.9116,13.97,56.32,64.16,85.37240772050001,137.33,74.5212,25.8516,78.8778452545,13.411200000000001,3.9116,13.97,61.11,21.94,64.929159089,136.31,13.411200000000001,4.4716000000000005,14.1370255712,13.411200000000001,3.9116,13.97,0.0,0.56,0.56,138.31
2021-03-13 23:00:00,70.909024,21.427632,74.0758604254,14.289024,4.167632,14.8844,56.62,17.26,59.1923305843,136.36,71.549024,20.847632,74.5244026837,14.289024,4.167632,14.8844,57.26,16.68,59.6400033535,133.61,65.699024,65.307632,92.6361082516,14.289024,4.167632,14.8844,51.41,61.14,79.8817106727,136.3,70.199024,29.377632,76.0982800888,14.289024,4.167632,14.8844,55.91,25.21,61.3308421596,136.36,14.289024,4.767632,15.0634166695,14.289024,4.167632,14.8844,0.0,0.6000000000000001,0.6000000000000001,137.29
2021-03-13 23:30:00,67.270016,22.542088,70.946464211,14.270016,4.162088,14.8646,53.0,18.38,56.0965631746,136.53,66.400016,27.272088,71.7825111617,14.270016,4.162088,14.8646,52.13,23.11,57.0228813723,133.92,62.120016,62.922088,88.4199386231,14.270016,4.162088,14.8646,47.85,58.76,75.7783616872,135.48,66.430016,32.202088,73.823583612,14.270016,4.162088,14.8646,52.16,28.04,59.2191455528,136.53,14.270016,4.722088,15.0310169889,14.270016,4.162088,14.8646,0.0,0.56,0.56,136.5
2021-03-14 00:00:00,63.68616,22.98388,67.7066150047,13.79616,4.02388,14.371,49.89,18.96,53.3712816035,137.1,62.84616,27.74388,68.6976178932,13.79616,4.02388,14.371,49.05,23.72,54.4843179273,134.63,58.84616,64.67388,87.4390147531,13.79616,4.02388,14.371,45.05,60.65,75.550810717,135.91,63.01616,30.78388,70.1333279476,13.79616,4.02388,14.371,49.22,26.76,56.0241555046,137.1,13.79616,4.62388,14.5504053895,13.79616,4.02388,14.371,0.0,0.6000000000000001,0.6000000000000001,136.97
2021-03-14 00:30:00,63.237344,23.153392,67.3427148048,13.417344,3.913392,13.9764,49.82,19.24,53.4060857955,136.68,62.407344,27.873392,68.3491226478,13.417344,3.913392,13.9764,48.99,23.96,54.5353252489,134.12,58.497344,65.163392,87.568298556,13.417344,3.913392,13.9764,45.08,61.25,76.0510940092,135.42,62.667344,29.523392,69.2735640717,13.417344,3.913392,13.9764,49.25,25.61,55.5106710462,136.68,13.417344,4.513392,14.1561233168,13.417344,3.913392,13.9764,0.0,0.6000000000000001,0.6000000000000001,136.49
2021-03-14 01:00:00,65.600352,23.345936,69.6307325126,14.900352,4.345936,15.5212,50.7,19.0,54.143235958,136.31,64.780352,28.025936,70.5829093614,14.900352,4.345936,15.5212,49.88,23.68,55.2155485348,133.63,60.790352,64.995936,88.9940368384,14.900352,4.345936,15.5212,45.89,60.65,76.0546816442,135.05,65.000352,30.065936,71.6170808375,14.900352,4.345936,15.5212,50.1,25.72,56.3163244539,136.31,14.900352,4.905936,15.6872144678,14.900352,4.345936,15.5212,0.0,0.56,0.56,136.14
2021-03-14 01:30:00,65.09504,23.32272,69.1470426034,15.095040000000001,4.40272,15.724,50.0,18.92,53.4599513655,136.47,64.27504,28.02272,70.118140329,15.095040000000001,4.40272,15.724,49.18,23.62,54.5580131603,133.87,60.33504,64.89272,88.6080253747,15.095040000000001,4.40272,15.724,45.24,60.49,75.5360688678,135.21,64.49504,30.51272,71.3486949173,15.095040000000001,4.40272,15.724,49.4,26.11,55.8756843359,136.47,15.095040000000001,5.00272,15.9024350337,15.095040000000001,4.40272,15.724,0.0,0.6000000000000001,0.6000000000000001,136.35
2021-03-14 02:00:00,64.474864,22.099752,68.1572235811,11.964864,3.489752,12.4634,52.51,18.61,55.7102521983,137.0,63.614864,26.879752,69.0606399429,11.964864,3.489752,12.4634,51.65,23.39,56.6993350931,134.53,59.564864,64.269752,87.6274731205,11.964864,3.489752,12.4634,47.6,60.78,77.2008316017,135.7,63.884864,30.169752,70.650476177,11.964864,3.489752,12.4634,51.92,26.68,58.373870867,137.0,12.004864,4.049752,12.6695402805,11.964864,3.489752,12.4634,0.04,0.56,0.5614267539000001,136.87
2021-03-14 02:30:00,63.495584,21.863712,67.1543825072,11.635584,3.393712,12.1204,51.86,18.47,55.0508900927,137.38,62.625584,26.653712,68.06162013,11.635584,3.393712,12.1204,50.99,23.26,56.044693772,134.96,58.625584,65.113712,87.6170907401,11.635584,3.393712,12.1204,46.99,61.72,77.5720213737,135.97,62.925584,29.483712,69.4904194479,11.635584,3.393712,12.1204,51.29,26.09,57.544349853,137.38,11.635584,3.993712,12.3018921536,11.635584,3.393712,12.1204,0.0,0.6000000000000001,0.6000000000000001,137.12
2021-03-14 03:00:00,62.21912,21.36516,65.7851727626,13.14912,3.83516,13.697,49.07,17.53,52.1072528541,137.96,61.38912,26.18516,66.7404424513,13.14912,3.83516,13.697,48.24,22.35,53.165967498,135.66,57.55912,66.40516,87.8788801123,13.14912,3.83516,13.697,44.41,62.57,76.7284367103,136.4,61.70912,29.76516,68.5126283323,13.14912,3.83516,13.697,48.56,25.93,55.0494187072,137.96,13.18912,4.43516,13.9148672505,13.14912,3.83516,13.697,0.04,0.6000000000000001,0.6013318551,137.54
2021-03-14 03:30:00,60.437808,23.198944,64.7373125683,13.847808,4.038944,14.4248,46.59,19.16,50.3759238129,137.5,59.617808,27.978944,65.8566954689,13.847808,4.038944,14.4248,45.77,23.94,51.652846001,135.14,55.907808,65.828944,86.366271562,13.847808,4.038944,14.4248,42.06,61.79,74.7465564424,136.15,59.927808,30.188944,67.102269049,13.847808,4.038944,14.4248,46.08,26.15,52.982911396,137.5,13.847808,4.5989439999999995,14.5915068557,13.847808,4.038944,14.4248,0.0,0.56,0.56,137.32
2021-03-14 04:00:00,58.984656,23.412608,63.4613256779,15.814656,4.612608,16.4736,43.17,18.8,47.0859734953,137.77,58.204656,28.212608,64.6817843774,15.814656,4.612608,16.4736,42.39,23.6,48.5167197984,135.48,54.694656,66.252608,85.9122427932,15.814656,4.612608,16.4736,38.88,61.64,72.8775960087,136.41,58.514656,31.372608,66.3943182774,15.814656,4.612608,16.4736,42.7,26.76,50.392336719,137.77,15.814656,5.212608,16.6515652886,15.814656,4.612608,16.4736,0.0,0.6000000000000001,0.6000000000000001,137.59
2021-03-14 04:30:00,58.489136,22.892248,62.8095060363,14.579136,4.252248,15.1866,43.91,18.64,47.7025963654,137.98,57.709136,27.712248,64.0180682861,14.579136,4.252248,15.1866,43.13,23.46,49.0975406716,135.73,54.179136,66.312248,85.6311451081,14.579136,4.252248,15.1866,39.6,62.06,73.6179570485,136.58,58.069136,30.902248,65.7797346243,14.579136,4.252248,15.1866,43.49,26.65,51.005907501,137.98,14.579136,4.852248,15.3654,14.579136,4.252248,15.1866,0.0,0.6000000000000001,0.6000000000000001,137.74
2021-03-14 05:00:00,57.745808,23.197944,62.2312055757,14.255808,4.157944,14.8498,43.49,19.04,47.4752746174,138.04,56.955808,28.007944,63.469748637,14.255808,4.157944,14.8498,42.7,23.85,48.9092271458,135.77,53.425808,66.117944,85.0052908897,14.255808,4.157944,14.8498,39.17,61.96,73.3030047133,136.71,57.275808,30.817944,65.040478584,14.255808,4.157944,14.8498,43.02,26.66,50.6110264666,138.04,14.255808,4.717944,15.0162264674,14.255808,4.157944,14.8498,0.0,0.56,0.56,137.85
2021-03-14 05:30:00,57.903312,23.277216,62.4069092752,15.213312,4.437216,15.8472,42.69,18.84,46.6624227832,137.71,57.123312,28.057216,63.6418112841,15.213312,4.437216,15.8472,41.91,23.62,48.1077176761,135.33,53.643312,66.017216,85.0639625853,15.213312,4.437216,15.8472,38.43,61.58,72.5876112019,136.35,57.443312,31.077216,65.3110055645,15.213312,4.437216,15.8472,42.23,26.64,49.9305768042,137.71,15.213312,5.037216,16.0255548122,15.213312,4.437216,15.8472,0.0,0.6000000000000001,0.6000000000000001,137.5
2021-03-14 06:00:00,59.224848,22.867664,63.486318821,13.534848,3.947664,14.0988,45.69,18.92,49.4524266341,137.55,58.434848,27.657664,64.6496545909,13.534848,3.947664,14.0988,44.9,23.71,50.77572353,135.16,54.784848,65.547664,85.4276057621,13.534848,3.947664,14.0988,41.25,61.6,74.1358381621,136.19,58.774848,30.427664,66.1840274834,13.534848,3.947664,14.0988,45.24,26.48,52.4199198778,137.55,13.534848,4.547664,14.2784228205,13.534848,3.947664,14.0988,0.0,0.6000000000000001,0.6000000000000001,137.32
2021-03-14 06:30:00,62.431072,21.884896,66.1557814858,10.371072,3.024896,10.8032,52.06,18.86,55.3709598978,137.71,61.551072,26.694896,67.0906248056,10.371072,3.024896,10.8032,51.18,23.67,56.3884855267,135.32,57.591072,64.614896,86.5552792105,10.371072,3.024896,10.8032,47.22,61.59,77.6083532875,136.38,61.901072,29.554896,68.5947125682,10.371072,3.024896,10.8032,51.53,26.53,57.9584489095,137.71,10.371072,3.624896,10.9863099101,10.371072,3.024896,10.8032,0.0,0.6000000000000001,0.6000000000000001,137.5
2021-03-14 07:00:00,63.577312,21.534216,67.1252341514,11.637312,3.394216,12.1222,51.94,18.14,55.0165720488,137.26,62.717312,26.324216,68.0178327538,11.637312,3.394216,12.1222,51.08,22.93,55.9906358242,134.79,58.747312,64.104216,86.9516944987,11.637312,3.394216,12.1222,47.11,60.71,76.8443634888,135.9,63.057312,30.394216,70.000235449,11.637312,3.394216,12.1222,51.42,27.0,58.0776755733,137.26,11.637312,3.9542159999999997,12.2907629853,11.637312,3.394216,12.1222,0.0,0.56,0.56,137.03
2021-03-14 07:30:00,65.286544,21.398992,68.7040732859,14.636544,4.268992,15.2464,50.65,17.13,53.4683027597,137.04,64.466544,26.128992,69.5604738213,14.636544,4.268992,15.2464,49.83,21.86,54.4140468997,134.24,60.536544,64.918992,88.7645688423,14.636544,4.268992,15.2464,45.9,60.65,76.0607158788,135.58,64.746544,30.728992,71.6685838376,14.636544,4.268992,15.2464,50.11,26.46,56.666954215,137.04,14.636544,4.868992,15.4251581308,14.636544,4.268992,15.2464,0.0,0.6000000000000001,0.6000000000000001,136.67
2021-03-14 08:00:00,66.4872,21.3696,69.8370071524,17.1072,4.9896,17.82,49.38,16.38,52.0258474222,136.71,65.7072,26.0696,70.6898873673,17.1072,4.9896,17.82,48.6,21.08,52.9747713539,133.82,61.8172,64.6696,89.4624132248,17.1072,4.9896,17.82,44.71,59.68,74.5700107282,135.26,65.9572,32.0496,73.3316377289,17.1072,4.9896,17.82,48.85,27.06,55.844123236,136.71,17.1072,5.5496,17.9848367243,17.1072,4.9896,17.82,0.0,0.56,0.56,136.35
2021-03-14 08:30:00,71.00704,19.73372,73.698164391,17.56704,5.12372,18.299,53.44,14.61,55.4011344649,136.09,70.16704,24.42372,74.2962421728,17.56704,5.12372,18.299,52.6,19.3,56.0290103429,133.1,66.05704,62.90372,91.2162843104,17.56704,5.12372,18.299,48.49,57.78,75.4308192982,134.61,70.40704,33.40372,77.9291972973,17.56704,5.12372,18.299,52.84,28.28,59.9318279381,136.09,17.60704,5.72372,18.5140170736,17.56704,5.12372,18.299,0.04,0.6000000000000001,0.6013318551,135.7
2021-03-14 09:00:00,73.5692,20.5006,76.3721270425,23.1792,6.7606,24.145,50.39,13.74,52.229682174,135.06,72.7592,25.1006,76.9671443215,23.1792,6.7606,24.145,49.58,18.34,52.8633332282,131.8,68.9092,62.2606,92.8701252126,23.1792,6.7606,24.145,45.73,55.5,71.9130231599,133.69,73.0192,36.0806,81.4469966604,23.1792,6.7606,24.145,49.84,29.32,57.8246314299,135.06,23.1792,7.3206,24.3077456174,23.1792,6.7606,24.145,0.0,0.56,0.56,134.75
2021-03-14 09:30:00,73.167744,21.950592,76.3894446321,33.327744,9.720592,34.7164,39.84,12.23,41.674914517,134.85,72.467744,26.480592,77.1543626318,33.327744,9.720592,34.7164,39.14,16.76,42.5774259438,131.41,69.157744,64.170592,94.3433009429,33.327744,9.720592,34.7164,35.83,54.45,65.1812196879,133.42,72.707744,39.790592,82.883697126,33.327744,9.720592,34.7164,39.38,30.07,49.547848591,134.85,33.327744,10.280592,34.8773435342,33.327744,9.720592,34.7164,0.0,0.56,0.56,134.44
2021-03-14 10:00:00,73.397488,22.632184,76.807597263,40.087488,11.692184,41.7578,33.31,10.94,35.0605148279,134.77,73.107488,25.432184,77.4047852828,40.087488,11.692184,41.7578,33.02,13.74,35.7646193884,131.5,69.797488,66.052184,96.0967238894,40.087488,11.692184,41.7578,29.71,54.36,61.9491218663,133.5,72.987488,41.702184,84.0609633238,40.087488,11.692184,41.7578,32.9,30.01,44.5310015607,134.77,40.087488,12.252184,41.9180475084,40.087488,11.692184,41.7578,0.0,0.56,0.56,134.49
2021-03-14 10:30:00,75.5448,17.4714,77.5388072194,37.6848,10.9914,39.255,37.86,6.48,38.410545427,135.73,75.9248,20.2914,78.5895423641,37.6848,10.9914,39.255,38.24,9.3,39.3546388625,132.78,71.4748,67.3614,98.2150968283,37.6848,10.9914,39.255,33.79,56.37,65.7216935266,135.31,74.9348,40.0714,84.9761222285,37.6848,10.9914,39.255,37.25,29.08,47.2568397166,135.73,37.6848,11.5914,39.4272076744,37.6848,10.9914,39.255,0.0,0.6000000000000001,0.6000000000000001,136.25
2021-03-14 11:00:00,78.387936,15.970648,79.9983131565,31.407936,9.160648,32.7166,46.98,6.8100000000000005,47.4710069411,135.54,78.957936,18.810648,81.1677037716,31.407936,9.160648,32.7166,47.55,9.65,48.5193260464,132.52,73.847936,65.790648,98.9036248867,31.407936,9.160648,32.7166,42.44,56.63,70.7680047762,135.11,77.79793599999999,37.740648,86.4689271202,31.407936,9.160648,32.7166,46.39,28.58,54.4871406848,135.54,31.407936,9.720648,32.8777955666,31.407936,9.160648,32.7166,0.0,0.56,0.56,136.01
2021-03-14 11:30:00,80.472048,15.287264,81.9112382395,27.522048,8.027264,28.6688,52.95,7.26,53.4453936275,135.28,81.152048,18.157264,83.158530113,27.522048,8.027264,28.6688,53.63,10.13,54.5783272005,132.2,75.582048,64.497264,99.3606715122,27.522048,8.027264,28.6688,48.06,56.47,74.152710672,134.91,79.862048,36.437264,87.781666187,27.522048,8.027264,28.6688,52.34,28.41,59.5533685025,135.28,27.522048,8.587264,28.830612708,27.522048,8.027264,28.6688,0.0,0.56,0.56,135.8
2021-03-14 12:00:00,82.543776,15.717768,84.0269194201,25.843776,7.537768,26.9206,56.7,8.18,57.2870177265,134.57,83.313776,18.617768,85.3686509011,25.843776,7.537768,26.9206,57.47,11.08,58.5283461239,131.37,77.423776,61.857768,99.100073421,25.843776,7.537768,26.9206,51.58,54.32,74.9076684993,134.48,81.893776,37.327768,89.9997378407,25.843776,7.537768,26.9206,56.05,29.79,63.4747713663,134.57,25.843776,8.097768,27.082736282,25.843776,7.537768,26.9206,0.0,0.56,0.56,135.39
2021-03-14 12:30:00,85.79144,15.18792,87.125450307,23.58144,6.87792,24.564,62.21,8.31,62.7625700557,134.22,86.66144,18.09792,88.5310109013,23.58144,6.87792,24.564,63.08,11.22,64.0700772592,130.92,80.33144,59.87792,100.1923428012,23.58144,6.87792,24.564,56.75,53.0,77.6502575656,134.29,85.08144,37.54792,92.9983748718,23.58144,6.87792,24.564,61.5,30.67,68.7233504713,134.22,23.58144,7.43792,24.7266448674,23.58144,6.87792,24.564,0.0,0.56,0.56,135.18
2021-03-14 13:00:00,86.854928,15.168104,88.1694385648,24.164928,7.048104,25.1718,62.69,8.12,63.213689182,134.27,87.734928,18.078104,89.5780968507,24.164928,7.048104,25.1718,63.57,11.03,64.5198093612,131.0,81.344928,59.898104000000004,101.0187119999,24.164928,7.048104,25.1718,57.18,52.85,77.863180644,134.35,86.114928,38.048104,94.14583922,24.164928,7.048104,25.1718,61.95,31.0,69.2733895518,134.27,24.164928,7.648104,25.346345694,24.164928,7.048104,25.1718,0.0,0.6000000000000001,0.6000000000000001,135.25
2021-03-14 13:30:00,85.372336,15.719848,86.8075421564,25.782336,7.519848,26.8566,59.59,8.2,60.1515427899,134.32,86.172336,18.619848,88.161047131,25.782336,7.519848,26.8566,60.39,11.1,61.4016457434,131.08,79.992336,60.629848,100.3730655467,25.782336,7.519848,26.8566,54.21,53.11,75.890685858,134.38,84.592336,38.179848,92.8092888845,25.782336,7.519848,26.8566,58.81,30.66,66.3223318348,134.32,25.782336,8.079848,27.0187489222,25.782336,7.519848,26.8566,0.0,0.56,0.56,135.27
2021-03-14 14:00:00,85.016864,15.635752,86.44272037019999,23.436864,6.835752,24.4134,61.58,8.8,62.2055978188,134.56,85.856864,18.565752,87.8412673135,23.436864,6.835752,24.4134,62.42,11.73,63.512591665,131.38,79.606864,60.485752,99.978892727,23.436864,6.835752,24.4134,56.17,53.65,77.6749084325,134.66,84.336864,37.285752,92.211354678,23.436864,6.835752,24.4134,60.9,30.45,68.0882699149,134.56,23.436864,7.395752,24.5760806843,23.436864,6.835752,24.4134,0.0,0.56,0.56,135.55
2021-03-14 14:30:00,86.412336,14.414848,87.6063904966,18.702336,5.454848,19.4816,67.71,8.96,68.3002613465,134.29,87.342336,17.384848,89.0556937984,18.702336,5.454848,19.4816,68.64,11.93,69.6690354462,131.07,80.602336,58.764848,99.7499069128,18.702336,5.454848,19.4816,61.9,53.31,81.691897395,134.41,85.672336,36.064848,92.9538725227,18.702336,5.454848,19.4816,66.97,30.61,73.6339120243,134.29,18.742336,6.014848,19.6838399506,18.702336,5.454848,19.4816,0.04,0.56,0.5614267539000001,135.32
2021-03-14 15:00:00,87.056256,14.921408,88.3257613918,20.336256,5.931408,21.1836,66.72,8.99,67.3229418549,134.13,87.976256,17.861408,89.7711062398,20.336256,5.931408,21.1836,67.64,11.93,68.6840192476,130.87,81.246256,59.711408,100.828598916,20.336256,5.931408,21.1836,60.91,53.78,81.2546398675,134.19,86.226256,35.741408,93.3403207065,20.336256,5.931408,21.1836,65.89,29.81,72.3196252756,134.13,20.376256,6.491408,21.3852796662,20.336256,5.931408,21.1836,0.04,0.56,0.5614267539000001,135.09
2021-03-14 15:30:00,89.581088,12.991984,90.5183018816,21.161088,6.171984,22.0428,68.42,6.82,68.7590634026,134.73,87.821088,21.141984,90.3301001049,21.161088,6.171984,22.0428,66.66,14.97,68.3202495604,131.59,81.541088,60.481984,101.5234919652,21.161088,6.171984,22.0428,60.38,54.31,81.211578608,135.14,86.511088,36.171984,93.7687622476,21.161088,6.171984,22.0428,65.35,30.0,71.9070406845,134.73,21.161088,6.731984,22.2061084821,21.161088,6.171984,22.0428,0.0,0.56,0.56,136.02
2021-03-14 16:00:00,91.464848,11.602664,92.1978320329,21.814848,6.362664,22.7238,69.65,5.24,69.8468331422,134.66,89.114848,20.862664,91.5243513129,21.814848,6.362664,22.7238,67.3,14.5,68.844317122,131.51,82.854848,59.402664,101.9490182758,21.814848,6.362664,22.7238,61.04,53.04,80.8648452667,135.17,87.874848,37.632664,95.59396587,21.814848,6.362664,22.7238,66.06,31.27,73.0871842391,134.66,21.814848,6.922664,22.8869148231,21.814848,6.362664,22.7238,0.0,0.56,0.56,136.06
2021-03-14 16:30:00,95.803504,10.017272,96.3257863555,16.653504,4.857272,17.3474,79.15,5.16,79.3180187599,134.25,93.153504,19.267272,95.1251968608,16.653504,4.857272,17.3474,76.5,14.41,77.845347324,131.05,86.403504,57.077272,103.5537564864,16.653504,4.857272,17.3474,69.75,52.22,87.1320314236,134.86,91.933504,36.437272,98.8910711264,16.653504,4.857272,17.3474,75.28,31.58,81.6356221266,134.25,16.653504,5.457272,17.5248684206,16.653504,4.857272,17.3474,0.0,0.6000000000000001,0.6000000000000001,135.76
2021-03-14 17:00:00,100.029488,7.193184,100.2877877191,11.839488,3.453184,12.3328,88.19,3.74,88.2692681515,134.07,97.099488,16.493184,98.4902822025,11.839488,3.453184,12.3328,85.26,13.04,86.2514301331,130.85,89.819488,55.853184,105.7691759802,11.839488,3.453184,12.3328,77.98,52.4,93.9502017028,134.48,95.819488,34.763184,101.9306295595,11.839488,3.453184,12.3328,83.98,31.31,89.6267621863,134.07,11.839488,4.013184,12.5011648225,11.839488,3.453184,12.3328,0.0,0.56,0.56,135.43
2021-03-14 17:30:00,102.061648,6.240064,102.2522292725,16.011648,4.670064,16.6788,86.05,1.57,86.0643212952,133.64,99.231648,15.410064,100.4210637131,16.011648,4.670064,16.6788,83.22,10.74,83.9101662494,130.4,92.061648,56.580064,108.0585520666,16.011648,4.670064,16.6788,76.05,51.91,92.0774163408,133.77,97.931648,36.070064,104.3631026607,16.011648,4.670064,16.6788,81.92,31.4,87.73167273,133.64,16.011648,5.230064,16.8441812244,16.011648,4.670064,16.6788,0.0,0.56,0.56,134.85
2021-03-14 18:00:00,102.379984,5.512912,102.5283049824,17.289984,5.042912,18.0104,85.09,0.47000000000000003,85.0912980275,133.7,99.609984,13.842912,100.5672666682,17.289984,5.042912,18.0104,82.32,8.8,82.789023427,130.53,92.399984,58.692912,109.4651312622,17.289984,5.042912,18.0104,75.11,53.65,92.3029501154,133.45,98.209984,34.562912,104.114340238,17.289984,5.042912,18.0104,80.92,29.52,86.1363848789,133.7,17.289984,5.602912,18.1751525331,17.289984,5.042912,18.0104,0.0,0.56,0.56,134.49
2021-03-14 18:30:00,101.82952,5.98236,102.005096807,19.13952,5.58236,19.937,82.69,0.4,82.6909674632,133.61,99.14952,14.44236,100.1958535998,19.13952,5.58236,19.937,80.01,8.86,80.4990664542,130.45,92.06952,59.23236,109.477253273,19.13952,5.58236,19.937,72.93,53.65,90.537878261,133.37,97.75952,35.06236,103.8570789085,19.13952,5.58236,19.937,78.62,29.48,83.9653190311,133.61,19.13952,6.14236,20.1009903288,19.13952,5.58236,19.937,0.0,0.56,0.56,134.41
2021-03-14 19:00:00,100.672016,5.418088,100.8177091739,18.062016,5.268088,18.8146,82.61,0.15,82.6101361819,133.69,98.012016,14.648088,99.1005638856,18.062016,5.268088,18.8146,79.95,9.38,80.4983658219,130.54,90.842016,59.418088,108.5485193474,18.062016,5.268088,18.8146,72.78,54.15,90.714667502,133.45,96.522016,34.198088,102.4012148149,18.062016,5.268088,18.8146,78.46,28.93,83.6236599295,133.69,18.062016,5.828088,18.9790155625,18.062016,5.268088,18.8146,0.0,0.56,0.56,134.53
2021-03-14 19:30:00,96.95056,9.35308,97.4006734566,16.09056,4.69308,16.761,80.86,4.66,80.9941676913,134.04,96.59056,12.86308,97.4432917558,16.09056,4.69308,16.761,80.5,8.17,80.9135272992,130.95,88.47056,60.98308,107.4522034814,16.09056,4.69308,16.761,72.38,56.29,91.6920307333,134.27,94.15056,31.98308,99.4346285486,16.09056,4.69308,16.761,78.06,27.29,82.6928515653,134.04,16.09056,5.25308,16.9263395511,16.09056,4.69308,16.761,0.0,0.56,0.56,135.38
2021-03-14 20:00:00,90.397776,6.5397680000000005,90.6340249092,14.707775999999999,4.289768,15.3206,75.69,2.25,75.7234349459,134.21,95.797776,5.609768,95.9618850563,14.707775999999999,4.289768,15.3206,81.09,1.32,81.1007429066,131.35,84.797776,65.749768,107.3018863143,14.707775999999999,4.289768,15.3206,70.09,61.46,93.2198460629,136.08,90.357776,26.649768,94.2058268799,14.707775999999999,4.289768,15.3206,75.65,22.36,78.8853097858,134.21,14.707775999999999,4.849768,15.4867338235,14.707775999999999,4.289768,15.3206,0.0,0.56,0.56,137.27
2021-03-14 20:30:00,88.86936,8.01148,89.2297425672,13.71936,4.00148,14.291,75.15,4.01,75.2569106461,134.6,94.19936,7.23148,94.4765247424,13.71936,4.00148,14.291,80.48,3.23,80.5447906447,131.84,83.22936,65.96148,106.1981318565,13.71936,4.00148,14.291,69.51,61.96,93.1164953164,136.68,88.75936,26.18148,92.5402284555,13.71936,4.00148,14.291,75.04,22.18,78.2493067062,134.6,13.71936,4.56148,14.4577985392,13.71936,4.00148,14.291,0.0,0.56,0.56,137.87
2021-03-14 21:00:00,84.608656,11.164608,85.3420947828,15.718656,4.584608,16.3736,68.89,6.58,69.2035295343,134.98,89.468656,10.534608,90.0867269478,15.718656,4.584608,16.3736,73.75,5.95,73.9896276514,132.29,79.098656,66.014608,103.0268210244,15.718656,4.584608,16.3736,63.38,61.43,88.2647681694,137.47,84.268656,27.844608,88.749808894,15.718656,4.584608,16.3736,68.55,23.26,72.3887429094,134.98,15.758656,5.144608,16.5771599015,15.718656,4.584608,16.3736,0.04,0.56,0.5614267539000001,138.65
2021-03-14 21:30:00,80.544848,12.157664,81.4572362242,16.654848,4.857664,17.3488,63.89,7.3,64.305692594,135.43,85.004848,11.547664,85.7856207494,16.654848,4.857664,17.3488,68.35,6.69,68.6766233882,132.79,75.344848,68.207664,101.6323351522,16.654848,4.857664,17.3488,58.69,63.35,86.3581993791,137.8,80.244848,26.577664,84.5316973344,16.654848,4.857664,17.3488,63.59,21.72,67.1970721088,135.43,16.654848,5.457664,17.5262676643,16.654848,4.857664,17.3488,0.0,0.6000000000000001,0.6000000000000001,138.97
2021-03-14 22:00:00,77.581328,19.198304,79.9214447487,16.931328,4.938304,17.6368,60.65,14.26,62.3038530109,135.5,79.091328,18.058304,81.1266941774,16.931328,4.938304,17.6368,62.16,13.12,63.5295206971,132.82,72.141328,65.368304,97.3518688749,16.931328,4.938304,17.6368,55.21,60.43,81.853094016,136.0,76.851328,29.778304,82.4188934922,16.931328,4.938304,17.6368,59.92,24.84,64.8647207656,135.5,16.931328,5.498304,17.8017194316,16.931328,4.938304,17.6368,0.0,0.56,0.56,137.11
2021-03-14 22:30:00,73.345328,17.975304,75.5158837154,18.155328,5.295304,18.9118,55.19,12.68,56.6278950695,135.36,74.045328,21.005304,76.9670929343,18.155328,5.295304,18.9118,55.89,15.71,58.0559747141,132.66,68.275328,65.115304,94.3478840702,18.155328,5.295304,18.9118,50.12,59.82,78.0413146993,135.25,72.685328,30.655304,78.8853888233,18.155328,5.295304,18.9118,54.53,25.36,60.1385940973,135.36,18.155328,5.855304,19.0761767585,18.155328,5.295304,18.9118,0.0,0.56,0.56,136.36
2021-03-14 23:00:00,68.702656,18.901608,71.2553557737,17.422656,5.081608,18.1486,51.28,13.82,53.1096111829,136.61,69.322656,22.001608,72.7303333519,17.422656,5.081608,18.1486,51.9,16.92,54.588427345,134.17,63.812656,66.461608,92.1368569234,17.422656,5.081608,18.1486,46.39,61.38,76.9385241605,136.55,68.042656,30.411608,74.5296513924,17.422656,5.081608,18.1486,50.62,25.33,56.6038276091,136.61,17.422656,5.681608,18.3256544647,17.422656,5.081608,18.1486,0.0,0.6000000000000001,0.6000000000000001,137.68
2021-03-14 23:30:00,64.541648,20.875064,67.8335656114,16.851648,4.915064,17.5538,47.69,15.96,50.2897375217,135.96,65.091648,23.985064,69.3700651177,16.851648,4.915064,17.5538,48.24,19.07,51.8725601836,133.37,59.941648,65.685064,88.9242868829,16.851648,4.915064,17.5538,43.09,60.77,74.4965838143,136.13,63.971648,30.175064,70.7312253198,16.851648,4.915064,17.5538,47.12,25.26,53.4636512034,135.96,16.851648,5.475064,17.7187574655,16.851648,4.915064,17.5538,0.0,0.56,0.56,137.25
2021-03-15 00:00:00,61.868416,21.258288,65.4187718246,17.308416,5.048288,18.0296,44.56,16.21,47.4168503804,136.23,62.358416,24.378288,66.9542602964,17.308416,5.048288,18.0296,45.05,19.33,49.0219481457,133.68,57.328416,66.148288,87.5336694444,17.308416,5.048288,18.0296,40.02,61.1,73.0397864181,136.4,61.188416,30.278288,68.2700298579,17.308416,5.048288,18.0296,43.88,25.23,50.6162750506,136.23,17.308416,5.648288,18.2067136452,17.308416,5.048288,18.0296,0.0,0.6000000000000001,0.6000000000000001,137.53
2021-03-15 00:30:00,61.882704,21.862872,65.6311985754,18.592704,5.422872,19.3674,43.29,16.44,46.30656217,136.23,62.332704,24.962872,67.1454463567,18.592704,5.422872,19.3674,43.74,19.54,47.9061499184,133.74,57.462704,66.592872,87.9577907419,18.592704,5.422872,19.3674,38.87,61.17,72.4751391858,136.45,61.252704,30.442872,68.4007470933,18.592704,5.422872,19.3674,42.66,25.02,49.4557984467,136.23,18.592704,5.982872,19.5316000215,18.592704,5.422872,19.3674,0.0,0.56,0.56,137.55
2021-03-15 01:00:00,64.972448,20.819464,68.2266009732,17.072448,4.979464,17.7838,47.9,15.84,50.4511208993,135.82,65.532448,23.909464,69.7578971131,17.072448,4.979464,17.7838,48.46,18.93,52.0261136354,133.22,60.252448,65.429464,88.9458950673,17.072448,4.979464,17.7838,43.18,60.45,74.2880535483,135.99,64.302448,30.269464,71.0707061288,17.072448,4.979464,17.7838,47.23,25.29,53.5747795142,135.82,17.072448,5.539464,17.9486529333,17.072448,4.979464,17.7838,0.0,0.56,0.56,137.11
2021-03-15 01:30:00,65.957376,19.987568,68.9193610197,14.357376,4.187568,14.9556,51.6,15.8,53.9648033444,135.87,66.577376,23.087568,70.4668914541,14.357376,4.187568,14.9556,52.22,18.9,55.5350195822,133.3,61.137376,64.627568,88.9634829003,14.357376,4.187568,14.9556,46.78,60.44,76.4288034709,136.05,65.397376,29.597568,71.7832349452,14.357376,4.187568,14.9556,51.04,25.41,57.0153461798,135.87,14.357376,4.787568,15.1345648421,14.357376,4.187568,14.9556,0.0,0.6000000000000001,0.6000000000000001,137.19
2021-03-15 02:00:00,64.455664,20.294152,67.5750340516,16.025664,4.674152,16.6934,48.43,15.62,50.8866318398,136.24,64.995664,23.414152,69.0844327811,16.025664,4.674152,16.6934,48.97,18.74,52.4332766476,133.72,59.735664,65.234152,88.4524965203,16.025664,4.674152,16.6934,43.71,60.56,74.6865295753,136.41,63.805664,30.504152,70.7224578739,16.025664,4.674152,16.6934,47.78,25.83,54.3149822793,136.24,16.025664,5.234152,16.8587737929,16.025664,4.674152,16.6934,0.0,0.56,0.56,137.55
2021-03-15 02:30:00,63.867712,20.026416,66.9338626849,15.107712,4.406416,15.7372,48.76,15.62,51.200800775,136.45,64.447712,23.166416,68.4849648632,15.107712,4.406416,15.7372,49.34,18.76,52.786108021,133.97,59.127712,65.146416,87.978075928,15.107712,4.406416,15.7372,44.02,60.74,75.0140520169,136.62,63.237712,30.346416,70.1420928048,15.107712,4.406416,15.7372,48.13,25.94,54.6752274801,136.45,15.107712,4.966416,15.903089315,15.107712,4.406416,15.7372,0.0,0.56,0.56,137.74
2021-03-15 03:00:00,62.39344,20.00892,65.5232648347,14.29344,4.16892,14.889,48.1,15.84,50.6410465927,137.09,62.92344,23.17892,67.0568537422,14.29344,4.16892,14.889,48.63,19.01,52.2135710328,134.7,57.72344,65.72892,87.4773482097,14.29344,4.16892,14.889,43.43,61.56,75.3378955108,137.25,61.79344,29.99892,68.6903517839,14.29344,4.16892,14.889,47.5,25.83,54.0688348312,137.09,14.33344,4.76892,15.1059624056,14.29344,4.16892,14.889,0.04,0.6000000000000001,0.6013318551,138.36
2021-03-15 03:30:00,61.651936,18.427648,64.3470234227,13.671936,3.987648,14.2416,47.98,14.44,50.1058280043,137.94,62.171936,21.587648,65.8131914753,13.671936,3.987648,14.2416,48.5,17.6,51.5946702674,135.73,57.011936,68.457648,89.0887782841,13.671936,3.987648,14.2416,43.34,64.47,77.6835664732,137.69,61.121936,27.907648000000002,67.1917247679,13.671936,3.987648,14.2416,47.45,23.92,53.1382056528,137.94,13.711936,4.587648,14.4590353426,13.671936,3.987648,14.2416,0.04,0.6000000000000001,0.6013318551,138.81
2021-03-15 04:00:00,60.540368,17.328024,62.9713948815,12.370368,3.608024,12.8858,48.17,13.72,50.0857993847,138.22,61.060368,20.488024,64.4059598773,12.370368,3.608024,12.8858,48.69,16.88,51.5330039877,136.06,55.870368,68.978024,88.7663551995,12.370368,3.608024,12.8858,43.5,65.37,78.5206144907,137.81,59.980368,26.968024,65.7641153204,12.370368,3.608024,12.8858,47.61,23.36,53.0320817996,138.22,12.370368,4.208024,13.066501844,12.370368,3.608024,12.8858,0.0,0.6000000000000001,0.6000000000000001,138.92
2021-03-15 04:30:00,60.976944,17.016192,63.306701776,11.266944,3.286192,11.7364,49.71,13.73,51.5712807675,138.03,61.546944,20.176192,64.7696305328,11.266944,3.286192,11.7364,50.28,16.89,53.0410265738,135.86,56.236944,68.646192,88.7405969473,11.266944,3.286192,11.7364,44.97,65.36,79.3361865733,137.61,60.446944,26.486192,65.9950862231,11.266944,3.286192,11.7364,49.18,23.2,54.377499023,138.03,11.266944,3.846192,11.9053441781,11.266944,3.286192,11.7364,0.0,0.56,0.56,138.73
2021-03-15 05:00:00,61.196144,16.736792,63.4435831816,9.966144,2.906792,10.3814,51.23,13.83,53.0639406754,137.76,61.786144,19.886792,64.9077197754,9.966144,2.906792,10.3814,51.82,16.98,54.5310260311,135.55,56.466144,68.136792,88.4932078878,9.966144,2.906792,10.3814,46.5,65.23,80.107445971,137.34,60.766144,25.936792,66.0699737845,9.966144,2.906792,10.3814,50.8,23.03,55.7765264247,137.76,9.966144,3.506792,10.5651131731,9.966144,2.906792,10.3814,0.0,0.6000000000000001,0.6000000000000001,138.47
2021-03-15 05:30:00,63.051488,16.804184,65.2523619413,10.231488,2.984184,10.6578,52.82,13.82,54.5980292685,137.02,63.701488,19.914184,66.7416983437,10.231488,2.984184,10.6578,53.47,16.93,56.086235388,134.66,58.251488,67.484184,89.1479160966,10.231488,2.984184,10.6578,48.02,64.5,80.4125015156,136.6,62.611488,25.714184,67.6861705842,10.231488,2.984184,10.6578,52.38,22.73,57.0991882604,137.02,10.231488,3.544184,10.8279539582,10.231488,2.984184,10.6578,0.0,0.56,0.56,137.73
2021-03-15 06:00:00,65.820272,16.950496,67.9678418136,9.670272,2.820496,10.0732,56.15,14.13,57.9005993061,136.31,66.540272,20.070496,69.5013137107,9.670272,2.820496,10.0732,56.87,17.25,59.4286075893,133.82,60.840272,64.830496,88.9074344959,9.670272,2.820496,10.0732,51.17,62.01,80.3965733101,136.15,65.390272,27.240496,70.8373651018,9.670272,2.820496,10.0732,55.72,24.42,60.8362950877,136.31,9.670272,3.420496,10.2573853121,9.670272,2.820496,10.0732,0.0,0.6000000000000001,0.6000000000000001,137.29
2021-03-15 06:30:00,74.032336,12.974848,75.1607174942,8.862335999999999,2.584848,9.2316,65.17,10.39,65.9930375115,135.67,74.922336,16.004848,76.6127377869,8.862335999999999,2.584848,9.2316,66.06,13.42,67.409346533,133.04,68.462336,60.964848,91.6722648473,8.862335999999999,2.584848,9.2316,59.6,58.38,83.4289182478,135.46,73.462336,29.924848,79.3234602019,8.862335999999999,2.584848,9.2316,64.6,27.34,70.1472422836,135.67,8.862335999999999,3.144848,9.40377947,8.862335999999999,2.584848,9.2316,0.0,0.56,0.56,136.59
2021-03-15 07:00:00,81.447696,8.934328,81.9362520532,8.277696,2.414328,8.6226,73.17,6.52,73.4599162809,135.63,82.517696,11.934328,83.3762456456,8.277696,2.414328,8.6226,74.24,9.52,74.8478991021,132.98,75.517696,59.154328,95.9278735836,8.277696,2.414328,8.6226,67.24,56.74,87.9809365715,135.2,80.957696,31.484328,86.8643278408,8.277696,2.414328,8.6226,72.68,29.07,78.2780128772,135.63,8.277696,3.014328,8.8094508546,8.277696,2.414328,8.6226,0.0,0.6000000000000001,0.6000000000000001,136.34
