Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-03-15 07:30:00,90.008432,6.655376,90.2541514879,9.378432,2.735376,9.7692,80.63,3.92,80.7252333536,134.01,91.258432,9.575376,91.7594095264,9.378432,2.735376,9.7692,81.88,6.84,82.165199446,130.98,83.618432,53.305376,99.1640321923,9.378432,2.735376,9.7692,74.24,50.57,89.8270699734,133.87,89.428432,36.185376,96.47189169,9.378432,2.735376,9.7692,80.05,33.45,86.7577374071,134.01,9.378432,3.295376,9.9405477596,9.378432,2.735376,9.7692,0.0,0.56,0.56,135.01
2021-03-15 08:00:00,93.600432,4.366376,93.702220411,12.330432,3.5963760000000002,12.8442,81.27,0.77,81.2736476356,133.85,94.870432,6.796376,95.1135615704,12.330432,3.5963760000000002,12.8442,82.54,3.2,82.6020072395,130.72,87.040432,52.316376,101.5531388019,12.330432,3.5963760000000002,12.8442,74.71,48.72,89.1920540183,133.52,92.860432,38.706376,100.6043904324,12.330432,3.5963760000000002,12.8442,80.53,35.11,87.8509703987,133.85,12.330432,4.156376,13.0121103116,12.330432,3.5963760000000002,12.8442,0.0,0.56,0.56,134.64
2021-03-15 08:30:00,95.708528,11.267904,96.3695387168,11.718528,3.417904,12.2068,83.99,7.85,84.356046612,133.52,101.278528,13.887904,102.2262887488,11.718528,3.417904,12.2068,89.56,10.47,90.1699201508,130.3,89.828528,57.327904,106.5629063966,11.718528,3.417904,12.2068,78.11,53.91,94.9076403668,134.66,95.848528,32.627904,101.2497922921,11.718528,3.417904,12.2068,84.13,29.21,89.0566168232,133.52,11.718528,3.977904,12.3752825713,11.718528,3.417904,12.2068,0.0,0.56,0.56,135.77
2021-03-15 09:00:00,96.720496,13.449728,97.6511624598,12.650496,3.689728,13.1776,84.07,9.76,84.6346412529,133.74,102.840496,15.209728,103.9591431446,12.650496,3.689728,13.1776,90.19,11.52,90.9227501784,130.56,90.890496,57.349728,107.4712685549,12.650496,3.689728,13.1776,78.24,53.66,94.8730372656,135.06,96.920496,33.519728,102.5531799121,12.650496,3.689728,13.1776,84.27,29.83,89.3938577308,133.74,12.690496,4.249728,13.3831564588,12.650496,3.689728,13.1776,0.04,0.56,0.5614267539000001,136.16
2021-03-15 09:30:00,100.90648,17.38064,102.3924037847,16.35648,4.77064,17.038,84.55,12.61,85.4851718136,133.69,107.02648,19.33064,108.7581769983,16.35648,4.77064,17.038,90.67,14.56,91.8315985922,130.53,93.56648,56.90064,109.5096754264,16.35648,4.77064,17.038,77.21,52.13,93.1607267039,134.88,99.49648,36.25064,105.8945628104,16.35648,4.77064,17.038,83.14,31.48,88.9002249716,133.69,16.35648,5.33064,17.2032020508,16.35648,4.77064,17.038,0.0,0.56,0.56,135.96
2021-03-15 10:00:00,102.950176,18.472968,104.5944036991,18.490176,5.392968,19.2606,84.46,13.08,85.4668239728,133.88,109.050176,20.482968,110.9571667975,18.490176,5.392968,19.2606,90.56,15.09,91.8086145196,130.53,95.220176,57.292968,111.1277017657,18.490176,5.392968,19.2606,76.73,51.9,92.6342425888,135.04,101.160176,37.222968,107.7911432126,18.490176,5.392968,19.2606,82.67,31.83,88.5859909918,133.88,18.490176,5.952968,19.4248407077,18.490176,5.392968,19.2606,0.0,0.56,0.56,136.1
2021-03-15 10:30:00,102.280272,15.900496,103.508839301,17.590272,5.130496,18.3232,84.69,10.77,85.3720621749,134.23,108.390272,17.730496,109.8308770458,17.590272,5.130496,18.3232,90.8,12.6,91.6700605432,131.04,92.410272,57.550496,108.8655958554,17.590272,5.130496,18.3232,74.82,52.42,91.3558361573,135.59,98.240272,36.710496,104.8752189948,17.590272,5.130496,18.3232,80.65,31.58,86.6124638837,134.23,17.590272,5.730496,18.5001690111,17.590272,5.130496,18.3232,0.0,0.6000000000000001,0.6000000000000001,136.63
2021-03-15 11:00:00,96.290048,15.306264,97.4990003102,21.690048,6.326264,22.5938,74.6,8.98,75.1385413752,134.13,101.620048,17.086264,103.0464680278,21.690048,6.326264,22.5938,79.93,10.76,80.6509919344,130.93,87.490048,57.266264,104.5654507548,21.690048,6.326264,22.5938,65.8,50.94,83.2137224261,135.87,92.760048,39.466264,100.8068078013,21.690048,6.326264,22.5938,71.07,33.14,78.41686362,134.13,21.690048,6.886264,22.7569508968,21.690048,6.326264,22.5938,0.0,0.56,0.56,136.9
2021-03-15 11:30:00,96.591776,14.976768,97.7459706104,20.971776,6.116768,21.8456,75.62,8.86,76.137270768,134.16,102.011776,16.736768,103.3756346813,20.971776,6.116768,21.8456,81.04,10.62,81.7328942348,130.98,87.951776,57.306768,104.9741899714,20.971776,6.116768,21.8456,66.98,51.19,84.3014620277,135.87,93.331776,38.976768,101.1435062426,20.971776,6.116768,21.8456,72.36,32.86,79.4716880405,134.16,20.971776,6.676768,22.0089667981,20.971776,6.116768,21.8456,0.0,0.56,0.56,136.9
2021-03-15 12:00:00,96.107504,15.894272,97.4129365512,22.437504,6.544272,23.3724,73.67,9.35,74.2609682135,134.16,101.377504,17.714272,102.9135255919,22.437504,6.544272,23.3724,78.94,11.17,79.7263601326,130.86,87.237504,57.244272,104.3421716324,22.437504,6.544272,23.3724,64.8,50.7,82.2771535725,135.87,92.467504,39.734272,100.6431898708,22.437504,6.544272,23.3724,70.03,33.19,77.496948327,134.16,22.437504,7.104272,23.5353407963,22.437504,6.544272,23.3724,0.0,0.56,0.56,136.86
2021-03-15 12:30:00,98.75936,13.41648,99.6665095366,17.19936,5.01648,17.916,81.56,8.4,81.9914239418,133.89,104.62936,15.11648,105.7157081119,17.19936,5.01648,17.916,87.43,10.1,88.0114475509,130.64,89.47936,56.63648,105.897340537,17.19936,5.01648,17.916,72.28,51.62,88.8201711325,135.66,95.16936,37.14648,102.1619697304,17.19936,5.01648,17.916,77.97,32.13,84.3306456752,133.89,17.19936,5.57648,18.0807940534,17.19936,5.01648,17.916,0.0,0.56,0.56,136.64
2021-03-15 13:00:00,97.684816,16.243488,99.0261287709,21.714816,6.333488,22.6196,75.97,9.91,76.6136345568,133.96,103.134816,18.083488,104.708179287,21.714816,6.333488,22.6196,81.42,11.75,82.2634724528,130.76,87.404816,57.343488,104.53648873,21.714816,6.333488,22.6196,65.69,51.01,83.1696831784,135.6,92.684816,39.173488,100.6232442284,21.714816,6.333488,22.6196,70.97,32.84,78.1997858053,133.96,21.714816,6.933488,22.7948785862,21.714816,6.333488,22.6196,0.0,0.6000000000000001,0.6000000000000001,136.64
2021-03-15 13:30:00,99.572064,17.989352,101.1840536577,24.272064,7.079352,25.2834,75.3,10.91,76.0862543433,134.33,104.962064,19.889352,106.8298703646,24.272064,7.079352,25.2834,80.69,12.81,81.7005030584,131.21,88.792064,57.899352,106.0017244737,24.272064,7.079352,25.2834,64.52,50.82,82.131009978,135.93,94.032064,40.569352,102.4104554321,24.272064,7.079352,25.2834,69.76,33.49,77.3824120844,134.33,24.272064,7.639352,25.4458796232,24.272064,7.079352,25.2834,0.0,0.56,0.56,136.94
2021-03-15 14:00:00,92.435136,15.085248,93.6579899131,27.995136,8.165248,29.1616,64.44,6.92,64.8104929776,134.75,97.005136,16.775248,98.4449356536,27.995136,8.165248,29.1616,69.01,8.61,69.5450372061,131.62,84.735136,59.285248,103.4155882996,27.995136,8.165248,29.1616,56.74,51.12,76.371997486,136.85,89.485136,41.745248,98.7433810213,27.995136,8.165248,29.1616,61.49,33.58,70.061662127,134.75,27.995136,8.725248,29.3233284659,27.995136,8.165248,29.1616,0.0,0.56,0.56,137.82
2021-03-15 14:30:00,93.847952,15.447736,95.1108334635,25.157952,7.337736,26.2062,68.69,8.11,69.1671034524,134.45,98.777952,17.187736,100.2621666937,25.157952,7.337736,26.2062,73.62,9.85,74.276018337,131.24,84.287952,57.867736,102.2405678883,25.157952,7.337736,26.2062,59.13,50.53,77.7794175859,136.41,89.247952,41.157736,98.2810061448,25.157952,7.337736,26.2062,64.09,33.82,72.4659954737,134.45,25.197952,7.937736,26.4186380762,25.157952,7.337736,26.2062,0.04,0.6000000000000001,0.6013318551,137.35
2021-03-15 15:00:00,96.755584,18.318712,98.4744547815,25.915584,7.558712,26.9954,70.84,10.76,71.6525170528,134.67,101.845584,20.238712,103.8370282882,25.915584,7.558712,26.9954,75.93,12.68,76.9814737453,131.53,85.195584,57.428712,102.7440727978,25.915584,7.558712,26.9954,59.28,49.87,77.4669949075,136.41,90.145584,42.398712,99.6186583626,25.915584,7.558712,26.9954,64.23,34.84,73.0706404789,134.67,25.915584,8.118712,27.1575215843,25.915584,7.558712,26.9954,0.0,0.56,0.56,137.35
2021-03-15 15:30:00,92.322496,11.935728,93.0908420338,17.642496,5.145728,18.3776,74.68,6.79,74.9880423801,135.54,97.642496,13.555728,98.57897740760001,17.642496,5.145728,18.3776,80.0,8.41,80.4408360225,132.6,83.722496,58.445728,102.1046495411,17.642496,5.145728,18.3776,66.08,53.3,84.8967396312,137.48,89.072496,37.605728,96.6855745294,17.642496,5.145728,18.3776,71.43,32.46,78.4595214107,135.54,17.642496,5.705728,18.5421950459,17.642496,5.145728,18.3776,0.0,0.56,0.56,138.43
2021-03-15 16:00:00,99.983488,13.580184,100.9015325459,12.823488,3.740184,13.3578,87.16,9.84,87.7136887835,134.78,106.263488,15.340184,107.3650321431,12.823488,3.740184,13.3578,93.44,11.6,94.1572811842,131.68,88.443488,54.890184,104.0921844768,12.823488,3.740184,13.3578,75.62,51.15,91.294615942,136.48,94.393488,37.460184,101.5548913747,12.823488,3.740184,13.3578,81.57,33.72,88.2649607715,134.78,12.823488,4.340184,13.5380590056,12.823488,3.740184,13.3578,0.0,0.6000000000000001,0.6000000000000001,137.42
2021-03-15 16:30:00,105.7392,14.0806,106.6725911985,8.5392,2.4906,8.895,97.2,11.59,97.8885493814,134.4,112.7692,15.8906,113.88328954240001,8.5392,2.4906,8.895,104.23,13.4,105.087834215,131.2,92.8392,53.3106,107.0567005329,8.5392,2.4906,8.895,84.3,50.82,98.4335430633,135.88,99.2592,36.0306,105.5963679347,8.5392,2.4906,8.895,90.72,33.54,96.7215074324,134.4,8.5792,3.0506,9.1054287653,8.5392,2.4906,8.895,0.04,0.56,0.5614267539000001,136.81
2021-03-15 17:00:00,105.916528,12.651904,106.6694969445,7.926528,2.311904,8.2568,97.99,10.34,98.5340332068,134.25,113.026528,14.361904,113.9353339322,7.926528,2.311904,8.2568,105.1,12.05,105.7885272608,131.03,93.366528,53.831904,107.7737557991,7.926528,2.311904,8.2568,85.44,51.52,99.7712583864,135.77,99.856528,34.971904,105.8034037902,7.926528,2.311904,8.2568,91.93,32.66,97.5592153515,134.25,7.926528,2.871904,8.4307578971,7.926528,2.311904,8.2568,0.0,0.56,0.56,136.71
2021-03-15 17:30:00,105.215504,7.803272,105.5044706914,4.845504,1.413272,5.0474,100.37,6.39,100.5732021962,133.56,112.495504,9.213272,112.8721524609,4.845504,1.413272,5.0474,107.65,7.8,107.9322125225,130.22,94.755504,52.183272,108.1743935269,4.845504,1.413272,5.0474,89.91,50.77,103.2540604528,135.6,101.505504,33.903272,107.0177517732,4.845504,1.413272,5.0474,96.66,32.49,101.9742894067,133.56,4.845504,1.973272,5.2318936725,4.845504,1.413272,5.0474,0.0,0.56,0.56,136.55
2021-03-15 18:00:00,107.504,6.162,107.680454401,3.504,1.022,3.65,104.0,5.14,104.1269398379,132.93,115.094,7.442,115.3343496102,3.504,1.022,3.65,111.59,6.42,111.774525273,129.48,96.874,49.712,108.8845940434,3.504,1.022,3.65,93.37,48.69,105.3027682447,135.32,103.784,34.712,109.4351022296,3.504,1.022,3.65,100.28,33.69,105.7879695429,132.93,3.504,1.5819999999999999,3.8445727981,3.504,1.022,3.65,0.0,0.56,0.56,136.25
2021-03-15 18:30:00,109.467648,6.333064,109.6506892741,3.507648,1.023064,3.6538,105.96,5.31,106.0929672504,132.77,117.207648,7.623064,117.4552844892,3.507648,1.023064,3.6538,113.7,6.6,113.8913956364,129.32,98.657648,49.353064,110.3134463023,3.507648,1.023064,3.6538,95.15,48.33,106.7207168267,135.17,105.687648,35.003064,111.3332539233,3.507648,1.023064,3.6538,102.18,33.98,107.6819056295,132.77,3.507648,1.583064,3.8483354999,3.507648,1.023064,3.6538,0.0,0.56,0.56,136.11
2021-03-15 19:00:00,109.030624,7.791432,109.3086610587,3.570624,1.041432,3.7194000000000003,105.46,6.75,105.6757971344,132.53,116.740624,9.171432,117.1003349988,3.570624,1.041432,3.7194000000000003,113.17,8.13,113.4616490273,129.04,98.200624,50.411432,110.3842154942,3.570624,1.041432,3.7194000000000003,94.63,49.37,106.7344077606,134.59,105.200624,33.741432,110.4792085571,3.570624,1.041432,3.7194000000000003,101.63,32.7,106.7611675657,132.53,3.570624,1.601432,3.9133029783,3.570624,1.041432,3.7194000000000003,0.0,0.56,0.56,135.53
2021-03-15 19:30:00,105.646208,6.8001439999999995,105.8648346865,4.5262080000000005,1.320144,4.7148,101.12,5.48,101.2683800601,132.92,113.046208,8.110144,113.3367529925,4.5262080000000005,1.320144,4.7148,108.52,6.79,108.7322146376,129.5,95.196208,51.810144,108.3817744774,4.5262080000000005,1.320144,4.7148,90.67,50.49,103.7800028907,135.05,101.966208,33.260144,107.2536468042,4.5262080000000005,1.320144,4.7148,97.44,31.94,102.5412950962,132.92,4.5262080000000005,1.880144,4.9011733616,4.5262080000000005,1.320144,4.7148,0.0,0.56,0.56,135.98
2021-03-15 20:00:00,101.030416,5.224288,101.1653999263,5.5004159999999995,1.604288,5.7296,95.53,3.62,95.5985632737,133.94,107.990416,6.424288,108.1813358402,5.5004159999999995,1.604288,5.7296,102.49,4.82,102.6032772381,130.71,91.020416,54.744288,106.2151269709,5.5004159999999995,1.604288,5.7296,85.52,53.14,100.6853018072,136.1,97.510416,32.054288,102.6438434962,5.5004159999999995,1.604288,5.7296,92.01,30.45,96.9177104558,133.94,5.5004159999999995,2.204288,5.9256612931,5.5004159999999995,1.604288,5.7296,0.0,0.6000000000000001,0.6000000000000001,137.05
2021-03-15 20:30:00,97.426896,4.209928,97.5178114908,6.376896,1.859928,6.6426,91.05,2.35,91.0803216946,134.67,104.046896,5.359928,104.1848616422,6.376896,1.859928,6.6426,97.67,3.5,97.7326910506,131.61,87.746896,57.699928,105.018091055,6.376896,1.859928,6.6426,81.37,55.84,98.6872965482,136.74,94.016896,30.399928,98.8095762357,6.376896,1.859928,6.6426,87.64,28.54,92.1699582293,134.67,6.376896,2.419928,6.8206197754,6.376896,1.859928,6.6426,0.0,0.56,0.56,137.7
2021-03-15 21:00:00,93.30088,3.27484,93.3583353847,5.09088,1.4848400000000002,5.303,88.21,1.79,88.2281599037,134.97,99.67088,4.39484,99.7677249345,5.09088,1.4848400000000002,5.303,94.58,2.91,94.6247562745,131.98,83.87088,59.31484,102.72572587330001,5.09088,1.4848400000000002,5.303,78.78,57.83,97.7271574333,136.89,90.00088,28.56484,94.4251475244,5.09088,1.4848400000000002,5.303,84.91,27.08,89.1237033566,134.97,5.13088,2.04484,5.5233413981,5.09088,1.4848400000000002,5.303,0.04,0.56,0.5614267539000001,137.87
2021-03-15 21:30:00,90.302208,7.758144,90.6348584596,4.142208,1.2081439999999999,4.3148,86.16,6.55,86.4086112607,134.92,93.772208,7.898144,94.1042383309,4.142208,1.2081439999999999,4.3148,89.63,6.69,89.8793246526,131.92,80.582208,56.148144,98.2145932171,4.142208,1.2081439999999999,4.3148,76.44,54.94,94.1354194764,135.94,86.582208,31.148144,92.0145945859,4.142208,1.2081439999999999,4.3148,82.44,29.94,87.7083644814,134.92,4.142208,1.768144,4.5038006528,4.142208,1.2081439999999999,4.3148,0.0,0.56,0.56,136.92
2021-03-15 22:00:00,86.151568,9.314624,86.6536490237,3.341568,0.9746239999999999,3.4808,82.81,8.34,83.2289114431,135.23,87.421568,12.444624,88.3028834075,3.341568,0.9746239999999999,3.4808,84.08,11.47,84.858749107,132.28,76.541568,53.844624,93.5834128764,3.341568,0.9746239999999999,3.4808,73.2,52.87,90.2966051411,135.44,82.341568,33.544624,88.9121792557,3.341568,0.9746239999999999,3.4808,79.0,32.57,85.4505991787,135.23,3.341568,1.574624,3.6939839523,3.341568,0.9746239999999999,3.4808,0.0,0.6000000000000001,0.6000000000000001,136.45
2021-03-15 22:30:00,80.693264,9.230952,81.2195378576,3.363264,0.9809519999999999,3.5034,77.33,8.25,77.7688330888,136.3,81.853264,12.350952,82.7798456314,3.363264,0.9809519999999999,3.5034,78.49,11.37,79.3092491454,133.55,71.613264,58.140952,92.2433188919,3.363264,0.9809519999999999,3.5034,68.25,57.16,89.0243118479,136.09,77.163264,30.350952,82.91772789,3.363264,0.9809519999999999,3.5034,73.8,29.37,79.4294460512,136.3,3.363264,1.580952,3.7163091852,3.363264,0.9809519999999999,3.5034,0.0,0.6000000000000001,0.6000000000000001,137.1
2021-03-15 23:00:00,75.225936,10.244648,75.9203151977,3.855936,1.124648,4.0166,71.37,9.12,71.9503391236,136.1,76.285936,13.334648,77.4426037055,3.855936,1.124648,4.0166,72.43,12.21,73.4519502804,133.35,66.795936,59.564648,89.4966164583,3.855936,1.124648,4.0166,62.94,58.44,85.8875846674,135.81,72.035936,28.944648,77.6335541067,3.855936,1.124648,4.0166,68.18,27.82,73.6373872432,136.1,3.855936,1.684648,4.2078832351,3.855936,1.124648,4.0166,0.0,0.56,0.56,136.83
2021-03-15 23:30:00,70.933104,10.720072,71.7385892443,3.943104,1.150072,4.1074,66.99,9.57,67.6701189596,136.41,71.903104,13.830072,73.22108478,3.943104,1.150072,4.1074,67.96,12.68,69.1327997408,133.72,62.993104,60.540072,87.3683665254,3.943104,1.150072,4.1074,59.05,59.39,83.7500722388,136.08,68.023104,28.350072,73.694431677,3.943104,1.150072,4.1074,64.08,27.2,69.6138377049,136.41,3.943104,1.7500719999999998,4.3140260964,3.943104,1.150072,4.1074,0.0,0.6000000000000001,0.6000000000000001,137.12
2021-03-16 00:00:00,67.521408,11.538744,68.5002419806,3.801408,1.108744,3.9598,63.72,10.43,64.5679742597,136.92,68.421408,14.668744,69.9761468162,3.801408,1.108744,3.9598,64.62,13.56,66.0274034019,134.33,59.891408,61.608744,85.9221629702,3.801408,1.108744,3.9598,56.09,60.5,82.5005339377,136.61,64.761408,27.798744,70.4755995655,3.801408,1.108744,3.9598,60.96,26.69,66.5468083382,136.92,3.801408,1.668744,4.1515550484,3.801408,1.108744,3.9598,0.0,0.56,0.56,137.64
2021-03-16 00:30:00,68.179712,11.622416,69.1632393839,4.019712,1.172416,4.1872,64.16,10.45,65.0054466949,136.56,69.109712,14.752416,70.666725342,4.019712,1.172416,4.1872,65.09,13.58,66.4915370555,133.93,60.569712,60.982416,85.9508293908,4.019712,1.172416,4.1872,56.55,59.81,82.3112300965,136.29,65.459712,28.062416,71.2212965824,4.019712,1.172416,4.1872,61.44,26.89,67.0667257289,136.56,4.019712,1.772416,4.3931245191,4.019712,1.172416,4.1872,0.0,0.6000000000000001,0.6000000000000001,137.34
2021-03-16 01:00:00,70.977424,10.518832,71.7526344068,3.527424,1.028832,3.6744,67.45,9.49,68.1143347615,136.28,71.997424,13.618832,73.2741540223,3.527424,1.028832,3.6744,68.47,12.59,69.6178784509,133.6,63.077424,59.868832,86.9657315471,3.527424,1.028832,3.6744,59.55,58.84,83.7158772277,135.97,68.157424,28.668832,73.9414388186,3.527424,1.028832,3.6744,64.63,27.64,70.2922933187,136.28,3.527424,1.588832,3.8687345735000003,3.527424,1.028832,3.6744,0.0,0.56,0.56,137.04
2021-03-16 01:30:00,71.34224,10.06732,72.0490537079,3.52224,1.02732,3.669,67.82,9.04,68.419836305,136.72,72.34224,13.19732,73.5361743865,3.52224,1.02732,3.669,68.82,12.17,69.8877764706,134.12,63.40224,59.76732,87.1319492322,3.52224,1.02732,3.669,59.88,58.74,83.8808798237,136.43,68.48224,29.33732,74.5016479026,3.52224,1.02732,3.669,64.96,28.31,70.8608333284,136.72,3.52224,1.62732,3.8799929124,3.52224,1.02732,3.669,0.0,0.6000000000000001,0.6000000000000001,137.48
2021-03-16 02:00:00,68.799248,12.721864,69.9655797446,3.709248,1.081864,3.8638,65.09,11.64,66.1225959865,137.1,69.719248,15.911864,71.5119637378,3.709248,1.081864,3.8638,66.01,14.83,67.6553693361,134.58,60.989248,60.001864,85.5564845881,3.709248,1.081864,3.8638,57.28,58.92,82.1739910191,137.1,65.929248,29.811864,72.3561536913,3.709248,1.081864,3.8638,62.22,28.73,68.5327753706,137.1,3.709248,1.641864,4.0563823932,3.709248,1.081864,3.8638,0.0,0.56,0.56,138.17
2021-03-16 02:30:00,67.649328,14.117304,69.1066556207,3.419328,0.997304,3.5618,64.23,13.12,65.5562910787,137.14,68.549328,17.357304,70.7127030412,3.419328,0.997304,3.5618,65.13,16.36,67.1533059499,134.62,59.879328,59.597304,84.4829720464,3.419328,0.997304,3.5618,56.46,58.6,81.3737771029,137.34,64.789328,30.007304,71.400947585,3.419328,0.997304,3.5618,61.37,29.01,67.8811976913,137.14,3.459328,1.5973039999999998,3.8102926764,3.419328,0.997304,3.5618,0.04,0.6000000000000001,0.6013318551,138.4
2021-03-16 03:00:00,66.292736,14.407048,67.8401789387,3.9327360000000002,1.147048,4.0966,62.36,13.26,63.7541935876,137.17,67.152736,17.627048,69.4276801678,3.9327360000000002,1.147048,4.0966,63.22,16.48,65.3326778879,134.66,58.632736,59.847048,83.7822587733,3.9327360000000002,1.147048,4.0966,54.7,58.7,80.2357775559,137.38,63.412736,30.037048,70.1669390779,3.9327360000000002,1.147048,4.0966,59.48,28.89,66.1249007561,137.17,3.9327360000000002,1.747048,4.3033230369,3.9327360000000002,1.147048,4.0966,0.0,0.6000000000000001,0.6000000000000001,138.43
2021-03-16 03:30:00,65.265792,22.715856,69.1059600845,4.305792,1.255856,4.4852,60.96,21.46,64.6270314961,137.31,64.615792,18.895856,67.3220168278,4.305792,1.255856,4.4852,60.31,17.64,62.8368180289,134.85,57.685792,57.555856,81.4882025729,4.305792,1.255856,4.4852,53.38,56.3,77.5829517355,136.66,62.405792,33.075856,70.6292795183,4.305792,1.255856,4.4852,58.1,31.82,66.2429045257,137.31,4.305792,1.855856,4.6887147749,4.305792,1.255856,4.4852,0.0,0.6000000000000001,0.6000000000000001,137.7
2021-03-16 04:00:00,65.546896,31.929928,72.9103276451,5.416896,1.579928,5.6426,60.13,30.35,67.3553219872,137.06,62.246896,20.849928,65.6459866194,5.416896,1.579928,5.6426,56.83,19.27,60.0081811089,134.52,57.736896,52.619928,78.1178979648,5.416896,1.579928,5.6426,52.32,51.04,73.0921610024,134.51,62.376896,38.399928,73.2491066498,5.416896,1.579928,5.6426,56.96,36.82,67.8244351248,137.06,5.416896,2.179928,5.8390794103,5.416896,1.579928,5.6426,0.0,0.6000000000000001,0.6000000000000001,135.52
2021-03-16 04:30:00,66.817376,31.192568,73.7396639127,5.837376,1.7025679999999999,6.0806000000000004,60.98,29.49,67.73640454,136.85,63.477376,20.172568,66.6056286177,5.837376,1.7025679999999999,6.0806000000000004,57.64,18.47,60.5269402828,134.25,59.017376,51.912568,78.6000342639,5.837376,1.7025679999999999,6.0806000000000004,53.18,50.21,73.1379279171,134.29,63.687376,39.222568,74.7963348185,5.837376,1.7025679999999999,6.0806000000000004,57.85,37.52,68.9519608133,136.85,5.837376,2.262568,6.2605249397,5.837376,1.7025679999999999,6.0806000000000004,0.0,0.56,0.56,135.33
2021-03-16 05:00:00,66.485104,31.391072,73.5232511196,6.655104,1.941072,6.9324,59.83,29.45,66.6853162248,136.82,63.185104,20.371072,66.3877845836,6.655104,1.941072,6.9324,56.53,18.43,59.4584375846,134.25,58.755104,52.051072,78.4950720899,6.655104,1.941072,6.9324,52.1,50.11,72.2870811418,134.29,63.365104,39.391072,74.6109439576,6.655104,1.941072,6.9324,56.71,37.45,67.9597424951,136.82,6.655104,2.5410719999999998,7.1237248796,6.655104,1.941072,6.9324,0.0,0.6000000000000001,0.6000000000000001,135.33
2021-03-16 05:30:00,68.182288,22.968584,71.947065596,6.852288,1.998584,7.1378,61.33,20.97,64.8159687114,136.03,66.562288,19.318584,69.3090605301,6.852288,1.998584,7.1378,59.71,17.32,62.1712674794,133.23,60.422288,56.138584,82.4766239651,6.852288,1.998584,7.1378,53.57,54.14,76.1635378643,134.26,65.122288,34.138584,73.527921988,6.852288,1.998584,7.1378,58.27,32.14,66.5460179124,136.03,6.892288,2.598584,7.3658857363,6.852288,1.998584,7.1378,0.04,0.6000000000000001,0.6013318551,135.33
2021-03-16 06:00:00,71.10368,15.37524,72.7470364661,8.38368,2.44524,8.733,62.72,12.93,64.038920197,135.18,70.27368,20.09524,73.0904150447,8.38368,2.44524,8.733,61.89,17.65,64.3575527813,132.21,63.44368,56.96524,85.2651106854,8.38368,2.44524,8.733,55.06,54.52,77.4857019069,133.86,68.20368,33.10524,75.8135797928,8.38368,2.44524,8.733,59.82,30.66,67.2195507274,135.18,8.38368,3.00524,8.9060405232,8.38368,2.44524,8.733,0.0,0.56,0.56,134.96
2021-03-16 06:30:00,77.045456,10.402008,77.7444792939,9.675456,2.822008,10.0786,67.37,7.58,67.795083155,134.99,78.255456,12.452008,79.2399450845,9.675456,2.822008,10.0786,68.58,9.63,69.2528216032,132.05,68.935456,59.552008,91.0963157914,9.675456,2.822008,10.0786,59.26,56.73,82.0368240487,134.38,73.945456,30.822008,80.1119631528,9.675456,2.822008,10.0786,64.27,28.0,70.1044427979,134.99,9.675456,3.382008,10.2495086185,9.675456,2.822008,10.0786,0.0,0.56,0.56,135.58
2021-03-16 07:00:00,83.24168,5.21424,83.4048295244,9.03168,2.63424,9.408,74.21,2.58,74.2548348594,134.2,86.60168,6.19424,86.8229208677,9.03168,2.63424,9.408,77.57,3.56,77.6516484049,131.05,74.64168,58.76424,94.9979804838,9.03168,2.63424,9.408,65.61,56.13,86.3437837948,134.69,80.02168,30.28424,85.5605309848,9.03168,2.63424,9.408,70.99,27.65,76.1846611858,134.2,9.03168,3.2342400000000002,9.5933076673,9.03168,2.63424,9.408,0.0,0.6000000000000001,0.6000000000000001,136.0
2021-03-16 07:30:00,93.26816,11.77988,94.0091231881,7.26816,2.11988,7.571,86.0,9.66,86.5408319812,133.68,95.79816,5.49988,95.9559072668,7.26816,2.11988,7.571,88.53,3.38,88.5944992649,130.51,81.75816,56.56988,99.421064417,7.26816,2.11988,7.571,74.49,54.45,92.2689687815,135.33,87.63816,31.09988,92.9927396317,7.26816,2.11988,7.571,80.37,28.98,85.4352228299,133.68,7.26816,2.67988,7.7464770444,7.26816,2.11988,7.571,0.0,0.56,0.56,136.68
2021-03-16 08:00:00,96.019824,13.737032,96.9974878497,9.589824,2.7970319999999997,9.9894,86.43,10.94,87.1196217852,133.57,98.069824,5.487032,98.2232044863,9.589824,2.7970319999999997,9.9894,88.48,2.69,88.5208817173,130.41,83.819824,57.347032,101.5600559994,9.589824,2.7970319999999997,9.9894,74.23,54.55,92.1183771025,135.55,89.659824,31.557032,95.0511983531,9.589824,2.7970319999999997,9.9894,80.07,28.76,85.0784490926,133.57,9.589824,3.357032,10.160432481,9.589824,2.7970319999999997,9.9894,0.0,0.56,0.56,136.9
2021-03-16 08:30:00,97.635056,15.889808,98.9196146293,12.445056,3.6298079999999997,12.9636,85.19,12.26,86.0676693074,133.52,99.655056,7.659808,99.9490012204,12.445056,3.6298079999999997,12.9636,87.21,4.03,87.3030640928,130.37,85.645056,57.069808,102.9176301826,12.445056,3.6298079999999997,12.9636,73.2,53.44,90.6315265236,135.52,91.435056,33.649808,97.4303804989,12.445056,3.6298079999999997,12.9636,78.99,30.02,84.5021922793,133.52,12.485056,4.189808,13.1693247511,12.445056,3.6298079999999997,12.9636,0.04,0.56,0.5614267539000001,136.9
2021-03-16 09:00:00,94.833888,18.097384,96.5452309586,18.093888,5.277384,18.8478,76.74,12.82,77.8034703596,133.86,96.643888,9.897384,97.1493659156,18.093888,5.277384,18.8478,78.55,4.62,78.6857477565,130.56,83.453888,58.287384,101.7937648183,18.093888,5.277384,18.8478,65.36,53.01,84.154558403,135.91,88.763888,36.167384,95.8493999891,18.093888,5.277384,18.8478,70.67,30.89,77.1261369446,133.86,18.093888,5.837384,19.0122022638,18.093888,5.277384,18.8478,0.0,0.56,0.56,137.23
2021-03-16 09:30:00,98.931888,17.936384,100.544678299,15.621888,4.5563839999999995,16.2728,83.31,13.38,84.3776066264,133.8,100.891888,9.736384,101.360595093,15.621888,4.5563839999999995,16.2728,85.27,5.18,85.4271929774,130.36,86.591888,56.006384,103.1255066226,15.621888,4.5563839999999995,16.2728,70.97,51.45,87.6575347589,136.01,92.251888,36.826384,99.3307273611,15.621888,4.5563839999999995,16.2728,76.63,32.27,83.1475183033,133.8,15.621888,5.116384,16.4383931672,15.621888,4.5563839999999995,16.2728,0.0,0.56,0.56,137.23
2021-03-16 10:00:00,99.532128,17.662704,101.0871684083,16.432128,4.792704,17.1168,83.1,12.87,84.090706383,133.67,101.342128,9.542704,101.7904224728,16.432128,4.792704,17.1168,84.91,4.75,85.0427574812,130.24,87.262128,56.372704,103.887250129,16.432128,4.792704,17.1168,70.83,51.58,87.6206899083,135.93,92.842128,36.622704,99.8042242585,16.432128,4.792704,17.1168,76.41,31.83,82.7746156741,133.67,16.432128,5.352704,17.2819637403,16.432128,4.792704,17.1168,0.0,0.56,0.56,137.12
2021-03-16 10:30:00,99.752352,17.201936,101.2246923022,15.812352,4.611936,16.4712,83.94,12.59,84.8789237679,133.63,101.552352,9.081936,101.9576468846,15.812352,4.611936,16.4712,85.74,4.47,85.856441226,130.16,87.322352,56.401936,103.9536990364,15.812352,4.611936,16.4712,71.51,51.79,88.2943044596,135.89,92.952352,36.131936,99.7279125493,15.812352,4.611936,16.4712,77.14,31.52,83.3312066395,133.63,15.812352,5.171936,16.6366883051,15.812352,4.611936,16.4712,0.0,0.56,0.56,137.07
2021-03-16 11:00:00,101.136672,16.860696,102.5324801848,15.156672,4.4206959999999995,15.7882,85.98,12.44,86.8752784168,133.32,102.996672,8.770696,103.369432384,15.156672,4.4206959999999995,15.7882,87.84,4.35,87.9476440844,129.82,88.706672,55.430696,104.6013179475,15.156672,4.4206959999999995,15.7882,73.55,51.01,89.507667828,135.66,94.426672,36.420696,101.2070327701,15.156672,4.4206959999999995,15.7882,79.27,32.0,85.4852788496,133.32,15.156672,4.980696,15.9540602594,15.156672,4.4206959999999995,15.7882,0.0,0.56,0.56,136.83
2021-03-16 11:30:00,100.503376,17.385568,101.9960124813,17.093376,4.985568,17.8056,83.41,12.4,84.3266749018,133.37,102.293376,9.265568,102.712148862,17.093376,4.985568,17.8056,85.2,4.28,85.3074346115,129.93,88.033376,55.795568,104.2258158922,17.093376,4.985568,17.8056,70.94,50.81,87.2590379273,135.75,93.623376,37.365568,100.8043759249,17.093376,4.985568,17.8056,76.53,32.38,83.0981666464,133.37,17.093376,5.545568,17.9704431643,17.093376,4.985568,17.8056,0.0,0.56,0.56,136.94
2021-03-16 12:00:00,100.35008,18.24544,101.9952677177,18.91008,5.51544,19.698,81.44,12.73,82.4289178626,133.56,102.10008,10.11544,102.5999437739,18.91008,5.51544,19.698,83.19,4.6,83.317081682,130.17,88.16008,56.11544,104.5042693482,18.91008,5.51544,19.698,69.25,50.6,85.7666747636,135.98,93.64008,38.36544,101.194721052,18.91008,5.51544,19.698,74.73,32.85,81.6314608469,133.56,18.91008,6.11544,19.8743485931,18.91008,5.51544,19.698,0.0,0.6000000000000001,0.6000000000000001,137.14
2021-03-16 12:30:00,100.54432,18.23876,102.1851880196,20.46432,5.96876,21.317,80.08,12.27,81.0145622712,133.32,102.27432,10.12876,102.7746481901,20.46432,5.96876,21.317,81.81,4.16,81.9156987396,129.88,88.49432,56.77876,105.1431037177,20.46432,5.96876,21.317,68.03,50.81,84.91017018,135.72,93.89432,38.31876,101.4123794031,20.46432,5.96876,21.317,73.43,32.35,80.2401856927,133.32,20.46432,6.52876,21.4805283967,20.46432,5.96876,21.317,0.0,0.56,0.56,136.89
2021-03-16 13:00:00,100.300944,18.613192,102.0133828658,21.130944,6.1631920000000004,22.0114,79.17,12.45,80.1429435446,133.36,101.970944,10.523192,102.5124918735,21.130944,6.1631920000000004,22.0114,80.84,4.36,80.9574900797,129.96,88.280944,56.793192,104.9713852966,21.130944,6.1631920000000004,22.0114,67.15,50.63,84.0982722771,135.79,93.630944,38.773192,101.341571392,21.130944,6.1631920000000004,22.0114,72.5,32.61,79.4963024297,133.36,21.130944,6.723192,22.1747176983,21.130944,6.1631920000000004,22.0114,0.0,0.56,0.56,136.94
2021-03-16 13:30:00,100.999936,19.336648,102.8342988885,21.279936,6.206648,22.1666,79.72,13.13,80.7940301012,133.61,102.659936,11.246648,103.2741475431,21.279936,6.206648,22.1666,81.38,5.04,81.5359184654,130.29,89.519936,56.186648,105.6918083624,21.279936,6.206648,22.1666,68.24,49.98,84.585447921,136.09,94.939936,39.696648,102.9048847729,21.279936,6.206648,22.1666,73.66,33.49,80.9158556774,133.61,21.279936,6.766648,22.3298723982,21.279936,6.206648,22.1666,0.0,0.56,0.56,137.22
2021-03-16 14:00:00,99.774448,19.230464,101.6107829876,21.224448,6.190464,22.1088,78.55,13.04,79.625021821,133.77,101.404448,11.130464,102.0134760855,21.224448,6.190464,22.1088,80.18,4.94,80.3320359508,130.49,88.274448,56.180464,104.6356665051,21.224448,6.190464,22.1088,67.05,49.99,83.6343386415,136.31,93.624448,39.710464,101.6978771381,21.224448,6.190464,22.1088,72.4,33.52,79.7831460899,133.77,21.224448,6.750464,22.2720891952,21.224448,6.190464,22.1088,0.0,0.56,0.56,137.39
2021-03-16 14:30:00,100.00592,17.78756,101.5754956956,19.46592,5.67756,20.277,80.54,12.11,81.4453417944,134.03,101.66592,9.61756,102.1198156569,19.46592,5.67756,20.277,82.2,3.94,82.294371618,130.85,88.39592,55.88756,104.5813464983,19.46592,5.67756,20.277,68.93,50.21,85.2783032195,136.68,93.83592,39.30756,101.7362479916,19.46592,5.67756,20.277,74.37,33.63,81.6203026213,134.03,19.50592,6.23756,20.4789665218,19.46592,5.67756,20.277,0.04,0.56,0.5614267539000001,137.75
2021-03-16 15:00:00,95.997696,17.969328,97.6650110637,22.077696,6.439328,22.9976,73.92,11.53,74.813817574,134.27,97.387696,9.819328,97.8814718655,22.077696,6.439328,22.9976,75.31,3.38,75.3858109992,131.13,85.027696,57.749328,102.7846971661,22.077696,6.439328,22.9976,62.95,51.31,81.2121825836,136.88,90.117696,39.309328,98.3179658056,22.077696,6.439328,22.9976,68.04,32.87,75.5637379965,134.27,22.077696,6.999328,23.1606401708,22.077696,6.439328,22.9976,0.0,0.56,0.56,137.94
2021-03-16 15:30:00,95.647088,17.104984,97.1645301564,21.137088,6.164984,22.0178,74.51,10.94,75.308855389,133.63,97.067088,9.014984,97.4848168143,21.137088,6.164984,22.0178,75.93,2.85,75.9834679388,130.39,84.627088,57.064984,102.0693706372,21.137088,6.164984,22.0178,63.49,50.9,81.3743823325,136.27,89.737088,38.654984,97.7085091011,21.137088,6.164984,22.0178,68.6,32.49,75.9049412094,133.63,21.137088,6.764984,22.1932759556,21.137088,6.164984,22.0178,0.0,0.6000000000000001,0.6000000000000001,137.33
2021-03-16 16:00:00,97.458816,17.580488,99.0317846676,18.618816,5.430488,19.3946,78.84,12.15,79.7707220727,133.4,99.038816,9.490488,99.492494376,18.618816,5.430488,19.3946,80.42,4.06,80.5224192384,130.11,85.988816,56.000488,102.6164272099,18.618816,5.430488,19.3946,67.37,50.57,84.2380068615,135.91,91.368816,38.080488,98.9867875202,18.618816,5.430488,19.3946,72.75,32.65,79.7407361391,133.4,18.618816,5.990488,19.5587897305,18.618816,5.430488,19.3946,0.0,0.56,0.56,136.97
2021-03-16 16:30:00,101.276976,16.170368,102.5597712018,14.126976,4.120368,14.7156,87.15,12.05,87.9791168403,134.18,103.056976,7.940368,103.3624194098,14.126976,4.120368,14.7156,88.93,3.8200000000000003,89.0120064935,131.0,88.616976,55.230368,104.4191648348,14.126976,4.120368,14.7156,74.49,51.11,90.3382100775,136.76,94.396976,37.020368,101.3967293595,14.126976,4.120368,14.7156,80.27,32.9,86.7506939454,134.18,14.126976,4.680368,14.8821132747,14.126976,4.120368,14.7156,0.0,0.56,0.56,137.77
2021-03-16 17:00:00,103.200032,15.529176,104.3618795923,14.020032,4.089176,14.6042,89.18,11.44,89.9107668747,134.23,105.050032,7.249176,105.2998564856,14.020032,4.089176,14.6042,91.03,3.16,91.0848313387,131.08,89.950032,56.169176,106.0470866612,14.020032,4.089176,14.6042,75.93,52.08,92.0743791725,136.76,95.820032,36.079176,102.3874282972,14.020032,4.089176,14.6042,81.8,31.99,87.8327962665,134.23,14.020032,4.649176,14.7707865315,14.020032,4.089176,14.6042,0.0,0.56,0.56,137.77
2021-03-16 17:30:00,105.237472,16.845096,106.5771212419,14.177472,4.135096,14.7682,91.06,12.71,91.942741421,134.94,107.287472,8.455096,107.6201203146,14.177472,4.135096,14.7682,93.11,4.32,93.2101630725,131.98,91.627472,58.135096,108.5139761139,14.177472,4.135096,14.7682,77.45,54.0,94.4166431303,137.2,97.657472,35.075096,103.7653323458,14.177472,4.135096,14.7682,83.48,30.94,89.0291749934,134.94,14.177472,4.6950959999999995,14.9346790645,14.177472,4.135096,14.7682,0.0,0.56,0.56,138.22
2021-03-16 18:00:00,107.19712,15.17416,108.2657732989,8.75712,2.55416,9.122,98.44,12.62,99.2456447407,134.31,109.42712,6.82416,109.6396997041,8.75712,2.55416,9.122,100.67,4.27,100.7605170689,131.21,92.94712,56.37416,108.7070054412,8.75712,2.55416,9.122,84.19,53.82,99.9227126333,136.5,99.38712,32.91416,104.6954705343,8.75712,2.55416,9.122,90.63,30.36,95.5799482109,134.31,8.75712,3.15416,9.3078394915,8.75712,2.55416,9.122,0.0,0.6000000000000001,0.6000000000000001,137.51
2021-03-16 18:30:00,111.048848,13.719664,111.8931446622,4.558848,1.329664,4.7488,106.49,12.39,107.2083588159,133.5,113.488848,5.409664,113.6177058603,4.558848,1.329664,4.7488,108.93,4.08,109.0063819233,130.22,96.118848,53.649664,110.0777878964,4.558848,1.329664,4.7488,91.56,52.32,105.4543313477,135.8,102.948848,32.249664,107.8819082731,4.558848,1.329664,4.7488,98.39,30.92,103.1340802063,133.5,4.598848,1.889664,4.9719445854,4.558848,1.329664,4.7488,0.04,0.56,0.5614267539000001,136.79
2021-03-16 19:00:00,112.118144,11.687792,112.7256966971,3.318144,0.967792,3.4564,108.8,10.72,109.3268420837,132.73,114.598144,3.377792,114.6479135747,3.318144,0.967792,3.4564,111.28,2.41,111.3060937236,129.26,97.028144,50.587792,109.4238796037,3.318144,0.967792,3.4564,93.71,49.62,106.0363546148,135.45,103.978144,33.727792,109.311565641,3.318144,0.967792,3.4564,100.66,32.76,105.8567579326,132.73,3.318144,1.5277919999999998,3.6529752258,3.318144,0.967792,3.4564,0.0,0.56,0.56,136.42
2021-03-16 19:30:00,109.394336,11.880848,110.0376085622,3.294336,0.9608479999999999,3.4316,106.1,10.92,106.6604725285,133.9,111.774336,3.430848,111.8269775423,3.294336,0.9608479999999999,3.4316,108.48,2.47,108.5081162863,130.64,94.554336,52.180848,107.9970525264,3.294336,0.9608479999999999,3.4316,91.26,51.22,104.6512111731,136.56,101.364336,33.510848,106.7600372162,3.294336,0.9608479999999999,3.4316,98.07,32.55,103.3306701807,133.9,3.294336,1.520848,3.6284470948000003,3.294336,0.9608479999999999,3.4316,0.0,0.56,0.56,137.53
2021-03-16 20:00:00,103.847152,10.853336,104.4127668479,3.577152,1.043336,3.7262,100.27,9.81,100.7487419276,134.4,106.077152,2.373336,106.1036988055,3.577152,1.043336,3.7262,102.5,1.33,102.5086284173,131.25,89.587152,54.923336,105.0829702704,3.577152,1.043336,3.7262,86.01,53.88,101.4927312668,136.91,96.097152,31.483336,101.1230095883,3.577152,1.043336,3.7262,92.52,30.44,97.3988911641,134.4,3.577152,1.603336,3.9200386172,3.577152,1.043336,3.7262,0.0,0.56,0.56,137.88
2021-03-16 20:30:00,100.556144,9.316792,100.9868343366,3.726144,1.086792,3.8814,96.83,8.23,97.1791222434,134.49,102.676144,1.616792,102.6888726352,3.726144,1.086792,3.8814,98.95,0.53,98.9514193936,131.34,86.736144,57.586792,104.112426198,3.726144,1.086792,3.8814,83.01,56.5,100.4136947831,136.88,93.096144,28.696792,97.418673255,3.726144,1.086792,3.8814,89.37,27.61,93.5377410461,134.49,3.7661439999999997,1.646792,4.1104457812,3.726144,1.086792,3.8814,0.04,0.56,0.5614267539000001,137.83
2021-03-16 21:00:00,96.03992,8.37456,96.4043540967,4.60992,1.34456,4.802,91.43,7.03,91.6998680479,134.47,98.00992,2.80456,98.0500381193,4.60992,1.34456,4.802,93.4,1.46,93.4114104379,131.34,82.82992,58.77456,101.563992391,4.60992,1.34456,4.802,78.22,57.43,97.0390297767,136.88,88.88992,28.02456,93.2029712016,4.60992,1.34456,4.802,84.28,26.68,88.4021538199,134.47,4.60992,1.90456,4.9878563732,4.60992,1.34456,4.802,0.0,0.56,0.56,137.83
2021-03-16 21:30:00,91.995456,7.382008,92.2911586598,6.315456,1.8420079999999999,6.5786,85.68,5.54,85.8589191639,134.95,92.025456,7.952008,92.3683873587,6.315456,1.8420079999999999,6.5786,85.71,6.11,85.9275054915,131.91,79.195456,57.822008,98.057660895,6.315456,1.8420079999999999,6.5786,72.88,55.98,91.8980674443,136.64,84.935456,30.712008,90.3175460324,6.315456,1.8420079999999999,6.5786,78.62,28.87,83.7530972562,134.95,6.315456,2.442008,6.7711437409,6.315456,1.8420079999999999,6.5786,0.0,0.6000000000000001,0.6000000000000001,137.6
2021-03-16 22:00:00,85.5992,8.9456,86.0653635326,6.4992,1.8956,6.77,79.1,7.05,79.4135536291,135.0,85.9692,10.8656,86.6531281143,6.4992,1.8956,6.77,79.47,8.97,79.974632228,131.98,75.6592,55.6956,93.9484667464,6.4992,1.8956,6.77,69.16,53.8,87.6216046418,134.78,81.1892,33.1456,87.6944524813,6.4992,1.8956,6.77,74.69,31.25,80.9639339459,135.0,6.4992,2.4556,6.9476306753,6.4992,1.8956,6.77,0.0,0.56,0.56,135.72
2021-03-16 22:30:00,79.041152,11.060336,79.8112444579,8.641152,2.520336,9.0012,70.4,8.54,70.9160884426,135.0,80.041152,14.080336,81.2701782658,8.641152,2.520336,9.0012,71.4,11.56,72.3297559791,131.94,70.401152,57.660336,91.000200827,8.641152,2.520336,9.0012,61.76,55.14,82.7932195291,134.96,75.521152,32.290336,82.1347076357,8.641152,2.520336,9.0012,66.88,29.77,73.2064703424,135.0,8.641152,3.080336,9.173765735,8.641152,2.520336,9.0012,0.0,0.56,0.56,135.91
2021-03-16 23:00:00,73.63952,13.31236,74.8331332673,7.85952,2.29236,8.187,65.78,11.02,66.6966925717,135.48,74.52952,16.38236,76.3087876368,7.85952,2.29236,8.187,66.67,14.09,68.1426224914,132.5,65.53952,59.16236,88.2927716328,7.85952,2.29236,8.187,57.68,56.87,81.0011067826,135.55,70.42952,30.85236,76.8907367958,7.85952,2.29236,8.187,62.57,28.56,68.7799280314,135.48,7.85952,2.89236,8.3748314013,7.85952,2.29236,8.187,0.0,0.6000000000000001,0.6000000000000001,136.5
2021-03-16 23:30:00,69.368976,13.911368,70.7501306778,8.678976,2.531368,9.0406,60.69,11.38,61.747716557,135.57,70.148976,16.971368,72.1727522382,8.678976,2.531368,9.0406,61.47,14.44,63.1432854704,132.62,61.868976,61.201368,87.025155193,8.678976,2.531368,9.0406,53.19,58.67,79.1918240729,135.46,66.508976,29.261368,72.6613483621,8.678976,2.531368,9.0406,57.83,26.73,63.7087262469,135.57,8.678976,3.091368,9.2130983127,8.678976,2.531368,9.0406,0.0,0.56,0.56,136.41
2021-03-17 00:00:00,66.669744,13.806592,68.0843355529,7.839744,2.286592,8.1664,58.83,11.52,59.9473043597,135.99,67.399744,16.866592,69.4781074653,7.839744,2.286592,8.1664,59.56,14.58,61.3185942435,133.14,59.409744,62.136592,85.9678646211,7.839744,2.286592,8.1664,51.57,59.85,79.0030847499,135.78,63.959744,28.326592,69.9517309784,7.839744,2.286592,8.1664,56.12,26.04,61.8670833319,135.99,7.839744,2.8465920000000002,8.3405438672,7.839744,2.286592,8.1664,0.0,0.56,0.56,136.75
2021-03-17 00:30:00,67.509312,13.080216,68.7648111851,7.5093119999999995,2.190216,7.8222000000000005,60.0,10.89,60.9802599207,135.99,68.269312,16.120216,70.1467057305,7.5093119999999995,2.190216,7.8222000000000005,60.76,13.93,62.3363657908,133.14,60.029312,62.960216,86.9914196801,7.5093119999999995,2.190216,7.8222000000000005,52.52,60.77,80.3202546062,135.57,64.639312,27.310216,70.1718501523,7.5093119999999995,2.190216,7.8222000000000005,57.13,25.12,62.4087437784,135.99,7.5093119999999995,2.790216,8.0109345298,7.5093119999999995,2.190216,7.8222000000000005,0.0,0.6000000000000001,0.6000000000000001,136.55
2021-03-17 01:00:00,69.713728,13.471504,71.0034174648,7.513728,2.191504,7.8268,62.2,11.28,63.2145426306,135.62,70.533728,16.521504,72.4428525115,7.513728,2.191504,7.8268,63.02,14.33,64.6287033755,132.69,62.173728,62.031504,87.8264193846,7.513728,2.191504,7.8268,54.66,59.84,81.0465372487,135.34,66.913728,27.771504,72.4479359905,7.513728,2.191504,7.8268,59.4,25.58,64.6737690258,135.62,7.513728,2.7515039999999997,8.0016799936,7.513728,2.191504,7.8268,0.0,0.56,0.56,136.32
2021-03-17 01:30:00,70.572512,13.082816,71.7749226714,7.552512,2.202816,7.8672,63.02,10.88,63.9522853384,135.82,71.422512,16.132816,73.2218749588,7.552512,2.202816,7.8672,63.87,13.93,65.371414242,132.91,63.032512,61.692816,88.1992126668,7.552512,2.202816,7.8672,55.48,59.49,81.3455007975,135.55,67.812512,28.252816,73.4626326487,7.552512,2.202816,7.8672,60.26,26.05,65.6496009127,135.82,7.552512,2.762816,8.0419891669,7.552512,2.202816,7.8672,0.0,0.56,0.56,136.53
2021-03-17 02:00:00,69.561968,12.686824,70.7094257878,7.291968,2.126824,7.5958,62.27,10.56,63.1590571494,136.16,70.361968,15.756824,72.1046742133,7.291968,2.126824,7.5958,63.07,13.63,64.5259777144,133.32,62.081968,61.666824,87.5041023781,7.291968,2.126824,7.5958,54.79,59.54,80.9132603471,135.86,66.831968,28.716824,72.7404146771,7.291968,2.126824,7.5958,59.54,26.59,65.2076659604,136.16,7.291968,2.7268239999999997,7.7851375351000005,7.291968,2.126824,7.5958,0.0,0.6000000000000001,0.6000000000000001,136.86
2021-03-17 02:30:00,68.835632,11.834976,69.8456218367,6.805632,1.984976,7.0892,62.03,9.85,62.8071922633,136.23,69.655632,14.874976,71.2262029054,6.805632,1.984976,7.0892,62.85,12.89,64.1581997877,133.41,61.355632,61.504976,86.8756332402,6.805632,1.984976,7.0892,54.55,59.52,80.7361932469,135.86,66.095632,28.664976,72.0438298438,6.805632,1.984976,7.0892,59.29,26.68,65.0163556346,136.23,6.845632,2.544976,7.3033951228,6.805632,1.984976,7.0892,0.04,0.56,0.5614267539000001,136.86
2021-03-17 03:00:00,66.886112,12.182616,67.9865288942,7.106112,2.072616,7.4022,59.78,10.11,60.6288751339,136.67,67.656112,15.232616,69.3497085874,7.106112,2.072616,7.4022,60.55,13.16,61.9636030263,133.93,59.596112,62.422616,86.3034156555,7.106112,2.072616,7.4022,52.49,60.35,79.9832644995,136.29,64.206112,28.332616,70.1794980572,7.106112,2.072616,7.4022,57.1,26.26,62.8490063565,136.67,7.106112,2.672616,7.5920816671,7.106112,2.072616,7.4022,0.0,0.6000000000000001,0.6000000000000001,137.29
2021-03-17 03:30:00,65.41616,13.68888,66.8330713405,6.23616,1.81888,6.496,59.18,11.87,60.3586721193,136.96,66.14616,16.81888,68.2509282516,6.23616,1.81888,6.496,59.91,15.0,61.7592754167,134.3,58.06616,62.80888,85.537327197,6.23616,1.81888,6.496,51.83,60.99,80.0382970833,136.7,62.66616,27.99888,68.6366147941,6.23616,1.81888,6.496,56.43,26.18,62.2072126043,136.96,6.23616,2.37888,6.6744858678,6.23616,1.81888,6.496,0.0,0.56,0.56,137.72
2021-03-17 04:00:00,65.4632,14.7476,67.10381703,4.9632000000000005,1.4476,5.17,60.5,13.3,61.9446527151,136.69,66.2032,17.8976,68.5797913091,4.9632000000000005,1.4476,5.17,61.24,16.45,63.4108831353,133.98,58.0932,59.7576,83.3414101393,4.9632000000000005,1.4476,5.17,53.13,58.31,78.8850619573,136.88,62.7532,30.1276,69.6106054564,4.9632000000000005,1.4476,5.17,57.79,28.68,64.5153198861,136.69,4.9632000000000005,2.0476,5.368986869,4.9632000000000005,1.4476,5.17,0.0,0.6000000000000001,0.6000000000000001,137.9
2021-03-17 04:30:00,65.982752,14.914136,67.6472838636,4.882752,1.4241359999999998,5.0862,61.1,13.49,62.571479925,136.94,66.712752,18.104136,69.1256176806,4.882752,1.4241359999999998,5.0862,61.83,16.68,64.0403880376,134.26,58.582752,59.914136,83.795241658,4.882752,1.4241359999999998,5.0862,53.7,58.49,79.4025824517,137.15,63.272752,30.184136,70.103660473,4.882752,1.4241359999999998,5.0862,58.39,28.76,65.0886295754,136.94,4.882752,2.024136,5.2856781627,4.882752,1.4241359999999998,5.0862,0.0,0.6000000000000001,0.6000000000000001,138.18
2021-03-17 05:00:00,66.615072,15.116896,68.3087722203,4.755072,1.386896,4.9532,61.86,13.73,63.3653888176,136.82,67.405072,18.296896,69.8442562747,4.755072,1.386896,4.9532,62.65,16.91,64.8919918018,134.16,59.095072,59.246896,83.6804769365,4.755072,1.386896,4.9532,54.34,57.86,79.3764146331,137.11,63.825072,30.636896,70.7973107704,4.755072,1.386896,4.9532,59.07,29.25,65.9153047478,136.82,4.755072,1.946896,5.1382014129,4.755072,1.386896,4.9532,0.0,0.56,0.56,138.16
2021-03-17 05:30:00,68.339152,14.869336,69.9380929763,4.489152,1.309336,4.6762,63.85,13.56,65.2740078439,136.67,69.159152,18.059336,71.4781639532,4.489152,1.309336,4.6762,64.67,16.75,66.8039774265,133.97,60.649152,59.639336,85.0598027087,4.489152,1.309336,4.6762,56.16,58.33,80.9711954957,136.86,65.489152,29.819336,71.9584729491,4.489152,1.309336,4.6762,61.0,28.51,67.3336476065,136.67,4.489152,1.909336,4.8783244706,4.489152,1.309336,4.6762,0.0,0.6000000000000001,0.6000000000000001,137.91
2021-03-17 06:00:00,71.47128,12.46204,72.5496127198,4.12128,1.20204,4.293,67.35,11.26,68.2847720945,135.99,72.41128,15.57204,74.0667395057,4.12128,1.20204,4.293,68.29,14.37,69.7855357506,133.14,63.42128,57.93204,85.8974971428,4.12128,1.20204,4.293,59.3,56.73,82.0657230517,136.01,68.44128,30.52204,74.93866648,4.12128,1.20204,4.293,64.32,29.32,70.6875151636,135.99,4.12128,1.76204,4.4821572708,4.12128,1.20204,4.293,0.0,0.56,0.56,137.09
2021-03-17 06:30:00,78.994896,8.948928,79.5001692225,4.864896,1.418928,5.0676,74.13,7.53,74.5114608634,134.65,80.074896,11.928927999999999,80.9585591067,4.864896,1.418928,5.0676,75.21,10.51,75.9407940438,131.5,70.254896,55.488928,89.5252564507,4.864896,1.418928,5.0676,65.39,54.07,84.8493783124,134.4,75.574896,31.808928,81.9961755567,4.864896,1.418928,5.0676,70.71,30.39,76.9639928798,134.65,4.864896,1.9789279999999998,5.2519871592000005,4.864896,1.418928,5.0676,0.0,0.56,0.56,135.5
2021-03-17 07:00:00,85.410896,7.461928,85.7362322767,5.800896,1.6919279999999999,6.0426,79.61,5.77,79.8188261001,133.93,86.650896,10.321928,87.263508841,5.800896,1.6919279999999999,6.0426,80.85,8.63,81.3092823729,130.62,76.040896,53.191928,92.7987018704,5.800896,1.6919279999999999,6.0426,70.24,51.5,87.0971159109,133.7,81.620896,33.801928,88.3433132747,5.800896,1.6919279999999999,6.0426,75.82,32.11,82.3390824578,133.93,5.800896,2.291928,6.2372532705,5.800896,1.6919279999999999,6.0426,0.0,0.6000000000000001,0.6000000000000001,134.83
2021-03-17 07:30:00,94.583552,13.588536,95.5546786901,6.303552,1.838536,6.5662,88.28,11.75,89.0585251394,133.74,97.133552,5.658536,97.2982320179,6.303552,1.838536,6.5662,90.83,3.8200000000000003,90.9102925966,130.55,82.433552,57.228536,100.3513618644,6.303552,1.838536,6.5662,76.13,55.39,94.1479102264,135.73,88.383552,29.808536,93.2748684405,6.303552,1.838536,6.5662,82.08,27.97,86.7147467274,133.74,6.343552,2.398536,6.7818601372,6.303552,1.838536,6.5662,0.04,0.56,0.5614267539000001,136.92
2021-03-17 08:00:00,98.537168,13.275424,99.4274125171,6.807168,1.985424,7.0908,91.73,11.29,92.4221672544,133.1,100.667168,5.075424,100.7950328236,6.807168,1.985424,7.0908,93.86,3.09,93.9108497459,129.85,85.507168,54.295424,101.2890361625,6.807168,1.985424,7.0908,78.7,52.31,94.4988153365,135.29,91.597168,32.475424,97.1838173237,6.807168,1.985424,7.0908,84.79,30.49,90.1054060531,133.1,6.847168,2.545424,7.3049909623,6.807168,1.985424,7.0908,0.04,0.56,0.5614267539000001,136.48
