Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-03-17 08:30:00,103.5988,14.4234,104.5980201964,5.6688,1.6534,5.905,97.93,12.77,98.7590897082,132.96,105.8588,6.2234,106.041577907,5.6688,1.6534,5.905,100.19,4.57,100.2941723133,129.66,90.0288,50.4234,103.1877129168,5.6688,1.6534,5.905,84.36,48.77,97.4429191886,135.42,96.4288,35.6034,102.7916123086,5.6688,1.6534,5.905,90.76,33.95,96.9019096819,132.96,5.6688,2.2134,6.0855922473,5.6688,1.6534,5.905,0.0,0.56,0.56,136.59
2021-03-17 09:00:00,105.068336,15.677848000000001,106.231587335,7.398336,2.157848,7.7066,97.67,13.52,98.6013149,133.03,107.318336,7.457848,107.5771571413,7.398336,2.157848,7.7066,99.92,5.3,100.0604637207,129.73,91.528336,50.377848,104.4766187242,7.398336,2.157848,7.7066,84.13,48.22,96.9691976867,135.5,97.908336,36.917848,104.6373248857,7.398336,2.157848,7.7066,90.51,34.76,96.9552355471,133.03,7.398336,2.717848,7.8817557257,7.398336,2.157848,7.7066,0.0,0.56,0.56,136.67
2021-03-17 09:30:00,106.986512,15.239816,108.0664875974,6.616512,1.929816,6.8922,100.37,13.31,101.2486691271,133.03,109.276512,7.009816,109.5011123014,6.616512,1.929816,6.8922,102.66,5.08,102.7856118336,129.7,93.176512,49.379816,105.4524945968,6.616512,1.929816,6.8922,86.56,47.45,98.7123908129,135.62,99.686512,37.409816,106.4748562238,6.616512,1.929816,6.8922,93.07,35.48,99.6034904007,133.03,6.616512,2.489816,7.0694706138,6.616512,1.929816,6.8922,0.0,0.56,0.56,136.78
2021-03-17 10:00:00,107.108464,15.499552,108.2241154856,6.958464,2.029552,7.2484,100.15,13.47,101.0517857339,132.99,109.368464,7.279552,109.6104593323,6.958464,2.029552,7.2484,102.41,5.25,102.5444810802,129.65,93.248464,49.329552,105.4925624813,6.958464,2.029552,7.2484,86.29,47.3,98.4035268677,135.58,99.758464,37.649552,106.6266378793,6.958464,2.029552,7.2484,92.8,35.62,99.401329971,132.99,6.958464,2.589552,7.4246885995,6.958464,2.029552,7.2484,0.0,0.56,0.56,136.74
2021-03-17 10:30:00,106.079584,16.015712,107.2817839732,9.619584,2.8057119999999998,10.0204,96.46,13.21,97.3603394612,133.37,108.239584,7.765712,108.5178041953,9.619584,2.8057119999999998,10.0204,98.62,4.96,98.744650488,130.05,92.669584,50.525712,105.5485640444,9.619584,2.8057119999999998,10.0204,83.05,47.72,95.7836149871,135.99,98.969584,38.345712,106.1384576198,9.619584,2.8057119999999998,10.0204,89.35,35.54,96.1587962695,133.37,9.619584,3.365712,10.1913891889,9.619584,2.8057119999999998,10.0204,0.0,0.56,0.56,137.12
2021-03-17 11:00:00,106.089312,16.095216,107.3032995705,9.309312,2.715216,9.6972,96.78,13.38,97.7005260989,133.22,108.269312,7.875216,108.5553450918,9.309312,2.715216,9.6972,98.96,5.16,99.0944357671,129.68,92.749312,50.075216,105.4038051207,9.309312,2.715216,9.6972,83.44,47.36,95.9437501873,135.85,99.089312,38.425216,106.2788265709,9.309312,2.715216,9.6972,89.78,35.71,96.6211803902,133.22,9.309312,3.275216,9.8686538981,9.309312,2.715216,9.6972,0.0,0.56,0.56,136.97
2021-03-17 11:30:00,107.90712,15.58916,109.0273748019,6.47712,1.88916,6.747,101.43,13.7,102.3510376108,133.09,110.20712,7.39916,110.4552256229,6.47712,1.88916,6.747,103.73,5.51,103.8762388614,129.5,94.04712,48.85916,105.9814997827,6.47712,1.88916,6.747,87.57,46.97,99.3714536474,135.72,100.63712,37.70916,107.4700454536,6.47712,1.88916,6.747,94.16,35.82,100.7431287979,133.09,6.47712,2.44916,6.9246998635,6.47712,1.88916,6.747,0.0,0.56,0.56,136.81
2021-03-17 12:00:00,109.027136,15.861248,110.1748409233,5.627136,1.641248,5.8616,103.4,14.22,104.373216871,132.78,111.347136,7.681248,111.6117658056,5.627136,1.641248,5.8616,105.72,6.04,105.8923982163,129.24,94.937136,48.241248,106.4907404448,5.627136,1.641248,5.8616,89.31,46.6,100.7364685702,135.36,101.597136,37.631248,108.3424610642,5.627136,1.641248,5.8616,95.97,35.99,102.4964438407,132.78,5.627136,2.241248,6.0570497901,5.627136,1.641248,5.8616,0.0,0.6000000000000001,0.6000000000000001,136.44
2021-03-17 12:30:00,109.785296,17.371128,111.1511012352,7.375296,2.151128,7.6826,102.41,15.22,103.5348081565,132.48,112.105296,9.341128,112.493795667,7.375296,2.151128,7.6826,104.73,7.19,104.9765164215,128.94,95.845296,50.291128,108.2382479572,7.375296,2.151128,7.6826,88.47,48.14,100.7194147124,134.73,102.435296,35.911128,108.5476806792,7.375296,2.151128,7.6826,95.06,33.76,100.8768615689,132.48,7.375296,2.671128,7.8441007056,7.375296,2.151128,7.6826,0.0,0.52,0.52,135.78
2021-03-17 13:00:00,106.1476,18.5618,107.7583101436,14.3376,4.1818,14.935,91.81,14.38,92.9293306766,132.93,108.1876,10.5018,108.6961112322,14.3376,4.1818,14.935,93.85,6.32,94.0625584385,129.46,93.4076,54.1218,107.95438376,14.3376,4.1818,14.935,79.07,49.94,93.5204175568,135.13,99.4276,36.7018,105.9852337121,14.3376,4.1818,14.935,85.09,32.52,91.0925820251,132.93,14.3376,4.7418,15.1013721562,14.3376,4.1818,14.935,0.0,0.56,0.56,136.18
2021-03-17 13:30:00,96.33592,22.04756,98.8266380294,29.54592,8.61756,30.777,66.79,13.43,68.1268596076,133.86,97.80592,13.95756,98.7968191198,29.54592,8.61756,30.777,68.26,5.34,68.4685562868,130.64,87.82592,59.48756,106.0762085418,29.54592,8.61756,30.777,58.28,50.87,77.3583563683,136.21,92.68592,41.32756,101.4822495898,29.54592,8.61756,30.777,63.14,32.71,71.1098003091,133.86,29.54592,9.21756,30.9503602725,29.54592,8.61756,30.777,0.0,0.6000000000000001,0.6000000000000001,137.2
2021-03-17 14:00:00,93.095168,17.014424,94.6372068956,30.975168,9.034424,32.2658,62.12,7.98,62.6304622368,134.51,92.885168,13.764424,93.8994877645,30.975168,9.034424,32.2658,61.91,4.73,62.0904259931,131.46,85.605168,57.014424,102.8537278486,30.975168,9.034424,32.2658,54.63,47.98,72.7084403629,136.16,90.265168,45.664424,101.1584903669,30.975168,9.034424,32.2658,59.29,36.63,69.6926179735,134.51,31.015168,9.594424,32.4652678714,30.975168,9.034424,32.2658,0.04,0.56,0.5614267539000001,137.12
2021-03-17 14:30:00,90.1412,12.7616,91.040070145,30.9312,9.0216,32.22,59.21,3.74,59.3280009776,135.15,88.1312,14.8816,89.3788030352,30.9312,9.0216,32.22,57.2,5.86,57.4993878228,132.26,82.7612,53.9316,98.7827601558,30.9312,9.0216,32.22,51.83,44.91,68.580296004,135.67,87.2812,49.6716,100.4254734617,30.9312,9.0216,32.22,56.35,40.65,69.4819760801,135.15,30.9312,9.6216,32.3931214921,30.9312,9.0216,32.22,0.0,0.6000000000000001,0.6000000000000001,136.6
2021-03-17 15:00:00,89.30328,12.55304,90.1812321495,27.47328,8.01304,28.618,61.83,4.54,61.9964555438,135.85,87.22328,13.12304,88.2049587767,27.47328,8.01304,28.618,59.75,5.11,59.9681131936,133.13,81.84328,56.73304,99.5839359977,27.47328,8.01304,28.618,54.37,48.72,73.0050361277,135.91,86.54328,45.36304,97.7115382706,27.47328,8.01304,28.618,59.07,37.35,69.8876770254,135.85,27.47328,8.57304,28.7798215561,27.47328,8.01304,28.618,0.0,0.56,0.56,136.82
2021-03-17 15:30:00,90.848448,10.977464,91.5092630277,23.408448,6.827464,24.3838,67.44,4.15,67.5675669238,135.93,88.608448,12.357464,89.4659933912,23.408448,6.827464,24.3838,65.2,5.53,65.4340958522,133.2,82.728448,56.427464,100.1401757636,23.408448,6.827464,24.3838,59.32,49.6,77.3241385338,135.96,87.718448,43.397464,97.86657244,23.408448,6.827464,24.3838,64.31,36.57,73.9806799104,135.93,23.408448,7.427464,24.5585557238,23.408448,6.827464,24.3838,0.0,0.6000000000000001,0.6000000000000001,136.85
2021-03-17 16:00:00,94.852768,10.176224,95.3970813608,20.592768,6.006224,21.4508,74.26,4.17,74.376989049,135.24,92.402768,11.456224,93.1102389772,20.592768,6.006224,21.4508,71.81,5.45,72.0165161612,132.36,86.042768,54.116224,101.646070387,20.592768,6.006224,21.4508,65.45,48.11,81.2297642493,135.38,91.362768,43.276224,101.093951057,20.592768,6.006224,21.4508,70.77,37.27,79.9840346569,135.24,20.592768,6.566224,21.6142867456,20.592768,6.006224,21.4508,0.0,0.56,0.56,136.27
2021-03-17 16:30:00,99.312976,9.038368,99.7234139913,17.102976,4.9883679999999995,17.8156,82.21,4.05,82.3096993069,134.84,96.622976,10.568368,97.199227843,17.102976,4.9883679999999995,17.8156,79.52,5.58,79.7155367541,131.87,89.702976,51.528368,103.4494882153,17.102976,4.9883679999999995,17.8156,72.6,46.54,86.2364864776,135.15,95.432976,43.498368,104.8787915972,17.102976,4.9883679999999995,17.8156,78.33,38.51,87.284643552,134.84,17.102976,5.588368,17.9928220399,17.102976,4.9883679999999995,17.8156,0.0,0.6000000000000001,0.6000000000000001,136.05
2021-03-17 17:00:00,103.434768,7.907224,103.7365674321,12.984768,3.787224,13.5258,90.45,4.12,90.543784436,134.57,100.504768,9.297224,100.9338732282,12.984768,3.787224,13.5258,87.52,5.51,87.6932751127,131.52,92.944768,50.787224,105.9154002976,12.984768,3.787224,13.5258,79.96,47.0,92.7502107814,134.81,99.124768,41.467224,107.448826412,12.984768,3.787224,13.5258,86.14,37.68,94.0206466687,134.57,12.984768,4.347224,13.6931572882,12.984768,3.787224,13.5258,0.0,0.56,0.56,135.7
2021-03-17 17:30:00,107.130736,7.406048,107.3864243882,8.900736,2.596048,9.2716,98.23,4.8100000000000005,98.3476944315,134.47,103.960736,7.4360479999999995,104.2263375521,8.900736,2.596048,9.2716,95.06,4.84,95.1831350608,131.39,95.910736,49.666048,108.0073405098,8.900736,2.596048,9.2716,87.01,47.07,98.9258560741,134.63,102.490736,40.056048,110.0401651544,8.900736,2.596048,9.2716,93.59,37.46,100.808430699,134.47,8.900736,3.1960480000000002,9.457157298,8.900736,2.596048,9.2716,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-03-17 18:00:00,109.832608,8.560344,110.1656991512,5.692608,1.6603439999999998,5.9298,104.14,6.9,104.3683361945,134.14,106.522608,4.440344,106.6151146412,5.692608,1.6603439999999998,5.9298,100.83,2.7800000000000002,100.8683166311,130.99,98.092608,49.490344,109.870168351,5.692608,1.6603439999999998,5.9298,92.4,47.83,104.0455135986,133.94,104.972608,37.980344,111.6322308327,5.692608,1.6603439999999998,5.9298,99.28,36.32,105.7149979899,134.14,5.692608,2.220344,6.1102956819,5.692608,1.6603439999999998,5.9298,0.0,0.56,0.56,134.84
2021-03-17 18:30:00,112.41264,7.73952,112.6787548813,5.31264,1.54952,5.534,107.1,6.19,107.2787308836,133.25,109.03264,4.93952,109.1444705113,5.31264,1.54952,5.534,103.72,3.39,103.7753848463,129.9,100.35264,47.39952,110.9836332582,5.31264,1.54952,5.534,95.04,45.85,105.5216759723,133.31,107.36264,38.79952,114.1583953111,5.31264,1.54952,5.534,102.05,37.25,108.6359286792,133.25,5.31264,2.10952,5.7161366674,5.31264,1.54952,5.534,0.0,0.56,0.56,134.2
2021-03-17 19:00:00,113.790256,9.838408,114.2147828984,4.520256,1.318408,4.7086,109.27,8.52,109.601657378,132.71,112.860256,6.378408,113.0403532947,4.520256,1.318408,4.7086,108.34,5.06,108.4580988216,129.28,101.880256,47.808408,112.5399059806,4.520256,1.318408,4.7086,97.36,46.49,107.8901742514,133.96,109.020256,37.158408,115.1788327055,4.520256,1.318408,4.7086,104.5,35.84,110.4751356641,132.71,4.520256,1.8784079999999999,4.8950108192,4.520256,1.318408,4.7086,0.0,0.56,0.56,134.86
2021-03-17 19:30:00,109.21776,12.26268,109.9040145773,4.15776,1.21268,4.331,105.06,11.05,105.6395101276,133.61,111.58776,3.91268,111.6563354521,4.15776,1.21268,4.331,107.43,2.7,107.463923714,130.34,98.40776,53.44268,111.9830669066,4.15776,1.21268,4.331,94.25,52.23,107.7545145226,136.16,105.37776,32.10268,110.1592227905,4.15776,1.21268,4.331,101.22,30.89,105.8285429362,133.61,4.15776,1.77268,4.5198852419,4.15776,1.21268,4.331,0.0,0.56,0.56,137.07
2021-03-17 20:00:00,104.573712,10.229416,105.0728423198,5.243712,1.5294159999999999,5.4622,99.33,8.7,99.7102747965,134.37,106.803712,1.9294159999999998,106.8211380911,5.243712,1.5294159999999999,5.4622,101.56,0.4,101.5607877086,131.25,94.243712,55.789416,109.5186568086,5.243712,1.5294159999999999,5.4622,89.0,54.26,104.2360187267,137.04,100.913712,31.309416,105.6591538859,5.243712,1.5294159999999999,5.4622,95.67,29.78,100.1977908938,134.37,5.243712,2.129416,5.6595872676,5.243712,1.5294159999999999,5.4622,0.0,0.6000000000000001,0.6000000000000001,137.95
2021-03-17 20:30:00,100.255136,6.620248,100.4734789781,4.835136,1.410248,5.0366,95.42,5.21,95.5621290052,134.12,103.845136,4.640248,103.9487574354,4.835136,1.410248,5.0366,99.01,3.23,99.0626720819,130.94,92.505136,54.220248,107.2242299089,4.835136,1.410248,5.0366,87.67,52.81,102.3470810527,135.7,99.105136,32.380248,104.2607713482,4.835136,1.410248,5.0366,94.27,30.97,99.2268804307,134.12,4.915136,1.970248,5.2953223773,4.835136,1.410248,5.0366,0.08,0.56,0.5656854249000001,136.62
2021-03-17 21:00:00,95.351632,4.672976,95.4660695209,4.501632,1.312976,4.6892,90.85,3.36,90.9121119543,133.42,99.351632,5.792976,99.5203765668,4.501632,1.312976,4.6892,94.85,4.48,94.9557417958,130.16,88.741632,53.522976,103.6329397919,4.501632,1.312976,4.6892,84.24,52.21,99.1073241491,134.79,95.131632,32.182976,100.4279410881,4.501632,1.312976,4.6892,90.63,30.87,95.7431658135,133.42,4.501632,1.872976,4.8757286389,4.501632,1.312976,4.6892,0.0,0.56,0.56,135.73
2021-03-17 21:30:00,91.254256,5.350408,91.4109736513,4.424256,1.290408,4.6086,86.83,4.06,86.9248669829,133.99,95.054256,6.480408,95.2749036817,4.424256,1.290408,4.6086,90.63,5.19,90.7784831334,130.86,84.804256,54.590408,100.8557111983,4.424256,1.290408,4.6086,80.38,53.3,96.4460180619,135.34,90.974256,31.810408,96.3753978559,4.424256,1.290408,4.6086,86.55,30.52,91.7734869121,133.99,4.424256,1.8504079999999998,4.7956283134,4.424256,1.290408,4.6086,0.0,0.56,0.56,136.32
2021-03-17 22:00:00,85.438896,5.950928,85.645890116,5.248896,1.5309279999999998,5.4676,80.19,4.42,80.3117208133,135.16,88.948896,7.090928,89.2310896466,5.248896,1.5309279999999998,5.4676,83.7,5.5600000000000005,83.8844657848,132.27,79.438896,58.020928,98.3715725384,5.248896,1.5309279999999998,5.4676,74.19,56.49,93.2484648667,136.28,85.278896,30.290928,90.4987868542,5.248896,1.5309279999999998,5.4676,80.03,28.76,85.0408049115,135.16,5.248896,2.090928,5.6500344353,5.248896,1.5309279999999998,5.4676,0.0,0.56,0.56,137.26
2021-03-17 22:30:00,80.371744,6.517592,80.6355767579,4.311744,1.257592,4.4914,76.06,5.26,76.2416631508,135.9,83.641744,7.697592,83.9952038033,4.311744,1.257592,4.4914,79.33,6.44,79.5909699652,133.15,74.631744,61.427592,96.6604690212,4.311744,1.257592,4.4914,70.32,60.17,92.5490750899,136.76,80.281744,26.967592,84.6900787457,4.311744,1.257592,4.4914,75.97,25.71,80.2025248979,135.9,4.311744,1.857592,4.6948678746,4.311744,1.257592,4.4914,0.0,0.6000000000000001,0.6000000000000001,137.73
2021-03-17 23:00:00,75.678128,7.105704,76.0109866198,2.488128,0.725704,2.5918,73.19,6.38,73.4675472573,136.28,78.788128,8.325704,79.2268039292,2.488128,0.725704,2.5918,76.3,7.6,76.6775716882,133.6,70.068128,62.325704,93.7765212648,2.488128,0.725704,2.5918,67.58,61.6,91.441874434,137.11,75.558128,25.575704,79.7693383573,2.488128,0.725704,2.5918,73.07,24.85,77.1799676082,136.28,2.488128,1.285704,2.8006812957,2.488128,0.725704,2.5918,0.0,0.56,0.56,138.1
2021-03-17 23:30:00,72.716144,20.191792,75.4675166042,2.646144,0.7717919999999999,2.7564,70.07,19.42,72.7113560594,136.43,73.066144,11.461791999999999,73.95967871,2.646144,0.7717919999999999,2.7564,70.42,10.69,71.2267681423,133.77,66.686144,58.671791999999996,88.8224125887,2.646144,0.7717919999999999,2.7564,64.04,57.9,86.3338380938,136.07,71.966144,29.621792,77.8240094285,2.646144,0.7717919999999999,2.7564,69.32,28.85,75.0838524584,136.43,2.646144,1.371792,2.9805857411,2.646144,0.7717919999999999,2.7564,0.0,0.6000000000000001,0.6000000000000001,137.05
2021-03-18 00:00:00,70.030784,18.867312,72.527830312,2.870784,0.837312,2.9904,67.16,18.03,69.5380938767,136.65,68.650784,17.647312,70.8827042701,2.870784,0.837312,2.9904,65.78,16.81,67.8939209355,134.0,64.080784,56.717312,85.5756995797,2.870784,0.837312,2.9904,61.21,55.88,82.8808693246,135.27,69.200784,32.007312,76.2444524387,2.870784,0.837312,2.9904,66.33,31.17,73.2887290107,136.65,2.870784,1.3973119999999999,3.1927858682,2.870784,0.837312,2.9904,0.0,0.56,0.56,136.23
2021-03-18 00:30:00,69.829232,15.679776,71.5679887738,3.5992319999999998,1.049776,3.7492,66.23,14.63,67.8266157198,136.62,68.779232,20.519776,71.7749535813,3.5992319999999998,1.049776,3.7492,65.18,19.47,68.0258281831,134.0,64.069232,57.779776,86.2749616267,3.5992319999999998,1.049776,3.7492,60.47,56.73,82.9150999517,135.41,69.139232,31.349776,75.9147011902,3.5992319999999998,1.049776,3.7492,65.54,30.3,72.2051355514,136.62,3.5992319999999998,1.6497760000000001,3.959322144,3.5992319999999998,1.049776,3.7492,0.0,0.6000000000000001,0.6000000000000001,136.39
2021-03-18 01:00:00,71.622288,15.813584,73.3472670062,4.812288,1.403584,5.0128,66.81,14.41,68.3463546943,136.4,70.572288,20.633584,73.5268156678,4.812288,1.403584,5.0128,65.76,19.23,68.5140168141,133.72,65.832288,57.793584,87.6013041848,4.812288,1.403584,5.0128,61.02,56.39,83.0859344294,135.2,70.912288,31.753584,77.6971214798,4.812288,1.403584,5.0128,66.1,30.35,72.7346719247,136.4,4.812288,2.003584,5.2127214236,4.812288,1.403584,5.0128,0.0,0.6000000000000001,0.6000000000000001,136.19
2021-03-18 01:30:00,71.992624,15.647432,73.6734690279,5.682624,1.657432,5.9193999999999996,66.31,13.99,67.7697292307,136.69,70.942624,20.507432,73.8472116416,5.682624,1.657432,5.9193999999999996,65.26,18.85,67.9278300846,134.07,66.172624,57.907432,87.9322855832,5.682624,1.657432,5.9193999999999996,60.49,56.25,82.6020738238,135.45,71.232624,32.637432,78.3536131233,5.682624,1.657432,5.9193999999999996,65.55,30.98,72.5021578989,136.69,5.682624,2.217432,6.0999360816,5.682624,1.657432,5.9193999999999996,0.0,0.56,0.56,136.48
2021-03-18 02:00:00,70.613456,15.916008,72.3849395864,6.6034559999999995,1.926008,6.8786000000000005,64.01,13.99,65.5209905298,137.17,69.573456,20.796008,72.6150103527,6.6034559999999995,1.926008,6.8786000000000005,62.97,18.87,65.7365788583,134.65,64.983456,58.446008,87.4001453365,6.6034559999999995,1.926008,6.8786000000000005,58.38,56.52,81.2572138336,135.95,69.933456,33.276008,77.446633087,6.6034559999999995,1.926008,6.8786000000000005,63.33,31.35,70.6647818931,137.17,6.643456,2.526008,7.1074766296,6.6034559999999995,1.926008,6.8786000000000005,0.04,0.6000000000000001,0.6013318551,136.97
2021-03-18 02:30:00,69.833712,16.179416,71.683476714,7.163712,2.089416,7.4622,62.67,14.09,64.2343911001,137.22,68.773712,21.069416,71.9287407984,7.163712,2.089416,7.4622,61.61,18.98,64.4672979114,134.74,64.153712,58.879416,87.0774620202,7.163712,2.089416,7.4622,56.99,56.79,80.454733857,135.97,69.023712,33.389416,76.6754583885,7.163712,2.089416,7.4622,61.86,31.3,69.3278414492,137.22,7.163712,2.689416,7.651910091,7.163712,2.089416,7.4622,0.0,0.6000000000000001,0.6000000000000001,137.01
2021-03-18 03:00:00,68.173904,16.439472,70.128007431,7.403904,2.159472,7.7124,60.77,14.28,62.4252456944,137.36,67.153904,21.329472,70.4598694169,7.403904,2.159472,7.7124,59.75,19.17,62.7499115537,134.88,62.773904,59.549472,86.525733969,7.403904,2.159472,7.7124,55.37,57.39,79.7461535123,136.08,67.543904,32.859472,75.1127410476,7.403904,2.159472,7.7124,60.14,30.7,67.5226599002,137.36,7.403904,2.7594719999999997,7.9014226668,7.403904,2.159472,7.7124,0.0,0.6000000000000001,0.6000000000000001,137.11
2021-03-18 03:30:00,67.04816,16.79488,69.1196336333,6.66816,1.94488,6.946,60.38,14.85,62.1793124761,137.54,65.99816,21.66488,69.4631135841,6.66816,1.94488,6.946,59.33,19.72,62.5214147313,135.07,61.70816,60.82488,86.6461945939,6.66816,1.94488,6.946,55.04,58.88,80.5993548361,136.16,66.45816,31.28488,73.4535958766,6.66816,1.94488,6.946,59.79,29.34,66.6008986426,137.54,6.66816,2.54488,7.1372804345,6.66816,1.94488,6.946,0.0,0.6000000000000001,0.6000000000000001,137.18
2021-03-18 04:00:00,66.772672,16.283696,68.7295313635,6.492672,1.8936959999999998,6.7632,60.28,14.39,61.9737888143,137.49,65.732672,21.153696,69.0526105424,6.492672,1.8936959999999998,6.7632,59.24,19.26,62.2922563406,134.99,61.452672,60.303696,86.0985867898,6.492672,1.8936959999999998,6.7632,54.96,58.41,80.2018060894,136.1,66.192672,31.643696,73.3675222632,6.492672,1.8936959999999998,6.7632,59.7,29.75,66.7019677371,137.49,6.492672,2.453696,6.9408510833,6.492672,1.8936959999999998,6.7632,0.0,0.56,0.56,137.12
2021-03-18 04:30:00,66.276672,16.750696,68.3606836411,7.716672,2.250696,8.0382,58.56,14.5,60.3284642602,137.49,65.266672,21.610696,68.7514411162,7.716672,2.250696,8.0382,57.55,19.36,60.7191246643,135.02,61.086672,60.740696,86.145305424,7.716672,2.250696,8.0382,53.37,58.49,79.1797764584,136.1,65.756672,31.900696,73.0862115436,7.716672,2.250696,8.0382,58.04,29.65,65.1748732258,137.49,7.716672,2.850696,8.226390122,7.716672,2.250696,8.0382,0.0,0.6000000000000001,0.6000000000000001,137.12
2021-03-18 05:00:00,66.786496,16.772728,68.8604418554,7.826496,2.282728,8.1526,58.96,14.49,60.7144274452,137.32,65.786496,21.622728,69.2488658544,7.826496,2.282728,8.1526,57.96,19.34,61.1015318957,134.8,61.516496,60.662728,86.3958670801,7.826496,2.282728,8.1526,53.69,58.38,79.314818918,135.94,66.186496,31.762728,73.4133716891,7.826496,2.282728,8.1526,58.36,29.48,65.3831782647,137.32,7.826496,2.882728,8.3405131952,7.826496,2.282728,8.1526,0.0,0.6000000000000001,0.6000000000000001,136.96
2021-03-18 05:30:00,68.279568,17.313624,70.4404782939,7.589568,2.213624,7.9058,60.69,15.1,62.5402758229,135.57,67.329568,21.983624,70.8276107972,7.589568,2.213624,7.9058,59.74,19.77,62.9263100777,132.66,62.839568,58.993624,86.1919890656,7.589568,2.213624,7.9058,55.25,56.78,79.2245599546,134.29,67.579568,30.863624,74.2937500567,7.589568,2.213624,7.9058,59.99,28.65,66.4802421777,135.57,7.589568,2.773624,8.0805032343,7.589568,2.213624,7.9058,0.0,0.56,0.56,135.31
2021-03-18 06:00:00,71.137504,16.119272,72.9409035121,8.157504,2.379272,8.4974,62.98,13.74,64.4613682759,134.87,70.197504,20.779272,73.2083855353,8.157504,2.379272,8.4974,62.04,18.4,64.7110624237,131.82,65.527504,58.209272,87.6480069781,8.157504,2.379272,8.4974,57.37,55.83,80.0518944186,133.49,70.377504,31.259272,77.0073707851,8.157504,2.379272,8.4974,62.22,28.88,68.5957928739,134.87,8.157504,2.979272,8.6845226213,8.157504,2.379272,8.4974,0.0,0.6000000000000001,0.6000000000000001,134.52
2021-03-18 06:30:00,77.883248,8.973864,78.3985366835,8.413248,2.453864,8.7638,69.47,6.52,69.775291472,134.37,80.663248,8.883863999999999,81.1509865466,8.413248,2.453864,8.7638,72.25,6.43,72.5355595553,131.22,72.353248,61.823864,95.1692316668,8.413248,2.453864,8.7638,63.94,59.37,87.2531976491,134.87,77.603248,27.013864,82.1706331262,8.413248,2.453864,8.7638,69.19,24.56,73.4196819661,134.37,8.413248,3.013864,8.9367845515,8.413248,2.453864,8.7638,0.0,0.56,0.56,135.92
2021-03-18 07:00:00,83.666288,6.5205839999999995,83.9199962071,8.676288,2.530584,9.0378,74.99,3.99,75.096073133,133.14,86.966288,7.5205839999999995,87.2908611036,8.676288,2.530584,9.0378,78.29,4.99,78.4488635992,129.76,77.996288,57.750584,97.0492189259,8.676288,2.530584,9.0378,69.32,55.22,88.6256779946,134.05,83.516288,29.910584,88.7108414824,8.676288,2.530584,9.0378,74.84,27.38,79.69121658,133.14,8.676288,3.050584,9.1969579862,8.676288,2.530584,9.0378,0.0,0.52,0.52,135.11
2021-03-18 07:30:00,92.641344,7.705392,92.9612375348,8.281344,2.4153919999999998,8.6264,84.36,5.29,84.5256984591,132.83,95.771344,4.555392,95.8796220677,8.281344,2.4153919999999998,8.6264,87.49,2.14,87.5161682205,129.34,85.431344,54.685392,101.4347407738,8.281344,2.4153919999999998,8.6264,77.15,52.27,93.1894597044,134.22,91.411344,32.495392,97.0153818377,8.281344,2.4153919999999998,8.6264,83.13,30.08,88.4047696677,132.83,8.281344,2.975392,8.7996372653,8.281344,2.4153919999999998,8.6264,0.0,0.56,0.56,135.28
2021-03-18 08:00:00,97.59072,12.62396,98.4038261258,9.27072,2.70396,9.657,88.32,9.92,88.8753554142,133.43,99.62072,4.34396,99.7153841782,9.27072,2.70396,9.657,90.35,1.6400000000000001,90.3648831129,130.04,88.23072,53.72396,103.3001637453,9.27072,2.70396,9.657,78.96,51.02,94.0091591282,136.1,94.30072,34.86396,100.5391540615,9.27072,2.70396,9.657,85.03,32.16,90.908561203,133.43,9.31072,3.26396,9.8662526726,9.27072,2.70396,9.657,0.04,0.56,0.5614267539000001,137.16
2021-03-18 08:30:00,100.501136,14.828248,101.5891494011,10.211136,2.978248,10.6366,90.29,11.85,91.0642992616,133.74,102.551136,6.548248,102.7599875767,10.211136,2.978248,10.6366,92.34,3.5700000000000003,92.4089849528,130.41,91.051136,53.718248,105.7164109071,10.211136,2.978248,10.6366,80.84,50.74,95.4445032467,136.28,97.251136,35.818248,103.6374948707,10.211136,2.978248,10.6366,87.04,32.84,93.0291739187,133.74,10.211136,3.578248,10.8199425673,10.211136,2.978248,10.6366,0.0,0.6000000000000001,0.6000000000000001,137.33
2021-03-18 09:00:00,101.292992,15.430456,102.4615498647,10.732992,3.130456,11.1802,90.56,12.3,91.3914853802,133.66,103.332992,7.170456,103.5814784357,10.732992,3.130456,11.1802,92.6,4.04,92.688087692,130.29,91.782992,53.580456,106.2778569865,10.732992,3.130456,11.1802,81.05,50.45,95.4688692716,136.19,97.982992,36.180456,104.4494716006,10.732992,3.130456,11.1802,87.25,33.05,93.2998660235,133.66,10.732992,3.690456,11.3497393256,10.732992,3.130456,11.1802,0.0,0.56,0.56,137.24
2021-03-18 09:30:00,102.144816,16.653488,103.4934881924,13.074816,3.813488,13.6196,89.07,12.84,89.990724522,134.09,104.124816,8.373488,104.4609621261,13.074816,3.813488,13.6196,91.05,4.5600000000000005,91.1641162958,130.77,92.734816,54.173488,107.3988496244,13.074816,3.813488,13.6196,79.66,50.36,94.2435419538,136.63,98.844816,37.543487999999996,105.734626028,13.074816,3.813488,13.6196,85.77,33.73,92.1640157545,134.09,13.074816,4.373488,13.7868854612,13.074816,3.813488,13.6196,0.0,0.56,0.56,137.69
2021-03-18 10:00:00,102.232032,16.500176,103.5550296938,13.372032,3.900176,13.9292,88.86,12.6,89.7488696308,134.14,104.192032,8.180176,104.5126538352,13.372032,3.900176,13.9292,90.82,4.28,90.9207941012,130.83,92.832032,53.650176,107.2199960366,13.372032,3.900176,13.9292,79.46,49.75,93.7494218649,136.8,98.932032,38.390176,106.119520207,13.372032,3.900176,13.9292,85.56,34.49,92.2500607046,134.14,13.412032,4.460176,14.1342057548,13.372032,3.900176,13.9292,0.04,0.56,0.5614267539000001,137.86
2021-03-18 10:30:00,103.105472,16.049096,104.3470739348,11.585472,3.379096,12.0682,91.52,12.67,92.3928530786,134.18,105.145472,7.719096,105.4284341398,11.585472,3.379096,12.0682,93.56,4.34,93.6606064469,130.86,93.485472,53.009096,107.4685895218,11.585472,3.379096,12.0682,81.9,49.63,95.7640167286,136.84,99.735472,37.919096,106.7006195695,11.585472,3.379096,12.0682,88.15,34.54,94.6754144432,134.18,11.585472,3.979096,12.2497496481,11.585472,3.379096,12.0682,0.0,0.6000000000000001,0.6000000000000001,137.88
2021-03-18 11:00:00,104.029328,16.872304,105.3886887972,11.939328,3.482304,12.4368,92.09,13.39,93.0583698546,134.24,106.069328,8.562304,106.4143570772,11.939328,3.482304,12.4368,94.13,5.08,94.266978842,130.97,94.349328,52.482304,107.9638269385,11.939328,3.482304,12.4368,82.41,49.0,95.8770467839,136.93,100.639328,38.762304,107.8461429615,11.939328,3.482304,12.4368,88.7,35.28,95.4587261595,134.24,11.939328,4.042304,12.6050694056,11.939328,3.482304,12.4368,0.0,0.56,0.56,137.97
2021-03-18 11:30:00,104.563072,18.485896,106.1845769262,12.843072,3.745896,13.3782,91.72,14.74,92.8968567821,134.18,106.603072,10.225896,107.0924082689,12.843072,3.745896,13.3782,93.76,6.48,93.983658154,130.92,95.033072,51.365896,108.0265710168,12.843072,3.745896,13.3782,82.19,47.62,94.9887388062,136.9,101.273072,40.335896,109.0101812605,12.843072,3.745896,13.3782,88.43,36.59,95.7010606002,134.18,12.843072,4.305896,13.5456723259,12.843072,3.745896,13.3782,0.0,0.56,0.56,137.95
2021-03-18 12:00:00,103.379968,17.850824,104.9098169914,14.059968,4.100824,14.6458,89.32,13.75,90.3721467046,134.33,105.369968,9.530823999999999,105.8001264765,14.059968,4.100824,14.6458,91.31,5.43,91.4713124428,131.09,94.009968,52.780824,107.8132156346,14.059968,4.100824,14.6458,79.95,48.68,93.604192748,137.03,100.139968,39.830824,107.7706255506,14.059968,4.100824,14.6458,86.08,35.73,93.2008546098,134.33,14.059968,4.700824,14.8249939777,14.059968,4.100824,14.6458,0.0,0.6000000000000001,0.6000000000000001,138.1
2021-03-18 12:30:00,104.914752,16.985136,106.2807604045,13.834752,4.035136,14.411200000000001,91.08,12.95,91.9960265446,134.42,106.934752,8.645136,107.2836406996,13.834752,4.035136,14.411200000000001,93.1,4.61,93.2140659986,131.19,95.344752,53.515136,109.336597327,13.834752,4.035136,14.411200000000001,81.51,49.48,95.3527687065,137.14,101.584752,38.965136,108.8013954984,13.834752,4.035136,14.411200000000001,87.75,34.93,94.4466378438,134.42,13.834752,4.595136,14.577916098,13.834752,4.035136,14.411200000000001,0.0,0.56,0.56,138.19
2021-03-18 13:00:00,105.005744,16.379592,106.2755724853,11.655744,3.399592,12.1414,93.35,12.98,94.2480922884,134.35,107.085744,8.009592,107.3848691951,11.655744,3.399592,12.1414,95.43,4.61,95.5412842702,131.14,95.295744,52.919592,109.0034955493,11.655744,3.399592,12.1414,83.64,49.52,97.2002057611,137.06,101.655744,38.379592,108.6594835727,11.655744,3.399592,12.1414,90.0,34.98,96.5587924531,134.35,11.655744,3.959592,12.3099446384,11.655744,3.399592,12.1414,0.0,0.56,0.56,138.12
2021-03-18 13:30:00,105.55088,16.33484,106.807374589,9.89088,2.88484,10.303,95.66,13.45,96.6009218383,133.65,107.73088,8.08484,108.033824071,9.89088,2.88484,10.303,97.84,5.2,97.9780873461,130.29,95.64088,52.22484,108.9706925747,9.89088,2.88484,10.303,85.75,49.34,98.9317850845,136.25,102.13088,37.08484,108.6554278782,9.89088,2.88484,10.303,92.24,34.2,98.3761027892,133.65,9.93088,3.48484,10.5245659008,9.89088,2.88484,10.303,0.04,0.6000000000000001,0.6013318551,137.3
2021-03-18 14:00:00,104.468976,15.946368,105.6790121021,8.078976,2.356368,8.4156,96.39,13.59,97.3433110183,133.84,106.678976,7.656368,106.9533725105,8.078976,2.356368,8.4156,98.6,5.3,98.7423414752,130.56,94.478976,52.136368,107.9095814756,8.078976,2.356368,8.4156,86.4,49.78,99.7146348336,136.4,100.998976,36.336368,107.3365026097,8.078976,2.356368,8.4156,92.92,33.98,98.9381968706,133.84,8.078976,2.916368,8.5892406836,8.078976,2.356368,8.4156,0.0,0.56,0.56,137.45
2021-03-18 14:30:00,104.060016,15.727088,105.2417608503,7.190016,2.097088,7.4896,96.87,13.63,97.8241984378,133.59,106.280016,7.467088,106.5420067586,7.190016,2.097088,7.4896,99.09,5.37,99.2354019491,130.23,94.080016,51.627088,107.3145173121,7.190016,2.097088,7.4896,86.89,49.53,100.0154638044,136.14,100.650016,36.087088,106.9238216728,7.190016,2.097088,7.4896,93.46,33.99,99.4489401653,133.59,7.190016,2.657088,7.6652753845,7.190016,2.097088,7.4896,0.0,0.56,0.56,137.2
2021-03-18 15:00:00,102.35128,14.18704,103.329843809,6.64128,1.93704,6.918,95.71,12.25,96.490759143,133.96,104.53128,5.83704,104.6941236861,6.64128,1.93704,6.918,97.89,3.9,97.9676584389,130.69,92.34128,52.92704,106.4339398651,6.64128,1.93704,6.918,85.7,50.99,99.7219639799,136.54,98.83128,34.94704,104.8280378105,6.64128,1.93704,6.918,92.19,33.01,97.9216840133,133.96,6.64128,2.49704,7.0951961777,6.64128,1.93704,6.918,0.0,0.56,0.56,137.59
2021-03-18 15:30:00,102.12448,13.76464,103.0479244313,5.84448,1.70464,6.088,96.28,12.06,97.0323760402,133.74,104.35448,5.44464,104.4964190812,5.84448,1.70464,6.088,98.51,3.74,98.5809702732,130.42,92.09448,52.50464,106.010048901,5.84448,1.70464,6.088,86.25,50.8,100.0984640242,136.33,98.64448,34.45464,104.4885431614,5.84448,1.70464,6.088,92.8,32.75,98.4093618514,133.74,5.84448,2.26464,6.267897638,5.84448,1.70464,6.088,0.0,0.56,0.56,137.38
2021-03-18 16:00:00,104.185648,14.742064,105.2234655396,5.595648,1.632064,5.8288,98.59,13.11,99.4578312653,133.14,106.475648,6.512064,106.6746014502,5.595648,1.632064,5.8288,100.88,4.88,100.9979643359,129.69,93.985648,50.272064,106.586033085,5.595648,1.632064,5.8288,88.39,48.64,100.889254631,135.8,100.615648,35.962064,106.8493269497,5.595648,1.632064,5.8288,95.02,34.33,101.0314272887,133.14,5.595648,2.192064,6.009693929,5.595648,1.632064,5.8288,0.0,0.56,0.56,136.86
2021-03-18 16:30:00,106.341792,13.938856,107.2514262486,5.001792,1.458856,5.2102,101.34,12.48,102.1055630218,133.59,108.671792,5.588856,108.8154110771,5.001792,1.458856,5.2102,103.67,4.13,103.7522327471,130.23,95.871792,50.808856,108.5031812866,5.001792,1.458856,5.2102,90.87,49.35,103.4058963503,136.31,102.691792,35.668856,108.7100337251,5.001792,1.458856,5.2102,97.69,34.21,103.5068123362,133.59,5.001792,2.058856,5.4089565759,5.001792,1.458856,5.2102,0.0,0.6000000000000001,0.6000000000000001,137.36
2021-03-18 17:00:00,109.61152,13.33836,110.4200940237,4.45152,1.29836,4.6370000000000005,105.16,12.04,105.8469990127,133.32,112.02152,5.01836,112.1338703524,4.45152,1.29836,4.6370000000000005,107.57,3.7199999999999998,107.6343035468,129.91,98.81152,50.84836,111.1272792765,4.45152,1.29836,4.6370000000000005,94.36,49.55,106.5786662517,136.03,105.80152,34.75836,111.3647395911,4.45152,1.29836,4.6370000000000005,101.35,33.46,106.7304740925,133.32,4.45152,1.8583600000000002,4.8238503501,4.45152,1.29836,4.6370000000000005,0.0,0.56,0.56,137.07
2021-03-18 17:30:00,112.512256,13.019408,113.2630245706,3.872256,1.129408,4.0336,108.64,11.89,109.2887080169,133.1,115.042256,4.709408,115.1386085954,3.872256,1.129408,4.0336,111.17,3.58,111.2276283124,129.65,101.462256,50.269408,113.2325164133,3.872256,1.129408,4.0336,97.59,49.14,109.2636613884,135.88,108.642256,34.719408,114.0551492947,3.872256,1.129408,4.0336,104.77,33.59,110.0229112503,133.1,3.872256,1.689408,4.2247444798,3.872256,1.129408,4.0336,0.0,0.56,0.56,136.92
2021-03-18 18:00:00,112.663856,11.308208,113.2299431112,4.073856,1.188208,4.2436,108.59,10.12,109.0605451114,132.44,115.163856,3.018208,115.2033997255,4.073856,1.188208,4.2436,111.09,1.83,111.1050718914,128.84,101.593856,50.008208,113.2348552537,4.073856,1.188208,4.2436,97.52,48.82,109.0575206027,135.36,108.753856,34.188208,114.0010296494,4.073856,1.188208,4.2436,104.68,33.0,109.7583819123,132.44,4.073856,1.748208,4.4331178554,4.073856,1.188208,4.2436,0.0,0.56,0.56,136.41
2021-03-18 18:30:00,112.607136,11.086248,113.1515442795,3.587136,1.046248,3.7366,109.02,10.04,109.481331742,132.54,115.137136,2.716248,115.1691716106,3.587136,1.046248,3.7366,111.55,1.67,111.562499972,128.98,101.527136,50.156248,113.2404899221,3.587136,1.046248,3.7366,97.94,49.11,109.5629303186,135.45,108.717136,33.956248,113.8966304957,3.587136,1.046248,3.7366,105.13,32.91,110.1607234907,132.54,3.587136,1.606248,3.9303406112,3.587136,1.046248,3.7366,0.0,0.56,0.56,136.51
2021-03-18 19:00:00,111.819536,12.059448,112.4679461772,4.7295359999999995,1.379448,4.9266000000000005,107.09,10.68,107.6212362873,133.65,114.299536,3.529448,114.3540158149,4.7295359999999995,1.379448,4.9266000000000005,109.57,2.15,109.5910917913,130.34,100.849536,52.069448,113.498265742,4.7295359999999995,1.379448,4.9266000000000005,96.12,50.69,108.6670626271,136.44,107.939536,34.059448,113.1856414478,4.7295359999999995,1.379448,4.9266000000000005,103.21,32.68,108.26027203,133.65,4.7295359999999995,1.939448,5.1117481667,4.7295359999999995,1.379448,4.9266000000000005,0.0,0.56,0.56,137.51
2021-03-18 19:30:00,107.487568,11.337624,108.0838516732,5.957568,1.7376239999999998,6.2058,101.53,9.6,101.9828461066,135.06,109.767568,2.877624,109.805280859,5.957568,1.7376239999999998,6.2058,103.81,1.1400000000000001,103.8162593239,132.0,96.857568,56.717624,112.2420480528,5.957568,1.7376239999999998,6.2058,90.9,54.98,106.2337535814,137.62,103.677568,31.787624,108.4411874979,5.957568,1.7376239999999998,6.2058,97.72,30.05,102.2360058883,135.06,5.997568,2.337624,6.4370263228,5.957568,1.7376239999999998,6.2058,0.04,0.6000000000000001,0.6013318551,138.7
2021-03-18 20:00:00,103.674144,4.715792,103.7813414267,7.974144,2.325792,8.3064,95.7,2.39,95.7298391308,134.43,101.704144,10.525792,102.2473726019,7.974144,2.325792,8.3064,93.73,8.2,94.0880061432,131.23,92.824144,52.765792,106.7733605106,7.974144,2.325792,8.3064,84.85,50.44,98.7102633975,135.38,99.264144,36.265792,105.6814929561,7.974144,2.325792,8.3064,91.29,33.94,97.395008599,134.43,7.974144,2.885792,8.4802575433,7.974144,2.325792,8.3064,0.0,0.56,0.56,136.45
2021-03-18 20:30:00,99.483968,9.877824,99.9731528762,7.603968,2.217824,7.9208,91.88,7.66,92.1987527031,133.5,101.543968,3.627824,101.608752301,7.603968,2.217824,7.9208,93.94,1.4100000000000001,93.9505811584,130.14,89.613968,60.657824,108.2129145394,7.603968,2.217824,7.9208,82.01,58.44,100.7019051458,135.57,95.903968,26.487824,99.4946023581,7.603968,2.217824,7.9208,88.3,24.27,91.5746848206,133.5,7.603968,2.777824,8.0954700617,7.603968,2.217824,7.9208,0.0,0.56,0.56,136.67
2021-03-18 21:00:00,95.18272,9.13996,95.6205472448,9.22272,2.68996,9.607,85.96,6.45,86.2016478961,134.01,97.10272,4.65996,97.2144714464,9.22272,2.68996,9.607,87.88,1.97,87.9020779049,130.75,85.73272,61.73996,105.6499973469,9.22272,2.68996,9.607,76.51,59.05,96.6472068919,136.21,91.69272,27.09996,95.6136116513,9.22272,2.68996,9.607,82.47,24.41,86.0066799731,134.01,9.22272,3.24996,9.77858907,9.22272,2.68996,9.607,0.0,0.56,0.56,137.32
2021-03-18 21:30:00,90.436848,7.288664,90.7300837599,12.646848,3.688664,13.1738,77.79,3.6,77.8732566418,135.14,92.146848,8.738664,92.560282221,12.646848,3.688664,13.1738,79.5,5.05,79.660231609,132.09,81.606848,63.078664,103.1435673831,12.646848,3.688664,13.1738,68.96,59.39,91.0090858102,137.79,87.146848,29.248664,91.9241941064,12.646848,3.688664,13.1738,74.5,25.56,78.7627043721,135.14,12.646848,4.248664,13.3414358343,12.646848,3.688664,13.1738,0.0,0.56,0.56,138.9
2021-03-18 22:00:00,86.793504,9.092272,87.2684464553,14.613504,4.262272,15.2224,72.18,4.83,72.3414217444,134.83,84.483504,18.072272,86.3948462778,14.613504,4.262272,15.2224,69.87,13.81,71.2217171936,131.7,78.193504,58.752272,97.8062039595,14.613504,4.262272,15.2224,63.58,54.49,83.7351568936,135.22,83.403504,34.502272,90.2582475602,14.613504,4.262272,15.2224,68.79,30.24,75.1433410223,134.83,14.613504,4.862272,15.4011748954,14.613504,4.262272,15.2224,0.0,0.6000000000000001,0.6000000000000001,136.31
2021-03-18 22:30:00,81.501552,10.787536,82.2123707927,16.071552,4.687536,16.7412,65.43,6.1,65.7137344853,134.68,79.311552,20.057536,81.8084777455,16.071552,4.687536,16.7412,63.24,15.37,65.0809841659,131.54,73.521552,60.867536,95.4477634479,16.071552,4.687536,16.7412,57.45,56.18,80.3535618377,134.9,78.381552,33.007536,85.0480165949,16.071552,4.687536,16.7412,62.31,28.32,68.4438346383,134.68,16.071552,5.247536,16.9065495522,16.071552,4.687536,16.7412,0.0,0.56,0.56,136.0
2021-03-18 23:00:00,75.590064,11.813352,76.5076013282,17.120064,4.993352,17.8334,58.47,6.82,58.8664021323,135.96,73.580064,21.213352,76.5769686088,17.120064,4.993352,17.8334,56.46,16.22,58.7436805112,133.05,68.240064,63.773352,93.4009997807,17.120064,4.993352,17.8334,51.12,58.78,77.8995686766,136.07,72.760064,32.283352,79.6005133755,17.120064,4.993352,17.8334,55.64,27.29,61.9722010259,135.96,17.160064,5.553352,18.0362832901,17.120064,4.993352,17.8334,0.04,0.56,0.5614267539000001,137.16
2021-03-18 23:30:00,70.96968,21.84824,74.2565894073,16.27968,4.74824,16.958,54.69,17.1,57.30101308,137.51,68.56968,20.97824,71.7069562093,16.27968,4.74824,16.958,52.29,16.23,54.7508630069,134.95,64.45968,62.60824,89.860124981,16.27968,4.74824,16.958,48.18,57.86,75.2933728823,136.55,68.83968,35.06824,77.2572520816,16.27968,4.74824,16.958,52.56,30.32,60.6782992511,137.51,16.27968,5.34824,17.1356835872,16.27968,4.74824,16.958,0.0,0.6000000000000001,0.6000000000000001,137.64
2021-03-19 00:00:00,66.343776,26.497768,71.4396831104,15.523776,4.527768,16.1706,50.82,21.97,55.365632842,137.18,64.963776,18.407768,67.5213900547,15.523776,4.527768,16.1706,49.44,13.88,51.3514167283,134.61,61.333776,61.537768,86.8834217146,15.523776,4.527768,16.1706,45.81,57.01,73.1347810553,135.39,65.563776,35.497768,74.5566915599,15.523776,4.527768,16.1706,50.04,30.97,58.8484706683,137.18,15.523776,5.127768,16.3487499816,15.523776,4.527768,16.1706,0.0,0.6000000000000001,0.6000000000000001,136.46
2021-03-19 00:30:00,68.481408,17.548744,70.6941416076,16.041408,4.678744,16.7098,52.44,12.87,53.9962082002,137.34,67.591408,22.338744,71.1872033368,16.041408,4.678744,16.7098,51.55,17.66,54.4910827567,134.76,63.591408,64.038744,90.2487002927,16.041408,4.678744,16.7098,47.55,59.36,76.0566374487,135.58,67.931408,33.378744,75.6889473033,16.041408,4.678744,16.7098,51.89,28.7,59.2980783837,137.34,16.041408,5.238744,16.8751654605,16.041408,4.678744,16.7098,0.0,0.56,0.56,136.77
2021-03-19 01:00:00,71.412592,16.988256,73.405443518,17.342592,5.058256,18.0652,54.07,11.93,55.3704776934,137.18,70.50259199999999,21.798256,73.7955245483,17.342592,5.058256,18.0652,53.16,16.74,55.7334118819,134.59,66.402592,63.488256,91.8698148155,17.342592,5.058256,18.0652,49.06,58.43,76.2951407365,135.38,70.832592,34.588256,78.8264139902,17.342592,5.058256,18.0652,53.49,29.53,61.0999263502,137.18,17.342592,5.658256,18.2422958599,17.342592,5.058256,18.0652,0.0,0.6000000000000001,0.6000000000000001,136.58
2021-03-19 01:30:00,72.013376,16.985568,73.9894306182,17.093376,4.985568,17.8056,54.92,12.0,56.2157131059,137.35,71.093376,21.795568,74.3593632001,17.093376,4.985568,17.8056,54.0,16.81,56.5559554777,134.79,66.943376,63.515568,92.2802414856,17.093376,4.985568,17.8056,49.85,58.53,76.8816193898,135.62,71.403376,34.505568,79.3036968066,17.093376,4.985568,17.8056,54.31,29.52,61.814290419,137.35,17.133376,5.585568,18.0208530053,17.093376,4.985568,17.8056,0.04,0.6000000000000001,0.6013318551,136.79
2021-03-19 02:00:00,70.243472,16.838096,72.2334191045,14.873472,4.338096,15.4932,55.37,12.5,56.7634292481,137.25,69.303472,21.638096,72.6028816905,14.873472,4.338096,15.4932,54.43,17.3,57.1131762381,134.62,65.153472,63.268096,90.8175472314,14.873472,4.338096,15.4932,50.28,58.93,77.4649811205,135.69,69.633472,33.298096,77.1853847564,14.873472,4.338096,15.4932,54.76,28.96,61.9462605812,137.25,14.873472,4.938096,15.6717887122,14.873472,4.338096,15.4932,0.0,0.6000000000000001,0.6000000000000001,136.75
2021-03-19 02:30:00,68.80576,16.74668,70.8144328524,14.28576,4.16668,14.881,54.52,12.58,55.9525406036,137.47,67.85576,21.56668,71.2006028865,14.28576,4.16668,14.881,53.57,17.4,56.3249935641,134.73,63.78576,63.34668,89.8967465807,14.28576,4.16668,14.881,49.5,59.18,77.1525916609,135.56,68.21576,33.20668,75.8687914033,14.28576,4.16668,14.881,53.93,29.04,61.2516652835,137.47,14.28576,4.72668,15.0474065074,14.28576,4.16668,14.881,0.0,0.56,0.56,136.91
2021-03-19 03:00:00,67.749792,16.747856,69.7891466966,13.809792,4.027856,14.3852,53.94,12.72,55.4195092003,137.67,66.819792,21.577856,70.2174370971,13.809792,4.027856,14.3852,53.01,17.55,55.83961497,135.03,62.769792,63.517856,89.3004189159,13.809792,4.027856,14.3852,48.96,59.49,77.0463607187,135.61,67.189792,33.097856,74.8995074804,13.809792,4.027856,14.3852,53.38,29.07,60.7823107491,137.67,13.809792,4.6278559999999995,14.5645942697,13.809792,4.027856,14.3852,0.0,0.6000000000000001,0.6000000000000001,137.11
2021-03-19 03:30:00,66.292416,18.380288,68.7933093119,13.132416,3.830288,13.6796,53.16,14.55,55.1152256641,137.92,65.332416,23.240288,69.3428840381,13.132416,3.830288,13.6796,52.2,19.41,55.6919033613,135.26,61.222416,64.080288,88.6254338835,13.132416,3.830288,13.6796,48.09,60.25,77.08897846,135.97,65.592416,32.430288,73.1716380607,13.132416,3.830288,13.6796,52.46,28.6,59.7495740571,137.92,13.132416,4.430288,13.8595743715,13.132416,3.830288,13.6796,0.0,0.6000000000000001,0.6000000000000001,137.48
2021-03-19 04:00:00,65.792656,18.861608,68.4429239577,12.382656,3.611608,12.8986,53.41,15.25,55.5444920762,138.09,64.822656,23.731608,69.0301814365,12.382656,3.611608,12.8986,52.44,20.12,56.1673214601,135.32,60.672656,63.921608,88.1313971034,12.382656,3.611608,12.8986,48.29,60.31,77.2607287048,136.12,65.062656,32.281608,72.6309260635,12.382656,3.611608,12.8986,52.68,28.67,59.9762561352,138.09,12.382656,4.211608,13.0792894134,12.382656,3.611608,12.8986,0.0,0.6000000000000001,0.6000000000000001,137.73
2021-03-19 04:30:00,65.854128,18.793703999999998,68.4833518797,11.464128,3.343704,11.9418,54.39,15.45,56.5417951607,137.9,64.914128,23.663704,69.0927991979,11.464128,3.343704,11.9418,53.45,20.32,57.1822078972,135.1,60.734128,63.343704,87.7556786787,11.464128,3.343704,11.9418,49.27,60.0,77.6371876101,135.97,65.164128,32.223704,72.6961531134,11.464128,3.343704,11.9418,53.7,28.88,60.9733089146,137.9,11.464128,3.943704,12.123490918,11.464128,3.343704,11.9418,0.0,0.6000000000000001,0.6000000000000001,137.57
2021-03-19 05:00:00,66.637568,17.902624,69.0005030057,11.117568,3.242624,11.5808,55.52,14.66,57.4228700084,137.65,65.667568,22.762624,69.5008384007,11.117568,3.242624,11.5808,54.55,19.52,57.937318716,134.77,61.577568,62.282624,87.5838006319,11.117568,3.242624,11.5808,50.46,59.04,77.6655213077,135.67,66.087568,32.782624,73.7717227702,11.117568,3.242624,11.5808,54.97,29.54,62.4044269263,137.65,11.117568,3.842624,11.7629110955,11.117568,3.242624,11.5808,0.0,0.6000000000000001,0.6000000000000001,137.36
2021-03-19 05:30:00,67.959248,17.736864,70.2357155106,10.309248,3.006864,10.7388,57.65,14.73,59.5020621491,137.33,67.009248,22.566864,70.7071613652,10.309248,3.006864,10.7388,56.7,19.56,59.9790263342,134.41,62.789248,61.826864,88.1195255121,10.309248,3.006864,10.7388,52.48,58.82,78.8285658883,135.37,67.429248,32.216864,74.7303807821,10.309248,3.006864,10.7388,57.12,29.21,64.1554245563,137.33,10.309248,3.566864,10.9088548033,10.309248,3.006864,10.7388,0.0,0.56,0.56,137.03
2021-03-19 06:00:00,70.070896,17.391928,72.1970195077,10.360896,3.021928,10.7926,59.71,14.37,61.4148272,137.11,69.120896,22.211928,72.6021212453,10.360896,3.021928,10.7926,58.76,19.19,61.8141868829,134.26,64.640896,61.821928,89.4449339947,10.360896,3.021928,10.7926,54.28,58.8,80.0234865524,135.24,69.360896,32.111928,76.4336955393,10.360896,3.021928,10.7926,59.0,29.09,65.7816699393,137.11,10.360896,3.621928,10.9757245027,10.360896,3.021928,10.7926,0.0,0.6000000000000001,0.6000000000000001,136.81
2021-03-19 06:30:00,78.215856,14.134208,79.4826771416,9.785856,2.854208,10.1936,68.43,11.28,69.3534663878,135.14,77.265856,18.864208,79.5353433819,9.785856,2.854208,10.1936,67.48,16.01,69.3532299176,131.96,72.245856,56.394208,91.6502613478,9.785856,2.854208,10.1936,62.46,53.54,82.2665375472,133.44,77.435856,34.954208,84.9594518071,9.785856,2.854208,10.1936,67.65,32.1,74.879453123,135.14,9.825856,3.414208,10.4021277823,9.785856,2.854208,10.1936,0.04,0.56,0.5614267539000001,135.0
2021-03-19 07:00:00,84.933008,12.522544,85.8512082394,9.403008,2.742544,9.7948,75.53,9.78,76.1605494991,134.87,84.673008,15.862544,86.1460305871,9.403008,2.742544,9.7948,75.27,13.12,76.4048905503,131.6,78.503008,55.592544,96.1938314729,9.403008,2.742544,9.7948,69.1,52.85,86.9938647262,133.35,84.053008,35.192544,91.1231216928,9.403008,2.742544,9.7948,74.65,32.45,81.3979422344,134.87,9.403008,3.342544,9.9794368498,9.403008,2.742544,9.7948,0.0,0.6000000000000001,0.6000000000000001,134.94
2021-03-19 07:30:00,90.873104,4.790072,90.9992627462,9.703104,2.830072,10.1074,81.17,1.96,81.1936604668,133.56,94.473104,5.750072,94.6479302859,9.703104,2.830072,10.1074,84.77,2.92,84.8202764674,130.0,84.823104,55.790072,101.5258149731,9.703104,2.830072,10.1074,75.12,52.96,91.9117837929,134.18,90.713104,33.480072,96.6942731419,9.703104,2.830072,10.1074,81.01,30.65,86.6143325322,133.56,9.703104,3.390072,10.2782690858,9.703104,2.830072,10.1074,0.0,0.56,0.56,135.81
2021-03-19 08:00:00,94.702832,4.014576,94.7878853508,10.952832,3.194576,11.4092,83.75,0.8200000000000001,83.7540142322,133.25,98.472832,3.454576,98.533409245,10.952832,3.194576,11.4092,87.52,0.26,87.5203861966,129.4,88.562832,54.214576,103.8392770714,10.952832,3.194576,11.4092,77.61,51.02,92.8781594348,133.79,94.582832,35.474576,101.0166206697,10.952832,3.194576,11.4092,83.63,32.28,89.6436015564,133.25,10.952832,3.754576,11.5784873693,10.952832,3.194576,11.4092,0.0,0.56,0.56,135.39
2021-03-19 08:30:00,96.711888,4.721384,96.8270661923,11.661888,3.401384,12.1478,85.05,1.32,85.0602427695,133.2,100.511888,3.9213839999999998,100.5883536092,11.661888,3.401384,12.1478,88.85,0.52,88.8515216527,129.4,90.441888,52.961384,104.8076490539,11.661888,3.401384,12.1478,78.78,49.56,93.0724556461,134.0,96.511888,37.041384,103.3760545482,11.661888,3.401384,12.1478,84.85,33.64,91.2752545874,133.2,11.661888,3.961384,12.3163385355,11.661888,3.401384,12.1478,0.0,0.56,0.56,135.48
