Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-03-19 09:00:00,97.159888,5.715384,97.3278451957,12.669888,3.695384,13.1978,84.49,2.02,84.5141437867,133.2,100.929888,4.935384,101.0504839519,12.669888,3.695384,13.1978,88.26,1.24,88.2687101979,129.49,90.889888,52.665384,105.0457729398,12.669888,3.695384,13.1978,78.22,48.97,92.2845019491,134.12,96.929888,38.055384,104.1326818971,12.669888,3.695384,13.1978,84.26,34.36,90.9964680633,133.2,12.669888,4.255384,13.3654163766,12.669888,3.695384,13.1978,0.0,0.56,0.56,135.48
2021-03-19 09:30:00,98.108992,7.168456,98.3705294927,15.148992,4.418456,15.7802,82.96,2.75,83.0055666808,133.38,101.798992,6.438456,102.0023945203,15.148992,4.418456,15.7802,86.65,2.02,86.6735420991,129.82,91.898992,52.728456,105.9514738112,15.148992,4.418456,15.7802,76.75,48.31,90.6885803175,134.29,97.838992,39.588456,105.5448445166,15.148992,4.418456,15.7802,82.69,35.17,89.8585833407,133.38,15.148992,5.018456,15.9585982856,15.148992,4.418456,15.7802,0.0,0.6000000000000001,0.6000000000000001,135.62
2021-03-19 10:00:00,98.683216,7.414688,98.961379933,14.313216,4.174688,14.9096,84.37,3.24,84.4321887671,133.55,102.463216,6.694688,102.6816900936,14.313216,4.174688,14.9096,88.15,2.52,88.1860130633,130.14,92.413216,52.194688,106.1342920402,14.313216,4.174688,14.9096,78.1,48.02,91.6816797403,134.58,98.453216,39.894688,106.2291008686,14.313216,4.174688,14.9096,84.14,35.72,91.408194381,133.55,14.313216,4.734688,15.0759882834,14.313216,4.174688,14.9096,0.0,0.56,0.56,135.8
2021-03-19 10:30:00,99.259248,6.971864,99.5037949083,14.029248,4.091864,14.6138,85.23,2.88,85.2786450408,133.45,103.069248,6.231864,103.2574743648,14.029248,4.091864,14.6138,89.04,2.14,89.0657128192,129.91,92.939248,52.351864,106.6696839926,14.029248,4.091864,14.6138,78.91,48.26,92.4976524026,134.53,99.019248,39.361864,106.5559374791,14.029248,4.091864,14.6138,84.99,35.27,92.0177863242,133.45,14.029248,4.651864,14.7803801751,14.029248,4.091864,14.6138,0.0,0.56,0.56,135.66
2021-03-19 11:00:00,99.10952,8.09736,99.4397515765,16.61952,4.84736,17.312,82.49,3.25,82.5539980861,133.56,102.77952,7.38736,103.0446641957,16.61952,4.84736,17.312,86.16,2.54,86.1974315163,130.01,92.90952,52.77736,106.8533042783,16.61952,4.84736,17.312,76.29,47.93,90.0968867387,134.68,98.82952,40.55736,106.8277748228,16.61952,4.84736,17.312,82.21,35.71,89.6308440215,133.56,16.61952,5.40736,17.4770703266,16.61952,4.84736,17.312,0.0,0.56,0.56,135.75
2021-03-19 11:30:00,99.160896,8.516928,99.5259833314,17.440896,5.086928,18.1676,81.72,3.43,81.7919513155,133.87,102.780896,7.816928,103.0777228402,17.440896,5.086928,18.1676,85.34,2.73,85.383654759,130.36,93.040896,53.086928,107.1206341139,17.440896,5.086928,18.1676,75.6,48.0,89.5508793927,134.99,98.920896,41.156928,107.1411983685,17.440896,5.086928,18.1676,81.48,36.07,89.1068757167,133.87,17.440896,5.686928,18.3446450868,17.440896,5.086928,18.1676,0.0,0.6000000000000001,0.6000000000000001,136.01
2021-03-19 12:00:00,97.48264,10.04452,97.9987626626,20.79264,6.06452,21.659,76.69,3.98,76.7932060797,133.94,100.86264,9.38452,101.2982791729,20.79264,6.06452,21.659,80.07,3.32,80.1388002156,130.46,91.55264,53.64452,106.1113585673,20.79264,6.06452,21.659,70.76,47.58,85.2691855244,135.05,97.15264,42.79452,106.1602863645,20.79264,6.06452,21.659,76.36,36.73,84.734541363,133.94,20.79264,6.62452,21.8224229498,20.79264,6.06452,21.659,0.0,0.56,0.56,136.05
2021-03-19 12:30:00,98.397776,8.094768,98.7301756846,18.187776,5.304768,18.9456,80.21,2.79,80.2585085832,134.04,101.937776,7.354768,102.2027533296,18.187776,5.304768,18.9456,83.75,2.05,83.7750857952,130.69,92.317776,53.144768,106.5220077325,18.187776,5.304768,18.9456,74.13,47.84,88.2265407913,135.29,98.127776,41.714768,106.6263677146,18.187776,5.304768,18.9456,79.94,36.41,87.8412869897,134.04,18.227776,5.864768,19.1480370169,18.187776,5.304768,18.9456,0.04,0.56,0.5614267539000001,136.28
2021-03-19 13:00:00,97.808432,7.625376,98.1052278395,18.018432,5.255376,18.7692,79.79,2.37,79.8251902597,134.16,101.308432,6.885376,101.5421429603,18.018432,5.255376,18.7692,83.29,1.63,83.305948167,130.87,91.908432,53.425376,106.3081872362,18.018432,5.255376,18.7692,73.89,48.17,88.2047674448,135.42,97.658432,41.555376,106.1320809897,18.018432,5.255376,18.7692,79.64,36.3,87.5226804891,134.16,18.058432,5.855376,18.9840036452,18.018432,5.255376,18.7692,0.04,0.6000000000000001,0.6013318551,136.42
2021-03-19 13:30:00,96.039728,8.964504,96.4572013189,21.409728,6.244504,22.3018,74.63,2.7199999999999998,74.6795507485,134.5,99.319728,8.244504,99.661327586,21.409728,6.244504,22.3018,77.91,2.0,77.9356664179,131.28,90.249728,55.224504,105.8052893107,21.409728,6.244504,22.3018,68.84,48.98,84.4866024882,135.65,95.759728,42.134504,104.6195102931,21.409728,6.244504,22.3018,74.35,35.89,82.5591581837,134.5,21.409728,6.804504,22.4650334458,21.409728,6.244504,22.3018,0.0,0.56,0.56,136.64
2021-03-19 14:00:00,94.907312,7.5492159999999995,95.2070823693,19.917312,5.809216,20.7472,74.99,1.74,75.0101839752,134.73,98.187312,6.769216,98.4203765642,19.917312,5.809216,20.7472,78.27,0.96,78.2758870917,131.53,89.047312,55.449216,104.900139797,19.917312,5.809216,20.7472,69.13,49.64,85.1063246768,135.93,94.567312,41.269216,103.1800595472,19.917312,5.809216,20.7472,74.65,35.46,82.6440203524,134.73,19.917312,6.369216,20.9109117391,19.917312,5.809216,20.7472,0.0,0.56,0.56,136.9
2021-03-19 14:30:00,94.64624,5.62432,94.8132043631,14.82624,4.32432,15.444,79.82,1.3,79.8305856173,134.8,98.24624,4.77432,98.3621767022,14.82624,4.32432,15.444,83.42,0.45,83.4212137289,131.61,88.61624,55.75432,104.6966197659,14.82624,4.32432,15.444,73.79,51.43,89.944477318,135.84,94.46624,37.93432,101.798247203,14.82624,4.32432,15.444,79.64,33.61,86.4416664578,134.8,14.82624,4.92432,15.6226220591,14.82624,4.32432,15.444,0.0,0.6000000000000001,0.6000000000000001,136.8
2021-03-19 15:00:00,93.849632,4.806976,93.9726579639,14.149632,4.126976,14.7392,79.7,0.68,79.7029008255,135.04,97.559632,4.546976,97.6655353066,14.149632,4.126976,14.7392,83.41,0.42,83.4110574205,131.89,87.949632,56.126976,104.3330015088,14.149632,4.126976,14.7392,73.8,52.0,90.2797873281,136.16,93.819632,37.396976,100.9983027707,14.149632,4.126976,14.7392,79.67,33.27,86.337719451,135.04,14.149632,4.686976,14.9056978958,14.149632,4.126976,14.7392,0.0,0.56,0.56,137.09
2021-03-19 15:30:00,93.560112,4.234616,93.6558942626,13.490112,3.934616,14.0522,80.07,0.30000000000000004,80.0705620063,135.85,97.060112,4.654616,97.1716563179,13.490112,3.934616,14.0522,83.57,0.72,83.5731015339,132.87,87.600112,57.924616,105.0192399571,13.490112,3.934616,14.0522,74.11,53.99,91.6908512339,136.88,93.450112,36.154616,100.2001980583,13.490112,3.934616,14.0522,79.96,32.22,86.2074822739,135.85,13.490112,4.534616,14.2318608776,13.490112,3.934616,14.0522,0.0,0.6000000000000001,0.6000000000000001,137.8
2021-03-19 16:00:00,94.690048,4.3112639999999995,94.7881437075,12.930048,3.771264,13.4688,81.76,0.54,81.7617832487,135.47,98.280048,4.091264,98.3651680017,12.930048,3.771264,13.4688,85.35,0.32,85.3505998807,132.41,88.660048,57.411264,105.62507915,12.930048,3.771264,13.4688,75.73,53.64,92.8023841289,136.46,94.580048,35.931264,101.175299418,12.930048,3.771264,13.4688,81.65,32.16,87.7552739156,135.47,12.930048,4.331264,13.6362014183,12.930048,3.771264,13.4688,0.0,0.56,0.56,137.37
2021-03-19 16:30:00,96.290528,3.568904,96.3566440796,11.310528,3.298904,11.7818,84.98,0.27,84.9804289234,135.21,100.010528,3.898904,100.0864984063,11.310528,3.298904,11.7818,88.7,0.6000000000000001,88.7020292891,132.08,90.100528,56.918904,106.5732929886,11.310528,3.298904,11.7818,78.79,53.62,95.3046090176,136.2,96.230528,35.188904,102.4625467372,11.310528,3.298904,11.7818,84.92,31.89,90.7104100972,135.21,11.310528,3.898904,11.9636740193,11.310528,3.298904,11.7818,0.0,0.6000000000000001,0.6000000000000001,137.12
2021-03-19 17:00:00,98.761568,2.729624,98.7992821887,8.981568,2.619624,9.3558,89.78,0.11,89.7800673869,135.04,102.751568,3.439624,102.8091228429,8.981568,2.619624,9.3558,93.77,0.8200000000000001,93.7735852999,131.88,92.321568,55.839624,107.8950208603,8.981568,2.619624,9.3558,83.34,53.22,98.8833858644,136.1,98.701568,34.609624,104.593621216,8.981568,2.619624,9.3558,89.72,31.99,95.2524986549,135.04,8.981568,3.179624,9.527778992,8.981568,2.619624,9.3558,0.0,0.56,0.56,137.02
2021-03-19 17:30:00,101.517136,2.6562479999999997,101.5518811006,7.9071359999999995,2.306248,8.2366,93.61,0.35000000000000003,93.6106543082,134.4,105.667136,2.986248,105.7093246008,7.9071359999999995,2.306248,8.2366,97.76,0.68,97.7623649468,131.13,94.847136,53.726248,109.0068297473,7.9071359999999995,2.306248,8.2366,86.94,51.42,101.0078214793,135.58,101.427136,35.526248,107.4689639576,7.9071359999999995,2.306248,8.2366,93.52,33.22,99.244943448,134.4,7.9071359999999995,2.8662479999999997,8.4105991059,7.9071359999999995,2.306248,8.2366,0.0,0.56,0.56,136.52
2021-03-19 18:00:00,103.814416,2.476288,103.8439452818,7.084416,2.066288,7.3796,96.73,0.41000000000000003,96.7308689096,134.22,108.144416,2.596288,108.175576834,7.084416,2.066288,7.3796,101.06,0.53,101.0613897589,130.91,96.954416,53.236288,110.6085943402,7.084416,2.066288,7.3796,89.87,51.17,103.4165644372,135.42,103.684416,35.176288,109.4889462855,7.084416,2.066288,7.3796,96.6,33.11,102.1167571949,134.22,7.084416,2.6662879999999998,7.5695469983,7.084416,2.066288,7.3796,0.0,0.6000000000000001,0.6000000000000001,136.35
2021-03-19 18:30:00,105.270208,1.937144,105.2880298004,6.230208,1.8171439999999999,6.4898,99.04,0.12,99.0400726979,133.92,109.710208,2.627144,109.7416585668,6.230208,1.8171439999999999,6.4898,103.48,0.81,103.4831701293,130.55,98.370208,52.827144,111.6575342964,6.230208,1.8171439999999999,6.4898,92.14,51.01,105.3176134367,135.16,105.240208,34.707144,110.8155549755,6.230208,1.8171439999999999,6.4898,99.01,32.89,104.3299199655,133.92,6.270208,2.377144,6.7056932498,6.230208,1.8171439999999999,6.4898,0.04,0.56,0.5614267539000001,136.08
2021-03-19 19:00:00,106.123296,2.000128,106.1421427423,5.863296,1.710128,6.1076,100.26,0.29,100.2604194087,133.34,110.653296,2.360128,110.6784627642,5.863296,1.710128,6.1076,104.79,0.65,104.7920159172,129.89,99.123296,52.340128,112.0933397172,5.863296,1.710128,6.1076,93.26,50.63,106.1170320919,134.53,106.053296,34.190128,111.4283018139,5.863296,1.710128,6.1076,100.19,32.48,105.3232476712,133.34,5.863296,2.270128,6.2874256353,5.863296,1.710128,6.1076,0.0,0.56,0.56,135.46
2021-03-19 19:30:00,103.000112,2.359616,103.0271365208,5.210112,1.519616,5.4272,97.79,0.84,97.7936076643,133.89,107.430112,3.379616,107.4832580853,5.210112,1.519616,5.4272,102.22,1.8599999999999999,102.2369209239,130.6,96.140112,53.479616,110.0135921733,5.210112,1.519616,5.4272,90.93,51.96,104.7287281504,135.11,102.940112,33.379616,108.2167520437,5.210112,1.519616,5.4272,97.73,31.86,102.7920838392,133.89,5.210112,2.079616,5.6098190488,5.210112,1.519616,5.4272,0.0,0.56,0.56,136.05
2021-03-19 20:00:00,99.168752,4.067136,99.2521182065,4.858752,1.417136,5.0612,94.31,2.65,94.3472235945,134.18,103.418752,5.177136,103.5482544633,4.858752,1.417136,5.0612,98.56,3.76,98.6316947031,130.95,92.438752,55.047136,107.5876854158,4.858752,1.417136,5.0612,87.58,53.63,102.6958290292,135.43,99.058752,31.927136,104.076790693,4.858752,1.417136,5.0612,94.2,30.51,99.0176756948,134.18,4.858752,2.017136,5.2608277524,4.858752,1.417136,5.0612,0.0,0.6000000000000001,0.6000000000000001,136.38
2021-03-19 20:30:00,95.79296,5.30128,95.9395369762,4.39296,1.28128,4.5760000000000005,91.4,4.02,91.4883621014,134.49,99.86296,6.47128,100.0724150043,4.39296,1.28128,4.5760000000000005,95.47,5.19,95.6109669442,131.36,89.26296,56.45128,105.6154488775,4.39296,1.28128,4.5760000000000005,84.87,55.17,101.2257170881,135.74,95.73296,30.59128,100.5018708403,4.39296,1.28128,4.5760000000000005,91.34,29.31,95.9274293411,134.49,4.39296,1.84128,4.7632352031,4.39296,1.28128,4.5760000000000005,0.0,0.56,0.56,136.69
2021-03-19 21:00:00,91.728032,6.313176,91.9450273033,4.228032,1.233176,4.4042,87.5,5.08,87.6473410892,134.67,95.608032,7.503176,95.9019991085,4.228032,1.233176,4.4042,91.38,6.27,91.5948541131,131.58,85.418032,57.953176,103.2221429696,4.228032,1.233176,4.4042,81.19,56.72,99.0402670635,135.86,91.688032,29.233176,96.23551211,4.228032,1.233176,4.4042,87.46,28.0,91.8327370822,134.67,4.228032,1.7931759999999999,4.5925738709,4.228032,1.233176,4.4042,0.0,0.56,0.56,136.83
2021-03-19 21:30:00,87.340448,7.808464,87.6888018328,4.040448,1.178464,4.2088,83.3,6.63,83.5634303987,135.04,90.990448,9.068464,91.4412306706,4.040448,1.178464,4.2088,86.95,7.89,87.3072425404,132.01,81.210448,60.318464,101.160535604,4.040448,1.178464,4.2088,77.17,59.14,97.2252462069,136.14,87.250448,27.048464,91.3469215735,4.040448,1.178464,4.2088,83.21,25.87,87.1387456876,135.04,4.040448,1.778464,4.4145389612,4.040448,1.178464,4.2088,0.0,0.6000000000000001,0.6000000000000001,137.11
2021-03-19 22:00:00,82.349472,10.181096,82.9764439732,4.049472,1.181096,4.2182,78.3,9.0,78.8155441522,134.51,85.759472,11.501096,86.5272341342,4.049472,1.181096,4.2182,81.71,10.32,82.3591312485,131.37,76.439472,61.401096,98.0463536785,4.049472,1.181096,4.2182,72.39,60.22,94.1634775271,135.68,82.179472,25.251096,85.9714107561,4.049472,1.181096,4.2182,78.13,24.07,81.7536653613,134.51,4.049472,1.741096,4.4079063919,4.049472,1.181096,4.2182,0.0,0.56,0.56,136.66
2021-03-19 22:30:00,77.626112,11.092616,78.4146631311,3.746112,1.092616,3.9022,73.88,10.0,74.5537014507,134.65,80.836112,12.452616,81.7896365594,3.746112,1.092616,3.9022,77.09,11.36,77.9225108682,131.53,71.896112,63.252616,95.7598263969,3.746112,1.092616,3.9022,68.15,62.16,92.2403821545,135.72,77.396112,23.192616,80.7963835183,3.746112,1.092616,3.9022,73.65,22.1,76.8942943267,134.65,3.746112,1.652616,4.0944468198,3.746112,1.092616,3.9022,0.0,0.56,0.56,136.69
2021-03-19 23:00:00,73.01536,11.78448,73.9602377281,3.85536,1.12448,4.016,69.16,10.66,69.9767189857,134.76,76.00536,13.14448,77.1335990551,3.85536,1.12448,4.016,72.15,12.02,73.1443975982,131.68,67.60536,64.34448,93.3311138217,3.85536,1.12448,4.016,63.75,63.22,89.7821301819,135.77,72.86536,22.35448,76.2173435906,3.85536,1.12448,4.016,69.01,21.23,72.2017520563,134.76,3.85536,1.6844800000000002,4.2072881527,3.85536,1.12448,4.016,0.0,0.56,0.56,136.76
2021-03-19 23:30:00,69.238592,17.346256,71.3783946258,3.758592,1.096256,3.9152,65.48,16.25,67.4662352588,135.85,70.528592,17.426256,72.6495470576,3.758592,1.096256,3.9152,66.77,16.33,68.7379211207,132.97,63.788592,62.946256,89.6170497939,3.758592,1.096256,3.9152,60.03,61.85,86.191782671,136.21,68.868592,25.216256,73.3399108993,3.758592,1.096256,3.9152,65.11,24.12,69.4340442434,135.85,3.758592,1.656256,4.1073346297,3.758592,1.096256,3.9152,0.0,0.56,0.56,137.18
2021-03-20 00:00:00,66.673264,19.380952,69.4330284003,3.843264,1.120952,4.0034,62.83,18.26,65.429630138,135.47,65.743264,24.100952,70.0216584257,3.843264,1.120952,4.0034,61.9,22.98,66.0279516569,132.52,61.173264,60.000952,85.6871196232,3.843264,1.120952,4.0034,57.33,58.88,82.1801880017,134.37,66.063264,27.840952,71.690121067,3.843264,1.120952,4.0034,62.22,26.72,67.7147458092,135.47,3.843264,1.720952,4.2109801662,3.843264,1.120952,4.0034,0.0,0.6000000000000001,0.6000000000000001,135.33
2021-03-20 00:30:00,66.984128,19.048704,69.6399779437,3.664128,1.068704,3.8168,63.32,17.98,65.8232694417,135.38,66.074128,23.738704,70.2090909965,3.664128,1.068704,3.8168,62.41,22.67,66.399826807,132.39,61.324128,60.018704,85.8073044956,3.664128,1.068704,3.8168,57.66,58.95,82.460767035,134.24,66.254128,27.488704,71.7303166356,3.664128,1.068704,3.8168,62.59,26.42,67.9376515638,135.38,3.704128,1.628704,4.0463861605,3.664128,1.068704,3.8168,0.04,0.56,0.5614267539000001,135.2
2021-03-20 01:00:00,68.926416,18.367288,71.3316766316,3.796416,1.107288,3.9546,65.13,17.26,67.3782197746,135.01,68.006416,23.077288,71.8152758026,3.796416,1.107288,3.9546,64.21,21.97,67.8646078601,131.96,63.186416,59.257288,86.6253389491,3.796416,1.107288,3.9546,59.39,58.15,83.1179559421,133.85,68.216416,28.037288,73.7534333457,3.796416,1.107288,3.9546,64.42,26.93,69.8223553026,135.01,3.796416,1.667288,4.1463988858,3.796416,1.107288,3.9546,0.0,0.56,0.56,134.83
2021-03-20 01:30:00,68.72104,18.54572,71.1795270355,3.79104,1.10572,3.949,64.93,17.44,67.231380322,135.2,67.80104,23.24572,71.6752713521,3.79104,1.10572,3.949,64.01,22.14,67.73078842,132.17,63.09104,59.45572,86.6917641359,3.79104,1.10572,3.949,59.3,58.35,83.193824891,134.04,68.09104,28.02572,73.6330816264,3.79104,1.10572,3.949,64.3,26.92,69.7077929646,135.2,3.8310400000000002,1.66572,4.1774981269,3.79104,1.10572,3.949,0.04,0.56,0.5614267539000001,135.02
2021-03-20 02:00:00,67.469616,18.879888,70.0613963184,3.839616,1.119888,3.9996,63.63,17.76,66.0620503769,135.68,66.549616,23.609888,70.613583687,3.839616,1.119888,3.9996,62.71,22.49,66.6208991233,132.73,61.909616,59.999888,86.2136132712,3.839616,1.119888,3.9996,58.07,58.88,82.6981215022,134.54,66.869616,27.989888,72.4912365341,3.839616,1.119888,3.9996,63.03,26.87,68.5184486106,135.68,3.839616,1.719888,4.2072159155,3.839616,1.119888,3.9996,0.0,0.6000000000000001,0.6000000000000001,135.52
2021-03-20 02:30:00,66.492528,19.049904,69.1675872229,3.702528,1.079904,3.8568,62.79,17.97,65.3108337108,135.87,65.582528,23.789904,69.7640846797,3.702528,1.079904,3.8568,61.88,22.71,65.9156923653,132.97,60.972528,60.319904,85.7679426667,3.702528,1.079904,3.8568,57.27,59.24,82.3967869519,134.74,65.882528,27.799904,71.5076370612,3.702528,1.079904,3.8568,62.18,26.72,67.6779934691,135.87,3.702528,1.639904,4.0494442483,3.702528,1.079904,3.8568,0.0,0.56,0.56,135.7
2021-03-20 03:00:00,64.753232,19.356776,67.5845088135,4.103232,1.196776,4.2742,60.65,18.16,63.3104106763,136.2,63.833232,24.116776,68.2370895643,4.103232,1.196776,4.2742,59.73,22.92,63.9765527361,133.38,59.373232,60.946776,85.0863689607,4.103232,1.196776,4.2742,55.27,59.75,81.3930918445,135.08,64.163232,27.856776,69.949412505,4.103232,1.196776,4.2742,60.06,26.66,65.7111801751,136.2,4.103232,1.796776,4.4793879984,4.103232,1.196776,4.2742,0.0,0.6000000000000001,0.6000000000000001,136.05
2021-03-20 03:30:00,63.5756,19.5458,66.5123688723,4.0656,1.1858,4.235,59.51,18.36,62.2778427693,136.46,62.6556,24.3358,67.2157375397,4.0656,1.1858,4.235,58.59,23.15,62.9977031327,133.74,58.1756,61.2858,84.5005900394,4.0656,1.1858,4.235,54.11,60.1,80.8696611839,135.32,62.9056,27.9558,68.8377895127,4.0656,1.1858,4.235,58.84,26.77,64.6434722149,136.46,4.0656,1.7458,4.4245814491,4.0656,1.1858,4.235,0.0,0.56,0.56,136.31
2021-03-20 04:00:00,62.38696,19.61328,65.3973510962,4.05696,1.18328,4.226,58.33,18.43,61.1723287116,136.94,61.47696,24.42328,66.1506856865,4.05696,1.18328,4.226,57.42,23.24,61.9447657191,134.39,57.18696,62.70328,84.864890955,4.05696,1.18328,4.226,53.13,61.52,81.2865751524,135.67,61.87696,27.00328,67.5124826206,4.05696,1.18328,4.226,57.82,25.82,63.3231774313,136.94,4.05696,1.78328,4.4315924903,4.05696,1.18328,4.226,0.0,0.6000000000000001,0.6000000000000001,136.67
2021-03-20 04:30:00,61.664736,19.183048,64.5796329853,3.884736,1.133048,4.0466,57.78,18.05,60.5337170509,137.14,60.774736,23.993048,65.3393823678,3.884736,1.133048,4.0466,56.89,22.86,61.3111058455,134.6,56.534736,63.583048,85.0821977123,3.884736,1.133048,4.0466,52.65,62.45,81.6824644584,135.75,61.204736,26.253048,66.5976143576,3.884736,1.133048,4.0466,57.32,25.12,62.5827196597,137.14,3.884736,1.733048,4.2537782218,3.884736,1.133048,4.0466,0.0,0.6000000000000001,0.6000000000000001,136.75
2021-03-20 05:00:00,61.445344,19.832392,64.5666637803,3.985344,1.162392,4.1514,57.46,18.67,60.4170547114,137.09,60.545344,24.652392,65.3718525927,3.985344,1.162392,4.1514,56.56,23.49,61.2438870419,134.54,56.305344,62.872392,84.3992265294,3.985344,1.162392,4.1514,52.32,61.71,80.9043045826,135.82,60.955344,27.032392,66.68061322,3.985344,1.162392,4.1514,56.97,25.87,62.5686646813,137.09,3.985344,1.722392,4.3416127188,3.985344,1.162392,4.1514,0.0,0.56,0.56,136.84
2021-03-20 05:30:00,62.06072,19.42896,65.0308961464,3.87072,1.12896,4.032,58.19,18.3,60.9997221305,136.89,61.16072,24.23896,65.7887593195,3.87072,1.12896,4.032,57.29,23.11,61.7755307545,134.28,56.75072,62.43896,84.3757544938,3.87072,1.12896,4.032,52.88,61.31,80.9642544584,135.61,61.42072,27.18896,67.1695198077,3.87072,1.12896,4.032,57.55,26.06,63.1753599119,136.89,3.87072,1.72896,4.2393131519,3.87072,1.12896,4.032,0.0,0.6000000000000001,0.6000000000000001,136.64
2021-03-20 06:00:00,63.014592,18.864256,65.7776478704,4.094592,1.194256,4.2652,58.92,17.67,61.5125621316,136.56,62.144592,23.664256,66.4977242233,4.094592,1.194256,4.2652,58.05,22.47,62.2471155958,133.93,57.774592,62.114256,84.8297369983,4.094592,1.194256,4.2652,53.68,60.92,81.1959900488,135.25,62.514592,27.274256,68.205272914,4.094592,1.194256,4.2652,58.42,26.08,63.9770490098,136.56,4.094592,1.7542559999999998,4.4545592105,4.094592,1.194256,4.2652,0.0,0.56,0.56,136.26
2021-03-20 06:30:00,66.610768,18.005224,69.0013224862,3.960768,1.155224,4.1258,62.65,16.85,64.8763824516,135.82,65.730768,22.755224,69.5581345434,3.960768,1.155224,4.1258,61.77,21.6,65.4377024352,133.0,61.160768,59.685224,85.4573900039,3.960768,1.155224,4.1258,57.2,58.53,81.8388715709,134.62,66.080768,28.685224,72.038253556,3.960768,1.155224,4.1258,62.12,27.53,67.9470036131,135.82,4.000768,1.7552240000000001,4.3688620807,3.960768,1.155224,4.1258,0.04,0.6000000000000001,0.6013318551,135.63
2021-03-20 07:00:00,69.082992,17.085456,71.1644053611,4.372992,1.275456,4.5552,64.71,15.81,66.6133635241,135.44,68.192992,21.845456,71.6066205442,4.372992,1.275456,4.5552,63.82,20.57,67.0530931427,132.55,63.492992,58.305456,86.2025883166,4.372992,1.275456,4.5552,59.12,57.03,82.143747784,134.26,68.512992,29.985456,74.7874163501,4.372992,1.275456,4.5552,64.14,28.71,70.2723537389,135.44,4.372992,1.835456,4.742568688,4.372992,1.275456,4.5552,0.0,0.56,0.56,135.3
2021-03-20 07:30:00,72.85736,16.01548,74.5968531897,4.88736,1.42548,5.091,67.97,14.59,69.5182637873,135.24,71.94736,20.76548,74.8840955784,4.88736,1.42548,5.091,67.06,19.34,69.7931171392,132.3,67.00736,57.28548,88.1567496735,4.88736,1.42548,5.091,62.12,55.86,83.5418098918,134.06,72.19736,31.15548,78.6328349037,4.88736,1.42548,5.091,67.31,29.73,73.5833473009,135.24,4.88736,2.02548,5.2904496028,4.88736,1.42548,5.091,0.0,0.6000000000000001,0.6000000000000001,135.11
2021-03-20 08:00:00,76.542432,14.587376,77.9200579764,5.442432,1.587376,5.6692,71.1,13.0,72.2786967232,134.64,75.622432,19.287376,78.0432898753,5.442432,1.587376,5.6692,70.18,17.7,72.3776374304,131.59,70.432432,56.327376,90.1859233167,5.442432,1.587376,5.6692,64.99,54.74,84.9715699514,133.38,75.762432,31.707376,82.1297984617,5.442432,1.587376,5.6692,70.32,30.12,76.4991294068,134.64,5.442432,2.147376,5.8507512133,5.442432,1.587376,5.6692,0.0,0.56,0.56,134.43
2021-03-20 08:30:00,80.398688,10.603784,81.0949398375,5.738688,1.673784,5.9778,74.66,8.93,75.1921571708,134.13,82.798688,11.333784,83.5707927106,5.738688,1.673784,5.9778,77.06,9.66,77.6631135096,130.96,74.498688,59.413784,95.2893081249,5.738688,1.673784,5.9778,68.76,57.74,89.7877786784,134.64,80.058688,27.973784,84.805224577,5.738688,1.673784,5.9778,74.32,26.3,78.8362378605,134.13,5.738688,2.233784,6.1581109863,5.738688,1.673784,5.9778,0.0,0.56,0.56,135.69
2021-03-20 09:00:00,83.06048,8.61764,83.5063294427,7.50048,2.18764,7.813,75.56,6.43,75.8330963366,133.65,86.39048,9.79764,86.9442855178,7.50048,2.18764,7.813,78.89,7.61,79.2561934488,130.4,77.21048,59.62764,97.5546701793,7.50048,2.18764,7.813,69.71,57.44,90.3262846573,134.74,82.79048,28.09764,87.4284905062,7.50048,2.18764,7.813,75.29,25.91,79.6235656072,133.65,7.50048,2.74764,7.9879112289,7.50048,2.18764,7.813,0.0,0.56,0.56,135.79
2021-03-20 09:30:00,84.724128,7.718704,85.0750037132,8.704128,2.538704,9.0668,76.02,5.18,76.1962781243,133.15,88.104128,8.818704,88.5443782003,8.704128,2.538704,9.0668,79.4,6.28,79.647965448,129.77,78.844128,57.628704,97.6599408396,8.704128,2.538704,9.0668,70.14,55.09,89.1881589674,134.33,84.444128,30.348704,89.7321268452,8.704128,2.538704,9.0668,75.74,27.81,80.6842221255,133.15,8.704128,3.098704,9.2392537967,8.704128,2.538704,9.0668,0.0,0.56,0.56,135.38
2021-03-20 10:00:00,86.773552,7.478536,87.0952227588,9.903552,2.888536,10.3162,76.87,4.59,77.0069152739,133.36,90.193552,8.578536,90.600596589,9.903552,2.888536,10.3162,80.29,5.69,80.491367239,129.99,80.853552,57.528536,99.2311912925,9.903552,2.888536,10.3162,70.95,54.64,89.5512819562,134.55,86.493552,31.328536,91.9924546117,9.903552,2.888536,10.3162,76.59,28.44,81.6998268052,133.36,9.903552,3.448536,10.4867889633,9.903552,2.888536,10.3162,0.0,0.56,0.56,135.59
2021-03-20 10:30:00,86.849168,8.936424,87.3077181938,12.879168,3.756424,13.4158,73.97,5.18,74.1511517105,133.68,90.119168,10.036424,90.6763158036,12.879168,3.756424,13.4158,77.24,6.28,77.49487725,130.27,81.089168,59.076424,100.3268510398,12.879168,3.756424,13.4158,68.21,55.32,87.8231546917,134.9,86.549168,31.756424,92.1912628548,12.879168,3.756424,13.4158,73.67,28.0,78.8116038411,133.68,12.879168,4.316424,13.5832427837,12.879168,3.756424,13.4158,0.0,0.56,0.56,135.91
2021-03-20 11:00:00,87.48016,8.53588,87.8956178714,12.50016,3.64588,13.021,74.98,4.89,75.1392873269,133.46,90.81016,9.62588,91.3189067225,12.50016,3.64588,13.021,78.31,5.98,78.5379939902,129.93,81.63016,58.65588,100.5186315078,12.50016,3.64588,13.021,69.13,55.01,88.3462336492,134.64,87.18016,31.70588,92.766605652,12.50016,3.64588,13.021,74.68,28.06,79.7776033734,133.46,12.50016,4.20588,13.1887613747,12.50016,3.64588,13.021,0.0,0.56,0.56,135.65
2021-03-20 11:30:00,87.160096,8.417528,87.5656160394,12.540096,3.657528,13.0626,74.62,4.76,74.7716657565,133.24,90.470096,9.487528,90.9662105279,12.540096,3.657528,13.0626,77.93,5.83,78.1477690021,129.74,81.510096,58.747528,100.4747122217,12.540096,3.657528,13.0626,68.97,55.09,88.270997502,134.37,87.030096,31.407528,92.523891103,12.540096,3.657528,13.0626,74.49,27.75,79.4910221346,133.24,12.540096,4.217528,13.230326909,12.540096,3.657528,13.0626,0.0,0.56,0.56,135.37
2021-03-20 12:00:00,87.31,8.68,87.7404040337,12.96,3.7800000000000002,13.5,74.35,4.9,74.5112910907,133.83,90.6,9.76,91.1241877879,12.96,3.7800000000000002,13.5,77.64,5.98,77.8699556954,130.41,81.52,59.05,100.6598872441,12.96,3.7800000000000002,13.5,68.56,55.27,88.0638773845,135.04,87.02,31.99,92.7137557216,12.96,3.7800000000000002,13.5,74.06,28.21,79.2507899014,133.83,12.96,4.34,13.6673772173,12.96,3.7800000000000002,13.5,0.0,0.56,0.56,136.01
2021-03-20 12:30:00,86.54768,9.70224,87.0898063748,14.88768,4.34224,15.508,71.66,5.36,71.8601781239,133.91,89.71768,10.80224,90.3656488584,14.88768,4.34224,15.508,74.83,6.46,75.1083251045,130.41,80.97768,59.93224,100.7435260927,14.88768,4.34224,15.508,66.09,55.59,86.3605013881,135.12,86.34768,32.36224,92.21299485,14.88768,4.34224,15.508,71.46,28.02,76.7570973917,133.91,14.92768,4.90224,15.7120204684,14.88768,4.34224,15.508,0.04,0.56,0.5614267539000001,136.09
2021-03-20 13:00:00,85.441904,10.618472,86.0991922538,15.971904,4.658472,16.6374,69.47,5.96,69.7251927211,134.02,88.491904,11.738472,89.2670644664,15.971904,4.658472,16.6374,72.52,7.08,72.8647843612,130.56,79.881904,60.828472,100.4052866762,15.971904,4.658472,16.6374,63.91,56.17,85.0855863234,135.25,85.131904,32.068472,90.9715778421,15.971904,4.658472,16.6374,69.16,27.41,74.3936401852,134.02,15.971904,5.218472,16.8028023675,15.971904,4.658472,16.6374,0.0,0.56,0.56,136.19
2021-03-20 13:30:00,83.597584,11.639712,84.4040220966,17.827584,5.199712,18.5704,65.77,6.44,66.0845405522,134.2,86.487584,12.759712,87.42375213,17.827584,5.199712,18.5704,68.66,7.5600000000000005,69.0749534926,130.83,78.297584,62.179712,99.9841399655,17.827584,5.199712,18.5704,60.47,56.98,83.0863484575,135.39,83.317584,31.939712,89.2298436973,17.827584,5.199712,18.5704,65.49,26.74,70.7387284308,134.2,17.827584,5.759712,18.7349148277,17.827584,5.199712,18.5704,0.0,0.56,0.56,136.33
2021-03-20 14:00:00,78.896112,12.932616,79.9490403027,21.746112,6.342616,22.6522,57.15,6.59,57.5286937102,134.53,81.386112,14.022616,82.585307325,21.746112,6.342616,22.6522,59.64,7.68,60.1324537999,131.24,74.006112,63.972616,97.8233111852,21.746112,6.342616,22.6522,52.26,57.63,77.7966869475,135.67,78.556112,32.842616,85.1451710802,21.746112,6.342616,22.6522,56.81,26.5,62.6867298557,134.53,21.746112,6.902616,22.8153346405,21.746112,6.342616,22.6522,0.0,0.56,0.56,136.61
2021-03-20 14:30:00,76.091888,13.076384,77.2073004185,23.301888,6.796384,24.2728,52.79,6.28,53.1622281324,134.77,78.381888,14.146384,79.6482300288,23.301888,6.796384,24.2728,55.08,7.35,55.5682364305,131.59,71.411888,64.286384,96.0853626497,23.301888,6.796384,24.2728,48.11,57.49,74.9644729188,135.92,75.761888,33.866384,82.9867196518,23.301888,6.796384,24.2728,52.46,27.07,59.0325037585,134.77,23.341888,7.396384,24.4857148493,23.301888,6.796384,24.2728,0.04,0.6000000000000001,0.6013318551,136.86
2021-03-20 15:00:00,78.613248,11.933864,79.5138973456,16.093248,4.693864,16.7638,62.52,7.24,62.9378105752,134.63,81.373248,13.083864,82.418401994,16.093248,4.693864,16.7638,65.28,8.39,65.8169469058,131.44,73.383248,63.043864,96.7451801129,16.093248,4.693864,16.7638,57.29,58.35,81.7732633567,135.8,78.293248,30.553864,84.0438652593,16.093248,4.693864,16.7638,62.2,25.86,67.3615587706,134.63,16.093248,5.253864,16.9291381387,16.093248,4.693864,16.7638,0.0,0.56,0.56,136.72
2021-03-20 15:30:00,79.967936,11.095648,80.7340336701,12.807936,3.735648,13.3416,67.16,7.36,67.5620840413,134.74,82.957936,12.295648,83.8641884544,12.807936,3.735648,13.3416,70.15,8.56,70.6703339457,131.58,74.627936,62.265648,97.192282371,12.807936,3.735648,13.3416,61.82,58.53,85.1320932434,135.92,79.787936,29.545648,85.0826659601,12.807936,3.735648,13.3416,66.98,25.81,71.7807529913,134.74,12.807936,4.295648,13.5091012403,12.807936,3.735648,13.3416,0.0,0.56,0.56,136.85
2021-03-20 16:00:00,81.476256,10.201408,82.1124169475,10.976256,3.201408,11.4336,70.5,7.0,70.846665412,134.61,84.596256,11.391408,85.3597721731,10.976256,3.201408,11.4336,73.62,8.19,74.074155412,131.44,75.86625599999999,61.461408,97.6380738892,10.976256,3.201408,11.4336,64.89,58.26,87.2063053913,135.78,81.206256,29.291408,86.3275309282,10.976256,3.201408,11.4336,70.23,26.09,74.9195635332,134.61,10.976256,3.761408,11.6028611092,10.976256,3.201408,11.4336,0.0,0.56,0.56,136.71
2021-03-20 16:30:00,83.812192,10.041056,84.4115296239,10.392192,3.031056,10.8252,73.42,7.01,73.7538914228,134.61,87.082192,11.251056,87.8060044908,10.392192,3.031056,10.8252,76.69,8.22,77.1292713566,131.41,78.172192,61.191056,99.2735460054,10.392192,3.031056,10.8252,67.78,58.16,89.3124515395,135.78,83.662192,29.061056,88.5658362241,10.392192,3.031056,10.8252,73.27,26.03,77.7563746583,134.61,10.392192,3.591056,10.9951506474,10.392192,3.031056,10.8252,0.0,0.56,0.56,136.71
2021-03-20 17:00:00,86.656576,9.408168,87.1657948347,9.936576,2.898168,10.3506,76.72,6.51,76.9957044256,133.94,90.086576,10.608168,90.7090094959,9.936576,2.898168,10.3506,80.15,7.71,80.5199764034,130.64,80.716576,60.028168,100.5909866469,9.936576,2.898168,10.3506,70.78,57.13,90.9595805839,135.15,86.376576,29.348168,91.2262453817,9.936576,2.898168,10.3506,76.44,26.45,80.8868104205,133.94,9.936576,3.458168,10.5211438789,9.936576,2.898168,10.3506,0.0,0.56,0.56,136.06
2021-03-20 17:30:00,90.022768,9.286224,90.5004569854,9.552768,2.786224,9.950800000000001,80.47,6.5,80.7320933706,133.39,93.642768,10.486224,94.228068496,9.552768,2.786224,9.950800000000001,84.09,7.7,84.4418030362,130.0,83.982768,59.226224,102.7660008478,9.552768,2.786224,9.950800000000001,74.43,56.44,93.4093062815,134.63,89.842768,29.136224,94.4491530448,9.552768,2.786224,9.950800000000001,80.29,26.35,84.5032934269,133.39,9.552768,3.346224,10.1218867569,9.552768,2.786224,9.950800000000001,0.0,0.56,0.56,135.54
2021-03-20 18:00:00,92.607472,8.175096,92.9676076106,8.897472,2.595096,9.2682,83.71,5.58,83.8957716455,132.9,96.377472,9.345096,96.8294786125,8.897472,2.595096,9.2682,87.48,6.75,87.7400302029,129.43,86.337472,58.415096,104.2424218447,8.897472,2.595096,9.2682,77.44,55.82,95.4611229768,134.05,92.367472,29.105096,96.8444964716,8.897472,2.595096,9.2682,83.47,26.51,87.5786560756,132.9,8.897472,3.155096,9.4403198442,8.897472,2.595096,9.2682,0.0,0.56,0.56,134.97
2021-03-20 18:30:00,94.226192,7.713056,94.541348053,8.616192,2.5130559999999997,8.975200000000001,85.61,5.2,85.7677800809,133.13,96.926192,8.913056,97.3351388907,8.616192,2.5130559999999997,8.975200000000001,88.31,6.4,88.5416066039,129.7,86.276192,61.203056,105.7799384088,8.616192,2.5130559999999997,8.975200000000001,77.66,58.69,97.342650981,134.94,92.316192,26.153056,95.9492659874,8.616192,2.5130559999999997,8.975200000000001,83.7,23.64,86.9743617395,133.13,8.656192,3.073056,9.1854958015,8.616192,2.5130559999999997,8.975200000000001,0.04,0.56,0.5614267539000001,135.87
2021-03-20 19:00:00,98.004688,6.476784,98.2184687366,8.594688,2.506784,8.9528,89.41,3.9699999999999998,89.4980949518,133.04,100.084688,6.906784,100.3227214408,8.594688,2.506784,8.9528,91.49,4.4,91.595742805,129.62,88.434688,62.486784,108.2833884597,8.594688,2.506784,8.9528,79.84,59.98,99.8600320449,135.38,94.604688,24.866784,97.8182188454,8.594688,2.506784,8.9528,86.01,22.36,88.8689467699,133.04,8.594688,3.066784,9.1254493544,8.594688,2.506784,8.9528,0.0,0.56,0.56,136.32
2021-03-20 19:30:00,95.470976,7.242368,95.7452826652,11.870976,3.462368,12.3656,83.6,3.7800000000000002,83.6854133048,133.82,97.400976,8.112368,97.7382250725,11.870976,3.462368,12.3656,85.53,4.65,85.6563097501,130.57,86.390976,65.142368,108.198562111,11.870976,3.462368,12.3656,74.52,61.68,96.7349616219,136.08,92.240976,24.912368,95.5459247315,11.870976,3.462368,12.3656,80.37,21.45,83.1831677685,133.82,11.870976,3.982368,12.5211551416,11.870976,3.462368,12.3656,0.0,0.52,0.52,137.03
2021-03-20 20:00:00,90.55488,6.59184,90.7944857709,14.47488,4.22184,15.078,76.08,2.37,76.116905481,134.4,92.29488,10.35184,92.8735994005,14.47488,4.22184,15.078,77.82,6.13,78.0610613558,131.31,81.97488,67.41184,106.1331104001,14.47488,4.22184,15.078,67.5,63.19,92.4620251779,136.72,87.43488,24.87184,90.9036119502,14.47488,4.22184,15.078,72.96,20.65,75.8260120275,134.4,14.47488,4.78184,15.2442823642,14.47488,4.22184,15.078,0.0,0.56,0.56,137.68
2021-03-20 20:30:00,87.610416,5.209288,87.7651506759,15.460416,4.509288,16.1046,72.15,0.7000000000000001,72.1533956235,134.44,89.230416,13.789287999999999,90.2895985321,15.460416,4.509288,16.1046,73.77,9.28,74.3514041562,131.38,79.180416,67.069288,103.7681438148,15.460416,4.509288,16.1046,63.72,62.56,89.2972116026,137.19,84.430416,25.919288,88.3193333102,15.460416,4.509288,16.1046,68.97,21.41,72.2166808985,134.44,15.460416,5.109288,16.2827911231,15.460416,4.509288,16.1046,0.0,0.6000000000000001,0.6000000000000001,138.17
2021-03-20 21:00:00,84.982304,5.635672,85.1689661323,12.602304,3.675672,13.1274,72.38,1.96,72.4065328544,134.27,86.572304,14.285672,87.7430580978,12.602304,3.675672,13.1274,73.97,10.61,74.7270566796,131.11,76.652304,67.205672,101.9420328298,12.602304,3.675672,13.1274,64.05,63.53,90.213432481,137.02,81.932304,23.775672,85.3122794081,12.602304,3.675672,13.1274,69.33,20.1,72.1848938491,134.27,12.602304,4.195672,13.2823841851,12.602304,3.675672,13.1274,0.0,0.52,0.52,137.98
2021-03-20 21:30:00,82.223776,11.207768,82.984115367,10.003776,2.9177679999999997,10.4206,72.22,8.29,72.6942397993,134.48,83.463776,13.887768,84.6112995066,10.003776,2.9177679999999997,10.4206,73.46,10.97,74.2745750577,131.39,74.483776,64.947768,98.8233042121,10.003776,2.9177679999999997,10.4206,64.48,62.03,89.4728523073,136.41,79.773776,24.977768,83.5927283414,10.003776,2.9177679999999997,10.4206,69.77,22.06,73.1744251771,134.48,10.003776,3.5177680000000002,10.6042550875,10.003776,2.9177679999999997,10.4206,0.0,0.6000000000000001,0.6000000000000001,137.38
2021-03-20 22:00:00,76.7144,14.1092,78.0010813515,10.4544,3.0492,10.89,66.26,11.06,67.1767162044,135.1,79.5144,15.4992,81.0108943785,10.4544,3.0492,10.89,69.06,12.45,70.1732577269,132.13,71.2044,65.7792,96.9379684747,10.4544,3.0492,10.89,60.75,62.73,87.3247696819,136.29,76.2644,25.2092,80.322863943,10.4544,3.0492,10.89,65.81,22.16,69.4407783655,135.1,10.4544,3.6092,11.0598735978,10.4544,3.0492,10.89,0.0,0.56,0.56,137.27
2021-03-20 22:30:00,73.103408,15.289744,74.6852363777,11.313408,3.299744,11.7848,61.79,11.99,62.9425468185,135.16,75.683408,16.679744,77.499626492,11.313408,3.299744,11.7848,64.37,13.38,65.7458842818,132.2,67.843408,67.669744,95.8223474044,11.313408,3.299744,11.7848,56.53,64.37,85.6687679379,136.25,72.683408,23.789744,76.477641949,11.313408,3.299744,11.7848,61.37,20.49,64.700208655,135.16,11.313408,3.859744,11.953695007,11.313408,3.299744,11.7848,0.0,0.56,0.56,137.23
2021-03-20 23:00:00,68.776096,15.885528,70.5868357475,11.676096,3.405528,12.1626,57.1,12.48,58.4479289625,136.07,71.086096,17.295528,73.1598819936,11.676096,3.405528,12.1626,59.41,13.89,61.0121315805,133.26,63.716096,68.995528,93.9155140191,11.676096,3.405528,12.1626,52.04,65.59,83.7269950494,137.17,68.286096,23.905528,72.3496038405,11.676096,3.405528,12.1626,56.61,20.5,60.2074920587,136.07,11.676096,3.965528,12.3311244467,11.676096,3.405528,12.1626,0.0,0.56,0.56,138.15
2021-03-20 23:30:00,65.207744,23.770592,69.405265806,11.967744,3.490592,12.4664,53.24,20.28,56.971712279,136.28,64.657744,24.280592,69.0664246001,11.967744,3.490592,12.4664,52.69,20.79,56.6432714451,133.51,60.167744,64.020592,87.8566651887,11.967744,3.490592,12.4664,48.2,60.53,77.3764880309,135.51,64.517744,29.500592,70.9424007149,11.967744,3.490592,12.4664,52.55,26.01,58.6346535762,136.28,11.967744,4.090592,12.6475230524,11.967744,3.490592,12.4664,0.0,0.6000000000000001,0.6000000000000001,136.47
2021-03-21 00:00:00,62.106496,22.627728,66.1001582437,12.026496,3.507728,12.5276,50.08,19.12,53.605790732,136.24,61.186496,27.327728,67.0118796215,12.026496,3.507728,12.5276,49.16,23.82,54.6268981364,133.46,57.296496,63.977728,85.8838642233,12.026496,3.507728,12.5276,45.27,60.47,75.5380288332,135.13,61.476496,29.527728,68.2000460504,12.026496,3.507728,12.5276,49.45,26.02,55.8779285586,136.24,12.026496,4.067728,12.6957873769,12.026496,3.507728,12.5276,0.0,0.56,0.56,136.09
2021-03-21 00:30:00,63.238624,22.745432,67.2047486587,11.538624,3.365432,12.0194,51.7,19.38,55.2129912249,136.0,62.318624,27.425432,68.0864539952,11.538624,3.365432,12.0194,50.78,24.06,56.1915652033,133.14,58.338624,63.895432,86.5217965641,11.538624,3.365432,12.0194,46.8,60.53,76.5122271274,134.9,62.608624,28.915432,68.9633381364,11.538624,3.365432,12.0194,51.07,25.55,57.1047055854,136.0,11.578624,3.965432,12.2388391884,11.538624,3.365432,12.0194,0.04,0.6000000000000001,0.6013318551,135.86
2021-03-21 01:00:00,65.433152,21.741336,68.950584274,10.393152,3.031336,10.8262,55.04,18.71,58.1331721137,135.52,64.483152,26.401336,69.6786009794,10.393152,3.031336,10.8262,54.09,23.37,58.922703604,132.65,60.323152,62.941336,87.1808146594,10.393152,3.031336,10.8262,49.93,59.91,77.9885440305,134.34,64.763152,28.681336,70.8299717049,10.393152,3.031336,10.8262,54.37,25.65,60.1167148138,135.52,10.393152,3.591336,10.9961494515,10.393152,3.031336,10.8262,0.0,0.56,0.56,135.33
2021-03-21 01:30:00,65.802128,21.522704,69.2325561914,9.472128,2.762704,9.8668,56.33,18.76,59.371765175,135.78,64.822128,26.202704,69.9177372014,9.472128,2.762704,9.8668,55.35,23.44,60.108702365,133.02,60.612128,62.632704,87.1589678177,9.472128,2.762704,9.8668,51.14,59.87,78.7382784927,134.64,65.112128,28.852704,71.2184508453,9.472128,2.762704,9.8668,55.64,26.09,61.4532155383,135.78,9.472128,3.322704,10.038006312,9.472128,2.762704,9.8668,0.0,0.56,0.56,135.62
2021-03-21 02:00:00,64.546048,21.489264,68.0292641418,8.466048,2.469264,8.8188,56.08,19.02,59.2176223771,136.08,63.556048,26.199264,68.7442555529,8.466048,2.469264,8.8188,55.09,23.73,59.9835060663,133.37,59.376048,62.829264,86.4466973972,8.466048,2.469264,8.8188,50.91,60.36,78.9630147601,134.94,63.866048,28.369264,69.8833830538,8.466048,2.469264,8.8188,55.4,25.9,61.155294129,136.08,8.466048,3.069264,9.0052401545,8.466048,2.469264,8.8188,0.0,0.6000000000000001,0.6000000000000001,135.92
2021-03-21 02:30:00,63.276128,21.399704,66.7968240709,8.296128,2.419704,8.6418,54.98,18.98,58.1639132109,136.7,62.286128,26.159704,67.5565826149,8.296128,2.419704,8.6418,53.99,23.74,58.9788750317,134.16,58.176128,63.299704,85.9727537977,8.296128,2.419704,8.6418,49.88,60.88,78.704439519,135.53,62.636128,28.729704,68.910669876,8.296128,2.419704,8.6418,54.34,26.31,60.3742635566,136.7,8.296128,2.979704,8.8150085491,8.296128,2.419704,8.6418,0.0,0.56,0.56,136.51
2021-03-21 03:00:00,61.808112,21.803616,65.5411350198,8.138112,2.373616,8.4772,53.67,19.43,57.0788384605,137.97,60.818112,26.653616,66.4022438862,8.138112,2.373616,8.4772,52.68,24.28,58.0060410647,135.66,56.818112,64.883616,86.244892466,8.138112,2.373616,8.4772,48.68,62.51,79.2290508589,136.76,61.228112,28.513616,67.5418980817,8.138112,2.373616,8.4772,53.09,26.14,59.1764116857,137.97,8.178112,2.973616,8.7019485174,8.138112,2.373616,8.4772,0.04,0.6000000000000001,0.6013318551,137.75
2021-03-21 03:30:00,60.363536,22.096448,64.2807085574,8.113536,2.366448,8.4516,52.25,19.73,55.8510107339,138.14,59.353536,26.946448,65.1839957008,8.113536,2.366448,8.4516,51.24,24.58,56.830572758,135.86,55.423536,65.686448,85.9446205041,8.113536,2.366448,8.4516,47.31,63.32,79.0421311707,136.88,59.753536,27.856448,65.9277389244,8.113536,2.366448,8.4516,51.64,25.49,57.5884510992,138.14,8.113536,2.9664479999999998,8.6388240033,8.113536,2.366448,8.4516,0.0,0.6000000000000001,0.6000000000000001,137.86
2021-03-21 04:00:00,59.224224,21.786232,63.1042677888,6.844224,1.996232,7.1294,52.38,19.79,55.9938255525,138.16,58.234224,26.646232,64.040975357,6.844224,1.996232,7.1294,51.39,24.65,56.9960928485,135.91,54.304224,65.446232,85.0420956188,6.844224,1.996232,7.1294,47.46,63.45,79.2360656519,136.88,58.644224,27.516232,64.778762199,6.844224,1.996232,7.1294,51.8,25.52,57.7452197156,138.16,6.844224,2.596232,7.3200971824,6.844224,1.996232,7.1294,0.0,0.6000000000000001,0.6000000000000001,137.89
2021-03-21 04:30:00,58.309072,21.768896,62.2401213893,6.579072,1.918896,6.8532,51.73,19.85,55.4077196788,138.16,57.309072,26.638896,63.1977888347,6.579072,1.918896,6.8532,50.73,24.72,56.4323603972,135.91,53.439072,65.428896,84.4788426057,6.579072,1.918896,6.8532,46.86,63.51,78.9264195311,136.88,57.749072,27.378896,63.9105567417,6.579072,1.918896,6.8532,51.17,25.46,57.1540068587,138.16,6.579072,2.518896,7.044787111,6.579072,1.918896,6.8532,0.0,0.6000000000000001,0.6000000000000001,137.89
2021-03-21 05:00:00,57.879184,21.648512,61.7952911824,6.749184,1.968512,7.0304,51.13,19.68,54.7866708242,138.16,56.869184,26.518512,62.748191747,6.749184,1.968512,7.0304,50.12,24.55,55.8096488074,135.91,53.029184,65.368512,84.1732541654,6.749184,1.968512,7.0304,46.28,63.4,78.4945756088,136.88,57.309184,27.648512,63.6300462562,6.749184,1.968512,7.0304,50.56,25.68,56.7078125129,138.16,6.749184,2.528512,7.2072780993,6.749184,1.968512,7.0304,0.0,0.56,0.56,137.89
2021-03-21 05:30:00,58.205664,21.699152,62.1188579998,6.785664,1.979152,7.0684,51.42,19.72,55.0717241422,138.07,57.205664,26.549152,63.0661990737,6.785664,1.979152,7.0684,50.42,24.57,56.0879782128,135.8,53.355664,65.349152,84.3643203493,6.785664,1.979152,7.0684,46.57,63.37,78.6417306524,136.79,57.645664,27.569152,63.8989884114,6.785664,1.979152,7.0684,50.86,25.59,56.9349426978,138.07,6.785664,2.579152,7.25928791,6.785664,1.979152,7.0684,0.0,0.6000000000000001,0.6000000000000001,137.82
2021-03-21 06:00:00,58.669200000000004,21.7106,62.5573751128,7.5792,2.2106,7.895,51.09,19.5,54.684898281,138.02,57.6892,26.5606,63.5099147299,7.5792,2.2106,7.895,50.11,24.35,55.712966174900004,135.73,53.8392,65.3206,84.6489234486,7.5792,2.2106,7.895,46.26,63.11,78.2487041426,136.74,58.1092,27.9406,64.4775639506,7.5792,2.2106,7.895,50.53,25.73,56.7037370902,138.02,7.5792,2.8106,8.0835477978,7.5792,2.2106,7.895,0.0,0.6000000000000001,0.6000000000000001,137.77
2021-03-21 06:30:00,60.847744,20.990592,64.3665511147,6.927744,2.020592,7.2164,53.92,18.97,57.1596649745,137.79,59.847744,25.830592,65.1841387529,6.927744,2.020592,7.2164,52.92,23.81,58.0296691357,135.46,55.827744,64.500592,85.30570536889999,6.927744,2.020592,7.2164,48.9,62.48,79.3407864846,136.51,60.267744,28.090592,66.4927238558,6.927744,2.020592,7.2164,53.34,26.07,59.3700303183,137.79,6.967744,2.620592,7.4442567715,6.927744,2.020592,7.2164,0.04,0.6000000000000001,0.6013318551,137.53
2021-03-21 07:00:00,62.850432,21.066375999999998,66.2870198482,7.770432,2.266376,8.0942,55.08,18.8,58.2000549828,137.54,61.870432,25.896376,67.0713996112,7.770432,2.266376,8.0942,54.1,23.63,59.0354715404,135.12,57.800432,63.706376,86.0197203113,7.770432,2.266376,8.0942,50.03,61.44,79.2330391945,136.33,62.280432,29.036376,68.7165434326,7.770432,2.266376,8.0942,54.51,26.77,60.7286835029,137.54,7.770432,2.8263759999999998,8.2684953141,7.770432,2.266376,8.0942,0.0,0.56,0.56,137.34
2021-03-21 07:30:00,65.463488,20.315184,68.5432342546,9.583488,2.795184,9.9828,55.88,17.52,58.5621447695,137.05,64.513488,25.095184,69.222528081,9.583488,2.795184,9.9828,54.93,22.3,59.2840189258,134.47,60.393488,63.575184,87.6879547797,9.583488,2.795184,9.9828,50.81,60.78,79.2203540765,135.74,64.923488,29.575184,71.3424894626,9.583488,2.795184,9.9828,55.34,26.78,61.4791346719,137.05,9.583488,3.395184,10.1671292231,9.583488,2.795184,9.9828,0.0,0.6000000000000001,0.6000000000000001,136.74
2021-03-21 08:00:00,65.461808,20.830944,68.6962628864,15.671808,4.570944,16.3248,49.79,16.26,52.3777786852,136.95,64.571808,25.550944,69.4432799318,15.671808,4.570944,16.3248,48.9,20.98,53.2106229995,134.25,60.771808,65.460944,89.3215978191,15.671808,4.570944,16.3248,45.1,60.89,75.7733600944,135.49,64.931808,30.940944000000002,71.9269192011,15.671808,4.570944,16.3248,49.26,26.37,55.8741845578,136.95,15.671808,5.170944,16.5028551421,15.671808,4.570944,16.3248,0.0,0.6000000000000001,0.6000000000000001,136.45
2021-03-21 08:30:00,66.5896,22.4478,70.2714632906,23.1696,6.7578,24.135,43.42,15.69,46.1678730288,136.51,65.7696,27.1278,71.1446260585,23.1696,6.7578,24.135,42.6,20.37,47.2196664537,133.34,62.3296,64.9978,90.0538341271,23.1696,6.7578,24.135,39.16,58.24,70.1812168604,135.21,66.1396,35.3378,74.9880443604,23.1696,6.7578,24.135,42.97,28.58,51.6065625672,136.51,23.1696,7.3178,24.2977480644,23.1696,6.7578,24.135,0.0,0.56,0.56,136.14
2021-03-21 09:00:00,68.621328,21.668304,71.9611148796,27.491328,8.018304,28.6368,41.13,13.65,43.3358904374,136.23,67.841328,26.328304,72.7710476517,27.491328,8.018304,28.6368,40.35,18.31,44.3100282103,133.08,64.551328,64.588304,91.3155132503,27.491328,8.018304,28.6368,37.06,56.57,67.6284592461,134.84,68.241328,37.928304,78.0732674577,27.491328,8.018304,28.6368,40.75,29.91,50.5486953343,136.23,27.491328,8.618304,28.8105584646,27.491328,8.018304,28.6368,0.0,0.6000000000000001,0.6000000000000001,135.77
2021-03-21 09:30:00,71.016128,21.519704,74.2050409094,31.096128,9.069704,32.3918,39.92,12.45,41.816371196,135.46,70.266128,26.109704,74.9602920691,31.096128,9.069704,32.3918,39.17,17.04,42.7159279426,132.39,67.036128,63.109704,92.0688720263,31.096128,9.069704,32.3918,35.94,54.04,64.89996302,134.19,70.626128,40.549704,81.4391088529,31.096128,9.069704,32.3918,39.53,31.48,50.5332692392,135.46,31.096128,9.629704,32.5530394237,31.096128,9.069704,32.3918,0.0,0.56,0.56,135.11
2021-03-21 10:00:00,73.168464,21.194552,76.1763293852,32.758464,9.554552,34.1234,40.41,11.64,42.0530343733,135.01,72.438464,25.764552,76.8839593572,32.758464,9.554552,34.1234,39.68,16.21,42.8633468129,131.87,69.108464,62.244552,93.0073333137,32.758464,9.554552,34.1234,36.35,52.69,64.0121754044,133.81,72.718464,41.834552,83.8934130165,32.758464,9.554552,34.1234,39.96,32.28,51.3692515032,135.01,32.758464,10.114552,34.2844152028,32.758464,9.554552,34.1234,0.0,0.56,0.56,134.71
