Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-03-21 10:30:00,73.46464,21.35552,76.5056309352,35.50464,10.35552,36.984,37.96,11.0,39.5216598842,134.81,72.76464,25.89552,77.2351655038,35.50464,10.35552,36.984,37.26,15.54,40.3707716052,131.57,69.55464,62.08552,93.2333617285,35.50464,10.35552,36.984,34.05,51.73,61.9305691884,133.65,73.01464,43.23552,84.8554526474,35.50464,10.35552,36.984,37.51,32.88,49.8808029206,134.81,35.50464,10.95552,37.156464848,35.50464,10.35552,36.984,0.0,0.6000000000000001,0.6000000000000001,134.53
2021-03-21 11:00:00,73.542992,20.895456,76.4538537535,36.052992,10.515456,37.5552,37.49,10.38,38.9004434422,134.77,72.832992,25.425456,77.1433635284,36.052992,10.515456,37.5552,36.78,14.91,39.6872334637,131.53,69.792992,61.925456,93.3050043305,36.052992,10.515456,37.5552,33.74,51.41,61.4928914591,133.59,73.252992,43.725456,85.3107047173,36.052992,10.515456,37.5552,37.2,33.21,49.8672648137,134.77,36.052992,11.075456,37.7158316594,36.052992,10.515456,37.5552,0.0,0.56,0.56,134.46
2021-03-21 11:30:00,75.071536,20.230448,77.7496401515,31.681536,9.240448,33.0016,43.39,10.99,44.7601630917,134.84,74.311536,24.800448,78.3407084706,31.681536,9.240448,33.0016,42.63,15.56,45.3809486459,131.69,70.941536,61.420448,93.8358831288,31.681536,9.240448,33.0016,39.26,52.18,65.3000765696,133.64,74.751536,41.810448,85.6499019049,31.681536,9.240448,33.0016,43.07,32.57,53.9984240511,134.84,31.681536,9.800448,33.1627577912,31.681536,9.240448,33.0016,0.0,0.56,0.56,134.52
2021-03-21 12:00:00,76.738176,18.201968,78.8673525287,28.018176,8.171968,29.1856,48.72,10.03,49.7417259451,134.81,75.938176,22.791968,79.284805477,28.018176,8.171968,29.1856,47.92,14.62,50.1006067828,131.59,72.218176,60.601968,94.2765266132,28.018176,8.171968,29.1856,44.2,52.43,68.575104083,133.49,76.308176,40.361968,86.3251190864,28.018176,8.171968,29.1856,48.29,32.19,58.0355080963,134.81,28.018176,8.731968,29.3473244355,28.018176,8.171968,29.1856,0.0,0.56,0.56,134.36
2021-03-21 12:30:00,80.793488,15.450184,82.2574974628,21.703488,6.330184,22.6078,59.09,9.12,59.7896521147,134.55,79.933488,20.070184,82.4146515472,21.703488,6.330184,22.6078,58.23,13.74,59.8290940931,131.3,75.523488,59.360184,96.0595059544,21.703488,6.330184,22.6078,53.82,53.03,75.556424611,133.05,80.163488,37.670184,88.5732892633,21.703488,6.330184,22.6078,58.46,31.34,66.3307409879,134.55,21.743488,6.890184,22.809075079,21.703488,6.330184,22.6078,0.04,0.56,0.5614267539000001,133.93
2021-03-21 13:00:00,84.164848,14.772664,85.4514671642,16.054848,4.682664,16.7238,68.11,10.09,68.8533238123,134.38,83.234848,19.422664,85.4709295517,16.054848,4.682664,16.7238,67.18,14.74,68.7780488237,131.06,78.224848,56.862664,96.7082695626,16.054848,4.682664,16.7238,62.17,52.18,81.1656411297,133.08,83.364848,36.632664,91.0584974278,16.054848,4.682664,16.7238,67.31,31.95,74.5079767542,134.38,16.054848,5.282664,16.9016177699,16.054848,4.682664,16.7238,0.0,0.6000000000000001,0.6000000000000001,133.96
2021-03-21 13:30:00,85.43056,14.34308,86.6262346279,15.85056,4.62308,16.511,69.58,9.72,70.2556389196,134.28,84.48056,18.98308,86.5870795454,15.85056,4.62308,16.511,68.63,14.36,70.1162356377,130.93,79.35056,56.10308,97.1805894086,15.85056,4.62308,16.511,63.5,51.48,81.7461950185,133.03,84.54056,37.09308,92.3201108589,15.85056,4.62308,16.511,68.69,32.47,75.9777401612,134.28,15.85056,5.18308,16.6764675696,15.85056,4.62308,16.511,0.0,0.56,0.56,133.9
2021-03-21 14:00:00,86.360256,13.088408,87.3464380519,12.920256,3.768408,13.4586,73.44,9.32,74.0290213362,134.74,85.380256,17.808408,87.2177018163,12.920256,3.768408,13.4586,72.46,14.04,73.8076771075,131.46,80.110256,55.168408,97.2687326824,12.920256,3.768408,13.4586,67.19,51.4,84.5958397322,133.51,85.520256,36.888408,93.1368285432,12.920256,3.768408,13.4586,72.6,33.12,79.7978345571,134.74,12.920256,4.328408,13.6260093542,12.920256,3.768408,13.4586,0.0,0.56,0.56,134.38
2021-03-21 14:30:00,85.82688,12.94784,86.7980408258,11.78688,3.43784,12.278,74.04,9.51,74.6482531611,134.89,84.85688,17.67784,86.6786946741,11.78688,3.43784,12.278,73.07,14.24,74.4446270727,131.66,79.50688,55.12784,96.7492775704,11.78688,3.43784,12.278,67.72,51.69,85.1930425563,133.66,84.95688,36.49784,92.4649327259,11.78688,3.43784,12.278,73.17,33.06,80.2920450605,134.89,11.78688,4.03784,12.4593214904,11.78688,3.43784,12.278,0.0,0.6000000000000001,0.6000000000000001,134.53
2021-03-21 15:00:00,85.982272,12.621496,86.9037010694,10.702272,3.121496,11.1482,75.28,9.5,75.8770610923,134.92,84.992272,17.371496,86.7493813984,10.702272,3.121496,11.1482,74.29,14.25,75.6443428156,131.7,79.572272,54.911496,96.6799817139,10.702272,3.121496,11.1482,68.87,51.79,86.17007021,133.66,85.102272,36.261496,92.5056365403,10.702272,3.121496,11.1482,74.4,33.14,81.4470355507,134.92,10.702272,3.681496,11.317775345,10.702272,3.121496,11.1482,0.0,0.56,0.56,134.53
2021-03-21 15:30:00,87.508128,12.255704,88.3621793903,8.968128,2.615704,9.3418,78.54,9.64,79.1293952966,134.87,86.508128,17.015704,88.1656985039,8.968128,2.615704,9.3418,77.54,14.4,78.8657821872,131.67,80.918128,54.475704,97.546633798,8.968128,2.615704,9.3418,71.95,51.86,88.691950593,133.66,86.618128,35.515704,93.6165868254,8.968128,2.615704,9.3418,77.65,32.9,84.3322743675,134.87,9.008128,3.175704,9.551516422,8.968128,2.615704,9.3418,0.04,0.56,0.5614267539000001,134.53
2021-03-21 16:00:00,90.284512,11.593816,91.0258736652,7.8645119999999995,2.293816,8.1922,82.42,9.3,82.9430310514,134.49,89.224512,16.343816,90.7090616371,7.8645119999999995,2.293816,8.1922,81.36,14.05,82.5642301484,131.21,83.394512,53.603816,99.1363390563,7.8645119999999995,2.293816,8.1922,75.53,51.31,91.3098954112,133.27,89.304512,35.293816,96.0257742036,7.8645119999999995,2.293816,8.1922,81.44,33.0,87.8719158776,134.49,7.8645119999999995,2.893816,8.3800190954,7.8645119999999995,2.293816,8.1922,0.0,0.6000000000000001,0.6000000000000001,134.14
2021-03-21 16:30:00,92.984064,11.765352,93.7254483352,6.704064,1.955352,6.9834,86.28,9.81,86.8359055921,133.93,92.204064,15.555352,93.5069964974,6.704064,1.955352,6.9834,85.5,13.6,86.5748808835,130.55,85.864064,52.215352,100.4941812797,6.704064,1.955352,6.9834,79.16,50.26,93.7676554042,132.91,91.974064,35.375352,98.5425998125,6.704064,1.955352,6.9834,85.27,33.42,91.5853115953,133.93,6.704064,2.515352,7.1604098905,6.704064,1.955352,6.9834,0.0,0.56,0.56,133.79
2021-03-21 17:00:00,94.442912,4.885016,94.5691652092,5.982912,1.7450160000000001,6.2322,88.46,3.14,88.5157115997,134.18,98.372912,5.985016,98.5548082636,5.982912,1.7450160000000001,6.2322,92.39,4.24,92.4872407416,130.84,87.972912,56.985016,104.8166269934,5.982912,1.7450160000000001,6.2322,81.99,55.24,98.8626203375,135.27,94.252912,30.355016,99.0203939441,5.982912,1.7450160000000001,6.2322,88.27,28.61,92.7907592382,134.18,5.982912,2.305016,6.4115781801,5.982912,1.7450160000000001,6.2322,0.0,0.56,0.56,136.14
2021-03-21 17:30:00,96.76377600000001,4.277768,96.8582864026,5.203776,1.517768,5.4206,91.56,2.76,91.6015895059,134.02,100.843776,5.367768,100.9865342075,5.203776,1.517768,5.4206,95.64,3.85,95.7174597448,130.66,90.223776,56.457768,106.4321818025,5.203776,1.517768,5.4206,85.02,54.94,101.2264985071,135.09,96.693776,30.187768,101.2965332771,5.203776,1.517768,5.4206,91.49,28.67,95.8769471771,134.02,5.203776,2.077768,5.6032494608,5.203776,1.517768,5.4206,0.0,0.56,0.56,135.97
2021-03-21 18:00:00,96.78496,4.81728,96.9047711354,4.82496,1.40728,5.026,91.96,3.41,92.0232019656,133.92,100.88496,5.94728,101.0601073302,4.82496,1.40728,5.026,96.06,4.54,96.1672251861,130.56,90.21496,56.50728,106.4509826202,4.82496,1.40728,5.026,85.39,55.1,101.6241216444,135.04,96.70496,29.88728,101.2180754332,4.82496,1.40728,5.026,91.88,28.48,96.1927481674,133.92,4.82496,1.9672800000000001,5.2106074118,4.82496,1.40728,5.026,0.0,0.56,0.56,135.91
2021-03-21 18:30:00,97.006048,5.459264,97.1595435971,4.626048,1.349264,4.8188,92.38,4.11,92.4713820595,133.81,101.136048,6.639264,101.3537371364,4.626048,1.349264,4.8188,96.51,5.29,96.6548715792,130.42,90.406048,57.029264,106.8905536863,4.626048,1.349264,4.8188,85.78,55.68,102.2666651456,134.94,96.916048,29.029264,101.1702452716,4.626048,1.349264,4.8188,92.29,27.68,96.3515775688,133.81,4.626048,1.9092639999999999,5.0045588337,4.626048,1.349264,4.8188,0.0,0.56,0.56,135.82
2021-03-21 19:00:00,97.21296,4.20628,97.3039176159,4.75296,1.38628,4.9510000000000005,92.46,2.8200000000000003,92.5029945461,133.52,101.37296,5.29628,101.5112190893,4.75296,1.38628,4.9510000000000005,96.62,3.91,96.6990822087,130.07,90.66296,57.21628,107.2076257222,4.75296,1.38628,4.9510000000000005,85.91,55.83,102.4573911438,134.41,97.18296,28.63628,101.3141858113,4.75296,1.38628,4.9510000000000005,92.43,27.25,96.3632056337,133.52,4.79296,1.9462800000000002,5.1730524258,4.75296,1.38628,4.9510000000000005,0.04,0.56,0.5614267539000001,135.31
2021-03-21 19:30:00,95.264672,4.574696,95.3744492763,4.404672,1.284696,4.5882000000000005,90.86,3.29,90.9195452034,134.06,99.324672,5.704696,99.4883612508,4.404672,1.284696,4.5882000000000005,94.92,4.42,95.0228540931,130.72,88.744672,58.504696,106.2940085915,4.404672,1.284696,4.5882000000000005,84.34,57.22,101.9184183551,134.91,95.174672,27.734696,99.1334028091,4.404672,1.284696,4.5882000000000005,90.77,26.45,94.5452029455,134.06,4.404672,1.844696,4.7753574484,4.404672,1.284696,4.5882000000000005,0.0,0.56,0.56,135.81
2021-03-21 20:00:00,91.435376,7.436568,91.7372908248,4.4453759999999996,1.296568,4.6306,86.99,6.14,87.2064200618,134.52,95.285376,8.686568,95.6805065992,4.4453759999999996,1.296568,4.6306,90.84,7.39,91.1400992977,131.38,85.105376,58.946568,103.5259527997,4.4453759999999996,1.296568,4.6306,80.66,57.65,99.1441279149,135.7,91.315376,27.826568,95.4610694507,4.4453759999999996,1.296568,4.6306,86.87,26.53,90.8308196594,134.52,4.4453759999999996,1.8965679999999998,4.8330464471,4.4453759999999996,1.296568,4.6306,0.0,0.6000000000000001,0.6000000000000001,136.6
2021-03-21 20:30:00,89.026816,7.9994879999999995,89.3854897361,4.146816,1.209488,4.3196,84.88,6.79,85.1511509024,134.64,92.756816,9.269488,93.2188302986,4.146816,1.209488,4.3196,88.61,8.06,88.9758152534,131.48,82.796816,60.119488,102.3213837725,4.146816,1.209488,4.3196,78.65,58.91,98.2660195592,135.74,88.916816,26.609488,92.8130649165,4.146816,1.209488,4.3196,84.77,25.4,88.493575473,134.64,4.146816,1.769488,4.5085663708,4.146816,1.209488,4.3196,0.0,0.56,0.56,136.65
2021-03-21 21:00:00,85.863024,9.274632,86.3624784797,4.233024,1.234632,4.4094,81.63,8.04,82.0249870466,134.79,89.433024,10.604632,90.0595580804,4.233024,1.234632,4.4094,85.2,9.37,85.7136914384,131.69,79.823024,60.684632,100.2713305062,4.233024,1.234632,4.4094,75.59,59.45,96.167305255,135.99,85.763024,26.284632,89.7004914424,4.233024,1.234632,4.4094,81.53,25.05,85.2915200943,134.79,4.233024,1.794632,4.5977381613,4.233024,1.234632,4.4094,0.0,0.56,0.56,136.91
2021-03-21 21:30:00,81.860096,10.937528,82.5875586022,4.140096,1.207528,4.3126,77.72,9.73,78.3266959599,134.4,85.240096,12.317528,86.1254634944,4.140096,1.207528,4.3126,81.1,11.11,81.8574498748,131.19,76.020096,61.867528,98.0134991554,4.140096,1.207528,4.3126,71.88,60.66,94.0551434,135.59,81.730096,24.397528,85.2938917196,4.140096,1.207528,4.3126,77.59,23.19,80.9813818109,134.4,4.140096,1.767528,4.5016163897,4.140096,1.207528,4.3126,0.0,0.56,0.56,136.51
2021-03-21 22:00:00,78.138016,11.696088,79.0085313047,4.238016,1.236088,4.4146,73.9,10.46,74.6365969213,134.95,81.358016,13.106088,82.4068947972,4.238016,1.236088,4.4146,77.12,11.87,78.0281442814,131.84,72.418016,62.936088,95.9443599912,4.238016,1.236088,4.4146,68.18,61.7,91.9532620411,136.14,77.938016,24.186088,81.6045414837,4.238016,1.236088,4.4146,73.7,22.95,77.1906244307,134.95,4.238016,1.7960880000000001,4.6029025321,4.238016,1.236088,4.4146,0.0,0.56,0.56,137.08
2021-03-21 22:30:00,74.567696,12.134328,75.5485486476,4.197696,1.224328,4.3726,70.37,10.91,71.2107084644,135.59,77.597696,13.544328,78.7708781561,4.197696,1.224328,4.3726,73.4,12.32,74.4267586289,132.59,69.027696,64.774328,94.6601097766,4.197696,1.224328,4.3726,64.83,63.55,90.7828805447,136.68,74.377696,22.934328,77.8333158942,4.197696,1.224328,4.3726,70.18,21.71,73.4612584973,135.59,4.197696,1.784328,4.5611926204,4.197696,1.224328,4.3726,0.0,0.56,0.56,137.6
2021-03-21 23:00:00,70.608752,18.127136,72.8984836506,4.618752,1.347136,4.8112,65.99,16.78,68.0900029373,136.14,72.408752,14.837136,73.9132462477,4.618752,1.347136,4.8112,67.79,13.49,69.1192028311,133.26,65.148752,64.287136,91.5270219238,4.618752,1.347136,4.8112,60.53,62.94,87.3231040447,136.73,70.238752,24.497136,74.3881170263,4.618752,1.347136,4.8112,65.62,23.15,69.5838120542,136.14,4.618752,1.947136,5.0124054744,4.618752,1.347136,4.8112,0.0,0.6000000000000001,0.6000000000000001,137.67
2021-03-21 23:30:00,67.430176,27.767968,72.9238553715,4.450176,1.297968,4.6356,62.98,26.47,68.3164789784,136.28,65.790176,18.707968,68.3983576177,4.450176,1.297968,4.6356,61.34,17.41,63.7628708576,133.51,61.650176,59.467968,85.6573605645,4.450176,1.297968,4.6356,57.2,58.17,81.5817926991,134.7,66.550176,29.717968,72.8840417902,4.450176,1.297968,4.6356,62.1,28.42,68.2942633023,136.28,4.450176,1.857968,4.822459074,4.450176,1.297968,4.6356,0.0,0.56,0.56,135.63
2021-03-22 00:00:00,64.290384,19.490112,67.1797435291,4.560384,1.330112,4.7504,59.73,18.16,62.4296283827,135.91,63.360384,24.230112,67.8353638463,4.560384,1.330112,4.7504,58.8,22.9,63.1019017146,133.07,59.010384,60.690112,84.6493657058,4.560384,1.330112,4.7504,54.45,59.36,80.5506803199,134.76,63.750384,27.930112,69.6003061522,4.560384,1.330112,4.7504,59.19,26.6,64.8923423834,135.91,4.560384,1.9301119999999998,4.9520131825,4.560384,1.330112,4.7504,0.0,0.6000000000000001,0.6000000000000001,135.7
2021-03-22 00:30:00,64.793072,19.275896,67.5995735623,4.203072,1.225896,4.3782,60.59,18.05,63.2214409833,135.77,63.883072,24.005896,68.2446329825,4.203072,1.225896,4.3782,59.68,22.78,63.8798152784,132.88,59.463072,60.405896,84.7627819461,4.203072,1.225896,4.3782,55.26,59.18,80.9687594076,134.61,64.243072,27.875896,70.0302640135,4.203072,1.225896,4.3782,60.04,26.65,65.6888430405,135.77,4.203072,1.785896,4.5667536347,4.203072,1.225896,4.3782,0.0,0.56,0.56,135.56
2021-03-22 01:00:00,67.337136,18.481248,69.8272612403,4.187136,1.2212480000000001,4.3616,63.15,17.26,65.466251611,135.62,66.407136,23.231248,70.353383681,4.187136,1.2212480000000001,4.3616,62.22,22.01,65.9982461888,132.71,61.757136,59.791248,85.9589273102,4.187136,1.2212480000000001,4.3616,57.57,58.57,82.1264257106,134.41,66.687136,28.351248,72.4635589178,4.187136,1.2212480000000001,4.3616,62.5,27.13,68.1343298198,135.62,4.227136,1.781248,4.5871040102,4.187136,1.2212480000000001,4.3616,0.04,0.56,0.5614267539000001,135.38
2021-03-22 01:30:00,67.969952,18.358736,70.4056642778,4.109952,1.198736,4.2812,63.86,17.16,66.1253748572,135.97,67.029952,23.128736,70.9080594438,4.109952,1.198736,4.2812,62.92,21.93,66.6322091784,133.16,62.349952,59.768736,86.3702397672,4.109952,1.198736,4.2812,58.24,58.57,82.5974727216,134.79,67.319952,28.718736,73.189765232,4.109952,1.198736,4.2812,63.21,27.52,68.9409493697,135.97,4.109952,1.798736,4.4863299745,4.109952,1.198736,4.2812,0.0,0.6000000000000001,0.6000000000000001,135.75
2021-03-22 02:00:00,66.621632,18.667976,69.1876808274,4.381632,1.277976,4.5642,62.24,17.39,64.6237549203,136.41,65.691632,23.457976,69.7543342943,4.381632,1.277976,4.5642,61.31,22.18,65.1986848027,133.69,61.171632,60.817976,86.2600415388,4.381632,1.277976,4.5642,56.79,59.54,82.2807128068,135.17,66.041632,28.357976,71.8726092475,4.381632,1.277976,4.5642,61.66,27.08,67.344502374,136.41,4.381632,1.8379759999999998,4.7515107871,4.381632,1.277976,4.5642,0.0,0.56,0.56,136.15
2021-03-22 02:30:00,65.527008,19.359544,68.3270131158,4.627008,1.3495439999999999,4.8198,60.9,18.01,63.5072444686,136.54,64.587008,24.159544,68.9577056512,4.627008,1.3495439999999999,4.8198,59.96,22.81,64.1521449369,133.86,60.167008,60.979544,85.6654751818,4.627008,1.3495439999999999,4.8198,55.54,59.63,81.4888243872,135.37,64.977008,28.489544,70.9483311006,4.627008,1.3495439999999999,4.8198,60.35,27.14,66.1717621044,136.54,4.627008,1.949544,5.0209485996,4.627008,1.3495439999999999,4.8198,0.0,0.6000000000000001,0.6000000000000001,136.36
2021-03-22 03:00:00,64.197648,19.538064,67.1049473109,5.067648,1.478064,5.2788,59.13,18.06,61.8265355652,136.49,63.277648,24.348064,67.8003610386,5.067648,1.478064,5.2788,58.21,22.87,62.5415142126,133.83,58.977648,61.168064,84.9699653826,5.067648,1.478064,5.2788,53.91,59.69,80.431238956,135.31,63.687648,28.598064,69.8137935677,5.067648,1.478064,5.2788,58.62,27.12,64.589463537,136.49,5.067648,2.038064,5.4621205699,5.067648,1.478064,5.2788,0.0,0.56,0.56,136.31
2021-03-22 03:30:00,63.343136,20.169248,66.476698498,5.723136,1.669248,5.9616,57.62,18.5,60.5170587521,136.77,62.433136,24.959248,67.2373447685,5.723136,1.669248,5.9616,56.71,23.29,61.3061840274,134.16,58.213136,61.839248,84.9285687867,5.723136,1.669248,5.9616,52.49,60.17,79.847535967,135.59,62.833136,28.489248,68.9901458993,5.723136,1.669248,5.9616,57.11,26.82,63.0940924334,136.77,5.723136,2.269248,6.156603947,5.723136,1.669248,5.9616,0.0,0.6000000000000001,0.6000000000000001,136.59
2021-03-22 04:00:00,62.51112,20.18116,65.6880456598,6.38112,1.86116,6.647,56.13,18.32,59.0440454237,136.77,61.57112,24.97116,66.4421677085,6.38112,1.86116,6.647,55.19,23.11,59.8331697305,134.16,57.44112,61.91116,84.4539756281,6.38112,1.86116,6.647,51.06,60.05,78.8233854893,135.59,61.99112,28.90116,68.3971929848,6.38112,1.86116,6.647,55.61,27.04,61.8355375169,136.77,6.38112,2.46116,6.8392982827,6.38112,1.86116,6.647,0.0,0.6000000000000001,0.6000000000000001,136.59
2021-03-22 04:30:00,62.775568,20.166624,65.9353066367,6.605568,1.926624,6.8808,56.17,18.24,59.0573153809,136.58,61.875568,24.936624,66.7114767625,6.605568,1.926624,6.8808,55.27,23.01,59.8684641527,133.87,57.655568,61.766624,84.4942623008,6.605568,1.926624,6.8808,51.05,59.84,78.6570282937,135.4,62.205568,28.826624,68.5602431548,6.605568,1.926624,6.8808,55.6,26.9,61.765443413,136.58,6.645568,2.486624,7.0955530412,6.605568,1.926624,6.8808,0.04,0.56,0.5614267539000001,136.37
2021-03-22 05:00:00,62.920288,20.137584,66.0642485113,6.300288,1.837584,6.5628,56.62,18.3,59.503902393,136.37,62.020288,24.907584,66.8349000472,6.300288,1.837584,6.5628,55.72,23.07,60.307075041,133.66,57.840288,61.647584,84.5335645111,6.300288,1.837584,6.5628,51.54,59.81,78.9531994285,135.17,62.400288,28.617584,68.649559769,6.300288,1.837584,6.5628,56.1,26.78,62.1641247023,136.37,6.300288,2.437584,6.7554011457000005,6.300288,1.837584,6.5628,0.0,0.6000000000000001,0.6000000000000001,136.16
2021-03-22 05:30:00,65.336096,19.640528,68.2243049114,5.796096,1.690528,6.0376,59.54,17.95,62.1869286908,135.66,64.486096,24.360528,68.933967692,5.796096,1.690528,6.0376,58.69,22.67,62.916174391,132.77,60.016096,60.730528,85.382251143,5.796096,1.690528,6.0376,54.22,59.04,80.1594036904,134.44,64.726096,28.160528,70.5867044183,5.796096,1.690528,6.0376,58.93,26.47,64.6019024488,135.66,5.796096,2.250528,6.2176848682,5.796096,1.690528,6.0376,0.0,0.56,0.56,135.42
2021-03-22 06:00:00,68.029024,18.922632,70.6117136756,5.769024,1.682632,6.0094,62.26,17.24,64.6028265635,135.18,67.169024,23.592632,71.1919241895,5.769024,1.682632,6.0094,61.4,21.91,65.1920861762,132.22,62.499024,59.802632,86.5013456258,5.769024,1.682632,6.0094,56.73,58.12,81.2171613638,133.95,67.369024,28.472632,73.1387460087,5.769024,1.682632,6.0094,61.6,26.79,67.173388332,135.18,5.769024,2.242632,6.1895909558,5.769024,1.682632,6.0094,0.0,0.56,0.56,134.93
2021-03-22 06:30:00,76.999952,12.838736,78.0629601673,6.509952,1.898736,6.7812,70.49,10.94,71.3338888608,134.94,75.569952,19.578736,78.0650020729,6.509952,1.898736,6.7812,69.06,17.68,71.2872078286,131.93,70.119952,59.108736,91.7095978619,6.509952,1.898736,6.7812,63.61,57.21,85.5524178501,134.01,75.379952,29.408736,80.9136015552,6.509952,1.898736,6.7812,68.87,27.51,74.1611556005,134.94,6.549952,2.458736,6.9962314084,6.509952,1.898736,6.7812,0.04,0.56,0.5614267539000001,135.0
2021-03-22 07:00:00,84.587168,7.110424,84.8854941655,8.847168,2.580424,9.2158,75.74,4.53,75.8753484341,134.79,82.107168,16.430424,83.7349739941,8.847168,2.580424,9.2158,73.26,13.85,74.5576964505,131.73,75.727168,59.020424,96.0104912103,8.847168,2.580424,9.2158,66.88,56.44,87.5123305598,134.81,81.147168,30.670424,86.7498575374,8.847168,2.580424,9.2158,72.3,28.09,77.5650572101,134.79,8.847168,3.180424,9.4014615055,8.847168,2.580424,9.2158,0.0,0.6000000000000001,0.6000000000000001,135.77
2021-03-22 07:30:00,91.215376,5.366568,91.3731080292,11.885376,3.466568,12.3806,79.33,1.9,79.3527497948,133.56,88.665376,13.896568,89.7477771502,11.885376,3.466568,12.3806,76.78,10.43,77.4851811639,130.0,82.055376,55.586568,99.1108030061,11.885376,3.466568,12.3806,70.17,52.12,87.4089429063,133.61,87.645376,34.546568,94.2081593853,11.885376,3.466568,12.3806,75.76,31.08,81.887386086,133.56,11.885376,4.026568,12.5489207711,11.885376,3.466568,12.3806,0.0,0.56,0.56,134.59
2021-03-22 08:00:00,94.10336,6.70848,94.3421754424,15.66336,4.56848,16.316,78.44,2.14,78.469186309,133.21,91.61336,11.74848,92.3635995011,15.66336,4.56848,16.316,75.95,7.18,76.2886289037,129.46,85.04336,54.14848,100.8188026432,15.66336,4.56848,16.316,69.38,49.58,85.2746199053,133.13,90.54336,37.95848,98.1781352644,15.66336,4.56848,16.316,74.88,33.39,81.9872337623,133.21,15.66336,5.12848,16.4815701194,15.66336,4.56848,16.316,0.0,0.56,0.56,134.11
2021-03-22 08:30:00,96.568352,9.329936,97.0180102546,17.588352,5.129936,18.3212,78.98,4.2,79.0915950023,133.35,94.048352,10.319936,94.6128616677,17.588352,5.129936,18.3212,76.46,5.19,76.6359426118,129.64,87.358352,52.629936,101.9872140394,17.588352,5.129936,18.3212,69.77,47.5,84.4044009516,133.29,92.898352,40.789936,101.4589704422,17.588352,5.129936,18.3212,75.31,35.66,83.326056549,133.35,17.588352,5.689936,18.4858188285,17.588352,5.129936,18.3212,0.0,0.56,0.56,134.27
2021-03-22 09:00:00,98.627152,11.438336,99.288220057,18.097152,5.278336,18.8512,80.53,6.16,80.7652555249,133.16,96.057152,8.528336,96.4349986534,18.097152,5.278336,18.8512,77.96,3.25,78.0277136664,129.59,89.337152,51.088336,102.913287785,18.097152,5.278336,18.8512,71.24,45.81,84.6976605344,133.08,94.947152,42.338336,103.9591091158,18.097152,5.278336,18.8512,76.85,37.06,85.3192012386,133.16,18.097152,5.838336,19.0156009045,18.097152,5.278336,18.8512,0.0,0.56,0.56,134.05
2021-03-22 09:30:00,100.89112,12.32116,101.640686138,13.34112,3.89116,13.897,87.55,8.43,87.9549168609,133.21,100.06112,8.18116,100.3950153872,13.34112,3.89116,13.897,86.72,4.29,86.8260473591,129.71,91.31112,52.68116,105.4183345277,13.34112,3.89116,13.897,77.97,48.79,91.9770895386,134.03,97.34112,37.83116,104.4341434101,13.34112,3.89116,13.897,84.0,33.94,90.5975915795,133.21,13.34112,4.45116,14.0640786474,13.34112,3.89116,13.897,0.0,0.56,0.56,134.99
2021-03-22 10:00:00,101.908192,16.619056,103.2544072621,12.168192,3.549056,12.6752,89.74,13.07,90.6867823886,133.61,103.958192,8.439056,104.3001598756,12.168192,3.549056,12.6752,91.79,4.89,91.9201620973,130.17,92.588192,55.789056,108.0971418087,12.168192,3.549056,12.6752,80.42,52.24,95.8978310495,135.8,98.748192,34.329056,104.5451553594,12.168192,3.549056,12.6752,86.58,30.78,91.8885455321,133.61,12.168192,4.109056,12.8432565092,12.168192,3.549056,12.6752,0.0,0.56,0.56,136.76
2021-03-22 10:30:00,103.419488,16.288184,104.6942951464,10.759488,3.138184,11.2078,92.66,13.15,93.5884506764,133.65,105.559488,8.098184,105.8696655842,10.759488,3.138184,11.2078,94.8,4.96,94.9296665959,130.23,93.869488,55.348184,108.9720250774,10.759488,3.138184,11.2078,83.11,52.21,98.1486433936,135.86,100.199488,33.978184,105.8038486228,10.759488,3.138184,11.2078,89.44,30.84,94.6077121592,133.65,10.759488,3.698184,11.3773084216,10.759488,3.138184,11.2078,0.0,0.56,0.56,136.81
2021-03-22 11:00:00,105.222032,17.335176,106.6404442281,9.892032,2.885176,10.3042,95.33,14.45,96.4189369367,133.51,107.402032,9.155176,107.7915290054,9.892032,2.885176,10.3042,97.51,6.27,97.711376001,130.06,95.502032,53.945176,109.6846394433,9.892032,2.885176,10.3042,85.61,51.06,99.6804679965,135.71,101.962032,34.955176,107.7873846921,9.892032,2.885176,10.3042,92.07,32.07,97.4954860494,133.51,9.892032,3.445176,10.47480476,9.892032,2.885176,10.3042,0.0,0.56,0.56,136.68
2021-03-22 11:30:00,105.95616,17.49388,107.3906126223,8.99616,2.62388,9.371,96.96,14.87,98.0936210974,133.83,108.16616,9.27388,108.5629910209,8.99616,2.62388,9.371,99.17,6.65,99.3927130126,130.43,96.11616,53.57388,110.0385243058,8.99616,2.62388,9.371,87.12,50.95,100.9247090657,136.07,102.66616,35.17388,108.5243854781,8.99616,2.62388,9.371,93.67,32.55,99.1643655755,133.83,8.99616,3.18388,9.5429548149,8.99616,2.62388,9.371,0.0,0.56,0.56,137.02
2021-03-22 12:00:00,106.251904,17.593472,107.6986414057,9.131904,2.663472,9.5124,97.12,14.93,98.2608736985,133.88,108.451904,9.353472,108.8545034423,9.131904,2.663472,9.5124,99.32,6.69,99.5450576372,130.51,96.381904,53.643472,110.3045488948,9.131904,2.663472,9.5124,87.25,50.98,101.0520801369,136.14,102.941904,35.263472,108.8142824111,9.131904,2.663472,9.5124,93.81,32.6,99.3130207979,133.88,9.131904,3.263472,9.697521341,9.131904,2.663472,9.5124,0.0,0.6000000000000001,0.6000000000000001,137.08
2021-03-22 12:30:00,107.089568,17.608624,108.5275965531,9.389568,2.7386239999999997,9.7808,97.7,14.87,98.8251329369,133.75,109.329568,9.408624,109.7336623131,9.389568,2.7386239999999997,9.7808,99.94,6.67,100.1623307436,130.32,97.119568,53.658624,110.9570115769,9.389568,2.7386239999999997,9.7808,87.73,50.92,101.436676306,135.99,103.709568,35.188624,109.5167281915,9.389568,2.7386239999999997,9.7808,94.32,32.45,99.7460019249,133.75,9.429568,3.2986240000000002,9.9898785258,9.389568,2.7386239999999997,9.7808,0.04,0.56,0.5614267539000001,136.93
2021-03-22 13:00:00,107.133552,17.913536,108.6208669463,10.023552,2.923536,10.4412,97.11,14.99,98.260125178,133.88,109.343552,9.673536,109.7706229495,10.023552,2.923536,10.4412,99.32,6.75,99.5491079819,130.48,97.213552,53.863536,111.138450605,10.023552,2.923536,10.4412,87.19,50.94,100.9800955634,136.12,103.773552,35.563536,109.6982916345,10.023552,2.923536,10.4412,93.75,32.64,99.2694922924,133.88,10.023552,3.483536,10.611626537,10.023552,2.923536,10.4412,0.0,0.56,0.56,137.06
2021-03-22 13:30:00,106.802752,17.214136,108.1811180983,11.122752,3.244136,11.5862,95.68,13.97,96.6944843308,134.34,108.982752,8.874136,109.3434521279,11.122752,3.244136,11.5862,97.86,5.63,98.0218164492,131.1,96.872752,53.874136,110.845625127,11.122752,3.244136,11.5862,85.75,50.63,99.5814209579,136.8,103.352752,36.864136,109.7303780591,11.122752,3.244136,11.5862,92.23,33.62,98.1665793435,134.34,11.122752,3.8041359999999997,11.755299348,11.122752,3.244136,11.5862,0.0,0.56,0.56,137.74
2021-03-22 14:00:00,105.109456,16.049008,106.3276464444,12.579456,3.669008,13.1036,92.53,12.38,93.3545140848,134.62,107.199456,7.619008,107.469868566,12.579456,3.669008,13.1036,94.62,3.95,94.7024123241,131.4,95.379456,53.729008,109.4716718038,12.579456,3.669008,13.1036,82.8,50.06,96.7566204453,137.37,101.689456,38.189008,108.6238730372,12.579456,3.669008,13.1036,89.11,34.52,95.5626626879,134.62,12.579456,4.269008,13.284093592,12.579456,3.669008,13.1036,0.0,0.6000000000000001,0.6000000000000001,138.3
2021-03-22 14:30:00,102.973248,15.633863999999999,104.153288509,12.973248,3.783864,13.5138,90.0,11.85,90.7767729103,134.83,105.013248,7.183864,105.2586821002,12.973248,3.783864,13.5138,92.04,3.4,92.102777374,131.63,93.463248,54.973864,108.4320268638,12.973248,3.783864,13.5138,80.49,51.19,95.3889731573,137.53,99.653248,37.283864,106.3995129299,12.973248,3.783864,13.5138,86.68,33.5,92.9283186117,134.83,12.973248,4.343864,13.6811665482,12.973248,3.783864,13.5138,0.0,0.56,0.56,138.44
2021-03-22 15:00:00,101.2252,13.6236,102.1378656131,14.2752,4.1636,14.87,86.95,9.46,87.4631013628,134.66,102.6452,7.0036,102.883854399,14.2752,4.1636,14.87,88.37,2.84,88.4156236194,131.43,91.7552,54.3136,106.6254372652,14.2752,4.1636,14.87,77.48,50.15,92.293948339,137.28,97.7552,38.6736,105.1271918392,14.2752,4.1636,14.87,83.48,34.51,90.3318908249,134.66,14.2752,4.7236,15.0364135351,14.2752,4.1636,14.87,0.0,0.56,0.56,138.19
2021-03-22 15:30:00,99.72536,8.06948,100.0513065112,17.41536,5.07948,18.141,82.31,2.99,82.364289592,134.2,97.08536,11.67948,97.7853638302,17.41536,5.07948,18.141,79.67,6.6,79.9429102548,130.88,90.17536,50.04948,103.1336317571,17.41536,5.07948,18.141,72.76,44.97,85.5354809421,134.79,95.91536,44.42948,105.7058890365,17.41536,5.07948,18.141,78.5,39.35,87.8104350291,134.2,17.41536,5.67948,18.3180582213,17.41536,5.07948,18.141,0.0,0.6000000000000001,0.6000000000000001,135.67
2021-03-22 16:00:00,100.299488,8.483184,100.6575963544,17.599488,5.133184,18.3328,82.7,3.35,82.7678228541,134.02,97.639488,11.363184,98.2984820204,17.599488,5.133184,18.3328,80.04,6.23,80.2820932712,130.66,90.759488,49.953184,103.5982878901,17.599488,5.133184,18.3328,73.16,44.82,85.7975407573,134.57,96.519488,44.503184,106.2852056964,17.599488,5.133184,18.3328,78.92,39.37,88.1950299053,134.02,17.599488,5.6931840000000005,18.4974139252,17.599488,5.133184,18.3328,0.0,0.56,0.56,135.45
2021-03-22 16:30:00,101.161616,8.815888,101.5450266284,18.191616,5.305888,18.9496,82.97,3.51,83.0442111167,134.02,98.511616,11.345888,99.1628340733,18.191616,5.305888,18.9496,80.32,6.04,80.5467814379,130.63,91.641616,50.155888,104.4691288571,18.191616,5.305888,18.9496,73.45,44.85,86.0605891219,134.54,97.411616,44.425888,107.0639176208,18.191616,5.305888,18.9496,79.22,39.12,88.3526049418,134.02,18.191616,5.905888,19.1262752715,18.191616,5.305888,18.9496,0.0,0.6000000000000001,0.6000000000000001,135.42
2021-03-22 17:00:00,103.347808,7.563944,103.6242378367,13.967808,4.073944,14.5498,89.38,3.49,89.4481106564,133.63,100.487808,10.123944,100.9965038937,13.967808,4.073944,14.5498,86.52,6.05,86.7312682947,130.21,93.187808,50.453944,105.9696561521,13.967808,4.073944,14.5498,79.22,46.38,91.7982178476,133.94,99.297808,41.283944,107.5379872687,13.967808,4.073944,14.5498,85.33,37.21,93.0902411642,133.63,13.967808,4.633944,14.716422708,13.967808,4.073944,14.5498,0.0,0.56,0.56,134.84
2021-03-22 17:30:00,107.322864,5.753752,107.4769873007,9.132864,2.663752,9.5134,98.19,3.09,98.2386084999,133.33,104.182864,9.083752,104.5781224809,9.132864,2.663752,9.5134,95.05,6.42,95.266567588,129.85,96.272864,48.913752,107.986200403,9.132864,2.663752,9.5134,87.14,46.25,98.6531403454,133.7,102.862864,39.593752,110.2199346204,9.132864,2.663752,9.5134,93.73,36.93,100.7429292804,133.33,9.172864,3.223752,9.7228602232,9.132864,2.663752,9.5134,0.04,0.56,0.5614267539000001,134.58
2021-03-22 18:00:00,109.25408,4.61744,109.3516106365,6.09408,1.77744,6.348,103.16,2.84,103.1990852673,132.77,105.98408,8.41744,106.3178184012,6.09408,1.77744,6.348,99.89,6.64,100.1104475067,129.18,97.71408,47.16744,108.5025752063,6.09408,1.77744,6.348,91.62,45.39,102.2471344342,133.25,104.52408,38.84744,111.5096717527,6.09408,1.77744,6.348,98.43,37.07,105.1791319607,132.77,6.09408,2.33744,6.526977616,6.09408,1.77744,6.348,0.0,0.56,0.56,134.12
2021-03-22 18:30:00,110.284816,7.718488,110.554582434,5.034816,1.468488,5.2446,105.25,6.25,105.4354067664,132.58,109.434816,6.798488,109.6457860204,5.034816,1.468488,5.2446,104.4,5.33,104.5359694077,128.96,99.054816,49.888488,110.908601144,5.034816,1.468488,5.2446,94.02,48.42,105.7556466578,133.88,106.004816,35.018488,111.639220335,5.034816,1.468488,5.2446,100.97,33.55,106.3980422752,132.58,5.034816,2.028488,5.4280876669,5.034816,1.468488,5.2446,0.0,0.56,0.56,134.77
2021-03-22 19:00:00,110.994432,13.073376,111.7616977996,5.394432,1.573376,5.6192,105.6,11.5,106.2243380775,132.49,113.424432,4.873376,113.5290780732,5.394432,1.573376,5.6192,108.03,3.3,108.0803909134,128.88,100.374432,53.833376,113.8993370081,5.394432,1.573376,5.6192,94.98,52.26,108.4080624308,134.84,107.374432,31.143376,111.7997250265,5.394432,1.573376,5.6192,101.98,29.57,106.180531643,132.49,5.434432,2.133376,5.8381798808,5.394432,1.573376,5.6192,0.04,0.56,0.5614267539000001,135.74
2021-03-22 19:30:00,108.756528,11.996904,109.4162149236,5.886528,1.716904,6.1318,102.87,10.28,103.3823742231,133.12,111.116528,3.746904,111.1796837752,5.886528,1.716904,6.1318,105.23,2.03,105.2495786215,129.61,98.296528,55.116904,112.6946339601,5.886528,1.716904,6.1318,92.41,53.4,106.7294153455,135.56,105.146528,30.736904,109.5470201236,5.886528,1.716904,6.1318,99.26,29.02,103.4152213168,133.12,5.886528,2.276904,6.31153735,5.886528,1.716904,6.1318,0.0,0.56,0.56,136.46
2021-03-22 20:00:00,104.751104,8.614072,105.104690788,5.911104,1.724072,6.1574,98.84,6.89,99.0798551674,133.59,106.981104,3.304072,107.0321143622,5.911104,1.724072,6.1574,101.07,1.58,101.0823491021,130.19,94.461104,55.804072,109.7132381287,5.911104,1.724072,6.1574,88.55,54.08,103.7581269106,136.4,101.111104,30.684072,105.6644104067,5.911104,1.724072,6.1574,95.2,28.96,99.5073947001,133.59,5.911104,2.284072,6.3370446898,5.911104,1.724072,6.1574,0.0,0.56,0.56,137.3
2021-03-22 20:30:00,101.15592,8.51756,101.5138856482,5.78592,1.68756,6.027,95.37,6.83,95.6142552133,133.47,104.07592,6.39756,104.2723640175,5.78592,1.68756,6.027,98.29,4.71,98.4027855297,130.06,92.44592,54.15756,107.1414459012,5.78592,1.68756,6.027,86.66,52.47,101.3067445928,135.97,98.97592,32.24756,104.0967716397,5.78592,1.68756,6.027,93.19,30.56,98.0728795335,133.47,5.78592,2.24756,6.2071246322,5.78592,1.68756,6.027,0.0,0.56,0.56,136.87
2021-03-22 21:00:00,95.964752,7.045136,96.2230095543,5.674752,1.655136,5.9112,90.29,5.39,90.4507390793,133.6,99.954752,8.255136,100.2950632771,5.674752,1.655136,5.9112,94.28,6.6,94.5107316658,130.2,89.414752,52.925136,103.9041283869,5.674752,1.655136,5.9112,83.74,51.27,98.1885965884,135.35,95.774752,33.615136,101.5026132125,5.674752,1.655136,5.9112,90.1,31.96,95.6004790783,133.6,5.674752,2.215136,6.0917680324,5.674752,1.655136,5.9112,0.0,0.56,0.56,136.25
2021-03-22 21:30:00,91.6888,6.3634,91.9093515645,5.4288,1.5834000000000001,5.655,86.26,4.78,86.3923376232,134.2,95.5088,7.5434,95.8062302828,5.4288,1.5834000000000001,5.655,90.08,5.96,90.2769516543,130.95,85.3388,56.9734,102.6093518789,5.4288,1.5834000000000001,5.655,79.91,55.39,97.2299346909,135.41,91.5088,30.0534,96.3175338607,5.4288,1.5834000000000001,5.655,86.08,28.47,90.6659103522,134.2,5.4288,2.1434,5.8366114313,5.4288,1.5834000000000001,5.655,0.0,0.56,0.56,136.34
2021-03-22 22:00:00,86.30928,7.81604,86.6624618586,5.36928,1.56604,5.593,80.94,6.25,81.1809466562,134.29,89.86928,9.01604,90.3204100135,5.36928,1.56604,5.593,84.5,7.45,84.8277814162,131.05,80.28928,58.69604,99.4564909626,5.36928,1.56604,5.593,74.92,57.13,94.2170011198,135.46,86.16928,28.33604,90.7087425698,5.36928,1.56604,5.593,80.8,26.77,85.1191688164,134.29,5.36928,2.12604,5.7748778169,5.36928,1.56604,5.593,0.0,0.56,0.56,136.39
2021-03-22 22:30:00,80.709296,9.018128,81.2115576346,5.479296,1.598128,5.7076,75.23,7.42,75.5950348899,134.57,83.999296,10.278128,84.6257741098,5.479296,1.598128,5.7076,78.52,8.68,78.9983088427,131.39,74.949296,60.218128,96.1437460822,5.479296,1.598128,5.7076,69.47,58.62,90.8976638864,135.7,80.519296,27.168128,84.9791986745,5.479296,1.598128,5.7076,75.04,25.57,79.2768976436,134.57,5.479296,2.198128,5.9037658626,5.479296,1.598128,5.7076,0.0,0.6000000000000001,0.6000000000000001,136.64
2021-03-22 23:00:00,76.003328,10.004304,76.6589327189,5.363328,1.564304,5.5868,70.64,8.44,71.1424149154,135.58,79.033328,11.284304,79.8348448456,5.363328,1.564304,5.5868,73.67,9.72,74.3084604873,132.67,70.403328,61.994304,93.80790117,5.363328,1.564304,5.5868,65.04,60.43,88.7805524876,136.73,75.723328,26.534304,80.2377198839,5.363328,1.564304,5.5868,70.36,24.97,74.6594300809,135.58,5.363328,2.124304,5.7687047697,5.363328,1.564304,5.5868,0.0,0.56,0.56,137.66
2021-03-22 23:30:00,71.856432,14.084376,73.2237425094,4.986432,1.454376,5.1942,66.87,12.63,68.0522872503,136.46,73.776432,13.464376,74.9950087654,4.986432,1.454376,5.1942,68.79,12.01,69.8305391645,133.73,66.286432,62.344376,90.9984191408,4.986432,1.454376,5.1942,61.3,60.89,86.4018639845,137.12,71.406432,27.284376,76.4415836092,4.986432,1.454376,5.1942,66.42,25.83,71.2657372094,136.46,4.986432,2.014376,5.3779377795,4.986432,1.454376,5.1942,0.0,0.56,0.56,138.06
2021-03-23 00:00:00,69.812544,17.101992,71.8767655791,5.012544,1.461992,5.2214,64.8,15.64,66.6607050668,136.26,68.792544,21.891992,72.1919207649,5.012544,1.461992,5.2214,63.78,20.43,66.9721830315,133.46,64.132544,57.621992,86.2164552853,5.012544,1.461992,5.2214,59.12,56.16,81.5421363468,135.22,69.112544,31.911992,76.1243651636,5.012544,1.461992,5.2214,64.1,30.45,70.9648680686,136.26,5.012544,2.061992,5.4200930213,5.012544,1.461992,5.2214,0.0,0.6000000000000001,0.6000000000000001,136.15
2021-03-23 00:30:00,69.856128,17.419704,71.9953103098,4.936128,1.4397039999999999,5.1418,64.92,15.98,66.8578103141,136.4,68.826128,22.209704,72.3208603879,4.936128,1.4397039999999999,5.1418,63.89,20.77,67.1812845962,133.58,64.216128,57.919704,86.4777613422,4.936128,1.4397039999999999,5.1418,59.28,56.48,81.8786223626,135.34,69.216128,31.649704,76.1089754142,4.936128,1.4397039999999999,5.1418,64.28,30.21,71.0250835973,136.4,4.936128,1.999704,5.325802824,4.936128,1.4397039999999999,5.1418,0.0,0.56,0.56,136.28
2021-03-23 01:00:00,72.797808,15.818944,74.4967102554,5.207808,1.5189439999999998,5.4248,67.59,14.3,69.0861643167,135.98,71.767808,20.568944,74.6572148047,5.207808,1.5189439999999998,5.4248,66.56,19.05,69.2324786498,133.1,66.947808,58.108944,88.6490742693,5.207808,1.5189439999999998,5.4248,61.74,56.59,83.7511534249,134.68,72.087808,31.198944,78.549514123,5.207808,1.5189439999999998,5.4248,66.88,29.68,73.1699173158,135.98,5.247808,2.118944,5.6594533729,5.207808,1.5189439999999998,5.4248,0.04,0.6000000000000001,0.6013318551,135.63
2021-03-23 01:30:00,72.89072,15.75396,74.5737508632,4.9507200000000005,1.4439600000000001,5.157,67.94,14.31,69.4306826986,136.28,71.85072,20.53396,74.7273007528,4.9507200000000005,1.4439600000000001,5.157,66.9,19.09,69.5703823477,133.43,67.01072,58.50396,88.9558875545,4.9507200000000005,1.4439600000000001,5.157,62.06,57.06,84.3047282185,134.96,72.16072,30.90396,78.4998360164,4.9507200000000005,1.4439600000000001,5.157,67.21,29.46,73.3830750241,136.28,4.9507200000000005,2.00396,5.3409254067,4.9507200000000005,1.4439600000000001,5.157,0.0,0.56,0.56,135.9
2021-03-23 02:00:00,71.844432,15.853376,73.572766293,4.6744319999999995,1.363376,4.8692,67.17,14.49,68.7151293385,136.75,70.804432,20.673376,73.7608030466,4.6744319999999995,1.363376,4.8692,66.13,19.31,68.8916032619,133.98,65.914432,58.393376,88.0596315377,4.6744319999999995,1.363376,4.8692,61.24,57.03,83.6824862202,135.48,71.014432,31.433376,77.6602000966,4.6744319999999995,1.363376,4.8692,66.34,30.07,72.8368073161,136.75,4.6744319999999995,1.963376,5.0700256251999996,4.6744319999999995,1.363376,4.8692,0.0,0.6000000000000001,0.6000000000000001,136.43
2021-03-23 02:30:00,70.868016,16.146088,72.6840549879,4.718016,1.376088,4.9146,66.15,14.77,67.7788713391,137.03,69.838016,20.986088,72.9230030125,4.718016,1.376088,4.9146,65.12,19.61,68.008576665,134.3,65.148016,58.276088,87.4091895702,4.718016,1.376088,4.9146,60.43,56.9,83.0023788816,135.82,70.228016,31.956088,77.1567611526,4.718016,1.376088,4.9146,65.51,30.58,72.2958954575,137.03,4.718016,1.9760879999999998,5.1151342856,4.718016,1.376088,4.9146,0.0,0.6000000000000001,0.6000000000000001,136.78
2021-03-23 03:00:00,69.693904,16.314472,71.5779452862,4.643904,1.354472,4.8374,65.05,14.96,66.7480643914,137.36,68.673904,21.184472,71.8671478808,4.643904,1.354472,4.8374,64.03,19.83,67.0303647611,134.72,64.063904,58.704472,86.8930309548,4.643904,1.354472,4.8374,59.42,57.35,82.581831537,136.14,69.083904,31.924472,76.1035984981,4.643904,1.354472,4.8374,64.44,30.57,71.3234779017,137.36,4.643904,1.954472,5.0384328079,4.643904,1.354472,4.8374,0.0,0.6000000000000001,0.6000000000000001,137.09
2021-03-23 03:30:00,68.78848,16.751640000000002,70.7988165395,4.66848,1.36164,4.8629999999999995,64.12,15.39,65.9410835519,137.53,67.77848,21.61164,71.1406025741,4.66848,1.36164,4.8629999999999995,63.11,20.25,66.2792169537,134.92,63.16848,59.16164,86.5468457715,4.66848,1.36164,4.8629999999999995,58.5,57.8,82.2380082444,136.31,68.13848,31.64164,75.1268649592,4.66848,1.36164,4.8629999999999995,63.47,30.28,70.3229642436,137.53,4.66848,1.92164,5.0485053036,4.66848,1.36164,4.8629999999999995,0.0,0.56,0.56,137.26
2021-03-23 04:00:00,67.523856,16.998207999999998,69.6305263826,5.033856,1.468208,5.2436,62.49,15.53,64.3908456227,137.46,66.543856,21.858208,70.0418876696,5.033856,1.468208,5.2436,61.51,20.39,64.8014830077,134.82,62.013856,59.348208,85.8366362854,5.033856,1.468208,5.2436,56.98,57.88,81.2207781297,136.23,66.903856,31.558208,73.9732819323,5.033856,1.468208,5.2436,61.87,30.09,68.7990188884,137.46,5.033856,2.068208,5.4421678181,5.033856,1.468208,5.2436,0.0,0.6000000000000001,0.6000000000000001,137.18
2021-03-23 04:30:00,67.234944,17.305192,69.4262728716,5.434944,1.585192,5.6614,61.8,15.72,63.7680045164,136.92,66.274944,22.085192,69.8578836487,5.434944,1.585192,5.6614,60.84,20.5,64.2009003052,134.2,61.754944,59.485192,85.7447443038,5.434944,1.585192,5.6614,56.32,57.9,80.7734634642,135.65,66.584944,30.835192,73.3782245163,5.434944,1.585192,5.6614,61.15,29.25,67.7855810626,136.92,5.434944,2.185192,5.8577880091,5.434944,1.585192,5.6614,0.0,0.6000000000000001,0.6000000000000001,136.62
2021-03-23 05:00:00,67.78152,17.31336,69.9577507357,5.05152,1.47336,5.2620000000000005,62.73,15.84,64.6989837633,136.53,66.82152,22.06336,70.3697903194,5.05152,1.47336,5.2620000000000005,61.77,20.59,65.1112970229,133.75,62.31152,59.02336,85.8282153514,5.05152,1.47336,5.2620000000000005,57.26,57.55,81.1831885306,135.28,67.20152,30.61336,73.8459348969,5.05152,1.47336,5.2620000000000005,62.15,29.14,68.6422763317,136.53,5.05152,2.07336,5.4604648154,5.05152,1.47336,5.2620000000000005,0.0,0.6000000000000001,0.6000000000000001,136.26
2021-03-23 05:30:00,69.621824,16.973032,71.6608832792,4.741824,1.383032,4.9394,64.88,15.59,66.7267749858,135.29,68.701824,21.633032,72.0272774332,4.741824,1.383032,4.9394,63.96,20.25,67.0890758619,132.26,64.041824,57.863032,86.3104031591,4.741824,1.383032,4.9394,59.3,56.48,81.8931034947,134.01,69.031824,30.043032,75.2859648043,4.741824,1.383032,4.9394,64.29,28.66,70.3889174515,135.29,4.741824,1.943032,5.1244773587,4.741824,1.383032,4.9394,0.0,0.56,0.56,135.02
2021-03-23 06:00:00,71.918336,15.917848,73.6588415464,4.518336,1.317848,4.7066,67.4,14.6,68.963178581,134.92,70.998336,20.557848,73.9147402699,4.518336,1.317848,4.7066,66.48,19.24,69.2081498091,131.8,66.088336,57.027848,87.2917155448,4.518336,1.317848,4.7066,61.57,55.71,83.032939247,133.57,71.208336,30.167848,77.3351548058,4.518336,1.317848,4.7066,66.69,28.85,72.6627731373,134.92,4.518336,1.877848,4.8930229225,4.518336,1.317848,4.7066,0.0,0.56,0.56,134.6
2021-03-23 06:30:00,79.73832,13.38076,80.8532276078,5.24832,1.53076,5.467,74.49,11.85,75.4266703494,137.35,77.44832,23.58076,80.9585975237,5.24832,1.53076,5.467,72.2,22.05,75.4920028877,134.77,72.49832,82.64076,109.9340785025,5.24832,1.53076,5.467,67.25,81.11,105.3631557994,135.2,78.02832,6.93076,78.3355229522,5.24832,1.53076,5.467,72.78,5.4,72.9800548095,137.35,5.32832,2.09076,5.7238336279,5.24832,1.53076,5.467,0.08,0.56,0.5656854249000001,136.25
2021-03-23 07:00:00,86.95379199999999,10.259856,87.5569905166,6.273792,1.829856,6.5352,80.68,8.43,81.1192165889,137.91,84.403792,19.689856,86.6700094224,6.273792,1.829856,6.5352,78.13,17.86,80.1453460907,135.57,78.933792,84.089856,115.3327681173,6.273792,1.829856,6.5352,72.66,82.26,109.755105576,135.53,84.813792,6.889856,85.0931808615,6.273792,1.829856,6.5352,78.54,5.06,78.7028284117,137.91,6.273792,2.429856,6.7279020683,6.273792,1.829856,6.5352,0.0,0.6000000000000001,0.6000000000000001,136.6
2021-03-23 07:30:00,94.709024,7.442632,95.001010511,7.929024,2.312632,8.2594,86.78,5.13,86.9314977439,137.58,91.959024,16.982632,93.5140197226,7.929024,2.312632,8.2594,84.03,14.67,85.3009366889,135.23,86.179024,81.472632,118.594325086,7.929024,2.312632,8.2594,78.25,79.16,111.307538379,135.18,92.359024,10.472632,92.95087592510001,7.929024,2.312632,8.2594,84.43,8.16,84.8234077363,137.58,7.929024,2.872632,8.4333526074,7.929024,2.312632,8.2594,0.0,0.56,0.56,136.3
2021-03-23 08:00:00,97.782544,7.001992,98.0329220368,10.532544,3.071992,10.9714,87.25,3.93,87.3384646075,136.34,95.022544,16.421992,96.4311448106,10.532544,3.071992,10.9714,84.49,13.35,85.5381938084,133.76,89.222544,77.851992,118.4128160978,10.532544,3.071992,10.9714,78.69,74.78,108.5548916447,134.22,95.372544,14.111992,96.4109457854,10.532544,3.071992,10.9714,84.84,11.04,85.5552873877,136.34,10.532544,3.631992,11.1411780795,10.532544,3.071992,10.9714,0.0,0.56,0.56,135.37
2021-03-23 08:30:00,101.07112,4.95116,101.1923183023,13.82112,4.03116,14.397,87.25,0.92,87.254850295,136.74,98.32112,13.62116,99.2601563458,13.82112,4.03116,14.397,84.5,9.59,85.0424488123,133.98,92.48112,76.15116,119.7988177145,13.82112,4.03116,14.397,78.66,72.12,106.7178054497,134.57,98.64112,18.47116,100.355639137,13.82112,4.03116,14.397,84.82,14.44,86.0403742437,136.74,13.82112,4.59116,14.5637257664,13.82112,4.03116,14.397,0.0,0.56,0.56,135.72
2021-03-23 09:00:00,100.46328,5.54804,100.6163573988,16.79328,4.89804,17.493,83.67,0.65,83.6725247617,136.96,97.80328,14.70804,98.9030233077,16.79328,4.89804,17.493,81.01,9.81,81.6018149308,134.08,92.32328,77.25804,120.3843543597,16.79328,4.89804,17.493,75.53,72.36,104.5980425247,134.8,98.28328,19.28804,100.1580332005,16.79328,4.89804,17.493,81.49,14.39,82.7507836821,136.96,16.79328,5.49804,17.6703904032,16.79328,4.89804,17.493,0.0,0.6000000000000001,0.6000000000000001,135.9
2021-03-23 09:30:00,99.244352,6.777936,99.4755337775,20.564352,5.997936,21.4212,78.68,0.78,78.6838661989,137.14,96.764352,14.887936,97.902964492,20.564352,5.997936,21.4212,76.2,8.89,76.7168306175,134.19,93.464352,77.007936,121.1024661258,20.564352,5.997936,21.4212,72.9,71.01,101.7685123209,135.1,99.294352,21.957936,101.6932608017,20.564352,5.997936,21.4212,78.73,15.96,80.3314041954,137.14,20.564352,6.557936,21.5846959154,20.564352,5.997936,21.4212,0.0,0.56,0.56,136.11
2021-03-23 10:00:00,96.50112,8.22616,96.8511015405,25.94112,7.56616,27.022,70.56,0.66,70.5630866672,137.27,94.26112,16.58616,95.7092443142,25.94112,7.56616,27.022,68.32,9.02,68.9128638209,134.3,90.89112,79.16616,120.5341303698,25.94112,7.56616,27.022,64.95,71.6,96.6698634529,135.2,96.22112,22.91616,98.9123567771,25.94112,7.56616,27.022,70.28,15.35,71.9367840538,137.27,25.94112,8.16616,27.1961003822,25.94112,7.56616,27.022,0.0,0.6000000000000001,0.6000000000000001,136.14
2021-03-23 10:30:00,95.504864,10.329752,96.0618697717,28.524864,8.319752,29.7134,66.98,2.01,67.0101522159,136.73,93.424864,15.849752,94.7598008223,28.524864,8.319752,29.7134,64.9,7.53,65.3353725022,133.73,89.044864,80.289752,119.8975899716,28.524864,8.319752,29.7134,60.52,71.97,94.0337774419,134.34,94.134864,22.319752,96.7447360306,28.524864,8.319752,29.7134,65.61,14.0,67.0870486756,136.73,28.524864,8.879752,29.875037436,28.524864,8.319752,29.7134,0.0,0.56,0.56,135.27
2021-03-23 11:00:00,95.933568,11.065624,96.569651049,33.173568,9.675624,34.5558,62.76,1.3900000000000001,62.7753908789,136.76,93.963568,17.715624,95.6190119432,33.173568,9.675624,34.5558,60.79,8.04,61.3193745891,133.99,86.153568,81.955624,118.9082065476,33.173568,9.675624,34.5558,52.98,72.28,89.6174023279,134.34,90.793568,23.565624,93.8019755905,33.173568,9.675624,34.5558,57.62,13.89,59.2705365253,136.76,33.173568,10.235624,34.7167627022,33.173568,9.675624,34.5558,0.0,0.56,0.56,135.27
2021-03-23 11:30:00,94.2484,10.1362,94.7918955027,32.3184,9.4262,33.665,61.93,0.71,61.9340697839,137.45,92.2784,19.2262,94.2600120571,32.3184,9.4262,33.665,59.96,9.8,60.7555890433,134.81,86.3684,81.7262,118.906149063,32.3184,9.4262,33.665,54.05,72.3,90.2701085631,135.36,91.1084,24.0762,94.2358952682,32.3184,9.4262,33.665,58.79,14.65,60.5878420147,137.45,32.3184,10.0262,33.8379027867,32.3184,9.4262,33.665,0.0,0.6000000000000001,0.6000000000000001,136.25
