Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-03-23 12:00:00,93.747104,11.592072,94.4610800364,36.007104,10.502072,37.5074,57.74,1.09,57.7502874452,137.84,91.897104,19.092072,93.8593891779,36.007104,10.502072,37.5074,55.89,8.59,56.5462660129,135.27,83.417104,83.532072,118.0509224545,36.007104,10.502072,37.5074,47.41,73.03,87.0694492919,135.56,87.717104,24.902072,91.1833511341,36.007104,10.502072,37.5074,51.71,14.4,53.6775940221,137.84,36.007104,11.062072,37.6680365217,36.007104,10.502072,37.5074,0.0,0.56,0.56,136.46
2021-03-23 12:30:00,92.61704,12.86872,93.5067914795,41.20704,12.01872,42.924,51.41,0.85,51.4170263629,137.82,90.94704,20.67872,93.2682879954,41.20704,12.01872,42.924,49.74,8.66,50.4882481376,135.27,81.45704,85.47872,118.0756576878,41.20704,12.01872,42.924,40.25,73.46,83.7641576093,135.5,85.35704,25.89872,89.1995962726,41.20704,12.01872,42.924,44.15,13.88,46.2804159445,137.82,41.24704,12.57872,43.1224130308,41.20704,12.01872,42.924,0.04,0.56,0.5614267539000001,136.38
2021-03-23 13:00:00,92.640992,13.014456,93.550678585,39.820992,11.614456,41.4802,52.82,1.4,52.8385503208,137.96,90.920992,19.814456,93.0550345378,39.820992,11.614456,41.4802,51.1,8.2,51.7537438259,135.45,82.030992,84.824456,118.0011524698,39.820992,11.614456,41.4802,42.21,73.21,84.5067346429,135.65,86.080992,26.154456,89.9666202119,39.820992,11.614456,41.4802,46.26,14.54,48.4912280727,137.96,39.820992,12.214456,41.6521828869,39.820992,11.614456,41.4802,0.0,0.6000000000000001,0.6000000000000001,136.53
2021-03-23 13:30:00,94.585696,12.183328,95.3671189088,37.245696,10.863328,38.7976,57.34,1.32,57.3551915697,138.13,92.725696,19.213328,94.69533606,37.245696,10.863328,38.7976,55.48,8.35,56.1048384723,135.64,83.885696,83.113328,118.0874052752,37.245696,10.863328,38.7976,46.64,72.25,85.996233057,135.98,88.165696,26.623328,92.0977282291,37.245696,10.863328,38.7976,50.92,15.76,53.3031331162,138.13,37.245696,11.423328,38.9581094654,37.245696,10.863328,38.7976,0.0,0.56,0.56,136.86
2021-03-23 14:00:00,93.44104,12.24572,94.2400425223,37.39104,10.90572,38.949,56.05,1.34,56.0660155531,139.35,91.60104,21.18572,94.0190686031,37.39104,10.90572,38.949,54.21,10.28,55.1761044294,137.11,82.36104,85.21572,118.511855293,37.39104,10.90572,38.949,44.97,74.31,86.8577975774,137.3,86.57104,26.02572,90.3984682846,37.39104,10.90572,38.949,49.18,15.12,51.4517910281,139.35,37.39104,11.50572,39.1212405862,37.39104,10.90572,38.949,0.0,0.6000000000000001,0.6000000000000001,138.16
2021-03-23 14:30:00,91.433376,11.995568,92.2168959486,35.573376,10.375568,37.0556,55.86,1.62,55.8834859328,138.38,89.613376,21.475568,92.150730757,35.573376,10.375568,37.0556,54.04,11.1,55.1682118615,135.96,81.973376,85.255568,118.2714938091,35.573376,10.375568,37.0556,46.4,74.88,88.0907168775,136.27,86.293376,23.585568,89.4585141804,35.573376,10.375568,37.0556,50.72,13.21,52.4120453713,138.38,35.573376,10.975567999999999,37.2280562608,35.573376,10.375568,37.0556,0.0,0.6000000000000001,0.6000000000000001,137.14
2021-03-23 15:00:00,89.607552,11.000536,90.2802590145,33.807552,9.860536,35.2162,55.8,1.1400000000000001,55.8116439464,138.59,87.807552,20.530536,90.1757677909,33.807552,9.860536,35.2162,54.0,10.67,55.0440632584,136.2,80.677552,85.810536,117.7807942125,33.807552,9.860536,35.2162,46.87,75.95,89.2479658031,136.36,85.017552,22.240536,87.8784705695,33.807552,9.860536,35.2162,51.21,12.38,52.6851829265,138.59,33.807552,10.420536,35.3770849952,33.807552,9.860536,35.2162,0.0,0.56,0.56,137.22
2021-03-23 15:30:00,91.58696,9.57328,92.0859323241,30.93696,9.02328,32.226,60.65,0.55,60.6524937657,138.64,89.62696,18.82328,91.5822462533,30.93696,9.02328,32.226,58.69,9.8,59.5025722133,136.28,83.27696,85.26328,119.1842228787,30.93696,9.02328,32.226,52.34,76.24,92.4770955426,136.3,87.92696,21.25328,90.4591189743,30.93696,9.02328,32.226,56.99,12.23,58.2875029487,138.64,30.93696,9.62328,32.3991205436,30.93696,9.02328,32.226,0.0,0.6000000000000001,0.6000000000000001,137.17
2021-03-23 16:00:00,93.053504,9.107272,93.4981123337,28.893504,8.427272,30.0974,64.16,0.68,64.1636033901,138.27,91.013504,18.527272,92.8801255281,28.893504,8.427272,30.0974,62.12,10.1,62.9357164097,135.84,85.183504,84.667272,120.1031902226,28.893504,8.427272,30.0974,56.29,76.24,94.7686746768,135.94,90.073504,20.227272,92.3167300948,28.893504,8.427272,30.0974,61.18,11.8,62.3075629438,138.27,28.893504,8.987272,30.2589760468,28.893504,8.427272,30.0974,0.0,0.56,0.56,136.81
2021-03-23 16:30:00,95.446688,7.982784,95.7799305208,25.346688,7.392784,26.4028,70.1,0.59,70.1024828376,138.27,93.226688,17.572784,94.8684251633,25.346688,7.392784,26.4028,67.88,10.18,68.639105472,135.84,88.986688,83.832784,122.2561504154,25.346688,7.392784,26.4028,63.64,76.44,99.4641804872,135.97,94.326688,18.902784,96.2020754038,25.346688,7.392784,26.4028,68.98,11.51,69.9336864465,138.27,25.346688,7.992784,26.5770425112,25.346688,7.392784,26.4028,0.0,0.6000000000000001,0.6000000000000001,136.81
2021-03-23 17:00:00,96.482208,9.738144,96.9724079784,21.422208,6.248144,22.3148,75.06,3.49,75.1410919537,137.21,94.122208,19.208144,96.0621821255,21.422208,6.248144,22.3148,72.7,12.96,73.8461346314,134.6,91.662208,82.068144,123.033087562,21.422208,6.248144,22.3148,70.24,75.82,103.3553578679,135.21,97.372208,17.098144,98.8619917817,21.422208,6.248144,22.3148,75.95,10.85,76.7210857587,137.21,21.422208,6.808144,22.478029725,21.422208,6.248144,22.3148,0.0,0.56,0.56,136.06
2021-03-23 17:30:00,99.263712,7.144416,99.5204863332,15.683712,4.574416,16.3372,83.58,2.5700000000000003,83.6195031078,136.63,96.663712,16.384416,98.0424515467,15.683712,4.574416,16.3372,80.98,11.81,81.8366452147,133.88,95.133712,79.264416,123.827584983,15.683712,4.574416,16.3372,79.45,74.69,109.0453969684,134.59,101.333712,15.864416,102.5680305101,15.683712,4.574416,16.3372,85.65,11.29,86.3908941961,136.63,15.683712,5.134416,16.502758853,15.683712,4.574416,16.3372,0.0,0.56,0.56,135.45
2021-03-23 18:00:00,79.937728,5.728504,80.1427234119,11.857728,3.458504,12.3518,68.08,2.27,68.117833935,136.1,77.807728,10.578504,78.5235460445,11.857728,3.458504,12.3518,65.95,7.12,66.3332262143,133.24,72.697728,75.078504,104.5071357336,11.857728,3.458504,12.3518,60.84,71.62,93.9730280453,133.79,77.847728,17.118504,79.7076654655,11.857728,3.458504,12.3518,65.99,13.66,67.3889879728,136.1,11.857728,4.018504,12.520147272300001,11.857728,3.458504,12.3518,0.0,0.56,0.56,134.62
2021-03-23 18:30:00,80.706768,4.228224,80.8174503384,10.656768,3.108224,11.1008,70.05,1.12,70.0589530324,137.3,78.466768,12.708224,79.4891982448,10.656768,3.108224,11.1008,67.81,9.6,68.4861745172,134.7,73.156768,77.278224,106.4135170399,10.656768,3.108224,11.1008,62.5,74.17,96.991952759,135.11,78.446768,15.668224,79.9961789897,10.656768,3.108224,11.1008,67.79,12.56,68.9437285038,137.3,10.656768,3.668224,11.2704290744,10.656768,3.108224,11.1008,0.0,0.56,0.56,135.93
2021-03-23 19:00:00,96.138208,5.156144,96.2763774682,10.478208,3.056144,10.9148,85.66,2.1,85.6857374363,136.49,93.448208,14.606144,94.582805102,10.478208,3.056144,10.9148,82.97,11.55,83.7700626716,133.73,87.488208,77.346144,116.7759073213,10.478208,3.056144,10.9148,77.01,74.29,107.0025429604,134.41,93.638208,14.596144,94.7689897441,10.478208,3.056144,10.9148,83.16,11.54,83.9568770262,136.49,10.558208,3.656144,11.173322922,10.478208,3.056144,10.9148,0.08,0.6000000000000001,0.605309838,135.27
2021-03-23 19:30:00,107.683376,5.675568,107.8328407253,10.853376,3.165568,11.3056,96.83,2.51,96.8625262937,135.78,104.623376,14.495568,105.6227830408,10.853376,3.165568,11.3056,93.77,11.33,94.4520079194,132.91,98.623376,54.525568,112.6925368397,10.853376,3.165568,11.3056,87.77,51.36,101.6927848965,134.5,104.133376,22.785568,106.5971017722,10.853376,3.165568,11.3056,93.28,19.62,95.3210511902,135.78,10.853376,3.725568,11.4750001098,10.853376,3.165568,11.3056,0.0,0.56,0.56,135.37
2021-03-23 20:00:00,103.956256,5.461408,104.0996164204,10.736256000000001,3.131408,11.1836,93.22,2.33,93.2491142049,134.61,100.986256,14.701408,102.0507486405,10.736256000000001,3.131408,11.1836,90.25,11.57,90.9886113753,131.5,95.996256,32.861408,101.4650348729,10.736256000000001,3.131408,11.1836,85.26,29.73,90.2947423719,133.6,100.036256,23.271408,102.7074045276,10.736256000000001,3.131408,11.1836,89.3,20.14,91.5429385589,134.61,10.736256000000001,3.691408,11.3531355105,10.736256000000001,3.131408,11.1836,0.0,0.56,0.56,134.49
2021-03-23 20:30:00,100.0376,7.1018,100.289366221,11.217600000000001,3.2718,11.685,88.82,3.83,88.902538209,134.23,97.2276,16.2518,98.5765043253,11.217600000000001,3.2718,11.685,86.01,12.98,86.9839094316,131.05,92.4376,34.2018,98.5620262424,11.217600000000001,3.2718,11.685,81.22,30.93,86.910029916,133.21,96.3076,21.8918,98.7643899642,11.217600000000001,3.2718,11.685,85.09,18.62,87.1034585995,134.23,11.217600000000001,3.8318000000000003,11.8539968365,11.217600000000001,3.2718,11.685,0.0,0.56,0.56,134.11
2021-03-23 21:00:00,95.916624,8.924432,96.330910128,11.946624,3.484432,12.4444,83.97,5.44,84.1460308036,134.13,93.236624,17.964432,94.9515080028,11.946624,3.484432,12.4444,81.29,14.48,82.5695736939,130.93,88.646624,35.774432,95.5930642438,11.946624,3.484432,12.4444,76.7,32.29,83.2197939195,133.11,92.366624,20.564432,94.6281622597,11.946624,3.484432,12.4444,80.42,17.08,82.2137628381,134.13,11.946624,4.044432,12.6126624945,11.946624,3.484432,12.4444,0.0,0.56,0.56,134.01
2021-03-23 21:30:00,90.746512,5.109816,90.890261633,12.616512,3.6798159999999998,13.1422,78.13,1.43,78.1430854267,135.14,91.956512,12.689816,92.8279673876,12.616512,3.6798159999999998,13.1422,79.34,9.01,79.8499574202,132.12,84.426512,42.759816,94.6374016594,12.616512,3.6798159999999998,13.1422,71.81,39.08,81.7552597696,136.12,87.966512,14.519816,89.1567848799,12.616512,3.6798159999999998,13.1422,75.35,10.84,76.1257387485,135.14,12.616512,4.239816,13.3098615605,12.616512,3.6798159999999998,13.1422,0.0,0.56,0.56,137.05
2021-03-23 22:00:00,85.434352,10.987936,86.1380475702,12.164352,3.547936,12.6712,73.27,7.44,73.6467684288,136.27,86.024352,13.927936,87.1445726264,12.164352,3.547936,12.6712,73.86,10.38,74.585816346,133.5,79.304352,43.947936,90.6675318116,12.164352,3.547936,12.6712,67.14,40.4,78.3577666859,137.14,82.674352,13.937936,83.8410074997,12.164352,3.547936,12.6712,70.51,10.39,71.2713981903,136.27,12.164352,4.107936,12.8392600161,12.164352,3.547936,12.6712,0.0,0.56,0.56,138.08
2021-03-23 22:30:00,80.35416,21.27788,83.1236380737,12.16416,3.54788,12.671,68.19,17.73,70.4572849321,136.0,78.98416,12.47788,79.9637106455,12.16416,3.54788,12.671,66.82,8.93,67.4140734565,133.18,74.22416,41.89788,85.2329647273,12.16416,3.54788,12.671,62.06,38.35,72.9531774496,135.62,77.41416,15.86788,79.0236786299,12.16416,3.54788,12.671,65.25,12.32,66.4028982801,136.0,12.16416,4.10788,12.8390601915,12.16416,3.54788,12.671,0.0,0.56,0.56,136.58
2021-03-23 23:00:00,75.584464,22.632552,78.9002129794,11.974464,3.492552,12.4734,63.61,19.14,66.4271909688,137.08,74.264464,13.682552,75.514388314,11.974464,3.492552,12.4734,62.29,10.19,63.117986343,134.51,69.754464,43.482552,82.197430473,11.974464,3.492552,12.4734,57.78,39.99,70.268972527,136.71,72.784464,14.902552,74.2944429677,11.974464,3.492552,12.4734,60.81,11.41,61.8711903878,137.08,11.974464,4.052552,12.6416361995,11.974464,3.492552,12.4734,0.0,0.56,0.56,137.67
2021-03-23 23:30:00,71.547456,24.378008,75.5865446632,11.307456,3.298008,11.7786,60.24,21.08,63.8218144524,137.22,70.31745599999999,15.358008,71.9750861621,11.307456,3.298008,11.7786,59.01,12.06,60.2297575954,134.71,65.997456,44.068008,79.3577565683,11.307456,3.298008,11.7786,54.69,40.77,68.2142873598,136.97,68.907456,14.008008,70.3168669703,11.307456,3.298008,11.7786,57.6,10.71,58.5872349578,137.22,11.307456,3.858008,11.9475012835,11.307456,3.298008,11.7786,0.0,0.56,0.56,137.94
2021-03-24 00:00:00,68.667408,23.946744,72.7231701017,10.857408,3.166744,11.3098,57.81,20.78,61.4312990258,137.29,67.447408,14.896744,69.072902268,10.857408,3.166744,11.3098,56.59,11.73,57.7929147907,134.82,63.287408,44.316744,77.2610497607,10.857408,3.166744,11.3098,52.43,41.15,66.6500367592,136.94,66.137408,13.646744,67.5306623598,10.857408,3.166744,11.3098,55.28,10.48,56.2646318747,137.29,10.857408,3.726744,11.4791954997,10.857408,3.166744,11.3098,0.0,0.56,0.56,137.94
2021-03-24 00:30:00,69.331984,23.148912,73.0944329765,10.041984,2.928912,10.4604,59.29,20.22,62.6430562792,137.69,68.081984,14.088912,69.5244848001,10.041984,2.928912,10.4604,58.04,11.16,59.1031911152,135.3,63.821984,44.818912,77.9870535061,10.041984,2.928912,10.4604,53.78,41.89,68.1693516179,137.21,66.721984,12.918912,67.9611759474,10.041984,2.928912,10.4604,56.68,9.99,57.5536488852,137.69,10.041984,3.528912,10.6439965502,10.041984,2.928912,10.4604,0.0,0.6000000000000001,0.6000000000000001,138.21
2021-03-24 01:00:00,71.922992,22.840456,75.462594764,10.012992,2.9204559999999997,10.4302,61.91,19.92,65.0357939907,137.32,70.622992,13.850456,71.9683411678,10.012992,2.9204559999999997,10.4302,60.61,10.93,61.5876367463,134.84,66.202992,44.430456,79.7301797949,10.012992,2.9204559999999997,10.4302,56.19,41.51,69.859832522,136.83,69.202992,13.010456,70.4153823186,10.012992,2.9204559999999997,10.4302,59.19,10.09,60.0438523081,137.32,10.052992,3.480456,10.638431375,10.012992,2.9204559999999997,10.4302,0.04,0.56,0.5614267539000001,137.84
2021-03-24 01:30:00,71.703536,23.046448,75.3162388886,10.273536,2.996448,10.7016,61.43,20.05,64.619249454,137.45,70.413536,14.046448,71.8008966061,10.273536,2.996448,10.7016,60.14,11.05,61.1467259958,134.98,66.033536,44.676448,79.7271151025,10.273536,2.996448,10.7016,55.76,41.68,69.6160900942,136.94,68.993536,12.976448,70.2032493014,10.273536,2.996448,10.7016,58.72,9.98,59.5620583929,137.45,10.273536,3.556448,10.8717001577,10.273536,2.996448,10.7016,0.0,0.56,0.56,137.96
2021-03-24 02:00:00,70.658976,22.731368,74.2253728891,8.438976,2.4613680000000002,8.7906,62.22,20.27,65.4385306987,137.76,69.358976,13.681367999999999,70.695455173,8.438976,2.4613680000000002,8.7906,60.92,11.22,61.9446107422,135.36,64.948976,44.421368,78.6868948329,8.438976,2.4613680000000002,8.7906,56.51,41.96,70.3848115718,137.25,67.958976,12.401368,69.0812300646,8.438976,2.4613680000000002,8.7906,59.52,9.94,60.344295505,137.76,8.438976,3.061368,8.9770980812,8.438976,2.4613680000000002,8.7906,0.0,0.6000000000000001,0.6000000000000001,138.26
2021-03-24 02:30:00,68.620864,22.447752,72.1992004524,7.740864,2.257752,8.0634,60.88,20.19,64.1405526948,137.4,68.480864,17.217752,70.6121782564,7.740864,2.257752,8.0634,60.74,14.96,62.5551692508,134.94,64.410864,42.717752,77.2888461368,7.740864,2.257752,8.0634,56.67,40.46,69.6311747711,136.32,67.400864,13.477752,68.7351894369,7.740864,2.257752,8.0634,59.66,11.22,60.705881099,137.4,7.740864,2.817752,8.2377607273,7.740864,2.257752,8.0634,0.0,0.56,0.56,137.35
2021-03-24 03:00:00,66.495712,19.115416,69.1887190461,7.835712,2.285416,8.1622,58.66,16.83,61.0265884677,137.51,67.235712,22.285416,70.8327659663,7.835712,2.285416,8.1622,59.4,20.0,62.6766304136,135.05,63.355712,42.815416,76.466372284,7.835712,2.285416,8.1622,55.52,40.53,68.7397359611,136.13,66.305712,13.475416,67.6611726192,7.835712,2.285416,8.1622,58.47,11.19,59.5311431101,137.51,7.835712,2.845416,8.3363526053,7.835712,2.285416,8.1622,0.0,0.56,0.56,137.15
2021-03-24 03:30:00,64.922592,20.103256,67.9638422531,8.342592,2.433256,8.6902,56.58,17.67,59.2749972585,137.71,65.622592,23.283256,69.6307014955,8.342592,2.433256,8.6902,57.28,20.85,60.95671333,135.29,61.912592,43.003256,75.3820208986,8.342592,2.433256,8.6902,53.57,40.57,67.198733619,136.4,64.802592,13.833256,66.2626206958,8.342592,2.433256,8.6902,56.46,11.4,57.5994062469,137.71,8.342592,3.033256,8.8769073015,8.342592,2.433256,8.6902,0.0,0.6000000000000001,0.6000000000000001,137.45
2021-03-24 04:00:00,63.896512,19.529816,66.8145041047,9.256512,2.699816,9.6422,54.64,16.83,57.1732323732,138.22,64.556512,22.729816,68.4411263569,9.256512,2.699816,9.6422,55.3,20.03,58.8157368397,135.93,60.956512,43.619816,74.9558850463,9.256512,2.699816,9.6422,51.7,40.92,65.9343339998,136.79,63.776512,14.129816,65.3230065374,9.256512,2.699816,9.6422,54.52,11.43,55.7052537917,138.22,9.256512,3.259816,9.8137360246,9.256512,2.699816,9.6422,0.0,0.56,0.56,137.86
2021-03-24 04:30:00,64.272272,20.341496,67.4144005948,9.022272,2.631496,9.3982,55.25,17.71,58.0190192954,137.37,64.952272,23.491496,69.0698778215,9.022272,2.631496,9.3982,55.93,20.86,59.6934209105,134.91,61.282272,43.441496,75.1177770984,9.022272,2.631496,9.3982,52.26,40.81,66.3065886621,136.0,64.102272,13.381496,65.4840874622,9.022272,2.631496,9.3982,55.08,10.75,56.1192382343,137.37,9.022272,3.191496,9.5701117423,9.022272,2.631496,9.3982,0.0,0.56,0.56,137.08
2021-03-24 05:00:00,64.969904,19.242472,67.7595834878,9.059904,2.6424719999999997,9.4374,55.91,16.6,58.3222779048,137.11,65.679904,22.352472,69.3792677531,9.059904,2.6424719999999997,9.4374,56.62,19.71,59.9525520725,134.6,62.029904,43.422472,75.7180299852,9.059904,2.6424719999999997,9.4374,52.97,40.78,66.8493029133,135.58,64.889904,13.292472,66.2373720267,9.059904,2.6424719999999997,9.4374,55.83,10.65,56.8367082087,137.11,9.059904,3.242472,9.6226547875,9.059904,2.6424719999999997,9.4374,0.0,0.6000000000000001,0.6000000000000001,136.69
2021-03-24 05:30:00,67.732016,14.018088,69.1674257335,8.702016,2.538088,9.0646,59.03,11.48,60.1359401689,136.09,67.842016,21.408088,71.1396188264,8.702016,2.538088,9.0646,59.14,18.87,62.0775039769,133.39,63.422016,44.438088,77.4409179866,8.702016,2.538088,9.0646,54.72,41.9,68.9194341242,135.35,66.332016,11.218088,67.2739313925,8.702016,2.538088,9.0646,57.63,8.68,58.2800077213,136.09,8.702016,3.098088,9.237057525,8.702016,2.538088,9.0646,0.0,0.56,0.56,136.48
2021-03-24 06:00:00,70.292208,10.653144,71.0948942091,8.582208,2.503144,8.9398,61.71,8.15,62.245856087,136.72,69.892208,19.703144,72.6163523086,8.582208,2.503144,8.9398,61.31,17.2,63.6769667933,134.15,64.952208,44.653144,78.8206355795,8.582208,2.503144,8.9398,56.37,42.15,70.3860739067,136.66,67.962208,11.503144,68.9288331406,8.582208,2.503144,8.9398,59.38,9.0,60.0581751305,136.72,8.582208,3.063144,9.1124719654,8.582208,2.503144,8.9398,0.0,0.56,0.56,137.8
2021-03-24 06:30:00,77.362608,8.580344,77.83697977,9.052608,2.640344,9.4298,68.31,5.94,68.5677745009,136.9,76.992608,17.780344,79.0189997368,9.052608,2.640344,9.4298,67.94,15.14,69.6064882033,134.39,71.612608,41.730344,82.884179642,9.052608,2.640344,9.4298,62.56,39.09,73.7684329507,137.0,74.872608,14.970344,76.3545586602,9.052608,2.640344,9.4298,65.82,12.33,66.9649258941,136.9,9.052608,3.200344,9.6016620082,9.052608,2.640344,9.4298,0.0,0.56,0.56,138.15
2021-03-24 07:00:00,84.585472,6.559096,84.8394001264,9.425472,2.7490959999999998,9.818200000000001,75.16,3.81,75.256506031,137.12,84.195472,15.889096,85.6816250838,9.425472,2.7490959999999998,9.818200000000001,74.77,13.14,75.915825096,134.64,78.365472,39.049096,87.5555772079,9.425472,2.7490959999999998,9.818200000000001,68.94,36.3,77.9128590157,137.35,81.845472,18.139096,83.8314266287,9.425472,2.7490959999999998,9.818200000000001,72.42,15.39,74.0372102392,137.12,9.465472,3.309096,10.0272267612,9.425472,2.7490959999999998,9.818200000000001,0.04,0.56,0.5614267539000001,138.51
2021-03-24 07:30:00,93.475952,4.066736,93.5643732625,9.965952,2.906736,10.3812,83.51,1.16,83.5180561316,136.58,93.025952,12.706736,93.8897698649,9.965952,2.906736,10.3812,83.06,9.8,83.6361381222,133.99,86.635952,36.266736,93.9205212882,9.965952,2.906736,10.3812,76.67,33.36,83.6132674879,136.77,90.385952,20.926736,92.7768753438,9.965952,2.906736,10.3812,80.42,18.02,82.4141783918,136.58,10.005952,3.506736,10.6026540451,9.965952,2.906736,10.3812,0.04,0.6000000000000001,0.6013318551,137.93
2021-03-24 08:00:00,97.24272,5.37496,97.3911535408,10.06272,2.9349600000000002,10.482,87.18,2.44,87.214138762,135.7,96.81272,9.65496,97.2929648351,10.06272,2.9349600000000002,10.482,86.75,6.72,87.0098896678,132.9,90.28272,35.08496,96.8603321737,10.06272,2.9349600000000002,10.482,80.22,32.15,86.4226295596,135.67,94.15272,21.41496,96.5574191619,10.06272,2.9349600000000002,10.482,84.09,18.48,86.0966811207,135.7,10.06272,3.49496,10.6523743457,10.06272,2.9349600000000002,10.482,0.0,0.56,0.56,136.81
2021-03-24 08:30:00,100.276608,7.747344,100.5754415901,10.996608,3.207344,11.4548,89.28,4.54,89.3953578213,135.17,99.866608,7.757344,100.1674387182,10.996608,3.207344,11.4548,88.87,4.55,88.9864000845,132.25,93.186608,33.027344,98.8663206671,10.996608,3.207344,11.4548,82.19,29.82,87.4324224759,135.17,97.106608,23.697344,99.9562775914,10.996608,3.207344,11.4548,86.11,20.49,88.5142485705,135.17,10.996608,3.767344,11.6240383826,10.996608,3.207344,11.4548,0.0,0.56,0.56,136.31
2021-03-24 09:00:00,102.236496,8.717728,102.6075040913,12.266496,3.577728,12.7776,89.97,5.14,90.1167048887,134.75,101.816496,7.527728,102.094395275,12.266496,3.577728,12.7776,89.55,3.95,89.6370738032,131.74,95.106496,29.877728,99.6891378829,12.266496,3.577728,12.7776,82.84,26.3,86.9146454862,135.09,99.026496,27.397728,102.7466905044,12.266496,3.577728,12.7776,86.76,23.82,89.9704951637,134.75,12.266496,4.137728,12.94556747,12.266496,3.577728,12.7776,0.0,0.56,0.56,136.23
2021-03-24 09:30:00,101.346928,9.334104,101.7758582009,14.516928,4.234104,15.1218,86.83,5.1,86.9796464697,134.88,100.956928,8.194104,101.2889167262,14.516928,4.234104,15.1218,86.44,3.96,86.5306604621,131.87,94.386928,30.984104,99.342372017,14.516928,4.234104,15.1218,79.87,26.75,84.2305134734,135.17,98.206928,27.714104,102.0425022612,14.516928,4.234104,15.1218,83.69,23.48,86.9213811441,134.88,14.516928,4.834104,15.3006457393,14.516928,4.234104,15.1218,0.0,0.6000000000000001,0.6000000000000001,136.31
2021-03-24 10:00:00,100.941472,9.377096,101.3760854389,15.521472,4.527096,16.1682,85.42,4.85,85.5575765201,135.44,100.531472,8.827096,100.9182564568,15.521472,4.527096,16.1682,85.01,4.3,85.1186824381,132.37,93.991472,30.767096,98.8989939534,15.521472,4.527096,16.1682,78.47,26.24,82.7410327468,135.88,97.761472,28.897096,101.9428642174,15.521472,4.527096,16.1682,82.24,24.37,85.7747894197,135.44,15.521472,5.087096,16.3338494777,15.521472,4.527096,16.1682,0.0,0.56,0.56,137.0
2021-03-24 10:30:00,98.526928,10.779104,99.1148052723,17.756928,5.179104,18.4968,80.77,5.6,80.9638987451,136.48,98.116928,8.819104,98.5124771566,17.756928,5.179104,18.4968,80.36,3.64,80.4423967818,133.43,91.986928,33.129104,97.7708159663,17.756928,5.179104,18.4968,74.23,27.95,79.3176865522,136.7,95.616928,28.589104,99.7994678727,17.756928,5.179104,18.4968,77.86,23.41,81.3031838245,136.48,17.756928,5.739104,18.6613452548,17.756928,5.179104,18.4968,0.0,0.56,0.56,137.79
2021-03-24 11:00:00,97.801168,11.242424,98.4452160319,20.511168,5.982424,21.3658,77.29,5.26,77.4687788725,136.89,97.381168,10.022424,97.8955610019,20.511168,5.982424,21.3658,76.87,4.04,76.9760904437,133.77,91.381168,33.702424,97.3980043354,20.511168,5.982424,21.3658,70.87,27.72,76.0983265256,137.2,94.881168,29.992424,99.5087008178,20.511168,5.982424,21.3658,74.37,24.01,78.1497088926,136.89,20.511168,6.582424,21.5415022327,20.511168,5.982424,21.3658,0.0,0.6000000000000001,0.6000000000000001,138.26
2021-03-24 11:30:00,98.462608,11.135344,99.0902672323,18.532608,5.405344,19.3048,79.93,5.73,80.1351221375,137.37,98.032608,9.035344,98.4481064951,18.532608,5.405344,19.3048,79.5,3.63,79.5828304347,134.52,91.842608,34.115344,97.9740850454,18.532608,5.405344,19.3048,73.31,28.71,78.7313165138,137.55,95.432608,28.735344,99.6649520367,18.532608,5.405344,19.3048,76.9,23.33,80.3610533779,137.37,18.532608,6.005344,19.4813170972,18.532608,5.405344,19.3048,0.0,0.6000000000000001,0.6000000000000001,138.58
2021-03-24 12:00:00,100.519824,10.252032,101.0412746214,15.469824,4.512032,16.1144,85.05,5.74,85.2434754101,137.27,100.079824,8.112032,100.4080486567,15.469824,4.512032,16.1144,84.61,3.6,84.6865520611,134.59,93.599824,34.522032,99.7632083798,15.469824,4.512032,16.1144,78.13,30.01,83.6952627094,137.32,97.369824,26.382032,100.8805939626,15.469824,4.512032,16.1144,81.9,21.87,84.7697286772,137.27,15.469824,5.072032,16.2800787222,15.469824,4.512032,16.1144,0.0,0.56,0.56,138.32
2021-03-24 12:30:00,101.496512,10.574816,102.0459145757,17.296512,5.044816,18.0172,84.2,5.53,84.3814013868,137.04,101.056512,8.814816,101.4402267285,17.296512,5.044816,18.0172,83.76,3.77,83.8448000773,134.31,94.606512,35.084816000000004,100.9026086212,17.296512,5.044816,18.0172,77.31,30.04,82.9411701147,137.09,98.346512,26.634816,101.8894000665,17.296512,5.044816,18.0172,81.05,21.59,83.8762815103,137.04,17.296512,5.644816,18.1943198565,17.296512,5.044816,18.0172,0.0,0.6000000000000001,0.6000000000000001,138.08
2021-03-24 13:00:00,99.747856,10.575208,100.3068781333,17.537856,5.115208,18.2686,82.21,5.46,82.3911142054,137.15,99.307856,8.955208,99.7108119195,17.537856,5.115208,18.2686,81.77,3.84,81.8601154409,134.49,93.057856,35.145208,99.4733643177,17.537856,5.115208,18.2686,75.52,30.03,81.271589747,137.23,96.737856,26.775208,100.3749199099,17.537856,5.115208,18.2686,79.2,21.66,82.108438056,137.15,17.577856,5.675208,18.4713022659,17.537856,5.115208,18.2686,0.04,0.56,0.5614267539000001,138.21
2021-03-24 13:30:00,96.639312,11.525216,97.3241348674,23.469312,6.845216,24.4472,73.17,4.68,73.3195151375,137.47,95.369312,13.015216,96.2533195214,23.469312,6.845216,24.4472,71.9,6.17,72.1642494591,134.85,90.329312,35.195216,96.9437354122,23.469312,6.845216,24.4472,66.86,28.35,72.622187381,137.13,93.679312,30.645216,98.5644091976,23.469312,6.845216,24.4472,70.21,23.8,74.1342302853,137.47,23.469312,7.445216,24.6219383282,23.469312,6.845216,24.4472,0.0,0.6000000000000001,0.6000000000000001,138.08
2021-03-24 14:00:00,94.508944,10.017192,95.0383324326,25.498944,7.437192,26.5614,69.01,2.58,69.0582109528,137.55,90.398944,20.097192,92.6059728236,25.498944,7.437192,26.5614,64.9,12.66,66.1232606577,134.94,88.408944,30.237192,93.436765565,25.498944,7.437192,26.5614,62.91,22.8,66.91418459490001,135.48,91.618944,36.987192,98.8032553701,25.498944,7.437192,26.5614,66.12,29.55,72.4227650673,137.55,25.498944,8.037192,26.7356054796,25.498944,7.437192,26.5614,0.0,0.6000000000000001,0.6000000000000001,136.41
2021-03-24 14:30:00,92.241392,9.491656,92.7284526546,22.531392,6.571656,23.4702,69.71,2.92,69.7711294161,137.11,88.091392,19.461656,90.2155718197,22.531392,6.571656,23.4702,65.56,12.89,66.8151607047,134.47,86.081392,30.101656,91.1927395279,22.531392,6.571656,23.4702,63.55,23.53,67.7662408578,135.0,89.301392,34.991656,95.9122234273,22.531392,6.571656,23.4702,66.77,28.42,72.5667230899,137.11,22.531392,7.1316559999999996,23.6331153841,22.531392,6.571656,23.4702,0.0,0.56,0.56,135.89
2021-03-24 15:00:00,90.941472,8.132096,91.3043389707,23.561472,6.872096,24.5432,67.38,1.26,67.3917799142,136.0,86.951472,17.892096,88.7732255933,23.561472,6.872096,24.5432,63.39,11.02,64.3407530264,133.11,84.981472,30.262096,90.2088966655,23.561472,6.872096,24.5432,61.42,23.39,65.7229678271,133.7,88.131472,34.572096,94.6698799974,23.561472,6.872096,24.5432,64.57,27.7,70.2607635882,136.0,23.561472,7.472096,24.7179121578,23.561472,6.872096,24.5432,0.0,0.6000000000000001,0.6000000000000001,134.58
2021-03-24 15:30:00,89.336256,9.251408,89.814003285,23.936256,6.981408,24.9336,65.4,2.27,65.4393834017,135.95,85.466256,18.901408,87.53138945,23.936256,6.981408,24.9336,61.53,11.92,62.6739762581,133.01,83.466256,31.691408,89.2802398724,23.936256,6.981408,24.9336,59.53,24.71,64.4546739965,133.6,86.536256,33.201408,92.6868766098,23.936256,6.981408,24.9336,62.6,26.22,67.8693480151,135.95,23.936256,7.541408,25.0961587881,23.936256,6.981408,24.9336,0.0,0.56,0.56,134.45
2021-03-24 16:00:00,90.814,9.267,91.285595167,21.864,6.377,22.775,68.95,2.89,69.0105397747,135.62,86.774,18.867,88.8014119539,21.864,6.377,22.775,64.91,12.49,66.1007428097,132.65,84.654,31.707,90.3970882551,21.864,6.377,22.775,62.79,25.33,67.7066688001,133.26,87.874,31.767,93.4397247695,21.864,6.377,22.775,66.01,25.39,70.7246223037,135.62,21.864,6.937,22.9381007278,21.864,6.377,22.775,0.0,0.56,0.56,134.12
2021-03-24 16:30:00,94.451824,7.273032,94.7314311694,18.421824,5.373032,19.1894,76.03,1.9,76.0537369233,136.15,90.021824,17.013032,91.6153483545,18.421824,5.373032,19.1894,71.6,11.64,72.5399862145,133.3,87.701824,31.133032,93.0638254879,18.421824,5.373032,19.1894,69.28,25.76,73.9141123196,133.69,91.181824,30.673032,96.2027022492,18.421824,5.373032,19.1894,72.76,25.3,77.033159094,136.15,18.421824,5.973032,19.3659678498,18.421824,5.373032,19.1894,0.0,0.6000000000000001,0.6000000000000001,134.54
2021-03-24 17:00:00,97.89208,7.18644,98.1555105259,14.66208,4.27644,15.273,83.23,2.91,83.2808561435,135.5,93.07208,16.80644,94.5773149386,14.66208,4.27644,15.273,78.41,12.53,79.4048424216,132.54,90.52208,30.79644,95.6172980386,14.66208,4.27644,15.273,75.86,26.52,80.3619935044,133.06,94.23208,28.25644,98.3773922332,14.66208,4.27644,15.273,79.57,23.98,83.1049053907,135.5,14.66208,4.83644,15.4391626003,14.66208,4.27644,15.273,0.0,0.56,0.56,133.9
2021-03-24 17:30:00,101.864432,5.928376,102.0367980127,10.074432,2.938376,10.4942,91.79,2.99,91.8386857484,135.55,96.534432,15.618376,97.7897245647,10.074432,2.938376,10.4942,86.46,12.68,87.3848613891,132.62,93.744432,29.538376,98.2880165011,10.074432,2.938376,10.4942,83.67,26.6,87.7965198627,133.12,97.754432,26.958376,101.4035650862,10.074432,2.938376,10.4942,87.68,24.02,90.9106308415,135.55,10.074432,3.498376,10.6645588169,10.074432,2.938376,10.4942,0.0,0.56,0.56,133.97
2021-03-24 18:00:00,104.65824,6.25532,104.8450105069,6.73824,1.9653200000000002,7.019,97.92,4.29,98.0139301324,135.08,98.98824,15.87532,100.25316675,6.73824,1.9653200000000002,7.019,92.25,13.91,93.2928218032,132.04,96.08824,26.69532,99.7275788145,6.73824,1.9653200000000002,7.019,89.35,24.73,92.7091980334,133.01,100.29824,27.54532,104.0119300898,6.73824,1.9653200000000002,7.019,93.56,25.58,96.9938657854,135.08,6.73824,2.56532,7.2100447294,6.73824,1.9653200000000002,7.019,0.0,0.6000000000000001,0.6000000000000001,133.85
2021-03-24 18:30:00,106.067824,6.301032,106.2548177372,5.317824,1.551032,5.5394,100.75,4.75,100.861910551,135.03,102.247824,11.691032,102.9140308314,5.317824,1.551032,5.5394,96.93,10.14,97.458937507,131.97,97.557824,28.781032,101.7146834366,5.317824,1.551032,5.5394,92.24,27.23,96.175311281,133.77,101.867824,24.511032,104.7752082136,5.317824,1.551032,5.5394,96.55,22.96,99.2424510983,135.03,5.317824,2.111032,5.7215127545,5.317824,1.551032,5.5394,0.0,0.56,0.56,134.61
2021-03-24 19:00:00,107.015664,5.864152,107.1762129394,4.985664,1.4541520000000001,5.1934000000000005,102.03,4.41,102.1252613216,134.7,106.575664,6.014152,106.7452208828,4.985664,1.4541520000000001,5.1934000000000005,101.59,4.5600000000000005,101.6922892849,131.6,99.055664,33.134152,104.4504504502,4.985664,1.4541520000000001,5.1934000000000005,94.07,31.68,99.2612074277,134.64,103.435664,19.574152,105.2714776834,4.985664,1.4541520000000001,5.1934000000000005,98.45,18.12,100.1036308033,134.7,5.025664,2.014152,5.4142503562,4.985664,1.4541520000000001,5.1934000000000005,0.04,0.56,0.5614267539000001,135.5
2021-03-24 19:30:00,105.935984,5.220912,106.0645587751,4.665984,1.360912,4.8604,101.27,3.86,101.3435370411,135.44,105.485984,6.600912,105.6923122071,4.665984,1.360912,4.8604,100.82,5.24,100.9560795594,132.48,97.895984,33.230912,103.3823833914,4.665984,1.360912,4.8604,93.23,31.87,98.5267973701,135.48,102.24598399999999,19.900911999999998,104.1647135193,4.665984,1.360912,4.8604,97.58,18.54,99.3256663708,135.44,4.665984,1.920912,5.0459200945,4.665984,1.360912,4.8604,0.0,0.56,0.56,136.34
2021-03-24 20:00:00,102.606624,2.099432,102.6280999697,4.626624,1.349432,4.8194,97.98,0.75,97.9828704417,135.74,102.106624,9.979432,102.5931368451,4.626624,1.349432,4.8194,97.48,8.63,97.8612655753,132.89,94.766624,33.479432,100.5066435187,4.626624,1.349432,4.8194,90.14,32.13,95.6951226552,136.14,98.996624,19.839432,100.9650168399,4.626624,1.349432,4.8194,94.37,18.49,96.1643229062,135.74,4.666624,1.9094319999999998,5.0421533217,4.626624,1.349432,4.8194,0.04,0.56,0.5614267539000001,137.01
2021-03-24 20:30:00,99.988848,2.5996639999999998,100.0226373242,4.558848,1.329664,4.7488,95.43,1.27,95.4384503227,135.33,99.508848,11.709664,100.195444314,4.558848,1.329664,4.7488,94.95,10.38,95.5156892872,132.41,92.358848,34.269664,98.5117590674,4.558848,1.329664,4.7488,87.8,32.94,93.7757090083,135.8,96.478848,18.659664,98.2667348191,4.558848,1.329664,4.7488,91.92,17.33,93.5393783388,135.33,4.558848,1.889664,4.9349696169,4.558848,1.329664,4.7488,0.0,0.56,0.56,136.68
2021-03-24 21:00:00,95.472112,4.185616,95.5638192573,5.402112,1.5756160000000001,5.6272,90.07,2.61,90.1078076528,135.39,94.982112,13.285616,95.9067734442,5.402112,1.5756160000000001,5.6272,89.58,11.71,90.3421302605,132.41,88.172112,35.775616,95.1536443586,5.402112,1.5756160000000001,5.6272,82.77,34.2,89.557316284,135.84,92.122112,17.705616,93.8081678602,5.402112,1.5756160000000001,5.6272,86.72,16.13,88.2073426649,135.39,5.402112,2.135616,5.8089301734,5.402112,1.5756160000000001,5.6272,0.0,0.56,0.56,136.72
2021-03-24 21:30:00,91.086288,5.105584,91.2292653133,6.156288,1.7955839999999998,6.4128,84.93,3.31,84.9944762911,135.86,90.636288,14.215584,91.7443160685,6.156288,1.7955839999999998,6.4128,84.48,12.42,85.388095189,133.0,84.146288,38.215584,92.4176857784,6.156288,1.7955839999999998,6.4128,77.99,36.42,86.0747146379,136.14,87.926288,15.905584,89.3533419847,6.156288,1.7955839999999998,6.4128,81.77,14.11,82.9784610607,135.86,6.156288,2.355584,6.5915595969,6.156288,1.7955839999999998,6.4128,0.0,0.56,0.56,137.02
2021-03-24 22:00:00,85.301072,5.644896,85.4876466818,6.291072,1.834896,6.5532,79.01,3.81,79.1018090817,136.29,84.861072,14.724896,86.1291129828,6.291072,1.834896,6.5532,78.57,12.89,79.6203303183,133.53,78.841072,41.724896,89.2013541395,6.291072,1.834896,6.5532,72.55,39.89,82.7932038274,136.24,82.431072,12.654896,83.3968106335,6.291072,1.834896,6.5532,76.14,10.82,76.9049543268,136.29,6.291072,2.434896,6.7458361557,6.291072,1.834896,6.5532,0.0,0.6000000000000001,0.6000000000000001,137.12
2021-03-24 22:30:00,80.51864,10.20252,81.1624469924,6.72864,1.96252,7.009,73.79,8.24,74.2486477991,137.23,79.66864,17.08252,81.4794740349,6.72864,1.96252,7.009,72.94,15.12,74.4906571323,134.69,74.26864,41.27252,84.966180299,6.72864,1.96252,7.009,67.54,39.31,78.1468342289,137.3,77.66864,14.16252,78.9493167304,6.72864,1.96252,7.009,70.94,12.2,71.9814114894,137.23,6.72864,2.52252,7.1859378929,6.72864,1.96252,7.009,0.0,0.56,0.56,138.19
2021-03-24 23:00:00,76.555632,28.139976,81.5636134572,7.885632,2.299976,8.2142,68.67,25.84,73.3708014131,137.12,73.265632,18.769976,75.6317713094,7.885632,2.299976,8.2142,65.38,16.47,67.4225874615,134.59,70.165632,35.849976,78.7936335827,7.885632,2.299976,8.2142,62.28,33.55,70.7417903364,136.26,73.345632,20.449976,76.1431760034,7.885632,2.299976,8.2142,65.46,18.15,67.9296260846,137.12,7.885632,2.859976,8.3882450346,7.885632,2.299976,8.2142,0.0,0.56,0.56,137.15
2021-03-24 23:30:00,71.936432,27.974376,77.1842986719,9.306432,2.714376,9.6942,62.63,25.26,67.5320997748,137.98,68.906432,18.544376,71.3581827978,9.306432,2.714376,9.6942,59.6,15.83,61.6664325221,135.62,66.116432,39.134376,76.8302151847,9.306432,2.714376,9.6942,56.81,36.42,67.481793841,136.75,69.106432,18.514376,71.5435605938,9.306432,2.714376,9.6942,59.8,15.8,61.8520816141,137.98,9.306432,3.314376,9.8790062678,9.306432,2.714376,9.6942,0.0,0.6000000000000001,0.6000000000000001,137.65
2021-03-25 00:00:00,68.466208,27.310144,73.7120451704,9.806208,2.860144,10.2148,58.66,24.45,63.5515389271,138.44,65.626208,17.880144,68.0183705033,9.806208,2.860144,10.2148,55.82,15.02,57.8054737893,136.17,62.956208,40.950144,75.1025859699,9.806208,2.860144,10.2148,53.15,38.09,65.3893768131,136.93,65.826208,17.290144,68.0590827091,9.806208,2.860144,10.2148,56.02,14.43,57.8486412978,138.44,9.806208,3.420144,10.3855235939,9.806208,2.860144,10.2148,0.0,0.56,0.56,137.84
2021-03-25 00:30:00,69.012288,26.843584,74.0491316422,9.372288,2.733584,9.7628,59.64,24.11,64.3290113401,138.92,66.142288,17.393584,68.3910741708,9.372288,2.733584,9.7628,56.77,14.66,58.6323161746,136.78,63.352288,40.803584,75.3554567505,9.372288,2.733584,9.7628,53.98,38.07,66.0542602714,137.37,66.272288,17.613584,68.5729866498,9.372288,2.733584,9.7628,56.9,14.88,58.813471246,138.92,9.372288,3.333584,9.9474903689,9.372288,2.733584,9.7628,0.0,0.6000000000000001,0.6000000000000001,138.31
2021-03-25 01:00:00,71.098192,26.944056,76.0324605639,9.168192,2.674056,9.5502,61.93,24.27,66.5158462323,137.84,68.138192,17.594056,70.373034719,9.168192,2.674056,9.5502,58.97,14.92,60.8281785031,135.48,65.348192,40.244056,76.7461415382,9.168192,2.674056,9.5502,56.18,37.57,67.5847416212,136.33,68.348192,17.224056,70.4850583795,9.168192,2.674056,9.5502,59.18,14.55,60.9423900089,137.84,9.168192,3.274056,9.7352548626,9.168192,2.674056,9.5502,0.0,0.6000000000000001,0.6000000000000001,137.28
2021-03-25 01:30:00,71.544688,26.551784,76.3127749109,8.234688,2.401784,8.5778,63.31,24.15,67.759712219,138.35,68.504688,17.161784,70.6216617479,8.234688,2.401784,8.5778,60.27,14.76,62.0510314177,136.06,65.674688,39.941784,76.8668377976,8.234688,2.401784,8.5778,57.44,37.54,68.6192771749,136.83,68.714688,17.371784,70.8765633075,8.234688,2.401784,8.5778,60.48,14.97,62.3051466574,138.35,8.274688,2.9617839999999998,8.788778411100001,8.234688,2.401784,8.5778,0.04,0.56,0.5614267539000001,137.77
2021-03-25 02:00:00,70.139872,26.238296,74.8869135508,7.159872,2.088296,7.4582,62.98,24.15,67.4514855285,138.94,67.109872,16.798296,69.1803271773,7.159872,2.088296,7.4582,59.95,14.71,61.7283289908,136.76,64.299872,40.178296,75.8206370896,7.159872,2.088296,7.4582,57.14,38.09,68.6718843487,137.36,67.329872,16.998296,69.4424490527,7.159872,2.088296,7.4582,60.17,14.91,61.9898136793,138.94,7.159872,2.6882960000000002,7.6479214457,7.159872,2.088296,7.4582,0.0,0.6000000000000001,0.6000000000000001,138.32
2021-03-25 02:30:00,68.632304,29.110672,74.5508174109,7.442304,2.170672,7.7524,61.19,26.94,66.8579067875,139.24,65.812304,16.640672,67.8835128908,7.442304,2.170672,7.7524,58.37,14.47,60.1368256562,137.12,63.192304,39.770672,74.6657460698,7.442304,2.170672,7.7524,55.75,37.6,67.2444979162,137.49,66.172304,17.830672,68.5325227949,7.442304,2.170672,7.7524,58.73,15.66,60.7819751242,139.24,7.442304,2.770672,7.9413167775,7.442304,2.170672,7.7524,0.0,0.6000000000000001,0.6000000000000001,138.46
2021-03-25 03:00:00,65.876032,27.327176,71.3191849379,8.356032,2.437176,8.7042,57.52,24.89,62.6742570758,138.81,63.496032,30.287176,70.3495494641,8.356032,2.437176,8.7042,55.14,27.85,61.7741216044,136.57,62.606032,35.767176,72.1027469782,8.356032,2.437176,8.7042,54.25,33.33,63.6706478685,135.56,65.516032,22.167176,69.1645439574,8.356032,2.437176,8.7042,57.16,19.73,60.4693186666,138.81,8.356032,3.037176,8.8908778442,8.356032,2.437176,8.7042,0.0,0.6000000000000001,0.6000000000000001,136.52
2021-03-25 03:30:00,65.102544,26.416992,70.2580863787,9.212544,2.686992,9.5964,55.89,23.73,60.7190661984,139.3,62.612544,32.726992,70.6497464363,9.212544,2.686992,9.5964,53.4,30.04,61.2695813598,137.14,61.892544,36.706992,71.958948467,9.212544,2.686992,9.5964,52.68,34.02,62.7099896348,135.85,64.762544,21.986992,68.3930911903,9.212544,2.686992,9.5964,55.55,19.3,58.8072487029,139.3,9.212544,3.246992,9.7680051188,9.212544,2.686992,9.5964,0.0,0.56,0.56,136.8
2021-03-25 04:00:00,64.549488,25.818184,69.5213278507,9.319488,2.718184,9.7078,55.23,23.1,59.8662083316,139.72,62.089488,32.188184,69.9369981435,9.319488,2.718184,9.7078,52.77,29.47,60.4413252667,137.63,61.419488,37.738184,72.0869200188,9.319488,2.718184,9.7078,52.1,35.02,62.7758743468,136.08,64.259488,21.378184,67.722289899,9.319488,2.718184,9.7078,54.94,18.66,58.02240257,139.72,9.319488,3.318184,9.8925831632,9.319488,2.718184,9.7078,0.0,0.6000000000000001,0.6000000000000001,137.03
2021-03-25 04:30:00,65.214144,23.695792,69.3856983546,9.414144,2.745792,9.8064,55.8,20.95,59.6032088062,138.79,62.734144,30.085792,69.5753383296,9.414144,2.745792,9.8064,53.32,27.34,59.9207643476,136.52,61.104144,48.505792,78.0162051853,9.414144,2.745792,9.8064,51.69,45.76,69.0350179257,135.66,64.764144,27.765792,70.4651229577,9.414144,2.745792,9.8064,55.35,25.02,60.7422661744,138.79,9.414144,3.345792,9.991017533800001,9.414144,2.745792,9.8064,0.0,0.6000000000000001,0.6000000000000001,136.64
2021-03-25 05:00:00,65.916896,23.614928,70.0192973595,9.376896,2.734928,9.7676,56.54,20.88,60.2722655954,138.58,63.426896,29.954928,70.1446280743,9.376896,2.734928,9.7676,54.05,27.22,60.5171950771,136.22,61.786896,48.324928,78.440545533,9.376896,2.734928,9.7676,52.41,45.59,69.4640640907,135.52,65.506896,28.074928,71.2695938375,9.376896,2.734928,9.7676,56.13,25.34,61.5848398553,138.58,9.376896,3.334928,9.9522823191,9.376896,2.734928,9.7676,0.0,0.6000000000000001,0.6000000000000001,136.49
2021-03-25 05:30:00,67.665888,22.078384,71.1767338312,9.525888,2.778384,9.9228,58.14,19.3,61.2596898458,137.72,65.155888,28.378384,71.0677312113,9.525888,2.778384,9.9228,55.63,25.6,61.2377081544,135.19,63.355888,47.728384,79.3219212042,9.525888,2.778384,9.9228,53.83,44.95,70.1296756017,134.54,67.105888,27.858384,72.6587211789,9.525888,2.778384,9.9228,57.58,25.08,62.804958403,137.72,9.525888,3.378384,10.1072261595,9.525888,2.778384,9.9228,0.0,0.6000000000000001,0.6000000000000001,135.5
2021-03-25 06:00:00,69.785936,20.619648,72.7684460947,9.255936,2.699648,9.6416,60.53,17.92,63.1269142284,137.33,67.215936,26.919648,72.4061427007,9.255936,2.699648,9.6416,57.96,24.22,62.8169563096,134.74,65.355936,46.719648,80.337562072,9.255936,2.699648,9.6416,56.1,44.02,71.3089783968,134.07,69.245936,28.409648,74.847229421,9.255936,2.699648,9.6416,59.99,25.71,65.2671755173,137.33,9.255936,3.299648,9.8264962301,9.255936,2.699648,9.6416,0.0,0.6000000000000001,0.6000000000000001,135.05
2021-03-25 06:30:00,76.570128,17.121704,78.4610556251,10.360128,3.021704,10.7918,66.21,14.1,67.6947124966,136.51,75.880128,19.001704,78.2231332804,10.360128,3.021704,10.7918,65.52,15.98,67.4405723582,133.78,71.920128,47.311704,86.0865967902,10.360128,3.021704,10.7918,61.56,44.29,75.8369151535,134.4,76.040128,27.661704,80.9152083013,10.360128,3.021704,10.7918,65.68,24.64,70.1497826084,136.51,10.360128,3.581704,10.9617907168,10.360128,3.021704,10.7918,0.0,0.56,0.56,135.43
2021-03-25 07:00:00,82.301568,10.989624,83.0320415919,11.141568,3.249624,11.6058,71.16,7.74,71.5796982391,136.06,83.371568,14.019624,84.5421090811,11.141568,3.249624,11.6058,72.23,10.77,73.0285273027,133.3,77.661568,47.899624,91.2452361691,11.141568,3.249624,11.6058,66.52,44.65,80.1157468916,135.08,82.021568,27.059624,86.3699071911,11.141568,3.249624,11.6058,70.88,23.81,74.7722575559,136.06,11.181568,3.809624,11.8127345674,11.141568,3.249624,11.6058,0.04,0.56,0.5614267539000001,136.14
2021-03-25 07:30:00,89.308768,8.974224,89.7585245984,13.008768,3.794224,13.5508,76.3,5.18,76.4756327205,134.51,90.528768,11.824224,91.2977004573,13.008768,3.794224,13.5508,77.52,8.03,77.934788766,131.27,84.478768,44.234224,95.3589472241,13.008768,3.794224,13.5508,71.47,40.44,82.1179304415,133.69,89.028768,30.454224,94.093471033,13.008768,3.794224,13.5508,76.02,26.66,80.5592701059,134.51,13.008768,4.394224,13.7308866953,13.008768,3.794224,13.5508,0.0,0.6000000000000001,0.6000000000000001,134.74
2021-03-25 08:00:00,92.829904,13.377472,93.7888470649,17.579904,5.127472,18.3124,75.25,8.25,75.7008916724,134.51,95.539904,9.217472,95.9835144512,17.579904,5.127472,18.3124,77.96,4.09,78.067212708,130.9,86.369904,49.507472,99.5527503427,17.579904,5.127472,18.3124,68.79,44.38,81.8635969158,136.2,90.779904,27.587471999999998,94.8791841322,17.579904,5.127472,18.3124,73.2,22.46,76.5682153377,134.51,17.579904,5.687472,18.4770225523,17.579904,5.127472,18.3124,0.0,0.56,0.56,137.25
2021-03-25 08:30:00,94.14672,13.84196,95.1588395442,20.88672,6.09196,21.757,73.26,7.75,73.6687864703,134.14,95.79672,6.60196,96.0239420072,20.88672,6.09196,21.757,74.91,0.51,74.9117360632,130.62,87.02672,47.75196,99.2668105552,20.88672,6.09196,21.757,66.14,41.66,78.1668420751,136.16,91.28672,30.92196,96.3817039619,20.88672,6.09196,21.757,70.4,24.83,74.6504447408,134.14,20.92672,6.65196,21.9585104641,20.88672,6.09196,21.757,0.04,0.56,0.5614267539000001,137.19
2021-03-25 09:00:00,94.552336,14.809848,95.705150545,23.142336,6.749848,24.1066,71.41,8.06,71.8634239374,134.34,96.132336,7.169848,96.3993399623,23.142336,6.749848,24.1066,72.99,0.42,72.9912083747,131.17,87.452336,47.559848,99.5482305902,23.142336,6.749848,24.1066,64.31,40.81,76.1658204183,136.47,91.632336,32.749848,97.3089797749,23.142336,6.749848,24.1066,68.49,26.0,73.2589933046,134.34,23.142336,7.309848,24.2693550248,23.142336,6.749848,24.1066,0.0,0.56,0.56,137.52
2021-03-25 09:30:00,97.9948,14.9264,99.1250636519,19.0848,5.5664,19.88,78.91,9.36,79.4631845574,133.97,99.7748,6.7564,100.0032982256,19.0848,5.5664,19.88,80.69,1.19,80.6987744641,130.79,90.5248,46.8764,101.9418279805,19.0848,5.5664,19.88,71.44,41.31,82.5238735155,135.88,95.0648,30.7064,99.9009469425,19.0848,5.5664,19.88,75.98,25.14,80.0311189476,133.97,19.0848,6.1264,20.0440107763,19.0848,5.5664,19.88,0.0,0.56,0.56,136.92
2021-03-25 10:00:00,98.258224,14.928232,99.3857670609,18.508224,5.398232,19.2794,79.75,9.53,80.3173916409,134.16,100.028224,6.6782319999999995,100.2509071243,18.508224,5.398232,19.2794,81.52,1.28,81.5300484484,131.03,90.718224,47.138232,102.2340896267,18.508224,5.398232,19.2794,72.21,41.74,83.4057054403,136.04,95.278224,30.268232,99.9705248411,18.508224,5.398232,19.2794,76.77,24.87,80.6978921658,134.16,18.508224,5.958232,19.4436335133,18.508224,5.398232,19.2794,0.0,0.56,0.56,137.08
2021-03-25 10:30:00,94.488112,17.118616,96.0263001634,25.538111999999998,7.448616,26.6022,68.95,9.67,69.6247901254,134.36,96.008112,8.888616,96.4186966527,25.538111999999998,7.448616,26.6022,70.47,1.44,70.4847111082,131.07,87.648112,49.118616,100.4730310826,25.538111999999998,7.448616,26.6022,62.11,41.67,74.7933218944,136.24,91.688112,32.678616,97.3375663647,25.538111999999998,7.448616,26.6022,66.15,25.23,70.7981313313,134.36,25.538111999999998,8.008616,26.7643997646,25.538111999999998,7.448616,26.6022,0.0,0.56,0.56,137.27
2021-03-25 11:00:00,92.9216,17.8888,94.62786540970001,28.5216,8.3188,29.71,64.4,9.57,65.1071800956,134.33,94.3316,9.6888,94.827863015,28.5216,8.3188,29.71,65.81,1.37,65.82425844630001,130.96,86.3016,49.9488,99.7138344664,28.5216,8.3188,29.71,57.78,41.63,71.2150637155,136.24,90.1916,33.4388,96.190841851,28.5216,8.3188,29.71,61.67,25.12,66.5898137856,134.33,28.5216,8.8788,29.8716379866,28.5216,8.3188,29.71,0.0,0.56,0.56,137.22
2021-03-25 11:30:00,93.42704,18.94372,95.3282556779,28.36704,8.27372,29.549,65.06,10.67,65.9291475753,133.75,94.88704,10.88372,95.5091918142,28.36704,8.27372,29.549,66.52,2.61,66.5711837059,130.4,86.95704,48.80372,99.7162468778,28.36704,8.27372,29.549,58.59,40.53,71.2423259025,135.58,90.86704,33.82372,96.9580475928,28.36704,8.27372,29.549,62.5,25.55,67.520756068,133.75,28.36704,8.83372,29.7106642033,28.36704,8.27372,29.549,0.0,0.56,0.56,136.55
2021-03-25 12:00:00,93.593376,19.905568,95.6867371608,29.333376,8.555568,30.5556,64.26,11.35,65.2546557726,133.97,95.013376,11.825568,95.7464656133,29.333376,8.555568,30.5556,65.68,3.27,65.7613511114,130.66,87.183376,48.965568,99.9928392452,29.333376,8.555568,30.5556,57.85,40.41,70.5662142955,135.76,91.043376,34.545568,97.3770639418,29.333376,8.555568,30.5556,61.71,25.99,66.9597207282,133.97,29.333376,9.115568,30.7171048037,29.333376,8.555568,30.5556,0.0,0.56,0.56,136.73
2021-03-25 12:30:00,96.063568,18.750624,97.8764271788,27.533568,8.030624,28.6808,68.53,10.72,69.3633858747,134.13,97.563568,10.630624,98.1410208196,27.533568,8.030624,28.6808,70.03,2.6,70.0782484085,130.84,89.313568,49.140624,101.9397584655,27.533568,8.030624,28.6808,61.78,41.11,74.2078196688,135.94,93.343568,33.350624,99.122579709,27.533568,8.030624,28.6808,65.81,25.32,70.5128250746,134.13,27.533568,8.590624,28.8426106225,27.533568,8.030624,28.6808,0.0,0.56,0.56,136.9
