Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-03-25 13:00:00,96.946128,18.284704,98.6553705308,26.416128,7.7047039999999996,27.5168,70.53,10.58,71.3191229615,133.82,98.506128,10.174704,99.0302067808,26.416128,7.7047039999999996,27.5168,72.09,2.47,72.1323020567,130.47,90.076128,48.814704,102.4528387214,26.416128,7.7047039999999996,27.5168,63.66,41.11,75.7801273422,135.63,94.236128,32.804704,99.7827461286,26.416128,7.7047039999999996,27.5168,67.82,25.1,72.3157133685,133.82,26.416128,8.264704,27.6788213391,26.416128,7.7047039999999996,27.5168,0.0,0.56,0.56,136.59
2021-03-25 13:30:00,93.234944,21.030192,95.5773182206,31.714944,9.250192,33.0364,61.52,11.78,62.6376787565,133.84,94.614944,13.010192,95.5052497196,31.714944,9.250192,33.0364,62.9,3.76,63.0122813426,130.47,87.044944,49.050192,99.913680801,31.714944,9.250192,33.0364,55.33,39.8,68.1575300315,135.68,90.764944,35.600192,97.4969165141,31.714944,9.250192,33.0364,59.05,26.35,64.6623924704,133.84,31.754944,9.810192,33.2357689172,31.714944,9.250192,33.0364,0.04,0.56,0.5614267539000001,136.62
2021-03-25 14:00:00,89.796096,18.100528,91.6022268873,28.596096,8.340528,29.7876,61.2,9.76,61.9733620195,134.92,91.136096,9.910528,91.6733688666,28.596096,8.340528,29.7876,62.54,1.57,62.559703484,131.82,83.436096,50.490528,97.5237177995,28.596096,8.340528,29.7876,54.84,42.15,69.1668135741,136.83,87.166096,33.400528,93.3462562857,28.596096,8.340528,29.7876,58.57,25.06,63.705953411,134.92,28.596096,8.900528,29.9492254511,28.596096,8.340528,29.7876,0.0,0.56,0.56,137.74
2021-03-25 14:30:00,90.722224,20.395232,92.9864905018,30.292224,8.835232,31.5544,60.43,11.56,61.5257547699,135.1,92.082224,12.205232,92.8875861725,30.292224,8.835232,31.5544,61.79,3.37,61.8818309361,132.0,84.442224,50.525232,98.4037004524,30.292224,8.835232,31.5544,54.15,41.69,68.339436638,136.9,88.192224,34.545232,94.7166375459,30.292224,8.835232,31.5544,57.9,25.71,63.3515122156,135.1,30.292224,9.395232,31.7157566392,30.292224,8.835232,31.5544,0.0,0.56,0.56,137.78
2021-03-25 15:00:00,94.735648,15.897064,96.0601876211,20.355648,5.937064,21.2038,74.38,9.96,75.0438938222,135.52,96.405648,7.667064,96.7100451695,20.355648,5.937064,21.2038,76.05,1.73,76.0696746411,132.52,87.595648,49.557064,100.6424370772,20.355648,5.937064,21.2038,67.24,43.62,80.1493730481,137.34,91.955648,30.077064,96.7495270167,20.355648,5.937064,21.2038,71.6,24.14,75.5599073583,135.52,20.355648,6.497064,21.3673640424,20.355648,5.937064,21.2038,0.0,0.56,0.56,138.23
2021-03-25 15:30:00,94.34536,13.92448,95.3673848693,19.69536,5.74448,20.516,74.65,8.18,75.0968368175,135.58,96.00536,6.44448,96.2214137872,19.69536,5.74448,20.516,76.31,0.7000000000000001,76.3132105209,132.61,87.08536,51.06448,100.9526673447,19.69536,5.74448,20.516,67.39,45.32,81.2115416674,137.42,91.45536,27.99448,95.643995019,19.69536,5.74448,20.516,71.76,22.25,75.1302875011,135.58,19.69536,6.30448,20.6797890125,19.69536,5.74448,20.516,0.0,0.56,0.56,138.29
2021-03-25 16:00:00,93.413264,14.190952,94.4850306123,21.123264,6.160952,22.0034,72.29,8.03,72.7346203675,135.58,95.003264,6.870952,95.2514049872,21.123264,6.160952,22.0034,73.88,0.71,73.8834115347,132.61,86.473264,50.930952,100.357297983,21.123264,6.160952,22.0034,65.35,44.77,79.2147423148,137.52,90.723264,29.120952,95.2824248023,21.123264,6.160952,22.0034,69.6,22.96,73.2893007198,135.58,21.123264,6.720952,22.1667200506,21.123264,6.160952,22.0034,0.0,0.56,0.56,138.38
2021-03-25 16:30:00,94.773248,14.693864,95.9055690548,21.853248,6.373864,22.7638,72.92,8.32,73.3931113934,134.92,96.403248,7.003864,96.6573346202,21.853248,6.373864,22.7638,74.55,0.63,74.5526619243,131.84,87.733248,50.243864,101.1017738434,21.853248,6.373864,22.7638,65.88,43.87,79.1501819328,136.86,92.013248,29.483864,96.6216127162,21.853248,6.373864,22.7638,70.16,23.11,73.8681101694,134.92,21.853248,6.973864,22.9390328314,21.853248,6.373864,22.7638,0.0,0.6000000000000001,0.6000000000000001,137.72
2021-03-25 17:00:00,95.593472,12.873096,96.4563553616,20.993472,6.123096,21.8682,74.6,6.75,74.9047561908,134.82,97.283472,7.723096,97.5895493186,20.993472,6.123096,21.8682,76.29,1.6,76.3067762391,131.72,88.223472,51.883096,102.3486036167,20.993472,6.123096,21.8682,67.23,45.76,81.3255833056,136.7,92.573472,27.163096,96.4763261243,20.993472,6.123096,21.8682,71.58,21.04,74.6081630923,134.82,20.993472,6.683096,22.0315600619,20.993472,6.123096,21.8682,0.0,0.56,0.56,137.56
2021-03-25 17:30:00,98.134768,10.967224,98.7456970844,18.504768,5.397224,19.2758,79.63,5.57,79.8245688996,134.44,99.924768,8.167224,100.2579812669,18.504768,5.397224,19.2758,81.42,2.77,81.4671056317,131.23,90.544768,50.887224,103.86464547,18.504768,5.397224,19.2758,72.04,45.49,85.2003620884,136.46,95.114768,26.367224,98.7018216304,18.504768,5.397224,19.2758,76.61,20.97,79.4281625118,134.44,18.504768,5.957224,19.4400348899,18.504768,5.397224,19.2758,0.0,0.56,0.56,137.32
2021-03-25 18:00:00,100.25144,11.33792,100.8905330147,14.94144,4.35792,15.564,85.31,6.98,85.5950728722,134.24,102.18144,5.67792,102.339071014,14.94144,4.35792,15.564,87.24,1.32,87.2499856734,131.0,92.20144,49.69792,104.7424879903,14.94144,4.35792,15.564,77.26,45.34,89.581377529,136.1,97.01144,25.36792,100.2733805953,14.94144,4.35792,15.564,82.07,21.01,84.7166158436,134.24,14.94144,4.9179200000000005,15.7299893961,14.94144,4.35792,15.564,0.0,0.56,0.56,136.95
2021-03-25 18:30:00,101.089632,10.046976,101.5876735861,13.669632,3.986976,14.2392,87.42,6.06,87.6297894554,134.1,103.059632,6.226976,103.2475809793,13.669632,3.986976,14.2392,89.39,2.24,89.4180613746,130.81,92.969632,50.106976,105.6127905042,13.669632,3.986976,14.2392,79.3,46.12,91.7362763578,135.97,97.889632,23.996976,100.7880692852,13.669632,3.986976,14.2392,84.22,20.01,86.5644759702,134.1,13.669632,4.506976,14.3934593368,13.669632,3.986976,14.2392,0.0,0.52,0.52,136.83
2021-03-25 19:00:00,104.24832,12.10576,104.948852533,14.24832,4.15576,14.842,90.0,7.95,90.3504427217,135.18,106.29832,4.68576,106.4015468948,14.24832,4.15576,14.842,92.05,0.53,92.0515257885,132.15,95.85832,49.95576,108.0943822333,14.24832,4.15576,14.842,81.61,45.8,93.5832896408,137.01,100.89832,25.67576,104.1139550224,14.24832,4.15576,14.842,86.65,21.52,89.2823213184,135.18,14.24832,4.75576,15.0210477664,14.24832,4.15576,14.842,0.0,0.6000000000000001,0.6000000000000001,137.89
2021-03-25 19:30:00,103.940064,11.288352,104.5512496109,15.320064,4.468352,15.9584,88.62,6.82,88.8820386805,135.67,105.340064,7.158352,105.5830056727,15.320064,4.468352,15.9584,90.02,2.69,90.0601826558,132.8,95.560064,49.468352,107.6050355759,15.320064,4.468352,15.9584,80.24,45.0,91.9970521267,137.41,100.530064,27.438352,104.2072786725,15.320064,4.468352,15.9584,85.21,22.97,88.2517138644,135.67,15.320064,5.028352,16.1241646233,15.320064,4.468352,15.9584,0.0,0.56,0.56,138.33
2021-03-25 20:00:00,102.231312,6.876216,102.4623028226,14.661312,4.276216,15.2722,87.57,2.6,87.6085891908,134.98,99.371312,16.426216,100.7198005393,14.661312,4.276216,15.2722,84.71,12.15,85.5769045946,131.98,93.241312,42.986216,102.6730589273,14.661312,4.276216,15.2722,78.58,38.71,87.5972630851,135.0,98.111312,33.106216,103.5463716419,14.661312,4.276216,15.2722,83.45,28.83,88.2897015512,134.98,14.701312,4.836216,15.4763548589,14.661312,4.276216,15.2722,0.04,0.56,0.5614267539000001,135.94
2021-03-25 20:30:00,98.635696,7.178328,98.8965566553,14.325696,4.178328,14.9226,84.31,3.0,84.3633575671,134.59,95.975696,16.008328,97.3015970477,14.325696,4.178328,14.9226,81.65,11.83,82.5025538999,131.53,90.005696,45.258328,100.743940591,14.325696,4.178328,14.9226,75.68,41.08,86.1105614893,134.36,94.745696,30.118327999999998,99.4176070525,14.325696,4.178328,14.9226,80.42,25.94,84.5000591716,134.59,14.325696,4.738328,15.0889800225,14.325696,4.178328,14.9226,0.0,0.56,0.56,135.32
2021-03-25 21:00:00,92.616,7.408,92.9117964523,13.776,4.018,14.35,78.84,3.39,78.9128487637,134.37,94.356,9.008,94.7850135834,13.776,4.018,14.35,80.58,4.99,80.7343576181,131.26,85.106,53.328,100.4335940809,13.776,4.018,14.35,71.33,49.31,86.7147334655,136.12,89.616,21.128,92.0729050264,13.776,4.018,14.35,75.84,17.11,77.7461105136,134.37,13.816,4.578,14.5547222577,13.776,4.018,14.35,0.04,0.56,0.5614267539000001,137.11
2021-03-25 21:30:00,88.59432,5.73376,88.7796685058,14.58432,4.25376,15.192,74.01,1.48,74.0247965212,135.24,90.21432,11.31376,90.9209805183,14.58432,4.25376,15.192,75.63,7.06,75.9588079159,132.28,81.41432,55.06376,98.2868717907,14.58432,4.25376,15.192,66.83,50.81,83.9518016483,137.11,85.74432,20.69376,88.2061228895,14.58432,4.25376,15.192,71.16,16.44,73.0343699911,135.24,14.58432,4.81376,15.3582119793,14.58432,4.25376,15.192,0.0,0.56,0.56,138.1
2021-03-25 22:00:00,84.365152,14.162336,85.5456055736,15.265152,4.452336,15.9012,69.1,9.71,69.7788943736,135.72,83.475152,18.382336,85.4752085592,15.265152,4.452336,15.9012,68.21,13.93,69.6178784509,132.85,77.515152,51.782336,93.2202183606,15.265152,4.452336,15.9012,62.25,47.33,78.1996892577,136.12,81.625152,24.912336,85.3421931052,15.265152,4.452336,15.9012,66.36,20.46,69.4425028351,135.72,15.265152,5.012336,16.0669965382,15.265152,4.452336,15.9012,0.0,0.56,0.56,137.1
2021-03-25 22:30:00,75.978816,11.880488,76.902057683,15.978816,4.660488,16.6446,60.0,7.22,60.4328420646,134.98,80.198816,11.030488,80.9538248221,15.978816,4.660488,16.6446,64.22,6.37,64.5351477879,131.99,72.018816,58.030488,92.4891744777,15.978816,4.660488,16.6446,56.04,53.37,77.3875862138,136.35,75.828816,18.180488,77.9778140235,15.978816,4.660488,16.6446,59.85,13.52,61.3580711887,134.98,15.978816,5.220488,16.8099986829,15.978816,4.660488,16.6446,0.0,0.56,0.56,137.36
2021-03-25 23:00:00,71.765136,18.940248,74.2224207326,16.355136,4.770248,17.0366,55.41,14.17,57.1931551849,136.56,73.595136,18.510248,75.8872408504,16.355136,4.770248,17.0366,57.24,13.74,58.8659935786,133.9,67.665136,54.330248,86.7775689775,16.355136,4.770248,17.0366,51.31,49.56,71.3365943959,136.98,71.285136,23.890248,75.1818765664,16.355136,4.770248,17.0366,54.93,19.12,58.1625248764,136.56,16.355136,5.370248,17.2142393721,16.355136,4.770248,17.0366,0.0,0.6000000000000001,0.6000000000000001,137.98
2021-03-25 23:30:00,66.754208,19.244144,69.4727382791,18.014208,5.254144,18.7648,48.74,13.99,50.7080634613,135.09,67.384208,22.204144,70.9482593061,18.014208,5.254144,18.7648,49.37,16.95,52.1986532393,132.18,63.074208,54.124144,83.1130475832,18.014208,5.254144,18.7648,45.06,48.87,66.4731562362,134.36,66.364208,23.574144,70.4269008888,18.014208,5.254144,18.7648,48.35,18.32,51.7043992326,135.09,18.014208,5.814144,18.9292355979,18.014208,5.254144,18.7648,0.0,0.56,0.56,135.38
2021-03-26 00:00:00,64.432112,19.065616,67.1937107938,15.962112,4.655616,16.6272,48.47,14.41,50.5666787519,135.29,65.052112,22.025616,68.6797279832,15.962112,4.655616,16.6272,49.09,17.37,52.0724975395,132.41,60.802112,54.495616,81.6496723011,15.962112,4.655616,16.6272,44.84,49.84,67.0421598697,134.51,64.102112,22.105616,67.8066296287,15.962112,4.655616,16.6272,48.14,17.45,51.205098379,135.29,15.962112,5.215616,16.7926075926,15.962112,4.655616,16.6272,0.0,0.56,0.56,135.53
2021-03-26 00:30:00,64.901312,19.091216,67.6509780246,16.701312,4.871216,17.3972,48.2,14.22,50.2538396543,135.41,65.531312,22.061216,69.1451379624,16.701312,4.871216,17.3972,48.83,17.19,51.7674125295,132.54,61.131312,54.721216,82.0454068633,16.701312,4.871216,17.3972,44.43,49.85,66.7760990175,134.59,64.431312,22.491216,68.2440382979,16.701312,4.871216,17.3972,47.73,17.62,50.878456148,135.41,16.701312,5.431216,17.5622302046,16.701312,4.871216,17.3972,0.0,0.56,0.56,135.63
2021-03-26 01:00:00,66.777888,19.509384,69.5694069962,15.837888,4.619384,16.4978,50.94,14.89,53.071609171,134.79,67.467888,22.489384,71.1174261618,15.837888,4.619384,16.4978,51.63,17.87,54.6350967785,131.77,63.017888,53.759384,82.8331188356,15.837888,4.619384,16.4978,47.18,49.14,68.1226247292,134.08,66.427888,22.289384,70.0676882967,15.837888,4.619384,16.4978,50.59,17.67,53.5870973276,134.79,15.837888,5.179384,16.6632744357,15.837888,4.619384,16.4978,0.0,0.56,0.56,135.14
2021-03-26 01:30:00,67.51784,19.06812,70.1587622368,15.14784,4.41812,15.779,52.37,14.65,54.3805056983,135.14,68.21784,22.04812,71.69235168270001,15.14784,4.41812,15.779,53.07,17.63,55.9217471115,132.2,63.63784,53.47812,83.1245090127,15.14784,4.41812,15.779,48.49,49.06,68.9794440395,134.41,67.11784,22.57812,70.8136706364,15.14784,4.41812,15.779,51.97,18.16,55.0514895348,135.14,15.14784,4.9781200000000005,15.944865487,15.14784,4.41812,15.779,0.0,0.56,0.56,135.49
2021-03-26 02:00:00,65.75568,18.54624,68.3210982816,15.65568,4.5662400000000005,16.308,50.1,13.98,52.0139442842,136.36,66.42568,21.56624,69.8389122997,15.65568,4.5662400000000005,16.308,50.77,17.0,53.5405724661,133.65,62.01568,54.94624,82.8554998537,15.65568,4.5662400000000005,16.308,46.36,50.38,68.4645455692,135.48,65.40568,22.53624,69.1793689592,15.65568,4.5662400000000005,16.308,49.75,17.97,52.8959677102,136.36,15.69568,5.12624,16.5115931151,15.65568,4.5662400000000005,16.308,0.04,0.56,0.5614267539000001,136.58
2021-03-26 02:30:00,63.425408,18.910744,66.1845799156,16.905408,4.930744,17.6098,46.52,13.98,48.5752076681,136.14,64.045408,21.910744,67.6896963246,16.905408,4.930744,17.6098,47.14,16.98,50.1048899809,133.39,59.975408,56.250744,82.2264906543,16.905408,4.930744,17.6098,43.07,51.32,66.9982634103,135.06,63.215408,21.790744,66.8657186657,16.905408,4.930744,17.6098,46.31,16.86,49.2836250696,136.14,16.905408,5.490744,17.7747317651,16.905408,4.930744,17.6098,0.0,0.56,0.56,136.22
2021-03-26 03:00:00,62.1592,19.5456,65.1597776546,18.7392,5.4656,19.52,43.42,14.08,45.6458409935,136.19,62.7192,22.5256,66.6415838947,18.7392,5.4656,19.52,43.98,17.06,47.1729159582,133.3,58.7692,56.8856,81.7911386154,18.7392,5.4656,19.52,40.03,51.42,65.164540204,134.95,61.8692,22.2156,65.7368297988,18.7392,5.4656,19.52,43.13,16.75,46.2683412281,136.19,18.7392,6.0256,19.6841426534,18.7392,5.4656,19.52,0.0,0.56,0.56,136.22
2021-03-26 03:30:00,60.91976,19.55868,63.982490744,18.50976,5.39868,19.281,42.41,14.16,44.7114493167,136.35,61.45976,22.53868,65.4621584994,18.50976,5.39868,19.281,42.95,17.14,46.2437249797,133.67,57.64976,57.00868,81.0770277169,18.50976,5.39868,19.281,39.14,51.61,64.7729241273,135.25,60.70976,22.24868,64.6581682466,18.50976,5.39868,19.281,42.2,16.85,45.4396577892,136.35,18.50976,5.95868,19.4452329017,18.50976,5.39868,19.281,0.0,0.56,0.56,136.52
2021-03-26 04:00:00,60.508544,20.134992,63.7706970312,20.828544,6.074992,21.6964,39.68,14.06,42.0973395834,137.14,60.998544,23.154992,65.2455057812,20.828544,6.074992,21.6964,40.17,17.08,43.6503757143,134.28,57.338544,57.324992,81.0793644267,20.828544,6.074992,21.6964,36.51,51.25,62.9248965037,135.8,60.288544,24.004992,64.8918190418,20.828544,6.074992,21.6964,39.46,17.93,43.3425483792,137.14,20.828544,6.674992,21.871985812,20.828544,6.074992,21.6964,0.0,0.6000000000000001,0.6000000000000001,137.22
2021-03-26 04:30:00,60.363104,21.375072,64.0359120144,21.343104,6.225072,22.2324,39.02,15.15,41.85788934,137.08,60.833104,24.425072,65.5534185568,21.343104,6.225072,22.2324,39.49,18.2,43.482181408,134.46,57.193104,56.775072,80.588212201,21.343104,6.225072,22.2324,35.85,50.55,61.9719694701,136.29,60.103104,24.915072,65.0626154039,21.343104,6.225072,22.2324,38.76,18.69,43.0308459131,137.08,21.343104,6.7850719999999995,22.3956533819,21.343104,6.225072,22.2324,0.0,0.56,0.56,137.52
2021-03-26 05:00:00,60.890816,21.346488,64.5241351982,20.250816,5.9064879999999995,21.0946,40.64,15.44,43.474167042,136.61,61.380816,24.386488,66.0477506793,20.250816,5.9064879999999995,21.0946,41.13,18.48,45.090878235,133.98,57.550816,56.626488,80.7381914925,20.250816,5.9064879999999995,21.0946,37.3,50.72,62.9587833428,135.84,60.530816,24.076488,65.1433569909,20.250816,5.9064879999999995,21.0946,40.28,18.17,44.1885426327,136.61,20.250816,6.466488,21.2581987882,20.250816,5.9064879999999995,21.0946,0.0,0.56,0.56,137.12
2021-03-26 05:30:00,63.1404,19.7322,66.1518694294,20.0304,5.8422,20.865,43.11,13.89,45.292429831,136.06,62.8304,26.2222,68.0827653448,20.0304,5.8422,20.865,42.8,20.38,47.4044765819,133.38,59.0004,55.7022,81.140509519,20.0304,5.8422,20.865,38.97,49.86,63.2825449867,135.59,62.0504,24.4422,66.6908785442,20.0304,5.8422,20.865,42.02,18.6,45.9525886104,136.06,20.0304,6.4422,21.0408855565,20.0304,5.8422,20.865,0.0,0.6000000000000001,0.6000000000000001,136.92
2021-03-26 06:00:00,66.241248,17.712864,68.568567782,20.341248,5.932864,21.1888,45.9,11.78,47.3875342258,135.82,64.691248,26.832864,70.0354207401,20.341248,5.932864,21.1888,44.35,20.9,49.0278747245,133.12,60.921248,53.782864000000004,81.2649673471,20.341248,5.932864,21.1888,40.58,47.85,62.7404088288,135.62,64.041248,26.342864,69.2475842836,20.341248,5.932864,21.1888,43.7,20.41,48.2312979299,135.82,20.341248,6.492864,21.3523687941,20.341248,5.932864,21.1888,0.0,0.56,0.56,136.97
2021-03-26 06:30:00,73.16896,15.16928,74.7248537182,21.04896,6.13928,21.926,52.12,9.03,52.8964582935,136.64,71.40896,24.49928,75.4947302055,21.04896,6.13928,21.926,50.36,18.36,53.6024178559,134.12,67.40896,53.15928,85.847987387,21.04896,6.13928,21.926,46.36,47.02,66.0312804662,136.31,70.82896,28.27928,76.2657147872,21.04896,6.13928,21.926,49.78,22.14,54.4814463831,136.64,21.04896,6.69928,22.0893428965,21.04896,6.13928,21.926,0.0,0.56,0.56,137.65
2021-03-26 07:00:00,79.918016,12.311088,80.8606960712,22.358016,6.521088,23.2896,57.56,5.79,57.850477094,135.84,77.978016,21.641088,80.9253215571,22.358016,6.521088,23.2896,55.62,15.12,57.638518371,133.11,73.688016,50.561088,89.3663657187,22.358016,6.521088,23.2896,51.33,44.04,67.6335013141,135.48,77.298016,31.101088,83.3202313506,22.358016,6.521088,23.2896,54.94,24.58,60.1878725326,135.84,22.358016,7.121088,23.4646707575,22.358016,6.521088,23.2896,0.0,0.6000000000000001,0.6000000000000001,136.78
2021-03-26 07:30:00,87.085392,10.683656,87.7382812991,25.315392,7.383656,26.3702,61.77,3.3,61.8580867793,137.03,84.995392,20.283656,87.3821684439,25.315392,7.383656,26.3702,59.68,12.9,61.0582705291,134.39,80.425392,49.283656,94.3245589816,25.315392,7.383656,26.3702,55.11,41.9,69.2294886591,136.75,84.215392,35.283656,91.3080972885,25.315392,7.383656,26.3702,58.9,27.9,65.173767729,137.03,25.315392,7.943656,26.5324469803,25.315392,7.383656,26.3702,0.0,0.56,0.56,138.01
2021-03-26 08:00:00,90.271376,10.159568,90.8412799716,29.621376,8.639568,30.8556,60.65,1.52,60.669044001,136.19,88.211376,18.259568,90.0814002964,29.621376,8.639568,30.8556,58.59,9.62,59.3745105243,133.29,83.581376,48.489568,96.6285911047,29.621376,8.639568,30.8556,53.96,39.85,67.0798337804,135.74,87.281376,37.909568,95.1586777041,29.621376,8.639568,30.8556,57.66,29.27,64.6638113631,136.19,29.661376,9.239568,31.0671344517,29.621376,8.639568,30.8556,0.04,0.6000000000000001,0.6013318551,136.96
2021-03-26 08:30:00,90.310352,13.595936,91.3280304949,36.020352,10.505936,37.5212,54.29,3.09,54.377864982,136.29,88.440352,16.975936,90.0548625281,36.020352,10.505936,37.5212,52.42,6.47,52.8177744703,133.24,84.220352,49.635936,97.7588555252,36.020352,10.505936,37.5212,48.2,39.13,62.0837893496,135.57,87.640352,40.495936,96.5440424428,36.020352,10.505936,37.5212,51.62,29.99,59.6994514213,136.29,36.020352,11.065936,37.6818351167,36.020352,10.505936,37.5212,0.0,0.56,0.56,136.68
2021-03-26 09:00:00,91.18712,13.88916,92.2388183977,37.67712,10.98916,39.247,53.51,2.9,53.5885258241,136.08,89.32712,17.59916,91.0443013055,37.67712,10.98916,39.247,51.65,6.61,52.0712454239,132.96,85.15712,49.16916,98.3328092846,37.67712,10.98916,39.247,47.48,38.18,60.9267002225,135.51,88.52712,41.60916,97.8180615807,37.67712,10.98916,39.247,50.85,30.62,59.3574502485,136.08,37.67712,11.58916,39.4192085283,37.67712,10.98916,39.247,0.0,0.6000000000000001,0.6000000000000001,136.55
2021-03-26 09:30:00,95.632448,12.459464,96.4406727146,33.392448,9.739464,34.7838,62.24,2.7199999999999998,62.2994060967,135.46,93.482448,16.479464,94.9238685358,33.392448,9.739464,34.7838,60.09,6.74,60.4668148657,132.37,88.872448,47.329464,100.6895733234,33.392448,9.739464,34.7838,55.48,37.59,67.0152109599,134.97,92.632448,40.419464,101.0668268648,33.392448,9.739464,34.7838,59.24,30.68,66.713117151,135.46,33.432448,10.299464,34.9829606803,33.392448,9.739464,34.7838,0.04,0.56,0.5614267539000001,135.99
2021-03-26 10:00:00,93.80664,14.29152,94.8890575989,35.21664,10.27152,36.684,58.59,4.02,58.7277489778,135.19,91.77664,15.67152,93.1050384716,35.21664,10.27152,36.684,56.56,5.4,56.8171945805,132.08,87.27664,47.89152,99.5530490623,35.21664,10.27152,36.684,52.06,37.62,64.2301175462,134.53,90.82664,40.56152,99.4721842446,35.21664,10.27152,36.684,55.61,30.29,63.3242149576,135.19,35.21664,10.87152,36.8565011904,35.21664,10.27152,36.684,0.0,0.6000000000000001,0.6000000000000001,135.54
2021-03-26 10:30:00,94.039872,14.203296,95.1064200937,35.359872,10.313296,36.8332,58.68,3.89,58.8087961108,134.95,92.019872,15.813296,93.3687162452,35.359872,10.313296,36.8332,56.66,5.5,56.9263172882,131.86,87.559872,46.813296,99.2885485192,35.359872,10.313296,36.8332,52.2,36.5,63.6952902498,134.43,91.139872,41.473296,100.1324650115,35.359872,10.313296,36.8332,55.78,31.16,63.8933016834,134.95,35.359872,10.873296,36.9939064409,35.359872,10.313296,36.8332,0.0,0.56,0.56,135.42
2021-03-26 11:00:00,98.055024,12.270631999999999,98.8198165416,30.825024,8.990632,32.1094,67.23,3.2800000000000002,67.3099643441,134.68,95.78502399999999,15.110632,96.9695932863,30.825024,8.990632,32.1094,64.96,6.12,65.2476512987,131.59,90.595024,43.290632,100.4068582942,30.825024,8.990632,32.1094,59.77,34.3,68.9125743243,134.48,94.53502399999999,42.160632,103.5103359734,30.825024,8.990632,32.1094,63.71,33.17,71.8276618024,134.68,30.825024,9.550632,32.270678273,30.825024,8.990632,32.1094,0.0,0.56,0.56,135.48
2021-03-26 11:30:00,99.642448,13.424464,100.542695792,27.512448,8.024464,28.6588,72.13,5.4,72.3318525962,134.38,97.232448,12.024464,97.973142639,27.512448,8.024464,28.6588,69.72,4.0,69.8346504251,131.15,91.832448,43.754464,101.7234074616,27.512448,8.024464,28.6588,64.32,35.73,73.5778179888,133.66,95.982448,39.354464,103.7371879357,27.512448,8.024464,28.6588,68.47,31.33,75.2974753893,134.38,27.512448,8.624464,28.8325540707,27.512448,8.024464,28.6588,0.0,0.6000000000000001,0.6000000000000001,134.79
2021-03-26 12:00:00,101.000448,12.103464,101.7230767181,22.640448,6.603464,23.5838,78.36,5.5,78.552782255,134.59,98.380448,10.593464,98.9491486987,22.640448,6.603464,23.5838,75.74,3.99,75.845024227,131.53,92.800448,42.953464,102.2590984637,22.640448,6.603464,23.5838,70.16,36.35,79.0173911237,133.97,97.220448,37.733464,104.28628776,22.640448,6.603464,23.5838,74.58,31.13,80.8161697929,134.59,22.640448,7.163464,23.7466861292,22.640448,6.603464,23.5838,0.0,0.56,0.56,135.08
2021-03-26 12:30:00,102.906672,10.805696,103.4724417812,20.076672,5.855696,20.9132,82.83,4.95,82.9777765429,134.63,100.156672,10.395696,100.694733931,20.076672,5.855696,20.9132,80.08,4.54,80.2085905624,131.67,94.436672,42.605696,103.6027526183,20.076672,5.855696,20.9132,74.36,36.75,82.945597231,134.03,99.076672,36.625696,105.629676427,20.076672,5.855696,20.9132,79.0,30.77,84.7808522014,134.63,20.076672,6.415696,21.0768573027,20.076672,5.855696,20.9132,0.0,0.56,0.56,135.19
2021-03-26 13:00:00,102.117008,9.194544,102.5301075891,17.707008,5.164544,18.4448,84.41,4.03,84.5061477054,134.92,99.327008,10.684544,99.9000200136,17.707008,5.164544,18.4448,81.62,5.52,81.8064471787,131.87,93.607008,42.354544,102.7432690942,17.707008,5.164544,18.4448,75.9,37.19,84.5216309592,134.41,98.327008,35.814544,104.646462263,17.707008,5.164544,18.4448,80.62,30.65,86.2496776806,134.92,17.707008,5.764544,18.6217104435,17.707008,5.164544,18.4448,0.0,0.6000000000000001,0.6000000000000001,135.55
2021-03-26 13:30:00,100.9232,7.1876,101.178821361,16.2432,4.7376000000000005,16.92,84.68,2.45,84.7154348392,135.53,98.1132,11.8476,98.8259360694,16.2432,4.7376000000000005,16.92,81.87,7.11,82.1781540313,132.66,92.4132,43.8776,102.3007493423,16.2432,4.7376000000000005,16.92,76.17,39.14,85.6376581884,134.95,97.1532,33.7676,102.8542419154,16.2432,4.7376000000000005,16.92,80.91,29.03,85.9602757092,135.53,16.2432,5.2976,17.08526008,16.2432,4.7376000000000005,16.92,0.0,0.56,0.56,136.06
2021-03-26 14:00:00,98.113312,6.827216,98.3505611063,17.853312,5.207216,18.5972,80.26,1.62,80.2763476997,136.06,95.423312,13.217216,96.3343307022,17.853312,5.207216,18.5972,77.57,8.01,77.9824659779,133.27,89.963312,44.447216,100.3441703148,17.853312,5.207216,18.5972,72.11,39.24,82.0952477309,135.57,94.513312,34.777216,100.7085939626,17.853312,5.207216,18.5972,76.66,29.57,82.1653241946,136.06,17.893312,5.807216,18.8120804804,17.853312,5.207216,18.5972,0.04,0.6000000000000001,0.6013318551,136.65
2021-03-26 14:30:00,95.512928,6.362104,95.7245829578,20.852928,6.082104,21.7218,74.66,0.28,74.660525045,135.96,93.012928,15.542104,94.3025014084,20.852928,6.082104,21.7218,72.16,9.46,72.7774498042,133.12,87.892928,45.652104,99.041816381,20.852928,6.082104,21.7218,67.04,39.57,77.8469427788,135.57,92.192928,35.142104,98.6635872385,20.852928,6.082104,21.7218,71.34,29.06,77.0316766013,135.96,20.852928,6.642104,21.8852039451,20.852928,6.082104,21.7218,0.0,0.56,0.56,136.61
2021-03-26 15:00:00,91.272416,7.240288,91.5591376805,23.212416,6.770288,24.1796,68.06,0.47000000000000003,68.0616228134,136.29,88.962416,16.560288,90.49063266,23.212416,6.770288,24.1796,65.75,9.79,66.4748569009,133.48,84.052416,47.420288,96.5064368291,23.212416,6.770288,24.1796,60.84,40.65,73.1705412034,135.87,88.112416,35.220288,94.8908137817,23.212416,6.770288,24.1796,64.9,28.45,70.8619256018,136.29,23.212416,7.370288,24.3544123674,23.212416,6.770288,24.1796,0.0,0.6000000000000001,0.6000000000000001,136.93
2021-03-26 15:30:00,91.875168,7.359424,92.1694505606,22.455168,6.549424,23.3908,69.42,0.81,69.4247254226,137.11,89.555168,15.469424,90.8814128103,22.455168,6.549424,23.3908,67.1,8.92,67.6902976799,134.48,84.545168,48.479424,97.4584012978,22.455168,6.549424,23.3908,62.09,41.93,74.9219126825,136.47,88.665168,34.339424,95.0826380425,22.455168,6.549424,23.3908,66.21,27.79,71.8056279131,137.11,22.455168,7.109424,23.5537359992,22.455168,6.549424,23.3908,0.0,0.56,0.56,137.45
2021-03-26 16:00:00,93.76264,5.6595200000000006,93.9332892344,18.03264,5.25952,18.784,75.73,0.4,75.7310563772,136.87,91.25264,14.93952,92.4674730097,18.03264,5.25952,18.784,73.22,9.68,73.8570971539,134.21,85.98264,47.76952,98.3612800974,18.03264,5.25952,18.784,67.95,42.51,80.1517473297,136.24,90.40264,32.15952,95.9524467932,18.03264,5.25952,18.784,72.37,26.9,77.2076867935,136.87,18.03264,5.85952,18.96075104,18.03264,5.25952,18.784,0.0,0.6000000000000001,0.6000000000000001,137.18
2021-03-26 16:30:00,93.707456,5.703008,93.8808372898,16.467456,4.803008,17.1536,77.24,0.9,77.2452432192,136.37,91.167456,15.243008,92.4329720738,16.467456,4.803008,17.1536,74.7,10.44,75.42601408,133.55,85.767456,47.773008,98.1749296006,16.467456,4.803008,17.1536,69.3,42.97,81.5408541775,135.75,90.237456,30.573008,95.275953333,16.467456,4.803008,17.1536,73.77,25.77,78.1415753616,136.37,16.467456,5.363008,17.3187459685,16.467456,4.803008,17.1536,0.0,0.56,0.56,136.65
2021-03-26 17:00:00,95.409936,6.586648,95.6370211759,17.439936,5.086648,18.1666,77.97,1.5,77.9844272916,135.72,92.879936,16.056648,94.2576174978,17.439936,5.086648,18.1666,75.44,10.97,76.2334211485,132.78,87.409936,47.076648,99.2809533518,17.439936,5.086648,18.1666,69.97,41.99,81.6024570709,135.21,91.909936,31.306648,97.0955330822,17.439936,5.086648,18.1666,74.47,26.22,78.9510563577,135.72,17.439936,5.686648,18.3436455799,17.439936,5.086648,18.1666,0.0,0.6000000000000001,0.6000000000000001,136.09
2021-03-26 17:30:00,97.535456,8.772008,97.9291238676,22.155456,6.462008,23.0786,75.38,2.31,75.4153863611,135.05,95.125456,18.112008,96.8343803254,22.155456,6.462008,23.0786,72.97,11.65,73.8941364386,131.95,89.735456,46.812008,101.2117392229,22.155456,6.462008,23.0786,67.58,40.35,78.7094587708,134.79,94.095456,33.502008000000004,99.8816268384,22.155456,6.462008,23.0786,71.94,27.04,76.8539211752,135.05,22.155456,7.022008,23.241618423,22.155456,6.462008,23.0786,0.0,0.56,0.56,135.63
2021-03-26 18:00:00,99.119632,7.951976,99.4380981823,21.949632,6.401976,22.8642,77.17,1.55,77.1855647126,134.46,96.699632,17.251976,98.2265213923,21.949632,6.401976,22.8642,74.75,10.85,75.5333370109,131.27,91.16963200000001,46.261976,102.2353765701,21.949632,6.401976,22.8642,69.22,39.86,79.8763294099,134.11,95.619632,33.431976,101.2956615215,21.949632,6.401976,22.8642,73.67,27.03,78.4722231111,134.46,21.949632,6.961976,23.0272763209,21.949632,6.401976,22.8642,0.0,0.56,0.56,134.97
2021-03-26 18:30:00,100.461248,6.687864,100.6836127411,20.701248,6.037864,21.5638,79.76,0.65,79.7626485267,133.94,98.411248,15.037864,99.5535588847,20.701248,6.037864,21.5638,77.71,9.0,78.2294324407,130.6,92.291248,47.717864,103.8973965127,20.701248,6.037864,21.5638,71.59,41.68,82.8393052844,133.47,96.841248,30.467864,101.5210227043,20.701248,6.037864,21.5638,76.14,24.43,79.963269693,133.94,20.701248,6.5978639999999995,21.7272519689,20.701248,6.037864,21.5638,0.0,0.56,0.56,134.31
2021-03-26 19:00:00,102.581344,6.750392,102.8032097213,18.961344,5.530392,19.7514,83.62,1.22,83.6288993112,134.12,103.301344,12.770392,104.0877062099,18.961344,5.530392,19.7514,84.34,7.24,84.6501813347,130.83,94.211344,52.110392,107.6627618663,18.961344,5.530392,19.7514,75.25,46.58,88.5000502825,134.78,98.961344,25.110392,102.0974014982,18.961344,5.530392,19.7514,80.0,19.58,82.3612554542,134.12,18.961344,6.090392,19.9154573385,18.961344,5.530392,19.7514,0.0,0.56,0.56,135.64
2021-03-26 19:30:00,102.878096,7.746528,103.1693332955,14.148096,4.126528,14.7376,88.73,3.62,88.8038135442,134.64,103.578096,9.056528,103.9732786364,14.148096,4.126528,14.7376,89.43,4.93,89.5657847618,131.49,94.158096,49.766528,106.5009593925,14.148096,4.126528,14.7376,80.01,45.64,92.1119411369,135.74,99.118096,25.236528,102.280395483,14.148096,4.126528,14.7376,84.97,21.11,87.5530296449,134.64,14.148096,4.686528,14.9040989369,14.148096,4.126528,14.7376,0.0,0.56,0.56,136.61
2021-03-26 20:00:00,98.818608,10.588344,99.3842558745,15.868608,4.628344,16.5298,82.95,5.96,83.1638388965,135.11,99.458608,7.308344,99.7267596853,15.868608,4.628344,16.5298,83.59,2.68,83.632951042,132.07,90.498608,50.928344,103.8445678527,15.868608,4.628344,16.5298,74.63,46.3,87.8255481053,136.41,95.208608,25.618344,98.595023133,15.868608,4.628344,16.5298,79.34,20.99,82.0695784076,135.11,15.868608,5.188344,16.6952578093,15.868608,4.628344,16.5298,0.0,0.56,0.56,137.3
2021-03-26 20:30:00,96.31888000000001,11.39884,96.9910315328,13.778880000000001,4.01884,14.353,82.54,7.38,82.869270541,135.29,96.91888,5.28884,97.0630780936,13.778880000000001,4.01884,14.353,83.14,1.27,83.149699338,132.25,87.99888,51.65884,102.0413574557,13.778880000000001,4.01884,14.353,74.22,47.64,88.1939793864,136.6,92.68888,23.65884,95.6606982297,13.778880000000001,4.01884,14.353,78.91,19.64,81.3173886693,135.29,13.81888,4.57884,14.5577202954,13.778880000000001,4.01884,14.353,0.04,0.56,0.5614267539000001,137.48
2021-03-26 21:00:00,92.308208,13.931144,93.353532538,15.638208,4.561144,16.2898,76.67,9.37,77.2404414798,135.78,92.898208,5.611144,93.0675130569,15.638208,4.561144,16.2898,77.26,1.05,77.2671346693,132.83,84.548208,53.801144,100.2145826301,15.638208,4.561144,16.2898,68.91,49.24,84.6945435078,137.15,88.968208,23.051144,91.9059153398,15.638208,4.561144,16.2898,73.33,18.49,75.6251876031,135.78,15.638208,5.121144,16.455384083,15.638208,4.561144,16.2898,0.0,0.56,0.56,138.04
2021-03-26 21:30:00,87.62712,21.57916,90.2450680414,18.47712,5.38916,19.247,69.15,16.19,71.0199873275,136.0,85.54712,13.36916,86.5854732585,18.47712,5.38916,19.247,67.07,7.98,67.5430625601,133.11,80.12712,51.86916,95.4503280172,18.47712,5.38916,19.247,61.65,46.48,77.2082437308,135.75,84.23712,27.08916,88.485676668,18.47712,5.38916,19.247,65.76,21.7,69.2478707254,136.0,18.51712,5.98916,19.4615973291,18.47712,5.38916,19.247,0.04,0.6000000000000001,0.6013318551,136.64
2021-03-26 22:00:00,81.063168,18.278424,83.098363342,20.703168,6.038424,21.5658,60.36,12.24,61.5885313999,135.93,82.883168,15.118424,84.2507346078,20.703168,6.038424,21.5658,62.18,9.08,62.8394684892,133.07,76.643168,56.178424,95.0273146216,20.703168,6.038424,21.5658,55.94,50.14,75.1219222331,135.75,80.433168,23.898424,83.9084571673,20.703168,6.038424,21.5658,59.73,17.86,62.3430228654,135.93,20.703168,6.598424,21.7292513566,20.703168,6.038424,21.5658,0.0,0.56,0.56,136.7
2021-03-26 22:30:00,75.404368,16.020024,77.0873522858,21.394368,6.240024,22.2858,54.01,9.78,54.8883275387,136.46,77.674368,17.260024,79.5689378632,21.394368,6.240024,22.2858,56.28,11.02,57.3487471528,133.73,71.314368,59.270024,92.7290398322,21.394368,6.240024,22.2858,49.92,53.03,72.8298517093,136.57,74.864368,21.680024,77.9403428058,21.394368,6.240024,22.2858,53.47,15.44,55.6545999896,136.46,21.394368,6.800024,22.4490380311,21.394368,6.240024,22.2858,0.0,0.56,0.56,137.55
2021-03-26 23:00:00,70.915648,17.792064,73.1135190826,19.035648,5.552064,19.8288,51.88,12.24,53.3043337825,136.97,73.055648,19.172064,75.5294362664,19.035648,5.552064,19.8288,54.02,13.62,55.7105447828,134.37,67.095648,58.612064,89.0909649004,19.035648,5.552064,19.8288,48.06,53.06,71.5899937142,137.4,70.565648,21.542064,73.780561119,19.035648,5.552064,19.8288,51.53,15.99,53.9538784519,136.97,19.035648,6.112064,19.9928292425,19.035648,5.552064,19.8288,0.0,0.56,0.56,138.38
2021-03-26 23:30:00,67.819488,31.568184,74.8066387003,17.959488,5.238184,18.7078,49.86,26.33,56.3851797904,137.25,67.559488,21.978184,71.0445282253,17.959488,5.238184,18.7078,49.6,16.74,52.348711541,134.66,63.969488,53.208184,83.2058065255,17.959488,5.238184,18.7078,46.01,47.97,66.4683458497,136.13,67.349488,26.788184,72.4814482187,17.959488,5.238184,18.7078,49.39,21.55,53.886682956,137.25,17.959488,5.838184,18.8845863508,17.959488,5.238184,18.7078,0.0,0.6000000000000001,0.6000000000000001,137.11
2021-03-27 00:00:00,64.810592,33.402256,72.9117517365,18.590592,5.422256,19.3652,46.22,27.98,54.029332774,137.92,63.240592,26.882255999999998,68.7170150993,18.590592,5.422256,19.3652,44.65,21.46,49.5394196575,135.45,61.130592,51.392256,79.863090693,18.590592,5.422256,19.3652,42.54,45.97,62.6329984912,135.54,64.340592,29.742256,70.8823925307,18.590592,5.422256,19.3652,45.75,24.32,51.8124010252,137.92,18.590592,6.022256,19.5416907723,18.590592,5.422256,19.3652,0.0,0.6000000000000001,0.6000000000000001,136.49
2021-03-27 00:30:00,43.88,21.15,48.7111578594,0.0,0.0,0.0,43.88,21.15,48.7111578594,137.71,41.91,27.33,50.0337586036,0.0,0.0,0.0,41.91,27.33,50.0337586036,135.1,40.46,46.21,61.4196686738,0.0,0.0,0.0,40.46,46.21,61.4196686738,134.58,43.57,23.69,49.593961326,0.0,0.0,0.0,43.57,23.69,49.593961326,137.71,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.48
2021-03-27 01:00:00,46.99,20.56,51.2910684233,0.0,0.0,0.0,46.99,20.56,51.2910684233,137.37,44.92,26.72,52.2662874136,0.0,0.0,0.0,44.92,26.72,52.2662874136,134.71,43.37,46.35,63.4766051392,0.0,0.0,0.0,43.37,46.35,63.4766051392,134.14,46.65,23.25,52.1227877228,0.0,0.0,0.0,46.65,23.25,52.1227877228,137.37,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.05
2021-03-27 01:30:00,49.72,20.62,53.8262278076,0.0,0.0,0.0,49.72,20.62,53.8262278076,137.08,47.57,26.78,54.5900476277,0.0,0.0,0.0,47.57,26.78,54.5900476277,134.41,45.97,46.58,65.4441540552,0.0,0.0,0.0,45.97,46.58,65.4441540552,133.81,49.35,22.78,54.3539409795,0.0,0.0,0.0,49.35,22.78,54.3539409795,137.08,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.75
2021-03-27 02:00:00,47.34,20.3,51.5088885533,0.0,0.0,0.0,47.34,20.3,51.5088885533,137.61,45.25,26.52,52.4487645231,0.0,0.0,0.0,45.25,26.52,52.4487645231,135.05,43.63,46.26,63.5890281417,0.0,0.0,0.0,43.63,46.26,63.5890281417,134.35,46.89,23.71,52.543659941,0.0,0.0,0.0,46.89,23.71,52.543659941,137.61,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.31
2021-03-27 02:30:00,43.28,20.79,48.014398882,0.0,0.0,0.0,43.28,20.79,48.014398882,138.0,41.33,27.03,49.3841047302,0.0,0.0,0.0,41.33,27.03,49.3841047302,135.45,39.86,46.57,61.2991394719,0.0,0.0,0.0,39.86,46.57,61.2991394719,134.78,42.96,23.74,49.0830846626,0.0,0.0,0.0,42.96,23.74,49.0830846626,138.0,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.71
2021-03-27 03:00:00,44.79,21.02,49.4771108696,0.0,0.0,0.0,44.79,21.02,49.4771108696,138.22,42.79,27.28,50.7462560195,0.0,0.0,0.0,42.79,27.28,50.7462560195,135.69,41.33,46.86,62.4822254725,0.0,0.0,0.0,41.33,46.86,62.4822254725,135.0,44.5,23.67,50.4035603901,0.0,0.0,0.0,44.5,23.67,50.4035603901,138.22,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,135.94
2021-03-27 03:30:00,42.54,21.44,47.6374348596,0.0,0.0,0.0,42.54,21.44,47.6374348596,137.9,40.63,27.64,49.140273707,0.0,0.0,0.0,40.63,27.64,49.140273707,135.32,39.22,47.11,61.2989437103,0.0,0.0,0.0,39.22,47.11,61.2989437103,134.66,42.28,23.06,48.1597549828,0.0,0.0,0.0,42.28,23.06,48.1597549828,137.9,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.63
2021-03-27 04:00:00,40.69,21.44,45.9929309786,0.0,0.0,0.0,40.69,21.44,45.9929309786,138.3,38.84,27.67,47.6883056944,0.0,0.0,0.0,38.84,27.67,47.6883056944,135.82,37.37,47.35,60.3203066968,0.0,0.0,0.0,37.37,47.35,60.3203066968,135.05,40.36,23.23,46.5678268765,0.0,0.0,0.0,40.36,23.23,46.5678268765,138.3,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.02
2021-03-27 04:30:00,43.63,21.52,48.6486104632,0.0,0.0,0.0,43.63,21.52,48.6486104632,138.05,41.67,27.75,50.0644724331,0.0,0.0,0.0,41.67,27.75,50.0644724331,135.52,40.24,47.28,62.0858760106,0.0,0.0,0.0,40.24,47.28,62.0858760106,134.8,43.39,23.11,49.1605960094,0.0,0.0,0.0,43.39,23.11,49.1605960094,138.05,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.77
2021-03-27 05:00:00,43.69,21.6,48.7378302759,0.0,0.0,0.0,43.69,21.6,48.7378302759,138.05,41.73,27.82,50.1532182417,0.0,0.0,0.0,41.73,27.82,50.1532182417,135.52,40.32,47.34,62.1834222281,0.0,0.0,0.0,40.32,47.34,62.1834222281,134.8,43.43,23.03,49.158374668,0.0,0.0,0.0,43.43,23.03,49.158374668,138.05,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.77
2021-03-27 05:30:00,39.37,21.49,44.8532830459,0.0,0.0,0.0,39.37,21.49,44.8532830459,137.78,37.58,27.64,46.6500375134,0.0,0.0,0.0,37.58,27.64,46.6500375134,135.16,36.22,47.03,59.3608397852,0.0,0.0,0.0,36.22,47.03,59.3608397852,134.52,39.14,22.95,45.3722613499,0.0,0.0,0.0,39.14,22.95,45.3722613499,137.78,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.51
2021-03-27 06:00:00,38.16,21.45,43.775428039,0.0,0.0,0.0,38.16,21.45,43.775428039,137.45,36.41,27.55,45.6584121494,0.0,0.0,0.0,36.41,27.55,45.6584121494,134.77,35.09,46.83,58.518005776,0.0,0.0,0.0,35.09,46.83,58.518005776,134.19,37.95,22.76,44.2517807551,0.0,0.0,0.0,37.95,22.76,44.2517807551,137.45,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.17
2021-03-27 06:30:00,42.51,20.1,47.0224425142,0.0,0.0,0.0,42.51,20.1,47.0224425142,137.57,40.59,26.29,48.3602336636,0.0,0.0,0.0,40.59,26.29,48.3602336636,134.92,39.14,45.72,60.1851975157,0.0,0.0,0.0,39.14,45.72,60.1851975157,134.29,42.19,24.14,48.6079797976,0.0,0.0,0.0,42.19,24.14,48.6079797976,137.57,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.28
2021-03-27 07:00:00,43.48,18.54,47.2677691456,0.0,0.0,0.0,43.48,18.54,47.2677691456,137.33,41.55,24.74,48.3577305092,0.0,0.0,0.0,41.55,24.74,48.3577305092,134.58,40.13,44.65,60.0336522294,0.0,0.0,0.0,40.13,44.65,60.0336522294,133.99,43.22,25.05,49.9546884687,0.0,0.0,0.0,43.22,25.05,49.9546884687,137.33,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.98
2021-03-27 07:30:00,42.15,17.31,45.5659807312,0.0,0.0,0.0,42.15,17.31,45.5659807312,137.56,40.24,23.55,46.624672653,0.0,0.0,0.0,40.24,23.55,46.624672653,134.43,38.88,43.56,58.3877384388,0.0,0.0,0.0,38.88,43.56,58.3877384388,134.24,41.89,26.25,49.435155507,0.0,0.0,0.0,41.89,26.25,49.435155507,137.56,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.21
2021-03-27 08:00:00,39.24,16.25,42.4716387722,0.0,0.0,0.0,39.24,16.25,42.4716387722,137.18,37.43,22.46,43.65153491,0.0,0.0,0.0,37.43,22.46,43.65153491,133.88,36.2,42.43,55.7740522107,0.0,0.0,0.0,36.2,42.43,55.7740522107,133.83,39.07,26.97,47.4746858863,0.0,0.0,0.0,39.07,26.97,47.4746858863,137.18,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.78
2021-03-27 08:30:00,36.72,14.82,39.5978635787,0.0,0.0,0.0,36.72,14.82,39.5978635787,136.72,35.76,17.44,39.7860679133,0.0,0.0,0.0,35.76,17.44,39.7860679133,133.55,33.74,42.57,54.3193565868,0.0,0.0,0.0,33.74,42.57,54.3193565868,134.18,36.47,26.28,44.9521890457,0.0,0.0,0.0,36.47,26.28,44.9521890457,136.72,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.1
2021-03-27 09:00:00,35.04,6.94,35.7206550892,0.0,0.0,0.0,35.04,6.94,35.7206550892,136.51,35.38,9.75,36.6988678299,0.0,0.0,0.0,35.38,9.75,36.6988678299,133.55,32.07,44.72,55.0305669606,0.0,0.0,0.0,32.07,44.72,55.0305669606,135.44,34.72,23.88,42.1394447045,0.0,0.0,0.0,34.72,23.88,42.1394447045,136.51,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,136.36
2021-03-27 09:30:00,32.79,5.43,33.236561194,0.0,0.0,0.0,32.79,5.43,33.236561194,136.85,33.08,8.22,34.0859912574,0.0,0.0,0.0,33.08,8.22,34.0859912574,133.99,29.94,43.71,52.9808238894,0.0,0.0,0.0,29.94,43.71,52.9808238894,135.77,32.49,25.33,41.1971965066,0.0,0.0,0.0,32.49,25.33,41.1971965066,136.85,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,136.68
2021-03-27 10:00:00,35.32,5.23,35.7051158799,0.0,0.0,0.0,35.32,5.23,35.7051158799,136.55,35.68,8.01,36.5680529971,0.0,0.0,0.0,35.68,8.01,36.5680529971,133.66,32.4,43.14,53.9520120107,0.0,0.0,0.0,32.4,43.14,53.9520120107,135.52,35.07,25.61,43.4255339633,0.0,0.0,0.0,35.07,25.61,43.4255339633,136.55,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.43
2021-03-27 10:30:00,36.29,5.45,36.6969562771,0.0,0.0,0.0,36.29,5.45,36.6969562771,136.34,36.66,8.23,37.5724433595,0.0,0.0,0.0,36.66,8.23,37.5724433595,133.39,33.38,43.28,54.6569556415,0.0,0.0,0.0,33.38,43.28,54.6569556415,135.31,36.11,25.32,44.102545278,0.0,0.0,0.0,36.11,25.32,44.102545278,136.34,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.21
2021-03-27 11:00:00,40.89,5.65,41.2785004573,0.0,0.0,0.0,40.89,5.65,41.2785004573,136.0,41.36,8.44,42.21235838,0.0,0.0,0.0,41.36,8.44,42.21235838,132.99,37.69,42.52,56.8197720868,0.0,0.0,0.0,37.69,42.52,56.8197720868,135.08,40.61,25.79,48.1071325273,0.0,0.0,0.0,40.61,25.79,48.1071325273,136.0,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.97
2021-03-27 11:30:00,41.27,6.96,41.8527717123,0.0,0.0,0.0,41.27,6.96,41.8527717123,135.67,41.75,9.75,42.8733600269,0.0,0.0,0.0,41.75,9.75,42.8733600269,132.55,37.99,43.04,57.4080281842,0.0,0.0,0.0,37.99,43.04,57.4080281842,134.82,40.92,24.77,47.8330356553,0.0,0.0,0.0,40.92,24.77,47.8330356553,135.67,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.7
2021-03-27 12:00:00,44.79,7.93,45.4865804386,0.0,0.0,0.0,44.79,7.93,45.4865804386,135.59,45.36,10.76,46.6187430118,0.0,0.0,0.0,45.36,10.76,46.6187430118,132.45,41.38,43.94,60.357501605,0.0,0.0,0.0,41.38,43.94,60.357501605,134.75,44.5,23.78,50.4553109197,0.0,0.0,0.0,44.5,23.78,50.4553109197,135.59,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.62
2021-03-27 12:30:00,45.86,8.24,46.5943902203,0.0,0.0,0.0,45.86,8.24,46.5943902203,135.82,46.45,11.08,47.7532082692,0.0,0.0,0.0,46.45,11.08,47.7532082692,132.76,42.44,44.35,61.3846568778,0.0,0.0,0.0,42.44,44.35,61.3846568778,134.98,45.58,23.6,51.3273455382,0.0,0.0,0.0,45.58,23.6,51.3273455382,135.82,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.84
2021-03-27 13:00:00,51.64,8.34,52.3091311341,0.0,0.0,0.0,51.64,8.34,52.3091311341,135.99,52.35,11.24,53.5430677119,0.0,0.0,0.0,52.35,11.24,53.5430677119,132.97,47.82,44.64,65.4177498849,0.0,0.0,0.0,47.82,44.64,65.4177498849,135.16,51.25,23.49,56.3767913241,0.0,0.0,0.0,51.25,23.49,56.3767913241,135.99,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.02
2021-03-27 13:30:00,53.16,8.58,53.8479526073,0.0,0.0,0.0,53.16,8.58,53.8479526073,135.91,53.92,11.47,55.1264664204,0.0,0.0,0.0,53.92,11.47,55.1264664204,132.84,49.26,44.79,66.5784627338,0.0,0.0,0.0,49.26,44.79,66.5784627338,135.08,52.77,23.2,57.6447126803,0.0,0.0,0.0,52.77,23.2,57.6447126803,135.91,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,135.94
2021-03-27 14:00:00,55.49,9.58,56.3108914865,0.0,0.0,0.0,55.49,9.58,56.3108914865,136.73,56.26,12.55,57.6427801203,0.0,0.0,0.0,56.26,12.55,57.6427801203,133.81,51.5,46.18,69.1725552513,0.0,0.0,0.0,51.5,46.18,69.1725552513,135.92,55.08,22.56,59.5210886997,0.0,0.0,0.0,55.08,22.56,59.5210886997,136.73,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.78
2021-03-27 14:30:00,51.49,10.13,52.4770140157,0.0,0.0,0.0,51.49,10.13,52.4770140157,136.83,52.2,13.12,53.8235487496,0.0,0.0,0.0,52.2,13.12,53.8235487496,133.98,47.67,46.8,66.8032102522,0.0,0.0,0.0,47.67,46.8,66.8032102522,136.0,51.11,22.11,55.6873791806,0.0,0.0,0.0,51.11,22.11,55.6873791806,136.83,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.88
2021-03-27 15:00:00,55.97,10.84,57.0100561305,0.0,0.0,0.0,55.97,10.84,57.0100561305,137.21,56.76,13.88,58.4324567343,0.0,0.0,0.0,56.76,13.88,58.4324567343,134.43,51.95,47.87,70.6423343329,0.0,0.0,0.0,51.95,47.87,70.6423343329,136.38,55.63,21.36,59.5898187613,0.0,0.0,0.0,55.63,21.36,59.5898187613,137.21,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,137.25
2021-03-27 15:30:00,59.6,11.75,60.7472015816,0.0,0.0,0.0,59.6,11.75,60.7472015816,137.64,60.44,14.85,62.237577877,0.0,0.0,0.0,60.44,14.85,62.237577877,134.99,55.4,49.14,74.0533564398,0.0,0.0,0.0,55.4,49.14,74.0533564398,136.81,59.22,20.58,62.6940571346,0.0,0.0,0.0,59.22,20.58,62.6940571346,137.64,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,137.68
2021-03-27 16:00:00,63.58,11.61,64.6313275432,0.0,0.0,0.0,63.58,11.61,64.6313275432,137.35,64.51,14.72,66.1681078768,0.0,0.0,0.0,64.51,14.72,66.1681078768,134.64,59.18,48.69,76.6354258812,0.0,0.0,0.0,59.18,48.69,76.6354258812,136.53,63.2,20.78,66.5285532685,0.0,0.0,0.0,63.2,20.78,66.5285532685,137.35,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,137.4
2021-03-27 16:30:00,69.71,11.52,70.6554633415,0.0,0.0,0.0,69.71,11.52,70.6554633415,136.99,70.79,14.63,72.2859668262,0.0,0.0,0.0,70.79,14.63,72.2859668262,134.21,65.0,48.1,80.8616720084,0.0,0.0,0.0,65.0,48.1,80.8616720084,136.22,69.3,20.95,72.3974619721,0.0,0.0,0.0,69.3,20.95,72.3974619721,136.99,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,137.09
2021-03-27 17:00:00,75.03,11.0,75.8320572054,0.0,0.0,0.0,75.03,11.0,75.8320572054,136.2,76.22,14.09,77.5113959363,0.0,0.0,0.0,76.22,14.09,77.5113959363,133.23,70.1,46.17,83.9385423986,0.0,0.0,0.0,70.1,46.17,83.9385423986,135.57,74.63,22.06,77.8221080414,0.0,0.0,0.0,74.63,22.06,77.8221080414,136.2,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.43
2021-03-27 17:30:00,77.94,9.78,78.5512062288,0.0,0.0,0.0,77.94,9.78,78.5512062288,135.23,79.24,12.81,80.2687591782,0.0,0.0,0.0,79.24,12.81,80.2687591782,132.05,72.86,45.66,85.9849707798,0.0,0.0,0.0,72.86,45.66,85.9849707798,134.44,77.51,21.61,80.4660934804,0.0,0.0,0.0,77.51,21.61,80.4660934804,135.23,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.31
2021-03-27 18:00:00,80.14,10.59,80.8366729894,0.0,0.0,0.0,80.14,10.59,80.8366729894,134.77,81.52,13.65,82.6549024559,0.0,0.0,0.0,81.52,13.65,82.6549024559,131.51,74.94,43.96,86.8820188532,0.0,0.0,0.0,74.94,43.96,86.8820188532,134.26,79.69,22.88,82.9095320214,0.0,0.0,0.0,79.69,22.88,82.9095320214,134.77,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.12
