Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-03-27 18:30:00,83.99,4.54,84.112613204,0.0,0.0,0.0,83.99,4.54,84.112613204,134.8,84.04,12.39,84.9484178781,0.0,0.0,0.0,84.04,12.39,84.9484178781,131.59,76.43,46.31,89.3653232524,0.0,0.0,0.0,76.43,46.31,89.3653232524,135.32,81.24,20.51,83.7890070355,0.0,0.0,0.0,81.24,20.51,83.7890070355,134.8,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.2
2021-03-27 19:00:00,85.99,2.27,86.0199569867,0.0,0.0,0.0,85.99,2.27,86.0199569867,135.31,85.67,11.36,86.4198964359,0.0,0.0,0.0,85.67,11.36,86.4198964359,132.19,77.68,46.37,90.4674488421,0.0,0.0,0.0,77.68,46.37,90.4674488421,136.23,82.56,20.98,85.1840008452,0.0,0.0,0.0,82.56,20.98,85.1840008452,135.31,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,137.12
2021-03-27 19:30:00,83.34,2.71,83.3840494339,0.0,0.0,0.0,83.34,2.71,83.3840494339,136.21,82.99,11.88,83.8359976382,0.0,0.0,0.0,82.99,11.88,83.8359976382,133.31,75.22,49.21,89.8869985037,0.0,0.0,0.0,75.22,49.21,89.8869985037,136.94,79.99,18.93,82.1994221391,0.0,0.0,0.0,79.99,18.93,82.1994221391,136.21,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,137.83
2021-03-27 20:00:00,72.14,9.13,72.71544884,0.0,0.0,0.0,72.14,9.13,72.71544884,135.62,74.57,9.86,75.2190434664,0.0,0.0,0.0,74.57,9.86,75.2190434664,132.6,67.08,49.74,83.5092449972,0.0,0.0,0.0,67.08,49.74,83.5092449972,135.98,71.42,17.77,73.5974816145,0.0,0.0,0.0,71.42,17.77,73.5974816145,135.62,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.88
2021-03-27 20:30:00,67.89,9.92,68.6109211423,0.0,0.0,0.0,67.89,9.92,68.6109211423,134.63,70.93,11.21,71.8103683322,0.0,0.0,0.0,70.93,11.21,71.8103683322,131.43,63.51,49.64,80.6080002233,0.0,0.0,0.0,63.51,49.64,80.6080002233,135.1,67.71,16.92,69.7920518397,0.0,0.0,0.0,67.71,16.92,69.7920518397,134.63,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.01
2021-03-27 21:00:00,64.3,10.93,65.222349697,0.0,0.0,0.0,64.3,10.93,65.222349697,135.11,67.14,12.25,68.2483853289,0.0,0.0,0.0,67.14,12.25,68.2483853289,132.01,60.05,50.52,78.4746640643,0.0,0.0,0.0,60.05,50.52,78.4746640643,135.61,64.07,16.51,66.1630183713,0.0,0.0,0.0,64.07,16.51,66.1630183713,135.11,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.55
2021-03-27 21:30:00,61.8,12.41,63.0337060627,0.0,0.0,0.0,61.8,12.41,63.0337060627,135.54,64.53,13.82,65.9932822339,0.0,0.0,0.0,64.53,13.82,65.9932822339,132.51,57.65,51.78,77.4899406375,0.0,0.0,0.0,57.65,51.78,77.4899406375,136.08,61.57,15.64,63.5253846899,0.0,0.0,0.0,61.57,15.64,63.5253846899,135.54,0.08,0.56,0.5656854249000001,0.0,0.0,0.0,0.08,0.56,0.5656854249000001,137.03
2021-03-27 22:00:00,58.55,12.2,59.8075455106,0.0,0.0,0.0,58.55,12.2,59.8075455106,136.05,61.09,13.59,62.5833540169,0.0,0.0,0.0,61.09,13.59,62.5833540169,133.13,54.38,54.49,76.9827545623,0.0,0.0,0.0,54.38,54.49,76.9827545623,136.28,58.15,13.38,59.6694804737,0.0,0.0,0.0,58.15,13.38,59.6694804737,136.05,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,137.24
2021-03-27 22:30:00,51.96,14.25,53.8786052158,0.0,0.0,0.0,51.96,14.25,53.8786052158,136.05,54.22,15.7,56.4473064016,0.0,0.0,0.0,54.22,15.7,56.4473064016,133.13,48.1,55.5,73.4429029927,0.0,0.0,0.0,48.1,55.5,73.4429029927,136.41,51.59,12.31,53.0383276509,0.0,0.0,0.0,51.59,12.31,53.0383276509,136.05,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,137.37
2021-03-27 23:00:00,46.1,24.16,52.0472439232,0.0,0.0,0.0,46.1,24.16,52.0472439232,136.55,46.61,16.77,49.5350885737,0.0,0.0,0.0,46.61,16.77,49.5350885737,133.71,42.3,52.07,67.0863242397,0.0,0.0,0.0,42.3,52.07,67.0863242397,135.74,45.51,16.38,48.3680111231,0.0,0.0,0.0,45.51,16.38,48.3680111231,136.55,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.7
2021-03-27 23:30:00,41.61,17.44,45.1170222865,0.0,0.0,0.0,41.61,17.44,45.1170222865,135.73,42.19,20.48,46.8980436692,0.0,0.0,0.0,42.19,20.48,46.8980436692,132.74,38.21,53.03,65.3619537652,0.0,0.0,0.0,38.21,53.03,65.3619537652,134.91,41.24,14.55,43.731454355,0.0,0.0,0.0,41.24,14.55,43.731454355,135.73,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.88
2021-03-28 00:00:00,39.27,17.99,43.1945945692,0.0,0.0,0.0,39.27,17.99,43.1945945692,136.94,39.79,21.09,45.0336785084,0.0,0.0,0.0,39.79,21.09,45.0336785084,134.25,35.99,54.18,65.0442349482,0.0,0.0,0.0,35.99,54.18,65.0442349482,136.14,38.92,14.62,41.5753628968,0.0,0.0,0.0,38.92,14.62,41.5753628968,136.94,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,137.11
2021-03-28 00:30:00,60.06032,23.96676,64.6656603106,20.32032,5.92676,21.167,39.74,18.04,43.6429742341,136.99,60.58032,27.06676,66.3519756164,20.32032,5.92676,21.167,40.26,21.14,45.4727082985,134.31,56.75032,60.29676,82.8027661772,20.32032,5.92676,21.167,36.43,54.37,65.4464804248,136.16,59.72032,20.43676,63.1203436318,20.32032,5.92676,21.167,39.4,14.51,41.9869039106,136.99,20.32032,6.48676,21.3305757119,20.32032,5.92676,21.167,0.0,0.56,0.56,137.14
2021-03-28 01:00:00,61.86704,23.81372,66.2919595321,21.88704,6.38372,22.799,39.98,17.43,43.6142786252,136.89,62.40704,26.91372,67.9631294586,21.88704,6.38372,22.799,40.52,20.53,45.4241268491,134.21,58.53704,60.18372,83.9563291539,21.88704,6.38372,22.799,36.65,53.8,65.0973309745,136.06,61.51704,21.47372,65.1572471871,21.88704,6.38372,22.799,39.63,15.09,42.4057189539,136.89,21.88704,6.94372,22.9620941423,21.88704,6.38372,22.799,0.0,0.56,0.56,137.04
2021-03-28 01:30:00,62.11944,23.63692,66.464492874,22.54944,6.57692,23.489,39.57,17.06,43.090932921,0.003,62.64944,26.73692,68.1161891433,22.54944,6.57692,23.489,40.1,20.16,44.8824642817,0.003,58.80944,60.23692,84.1845399358,22.54944,6.57692,23.489,36.26,53.66,64.7625138487,0.003,61.75944,22.25692,65.6475354983,22.54944,6.57692,23.489,39.21,15.68,42.2289770182,0.003,22.54944,7.17692,23.6640111773,22.54944,6.57692,23.489,0.0,0.6000000000000001,0.6000000000000001,0.003
2021-03-28 02:00:00,60.469232,24.284776,65.1634741557,23.639232,6.894776,24.6242,36.83,17.39,40.7291173486,0.003,60.919232,27.414776,66.8036134547,23.639232,6.894776,24.6242,37.28,20.52,42.5543041301,0.003,57.259232,60.714776,83.4559984301,23.639232,6.894776,24.6242,33.62,53.82,63.4578348197,0.003,60.089232,22.984776,64.3351826773,23.639232,6.894776,24.6242,36.45,16.09,39.8433256644,0.003,23.639232,7.454776,24.786830672,23.639232,6.894776,24.6242,0.0,0.56,0.56,0.003
2021-03-28 02:30:00,58.85888,24.30384,63.6792304727,23.49888,6.85384,24.478,35.36,17.45,39.4313593476,137.34,59.27888,27.47384,65.336035221,23.49888,6.85384,24.478,35.78,20.62,41.2964017803,134.72,55.71888,61.44384,82.9453980785,23.49888,6.85384,24.478,32.22,54.59,63.3892459334,136.51,58.49888,22.65384,62.7320924886,23.49888,6.85384,24.478,35.0,15.8,38.4010416525,137.34,23.49888,7.45384,24.6527299097,23.49888,6.85384,24.478,0.0,0.6000000000000001,0.6000000000000001,137.49
2021-03-28 03:00:00,57.688352,24.779936,62.785278407,24.308352,7.089936,25.3212,33.38,17.69,37.7777778595,137.96,58.058352,27.919936,64.4227837275,24.308352,7.089936,25.3212,33.75,20.83,39.6604513338,135.48,54.638352,61.629936,82.3626038967,24.308352,7.089936,25.3212,30.33,54.54,62.4060934525,137.2,57.318352,22.459936,61.5616942678,24.308352,7.089936,25.3212,33.01,15.37,36.4128686044,137.96,24.308352,7.649936,25.4836711986,24.308352,7.089936,25.3212,0.0,0.56,0.56,138.18
2021-03-28 03:30:00,56.870736,24.776048,62.0333230424,24.500736,7.146048,25.5216,32.37,17.63,36.8596500255,138.31,57.230736,27.946048,63.6893926955,24.500736,7.146048,25.5216,32.73,20.8,38.7800580196,135.93,53.870736,61.806048,81.9880708796,24.500736,7.146048,25.5216,29.37,54.66,62.0508863756,137.48,56.510736,22.826048,60.9466303462,24.500736,7.146048,25.5216,32.01,15.68,35.6441089102,138.31,24.500736,7.746048,25.6960565877,24.500736,7.146048,25.5216,0.0,0.6000000000000001,0.6000000000000001,138.48
2021-03-28 04:00:00,55.9972,24.7146,61.2086420451,24.4272,7.1246,25.445,31.57,17.59,36.1396319848,138.05,56.3372,27.8846,62.8604090108,24.4272,7.1246,25.445,31.91,20.76,38.0686971146,135.61,53.0472,61.9646,81.5697068831,24.4272,7.1246,25.445,28.62,54.84,61.8589524645,137.22,55.6572,22.8746,60.1745065372,24.4272,7.1246,25.445,31.23,15.75,34.9767837286,138.05,24.4672,7.6846,25.6456029954,24.4272,7.1246,25.445,0.04,0.56,0.5614267539000001,138.22
2021-03-28 04:30:00,55.925888,24.648384,61.116673522,24.165888,7.048384,25.1728,31.76,17.6,36.3105714634,138.29,56.245888,27.818384000000002,62.7492024274,24.165888,7.048384,25.1728,32.08,20.77,38.216741096,135.88,52.955888,61.838384,81.4144447233,24.165888,7.048384,25.1728,28.79,54.79,61.893523086,137.47,55.575888,22.748384,60.0513805137,24.165888,7.048384,25.1728,31.41,15.7,35.1152118034,138.29,24.165888,7.648384,25.3473454358,24.165888,7.048384,25.1728,0.0,0.6000000000000001,0.6000000000000001,138.47
2021-03-28 05:00:00,55.833584,24.627712,61.0238748412,24.643584,7.187712,25.6704,31.19,17.44,35.7347128154,138.57,56.153584,27.787712,62.6528685236,24.643584,7.187712,25.6704,31.51,20.6,37.6462494812,136.2,52.893584,61.877712,81.4038234404,24.643584,7.187712,25.6704,28.25,54.69,61.5553295824,137.74,55.473584,23.097712,60.0901224948,24.643584,7.187712,25.6704,30.83,15.91,34.6931837686,138.57,24.643584,7.747712,25.8327945372,24.643584,7.187712,25.6704,0.0,0.56,0.56,138.73
2021-03-28 05:30:00,57.71864,24.08752,62.5431852659,24.60864,7.17752,25.634,33.11,16.91,37.1782221199,138.42,58.09864,27.22752,64.1622148558,24.60864,7.17752,25.634,33.49,20.05,39.0330962133,136.03,54.69864,61.15752,82.0498840365,24.60864,7.17752,25.634,30.09,53.98,61.8000687702,137.59,57.37864,23.41752,61.9732891753,24.60864,7.17752,25.634,32.77,16.24,36.5733577895,138.42,24.60864,7.77752,25.8084284682,24.60864,7.17752,25.634,0.0,0.6000000000000001,0.6000000000000001,138.58
2021-03-28 06:00:00,58.571024,23.863632,63.2458519165,24.561024,7.163632,25.5844,34.01,16.7,37.8889179048,138.52,58.951024,26.963632,64.8248461724,24.561024,7.163632,25.5844,34.39,19.8,39.6826423011,136.12,55.511024,60.523632,82.1254151649,24.561024,7.163632,25.5844,30.95,53.36,61.6862391462,137.69,58.211024,23.443632,62.7544994122,24.561024,7.163632,25.5844,33.65,16.28,37.3812907749,138.52,24.561024,7.723632,25.7468132242,24.561024,7.163632,25.5844,0.0,0.56,0.56,138.67
2021-03-28 06:30:00,60.420368,23.158024,64.7063748393,24.370368,7.108024,25.3858,36.05,16.05,39.461436872,138.14,60.860368,26.238024,66.2753219269,24.370368,7.108024,25.3858,36.49,19.13,41.2004490267,135.68,57.270368,59.708024,82.7341717843,24.370368,7.108024,25.3858,32.9,52.6,62.0416795388,137.33,60.060368,24.008024,64.6810097376,24.370368,7.108024,25.3858,35.69,16.9,39.4890630428,138.14,24.370368,7.708024,25.5602908911,24.370368,7.108024,25.3858,0.0,0.6000000000000001,0.6000000000000001,138.3
2021-03-28 07:00:00,62.756304,22.617672,66.7076665642,25.226304,7.357672,26.2774,37.53,15.26,40.5138062887,137.68,63.236304,25.687672,68.2545722744,25.226304,7.357672,26.2774,38.01,18.33,42.1989217872,135.12,59.556304,59.187672,83.965075257,25.226304,7.357672,26.2774,34.33,51.83,62.1683022126,136.87,62.406304,24.727672,67.126779615,25.226304,7.357672,26.2774,37.18,17.37,41.0374134175,137.68,25.226304,7.917672,26.4396660985,25.226304,7.357672,26.2774,0.0,0.56,0.56,137.85
2021-03-28 07:30:00,66.580608,36.369344,75.8663729503,26.020608,7.589344,27.1048,40.56,28.78,49.7333087578,137.49,64.830608,25.729344,69.7496012628,26.020608,7.589344,27.1048,38.81,18.14,42.8401178803,134.9,63.280608,51.349344,81.4934996063,26.020608,7.589344,27.1048,37.26,43.76,57.473865365099996,136.63,66.270608,34.789344,74.8471237967,26.020608,7.589344,27.1048,40.25,27.2,48.5788276927,137.49,26.020608,8.189344,27.2788818656,26.020608,7.589344,27.1048,0.0,0.6000000000000001,0.6000000000000001,137.67
2021-03-28 08:00:00,68.949664,36.741152,78.1278978087,27.569664,8.041152,28.7184,41.38,28.7,50.3586576469,137.1,66.679664,25.711152,71.4649629421,27.569664,8.041152,28.7184,39.11,17.67,42.9164420706,134.44,65.609664,50.361152,82.7095740586,27.569664,8.041152,28.7184,38.04,42.32,56.903637845,136.22,68.629664,35.891152,77.4480830792,27.569664,8.041152,28.7184,41.06,27.85,49.6139708147,137.1,27.569664,8.641152,28.892142201,27.569664,8.041152,28.7184,0.0,0.6000000000000001,0.6000000000000001,137.26
2021-03-28 08:30:00,72.349744,34.856592,80.3085765203,28.479744,8.306592,29.6664,43.87,26.55,51.2784496646,138.3,69.939744,23.966592,73.9321670376,28.479744,8.306592,29.6664,41.46,15.66,44.3189259798,135.87,68.819744,50.936592,85.6194695662,28.479744,8.306592,29.6664,40.34,42.63,58.6909916427,135.27,71.919744,35.966592,80.4117237542,28.479744,8.306592,29.6664,43.44,27.66,51.4986329916,138.3,28.479744,8.866592,29.8280450583,28.479744,8.306592,29.6664,0.0,0.56,0.56,136.3
2021-03-28 09:00:00,75.364272,27.232496,80.133528142,29.494272,8.602496,30.7232,45.87,18.63,49.5089264679,137.58,74.18427199999999,24.422496,78.1009892578,29.494272,8.602496,30.7232,44.69,15.82,47.4074730396,134.99,71.734272,53.672496,89.5909739105,29.494272,8.602496,30.7232,42.24,45.07,61.7699158167,133.83,74.93427199999999,33.062496,81.9040521703,29.494272,8.602496,30.7232,45.44,24.46,51.6050888963,137.58,29.494272,9.202496,30.8965696063,29.494272,8.602496,30.7232,0.0,0.6000000000000001,0.6000000000000001,134.84
2021-03-28 09:30:00,78.251984,21.653912,81.1927638699,29.361984,8.563912,30.5854,48.89,13.09,50.612055876,137.78,77.511984,26.363912,81.8728497095,29.361984,8.563912,30.5854,48.15,17.8,51.3348078793,135.21,74.471984,53.553912,91.7283919591,29.361984,8.563912,30.5854,45.11,44.99,63.7103774906,133.79,77.771984,32.963912,84.4695269884,29.361984,8.563912,30.5854,48.41,24.4,54.2115126149,137.78,29.361984,9.123912,30.7469002438,29.361984,8.563912,30.5854,0.0,0.56,0.56,134.79
2021-03-28 10:00:00,77.471136,23.263248,80.8885382526,34.331136,10.013248,35.7616,43.14,13.25,45.1289496886,137.18,76.801136,27.883248,81.7061197825,34.331136,10.013248,35.7616,42.47,17.87,46.0764343238,134.48,74.011136,51.813248,90.3452318627,34.331136,10.013248,35.7616,39.68,41.8,57.634559077,134.38,77.051136,36.763248,85.3722083725,34.331136,10.013248,35.7616,42.72,26.75,50.4039770256,137.18,34.411136,10.613248,36.0106555608,34.331136,10.013248,35.7616,0.08,0.6000000000000001,0.605309838,135.37
2021-03-28 10:30:00,80.391808,21.195944,83.1391053329,32.351808,9.435944,33.6998,48.04,11.76,49.4584593371,137.04,79.681808,25.785944,83.7502563227,32.351808,9.435944,33.6998,47.33,16.35,50.074458559199996,134.31,76.711808,51.655944,92.482636409,32.351808,9.435944,33.6998,44.36,42.22,61.2400032658,135.0,79.981808,35.295944,87.4236425334,32.351808,9.435944,33.6998,47.63,25.86,54.1973846232,137.04,32.351808,9.995944,33.8608679351,32.351808,9.435944,33.6998,0.0,0.56,0.56,135.98
2021-03-28 11:00:00,82.767936,18.985648,84.9175250445,31.047936,9.055648,32.3416,51.72,9.93,52.6646304459,135.99,82.037936,23.585648,85.3610317107,31.047936,9.055648,32.3416,50.99,14.53,53.0198170499,132.82,78.857936,52.105648,94.5175783846,31.047936,9.055648,32.3416,47.81,43.05,64.335826722,134.26,82.277936,33.955648,89.0092398772,31.047936,9.055648,32.3416,51.23,24.9,56.9607136542,135.99,31.047936,9.615648,32.5028462803,31.047936,9.055648,32.3416,0.0,0.56,0.56,135.24
2021-03-28 11:30:00,84.975632,14.459976,86.1971515754,29.245632,8.529976,30.4642,55.73,5.93,56.0446054496,135.67,87.135632,15.019976,88.4206878682,29.245632,8.529976,30.4642,57.89,6.49,58.2526583084,132.53,80.985632,57.539976,99.3454650627,29.245632,8.529976,30.4642,51.74,49.01,71.2671572325,133.74,84.605632,27.479976,88.9565177324,29.245632,8.529976,30.4642,55.36,18.95,58.5135206598,135.67,29.245632,9.129976,30.6376149992,29.245632,8.529976,30.4642,0.0,0.6000000000000001,0.6000000000000001,134.68
2021-03-28 12:00:00,85.149488,13.103184,86.1517773328,28.879488,8.423184,30.0828,56.27,4.68,56.4642834011,135.58,87.589488,14.073184,88.7128678152,28.879488,8.423184,30.0828,58.71,5.65,58.9812393902,132.53,81.149488,57.913184,99.6954175661,28.879488,8.423184,30.0828,52.27,49.49,71.9820324803,133.36,84.789488,27.073184,89.0068231497,28.879488,8.423184,30.0828,55.91,18.65,58.9385323876,135.58,28.879488,8.983184,30.2443783523,28.879488,8.423184,30.0828,0.0,0.56,0.56,134.3
2021-03-28 12:30:00,83.939872,14.448296,85.1742647088,30.439872,8.878296,31.7082,53.5,5.57,53.7891708432,135.87,86.249872,15.448296,87.6224301724,30.439872,8.878296,31.7082,55.81,6.57,56.1953823726,132.89,80.029872,58.748296,99.2781078347,30.439872,8.878296,31.7082,49.59,49.87,70.3291191471,135.62,83.549872,27.438296,87.9399863464,30.439872,8.878296,31.7082,53.11,18.56,56.2596276205,135.87,30.439872,9.438296,31.8695346493,30.439872,8.878296,31.7082,0.0,0.56,0.56,136.56
2021-03-28 13:00:00,82.817344,15.143392,84.1904673255,29.497344,8.603392,30.7264,53.32,6.54,53.7195867445,135.96,85.107344,16.203392,86.6360774449,29.497344,8.603392,30.7264,55.61,7.6,56.1269284747,133.02,78.947344,59.163392,98.6559176005,29.497344,8.603392,30.7264,49.45,50.56,70.7221047481,135.94,82.467344,26.653392,86.6675610106,29.497344,8.603392,30.7264,52.97,18.05,55.9609095709,135.96,29.497344,9.163392,30.887878787600002,29.497344,8.603392,30.7264,0.0,0.56,0.56,136.89
2021-03-28 13:30:00,82.889952,14.948736,84.2271265719,29.069952,8.478736,30.2812,53.82,6.47,54.2075022483,136.32,85.209952,16.008736,86.7007240348,29.069952,8.478736,30.2812,56.14,7.53,56.6427444603,133.48,79.029952,58.918736,98.5756093816,29.069952,8.478736,30.2812,49.96,50.44,70.9943321681,136.41,82.579952,26.548736,86.7426299781,29.069952,8.478736,30.2812,53.51,18.07,56.478712804,136.32,29.069952,9.078736,30.4546475376,29.069952,8.478736,30.2812,0.0,0.6000000000000001,0.6000000000000001,137.35
2021-03-28 14:00:00,82.603232,15.731776,84.0879463,28.943232,8.441776,30.1492,53.66,7.29,54.152928822,136.6,84.923232,16.831776,86.5751928478,28.943232,8.441776,30.1492,55.98,8.39,56.605233857,133.78,78.643232,58.111776,97.784131889,28.943232,8.441776,30.1492,49.7,49.67,70.2652040487,136.75,82.193232,27.661776,86.7231297756,28.943232,8.441776,30.1492,53.25,19.22,56.6124624089,136.6,28.943232,9.001776,30.3107678847,28.943232,8.441776,30.1492,0.0,0.56,0.56,137.68
2021-03-28 14:30:00,82.812784,16.613312,84.4627688952,27.782784,8.103312,28.9404,55.03,8.51,55.684118023,136.38,85.202784,17.783312,87.0388452763,27.782784,8.103312,28.9404,57.42,9.68,58.2302223935,133.52,78.762784,57.183312,97.3319439584,27.782784,8.103312,28.9404,50.98,49.08,70.7658589999,136.51,82.362784,27.213312,86.7421036074,27.782784,8.103312,28.9404,54.58,19.11,57.8287860844,136.38,27.782784,8.663312,29.1021659263,27.782784,8.103312,28.9404,0.0,0.56,0.56,137.44
2021-03-28 15:00:00,84.836496,15.787728,86.2930090387,27.146496,7.917728,28.2776,57.69,7.87,58.2243334011,136.64,87.346496,16.917728,88.9697694959,27.146496,7.917728,28.2776,60.2,9.0,60.8690397493,133.8,80.676496,56.907728,98.7278406173,27.146496,7.917728,28.2776,53.53,48.99,72.5636341427,136.98,84.396496,27.027728,88.6186584074,27.146496,7.917728,28.2776,57.25,19.11,60.3552367239,136.64,27.146496,8.477728,28.4394816605,27.146496,7.917728,28.2776,0.0,0.56,0.56,137.91
2021-03-28 15:30:00,86.65192,15.18056,87.9716127032,26.88192,7.84056,28.002,59.77,7.34,60.2190044753,136.06,89.28192,16.30056,90.7577517086,26.88192,7.84056,28.002,62.4,8.46,62.9708789839,133.12,82.43192,57.06056,100.2543213153,26.88192,7.84056,28.002,55.55,49.22,74.2186694842,136.57,86.24192,26.53056,90.2304792141,26.88192,7.84056,28.002,59.36,18.69,62.2328345811,136.06,26.88192,8.40056,28.1639313875,26.88192,7.84056,28.002,0.0,0.56,0.56,137.48
2021-03-28 16:00:00,89.657504,13.334272,90.6436475065,25.797504,7.524272,26.8724,63.86,5.8100000000000005,64.1237530093,135.9,92.497504,14.374272,93.6077344121,25.797504,7.524272,26.8724,66.7,6.85,67.0508202784,132.98,85.317504,55.644272,101.859518432,25.797504,7.524272,26.8724,59.52,48.12,76.5386490605,136.33,89.307504,26.404272,93.1290279696,25.797504,7.524272,26.8724,63.51,18.88,66.2568826614,135.9,25.837504,8.084272,27.0727181258,25.797504,7.524272,26.8724,0.04,0.56,0.5614267539000001,137.24
2021-03-28 16:30:00,91.471472,13.977096,92.5331800083,25.121472,7.327096,26.1682,66.35,6.65,66.6824189723,135.74,94.381472,15.077096,95.5781412284,25.121472,7.327096,26.1682,69.26,7.75,69.6922527976,132.77,87.011472,52.807096,101.7820497316,25.121472,7.327096,26.1682,61.89,45.48,76.8036620221,136.07,91.101472,29.277096,95.6902636153,25.121472,7.327096,26.1682,65.98,21.95,69.5353356215,135.74,25.121472,7.887096,26.330488768,25.121472,7.327096,26.1682,0.0,0.56,0.56,136.98
2021-03-28 17:00:00,91.246832,14.301576,92.360811095,24.416832,7.121576,25.4342,66.83,7.18,67.2145914218,134.75,94.206832,15.401576,95.4575075034,24.416832,7.121576,25.4342,69.79,8.28,70.279460015,131.62,86.746832,52.201576,101.2423695837,24.416832,7.121576,25.4342,62.33,45.08,76.92356791,134.97,90.856832,28.691576,95.2794335334,24.416832,7.121576,25.4342,66.44,21.57,69.8536935316,134.75,24.416832,7.681576,25.5966461623,24.416832,7.121576,25.4342,0.0,0.56,0.56,135.87
2021-03-28 17:30:00,90.824416,14.876288,92.0346591584,23.644416,6.896288,24.6296,67.18,7.98,67.6522933832,135.06,93.804416,16.026288,95.1635979152,23.644416,6.896288,24.6296,70.16,9.13,70.7515547532,131.98,86.314416,51.816288,100.6732641346,23.644416,6.896288,24.6296,62.67,44.92,77.106000415,135.71,90.424416,28.566288,94.8293615872,23.644416,6.896288,24.6296,66.78,21.67,70.2079575262,135.06,23.644416,7.456288,24.792229402,23.644416,6.896288,24.6296,0.0,0.56,0.56,136.63
2021-03-28 18:00:00,88.876096,15.750528,90.2609526455,24.036096,7.010528,25.0376,64.84,8.74,65.4263952851,134.35,91.746096,16.910528,93.2915434993,24.036096,7.010528,25.0376,67.71,9.9,68.4299210872,131.14,84.496096,53.130528,99.8120395784,24.036096,7.010528,25.0376,60.46,46.12,76.042527575,135.07,88.496096,27.570528,92.6913859074,24.036096,7.010528,25.0376,64.46,20.56,67.6594797497,134.35,24.036096,7.5705279999999995,25.2001350219,24.036096,7.010528,25.0376,0.0,0.56,0.56,135.97
2021-03-28 18:30:00,88.181008,15.711544,89.5697649141,23.971008,6.991544,24.9698,64.21,8.72,64.7994020034,134.35,91.011008,16.881544,92.5634382734,23.971008,6.991544,24.9698,67.04,9.89,67.7655790206,131.09,83.831008,53.111544,99.2394780738,23.971008,6.991544,24.9698,59.86,46.12,75.5663549472,135.18,87.811008,27.591544,92.0438288332,23.971008,6.991544,24.9698,63.84,20.6,67.0813357052,134.35,23.971008,7.551544,25.1323504933,23.971008,6.991544,24.9698,0.0,0.56,0.56,136.07
2021-03-28 19:00:00,87.759184,15.693512,89.1513359139,24.389184,7.113512,25.4054,63.37,8.58,63.9482079499,134.55,90.539184,16.863512,92.0962641824,24.389184,7.113512,25.4054,66.15,9.75,66.8646767733,131.37,83.429184,53.353512,99.0304295943,24.389184,7.113512,25.4054,59.04,46.24,74.992394281,135.35,87.379184,27.763512,91.6838829625,24.389184,7.113512,25.4054,62.99,20.65,66.2884801455,134.55,24.389184,7.673512,25.5678525223,24.389184,7.113512,25.4054,0.0,0.56,0.56,136.24
2021-03-28 19:30:00,86.100848,15.070664,87.4098446385,24.790848,7.230664,25.8238,61.31,7.84,61.8092363648,134.46,88.780848,16.200664,90.2468862933,24.790848,7.230664,25.8238,63.99,8.97,64.6156405215,131.26,81.870848,56.470664,99.4573860748,24.790848,7.230664,25.8238,57.08,49.24,75.3837117685,135.24,85.740848,25.980664,89.5906686974,24.790848,7.230664,25.8238,60.95,18.75,63.7688403533,134.46,24.790848,7.830664,25.9981815372,24.790848,7.230664,25.8238,0.0,0.6000000000000001,0.6000000000000001,136.15
2021-03-28 20:00:00,82.867088,16.699984,84.5330925685,24.857088,7.2499839999999995,25.8928,58.01,9.45,58.7746765197,134.59,85.357088,17.919984,87.2178783186,24.857088,7.2499839999999995,25.8928,60.5,10.67,61.4336951518,131.39,78.687088,57.569984,97.4985172999,24.857088,7.2499839999999995,25.8928,53.83,50.32,73.6869818896,135.34,82.427088,26.089984,86.457573996,24.857088,7.2499839999999995,25.8928,57.57,18.84,60.5743386262,134.59,24.857088,7.809984,26.0551467837,24.857088,7.2499839999999995,25.8928,0.0,0.56,0.56,136.25
2021-03-28 20:30:00,80.162224,17.675232,82.0877334495,24.292224,7.085232,25.3044,55.87,10.59,56.8647957879,135.95,82.582224,18.965232,84.7319523297,24.292224,7.085232,25.3044,58.29,11.88,59.4883055734,133.0,76.082224,57.655232,95.4600994435,24.292224,7.085232,25.3044,51.79,50.57,72.3845909017,136.37,79.742224,25.595232,83.7492578451,24.292224,7.085232,25.3044,55.45,18.51,58.4578702999,135.95,24.292224,7.645232,25.4668749398,24.292224,7.085232,25.3044,0.0,0.56,0.56,137.28
2021-03-28 21:00:00,77.2816,27.4138,81.9997690789,24.3216,7.0938,25.335,52.96,20.32,56.7244568066,136.99,76.4616,24.7638,80.3717740566,24.3216,7.0938,25.335,52.14,17.67,55.0527792214,134.31,73.1716,52.7338,90.1938839889,24.3216,7.0938,25.335,48.85,45.64,66.853063505,137.56,76.6816,31.4638,82.8856953219,24.3216,7.0938,25.335,52.36,24.37,57.7534977296,136.99,24.3216,7.6938,25.5095038172,24.3216,7.0938,25.335,0.0,0.6000000000000001,0.6000000000000001,138.48
2021-03-28 21:30:00,73.005248,19.629864,75.598265828,24.685248,7.199864,25.7138,48.32,12.43,49.8931588497,136.81,74.485248,19.889864,77.095128637,24.685248,7.199864,25.7138,49.8,12.69,51.3914010317,134.18,69.265248,59.349864,91.2144776739,24.685248,7.199864,25.7138,44.58,52.15,68.6075717396,137.44,72.555248,22.889864,76.0802857926,24.685248,7.199864,25.7138,47.87,15.69,50.3757183572,136.81,24.685248,7.759864,25.8761851539,24.685248,7.199864,25.7138,0.0,0.56,0.56,138.39
2021-03-28 22:00:00,69.158128,27.520704,74.4327603755,24.448128,7.130704,25.4668,44.71,20.39,49.139965405,137.58,69.468128,23.310704,73.2748915305,24.448128,7.130704,25.4668,45.02,16.18,47.8392391244,135.08,65.518128,55.420704,85.8142151889,24.448128,7.130704,25.4668,41.07,48.29,63.3929727967,135.83,68.668128,27.580704,74.0000475416,24.448128,7.130704,25.4668,44.22,20.45,48.7197177742,137.58,24.488128,7.690704,25.6673984065,24.448128,7.130704,25.4668,0.04,0.56,0.5614267539000001,136.76
2021-03-28 22:30:00,64.197616,20.178888,67.2942896612,23.687616,6.908888,24.6746,40.51,13.27,42.6280776015,135.78,66.577616,17.958888,68.9572375494,23.687616,6.908888,24.6746,42.89,11.05,44.2905701024,132.91,60.737616,63.198888,87.6536219548,23.687616,6.908888,24.6746,37.05,56.29,67.3889204543,135.39,63.697616,18.378888,66.2960768688,23.687616,6.908888,24.6746,40.01,11.47,41.6216410056,135.78,23.727616,7.468888,24.8753703289,23.687616,6.908888,24.6746,0.04,0.56,0.5614267539000001,136.35
2021-03-28 23:00:00,61.087712,26.511416,66.5925201184,24.107712,7.031416,25.1122,36.98,19.48,41.7970190325,136.46,61.597712,27.081416,67.2880466071,24.107712,7.031416,25.1122,37.49,20.05,42.5147339166,133.71,57.847712,56.511416,80.869635352,24.107712,7.031416,25.1122,33.74,49.48,59.8887134609,135.67,60.647712,26.141416,66.0417943527,24.107712,7.031416,25.1122,36.54,19.11,41.2354665306,136.46,24.107712,7.631416,25.286761122,24.107712,7.031416,25.1122,0.0,0.6000000000000001,0.6000000000000001,136.64
2021-03-28 23:30:00,24.107712,7.031416,25.1122,24.107712,7.031416,25.1122,0.0,0.0,0.0,135.89,24.107712,7.031416,25.1122,24.107712,7.031416,25.1122,0.0,0.0,0.0,133.02,24.107712,7.031416,25.1122,24.107712,7.031416,25.1122,0.0,0.0,0.0,136.75,24.107712,7.031416,25.1122,24.107712,7.031416,25.1122,0.0,0.0,0.0,135.89,24.107712,7.031416,25.1122,24.107712,7.031416,25.1122,0.0,0.0,0.0,137.74
2021-03-29 00:00:00,24.107712,7.031416,25.1122,24.107712,7.031416,25.1122,0.0,0.0,0.0,136.31,24.107712,7.031416,25.1122,24.107712,7.031416,25.1122,0.0,0.0,0.0,133.57,24.107712,7.031416,25.1122,24.107712,7.031416,25.1122,0.0,0.0,0.0,136.12,24.107712,7.031416,25.1122,24.107712,7.031416,25.1122,0.0,0.0,0.0,136.31,24.107712,7.031416,25.1122,24.107712,7.031416,25.1122,0.0,0.0,0.0,137.11
2021-03-29 00:30:00,58.940448,23.318464,63.3855438863,23.960448,6.9884640000000005,24.9588,34.98,16.33,38.6040062688,135.22,59.360448,26.268464,64.9129801171,23.960448,6.9884640000000005,24.9588,35.4,19.28,40.3097804509,132.27,55.830448,58.438464,80.82136474079999,23.960448,6.9884640000000005,24.9588,31.87,51.45,60.521065754,134.46,58.530448,22.718464,62.7848863151,23.960448,6.9884640000000005,24.9588,34.57,15.73,37.9804923612,135.22,23.960448,7.548464,25.1213530113,23.960448,6.9884640000000005,24.9588,0.0,0.56,0.56,135.45
2021-03-29 01:00:00,57.758576,23.394168,62.3164520649,23.808576,6.944168,24.8006,33.95,16.45,37.7253893287,135.4,58.158576,26.344168,63.8469666465,23.808576,6.944168,24.8006,34.35,19.4,39.4497465138,132.46,54.738576,58.874168,80.3895475805,23.808576,6.944168,24.8006,30.93,51.93,60.4432775418,134.6,57.398576,22.444168,61.6306514978,23.808576,6.944168,24.8006,33.59,15.5,36.9937575815,135.4,23.808576,7.464168,24.9511942616,23.808576,6.944168,24.8006,0.0,0.52,0.52,135.6
2021-03-29 01:30:00,59.707008,22.969544,63.9728595256,22.627008,6.599544,23.5698,37.08,16.37,40.5327435538,135.99,60.167008,25.969544,65.5323284131,22.627008,6.599544,23.5698,37.54,19.37,42.2427331029,133.18,56.557008,58.609544,81.4479821837,22.627008,6.599544,23.5698,33.93,52.01,62.0989935506,135.23,59.377008000000004,22.619544,63.5395376895,22.627008,6.599544,23.5698,36.75,16.02,40.0899351459,135.99,22.627008,7.199544,23.7447873193,22.627008,6.599544,23.5698,0.0,0.6000000000000001,0.6000000000000001,136.23
2021-03-29 02:00:00,61.910784,22.647312,65.9230302422,23.030784,6.717312,23.9904,38.88,15.93,42.0168930313,135.54,62.420784,25.627312,67.4767618927,23.030784,6.717312,23.9904,39.39,18.91,43.693937794600004,132.62,58.670784,58.137312,82.5966581755,23.030784,6.717312,23.9904,35.64,51.42,62.5637754615,134.75,61.570784,22.867312,65.6800989683,23.030784,6.717312,23.9904,38.54,16.15,41.7870087467,135.54,23.030784,7.277312,24.1531836742,23.030784,6.717312,23.9904,0.0,0.56,0.56,135.75
2021-03-29 02:30:00,62.160416,22.339288,66.0527145971,21.700416,6.329288,22.6046,40.46,16.01,43.512431557,135.31,62.690416,25.309288,67.6065700751,21.700416,6.329288,22.6046,40.99,18.98,45.1710139359,132.33,58.860416,57.799288,82.4942801957,21.700416,6.329288,22.6046,37.16,51.47,63.4824897117,134.51,61.810416,22.159288,65.662482216,21.700416,6.329288,22.6046,40.11,15.83,43.1207722565,135.31,21.700416,6.889288,22.7677478842,21.700416,6.329288,22.6046,0.0,0.56,0.56,135.51
2021-03-29 03:00:00,61.569504,22.095272,65.4141029715,20.829504,6.075272,21.697400000000002,40.74,16.02,43.7765690752,135.64,62.109504,25.085272,66.984038087,20.829504,6.075272,21.697400000000002,41.28,19.01,45.4468755802,132.67,58.259504,57.745272,82.0285696857,20.829504,6.075272,21.697400000000002,37.43,51.67,63.802772667,134.84,61.239504,22.045272,65.0866412386,20.829504,6.075272,21.697400000000002,40.41,15.97,43.4512255293,135.64,20.829504,6.635272,21.8608113161,20.829504,6.075272,21.697400000000002,0.0,0.56,0.56,135.84
2021-03-29 03:30:00,60.545568,22.251624,64.5050430205,21.605568,6.301624,22.5058,38.94,15.95,42.0799964354,135.64,61.045568,25.231624,66.054494337,21.605568,6.301624,22.5058,39.44,18.93,43.7476685093,132.67,57.325568,57.911624,81.4860536585,21.605568,6.301624,22.5058,35.72,51.61,62.7655199931,134.84,60.205568,22.361624,64.2242372171,21.605568,6.301624,22.5058,38.6,16.06,41.8076978558,135.64,21.605568,6.861624,22.6689755507,21.605568,6.301624,22.5058,0.0,0.56,0.56,135.84
2021-03-29 04:00:00,59.739424,22.424832,63.8096534239,21.479424,6.264832,22.3744,38.26,16.16,41.5327966793,135.88,60.229424,25.424832,65.3758793256,21.479424,6.264832,22.3744,38.75,19.16,43.2280938742,132.98,56.529424,58.174832,81.116501749,21.479424,6.264832,22.3744,35.05,51.91,62.6350588728,135.07,59.399424,22.204832,63.414084679,21.479424,6.264832,22.3744,37.92,15.94,41.1340491564,135.88,21.479424,6.824832,22.5376127218,21.479424,6.264832,22.3744,0.0,0.56,0.56,136.1
2021-03-29 04:30:00,59.75496,22.28228,63.774252223,21.50496,6.27228,22.401,38.25,16.01,41.4654386206,135.85,60.23496,25.28228,65.3256770971,21.50496,6.27228,22.401,38.73,19.01,43.1438639901,132.93,56.52496,58.12228,81.0757086642,21.50496,6.27228,22.401,35.02,51.85,62.568545612,135.01,59.39496,22.34228,63.4581653454,21.50496,6.27228,22.401,37.89,16.07,41.156979967,135.85,21.50496,6.83228,22.5642051622,21.50496,6.27228,22.401,0.0,0.56,0.56,136.06
2021-03-29 05:00:00,59.636928,22.014104,63.5703071898,20.996928,6.124104,21.8718,38.64,15.89,41.7796804679,135.8,60.126928,24.994104,65.1149192235,20.996928,6.124104,21.8718,39.13,18.87,43.4423042667,132.9,56.386928,57.854104,80.7872700301,20.996928,6.124104,21.8718,35.39,51.73,62.6773084936,134.94,59.246928,22.264104,63.2920911675,20.996928,6.124104,21.8718,38.25,16.14,41.515805424,135.8,20.996928,6.684104,22.0351589901,20.996928,6.124104,21.8718,0.0,0.56,0.56,136.0
2021-03-29 05:30:00,60.509888,21.705384,64.2850701202,20.109888,5.865384,20.9478,40.4,15.84,43.3943037737,135.27,61.049888,24.675384,65.8480326233,20.109888,5.865384,20.9478,40.94,18.81,45.0544082194,132.26,57.219888,57.145384,80.8684765236,20.109888,5.865384,20.9478,37.11,51.28,63.2992140552,134.43,60.189888,21.855384,64.0349937709,20.109888,5.865384,20.9478,40.08,15.99,43.1519003058,135.27,20.149888,6.425384,21.1495519092,20.109888,5.865384,20.9478,0.04,0.56,0.5614267539000001,135.49
2021-03-29 06:00:00,63.043504,20.732272,66.3649794612,19.653504,5.732272,20.4724,43.39,15.0,45.9096079269,135.08,63.653504,23.712272,67.9267282804,19.653504,5.732272,20.4724,44.0,17.98,47.5318882436,132.05,59.583504,56.132272,81.8597942143,19.653504,5.732272,20.4724,39.93,50.4,64.3005824235,134.23,62.673504,22.432272,66.5670709189,19.653504,5.732272,20.4724,43.02,16.7,46.1477020013,135.08,19.653504,6.292272,20.6362037788,19.653504,5.732272,20.4724,0.0,0.56,0.56,135.29
2021-03-29 06:30:00,70.159008,18.265544,72.4976999715,20.419008,5.955544,21.2698,49.74,12.31,51.2406449998,135.14,70.909008,21.305544,74.0406214228,20.419008,5.955544,21.2698,50.49,15.35,52.7717973922,132.13,66.399008,53.085544,85.0111948226,20.419008,5.955544,21.2698,45.98,47.13,65.8437339464,134.38,69.779008,26.165544,74.5234570473,20.419008,5.955544,21.2698,49.36,20.21,53.3371699662,135.14,20.419008,6.515544,21.4333432138,20.419008,5.955544,21.2698,0.0,0.56,0.56,135.45
2021-03-29 07:00:00,75.344832,16.060576,77.0375610372,20.264832,5.910576,21.1092,55.08,10.15,56.0074004039,134.71,75.484832,21.010576,78.3543500127,20.264832,5.910576,21.1092,55.22,15.1,57.2473440432,131.6,70.644832,50.980576,87.1189498192,20.264832,5.910576,21.1092,50.38,45.07,67.597701884,134.13,74.224832,27.830576,79.2708436055,20.264832,5.910576,21.1092,53.96,21.92,58.2423213823,134.71,20.264832,6.470576,21.2727941221,20.264832,5.910576,21.1092,0.0,0.56,0.56,135.21
2021-03-29 07:30:00,83.795136,10.395248,84.4374679762,18.875136,5.505248,19.6616,64.92,4.89,65.1039054128,137.57,81.675136,20.085248,84.1085312429,18.875136,5.505248,19.6616,62.8,14.58,64.4702753213,135.08,76.935136,49.705248,91.5949061361,18.875136,5.505248,19.6616,58.06,44.2,72.969881458,137.23,80.925136,31.335248,86.780040354,18.875136,5.505248,19.6616,62.05,25.83,67.2115421635,137.57,18.875136,6.105248,19.8379639117,18.875136,5.505248,19.6616,0.0,0.6000000000000001,0.6000000000000001,138.31
2021-03-29 08:00:00,89.728928,7.240104,90.0205511312,19.028928,5.550104,19.8218,70.7,1.69,70.7201958425,136.03,87.458928,16.730104,89.0447104929,19.028928,5.550104,19.8218,68.43,11.18,69.3372720836,133.23,82.218928,46.540104,94.4771580955,19.028928,5.550104,19.8218,63.19,40.99,75.320357142,135.59,86.398928,33.280104,92.586932565,19.028928,5.550104,19.8218,67.37,27.73,72.8537562518,136.03,19.028928,6.110104,19.9858317745,19.028928,5.550104,19.8218,0.0,0.56,0.56,136.68
2021-03-29 08:30:00,94.413728,7.836504,94.7383915306,20.353728,5.936504,21.2018,74.06,1.9,74.0843681218,137.12,92.003728,13.876504,93.0443084189,20.353728,5.936504,21.2018,71.65,7.94,72.0885989599,134.48,86.603728,45.416504,97.789899985,20.353728,5.936504,21.2018,66.25,39.48,77.121546276,136.58,90.923728,36.336504,97.9156056835,20.353728,5.936504,21.2018,70.57,30.4,76.8393447395,137.12,20.353728,6.536504,21.3775613212,20.353728,5.936504,21.2018,0.0,0.6000000000000001,0.6000000000000001,137.66
2021-03-29 09:00:00,94.992016,8.893088,95.4073902689,22.742016,6.633088,23.6896,72.25,2.26,72.2853380707,135.75,92.642016,14.013088,93.6958364275,22.742016,6.633088,23.6896,69.9,7.38,70.2885083068,132.83,87.462016,44.533088,98.1468296462,22.742016,6.633088,23.6896,64.72,37.9,75.000589331,135.26,91.672016,37.283088,98.9635648525,22.742016,6.633088,23.6896,68.93,30.65,75.4371751857,135.75,22.742016,7.193088,23.8524591336,22.742016,6.633088,23.6896,0.0,0.56,0.56,136.33
2021-03-29 09:30:00,97.181136,11.153248,97.819058139,24.491136,7.143248,25.5116,72.69,4.01,72.8005233498,135.45,94.831136,12.743248,95.6835133377,24.491136,7.143248,25.5116,70.34,5.6,70.5625651461,132.43,89.591136,44.903248,100.2141373795,24.491136,7.143248,25.5116,65.1,37.76,75.2584055106,134.78,93.811136,37.533248,101.0409518118,24.491136,7.143248,25.5116,69.32,30.39,75.6889324803,135.45,24.491136,7.743248,25.6860591014,24.491136,7.143248,25.5116,0.0,0.6000000000000001,0.6000000000000001,135.83
2021-03-29 10:00:00,98.402208,11.713144,99.0968833094,25.622208,7.473144,26.6898,72.78,4.24,72.9034018411,135.98,96.052208,12.913143999999999,96.9163347926,25.622208,7.473144,26.6898,70.43,5.44,70.6397798694,133.03,90.802208,45.003144,101.3426067731,25.622208,7.473144,26.6898,65.18,37.53,75.2125873774,135.37,95.052208,38.523144,102.5619562475,25.622208,7.473144,26.6898,69.43,31.05,76.0567380316,135.98,25.622208,8.033144,26.8519821488,25.622208,7.473144,26.6898,0.0,0.56,0.56,136.4
2021-03-29 10:30:00,98.716672,12.035696,99.4476712093,27.036672,7.885696,28.1632,71.68,4.15,71.8000341226,136.05,96.386672,13.405696,97.3144553727,27.036672,7.885696,28.1632,69.35,5.52,69.5693387923,133.12,91.216672,44.905696,101.6710518486,27.036672,7.885696,28.1632,64.18,37.02,74.0915163835,135.53,95.386672,39.495696,103.2401433443,27.036672,7.885696,28.1632,68.35,31.61,75.3054752325,136.05,27.036672,8.485696,28.3370547065,27.036672,7.885696,28.1632,0.0,0.6000000000000001,0.6000000000000001,136.54
2021-03-29 11:00:00,97.194496,12.931728,98.0510053072,29.354496,8.561728,30.5776,67.84,4.37,67.9806038514,136.5,94.974496,13.941728,95.9923261,29.354496,8.561728,30.5776,65.62,5.38,65.8401761845,133.56,90.004496,45.531728,100.8659880975,29.354496,8.561728,30.5776,60.65,36.97,71.0295952403,136.01,94.014496,40.651728,102.4269908155,29.354496,8.561728,30.5776,64.66,32.09,72.1850656299,136.5,29.354496,9.121728,30.7391014364,29.354496,8.561728,30.5776,0.0,0.56,0.56,137.0
2021-03-29 11:30:00,95.6344,14.6042,96.7430675604,32.4144,9.4542,33.765,63.22,5.15,63.4294166771,137.47,93.5544,14.1942,94.6250552074,32.4144,9.4542,33.765,61.14,4.74,61.3234636987,134.72,88.8644,46.8742,100.4692600401,32.4144,9.4542,33.765,56.45,37.42,67.7263530688,136.93,92.6844,42.1342,101.8120268583,32.4144,9.4542,33.765,60.27,32.68,68.5598665401,137.47,32.4944,10.0542,34.0143053582,32.4144,9.4542,33.765,0.08,0.6000000000000001,0.605309838,137.9
2021-03-29 12:00:00,93.851632,15.257976,95.0838296488,35.821632,10.447976,37.3142,58.03,4.8100000000000005,58.2290048,137.67,91.931632,15.537976,93.2354742593,35.821632,10.447976,37.3142,56.11,5.09,56.3403958098,134.95,87.561632,48.957976,100.3191049228,35.821632,10.447976,37.3142,51.74,38.51,64.4984317639,137.06,91.191632,42.227976,100.4943565773,35.821632,10.447976,37.3142,55.37,31.78,63.8420339588,137.67,35.821632,11.047976,37.4866255195,35.821632,10.447976,37.3142,0.0,0.6000000000000001,0.6000000000000001,138.01
2021-03-29 12:30:00,94.181712,14.753416,95.3302583597,35.771712,10.433416,37.2622,58.41,4.32,58.5695355966,137.19,92.241712,15.953416,93.6111367026,35.771712,10.433416,37.2622,56.47,5.52,56.739151386,134.51,87.861712,49.183416,100.6910564301,35.771712,10.433416,37.2622,52.09,38.75,64.9224968713,136.58,91.501712,41.583416,100.5074314922,35.771712,10.433416,37.2622,55.73,31.15,63.8447758239,137.19,35.771712,11.033416,37.4346316669,35.771712,10.433416,37.2622,0.0,0.6000000000000001,0.6000000000000001,137.52
2021-03-29 13:00:00,91.161648,14.950064,92.3793834125,37.851648,11.040064,39.4288,53.31,3.91,53.4531963497,137.85,89.371648,17.030064,90.9797479997,37.851648,11.040064,39.4288,51.52,5.99,51.8670463782,135.32,85.231648,50.230064,98.9317600684,37.851648,11.040064,39.4288,47.38,39.19,61.4875637833,137.3,88.631648,42.330064,98.221196009,37.851648,11.040064,39.4288,50.78,31.29,59.6462278774,137.85,37.851648,11.640064,39.6009892078,37.851648,11.040064,39.4288,0.0,0.6000000000000001,0.6000000000000001,138.21
2021-03-29 13:30:00,88.467904,14.141472,89.5910222538,38.507904,11.231472,40.1124,49.96,2.91,50.0446770396,137.51,86.777904,18.101472,88.6457438978,38.507904,11.231472,40.1124,48.27,6.87,48.7564334217,134.91,82.807904,50.931472,97.2170962586,38.507904,11.231472,40.1124,44.3,39.7,59.4859647312,136.98,86.087904,41.531472,95.5823748481,38.507904,11.231472,40.1124,47.58,30.3,56.408744003,137.51,38.507904,11.831472,40.28451812,38.507904,11.231472,40.1124,0.0,0.6000000000000001,0.6000000000000001,137.87
2021-03-29 14:00:00,86.11888,19.66884,88.3364294015,38.73888,11.29884,40.353,47.38,8.37,48.1136290462,137.71,83.25888,17.61884,85.1026710615,38.73888,11.29884,40.353,44.52,6.32,44.9663518645,135.19,80.88888,47.84884,93.9815002913,38.73888,11.29884,40.353,42.15,36.55,55.790008066,135.79,84.05888,45.22884,95.4544041655,38.73888,11.29884,40.353,45.32,33.93,56.6140203483,137.71,38.73888,11.89884,40.5250936705,38.73888,11.29884,40.353,0.0,0.6000000000000001,0.6000000000000001,136.65
2021-03-29 14:30:00,84.611824,15.098032,85.9483061548,42.061824,12.268032,43.8144,42.55,2.83,42.6440077854,137.23,81.891824,19.948032,84.2863857258,42.061824,12.268032,43.8144,39.83,7.68,40.5636697058,134.67,79.931824,48.978032,93.7440350452,42.061824,12.268032,43.8144,37.87,36.71,52.7424022964,135.04,82.881824,45.558032,94.5776455051,42.061824,12.268032,43.8144,40.82,33.29,52.673489537,137.23,42.061824,12.828032,43.9744862756,42.061824,12.268032,43.8144,0.0,0.56,0.56,135.9
2021-03-29 15:00:00,83.05832,13.82576,84.2011648423,43.04832,12.55576,44.842,40.01,1.27,40.0301511364,137.2,80.57832,21.60576,83.4246637344,43.04832,12.55576,44.842,37.53,9.05,38.6057430961,134.59,78.59832,47.83576,92.0106289599,43.04832,12.55576,44.842,35.55,35.28,50.0847371961,135.48,81.44832,47.29576,94.1844878141,43.04832,12.55576,44.842,38.4,34.74,51.7825028364,137.2,43.04832,13.15576,45.0136854301,43.04832,12.55576,44.842,0.0,0.6000000000000001,0.6000000000000001,136.32
2021-03-29 15:30:00,82.92472,13.19096,83.9673187187,41.93472,12.23096,43.682,40.99,0.96,41.0012402251,135.84,80.38472,22.94096,83.5942034785,41.93472,12.23096,43.682,38.45,10.71,39.9137394891,132.99,78.13472,46.27096,90.807688049,41.93472,12.23096,43.682,36.2,34.04,49.690659082,134.38,81.00472,46.86096,93.5826599024,41.93472,12.23096,43.682,39.07,34.63,52.2082541367,135.84,41.93472,12.83096,43.8537829155,41.93472,12.23096,43.682,0.0,0.6000000000000001,0.6000000000000001,135.23
2021-03-29 16:00:00,83.035648,13.492064,84.1246374718,40.395648,11.782064,42.0788,42.64,1.71,42.6742744519,135.36,80.415648,23.132064,83.6765727558,40.395648,11.782064,42.0788,40.02,11.35,41.5983521308,132.45,78.145648,45.392064,90.372461378,40.395648,11.782064,42.0788,37.75,33.61,50.5439867838,134.02,81.075648,46.452064,93.4401142362,40.395648,11.782064,42.0788,40.68,34.67,53.4497081377,135.36,40.395648,12.342064,42.2390213087,40.395648,11.782064,42.0788,0.0,0.56,0.56,134.87
2021-03-29 16:30:00,84.103296,13.425128,85.1680600923,37.423296,10.915128,38.9826,46.68,2.51,46.7474330846,135.34,81.253296,23.065128,84.4635912125,37.423296,10.915128,38.9826,43.83,12.15,45.4828693026,132.41,78.733296,45.725128,91.047895251,37.423296,10.915128,38.9826,41.31,34.81,54.0208496786,133.95,81.843296,44.265128,93.046905682,37.423296,10.915128,38.9826,44.42,33.35,55.5460070572,135.34,37.423296,11.475128,39.1430919336,37.423296,10.915128,38.9826,0.0,0.56,0.56,134.79
2021-03-29 17:00:00,86.075424,14.752832,87.3305483139,34.295424,10.002832,35.7244,51.78,4.75,51.9974124356,135.14,84.585424,14.992832,85.9038937688,34.295424,10.002832,35.7244,50.29,4.99,50.536958753,132.18,80.075424,51.052832,94.9656000034,34.295424,10.002832,35.7244,45.78,41.05,61.4891120443,134.71,83.395424,36.532832,91.046386848,34.295424,10.002832,35.7244,49.1,26.53,55.8090575086,135.14,34.295424,10.602832,35.8970215166,34.295424,10.002832,35.7244,0.0,0.6000000000000001,0.6000000000000001,135.54
2021-03-29 17:30:00,89.184288,16.744584,90.7425937441,30.084288,8.774584,31.3378,59.1,7.97,59.6349805064,135.5,88.024288,9.444584,88.5295173648,30.084288,8.774584,31.3378,57.94,0.67,57.9438737055,132.62,82.624288,50.964584,97.0781220966,30.084288,8.774584,31.3378,52.54,42.19,67.3828442558,135.81,86.284288,34.514584,92.931344897,30.084288,8.774584,31.3378,56.2,25.74,61.8141375415,135.5,30.084288,9.334584,31.4991879724,30.084288,8.774584,31.3378,0.0,0.56,0.56,136.63
2021-03-29 18:00:00,92.19312,15.55216,93.4956739962,23.49312,6.85216,24.472,68.7,8.7,69.2486822979,134.44,90.83312,7.11216,91.111132738,23.49312,6.85216,24.472,67.34,0.26,67.3405019286,131.34,84.73312,48.70216,97.7322976994,23.49312,6.85216,24.472,61.24,41.85,74.1738505135,134.79,88.80312,31.90216,94.3596414491,23.49312,6.85216,24.472,65.31,25.05,69.9492573227,134.44,23.53312,7.41216,24.6728160695,23.49312,6.85216,24.472,0.04,0.56,0.5614267539000001,135.62
2021-03-29 18:30:00,93.286992,13.767456,94.2974322085,16.996992,4.957456,17.7052,76.29,8.81,76.7970064521,134.62,91.756992,5.357456,91.913263002,16.996992,4.957456,17.7052,74.76,0.4,74.7610700833,131.57,85.156992,48.197456,97.8504371547,16.996992,4.957456,17.7052,68.16,43.24,80.7185430988,134.84,89.546992,28.707456,94.0360665183,16.996992,4.957456,17.7052,72.55,23.75,76.3384896366,134.62,16.996992,5.517456,17.8700883534,16.996992,4.957456,17.7052,0.0,0.56,0.56,135.66
2021-03-29 19:00:00,93.928992,12.988456,94.8227584887,12.268992,3.578456,12.7802,81.66,9.41,82.2003874687,134.1,92.298992,4.598456,92.4134715385,12.268992,3.578456,12.7802,80.03,1.02,80.0364997985,130.92,85.268992,46.028456,96.8990183564,12.268992,3.578456,12.7802,73.0,42.45,84.4452633367,134.46,89.898992,27.638456,94.0516507706,12.268992,3.578456,12.7802,77.63,24.06,81.2729998216,134.1,12.268992,4.138456,12.9481652276,12.268992,3.578456,12.7802,0.0,0.56,0.56,135.28
2021-03-29 19:30:00,93.834464,11.977552,94.5958159016,8.494464,2.477552,8.8484,85.34,9.5,85.8671392327,134.04,92.104464,3.607552,92.1750873076,8.494464,2.477552,8.8484,83.61,1.13,83.6176356997,130.84,84.764464,44.937552,95.9395535583,8.494464,2.477552,8.8484,76.27,42.46,87.2924080319,134.42,89.534464,26.467552,93.3646161704,8.494464,2.477552,8.8484,81.04,23.99,84.5162806801,134.04,8.494464,3.037552,9.0212327761,8.494464,2.477552,8.8484,0.0,0.56,0.56,135.23
2021-03-29 20:00:00,95.03944,11.32692,95.7120382825,7.18944,2.09692,7.489,87.85,9.23,88.3335462891,133.68,93.24944,3.05692,93.2995327973,7.18944,2.09692,7.489,86.06,0.96,86.0653542373,130.42,85.96944,45.22692,97.1402023191,7.18944,2.09692,7.489,78.78,43.13,89.8136142241,133.92,90.84944,24.99692,94.2256162506,7.18944,2.09692,7.489,83.66,22.9,86.7375674088,133.68,7.18944,2.65692,7.6646768621,7.18944,2.09692,7.489,0.0,0.56,0.56,134.75
2021-03-29 20:30:00,96.250144,9.993792,96.767588058,6.870144,2.003792,7.1564,89.38,7.99,89.7364167994,134.19,94.450144,2.273792,94.4775096607,6.870144,2.003792,7.1564,87.58,0.27,87.5804161899,131.03,87.140144,46.003792,98.5380818502,6.870144,2.003792,7.1564,80.27,44.0,91.5383684583,134.23,92.090144,24.503792,95.2944407839,6.870144,2.003792,7.1564,85.22,22.5,88.1402201041,134.19,6.870144,2.563792,7.3329331103,6.870144,2.003792,7.1564,0.0,0.56,0.56,135.06
2021-03-29 21:00:00,92.947264,13.022952,93.8551605607,7.587264,2.212952,7.9034,85.36,10.81,86.0417671832,135.29,91.197264,4.542952,91.3103464782,7.587264,2.212952,7.9034,83.61,2.33,83.6424593134,132.37,84.097264,46.312952,96.006454654,7.587264,2.212952,7.9034,76.51,44.1,88.3096263156,135.7,88.877264,25.742952,92.5303606056,7.587264,2.212952,7.9034,81.29,23.53,84.6269756047,135.29,7.587264,2.772952,8.0781085534,7.587264,2.212952,7.9034,0.0,0.56,0.56,136.54
