Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-03-29 21:30:00,89.700944,14.998192,90.9461660421,7.810944,2.2781919999999998,8.1364,81.89,12.72,82.8720127667,135.73,88.040944,6.368192,88.2709560941,7.810944,2.2781919999999998,8.1364,80.23,4.09,80.3341832597,132.97,81.200944,47.828192,94.2397435081,7.810944,2.2781919999999998,8.1364,73.39,45.55,86.3764701756,136.19,85.880944,24.758192,89.3784348344,7.810944,2.2781919999999998,8.1364,78.07,22.48,81.2420783831,135.73,7.810944,2.878192,8.3243519484,7.810944,2.2781919999999998,8.1364,0.0,0.6000000000000001,0.6000000000000001,137.03
2021-03-29 22:00:00,84.827232,15.263776,86.1895709849,8.927232,2.603776,9.2992,75.9,12.66,76.9485906304,135.44,83.287232,6.683776,83.5549871392,8.927232,2.603776,9.2992,74.36,4.08,74.4718470296,132.64,76.857232,51.573776,92.5574874421,8.927232,2.603776,9.2992,67.93,48.97,83.7409445851,135.45,81.247232,21.113776,83.9458411396,8.927232,2.603776,9.2992,72.32,18.51,74.6512056165,135.44,8.927232,3.163776,9.4712697016,8.927232,2.603776,9.2992,0.0,0.56,0.56,136.27
2021-03-29 22:30:00,80.758752,16.662136,82.4597041025,9.538752,2.782136,9.9362,71.22,13.88,72.5599255788,134.47,79.348752,8.112136,79.7623419568,9.538752,2.782136,9.9362,69.81,5.33,70.0131773311,131.54,73.268752,50.302136,88.874152068,9.538752,2.782136,9.9362,63.73,47.52,79.4963099773,134.69,77.458752,21.982136,80.517529548,9.538752,2.782136,9.9362,67.92,19.2,70.581629338,134.47,9.538752,3.342136,10.1073073942,9.538752,2.782136,9.9362,0.0,0.56,0.56,135.51
2021-03-29 23:00:00,76.097088,17.519984,78.0878776856,9.257088,2.6999839999999997,9.6428,66.84,14.82,68.4632602204,135.44,74.767088,8.819984,75.2855202928,9.257088,2.6999839999999997,9.6428,65.51,6.12,65.7952467888,132.68,68.867088,52.069984,86.3363135845,9.257088,2.6999839999999997,9.6428,59.61,49.37,77.3999289405,135.59,72.877088,20.929984,75.8230452145,9.257088,2.6999839999999997,9.6428,63.62,18.23,66.1803392255,135.44,9.257088,3.259984,9.8143351237,9.257088,2.6999839999999997,9.6428,0.0,0.56,0.56,136.41
2021-03-29 23:30:00,71.032048,18.917264,73.5079228405,8.802048,2.5672639999999998,9.1688,62.23,16.35,64.3420189301,135.27,69.802048,10.217264,70.5458601807,8.802048,2.5672639999999998,9.1688,61.0,7.65,61.4778212041,132.5,64.322048,54.307264,84.1819742111,8.802048,2.5672639999999998,9.1688,55.52,51.74,75.8913565566,135.28,68.162048,18.157264,70.539003562,8.802048,2.5672639999999998,9.1688,59.36,15.59,61.3731024147,135.27,8.842048,3.127264,9.3787841941,8.802048,2.5672639999999998,9.1688,0.04,0.56,0.5614267539000001,136.11
2021-03-30 00:00:00,67.57024,19.48632,70.3239219669,9.69024,2.82632,10.094,57.88,16.66,60.2299759256,136.44,66.42024,10.62632,67.2649013855,9.69024,2.82632,10.094,56.73,7.8,57.2637136414,133.93,61.18024,55.71632,82.7485956425,9.69024,2.82632,10.094,51.49,52.89,73.8144443859,136.42,64.84024,18.39632,67.3994162645,9.69024,2.82632,10.094,55.15,15.57,57.3057361876,136.44,9.69024,3.38632,10.2648874519,9.69024,2.82632,10.094,0.0,0.56,0.56,137.26
2021-03-30 00:30:00,54.5,17.75,57.3176456251,0.0,0.0,0.0,54.5,17.75,57.3176456251,136.27,53.44,8.86,54.1694858754,0.0,0.0,0.0,53.44,8.86,54.1694858754,133.72,48.33,52.22,71.1527743661,0.0,0.0,0.0,48.33,52.22,71.1527743661,136.42,51.85,16.1,54.2921034774,0.0,0.0,0.0,51.85,16.1,54.2921034774,136.27,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,137.26
2021-03-30 01:00:00,52.99,16.94,55.6318586783,0.0,0.0,0.0,52.99,16.94,55.6318586783,136.46,51.95,8.03,52.5669420834,0.0,0.0,0.0,51.95,8.03,52.5669420834,133.93,47.01,51.51,69.7367922979,0.0,0.0,0.0,47.01,51.51,69.7367922979,136.59,50.47,17.02,53.2625694085,0.0,0.0,0.0,50.47,17.02,53.2625694085,136.46,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,137.47
2021-03-30 01:30:00,53.79,20.28,57.4860200397,0.0,0.0,0.0,53.79,20.28,57.4860200397,136.89,52.87,15.16,55.0005681789,0.0,0.0,0.0,52.87,15.16,55.0005681789,134.42,48.8,48.96,69.1268515123,0.0,0.0,0.0,48.8,48.96,69.1268515123,136.27,52.36,20.18,56.1141871544,0.0,0.0,0.0,52.36,20.18,56.1141871544,136.89,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,137.15
2021-03-30 02:00:00,54.93,16.37,57.3173778186,0.0,0.0,0.0,54.93,16.37,57.3173778186,136.39,54.11,21.06,58.0638932556,0.0,0.0,0.0,54.11,21.06,58.0638932556,133.85,50.9,46.48,68.9289518272,0.0,0.0,0.0,50.9,46.48,68.9289518272,134.61,54.52,22.19,58.8627768628,0.0,0.0,0.0,54.52,22.19,58.8627768628,136.39,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.49
2021-03-30 02:30:00,55.84,16.65,58.2694439651,0.0,0.0,0.0,55.84,16.65,58.2694439651,137.53,54.98,21.45,59.0161240679,0.0,0.0,0.0,54.98,21.45,59.0161240679,135.17,51.76,46.63,69.6667388357,0.0,0.0,0.0,51.76,46.63,69.6667388357,135.82,55.46,23.23,60.1285664223,0.0,0.0,0.0,55.46,23.23,60.1285664223,137.53,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.7
2021-03-30 03:00:00,54.99,16.55,57.4264973684,0.0,0.0,0.0,54.99,16.55,57.4264973684,137.68,54.14,21.35,58.197612494,0.0,0.0,0.0,54.14,21.35,58.197612494,135.32,51.02,47.3,69.5724830662,0.0,0.0,0.0,51.02,47.3,69.5724830662,135.89,54.67,22.59,59.1533346482,0.0,0.0,0.0,54.67,22.59,59.1533346482,137.68,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.76
2021-03-30 03:30:00,53.25,17.0,55.8977861816,0.0,0.0,0.0,53.25,17.0,55.8977861816,138.57,52.39,21.86,56.7676994426,0.0,0.0,0.0,52.39,21.86,56.7676994426,136.38,49.32,50.02,70.2457315429,0.0,0.0,0.0,49.32,50.02,70.2457315429,136.56,52.9,20.8,56.8423257793,0.0,0.0,0.0,52.9,20.8,56.8423257793,138.57,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,137.42
2021-03-30 04:00:00,52.49,16.0,54.874402958,0.0,0.0,0.0,52.49,16.0,54.874402958,138.32,51.65,20.85,55.6995960488,0.0,0.0,0.0,51.65,20.85,55.6995960488,136.05,48.61,48.65,68.7732113544,0.0,0.0,0.0,48.61,48.65,68.7732113544,136.32,52.16,22.01,56.613652947,0.0,0.0,0.0,52.16,22.01,56.613652947,138.32,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,137.2
2021-03-30 04:30:00,51.85,15.34,54.0716016038,0.0,0.0,0.0,51.85,15.34,54.0716016038,137.77,51.04,20.12,54.8625190818,0.0,0.0,0.0,51.04,20.12,54.8625190818,135.41,47.93,48.34,68.0737871724,0.0,0.0,0.0,47.93,48.34,68.0737871724,135.7,51.44,21.69,55.8258873642,0.0,0.0,0.0,51.44,21.69,55.8258873642,137.77,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.58
2021-03-30 05:00:00,52.16,16.55,54.7226470485,0.0,0.0,0.0,52.16,16.55,54.7226470485,137.72,51.34,21.34,55.5984819937,0.0,0.0,0.0,51.34,21.34,55.5984819937,135.38,48.28,48.87,68.6966906044,0.0,0.0,0.0,48.28,48.87,68.6966906044,135.7,51.81,21.13,55.9531321733,0.0,0.0,0.0,51.81,21.13,55.9531321733,137.72,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.58
2021-03-30 05:30:00,55.15,15.5,57.2867567593,0.0,0.0,0.0,55.15,15.5,57.2867567593,137.68,54.31,20.29,57.9763762234,0.0,0.0,0.0,54.31,20.29,57.9763762234,135.31,51.05,47.86,69.9762967011,0.0,0.0,0.0,51.05,47.86,69.9762967011,135.66,54.69,21.99,58.9453662301,0.0,0.0,0.0,54.69,21.99,58.9453662301,137.68,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.54
2021-03-30 06:00:00,56.96,15.95,59.1510278863,0.0,0.0,0.0,56.96,15.95,59.1510278863,137.12,56.11,20.7,59.8065389402,0.0,0.0,0.0,56.11,20.7,59.8065389402,134.57,52.78,48.22,71.4905364367,0.0,0.0,0.0,52.78,48.22,71.4905364367,135.05,56.53,21.06,60.3254879798,0.0,0.0,0.0,56.53,21.06,60.3254879798,137.12,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.95
2021-03-30 06:30:00,65.57,13.66,66.9777612346,0.0,0.0,0.0,65.57,13.66,66.9777612346,135.57,64.72,18.37,67.2765583246,0.0,0.0,0.0,64.72,18.37,67.2765583246,132.73,60.96,43.63,74.9646483351,0.0,0.0,0.0,60.96,43.63,74.9646483351,133.69,65.07,24.34,69.4733078239,0.0,0.0,0.0,65.07,24.34,69.4733078239,135.57,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,134.61
2021-03-30 07:00:00,70.35,11.22,71.2391107468,0.0,0.0,0.0,70.35,11.22,71.2391107468,135.17,69.49,15.46,71.1889858054,0.0,0.0,0.0,69.49,15.46,71.1889858054,132.25,65.53,42.14,77.9099512258,0.0,0.0,0.0,65.53,42.14,77.9099512258,133.19,69.84,25.45,74.3325507433,0.0,0.0,0.0,69.84,25.45,74.3325507433,135.17,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.08
2021-03-30 07:30:00,75.85,3.84,75.94714017,0.0,0.0,0.0,75.85,3.84,75.94714017,134.9,77.15,8.09,77.5730017467,0.0,0.0,0.0,77.15,8.09,77.5730017467,131.9,69.54,46.43,83.6155278641,0.0,0.0,0.0,69.54,46.43,83.6155278641,135.28,74.05,20.7,76.8888320889,0.0,0.0,0.0,74.05,20.7,76.8888320889,134.9,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.21
2021-03-30 08:00:00,77.67,1.9100000000000001,77.693481065,0.0,0.0,0.0,77.67,1.9100000000000001,77.693481065,134.52,77.28,7.06,77.601816989,0.0,0.0,0.0,77.28,7.06,77.601816989,131.44,69.99,42.59,81.9298980837,0.0,0.0,0.0,69.99,42.59,81.9298980837,135.31,74.47,24.4,78.3654317923,0.0,0.0,0.0,74.47,24.4,78.3654317923,134.52,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.24
2021-03-30 08:30:00,78.09,3.76,78.1804687886,0.0,0.0,0.0,78.09,3.76,78.1804687886,134.65,77.71,5.24,77.886466732,0.0,0.0,0.0,77.71,5.24,77.886466732,131.35,70.39,39.96,80.9416685027,0.0,0.0,0.0,70.39,39.96,80.9416685027,135.56,74.9,27.23,79.6961912515,0.0,0.0,0.0,74.9,27.23,79.6961912515,134.65,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.51
2021-03-30 09:00:00,75.5,4.8100000000000005,75.653064049,0.0,0.0,0.0,75.5,4.8100000000000005,75.653064049,135.09,75.13,4.21,75.2478637571,0.0,0.0,0.0,75.13,4.21,75.2478637571,131.81,67.95,39.18,78.4364385984,0.0,0.0,0.0,67.95,39.18,78.4364385984,135.97,72.34,28.34,77.6931863164,0.0,0.0,0.0,72.34,28.34,77.6931863164,135.09,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.93
2021-03-30 09:30:00,71.94,6.15,72.2023967746,0.0,0.0,0.0,71.94,6.15,72.2023967746,135.46,71.56,2.9,71.6187377716,0.0,0.0,0.0,71.56,2.9,71.6187377716,132.29,64.65,38.98,75.4921380013,0.0,0.0,0.0,64.65,38.98,75.4921380013,136.25,68.87,28.92,74.6956712267,0.0,0.0,0.0,68.87,28.92,74.6956712267,135.46,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,137.21
2021-03-30 10:00:00,66.99,7.38,67.3952854434,0.0,0.0,0.0,66.99,7.38,67.3952854434,135.95,66.64,1.6800000000000002,66.661173107,0.0,0.0,0.0,66.64,1.6800000000000002,66.661173107,133.03,60.16,40.57,72.5613567955,0.0,0.0,0.0,60.16,40.57,72.5613567955,136.48,64.19,27.76,69.9354967095,0.0,0.0,0.0,64.19,27.76,69.9354967095,135.95,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,137.42
2021-03-30 10:30:00,64.53,7.57,64.9725003367,0.0,0.0,0.0,64.53,7.57,64.9725003367,135.95,64.14,1.5,64.1575373592,0.0,0.0,0.0,64.14,1.5,64.1575373592,133.15,57.87,40.51,70.6399108153,0.0,0.0,0.0,57.87,40.51,70.6399108153,136.51,61.78,28.01,67.8330929562,0.0,0.0,0.0,61.78,28.01,67.8330929562,135.95,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,137.45
2021-03-30 11:00:00,61.98,8.83,62.6058248089,0.0,0.0,0.0,61.98,8.83,62.6058248089,135.69,61.59,0.44,61.5915716637,0.0,0.0,0.0,61.59,0.44,61.5915716637,132.85,55.37,39.41,67.9631149963,0.0,0.0,0.0,55.37,39.41,67.9631149963,136.25,59.15,28.96,65.8589712947,0.0,0.0,0.0,59.15,28.96,65.8589712947,135.69,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,137.17
2021-03-30 11:30:00,60.5,8.99,61.164287783,0.0,0.0,0.0,60.5,8.99,61.164287783,136.0,60.06,0.36,60.0610789114,0.0,0.0,0.0,60.06,0.36,60.0610789114,133.29,53.91,39.34,66.7377232156,0.0,0.0,0.0,53.91,39.34,66.7377232156,136.59,57.62,29.24,64.6145649215,0.0,0.0,0.0,57.62,29.24,64.6145649215,136.0,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,137.49
2021-03-30 12:00:00,58.97,7.68,59.4680023206,0.0,0.0,0.0,58.97,7.68,59.4680023206,136.18,58.49,1.4100000000000001,58.5069927445,0.0,0.0,0.0,58.49,1.4100000000000001,58.5069927445,133.49,52.67,39.33,65.7341448564,0.0,0.0,0.0,52.67,39.33,65.7341448564,136.98,56.31,29.38,63.513781969,0.0,0.0,0.0,56.31,29.38,63.513781969,136.18,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,137.85
2021-03-30 12:30:00,51.73,8.07,52.3556854601,0.0,0.0,0.0,51.73,8.07,52.3556854601,136.18,51.3,0.99,51.3095517423,0.0,0.0,0.0,51.3,0.99,51.3095517423,133.49,45.91,38.78,60.0967262004,0.0,0.0,0.0,45.91,38.78,60.0967262004,136.98,49.24,30.0,57.6591501845,0.0,0.0,0.0,49.24,30.0,57.6591501845,136.18,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,137.88
2021-03-30 13:00:00,52.8,6.22,53.1651050972,0.0,0.0,0.0,52.8,6.22,53.1651050972,136.65,52.28,3.03,52.3677314765,0.0,0.0,0.0,52.28,3.03,52.3677314765,133.98,46.89,39.75,61.4714128681,0.0,0.0,0.0,46.89,39.75,61.4714128681,137.55,50.28,29.4,58.2446426721,0.0,0.0,0.0,50.28,29.4,58.2446426721,136.65,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,138.43
2021-03-30 13:30:00,50.96,9.29,51.7998619689,0.0,0.0,0.0,50.96,9.29,51.7998619689,136.47,48.54,0.66,48.5444868136,0.0,0.0,0.0,48.54,0.66,48.5444868136,133.74,45.19,36.32,57.9765340461,0.0,0.0,0.0,45.19,36.32,57.9765340461,135.65,48.5,32.78,58.5386914784,0.0,0.0,0.0,48.5,32.78,58.5386914784,136.47,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.49
2021-03-30 14:00:00,45.95,8.29,46.6918258371,0.0,0.0,0.0,45.95,8.29,46.6918258371,136.63,43.78,0.48,43.7826312594,0.0,0.0,0.0,43.78,0.48,43.7826312594,133.92,40.71,36.54,54.7035254805,0.0,0.0,0.0,40.71,36.54,54.7035254805,135.71,43.79,32.7,54.6521188976,0.0,0.0,0.0,43.79,32.7,54.6521188976,136.63,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.55
2021-03-30 14:30:00,45.72,7.17,46.2787996819,0.0,0.0,0.0,45.72,7.17,46.2787996819,136.63,43.56,1.38,43.5818540221,0.0,0.0,0.0,43.56,1.38,43.5818540221,133.92,40.18,35.86,53.8551018939,0.0,0.0,0.0,40.18,35.86,53.8551018939,135.67,43.26,33.52,54.7267576237,0.0,0.0,0.0,43.26,33.52,54.7267576237,136.63,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.53
2021-03-30 15:00:00,47.38,8.08,48.0640281292,0.0,0.0,0.0,47.38,8.08,48.0640281292,136.75,45.15,0.49,45.1526588364,0.0,0.0,0.0,45.15,0.49,45.1526588364,134.08,42.01,36.34,55.5466983717,0.0,0.0,0.0,42.01,36.34,55.5466983717,135.88,45.19,33.02,55.9683526647,0.0,0.0,0.0,45.19,33.02,55.9683526647,136.75,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.72
2021-03-30 15:30:00,50.13,8.62,50.8657183179,0.0,0.0,0.0,50.13,8.62,50.8657183179,136.93,47.76,0.09,47.7600847989,0.0,0.0,0.0,47.76,0.09,47.7600847989,134.27,44.55,36.91,57.8536999681,0.0,0.0,0.0,44.55,36.91,57.8536999681,136.07,47.85,32.64,57.9222936355,0.0,0.0,0.0,47.85,32.64,57.9222936355,136.93,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.91
2021-03-30 16:00:00,55.68,7.58,56.1935832636,0.0,0.0,0.0,55.68,7.58,56.1935832636,136.87,53.05,1.17,53.0629004107,0.0,0.0,0.0,53.05,1.17,53.0629004107,134.2,48.79,37.02,61.2449548943,0.0,0.0,0.0,48.79,37.02,61.2449548943,135.91,52.31,32.49,61.5786992393,0.0,0.0,0.0,52.31,32.49,61.5786992393,136.87,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.75
2021-03-30 16:30:00,63.91,7.27,64.3221656974,0.0,0.0,0.0,63.91,7.27,64.3221656974,136.76,60.89,1.16,60.901048431,0.0,0.0,0.0,60.89,1.16,60.901048431,134.09,54.43,37.48,66.0861203279,0.0,0.0,0.0,54.43,37.48,66.0861203279,135.72,58.21,31.85,66.3537986855,0.0,0.0,0.0,58.21,31.85,66.3537986855,136.76,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.54
2021-03-30 17:00:00,69.4,8.56,69.9259150816,0.0,0.0,0.0,69.4,8.56,69.9259150816,136.5,66.13,1.5,66.1470097586,0.0,0.0,0.0,66.13,1.5,66.1470097586,133.9,59.55,38.59,70.9604861877,0.0,0.0,0.0,59.55,38.59,70.9604861877,135.47,63.56,30.45,70.4774864762,0.0,0.0,0.0,63.56,30.45,70.4774864762,136.5,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.28
2021-03-30 17:30:00,70.77,12.3,71.8309327518,0.0,0.0,0.0,70.77,12.3,71.8309327518,136.22,67.47,3.68,67.5702841492,0.0,0.0,0.0,67.47,3.68,67.5702841492,133.56,63.14,40.2,74.8511830234,0.0,0.0,0.0,63.14,40.2,74.8511830234,135.42,67.36,28.61,73.1840262626,0.0,0.0,0.0,67.36,28.61,73.1840262626,136.22,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.23
2021-03-30 18:00:00,77.95,12.3,78.9144631864,0.0,0.0,0.0,77.95,12.3,78.9144631864,136.12,74.31,3.73,74.4035550226,0.0,0.0,0.0,74.31,3.73,74.4035550226,133.42,69.43,40.42,80.3386662822,0.0,0.0,0.0,69.43,40.42,80.3386662822,135.32,73.95,28.21,79.1480043968,0.0,0.0,0.0,73.95,28.21,79.1480043968,136.12,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.12
2021-03-30 18:30:00,83.18,13.13,84.2099121244,0.0,0.0,0.0,83.18,13.13,84.2099121244,135.93,79.29,4.5600000000000005,79.4210154808,0.0,0.0,0.0,79.29,4.5600000000000005,79.4210154808,133.2,74.22,41.04,84.8109073174,0.0,0.0,0.0,74.22,41.04,84.8109073174,135.14,78.96,27.38,83.5723997502,0.0,0.0,0.0,78.96,27.38,83.5723997502,135.93,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.95
2021-03-30 19:00:00,87.51,12.78,88.4382750849,0.0,0.0,0.0,87.51,12.78,88.4382750849,135.41,83.41,4.31,83.5212799231,0.0,0.0,0.0,83.41,4.31,83.5212799231,132.59,78.02,40.5,87.9054628564,0.0,0.0,0.0,78.02,40.5,87.9054628564,134.62,82.94,27.5,87.3801670861,0.0,0.0,0.0,82.94,27.5,87.3801670861,135.41,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,135.42
2021-03-30 19:30:00,91.48,10.26,92.0535604961,0.0,0.0,0.0,91.48,10.26,92.0535604961,135.12,87.21,2.0,87.2329301354,0.0,0.0,0.0,87.21,2.0,87.2329301354,132.25,80.62,40.72,90.3200022143,0.0,0.0,0.0,80.62,40.72,90.3200022143,134.03,85.64,26.93,89.7743532419,0.0,0.0,0.0,85.64,26.93,89.7743532419,135.12,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.82
2021-03-30 20:00:00,95.16,9.0,95.5846514876,0.0,0.0,0.0,95.16,9.0,95.5846514876,134.54,90.72,0.89,90.7243655255,0.0,0.0,0.0,90.72,0.89,90.7243655255,131.63,82.72,39.7,91.7534108358,0.0,0.0,0.0,82.72,39.7,91.7534108358,133.39,87.85,27.47,92.0446815411,0.0,0.0,0.0,87.85,27.47,92.0446815411,134.54,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.2
2021-03-30 20:30:00,95.07,10.27,95.623102857,0.0,0.0,0.0,95.07,10.27,95.623102857,134.89,90.6,2.06,90.6234164,0.0,0.0,0.0,90.6,2.06,90.6234164,132.06,82.96,39.54,91.9008879174,0.0,0.0,0.0,82.96,39.54,91.9008879174,133.92,88.07,27.86,92.3715567694,0.0,0.0,0.0,88.07,27.86,92.3715567694,134.89,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.72
2021-03-30 21:00:00,88.14,15.98,89.5768943422,0.0,0.0,0.0,88.14,15.98,89.5768943422,135.79,84.03,6.14,84.25402364280001,0.0,0.0,0.0,84.03,6.14,84.25402364280001,133.2,78.73,42.57,89.502054725,0.0,0.0,0.0,78.73,42.57,89.502054725,134.88,83.68,25.69,87.5346702741,0.0,0.0,0.0,83.68,25.69,87.5346702741,135.79,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,135.68
2021-03-30 21:30:00,82.13,7.96,82.5148380596,0.0,0.0,0.0,82.13,7.96,82.5148380596,136.15,83.29,10.44,83.9417518283,0.0,0.0,0.0,83.29,10.44,83.9417518283,133.69,76.78,44.77,88.8792512345,0.0,0.0,0.0,76.78,44.77,88.8792512345,135.57,81.63,23.9,85.0568451096,0.0,0.0,0.0,81.63,23.9,85.0568451096,136.15,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.39
2021-03-30 22:00:00,77.16,9.27,77.7148537926,0.0,0.0,0.0,77.16,9.27,77.7148537926,136.48,78.3,12.42,79.2789152297,0.0,0.0,0.0,78.3,12.42,79.2789152297,134.11,72.25,45.6,85.4366578232,0.0,0.0,0.0,72.25,45.6,85.4366578232,136.04,76.89,23.43,80.3805760119,0.0,0.0,0.0,76.89,23.43,80.3805760119,136.48,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.84
2021-03-30 22:30:00,72.96,10.08,73.6530243778,0.0,0.0,0.0,72.96,10.08,73.6530243778,136.67,74.03,13.22,75.2011256565,0.0,0.0,0.0,74.03,13.22,75.2011256565,134.33,68.18,46.75,82.6684637573,0.0,0.0,0.0,68.18,46.75,82.6684637573,136.17,72.66,22.46,76.0521347498,0.0,0.0,0.0,72.66,22.46,76.0521347498,136.67,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,136.98
2021-03-30 23:00:00,68.04,16.16,69.9327333943,0.0,0.0,0.0,68.04,16.16,69.9327333943,137.92,68.25,13.92,69.655070885,0.0,0.0,0.0,68.25,13.92,69.655070885,135.82,63.38,47.83,79.4023507209,0.0,0.0,0.0,63.38,47.83,79.4023507209,137.0,67.62,22.61,71.2999053295,0.0,0.0,0.0,67.62,22.61,71.2999053295,137.92,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,137.84
2021-03-30 23:30:00,64.9,23.91,69.1642834128,0.0,0.0,0.0,64.9,23.91,69.1642834128,137.3,63.03,11.87,64.1379591194,0.0,0.0,0.0,63.03,11.87,64.1379591194,135.11,60.05,45.06,75.0760021578,0.0,0.0,0.0,60.05,45.06,75.0760021578,134.89,64.13,24.89,68.7907624612,0.0,0.0,0.0,64.13,24.89,68.7907624612,137.3,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,135.73
2021-03-31 00:00:00,61.27,24.24,65.8907466948,0.0,0.0,0.0,61.27,24.24,65.8907466948,137.84,59.47,12.12,60.6924649359,0.0,0.0,0.0,59.47,12.12,60.6924649359,135.74,56.58,46.08,72.9702871037,0.0,0.0,0.0,56.58,46.08,72.9702871037,135.37,60.49,24.39,65.2220223544,0.0,0.0,0.0,60.49,24.39,65.2220223544,137.84,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,136.21
2021-03-31 00:30:00,63.214752,26.530136,68.5562031227,4.834752,1.410136,5.0362,58.38,25.12,63.5550060971,138.37,61.474752,14.290136,63.1138108528,4.834752,1.410136,5.0362,56.64,12.88,58.0860051992,136.33,58.794752,48.560136,76.2555550178,4.834752,1.410136,5.0362,53.96,47.15,71.6575474043,135.87,62.604752,25.230136,67.497516514,4.834752,1.410136,5.0362,57.77,23.82,62.4881212712,138.37,4.834752,1.970136,5.2207530836,4.834752,1.410136,5.0362,0.0,0.56,0.56,136.71
2021-03-31 01:00:00,62.170784,26.732312,67.6743887157,4.910784,1.432312,5.1154,57.26,25.3,62.6003003188,138.42,60.460784,14.462312,62.1664288043,4.910784,1.432312,5.1154,55.55,13.03,57.0577198984,136.36,57.760784,48.802312,75.6172852253,4.910784,1.432312,5.1154,52.85,47.37,70.9721029701,135.91,61.500784,25.092312,66.4226659667,4.910784,1.432312,5.1154,56.59,23.66,61.3369684611,138.42,4.910784,2.032312,5.3147052185,4.910784,1.432312,5.1154,0.0,0.6000000000000001,0.6000000000000001,136.74
2021-03-31 01:30:00,62.863392,27.022656,68.4253607301,5.323392,1.5526559999999998,5.5452,57.54,25.47,62.9251340881,138.46,61.163392,14.772656,62.9221096773,5.323392,1.5526559999999998,5.5452,55.84,13.22,57.3835690769,136.43,58.483392,49.072656,76.3441727096,5.323392,1.5526559999999998,5.5452,53.16,47.52,71.3031275611,135.94,62.263392,25.072656,67.1220385733,5.323392,1.5526559999999998,5.5452,56.94,23.52,61.6064444681,138.46,5.363392,2.152656,5.7792647975,5.323392,1.5526559999999998,5.5452,0.04,0.6000000000000001,0.6013318551,136.77
2021-03-31 02:00:00,64.796576,26.688168,70.0774897704,5.376576,1.568168,5.6006,59.42,25.12,64.5116330595,138.29,63.036576,14.478168,64.6778730513,5.376576,1.568168,5.6006,57.66,12.91,59.0875934524,136.22,60.236576,48.708168,77.4656744508,5.376576,1.568168,5.6006,54.86,47.14,72.3311772336,135.76,64.086576,25.218168,68.869770006,5.376576,1.568168,5.6006,58.71,23.65,63.294443674,138.29,5.376576,2.168168,5.7972857408,5.376576,1.568168,5.6006,0.0,0.6000000000000001,0.6000000000000001,136.59
2021-03-31 02:30:00,64.499648,27.359064,70.0622792598,5.859648,1.709064,6.1038,58.64,25.65,64.0044693752,138.43,62.769648,15.109064,64.5624699419,5.859648,1.709064,6.1038,56.91,13.4,58.4662988396,136.39,60.019648,49.379064,77.7216193061,5.859648,1.709064,6.1038,54.16,47.67,72.1507761566,135.87,63.829648,24.969064,68.5396098679,5.859648,1.709064,6.1038,57.97,23.26,62.4623766759,138.43,5.859648,2.3090640000000002,6.2981942841,5.859648,1.709064,6.1038,0.0,0.6000000000000001,0.6000000000000001,136.72
2021-03-31 03:00:00,63.704336,26.525848,69.0062536102,6.294336,1.835848,6.5565999999999995,57.41,24.69,62.4940333152,138.48,62.014336,14.275848,63.6362923625,6.294336,1.835848,6.5565999999999995,55.72,12.44,57.0917857489,136.47,59.364336,48.595848,76.7181910081,6.294336,1.835848,6.5565999999999995,53.07,46.76,70.7313402955,135.9,63.124336,26.155848,68.3286922167,6.294336,1.835848,6.5565999999999995,56.83,24.32,61.8151381136,138.48,6.294336,2.435848,6.749223745,6.294336,1.835848,6.5565999999999995,0.0,0.6000000000000001,0.6000000000000001,136.75
2021-03-31 03:30:00,61.208432,24.965376,66.104025193,6.498432,1.895376,6.7692,54.71,23.07,59.3751547366,138.69,59.088432,23.335376,63.5293835109,6.498432,1.895376,6.7692,52.59,21.44,56.7924440397,136.69,57.158432,48.375376,74.8816623202,6.498432,1.895376,6.7692,50.66,46.48,68.7519163369,135.97,60.798432,26.735376,66.4170886408,6.498432,1.895376,6.7692,54.3,24.84,59.7119385048,138.69,6.498432,2.495376,6.9610717451,6.498432,1.895376,6.7692,0.0,0.6000000000000001,0.6000000000000001,136.86
2021-03-31 04:00:00,61.393904,20.814472,64.8263348725,6.803904,1.9844719999999998,7.0874,54.59,18.83,57.7463158998,138.53,58.933904,27.274472,64.9392166842,6.803904,1.9844719999999998,7.0874,52.13,25.29,57.9406679285,136.48,57.343904,47.034472,74.1657932087,6.803904,1.9844719999999998,7.0874,50.54,45.05,67.7037229405,135.52,60.993904,28.144472,67.1741589402,6.803904,1.9844719999999998,7.0874,54.19,26.16,60.1739287399,138.53,6.803904,2.584472,7.2782281608,6.803904,1.9844719999999998,7.0874,0.0,0.6000000000000001,0.6000000000000001,136.4
2021-03-31 04:30:00,61.982896,20.572928,65.3079226667,6.592896,1.922928,6.8676,55.39,18.65,58.445484,138.5,59.502896,27.022928,65.351612605,6.592896,1.922928,6.8676,52.91,25.1,58.5617460464,136.48,57.952896,46.862928,74.529673121,6.592896,1.922928,6.8676,51.36,44.94,68.2455361178,135.49,61.642896,28.072928,67.7343038184,6.592896,1.922928,6.8676,55.05,26.15,60.9452623261,138.5,6.592896,2.522928,7.0591389957,6.592896,1.922928,6.8676,0.0,0.6000000000000001,0.6000000000000001,136.36
2021-03-31 05:00:00,61.86256,20.90908,65.3005815916,7.16256,2.08908,7.461,54.7,18.82,57.8470604266,138.42,59.43256,27.33908,65.4190681942,7.16256,2.08908,7.461,52.27,25.25,58.0492497798,136.36,57.89256,47.14908,74.6631384835,7.16256,2.08908,7.461,50.73,45.06,67.8523138883,135.39,61.53256,27.99908,67.6032870577,7.16256,2.08908,7.461,54.37,25.91,60.228108056,138.42,7.16256,2.68908,7.6507134961,7.16256,2.08908,7.461,0.0,0.6000000000000001,0.6000000000000001,136.27
2021-03-31 05:30:00,62.526064,21.516352,66.1245951422,7.016064,2.046352,7.3084,55.51,19.47,58.8255131724,138.07,60.056064,27.886352,66.2146468014,7.016064,2.046352,7.3084,53.04,25.84,58.9995525407,135.93,58.466064,47.576352,75.3776486054,7.016064,2.046352,7.3084,51.45,45.53,68.7028631136,135.03,62.136064,27.086352,67.7831904979,7.016064,2.046352,7.3084,55.12,25.04,60.5410274112,138.07,7.016064,2.6063520000000002,7.4845323702,7.016064,2.046352,7.3084,0.0,0.56,0.56,135.92
2021-03-31 06:00:00,65.77016,19.58088,68.6230632368,7.34016,2.14088,7.646,58.43,17.44,60.9771965574,137.62,63.21016,25.97088,68.3374782619,7.34016,2.14088,7.646,55.87,23.83,60.7398205463,135.38,61.57016,45.96088,76.8328516508,7.34016,2.14088,7.646,54.23,43.82,69.7214837765,134.54,65.39016,28.53088,71.3434239324,7.34016,2.14088,7.646,58.05,26.39,63.7670338027,137.62,7.34016,2.74088,7.835200827,7.34016,2.14088,7.646,0.0,0.6000000000000001,0.6000000000000001,135.44
2021-03-31 06:30:00,72.77472,17.38096,74.8215052081,7.37472,2.15096,7.682,65.4,15.23,67.1499285182,136.31,70.71472,20.63096,73.6628002129,7.37472,2.15096,7.682,63.34,18.48,65.9808002376,133.74,68.13472,43.08096,80.6120908053,7.37472,2.15096,7.682,60.76,40.93,73.2601016925,133.72,72.22472,30.08096,78.2385731823,7.37472,2.15096,7.682,64.85,27.93,70.608833725,136.31,7.37472,2.75096,7.8711038616,7.37472,2.15096,7.682,0.0,0.6000000000000001,0.6000000000000001,134.64
2021-03-31 07:00:00,74.522064,15.199352,76.0562839221,7.712064,2.249352,8.0334,66.81,12.95,68.0534980732,136.21,73.552064,19.979352,76.2173249662,7.712064,2.249352,8.0334,65.84,17.73,68.1854713264,133.7,69.922064,44.629352,82.9510343152,7.712064,2.249352,8.0334,62.21,42.38,75.2738234714,134.5,74.092064,28.729352,79.4670347636,7.712064,2.249352,8.0334,66.38,26.48,71.4667391169,136.21,7.712064,2.809352,8.2078249128,7.712064,2.249352,8.0334,0.0,0.56,0.56,135.45
2021-03-31 07:30:00,80.123584,11.957712,81.0109596862,8.563584,2.497712,8.9204,71.56,9.46,72.1825823866,135.68,79.163584,16.737712,80.9136826175,8.563584,2.497712,8.9204,70.6,14.24,72.021785593,133.05,75.203584,43.617712,86.9372408497,8.563584,2.497712,8.9204,66.64,41.12,78.3054531945,133.69,79.583584,29.827712,84.9896419891,8.563584,2.497712,8.9204,71.02,27.33,76.0971044127,135.68,8.603584,3.097712,9.1442592527,8.563584,2.497712,8.9204,0.04,0.6000000000000001,0.6013318551,134.65
2021-03-31 08:00:00,84.377792,9.491856,84.9099941887,10.017792,2.921856,10.4352,74.36,6.57,74.649678499,135.4,83.397792,14.281856,84.61183795,10.017792,2.921856,10.4352,73.38,11.36,74.2541177309,132.71,79.317792,42.181856,89.8366356414,10.017792,2.921856,10.4352,69.3,39.26,79.6482115305,133.29,83.797792,31.921856,89.6720404282,10.017792,2.921856,10.4352,73.78,29.0,79.2747652157,135.4,10.017792,3.481856,10.605634246,10.017792,2.921856,10.4352,0.0,0.56,0.56,134.27
2021-03-31 08:30:00,88.383504,8.242272,88.7669917652,12.453504,3.632272,12.9724,75.93,4.61,76.0698166161,135.13,87.383504,13.022272,88.3484937017,12.453504,3.632272,12.9724,74.93,9.39,75.5160711372,132.35,83.233504,40.622272,92.6174128907,12.453504,3.632272,12.9724,70.78,36.99,79.862810494,133.04,87.753504,34.692272,94.3622339753,12.453504,3.632272,12.9724,75.3,31.06,81.4543651378,135.13,12.453504,4.192272,13.1402019163,12.453504,3.632272,12.9724,0.0,0.56,0.56,134.04
2021-03-31 09:00:00,89.068288,8.031584,89.4296721944,14.028288,4.091584,14.6128,75.04,3.94,75.1433643112,135.06,88.078288,12.801584,89.0037379548,14.028288,4.091584,14.6128,74.05,8.71,74.560489537,132.0,83.928288,40.241584,93.0770788618,14.028288,4.091584,14.6128,69.9,36.15,78.694551908,133.04,88.418288,35.861584,95.4140810355,14.028288,4.091584,14.6128,74.39,31.77,80.8900797379,135.06,14.028288,4.691584,14.7920189508,14.028288,4.091584,14.6128,0.0,0.6000000000000001,0.6000000000000001,133.94
2021-03-31 09:30:00,90.390624,7.511432,90.7021858491,14.130624,4.121432,14.7194,76.26,3.39,76.3353109642,134.99,89.380624,12.301432,90.2231742729,14.130624,4.121432,14.7194,75.25,8.18,75.6932949474,131.91,85.250624,38.681432,93.6158217074,14.130624,4.121432,14.7194,71.12,34.56,79.0724224999,133.09,89.790624,37.571432,97.3343138921,14.130624,4.121432,14.7194,75.66,33.45,82.7244709865,134.99,14.130624,4.681432,14.8859107951,14.130624,4.121432,14.7194,0.0,0.56,0.56,133.97
2021-03-31 10:00:00,89.782896,7.682928,90.1110192862,15.712896,4.582928,16.3676,74.07,3.1,74.1348426855,135.27,88.782896,12.452928,89.6519829001,15.712896,4.582928,16.3676,73.07,7.87,73.4925969061,132.2,84.802896,38.842928,93.275421337,15.712896,4.582928,16.3676,69.09,34.26,77.1179337119,133.4,89.232896,38.412928,97.1496925681,15.712896,4.582928,16.3676,73.52,33.83,80.9299654022,135.27,15.712896,5.182928,16.5456291316,15.712896,4.582928,16.3676,0.0,0.6000000000000001,0.6000000000000001,134.27
2021-03-31 10:30:00,88.079488,8.013184,88.443243519,17.839488,5.203184,18.5828,70.24,2.81,70.2961855295,135.27,87.119488,12.793184,88.0537946158,17.839488,5.203184,18.5828,69.28,7.59,69.6945227403,132.24,83.299488,39.233184,92.0763130661,17.839488,5.203184,18.5828,65.46,34.03,73.7770458883,133.37,87.559488,39.363184,96.0006468387,17.839488,5.203184,18.5828,69.72,34.16,77.6388047306,135.27,17.839488,5.763184,18.7473097249,17.839488,5.203184,18.5828,0.0,0.56,0.56,134.24
2021-03-31 11:00:00,86.937584,8.359712,87.3385842368,19.747584,5.759712,20.5704,67.19,2.6,67.2402862873,135.34,85.997584,13.119712,86.9925933445,19.747584,5.759712,20.5704,66.25,7.36,66.6575734632,132.48,82.207584,39.799712,91.3351188886,19.747584,5.759712,20.5704,62.46,34.04,71.1334885971,133.46,86.347584,40.039712,95.1792193689,19.747584,5.759712,20.5704,66.6,34.28,74.9044618164,135.34,19.747584,6.359712,20.7463975321,19.747584,5.759712,20.5704,0.0,0.6000000000000001,0.6000000000000001,134.32
2021-03-31 11:30:00,85.872448,7.984464,86.242848926,20.312448,5.924464,21.1588,65.56,2.06,65.592356262,135.65,84.962448,12.774464,85.917428387,20.312448,5.924464,21.1588,64.65,6.85,65.0118835291,132.89,81.162448,40.714464,90.8020404185,20.312448,5.924464,21.1588,60.85,34.79,70.0932707184,133.66,85.202448,39.684464,93.9910305729,20.312448,5.924464,21.1588,64.89,33.76,73.146768213,135.65,20.352448,6.484464,21.3604871892,20.312448,5.924464,21.1588,0.04,0.56,0.5614267539000001,134.52
2021-03-31 12:00:00,84.064752,9.045136,84.5499675581,25.594752,7.465136,26.6612,58.47,1.58,58.491343804,135.74,83.204752,13.775136,84.3373293815,25.594752,7.465136,26.6612,57.61,6.31,57.9545356292,132.99,79.964752,41.535136,90.1084295999,25.594752,7.465136,26.6612,54.37,34.07,64.1627758128,133.8,83.704752,41.955136,93.6307585367,25.594752,7.465136,26.6612,58.11,34.49,67.5746416935,135.74,25.594752,8.065136,26.8353824016,25.594752,7.465136,26.6612,0.0,0.6000000000000001,0.6000000000000001,134.65
2021-03-31 12:30:00,82.690352,9.185936,83.1990128191,29.780352,8.685936,31.0212,52.91,0.5,52.9123624496,135.58,81.900352,13.905936,83.0725147914,29.780352,8.685936,31.0212,52.12,5.22,52.3807483719,132.84,78.810352,42.255936,89.4239101672,29.780352,8.685936,31.0212,49.03,33.57,59.4212571392,133.57,82.310352,43.685936,93.1850580864,29.780352,8.685936,31.0212,52.53,35.0,63.122111023,135.58,29.780352,9.245936,31.1826345545,29.780352,8.685936,31.0212,0.0,0.56,0.56,134.44
2021-03-31 13:00:00,83.391888,10.316384,84.0275833464,30.741888,8.966384,32.0228,52.65,1.35,52.6673048485,135.65,82.601888,12.746383999999999,83.5795561501,30.741888,8.966384,32.0228,51.86,3.7800000000000002,51.9975768666,132.93,78.711888,42.986384,89.6849514797,30.741888,8.966384,32.0228,47.97,34.02,58.8088539252,133.44,82.161888,43.536384,92.9838296239,30.741888,8.966384,32.0228,51.42,34.57,61.9604817606,135.65,30.741888,9.566384,32.1959528612,30.741888,8.966384,32.0228,0.0,0.6000000000000001,0.6000000000000001,134.29
2021-03-31 13:30:00,83.663872,10.820295999999999,84.3606678705,30.343872,8.850296,31.6082,53.32,1.97,53.3563801246,135.81,82.833872,12.470296,83.7672885609,30.343872,8.850296,31.6082,52.49,3.62,52.6146795106,133.1,78.363872,43.150296,89.4586188118,30.343872,8.850296,31.6082,48.02,34.3,59.0119513319,133.57,81.813872,43.210296,92.5237230771,30.343872,8.850296,31.6082,51.47,34.36,61.8851395732,135.81,30.343872,9.410296,31.7695489228,30.343872,8.850296,31.6082,0.0,0.56,0.56,134.4
2021-03-31 14:00:00,79.380624,10.001432,80.008200259,31.890624,9.301432,33.2194,47.49,0.7000000000000001,47.4951587007,136.2,78.620624,14.701432,79.9833396465,31.890624,9.301432,33.2194,46.73,5.4,47.0409704407,133.5,75.990624,45.121432,88.3771382295,31.890624,9.301432,33.2194,44.1,35.82,56.8144559069,134.05,79.240624,42.381432,89.8624630771,31.890624,9.301432,33.2194,47.35,33.08,57.7607903339,136.2,31.930624,9.901432,33.4305714082,31.890624,9.301432,33.2194,0.04,0.6000000000000001,0.6013318551,134.87
2021-03-31 14:30:00,78.62256,10.02908,79.2596327685,31.16256,9.08908,32.461,47.46,0.9400000000000001,47.4693079789,136.35,77.87256000000001,14.74908,79.2569931413,31.16256,9.08908,32.461,46.71,5.66,47.0516705336,133.68,75.12256000000001,45.31908,87.7337907137,31.16256,9.08908,32.461,43.96,36.23,56.9657309266,134.21,78.41256,41.87908,88.8953705623,31.16256,9.08908,32.461,47.25,32.79,57.5130124407,136.35,31.16256,9.64908,32.6222300065,31.16256,9.08908,32.461,0.0,0.56,0.56,135.01
2021-03-31 15:00:00,79.336912,9.262016,79.8757193775,27.366912,7.982016,28.5072,51.97,1.28,51.9857605504,136.32,78.546912,13.992016,79.7834186813,27.366912,7.982016,28.5072,51.18,6.01,51.5316650226,133.72,75.466912,44.502016,87.6109823874,27.366912,7.982016,28.5072,48.1,36.52,60.3930492689,134.21,78.936912,40.432016,88.6892552338,27.366912,7.982016,28.5072,51.57,32.45,60.9300205153,136.32,27.366912,8.582016,28.6809844852,27.366912,7.982016,28.5072,0.0,0.6000000000000001,0.6000000000000001,135.01
2021-03-31 15:30:00,83.238992,7.733456,83.5974648592,24.148992,7.043456,25.1552,59.09,0.6900000000000001,59.0940284631,136.24,82.388992,12.523456,83.3353643597,24.148992,7.043456,25.1552,58.24,5.48,58.4972477985,133.56,77.748992,42.913456,88.8058019663,24.148992,7.043456,25.1552,53.6,35.87,64.4950920613,134.14,81.508992,40.103456,90.8405358857,24.148992,7.043456,25.1552,57.36,33.06,66.2052354425,136.24,24.148992,7.643456,25.3297499838,24.148992,7.043456,25.1552,0.0,0.6000000000000001,0.6000000000000001,134.94
2021-03-31 16:00:00,82.559968,9.140824,83.064450757,20.779968,6.060824,21.6458,61.78,3.08,61.8567280092,136.24,81.699968,13.940824,82.8808261602,20.779968,6.060824,21.6458,60.92,7.88,61.4275247751,133.56,77.989968,43.470824,89.2868839633,20.779968,6.060824,21.6458,57.21,37.41,68.355630346,134.24,81.909968,37.590824,90.1238753426,20.779968,6.060824,21.6458,61.13,31.53,68.7823945498,136.24,20.779968,6.620824,21.809226958300002,20.779968,6.060824,21.6458,0.0,0.56,0.56,135.04
2021-03-31 16:30:00,84.429712,9.142416,84.9232597038,16.979712,4.9524159999999995,17.6872,67.45,4.19,67.580016277,136.22,83.499712,13.942416,84.6557314539,16.979712,4.9524159999999995,17.6872,66.52,8.99,67.1247383608,133.56,79.709712,43.302416,90.7123884514,16.979712,4.9524159999999995,17.6872,62.73,38.35,73.5239784016,134.26,83.899712,35.432416,91.0747922165,16.979712,4.9524159999999995,17.6872,66.92,30.48,73.5344599491,136.22,16.979712,5.552416,17.8644883229,16.979712,4.9524159999999995,17.6872,0.0,0.6000000000000001,0.6000000000000001,135.04
2021-03-31 17:00:00,86.81176,9.13468,87.2910307706,13.90176,4.05468,14.481,72.91,5.08,73.0867600869,136.22,85.84176,13.97468,86.9718313076,13.90176,4.05468,14.481,71.94,9.92,72.6207270688,133.62,81.76176,42.30468,92.0579781887,13.90176,4.05468,14.481,67.86,38.25,77.8976386035,134.37,86.21176,34.71468,92.9385634158,13.90176,4.05468,14.481,72.31,30.66,78.5415285056,136.22,13.90176,4.61468,14.6476688452,13.90176,4.05468,14.481,0.0,0.56,0.56,135.17
2021-03-31 17:30:00,93.59504,5.97772,93.7857379829,12.81504,3.73772,13.349,80.78,2.24,80.8110512244,135.73,92.56504,10.837720000000001,93.1973326067,12.81504,3.73772,13.349,79.75,7.1,80.0654263712,133.06,85.64504,41.21772,95.0472162591,12.81504,3.73772,13.349,72.83,37.48,81.9082370705,133.62,90.30504,34.74772,96.7595178502,12.81504,3.73772,13.349,77.49,31.01,83.4644846626,135.73,12.81504,4.33772,13.5292669794,12.81504,3.73772,13.349,0.0,0.6000000000000001,0.6000000000000001,134.42
2021-03-31 18:00:00,96.103968,5.087824,96.2385505834,9.523968,2.777824,9.9208,86.58,2.31,86.6108105262,135.55,95.023968,9.977824,95.546383847,9.523968,2.777824,9.9208,85.5,7.2,85.8026223375,132.87,87.633968,40.037824,96.3469755523,9.523968,2.777824,9.9208,78.11,37.26,86.5417800834,133.47,92.533968,33.857824,98.5336870306,9.523968,2.777824,9.9208,83.01,31.08,88.6376133478,135.55,9.523968,3.337824,10.0919292269,9.523968,2.777824,9.9208,0.0,0.56,0.56,134.27
2021-03-31 18:30:00,95.718848,5.529664,95.8784389026,7.918848,2.309664,8.2488,87.8,3.22,87.8590257173,135.49,94.638848,10.419664,95.2107186647,7.918848,2.309664,8.2488,86.72,8.11,87.0983955076,132.83,86.958848,40.009664,95.7215464714,7.918848,2.309664,8.2488,79.04,37.7,87.5706092248,133.47,91.908848,32.789664,97.5827771993,7.918848,2.309664,8.2488,83.99,30.48,89.3495970892,135.49,7.918848,2.909664,8.4364861311,7.918848,2.309664,8.2488,0.0,0.6000000000000001,0.6000000000000001,134.27
2021-03-31 19:00:00,91.32448,8.03964,91.6776769917,6.44448,1.8796400000000002,6.713,84.88,6.16,85.103231431,135.43,90.26448,12.87964,91.1787336839,6.44448,1.8796400000000002,6.713,83.82,11.0,84.5387035623,132.75,84.97448,40.68964,94.2141658913,6.44448,1.8796400000000002,6.713,78.53,38.81,87.5966723112,133.62,89.90448,31.16964,95.1544112577,6.44448,1.8796400000000002,6.713,83.46,29.29,88.4504137921,135.43,6.44448,2.43964,6.8908029866,6.44448,1.8796400000000002,6.713,0.0,0.56,0.56,134.42
2021-03-31 19:30:00,89.858416,9.223288,90.3305262221,5.428416,1.583288,5.6546,84.43,7.64,84.774963875,135.23,88.808416,14.033288,89.9103326905,5.428416,1.583288,5.6546,83.38,12.45,84.3043705866,132.52,84.108416,41.223288,93.6674175771,5.428416,1.583288,5.6546,78.68,39.64,88.1014869341,133.47,89.048416,29.793288,93.9002683807,5.428416,1.583288,5.6546,83.62,28.21,88.2502606228,135.23,5.428416,2.183288,5.8510210015,5.428416,1.583288,5.6546,0.0,0.6000000000000001,0.6000000000000001,134.28
2021-03-31 20:00:00,90.772928,9.582104,91.2772763329,4.772928,1.392104,4.9718,86.0,8.19,86.389097113,134.69,89.722928,14.392104,90.869887567,4.772928,1.392104,4.9718,84.95,13.0,85.9389463515,131.88,84.962928,39.762104,93.8068443603,4.772928,1.392104,4.9718,80.19,38.37,88.8970921909,133.13,89.972928,30.462104,94.9898286818,4.772928,1.392104,4.9718,85.2,29.07,90.0228021115,134.69,4.772928,1.9521039999999998,5.1566996926,4.772928,1.392104,4.9718,0.0,0.56,0.56,133.94
2021-03-31 20:30:00,95.82128,4.48204,95.9260464285,4.36128,1.27204,4.543,91.46,3.21,91.5163138462,134.88,99.25128,4.91204,99.3727564205,4.36128,1.27204,4.543,94.89,3.64,94.9597899113,132.13,87.41128,42.95204,97.3940943353,4.36128,1.27204,4.543,83.05,41.68,92.922144293,135.1,92.54128,27.04204,96.4114123504,4.36128,1.27204,4.543,88.18,25.77,91.8684129611,134.88,4.40128,1.8320400000000001,4.7673510674,4.36128,1.27204,4.543,0.04,0.56,0.5614267539000001,135.92
2021-03-31 21:00:00,89.952608,4.3603439999999996,90.0582271966,4.492608,1.310344,4.6798,85.46,3.05,85.5144087274,134.93,93.672608,5.220344,93.8179592669,4.492608,1.310344,4.6798,89.18,3.91,89.2656736938,132.24,83.552608,45.090344,94.9430219955,4.492608,1.310344,4.6798,79.06,43.78,90.3724072934,135.61,88.482608,24.980344,91.9412285367,4.492608,1.310344,4.6798,83.99,23.67,87.2616124077,134.93,4.492608,1.870344,4.8663860636,4.492608,1.310344,4.6798,0.0,0.56,0.56,136.43
2021-03-31 21:30:00,85.091872,6.404296,85.3325359269,4.471872,1.304296,4.6582,80.62,5.1,80.7811512669,135.58,88.581872,7.594296,88.9068128928,4.471872,1.304296,4.6582,84.11,6.29,84.3448646925,133.0,80.341872,47.344296,93.2539476923,4.471872,1.304296,4.6582,75.87,46.04,88.7464844374,136.29,85.131872,23.174296,88.2297207596,4.471872,1.304296,4.6582,80.66,21.87,83.5723189818,135.58,4.471872,1.904296,4.8604508474,4.471872,1.304296,4.6582,0.0,0.6000000000000001,0.6000000000000001,137.14
2021-03-31 22:00:00,80.764032,6.331176,81.0118056486,4.564032,1.331176,4.7542,76.2,5.0,76.3638658005,135.69,84.074032,7.491176,84.4071121091,4.564032,1.331176,4.7542,79.51,6.16,79.7482645579,133.21,76.264032,49.101176,90.70351736,4.564032,1.331176,4.7542,71.7,47.77,86.1560380937,136.19,80.874032,21.711176,83.7375914105,4.564032,1.331176,4.7542,76.31,20.38,78.9845586175,135.69,4.564032,1.891176,4.9403375148,4.564032,1.331176,4.7542,0.0,0.56,0.56,137.04
2021-03-31 22:30:00,76.310864,7.5277519999999996,76.6812559535,4.380864,1.277752,4.5634,71.93,6.25,72.2010207684,136.35,79.400864,8.727752,79.8791015155,4.380864,1.277752,4.5634,75.02,7.45,75.3890104723,133.98,71.960864,51.137752,88.2804373983,4.380864,1.277752,4.5634,67.58,49.86,83.9825934346,136.8,76.400864,20.087752,78.9975303434,4.380864,1.277752,4.5634,72.02,18.81,74.4358549356,136.35,4.420864,1.837752,4.7876268568,4.380864,1.277752,4.5634,0.04,0.56,0.5614267539000001,137.64
2021-03-31 23:00:00,71.578192,10.094056,72.286427056,4.368192,1.2740559999999999,4.5502,67.21,8.82,67.7862559816,136.2,74.408192,11.394055999999999,75.2755175926,4.368192,1.2740559999999999,4.5502,70.04,10.12,70.7673370984,133.77,67.348192,51.434056,84.7422036667,4.368192,1.2740559999999999,4.5502,62.98,50.16,80.514011203,136.87,71.558192,19.654056,74.2081987354,4.368192,1.2740559999999999,4.5502,67.19,18.38,69.6585996127,136.2,4.368192,1.874056,4.7532291382,4.368192,1.2740559999999999,4.5502,0.0,0.6000000000000001,0.6000000000000001,137.72
2021-03-31 23:30:00,67.160496,12.784728,68.3665231894,4.130496,1.204728,4.3026,63.03,11.58,64.0849225637,136.49,69.760496,14.194728,71.1900070597,4.130496,1.204728,4.3026,65.63,12.99,66.9031912542,134.1,63.080496,51.734728,81.5820510703,4.130496,1.204728,4.3026,58.95,50.53,77.6426648177,137.46,67.090496,19.444728,69.8515003455,4.130496,1.204728,4.3026,62.96,18.24,65.5489069322,136.49,4.130496,1.7647279999999999,4.4916881147,4.130496,1.204728,4.3026,0.0,0.56,0.56,138.31
2021-04-01 00:00:00,64.079248,18.176864,66.6074200755,5.5092479999999995,1.6068639999999998,5.7388,58.57,16.57,60.8687916752,136.88,64.739248,18.526864,67.3380644308,5.5092479999999995,1.6068639999999998,5.7388,59.23,16.92,61.599344964,134.53,60.039248,49.916864,78.0794762534,5.5092479999999995,1.6068639999999998,5.7388,54.53,48.31,72.8517467189,136.63,63.839248,22.556864,67.7071761242,5.5092479999999995,1.6068639999999998,5.7388,58.33,20.95,61.9781526023,136.88,5.5092479999999995,2.206864,5.9348177933,5.5092479999999995,1.6068639999999998,5.7388,0.0,0.6000000000000001,0.6000000000000001,137.48
2021-04-01 00:30:00,61.88128,19.54204,64.8936371442,9.88128,2.88204,10.293,52.0,16.66,54.6036225904,137.04,60.98128,24.30204,65.6453018776,9.88128,2.88204,10.293,51.1,21.42,55.4078189428,134.71,58.02128,47.36204,74.8974750295,9.88128,2.88204,10.293,48.14,44.48,65.5433444371,135.71,61.52128,28.06204,67.6191243791,9.88128,2.88204,10.293,51.64,25.18,57.4519103251,137.04,9.88128,3.44204,10.4636195363,9.88128,2.88204,10.293,0.0,0.56,0.56,136.55
2021-04-01 01:00:00,60.156256,19.596408,63.2676405632,11.096256,3.236408,11.5586,49.06,16.36,51.7158892411,137.45,59.276256,24.366408,64.0889722511,11.096256,3.236408,11.5586,48.18,21.13,52.6097833107,135.23,56.466256,50.366408,75.6651380854,11.096256,3.236408,11.5586,45.37,47.13,65.4192158314,135.78,59.856256,26.096408,65.2977326776,11.096256,3.236408,11.5586,48.76,22.86,53.852736235,137.45,11.096256,3.836408,11.7407377775,11.096256,3.236408,11.5586,0.0,0.6000000000000001,0.6000000000000001,136.66
2021-04-01 01:30:00,60.881184,20.084512,64.1085500345,12.701184,3.704512,13.2304,48.18,16.38,50.8882776285,137.5,60.021184,24.834512,64.9561045248,12.701184,3.704512,13.2304,47.32,21.13,51.8233470552,135.29,57.261184,50.844512,76.5768084579,12.701184,3.704512,13.2304,44.56,47.14,64.8673508015,135.83,60.601184,26.654512,66.2039765585,12.701184,3.704512,13.2304,47.9,22.95,53.11414595,137.5,12.701184,4.304512,13.4107754645,12.701184,3.704512,13.2304,0.0,0.6000000000000001,0.6000000000000001,136.7
2021-04-01 02:00:00,62.877136,20.026248,65.989278224,13.667136,3.986248,14.2366,49.21,16.04,51.7581462187,137.48,62.047136,24.786248,66.8147077799,13.667136,3.986248,14.2366,48.38,20.8,52.6617926015,135.21,59.217135999999996,50.726248,77.9732097082,13.667136,3.986248,14.2366,45.55,46.74,65.264309542,135.8,62.637136,27.166248,68.2745621493,13.667136,3.986248,14.2366,48.97,23.18,54.1790854482,137.48,13.667136,4.546248,14.4034363025,13.667136,3.986248,14.2366,0.0,0.56,0.56,136.68
2021-04-01 02:30:00,61.983264,20.635952,65.3281526682,16.443264,4.795952,17.1284,45.54,15.84,48.2161508211,137.65,61.173264,25.385952,66.2315241208,16.443264,4.795952,17.1284,44.73,20.59,49.2414561117,135.47,58.523264,51.895952,78.2186823157,16.443264,4.795952,17.1284,42.08,47.1,63.1596105118,135.9,61.733264,27.865952,67.7311388134,16.443264,4.795952,17.1284,45.29,23.07,50.8272466301,137.65,16.443264,5.395952,17.3059882399,16.443264,4.795952,17.1284,0.0,0.6000000000000001,0.6000000000000001,136.78
2021-04-01 03:00:00,60.517648,20.703064,63.9609457282,16.947648,4.943064,17.6538,43.57,15.76,46.3327368067,138.23,59.727648,25.503064,64.94457798,16.947648,4.943064,17.6538,42.78,20.56,47.464112759,136.11,57.077648,52.913064,77.8309080191,16.947648,4.943064,17.6538,40.13,47.97,62.5422880937,136.36,60.237648,27.813064,66.348630473,16.947648,4.943064,17.6538,43.29,22.87,48.9597896237,138.23,16.987648,5.543064,17.8691282126,16.947648,4.943064,17.6538,0.04,0.6000000000000001,0.6013318551,137.27
