Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-04-01 03:30:00,59.19264,22.26952,63.243182646,16.83264,4.9095200000000006,17.534,42.36,17.36,45.7792442052,138.61,58.37264,27.09952,64.3564222498,16.83264,4.9095200000000006,17.534,41.54,22.19,47.0953044369,136.55,55.81264,53.10952,77.0433118343,16.83264,4.9095200000000006,17.534,38.98,48.2,61.989357151,136.89,58.90264,27.87952,65.1673893477,16.83264,4.9095200000000006,17.534,42.07,22.97,47.9323043469,138.61,16.83264,5.50952,17.7113686654,16.83264,4.9095200000000006,17.534,0.0,0.6000000000000001,0.6000000000000001,137.81
2021-04-01 04:00:00,59.591536,22.790448,63.8009065992,18.481536,5.390448,19.2516,41.11,17.4,44.6407000393,138.65,58.761536,27.610448,64.9249948159,18.481536,5.390448,19.2516,40.28,22.22,46.0022477712,136.55,56.231536,52.600448,76.9986543436,18.481536,5.390448,19.2516,37.75,47.21,60.4470561732,137.03,59.251536,29.400448,66.1447719851,18.481536,5.390448,19.2516,40.77,24.01,47.3146171917,138.65,18.481536,5.950448,19.4158441568,18.481536,5.390448,19.2516,0.0,0.56,0.56,137.96
2021-04-01 04:30:00,59.341888,22.726384,63.5448518853,18.981888,5.536384,19.7728,40.36,17.19,43.8682766928,138.49,58.521888,27.536383999999998,64.6766095191,18.981888,5.536384,19.7728,39.54,22.0,45.248332566,136.43,56.021888,52.666384,76.8908313046,18.981888,5.536384,19.7728,37.04,47.13,59.9432940369,136.82,59.011888,29.566384,66.0043482519,18.981888,5.536384,19.7728,40.03,24.03,46.6887759531,138.49,18.981888,6.136384,19.9491172897,18.981888,5.536384,19.7728,0.0,0.6000000000000001,0.6000000000000001,137.77
2021-04-01 05:00:00,59.089168,23.291424,63.5139371074,20.199168,5.891424,21.0408,38.89,17.4,42.6050712944,138.46,58.289168,28.081424,64.7007996859,20.199168,5.891424,21.0408,38.09,22.19,44.0822435908,136.35,55.899168,53.321424,77.2521277408,20.199168,5.891424,21.0408,35.7,47.43,59.3640876288,136.77,58.809168,29.531424,65.8074710373,20.199168,5.891424,21.0408,38.61,23.64,45.2723061043,138.46,20.199168,6.491424,21.2166202172,20.199168,5.891424,21.0408,0.0,0.6000000000000001,0.6000000000000001,137.72
2021-04-01 05:30:00,60.926848,22.948664,65.1054681774,20.086848,5.858664,20.9238,40.84,17.09,44.2715902131,137.89,60.146848,27.688664,66.2140879152,20.086848,5.858664,20.9238,40.06,21.83,45.6218423565,135.61,57.626848,51.778664,77.4718249174,20.086848,5.858664,20.9238,37.54,45.92,59.31187065,136.28,60.636848,30.368664,67.8165399333,20.086848,5.858664,20.9238,40.55,24.51,47.381880503,137.89,20.086848,6.458664,21.0996635812,20.086848,5.858664,20.9238,0.0,0.6000000000000001,0.6000000000000001,137.26
2021-04-01 06:00:00,63.432512,21.897816,67.1058710114,17.992512,5.247816,18.7422,45.44,16.65,48.3943808722,137.79,62.622512,26.667816,68.0643182541,17.992512,5.247816,18.7422,44.63,21.42,49.5040735698,135.52,59.912512,50.377816,78.2779243406,17.992512,5.247816,18.7422,41.92,45.13,61.5954811654,136.2,63.132512,30.527816,70.1260409631,17.992512,5.247816,18.7422,45.14,25.28,51.7368147454,137.79,17.992512,5.847816,18.9189703747,17.992512,5.247816,18.7422,0.0,0.6000000000000001,0.6000000000000001,137.17
2021-04-01 06:30:00,69.268288,17.336584,71.4048518466,17.508288,5.106584,18.2378,51.76,12.23,53.1852470146,136.98,68.438288,22.066584,71.9078117717,17.508288,5.106584,18.2378,50.93,16.96,53.67966561,134.54,65.448288,49.876584,82.2870101148,17.508288,5.106584,18.2378,47.94,44.77,65.5941803821,134.9,68.948288,29.976584,75.1828571314,17.508288,5.106584,18.2378,51.44,24.87,57.1365951033,136.98,17.508288,5.666584,18.4024542635,17.508288,5.106584,18.2378,0.0,0.56,0.56,135.88
2021-04-01 07:00:00,72.986672,18.160696,75.2121344521,18.276672,5.330696,19.0382,54.71,12.83,56.1942434774,136.03,72.126672,22.810696,75.6477670906,18.276672,5.330696,19.0382,53.85,17.48,56.6160127526,133.43,69.006672,48.730696,84.478408562,18.276672,5.330696,19.0382,50.73,43.4,66.7614626862,134.13,72.606672,30.640696,78.8072399611,18.276672,5.330696,19.0382,54.33,25.31,59.9361743858,136.03,18.276672,5.930696,19.2148352697,18.276672,5.330696,19.0382,0.0,0.6000000000000001,0.6000000000000001,135.11
2021-04-01 07:30:00,80.77184,14.56012,82.0736695378,19.13184,5.58012,19.929,61.64,8.98,62.290689513,135.57,77.49184,23.79012,81.0614277952,19.13184,5.58012,19.929,58.36,18.21,61.1350447779,132.84,74.46184,46.62012,87.8521553805,19.13184,5.58012,19.929,55.33,41.04,68.888972267,134.01,78.27184,32.80012,84.8665352716,19.13184,5.58012,19.929,59.14,27.22,65.1035175701,135.57,19.13184,6.14012,20.0929931917,19.13184,5.58012,19.929,0.0,0.56,0.56,134.99
2021-04-01 08:00:00,86.537712,9.546416,87.0626765993,18.707712,5.456416,19.4872,67.83,4.09,67.9531971286,135.92,82.467712,19.276416,84.69063547,18.707712,5.456416,19.4872,63.76,13.82,65.240554872,133.32,79.257712,44.536416,90.913570283,18.707712,5.456416,19.4872,60.55,39.08,72.0662812972,134.13,83.327712,35.186416,90.452150102,18.707712,5.456416,19.4872,64.62,29.73,71.1309869185,135.92,18.707712,6.056416,19.6636380927,18.707712,5.456416,19.4872,0.0,0.6000000000000001,0.6000000000000001,135.1
2021-04-01 08:30:00,91.893696,7.532328,92.2018835471,18.693696,5.452328,19.4726,73.2,2.08,73.2295459497,135.29,87.513696,17.282328,89.2038443604,18.693696,5.452328,19.4726,68.82,11.83,69.8293727596,132.48,84.103696,42.182328,94.0892155157,18.693696,5.452328,19.4726,65.41,36.73,75.0170713905,133.51,88.353696,36.902328,95.7504956054,18.693696,5.452328,19.4726,69.66,31.45,76.4304788681,135.29,18.693696,6.012328,19.6367603774,18.693696,5.452328,19.4726,0.0,0.56,0.56,134.48
2021-04-01 09:00:00,93.609424,6.594832,93.841441116,21.959424,6.404832,22.8744,71.65,0.19,71.6502519186,134.97,89.319424,16.394832,90.8116183096,21.959424,6.404832,22.8744,67.36,9.99,68.0967671773,132.1,86.039424,42.334832,95.8906694247,21.959424,6.404832,22.8744,64.08,35.93,73.465715133,133.08,90.229424,38.394832,98.0587175099,21.959424,6.404832,22.8744,68.27,31.99,75.3933219854,134.97,21.999424,6.9648319999999995,23.0756048917,21.959424,6.404832,22.8744,0.04,0.56,0.5614267539000001,134.04
2021-04-01 09:30:00,94.180272,30.100496,98.8734721421,21.430272,6.250496,22.3232,72.75,23.85,76.5596826012,136.24,91.230272,27.810496,95.374976891,21.430272,6.250496,22.3232,69.8,21.56,73.0539088619,133.66,89.510272,24.370496,92.7685823369,21.430272,6.250496,22.3232,68.08,18.12,70.4501298792,133.43,76.260272,23.930496,79.926827313,21.430272,6.250496,22.3232,54.83,17.68,57.6099930568,136.24,35.870272,11.210496,37.5812670611,21.430272,6.250496,22.3232,14.44,4.96,15.2681105576,134.36
2021-04-01 10:00:00,92.86312,51.19216,106.0386547519,21.81312,6.36216,22.722,71.05,44.83,84.0109004832,136.33,92.74312,44.07216,102.6822360216,21.81312,6.36216,22.722,70.93,37.71,80.3312454777,133.71,89.28312,28.20216,93.6313908131,21.81312,6.36216,22.722,67.47,21.84,70.9167575401,133.78,21.81312,6.44216,22.7445296632,21.81312,6.36216,22.722,0.0,0.08,0.08,136.33,93.01312,30.84216,97.9932616336,21.81312,6.36216,22.722,71.2,24.48,75.2908387521,134.69
2021-04-01 10:30:00,91.94656,9.49608,92.4356285812,23.74656,6.92608,24.736,68.2,2.5700000000000003,68.2484058422,136.58,92.94656,12.00608,93.7187759886,23.74656,6.92608,24.736,69.2,5.08,69.3862118868,134.02,90.03656,27.74608,94.2147923205,23.74656,6.92608,24.736,66.29,20.82,69.4826345212,134.64,23.74656,6.92608,24.736,23.74656,6.92608,24.736,0.0,0.0,0.0,136.58,93.62656,32.68608,99.1681025492,23.74656,6.92608,24.736,69.88,25.76,74.4767883303,135.54
2021-04-01 11:00:00,91.735792,7.210856,92.0187588382,24.105792,7.030856,25.1102,67.63,0.18,67.6302395382,136.35,92.695792,10.060856,93.2401773806,24.105792,7.030856,25.1102,68.59,3.03,68.6568933174,133.74,89.855792,28.470856,94.2584372739,24.105792,7.030856,25.1102,65.75,21.44,69.1573286066,134.37,24.105792,7.030856,25.1102,24.105792,7.030856,25.1102,0.0,0.0,0.0,136.35,93.465792,32.030856,98.8019737165,24.105792,7.030856,25.1102,69.36,25.0,73.7279431423,135.27
2021-04-01 11:30:00,91.524592,7.414256,91.8244092429,24.734592,7.214256,25.7652,66.79,0.2,66.7902994454,136.29,92.464592,10.074256,93.0117810155,24.734592,7.214256,25.7652,67.73,2.86,67.7903569839,133.67,89.824592,28.584256,94.2630204218,24.734592,7.214256,25.7652,65.09,21.37,68.5082841706,134.29,24.734592,7.214256,25.7652,24.734592,7.214256,25.7652,0.0,0.0,0.0,136.29,93.334592,32.294256,98.7636827705,24.734592,7.214256,25.7652,68.6,25.08,73.0408543214,135.18
2021-04-01 12:00:00,91.909456,8.059008,92.262103337,25.299456,7.379008,26.3536,66.61,0.68,66.6134708599,136.74,92.859456,10.889008,93.4957168208,25.299456,7.379008,26.3536,67.56,3.51,67.6511175074,134.21,90.169456,28.969008,94.7086808051,25.299456,7.379008,26.3536,64.87,21.59,68.3684503262,134.83,25.299456,7.379008,26.3536,25.299456,7.379008,26.3536,0.0,0.0,0.0,136.74,93.739456,32.499008,99.2132608685,25.299456,7.379008,26.3536,68.44,25.12,72.904375726,135.71
2021-04-01 12:30:00,92.423952,9.380736,92.8987896111,24.893952,7.260736,25.9312,67.53,2.12,67.563268867,136.79,93.353952,12.240736,94.153045473,24.893952,7.260736,25.9312,68.46,4.98,68.64089160259999,134.26,90.503952,29.520736,95.1968443889,24.893952,7.260736,25.9312,65.61,22.26,69.2833291637,135.12,24.893952,7.260736,25.9312,24.893952,7.260736,25.9312,0.0,0.0,0.0,136.79,94.053952,31.620736,99.2270972668,24.893952,7.260736,25.9312,69.16,24.36,73.3247243432,136.01
2021-04-01 13:00:00,94.195744,9.099592,94.6342473013,22.455744,6.549592,23.3914,71.74,2.55,71.7853055994,136.92,95.205744,12.009592,95.9602208762,22.455744,6.549592,23.3914,72.75,5.46,72.9546030076,134.4,90.485744,28.709592,94.9310831079,22.455744,6.549592,23.3914,68.03,22.16,71.5482110189,135.29,22.455744,6.549592,23.3914,22.455744,6.549592,23.3914,0.0,0.0,0.0,136.92,94.25574399999999,31.149592,99.2695439637,22.455744,6.549592,23.3914,71.8,24.6,75.8972990297,136.16
2021-04-01 13:30:00,101.276128,8.479704,101.6305046854,21.016128,6.129704,21.8918,80.26,2.35,80.2943964421,137.09,102.406128,11.429704,103.0419971928,21.016128,6.129704,21.8918,81.39,5.3,81.5623816474,134.61,93.546128,28.809704,97.881954968,21.016128,6.129704,21.8918,72.53,22.68,75.9933108898,135.47,21.016128,6.129704,21.8918,21.016128,6.129704,21.8918,0.0,0.0,0.0,137.09,97.616128,30.249704,102.1956605625,21.016128,6.129704,21.8918,76.6,24.12,80.3077480695,136.34
2021-04-01 14:00:00,108.63216,8.26188,108.9458803599,21.57216,6.29188,22.471,87.06,1.97,87.0822857991,137.12,109.90216,11.24188,110.4756291614,21.57216,6.29188,22.471,88.33,4.95,88.4685899062,134.61,99.26216,29.21188,103.4713020165,21.57216,6.29188,22.471,77.69,22.92,81.0003858016,135.47,21.57216,6.29188,22.471,21.57216,6.29188,22.471,0.0,0.0,0.0,137.12,103.61216,30.17188,107.9158099752,21.57216,6.29188,22.471,82.04,23.88,85.4448125985,136.34
2021-04-01 14:30:00,108.251792,8.603856,108.5931710987,23.121792,6.743856,24.0852,85.13,1.8599999999999999,85.1503170869,137.18,109.481792,11.583856,110.0929084881,23.121792,6.743856,24.0852,86.36,4.84,86.4955212713,134.7,98.811792,29.813856,103.2116090749,23.121792,6.743856,24.0852,75.69,23.07,79.127751137,135.51,23.121792,6.743856,24.0852,23.121792,6.743856,24.0852,0.0,0.0,0.0,137.18,103.041792,30.583856,107.4848042581,23.121792,6.743856,24.0852,79.92,23.84,83.3999520384,136.39
2021-04-01 15:00:00,107.549296,9.153128,107.9380879128,23.359296,6.813128,24.3326,84.19,2.34,84.2225130235,137.45,108.759296,12.153128,109.4362050996,23.359296,6.813128,24.3326,85.4,5.34,85.5667902869,135.02,98.179296,30.073128,102.6818737205,23.359296,6.813128,24.3326,74.82,23.26,78.3521537675,135.86,23.359296,6.813128,24.3326,23.359296,6.813128,24.3326,0.0,0.0,0.0,137.45,102.359296,30.613128,106.8390803197,23.359296,6.813128,24.3326,79.0,23.8,82.507211806,136.73
2021-04-01 15:30:00,106.860448,10.198464,107.3460013914,22.280448,6.498464,23.2088,84.58,3.7,84.6608906166,137.77,108.070448,13.248464,108.879490857,22.280448,6.498464,23.2088,85.79,6.75,86.0551369762,135.39,97.460448,29.638464,101.8674505062,22.280448,6.498464,23.2088,75.18,23.14,78.6606127614,136.31,22.280448,6.498464,23.2088,22.280448,6.498464,23.2088,0.0,0.0,0.0,137.77,101.680448,30.578464,106.1788866304,22.280448,6.498464,23.2088,79.4,24.08,82.9711178664,137.18
2021-04-01 16:00:00,108.461072,10.309896,108.9499797839,22.251072,6.489896,23.1782,86.21,3.8200000000000003,86.2945913716,137.39,109.731072,12.949896,110.4925697442,22.251072,6.489896,23.1782,87.48,6.46,87.7181965159,134.96,100.071072,27.679896,103.828686276,22.251072,6.489896,23.1782,77.82,21.19,80.6533849259,136.15,22.251072,6.639896,23.2206465035,22.251072,6.489896,23.1782,0.0,0.15,0.15,137.39,91.411072,26.969896,95.3066596542,22.251072,6.489896,23.1782,69.16,20.48,72.1286073621,137.01
2021-04-01 16:30:00,130.107728,7.213504,130.307542089,21.337728,6.223504,22.2268,108.77,0.99,108.774505285,135.5,131.817728,8.243504,132.075239062,21.337728,6.223504,22.2268,110.48,2.02,110.4984651477,132.69,125.047728,25.133504,127.5485292008,21.337728,6.223504,22.2268,103.71,18.91,105.419885221,134.67,21.337728,6.763504,22.3840037205,21.337728,6.223504,22.2268,0.0,0.54,0.54,135.5,21.377728,6.783504,22.42817828,21.337728,6.223504,22.2268,0.04,0.56,0.5614267539000001,135.51
2021-04-01 17:00:00,89.547392,16.409656,91.0385205506,18.547392,5.409656,19.3202,71.0,11.0,71.8470597867,136.9,131.837392,10.609656,132.2636107544,18.547392,5.409656,19.3202,113.29,5.2,113.4092769574,132.5,125.387392,21.889656,127.2837582426,18.547392,5.409656,19.3202,106.84,16.48,108.1035429577,134.5,70.517392,21.349656,73.6784255111,18.547392,5.409656,19.3202,51.97,15.94,54.3595851713,136.9,18.547392,6.009656,19.4967103697,18.547392,5.409656,19.3202,0.0,0.6000000000000001,0.6000000000000001,136.89
2021-04-01 17:30:00,82.647168,19.515424,84.9199985417,17.847168,5.205424,18.5908,64.8,14.31,66.3612545089,137.32,133.687168,15.525424,134.585651829,17.847168,5.205424,18.5908,115.84,10.32,116.2987876119,133.11,127.997168,14.915424,128.8632798322,17.847168,5.205424,18.5908,110.15,9.71,110.5771522513,134.97,82.387168,23.125424,85.5712024354,17.847168,5.205424,18.5908,64.54,17.92,66.9816243458,137.32,17.887168,5.765424,18.793373645,17.847168,5.205424,18.5908,0.04,0.56,0.5614267539000001,137.31
2021-04-01 18:00:00,82.492592,19.538256,84.7748263484,17.342592,5.058256,18.0652,65.15,14.48,66.7397400355,137.16,134.822592,15.208256,135.6776413569,17.342592,5.058256,18.0652,117.48,10.15,117.9176530465,132.84,129.062592,14.598256,129.8855716852,17.342592,5.058256,18.0652,111.72,9.54,112.1265802564,134.76,82.252592,22.718256,85.3323388077,17.342592,5.058256,18.0652,64.91,17.66,67.2694856529,137.16,17.342592,5.658256,18.2422958599,17.342592,5.058256,18.0652,0.0,0.6000000000000001,0.6000000000000001,137.15
2021-04-01 18:30:00,81.94664,20.55152,84.4844173892,17.21664,5.02152,17.934,64.73,15.53,66.5669122012,136.98,134.59664,16.22152,135.5706207495,17.21664,5.02152,17.934,117.38,11.2,117.9131222553,132.55,128.82664,15.56152,129.7631075399,17.21664,5.02152,17.934,111.61,10.54,112.1065729563,134.56,81.69664,21.50152,84.4787331202,17.21664,5.02152,17.934,64.48,16.48,66.5526919065,136.98,17.21664,5.58152,18.0987861029,17.21664,5.02152,17.934,0.0,0.56,0.56,136.96
2021-04-01 19:00:00,82.321328,20.728304,84.8908925056,15.011328,4.378304,15.636800000000001,67.31,16.35,69.2672982005,135.99,134.241328,15.858304,135.1747755647,15.011328,4.378304,15.636800000000001,119.23,11.48,119.7813979715,131.25,128.381328,15.188304,129.2766411903,15.011328,4.378304,15.636800000000001,113.37,10.81,113.8842087385,133.48,82.071328,19.608304,84.3812091964,15.011328,4.378304,15.636800000000001,67.06,15.23,68.7676995398,135.99,15.011328,4.938304,15.8027470625,15.011328,4.378304,15.636800000000001,0.0,0.56,0.56,135.97
2021-04-01 19:30:00,82.287488,21.677184,85.0948352576,15.007488,4.377184,15.6328,67.28,17.3,69.468614496,135.9,134.617488,16.707184,135.6502785572,15.007488,4.377184,15.6328,119.61,12.33,120.243839759,131.09,128.727488,15.987184,129.7164454456,15.007488,4.377184,15.6328,113.72,11.61,114.3111127581,133.39,82.027488,18.547184,84.0981974951,15.007488,4.377184,15.6328,67.02,14.17,68.5016007112,135.9,15.007488,4.937184,15.7987493784,15.007488,4.377184,15.6328,0.0,0.56,0.56,135.9
2021-04-01 20:00:00,81.826944,21.996192,84.7318194475,16.306944,4.756192,16.9864,65.52,17.24,67.7501881916,135.53,136.636944,16.606192,137.6423629498,16.306944,4.756192,16.9864,120.33,11.85,120.9120812822,130.56,130.706944,15.926192,131.6736450526,16.306944,4.756192,16.9864,114.4,11.17,114.9440250731,132.93,81.586944,18.876192,83.7421044379,16.306944,4.756192,16.9864,65.28,14.12,66.7896159594,135.53,16.306944,5.316192,17.151627328,16.306944,4.756192,16.9864,0.0,0.56,0.56,135.52
2021-04-01 20:30:00,81.581808,28.035944,86.2647410737,15.551808,4.535944,16.1998,66.03,23.5,70.0871664429,136.17,138.201808,9.615944,138.5359379853,15.551808,4.535944,16.1998,122.65,5.08,122.7551583438,133.93,132.051808,9.735944,132.4102284631,15.551808,4.535944,16.1998,116.5,5.2,116.6159937573,135.73,81.291808,12.715944,82.280333493,15.551808,4.535944,16.1998,65.74,8.18,66.2469621945,136.17,15.551808,5.095944,16.3654323903,15.551808,4.535944,16.1998,0.0,0.56,0.56,136.16
2021-04-01 21:00:00,78.072576,30.006168,83.6402847994,15.552576,4.536168,16.2006,62.52,25.47,67.5090460605,137.0,133.612576,11.466168,134.1036668923,15.552576,4.536168,16.2006,118.06,6.93,118.2632170203,135.33,127.762576,11.026168,128.2374836267,15.552576,4.536168,16.2006,112.21,6.49,112.3975275529,136.92,77.802576,11.126168,78.5940993116,15.552576,4.536168,16.2006,62.25,6.59,62.5978482058,137.0,15.552576,5.096168,16.3662319585,15.552576,4.536168,16.2006,0.0,0.56,0.56,136.99
2021-04-01 21:30:00,74.672224,30.290232,80.5818788049,15.532224,4.530232,16.1794,59.14,25.76,64.5067221303,137.28,129.032224,13.170232,129.7026207959,15.532224,4.530232,16.1794,113.5,8.64,113.8283778326,135.62,123.392224,12.620232,124.035927051,15.532224,4.530232,16.1794,107.86,8.09,108.162968247,137.13,74.402224,11.040232,75.2168708387,15.532224,4.530232,16.1794,58.87,6.51,59.2288527662,137.28,15.532224,5.130232,16.3575445211,15.532224,4.530232,16.1794,0.0,0.6000000000000001,0.6000000000000001,137.26
2021-04-01 22:00:00,72.747296,24.567128,76.7835454605,14.767296,4.307128,15.3826,57.98,20.26,61.4178150051,137.36,121.347296,22.277128,123.3751866399,14.767296,4.307128,15.3826,106.58,17.97,108.0843064464,133.32,116.117296,21.297128,118.0541998042,14.767296,4.307128,15.3826,101.35,16.99,102.7642087499,135.24,72.517296,16.317128,74.3303900523,14.767296,4.307128,15.3826,57.75,12.01,58.9856135002,137.36,14.767296,4.867128,15.5486966052,14.767296,4.307128,15.3826,0.0,0.56,0.56,137.34
2021-04-01 22:30:00,68.878384,25.749112,73.5339958879,13.368384,3.8991119999999997,13.9254,55.51,21.85,59.6555328532,137.9,114.658384,23.399112,117.0216367339,13.368384,3.8991119999999997,13.9254,101.29,19.5,103.1499592826,134.04,109.698384,22.349112,111.9518568823,13.368384,3.8991119999999997,13.9254,96.33,18.45,98.0809431031,135.82,68.678384,14.629112,70.21916652,13.368384,3.8991119999999997,13.9254,55.31,10.73,56.3411838711,137.9,13.408384,4.459112,14.1304083918,13.368384,3.8991119999999997,13.9254,0.04,0.56,0.5614267539000001,137.88
2021-04-01 23:00:00,64.844528,26.980904,70.2337667522,13.854528,4.040904,14.4318,50.99,22.94,55.9126434718,138.1,107.374528,26.030904,110.4848280366,13.854528,4.040904,14.4318,93.52,21.99,96.0705495977,134.57,102.804528,24.850904,105.7654877875,13.854528,4.040904,14.4318,88.95,20.81,91.3518396093,136.23,64.654528,13.800904,66.1110652018,13.854528,4.040904,14.4318,50.8,9.76,51.7290788629,138.1,13.854528,4.640904,14.6111579295,13.854528,4.040904,14.4318,0.0,0.6000000000000001,0.6000000000000001,138.08
2021-04-01 23:30:00,61.909184,26.898512,67.5002000839,11.309184,3.298512,11.7804,50.6,23.6,55.8329651729,138.63,100.939184,27.028512,104.4952598328,11.309184,3.298512,11.7804,89.63,23.73,92.7181201276,135.4,96.569184,25.768512,99.9481040797,11.309184,3.298512,11.7804,85.26,22.47,88.1712453127,136.92,61.699184,12.658512,62.9843411676,11.309184,3.298512,11.7804,50.39,9.36,51.2519433778,138.63,11.309184,3.858512,11.9492994606,11.309184,3.298512,11.7804,0.0,0.56,0.56,138.62
2021-04-02 00:00:00,58.872144,24.454792,63.7492446302,9.822144,2.864792,10.2314,49.05,21.59,53.5913295226,138.95,94.472144,31.374792,99.5457862745,9.822144,2.864792,10.2314,84.65,28.51,89.3221282774,134.9,90.372144,29.884792,95.1852152597,9.822144,2.864792,10.2314,80.55,27.02,84.961066966,136.5,58.712144,14.364792,60.4438839113,9.822144,2.864792,10.2314,48.89,11.5,50.2243178152,138.95,9.822144,3.464792,10.4153394741,9.822144,2.864792,10.2314,0.0,0.6000000000000001,0.6000000000000001,138.94
2021-04-02 00:30:00,57.591056,19.717808,60.8729963409,8.461056,2.467808,8.8136,49.13,17.25,52.0703312838,139.27,89.971056,36.027808,96.9164272301,8.461056,2.467808,8.8136,81.51,33.56,88.148475313,133.51,86.051056,34.317808,92.6417626378,8.461056,2.467808,8.8136,77.59,31.85,83.8727047376,135.41,57.421056,18.357808,60.2842167298,8.461056,2.467808,8.8136,48.96,15.89,51.4740099468,139.27,8.461056,3.067808,9.0000508087,8.461056,2.467808,8.8136,0.0,0.6000000000000001,0.6000000000000001,139.26
2021-04-02 01:00:00,55.870704,21.006872,59.6893980258,8.800704,2.566872,9.1674,47.07,18.44,50.5531255216,139.5,87.720704,36.756872,95.1104071565,8.800704,2.566872,9.1674,78.92,34.19,86.0076886098,133.69,83.900704,35.016872,90.9148472823,8.800704,2.566872,9.1674,75.1,32.45,81.8108336347,135.58,55.740704,17.386872,58.3894630936,8.800704,2.566872,9.1674,46.94,14.82,49.2239372663,139.5,8.800704,3.126872,9.3396851874,8.800704,2.566872,9.1674,0.0,0.56,0.56,139.49
2021-04-02 01:30:00,58.01264,20.64452,61.5764776989,8.79264,2.56452,9.159,49.22,18.08,52.4356252943,139.36,89.77264,36.20452,96.798213625,8.79264,2.56452,9.159,80.98,33.64,87.6892809869,133.52,85.86264,34.48452,92.528779671,8.79264,2.56452,9.159,77.07,31.92,83.4186507923,135.39,57.85264,17.67452,60.4922855594,8.79264,2.56452,9.159,49.06,15.11,51.3341572445,139.36,8.79264,3.16452,9.3447688575,8.79264,2.56452,9.159,0.0,0.6000000000000001,0.6000000000000001,139.34
2021-04-02 02:00:00,60.13784,20.20312,63.4407271207,8.54784,2.4931200000000002,8.904,51.59,17.71,54.5451391051,139.22,92.91784,35.33312,99.4090255419,8.54784,2.4931200000000002,8.904,84.37,32.84,90.5359735133,133.27,88.83784,33.65312,94.9983910474,8.54784,2.4931200000000002,8.904,80.29,31.16,86.1245011597,135.21,59.96784,17.86312,62.5718218562,8.54784,2.4931200000000002,8.904,51.42,15.37,53.6679913915,139.22,8.54784,3.09312,9.0902673228,8.54784,2.4931200000000002,8.904,0.0,0.6000000000000001,0.6000000000000001,139.21
2021-04-02 02:30:00,59.744832,20.090576,63.0323424499,8.264832,2.410576,8.6092,51.48,17.68,54.4313586088,139.35,92.164832,35.100576,98.6225465759,8.264832,2.410576,8.6092,83.9,32.69,90.0435788938,133.4,88.104832,33.420576,94.2305487723,8.264832,2.410576,8.6092,79.84,31.01,85.6507192031,135.31,59.584832,17.890576,62.2127391623,8.264832,2.410576,8.6092,51.32,15.48,53.603850608,139.35,8.264832,3.010576,8.7960795722,8.264832,2.410576,8.6092,0.0,0.6000000000000001,0.6000000000000001,139.33
2021-04-02 03:00:00,57.509872,21.003296,61.2251894266,10.159872,2.9632959999999997,10.5832,47.35,18.04,50.6701499899,139.69,90.359872,36.683296,97.5221547818,10.159872,2.9632959999999997,10.5832,80.2,33.72,87.0004505735,133.89,86.509872,34.963296,93.3080383495,10.159872,2.9632959999999997,10.5832,76.35,32.0,82.7847963095,135.72,57.349872,18.223296,60.1755459927,10.159872,2.9632959999999997,10.5832,47.19,15.26,49.5960048794,139.69,10.159872,3.523296,10.7534465991,10.159872,2.9632959999999997,10.5832,0.0,0.56,0.56,139.68
2021-04-02 03:30:00,55.822416,22.135288,60.0509209165,10.852416,3.165288,11.3046,44.97,18.97,48.8073949315,139.99,88.002416,38.595288,96.0938160218,10.852416,3.165288,11.3046,77.15,35.43,84.8964510448,134.31,84.282416,36.795288,91.964226011,10.852416,3.165288,11.3046,73.43,33.63,80.764731164,136.12,55.692416,17.665288,58.4269424156,10.852416,3.165288,11.3046,44.84,14.5,47.1261668291,139.99,10.852416,3.765288,11.4870503942,10.852416,3.165288,11.3046,0.0,0.6000000000000001,0.6000000000000001,139.96
2021-04-02 04:00:00,54.883264,22.835952,59.4445402963,11.403264,3.325952,11.8784,43.48,19.51,47.6565892611,140.12,86.733264,39.325952,95.2322927625,11.403264,3.325952,11.8784,75.33,36.0,83.4901724756,134.48,83.123264,37.495952,91.1889435973,11.403264,3.325952,11.8784,71.72,34.17,79.4439884447,136.25,54.753264,17.335952,57.4321787015,11.403264,3.325952,11.8784,43.35,14.01,45.5576843134,140.12,11.403264,3.925952,12.0601628911,11.403264,3.325952,11.8784,0.0,0.6000000000000001,0.6000000000000001,140.09
2021-04-02 04:30:00,53.911312,23.071216,58.6405198585,11.181312,3.261216,11.6472,42.73,19.81,47.0987154814,139.92,86.051312,39.371216,94.6304440772,11.181312,3.261216,11.6472,74.87,36.11,83.1230954669,134.2,82.441312,37.531216,90.5823498189,11.181312,3.261216,11.6472,71.26,34.27,79.0722486085,136.02,53.781312,16.931216,56.3834691703,11.181312,3.261216,11.6472,42.6,13.67,44.739567499,139.92,11.221312,3.8612159999999998,11.8670481587,11.181312,3.261216,11.6472,0.04,0.6000000000000001,0.6013318551,139.89
2021-04-02 05:00:00,54.477008,23.004544,59.1350441386,10.747008,3.134544,11.1948,43.73,19.87,48.032591019,139.98,86.397008,39.234544,94.8883155833,10.747008,3.134544,11.1948,75.65,36.1,83.8220287275,134.27,82.757008,37.404544,90.817521905,10.747008,3.134544,11.1948,72.01,34.27,79.7488119034,136.09,54.337008,16.744544,56.8585102879,10.747008,3.134544,11.1948,43.59,13.61,45.6653063058,139.98,10.747008,3.734544,11.3773898518,10.747008,3.134544,11.1948,0.0,0.6000000000000001,0.6000000000000001,139.96
2021-04-02 05:30:00,55.75152,22.50836,60.1236912722,9.25152,2.69836,9.637,46.5,19.81,50.5439026985,139.79,87.02152,38.55836,95.1813640846,9.25152,2.69836,9.637,77.77,35.86,85.6394330901,134.03,83.27152,36.73836,91.0156752356,9.25152,2.69836,9.637,74.02,34.04,81.4719706402,135.87,55.60152,16.25836,57.929813535,9.25152,2.69836,9.637,46.35,13.56,48.292816236,139.79,9.25152,3.29836,9.8219041433,9.25152,2.69836,9.637,0.0,0.6000000000000001,0.6000000000000001,139.76
2021-04-02 06:00:00,56.526704,22.489872,60.8363592573,9.496704,2.769872,9.8924,47.03,19.72,50.9970518756,139.53,87.816704,38.399872,95.8453111583,9.496704,2.769872,9.8924,78.32,35.63,86.0437057547,133.69,84.056704,36.589872,91.6752323167,9.496704,2.769872,9.8924,74.56,33.82,81.871765585,135.61,56.376704,16.329872,58.6941008402,9.496704,2.769872,9.8924,46.88,13.56,48.8017212811,139.53,9.536704,3.369872,10.1145815771,9.496704,2.769872,9.8924,0.04,0.6000000000000001,0.6013318551,139.51
2021-04-02 06:30:00,59.462672,21.613696,63.2689593415,10.332672,3.013696,10.7632,49.13,18.6,52.533007719,139.07,93.082672,36.423696,99.955337311,10.332672,3.013696,10.7632,82.75,33.41,89.2400728373,133.04,89.082672,34.713696,95.60733832,10.332672,3.013696,10.7632,78.75,31.7,84.8908269485,135.01,59.302672,17.473696,61.8234337306,10.332672,3.013696,10.7632,48.97,14.46,51.0602829996,139.07,10.332672,3.573696,10.9332252222,10.332672,3.013696,10.7632,0.0,0.56,0.56,139.04
2021-04-02 07:00:00,60.934064,20.410352,64.2615174449,9.704064,2.830352,10.1084,51.23,17.58,54.1624343988,139.35,95.514064,35.030352,101.7352543764,9.704064,2.830352,10.1084,85.81,32.2,91.6525837061,133.34,91.384064,33.390352,97.2931794107,9.704064,2.830352,10.1084,81.68,30.56,87.2097242284,135.26,60.754064,18.380352,63.4735664049,9.704064,2.830352,10.1084,51.05,15.55,53.3657661802,139.35,9.704064,3.430352,10.2925299591,9.704064,2.830352,10.1084,0.0,0.6000000000000001,0.6000000000000001,139.33
2021-04-02 07:30:00,64.473024,19.794632,67.4432967738,9.753024,2.844632,10.1594,54.72,16.95,57.2850844461,138.44,100.193024,33.504632,105.6465921065,9.753024,2.844632,10.1594,90.44,30.66,95.4957025211,132.13,95.793024,31.924632,100.972697178,9.753024,2.844632,10.1594,86.04,29.08,90.8214071681,134.24,64.323024,18.564632,66.9484650892,9.753024,2.844632,10.1594,54.57,15.72,56.7891125129,138.44,9.753024,3.444632,10.3434504282,9.753024,2.844632,10.1594,0.0,0.6000000000000001,0.6000000000000001,138.41
2021-04-02 08:00:00,66.66296,18.56628,69.2001227528,10.75296,3.13628,11.201,55.91,15.43,58.0001120689,138.24,104.23296,32.37628,109.1454692463,10.75296,3.13628,11.201,93.48,29.24,97.9463526631,131.85,99.67296,30.84628,104.3369155429,10.75296,3.13628,11.201,88.92,27.71,93.137589082,134.02,66.50296,20.31628,69.5370039749,10.75296,3.13628,11.201,55.75,17.18,58.3370799749,138.24,10.75296,3.69628,11.3705160217,10.75296,3.13628,11.201,0.0,0.56,0.56,138.21
2021-04-02 08:30:00,69.698256,18.257408,72.0498427224,12.128256,3.537408,12.6336,57.57,14.72,59.422077547,137.76,108.408256,30.907408,112.7280703208,12.128256,3.537408,12.6336,96.28,27.37,100.0947316296,131.11,103.718256,29.487408,107.8284927941,12.128256,3.537408,12.6336,91.59,25.95,95.1952236197,133.38,69.548256,21.217408,72.7127108206,12.128256,3.537408,12.6336,57.42,17.68,60.0802696399,137.76,12.128256,4.137408,12.8145518283,12.128256,3.537408,12.6336,0.0,0.6000000000000001,0.6000000000000001,137.7
2021-04-02 09:00:00,71.896576,17.538168,74.004763207,12.096576,3.528168,12.6006,59.8,14.01,61.4192160484,137.25,111.246576,29.188168,115.0119551304,12.096576,3.528168,12.6006,99.15,25.66,102.4165909411,130.39,106.406576,28.168168,110.0718179396,12.096576,3.528168,12.6006,94.31,24.64,97.4756672201,132.8,71.716576,21.628168,74.9069083877,12.096576,3.528168,12.6006,59.62,18.1,62.3069370135,137.25,12.096576,4.088168,12.7687222744,12.096576,3.528168,12.6006,0.0,0.56,0.56,137.18
2021-04-02 09:30:00,72.272272,24.021496,76.1597897195,13.582272,3.961496,14.1482,58.69,20.06,62.0235414984,137.59,117.252272,20.531496,119.0362869765,13.582272,3.961496,14.1482,103.67,16.57,104.9858742879,133.4,112.122272,19.921496,113.8783117249,13.582272,3.961496,14.1482,98.54,15.96,99.8241113159,135.32,72.082272,16.231496,73.8871802079,13.582272,3.961496,14.1482,58.5,12.27,59.7729278185,137.59,13.582272,4.521496,14.3150982798,13.582272,3.961496,14.1482,0.0,0.56,0.56,137.53
2021-04-02 10:00:00,72.5988,24.1534,76.5112572959,15.2688,4.4534,15.905,57.33,19.7,60.6202845589,137.46,118.7488,20.6334,120.5280660137,15.2688,4.4534,15.905,103.48,16.18,104.7373037652,133.22,113.6588,19.7334,115.3591344151,15.2688,4.4534,15.905,98.39,15.28,99.5694255281,135.2,72.4188,17.0034,74.3881590376,15.2688,4.4534,15.905,57.15,12.55,58.5117509565,137.46,15.2688,5.0534,16.0833175993,15.2688,4.4534,15.905,0.0,0.6000000000000001,0.6000000000000001,137.39
2021-04-02 10:30:00,73.117728,24.613504,77.1493793043,17.017728,4.963504,17.7268,56.1,19.65,59.4418413241,137.24,120.327728,20.753504,122.104340848,17.017728,4.963504,17.7268,103.31,15.79,104.5097134242,132.86,115.257728,19.873504,116.9585397693,17.017728,4.963504,17.7268,98.24,14.91,99.3650124541,134.92,72.917728,17.453504,74.9774623374,17.017728,4.963504,17.7268,55.9,12.49,57.2783562962,137.24,17.057728,5.523504,17.9297289706,17.017728,4.963504,17.7268,0.04,0.56,0.5614267539000001,137.17
2021-04-02 11:00:00,72.5072,24.9296,76.6731961509,18.5472,5.4096,19.32,53.96,19.52,57.3821575056,137.31,119.8272,21.2796,121.7020099916,18.5472,5.4096,19.32,101.28,15.87,102.5158295094,132.95,114.8572,20.3996,116.6547044572,18.5472,5.4096,19.32,96.31,14.99,97.4695655064,135.04,72.3272,18.0196,74.5381100109,18.5472,5.4096,19.32,53.78,12.61,55.2385780049,137.31,18.5472,5.9696,19.4842180238,18.5472,5.4096,19.32,0.0,0.56,0.56,137.24
2021-04-02 11:30:00,72.522064,24.824352,76.6531031273,20.552064,5.994352,21.4084,51.97,18.83,55.276123236,137.36,119.602064,21.594352,121.5358784531,20.552064,5.994352,21.4084,99.05,15.6,100.2709454428,133.09,114.762064,20.724352,116.6183094516,20.552064,5.994352,21.4084,94.21,14.73,95.3545856265,135.16,72.302064,19.314352,74.837374699,20.552064,5.994352,21.4084,51.75,13.32,53.436737363,137.36,20.552064,6.594352,21.584087031,20.552064,5.994352,21.4084,0.0,0.6000000000000001,0.6000000000000001,137.29
2021-04-02 12:00:00,71.75264,25.22452,76.0573320345,21.51264,6.27452,22.409,50.24,18.95,53.6950658813,137.15,118.23264,22.01452,120.2646924588,21.51264,6.27452,22.409,96.72,15.74,97.9923772546,132.93,113.51264,21.14452,115.4651902774,21.51264,6.27452,22.409,92.0,14.87,93.1939745906,134.96,71.56264,19.46452,74.1625173696,21.51264,6.27452,22.409,50.05,13.19,51.7588504509,137.15,21.51264,6.83452,22.5722028921,21.51264,6.27452,22.409,0.0,0.56,0.56,137.08
2021-04-02 12:30:00,71.277472,25.700096,75.7692084499,23.417472,6.830096,24.3932,47.86,18.87,51.4456655123,137.27,118.207472,22.570096,120.3429086821,23.417472,6.830096,24.3932,94.79,15.74,96.0879373283,133.09,113.577472,21.700096,115.6319000636,23.417472,6.830096,24.3932,90.16,14.87,91.3780197859,135.08,71.087472,20.160096,73.8908529256,23.417472,6.830096,24.3932,47.67,13.33,49.4986646285,137.27,23.417472,7.390096,24.5558855218,23.417472,6.830096,24.3932,0.0,0.56,0.56,137.19
2021-04-02 13:00:00,69.940368,26.828024,74.9092647656,25.810368,7.528024,26.8858,44.13,19.3,48.1658270976,137.66,114.800368,24.048024,117.2920796612,25.810368,7.528024,26.8858,88.99,16.52,90.5103889065,133.65,110.470368,23.148024,112.8695407148,25.810368,7.528024,26.8858,84.66,15.62,86.0889075317,135.56,69.780368,20.638024,72.7683158582,25.810368,7.528024,26.8858,43.97,13.11,45.8828181349,137.66,25.810368,8.088024,27.0479431477,25.810368,7.528024,26.8858,0.0,0.56,0.56,137.58
2021-04-02 13:30:00,66.89864,27.64252,72.3846457876,27.84864,8.12252,29.009,39.05,19.52,43.6569914218,138.3,112.03864,26.02252,115.0209911286,27.84864,8.12252,29.009,84.19,17.9,86.0718659029,134.62,107.93864,25.05252,110.8078461274,27.84864,8.12252,29.009,80.09,16.93,81.8598375273,136.36,66.76864,21.29252,70.0815431865,27.84864,8.12252,29.009,38.92,13.17,41.0878972448,138.3,27.84864,8.72252,29.1826850204,27.84864,8.12252,29.009,0.0,0.6000000000000001,0.6000000000000001,138.23
2021-04-02 14:00:00,67.209872,27.513296,72.6233320018,24.799872,7.233296,25.8332,42.41,20.28,47.0094299051,138.69,109.089872,26.043296,112.1554877816,24.799872,7.233296,25.8332,84.29,18.81,86.3633035496,135.16,104.999872,25.043296,107.9450776764,24.799872,7.233296,25.8332,80.2,17.81,82.1537345469,136.79,67.049872,19.843296,69.9245431259,24.799872,7.233296,25.8332,42.25,12.61,44.0916613432,138.69,24.799872,7.833296,26.0075792307,24.799872,7.233296,25.8332,0.0,0.6000000000000001,0.6000000000000001,138.62
2021-04-02 14:30:00,68.540832,27.318576,73.7844851301,22.280832,6.498576,23.2092,46.26,20.82,50.7292814852,138.99,108.620832,25.948576,111.6772749524,22.280832,6.498576,23.2092,86.34,19.45,88.5036615062,135.63,104.430832,24.908576,107.3603084504,22.280832,6.498576,23.2092,82.15,18.41,84.1875917223,137.11,68.350832,18.708576,70.8649917169,22.280832,6.498576,23.2092,46.07,12.21,47.6605602149,138.99,22.280832,7.058576,23.3721836755,22.280832,6.498576,23.2092,0.0,0.56,0.56,138.92
2021-04-02 15:00:00,68.674224,27.016232,73.7971939404,21.004224,6.126232,21.8794,47.67,20.89,52.0463351255,139.13,110.854224,25.636232,113.7799427395,21.004224,6.126232,21.8794,89.85,19.51,91.9438013136,135.84,106.494224,24.596232,109.2977327027,21.004224,6.126232,21.8794,85.49,18.47,87.462454802,137.23,68.484224,18.316232,70.8912779653,21.004224,6.126232,21.8794,47.48,12.19,49.0198582209,139.13,21.004224,6.7262319999999995,22.0549228691,21.004224,6.126232,21.8794,0.0,0.6000000000000001,0.6000000000000001,139.07
2021-04-02 15:30:00,68.541632,27.407976,73.818374851,19.261632,5.617976,20.0642,49.28,21.79,53.8824878787,138.5,112.681632,25.657976,115.5659202473,19.261632,5.617976,20.0642,93.42,20.04,95.5452667587,134.99,108.121632,24.577976,110.8799540521,19.261632,5.617976,20.0642,88.86,18.96,90.8602289233,136.55,68.341632,16.587976,70.3259526221,19.261632,5.617976,20.0642,49.08,10.97,50.2910260384,138.5,19.261632,6.177976,20.2281451142,19.261632,5.617976,20.0642,0.0,0.56,0.56,138.45
2021-04-02 16:00:00,67.61616,27.68388,73.0639603703,19.31616,5.6338799999999996,20.121,48.3,22.05,53.095126895,138.5,112.35616,25.82388,115.2856429405,19.31616,5.6338799999999996,20.121,93.04,20.19,95.205449949,134.99,107.82616,24.75388,110.6310777106,19.31616,5.6338799999999996,20.121,88.51,19.12,90.5516123545,136.52,67.41616,16.36388,69.3737356483,19.31616,5.6338799999999996,20.121,48.1,10.73,49.2822777477,138.5,19.31616,6.23388,20.2971746063,19.31616,5.6338799999999996,20.121,0.0,0.6000000000000001,0.6000000000000001,138.45
2021-04-02 16:30:00,69.199008,27.650544,74.5188250825,19.339008,5.640544,20.1448,49.86,22.01,54.5019238193,138.33,113.079008,25.890544,116.0050960901,19.339008,5.640544,20.1448,93.74,20.25,95.9022945502,134.83,108.509008,24.810544,111.3093343378,19.339008,5.640544,20.1448,89.17,19.17,91.2073341349,136.38,68.989008,16.320544,70.8931828971,19.339008,5.640544,20.1448,49.65,10.68,50.7856761302,138.33,19.379008,6.200544,20.3468104862,19.339008,5.640544,20.1448,0.04,0.56,0.5614267539000001,138.29
2021-04-02 17:00:00,70.889056,27.096808,75.8913385332,18.709056,5.456808,19.4886,52.18,21.64,56.489308723,137.85,117.229056,24.526808,119.7673406289,18.709056,5.456808,19.4886,98.52,19.07,100.3486686509,134.07,112.429056,23.496808,114.8581412841,18.709056,5.456808,19.4886,93.72,18.04,95.4404526393,135.76,70.669056,16.296808,72.5237990381,18.709056,5.456808,19.4886,51.96,10.84,53.0786887555,137.85,18.709056,6.016808,19.6527543851,18.709056,5.456808,19.4886,0.0,0.56,0.56,137.8
2021-04-02 17:30:00,74.272208,25.598144,78.5596961389,16.142208,4.708144,16.8148,58.13,20.89,61.7696446485,136.88,121.452208,22.688144,123.5531897858,16.142208,4.708144,16.8148,105.31,17.98,106.8338733736,132.82,116.292208,21.718144,118.302812394,16.142208,4.708144,16.8148,100.15,17.01,101.5842635451,134.7,74.062208,15.778144,75.7242397249,16.142208,4.708144,16.8148,57.92,11.07,58.968392381,136.88,16.142208,5.308144,16.992565193,16.142208,4.708144,16.8148,0.0,0.6000000000000001,0.6000000000000001,136.82
2021-04-02 18:00:00,78.363888,23.802384,81.8990380075,12.933888,3.7723839999999997,13.4728,65.43,20.03,68.42722996,136.1,124.693888,20.982384,126.4469301442,12.933888,3.7723839999999997,13.4728,111.76,17.21,113.0773261976,131.9,119.213888,20.032384,120.8852658549,12.933888,3.7723839999999997,13.4728,106.28,16.26,107.5166312716,133.9,78.103888,15.302384,79.588820049,12.933888,3.7723839999999997,13.4728,65.17,11.53,66.1820957662,136.1,12.933888,4.332384,13.6401983094,12.933888,3.7723839999999997,13.4728,0.0,0.56,0.56,136.05
2021-04-02 18:30:00,79.201472,23.497096,82.6134776377,12.641472,3.687096,13.1682,66.56,19.81,69.445444055,135.82,128.541472,19.867096,130.0677190059,12.641472,3.687096,13.1682,115.9,16.18,117.0239394312,131.41,122.831472,18.967096,124.287252944,12.641472,3.687096,13.1682,110.19,15.28,111.2443908698,133.47,78.951472,15.317096,80.4235560072,12.641472,3.687096,13.1682,66.31,11.63,67.3221583136,135.82,12.681472,4.247096,13.373763738,12.641472,3.687096,13.1682,0.04,0.56,0.5614267539000001,135.76
2021-04-02 19:00:00,77.812384,23.911112,81.403368363,12.072384,3.521112,12.5754,65.74,20.39,68.8294973104,135.82,128.672384,20.041112,130.2237634783,12.072384,3.521112,12.5754,116.6,16.52,117.7644700239,131.31,122.912384,19.111112,124.3892629709,12.072384,3.521112,12.5754,110.84,15.59,111.9310220627,133.43,77.572384,14.551112,78.9253420638,12.072384,3.521112,12.5754,65.5,11.03,66.4222169157,135.82,12.072384,4.081112,12.7435446639,12.072384,3.521112,12.5754,0.0,0.56,0.56,135.76
2021-04-02 19:30:00,76.889856,24.441208,80.680992831,10.529856,3.071208,10.9686,66.36,21.37,69.7160419129,135.88,126.759856,20.341208,128.3815634585,10.529856,3.071208,10.9686,116.23,17.27,117.5060245264,131.41,121.039856,19.381208,122.5817195345,10.529856,3.071208,10.9686,110.51,16.31,111.7071000429,133.47,76.649856,13.191208,77.7766571236,10.529856,3.071208,10.9686,66.12,10.12,66.8899753326,135.88,10.529856,3.591208,11.1254052636,10.529856,3.071208,10.9686,0.0,0.52,0.52,135.84
2021-04-02 20:00:00,77.851152,24.010336,81.4696145969,7.921152,2.310336,8.2512,69.93,21.7,73.2194980862,135.98,125.861152,20.250336,127.4798246425,7.921152,2.310336,8.2512,117.94,17.94,119.2966353256,131.56,120.031152,19.250336,121.5650150601,7.921152,2.310336,8.2512,112.11,16.94,113.3826075728,133.64,77.591152,12.100336,78.5290073794,7.921152,2.310336,8.2512,69.67,9.79,70.3544810229,135.98,7.921152,2.870336,8.4251693016,7.921152,2.310336,8.2512,0.0,0.56,0.56,135.95
2021-04-02 20:30:00,78.411456,23.575008,81.8787972203,6.291456,1.835008,6.5536,72.12,21.74,75.3254405895,136.03,125.041456,20.095008,126.645864777,6.291456,1.835008,6.5536,118.75,18.26,120.1457036269,131.67,119.201456,19.075008,120.7180311417,6.291456,1.835008,6.5536,112.91,17.24,114.2185873665,133.74,78.141456,11.585008,78.9955666867,6.291456,1.835008,6.5536,71.85,9.75,72.5085167411,136.03,6.291456,2.395008,6.7319003201,6.291456,1.835008,6.5536,0.0,0.56,0.56,136.0
2021-04-02 21:00:00,75.516368,24.231024,79.3086651004,6.106368,1.781024,6.3608,69.41,22.45,72.9503296771,136.51,121.406368,21.351024,123.2695113027,6.106368,1.781024,6.3608,115.3,19.57,116.9490269305,132.38,115.746368,20.271024,117.5080257651,6.106368,1.781024,6.3608,109.64,18.49,111.1881724825,134.31,75.246368,11.071024,76.0564492308,6.106368,1.781024,6.3608,69.14,9.29,69.7613338462,136.51,6.106368,2.381024,6.5541594,6.106368,1.781024,6.3608,0.0,0.6000000000000001,0.6000000000000001,136.49
2021-04-02 21:30:00,71.339488,26.078184,75.9565285465,9.319488,2.718184,9.7078,62.02,23.36,66.2734486804,137.22,117.519488,24.208184,119.9869419244,9.319488,2.718184,9.7078,108.2,21.49,110.3134629136,133.37,112.209488,23.038184,114.5501074606,9.319488,2.718184,9.7078,102.89,20.32,104.877330725,135.18,71.089488,11.448184,72.0053902218,9.319488,2.718184,9.7078,61.77,8.73,62.3838584892,137.22,9.319488,3.278184,9.8792381751,9.319488,2.718184,9.7078,0.0,0.56,0.56,137.2
2021-04-02 22:00:00,68.007296,26.607128,73.0269235942,9.247296,2.697128,9.6326,58.76,23.91,63.4383614227,137.42,112.407296,25.517128,115.2671853365,9.247296,2.697128,9.6326,103.16,22.82,105.6538593711,133.81,107.347296,24.287128,110.0604676757,9.247296,2.697128,9.6326,98.1,21.59,100.4476883756,135.5,67.797296,11.057128,68.6930376714,9.247296,2.697128,9.6326,58.55,8.36,59.1438255442,137.42,9.247296,3.257128,9.8041504538,9.247296,2.697128,9.6326,0.0,0.56,0.56,137.4
2021-04-02 22:30:00,64.402064,28.764352,70.5337776774,8.312064,2.424352,8.6584,56.09,26.34,61.9667951406,138.04,106.012064,28.104352,109.6741187103,8.312064,2.424352,8.6584,97.7,25.68,101.0185745296,134.68,101.222064,26.734352,104.6930361451,8.312064,2.424352,8.6584,92.91,24.31,96.0377227968,136.22,64.202064,8.624352,64.7787346996,8.312064,2.424352,8.6584,55.89,6.2,56.2328382709,138.04,8.352064,2.984352,8.8692350245,8.312064,2.424352,8.6584,0.04,0.56,0.5614267539000001,138.03
2021-04-02 23:00:00,61.166896,27.549928,67.0849290011,7.576896,2.209928,7.8926,53.59,25.34,59.2790325495,138.77,99.866896,30.749928,104.4938035899,7.576896,2.209928,7.8926,92.29,28.54,96.6021516324,135.24,95.336896,29.549928,99.8114321294,7.576896,2.209928,7.8926,87.76,27.34,91.9200369887,136.68,60.986896,9.799928,61.7692485993,7.576896,2.209928,7.8926,53.41,7.59,53.9466050832,138.77,7.576896,2.809928,8.0811539003,7.576896,2.209928,7.8926,0.0,0.6000000000000001,0.6000000000000001,138.77
2021-04-02 23:30:00,57.890912,22.929016,62.2663429705,8.430912,2.459016,8.7822,49.46,20.47,53.5286138434,138.22,92.930912,38.429016,100.5631327867,8.430912,2.459016,8.7822,84.5,35.97,91.8373066896,132.41,88.850912,36.589016,96.0897531222,8.430912,2.459016,8.7822,80.42,34.13,87.3626539203,134.3,57.730912000000004,14.649016,59.5604891696,8.430912,2.459016,8.7822,49.3,12.19,50.7847034057,138.22,8.430912,3.019016,8.9551512974,8.430912,2.459016,8.7822,0.0,0.56,0.56,138.24
2021-04-03 00:00:00,54.617344,23.098392,59.3008429839,9.217344,2.688392,9.6014,45.4,20.41,49.7767827406,138.87,88.747344,39.678392,97.2135065655,9.217344,2.688392,9.6014,79.53,36.99,87.7113504628,133.31,84.937344,37.798392,92.9681173498,9.217344,2.688392,9.6014,75.72,35.11,83.4639473066,135.06,54.467344,15.268392,56.5669104396,9.217344,2.688392,9.6014,45.25,12.58,46.9661463184,138.87,9.217344,3.288392,9.7863656359,9.217344,2.688392,9.6014,0.0,0.6000000000000001,0.6000000000000001,138.89
2021-04-03 00:30:00,53.130896,23.476928,58.0866444037,9.040896,2.636928,9.4176,44.09,20.84,48.7671375006,139.92,85.810896,40.076928,94.7083419253,9.040896,2.636928,9.4176,76.77,37.44,85.4130347195,134.55,82.120896,38.176928,90.5611362084,9.040896,2.636928,9.4176,73.08,35.54,81.2636327025,136.04,52.990896,15.336928,55.1657177907,9.040896,2.636928,9.4176,43.95,12.7,45.7481420388,139.92,9.040896,3.236928,9.6028903649,9.040896,2.636928,9.4176,0.0,0.6000000000000001,0.6000000000000001,139.93
2021-04-03 01:00:00,51.583936,23.823648,56.8196150751,8.823936,2.573648,9.1916,42.76,21.25,47.749137165,140.34,83.563936,40.843648,93.0114776883,8.823936,2.573648,9.1916,74.74,38.27,83.9682112469,135.08,79.973936,38.913648,88.9387566812,8.823936,2.573648,9.1916,71.15,36.34,79.8931667917,136.49,51.443936,15.043648,53.5984131885,8.823936,2.573648,9.1916,42.62,12.47,44.4068159183,140.34,8.823936,3.173648,9.3773070847,8.823936,2.573648,9.1916,0.0,0.6000000000000001,0.6000000000000001,140.35
2021-04-03 01:30:00,53.088688,23.988784,58.2569356503,8.978688,2.618784,9.3528,44.11,21.37,49.0139673971,139.97,85.368688,40.608784,94.535105801,8.978688,2.618784,9.3528,76.39,37.99,85.315134648,134.61,81.698688,38.688784,90.3963363656,8.978688,2.618784,9.3528,72.72,36.07,81.1741541379,136.07,52.948688,14.818784,54.9832694568,8.978688,2.618784,9.3528,43.97,12.2,45.6311395869,139.97,8.978688,3.178784,9.5247837729,8.978688,2.618784,9.3528,0.0,0.56,0.56,139.99
2021-04-03 02:00:00,55.619424,24.059832,60.600295725,9.119424,2.6598319999999998,9.4994,46.5,21.4,51.1879868719,139.66,88.059424,40.119832,96.7680891354,9.119424,2.6598319999999998,9.4994,78.94,37.46,87.3772006876,134.16,84.259424,38.229832,92.5265939477,9.119424,2.6598319999999998,9.4994,75.14,35.57,83.1338950128,135.69,55.469424,14.689832,57.3816012593,9.119424,2.6598319999999998,9.4994,46.35,12.03,47.8857327395,139.66,9.119424,3.259832,9.6845443238,9.119424,2.6598319999999998,9.4994,0.0,0.6000000000000001,0.6000000000000001,139.68
2021-04-03 02:30:00,55.304624,24.123432,60.336899218,8.994624,2.623432,9.3694,46.31,21.5,51.0574783945,139.77,87.744624,40.293432,96.5540247905,8.994624,2.623432,9.3694,78.75,37.67,87.2959987628,134.27,83.944624,38.383432,92.30377972,8.994624,2.623432,9.3694,74.95,35.76,83.0438444438,135.81,55.134624,14.563432,57.0256110466,8.994624,2.623432,9.3694,46.14,11.94,47.6598699117,139.77,8.994624,3.223432,9.5547775882,8.994624,2.623432,9.3694,0.0,0.6000000000000001,0.6000000000000001,139.8
2021-04-03 03:00:00,52.892224,24.445232,58.2679734262,10.612224,3.095232,11.0544,42.28,21.35,47.3647643296,139.69,86.382224,40.775232,95.5222914708,10.612224,3.095232,11.0544,75.77,37.68,84.6219551889,134.23,83.062224,39.035232,91.7773522887,10.612224,3.095232,11.0544,72.45,35.94,80.8745083447,135.75,52.752224,15.175232,54.8915731529,10.612224,3.095232,11.0544,42.14,12.08,43.8372672506,139.69,10.612224,3.695232,11.2371721425,10.612224,3.095232,11.0544,0.0,0.6000000000000001,0.6000000000000001,139.73
2021-04-03 03:30:00,51.642832,24.684576,57.2390634906,10.472832,3.054576,10.9092,41.17,21.63,46.5061909857,139.79,84.822832,41.194576,94.2969030261,10.472832,3.054576,10.9092,74.35,38.14,83.5618459585,134.37,81.242832,39.264576,90.2336116968,10.472832,3.054576,10.9092,70.77,36.21,79.49564139,135.89,51.502832,14.894576,53.6133388089,10.472832,3.054576,10.9092,41.03,11.84,42.704174269,139.79,10.472832,3.614576,11.0790509413,10.472832,3.054576,10.9092,0.0,0.56,0.56,139.82
2021-04-03 04:00:00,51.223952,24.795736,56.9097687772,10.613952,3.095736,11.0562,40.61,21.7,46.0441320909,140.01,83.593952,41.525736,93.3398926575,10.613952,3.095736,11.0562,72.98,38.43,82.4799690834,134.64,80.103952,39.585736,89.351405253,10.613952,3.095736,11.0562,69.49,36.49,78.4880895423,136.17,51.093952,14.925736,53.2294047132,10.613952,3.095736,11.0562,40.48,11.83,42.1732059488,140.01,10.613952,3.695736,11.2389697766,10.613952,3.095736,11.0562,0.0,0.6000000000000001,0.6000000000000001,140.02
