Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-04-03 04:30:00,51.81544,24.71492,57.4079009632,10.40544,3.03492,10.839,41.41,21.68,46.7419565273,139.95,83.56544,41.20492,93.1720354752,10.40544,3.03492,10.839,73.16,38.17,82.5186918219,134.53,80.06544,39.28492,89.1839650487,10.40544,3.03492,10.839,69.66,36.25,78.5275626771,136.07,51.66544,14.90492,53.772430953,10.40544,3.03492,10.839,41.26,11.87,42.9334892596,139.95,10.44544,3.63492,11.05983093,10.40544,3.03492,10.839,0.04,0.6000000000000001,0.6013318551,139.94
2021-04-03 05:00:00,50.744128,25.063704,56.5964290806,10.264128,2.993704,10.6918,40.48,22.07,46.1054801515,140.19,82.344128,41.723704,92.3115534024,10.264128,2.993704,10.6918,72.08,38.73,81.8262751199,134.81,78.894128,39.773704,88.3528775013,10.264128,2.993704,10.6918,68.63,36.78,77.8642748634,136.35,50.594128,14.513704,52.634716603,10.264128,2.993704,10.6918,40.33,11.52,41.9430482917,140.19,10.264128,3.593704,10.8750646913,10.264128,2.993704,10.6918,0.0,0.6000000000000001,0.6000000000000001,140.18
2021-04-03 05:30:00,51.49616,24.76388,57.1410907089,9.95616,2.90388,10.371,41.54,21.86,46.9407200626,140.12,82.73616,41.32388,92.4820805875,9.95616,2.90388,10.371,72.78,38.42,82.2983888056,134.72,79.25616,39.39388,88.5065911636,9.95616,2.90388,10.371,69.3,36.49,78.319921476,136.25,51.35616,14.653880000000001,53.4059113676,9.95616,2.90388,10.371,41.4,11.75,43.0351309978,140.12,9.95616,3.50388,10.5547286559,9.95616,2.90388,10.371,0.0,0.6000000000000001,0.6000000000000001,140.11
2021-04-03 06:00:00,52.41616,24.70388,57.9459706641,9.23616,2.69388,9.621,43.18,22.01,48.4659932324,139.96,82.96616,41.04388,92.5634041649,9.23616,2.69388,9.621,73.73,38.35,83.1073727175,134.5,79.43616,39.11388,88.5437695391,9.23616,2.69388,9.621,70.2,36.42,79.0851212302,136.06,52.25616,14.21388,54.1547841155,9.23616,2.69388,9.621,43.02,11.52,44.5357249857,139.96,9.23616,3.25388,9.7925679267,9.23616,2.69388,9.621,0.0,0.56,0.56,139.94
2021-04-03 06:30:00,54.255888,24.488384,59.5263163114,9.045888,2.638384,9.4228,45.21,21.85,50.213211409,139.53,85.835888,40.288384,94.8206388614,9.045888,2.638384,9.4228,76.79,37.65,85.5232518091,133.89,82.155888,38.378384,90.6779482097,9.045888,2.638384,9.4228,73.11,35.74,81.3782507799,135.61,54.095888,14.078384,55.89781744,9.045888,2.638384,9.4228,45.05,11.44,46.4798461701,139.53,9.045888,3.238384,9.6080810072,9.045888,2.638384,9.4228,0.0,0.6000000000000001,0.6000000000000001,139.51
2021-04-03 07:00:00,55.026944,24.056192,60.0555154796,10.306944,3.006192,10.7364,44.72,21.05,49.4265202093,139.33,88.906944,39.146192,97.1435486253,10.306944,3.006192,10.7364,78.6,36.14,86.5104594832,133.52,85.136944,37.316192,92.9558896415,10.306944,3.006192,10.7364,74.83,34.31,82.3207446516,135.3,54.876944,15.156192,56.9314424437,10.306944,3.006192,10.7364,44.57,12.15,46.1964002927,139.33,10.306944,3.606192,10.9196023444,10.306944,3.006192,10.7364,0.0,0.6000000000000001,0.6000000000000001,139.29
2021-04-03 07:30:00,58.631024,22.678632,62.8642770155,11.241024,3.278632,11.7094,47.39,19.4,51.207148915,138.66,93.971024,37.378632,101.1321683828,11.241024,3.278632,11.7094,82.73,34.1,89.4821932007,132.7,89.991024,35.638632,96.7909938548,11.241024,3.278632,11.7094,78.75,32.36,85.1394861389,134.58,58.501024,16.738632,60.8485957955,11.241024,3.278632,11.7094,47.26,13.46,49.1393854255,138.66,11.281024,3.838632,11.9162325472,11.241024,3.278632,11.7094,0.04,0.56,0.5614267539000001,138.62
2021-04-03 08:00:00,62.099216,21.592688,65.7461542821,11.769216,3.4326879999999997,12.2596,50.33,18.16,53.5060230255,137.79,98.529216,35.922688,104.8734757635,11.769216,3.4326879999999997,12.2596,86.76,32.49,92.64392964460001,131.63,94.319216,34.252688,100.346206416,11.769216,3.4326879999999997,12.2596,82.55,30.82,88.1156904303,133.66,61.979216,17.742688,64.4688001551,11.769216,3.4326879999999997,12.2596,50.21,14.31,52.2093880447,137.79,11.769216,4.032688,12.4409411927,11.769216,3.4326879999999997,12.2596,0.0,0.6000000000000001,0.6000000000000001,137.74
2021-04-03 08:30:00,66.382928,20.972104,69.6169683054,12.212928,3.5621039999999997,12.7218,54.17,17.41,56.8990070212,137.74,103.932928,34.382104,109.4722914628,12.212928,3.5621039999999997,12.7218,91.72,30.82,96.7596548154,131.37,99.502928,32.792104,104.767145448,12.212928,3.5621039999999997,12.7218,87.29,29.23,92.0539895931,133.47,66.222928,18.562104,68.7751982753,12.212928,3.5621039999999997,12.7218,54.01,15.0,56.0542603198,137.74,12.212928,4.122104,12.889815814,12.212928,3.5621039999999997,12.7218,0.0,0.56,0.56,137.69
2021-04-03 09:00:00,67.494448,20.530464,70.5478593784,13.544448,3.950464,14.1088,53.95,16.58,56.4402241314,137.57,106.854448,33.620464,112.0187870715,13.544448,3.950464,14.1088,93.31,29.67,97.9135588159,131.07,102.324448,32.080464,107.2354830686,13.544448,3.950464,14.1088,88.78,28.13,93.1299377214,133.26,67.324448,19.680464,70.1420128151,13.544448,3.950464,14.1088,53.78,15.73,56.0332160419,137.57,13.544448,4.550464,14.288414686,13.544448,3.950464,14.1088,0.0,0.6000000000000001,0.6000000000000001,137.52
2021-04-03 09:30:00,69.051536,24.830448,73.3802819008,15.361536,4.480448,16.0016,53.69,20.35,57.4172326049,137.48,113.831536,25.520448000000002,116.6572408993,15.361536,4.480448,16.0016,98.47,21.04,100.6927132418,132.88,108.951536,25.310448,111.8528317689,15.361536,4.480448,16.0016,93.59,20.83,95.8800135586,134.78,68.871536,16.410448,70.7996558929,15.361536,4.480448,16.0016,53.51,11.93,54.8237630959,137.48,15.361536,5.040448,16.1673406694,15.361536,4.480448,16.0016,0.0,0.56,0.56,137.42
2021-04-03 10:00:00,69.305088,26.578984,74.2269332059,16.625088,4.848984,17.3178,52.68,21.73,56.9857464635,137.29,115.625088,24.038984,118.0975602066,16.625088,4.848984,17.3178,99.0,19.19,100.8427295347,133.26,110.785088,22.998984,113.1472005319,16.625088,4.848984,17.3178,94.16,18.15,95.8933162426,135.13,69.125088,15.318984,70.8021826062,16.625088,4.848984,17.3178,52.5,10.47,53.5338294913,137.29,16.625088,5.408984,17.4828675829,16.625088,4.848984,17.3178,0.0,0.56,0.56,137.22
2021-04-03 10:30:00,70.62288,26.83584,75.5496756313,17.88288,5.21584,18.628,52.74,21.62,56.9994035057,137.09,117.25288,23.96584,119.6770627781,17.88288,5.21584,18.628,99.37,18.75,101.1234858972,132.99,112.37288,22.95584,114.6936561001,17.88288,5.21584,18.628,94.49,17.74,96.1408742419,134.88,70.44288,15.69584,72.1703452673,17.88288,5.21584,18.628,52.56,10.48,53.5946265963,137.09,17.92288,5.7758400000000005,18.8305590783,17.88288,5.21584,18.628,0.04,0.56,0.5614267539000001,137.02
2021-04-03 11:00:00,71.343232,26.896776,76.2449559735,18.503232,5.396776,19.2742,52.84,21.5,57.046609014,136.99,118.203232,23.786776,120.5728608258,18.503232,5.396776,19.2742,99.7,18.39,101.3818627763,132.84,113.323232,22.796776,115.59345962,18.503232,5.396776,19.2742,94.82,17.4,96.4032800272,134.76,71.153232,15.916776,72.9117698474,18.503232,5.396776,19.2742,52.65,10.52,53.6907152122,136.99,18.503232,5.956776,19.4384355019,18.503232,5.396776,19.2742,0.0,0.56,0.56,136.92
2021-04-03 11:30:00,71.668608,26.293344,76.3395658316,19.108608,5.573344,19.9048,52.56,20.72,56.4966547682,137.12,118.928608,23.343344,121.1978774976,19.108608,5.573344,19.9048,99.82,17.77,101.3893746899,133.07,114.048608,22.373344,116.2224225719,19.108608,5.573344,19.9048,94.94,16.8,96.4149552715,134.9,71.478608,16.983344,73.4685332305,19.108608,5.573344,19.9048,52.37,11.41,53.598554085,137.12,19.108608,6.173344,20.0810626173,19.108608,5.573344,19.9048,0.0,0.6000000000000001,0.6000000000000001,137.05
2021-04-03 12:00:00,71.38272,25.96496,75.9583561065,19.66272,5.73496,20.482,51.72,20.23,55.535675921,137.19,119.22272,23.25496,121.469544038,19.66272,5.73496,20.482,99.56,17.52,101.0897818773,133.2,114.35272,22.30496,116.5077500083,19.66272,5.73496,20.482,94.69,16.57,96.1288770349,135.0,71.18272,17.65496,73.3394657684,19.66272,5.73496,20.482,51.52,11.92,52.8809682211,137.19,19.66272,6.29496,20.6458005221,19.66272,5.73496,20.482,0.0,0.56,0.56,137.11
2021-04-03 12:30:00,71.489104,26.363072,76.1951675371,19.519104,5.693072,20.3324,51.97,20.67,55.929686214,137.4,119.309104,23.293072,121.561628405,19.519104,5.693072,20.3324,99.79,17.6,101.3301736898,133.43,114.409104,22.343072,116.5703905135,19.519104,5.693072,20.3324,94.89,16.65,96.3396834124,135.18,71.319104,17.273072,73.3810166983,19.519104,5.693072,20.3324,51.8,11.58,53.0785870196,137.4,19.519104,6.2530719999999995,20.4962516183,19.519104,5.693072,20.3324,0.0,0.56,0.56,137.33
2021-04-03 13:00:00,71.52232,26.50276,76.274756937,19.79232,5.77276,20.617,51.73,20.73,55.7290391089,137.61,118.06232,23.98276,120.4735829176,19.79232,5.77276,20.617,98.27,18.21,99.9429687372,133.76,113.24232,23.00276,115.5549653048,19.79232,5.77276,20.617,93.45,17.23,95.0251303603,135.49,71.34232,17.37276,73.4271027142,19.79232,5.77276,20.617,51.55,11.6,52.8390244043,137.61,19.79232,6.33276,20.780755044,19.79232,5.77276,20.617,0.0,0.56,0.56,137.54
2021-04-03 13:30:00,70.847616,26.803888,75.7484858251,19.487616,5.683888,20.2996,51.36,21.12,55.532909162,138.1,116.247616,24.883888,118.881100717,19.487616,5.683888,20.2996,96.76,19.2,98.6465285755,134.47,111.477616,23.843888,113.9990783472,19.487616,5.683888,20.2996,91.99,18.16,93.7653758058,136.06,70.687616,17.103888,72.7274503917,19.487616,5.683888,20.2996,51.2,11.42,52.4581395019,138.1,19.487616,6.283888,20.4757033032,19.487616,5.683888,20.2996,0.0,0.6000000000000001,0.6000000000000001,138.04
2021-04-03 14:00:00,68.137728,27.938504000000002,73.6431258351,20.017728,5.838504,20.8518,48.12,22.1,52.9522841811,138.5,114.217728,26.158504,117.1748979987,20.017728,5.838504,20.8518,94.2,20.32,96.3667079442,135.0,109.597728,25.078504,112.4303933358,20.017728,5.838504,20.8518,89.58,19.24,91.6228901531,136.51,67.977728,16.528504,69.9582943511,20.017728,5.838504,20.8518,47.96,10.69,49.1369280684,138.5,20.017728,6.398504,21.0154773374,20.017728,5.838504,20.8518,0.0,0.56,0.56,138.45
2021-04-03 14:30:00,67.69216,28.08688,73.2877981222,19.77216,5.7668800000000005,20.596,47.92,22.32,52.863113794,138.89,112.05216,26.98688,115.2561419309,19.77216,5.7668800000000005,20.596,92.28,21.22,94.6883667617,135.64,107.54216,25.85688,110.6069365854,19.77216,5.7668800000000005,20.596,87.77,20.09,90.0398856063,137.01,67.54216,16.38688,69.5016058347,19.77216,5.7668800000000005,20.596,47.77,10.62,48.9362575193,138.89,19.77216,6.36688,20.7719876757,19.77216,5.7668800000000005,20.596,0.0,0.6000000000000001,0.6000000000000001,138.84
2021-04-03 15:00:00,66.687808,28.038944,72.3425608925,19.367808,5.648944,20.1748,47.32,22.39,52.3497325686,138.99,109.957808,27.458944,113.3345187741,19.367808,5.648944,20.1748,90.59,21.81,93.178453518,135.85,105.517808,26.308944,108.7481877528,19.367808,5.648944,20.1748,86.15,20.66,88.5926526299,137.18,66.527808,16.248944,68.4834098041,19.367808,5.648944,20.1748,47.16,10.6,48.3365865572,138.99,19.367808,6.208944,20.3387062597,19.367808,5.648944,20.1748,0.0,0.56,0.56,138.93
2021-04-03 15:30:00,65.493632,26.308976,70.5802950597,19.813632,5.778976,20.6392,45.68,20.53,50.0813667944,139.04,107.583632,30.268976,111.7606763687,19.813632,5.778976,20.6392,87.77,24.49,91.1226261694,135.25,103.273632,29.008976,107.2705167091,19.813632,5.778976,20.6392,83.46,23.23,86.6325833622,136.73,65.393632,18.248976,67.8922103868,19.813632,5.778976,20.6392,45.58,12.47,47.2550240715,139.04,19.813632,6.378976,20.815171098,19.813632,5.778976,20.6392,0.0,0.6000000000000001,0.6000000000000001,139.0
2021-04-03 16:00:00,65.50128,22.31704,69.1987568963,21.04128,6.13704,21.918,44.46,16.18,47.312619881,138.76,104.19128,36.87704,110.5248338936,21.04128,6.13704,21.918,83.15,30.74,88.6502684711,132.82,100.15128,35.29704,106.1892646099,21.04128,6.13704,21.918,79.11,29.16,84.3130932892,134.68,65.40128,22.80704,69.2639047354,21.04128,6.13704,21.918,44.36,16.67,47.3888014197,138.76,21.04128,6.73704,22.0935097257,21.04128,6.13704,21.918,0.0,0.6000000000000001,0.6000000000000001,138.71
2021-04-03 16:30:00,65.241856,22.212208,68.9193873925,23.801856,6.942208,24.7936,41.44,15.27,44.1638596592,138.6,103.621856,37.332208,110.1416487757,23.801856,6.942208,24.7936,79.82,30.39,85.4095105945,132.7,99.761856,35.772208,105.9815020547,23.801856,6.942208,24.7936,75.96,28.83,81.2470953327,134.6,65.161856,24.442208,69.5951794974,23.801856,6.942208,24.7936,41.36,17.5,44.9099053662,138.6,23.841856,7.5022079999999995,24.9943438081,23.801856,6.942208,24.7936,0.04,0.56,0.5614267539000001,138.55
2021-04-03 17:00:00,67.547792,21.796856,70.9775114777,22.617792,6.596856,23.560200000000002,44.93,15.2,47.4314758362,138.17,105.907792,36.416856,111.9939632625,22.617792,6.596856,23.560200000000002,83.29,29.82,88.4672623065,132.11,101.867792,34.876856,107.672847698,22.617792,6.596856,23.560200000000002,79.25,28.28,84.1446427291,134.12,67.457792,23.986856,71.5955512744,22.617792,6.596856,23.560200000000002,44.84,17.39,48.0940505676,138.17,22.617792,7.196856,23.7351901454,22.617792,6.596856,23.560200000000002,0.0,0.6000000000000001,0.6000000000000001,138.12
2021-04-03 17:30:00,69.706272,21.983496,73.0906180882,20.446272,5.963496,21.2982,49.26,16.02,51.799498067100004,137.1,111.906272,33.463496,116.8024797574,20.446272,5.963496,21.2982,91.46,27.5,95.5048773624,130.68,107.446272,32.633496,112.2926819872,20.446272,5.963496,21.2982,87.0,26.67,90.9960927733,132.96,69.586272,21.953496,72.9671517704,20.446272,5.963496,21.2982,49.14,15.99,51.6761037618,137.1,20.446272,6.523496,21.4617342906,20.446272,5.963496,21.2982,0.0,0.56,0.56,137.05
2021-04-03 18:00:00,69.348464,27.699552,74.6757968833,17.518464,5.109552,18.2484,51.83,22.59,56.5389865491,137.15,116.648464,25.469552,119.3966592189,17.518464,5.109552,18.2484,99.13,20.36,101.1992415979,133.28,111.768464,24.369552,114.3943381886,17.518464,5.109552,18.2484,94.25,19.26,96.1977655666,135.08,69.228464,14.669552,70.7656412652,17.518464,5.109552,18.2484,51.71,9.56,52.5862881367,137.15,17.518464,5.6695519999999995,18.413049742,17.518464,5.109552,18.2484,0.0,0.56,0.56,137.1
2021-04-03 18:30:00,72.296768,26.633224,77.0464229142,13.176768,3.843224,13.7258,59.12,22.79,63.3605437161,136.69,117.746768,24.763224,120.3225607994,13.176768,3.843224,13.7258,104.57,20.92,106.6420709664,132.76,112.606768,23.623224,115.0579893426,13.176768,3.843224,13.7258,99.43,19.78,101.3783670218,134.66,72.136768,12.873224,73.2764163537,13.176768,3.843224,13.7258,58.96,9.03,59.6474852781,136.69,13.176768,4.443224,13.9057345883,13.176768,3.843224,13.7258,0.0,0.6000000000000001,0.6000000000000001,136.65
2021-04-03 19:00:00,73.970464,25.205552,78.1469730444,9.070464,2.645552,9.4484,64.9,22.56,68.7092686615,136.06,118.420464,23.235552,120.6784867767,9.070464,2.645552,9.4484,109.35,20.59,111.2716073399,132.04,113.020464,22.115552,115.1638959181,9.070464,2.645552,9.4484,103.95,19.47,105.7576635521,134.0,73.790464,11.675552,74.7084405662,9.070464,2.645552,9.4484,64.72,9.03,65.3469149999,136.06,9.070464,3.165552,9.6069785385,9.070464,2.645552,9.4484,0.0,0.52,0.52,136.02
2021-04-03 19:30:00,74.499664,24.801152,78.5194057329,6.929664,2.021152,7.2184,67.57,22.78,71.3066147002,135.91,118.689664,22.711152,120.8430087576,6.929664,2.021152,7.2184,111.76,20.69,113.6590238388,131.8,113.159664,21.571152,115.1973270315,6.929664,2.021152,7.2184,106.23,19.55,108.013959283,133.84,74.299664,10.721152,75.0691892238,6.929664,2.021152,7.2184,67.37,8.7,67.9294258772,135.91,6.929664,2.581152,7.3947676637,6.929664,2.021152,7.2184,0.0,0.56,0.56,135.88
2021-04-03 20:00:00,74.619008,24.830544,78.6419243803,6.379008,1.860544,6.6448,68.24,22.97,72.0022117716,135.41,119.699008,22.000544,121.7040527365,6.379008,1.860544,6.6448,113.32,20.14,115.0957948841,131.07,114.089008,20.900544,115.9876479886,6.379008,1.860544,6.6448,107.71,19.04,109.3799145182,133.23,74.429008,10.170544,75.1206842163,6.379008,1.860544,6.6448,68.05,8.31,68.5555147308,135.41,6.419008,2.420544,6.8602257222,6.379008,1.860544,6.6448,0.04,0.56,0.5614267539000001,135.38
2021-04-03 20:30:00,75.980336,24.513848,79.8369601278,5.910336,1.7238479999999998,6.1566,70.07,22.79,73.6830306109,135.41,121.580336,21.453848,123.4586801156,5.910336,1.7238479999999998,6.1566,115.67,19.73,117.3406229743,131.03,115.830336,20.363848,117.606772948,5.910336,1.7238479999999998,6.1566,109.92,18.64,111.4892640571,133.18,75.770336,10.213848,76.455650599,5.910336,1.7238479999999998,6.1566,69.86,8.49,70.3739987495,135.41,5.910336,2.283848,6.3362475741,5.910336,1.7238479999999998,6.1566,0.0,0.56,0.56,135.38
2021-04-03 21:00:00,74.085792,25.295856,78.2852789932,5.745792,1.675856,5.9852,68.34,23.62,72.3067078493,136.02,118.705792,23.065856,120.9260053395,5.745792,1.675856,5.9852,112.96,21.39,114.9673592808,131.91,113.095792,21.895856,115.1958622437,5.745792,1.675856,5.9852,107.35,20.22,109.23768077,133.94,73.875792,9.585856,74.4951090937,5.745792,1.675856,5.9852,68.13,7.91,68.58764466,136.02,5.745792,2.235856,6.1654827678,5.745792,1.675856,5.9852,0.0,0.56,0.56,136.01
2021-04-03 21:30:00,72.316208,25.540144,76.6937604701,5.4862079999999995,1.600144,5.7148,66.83,23.94,70.9885378072,136.59,116.376208,23.850144,118.7949963478,5.4862079999999995,1.600144,5.7148,110.89,22.25,113.1001971705,132.68,110.886208,22.630144,113.1718805273,5.4862079999999995,1.600144,5.7148,105.4,21.03,107.4775367228,134.57,72.106208,9.490144,72.7280418084,5.4862079999999995,1.600144,5.7148,66.62,7.89,67.0855908523,136.59,5.4862079999999995,2.160144,5.8961597943,5.4862079999999995,1.600144,5.7148,0.0,0.56,0.56,136.57
2021-04-03 22:00:00,69.095776,26.048768,73.8428369943,5.755776,1.6787679999999998,5.9956,63.34,24.37,67.8664313192,137.06,111.825776,25.558768,114.7094364021,5.755776,1.6787679999999998,5.9956,106.07,23.88,108.7248789376,133.5,106.565776,24.258768,109.2920511261,5.755776,1.6787679999999998,5.9956,100.81,22.58,103.3078530413,135.22,68.905776,9.378768,69.5411191696,5.755776,1.6787679999999998,5.9956,63.15,7.7,63.6177058687,137.06,5.755776,2.238768,6.1758432234,5.755776,1.6787679999999998,5.9956,0.0,0.56,0.56,137.04
2021-04-03 22:30:00,66.427968,26.399824,71.4816454752,5.587968,1.629824,5.8208,60.84,24.77,65.6891048805,137.39,107.117968,26.769824,110.4123296803,5.587968,1.629824,5.8208,101.53,25.14,104.5961782285,134.07,102.067968,25.419824,105.1857288031,5.587968,1.629824,5.8208,96.48,23.79,99.3697866557,135.68,66.267968,9.109824,66.8911987945,5.587968,1.629824,5.8208,60.68,7.48,61.1392901496,137.39,5.627968,2.1898239999999998,6.0389860871,5.587968,1.629824,5.8208,0.04,0.56,0.5614267539000001,137.37
2021-04-03 23:00:00,63.480576,27.530168,69.1931620856,5.280576,1.540168,5.5006,58.2,25.99,63.739470503,137.77,101.490576,28.060168,105.2981958297,5.280576,1.540168,5.5006,96.21,26.52,99.7981688209,134.57,96.730576,26.660168,100.337275681,5.280576,1.540168,5.5006,91.45,25.12,94.8373180768,136.1,63.320576,8.030168,63.827728638,5.280576,1.540168,5.5006,58.04,6.49,58.401726858,137.77,5.280576,2.140168,5.6977892169,5.280576,1.540168,5.5006,0.0,0.6000000000000001,0.6000000000000001,137.74
2021-04-03 23:30:00,59.712816,28.727488,66.2637831809,4.722816,1.377488,4.9196,54.99,27.35,61.4159800052,138.4,95.372816,29.537488,99.8420614226,4.722816,1.377488,4.9196,90.65,28.16,94.9231694583,135.43,90.922816,28.047488,95.1505126233,4.722816,1.377488,4.9196,86.2,26.67,90.2315294118,136.79,59.532816,6.847488,59.9253224672,4.722816,1.377488,4.9196,54.81,5.47,55.0822748259,138.4,4.722816,1.937488,5.1047870396,4.722816,1.377488,4.9196,0.0,0.56,0.56,138.37
2021-04-04 00:00:00,57.538096,23.626528,62.2000427382,4.308096,1.2565279999999999,4.4876000000000005,53.23,22.37,57.7394994783,138.95,89.108096,36.496528,96.292519589,4.308096,1.2565279999999999,4.4876000000000005,84.8,35.24,91.8308096447,134.27,84.948096,34.756528,91.7834149105,4.308096,1.2565279999999999,4.4876000000000005,80.64,33.5,87.3215872508,135.75,57.378096,11.926528,58.6045046965,4.308096,1.2565279999999999,4.4876000000000005,53.07,10.67,54.132003473,138.95,4.308096,1.856528,4.6910966053,4.308096,1.2565279999999999,4.4876000000000005,0.0,0.6000000000000001,0.6000000000000001,138.93
2021-04-04 00:30:00,55.838128,22.165704,60.0767423581,4.168128,1.215704,4.3418,51.67,20.95,55.7556400734,139.42,85.098128,39.145704,93.67004607,4.168128,1.215704,4.3418,80.93,37.93,89.3775687743,134.06,81.178128,37.205704,89.2981123861,4.168128,1.215704,4.3418,77.01,35.99,85.004824569,135.64,55.688128,13.495704,57.3001014537,4.168128,1.215704,4.3418,51.52,12.28,52.9632778442,139.42,4.168128,1.775704,4.5306087582,4.168128,1.215704,4.3418,0.0,0.56,0.56,139.39
2021-04-04 01:00:00,54.728864,22.641752,59.2275061805,4.188864,1.221752,4.3634,50.54,21.42,54.891784449,139.28,83.148864,39.261752,91.9522634556,4.188864,1.221752,4.3634,78.96,38.04,87.6454402693,133.85,79.318864,37.321752,87.6606830831,4.188864,1.221752,4.3634,75.13,36.1,83.3530257399,135.47,54.588864,12.981752,56.1112284467,4.188864,1.221752,4.3634,50.4,11.76,51.7538172505,139.28,4.188864,1.821752,4.5678618587,4.188864,1.221752,4.3634,0.0,0.6000000000000001,0.6000000000000001,139.24
2021-04-04 01:30:00,56.23192,22.61056,60.6074768523,4.08192,1.19056,4.252,52.15,21.42,56.3776453925,139.2,85.26192,39.08056,93.7917116381,4.08192,1.19056,4.252,81.18,37.89,89.5870777512,133.71,81.35192,37.15056,89.433209693,4.08192,1.19056,4.252,77.27,35.96,85.2277800955,135.36,56.09192,12.89056,57.5540617715,4.08192,1.19056,4.252,52.01,11.7,53.3097561428,139.2,4.08192,1.7905600000000002,4.4573732175,4.08192,1.19056,4.252,0.0,0.6000000000000001,0.6000000000000001,139.15
2021-04-04 02:00:00,58.216688,22.292784,62.3390004745,4.226688,1.232784,4.4028,53.99,21.06,57.952081067,138.98,88.386688,38.472784,96.3968968604,4.226688,1.232784,4.4028,84.16,37.24,92.0310990916,133.36,84.306688,36.562784,91.8937147761,4.226688,1.232784,4.4028,80.08,35.33,87.52722605,135.09,58.076688,13.172784,59.5518591428,4.226688,1.232784,4.4028,53.85,11.94,55.1578290001,138.98,4.226688,1.792784,4.5911834987999995,4.226688,1.232784,4.4028,0.0,0.56,0.56,138.94
2021-04-04 02:30:00,58.283392,22.342656,62.4191321644,4.123392,1.202656,4.2952,54.16,21.14,58.1395321619,139.18,88.293392,38.502656,96.3232972334,4.123392,1.202656,4.2952,84.17,37.3,92.0645366034,133.57,84.213392,36.602656,91.8240154774,4.123392,1.202656,4.2952,80.09,35.4,87.5646509729,135.27,58.123392,13.142656,59.5907551917,4.123392,1.202656,4.2952,54.0,11.94,55.3042819319,139.18,4.123392,1.8026559999999998,4.500214466,4.123392,1.202656,4.2952,0.0,0.6000000000000001,0.6000000000000001,139.13
2021-04-04 03:00:00,57.059216,22.407688,61.3013752867,4.209216,1.2276880000000001,4.3846,52.85,21.18,56.9360597513,139.56,86.529216,38.907688,94.8741977941,4.209216,1.2276880000000001,4.3846,82.32,37.68,90.5337771221,134.03,82.539216,36.987688,90.4478371299,4.209216,1.2276880000000001,4.3846,78.33,35.76,86.106715766,135.66,56.919216,13.327688,58.4587411555,4.209216,1.2276880000000001,4.3846,52.71,12.1,54.0809957379,139.56,4.209216,1.827688,4.5888934134,4.209216,1.2276880000000001,4.3846,0.0,0.6000000000000001,0.6000000000000001,139.51
2021-04-04 03:30:00,56.654688,22.296784,60.8843185814,4.034688,1.176784,4.2028,52.62,21.12,56.7002539677,139.67,85.314688,39.096784,93.8464411029,4.034688,1.176784,4.2028,81.28,37.92,89.690382985,134.19,81.374688,37.166784,89.4606599573,4.034688,1.176784,4.2028,77.34,35.99,85.303902021,135.78,56.524688,13.366783999999999,58.083657495,4.034688,1.176784,4.2028,52.49,12.19,53.8868833762,139.67,4.034688,1.736784,4.3926217593,4.034688,1.176784,4.2028,0.0,0.56,0.56,139.6
2021-04-04 04:00:00,56.066576,22.463168,60.3991296374,3.816576,1.113168,3.9756,52.25,21.35,56.4436444606,139.82,84.306576,39.533168,93.1153592538,3.816576,1.113168,3.9756,80.49,38.42,89.1893295187,134.43,80.376576,37.573168,88.7250636688,3.816576,1.113168,3.9756,76.56,36.46,84.7983797015,135.96,55.946576,13.093168,57.4582493155,3.816576,1.113168,3.9756,52.13,11.98,53.4888521096,139.82,3.856576,1.713168,4.2199671847,3.816576,1.113168,3.9756,0.04,0.6000000000000001,0.6013318551,139.75
2021-04-04 04:30:00,55.035376,22.561568,59.4803914083,4.085376,1.191568,4.2556,50.95,21.37,55.250152941,139.82,83.065376,39.941568,92.1693308228,4.085376,1.191568,4.2556,78.98,38.75,87.9738762361,134.47,79.235376,37.971568,87.8640130329,4.085376,1.191568,4.2556,75.15,36.78,83.6677410954,135.99,54.925376,13.171568,56.4826268185,4.085376,1.191568,4.2556,50.84,11.98,52.2324228808,139.82,4.085376,1.7915679999999998,4.4609430572,4.085376,1.191568,4.2556,0.0,0.6000000000000001,0.6000000000000001,139.75
2021-04-04 05:00:00,54.2652,22.6686,58.8096706078,4.3152,1.2586,4.495,49.95,21.41,54.3451064954,139.74,82.0852,40.2086,91.4041113572,4.3152,1.2586,4.495,77.77,38.95,86.9785916189,134.4,78.3052,38.2386,87.1429565542,4.3152,1.2586,4.495,73.99,36.98,82.7166277117,135.94,54.1552,13.1886,55.7380019107,4.3152,1.2586,4.495,49.84,11.93,51.2479316656,139.74,4.3152,1.8586,4.6984406988,4.3152,1.2586,4.495,0.0,0.6000000000000001,0.6000000000000001,139.66
2021-04-04 05:30:00,54.514736,22.578048,59.0052937679,4.244736,1.238048,4.4216,50.27,21.34,54.6119812862,139.74,82.444736,40.088048,91.6743480291,4.244736,1.238048,4.4216,78.2,38.85,87.3187408292,134.35,78.664736,38.118048,87.4135359843,4.244736,1.238048,4.4216,74.42,36.88,83.0570334168,135.94,54.424736,13.198048,56.0021460275,4.244736,1.238048,4.4216,50.18,11.96,51.5855987655,139.74,4.244736,1.798048,4.6098546962,4.244736,1.238048,4.4216,0.0,0.56,0.56,139.66
2021-04-04 06:00:00,55.164032,22.351176,59.5201268067,4.324032,1.2611759999999999,4.5042,50.84,21.09,55.0408366579,139.94,83.524032,39.741176,92.4966215134,4.324032,1.2611759999999999,4.5042,79.2,38.48,88.0531112454,134.58,79.684032,37.791176,88.1913711155,4.324032,1.2611759999999999,4.5042,75.36,36.53,83.7470626351,136.1,55.064032,13.571176,56.7117663111,4.324032,1.2611759999999999,4.5042,50.74,12.31,52.2119114762,139.94,4.324032,1.861176,4.7075714376,4.324032,1.2611759999999999,4.5042,0.0,0.6000000000000001,0.6000000000000001,139.86
2021-04-04 06:30:00,56.896,21.793,60.9269206919,4.296,1.2530000000000001,4.475,52.6,20.54,56.4681467732,139.72,85.456,39.083,93.9691908287,4.296,1.2530000000000001,4.475,81.16,37.83,89.5435899437,134.28,81.506,37.143,89.5702544654,4.296,1.2530000000000001,4.475,77.21,35.89,85.1438559146,135.86,56.796,13.993,58.4943558388,4.296,1.2530000000000001,4.475,52.5,12.74,54.023676291,139.72,4.296,1.853,4.6785922028,4.296,1.2530000000000001,4.475,0.0,0.6000000000000001,0.6000000000000001,139.63
2021-04-04 07:00:00,57.890256,21.323408,61.6925398122,5.360256,1.563408,5.5836,52.53,19.76,56.1236002053,139.33,87.090256,38.553408,95.2422068127,5.360256,1.563408,5.5836,81.73,36.99,89.7109413617,133.82,83.120256,36.673408,90.8510639004,5.360256,1.563408,5.5836,77.76,35.11,85.3189879218,135.47,57.800256,14.903408,59.6907125412,5.360256,1.563408,5.5836,52.44,13.34,54.1101580112,139.33,5.360256,2.163408,5.7803701058,5.360256,1.563408,5.5836,0.0,0.6000000000000001,0.6000000000000001,139.22
2021-04-04 07:30:00,59.336208,21.120144,62.9829029372,8.126208,2.370144,8.4648,51.21,18.75,54.5346367,138.94,90.566208,38.380144,98.3629680569,8.126208,2.370144,8.4648,82.44,36.01,89.9615123261,133.38,86.536208,36.540144,93.934537943,8.126208,2.370144,8.4648,78.41,34.17,85.5319647851,135.06,59.256208,16.550144,61.5240233808,8.126208,2.370144,8.4648,51.13,14.18,53.0598652467,138.94,8.126208,2.930144,8.6383447674,8.126208,2.370144,8.4648,0.0,0.56,0.56,138.84
2021-04-04 08:00:00,59.311744,21.982592,63.254385835,12.351744,3.602592,12.8664,46.96,18.38,50.4288211244,138.82,93.031744,38.882592,100.8303592789,12.351744,3.602592,12.8664,80.68,35.28,88.0564637037,133.11,89.101744,37.072592,96.5064653867,12.351744,3.602592,12.8664,76.75,33.47,83.7305404258,134.9,59.251744,18.112592,61.9583340318,12.351744,3.602592,12.8664,46.9,14.51,49.0932795808,138.82,12.351744,4.202592,13.0471207306,12.351744,3.602592,12.8664,0.0,0.6000000000000001,0.6000000000000001,138.75
2021-04-04 08:30:00,59.624784,22.989311999999998,63.9032341379,16.934784,4.939312,17.6404,42.69,18.05,46.349094921,138.37,95.054784,39.219312,102.8278483439,16.934784,4.939312,17.6404,78.12,34.28,85.3103323168,132.15,91.254784,37.469312,98.6477822591,16.934784,4.939312,17.6404,74.32,32.53,81.1274509645,134.34,59.574784,19.619312,62.7221834123,16.934784,4.939312,17.6404,42.64,14.68,45.0962526159,138.37,16.934784,5.539312,17.8177127197,16.934784,4.939312,17.6404,0.0,0.6000000000000001,0.6000000000000001,138.29
2021-04-04 09:00:00,60.766128,23.409704,65.1194022813,21.016128,6.129704,21.8918,39.75,17.28,43.3435220073,138.37,97.046128,39.669704,104.8410052186,21.016128,6.129704,21.8918,76.03,33.54,83.0992930174,132.15,93.316128,37.939704,100.7339112937,21.016128,6.129704,21.8918,72.3,31.81,78.9883921852,134.3,60.776128,21.509704,64.4701876904,21.016128,6.129704,21.8918,39.76,15.38,42.6309981117,138.37,21.016128,6.689704,22.0551530423,21.016128,6.129704,21.8918,0.0,0.56,0.56,138.26
2021-04-04 09:30:00,60.661504,23.941272,65.2150486661,25.821504,7.5312719999999995,26.8974,34.84,16.41,38.5112152496,138.18,98.471504,39.971272,106.2748309117,25.821504,7.5312719999999995,26.8974,72.65,32.44,79.563660675,132.06,94.871504,38.291272,102.307496219,25.821504,7.5312719999999995,26.8974,69.05,30.76,75.5915345789,134.13,60.751504,23.681272,65.2038946828,25.821504,7.5312719999999995,26.8974,34.93,16.15,38.4828195433,138.18,25.901504,8.131272,27.1478451042,25.821504,7.5312719999999995,26.8974,0.08,0.6000000000000001,0.605309838,138.08
2021-04-04 10:00:00,60.414224,24.236232,65.0943423277,29.884224,8.716232,31.1294,30.53,15.52,34.2483766039,137.98,98.684224,40.006232,106.4850912819,29.884224,8.716232,31.1294,68.8,31.29,75.5811094123,131.93,95.284224,38.386232,102.7257813328,29.884224,8.716232,31.1294,65.4,29.67,71.8155199104,133.96,60.514224,25.676232,65.7361407145,29.884224,8.716232,31.1294,30.63,16.96,35.0119765223,137.98,29.884224,9.276232,31.2908185288,29.884224,8.716232,31.1294,0.0,0.56,0.56,137.88
2021-04-04 10:30:00,59.210528,24.188904,63.9608450754,33.390528,9.738904,34.7818,25.82,14.45,29.5884251017,137.71,98.010528,39.868904,105.8092297723,33.390528,9.738904,34.7818,64.62,30.13,71.2990974697,131.56,94.870528,38.328904,102.3206819995,33.390528,9.738904,34.7818,61.48,28.59,67.8024962667,133.72,59.260528,27.698904,65.4143673946,33.390528,9.738904,34.7818,25.87,17.96,31.4931500489,137.71,33.390528,10.298904,34.942735779,33.390528,9.738904,34.7818,0.0,0.56,0.56,137.61
2021-04-04 11:00:00,58.239888,24.245384,63.0850473532,36.429888,10.625384,37.9478,21.81,13.62,25.7134303429,137.5,96.839888,40.275384,104.8812207414,36.429888,10.625384,37.9478,60.41,29.65,67.2940606592,131.34,93.899888,38.755384,101.5833094332,36.429888,10.625384,37.9478,57.47,28.13,63.9851373367,133.63,58.309888,29.275384,65.246387999,36.429888,10.625384,37.9478,21.88,18.65,28.7499026085,137.5,36.429888,11.225384,38.1201519624,36.429888,10.625384,37.9478,0.0,0.6000000000000001,0.6000000000000001,137.42
2021-04-04 11:30:00,57.294384,24.057112,62.1400923376,39.144384,11.417112,40.7754,18.15,12.64,22.1176874921,137.17,96.404384,39.647112,104.238662426,39.144384,11.417112,40.7754,57.26,28.23,63.8407432601,130.89,93.654384,38.197112,101.1442682882,39.144384,11.417112,40.7754,54.51,26.78,60.7330922974,133.26,57.394384,30.977111999999998,65.2203709174,39.144384,11.417112,40.7754,18.25,19.56,26.7517494755,137.17,39.144384,11.977112,40.9357302439,39.144384,11.417112,40.7754,0.0,0.56,0.56,137.08
2021-04-04 12:00:00,56.760304,24.269672,61.7312650863,40.010304,11.669672,41.6774,16.75,12.6,20.9600214695,137.09,95.910304,39.599672,103.7637722709,40.010304,11.669672,41.6774,55.9,27.93,62.4891582597,130.77,93.210304,38.169672,100.7228108839,40.010304,11.669672,41.6774,53.2,26.5,59.4347541427,133.19,56.870304,31.219672,64.8760309886,40.010304,11.669672,41.6774,16.86,19.55,25.8159272543,137.09,40.010304,12.229672,41.8376541336,40.010304,11.669672,41.6774,0.0,0.56,0.56,137.01
2021-04-04 12:30:00,56.940896,24.506928,61.9907667099,40.240896,11.736928,41.9176,16.7,12.77,21.0229136896,136.87,95.640896,39.766928,103.5789049481,40.240896,11.736928,41.9176,55.4,28.03,62.0873650592,130.5,92.960896,38.336928,100.5556971713,40.240896,11.736928,41.9176,52.72,26.6,59.0504733258,133.01,57.060896,30.966928,64.9222341119,40.240896,11.736928,41.9176,16.82,19.23,25.5480977765,136.87,40.240896,12.336928,42.0895414962,40.240896,11.736928,41.9176,0.0,0.6000000000000001,0.6000000000000001,136.8
2021-04-04 13:00:00,55.98752,24.87136,61.2632593322,40.90752,11.93136,42.612,15.08,12.94,19.8708328965,137.01,94.20752,40.27136,102.4540836707,40.90752,11.93136,42.612,53.3,28.34,60.3659307888,130.71,91.61752,38.82136,99.5031052943,40.90752,11.93136,42.612,50.71,26.89,57.3983989324,133.2,56.11752,31.06136,64.1403471771,40.90752,11.93136,42.612,15.21,19.13,24.4397422245,137.01,40.90752,12.49136,42.7721786586,40.90752,11.93136,42.612,0.0,0.56,0.56,136.94
2021-04-04 13:30:00,53.919632,25.066976,59.4615842439,41.749632,12.176976,43.4892,12.17,12.89,17.727408158,137.74,92.119632,41.246976,100.9323517459,41.749632,12.176976,43.4892,50.37,29.07,58.1567003878,131.7,89.699632,39.766976,98.1195004121,41.749632,12.176976,43.4892,47.95,27.59,55.3209779378,134.04,54.049632,31.706976,62.6633469135,41.749632,12.176976,43.4892,12.3,19.53,23.0805307565,137.74,41.749632,12.736976,43.6493107593,41.749632,12.176976,43.4892,0.0,0.56,0.56,137.69
2021-04-04 14:00:00,52.088096,25.271528,57.8949036821,41.388096,12.071528,43.1126,10.7,13.2,16.9920569679,138.23,89.788096,42.011528,99.1305738317,41.388096,12.071528,43.1126,48.4,29.94,56.9118933089,132.36,87.458096,40.481528,96.3725721622,41.388096,12.071528,43.1126,46.07,28.41,54.1255300205,134.6,52.228096,31.511528,60.9979541352,41.388096,12.071528,43.1126,10.84,19.44,22.258014287,138.23,41.388096,12.671528,43.2844326792,41.388096,12.071528,43.1126,0.0,0.6000000000000001,0.6000000000000001,138.19
2021-04-04 14:30:00,51.161584,25.536712,57.1806902473,41.131584,11.996712,42.8454,10.03,13.54,16.8502967333,138.45,89.081584,42.456712,98.6818169766,41.131584,11.996712,42.8454,47.95,30.46,56.8068138519,132.68,86.791584,40.916712,95.9528862209,41.131584,11.996712,42.8454,45.66,28.92,54.0481452041,134.84,51.311584,31.236712,60.0717140521,41.131584,11.996712,42.8454,10.18,19.24,21.7671771252,138.45,41.131584,12.596712,43.0172564857,41.131584,11.996712,42.8454,0.0,0.6000000000000001,0.6000000000000001,138.42
2021-04-04 15:00:00,51.29496,25.54728,57.304768011,39.86496,11.62728,41.526,11.43,13.92,18.0114213764,138.74,88.96496,42.69728,98.6804024475,39.86496,11.62728,41.526,49.1,31.07,58.1046891395,133.05,86.61496,41.10728,95.8747086817,39.86496,11.62728,41.526,46.75,29.48,55.2687334756,135.17,51.44496,30.61728,59.8665327541,39.86496,11.62728,41.526,11.58,18.99,22.2422233601,138.74,39.86496,12.18728,41.6862666786,39.86496,11.62728,41.526,0.0,0.56,0.56,138.73
2021-04-04 15:30:00,52.740544,24.640992,58.2129149602,36.860544,10.750992,38.3964,15.88,13.89,21.0975472508,139.25,90.280544,42.310992,99.7035439137,36.860544,10.750992,38.3964,53.42,31.56,62.0461924698,133.68,87.730544,40.720992,96.7204608136,36.860544,10.750992,38.3964,50.87,29.97,59.0420003049,135.67,52.840544,30.030992,60.7781504385,36.860544,10.750992,38.3964,15.98,19.28,25.0415414861,139.25,36.900544,11.350992,38.6069315911,36.860544,10.750992,38.3964,0.04,0.6000000000000001,0.6013318551,139.24
2021-04-04 16:00:00,54.171904,24.948472,59.6407699323,34.211904,9.978472,35.6374,19.96,14.97,24.95,138.76,91.261904,41.748472,100.3577103966,34.211904,9.978472,35.6374,57.05,31.77,65.2995819282,133.03,88.531904,40.128472,97.2018121792,34.211904,9.978472,35.6374,54.32,30.15,62.1263623593,135.1,54.291904,28.008472,61.0907959002,34.211904,9.978472,35.6374,20.08,18.03,26.9867986245,138.76,34.211904,10.578472,35.8100327445,34.211904,9.978472,35.6374,0.0,0.6000000000000001,0.6000000000000001,138.76
2021-04-04 16:30:00,56.071376,25.369568,61.5435958247,33.701376,9.829568,35.1056,22.37,15.54,27.2379973566,138.42,94.171376,41.619568,102.9584212109,33.701376,9.829568,35.1056,60.47,31.79,68.3170915657,132.54,91.251376,39.989568,99.6292084216,33.701376,9.829568,35.1056,57.55,30.16,64.9740571305,134.72,56.171376,27.099568,62.3667384711,33.701376,9.829568,35.1056,22.47,17.27,28.3399682427,138.42,33.701376,10.389568,35.2664978063,33.701376,9.829568,35.1056,0.0,0.56,0.56,138.43
2021-04-04 17:00:00,58.8872,24.9796,63.9662625139,30.3072,8.8396,31.57,28.58,16.14,32.8224922881,137.54,97.4772,40.4496,105.5366034132,30.3072,8.8396,31.57,67.17,31.61,74.2361165471,131.44,94.2472,38.8296,101.9326863376,30.3072,8.8396,31.57,63.94,29.99,70.6238182202,133.77,58.9672,25.0896,64.0829049279,30.3072,8.8396,31.57,28.66,16.25,32.9462911418,137.54,30.3072,9.4396,31.7432263641,30.3072,8.8396,31.57,0.0,0.6000000000000001,0.6000000000000001,137.57
2021-04-04 17:30:00,61.666304,29.317672,68.280736233,25.466304,7.427672,26.5274,36.2,21.89,42.3038071573,137.0,102.886304,32.617672,107.9328683835,25.466304,7.427672,26.5274,77.42,25.19,81.4149402751,132.58,99.096304,31.907672,104.1065655899,25.466304,7.427672,26.5274,73.63,24.48,77.59283021,134.72,61.706304,17.667672,64.1857818153,25.466304,7.427672,26.5274,36.24,10.24,37.6589325393,137.0,25.466304,7.987672,26.6896148979,25.466304,7.427672,26.5274,0.0,0.56,0.56,137.04
2021-04-04 18:00:00,62.844304,30.231672,69.7377984823,19.754304,5.761672,20.5774,43.09,24.47,49.5532945423,137.18,105.604304,29.101672,109.5407519443,19.754304,5.761672,20.5774,85.85,23.34,88.9661626687,133.5,101.384304,27.861672,105.142997219,19.754304,5.761672,20.5774,81.63,22.1,84.5687111171,135.45,62.854304,13.491672,64.2859918231,19.754304,5.761672,20.5774,43.1,7.73,43.7877026116,137.18,19.754304,6.3216719999999995,20.7411683229,19.754304,5.761672,20.5774,0.0,0.56,0.56,137.22
2021-04-04 18:30:00,59.2376,29.0168,65.9626252965,14.217600000000001,4.1468,14.81,45.02,24.87,51.4326481916,137.09,99.7476,27.4268,103.4495677323,14.217600000000001,4.1468,14.81,85.53,23.28,88.641634123,133.32,95.3676,26.1668,98.8922674025,14.217600000000001,4.1468,14.81,81.15,22.02,84.0844985714,135.37,59.1476,11.3668,60.229915557,14.217600000000001,4.1468,14.81,44.93,7.22,45.5064094387,137.09,14.217600000000001,4.7068,14.9764520498,14.217600000000001,4.1468,14.81,0.0,0.56,0.56,137.17
2021-04-04 19:00:00,24.114896,25.288928,34.943641603,9.664896,2.818928,10.0676,14.45,22.47,26.7152278673,136.71,44.984896,22.038928,50.0934647985,9.664896,2.818928,10.0676,35.32,19.22,40.2108293871,133.1,43.294896,21.018928,48.1273659566,9.664896,2.818928,10.0676,33.63,18.2,38.2389448076,135.18,24.344896,12.468928,27.3522965529,9.664896,2.818928,10.0676,14.68,9.65,17.5677232446,136.71,9.664896,3.378928,10.2385237764,9.664896,2.818928,10.0676,0.0,0.56,0.56,136.79
2021-04-04 19:30:00,25.367328,24.776304,35.4593650502,7.6673279999999995,2.236304,7.9868,17.7,22.54,28.659057905,136.24,45.187328,22.546304,50.4998062951,7.6673279999999995,2.236304,7.9868,37.52,20.31,42.6643469421,132.66,43.377328,21.486304,48.4071672792,7.6673279999999995,2.236304,7.9868,35.71,19.25,40.5680490041,134.83,25.587328,11.566304,28.0800773218,7.6673279999999995,2.236304,7.9868,17.92,9.33,20.2033487323,136.24,7.6673279999999995,2.796304,8.1613255492,7.6673279999999995,2.236304,7.9868,0.0,0.56,0.56,136.32
2021-04-04 20:00:00,24.715328,22.290304,33.2822038116,9.875328,2.8803039999999998,10.2868,14.84,19.41,24.4330452461,137.88,45.995328,24.410304,52.0714234413,9.875328,2.8803039999999998,10.2868,36.12,21.53,42.0499143875,133.22,44.265328,23.230304,49.9906619968,9.875328,2.8803039999999998,10.2868,34.39,20.35,39.9599124123,135.25,24.615328,11.220304,27.0519794913,9.875328,2.8803039999999998,10.2868,14.74,8.34,16.9358554552,137.88,9.875328,3.440304,10.457427729599999,9.875328,2.8803039999999998,10.2868,0.0,0.56,0.56,137.97
2021-04-04 20:30:00,36.746656,16.688608,40.3587210422,11.686656,3.408608,12.1736,25.06,13.28,28.361276417,140.63,65.046656,28.338608,70.951703011,11.686656,3.408608,12.1736,53.36,24.93,58.8964727297,135.46,62.636656,26.988608,68.2036336029,11.686656,3.408608,12.1736,50.95,23.58,56.1419531189,137.06,36.436656,15.268608,39.5064588481,11.686656,3.408608,12.1736,24.75,11.86,27.4448920566,140.63,11.686656,3.9686079999999997,12.3421139972,11.686656,3.408608,12.1736,0.0,0.56,0.56,140.74
2021-04-04 21:00:00,65.751376,25.214568,70.4202945558,13.181376,3.8445679999999998,13.7306,52.57,21.37,56.7475268184,138.26,110.701376,29.844568,114.6537957828,13.181376,3.8445679999999998,13.7306,97.52,26.0,100.926460356,133.98,105.881376,28.424568,109.6303874372,13.181376,3.8445679999999998,13.7306,92.7,24.58,95.9034222538,135.82,65.561376,12.514568,66.7451004587,13.181376,3.8445679999999998,13.7306,52.38,8.67,53.092685937,138.26,13.181376,4.404568,13.8978017154,13.181376,3.8445679999999998,13.7306,0.0,0.56,0.56,138.34
2021-04-04 21:30:00,64.107648,30.218064,70.8725752601,12.027648,3.508064,12.5288,52.08,26.71,58.5299111566,137.68,107.747648,28.898064,111.5556083417,12.027648,3.508064,12.5288,95.72,25.39,99.0301494495,134.09,103.007648,27.538064,106.6251401657,12.027648,3.508064,12.5288,90.98,24.03,94.0999537726,135.92,64.017648,9.208064,64.6764848927,12.027648,3.508064,12.5288,51.99,5.7,52.3015305703,137.68,12.027648,4.108064,12.7098586239,12.027648,3.508064,12.5288,0.0,0.6000000000000001,0.6000000000000001,137.77
2021-04-04 22:00:00,60.857072,31.147896,68.3650103316,12.987072,3.787896,13.5282,47.87,27.36,55.1371607902,137.56,103.667072,30.357896,108.0206631465,12.987072,3.787896,13.5282,90.68,26.57,94.4924721869,134.09,99.177072,28.947896,103.315402014,12.987072,3.787896,13.5282,86.19,25.16,89.7872023175,135.88,60.797072,8.797896,61.4303421592,12.987072,3.787896,13.5282,47.81,5.01,48.0717817436,137.56,13.067072,4.347896,13.7714403851,12.987072,3.787896,13.5282,0.08,0.56,0.5656854249000001,137.64
2021-04-04 22:30:00,59.379072,31.893896,67.4024835866,11.979072,3.493896,12.4782,47.4,28.4,55.2568547784,136.95,99.099072,31.323896,103.9317686364,11.979072,3.493896,12.4782,87.12,27.83,91.4571118066,133.42,94.789072,29.853896,99.3791893557,11.979072,3.493896,12.4782,82.81,26.36,86.9042329234,135.3,59.339072,7.203896,59.7747570752,11.979072,3.493896,12.4782,47.36,3.71,47.5050913061,136.95,11.979072,4.053896,12.6464318588,11.979072,3.493896,12.4782,0.0,0.56,0.56,137.01
2021-04-04 23:00:00,55.465776,31.983768,64.0266641546,12.595776,3.673768,13.1206,42.87,28.31,51.3740498696,137.43,94.245776,32.383768,99.6542759932,12.595776,3.673768,13.1206,81.65,28.71,86.550485845,134.15,90.195776,30.873768,95.3334545622,12.595776,3.673768,13.1206,77.6,27.2,82.2289486738,135.93,55.445776,7.723768,55.9811635138,12.595776,3.673768,13.1206,42.85,4.05,43.0409688553,137.43,12.595776,4.2337679999999995,13.2882792159,12.595776,3.673768,13.1206,0.0,0.56,0.56,137.51
2021-04-04 23:30:00,51.754304,32.736672,61.2388575674,12.434304,3.626672,12.9524,39.32,29.11,48.9229445148,137.02,88.924304,33.706672,95.0982206942,12.434304,3.626672,12.9524,76.49,30.08,82.1920099523,133.79,85.124304,32.126672,90.9849997817,12.434304,3.626672,12.9524,72.69,28.5,78.0774365614,135.61,51.774304,6.6966719999999995,52.2055932881,12.434304,3.626672,12.9524,39.34,3.07,39.4596059281,137.02,12.434304,4.186672,13.1202186872,12.434304,3.626672,12.9524,0.0,0.56,0.56,137.11
2021-04-05 00:00:00,49.1124,32.9332,59.132254278,12.1824,3.5532,12.69,36.93,29.38,47.1911993914,137.71,84.4224,34.4932,91.1971626094,12.1824,3.5532,12.69,72.24,30.94,78.5869022166,134.72,80.8424,32.8732,87.2705042726,12.1824,3.5532,12.69,68.66,29.32,74.658274826,136.4,49.1324,6.6632,49.5821637688,12.1824,3.5532,12.69,36.95,3.11,37.0806499404,137.71,12.1824,4.1132,12.8580435526,12.1824,3.5532,12.69,0.0,0.56,0.56,137.79
2021-04-05 00:30:00,46.701856,33.562208,57.510739516,14.681856,4.282208,15.2936,32.02,29.28,43.3889248542,138.07,82.841856,35.262208,90.0344179665,14.681856,4.282208,15.2936,68.16,30.98,74.8701943366,135.24,79.471856,33.642208,86.299328243,14.681856,4.282208,15.2936,64.79,29.36,71.1319457066,136.76,46.761856,7.712208,47.3935578829,14.681856,4.282208,15.2936,32.08,3.43,32.2628470535,138.07,14.681856,4.842208,15.4597501248,14.681856,4.282208,15.2936,0.0,0.56,0.56,138.15
2021-04-05 01:00:00,46.119776,34.045768,57.3249339904,15.619776,4.555768,16.2706,30.5,29.49,42.4253473763,138.56,81.499776,36.095768,89.1353911505,15.619776,4.555768,16.2706,65.88,31.54,73.0407146734,135.89,78.239776,34.445768,85.4866859905,15.619776,4.555768,16.2706,62.62,29.89,69.3878699774,137.29,46.189776,8.015768,46.880144449,15.619776,4.555768,16.2706,30.57,3.46,30.7651832434,138.56,15.619776,5.115768,16.4361943442,15.619776,4.555768,16.2706,0.0,0.56,0.56,138.63
2021-04-05 01:30:00,47.466048,33.989264,58.3806113363,17.106048,4.989264,17.8188,30.36,29.0,41.9848734665,138.87,84.286048,36.309264,91.7741823155,17.106048,4.989264,17.8188,67.18,31.32,74.1221613284,136.27,80.976048,34.669264,88.0856300199,17.106048,4.989264,17.8188,63.87,29.68,70.4292503155,137.61,47.536048,9.029264,48.3859842087,17.106048,4.989264,17.8188,30.43,4.04,30.6970112552,138.87,17.106048,5.589264,17.9960204001,17.106048,4.989264,17.8188,0.0,0.6000000000000001,0.6000000000000001,138.93
2021-04-05 02:00:00,48.455824,33.980032,59.1828476354,18.205824,5.310032,18.9644,30.25,28.67,41.6777086702,138.5,87.375824,35.630032,94.3611879959,18.205824,5.310032,18.9644,69.17,30.32,75.5234486766,135.73,83.985824,34.050032,90.6257320641,18.205824,5.310032,18.9644,65.78,28.74,71.7843715582,137.12,48.535824,9.560032,49.4683780126,18.205824,5.310032,18.9644,30.33,4.25,30.6263187471,138.5,18.205824,5.870032,19.128755924,18.205824,5.310032,18.9644,0.0,0.56,0.56,138.55
2021-04-05 02:30:00,49.672608,33.720344,60.0369018604,17.212608,5.020344,17.9298,32.46,28.7,43.3283002205,138.61,87.722608,35.390344,94.5924542591,17.212608,5.020344,17.9298,70.51,30.37,76.7723713324,135.84,84.252608,33.790344,90.7760392529,17.212608,5.020344,17.9298,67.04,28.77,72.952549647,137.24,49.732608,9.240344,50.5837548598,17.212608,5.020344,17.9298,32.52,4.22,32.7926638137,138.61,17.212608,5.580344,18.0945879566,17.212608,5.020344,17.9298,0.0,0.56,0.56,138.67
2021-04-05 03:00:00,48.303888,32.837384,58.4085557421,18.093888,5.277384,18.8478,30.21,27.56,40.8925139848,139.08,85.983888,37.457384,93.7885100197,18.093888,5.277384,18.8478,67.89,32.18,75.1305829872,135.84,82.643888,35.817384,90.0716227253,18.093888,5.277384,18.8478,64.55,30.54,71.4100420109,137.18,48.363888,10.887384,49.574194828,18.093888,5.277384,18.8478,30.27,5.61,30.7854673507,139.08,18.093888,5.877384,19.0245216928,18.093888,5.277384,18.8478,0.0,0.6000000000000001,0.6000000000000001,139.13
2021-04-05 03:30:00,48.162768,27.416224,55.4193247869,17.952768,5.236224,18.7008,30.21,22.18,37.4779468488,139.49,83.402768,43.996224,94.2957551342,17.952768,5.236224,18.7008,65.45,38.76,76.0660246102,134.08,80.202768,42.026224,90.5466040145,17.952768,5.236224,18.7008,62.25,36.79,72.3088279534,135.77,48.232768,16.326224,50.9209730763,17.952768,5.236224,18.7008,30.28,11.09,32.2469610971,139.49,17.952768,5.796224,18.8652615015,17.952768,5.236224,18.7008,0.0,0.56,0.56,139.54
2021-04-05 04:00:00,46.566784,27.495312,54.0782539851,20.006784,5.835312,20.8404,26.56,21.66,34.2722803443,139.68,82.386784,44.375312,93.5775106153,20.006784,5.835312,20.8404,62.38,38.54,73.3252753149,134.33,79.356784,42.405312,89.9761615798,20.006784,5.835312,20.8404,59.35,36.57,69.7121754072,135.99,46.656784,17.575312,49.8572671245,20.006784,5.835312,20.8404,26.65,11.74,29.1212997649,139.68,20.046784,6.435312,21.0543769625,20.006784,5.835312,20.8404,0.04,0.6000000000000001,0.6013318551,139.72
2021-04-05 04:30:00,44.888864,28.191752,53.007405068,22.428864,6.541752,23.3634,22.46,21.65,31.195738491,139.56,81.968864,45.061752,93.5385276705,22.428864,6.541752,23.3634,59.54,38.52,70.9140465634,134.2,79.078864,43.101752,90.0623548271,22.428864,6.541752,23.3634,56.65,36.56,67.4229641888,135.87,44.988864,18.261752,48.5539851106,22.428864,6.541752,23.3634,22.56,11.72,25.4226670513,139.56,22.428864,7.141752,23.5384485886,22.428864,6.541752,23.3634,0.0,0.6000000000000001,0.6000000000000001,139.6
