Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-04-05 05:00:00,44.165568,28.781624,52.7160248581,24.485568,7.141624,25.5058,19.68,21.64,29.2505042692,139.4,81.325568,45.551624,93.2137246309,24.485568,7.141624,25.5058,56.84,38.41,68.6011202532,133.99,78.565568,43.601624,89.8534923673,24.485568,7.141624,25.5058,54.08,36.46,65.2225267833,135.72,44.285568,18.791624,48.1075531039,24.485568,7.141624,25.5058,19.8,11.65,22.9730820745,139.4,24.485568,7.741624,25.6802605602,24.485568,7.141624,25.5058,0.0,0.6000000000000001,0.6000000000000001,139.44
2021-04-05 05:30:00,45.2432,28.6726,53.5636550004,24.0432,7.0126,25.045,21.2,21.66,30.308342086,139.06,83.0232,45.1126,94.4880861114,24.0432,7.0126,25.045,58.98,38.1,70.2157418248,133.52,80.1532,43.1626,91.0359572312,24.0432,7.0126,25.045,56.11,36.15,66.7469444994,135.34,45.3732,18.4626,48.9856599119,24.0432,7.0126,25.045,21.33,11.45,24.2089115823,139.06,24.0432,7.5725999999999996,25.2075333383,24.0432,7.0126,25.045,0.0,0.56,0.56,139.07
2021-04-05 06:00:00,46.261136,27.733248,53.9372389786,23.531136,6.8632480000000005,24.5116,22.73,20.87,30.8578968823,138.42,84.741136,44.243248,95.5956333948,23.531136,6.8632480000000005,24.5116,61.21,37.38,71.7211858519,132.73,81.791136,42.333248,92.0971976468,23.531136,6.8632480000000005,24.5116,58.26,35.47,68.2081263487,134.7,46.371136,18.783248,50.030917035,23.531136,6.8632480000000005,24.5116,22.84,11.92,25.7633848708,138.42,23.531136,7.423248,24.67425728,23.531136,6.8632480000000005,24.5116,0.0,0.56,0.56,138.42
2021-04-05 06:30:00,49.232848,25.971664,55.6632792164,22.942848,6.691664,23.8988,26.29,19.28,32.6018787802,138.13,88.072848,43.661664,98.3014112721,22.942848,6.691664,23.8988,65.13,36.97,74.8912398081,131.89,84.912848,41.781664,94.635612758,22.942848,6.691664,23.8988,61.97,35.09,71.2150896931,134.01,49.232848,18.451664,52.5769647903,22.942848,6.691664,23.8988,26.29,11.76,28.8003767336,138.13,22.942848,7.291664,24.0736918282,22.942848,6.691664,23.8988,0.0,0.6000000000000001,0.6000000000000001,138.12
2021-04-05 07:00:00,52.31888,22.26884,56.8609394875,20.73888,6.04884,21.603,31.58,16.22,35.5018985408,140.36,89.33888,47.24884,101.063783627,20.73888,6.04884,21.603,68.6,41.2,80.0212471785,132.7,85.98888,45.14884,97.1210854398,20.73888,6.04884,21.603,65.25,39.1,76.0682095228,134.66,51.90888,14.72884,53.9580443549,20.73888,6.04884,21.603,31.17,8.68,32.3560087155,140.36,20.73888,6.60884,21.7664399891,20.73888,6.04884,21.603,0.0,0.56,0.56,140.34
2021-04-05 07:30:00,54.515136,22.570248,59.0026791585,20.195136,5.890248,21.0366,34.32,16.68,38.1586792224,140.53,92.185136,46.500248,103.2490792375,20.195136,5.890248,21.0366,71.99,40.61,82.6542932944,132.82,88.685136,44.420248,99.1877602314,20.195136,5.890248,21.0366,68.49,38.53,78.5839741932,134.72,54.095136,14.230248,55.9355316145,20.195136,5.890248,21.0366,33.9,8.34,34.9108235365,140.53,20.195136,6.490248,21.2124217656,20.195136,5.890248,21.0366,0.0,0.6000000000000001,0.6000000000000001,140.49
2021-04-05 08:00:00,60.13264,21.57452,63.8857911166,17.43264,5.08452,18.159,42.7,16.49,45.7734650207,139.99,95.71264,44.94452,105.7398663409,17.43264,5.08452,18.159,78.28,39.86,87.8440550066,132.19,91.90264,42.89452,101.4200921169,17.43264,5.08452,18.159,74.47,37.81,83.5187224519,134.15,59.71264,13.44452,61.2074708986,17.43264,5.08452,18.159,42.28,8.36,43.0985846635,139.99,17.43264,5.64452,18.3236880403,17.43264,5.08452,18.159,0.0,0.56,0.56,139.96
2021-04-05 08:30:00,64.70192,22.24056,68.4176947931,15.84192,4.62056,16.502,48.86,17.62,51.9400038506,140.48,101.61192,42.97056,110.324300645,15.84192,4.62056,16.502,85.77,38.35,93.9532617848,132.59,97.42192,41.00056,105.6980435808,15.84192,4.62056,16.502,81.58,36.38,89.3241333571,134.48,64.26192,12.06056,65.3838777498,15.84192,4.62056,16.502,48.42,7.44,48.9882639007,140.48,15.84192,5.18056,16.6674722499,15.84192,4.62056,16.502,0.0,0.56,0.56,140.45
2021-04-05 09:00:00,66.960432,23.396376,70.930175973,17.610432,5.136376,18.3442,49.35,18.26,52.6198641199,140.04,105.740432,41.986376,113.771238585,17.610432,5.136376,18.3442,88.13,36.85,95.5239205644,131.96,101.440432,40.076376,109.0700561916,17.610432,5.136376,18.3442,83.83,34.94,90.8200005505,133.96,66.510432,11.776375999999999,67.5449524133,17.610432,5.136376,18.3442,48.9,6.64,49.3487547969,140.04,17.610432,5.736376,18.5211588417,17.610432,5.136376,18.3442,0.0,0.6000000000000001,0.6000000000000001,140.0
2021-04-05 09:30:00,70.276976,25.225368,74.6670780628,18.806976,5.485368,19.5906,51.47,19.74,55.1255702918,140.79,110.756976,40.685368,117.9932493915,18.806976,5.485368,19.5906,91.95,35.2,98.4573130854,132.65,106.266976,38.865368,113.1511688758,18.806976,5.485368,19.5906,87.46,33.38,93.6134392061,134.58,69.806976,10.935368,70.6583057507,18.806976,5.485368,19.5906,51.0,5.45,51.2903743406,140.79,18.806976,6.045368,19.754716412,18.806976,5.485368,19.5906,0.0,0.56,0.56,140.76
2021-04-05 10:00:00,73.114688,25.711784,77.5038930493,19.754688,5.7617840000000005,20.5778,53.36,19.95,56.9674652762,140.35,111.074688,40.371784,118.1840397754,19.754688,5.7617840000000005,20.5778,91.32,34.61,97.6585608127,132.14,106.574688,38.571784,113.3399604872,19.754688,5.7617840000000005,20.5778,86.82,32.81,92.8127604373,134.16,72.624688,10.821784,73.4265368654,19.754688,5.7617840000000005,20.5778,52.87,5.06,53.1115853652,140.35,19.794688,6.361784,20.7918726593,19.754688,5.7617840000000005,20.5778,0.04,0.6000000000000001,0.6013318551,140.3
2021-04-05 10:30:00,70.427456,28.118008,75.8330332541,24.027456,7.008008,25.0286,46.4,21.11,50.9763876712,139.64,114.757456,39.388008,121.3288460417,24.027456,7.008008,25.0286,90.73,32.38,96.3348187313,131.17,110.337456,37.718008,116.606184759,24.027456,7.008008,25.0286,86.31,30.71,91.6106991568,133.33,69.957456,10.638008,70.76166239,24.027456,7.008008,25.0286,45.93,3.63,46.0732221578,139.64,24.027456,7.568008,25.1911370708,24.027456,7.008008,25.0286,0.0,0.56,0.56,139.57
2021-04-05 11:00:00,68.98168,29.79424,75.1409935574,28.47168,8.30424,29.658,40.51,21.49,45.8571717401,139.41,115.11168,39.79424,121.796060731,28.47168,8.30424,29.658,86.64,31.49,92.1851924118,130.86,110.83168,38.15424,117.2152179608,28.47168,8.30424,29.658,82.36,29.85,87.6024662895,133.07,68.50168,11.46424,69.454366037,28.47168,8.30424,29.658,40.03,3.16,40.1545327454,139.41,28.51168,8.86424,29.8578406319,28.47168,8.30424,29.658,0.04,0.56,0.5614267539000001,139.33
2021-04-05 11:30:00,64.52944,32.95192,72.4560394888,36.58944,10.67192,38.114,27.94,22.28,35.7357244225,139.38,110.62944,42.48192,118.5056391975,36.58944,10.67192,38.114,74.04,31.81,80.5841032711,131.05,106.98944,40.84192,114.5198790639,36.58944,10.67192,38.114,70.4,30.17,76.5923553627,133.24,64.07944,12.92192,65.369340269,36.58944,10.67192,38.114,27.49,2.25,27.581925241,139.38,36.58944,11.23192,38.2745757181,36.58944,10.67192,38.114,0.0,0.56,0.56,139.3
2021-04-05 12:00:00,62.204944,36.380192,72.0622885287,42.994944,12.540192,44.7864,19.21,23.84,30.6164939208,139.56,109.154944,43.940192,117.6670823665,42.994944,12.540192,44.7864,66.16,31.4,73.2332274313,131.47,105.914944,42.320192,114.056889373,42.994944,12.540192,44.7864,62.92,29.78,69.6115996081,133.56,61.744944,13.310192,63.1632750943,42.994944,12.540192,44.7864,18.75,0.77,18.7658040062,139.56,42.994944,13.140192,44.9580899879,42.994944,12.540192,44.7864,0.0,0.6000000000000001,0.6000000000000001,139.49
2021-04-05 12:30:00,59.90544,38.85492,71.4028469306,48.32544,14.09492,50.339,11.58,24.76,27.3341178749,139.49,105.67544,45.27492,114.9657209789,48.32544,14.09492,50.339,57.35,31.18,65.2779817396,131.47,102.86544,43.67492,111.7532880205,48.32544,14.09492,50.339,54.54,29.58,62.0450481505,133.64,59.44544,14.49492,61.1871150047,48.32544,14.09492,50.339,11.12,0.4,11.1271919189,139.49,48.32544,14.65492,50.4986616793,48.32544,14.09492,50.339,0.0,0.56,0.56,139.43
2021-04-05 13:00:00,57.684208,40.474144,70.4671851653,50.414208,14.704144,52.5148,7.27,25.77,26.7758435908,140.04,103.054208,46.014144,112.8604059649,50.414208,14.704144,52.5148,52.64,31.31,61.2477403665,132.19,100.504208,44.424144,109.8844866022,50.414208,14.704144,52.5148,50.09,29.72,58.2433386749,134.28,57.234208,15.794144,59.373475139,50.414208,14.704144,52.5148,6.82,1.09,6.9065548575,140.04,50.414208,15.304144,52.6859487135,50.414208,14.704144,52.5148,0.0,0.6000000000000001,0.6000000000000001,140.01
2021-04-05 13:30:00,56.293504,40.342272,69.256461812,49.893504,14.552272,51.9724,6.4,25.79,26.5722430367,140.5,99.823504,46.662272,110.1911955604,49.893504,14.552272,51.9724,49.93,32.11,59.3637684114,132.76,97.403504,45.022272,107.3053939349,49.893504,14.552272,51.9724,47.51,30.47,56.4413057964,134.78,55.833504,15.482272,57.940322015,49.893504,14.552272,51.9724,5.94,0.93,6.0123622645,140.5,49.893504,15.112272,52.1319720172,49.893504,14.552272,51.9724,0.0,0.56,0.56,140.47
2021-04-05 14:00:00,54.504864,46.304752,71.5186007794,48.564864,14.164752,50.5884,5.94,32.14,32.6842959233,138.43,97.454864,41.854752,106.0625795568,48.564864,14.164752,50.5884,48.89,27.69,56.1869041681,132.54,95.094864,40.404752,103.3226845536,48.564864,14.164752,50.5884,46.53,26.24,53.4188964693,134.65,54.654864,35.814752,65.3440939923,48.564864,14.164752,50.5884,6.09,21.65,22.4902334359,138.43,48.564864,14.764752,50.7596682117,48.564864,14.164752,50.5884,0.0,0.6000000000000001,0.6000000000000001,138.4
2021-04-05 14:30:00,53.31384,55.77112,77.1542828468,48.24384,14.07112,50.254,5.07,41.7,42.0070815459,136.07,98.42384,36.35112,104.9221435427,48.24384,14.07112,50.254,50.18,22.28,54.9038322888,131.76,96.03384,35.20112,102.2820476643,48.24384,14.07112,50.254,47.79,21.13,52.2528563813,134.0,53.89384,54.83112,76.8830131459,48.24384,14.07112,50.254,5.65,40.76,41.1497278241,136.07,48.24384,14.67112,50.4252898851,48.24384,14.07112,50.254,0.0,0.6000000000000001,0.6000000000000001,136.04
2021-04-05 15:00:00,51.998576,55.154168,75.8012806871,47.328576,13.804168,49.3006,4.67,41.35,41.6128754113,136.89,99.668576,36.314168,106.0780082741,47.328576,13.804168,49.3006,52.34,22.51,56.9752200522,132.79,97.138576,35.154168,103.3040099661,47.328576,13.804168,49.3006,49.81,21.35,54.1927910335,134.88,52.608576,55.694168,76.6126792245,47.328576,13.804168,49.3006,5.28,41.89,42.2214459724,136.89,47.328576,14.364168,49.4603217592,47.328576,13.804168,49.3006,0.0,0.56,0.56,136.87
2021-04-05 15:30:00,54.550512,55.306816,77.6827024216,45.760512,13.346816,47.6672,8.79,41.96,42.8708024184,137.09,100.390512,36.226816,106.7269277039,45.760512,13.346816,47.6672,54.63,22.88,59.2277916185,133.0,97.770512,35.046816,103.8621794903,45.760512,13.346816,47.6672,52.01,21.7,56.3553910465,135.06,54.920512,54.966816,77.7020816936,45.760512,13.346816,47.6672,9.16,41.62,42.6160767786,137.09,45.760512,13.946816,47.8386677808,45.760512,13.346816,47.6672,0.0,0.6000000000000001,0.6000000000000001,137.07
2021-04-05 16:00:00,58.760464,55.345552,80.7212627235,39.550464,11.535552,41.1984,19.21,43.81,47.8365989594,136.93,103.510464,35.105552,109.3014910178,39.550464,11.535552,41.1984,63.96,23.57,68.1647012757,132.6,100.470464,33.895552,106.0340633087,39.550464,11.535552,41.1984,60.92,22.36,64.8938826085,134.73,58.570464,51.145552,77.7583869596,39.550464,11.535552,41.1984,19.02,39.61,43.9398736912,136.93,39.590464,12.135552,41.4086520196,39.550464,11.535552,41.1984,0.04,0.6000000000000001,0.6013318551,136.91
2021-04-05 16:30:00,63.69608,55.04844,84.1874180255,35.20608,10.26844,36.673,28.49,44.78,53.0747444648,136.62,107.30608,33.73844,112.485008506,35.20608,10.26844,36.673,72.1,23.47,75.8238148605,132.06,103.81608,32.51844,108.7898313566,35.20608,10.26844,36.673,68.61,22.25,72.1276271619,134.28,62.95608,48.57844,79.5193865784,35.20608,10.26844,36.673,27.75,38.31,47.3045304384,136.62,35.20608,10.86844,36.8455025342,35.20608,10.26844,36.673,0.0,0.6000000000000001,0.6000000000000001,136.61
2021-04-05 17:00:00,65.467424,54.453832,85.1539982895,34.607424,10.093832,36.0494,30.86,44.36,54.0384048617,135.66,114.667424,31.083832,118.8058194644,34.607424,10.093832,36.0494,80.06,20.99,82.7658365511,130.94,110.757424,30.893832,114.9853722295,34.607424,10.093832,36.0494,76.15,20.8,78.9396129963,133.32,64.587424,47.713832,80.3003431069,34.607424,10.093832,36.0494,29.98,37.62,48.1047274184,135.66,34.607424,10.653832,36.2101909992,34.607424,10.093832,36.0494,0.0,0.56,0.56,135.64
2021-04-05 17:30:00,67.735136,60.690248,90.9469892368,30.515136,8.900248,31.7866,37.22,51.79,63.7772098794,135.15,120.435136,23.040248,122.6192277387,30.515136,8.900248,31.7866,89.92,14.14,91.0249745949,132.71,116.035136,22.250248,118.1491697923,30.515136,8.900248,31.7866,85.52,13.35,86.5557213591,134.8,66.475136,38.910248,77.0256522572,30.515136,8.900248,31.7866,35.96,30.01,46.8371828786,135.15,30.515136,9.460248,31.9479235213,30.515136,8.900248,31.7866,0.0,0.56,0.56,135.13
2021-04-05 18:00:00,70.51104,59.08072,91.9909682393,28.39104,8.28072,29.574,42.12,50.8,65.9904114247,134.28,123.63104,21.78072,125.5349904019,28.39104,8.28072,29.574,95.24,13.5,96.1920350133,131.58,118.98104000000001,21.03072,120.8254073579,28.39104,8.28072,29.574,90.59,12.75,91.4828432002,133.86,68.94104,38.21072,78.8221169419,28.39104,8.28072,29.574,40.55,29.93,50.3994781719,134.28,28.39104,8.88072,29.7475770442,28.39104,8.28072,29.574,0.0,0.6000000000000001,0.6000000000000001,134.27
2021-04-05 18:30:00,73.390576,56.835168,92.8246355619,22.920576,6.685168,23.8756,50.47,50.15,71.1494441299,133.76,126.090576,19.495168,127.5887727481,22.920576,6.685168,23.8756,103.17,12.81,103.9622287179,130.82,121.040576,18.775168,122.4880727738,22.920576,6.685168,23.8756,98.12,12.09,98.8620377091,133.24,71.360576,36.635168,80.2151316239,22.920576,6.685168,23.8756,48.44,29.95,56.9511729467,133.76,22.920576,7.205168,24.0263865381,22.920576,6.685168,23.8756,0.0,0.52,0.52,133.75
2021-04-05 19:00:00,75.899968,55.400824,93.9683800131,15.979968,4.660824,16.6458,59.92,50.74,78.517221041,133.96,125.809968,17.640824,127.0407285856,15.979968,4.660824,16.6458,109.83,12.98,110.5943456963,131.0,120.409968,16.910824,121.5916788358,15.979968,4.660824,16.6458,104.43,12.25,105.1460289312,133.4,73.329968,34.240824,80.930329513,15.979968,4.660824,16.6458,57.35,29.58,64.5290546963,133.96,15.979968,5.220824,16.8111980691,15.979968,4.660824,16.6458,0.0,0.56,0.56,133.95
2021-04-05 19:30:00,76.00064,54.69352,93.6348140939,12.80064,3.73352,13.334,63.2,50.96,81.1859692311,134.0,124.47064,17.24352,125.6593777002,12.80064,3.73352,13.334,111.67,13.51,112.4842611213,131.09,118.97064,16.47352,120.1057452548,12.80064,3.73352,13.334,106.17,12.74,106.9316440536,133.49,73.23064,33.07352,80.3528739996,12.80064,3.73352,13.334,60.43,29.34,67.1760411159,134.0,12.80064,4.29352,13.501507264,12.80064,3.73352,13.334,0.0,0.56,0.56,133.99
2021-04-05 20:00:00,76.45888,54.27884,93.7664801654,10.65888,3.10884,11.103,65.8,51.17,83.354717323,133.72,125.08888,16.34884,126.152734687,10.65888,3.10884,11.103,114.43,13.24,115.1934134402,130.66,119.43888,15.58884,120.4518907622,10.65888,3.10884,11.103,108.78,12.48,109.4935559748,133.12,73.54888,32.00884,80.2122408825,10.65888,3.10884,11.103,62.89,28.9,69.2124418006,133.72,10.65888,3.6688400000000003,11.2726265706,10.65888,3.10884,11.103,0.0,0.56,0.56,133.71
2021-04-05 20:30:00,77.441056,60.922808,98.5327645456,9.781056,2.852808,10.1886,67.66,58.07,89.1627753045,134.62,130.021056,7.742808,130.2513956896,9.781056,2.852808,10.1886,120.24,4.89,120.3393937994,134.4,123.981056,7.882808,124.2314006556,9.781056,2.852808,10.1886,114.2,5.03,114.3107208445,136.17,74.411056,26.262808,78.9096973703,9.781056,2.852808,10.1886,64.63,23.41,68.7391082281,134.62,9.781056,3.412808,10.3593588083,9.781056,2.852808,10.1886,0.0,0.56,0.56,134.62
2021-04-05 21:00:00,75.38912,62.05016,97.6408816552,10.14912,2.96016,10.572,65.24,59.09,88.0220750721,135.53,126.65912,10.39016,127.0845706764,10.14912,2.96016,10.572,116.51,7.43,116.7466701881,135.48,120.86912,9.62016,121.2513573037,10.14912,2.96016,10.572,110.72,6.66,110.9201244139,137.06,72.47912,26.50016,77.171765018,10.14912,2.96016,10.572,62.33,23.54,66.6270252975,135.53,10.14912,3.5601599999999998,10.7554347192,10.14912,2.96016,10.572,0.0,0.6000000000000001,0.6000000000000001,135.52
2021-04-05 21:30:00,72.511936,58.037648,92.8781430038,12.231936,3.567648,12.7416,60.28,54.47,81.244441656,135.31,121.211936,19.357648,122.7479204099,12.231936,3.567648,12.7416,108.98,15.79,110.1179572095,132.76,115.831936,18.487648,117.2980414418,12.231936,3.567648,12.7416,103.6,14.92,104.668841591,134.79,69.901936,31.147648,76.5274893909,12.231936,3.567648,12.7416,57.67,27.58,63.9256231882,135.31,12.231936,4.127648,12.9095986119,12.231936,3.567648,12.7416,0.0,0.56,0.56,135.28
2021-04-05 22:00:00,69.008048,58.575264,90.5161435405,12.738048,3.715264,13.2688,56.27,54.86,78.5871013589,135.2,115.868048,21.095264,117.7727248159,12.738048,3.715264,13.2688,103.13,17.38,104.5842306469,132.84,110.788048,20.145264,112.6047212211,12.738048,3.715264,13.2688,98.05,16.43,99.4170377752,134.85,66.638048,30.905264,73.4558696372,12.738048,3.715264,13.2688,53.9,27.19,60.3697449059,135.2,12.778048,4.275264,13.4742863618,12.738048,3.715264,13.2688,0.04,0.56,0.5614267539000001,135.16
2021-04-05 22:30:00,66.433184,58.985512,88.8406357602,12.053184,3.515512,12.5554,54.38,55.47,77.6795037317,135.2,110.353184,22.405512,112.6047609425,12.053184,3.515512,12.5554,98.3,18.89,100.0985619277,133.02,105.503184,21.385512,107.6487898568,12.053184,3.515512,12.5554,93.45,17.87,95.1432572493,134.99,64.173184,30.025512,70.8500452756,12.053184,3.515512,12.5554,52.12,26.51,58.4745628457,135.2,12.053184,4.075512,12.7235624964,12.053184,3.515512,12.5554,0.0,0.56,0.56,135.16
2021-04-05 23:00:00,61.883024,60.144632,86.2953383318,12.873024,3.754632,13.4094,49.01,56.39,74.7115265538,135.45,104.453024,24.004632,107.1758208749,12.873024,3.754632,13.4094,91.58,20.25,93.7921046784,133.45,99.943024,22.914632,102.536278487,12.873024,3.754632,13.4094,87.07,19.16,89.1531855853,135.37,59.923024,29.694632,66.8770511829,12.873024,3.754632,13.4094,47.05,25.94,53.7269587823,135.45,12.873024,4.314632,13.5768478006,12.873024,3.754632,13.4094,0.0,0.56,0.56,135.42
2021-04-05 23:30:00,57.431568,61.004624,83.7851368222,12.221568,3.5646240000000002,12.7308,45.21,57.44,73.0978638539,135.74,97.431568,25.274624,100.6564307994,12.221568,3.5646240000000002,12.7308,85.21,21.71,87.9321795476,133.93,93.211568,24.114624,96.2803796195,12.221568,3.5646240000000002,12.7308,80.99,20.55,83.5564635441,135.75,55.711568,28.884624,62.7542852134,12.221568,3.5646240000000002,12.7308,43.49,25.32,50.3237766866,135.74,12.261568,4.164624,12.9495228823,12.221568,3.5646240000000002,12.7308,0.04,0.6000000000000001,0.6013318551,135.69
2021-04-06 00:00:00,54.053728,61.756504,82.0711355898,12.433728,3.6265039999999997,12.9518,41.62,58.13,71.4935052994,136.64,92.673728,26.296504,96.3323724614,12.433728,3.6265039999999997,12.9518,80.24,22.67,83.38097205,135.18,88.723728,25.096504,92.2048503238,12.433728,3.6265039999999997,12.9518,76.29,21.47,79.2535488164,136.77,52.563728,29.456504,60.2547187294,12.433728,3.6265039999999997,12.9518,40.13,25.83,47.7242684596,136.64,12.433728,4.186504,13.1196191911,12.433728,3.6265039999999997,12.9518,0.0,0.56,0.56,136.59
2021-04-06 00:30:00,52.199264,62.593952,81.5031655159,12.219264,3.563952,12.7284,39.98,59.03,71.294749456,137.01,89.259264,27.643952,93.441983562,12.219264,3.563952,12.7284,77.04,24.08,80.7155994836,135.75,85.479264,26.373952,89.4555192153,12.219264,3.563952,12.7284,73.26,22.81,76.7288974246,137.26,50.819264,28.873952,58.4491462521,12.219264,3.563952,12.7284,38.6,25.31,46.1579473114,137.01,12.219264,4.163952,12.909256716,12.219264,3.563952,12.7284,0.0,0.6000000000000001,0.6000000000000001,136.96
2021-04-06 01:00:00,52.15344,62.35392,81.289560481,11.77344,3.43392,12.264,40.38,58.92,71.4290613126,137.13,88.02344,27.39392,92.1875959248,11.77344,3.43392,12.264,76.25,23.96,79.9258662762,135.93,84.29344,26.12392,88.2487576298,11.77344,3.43392,12.264,72.52,22.69,75.9867521348,137.39,50.74344,29.08392,58.487358511,11.77344,3.43392,12.264,38.97,25.65,46.6538680068,137.13,11.77344,3.99392,12.4324288214,11.77344,3.43392,12.264,0.0,0.56,0.56,137.07
2021-04-06 01:30:00,54.893984,61.959912,82.779104697,10.833984,3.159912,11.2854,44.06,58.8,73.4760069683,137.1,90.603984,26.669912,94.4476898752,10.833984,3.159912,11.2854,79.77,23.51,83.1623292122,135.85,86.693984,25.419912,90.3438918128,10.833984,3.159912,11.2854,75.86,22.26,79.0585049188,137.29,53.283984,28.879912,60.6071965037,10.833984,3.159912,11.2854,42.45,25.72,49.6338684771,137.1,10.833984,3.759912,11.4678745877,10.833984,3.159912,11.2854,0.0,0.6000000000000001,0.6000000000000001,137.05
2021-04-06 02:00:00,57.483136,61.359248,84.0789405233,10.763136,3.139248,11.2116,46.72,58.22,74.6480193977,136.63,94.693136,25.779248,98.1394906903,10.763136,3.139248,11.2116,83.93,22.64,86.9299401817,135.14,90.563136,24.579248,93.839336285,10.763136,3.139248,11.2116,79.8,21.44,82.6299800315,136.71,55.713136,28.909248,62.7670147679,10.763136,3.139248,11.2116,44.95,25.77,51.8130813598,136.63,10.763136,3.699248,11.3811041784,10.763136,3.139248,11.2116,0.0,0.56,0.56,136.57
2021-04-06 02:30:00,57.695744,61.399592,84.2538353636,10.935744,3.189592,11.3914,46.76,58.21,74.665264347,136.69,95.165744,26.019592,98.6586944923,10.935744,3.189592,11.3914,84.23,22.83,87.2691342916,135.2,91.035744,24.809592,94.3558293951,10.935744,3.189592,11.3914,80.1,21.62,82.9664655147,136.8,55.905744,28.919592,62.942791594,10.935744,3.189592,11.3914,44.97,25.73,51.8105568393,136.69,10.935744,3.789592,11.5737420206,10.935744,3.189592,11.3914,0.0,0.6000000000000001,0.6000000000000001,136.64
2021-04-06 03:00:00,56.317968,61.369824,83.2944705094,11.107968,3.239824,11.5708,45.21,58.13,73.641299554,136.92,93.577968,26.069824,97.1415040979,11.107968,3.239824,11.5708,82.47,22.83,85.5716647028,135.55,89.527968,24.849823999999998,92.9127053047,11.107968,3.239824,11.5708,78.42,21.61,81.3430298182,137.06,54.627968,29.399824,62.0367998775,11.107968,3.239824,11.5708,43.52,26.16,50.7773177708,136.92,11.107968,3.799824,11.7399154818,11.107968,3.239824,11.5708,0.0,0.56,0.56,136.86
2021-04-06 03:30:00,55.77848,61.47164,83.0060320423,11.14848,3.25164,11.613,44.63,58.22,73.3580622699,137.14,92.71848,26.34164,96.3877509407,11.14848,3.25164,11.613,81.57,23.09,84.7750729873,135.85,88.71848,25.12164,92.2066455837,11.14848,3.25164,11.613,77.57,21.87,80.5940556121,137.32,54.11848,29.47164,61.622945741,11.14848,3.25164,11.613,42.97,26.22,50.3379508919,137.14,11.14848,3.85164,11.7950725729,11.14848,3.25164,11.613,0.0,0.6000000000000001,0.6000000000000001,137.09
2021-04-06 04:00:00,56.679184,61.053512,83.3070298741,9.509184,2.773512,9.9054,47.17,58.28,74.9771118409,137.28,92.369184,25.803512,95.9056170637,9.509184,2.773512,9.9054,82.86,23.03,86.0009331345,136.0,88.309184,24.573512,91.6644395104,9.509184,2.773512,9.9054,78.8,21.8,81.7598923678,137.43,54.889184,29.113512,62.1322710124,9.509184,2.773512,9.9054,45.38,26.34,52.4703725925,137.28,9.549184,3.333512,10.1143075551,9.509184,2.773512,9.9054,0.04,0.56,0.5614267539000001,137.22
2021-04-06 04:30:00,56.879952,61.123736,83.495149812,9.029952,2.633736,9.4062,47.85,58.49,75.5691908121,137.04,92.079952,25.883736,95.6487603142,9.029952,2.633736,9.4062,83.05,23.25,86.2430576916,135.69,87.989952,24.653736,91.3785442635,9.029952,2.633736,9.4062,78.96,22.02,81.9729345577,137.2,55.039952,28.473736,61.9689434956,9.029952,2.633736,9.4062,46.01,25.84,52.7695527743,137.04,9.029952,3.233736,9.5915109154,9.029952,2.633736,9.4062,0.0,0.6000000000000001,0.6000000000000001,136.98
2021-04-06 05:00:00,55.776784,61.105312,82.7339639326,9.686784,2.825312,10.0904,46.09,58.28,74.3023990191,137.18,91.896784,25.845312,95.4620294249,9.686784,2.825312,10.0904,82.21,23.02,85.372152954,135.86,87.866784,24.615312,91.2495770695,9.686784,2.825312,10.0904,78.18,21.79,81.1598207243,137.33,54.046784,29.065312,61.3664991864,9.686784,2.825312,10.0904,44.36,26.24,51.5397632901,137.18,9.686784,3.385312,10.2612923942,9.686784,2.825312,10.0904,0.0,0.56,0.56,137.12
2021-04-06 05:30:00,56.926736,60.674048,83.1985178493,8.996736,2.624048,9.3716,47.93,58.05,75.2800597768,136.36,93.666736,24.964048,96.9363766882,8.996736,2.624048,9.3716,84.67,22.34,87.5675996017,134.71,89.506736,23.784048,92.6128324188,8.996736,2.624048,9.3716,80.51,21.16,83.2442532551,136.36,55.096736,28.114048,61.8550726521,8.996736,2.624048,9.3716,46.1,25.49,52.6777951323,136.36,8.996736,3.224048,9.5569735879,8.996736,2.624048,9.3716,0.0,0.6000000000000001,0.6000000000000001,136.29
2021-04-06 06:00:00,59.347984,59.591912,84.1033838836,8.817984,2.571912,9.1854,50.53,57.02,76.1876715749,135.56,96.747984,23.201912,99.491211313,8.817984,2.571912,9.1854,87.93,20.63,90.317671582,133.55,92.447984,22.081912,95.0486222059,8.817984,2.571912,9.1854,83.63,19.51,85.8755902454,135.41,57.377984,28.091912,63.8857462015,8.817984,2.571912,9.1854,48.56,25.52,54.8574880942,135.56,8.817984,3.131912,9.3576554008,8.817984,2.571912,9.1854,0.0,0.56,0.56,135.48
2021-04-06 06:30:00,66.057392,56.844656,87.1486887658,8.587392,2.5046559999999998,8.9452,57.47,54.34,79.0925818266,134.95,105.347392,19.314656,107.1033563321,8.587392,2.5046559999999998,8.9452,96.76,16.81,98.2093361142,132.55,100.587392,18.374656,102.2519017548,8.587392,2.5046559999999998,8.9452,92.0,15.87,93.3587537406,134.54,63.687392,29.854656,70.3376455722,8.587392,2.5046559999999998,8.9452,55.1,27.35,61.5144901629,134.95,8.587392,3.064656,9.1178625653,8.587392,2.5046559999999998,8.9452,0.0,0.56,0.56,134.86
2021-04-06 07:00:00,70.9124,54.7132,89.5661918806,8.8224,2.5732,9.19,62.09,52.14,81.0786513208,135.04,112.3024,16.6232,113.5260314818,8.8224,2.5732,9.19,103.48,14.05,104.4294637542,132.5,107.1924,15.8232,108.3539767429,8.8224,2.5732,9.19,98.37,13.25,99.2583467523,134.5,68.2924,32.0532,75.4404369553,8.8224,2.5732,9.19,59.47,29.48,66.3758337047,135.04,8.8224,3.1332,9.362247807,8.8224,2.5732,9.19,0.0,0.56,0.56,134.95
2021-04-06 07:30:00,76.499328,27.222304,81.198528432,11.459328,3.342304,11.9368,65.04,23.88,69.2853231211,136.05,119.479328,18.052304,120.8354066449,11.459328,3.342304,11.9368,108.02,14.71,109.0169917949,131.9,114.119328,17.212304,115.4100707571,11.459328,3.342304,11.9368,102.66,13.87,103.5927241654,134.01,73.419328,19.742304,76.0273391038,11.459328,3.342304,11.9368,61.96,16.4,64.0936939176,136.05,11.459328,3.902304,12.1055431402,11.459328,3.342304,11.9368,0.0,0.56,0.56,135.96
2021-04-06 08:00:00,80.545328,17.270304,82.3760478712,14.435328,4.210304,15.0368,66.11,13.06,67.3876524298,136.05,124.595328,17.520304,125.8211302273,14.435328,4.210304,15.0368,110.16,13.31,110.9611720378,131.04,119.125328,16.740304,120.2958085268,14.435328,4.210304,15.0368,104.69,12.53,105.4371708649,133.36,77.335328,16.790304,79.1370157719,14.435328,4.210304,15.0368,62.9,12.58,64.145665481,136.05,14.435328,4.770304,15.2031080612,14.435328,4.210304,15.0368,0.0,0.56,0.56,135.92
2021-04-06 08:30:00,82.23808,16.89944,83.9564939382,18.95808,5.52944,19.748,63.28,11.37,64.2933534667,136.26,129.27808,16.08944,130.2754468348,18.95808,5.52944,19.748,110.32,10.56,110.8242572725,131.04,123.78808,15.44944,124.7484426612,18.95808,5.52944,19.748,104.83,9.92,105.298315751,133.4,79.14808,19.77944,81.5821353876,18.95808,5.52944,19.748,60.19,14.25,61.8538487081,136.26,18.95808,6.08944,19.9120585777,18.95808,5.52944,19.748,0.0,0.56,0.56,136.13
2021-04-06 09:00:00,81.222608,17.575344,83.102375219,24.532608,7.155344,25.5548,56.69,10.42,57.639678174,136.23,130.242608,16.575344,131.2931032742,24.532608,7.155344,25.5548,105.71,9.42,106.1288862657,131.04,124.982608,16.015344,126.0045377989,24.532608,7.155344,25.5548,100.45,8.86,100.8399826458,133.36,78.472608,22.295344,81.5783829847,24.532608,7.155344,25.5548,53.94,15.14,56.0244875032,136.23,24.532608,7.715344,25.7172196849,24.532608,7.155344,25.5548,0.0,0.56,0.56,136.08
2021-04-06 09:30:00,78.02784,18.63812,80.2229601311,32.90784,9.59812,34.279,45.12,9.04,46.0166926234,135.91,130.62784,16.97812,131.7265696122,32.90784,9.59812,34.279,97.72,7.38,97.9982795767,130.57,125.72784,16.50812,126.8069705379,32.90784,9.59812,34.279,92.82,6.91,93.0768526541,132.99,75.92784,25.96812,80.2457484444,32.90784,9.59812,34.279,43.02,16.37,46.029309141,135.91,32.90784,10.15812,34.4399961585,32.90784,9.59812,34.279,0.0,0.56,0.56,135.76
2021-04-06 10:00:00,75.882384,19.261112,78.2887388901,37.752384,11.011112,39.3254,38.13,8.25,39.012298061,135.85,129.662384,17.811112,130.8799814152,37.752384,11.011112,39.3254,91.91,6.8,92.1612071319,130.57,125.072384,17.371112,126.272945525,37.752384,11.011112,39.3254,87.32,6.36,87.5513106698,132.99,74.152384,28.101112,79.2984775927,37.752384,11.011112,39.3254,36.4,17.09,40.212287923,135.85,37.792384,11.571112,39.5241055727,37.752384,11.011112,39.3254,0.04,0.56,0.5614267539000001,135.72
2021-04-06 10:30:00,74.117744,19.410592,76.6173025983,41.487744,12.100592,43.2164,32.63,7.31,33.4387948347,136.59,127.567744,18.990592,128.9735317566,41.487744,12.100592,43.2164,86.08,6.89,86.3553038325,131.63,123.267744,18.570592,124.6587485822,41.487744,12.100592,43.2164,81.78,6.47,82.0355368118,133.92,72.687744,30.390592,78.7851268319,41.487744,12.100592,43.2164,31.2,18.29,36.165786318,136.59,41.487744,12.700592,43.3882235101,41.487744,12.100592,43.2164,0.0,0.6000000000000001,0.6000000000000001,136.47
2021-04-06 11:00:00,72.826048,18.674264,75.1821880716,42.426048,12.374264,44.1938,30.4,6.3,31.0459337112,136.81,126.366048,18.384264,127.6963556644,42.426048,12.374264,44.1938,83.94,6.01,84.1548792406,131.91,122.186048,17.994264,123.5039427013,42.426048,12.374264,44.1938,79.76,5.62,79.9577513441,134.18,71.506048,31.724264,78.2275132349,42.426048,12.374264,44.1938,29.08,19.35,34.9294846799,136.81,42.426048,12.934264,44.353858165,42.426048,12.374264,44.1938,0.0,0.56,0.56,136.69
2021-04-06 11:30:00,72.778064,18.922352,75.1977526579,43.688064,12.742352,45.5084,29.09,6.18,29.7392081266,136.88,124.228064,18.782352,125.6399165546,43.688064,12.742352,45.5084,80.54,6.04,80.7661637073,132.04,120.228064,18.392352,121.6267486422,43.688064,12.742352,45.5084,76.54,5.65,76.7482514459,134.3,71.538064,32.232352,78.4641263019,43.688064,12.742352,45.5084,27.85,19.49,33.9923903249,136.88,43.688064,13.302352,45.6683643762,43.688064,12.742352,45.5084,0.0,0.56,0.56,136.78
2021-04-06 12:00:00,71.650352,19.365936,74.2213744071,45.140352,13.165936,47.0212,26.51,6.2,27.2253576652,136.9,122.760352,19.195936,124.252114598,45.140352,13.165936,47.0212,77.62,6.03,77.8538714516,132.1,118.930352,18.815936,120.4095846451,45.140352,13.165936,47.0212,73.79,5.65,74.0059902981,134.35,70.560352,32.685936,77.763318387,45.140352,13.165936,47.0212,25.42,19.52,32.0500670826,136.9,45.140352,13.725936,47.1810629147,45.140352,13.165936,47.0212,0.0,0.56,0.56,136.81
2021-04-06 12:30:00,55.541728,15.510504,57.6667953294,42.961728,12.530504,44.7518,12.58,2.98,12.9281398507,136.33,126.361728,17.460504,127.5623592722,42.961728,12.530504,44.7518,83.4,4.93,83.5455857601,131.74,122.251728,17.120504,123.4447109284,42.961728,12.530504,44.7518,79.29,4.59,79.422743594,134.05,72.031728,35.430504,80.2738466274,42.961728,12.530504,44.7518,29.07,22.9,37.0064170111,136.33,59.961728,24.050504,64.6052286382,42.961728,12.530504,44.7518,17.0,11.52,20.5355886207,136.25
2021-04-06 13:00:00,42.659904,12.442472,44.4374,42.659904,12.442472,44.4374,0.0,0.0,0.0,136.01,126.189904,16.702472,127.2904727088,42.659904,12.442472,44.4374,83.53,4.26,83.6385586916,131.79,122.059904,16.412472,123.1583915194,42.659904,12.442472,44.4374,79.4,3.9699999999999998,79.4991880462,134.1,71.119904,39.132472,81.1750645814,42.659904,12.442472,44.4374,28.46,26.69,39.0170180819,136.01,72.019904,31.722472,78.6967712296,42.659904,12.442472,44.4374,29.36,19.28,35.1244644087,135.93
2021-04-06 13:30:00,39.965568,11.656624,41.6308,39.965568,11.656624,41.6308,0.0,0.0,0.0,136.43,126.425568,16.926624,127.553654766,39.965568,11.656624,41.6308,86.46,5.27,86.6204623631,132.32,122.125568,16.566624,123.2440967758,39.965568,11.656624,41.6308,82.16,4.91,82.3065835763,134.57,72.285568,37.946624,81.6403675523,39.965568,11.656624,41.6308,32.32,26.29,41.6622911036,136.43,73.445568,31.576624,79.9458231684,39.965568,11.656624,41.6308,33.48,19.92,38.9578849529,136.38
2021-04-06 14:00:00,38.190528,11.138904,39.7818,38.190528,11.138904,39.7818,0.0,0.0,0.0,136.5,126.370528,16.608904,127.4573106537,38.190528,11.138904,39.7818,88.18,5.47,88.3494951881,132.32,122.000528,16.248904,123.077844121,38.190528,11.138904,39.7818,83.81,5.11,83.965637019,134.57,73.640528,36.728904,82.2917963904,38.190528,11.138904,39.7818,35.45,25.59,43.7212831468,136.5,74.950528,31.858904,81.4406005108,38.190528,11.138904,39.7818,36.76,20.72,42.1973458881,136.44
2021-04-06 14:30:00,36.924288,10.769584,38.4628,36.924288,10.769584,38.4628,0.0,0.0,0.0,136.2,128.104288,16.469584,129.1586458628,36.924288,10.769584,38.4628,91.18,5.7,91.3579903457,131.93,123.624288,16.079584,124.6656231891,36.924288,10.769584,38.4628,86.7,5.31,86.8624550655,134.26,74.984288,35.919584,83.1436104677,36.924288,10.769584,38.4628,38.06,25.15,45.6189226089,136.2,76.404288,31.729584,82.7307785869,36.924288,10.769584,38.4628,39.48,20.96,44.6989037897,136.15
2021-04-06 15:00:00,34.35936,10.02148,35.791,34.35936,10.02148,35.791,0.0,0.0,0.0,135.91,131.50936,15.38148,132.4058219815,34.35936,10.02148,35.791,97.15,5.36,97.297749717,131.43,126.67936,15.02148,127.5668652566,34.35936,10.02148,35.791,92.32,5.0,92.4552994695,133.83,74.10936,34.61148,81.7933480633,34.35936,10.02148,35.791,39.75,24.59,46.741101827,135.91,75.67936,31.34148,81.912477063,34.35936,10.02148,35.791,41.32,21.32,46.4960729525,135.86
2021-04-06 15:30:00,36.375744,10.609592,37.8914,36.375744,10.609592,37.8914,0.0,0.0,0.0,136.64,132.495744,15.389592,133.3865125117,36.375744,10.609592,37.8914,96.12,4.78,96.2387801253,132.34,127.705744,15.049592,128.5894524056,36.375744,10.609592,37.8914,91.33,4.44,91.4378614142,134.58,71.245744,36.519592,80.0602063322,36.375744,10.609592,37.8914,34.87,25.91,43.4424331731,136.64,72.535744,31.049592,78.9019094889,36.375744,10.609592,37.8914,36.16,20.44,41.537202602,136.59
2021-04-06 16:00:00,31.854144,9.290792,33.1814,31.854144,9.290792,33.1814,0.0,0.0,0.0,136.8,135.484144,13.760792,136.1811759087,31.854144,9.290792,33.1814,103.63,4.47,103.7263601984,132.39,130.414144,13.420792,131.102885602,31.854144,9.290792,33.1814,98.56,4.13,98.6464925884,134.64,75.074144,34.960792,82.8153613444,31.854144,9.290792,33.1814,43.22,25.67,50.2684523334,136.8,76.814144,30.130792,82.5122860246,31.854144,9.290792,33.1814,44.96,20.84,49.5550925738,136.76
2021-04-06 16:30:00,27.634752,8.060136,28.7862,27.634752,8.060136,28.7862,0.0,0.0,0.0,136.53,137.634752,12.790136,138.2277560297,27.634752,8.060136,28.7862,110.0,4.73,110.1016480349,131.9,132.154752,12.460136,132.7408507782,27.634752,8.060136,28.7862,104.52,4.4,104.6125728581,134.21,78.734752,32.100136,85.0269363421,27.634752,8.060136,28.7862,51.1,24.04,56.472396797,136.53,80.954752,30.380136,86.4674767457,27.634752,8.060136,28.7862,53.32,22.32,57.8031556232,136.49
2021-04-06 17:00:00,23.513088,6.857984,24.4928,23.513088,6.857984,24.4928,0.0,0.0,0.0,135.52,142.733088,10.207984,143.0976496919,23.513088,6.857984,24.4928,119.22,3.35,119.267057061,130.47,136.833088,9.917984,137.1920565421,23.513088,6.857984,24.4928,113.32,3.06,113.3613073319,132.97,81.043088,30.727984,86.6728972244,23.513088,6.857984,24.4928,57.53,23.87,62.2854541607,135.52,83.593088,28.737984,88.3950003437,23.513088,6.857984,24.4928,60.08,21.88,63.940134501,135.46
2021-04-06 17:30:00,21.515712,6.275416,22.4122,21.515712,6.275416,22.4122,0.0,0.0,0.0,135.12,142.965712,10.485416,143.3497079047,21.515712,6.275416,22.4122,121.45,4.21,121.5229468043,130.1,136.915712,10.165416,137.2925630721,21.515712,6.275416,22.4122,115.4,3.89,115.4655450773,132.68,83.495712,29.945416,88.7032235141,21.515712,6.275416,22.4122,61.98,23.67,66.3459817924,135.12,86.355712,28.035416,90.7925852992,21.515712,6.275416,22.4122,64.84,21.76,68.3938827674,135.06
2021-04-06 18:00:00,23.579904,6.877472,24.5624,23.579904,6.877472,24.5624,0.0,0.0,0.0,134.9,149.349904,11.567472,149.7971970141,23.579904,6.877472,24.5624,125.77,4.69,125.8574153556,131.48,143.069904,11.437472,143.5263501811,23.579904,6.877472,24.5624,119.49,4.5600000000000005,119.5769781354,133.78,86.059904,27.337471999999998,90.2975329222,23.579904,6.877472,24.5624,62.48,20.46,65.744672788,134.9,88.899904,31.877472,94.4423959476,23.579904,6.877472,24.5624,65.32,25.0,69.9407063161,134.83
2021-04-06 18:30:00,13.370304,3.899672,13.9274,13.370304,3.899672,13.9274,0.0,0.0,0.0,134.81,149.630304,8.189672,149.8542578728,13.370304,3.899672,13.9274,136.26,4.29,136.3275162981,132.3,142.750304,8.099672,142.9799076045,13.370304,3.899672,13.9274,129.38,4.2,129.4481533279,134.48,88.450304,20.519672,90.7993018513,13.370304,3.899672,13.9274,75.08,16.62,76.8975344208,134.81,92.010304,32.939672,97.7287983843,13.370304,3.899672,13.9274,78.64,29.04,83.8306101612,134.78
2021-04-06 19:00:00,8.772864,2.558752,9.1384,8.772864,2.558752,9.1384,0.0,0.0,0.0,134.75,146.322864,5.808752,146.438117063,8.772864,2.558752,9.1384,137.55,3.25,137.5883897718,132.38,139.342864,5.768752,139.4622251628,8.772864,2.558752,9.1384,130.57,3.21,130.6094521847,134.53,87.702864,18.968752,89.7307411439,8.772864,2.558752,9.1384,78.93,16.41,80.6178206106,134.75,91.492864,31.758752,96.8481413942,8.772864,2.558752,9.1384,82.72,29.2,87.7225079441,134.68
2021-04-06 19:30:00,8.406336,2.451848,8.7566,8.406336,2.451848,8.7566,0.0,0.0,0.0,135.3,144.046336,4.431848,144.1144968132,8.406336,2.451848,8.7566,135.64,1.98,135.6544507195,133.18,137.166336,4.471848,137.2392114383,8.406336,2.451848,8.7566,128.76,2.02,128.7758440081,135.22,85.896336,18.571848,87.8811360666,8.406336,2.451848,8.7566,77.49,16.12,79.1489387168,135.3,89.606336,32.291848,95.2473563864,8.406336,2.451848,8.7566,81.2,29.84,86.5093382243,135.25
2021-04-06 20:00:00,7.128192,2.079056,7.4252,7.128192,2.079056,7.4252,0.0,0.0,0.0,135.36,142.648192,3.439056,142.6896414847,7.128192,2.079056,7.4252,135.52,1.3599999999999999,135.5268239132,133.4,135.778192,3.509056,135.8235285096,7.128192,2.079056,7.4252,128.65,1.43,128.6579472866,135.33,86.018192,18.009056,87.8831920959,7.128192,2.079056,7.4252,78.89,15.93,80.4822775523,135.36,89.808192,32.199056,95.4059251703,7.128192,2.079056,7.4252,82.68,30.12,87.9954362453,135.29
2021-04-06 20:30:00,6.754752,1.970136,7.0362,6.754752,1.970136,7.0362,0.0,0.0,0.0,135.24,143.904752,3.190136,143.9401077389,6.754752,1.970136,7.0362,137.15,1.22,137.1554260684,133.27,136.954752,3.270136,136.99378776,6.754752,1.970136,7.0362,130.2,1.3,130.2064898536,135.18,86.944752,17.750136,88.7381385221,6.754752,1.970136,7.0362,80.19,15.78,81.7278685639,135.24,90.834752,32.170136,96.3632181964,6.754752,1.970136,7.0362,84.08,30.2,89.3391649838,135.18
2021-04-06 21:00:00,6.662592,1.9432559999999999,6.9402,6.662592,1.9432559999999999,6.9402,0.0,0.0,0.0,135.3,140.232592,2.403256,140.253183559,6.662592,1.9432559999999999,6.9402,133.57,0.46,133.5707920917,133.48,133.462592,2.333256,133.4829859829,6.662592,1.9432559999999999,6.9402,126.8,0.39,126.800599762,135.33,84.582592,17.073256,86.2885330729,6.662592,1.9432559999999999,6.9402,77.92,15.13,79.3753318103,135.3,88.342592,32.903256,94.27108685420001,6.662592,1.9432559999999999,6.9402,81.68,30.96,87.3506954752,135.23
2021-04-06 21:30:00,6.84384,1.9961200000000001,7.129,6.84384,1.9961200000000001,7.129,0.0,0.0,0.0,135.88,135.06384,4.75612,135.147554743,6.84384,1.9961200000000001,7.129,128.22,2.76,128.249701754,134.43,128.56384,4.48612,128.6420857581,6.84384,1.9961200000000001,7.129,121.72,2.49,121.7454660347,136.1,81.36384,15.90612,82.9040355652,6.84384,1.9961200000000001,7.129,74.52,13.91,75.80711378230001,135.88,84.92384,34.59612,91.7003278042,6.84384,1.9961200000000001,7.129,78.08,32.6,84.6123300707,135.83
2021-04-06 22:00:00,7.176192,2.093056,7.4752,7.176192,2.093056,7.4752,0.0,0.0,0.0,136.38,127.936192,10.013056,128.3274347672,7.176192,2.093056,7.4752,120.76,7.92,121.0194364555,134.5,121.836192,9.523056,122.2077995737,7.176192,2.093056,7.4752,114.66,7.43,114.9004808519,136.18,77.516192,15.253056,79.002631219,7.176192,2.093056,7.4752,70.34,13.16,71.5604723294,136.38,80.816192,35.853056,88.4120948396,7.176192,2.093056,7.4752,73.64,33.76,81.0097969384,136.32
2021-04-06 22:30:00,7.352256,2.144408,7.6586,7.352256,2.144408,7.6586,0.0,0.0,0.0,135.83,119.432256,18.204408,120.8116891856,7.352256,2.144408,7.6586,112.08,16.06,113.2247764405,131.96,113.822256,17.284408,115.1271328612,7.352256,2.144408,7.6586,106.47,15.14,107.5410642499,134.04,74.702256,18.884408,77.0522414794,7.352256,2.144408,7.6586,67.35,16.74,69.3992082087,135.83,77.832256,31.744408,84.0569301921,7.352256,2.144408,7.6586,70.48,29.6,76.4433803544,135.75
2021-04-06 23:00:00,8.48736,2.47548,8.841,8.48736,2.47548,8.841,0.0,0.0,0.0,136.34,112.72736,20.76548,114.6240064393,8.48736,2.47548,8.841,104.24,18.29,105.8324227257,132.81,107.51736,19.73548,109.3136399184,8.48736,2.47548,8.841,99.03,17.26,100.522875506,134.78,69.98736,18.63548,72.4259047206,8.48736,2.47548,8.841,61.5,16.16,63.5877000685,136.34,72.80736,33.07548,79.9681126912,8.48736,2.47548,8.841,64.32,30.6,71.2279608019,136.28
2021-04-06 23:30:00,9.353856,2.728208,9.7436,9.353856,2.728208,9.7436,0.0,0.0,0.0,137.35,105.353856,22.268208,107.6815121625,9.353856,2.728208,9.7436,96.0,19.54,97.9684214428,134.42,100.583856,21.178208,102.7892435127,9.353856,2.728208,9.7436,91.23,18.45,93.0769326955,136.07,64.853856,20.468208,68.0071332788,9.353856,2.728208,9.7436,55.5,17.74,58.2662646821,137.35,67.473856,37.688208,77.2859771612,9.353856,2.728208,9.7436,58.12,34.96,67.8243024291,137.28
2021-04-07 00:00:00,9.54816,2.7848800000000002,9.946,9.54816,2.7848800000000002,9.946,0.0,0.0,0.0,136.6,98.72816,27.69488,102.539046003,9.54816,2.7848800000000002,9.946,89.18,24.91,92.5936309905,132.32,94.37816,26.39488,97.9996264034,9.54816,2.7848800000000002,9.946,84.83,23.61,88.0543071065,134.31,61.07816,38.37488,72.1330232556,9.54816,2.7848800000000002,9.946,51.53,35.59,62.625785424200004,136.6,64.42816,52.10488,82.8607646646,9.54816,2.7848800000000002,9.946,54.88,49.32,73.7853427179,136.51
2021-04-07 00:30:00,8.39328,2.44804,8.743,8.39328,2.44804,8.743,0.0,0.0,0.0,136.84,96.04328,28.36804,100.145181245,8.39328,2.44804,8.743,87.65,25.92,91.4022368435,132.56,91.78328,26.99804,95.6716501969,8.39328,2.44804,8.743,83.39,24.55,86.9286753609,134.53,59.61328,39.84804,71.7050168691,8.39328,2.44804,8.743,51.22,37.4,63.4211983488,136.84,62.95328,52.40804,81.9128690707,8.39328,2.44804,8.743,54.56,49.96,73.9783427768,136.76
2021-04-07 01:00:00,8.442624,2.4624319999999997,8.7944,8.442624,2.4624319999999997,8.7944,0.0,0.0,0.0,136.79,94.062624,28.622432,98.321009186,8.442624,2.4624319999999997,8.7944,85.62,26.16,89.5272584189,132.48,89.902624,27.242432,93.9395119391,8.442624,2.4624319999999997,8.7944,81.46,24.78,85.1456399353,134.45,58.212624,39.412432,70.2997111596,8.442624,2.4624319999999997,8.7944,49.77,36.95,61.9867356779,136.79,61.402624,52.822432,80.9968613989,8.442624,2.4624319999999997,8.7944,52.96,50.36,73.0814011907,136.7
2021-04-07 01:30:00,8.77344,2.55892,9.139,8.77344,2.55892,9.139,0.0,0.0,0.0,136.52,97.10344,27.65892,100.965805674,8.77344,2.55892,9.139,88.33,25.1,91.8270052871,132.07,92.82344,26.31892,96.4825194706,8.77344,2.55892,9.139,84.05,23.76,87.3438040161,134.06,60.12344,39.77892,72.0915425955,8.77344,2.55892,9.139,51.35,37.22,63.4204296737,136.52,63.49344,52.51892,82.3993560715,8.77344,2.55892,9.139,54.72,49.96,74.0964236654,136.42
2021-04-07 02:00:00,8.985408,2.620744,9.3598,8.985408,2.620744,9.3598,0.0,0.0,0.0,136.14,101.415408,26.820744,104.9020366271,8.985408,2.620744,9.3598,92.43,24.2,95.5455121918,131.47,96.935408,25.520744,100.2386237856,8.985408,2.620744,9.3598,87.95,22.9,90.8824102893,133.58,62.705408,39.640744,74.184612807,8.985408,2.620744,9.3598,53.72,37.02,65.2404690357,136.14,66.305408,52.140744,84.3508406296,8.985408,2.620744,9.3598,57.32,49.52,75.7483517973,136.04
2021-04-07 02:30:00,10.325376,3.011568,10.7556,10.325376,3.011568,10.7556,0.0,0.0,0.0,136.2,101.535376,27.431568,105.1756792343,10.325376,3.011568,10.7556,91.21,24.42,94.4224576041,131.58,97.105376,26.131568,100.5599964909,10.325376,3.011568,10.7556,86.78,23.12,89.8070309052,133.69,62.625376,40.251568,74.4454595365,10.325376,3.011568,10.7556,52.3,37.24,64.2036416413,136.2,66.085376,52.291568,84.2714958035,10.325376,3.011568,10.7556,55.76,49.28,74.4156972688,136.1
2021-04-07 03:00:00,10.720704,3.126872,11.1674,10.720704,3.126872,11.1674,0.0,0.0,0.0,136.4,100.410704,27.716872,104.1658987925,10.720704,3.126872,11.1674,89.69,24.59,92.9998075267,131.87,96.050704,26.406872,99.6145603199,10.720704,3.126872,11.1674,85.33,23.28,88.4486704253,133.93,61.880704,40.706872,74.0693658374,10.720704,3.126872,11.1674,51.16,37.58,63.479146182,136.4,65.280704,52.326872,83.6640415474,10.720704,3.126872,11.1674,54.56,49.2,73.467228068,136.3
2021-04-07 03:30:00,10.099968,2.945824,10.5208,10.099968,2.945824,10.5208,0.0,0.0,0.0,136.64,99.849968,27.695824,103.6198570576,10.099968,2.945824,10.5208,89.75,24.75,93.1000805585,132.13,95.519968,26.375824,99.0946435404,10.099968,2.945824,10.5208,85.42,23.43,88.5750602596,134.15,61.639968,40.615824,73.8182281976,10.099968,2.945824,10.5208,51.54,37.67,63.838863555,136.64,65.019968,52.345824,83.4726394033,10.099968,2.945824,10.5208,54.92,49.4,73.8685751859,136.53
2021-04-07 04:00:00,9.285312,2.708216,9.6722,9.285312,2.708216,9.6722,0.0,0.0,0.0,136.69,98.815312,27.428216,102.5513184635,9.285312,2.708216,9.6722,89.53,24.72,92.8800263781,132.22,94.465312,26.108216,98.0068064675,9.285312,2.708216,9.6722,85.18,23.4,88.3356802204,134.2,61.345312,40.578216,73.5516071756,9.285312,2.708216,9.6722,52.06,37.87,64.3768630798,136.69,64.765312,52.028216,83.075152113,9.285312,2.708216,9.6722,55.48,49.32,74.232693606,136.58
2021-04-07 04:30:00,8.65824,2.52532,9.019,8.65824,2.52532,9.019,0.0,0.0,0.0,136.72,98.47824,27.39532,102.2177446014,8.65824,2.52532,9.019,89.82,24.87,93.1995134107,132.29,94.11824,26.07532,97.6635316472,8.65824,2.52532,9.019,85.46,23.55,88.6454403791,134.23,61.64824,40.04532,73.5128094212,8.65824,2.52532,9.019,52.99,37.52,64.9283489702,136.72,65.17824,52.20532,83.5080738959,8.65824,2.52532,9.019,56.52,49.68,75.2503342185,136.6
2021-04-07 05:00:00,7.987776,2.329768,8.3206,7.987776,2.329768,8.3206,0.0,0.0,0.0,136.8,98.387776,27.069768,102.0437494695,7.987776,2.329768,8.3206,90.4,24.74,93.7242103194,132.39,94.007776,25.749768,97.4705724848,7.987776,2.329768,8.3206,86.02,23.42,89.1512018988,134.3,61.757776,39.959768,73.5581807488,7.987776,2.329768,8.3206,53.77,37.63,65.6294887989,136.8,65.347776,51.929768,83.4687524328,7.987776,2.329768,8.3206,57.36,49.6,75.8309277274,136.68
2021-04-07 05:30:00,7.895232,2.302776,8.2242,7.895232,2.302776,8.2242,0.0,0.0,0.0,135.83,100.565232,26.322776,103.9531357082,7.895232,2.302776,8.2242,92.67,24.02,95.7323837581,131.12,96.045232,25.032776,99.2538486115,7.895232,2.302776,8.2242,88.15,22.73,91.0333751983,133.21,63.275232,38.982776,74.3196596421,7.895232,2.302776,8.2242,55.38,36.68,66.4256486607,135.83,67.015232,51.662776,84.6172780467,7.895232,2.302776,8.2242,59.12,49.36,77.016777393,135.7
2021-04-07 06:00:00,7.952256,2.319408,8.2836,7.952256,2.319408,8.2836,0.0,0.0,0.0,135.28,104.202256,24.809408,107.114970386,7.952256,2.319408,8.2836,96.25,22.49,98.8426153033,130.25,99.522256,23.389408,102.2337705747,7.952256,2.319408,8.2836,91.57,21.07,93.9628107285,132.54,65.332256,39.139408,76.1590239738,7.952256,2.319408,8.2836,57.38,36.82,68.1775388233,135.28,69.232256,50.719408,85.8228618651,7.952256,2.319408,8.2836,61.28,48.4,78.0884011874,135.15
2021-04-07 06:30:00,8.13984,2.37412,8.479,8.13984,2.37412,8.479,0.0,0.0,0.0,134.01,113.65984,13.84412,114.499864137,8.13984,2.37412,8.479,105.52,11.47,106.1415625474,131.22,108.45984,12.67412,109.1978489284,8.13984,2.37412,8.479,100.32,10.3,100.8473718051,133.3,68.87984,34.15412,76.8826135833,8.13984,2.37412,8.479,60.74,31.78,68.5515572398,134.01,73.05984,54.69412,91.264379598,8.13984,2.37412,8.479,64.92,52.32,83.3785871792,133.87
