Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-04-07 07:00:00,8.789568,2.563624,9.1558,8.789568,2.563624,9.1558,0.0,0.0,0.0,133.44,120.269568,10.693624,120.7440374559,8.789568,2.563624,9.1558,111.48,8.13,111.7760587067,130.35,114.699568,10.153624,115.1481088847,8.789568,2.563624,9.1558,105.91,7.59,106.1816189366,132.59,72.709568,35.613624,80.9630254694,8.789568,2.563624,9.1558,63.92,33.05,71.9588000178,133.44,77.229568,52.843624,93.5780677879,8.789568,2.563624,9.1558,68.44,50.28,84.9241543967,133.32
2021-04-07 07:30:00,9.563328,2.789304,9.9618,9.563328,2.789304,9.9618,0.0,0.0,0.0,133.18,130.143328,7.869304,130.3810253387,9.563328,2.789304,9.9618,120.58,5.08,120.6869620133,131.38,124.133328,7.639304,124.3681715149,9.563328,2.789304,9.9618,114.57,4.85,114.6726096328,133.43,77.213328,34.339304,84.504945536,9.563328,2.789304,9.9618,67.65,31.55,74.6453280521,133.18,82.043328,54.349304,98.4121664968,9.563328,2.789304,9.9618,72.48,51.56,88.9482096503,133.07
2021-04-07 08:00:00,9.676416,2.822288,10.0796,9.676416,2.822288,10.0796,0.0,0.0,0.0,133.08,81.776416,12.762288,82.7662866679,9.676416,2.822288,10.0796,72.1,9.94,72.7819593031,132.48,77.976416,12.402288,78.9565589412,9.676416,2.822288,10.0796,68.3,9.58,68.9685899522,134.33,46.166416,34.942288,57.8990626605,9.676416,2.822288,10.0796,36.49,32.12,48.6129046653,133.08,48.116416,53.862288,72.2242034036,9.676416,2.822288,10.0796,38.44,51.04,63.8961282082,132.98
2021-04-07 08:30:00,9.888384,2.884112,10.3004,9.888384,2.884112,10.3004,0.0,0.0,0.0,133.63,80.738384,17.804112,82.6781292425,9.888384,2.884112,10.3004,70.85,14.92,72.4039287608,132.95,77.218384,17.164112,79.1030060637,9.888384,2.884112,10.3004,67.33,14.28,68.8276637697,134.75,45.998384,38.294112,59.8522375896,9.888384,2.884112,10.3004,36.11,35.41,50.5746992082,133.63,47.888384,51.084112,70.0205956913,9.888384,2.884112,10.3004,38.0,48.2,61.3778461662,133.53
2021-04-07 09:00:00,11.267136,3.286248,11.7366,11.267136,3.286248,11.7366,0.0,0.0,0.0,133.4,83.677136,19.296248,85.8732104678,11.267136,3.286248,11.7366,72.41,16.01,74.1588039278,132.59,80.057136,18.596248,82.1885969232,11.267136,3.286248,11.7366,68.79,15.31,70.4731168603,134.47,47.557136,39.266248,61.6726796606,11.267136,3.286248,11.7366,36.29,35.98,51.1030772068,133.4,49.507136,50.486248,70.7093894192,11.267136,3.286248,11.7366,38.24,47.2,60.74650278,133.3
2021-04-07 09:30:00,12.876672,3.755696,13.4132,12.876672,3.755696,13.4132,0.0,0.0,0.0,133.69,139.296672,17.145696,140.3479166985,12.876672,3.755696,13.4132,126.42,13.39,127.1271351836,132.54,133.126672,16.595696,134.1571016515,12.876672,3.755696,13.4132,120.25,12.84,120.9335689542,134.51,83.276672,38.815696,91.8785195536,12.876672,3.755696,13.4132,70.4,35.06,78.6470825905,133.69,88.396672,52.155696,102.6361936449,12.876672,3.755696,13.4132,75.52,48.4,89.6985529426,133.58
2021-04-07 10:00:00,19.541952,5.699736,20.3562,19.541952,5.699736,20.3562,0.0,0.0,0.0,133.82,145.631952,17.909736,146.7290839845,19.541952,5.699736,20.3562,126.09,12.21,126.6798018628,132.57,139.251952,17.449736,140.3410111916,19.541952,5.699736,20.3562,119.71,11.75,120.2852717501,134.67,85.981952,40.039736,94.8476490414,19.541952,5.699736,20.3562,66.44,34.34,74.7897666797,133.82,90.781952,54.979736,106.1326254248,19.541952,5.699736,20.3562,71.24,49.28,86.6236457326,133.7
2021-04-07 10:30:00,26.082432,7.607376,27.1692,26.082432,7.607376,27.1692,0.0,0.0,0.0,134.09,145.922432,19.637376,147.2378439701,26.082432,7.607376,27.1692,119.84,12.03,120.4422953119,132.68,139.922432,19.187376,141.2318744992,26.082432,7.607376,27.1692,113.84,11.58,114.4274529997,134.98,82.082432,42.387376,92.3808166623,26.082432,7.607376,27.1692,56.0,34.78,65.9215321424,134.09,85.882432,56.647376,102.8820554515,26.082432,7.607376,27.1692,59.8,49.04,77.3366769392,133.93
2021-04-07 11:00:00,26.319552,7.676536,27.4162,26.319552,7.676536,27.4162,0.0,0.0,0.0,134.15,144.699552,20.036536,146.0801941533,26.319552,7.676536,27.4162,118.38,12.36,119.0235018809,132.93,138.619552,19.576536,139.9950747649,26.319552,7.676536,27.4162,112.3,11.9,112.9287385921,134.98,81.049552,42.536536,91.5335281429,26.319552,7.676536,27.4162,54.73,34.86,64.8890784339,134.15,84.639552,56.756536,101.9075960931,26.319552,7.676536,27.4162,58.32,49.08,76.2238073045,133.93
2021-04-07 11:30:00,30.661824,8.943032,31.9394,30.661824,8.943032,31.9394,0.0,0.0,0.0,133.91,142.041824,20.953032,143.5789306104,30.661824,8.943032,31.9394,111.38,12.01,112.0256421539,132.85,136.171824,20.523032,137.7096964413,30.661824,8.943032,31.9394,105.51,11.58,106.1435655139,134.94,81.371824,44.383032,92.6888734995,30.661824,8.943032,31.9394,50.71,35.44,61.8667737966,133.91,84.461824,57.143032,101.9761041596,30.661824,8.943032,31.9394,53.8,48.2,72.233510229,133.71
2021-04-07 12:00:00,33.104448,9.655464,34.4838,33.104448,9.655464,34.4838,0.0,0.0,0.0,133.85,141.004448,21.145464,142.5811523434,33.104448,9.655464,34.4838,107.9,11.49,108.5100460787,132.96,135.274448,20.745464,136.855948202,33.104448,9.655464,34.4838,102.17,11.09,102.770117252,134.99,79.204448,45.115464,91.1523432223,33.104448,9.655464,34.4838,46.1,35.46,58.1603094902,133.85,81.784448,57.695464,100.0872744201,33.104448,9.655464,34.4838,48.68,48.04,68.392865125,133.67
2021-04-07 12:30:00,36.756288,10.720584,38.2878,36.756288,10.720584,38.2878,0.0,0.0,0.0,133.77,140.536288,22.000584,142.2479312368,36.756288,10.720584,38.2878,103.78,11.28,104.3912199373,132.96,135.056288,21.610584,136.7743333713,36.756288,10.720584,38.2878,98.3,10.89,98.9013756224,134.99,76.976288,46.430584,89.8952059058,36.756288,10.720584,38.2878,40.22,35.71,53.785244259,133.77,79.036288,58.280584,98.2006175755,36.756288,10.720584,38.2878,42.28,47.56,63.636090389,133.61
2021-04-07 13:00:00,37.7472,11.0096,39.32,37.7472,11.0096,39.32,0.0,0.0,0.0,133.64,138.3972,21.3096,140.0281543833,37.7472,11.0096,39.32,100.65,10.3,101.1756517152,133.03,133.1272,20.9296,134.762381754,37.7472,11.0096,39.32,95.38,9.92,95.8944774218,135.15,77.9672,47.7596,91.432290073,37.7472,11.0096,39.32,40.22,36.75,54.4812894488,133.64,79.9872,57.3696,98.4338517381,37.7472,11.0096,39.32,42.24,46.36,62.7173596383,133.49
2021-04-07 13:30:00,34.774656,10.142608,36.2236,34.774656,10.142608,36.2236,0.0,0.0,0.0,133.73,138.754656,20.242608,140.2234564555,34.774656,10.142608,36.2236,103.98,10.1,104.4693754169,133.22,133.344656,19.892608,134.8202994241,34.774656,10.142608,36.2236,98.57,9.75,99.0510343207,135.37,77.594656,47.702608,91.0849573188,34.774656,10.142608,36.2236,42.82,37.56,56.9588096786,133.73,79.854656,55.542608,97.2715137557,34.774656,10.142608,36.2236,45.08,45.4,63.9794216917,133.61
2021-04-07 14:00:00,35.40864,10.32752,36.884,35.40864,10.32752,36.884,0.0,0.0,0.0,133.8,136.26864,20.24752,137.7646700486,35.40864,10.32752,36.884,100.86,9.92,101.3466625005,133.52,130.98864,19.89752,132.4912642826,35.40864,10.32752,36.884,95.58,9.57,96.0579059734,135.57,77.79864,48.73752,91.8039990502,35.40864,10.32752,36.884,42.39,38.41,57.2034981448,133.8,80.04864,55.12752,97.1947952681,35.40864,10.32752,36.884,44.64,44.8,63.2437317052,133.68
2021-04-07 14:30:00,34.32096,10.01028,35.751,34.32096,10.01028,35.751,0.0,0.0,0.0,136.18,132.55096,18.96028,133.9001464323,34.32096,10.01028,35.751,98.23,8.95,98.6368866094,134.26,127.41096,18.67028,128.7716276336,34.32096,10.01028,35.751,93.09,8.66,93.4919445728,136.2,54.95096,23.05028,59.589625045,34.32096,10.01028,35.751,20.63,13.04,24.4057063,136.18,106.56096,33.89028,111.8203437421,34.32096,10.01028,35.751,72.24,23.88,76.0846370827,136.09
2021-04-07 15:00:00,32.541312,9.491216,33.8972,32.541312,9.491216,33.8972,0.0,0.0,0.0,136.78,126.801312,24.431216,129.1334853559,32.541312,9.491216,33.8972,94.26,14.94,95.4366344754,133.74,121.791312,23.831216,124.1009691127,32.541312,9.491216,33.8972,89.25,14.34,90.3946796001,135.76,32.541312,9.491216,33.8972,32.541312,9.491216,33.8972,0.0,0.0,0.0,136.78,126.861312,41.931216,133.611449201,32.541312,9.491216,33.8972,94.32,32.44,99.7427491099,136.7
2021-04-07 15:30:00,27.947136,8.151248,29.1116,27.947136,8.151248,29.1116,0.0,0.0,0.0,136.94,131.017136,22.841248,132.9932800402,27.947136,8.151248,29.1116,103.07,14.69,104.1115795673,133.99,125.567136,22.261248,127.525169303,27.947136,8.151248,29.1116,97.62,14.11,98.6344589887,135.94,27.947136,8.151248,29.1116,27.947136,8.151248,29.1116,0.0,0.0,0.0,136.94,131.147136,40.911248,137.3801350047,27.947136,8.151248,29.1116,103.2,32.76,108.2749167628,136.87
2021-04-07 16:00:00,28.121088,8.201984,29.2928,28.121088,8.201984,29.2928,0.0,0.0,0.0,137.53,136.121088,17.051984,137.1849873588,28.121088,8.201984,29.2928,108.0,8.85,108.3619974899,134.73,129.501088,19.541984,130.9672513716,28.121088,8.201984,29.2928,101.38,11.34,102.0122541659,136.54,99.781088,12.271984,100.5329155738,28.121088,8.201984,29.2928,71.66,4.07,71.7754867625,137.53,57.641088,16.321984,59.9074468453,28.121088,8.201984,29.2928,29.52,8.12,30.6164138984,137.47
2021-04-07 16:30:00,21.814656,6.362608,22.7236,21.814656,6.362608,22.7236,0.0,0.0,0.0,137.11,140.894656,15.552608,141.7504416394,21.814656,6.362608,22.7236,119.08,9.19,119.4340927039,134.44,133.424656,14.382608,134.1976089265,21.814656,6.362608,22.7236,111.61,8.02,111.897777011,136.27,95.284656,21.602608,97.7028062107,21.814656,6.362608,22.7236,73.47,15.24,75.0339823014,137.11,71.774656,23.962608,75.6690678288,21.814656,6.362608,22.7236,49.96,17.6,52.9694402462,137.05
2021-04-07 17:00:00,16.374912,4.776016,17.0572,16.374912,4.776016,17.0572,0.0,0.0,0.0,136.46,144.674912,14.476016,145.3973356064,16.374912,4.776016,17.0572,128.3,9.7,128.6661571665,133.72,136.834912,10.536016,137.239938703,16.374912,4.776016,17.0572,120.46,5.76,120.597633476,135.68,87.554912,24.586016,90.9413811094,16.374912,4.776016,17.0572,71.18,19.81,73.8852387152,136.46,90.614912,31.536016,95.9457272729,16.374912,4.776016,17.0572,74.24,26.76,78.9156207604,136.41
2021-04-07 17:30:00,14.740224,4.299232,15.3544,14.740224,4.299232,15.3544,0.0,0.0,0.0,136.01,148.470224,5.939232,148.5889696154,14.740224,4.299232,15.3544,133.73,1.6400000000000001,133.7400557051,132.32,141.550224,6.049232,141.6794237786,14.740224,4.299232,15.3544,126.81,1.75,126.8220745769,134.53,90.560224,25.589232,94.1061260773,14.740224,4.299232,15.3544,75.82,21.29,78.7523745674,136.01,93.820224,29.139232,98.2411791102,14.740224,4.299232,15.3544,79.08,24.84,82.8895168281,135.97
2021-04-07 18:00:00,13.050432,3.806376,13.5942,13.050432,3.806376,13.5942,0.0,0.0,0.0,135.5,151.010432,6.816376,151.1641940229,13.050432,3.806376,13.5942,137.96,3.01,137.9928320602,131.75,143.860432,6.866376,144.0242028778,13.050432,3.806376,13.5942,130.81,3.06,130.8457859467,134.04,91.700432,27.046376,95.6058349878,13.050432,3.806376,13.5942,78.65,23.24,82.0117070911,135.5,95.170432,26.286376,98.7339085131,13.050432,3.806376,13.5942,82.12,22.48,85.1413225173,135.45
2021-04-07 18:30:00,10.574976,3.084368,11.0156,10.574976,3.084368,11.0156,0.0,0.0,0.0,135.35,150.694976,5.374368,150.7907809617,10.574976,3.084368,11.0156,140.12,2.29,140.1387116396,131.71,143.424976,5.454368,143.528651742,10.574976,3.084368,11.0156,132.85,2.37,132.8711383258,134.04,92.894976,26.694368,96.6543628035,10.574976,3.084368,11.0156,82.32,23.61,85.6388609219,135.35,96.574976,25.044368,99.7694660601,10.574976,3.084368,11.0156,86.0,21.96,88.7594592142,135.31
2021-04-07 19:00:00,7.719744,2.251592,8.0414,7.719744,2.251592,8.0414,0.0,0.0,0.0,135.65,150.319744,3.6215919999999997,150.3633644371,7.719744,2.251592,8.0414,142.6,1.37,142.6065808439,131.71,142.869744,3.6615919999999997,142.9166575547,7.719744,2.251592,8.0414,135.15,1.4100000000000001,135.1573549608,134.07,97.889744,20.961592,100.1088923101,7.719744,2.251592,8.0414,90.17,18.71,92.0906781385,135.65,83.479744,22.131592,86.3636209452,7.719744,2.251592,8.0414,75.76,19.88,78.3249130226,135.62
2021-04-07 19:30:00,6.845952,1.9967359999999998,7.1312,6.845952,1.9967359999999998,7.1312,0.0,0.0,0.0,136.23,145.515952,3.776736,145.5649546466,6.845952,1.9967359999999998,7.1312,138.67,1.78,138.6814237741,132.0,138.215952,3.456736,138.2591711643,6.845952,1.9967359999999998,7.1312,131.37,1.46,131.3781127129,134.3,90.275952,16.186736,91.7156362451,6.845952,1.9967359999999998,7.1312,83.43,14.19,84.62813362,136.23,92.605952,15.316736,93.8640759158,6.845952,1.9967359999999998,7.1312,85.76,13.32,86.7882480524,136.2
2021-04-07 20:00:00,6.164928,1.798104,6.4218,6.164928,1.798104,6.4218,0.0,0.0,0.0,136.51,143.494928,5.148104,143.5872464271,6.164928,1.798104,6.4218,137.33,3.35,137.3708535316,132.36,136.374928,4.788104,136.4589569318,6.164928,1.798104,6.4218,130.21,2.99,130.2443250203,134.61,89.524928,14.548104,90.6992836984,6.164928,1.798104,6.4218,83.36,12.75,84.3294260623,136.51,91.884928,16.678104,93.3862899284,6.164928,1.798104,6.4218,85.72,14.88,87.0019126227,136.47
2021-04-07 20:30:00,5.6069759999999995,1.635368,5.8406,5.6069759999999995,1.635368,5.8406,0.0,0.0,0.0,135.95,144.556976,5.135368,144.6481638831,5.6069759999999995,1.635368,5.8406,138.95,3.5,138.9940736147,131.76,137.406976,4.755368,137.4892380453,5.6069759999999995,1.635368,5.8406,131.8,3.12,131.8369235078,134.1,79.58697599999999,12.005368,80.4873630432,5.6069759999999995,1.635368,5.8406,73.98,10.37,74.7032616423,135.95,98.766976,16.955368,100.2117760156,5.6069759999999995,1.635368,5.8406,93.16,15.32,94.4112705136,135.91
2021-04-07 21:00:00,5.93088,1.72984,6.178,5.93088,1.72984,6.178,0.0,0.0,0.0,135.21,148.25088,4.77984,148.3279147403,5.93088,1.72984,6.178,142.32,3.05,142.3526778814,131.94,140.85088,4.42984,140.9205232718,5.93088,1.72984,6.178,134.92,2.7,134.9470133052,134.23,5.93088,1.72984,6.178,5.93088,1.72984,6.178,0.0,0.0,0.0,135.21,148.49088,14.72984,149.219669044,5.93088,1.72984,6.178,142.56,13.0,143.1515057553,135.16
2021-04-07 21:30:00,6.2855039999999995,1.833272,6.5474,6.2855039999999995,1.833272,6.5474,0.0,0.0,0.0,135.6,142.715504,7.023272,142.8882130603,6.2855039999999995,1.833272,6.5474,136.43,5.19,136.5286819683,132.32,135.475504,6.5632719999999996,135.6343935858,6.2855039999999995,1.833272,6.5474,129.19,4.73,129.2765601337,134.57,15.105504,2.993272,15.3992184334,6.2855039999999995,1.833272,6.5474,8.82,1.16,8.8959541366,135.6,136.405504,16.873272,137.4451484392,6.2855039999999995,1.833272,6.5474,130.12,15.04,130.9863198964,135.56
2021-04-07 22:00:00,6.395328,1.865304,6.6618,6.395328,1.865304,6.6618,0.0,0.0,0.0,137.01,127.845328,12.315304,128.4371231539,6.395328,1.865304,6.6618,121.45,10.45,121.8987489681,133.5,121.435328,11.595304,121.9876631521,6.395328,1.865304,6.6618,115.04,9.73,115.4507449088,135.59,78.735328,10.645304,79.4517109477,6.395328,1.865304,6.6618,72.34,8.78,72.8708720958,137.01,80.835328,21.185304,83.5653478329,6.395328,1.865304,6.6618,74.44,19.32,76.9062806278,136.98
2021-04-07 22:30:00,6.58464,1.9205200000000002,6.859,6.58464,1.9205200000000002,6.859,0.0,0.0,0.0,136.86,120.23464,15.39052,121.2156621968,6.58464,1.9205200000000002,6.859,113.65,13.47,114.4454603731,133.6,114.17464,14.50052,115.0917612143,6.58464,1.9205200000000002,6.859,107.59,12.58,108.32296386269999,135.64,74.26464,8.87052,74.7925322435,6.58464,1.9205200000000002,6.859,67.68,6.95,68.0359089011,136.86,76.18464,23.08052,79.6040813991,6.58464,1.9205200000000002,6.859,69.6,21.16,72.7454850833,136.82
2021-04-07 23:00:00,6.645312,1.938216,6.9222,6.645312,1.938216,6.9222,0.0,0.0,0.0,137.35,112.685312,18.938216,114.2656359795,6.645312,1.938216,6.9222,106.04,17.0,107.3940482522,133.94,107.015312,17.908216,108.5033695457,6.645312,1.938216,6.9222,100.37,15.97,101.6325626952,135.92,69.995312,10.038216,70.7114522722,6.645312,1.938216,6.9222,63.35,8.1,63.8657380761,137.35,71.725312,22.658216,75.2191141519,6.645312,1.938216,6.9222,65.08,20.72,68.2987906189,137.31
2021-04-07 23:30:00,6.522048,1.902264,6.7938,6.522048,1.902264,6.7938,0.0,0.0,0.0,136.62,103.842048,25.352264,106.8920400346,6.522048,1.902264,6.7938,97.32,23.45,100.1053689869,131.71,98.692048,23.992264,101.5664761143,6.522048,1.902264,6.7938,92.17,22.09,94.7801508756,134.07,65.772048,20.922264,69.0195872851,6.522048,1.902264,6.7938,59.25,19.02,62.2279912901,136.62,68.082048,29.582264,74.2312306461,6.522048,1.902264,6.7938,61.56,27.68,67.4967851086,136.58
2021-04-08 00:00:00,6.35904,1.85472,6.624,6.35904,1.85472,6.624,0.0,0.0,0.0,137.16,99.07904,25.53472,102.3165582533,6.35904,1.85472,6.624,92.72,23.68,95.6960856044,132.87,94.19904,24.17472,97.2516129635,6.35904,1.85472,6.624,87.84,22.32,90.6313852923,135.03,62.05904,24.34472,66.6632570281,6.35904,1.85472,6.624,55.7,22.49,60.0690444405,137.16,64.43904,36.25472,73.9377751789,6.35904,1.85472,6.624,58.08,34.4,67.5029362324,137.14
2021-04-08 00:30:00,5.266752,1.536136,5.4862,5.266752,1.536136,5.4862,0.0,0.0,0.0,135.83,95.986752,23.196136,98.7497710622,5.266752,1.536136,5.4862,90.72,21.66,93.2698986812,132.52,91.206752,21.936136,93.8075992284,5.266752,1.536136,5.4862,85.94,20.4,88.3280453763,134.73,60.216752,34.336136,69.3183053518,5.266752,1.536136,5.4862,54.95,32.8,63.9948630751,135.83,63.506752,55.056136,84.0493049397,5.266752,1.536136,5.4862,58.24,53.52,79.0967003104,135.8
2021-04-08 01:00:00,5.632896,1.642928,5.8676,5.632896,1.642928,5.8676,0.0,0.0,0.0,135.83,94.372896,23.702928,97.3040199334,5.632896,1.642928,5.8676,88.74,22.06,91.4408617632,132.52,89.682896,22.422928,92.4435478281,5.632896,1.642928,5.8676,84.05,20.78,86.5806612356,134.77,59.122896,34.242928,68.3234582661,5.632896,1.642928,5.8676,53.49,32.6,62.6413609367,135.83,62.272896,55.362928,83.3244704331,5.632896,1.642928,5.8676,56.64,53.72,78.0636150841,135.8
2021-04-08 01:30:00,5.656896,1.649928,5.8926,5.656896,1.649928,5.8926,0.0,0.0,0.0,135.8,96.636896,23.299928,99.406118088,5.656896,1.649928,5.8926,90.98,21.65,93.5204945453,132.43,91.836896,22.029928,94.4422214616,5.656896,1.649928,5.8926,86.18,20.38,88.5569692345,134.68,60.396896,34.319928,69.4668446409,5.656896,1.649928,5.8926,54.74,32.67,63.7479136914,135.8,63.656896,55.209928,84.2634948131,5.656896,1.649928,5.8926,58.0,53.56,78.9472836771,135.76
2021-04-08 02:00:00,5.418432,1.580376,5.6442,5.418432,1.580376,5.6442,0.0,0.0,0.0,135.33,100.848432,21.990376,103.218132484,5.418432,1.580376,5.6442,95.43,20.41,97.5881806368,131.83,95.838432,20.790376,98.0675521385,5.418432,1.580376,5.6442,90.42,19.21,92.4380900928,134.1,63.088432,34.660376,71.9825806475,5.418432,1.580376,5.6442,57.67,33.08,66.4839476866,135.33,66.578432,54.220376,85.8634775743,5.418432,1.580376,5.6442,61.16,52.64,80.6939601209,135.28
2021-04-08 02:30:00,5.8325759999999995,1.701168,6.0756,5.8325759999999995,1.701168,6.0756,0.0,0.0,0.0,134.96,100.412576,22.421168,102.8853448915,5.8325759999999995,1.701168,6.0756,94.58,20.72,96.8230075963,131.37,95.382576,21.191168,97.7082463541,5.8325759999999995,1.701168,6.0756,89.55,19.49,91.6463998202,133.73,62.962576,34.191168,71.647204731,5.8325759999999995,1.701168,6.0756,57.13,32.49,65.722423875,134.96,66.432576,54.501168,85.9282518579,5.8325759999999995,1.701168,6.0756,60.6,52.8,80.3753693615,134.9
2021-04-08 03:00:00,6.701184,1.9545119999999998,6.9804,6.701184,1.9545119999999998,6.9804,0.0,0.0,0.0,134.99,99.131184,22.894512,101.7406031089,6.701184,1.9545119999999998,6.9804,92.43,20.94,94.7722981678,131.57,94.221184,21.654512,96.6775537771,6.701184,1.9545119999999998,6.9804,87.52,19.7,89.7097564371,133.73,61.721184,34.214512,70.5700884636,6.701184,1.9545119999999998,6.9804,55.02,32.26,63.780153653,134.99,64.981184,55.034512,85.1548694152,6.701184,1.9545119999999998,6.9804,58.28,53.08,78.8292128592,134.9
2021-04-08 03:30:00,7.063488,2.060184,7.3578,7.063488,2.060184,7.3578,0.0,0.0,0.0,134.68,97.613488,23.530184,100.4094746456,7.063488,2.060184,7.3578,90.55,21.47,93.0605362117,131.14,92.793488,22.280184,95.4308022301,7.063488,2.060184,7.3578,85.73,20.22,88.0822416836,133.45,60.293487999999996,33.460184,68.9557003338,7.063488,2.060184,7.3578,53.23,31.4,61.8012370426,134.68,63.383488,55.660184,84.3535573284,7.063488,2.060184,7.3578,56.32,53.6,77.7489704112,134.61
2021-04-08 04:00:00,7.043328,2.054304,7.3368,7.043328,2.054304,7.3368,0.0,0.0,0.0,134.26,97.373328,23.534304,100.1769857331,7.043328,2.054304,7.3368,90.33,21.48,92.8487980536,130.63,92.543328,22.254304,95.1815192348,7.043328,2.054304,7.3368,85.5,20.2,87.8537990072,133.06,60.693328,33.334304,69.2448979123,7.043328,2.054304,7.3368,53.65,31.28,62.1028252175,134.26,63.803328,55.214304,84.3770349685,7.043328,2.054304,7.3368,56.76,53.16,77.76685155,134.21
2021-04-08 04:30:00,7.10784,2.07312,7.404,7.10784,2.07312,7.404,0.0,0.0,0.0,134.02,98.45784,16.94312,99.90503277010001,7.10784,2.07312,7.404,91.35,14.87,92.5523603157,132.73,93.51784,15.34312,94.7681261269,7.10784,2.07312,7.404,86.41,13.27,87.4230004061,134.83,59.08784,28.39312,65.5556412462,7.10784,2.07312,7.404,51.98,26.32,58.2637348614,134.02,61.98784,60.35312,86.5158448008,7.10784,2.07312,7.404,54.88,58.28,80.052312896,133.96
2021-04-08 05:00:00,7.338048,2.140264,7.6438,7.338048,2.140264,7.6438,0.0,0.0,0.0,134.51,98.548048,15.920264,99.8257109689,7.338048,2.140264,7.6438,91.21,13.78,92.2450676188,133.78,93.548048,15.010264,94.7446320905,7.338048,2.140264,7.6438,86.21,12.87,87.1653658284,135.67,58.778048,27.660264,64.9611355446,7.338048,2.140264,7.6438,51.44,25.52,57.4225042993,134.51,61.618048,61.980264,87.3975798569,7.338048,2.140264,7.6438,54.28,59.84,80.7907420439,134.45
2021-04-08 05:30:00,7.662144,2.234792,7.9814,7.662144,2.234792,7.9814,0.0,0.0,0.0,133.82,100.582144,15.164792,101.718919617,7.662144,2.234792,7.9814,92.92,12.93,93.8153041886,132.84,95.482144,14.284792,96.5447829006,7.662144,2.234792,7.9814,87.82,12.05,88.6428502475,134.9,60.212144,27.784792,66.3136256855,7.662144,2.234792,7.9814,52.55,25.55,58.4320545591,133.82,63.142144,61.154792,87.9024398608,7.662144,2.234792,7.9814,55.48,58.92,80.9295792649,133.75
2021-04-08 06:00:00,7.820544,2.280992,8.1464,7.820544,2.280992,8.1464,0.0,0.0,0.0,135.24,103.260544,16.020992,104.4959909845,7.820544,2.280992,8.1464,95.44,13.74,96.4239659006,133.71,98.020544,15.150992,99.1845734207,7.820544,2.280992,8.1464,90.2,12.87,91.113538511,135.63,62.980544,31.030992,70.2101943242,7.820544,2.280992,8.1464,55.16,28.75,62.2027981686,135.24,66.100544,59.560992,88.9763658795,7.820544,2.280992,8.1464,58.28,57.28,81.7163190556,135.17
2021-04-08 06:30:00,8.633664,2.5181519999999997,8.9934,8.633664,2.5181519999999997,8.9934,0.0,0.0,0.0,134.76,110.073664,17.798152,111.5032991485,8.633664,2.5181519999999997,8.9934,101.44,15.28,102.5843652805,130.8,104.593664,16.838152,105.9403507249,8.633664,2.5181519999999997,8.9934,95.96,14.32,97.0225953065,133.2,68.513664,38.008152,78.3501229939,8.633664,2.5181519999999997,8.9934,59.88,35.49,69.6071440299,134.76,72.033664,51.838152,88.7470717942,8.633664,2.5181519999999997,8.9934,63.4,49.32,80.3244819467,134.69
2021-04-08 07:00:00,8.80608,2.56844,9.173,8.80608,2.56844,9.173,0.0,0.0,0.0,133.75,116.09608,14.99844,117.0608943832,8.80608,2.56844,9.173,107.29,12.43,108.0076339895,129.35,110.29608,14.16844,111.2023828675,8.80608,2.56844,9.173,101.49,11.6,102.1507714117,132.02,72.31608,39.17844,82.2469791992,8.80608,2.56844,9.173,63.51,36.61,73.3062903167,133.75,76.16608,49.32844,90.7445135278,8.80608,2.56844,9.173,67.36,46.76,81.9991902399,133.67
2021-04-08 07:30:00,9.233664,2.693152,9.6184,9.233664,2.693152,9.6184,0.0,0.0,0.0,133.83,126.503664,6.183152,126.6546816114,9.233664,2.693152,9.6184,117.27,3.49,117.321920373,131.04,120.213664,5.853152,120.3560733849,9.233664,2.693152,9.6184,110.98,3.16,111.0249791714,133.36,76.843664,37.483152,85.4981601018,9.233664,2.693152,9.6184,67.61,34.79,76.0358875795,133.83,81.113664,51.653152,96.1637904777,9.233664,2.693152,9.6184,71.88,48.96,86.9702017935,133.75
2021-04-08 08:00:00,11.380224,3.319232,11.8544,11.380224,3.319232,11.8544,0.0,0.0,0.0,134.28,135.080224,6.549232,135.2388973472,11.380224,3.319232,11.8544,123.7,3.23,123.7421629842,132.25,128.370224,6.599232,128.5397381077,11.380224,3.319232,11.8544,116.99,3.2800000000000002,117.0359709662,134.35,80.740224,38.659232,89.5182662388,11.380224,3.319232,11.8544,69.36,35.34,77.8442367809,134.28,85.140224,52.239232,99.8889138129,11.380224,3.319232,11.8544,73.76,48.92,88.5082143081,134.24
2021-04-08 08:30:00,12.88032,3.75676,13.417,12.88032,3.75676,13.417,0.0,0.0,0.0,133.97,140.84032,10.09676,141.2017715902,12.88032,3.75676,13.417,127.96,6.34,128.1169668701,131.68,133.91032,9.99676,134.2829438648,12.88032,3.75676,13.417,121.03,6.24,121.190752535,133.86,84.12032,40.65676,93.4301898243,12.88032,3.75676,13.417,71.24,36.9,80.229343759,133.97,88.76032000000001,50.63676,102.1884331507,12.88032,3.75676,13.417,75.88,46.88,89.1936589674,133.94
2021-04-08 09:00:00,16.39392,4.78156,17.077,16.39392,4.78156,17.077,0.0,0.0,0.0,133.55,143.10392,12.34156,143.6351141699,16.39392,4.78156,17.077,126.71,7.5600000000000005,126.9353288096,131.19,136.23392,12.16156,136.7756721797,16.39392,4.78156,17.077,119.84,7.38,120.0670229497,133.39,84.28392,42.24156,94.2768718287,16.39392,4.78156,17.077,67.89,37.46,77.5390462928,133.55,88.59392,50.46156,101.957107151,16.39392,4.78156,17.077,72.2,45.68,85.4371254198,133.54
2021-04-08 09:30:00,23.248704,6.7808720000000005,24.2174,23.248704,6.7808720000000005,24.2174,0.0,0.0,0.0,134.18,141.218704,13.540872,141.8664074894,23.248704,6.7808720000000005,24.2174,117.97,6.76,118.1635244058,131.98,134.788704,13.380872,135.4512549277,23.248704,6.7808720000000005,24.2174,111.54,6.6,111.7350956504,134.2,83.068704,44.990872,94.470038359,23.248704,6.7808720000000005,24.2174,59.82,38.21,70.9819448874,134.18,86.648704,52.500872,101.313076479,23.248704,6.7808720000000005,24.2174,63.4,45.72,78.1657111527,134.15
2021-04-08 10:00:00,31.290048,9.126264,32.5938,31.290048,9.126264,32.5938,0.0,0.0,0.0,134.71,136.710048,14.856264,137.5148930269,31.290048,9.126264,32.5938,105.42,5.73,105.5756093991,132.65,130.910048,14.736264,131.736851883,31.290048,9.126264,32.5938,99.62,5.61,99.7778357152,135.0,79.680048,48.016264,93.0294128639,31.290048,9.126264,32.5938,48.39,38.89,62.0807876883,134.71,82.210048,54.646264,98.7152782568,31.290048,9.126264,32.5938,50.92,45.52,68.300196193,134.64
2021-04-08 10:30:00,36.879168,10.756423999999999,38.4158,36.879168,10.756423999999999,38.4158,0.0,0.0,0.0,134.31,133.069168,15.846424,134.0093751414,36.879168,10.756423999999999,38.4158,96.19,5.09,96.3245773414,132.49,127.729168,15.746424,128.6961158185,36.879168,10.756423999999999,38.4158,90.85,4.99,90.986936425,134.7,77.089168,49.156424,91.4280801691,36.879168,10.756423999999999,38.4158,40.21,38.4,55.600396581300004,134.31,78.839168,56.276424,96.8640816255,36.879168,10.756423999999999,38.4158,41.96,45.52,61.908900814,134.24
2021-04-08 11:00:00,38.440896,11.211928,40.0426,38.440896,11.211928,40.0426,0.0,0.0,0.0,135.09,129.750896,15.981928,130.7314691855,38.440896,11.211928,40.0426,91.31,4.77,91.4345066154,133.69,124.740896,15.901928,125.7503974109,38.440896,11.211928,40.0426,86.3,4.69,86.4273457882,135.63,74.410896,50.461928,89.9076616368,38.440896,11.211928,40.0426,35.97,39.25,53.2391153195,135.09,75.800896,56.851928,94.7518736053,38.440896,11.211928,40.0426,37.36,45.64,58.9811766583,135.02
2021-04-08 11:30:00,42.083712,12.274416,43.8372,42.083712,12.274416,43.8372,0.0,0.0,0.0,135.28,130.953712,15.654416,131.8860698743,42.083712,12.274416,43.8372,88.87,3.38,88.9342526814,133.2,126.103712,15.524416,127.0557109001,42.083712,12.274416,43.8372,84.02,3.25,84.0828335631,135.2,71.673712,54.944416,90.3106297256,42.083712,12.274416,43.8372,29.59,42.67,51.9258798674,135.28,72.563712,54.354416,90.6636356977,42.083712,12.274416,43.8372,30.48,42.08,51.9591839813,135.21
2021-04-08 12:00:00,45.135168,13.164424,47.0158,45.135168,13.164424,47.0158,0.0,0.0,0.0,135.1,127.725168,14.584424,128.5551397807,45.135168,13.164424,47.0158,82.59,1.42,82.602206387,132.64,123.305168,14.684424,124.1764742764,45.135168,13.164424,47.0158,78.17,1.52,78.1847766512,134.65,70.995168,57.354424,91.2679781288,45.135168,13.164424,47.0158,25.86,44.19,51.2005439424,135.1,71.615168,53.284424,89.2634422856,45.135168,13.164424,47.0158,26.48,40.12,48.0708310725,135.03
2021-04-08 12:30:00,43.331712,12.638416,45.1372,43.331712,12.638416,45.1372,0.0,0.0,0.0,134.41,128.281712,13.718416,129.0131488307,43.331712,12.638416,45.1372,84.95,1.08,84.9568649374,131.72,123.761712,13.828416,124.5318691992,43.331712,12.638416,45.1372,80.43,1.19,80.4388028255,133.85,72.831712,55.428416,91.5246828627,43.331712,12.638416,45.1372,29.5,42.79,51.9733980032,134.41,73.771712,53.598416,91.1869271832,43.331712,12.638416,45.1372,30.44,40.96,51.0324916107,134.33
2021-04-08 13:00:00,41.657088,12.149984,43.3928,41.657088,12.149984,43.3928,0.0,0.0,0.0,134.5,126.277088,13.089984,126.9537342298,41.657088,12.149984,43.3928,84.62,0.9400000000000001,84.6252208269,131.89,121.717088,12.909984,122.3998251554,41.657088,12.149984,43.3928,80.06,0.76,80.0636072133,134.04,71.377088,53.829984,89.39997689489999,41.657088,12.149984,43.3928,29.72,41.68,51.1908273033,134.5,72.337088,54.389984,90.5037273257,41.657088,12.149984,43.3928,30.68,42.24,52.2061299083,134.43
2021-04-08 13:30:00,42.71904,12.45972,44.499,42.71904,12.45972,44.499,0.0,0.0,0.0,135.02,126.28904,13.45972,127.0042742848,42.71904,12.45972,44.499,83.57,1.0,83.5759827941,132.63,121.80904,13.23972,122.5264559652,42.71904,12.45972,44.499,79.09,0.78,79.0938461576,134.69,70.01904,55.14972,89.1300038068,42.71904,12.45972,44.499,27.3,42.69,50.6727352725,135.02,70.71904,54.09972,89.0391055806,42.71904,12.45972,44.499,28.0,41.64,50.1785771022,134.96
2021-04-08 14:00:00,36.755328,10.720304,38.2868,36.755328,10.720304,38.2868,0.0,0.0,0.0,134.94,128.105328,12.170304,128.6821330311,36.755328,10.720304,38.2868,91.35,1.45,91.3615072117,132.41,123.275328,11.920304,123.8503134472,36.755328,10.720304,38.2868,86.52,1.2,86.5283213751,134.47,69.805328,52.320304,87.236448964,36.755328,10.720304,38.2868,33.05,41.6,53.1306173501,134.94,71.075328,53.600304,89.0207551035,36.755328,10.720304,38.2868,34.32,42.88,54.923190002,134.89
2021-04-08 14:30:00,28.464192,8.302056,29.6502,28.464192,8.302056,29.6502,0.0,0.0,0.0,134.94,133.464192,9.172056,133.7789862328,28.464192,8.302056,29.6502,105.0,0.87,105.0036042239,132.25,127.914192,8.922056,128.2249726,28.464192,8.302056,29.6502,99.45,0.62,99.4519326107,134.3,74.144192,49.662056,89.2394588368,28.464192,8.302056,29.6502,45.68,41.36,61.6223336137,134.94,76.584192,51.462056,92.2685302367,28.464192,8.302056,29.6502,48.12,43.16,64.6399257425,134.89
2021-04-08 15:00:00,24.697728,7.203504,25.7268,24.697728,7.203504,25.7268,0.0,0.0,0.0,134.84,136.337728,7.7535039999999995,136.5580202715,24.697728,7.203504,25.7268,111.64,0.55,111.6413547929,131.97,130.437728,7.513504,130.6539460872,24.697728,7.203504,25.7268,105.74,0.31,105.7404544155,134.08,77.387728,48.033504,91.0828082106,24.697728,7.203504,25.7268,52.69,40.83,66.6582703046,134.84,80.457728,50.803504,95.1548317932,24.697728,7.203504,25.7268,55.76,43.6,70.7823254775,134.79
2021-04-08 15:30:00,22.566144,6.581792,23.5064,22.566144,6.581792,23.5064,0.0,0.0,0.0,134.93,135.776144,7.821792,136.0012562795,22.566144,6.581792,23.5064,113.21,1.24,113.2167907159,132.11,129.796144,7.561792,130.0162285852,22.566144,6.581792,23.5064,107.23,0.98,107.2344781309,134.22,80.096144,46.811792,92.7724967537,22.566144,6.581792,23.5064,57.53,40.23,70.2008105366,134.93,83.606144,50.861792,97.8616840239,22.566144,6.581792,23.5064,61.04,44.28,75.409548467,134.9
2021-04-08 16:00:00,23.21952,6.77236,24.187,23.21952,6.77236,24.187,0.0,0.0,0.0,134.72,134.54952,8.83236,134.8391038067,23.21952,6.77236,24.187,111.33,2.06,111.3490570234,131.84,128.66952,8.52236,128.951448216,23.21952,6.77236,24.187,105.45,1.75,105.4645201004,134.05,80.15952,46.13236,92.486449201,23.21952,6.77236,24.187,56.94,39.36,69.2197457378,134.72,83.61952,51.69236,98.3072947822,23.21952,6.77236,24.187,60.4,44.92,75.2726138778,134.69
2021-04-08 16:30:00,24.690816,7.201488,25.7196,24.690816,7.201488,25.7196,0.0,0.0,0.0,134.61,139.040816,8.641488,139.309094566,24.690816,7.201488,25.7196,114.35,1.44,114.3590665404,131.59,133.010816,8.361488,133.2733718886,24.690816,7.201488,25.7196,108.32,1.16,108.3262110479,133.89,80.510816,47.091488,93.2716448608,24.690816,7.201488,25.7196,55.82,39.89,68.6081955746,134.61,83.890816,51.361488,98.3649910218,24.690816,7.201488,25.7196,59.2,44.16,73.8562495663,134.58
2021-04-08 17:00:00,22.289856,6.501208,23.2186,22.289856,6.501208,23.2186,0.0,0.0,0.0,133.79,143.189856,6.9012080000000005,143.3560655611,22.289856,6.501208,23.2186,120.9,0.4,120.9006617021,130.26,136.799856,6.701208,136.9638886359,22.289856,6.501208,23.2186,114.51,0.2,114.5101746571,132.79,81.759856,45.361208,93.5003382045,22.289856,6.501208,23.2186,59.47,38.86,71.0406960833,133.79,85.409856,50.901208,99.4272421311,22.289856,6.501208,23.2186,63.12,44.4,77.1718497899,133.76
2021-04-08 17:30:00,19.667328,5.736304,20.4868,19.667328,5.736304,20.4868,0.0,0.0,0.0,133.63,146.537328,7.8663039999999995,146.7483125491,19.667328,5.736304,20.4868,126.87,2.13,126.8878788537,130.49,139.767328,7.296304,139.9576436938,19.667328,5.736304,20.4868,120.1,1.56,120.1101311297,132.98,84.227328,43.536304,94.8137782603,19.667328,5.736304,20.4868,64.56,37.8,74.8119883441,133.63,88.387328,51.016304,102.0538241557,19.667328,5.736304,20.4868,68.72,45.28,82.2965175448,133.6
2021-04-08 18:00:00,17.00928,4.961040000000001,17.718,17.00928,4.961040000000001,17.718,0.0,0.0,0.0,133.37,148.61928,11.60104,149.0713739012,17.00928,4.961040000000001,17.718,131.61,6.64,131.7773944954,132.57,141.52928,11.52104,141.9974346951,17.00928,4.961040000000001,17.718,124.52,6.5600000000000005,124.6926782133,134.68,83.49928,37.07104,91.3585889077,17.00928,4.961040000000001,17.718,66.49,32.11,73.8374715168,133.37,87.80928,56.20104,104.2546236442,17.00928,4.961040000000001,17.718,70.8,51.24,87.3966681287,133.35
2021-04-08 18:30:00,16.402368,4.784024,17.0858,16.402368,4.784024,17.0858,0.0,0.0,0.0,133.97,147.272368,10.024024,147.6131140295,16.402368,4.784024,17.0858,130.87,5.24,130.9748620919,133.34,140.172368,10.014024,140.5296176164,16.402368,4.784024,17.0858,123.77,5.23,123.8804496279,135.31,82.302368,35.834024,89.7650101902,16.402368,4.784024,17.0858,65.9,31.05,72.848558668,133.97,86.482368,57.864024,104.0550106836,16.402368,4.784024,17.0858,70.08,53.08,87.9129842515,133.94
2021-04-08 19:00:00,15.122112,4.410616,15.7522,15.122112,4.410616,15.7522,0.0,0.0,0.0,134.6,144.132112,8.390616,144.3761342689,15.122112,4.410616,15.7522,129.01,3.98,129.0713775397,134.31,137.122112,8.420616,137.3804220883,15.122112,4.410616,15.7522,122.0,4.01,122.0658842593,136.08,81.912112,35.190616,89.1514079909,15.122112,4.410616,15.7522,66.79,30.78,73.5412299326,134.6,86.122112,58.730616,104.2415628772,15.122112,4.410616,15.7522,71.0,54.32,89.3960983489,134.58
2021-04-08 19:30:00,15.066624,4.394432,15.6944,15.066624,4.394432,15.6944,0.0,0.0,0.0,134.9,141.826624,7.444432,142.0218674819,15.066624,4.394432,15.6944,126.76,3.05,126.7966880482,134.73,134.936624,7.514432,135.1456961386,15.066624,4.394432,15.6944,119.87,3.12,119.910597113,136.46,80.626624,34.794432,87.8140364397,15.066624,4.394432,15.6944,65.56,30.4,72.2653001101,134.9,84.746624,59.474432,103.5335614239,15.066624,4.394432,15.6944,69.68,55.08,88.8206552554,134.89
2021-04-08 20:00:00,14.6064,4.2602,15.215,14.6064,4.2602,15.215,0.0,0.0,0.0,134.75,140.6864,6.7002,140.8458583878,14.6064,4.2602,15.215,126.08,2.44,126.1036081958,134.6,133.8264,6.8002,133.9990599109,14.6064,4.2602,15.215,119.22,2.54,119.247054471,136.33,79.9064,34.2202,86.925570743,14.6064,4.2602,15.215,65.3,29.96,71.8449135291,134.75,84.0064,59.6602,103.0359874267,14.6064,4.2602,15.215,69.4,55.4,88.8004504493,134.74
2021-04-08 20:30:00,14.311488,4.174184,14.9078,14.311488,4.174184,14.9078,0.0,0.0,0.0,134.5,139.501488,7.564184,139.7064137175,14.311488,4.174184,14.9078,125.19,3.39,125.2358902232,133.59,132.711488,7.694184,132.9343428712,14.311488,4.174184,14.9078,118.4,3.52,118.4523127676,135.48,79.811488,35.124184,87.198520162,14.311488,4.174184,14.9078,65.5,30.95,72.4441336479,134.5,83.951488,58.254184,102.1831800783,14.311488,4.174184,14.9078,69.64,54.08,88.1724219924,134.49
2021-04-08 21:00:00,14.923776,4.352768,15.5456,14.923776,4.352768,15.5456,0.0,0.0,0.0,133.22,134.503776,11.642768,135.0067398501,14.923776,4.352768,15.5456,119.58,7.29,119.8020054089,130.01,128.093776,11.032768,128.5680264283,14.923776,4.352768,15.5456,113.17,6.68,113.3669762321,132.53,77.743776,38.132768,86.5921630523,14.923776,4.352768,15.5456,62.82,33.78,71.3262980954,133.22,81.683776,53.552768,97.6736311503,14.923776,4.352768,15.5456,66.76,49.2,82.9309206509,133.22
2021-04-08 21:30:00,14.85792,4.33356,15.477,14.85792,4.33356,15.477,0.0,0.0,0.0,133.67,130.84792,13.37356,131.5295794694,14.85792,4.33356,15.477,115.99,9.04,116.3417453024,130.73,124.67792,12.70356,125.3234382396,14.85792,4.33356,15.477,109.82,8.37,110.1385005346,133.14,76.12792,37.77356,84.984128157,14.85792,4.33356,15.477,61.27,33.44,69.8014792107,133.67,79.97792,54.45356,96.7556607347,14.85792,4.33356,15.477,65.12,50.12,82.1743804358,133.67
2021-04-08 22:00:00,15.208704000000001,4.435872,15.8424,15.208704000000001,4.435872,15.8424,0.0,0.0,0.0,133.74,124.308704,15.575872,125.2807314742,15.208704000000001,4.435872,15.8424,109.1,11.14,109.6672676782,131.03,118.528704,14.825872,119.4523342278,15.208704000000001,4.435872,15.8424,103.32,10.39,103.8411021706,133.38,71.668704,36.995872,80.6541857443,15.208704000000001,4.435872,15.8424,56.46,32.56,65.1758022582,133.74,75.128704,55.755872,93.5576796805,15.208704000000001,4.435872,15.8424,59.92,51.32,78.8932747451,133.74
2021-04-08 22:30:00,14.345472000000001,4.184096,14.943200000000001,14.345472000000001,4.184096,14.943200000000001,0.0,0.0,0.0,133.28,117.245472,18.064096,118.628884631,14.345472000000001,4.184096,14.943200000000001,102.9,13.88,103.8319045381,130.64,111.775472,17.164096,113.0856415834,14.345472000000001,4.184096,14.943200000000001,97.43,12.98,98.290820019,133.05,67.685472,34.454096,75.9500352274,14.345472000000001,4.184096,14.943200000000001,53.34,30.27,61.330485894,133.28,70.825472,57.384096,91.1547144023,14.345472000000001,4.184096,14.943200000000001,56.48,53.2,77.590143704,133.27
2021-04-08 23:00:00,15.53184,4.53012,16.179,15.53184,4.53012,16.179,0.0,0.0,0.0,134.08,111.14184,19.39012,112.8205892211,15.53184,4.53012,16.179,95.61,14.86,96.7579025196,131.83,106.03184,18.46012,107.6267955678,15.53184,4.53012,16.179,90.5,13.93,91.5657954697,134.03,63.07184,35.59012,72.4203952116,15.53184,4.53012,16.179,47.54,31.06,56.7871041699,134.08,65.69184,58.05012,87.6654679711,15.53184,4.53012,16.179,50.16,53.52,73.3513190065,134.07
2021-04-08 23:30:00,15.681792,4.573856,16.3352,15.681792,4.573856,16.3352,0.0,0.0,0.0,135.27,103.151792,21.883856,105.4475952606,15.681792,4.573856,16.3352,87.47,17.31,89.1663445477,133.41,98.471792,20.843856,100.6536643776,15.681792,4.573856,16.3352,82.79,16.27,84.3735562839,135.34,58.071792,34.403856,67.4978394748,15.681792,4.573856,16.3352,42.39,29.83,51.8337824203,135.27,60.201792,61.053856,85.7428078178,15.681792,4.573856,16.3352,44.52,56.48,71.9167629972,135.26
2021-04-09 00:00:00,16.702656,4.871608,17.3986,16.702656,4.871608,17.3986,0.0,0.0,0.0,135.71,98.652656,23.011608,101.3009409561,16.702656,4.871608,17.3986,81.95,18.14,83.933676793,134.24,94.292656,21.951608,96.814141887,16.702656,4.871608,17.3986,77.59,17.08,79.4476840443,135.87,54.682656,34.831608,64.8338937831,16.702656,4.871608,17.3986,37.98,29.96,48.3743940531,135.71,56.422656,61.791608,83.6762745904,16.702656,4.871608,17.3986,39.72,56.92,69.4086795725,135.7
2021-04-09 00:30:00,16.534848,4.822664,17.2238,16.534848,4.822664,17.2238,0.0,0.0,0.0,136.31,94.844848,24.502664,97.9587961096,16.534848,4.822664,17.2238,78.31,19.68,80.7450215184,134.92,90.664848,23.382664,93.63153122,16.534848,4.822664,17.2238,74.13,18.56,76.4181293935,136.46,53.004848,34.992664,63.5137815385,16.534848,4.822664,17.2238,36.47,30.17,47.3316997371,136.31,54.614848,62.222664,82.7915547464,16.534848,4.822664,17.2238,38.08,57.4,68.8828454697,136.3
2021-04-09 01:00:00,15.556992,4.537456,16.2052,15.556992,4.537456,16.2052,0.0,0.0,0.0,135.66,90.766992,32.097456,96.2750929285,15.556992,4.537456,16.2052,75.21,27.56,80.1005474388,131.51,86.856992,30.597456,92.0887689838,15.556992,4.537456,16.2052,71.3,26.06,75.9131977985,133.63,53.336992,40.437456,66.9329706748,15.556992,4.537456,16.2052,37.78,35.9,52.1165846924,135.66,55.116992,54.857456,77.7638944879,15.556992,4.537456,16.2052,39.56,50.32,64.0085619273,135.64
2021-04-09 01:30:00,14.525376,4.236568,15.1306,14.525376,4.236568,15.1306,0.0,0.0,0.0,135.91,93.635376,31.006568,98.6356471961,14.525376,4.236568,15.1306,79.11,26.77,83.5166151134,131.77,89.545376,29.546568,94.2940827601,14.525376,4.236568,15.1306,75.02,25.31,79.1744687384,133.81,55.315376,41.026568,68.8692246499,14.525376,4.236568,15.1306,40.79,36.79,54.9302120877,135.91,57.365376,54.076568,78.8356617926,14.525376,4.236568,15.1306,42.84,49.84,65.7213146551,135.89
2021-04-09 02:00:00,14.651136,4.273248,15.2616,14.651136,4.273248,15.2616,0.0,0.0,0.0,136.02,97.551136,30.433248,102.1880947993,14.651136,4.273248,15.2616,82.9,26.16,86.9296014025,131.83,93.301136,28.993248,97.7021515038,14.651136,4.273248,15.2616,78.65,24.72,82.443319317,133.84,57.671136,41.413248,71.0001199819,14.651136,4.273248,15.2616,43.02,37.14,56.8339687159,136.02,59.971136,53.793248,80.5620920999,14.651136,4.273248,15.2616,45.32,49.52,67.1277349536,135.99
2021-04-09 02:30:00,13.415424,3.912832,13.9744,13.415424,3.912832,13.9744,0.0,0.0,0.0,136.69,98.545424,30.172832,103.0611487528,13.415424,3.912832,13.9744,85.13,26.26,89.0881838405,132.61,94.185424,28.742832,98.473572523,13.415424,3.912832,13.9744,80.77,24.83,84.500424851,134.51,59.805424,41.492832,72.7897235,13.415424,3.912832,13.9744,46.39,37.58,59.7016624559,136.69,62.415424,53.672832,82.3192447001,13.415424,3.912832,13.9744,49.0,49.76,69.835933444,136.69
2021-04-09 03:00:00,13.01664,3.79652,13.559,13.01664,3.79652,13.559,0.0,0.0,0.0,136.89,97.36664,30.03652,101.8943331035,13.01664,3.79652,13.559,84.35,26.24,88.3371954502,132.87,93.06664,28.60652,97.3639176872,13.01664,3.79652,13.559,80.05,24.81,83.8065546363,134.7,59.00664,41.71652,72.2637641214,13.01664,3.79652,13.559,45.99,37.92,59.607101087,136.89,61.61664,53.59652,81.66515340710001,13.01664,3.79652,13.559,48.6,49.8,69.5844810285,136.89
2021-04-09 03:30:00,11.558784,3.371312,12.0404,11.558784,3.371312,12.0404,0.0,0.0,0.0,137.11,95.278784,29.751312,99.8157665213,11.558784,3.371312,12.0404,83.72,26.38,87.7778035724,133.17,91.018784,28.311312,95.3202466845,11.558784,3.371312,12.0404,79.46,24.94,83.2820220696,134.94,57.978784,41.641312,71.3830390163,11.558784,3.371312,12.0404,46.42,38.27,60.1615267426,137.11,60.638784,53.211312,80.6753112777,11.558784,3.371312,12.0404,49.08,49.84,69.9490671846,137.1
2021-04-09 04:00:00,9.626496,2.807728,10.0276,9.626496,2.807728,10.0276,0.0,0.0,0.0,137.04,93.566496,29.697728,98.1664108648,9.626496,2.807728,10.0276,83.94,26.89,88.1419066052,133.13,89.286496,28.247728,93.6483449139,9.626496,2.807728,10.0276,79.66,25.44,83.6236162815,134.94,58.066496,40.687728,70.9028149478,9.626496,2.807728,10.0276,48.44,37.88,61.4925036082,137.04,60.866496,52.847728,80.6077706557,9.626496,2.807728,10.0276,51.24,50.04,71.6208014476,137.05
2021-04-09 04:30:00,10.420416,3.039288,10.8546,10.420416,3.039288,10.8546,0.0,0.0,0.0,136.79,93.550416,30.109288,98.2763936947,10.420416,3.039288,10.8546,83.13,27.07,87.4264365052,132.77,89.280416,28.629288,93.7583532946,10.420416,3.039288,10.8546,78.86,25.59,82.9080677618,134.64,57.630416,40.329288,70.3400051103,10.420416,3.039288,10.8546,47.21,37.29,60.16085272,136.79,60.340416,53.319288,80.5227438422,10.420416,3.039288,10.8546,49.92,50.28,70.852556764,136.79
2021-04-09 05:00:00,11.236224,3.277232,11.7044,11.236224,3.277232,11.7044,0.0,0.0,0.0,136.89,93.696224,29.737232,98.3020109605,11.236224,3.277232,11.7044,82.46,26.46,86.601288674,132.98,89.476224,28.297232,93.8441687062,11.236224,3.277232,11.7044,78.24,25.02,82.1431555274,134.7,57.626224,41.267232,70.8785308076,11.236224,3.277232,11.7044,46.39,37.99,59.9605887229,136.89,60.236224,53.117232,80.3109146824,11.236224,3.277232,11.7044,49.0,49.84,69.8929581575,136.89
2021-04-09 05:30:00,10.245888,2.988384,10.6728,10.245888,2.988384,10.6728,0.0,0.0,0.0,136.75,95.275888,29.238384,99.6613161318,10.245888,2.988384,10.6728,85.03,26.25,88.9896814243,132.76,90.905888,27.808384,95.0641188554,10.245888,2.988384,10.6728,80.66,24.82,84.3923456245,134.52,59.225888,40.708384,71.8670879978,10.245888,2.988384,10.6728,48.98,37.72,61.8210223144,136.75,62.045888,52.748384,81.4376094463,10.245888,2.988384,10.6728,51.8,49.76,71.8282507096,136.74
2021-04-09 06:00:00,11.11776,3.24268,11.581,11.11776,3.24268,11.581,0.0,0.0,0.0,136.37,98.03776,28.70268,102.1530529402,11.11776,3.24268,11.581,86.92,25.46,90.5720597094,132.17,93.56776,27.29268,97.4670000205,11.11776,3.24268,11.581,82.45,24.05,85.8860000233,134.09,59.90776,40.76268,72.460580932,11.11776,3.24268,11.581,48.79,37.52,61.5484727674,136.37,62.71776,52.64268,81.8826549215,11.11776,3.24268,11.581,51.6,49.4,71.4347254492,136.38
2021-04-09 06:30:00,11.639232,3.394776,12.1242,11.639232,3.394776,12.1242,0.0,0.0,0.0,135.02,106.199232,24.724776,109.0394030873,11.639232,3.394776,12.1242,94.56,21.33,96.9358679747,130.07,101.309232,23.514776,104.0024287157,11.639232,3.394776,12.1242,89.67,20.12,91.8995282904,132.38,64.709232,41.384776,76.8113558701,11.639232,3.394776,12.1242,53.07,37.99,65.2661091226,135.02,67.879232,50.594776,84.6606254135,11.639232,3.394776,12.1242,56.24,47.2,73.4219149846,135.01
2021-04-09 07:00:00,11.81952,3.44736,12.312,11.81952,3.44736,12.312,0.0,0.0,0.0,134.68,113.13952,21.02736,115.0769345021,11.81952,3.44736,12.312,101.32,17.58,102.8338407335,129.55,107.84952,20.87736,109.8516414297,11.81952,3.44736,12.312,96.03,17.43,97.5990051179,131.98,68.98952,42.89736,81.2387676224,11.81952,3.44736,12.312,57.17,39.45,69.4601425279,134.68,72.53952,48.48736,87.2525417487,11.81952,3.44736,12.312,60.72,45.04,75.6010581937,134.68
2021-04-09 07:30:00,11.257152,3.283336,11.7262,11.257152,3.283336,11.7262,0.0,0.0,0.0,134.88,122.267152,10.413336,122.7097959612,11.257152,3.283336,11.7262,111.01,7.13,111.2387387559,132.26,116.467152,9.873336,116.8849017571,11.257152,3.283336,11.7262,105.21,6.59,105.4161856643,134.19,73.337152,38.663336,82.9047128583,11.257152,3.283336,11.7262,62.08,35.38,71.4539767963,134.88,77.377152,53.163336,93.880583436,11.257152,3.283336,11.7262,66.12,49.88,82.8243249293,134.87
2021-04-09 08:00:00,13.168512,3.8408160000000002,13.7172,13.168512,3.8408160000000002,13.7172,0.0,0.0,0.0,134.63,127.488512,8.510816,127.7722766525,13.168512,3.8408160000000002,13.7172,114.32,4.67,114.4153455617,131.82,121.498512,8.070816,121.7662781279,13.168512,3.8408160000000002,13.7172,108.33,4.23,108.4125537011,133.84,75.878512,40.720816,86.1146528707,13.168512,3.8408160000000002,13.7172,62.71,36.88,72.7507972465,134.63,79.928512,51.680816,95.1812679731,13.168512,3.8408160000000002,13.7172,66.76,47.84,82.1313776823,134.64
2021-04-09 08:30:00,15.24192,4.44556,15.877,15.24192,4.44556,15.877,0.0,0.0,0.0,134.3,132.72192,6.21556,132.867382132,15.24192,4.44556,15.877,117.48,1.77,117.4933330023,131.02,126.61192,5.94556,126.7514416873,15.24192,4.44556,15.877,111.37,1.5,111.3801010055,133.4,78.57192,43.55556,89.8367041882,15.24192,4.44556,15.877,63.33,39.11,74.4330638896,134.3,82.72192,49.44556,96.3731261929,15.24192,4.44556,15.877,67.48,45.0,81.1082634508,134.28
2021-04-09 09:00:00,18.550272,5.410496,19.3232,18.550272,5.410496,19.3232,0.0,0.0,0.0,134.3,134.710272,5.830496,134.8363899914,18.550272,5.410496,19.3232,116.16,0.42,116.160759295,130.93,128.700272,5.770496,128.8295720592,18.550272,5.410496,19.3232,110.15,0.36,110.1505882871,133.37,79.490272,45.810496,91.7458712226,18.550272,5.410496,19.3232,60.94,40.4,73.1152761056,134.3,83.470272,48.930496,96.7547401762,18.550272,5.410496,19.3232,64.92,43.52,78.1575127547,134.22
