Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-04-09 09:30:00,14.651328,4.2733039999999995,15.261800000000001,14.651328,4.2733039999999995,15.261800000000001,0.0,0.0,0.0,134.06,136.881328,5.163304,136.9786759435,14.651328,4.2733039999999995,15.261800000000001,122.23,0.89,122.2332401599,130.71,130.541328,5.303304,130.6490082217,14.651328,4.2733039999999995,15.261800000000001,115.89,1.03,115.8945770949,133.03,83.591328,44.553304,94.7233182174,14.651328,4.2733039999999995,15.261800000000001,68.94,40.28,79.8448620764,134.06,88.331328,47.513304,100.299240093,14.651328,4.2733039999999995,15.261800000000001,73.68,43.24,85.4309077559,134.01
2021-04-09 10:00:00,17.862912,5.2100159999999995,18.6072,17.862912,5.2100159999999995,18.6072,0.0,0.0,0.0,134.29,136.252912,6.290016,136.3980217223,17.862912,5.2100159999999995,18.6072,118.39,1.08,118.3949259893,130.95,130.122912,6.420016,130.2811914008,17.862912,5.2100159999999995,18.6072,112.26,1.21,112.2665208332,133.32,82.372912,46.110016,94.4003718577,17.862912,5.2100159999999995,18.6072,64.51,40.9,76.3829175929,134.29,86.702912,48.090016,99.1465813236,17.862912,5.2100159999999995,18.6072,68.84,42.88,81.1026510048,134.24
2021-04-09 10:30:00,16.936896,4.939928,17.6426,16.936896,4.939928,17.6426,0.0,0.0,0.0,134.57,135.686896,5.479928,135.7975086554,16.936896,4.939928,17.6426,118.75,0.54,118.7512277831,131.47,129.566896,5.629928,129.6891538578,16.936896,4.939928,17.6426,112.63,0.6900000000000001,112.6321135378,133.62,83.686896,45.409928,95.2132245178,16.936896,4.939928,17.6426,66.75,40.47,78.0601268254,134.57,88.176896,48.619928,100.6929113042,16.936896,4.939928,17.6426,71.24,43.68,83.5648251359,134.52
2021-04-09 11:00:00,15.862656,4.626608,16.523600000000002,15.862656,4.626608,16.523600000000002,0.0,0.0,0.0,134.48,136.182656,5.966608,136.3133016482,15.862656,4.626608,16.523600000000002,120.32,1.34,120.3274615373,131.28,129.992656,6.0666080000000004,130.1341398195,15.862656,4.626608,16.523600000000002,114.13,1.44,114.1390840159,133.46,83.242656,45.356608,94.7974771141,15.862656,4.626608,16.523600000000002,67.38,40.73,78.7337113313,134.48,87.862656,47.986608,100.1127407812,15.862656,4.626608,16.523600000000002,72.0,43.36,84.0481385874,134.43
2021-04-09 11:30:00,19.578048,5.7102640000000005,20.3938,19.578048,5.7102640000000005,20.3938,0.0,0.0,0.0,134.63,136.618048,7.160264,136.8055569773,19.578048,5.7102640000000005,20.3938,117.04,1.45,117.0489816274,131.37,130.538048,7.270264,130.7403484556,19.578048,5.7102640000000005,20.3938,110.96,1.56,110.9709655721,133.61,79.168048,46.670264,91.9004535678,19.578048,5.7102640000000005,20.3938,59.59,40.96,72.3096791585,134.63,83.058048,48.990264,96.4296909897,19.578048,5.7102640000000005,20.3938,63.48,43.28,76.8301295066,134.58
2021-04-09 12:00:00,21.717696,6.334328,22.6226,21.717696,6.334328,22.6226,0.0,0.0,0.0,134.61,136.217696,7.964328,136.4503251152,21.717696,6.334328,22.6226,114.5,1.63,114.5116015956,131.52,130.297696,8.044328,130.5457804599,21.717696,6.334328,22.6226,108.58,1.71,108.5934643521,133.65,77.227696,48.154328,91.0107484564,21.717696,6.334328,22.6226,55.51,41.82,69.5001618703,134.61,80.757696,48.694328,94.3024021041,21.717696,6.334328,22.6226,59.04,42.36,72.664236045,134.54
2021-04-09 12:30:00,20.845248,6.079864,21.7138,20.845248,6.079864,21.7138,0.0,0.0,0.0,134.74,134.395248,6.689864,134.5616474532,20.845248,6.079864,21.7138,113.55,0.61,113.5516384734,131.76,128.505248,6.689864,128.6792642343,20.845248,6.079864,21.7138,107.66,0.61,107.6617281117,133.91,80.345248,47.229864,93.1988139927,20.845248,6.079864,21.7138,59.5,41.15,72.3434343946,134.74,84.165248,49.199864,97.4905923078,20.845248,6.079864,21.7138,63.32,43.12,76.6078116121,134.67
2021-04-09 13:00:00,19.03296,5.55128,19.826,19.03296,5.55128,19.826,0.0,0.0,0.0,134.85,133.98296,6.18128,134.1254703358,19.03296,5.55128,19.826,114.95,0.63,114.9517263898,131.9,128.02296,5.97128,128.1621413367,19.03296,5.55128,19.826,108.99,0.42,108.9908092456,134.07,80.41296,46.15128,92.715612394,19.03296,5.55128,19.826,61.38,40.6,73.5925566888,134.85,84.43296,49.47128,97.8587363458,19.03296,5.55128,19.826,65.4,43.92,78.7789718135,134.78
2021-04-09 13:30:00,17.904,5.222,18.65,17.904,5.222,18.65,0.0,0.0,0.0,134.82,133.214,6.702,133.3824823581,17.904,5.222,18.65,115.31,1.48,115.3194974842,131.9,127.234,6.452,127.3974845121,17.904,5.222,18.65,109.33,1.23,109.336918742,134.07,78.724,45.352,90.8530246057,17.904,5.222,18.65,60.82,40.13,72.866242527,134.82,82.664,49.542,96.3729560613,17.904,5.222,18.65,64.76,44.32,78.4736898584,134.78
2021-04-09 14:00:00,14.848127999999999,4.330704,15.4668,14.848127999999999,4.330704,15.4668,0.0,0.0,0.0,134.79,132.548128,6.390704,132.7020999605,14.848127999999999,4.330704,15.4668,117.7,2.06,117.7180258074,131.82,126.448128,6.110704,126.595694153,14.848127999999999,4.330704,15.4668,111.6,1.78,111.6141944378,134.03,79.778128,43.590704,90.9103909484,14.848127999999999,4.330704,15.4668,64.93,39.26,75.8765609395,134.79,84.088128,49.610704,97.6321423606,14.848127999999999,4.330704,15.4668,69.24,45.28,82.7312274779,134.73
2021-04-09 14:30:00,11.024448,3.215464,11.4838,11.024448,3.215464,11.4838,0.0,0.0,0.0,134.7,135.214448,4.7754639999999995,135.2987509342,11.024448,3.215464,11.4838,124.19,1.56,124.1997975039,131.63,128.774448,4.515464,128.8535908419,11.024448,3.215464,11.4838,117.75,1.3,117.7571760021,133.87,82.844448,42.325464,93.0303577723,11.024448,3.215464,11.4838,71.82,39.11,81.7783865089,134.7,87.824448,48.575464,100.3628884066,11.024448,3.215464,11.4838,76.8,45.36,89.1951209428,134.67
2021-04-09 15:00:00,10.095168,2.9444239999999997,10.5158,10.095168,2.9444239999999997,10.5158,0.0,0.0,0.0,134.77,134.355168,5.344424,134.4614221113,10.095168,2.9444239999999997,10.5158,124.26,2.4,124.283175048,131.8,127.875168,5.044424,127.9746256276,10.095168,2.9444239999999997,10.5158,117.78,2.1,117.7987198572,134.05,83.155168,41.744424,93.0450369456,10.095168,2.9444239999999997,10.5158,73.06,38.8,82.7236580429,134.77,88.215168,48.704424,100.7672406213,10.095168,2.9444239999999997,10.5158,78.12,45.76,90.5356946182,134.75
2021-04-09 15:30:00,8.797056,2.565808,9.1636,8.797056,2.565808,9.1636,0.0,0.0,0.0,134.57,133.447056,5.575808,133.5634919801,8.797056,2.565808,9.1636,124.65,3.01,124.6863368617,131.64,126.967056,5.225808,127.0745544102,8.797056,2.565808,9.1636,118.17,2.66,118.1999344331,133.85,82.487056,40.985808,92.1083647936,8.797056,2.565808,9.1636,73.69,38.42,83.1042267276,134.57,87.597056,48.645808,100.198098065,8.797056,2.565808,9.1636,78.8,46.08,91.2842067392,134.55
2021-04-09 16:00:00,8.046528,2.346904,8.3818,8.046528,2.346904,8.3818,0.0,0.0,0.0,134.71,133.826528,5.786904,133.9515877265,8.046528,2.346904,8.3818,125.78,3.44,125.8270320718,131.79,127.296528,5.426904,127.412155338,8.046528,2.346904,8.3818,119.25,3.08,119.2897686308,134.01,82.336528,40.376904,91.7038615311,8.046528,2.346904,8.3818,74.29,38.03,83.4582829922,134.71,87.486528,48.946904,100.2481520662,8.046528,2.346904,8.3818,79.44,46.6,92.0992594976,134.73
2021-04-09 16:30:00,7.579008,2.210544,7.8948,7.579008,2.210544,7.8948,0.0,0.0,0.0,134.9,135.089008,5.5905439999999995,135.2046384731,7.579008,2.210544,7.8948,127.51,3.38,127.5547901884,131.96,128.449008,5.220544,128.5550533267,7.579008,2.210544,7.8948,120.87,3.01,120.9074728873,134.12,83.059008,40.360544,92.3459383076,7.579008,2.210544,7.8948,75.48,38.15,84.5733580982,134.9,88.339008,48.970544,101.0044281905,7.579008,2.210544,7.8948,80.76,46.76,93.3202828971,134.91
2021-04-09 17:00:00,8.085888,2.358384,8.4228,8.085888,2.358384,8.4228,0.0,0.0,0.0,134.32,137.405888,5.438384,137.5134687134,8.085888,2.358384,8.4228,129.32,3.08,129.3566728082,131.17,130.645888,5.078384,130.744552603,8.085888,2.358384,8.4228,122.56,2.7199999999999998,122.590179052,133.47,83.015888,40.298384,92.2799946545,8.085888,2.358384,8.4228,74.93,37.94,83.9877878028,134.32,88.205888,48.718384,100.7658653386,8.085888,2.358384,8.4228,80.12,46.36,92.565998077,134.3
2021-04-09 17:30:00,7.566912,2.207016,7.8822,7.566912,2.207016,7.8822,0.0,0.0,0.0,133.94,139.446912,5.117016,139.5407650799,7.566912,2.207016,7.8822,131.88,2.91,131.9121014161,130.64,132.536912,4.767016,132.6226130192,7.566912,2.207016,7.8822,124.97,2.56,124.9962179428,133.01,84.426912,39.847015999999996,93.3578499857,7.566912,2.207016,7.8822,76.86,37.64,85.581710663,133.94,89.766912,48.407016,101.9869486162,7.566912,2.207016,7.8822,82.2,46.2,94.2935840871,133.92
2021-04-09 18:00:00,6.684864,1.949752,6.9634,6.684864,1.949752,6.9634,0.0,0.0,0.0,133.64,139.974864,5.219752,140.0721541305,6.684864,1.949752,6.9634,133.29,3.27,133.3301053776,130.26,132.974864,4.829752,133.0625452943,6.684864,1.949752,6.9634,126.29,2.88,126.3228344362,132.72,85.304864,39.019752,93.8054415703,6.684864,1.949752,6.9634,78.62,37.07,86.9211671574,133.64,90.804864,48.349752,102.8747872149,6.684864,1.949752,6.9634,84.12,46.4,96.0683839772,133.63
2021-04-09 18:30:00,6.005952,1.751736,6.2562,6.005952,1.751736,6.2562,0.0,0.0,0.0,133.57,139.005952,5.861736,139.1294887519,6.005952,1.751736,6.2562,133.0,4.11,133.0634889818,130.26,131.985952,5.431736,132.0976732623,6.005952,1.751736,6.2562,125.98,3.68,126.0337367533,132.72,85.395952,38.381736,93.6249233717,6.005952,1.751736,6.2562,79.39,36.63,87.4329972036,133.57,90.965952,48.511736,103.0931275741,6.005952,1.751736,6.2562,84.96,46.76,96.9778283939,133.57
2021-04-09 19:00:00,5.56416,1.62288,5.796,5.56416,1.62288,5.796,0.0,0.0,0.0,133.44,137.30416,6.42288,137.4543041916,5.56416,1.62288,5.796,131.74,4.8,131.827415965,130.2,130.38416,5.96288,130.5204394599,5.56416,1.62288,5.796,124.82,4.34,124.895428259,132.64,84.46416,37.88288,92.5705510495,5.56416,1.62288,5.796,78.9,36.26,86.8331595648,133.44,90.00416,48.70288,102.3363050808,5.56416,1.62288,5.796,84.44,47.08,96.6780223215,133.45
2021-04-09 19:30:00,5.046336,1.471848,5.2566,5.046336,1.471848,5.2566,0.0,0.0,0.0,133.62,135.376336,7.021848,135.5583221279,5.046336,1.471848,5.2566,130.33,5.55,130.448117656,130.43,128.496336,6.511848,128.6612316504,5.046336,1.471848,5.2566,123.45,5.04,123.5528393037,132.8,83.096336,37.081848,90.9948597874,5.046336,1.471848,5.2566,78.05,35.61,85.7897115044,133.62,88.486336,49.471848,101.3769964205,5.046336,1.471848,5.2566,83.44,48.0,96.2612777808,133.63
2021-04-09 20:00:00,4.692672,1.368696,4.8882,4.692672,1.368696,4.8882,0.0,0.0,0.0,133.58,133.882672,7.688696,134.1032658366,4.692672,1.368696,4.8882,129.19,6.32,129.3444954376,130.43,127.082672,7.158696,127.284140611,4.692672,1.368696,4.8882,122.39,5.79,122.5268795,132.83,82.572672,36.828696,90.4134890947,4.692672,1.368696,4.8882,77.88,35.46,85.5728111026,133.58,88.012672,49.408696,100.932896882,4.692672,1.368696,4.8882,83.32,48.04,96.1772530279,133.58
2021-04-09 20:30:00,4.498944,1.312192,4.6864,4.498944,1.312192,4.6864,0.0,0.0,0.0,133.52,132.888944,8.612192,133.1677186426,4.498944,1.312192,4.6864,128.39,7.3,128.5973642809,130.37,126.138944,8.032192,126.3944195831,4.498944,1.312192,4.6864,121.64,6.72,121.8254817351,132.74,81.388944,35.572192,88.8230884912,4.498944,1.312192,4.6864,76.89,34.26,84.1773110761,133.52,86.738944,50.632192,100.4353686356,4.498944,1.312192,4.6864,82.24,49.32,95.8951510766,133.53
2021-04-09 21:00:00,4.536,1.323,4.725,4.536,1.323,4.725,0.0,0.0,0.0,133.65,129.066,10.383,129.4829681657,4.536,1.323,4.725,124.53,9.06,124.8591386323,130.68,122.546,9.723,122.9311142266,4.536,1.323,4.725,118.01,8.4,118.3085799932,133.0,78.616,34.753,85.9549094875,4.536,1.323,4.725,74.08,33.43,81.2736814719,133.65,83.776,51.723,98.4565229175,4.536,1.323,4.725,79.24,50.4,93.9102635498,133.68
2021-04-09 21:30:00,4.507776,1.314768,4.6956,4.507776,1.314768,4.6956,0.0,0.0,0.0,134.07,125.177776,12.024768,125.7540084839,4.507776,1.314768,4.6956,120.67,10.71,121.144347784,131.3,118.877776,11.284768,119.4121920723,4.507776,1.314768,4.6956,114.37,9.97,114.8037360019,133.51,76.117776,33.904768,83.3273611506,4.507776,1.314768,4.6956,71.61,32.59,78.6771898329,134.07,81.027776,53.154768,96.9068101046,4.507776,1.314768,4.6956,76.52,51.84,92.4267060973,134.1
2021-04-09 22:00:00,4.700544,1.370992,4.8964,4.700544,1.370992,4.8964,0.0,0.0,0.0,134.57,119.190544,14.910992,120.1196214673,4.700544,1.370992,4.8964,114.49,13.54,115.2878644958,132.14,113.210544,14.040992,114.077941466,4.700544,1.370992,4.8964,108.51,12.67,109.2471921836,134.2,72.310544,32.760992,79.3857504241,4.700544,1.370992,4.8964,67.61,31.39,74.5415602198,134.57,76.860544,55.210992,94.6350720484,4.700544,1.370992,4.8964,72.16,53.84,90.032278656,134.59
2021-04-09 22:30:00,4.758336,1.387848,4.9566,4.758336,1.387848,4.9566,0.0,0.0,0.0,135.63,112.888336,17.457848,114.2302624598,4.758336,1.387848,4.9566,108.13,16.07,109.317618891,133.58,107.228336,16.477848,108.4870292525,4.758336,1.387848,4.9566,102.47,15.09,103.5751369779,135.44,68.618336,31.727848,75.5984945228,4.758336,1.387848,4.9566,63.86,30.34,70.7008854259,135.63,72.838336,57.667848,92.9031963078,4.758336,1.387848,4.9566,68.08,56.28,88.330769271,135.65
2021-04-09 23:00:00,4.816128,1.404704,5.0168,4.816128,1.404704,5.0168,0.0,0.0,0.0,136.36,106.266128,19.894704,108.1123915532,4.816128,1.404704,5.0168,101.45,18.49,103.1212034453,134.37,100.986128,18.814704,102.7238586456,4.816128,1.404704,5.0168,96.17,17.41,97.7331929285,136.01,64.606128,32.454704,72.2997896738,4.816128,1.404704,5.0168,59.79,31.05,67.3717047432,136.36,68.416128,58.124704,89.7733133264,4.816128,1.404704,5.0168,63.6,56.72,85.2180638128,136.37
2021-04-09 23:30:00,4.9728,1.4504000000000001,5.18,4.9728,1.4504000000000001,5.18,0.0,0.0,0.0,136.12,98.2428,28.4604,102.2821691205,4.9728,1.4504000000000001,5.18,93.27,27.01,97.1021781424,131.76,93.4528,26.9604,97.2640169641,4.9728,1.4504000000000001,5.18,88.48,25.51,92.0840404196,133.89,61.5128,37.8904,72.246155441,4.9728,1.4504000000000001,5.18,56.54,36.44,67.265482976,136.12,65.0928,51.8504,83.2198088919,4.9728,1.4504000000000001,5.18,60.12,50.4,78.4510955946,136.13
2021-04-10 00:00:00,5.296128,1.5447039999999999,5.5168,5.296128,1.5447039999999999,5.5168,0.0,0.0,0.0,136.18,93.696128,29.574704,98.2528753721,5.296128,1.5447039999999999,5.5168,88.4,28.03,92.7374837916,131.92,89.166128,28.044704,93.4724761893,5.296128,1.5447039999999999,5.5168,83.87,26.5,87.9569604977,134.01,58.436128,37.404704,69.3822234939,5.296128,1.5447039999999999,5.5168,53.14,35.86,64.1077156043,136.18,61.696128,52.664704,81.1170959638,5.296128,1.5447039999999999,5.5168,56.4,51.12,76.1197372565,136.19
2021-04-10 00:30:00,5.4864,1.6002,5.715,5.4864,1.6002,5.715,0.0,0.0,0.0,136.53,90.0764,30.2702,95.0265375829,5.4864,1.6002,5.715,84.59,28.67,89.3164990357,132.41,85.7364,28.7002,90.4125641988,5.4864,1.6002,5.715,80.25,27.1,84.7022579392,134.41,55.6464,37.4602,67.0804622599,5.4864,1.6002,5.715,50.16,35.86,61.6600778462,136.53,58.6464,53.2002,79.1811941878,5.4864,1.6002,5.715,53.16,51.6,74.0847190722,136.54
2021-04-10 01:00:00,5.843136,1.704248,6.0866,5.843136,1.704248,6.0866,0.0,0.0,0.0,136.53,88.233136,30.554248,93.3737027178,5.843136,1.704248,6.0866,82.39,28.85,87.2951006644,132.41,84.023136,28.984248,88.8817979982,5.843136,1.704248,6.0866,78.18,27.28,82.8028429464,134.41,54.513136,37.554248,66.1967033877,5.843136,1.704248,6.0866,48.67,35.85,60.4482539036,136.53,57.323136,53.424248,78.3587403883,5.843136,1.704248,6.0866,51.48,51.72,72.9736171503,136.54
2021-04-10 01:30:00,5.50176,1.60468,5.731,5.50176,1.60468,5.731,0.0,0.0,0.0,136.53,90.89176,30.18468,95.7727881112,5.50176,1.60468,5.731,85.39,28.58,90.0459243942,132.38,86.54176,28.62468,91.1528854672,5.50176,1.60468,5.731,81.04,27.02,85.4257689459,134.41,56.40176,37.46468,67.7108615999,5.50176,1.60468,5.731,50.9,35.86,62.2635495294,136.53,59.46176,53.16468,79.7633004696,5.50176,1.60468,5.731,53.96,51.56,74.6332044066,136.54
2021-04-10 02:00:00,5.437248,1.585864,5.6638,5.437248,1.585864,5.6638,0.0,0.0,0.0,136.34,94.437248,29.455864,98.9244243542,5.437248,1.585864,5.6638,89.0,27.87,93.2616582525,132.02,89.907248,27.925864,94.1443950699,5.437248,1.585864,5.6638,84.47,26.34,88.4815037169,134.15,58.737248,37.465864,69.6688974212,5.437248,1.585864,5.6638,53.3,35.88,64.251571187,136.34,62.037248,52.825864,81.4812373909,5.437248,1.585864,5.6638,56.6,51.24,76.3485271633,136.33
2021-04-10 02:30:00,5.26368,1.53524,5.483,5.26368,1.53524,5.483,0.0,0.0,0.0,136.37,93.94368,29.46524,98.4561596864,5.26368,1.53524,5.483,88.68,27.93,92.9743367817,132.07,89.42368,27.93524,93.6854960952,5.26368,1.53524,5.483,84.16,26.4,88.203546414,134.18,58.56368,37.50524,69.5438540965,5.26368,1.53524,5.483,53.3,35.97,64.3018732231,136.37,61.86368,52.77524,81.316301319,5.26368,1.53524,5.483,56.6,51.24,76.3485271633,136.35
2021-04-10 03:00:00,5.55936,1.62148,5.791,5.55936,1.62148,5.791,0.0,0.0,0.0,136.53,92.16936,29.79148,96.8644578956,5.55936,1.62148,5.791,86.61,28.17,91.0760176995,132.28,87.75936,28.25148,92.1946386174,5.55936,1.62148,5.791,82.2,26.63,86.4060003703,134.35,57.02936,37.74148,68.3868935879,5.55936,1.62148,5.791,51.47,36.12,62.879371021,136.53,60.19936,52.94148,80.1670958,5.55936,1.62148,5.791,54.64,51.32,74.9618036069,136.5
2021-04-10 03:30:00,5.992704,1.747872,6.2424,5.992704,1.747872,6.2424,0.0,0.0,0.0,136.71,91.112704,30.127872,95.9646471438,5.992704,1.747872,6.2424,85.12,28.38,89.7264665525,132.51,86.782704,28.587872,91.3701490589,5.992704,1.747872,6.2424,80.79,26.84,85.1317197054,134.54,56.232704,37.997872,67.8671885058,5.992704,1.747872,6.2424,50.24,36.25,61.9525633045,136.71,59.232704,53.187872,79.6081839451,5.992704,1.747872,6.2424,53.24,51.44,74.0308800434,136.67
2021-04-10 04:00:00,7.454208,2.174144,7.7648,7.454208,2.174144,7.7648,0.0,0.0,0.0,136.9,90.344208,30.844144,95.4643239029,7.454208,2.174144,7.7648,82.89,28.67,87.7081581154,132.76,86.144208,29.294144,90.9888534088,7.454208,2.174144,7.7648,78.69,27.12,83.2322683819,134.77,54.954208,38.424144,67.0550506602,7.454208,2.174144,7.7648,47.5,36.25,59.7520920136,136.9,57.734208,53.774144,78.898018583,7.454208,2.174144,7.7648,50.28,51.6,72.046085251,136.87
2021-04-10 04:30:00,8.264256,2.410408,8.6086,8.264256,2.410408,8.6086,0.0,0.0,0.0,137.04,89.304256,31.300408,94.6306804408,8.264256,2.410408,8.6086,81.04,28.89,86.035537425,132.89,85.194256,29.740408,90.2360965656,8.264256,2.410408,8.6086,76.93,27.33,81.6403931887,134.85,53.364256,38.160408,65.6045772577,8.264256,2.410408,8.6086,45.1,35.75,57.5506081636,137.04,55.944256,54.770408,78.2914897794,8.264256,2.410408,8.6086,47.68,52.36,70.8163258013,137.02
2021-04-10 05:00:00,8.105472,2.364096,8.443200000000001,8.105472,2.364096,8.443200000000001,0.0,0.0,0.0,137.32,88.285472,32.004096,93.9073305288,8.105472,2.364096,8.443200000000001,80.18,29.64,85.4831094427,133.25,84.235472,30.404096,89.5545855701,8.105472,2.364096,8.443200000000001,76.13,28.04,81.129640083,135.13,53.035472,37.454096,64.9274256185,8.105472,2.364096,8.443200000000001,44.93,35.09,57.0088852724,137.32,55.585472,55.844096,78.7928153801,8.105472,2.364096,8.443200000000001,47.48,53.48,71.5154584688,137.32
2021-04-10 05:30:00,8.011392,2.336656,8.3452,8.011392,2.336656,8.3452,0.0,0.0,0.0,137.26,88.831392,31.946656,94.4012978419,8.011392,2.336656,8.3452,80.82,29.61,86.073366961,133.2,84.731392,30.346656,90.0018239851,8.011392,2.336656,8.3452,76.72,28.01,81.6732422523,135.09,53.881392,37.496656,65.6445246387,8.011392,2.336656,8.3452,45.87,35.16,57.7951771344,137.26,56.531392,55.576656,79.2752355632,8.011392,2.336656,8.3452,48.52,53.24,72.0325481987,137.26
2021-04-10 06:00:00,7.938624,2.315432,8.2694,7.938624,2.315432,8.2694,0.0,0.0,0.0,137.34,89.868624,31.585432,95.2575933681,7.938624,2.315432,8.2694,81.93,29.27,87.0014815966,133.31,85.718624,30.005432,90.8185468391,7.938624,2.315432,8.2694,77.78,27.69,82.5618828516,135.15,54.708624,37.795432,66.4945728616,7.938624,2.315432,8.2694,46.77,35.48,58.7048831018,137.34,57.418624,55.275432,79.7011402982,7.938624,2.315432,8.2694,49.48,52.96,72.4778034987,137.33
2021-04-10 06:30:00,8.496384,2.478112,8.8504,8.496384,2.478112,8.8504,0.0,0.0,0.0,137.22,93.696384,30.438112,98.5164505897,8.496384,2.478112,8.8504,85.2,27.96,89.6705168938,133.0,89.386384,28.918112,93.9477665846,8.496384,2.478112,8.8504,80.89,26.44,85.1015023369,134.93,57.096384,38.308112,68.7568797349,8.496384,2.478112,8.8504,48.6,35.83,60.380037264,137.22,59.976384,54.878112,81.2943652069,8.496384,2.478112,8.8504,51.48,52.4,73.45713307770001,137.21
2021-04-10 07:00:00,9.104832,2.655576,9.4842,9.104832,2.655576,9.4842,0.0,0.0,0.0,136.74,97.264832,28.815576,101.4435062693,9.104832,2.655576,9.4842,88.16,26.16,91.9593997371,132.26,92.804832,27.375576,96.7582503143,9.104832,2.655576,9.4842,83.7,24.72,87.2740992506,134.3,58.934832,39.075576,70.7121988245,9.104832,2.655576,9.4842,49.83,36.42,61.7207039817,136.74,61.904832,53.855576,82.0526129458,9.104832,2.655576,9.4842,52.8,51.2,73.5478075812,136.72
2021-04-10 07:30:00,8.533824,2.489032,8.8894,8.533824,2.489032,8.8894,0.0,0.0,0.0,136.11,102.383824,26.689032,105.80525434,8.533824,2.489032,8.8894,93.85,24.2,96.9198767024,131.47,97.623824,25.349032,100.8612137331,8.533824,2.489032,8.8894,89.09,22.86,91.9761257066,133.68,63.073824,40.439032,74.92411216080001,8.533824,2.489032,8.8894,54.54,37.95,66.4440674553,136.11,66.533824,51.169032,83.9346148611,8.533824,2.489032,8.8894,58.0,48.68,75.7214791192,136.08
2021-04-10 08:00:00,9.221376,2.689568,9.6056,9.221376,2.689568,9.6056,0.0,0.0,0.0,135.92,107.781376,25.309568,110.7131394406,9.221376,2.689568,9.6056,98.56,22.62,101.1223911901,131.12,102.791376,24.049568,105.5672709743,9.221376,2.689568,9.6056,93.57,21.36,95.9770519447,133.4,66.541376,41.429568,78.3847167797,9.221376,2.689568,9.6056,57.32,38.74,69.1835963217,135.92,70.221376,50.129568,86.2787067312,9.221376,2.689568,9.6056,61.0,47.44,77.2758280447,135.88
2021-04-10 08:30:00,10.644672,3.104696,11.0882,10.644672,3.104696,11.0882,0.0,0.0,0.0,135.55,113.974672,22.834696,116.239619747,10.644672,3.104696,11.0882,103.33,19.73,105.1967765666,130.39,108.734672,21.714696,110.8817249023,10.644672,3.104696,11.0882,98.09,18.61,99.839772636,132.77,69.624672,42.794696,81.7250326206,10.644672,3.104696,11.0882,58.98,39.69,71.0910437397,135.55,73.484672,49.064696,88.3591614521,10.644672,3.104696,11.0882,62.84,45.96,77.853626762,135.51
2021-04-10 09:00:00,12.688128,3.700704,13.2168,12.688128,3.700704,13.2168,0.0,0.0,0.0,135.39,115.758128,22.740704,117.9706904976,12.688128,3.700704,13.2168,103.07,19.04,104.813865972,130.19,110.508128,21.650704,112.6090553098,12.688128,3.700704,13.2168,97.82,17.95,99.4532799861,132.6,70.388128,43.750704,82.8770937222,12.688128,3.700704,13.2168,57.7,40.05,70.2374010054,135.39,74.168128,49.020704,88.9041091946,12.688128,3.700704,13.2168,61.48,45.32,76.3786148081,135.37
2021-04-10 09:30:00,15.03936,4.38648,15.666,15.03936,4.38648,15.666,0.0,0.0,0.0,134.95,119.66936,20.05648,121.3384444964,15.03936,4.38648,15.666,104.63,15.67,105.7969082724,129.79,114.30936,19.78648,116.0092003869,15.03936,4.38648,15.666,99.27,15.4,100.4574183423,132.39,70.57936,43.93648,83.1375987914,15.03936,4.38648,15.666,55.54,39.55,68.1827991505,134.95,74.15936,49.70648,89.2767877424,15.03936,4.38648,15.666,59.12,45.32,74.4921257584,134.92
2021-04-10 10:00:00,14.975232,4.367776,15.5992,14.975232,4.367776,15.5992,0.0,0.0,0.0,135.26,123.155232,12.497776,123.7877440376,14.975232,4.367776,15.5992,108.18,8.13,108.4850648707,132.49,117.625232,11.937776,118.2294620595,14.975232,4.367776,15.5992,102.65,7.57,102.9287491423,134.61,72.835232,39.177776,82.7035014543,14.975232,4.367776,15.5992,57.86,34.81,67.5241860373,135.26,76.615232,55.367776,94.5276911471,14.975232,4.367776,15.5992,61.64,51.0,80.0030599415,135.2
2021-04-10 10:30:00,15.531648,4.530064,16.1788,15.531648,4.530064,16.1788,0.0,0.0,0.0,135.26,124.961648,12.560064,125.5912762837,15.531648,4.530064,16.1788,109.43,8.03,109.7242261308,132.49,119.401648,12.020064,120.0051477383,15.531648,4.530064,16.1788,103.87,7.49,104.1396994426,134.58,73.541648,39.050064,83.2663286627,15.531648,4.530064,16.1788,58.01,34.52,67.504003585,135.26,77.371648,55.690064,95.3297180451,15.531648,4.530064,16.1788,61.84,51.16,80.2591502572,135.2
2021-04-10 11:00:00,17.689536,5.159448,18.4266,17.689536,5.159448,18.4266,0.0,0.0,0.0,135.03,125.879536,12.469448,126.4956312171,17.689536,5.159448,18.4266,108.19,7.31,108.4366736856,132.08,120.349536,11.959448,120.9422970341,17.689536,5.159448,18.4266,102.66,6.8,102.8849629441,134.27,72.749536,39.799448,82.9246106371,17.689536,5.159448,18.4266,55.06,34.64,65.0502359719,135.03,76.289536,55.999448,94.6363116325,17.689536,5.159448,18.4266,58.6,50.84,77.5800592936,134.95
2021-04-10 11:30:00,18.158976,5.296368,18.9156,18.158976,5.296368,18.9156,0.0,0.0,0.0,135.03,127.298976,11.916368,127.8555009257,18.158976,5.296368,18.9156,109.14,6.62,109.3405871577,132.02,121.748976,11.456368,122.2868002885,18.158976,5.296368,18.9156,103.59,6.16,103.7729911875,134.21,73.758976,40.226368,84.0151606738,18.158976,5.296368,18.9156,55.6,34.93,65.6617460931,135.03,77.398976,55.816368,95.4257220175,18.158976,5.296368,18.9156,59.24,50.52,77.8565861055,134.92
2021-04-10 12:00:00,17.325504,5.053272,18.0474,17.325504,5.053272,18.0474,0.0,0.0,0.0,134.85,126.965504,12.093272,127.5401365596,17.325504,5.053272,18.0474,109.64,7.04,109.8657872133,131.91,121.375504,11.603272,121.9288681665,17.325504,5.053272,18.0474,104.05,6.55,104.2559590623,134.1,75.385504,39.903272,85.2950486819,17.325504,5.053272,18.0474,58.06,34.85,67.7162174076,134.85,79.205504,55.453272,96.6880408293,17.325504,5.053272,18.0474,61.88,50.4,79.8078592621,134.74
2021-04-10 12:30:00,18.229056,5.316808,18.9886,18.229056,5.316808,18.9886,0.0,0.0,0.0,135.07,125.089056,13.786808,125.8465256008,18.229056,5.316808,18.9886,106.86,8.47,107.1951514762,132.25,119.639056,13.226808,120.3679864849,18.229056,5.316808,18.9886,101.41,7.91,101.7180229851,134.41,74.429056,39.306808,84.1707165955,18.229056,5.316808,18.9886,56.2,33.99,65.6792212195,135.07,78.109056,56.796808,96.5758874057,18.229056,5.316808,18.9886,59.88,51.48,78.9671121417,134.96
2021-04-10 13:00:00,19.234752,5.610136,20.0362,19.234752,5.610136,20.0362,0.0,0.0,0.0,135.07,124.494752,14.390136,125.3236581402,19.234752,5.610136,20.0362,105.26,8.78,105.6255461524,132.34,119.114752,13.820136,119.9138036386,19.234752,5.610136,20.0362,99.88,8.21,100.2168573644,134.48,73.694752,39.660136,83.6889649827,19.234752,5.610136,20.0362,54.46,34.05,64.2284524179,135.07,77.234752,57.130136,96.0679933999,19.234752,5.610136,20.0362,58.0,51.52,77.5777700118,134.96
2021-04-10 13:30:00,20.99136,6.12248,21.866,20.99136,6.12248,21.866,0.0,0.0,0.0,135.23,124.01136,15.41248,124.9654430185,20.99136,6.12248,21.866,103.02,9.29,103.4380225062,132.58,118.78136,14.80248,119.700145771,20.99136,6.12248,21.866,97.79,8.68,98.1744696955,134.7,72.04136,40.19248,82.4948058922,20.99136,6.12248,21.866,51.05,34.07,61.374810794,135.23,75.19136,57.76248,94.8169009956,20.99136,6.12248,21.866,54.2,51.64,74.862070503,135.15
2021-04-10 14:00:00,18.969984,5.532912,19.7604,18.969984,5.532912,19.7604,0.0,0.0,0.0,135.39,122.489984,15.512912,123.4684033226,18.969984,5.532912,19.7604,103.52,9.98,103.9999557692,132.8,117.209984,14.872912,118.1498364816,18.969984,5.532912,19.7604,98.24,9.34,98.682993469,134.9,71.159984,39.392912,81.3359996479,18.969984,5.532912,19.7604,52.19,33.86,62.211700668,135.39,74.449984,57.652912,94.1629352754,18.969984,5.532912,19.7604,55.48,52.12,76.1217761222,135.29
2021-04-10 14:30:00,16.768704,4.890872,17.4674,16.768704,4.890872,17.4674,0.0,0.0,0.0,135.62,123.168704,15.620872,124.1553111513,16.768704,4.890872,17.4674,106.4,10.73,106.9396694403,133.11,117.738704,14.950872,118.6841648796,16.768704,4.890872,17.4674,100.97,10.06,101.4699191879,135.17,72.478704,38.330872,81.9903548096,16.768704,4.890872,17.4674,55.71,33.44,64.975670062,135.62,76.088704,57.650872,95.4626310069,16.768704,4.890872,17.4674,59.32,52.76,79.3881603263,135.53
2021-04-10 15:00:00,17.36448,5.06464,18.088,17.36448,5.06464,18.088,0.0,0.0,0.0,135.77,123.64448,16.15464,124.6953480608,17.36448,5.06464,18.088,106.28,11.09,106.8570376718,133.25,118.21448,15.45464,119.2204226599,17.36448,5.06464,18.088,100.85,10.39,101.3837985084,135.29,71.31448,37.96464,80.7902775586,17.36448,5.06464,18.088,53.95,32.9,63.1902880196,135.77,74.76448,58.66464,95.0329808856,17.36448,5.06464,18.088,57.4,53.6,78.534833036,135.68
2021-04-10 15:30:00,16.698048,4.870264,17.3938,16.698048,4.870264,17.3938,0.0,0.0,0.0,136.07,122.908048,16.280264,123.9815924203,16.698048,4.870264,17.3938,106.21,11.41,106.8211224431,133.62,117.488048,15.580264,118.5166066387,16.698048,4.870264,17.3938,100.79,10.71,101.3574279468,135.61,70.838048,37.830264,80.3066492811,16.698048,4.870264,17.3938,54.14,32.96,63.3837613273,136.07,74.258048,58.750264,94.6881788442,16.698048,4.870264,17.3938,57.56,53.88,78.842932467,135.98
2021-04-10 16:00:00,15.196416,4.432288,15.8296,15.196416,4.432288,15.8296,0.0,0.0,0.0,135.95,121.846416,16.302288,122.9321507421,15.196416,4.432288,15.8296,106.65,11.87,107.3085243585,133.51,116.406416,15.562288,117.4420644137,15.196416,4.432288,15.8296,101.21,11.13,101.8201404438,135.5,70.956416,37.142288,80.0897155036,15.196416,4.432288,15.8296,55.76,32.71,64.6461267208,135.95,74.556416,58.512288,94.7752447307,15.196416,4.432288,15.8296,59.36,54.08,80.3010336173,135.85
2021-04-10 16:30:00,16.205376,4.726568,16.8806,16.205376,4.726568,16.8806,0.0,0.0,0.0,135.87,123.615376,16.486568,124.7099358834,16.205376,4.726568,16.8806,107.41,11.76,108.0518657868,133.4,118.135376,15.746568,119.18020585,16.205376,4.726568,16.8806,101.93,11.02,102.5239742694,135.41,71.775376,37.436568,80.9518450905,16.205376,4.726568,16.8806,55.57,32.71,64.4823154051,135.87,75.365376,58.686568,95.519909774,16.205376,4.726568,16.8806,59.16,53.96,80.0723872505,135.77
2021-04-10 17:00:00,16.564416,4.831288,17.2546,16.564416,4.831288,17.2546,0.0,0.0,0.0,135.64,127.314416,15.721288,128.2814071399,16.564416,4.831288,17.2546,110.75,10.89,111.2841165666,132.99,121.654416,15.041288,122.5807377894,16.564416,4.831288,17.2546,105.09,10.21,105.5848104606,135.05,73.124416,37.531288,82.1935386407,16.564416,4.831288,17.2546,56.56,32.7,65.3324084969,135.64,76.764416,58.431288,96.4727473495,16.564416,4.831288,17.2546,60.2,53.6,80.6039701255,135.52
2021-04-10 17:30:00,16.158912,4.713016,16.8322,16.158912,4.713016,16.8322,0.0,0.0,0.0,135.41,130.438912,14.793016,131.2750665059,16.158912,4.713016,16.8322,114.28,10.08,114.7236889226,132.59,124.598912,14.133016,125.3978907831,16.158912,4.713016,16.8322,108.44,9.42,108.8483807872,134.73,74.258912,37.563016,83.2187850334,16.158912,4.713016,16.8322,58.1,32.85,66.743782482,135.41,78.078912,57.753016,97.1170806614,16.158912,4.713016,16.8322,61.92,53.04,81.5311474223,135.3
2021-04-10 18:00:00,12.117696,3.534328,12.6226,12.117696,3.534328,12.6226,0.0,0.0,0.0,135.15,132.997696,13.024328,133.6339038611,12.117696,3.534328,12.6226,120.88,9.49,121.2519463761,132.25,126.80769599999999,12.394328,127.4119740503,12.117696,3.534328,12.6226,114.69,8.86,115.0317160613,134.42,78.937696,36.784328,87.0875802638,12.117696,3.534328,12.6226,66.82,33.25,74.635614153,135.15,83.517696,55.934328,100.5179317036,12.117696,3.534328,12.6226,71.4,52.4,88.5647785522,135.03
2021-04-10 18:30:00,9.47808,2.76444,9.873,9.47808,2.76444,9.873,0.0,0.0,0.0,134.82,134.02808,11.59444,134.5286485006,9.47808,2.76444,9.873,124.55,8.83,124.8626100961,131.79,127.61808,10.99444,128.0907961323,9.47808,2.76444,9.873,118.14,8.23,118.4263167543,134.08,80.68808,36.50444,88.5615062756,9.47808,2.76444,9.873,71.21,33.74,78.798805194,134.82,85.67808,54.12444,101.341938001,9.47808,2.76444,9.873,76.2,51.36,91.8928158237,134.7
2021-04-10 19:00:00,7.792704,2.272872,8.1174,7.792704,2.272872,8.1174,0.0,0.0,0.0,134.31,132.672704,11.372872,133.1592603021,7.792704,2.272872,8.1174,124.88,9.1,125.2111193145,131.17,126.232704,10.752872,126.6898567976,7.792704,2.272872,8.1174,118.44,8.48,118.7431850676,133.59,80.222704,35.412872,87.6912409558,7.792704,2.272872,8.1174,72.43,33.14,79.6515191318,134.31,85.312704,53.592872,100.7494585246,7.792704,2.272872,8.1174,77.52,51.32,92.9682354356,134.21
2021-04-10 19:30:00,7.479552,2.181536,7.7912,7.479552,2.181536,7.7912,0.0,0.0,0.0,134.5,130.569552,11.981536,131.1181341936,7.479552,2.181536,7.7912,123.09,9.8,123.4795047771,131.5,124.219552,11.331536,124.7353230132,7.479552,2.181536,7.7912,116.74,9.15,117.0980362773,133.86,78.729552,35.221536,86.2490519155,7.479552,2.181536,7.7912,71.25,33.04,78.5379150474,134.5,83.719552,53.861536,99.5491257991,7.479552,2.181536,7.7912,76.24,51.68,92.1051572932,134.39
2021-04-10 20:00:00,6.6389759999999995,1.9363679999999999,6.9156,6.6389759999999995,1.9363679999999999,6.9156,0.0,0.0,0.0,134.35,128.578976,12.536368,129.1886743946,6.6389759999999995,1.9363679999999999,6.9156,121.94,10.6,122.3998513071,131.36,122.268976,11.836368,122.8405555976,6.6389759999999995,1.9363679999999999,6.9156,115.63,9.9,116.0530348591,133.73,77.608976,34.236368,84.8250083973,6.6389759999999995,1.9363679999999999,6.9156,70.97,32.3,77.9745529003,134.35,82.558976,54.336368,98.8353449207,6.6389759999999995,1.9363679999999999,6.9156,75.92,52.4,92.2475278802,134.26
2021-04-10 20:30:00,7.665408,2.235744,7.9848,7.665408,2.235744,7.9848,0.0,0.0,0.0,134.39,128.905408,13.085744,129.5679007613,7.665408,2.235744,7.9848,121.24,10.85,121.7245254663,131.36,122.655408,12.375744,123.2781738638,7.665408,2.235744,7.9848,114.99,10.14,115.4362148548,133.76,76.505408,34.445744,83.9022451008,7.665408,2.235744,7.9848,68.84,32.21,76.0028269211,134.39,81.265408,54.715744,97.9687663436,7.665408,2.235744,7.9848,73.6,52.48,90.3941945039,134.28
2021-04-10 21:00:00,7.667712,2.236416,7.9872,7.667712,2.236416,7.9872,0.0,0.0,0.0,134.67,125.397712,14.266416,126.2066432496,7.667712,2.236416,7.9872,117.73,12.03,118.343034438,131.93,119.347712,13.506416,120.1095318149,7.667712,2.236416,7.9872,111.68,11.27,112.2472062013,134.18,74.637712,34.476416,82.2156391011,7.667712,2.236416,7.9872,66.97,32.24,74.3262974996,134.67,79.267712,55.196416,96.592000212,7.667712,2.236416,7.9872,71.6,52.96,89.0579676391,134.56
2021-04-10 21:30:00,7.407936,2.160648,7.7166,7.407936,2.160648,7.7166,0.0,0.0,0.0,134.55,122.387936,15.770648,123.3998388033,7.407936,2.160648,7.7166,114.98,13.61,115.7826951664,131.93,116.477936,14.950648,117.4335192798,7.407936,2.160648,7.7166,109.07,12.79,109.8173438032,134.18,72.627936,33.480648,79.9735636202,7.407936,2.160648,7.7166,65.22,31.32,72.3504720095,134.55,77.087936,55.920648,95.2348084971,7.407936,2.160648,7.7166,69.68,53.76,88.0081814379,134.46
2021-04-10 22:00:00,7.62528,2.22404,7.943,7.62528,2.22404,7.943,0.0,0.0,0.0,134.96,117.55528,17.84404,118.9018655001,7.62528,2.22404,7.943,109.93,15.62,111.0341807733,132.62,111.88528,16.91404,113.1565315384,7.62528,2.22404,7.943,104.26,14.69,105.2898081487,134.76,69.28528,32.73404,76.6287635252,7.62528,2.22404,7.943,61.66,30.51,68.7954627864,134.96,73.38528,57.30404,93.1082827733,7.62528,2.22404,7.943,65.76,55.08,85.7798577756,134.87
2021-04-10 22:30:00,7.877952,2.297736,8.2062,7.877952,2.297736,8.2062,0.0,0.0,0.0,135.58,111.817952,19.567736,113.517182319,7.877952,2.297736,8.2062,103.94,17.27,105.3649680871,133.41,106.467952,18.567736,108.0749074635,7.877952,2.297736,8.2062,98.59,16.27,99.9234757202,135.41,64.957952,31.527736,72.2048036167,7.877952,2.297736,8.2062,57.08,29.23,64.1289271702,135.58,68.677952,59.737736,91.0233936597,7.877952,2.297736,8.2062,60.8,57.44,83.642056407,135.49
2021-04-10 23:00:00,7.588992,2.213456,7.9052,7.588992,2.213456,7.9052,0.0,0.0,0.0,135.86,106.158992,21.103456,108.2362575,7.588992,2.213456,7.9052,98.57,18.89,100.363723526,133.9,101.058992,20.013456,103.0216398875,7.588992,2.213456,7.9052,93.47,17.8,95.1497813975,135.8,61.958992,30.783456,69.184809409,7.588992,2.213456,7.9052,54.37,28.57,61.419392703,135.86,65.348992,60.773456,89.2407065727,7.588992,2.213456,7.9052,57.76,58.56,82.2526060377,135.77
2021-04-10 23:30:00,6.772416,1.975288,7.0546,6.772416,1.975288,7.0546,0.0,0.0,0.0,136.42,99.652416,23.595288,102.4077225137,6.772416,1.975288,7.0546,92.88,21.62,95.3630892956,134.34,94.852416,22.385288,97.4581035106,6.772416,1.975288,7.0546,88.08,20.41,90.4137959606,136.17,58.652416,31.575288,66.6115959494,6.772416,1.975288,7.0546,51.88,29.6,59.7301799763,136.42,61.852416,60.135288,86.2668779305,6.772416,1.975288,7.0546,55.08,58.16,80.1023844839,136.34
2021-04-11 00:00:00,6.242112,1.820616,6.5022,6.242112,1.820616,6.5022,0.0,0.0,0.0,136.51,93.422112,31.100616,98.462882987,6.242112,1.820616,6.5022,87.18,29.28,91.965595741,132.16,88.982112,29.520616,93.751176126,6.242112,1.820616,6.5022,82.74,27.7,87.2536394656,134.37,56.782112,36.900616,67.7190054886,6.242112,1.820616,6.5022,50.54,35.08,61.5215246885,136.51,59.842112,54.100616,80.6718973385,6.242112,1.820616,6.5022,53.6,52.28,74.8742839699,136.42
2021-04-11 00:30:00,5.631168,1.642424,5.8658,5.631168,1.642424,5.8658,0.0,0.0,0.0,136.66,89.841168,31.662424,95.257254638,5.631168,1.642424,5.8658,84.21,30.02,89.4009200176,132.4,85.571168,30.042424,90.6916315471,5.631168,1.642424,5.8658,79.94,28.4,84.834919697,134.56,54.901168,36.402424,65.87317148,5.631168,1.642424,5.8658,49.27,34.76,60.2975165326,136.66,57.871168,54.482424,79.482115036,5.631168,1.642424,5.8658,52.24,52.84,74.3039918174,136.57
2021-04-11 01:00:00,5.649792,1.647856,5.8852,5.649792,1.647856,5.8852,0.0,0.0,0.0,136.88,87.919792,32.157856,93.6163315231,5.649792,1.647856,5.8852,82.27,30.51,87.7451594106,132.74,83.749792,30.517856,89.1367892336,5.649792,1.647856,5.8852,78.1,28.87,83.2651601812,134.85,54.319792,36.627856,65.5151863165,5.649792,1.647856,5.8852,48.67,34.98,59.9363771011,136.88,57.249792,54.567856,79.0897565585,5.649792,1.647856,5.8852,51.6,52.92,73.9126944442,136.79
2021-04-11 01:30:00,5.696256,1.661408,5.9336,5.696256,1.661408,5.9336,0.0,0.0,0.0,136.93,90.086256,32.061408,95.6214798204,5.696256,1.661408,5.9336,84.39,30.4,89.6985624188,132.8,85.826256,30.421408,91.0582686178,5.696256,1.661408,5.9336,80.13,28.76,85.1349193927,134.92,55.806256,36.881408,66.8922750757,5.696256,1.661408,5.9336,50.11,35.22,61.2491673413,136.93,58.816256,54.341408,80.0770915636,5.696256,1.661408,5.9336,53.12,52.68,74.8125444027,136.84
2021-04-11 02:00:00,6.596736,1.924048,6.8716,6.596736,1.924048,6.8716,0.0,0.0,0.0,136.72,93.876736,31.334048,98.9679954636,6.596736,1.924048,6.8716,87.28,29.41,92.1018268006,132.42,89.456736,29.744048,94.2720319459,6.596736,1.924048,6.8716,82.86,27.82,87.4055604639,134.59,57.816736,37.284048,68.7958952043,6.596736,1.924048,6.8716,51.22,35.36,62.2400032134,136.72,60.956736,54.084048,81.4911523531,6.596736,1.924048,6.8716,54.36,52.16,75.3370771931,136.62
2021-04-11 02:30:00,7.033344,2.051392,7.3264,7.033344,2.051392,7.3264,0.0,0.0,0.0,136.83,93.813344,31.671392,99.0152542979,7.033344,2.051392,7.3264,86.78,29.62,91.6957621703,132.54,89.393344,30.071392,94.3157387095,7.033344,2.051392,7.3264,82.36,28.02,86.9959194445,134.7,57.583344,37.251392,68.5821238528,7.033344,2.051392,7.3264,50.55,35.2,61.5982345526,136.83,60.673344,54.491392,81.551005354,7.033344,2.051392,7.3264,53.64,52.44,75.014686562,136.73
2021-04-11 03:00:00,7.42752,2.16636,7.737,7.42752,2.16636,7.737,0.0,0.0,0.0,136.95,92.15752,31.84636,97.5048672518,7.42752,2.16636,7.737,84.73,29.68,89.777922119,132.72,87.85752,30.23636,92.9149142312,7.42752,2.16636,7.737,80.43,28.07,85.187497909,134.8,56.29752,37.56636,67.6804415012,7.42752,2.16636,7.737,48.87,35.4,60.3443195338,136.95,59.18752,54.68636,80.5838724175,7.42752,2.16636,7.737,51.76,52.52,73.7390534249,136.84
2021-04-11 03:30:00,7.599936,2.216648,7.9166,7.599936,2.216648,7.9166,0.0,0.0,0.0,137.26,90.819936,32.636648,96.5060182979,7.599936,2.216648,7.9166,83.22,30.42,88.6055573878,133.05,86.579936,30.986648,91.9579125037,7.599936,2.216648,7.9166,78.98,28.77,84.0568456463,135.1,55.159936,36.776648,66.2958549054,7.599936,2.216648,7.9166,47.56,34.56,58.7907067486,137.26,57.959936,56.016648,80.6053288206,7.599936,2.216648,7.9166,50.36,53.8,73.6923985225,137.16
2021-04-11 04:00:00,8.017152,2.338336,8.3512,8.017152,2.338336,8.3512,0.0,0.0,0.0,137.41,89.997152,32.928336,95.8319502037,8.017152,2.338336,8.3512,81.98,30.59,87.5012485625,133.23,85.857152,31.288336,91.380580646,8.017152,2.338336,8.3512,77.84,28.95,83.0491908449,135.23,54.437152,36.718336,65.6630772693,8.017152,2.338336,8.3512,46.42,34.38,57.7650482558,137.41,57.137152,56.538336,80.3818236688,8.017152,2.338336,8.3512,49.12,54.2,73.1465269169,137.31
2021-04-11 04:30:00,8.38176,2.44468,8.731,8.38176,2.44468,8.731,0.0,0.0,0.0,137.59,89.41176,33.15468,95.3608705508,8.38176,2.44468,8.731,81.03,30.71,86.6542843719,133.46,85.32176,31.50468,90.9524468687,8.38176,2.44468,8.731,76.94,29.06,82.2450436197,135.43,54.08176,37.04468,65.5526130753,8.38176,2.44468,8.731,45.7,34.6,57.320589669,137.59,56.74176,56.60468,80.1480949605,8.38176,2.44468,8.731,48.36,54.16,72.6085063887,137.5
2021-04-11 05:00:00,9.111168,2.657424,9.4908,9.111168,2.657424,9.4908,0.0,0.0,0.0,137.67,88.951168,33.447424,95.0317865811,9.111168,2.657424,9.4908,79.84,30.79,85.5713135344,133.61,84.911168,31.797424,90.6696345209,9.111168,2.657424,9.4908,75.8,29.14,81.2082483495,135.54,53.411168,37.387424,65.1964135553,9.111168,2.657424,9.4908,44.3,34.73,56.2908775913,137.67,55.911168,56.737424,79.6567259513,9.111168,2.657424,9.4908,46.8,54.08,71.5184339873,137.58
2021-04-11 05:30:00,8.879232,2.589776,9.2492,8.879232,2.589776,9.2492,0.0,0.0,0.0,137.67,89.289232,33.369776,95.3210831949,8.879232,2.589776,9.2492,80.41,30.78,86.0998054585,133.61,85.239232,31.719776,90.949826066,8.879232,2.589776,9.2492,76.36,29.13,81.7276360847,135.54,53.929232,37.219776,65.5261305862,8.879232,2.589776,9.2492,45.05,34.63,56.821997501,137.67,56.519232,56.709776,80.0651127511,8.879232,2.589776,9.2492,47.64,54.12,72.1009292589,137.58
2021-04-11 06:00:00,8.315328,2.425304,8.6618,8.315328,2.425304,8.6618,0.0,0.0,0.0,137.48,89.695328,32.965304,95.5613056254,8.315328,2.425304,8.6618,81.38,30.54,86.9217809298,133.36,85.585328,31.315304,91.134497494,8.315328,2.425304,8.6618,77.27,28.89,82.4941513078,135.28,54.805328,36.975304,66.112004077,8.315328,2.425304,8.6618,46.49,34.55,57.9225569187,137.48,57.515328,56.545304,80.6559629501,8.315328,2.425304,8.6618,49.2,54.12,73.1410582368,137.4
2021-04-11 06:30:00,7.75392,2.2615600000000002,8.077,7.75392,2.2615600000000002,8.077,0.0,0.0,0.0,137.14,91.24392,32.11156,96.7295467921,7.75392,2.2615600000000002,8.077,83.49,29.85,88.6656788166,132.9,87.02392,30.50156,92.2144664063,7.75392,2.2615600000000002,8.077,79.27,28.24,84.1500475342,134.86,55.96392,36.76156,66.9579915723,7.75392,2.2615600000000002,8.077,48.21,34.5,59.2828314101,137.14,58.83392,55.98156,81.2118538306,7.75392,2.2615600000000002,8.077,51.08,53.72,74.1282995893,137.07
2021-04-11 07:00:00,9.014208,2.629144,9.3898,9.014208,2.629144,9.3898,0.0,0.0,0.0,137.19,93.324208,31.789144,98.5898446853,9.014208,2.629144,9.3898,84.31,29.16,89.2103228332,132.9,89.054208,30.219144,94.0417387472,9.014208,2.629144,9.3898,80.04,27.59,84.66173693,134.9,56.784208,37.769144,68.1979069817,9.014208,2.629144,9.3898,47.77,35.14,59.3025505354,137.19,59.614208,55.669144,81.5653565502,9.014208,2.629144,9.3898,50.6,53.04,73.3048538638,137.14
2021-04-11 07:30:00,10.99008,3.20544,11.448,10.99008,3.20544,11.448,0.0,0.0,0.0,136.96,96.72008,30.98544,101.5621551918,10.99008,3.20544,11.448,85.73,27.78,90.1185957503,132.59,92.38008,29.47544,96.9684523131,10.99008,3.20544,11.448,81.39,26.27,85.5245286453,134.57,59.03008,39.03544,70.769456129,10.99008,3.20544,11.448,48.04,35.83,59.9302135821,136.96,61.87008,55.28544,82.9722042325,10.99008,3.20544,11.448,50.88,52.08,72.8086588257,136.91
2021-04-11 08:00:00,13.643712,3.979416,14.2122,13.643712,3.979416,14.2122,0.0,0.0,0.0,136.8,99.413712,30.719416,104.0517594902,13.643712,3.979416,14.2122,85.77,26.74,89.8416412361,132.32,95.043712,29.249416,99.442624297,13.643712,3.979416,14.2122,81.4,25.27,85.2322292328,134.37,61.263712,40.689416,73.5450269049,13.643712,3.979416,14.2122,47.62,36.71,60.1272691879,136.8,64.043712,54.859416,84.3276500953,13.643712,3.979416,14.2122,50.4,50.88,71.6165790861,136.71
2021-04-11 08:30:00,18.263232,5.326776,19.0242,18.263232,5.326776,19.0242,0.0,0.0,0.0,136.59,102.293232,30.916776,106.8632413472,18.263232,5.326776,19.0242,84.03,25.59,87.8401331966,132.03,97.993232,29.516776,102.3421398215,18.263232,5.326776,19.0242,79.73,24.19,83.3188394062,134.18,62.403232,42.846776,75.6968267343,18.263232,5.326776,19.0242,44.14,37.52,57.9317702129,136.59,64.903232,54.886776,84.9999276689,18.263232,5.326776,19.0242,46.64,49.56,68.0550012857,136.47
2021-04-11 09:00:00,24.038016,7.011088,25.0396,24.038016,7.011088,25.0396,0.0,0.0,0.0,136.59,103.448016,31.461088,108.1262783623,24.038016,7.011088,25.0396,79.41,24.45,83.0888115212,132.16,99.388016,30.121088,103.8520951484,24.038016,7.011088,25.0396,75.35,23.11,78.8143045392,134.22,62.158016,45.481088,77.0204409149,24.038016,7.011088,25.0396,38.12,38.47,54.1578738504,136.59,64.078016,55.491088,84.7658715635,24.038016,7.011088,25.0396,40.04,48.48,62.876959214,136.47
2021-04-11 09:30:00,29.383488,8.570184,30.6078,29.383488,8.570184,30.6078,0.0,0.0,0.0,136.14,105.603488,31.530184,110.2100230507,29.383488,8.570184,30.6078,76.22,22.96,79.6030778299,131.63,101.713488,30.290184,106.1278893029,29.383488,8.570184,30.6078,72.33,21.72,75.5207739632,133.79,62.263488,48.340184,78.8258544329,29.383488,8.570184,30.6078,32.88,39.77,51.6018148906,136.14,63.703488,55.010184,84.1680148695,29.383488,8.570184,30.6078,34.32,46.44,57.7454413785,135.98
2021-04-11 10:00:00,33.688896,9.825928,35.0926,33.688896,9.825928,35.0926,0.0,0.0,0.0,135.87,107.568896,30.875928,111.9124225299,33.688896,9.825928,35.0926,73.88,21.05,76.8202896376,131.24,103.808896,29.715928,107.9783462813,33.688896,9.825928,35.0926,70.12,19.89,72.886394478,133.46,62.558896,50.935928,80.6726981696,33.688896,9.825928,35.0926,28.87,41.11,50.2345399103,135.87,63.688896,54.465928,83.8022242342,33.688896,9.825928,35.0926,30.0,44.64,53.7841017402,135.71
2021-04-11 10:30:00,33.825024,9.865632,35.2344,33.825024,9.865632,35.2344,0.0,0.0,0.0,135.75,108.325024,30.225632,112.4628812293,33.825024,9.865632,35.2344,74.5,20.36,77.2319856018,131.05,104.545024,29.115632,108.5236475148,33.825024,9.865632,35.2344,70.72,19.25,73.2931163207,133.32,62.625024,51.225632,80.9071010777,33.825024,9.865632,35.2344,28.8,41.36,50.3993015825,135.75,63.745024,54.025632,83.5595416321,33.825024,9.865632,35.2344,29.92,44.16,53.3414660466,135.6
2021-04-11 11:00:00,35.59872,10.38296,37.082,35.59872,10.38296,37.082,0.0,0.0,0.0,135.7,106.53872,30.48296,110.8138516143,35.59872,10.38296,37.082,70.94,20.1,73.7325816719,130.97,102.93872,29.38296,107.050167742,35.59872,10.38296,37.082,67.34,19.0,69.9691046105,133.28,63.90872,51.63296,82.1601305403,35.59872,10.38296,37.082,28.31,41.25,50.0301768936,135.7,64.99872,54.58296,84.877164915,35.59872,10.38296,37.082,29.4,44.2,53.0848377599,135.55
2021-04-11 11:30:00,36.949056,10.776807999999999,38.4886,36.949056,10.776807999999999,38.4886,0.0,0.0,0.0,136.0,108.629056,30.006808,112.6972951486,36.949056,10.776807999999999,38.4886,71.68,19.23,74.2146569082,131.4,104.979056,28.976808,108.9048098135,36.949056,10.776807999999999,38.4886,68.03,18.2,70.4224459956,133.59,62.269056,53.426808,82.0479076406,36.949056,10.776807999999999,38.4886,25.32,42.65,49.5996461681,136.0,63.029056,53.896808,82.9308616429,36.949056,10.776807999999999,38.4886,26.08,43.12,50.3934598931,135.87
2021-04-11 12:00:00,34.557504,10.079272,35.9974,34.557504,10.079272,35.9974,0.0,0.0,0.0,136.0,111.277504,29.359272,115.0854019797,34.557504,10.079272,35.9974,76.72,19.28,79.1054789506,131.28,107.407504,28.299272,111.0730422346,34.557504,10.079272,35.9974,72.85,18.22,75.0938805762,133.59,62.587504,52.659272,81.7936096802,34.557504,10.079272,35.9974,28.03,42.58,50.9778118401,136.0,63.637504,53.159272,82.9194797072,34.557504,10.079272,35.9974,29.08,43.08,51.976271509200004,135.87
