Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-04-11 12:30:00,30.550656,8.910608,31.8236,30.550656,8.910608,31.8236,0.0,0.0,0.0,135.73,114.200656,27.740608,117.5216199813,30.550656,8.910608,31.8236,83.65,18.83,85.7431711567,130.8,109.960656,26.710608,113.1583070202,30.550656,8.910608,31.8236,79.41,17.8,81.3805142525,133.2,66.960656,51.160608,84.2682458752,30.550656,8.910608,31.8236,36.41,42.25,55.7741033097,135.73,68.750656,52.110608,86.2680019854,30.550656,8.910608,31.8236,38.2,43.2,57.666974951,135.62
2021-04-11 13:00:00,29.112192,8.491056,30.3252,29.112192,8.491056,30.3252,0.0,0.0,0.0,135.67,114.062192,27.501056,117.330693874,29.112192,8.491056,30.3252,84.95,19.01,87.0510344568,130.66,109.702192,26.471056,112.8507320994,29.112192,8.491056,30.3252,80.59,17.98,82.5713539916,133.11,68.772192,50.061056,85.0630573182,29.112192,8.491056,30.3252,39.66,41.57,57.4541599886,135.67,70.832192,52.371056,88.0904474394,29.112192,8.491056,30.3252,41.72,43.88,60.5476077149,135.56
2021-04-11 13:30:00,27.178176,7.926968,28.3106,27.178176,7.926968,28.3106,0.0,0.0,0.0,135.89,115.398176,27.606968,118.6544719186,27.178176,7.926968,28.3106,88.22,19.68,90.3884439516,130.95,110.928176,26.526968,114.0558646539,27.178176,7.926968,28.3106,83.75,18.6,85.7905734915,133.39,66.638176,49.356968,82.9262129291,27.178176,7.926968,28.3106,39.46,41.43,57.2148276236,135.89,68.698176,52.126968,86.2360723746,27.178176,7.926968,28.3106,41.52,44.2,60.6428099613,135.8
2021-04-11 14:00:00,24.243648,7.071064,25.2538,24.243648,7.071064,25.2538,0.0,0.0,0.0,136.22,115.923648,27.081064,119.0448495022,24.243648,7.071064,25.2538,91.68,20.01,93.8382784369,131.22,111.223648,25.981064,114.2178425685,24.243648,7.071064,25.2538,86.98,18.91,89.0118447174,133.61,68.883648,47.661064,83.7647538252,24.243648,7.071064,25.2538,44.64,40.59,60.3347138884,136.22,71.443648,52.751064,88.8080491435,24.243648,7.071064,25.2538,47.2,45.68,65.6848719265,136.13
2021-04-11 14:30:00,26.766144,7.806792,27.8814,26.766144,7.806792,27.8814,0.0,0.0,0.0,136.37,114.906144,28.196792,118.3151765753,26.766144,7.806792,27.8814,88.14,20.39,90.4677384486,131.5,110.396144,27.086792,113.670589472,26.766144,7.806792,27.8814,83.63,19.28,85.8236290307,133.88,68.156144,48.666792,83.7479349508,26.766144,7.806792,27.8814,41.39,40.86,58.1607401947,136.37,70.366144,53.286792,88.2659414671,26.766144,7.806792,27.8814,43.6,45.48,63.0030983365,136.3
2021-04-11 15:00:00,31.78176,9.26968,33.106,31.78176,9.26968,33.106,0.0,0.0,0.0,136.31,117.27176,28.98968,120.8017683645,31.78176,9.26968,33.106,85.49,19.72,87.7349331794,131.58,112.93176,27.89968,116.3270156103,31.78176,9.26968,33.106,81.15,18.63,83.2610317015,133.94,64.59176,52.18968,83.04130393,31.78176,9.26968,33.106,32.81,42.92,54.0242769503,136.31,66.02176,52.54968,84.3821169538,31.78176,9.26968,33.106,34.24,43.28,55.1863751301,136.24
2021-04-11 15:30:00,23.30976,6.79868,24.281,23.30976,6.79868,24.281,0.0,0.0,0.0,136.15,119.26976,26.52868,122.1844773815,23.30976,6.79868,24.281,95.96,19.73,97.9673134265,131.24,114.33976,25.43868,117.1354222983,23.30976,6.79868,24.281,91.03,18.64,92.9188382407,133.67,68.12976,48.83868,83.8264926011,23.30976,6.79868,24.281,44.82,42.04,61.4507445032,136.15,70.62976,50.75868,86.9770463571,23.30976,6.79868,24.281,47.32,43.96,64.5884200147,136.09
2021-04-11 16:00:00,20.75904,6.05472,21.624,20.75904,6.05472,21.624,0.0,0.0,0.0,136.15,120.71904,25.79472,123.4441339165,20.75904,6.05472,21.624,99.96,19.74,101.8904764931,131.07,115.61904,24.69472,118.2268649944,20.75904,6.05472,21.624,94.86,18.64,96.6740358111,133.54,73.92904,46.78472,87.4889306187,20.75904,6.05472,21.624,53.17,40.73,66.9774723321,136.15,77.19904,51.65472,92.8864999621,20.75904,6.05472,21.624,56.44,45.6,72.5591730934,136.16
2021-04-11 16:30:00,17.271552,5.037536,17.9912,17.271552,5.037536,17.9912,0.0,0.0,0.0,135.61,127.581552,22.747536,129.5936063423,17.271552,5.037536,17.9912,110.31,17.71,111.7226038007,130.24,121.951552,21.737536,123.8737321088,17.271552,5.037536,17.9912,104.68,16.7,106.00373767,132.77,78.831552,46.157536,91.3505978104,17.271552,5.037536,17.9912,61.56,41.12,74.0303181136,135.61,82.871552,49.637536,96.6000989184,17.271552,5.037536,17.9912,65.6,44.6,79.3254057664,135.62
2021-04-11 17:00:00,16.59648,4.8406400000000005,17.288,16.59648,4.8406400000000005,17.288,0.0,0.0,0.0,134.89,127.64648,22.76064,129.659826429,16.59648,4.8406400000000005,17.288,111.05,17.92,112.4865720875,129.47,121.91648,21.74064,123.8397493667,16.59648,4.8406400000000005,17.288,105.32,16.9,106.6672977065,132.22,84.07648,45.67064,95.6799971112,16.59648,4.8406400000000005,17.288,67.48,40.83,78.8710295356,134.89,88.63648,48.76064,101.1633609564,16.59648,4.8406400000000005,17.288,72.04,43.92,84.3725547794,134.95
2021-04-11 17:30:00,18.329472,5.346096,19.0932,18.329472,5.346096,19.0932,0.0,0.0,0.0,134.61,127.709472,20.186096,129.2949639786,18.329472,5.346096,19.0932,109.38,14.84,110.3821090576,130.2,121.999472,19.906096,123.6127979873,18.329472,5.346096,19.0932,103.67,14.56,104.6874514925,132.69,80.929472,44.816096,92.5097935296,18.329472,5.346096,19.0932,62.6,39.47,74.0043302787,134.61,85.089472,50.426096,98.9090966648,18.329472,5.346096,19.0932,66.76,45.08,80.5549750171,134.59
2021-04-11 18:00:00,17.366784,5.065312,18.0904,17.366784,5.065312,18.0904,0.0,0.0,0.0,134.85,130.556784,15.105312,131.42771511,17.366784,5.065312,18.0904,113.19,10.04,113.6344036813,132.29,124.646784,14.445312,125.4810256585,17.366784,5.065312,18.0904,107.28,9.38,107.6892882324,134.43,76.786784,39.615312,86.4036060701,17.366784,5.065312,18.0904,59.42,34.55,68.7345539012,134.85,80.606784,55.745312,98.005068424,17.366784,5.065312,18.0904,63.24,50.68,81.0417176521,134.79
2021-04-11 18:30:00,11.373504,3.317272,11.8474,11.373504,3.317272,11.8474,0.0,0.0,0.0,134.85,130.293504,13.817271999999999,131.0240977459,11.373504,3.317272,11.8474,118.92,10.5,119.3826469802,132.14,124.093504,13.127272,124.7859086803,11.373504,3.317272,11.8474,112.72,9.81,113.1460759373,134.35,77.363504,36.837272,85.6860336319,11.373504,3.317272,11.8474,65.99,33.52,74.0153396263,134.85,81.733504,54.997272,98.5142913671,11.373504,3.317272,11.8474,70.36,51.68,87.3003550966,134.79
2021-04-11 19:00:00,6.514368,1.900024,6.7858,6.514368,1.900024,6.7858,0.0,0.0,0.0,134.35,130.604368,12.110024,131.1646050654,6.514368,1.900024,6.7858,124.09,10.21,124.5093257551,131.47,124.124368,11.430024,124.6495253904,6.514368,1.900024,6.7858,117.61,9.53,117.9954787269,133.8,79.294368,35.080024,86.7075826001,6.514368,1.900024,6.7858,72.78,33.18,79.9865038616,134.35,84.314368,53.380024,99.7914806658,6.514368,1.900024,6.7858,77.8,51.48,93.2900337657,134.27
2021-04-11 19:30:00,5.549376,1.618568,5.7806,5.549376,1.618568,5.7806,0.0,0.0,0.0,133.77,130.149376,12.028568,130.7040417176,5.549376,1.618568,5.7806,124.6,10.41,125.0341077466,130.82,123.649376,11.328568,124.1672446264,5.549376,1.618568,5.7806,118.1,9.71,118.4984983027,133.23,79.159376,34.308568,86.2744727421,5.549376,1.618568,5.7806,73.61,32.69,80.5423379348,133.77,84.269376,52.818568,99.4541545487,5.549376,1.618568,5.7806,78.72,51.2,93.9056888586,133.7
2021-04-11 20:00:00,5.13504,1.4977200000000002,5.349,5.13504,1.4977200000000002,5.349,0.0,0.0,0.0,133.72,128.79504,12.74772,129.4243666927,5.13504,1.4977200000000002,5.349,123.66,11.25,124.1706813221,130.82,122.31504,12.00772,122.9030282369,5.13504,1.4977200000000002,5.349,117.18,10.51,117.6503824898,133.23,77.92504,33.71772,84.9069873509,5.13504,1.4977200000000002,5.349,72.79,32.22,79.6022141652,133.72,82.97504,53.13772,98.5315916333,5.13504,1.4977200000000002,5.349,77.84,51.64,93.4117508668,133.67
2021-04-11 20:30:00,4.8144,1.4042,5.015,4.8144,1.4042,5.015,0.0,0.0,0.0,133.35,130.2544,12.1242,130.8174489317,4.8144,1.4042,5.015,125.44,10.72,125.8972279282,130.43,123.7044,11.3942,124.2280418142,4.8144,1.4042,5.015,118.89,9.99,119.3089778684,132.87,78.8444,34.1942,85.9399949092,4.8144,1.4042,5.015,74.03,32.79,80.9668141895,133.35,84.0144,51.9642,98.7861199208,4.8144,1.4042,5.015,79.2,50.56,93.9625116735,133.29
2021-04-11 21:00:00,4.82976,1.40868,5.031,4.82976,1.40868,5.031,0.0,0.0,0.0,133.68,127.95976,13.26868,128.6458629269,4.82976,1.40868,5.031,123.13,11.86,123.6998645917,130.84,121.52976,12.49868,122.1707803339,4.82976,1.40868,5.031,116.7,11.09,117.225756982,133.21,77.49976,33.14868,84.2914455078,4.82976,1.40868,5.031,72.67,31.74,79.2991582553,133.68,82.54976,53.52868,98.3858854643,4.82976,1.40868,5.031,77.72,52.12,93.5782709821,133.62
2021-04-11 21:30:00,4.793664,1.398152,4.9934,4.793664,1.398152,4.9934,0.0,0.0,0.0,134.19,124.833664,14.468152,125.6692925498,4.793664,1.398152,4.9934,120.04,13.07,120.7494368517,131.57,118.563664,13.648152,119.3466148415,4.793664,1.398152,4.9934,113.77,12.25,114.4275989436,133.78,75.823664,32.418152,82.4631105494,4.793664,1.398152,4.9934,71.03,31.02,77.5080724828,134.19,80.713664,54.998152,97.6703244579,4.793664,1.398152,4.9934,75.92,53.6,92.9344198884,134.14
2021-04-11 22:00:00,4.8576,1.4168,5.06,4.8576,1.4168,5.06,0.0,0.0,0.0,134.65,119.2876,16.0568,120.3634177813,4.8576,1.4168,5.06,114.43,14.64,115.362708446,132.33,113.2976,15.1468,114.3056066691,4.8576,1.4168,5.06,108.44,13.73,109.3057477903,134.36,72.2076,32.2568,79.0850089714,4.8576,1.4168,5.06,67.35,30.84,74.0751517042,134.65,76.7776,55.9368,94.9932916368,4.8576,1.4168,5.06,71.92,54.52,90.2491927942,134.59
2021-04-11 22:30:00,4.867968,1.419824,5.0708,4.867968,1.419824,5.0708,0.0,0.0,0.0,135.02,113.617968,17.779824,115.0007164931,4.867968,1.419824,5.0708,108.75,16.36,109.9736882168,132.99,107.917968,16.779824,109.2146982357,4.867968,1.419824,5.0708,103.05,15.36,104.1884451367,134.88,68.857968,31.639824,75.7792730226,4.867968,1.419824,5.0708,63.99,30.22,70.7670014908,135.02,73.067968,57.099824,92.7325069675,4.867968,1.419824,5.0708,68.2,55.68,88.0426169534,134.96
2021-04-11 23:00:00,4.869312,1.420216,5.0722,4.869312,1.420216,5.0722,0.0,0.0,0.0,135.72,106.859312,19.460216,108.616815309,4.869312,1.420216,5.0722,101.99,18.04,103.5731707538,134.03,101.499312,18.390216,103.1518801622,4.869312,1.420216,5.0722,96.63,16.97,98.1088059249,135.69,64.949312,30.950216,71.9467094433,4.869312,1.420216,5.0722,60.08,29.53,66.944957241,135.72,68.789312,58.780216,90.4825023883,4.869312,1.420216,5.0722,63.92,57.36,85.8832696164,135.66
2021-04-11 23:30:00,4.720128,1.376704,4.9168,4.720128,1.376704,4.9168,0.0,0.0,0.0,136.24,98.930128,24.906704,102.0172246743,4.720128,1.376704,4.9168,94.21,23.53,97.1039906492,133.55,94.010128,23.616704,96.9311759673,4.720128,1.376704,4.9168,89.29,22.24,92.0180509465,135.28,61.610128,33.996704,70.3674907542,4.720128,1.376704,4.9168,56.89,32.62,65.5784758896,136.24,65.200128,56.016704,85.9588728302,4.720128,1.376704,4.9168,60.48,54.64,81.5068095315,136.18
2021-04-12 00:00:00,5.071488,1.479184,5.2828,5.071488,1.479184,5.2828,0.0,0.0,0.0,136.77,93.641488,30.229184,98.3998569113,5.071488,1.479184,5.2828,88.57,28.75,93.1193180817,132.77,89.091488,28.669184,93.5906797992,5.071488,1.479184,5.2828,84.02,27.19,88.3100022647,134.65,59.181488,37.389184,70.0028542424,5.071488,1.479184,5.2828,54.11,35.91,64.9416676718,136.77,62.511488,53.119184,82.0325169722,5.071488,1.479184,5.2828,57.44,51.64,77.2401657171,136.71
2021-04-12 00:30:00,4.987776,1.454768,5.1956,4.987776,1.454768,5.1956,0.0,0.0,0.0,137.24,90.257776,30.914768,95.4053929763,4.987776,1.454768,5.1956,85.27,29.46,90.215655515,133.46,85.907776,29.334768,90.7781614205,4.987776,1.454768,5.1956,80.92,27.88,85.5882047948,135.19,57.507776,37.654768,68.7388234813,4.987776,1.454768,5.1956,52.52,36.2,63.7870707902,137.24,60.747776,53.494768,80.944317233,4.987776,1.454768,5.1956,55.76,52.04,76.2714835309,137.18
2021-04-12 01:00:00,5.888064,1.717352,6.1334,5.888064,1.717352,6.1334,0.0,0.0,0.0,137.37,89.548064,31.327352,94.8696935248,5.888064,1.717352,6.1334,83.66,29.61,88.7454094587,133.62,85.278064,29.727352,90.3109276695,5.888064,1.717352,6.1334,79.39,28.01,84.186294609,135.31,56.438064,37.907352,67.9869281827,5.888064,1.717352,6.1334,50.55,36.19,62.1692737612,137.37,59.488064,53.957352,80.3132964914,5.888064,1.717352,6.1334,53.6,52.24,74.8463599649,137.31
2021-04-12 01:30:00,6.294912,1.8360159999999999,6.5572,6.294912,1.8360159999999999,6.5572,0.0,0.0,0.0,137.11,92.304912,30.866016,97.3288637714,6.294912,1.8360159999999999,6.5572,86.01,29.03,90.7769849687,133.33,87.934912,29.306016,92.6897584539,6.294912,1.8360159999999999,6.5572,81.64,27.47,86.1376253446,135.08,57.954912,38.736016,69.7083263354,6.294912,1.8360159999999999,6.5572,51.66,36.9,63.4851604708,137.11,61.094912,52.876016,80.7988944251,6.294912,1.8360159999999999,6.5572,54.8,51.04,74.8873927975,137.04
2021-04-12 02:00:00,6.656832,1.941576,6.9342,6.656832,1.941576,6.9342,0.0,0.0,0.0,136.81,96.896832,30.041576,101.4469927608,6.656832,1.941576,6.9342,90.24,28.1,94.5138487207,132.86,92.316832,28.511576,96.6193947224,6.656832,1.941576,6.9342,85.66,26.57,89.6861221149,134.67,61.176832,38.841576,72.4656663512,6.656832,1.941576,6.9342,54.52,36.9,65.8334291982,136.81,64.576832,52.461576,83.2008665073,6.656832,1.941576,6.9342,57.92,50.52,76.8569892723,136.73
2021-04-12 02:30:00,6.499008,1.8955440000000001,6.7698,6.499008,1.8955440000000001,6.7698,0.0,0.0,0.0,136.7,97.309008,29.735544,101.7508998236,6.499008,1.8955440000000001,6.7698,90.81,27.84,94.9816913937,132.66,92.669008,28.225544,96.8722167487,6.499008,1.8955440000000001,6.7698,86.17,26.33,90.1029289202,134.49,61.279008,38.565544,72.4045440941,6.499008,1.8955440000000001,6.7698,54.78,36.67,65.9206894685,136.7,64.739008,52.615544,83.4238252973,6.499008,1.8955440000000001,6.7698,58.24,50.72,77.229631619,136.61
2021-04-12 03:00:00,6.705024,1.955632,6.9844,6.705024,1.955632,6.9844,0.0,0.0,0.0,136.83,96.165024,30.075632,100.7584015411,6.705024,1.955632,6.9844,89.46,28.12,93.775401892,132.85,91.605024,28.555632,95.9526161236,6.705024,1.955632,6.9844,84.9,26.6,88.9694891522,134.68,60.445024,38.815632,71.8349094377,6.705024,1.955632,6.9844,53.74,36.86,65.1663041763,136.83,63.785024,52.555632,82.6475876333,6.705024,1.955632,6.9844,57.08,50.6,76.2790036642,136.75
2021-04-12 03:30:00,6.467904,1.886472,6.7374,6.467904,1.886472,6.7374,0.0,0.0,0.0,137.0,95.367904,29.946472,99.9591331425,6.467904,1.886472,6.7374,88.9,28.06,93.223246028,133.05,90.837904,28.416472,95.1788878063,6.467904,1.886472,6.7374,84.37,26.53,88.4428504742,134.81,59.747904,39.006472,71.3534644588,6.467904,1.886472,6.7374,53.28,37.12,64.9357590238,137.0,63.027904,52.566472,82.0716190967,6.467904,1.886472,6.7374,56.56,50.68,75.9440320236,136.91
2021-04-12 04:00:00,6.054336,1.765848,6.3066,6.054336,1.765848,6.3066,0.0,0.0,0.0,137.13,94.514336,29.975848,99.1539770904,6.054336,1.765848,6.3066,88.46,28.21,92.8492094743,133.23,89.994336,28.445848,94.3829792946,6.054336,1.765848,6.3066,83.94,26.68,88.0780676446,134.97,59.484336,38.895848,71.0723098049,6.054336,1.765848,6.3066,53.43,37.13,65.0645971324,137.13,62.814336,52.525848,81.8816555477,6.054336,1.765848,6.3066,56.76,50.76,76.1464063499,137.04
2021-04-12 04:30:00,6.183168,1.803424,6.4408,6.183168,1.803424,6.4408,0.0,0.0,0.0,137.17,94.073168,29.793424,98.6783109462,6.183168,1.803424,6.4408,87.89,27.99,92.239320249,133.3,89.573168,28.273424,93.9294359093,6.183168,1.803424,6.4408,83.39,26.47,87.4903023197,134.97,59.243168,39.053424,70.9571904799,6.183168,1.803424,6.4408,53.06,37.25,64.8299784051,137.17,62.463168,52.563424,81.6367619348,6.183168,1.803424,6.4408,56.28,50.76,75.7892868419,137.09
2021-04-12 05:00:00,7.06656,2.06108,7.361,7.06656,2.06108,7.361,0.0,0.0,0.0,137.25,94.46656,29.90108,99.08584936,7.06656,2.06108,7.361,87.4,27.84,91.7269077207,133.38,89.96656,28.38108,94.3369896711,7.06656,2.06108,7.361,82.9,26.32,86.9778845454,135.07,59.18656,39.34108,71.0687657146,7.06656,2.06108,7.361,52.12,37.28,64.0803620464,137.25,62.34656,52.78108,81.6880404331,7.06656,2.06108,7.361,55.28,50.72,75.0226419156,137.18
2021-04-12 05:30:00,6.694272,1.952496,6.9732,6.694272,1.952496,6.9732,0.0,0.0,0.0,136.26,96.554272,29.302496,100.9027438342,6.694272,1.952496,6.9732,89.86,27.35,93.9299850953,132.04,91.884272,27.792496,95.9955325777,6.694272,1.952496,6.9732,85.19,25.84,89.022703284,133.93,60.394272,37.802496,71.2495389055,6.694272,1.952496,6.9732,53.7,35.85,64.5671162435,136.26,63.614272,52.912496,82.7436271567,6.694272,1.952496,6.9732,56.92,50.96,76.3990052291,136.19
2021-04-12 06:00:00,6.28032,1.83176,6.542,6.28032,1.83176,6.542,0.0,0.0,0.0,135.52,100.91032,27.41176,104.5671902118,6.28032,1.83176,6.542,94.63,25.58,98.0263908343,130.99,95.98032,25.97176,99.4321585042,6.28032,1.83176,6.542,89.7,24.14,92.8914936902,133.02,63.66032,37.82176,74.0481051209,6.28032,1.83176,6.542,57.38,35.99,67.7328908286,135.52,67.20032,51.71176,84.7938036085,6.28032,1.83176,6.542,60.92,49.88,78.7353846755,135.43
2021-04-12 06:30:00,5.637696,1.644328,5.8726,5.637696,1.644328,5.8726,0.0,0.0,0.0,134.28,112.907696,15.394328,113.95232841239999,5.637696,1.644328,5.8726,107.27,13.75,108.1476555456,131.45,107.187696,15.104328,108.2466761528,5.637696,1.644328,5.8726,101.55,13.46,102.4381476795,133.38,69.717696,34.674328,77.8644088002,5.637696,1.644328,5.8726,64.08,33.03,72.0917977304,134.28,73.837696,53.244328,91.0327623153,5.637696,1.644328,5.8726,68.2,51.6,85.5207577141,134.21
2021-04-12 07:00:00,6.293568,1.835624,6.5558,6.293568,1.835624,6.5558,0.0,0.0,0.0,133.73,91.893568,9.375624,92.3706131037,6.293568,1.835624,6.5558,85.6,7.54,85.9314354587,131.19,87.083568,8.805624,87.5276346627,6.293568,1.835624,6.5558,80.79,6.97,81.0901042051,133.12,55.493568,35.985624,66.1400122773,6.293568,1.835624,6.5558,49.2,34.15,59.8904207699,133.73,58.213568,51.715624,77.8673568641,6.293568,1.835624,6.5558,51.92,49.88,71.9979221922,133.65
2021-04-12 07:30:00,7.42464,2.16552,7.734,7.42464,2.16552,7.734,0.0,0.0,0.0,133.32,68.73464,5.00552,68.9166595708,7.42464,2.16552,7.734,61.31,2.84,61.3757419507,130.67,65.34464,4.69552,65.5131275761,7.42464,2.16552,7.734,57.92,2.5300000000000002,57.9752300556,132.68,41.15464,38.67552,56.4756606053,7.42464,2.16552,7.734,33.73,36.51,49.7060660282,133.32,42.42464,49.00552,64.8181384305,7.42464,2.16552,7.734,35.0,46.84,58.4720924886,133.25
2021-04-12 08:00:00,9.204864,2.684752,9.5884,9.204864,2.684752,9.5884,0.0,0.0,0.0,132.96,76.664864,3.304752,76.7360590461,9.204864,2.684752,9.5884,67.46,0.62,67.4628490356,130.07,72.944864,3.244752,73.0169952786,9.204864,2.684752,9.5884,63.74,0.56,63.7424599463,132.15,45.744864,40.714752,61.2395592146,9.204864,2.684752,9.5884,36.54,38.03,52.7394776235,132.96,47.244864,47.444752,66.9558187667,9.204864,2.684752,9.5884,38.04,44.76,58.7409499412,132.9
2021-04-12 08:30:00,14.46144,4.21792,15.064,14.46144,4.21792,15.064,0.0,0.0,0.0,132.88,79.11144,6.13792,79.3491902971,14.46144,4.21792,15.064,64.65,1.92,64.6785041571,129.8,75.50144,6.17792,75.7537730915,14.46144,4.21792,15.064,61.04,1.96,61.0714597828,132.01,45.78144,43.44792,63.1162578168,14.46144,4.21792,15.064,31.32,39.23,50.1989571605,132.88,46.86144,47.57792,66.7806336478,14.46144,4.21792,15.064,32.4,43.36,54.1280851315,132.83
2021-04-12 09:00:00,19.12608,5.5784400000000005,19.923000000000002,19.12608,5.5784400000000005,19.923000000000002,0.0,0.0,0.0,132.85,78.98608,8.02844,79.3930518534,19.12608,5.5784400000000005,19.923000000000002,59.86,2.45,59.9101168418,129.23,75.64608,8.03844,76.0719786584,19.12608,5.5784400000000005,19.923000000000002,56.52,2.46,56.573509702,132.07,44.75608,45.62844,63.914483756,19.12608,5.5784400000000005,19.923000000000002,25.63,40.05,47.5489158657,132.85,45.28608,47.77844,65.8301478853,19.12608,5.5784400000000005,19.923000000000002,26.16,42.2,49.6506354441,132.76
2021-04-12 09:30:00,22.29792,6.50356,23.227,22.29792,6.50356,23.227,0.0,0.0,0.0,133.07,78.41792,10.42356,79.1076531076,22.29792,6.50356,23.227,56.12,3.92,56.2567400406,129.52,75.29792,10.34356,76.0050392395,22.29792,6.50356,23.227,53.0,3.84,53.1389273509,132.26,45.79792,47.51356,65.9923318288,22.29792,6.50356,23.227,23.5,41.01,47.2659507468,133.07,46.17792,48.02356,66.6232888005,22.29792,6.50356,23.227,23.88,41.52,47.8974404327,132.95
2021-04-12 10:00:00,23.969664,6.991152,24.9684,23.969664,6.991152,24.9684,0.0,0.0,0.0,133.2,78.089664,11.771152,78.9718661489,23.969664,6.991152,24.9684,54.12,4.78,54.3306800988,129.87,75.089664,11.641152,75.9866702753,23.969664,6.991152,24.9684,51.12,4.65,51.3310520056,132.42,44.799664,48.861152,66.2904372386,23.969664,6.991152,24.9684,20.83,41.87,46.7652199824,133.2,44.929664,47.671152,65.5073540922,23.969664,6.991152,24.9684,20.96,40.68,45.7622551892,133.07
2021-04-12 10:30:00,27.729216,8.087688,28.8846,27.729216,8.087688,28.8846,0.0,0.0,0.0,133.34,74.779216,12.527688,75.8213301928,27.729216,8.087688,28.8846,47.05,4.44,47.259031941,130.13,72.129216,12.417688,73.1903188683,27.729216,8.087688,28.8846,44.4,4.33,44.610636624,132.68,42.759216,50.057688,65.8340541121,27.729216,8.087688,28.8846,15.03,41.97,44.5800605652,133.34,42.369216,48.607688,64.4814531254,27.729216,8.087688,28.8846,14.64,40.52,43.0836395863,133.22
2021-04-12 11:00:00,29.61504,8.63772,30.849,29.61504,8.63772,30.849,0.0,0.0,0.0,133.68,70.52504,13.23772,71.7566616963,29.61504,8.63772,30.849,40.91,4.6,41.1678041678,130.57,68.21504,13.10772,69.4629685933,29.61504,8.63772,30.849,38.6,4.47,38.8579580009,133.06,41.82504,50.78772,65.7930579453,29.61504,8.63772,30.849,12.21,42.15,43.8828736525,133.68,41.21504,49.27772,64.2415224804,29.61504,8.63772,30.849,11.6,40.64,42.2630997443,133.55
2021-04-12 11:30:00,29.751936,8.677648,30.9916,29.751936,8.677648,30.9916,0.0,0.0,0.0,133.35,106.241936,12.977648,107.0316229562,29.751936,8.677648,30.9916,76.49,4.3,76.6107701306,129.91,102.311936,12.857648,103.1166880779,29.751936,8.677648,30.9916,72.56,4.18,72.6802999443,132.47,63.901936,50.537648,81.4709229721,29.751936,8.677648,30.9916,34.15,41.86,54.0229775188,133.35,65.311936,49.357648,81.8646834732,29.751936,8.677648,30.9916,35.56,40.68,54.0312502169,133.21
2021-04-12 12:00:00,29.938368,8.732024,31.1858,29.938368,8.732024,31.1858,0.0,0.0,0.0,133.13,133.338368,13.512024,134.0212489625,29.938368,8.732024,31.1858,103.4,4.78,103.510426528,129.53,127.818368,13.422024,128.5211497242,29.938368,8.732024,31.1858,97.88,4.69,97.9922981667,132.14,81.558368,51.862024,96.6511092756,29.938368,8.732024,31.1858,51.62,43.13,67.2667919556,133.13,84.618368,47.652024,97.1132513835,29.938368,8.732024,31.1858,54.68,38.92,67.1168294841,133.01
2021-04-12 12:30:00,31.770048,9.266264,33.0938,31.770048,9.266264,33.0938,0.0,0.0,0.0,133.18,133.060048,13.636264,133.7569589578,31.770048,9.266264,33.0938,101.29,4.37,101.3842246111,129.62,127.680048,13.566264,128.3987467859,31.770048,9.266264,33.0938,95.91,4.3,96.0063440612,132.24,78.750048,52.376264,94.5771806019,31.770048,9.266264,33.0938,46.98,43.11,63.7619988708,133.18,81.370048,48.266264,94.6082287755,31.770048,9.266264,33.0938,49.6,39.0,63.0964341306,133.08
2021-04-12 13:00:00,31.29888,9.12884,32.603,31.29888,9.12884,32.603,0.0,0.0,0.0,133.45,132.59888,12.928840000000001,133.22769187,31.29888,9.12884,32.603,101.3,3.8,101.3712483893,130.11,127.19888,12.89884,127.8512227028,31.29888,9.12884,32.603,95.9,3.77,95.9740741034,132.6,78.88888,52.21884,94.6058277201,31.29888,9.12884,32.603,47.59,43.09,64.1993473487,133.45,81.57888,48.36884,94.8401726327,31.29888,9.12884,32.603,50.28,39.24,63.7797460014,133.37
2021-04-12 13:30:00,29.454720000000002,8.59096,30.682,29.454720000000002,8.59096,30.682,0.0,0.0,0.0,133.97,130.59472,11.38096,131.0896912133,29.454720000000002,8.59096,30.682,101.14,2.79,101.1784744894,130.84,125.20472,11.39096,125.7218194269,29.454720000000002,8.59096,30.682,95.75,2.8,95.7909311991,133.18,78.44472,51.20096,93.6755699251,29.454720000000002,8.59096,30.682,48.99,42.61,64.9279000122,133.97,81.25472,49.03096,94.9018680575,29.454720000000002,8.59096,30.682,51.8,40.44,65.7163115216,133.91
2021-04-12 14:00:00,26.789376,7.813568,27.9056,26.789376,7.813568,27.9056,0.0,0.0,0.0,134.34,128.989376,8.913568,129.2969868766,26.789376,7.813568,27.9056,102.2,1.1,102.2059195937,131.25,123.579376,8.993568,123.9062001593,26.789376,7.813568,27.9056,96.79,1.18,96.7971926246,133.58,78.889376,48.803568,92.7648742531,26.789376,7.813568,27.9056,52.1,40.99,66.2917046092,134.34,81.949376,50.373568,96.1935371002,26.789376,7.813568,27.9056,55.16,42.56,69.6705045195,134.3
2021-04-12 14:30:00,28.411392,8.286656,29.5952,28.411392,8.286656,29.5952,0.0,0.0,0.0,134.24,127.811392,9.666656,128.1764259261,28.411392,8.286656,29.5952,99.4,1.38,99.4095790153,131.2,122.501392,9.756656,122.8893135233,28.411392,8.286656,29.5952,94.09,1.47,94.1014824538,133.58,77.981392,50.036656,92.6540039174,28.411392,8.286656,29.5952,49.57,41.75,64.8093156884,134.24,80.811392,49.886656,94.969255677,28.411392,8.286656,29.5952,52.4,41.6,66.9053062171,134.2
2021-04-12 15:00:00,31.550208,9.202144,32.8648,31.550208,9.202144,32.8648,0.0,0.0,0.0,133.97,126.150208,12.052144,126.7246193659,31.550208,9.202144,32.8648,94.6,2.85,94.6429210242,131.02,120.940208,12.042144,121.5382538265,31.550208,9.202144,32.8648,89.39,2.84,89.4351032872,133.37,75.390208,52.712144,91.9905081373,31.550208,9.202144,32.8648,43.84,43.51,61.7662181131,133.97,77.710208,48.722144,91.720901344,31.550208,9.202144,32.8648,46.16,39.52,60.7665697567,133.92
2021-04-12 15:30:00,31.236672,9.110696,32.5382,31.236672,9.110696,32.5382,0.0,0.0,0.0,134.49,58.556672,15.480696,60.568438847,31.236672,9.110696,32.5382,27.32,6.37,28.0527948697,132.04,56.866672,15.280696,58.8839371527,31.236672,9.110696,32.5382,25.63,6.17,26.362204005,134.23,33.686672,55.420696,64.8555735119,31.236672,9.110696,32.5382,2.45,46.31,46.3747625331,134.49,34.596672,46.470696,57.9349229757,31.236672,9.110696,32.5382,3.36,37.36,37.5107877817,134.45
2021-04-12 16:00:00,23.385024,6.820632,24.3594,23.385024,6.820632,24.3594,0.0,0.0,0.0,134.58,61.175024,12.520631999999999,62.4431724617,23.385024,6.820632,24.3594,37.79,5.7,38.2174580526,132.08,59.055024,12.330632,60.3286030433,23.385024,6.820632,24.3594,35.67,5.51,36.0930602748,134.3,31.365024,52.410632,61.0789577282,23.385024,6.820632,24.3594,7.98,45.59,46.2831340771,134.58,30.345024,45.020632,54.292520546,23.385024,6.820632,24.3594,6.96,38.2,38.8288758529,134.55
2021-04-12 16:30:00,21.019584,6.130712,21.8954,21.019584,6.130712,21.8954,0.0,0.0,0.0,134.83,67.279584,10.350712,68.0711367771,21.019584,6.130712,21.8954,46.26,4.22,46.4520828381,132.21,64.739584,10.250712,65.5460970081,21.019584,6.130712,21.8954,43.72,4.12,43.9136971798,134.39,37.579584,49.210712,61.9186507376,21.019584,6.130712,21.8954,16.56,43.08,46.1532230727,134.83,37.339584,47.250712,60.2235362446,21.019584,6.130712,21.8954,16.32,41.12,44.2402169977,134.81
2021-04-12 17:00:00,18.981696,5.536328,19.7726,18.981696,5.536328,19.7726,0.0,0.0,0.0,134.75,75.161696,7.576328,75.5425793282,18.981696,5.536328,19.7726,56.18,2.04,56.2170258907,132.25,72.081696,7.586328,72.4798128499,18.981696,5.536328,19.7726,53.1,2.05,53.139556829200004,134.39,45.461696,47.536328,65.7758943909,18.981696,5.536328,19.7726,26.48,42.0,49.6506837818,134.75,46.101696,47.976328,66.536414259,18.981696,5.536328,19.7726,27.12,42.44,50.365146679,134.74
2021-04-12 17:30:00,15.053568,4.390624,15.6808,15.053568,4.390624,15.6808,0.0,0.0,0.0,134.75,79.223568,5.460624,79.4115365745,15.053568,4.390624,15.6808,64.17,1.07,64.1789202153,132.1,75.723568,5.540624,75.9259986102,15.053568,4.390624,15.6808,60.67,1.15,60.6808981476,134.3,47.913568,44.780624,65.5821186324,15.053568,4.390624,15.6808,32.86,40.39,52.0685288826,134.75,49.133568,48.550624,69.0743845083,15.053568,4.390624,15.6808,34.08,44.16,55.7812871849,134.74
2021-04-12 18:00:00,13.68192,3.9905600000000003,14.252,13.68192,3.9905600000000003,14.252,0.0,0.0,0.0,134.59,81.30192,4.51056,81.4269448475,13.68192,3.9905600000000003,14.252,67.62,0.52,67.6219993789,131.85,77.62192,4.58056,77.7569546369,13.68192,3.9905600000000003,14.252,63.94,0.59,63.9427220253,134.09,47.99192,43.42056,64.7191580291,13.68192,3.9905600000000003,14.252,34.31,39.43,52.2675903405,134.59,49.36192,49.07056,69.6025790097,13.68192,3.9905600000000003,14.252,35.68,45.08,57.491467193,134.58
2021-04-12 18:30:00,11.017344,3.213392,11.4764,11.017344,3.213392,11.4764,0.0,0.0,0.0,134.45,73.477344,4.143392,73.5940743441,11.017344,3.213392,11.4764,62.46,0.93,62.4669232474,131.73,70.037344,4.123392,70.1586196854,11.017344,3.213392,11.4764,59.02,0.91,59.0270150016,133.99,42.827344,42.673392,60.4582482287,11.017344,3.213392,11.4764,31.81,39.46,50.6849849561,134.45,43.977344,48.213392,65.2574743109,11.017344,3.213392,11.4764,32.96,45.0,55.7795804932,134.45
2021-04-12 19:00:00,8.01504,2.33772,8.349,8.01504,2.33772,8.349,0.0,0.0,0.0,134.6,78.45504,3.12772,78.517360716,8.01504,2.33772,8.349,70.44,0.79,70.4444298721,131.92,74.61504,2.95772,74.6736386002,8.01504,2.33772,8.349,66.6,0.62,66.6028858234,134.18,46.385040000000004,41.14772,62.0056997138,8.01504,2.33772,8.349,38.37,38.81,54.5753882258,134.6,48.09504,48.09772,68.0185529234,8.01504,2.33772,8.349,40.08,45.76,60.8307816816,134.6
2021-04-12 19:30:00,5.599488,1.633184,5.8328,5.599488,1.633184,5.8328,0.0,0.0,0.0,134.6,75.759488,2.3931839999999998,75.7972779965,5.599488,1.633184,5.8328,70.16,0.76,70.1641161848,131.92,71.899488,2.253184,71.9347844426,5.599488,1.633184,5.8328,66.3,0.62,66.3028988808,134.18,45.069488,40.703184,60.7289711449,5.599488,1.633184,5.8328,39.47,39.07,55.5368868411,134.6,46.919488,47.193184,66.547989979,5.599488,1.633184,5.8328,41.32,45.56,61.5065524965,134.6
2021-04-12 20:00:00,4.600704,1.341872,4.7924,4.600704,1.341872,4.7924,0.0,0.0,0.0,133.94,66.010704,1.421872,66.026015801,4.600704,1.341872,4.7924,61.41,0.08,61.4100521088,131.23,62.620704,1.451872,62.6375326921,4.600704,1.341872,4.7924,58.02,0.11,58.0201042743,133.57,38.940704,40.401872,56.1131864103,4.600704,1.341872,4.7924,34.34,39.06,52.0088377105,133.94,40.280704,46.181872,61.2805060044,4.600704,1.341872,4.7924,35.68,44.84,57.3034728441,133.95
2021-04-12 20:30:00,4.199232,1.224776,4.3742,4.199232,1.224776,4.3742,0.0,0.0,0.0,133.69,67.869232,1.414776,67.8839763376,4.199232,1.224776,4.3742,63.67,0.19,63.6702834924,130.81,64.359232,1.514776,64.3770556174,4.199232,1.224776,4.3742,60.16,0.29,60.1606989654,133.23,39.819232,39.714776,56.2390848948,4.199232,1.224776,4.3742,35.62,38.49,52.4429642564,133.69,41.279232,46.344776,62.0629781512,4.199232,1.224776,4.3742,37.08,45.12,58.4015479247,133.71
2021-04-12 21:00:00,4.345152,1.267336,4.5262,4.345152,1.267336,4.5262,0.0,0.0,0.0,134.03,68.725152,1.707336,68.7463563663,4.345152,1.267336,4.5262,64.38,0.44,64.381503555,131.24,65.185152,1.5773359999999998,65.2042332224,4.345152,1.267336,4.5262,60.84,0.31,60.8407897713,133.6,40.055152,39.417336,56.1973449469,4.345152,1.267336,4.5262,35.71,38.15,52.2553978073,134.03,41.545152,47.107336,62.8100370938,4.345152,1.267336,4.5262,37.2,45.84,59.0351217497,134.05
2021-04-12 21:30:00,4.224,1.232,4.4,4.224,1.232,4.4,0.0,0.0,0.0,134.33,65.304,2.8120000000000003,65.364514532,4.224,1.232,4.4,61.08,1.58,61.100432077,131.74,61.914,2.612,61.9690724475,4.224,1.232,4.4,57.69,1.38,57.7065030997,134.02,37.994,39.122,54.5350797194,4.224,1.232,4.4,33.77,37.89,50.7549504975,134.33,39.304,47.632,61.754447937,4.224,1.232,4.4,35.08,46.4,58.1684313008,134.36
2021-04-12 22:00:00,4.307328,1.256304,4.4868,4.307328,1.256304,4.4868,0.0,0.0,0.0,134.44,55.177328,4.436304,55.3553820184,4.307328,1.256304,4.4868,50.87,3.18,50.9692976212,132.09,52.337328,4.146304,52.501311784,4.307328,1.256304,4.4868,48.03,2.89,48.1168681441,134.32,31.897328,38.856304,50.2717802955,4.307328,1.256304,4.4868,27.59,37.6,46.6365532603,134.44,32.667328,48.176304,58.2074787786,4.307328,1.256304,4.4868,28.36,46.92,54.8249578203,134.48
2021-04-12 22:30:00,4.226112,1.232616,4.4022,4.226112,1.232616,4.4022,0.0,0.0,0.0,133.94,107.596112,10.312616,108.0891917181,4.226112,1.232616,4.4022,103.37,9.08,103.7680263858,131.32,102.336112,9.712616,102.7959859568,4.226112,1.232616,4.4022,98.11,8.48,98.4757965187,133.66,65.586112,35.062616,74.3701897809,4.226112,1.232616,4.4022,61.36,33.83,70.0679562996,133.94,69.546112,51.552616,86.5698210161,4.226112,1.232616,4.4022,65.32,50.32,82.4548652294,133.96
2021-04-12 23:00:00,4.38528,1.27904,4.568,4.38528,1.27904,4.568,0.0,0.0,0.0,134.23,114.27528,12.78904,114.9886914579,4.38528,1.27904,4.568,109.89,11.51,110.4911408213,131.75,108.45528,12.04904,109.1225326172,4.38528,1.27904,4.568,104.07,10.77,104.6257989217,133.98,69.64528,33.95904,77.4834267699,4.38528,1.27904,4.568,65.26,32.68,72.985272487,134.23,73.94528,53.27904,91.140334307,4.38528,1.27904,4.568,69.56,52.0,86.8481064848,134.23
2021-04-12 23:30:00,4.346112,1.2676159999999999,4.5272,4.346112,1.2676159999999999,4.5272,0.0,0.0,0.0,135.26,106.216112,15.447616,107.3335515507,4.346112,1.2676159999999999,4.5272,101.87,14.18,102.8521720723,133.28,100.836112,14.557616,101.8815276038,4.346112,1.2676159999999999,4.5272,96.49,13.29,97.4009455806,135.25,64.626112,33.497616,72.7916521994,4.346112,1.2676159999999999,4.5272,60.28,32.23,68.3553311747,135.26,68.506112,54.987616,87.8448933901,4.346112,1.2676159999999999,4.5272,64.16,53.72,83.6800095602,135.26
2021-04-13 00:00:00,4.37952,1.27736,4.562,4.37952,1.27736,4.562,0.0,0.0,0.0,136.1,100.63952,17.81736,102.2045561763,4.37952,1.27736,4.562,96.26,16.54,97.6706670398,134.43,95.53952,16.81736,97.0083680885,4.37952,1.27736,4.562,91.16,15.54,92.4750625845,136.19,61.19952,32.14736,69.1291111125,4.37952,1.27736,4.562,56.82,30.87,64.66428148520001,136.1,64.73952,57.59736,86.6525321546,4.37952,1.27736,4.562,60.36,56.32,82.5546606801,136.1
2021-04-13 00:30:00,4.303104,1.255072,4.4824,4.303104,1.255072,4.4824,0.0,0.0,0.0,136.17,97.723104,17.985072,99.3643188989,4.303104,1.255072,4.4824,93.42,16.73,94.9062131791,134.58,92.793104,16.975072,94.3329911503,4.303104,1.255072,4.4824,88.49,15.72,89.8754610558,136.3,59.633104,32.345072,67.8403329544,4.303104,1.255072,4.4824,55.33,31.09,63.466502976,136.17,63.023104,57.455072,85.2818675705,4.303104,1.255072,4.4824,58.72,56.2,81.2802460626,136.16
2021-04-13 01:00:00,4.393536,1.281448,4.5766,4.393536,1.281448,4.5766,0.0,0.0,0.0,135.72,95.903536,19.131448,97.7931517024,4.393536,1.281448,4.5766,91.51,17.85,93.2346641545,134.09,91.073536,18.071448,92.8491582749,4.393536,1.281448,4.5766,86.68,16.79,88.2911462152,135.87,58.453536,31.291448,66.3021160208,4.393536,1.281448,4.5766,54.06,30.01,61.8310900761,135.72,61.753536,58.081448,84.7759034766,4.393536,1.281448,4.5766,57.36,56.8,80.7242813533,135.69
2021-04-13 01:30:00,4.508736,1.315048,4.6966,4.508736,1.315048,4.6966,0.0,0.0,0.0,135.56,98.598736,18.385048,100.2981591594,4.508736,1.315048,4.6966,94.09,17.07,95.6259013029,133.86,93.648736,17.345048,95.2414638932,4.508736,1.315048,4.6966,89.14,16.03,90.5698652975,135.65,60.288736,31.865048,68.1917368346,4.508736,1.315048,4.6966,55.78,30.55,63.5980416365,135.56,63.708736,57.315048,85.6960779147,4.508736,1.315048,4.6966,59.2,56.0,81.4901221008,135.51
2021-04-13 02:00:00,4.732992,1.380456,4.9302,4.732992,1.380456,4.9302,0.0,0.0,0.0,135.22,103.292992,16.730456,104.6391435089,4.732992,1.380456,4.9302,98.56,15.35,99.7481633916,133.34,98.112992,15.780456,99.3739502624,4.732992,1.380456,4.9302,93.38,14.4,94.4837785019,135.13,63.732992,32.300456,71.4507783518,4.732992,1.380456,4.9302,59.0,30.92,66.6111582244,135.22,67.492992,56.620456,88.0975595959,4.732992,1.380456,4.9302,62.76,55.24,83.6078656587,135.15
2021-04-13 02:30:00,4.930752,1.438136,5.1362,4.930752,1.438136,5.1362,0.0,0.0,0.0,135.42,103.210752,17.088136,104.6157909704,4.930752,1.438136,5.1362,98.28,15.65,99.5182440561,133.65,98.030752,16.118136,99.3469810603,4.930752,1.438136,5.1362,93.1,14.68,94.2502647211,135.41,63.480752,32.728136,71.4208426198,4.930752,1.438136,5.1362,58.55,31.29,66.3864941084,135.42,67.210752,56.438136,87.7641634129,4.930752,1.438136,5.1362,62.28,55.0,83.0890991647,135.36
2021-04-13 03:00:00,5.177088,1.509984,5.3928,5.177088,1.509984,5.3928,0.0,0.0,0.0,135.71,101.627088,17.579984,103.1364186541,5.177088,1.509984,5.3928,96.45,16.07,97.779585804,133.95,96.557088,16.609984,97.9753173586,5.177088,1.509984,5.3928,91.38,15.1,92.6191902361,135.66,62.357088,32.329984,70.2398340636,5.177088,1.509984,5.3928,57.18,30.82,64.9570996889,135.71,65.937088,57.349984,87.388330106,5.177088,1.509984,5.3928,60.76,55.84,82.5220164562,135.64
2021-04-13 03:30:00,5.342784,1.558312,5.5654,5.342784,1.558312,5.5654,0.0,0.0,0.0,135.85,100.422784,18.058312,102.0335149772,5.342784,1.558312,5.5654,95.08,16.5,96.5010694241,134.19,95.442784,17.048312,96.9534422273,5.342784,1.558312,5.5654,90.1,15.49,91.4218250748,135.8,61.572784,32.248312,69.5065562113,5.342784,1.558312,5.5654,56.23,30.69,64.060042148,135.85,65.102784,57.798312,87.0575519676,5.342784,1.558312,5.5654,59.76,56.24,82.0621423069,135.78
2021-04-13 04:00:00,5.2176,1.5218,5.435,5.2176,1.5218,5.435,0.0,0.0,0.0,135.77,100.3476,17.6218,101.8831127371,5.2176,1.5218,5.435,95.13,16.1,96.4827803289,134.04,95.3476,16.6418,96.7890196923,5.2176,1.5218,5.435,90.13,15.12,91.3894485157,135.7,61.7476,32.4618,69.7605516392,5.2176,1.5218,5.435,56.53,30.94,64.4431881583,135.77,65.2976,57.3618,86.9146286019,5.2176,1.5218,5.435,60.08,55.84,82.0226310234,135.69
2021-04-13 04:30:00,4.941888,1.441384,5.1478,4.941888,1.441384,5.1478,0.0,0.0,0.0,135.46,100.571888,17.521384,102.0867452374,4.941888,1.441384,5.1478,95.63,16.08,96.9724873353,133.69,95.511888,16.541384,96.9336790489,4.941888,1.441384,5.1478,90.57,15.1,91.8201225222,135.38,62.531888,32.081384,70.281236587,4.941888,1.441384,5.1478,57.59,30.64,65.2335626806,135.46,66.101888,57.201384,87.415433012,4.941888,1.441384,5.1478,61.16,55.76,82.7630545594,135.38
2021-04-13 05:00:00,5.138496,1.498728,5.3526,5.138496,1.498728,5.3526,0.0,0.0,0.0,135.5,100.098496,17.968728,101.6984959938,5.138496,1.498728,5.3526,94.96,16.47,96.3777074847,133.69,95.098496,16.968728,96.600526248,5.138496,1.498728,5.3526,89.96,15.47,91.2804606693,135.42,61.838496,31.688728,69.4850708412,5.138496,1.498728,5.3526,56.7,30.19,64.2364857382,135.5,65.378496,57.738728,87.2244716251,5.138496,1.498728,5.3526,60.24,56.24,82.4123485893,135.41
2021-04-13 05:30:00,5.196096,1.515528,5.4126,5.196096,1.515528,5.4126,0.0,0.0,0.0,135.01,102.886096,16.285528,104.1670157601,5.196096,1.515528,5.4126,97.69,14.77,98.8002479754,132.96,97.716096,15.345528,98.9137030299,5.196096,1.515528,5.4126,92.52,13.83,93.547951875,134.8,63.726096,32.305528,71.4469205128,5.196096,1.515528,5.4126,58.53,30.79,66.1345976022,135.01,67.396096,56.515528,87.955890429,5.196096,1.515528,5.4126,62.2,55.0,83.0291515072,134.91
2021-04-13 06:00:00,4.926528,1.436904,5.1318,4.926528,1.436904,5.1318,0.0,0.0,0.0,134.39,97.796528,13.066904,98.6656215153,4.926528,1.436904,5.1318,92.87,11.63,93.5953727489,132.19,92.666528,12.276904,93.4762418126,4.926528,1.436904,5.1318,87.74,10.84,88.4070879511,134.11,60.416528,34.156904,69.403536988,4.926528,1.436904,5.1318,55.49,32.72,64.418463968,134.39,63.806528,53.476904,83.2529415507,4.926528,1.436904,5.1318,58.88,52.04,78.581270033,134.29
2021-04-13 06:30:00,4.90656,1.4310800000000001,5.111,4.90656,1.4310800000000001,5.111,0.0,0.0,0.0,134.15,54.63656,7.17108,55.1051547226,4.90656,1.4310800000000001,5.111,49.73,5.74,50.0601687972,131.98,51.88656,6.73108,52.3213393043,4.90656,1.4310800000000001,5.111,46.98,5.3,47.278011802500004,133.96,32.86656,37.73108,50.0384368681,4.90656,1.4310800000000001,5.111,27.96,36.3,45.8197730243,134.15,33.66656,49.47108,59.839995142,4.90656,1.4310800000000001,5.111,28.76,48.04,55.9908849725,134.05
2021-04-13 07:00:00,5.769408,1.682744,6.0098,5.769408,1.682744,6.0098,0.0,0.0,0.0,134.34,61.609408,5.652744,61.8681878581,5.769408,1.682744,6.0098,55.84,3.9699999999999998,55.9809476519,132.05,58.529408,5.302744,58.7691304577,5.769408,1.682744,6.0098,52.76,3.62,52.8840429619,134.03,36.569408,38.982744,53.4506869108,5.769408,1.682744,6.0098,30.8,37.3,48.3728229484,134.34,37.609408,48.882744,61.6764965857,5.769408,1.682744,6.0098,31.84,47.2,56.9352755328,134.24
2021-04-13 07:30:00,7.84224,2.2873200000000002,8.169,7.84224,2.2873200000000002,8.169,0.0,0.0,0.0,133.96,73.20224,3.21732,73.2729082881,7.84224,2.2873200000000002,8.169,65.36,0.93,65.3666160972,131.28,69.64224,3.17732,69.7146824894,7.84224,2.2873200000000002,8.169,61.8,0.89,61.8064082438,133.37,43.76224,41.18732,60.0959980248,7.84224,2.2873200000000002,8.169,35.92,38.9,52.9476760585,133.96,45.28224,47.24732,65.4430325291,7.84224,2.2873200000000002,8.169,37.44,44.96,58.5077362406,133.85
2021-04-13 08:00:00,10.519872,3.068296,10.9582,10.519872,3.068296,10.9582,0.0,0.0,0.0,133.43,77.749872,4.098296,77.857810309,10.519872,3.068296,10.9582,67.23,1.03,67.2378896159,130.32,74.069872,4.178296,74.1876276448,10.519872,3.068296,10.9582,63.55,1.11,63.5596932025,132.7,46.049872,42.118296,62.4062622592,10.519872,3.068296,10.9582,35.53,39.05,52.7947289036,133.43,47.519872,47.188296,66.9691982502,10.519872,3.068296,10.9582,37.0,44.12,57.5810246522,133.28
2021-04-13 08:30:00,15.001344,4.375392,15.6264,15.001344,4.375392,15.6264,0.0,0.0,0.0,133.54,80.491344,8.205392,80.9084971854,15.001344,4.375392,15.6264,65.49,3.83,65.6018978384,130.12,76.891344,8.155392,77.3226305864,15.001344,4.375392,15.6264,61.89,3.7800000000000002,62.0053263841,132.7,47.031344,45.235392,65.2547929875,15.001344,4.375392,15.6264,32.03,40.86,51.9178244922,133.54,48.241344,46.615392,67.0836943097,15.001344,4.375392,15.6264,33.24,42.24,53.7504902303,133.36
2021-04-13 09:00:00,20.467008,5.969544,21.3198,20.467008,5.969544,21.3198,0.0,0.0,0.0,133.81,77.237008,10.469543999999999,77.9433560758,20.467008,5.969544,21.3198,56.77,4.5,56.9480719603,130.68,74.097008,10.369544,74.8190753573,20.467008,5.969544,21.3198,53.63,4.4,53.8101932723,133.08,44.697008,48.219544,65.7491212696,20.467008,5.969544,21.3198,24.23,42.25,48.7047779997,133.81,45.187008,46.849544,65.090287025,20.467008,5.969544,21.3198,24.72,40.88,47.7729295731,133.64
2021-04-13 09:30:00,25.566336,7.456848,26.6316,25.566336,7.456848,26.6316,0.0,0.0,0.0,133.78,99.796336,11.436848,100.449540423,25.566336,7.456848,26.6316,74.23,3.98,74.3366215267,130.61,96.006336,11.346848,96.6745442797,25.566336,7.456848,26.6316,70.44,3.89,70.547329503,132.94,58.486336,49.446848,76.5874811953,25.566336,7.456848,26.6316,32.92,41.99,53.3562226924,133.78,59.846336,48.576848,77.07979043980001,25.566336,7.456848,26.6316,34.28,41.12,53.5347812174,133.64
2021-04-13 10:00:00,29.10624,8.48932,30.319,29.10624,8.48932,30.319,0.0,0.0,0.0,133.65,134.60624,13.18932,135.2508706405,29.10624,8.48932,30.319,105.5,4.7,105.6046400496,130.18,129.03624,13.09932,129.699434917,29.10624,8.48932,30.319,99.93,4.61,100.0362784194,132.55,79.90624,51.33932,94.9775392869,29.10624,8.48932,30.319,50.8,42.85,66.458727794,133.65,82.94624,48.289320000000004,95.9788370225,29.10624,8.48932,30.319,53.84,39.8,66.9536078191,133.52
2021-04-13 10:30:00,32.525376,9.486568,33.8806,32.525376,9.486568,33.8806,0.0,0.0,0.0,133.93,131.405376,13.726568,132.1203675092,32.525376,9.486568,33.8806,98.88,4.24,98.9708643996,130.63,126.195376,13.646568,126.9310905254,32.525376,9.486568,33.8806,93.67,4.16,93.7623298559,132.94,77.525376,52.626568,93.7002645855,32.525376,9.486568,33.8806,45.0,43.14,62.3382675409,133.93,80.045376,49.366568,94.0442462625,32.525376,9.486568,33.8806,47.52,39.88,62.0368019808,133.8
2021-04-13 11:00:00,34.83072,10.15896,36.282,34.83072,10.15896,36.282,0.0,0.0,0.0,134.19,74.22072,16.19896,75.9678983677,34.83072,10.15896,36.282,39.39,6.04,39.8503914661,131.46,71.85072,16.00896,73.6125856413,34.83072,10.15896,36.282,37.02,5.85,37.4793663234,133.71,41.36072,55.25896,69.023632324,34.83072,10.15896,36.282,6.53,45.1,45.5702852745,134.19,41.83072,48.19896,63.8196590464,34.83072,10.15896,36.282,7.0,38.04,38.6786969791,134.1
2021-04-13 11:30:00,36.639744,10.686592,38.1664,36.639744,10.686592,38.1664,0.0,0.0,0.0,134.19,64.379744,17.796592,66.7942372089,36.639744,10.686592,38.1664,27.74,7.11,28.6366845148,131.59,62.809744,17.546592,65.2146213066,36.639744,10.686592,38.1664,26.17,6.86,27.0541771266,133.83,38.549744,57.306592,69.0661150574,36.639744,10.686592,38.1664,1.9100000000000001,46.62,46.6591095071,134.19,40.399744,47.166592,62.1033551119,36.639744,10.686592,38.1664,3.76,36.48,36.6732600133,134.1
2021-04-13 12:00:00,37.064832,10.810576,38.6092,37.064832,10.810576,38.6092,0.0,0.0,0.0,134.27,62.454832,17.610576000000002,64.8902028599,37.064832,10.810576,38.6092,25.39,6.8,26.2848264213,131.87,60.984832,17.360576000000002,63.4077229769,37.064832,10.810576,38.6092,23.92,6.55,24.8005826544,134.03,39.874832,57.860576,70.2698262562,37.064832,10.810576,38.6092,2.81,47.05,47.1338371024,134.27,41.784832,46.930576,62.8367022445,37.064832,10.810576,38.6092,4.72,36.12,36.4270888214,134.22
2021-04-13 12:30:00,37.339008,10.890544,38.894800000000004,37.339008,10.890544,38.894800000000004,0.0,0.0,0.0,133.9,61.899008,17.180544,64.2390713158,37.339008,10.890544,38.894800000000004,24.56,6.29,25.3526665264,131.5,60.479008,16.960544,62.8121840206,37.339008,10.890544,38.894800000000004,23.14,6.07,23.9228865315,133.71,40.849008,57.550544,70.5741211017,37.339008,10.890544,38.894800000000004,3.51,46.66,46.7918336892,133.9,42.859008,47.050544,63.6447032945,37.339008,10.890544,38.894800000000004,5.52,36.16,36.5789010223,133.86
2021-04-13 13:00:00,37.06464,10.81052,38.609,37.06464,10.81052,38.609,0.0,0.0,0.0,133.95,60.93464,16.68052,63.1764995817,37.06464,10.81052,38.609,23.87,5.87,24.5811675882,131.56,59.54464,16.47052,61.7805971305,37.06464,10.81052,38.609,22.48,5.66,23.1815875211,133.78,41.22464,57.18052,70.4917215749,37.06464,10.81052,38.609,4.16,46.37,46.5562294435,133.95,43.30464,47.41052,64.2109745464,37.06464,10.81052,38.609,6.24,36.6,37.128124111,133.93
2021-04-13 13:30:00,37.262592,10.868256,38.8152,37.262592,10.868256,38.8152,0.0,0.0,0.0,134.03,58.922592,16.468256,61.1806775353,37.262592,10.868256,38.8152,21.66,5.6,22.3722059708,131.72,57.652592,16.288256,59.9093369004,37.262592,10.868256,38.8152,20.39,5.42,21.098068632,133.97,42.522592,57.498256,71.5137768087,37.262592,10.868256,38.8152,5.26,46.63,46.9257338781,134.03,44.662592,47.228256,65.0019637316,37.262592,10.868256,38.8152,7.4,36.36,37.1053850539,134.03
2021-04-13 14:00:00,36.547776,10.659768,38.0706,36.547776,10.659768,38.0706,0.0,0.0,0.0,134.01,58.727776,16.619768,61.0341573406,36.547776,10.659768,38.0706,22.18,5.96,22.9668021283,131.72,57.427776,16.409768,59.7262918832,36.547776,10.659768,38.0706,20.88,5.75,21.6572597528,134.0,41.107776,57.939768,71.041297592,36.547776,10.659768,38.0706,4.5600000000000005,47.28,47.4993894698,134.01,43.187776,46.179768,63.2278021788,36.547776,10.659768,38.0706,6.64,35.52,36.1353012994,134.03
2021-04-13 14:30:00,34.291776,10.001768,35.7206,34.291776,10.001768,35.7206,0.0,0.0,0.0,134.09,56.411776,14.181768,58.167095639,34.291776,10.001768,35.7206,22.12,4.18,22.511481515,131.88,55.111776,14.061768,56.8774223498,34.291776,10.001768,35.7206,20.82,4.06,21.2121663203,134.12,37.131776,55.821768,67.0435572711,34.291776,10.001768,35.7206,2.84,45.82,45.9079295983,134.09,38.731775999999996,47.361768,61.1824120169,34.291776,10.001768,35.7206,4.44,37.36,37.6229079153,134.1
2021-04-13 15:00:00,34.196544,9.973991999999999,35.6214,34.196544,9.973991999999999,35.6214,0.0,0.0,0.0,134.19,56.436544,14.143992,58.1819216627,34.196544,9.973991999999999,35.6214,22.24,4.17,22.6275606286,131.94,55.126544,14.033992,56.8848730757,34.196544,9.973991999999999,35.6214,20.93,4.06,21.3201430577,134.18,37.136544,55.443992,66.7319949437,34.196544,9.973991999999999,35.6214,2.94,45.47,45.564948151,134.19,39.076544,47.893992,61.8127071133,34.196544,9.973991999999999,35.6214,4.88,37.92,38.2327189721,134.21
2021-04-13 15:30:00,33.297408,9.711744,34.6848,33.297408,9.711744,34.6848,0.0,0.0,0.0,134.25,56.847408,13.521744,58.4334267104,33.297408,9.711744,34.6848,23.55,3.81,23.8562067395,131.94,55.477408,13.421744,57.0778942359,33.297408,9.711744,34.6848,22.18,3.71,22.4881413194,134.18,35.867408,54.471744,65.2199497933,33.297408,9.711744,34.6848,2.5700000000000003,44.76,44.8337205683,134.25,37.777408,48.551744,61.5175129588,33.297408,9.711744,34.6848,4.48,38.84,39.0975191029,134.27
