Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-04-13 16:00:00,31.43136,9.16748,32.741,31.43136,9.16748,32.741,0.0,0.0,0.0,134.2,60.60136,13.54748,62.0971742368,31.43136,9.16748,32.741,29.17,4.38,29.4970049327,131.8,58.94136,13.42748,60.4514775485,31.43136,9.16748,32.741,27.51,4.26,27.8378824626,134.09,33.86136,53.91748,63.6685664249,31.43136,9.16748,32.741,2.43,44.75,44.8159279721,134.2,33.35136,48.00748,58.4553791349,31.43136,9.16748,32.741,1.92,38.84,38.8874272741,134.24
2021-04-13 16:30:00,29.049984,8.472912,30.2604,29.049984,8.472912,30.2604,0.0,0.0,0.0,134.34,62.239984,11.402912,63.2759196725,29.049984,8.472912,30.2604,33.19,2.93,33.3190786187,132.0,60.379984,11.352912,61.4380263251,29.049984,8.472912,30.2604,31.33,2.88,31.4620930645,134.23,34.719984,52.112912,62.6197483713,29.049984,8.472912,30.2604,5.67,43.64,44.0068006108,134.34,33.529984,48.712912,59.1371932252,29.049984,8.472912,30.2604,4.48,40.24,40.4886156839,134.38
2021-04-13 17:00:00,25.484928,7.433104,26.5468,25.484928,7.433104,26.5468,0.0,0.0,0.0,134.34,71.494928,9.513104,72.1250572093,25.484928,7.433104,26.5468,46.01,2.08,46.0569918688,132.0,69.174928,9.483104,69.821915795,25.484928,7.433104,26.5468,43.69,2.05,43.7380680872,134.19,40.984928,49.513104,64.2752813365,25.484928,7.433104,26.5468,15.5,42.08,44.8439115154,134.34,40.644928,49.473104,64.0281047004,25.484928,7.433104,26.5468,15.16,42.04,44.689900425,134.4
2021-04-13 17:30:00,20.92608,6.10344,21.798000000000002,20.92608,6.10344,21.798000000000002,0.0,0.0,0.0,134.26,131.83608,9.08344,132.1486317447,20.92608,6.10344,21.798000000000002,110.91,2.98,110.9500270392,131.39,126.02608,8.77344,126.3310970806,20.92608,6.10344,21.798000000000002,105.1,2.67,105.1339093728,133.72,79.33608,44.75344,91.0883306555,20.92608,6.10344,21.798000000000002,58.41,38.65,70.0396359214,134.26,83.00608,51.50344,97.6863022578,20.92608,6.10344,21.798000000000002,62.08,45.4,76.9095988808,134.33
2021-04-13 18:00:00,15.901248,4.637864,16.5638,15.901248,4.637864,16.5638,0.0,0.0,0.0,133.96,134.171248,7.507864,134.3811438101,15.901248,4.637864,16.5638,118.27,2.87,118.3048173153,130.9,127.941248,7.187864,128.1429995305,15.901248,4.637864,16.5638,112.04,2.55,112.0690148971,133.33,81.121248,42.667864,91.6580792696,15.901248,4.637864,16.5638,65.22,38.03,75.4978761291,133.96,85.421248,50.397864,99.1803120868,15.901248,4.637864,16.5638,69.52,45.76,83.2286489137,134.04
2021-04-13 18:30:00,10.744512,3.133816,11.1922,10.744512,3.133816,11.1922,0.0,0.0,0.0,133.85,135.394512,5.773816,135.5175665031,10.744512,3.133816,11.1922,124.65,2.64,124.6779535443,130.71,128.824512,5.443816,128.9394820242,10.744512,3.133816,11.1922,118.08,2.31,118.1025931129,133.12,82.784512,40.893816,92.3340652962,10.744512,3.133816,11.1922,72.04,37.76,81.3362108781,133.85,87.664512,49.133816,100.4947687142,10.744512,3.133816,11.1922,76.92,46.0,89.6252553692,133.93
2021-04-13 19:00:00,7.255104,2.116072,7.5574,7.255104,2.116072,7.5574,0.0,0.0,0.0,133.85,137.175104,4.426072,137.2464909233,7.255104,2.116072,7.5574,129.92,2.31,129.9405344764,130.53,130.325104,4.116072,130.3900869749,7.255104,2.116072,7.5574,123.07,2.0,123.0862498413,133.0,83.765104,39.436072,92.5839965811,7.255104,2.116072,7.5574,76.51,37.32,85.1267437413,133.85,89.015104,48.476072,101.3588589946,7.255104,2.116072,7.5574,81.76,46.36,93.9890802168,133.93
2021-04-13 19:30:00,5.131584,1.496712,5.3454,5.131584,1.496712,5.3454,0.0,0.0,0.0,133.51,137.491584,3.1967119999999998,137.528741136,5.131584,1.496712,5.3454,132.36,1.7000000000000002,132.3709167453,130.13,130.491584,2.9067119999999997,130.5239536234,5.131584,1.496712,5.3454,125.36,1.4100000000000001,125.3679293121,132.62,84.191584,38.926712,92.755116967,5.131584,1.496712,5.3454,79.06,37.43,87.4727871969,133.51,89.731584,47.376712,101.4707347321,5.131584,1.496712,5.3454,84.6,45.88,96.2399833749,133.59
2021-04-13 20:00:00,4.476672,1.305696,4.6632,4.476672,1.305696,4.6632,0.0,0.0,0.0,133.51,131.966672,3.045696,132.0018135591,4.476672,1.305696,4.6632,127.49,1.74,127.5018733196,130.18,125.046672,2.775696,125.077474657,4.476672,1.305696,4.6632,120.57,1.47,120.5789608514,132.65,80.346672,38.645696,89.1575993441,4.476672,1.305696,4.6632,75.87,37.34,84.5608213063,133.51,85.556672,47.265696,97.7445146393,4.476672,1.305696,4.6632,81.08,45.96,93.2002575104,133.59
2021-04-13 20:30:00,4.230528,1.233904,4.4068,4.230528,1.233904,4.4068,0.0,0.0,0.0,134.02,74.320528,2.773904,74.3722759205,4.230528,1.233904,4.4068,70.09,1.54,70.1069162066,131.21,70.460528,2.833904,70.5174944104,4.230528,1.233904,4.4068,66.23,1.6,66.2493237701,133.56,43.890528,40.693904,59.8529219912,4.230528,1.233904,4.4068,39.66,39.46,55.9464672701,134.02,45.750528,45.633904,64.618604183,4.230528,1.233904,4.4068,41.52,44.4,60.7887357987,134.12
2021-04-13 21:00:00,4.543488,1.325184,4.7328,4.543488,1.325184,4.7328,0.0,0.0,0.0,133.26,126.593488,4.545184,126.6750563513,4.543488,1.325184,4.7328,122.05,3.22,122.0924686457,130.16,120.313488,4.205184,120.3869551372,4.543488,1.325184,4.7328,115.77,2.88,115.8058172114,132.66,77.803488,38.655184,86.8769589422,4.543488,1.325184,4.7328,73.26,37.33,82.22260334,133.26,82.783488,46.925184,95.1581776774,4.543488,1.325184,4.7328,78.24,45.6,90.5585865614,133.36
2021-04-13 21:30:00,5.059008,1.475544,5.2698,5.059008,1.475544,5.2698,0.0,0.0,0.0,134.02,131.439008,6.885544,131.6192369686,5.059008,1.475544,5.2698,126.38,5.41,126.495741035,131.06,124.769008,6.415544,124.9338407403,5.059008,1.475544,5.2698,119.71,4.94,119.8118846359,133.44,80.899008,37.385544,89.1197418957,5.059008,1.475544,5.2698,75.84,35.91,83.912059324,134.02,86.179008,49.515544,99.3911993965,5.059008,1.475544,5.2698,81.12,48.04,94.2777598376,134.11
2021-04-13 22:00:00,5.5092479999999995,1.6068639999999998,5.7388,5.5092479999999995,1.6068639999999998,5.7388,0.0,0.0,0.0,134.16,124.979248,9.416864,125.3335141063,5.5092479999999995,1.6068639999999998,5.7388,119.47,7.8100000000000005,119.7250057423,131.4,118.669248,8.836864,118.9978175692,5.5092479999999995,1.6068639999999998,5.7388,113.16,7.23,113.3907337484,133.73,76.359248,36.046864,84.4399855481,5.5092479999999995,1.6068639999999998,5.7388,70.85,34.44,78.7771292952,134.16,81.189248,51.526864,96.1598237544,5.5092479999999995,1.6068639999999998,5.7388,75.68,49.92,90.6612861149,134.26
2021-04-13 22:30:00,5.336832,1.556576,5.5592,5.336832,1.556576,5.5592,0.0,0.0,0.0,134.81,117.446832,11.276576,117.9869463675,5.336832,1.556576,5.5592,112.11,9.72,112.530575845,132.46,111.506832,10.596576,112.00920054,5.336832,1.556576,5.5592,106.17,9.04,106.5541669762,134.58,71.576832,35.916576,80.0827279176,5.336832,1.556576,5.5592,66.24,34.36,74.6213588726,134.81,75.936832,52.476576,92.3048941437,5.336832,1.556576,5.5592,70.6,50.92,87.0471504416,134.89
2021-04-13 23:00:00,5.673984,1.654912,5.9104,5.673984,1.654912,5.9104,0.0,0.0,0.0,134.85,110.243984,14.574912,111.2032556538,5.673984,1.654912,5.9104,104.57,12.92,105.3651332273,132.65,104.723984,13.734912,105.6208342728,5.673984,1.654912,5.9104,99.05,12.08,99.7839110278,134.7,67.063984,33.194912,74.829674145,5.673984,1.654912,5.9104,61.39,31.54,69.018140369,134.85,71.033984,55.734912,90.2895746948,5.673984,1.654912,5.9104,65.36,54.08,84.8326352296,134.92
2021-04-13 23:30:00,5.525376,1.6115680000000001,5.7556,5.525376,1.6115680000000001,5.7556,0.0,0.0,0.0,135.34,102.975376,16.291568,104.256142506,5.525376,1.6115680000000001,5.7556,97.45,14.68,98.5495048186,133.38,97.785376,15.381568,98.9877386023,5.525376,1.6115680000000001,5.7556,92.26,13.77,93.2819409103,135.33,62.815376,32.571568,70.7578865145,5.525376,1.6115680000000001,5.7556,57.29,30.96,65.120393887,135.34,66.365376,57.011568,87.4910396409,5.525376,1.6115680000000001,5.7556,60.84,55.4,82.2840543483,135.4
2021-04-14 00:00:00,5.10528,1.4890400000000001,5.318,5.10528,1.4890400000000001,5.318,0.0,0.0,0.0,135.98,97.34528,18.20904,99.0336946499,5.10528,1.4890400000000001,5.318,92.24,16.72,93.7431384156,134.39,92.44528,17.18904,94.0297447109,5.10528,1.4890400000000001,5.318,87.34,15.7,88.7398760423,136.16,59.86528,32.21904,67.984691571,5.10528,1.4890400000000001,5.318,54.76,30.73,62.7932361007,135.98,63.14528,57.92904,85.6918902907,5.10528,1.4890400000000001,5.318,58.04,56.44,80.9574900797,136.04
2021-04-14 00:30:00,5.281536,1.540448,5.5016,5.281536,1.540448,5.5016,0.0,0.0,0.0,136.2,93.661536,21.780448,96.160653289,5.281536,1.540448,5.5016,88.38,20.24,90.6679767062,133.68,88.991536,20.630448,91.3515673884,5.281536,1.540448,5.5016,83.71,19.09,85.8591416216,135.49,58.811536,35.420448,68.6542416985,5.281536,1.540448,5.5016,53.53,33.88,63.3507324346,136.2,62.041536,54.860448,82.8179989133,5.281536,1.540448,5.5016,56.76,53.32,77.876312188,136.25
2021-04-14 01:00:00,5.389632,1.5719759999999998,5.6142,5.389632,1.5719759999999998,5.6142,0.0,0.0,0.0,136.14,91.489632,26.791976,95.3318558588,5.389632,1.5719759999999998,5.6142,86.1,25.22,89.7176593542,131.96,86.999632,25.361976,90.6210008484,5.389632,1.5719759999999998,5.6142,81.61,23.79,85.0068009044,134.04,58.599632,39.321976,70.5700692013,5.389632,1.5719759999999998,5.6142,53.21,37.75,65.2408353717,136.14,61.789632,50.491976,79.7959789907,5.389632,1.5719759999999998,5.6142,56.4,48.92,74.6600723279,136.17
2021-04-14 01:30:00,4.776384,1.393112,4.9754000000000005,4.776384,1.393112,4.9754000000000005,0.0,0.0,0.0,136.39,93.526384,26.983112,97.3410131307,4.776384,1.393112,4.9754000000000005,88.75,25.59,92.3656353846,132.26,88.916384,25.553112,92.5153223878,4.776384,1.393112,4.9754000000000005,84.14,24.16,87.5399634453,134.28,59.986384,39.173112,71.644252869,4.776384,1.393112,4.9754000000000005,55.21,37.78,66.8989723389,136.39,63.376384,50.633112,81.118913206,4.776384,1.393112,4.9754000000000005,58.6,49.24,76.5410843926,136.4
2021-04-14 02:00:00,4.53888,1.3238400000000001,4.728,4.53888,1.3238400000000001,4.728,0.0,0.0,0.0,136.14,96.92888,25.68384,100.2739618007,4.53888,1.3238400000000001,4.728,92.39,24.36,95.5474840066,131.87,92.15888,24.30384,95.3096836717,4.53888,1.3238400000000001,4.728,87.62,22.98,90.583358295,133.95,62.61888,39.69384,74.1399019854,4.53888,1.3238400000000001,4.728,58.08,38.37,69.6099367907,136.14,66.25888,49.60384,82.769439539,4.53888,1.3238400000000001,4.728,61.72,48.28,78.3601735577,136.15
2021-04-14 02:30:00,4.46688,1.30284,4.6530000000000005,4.46688,1.30284,4.6530000000000005,0.0,0.0,0.0,136.14,96.76688,25.81284,100.1505455492,4.46688,1.30284,4.6530000000000005,92.3,24.51,95.4988486842,131.87,91.95688,24.42284,95.1448521624,4.46688,1.30284,4.6530000000000005,87.49,23.12,90.4932842812,133.92,62.68688,39.66284,74.1807643598,4.46688,1.30284,4.6530000000000005,58.22,38.36,69.7212879973,136.14,66.34688,49.58284,82.8273294764,4.46688,1.30284,4.6530000000000005,61.88,48.28,78.4862586699,136.12
2021-04-14 03:00:00,4.881984,1.423912,5.0854,4.881984,1.423912,5.0854,0.0,0.0,0.0,135.88,95.541984,26.713912,99.2063697602,4.881984,1.423912,5.0854,90.66,25.29,94.1213031147,131.66,90.401984,25.173912,93.8415928921,4.881984,1.423912,5.0854,85.52,23.75,88.7565935579,133.7,61.421984,38.883912,72.6953831472,4.881984,1.423912,5.0854,56.54,37.46,67.8234708637,135.88,64.961984,50.303912,82.1616877122,4.881984,1.423912,5.0854,60.08,48.88,77.4523130707,135.88
2021-04-14 03:30:00,4.700544,1.370992,4.8964,4.700544,1.370992,4.8964,0.0,0.0,0.0,135.92,94.000544,27.380992,97.9072060433,4.700544,1.370992,4.8964,89.3,26.01,93.0108063614,131.73,89.360544,25.930992,93.0468869446,4.700544,1.370992,4.8964,84.66,24.56,88.150491774,133.75,60.820544,38.050992,71.7427108816,4.700544,1.370992,4.8964,56.12,36.68,67.043842372,135.92,64.300544,51.130992,82.151922081,4.700544,1.370992,4.8964,59.6,49.76,77.6415970985,135.92
2021-04-14 04:00:00,4.708032,1.373176,4.9042,4.708032,1.373176,4.9042,0.0,0.0,0.0,135.77,94.278032,26.193176,97.849015257,4.708032,1.373176,4.9042,89.57,24.82,92.9452381782,131.5,89.628032,24.793176,92.9940089272,4.708032,1.373176,4.9042,84.92,23.42,88.0903104774,133.56,61.038032,38.973176,72.4192639976,4.708032,1.373176,4.9042,56.33,37.6,67.7261315889,135.77,64.548032,49.973176,81.631897899,4.708032,1.373176,4.9042,59.84,48.6,77.0894649093,135.75
2021-04-14 04:30:00,4.807104,1.402072,5.0074,4.807104,1.402072,5.0074,0.0,0.0,0.0,135.59,94.037104,26.392072,97.6704581394,4.807104,1.402072,5.0074,89.23,24.99,92.6633314748,131.23,89.387104,24.982072,92.812489908,4.807104,1.402072,5.0074,84.58,23.58,87.8054258005,133.36,61.227104,38.352072,72.2470739264,4.807104,1.402072,5.0074,56.42,36.95,67.442708279,135.59,64.767104,50.402072,82.0679390654,4.807104,1.402072,5.0074,59.96,49.0,77.4351444759,135.55
2021-04-14 05:00:00,4.745856,1.384208,4.9436,4.745856,1.384208,4.9436,0.0,0.0,0.0,135.39,94.255856,25.664208,97.6873480168,4.745856,1.384208,4.9436,89.51,24.28,92.7445874431,130.91,89.565856,24.304208,92.8048333198,4.745856,1.384208,4.9436,84.82,22.92,87.8621579521,133.09,61.185856,38.524208,72.303689923,4.745856,1.384208,4.9436,56.44,37.14,67.5636973529,135.39,64.665856,50.024208,81.7563105714,4.745856,1.384208,4.9436,59.92,48.64,77.176784074,135.34
2021-04-14 05:30:00,4.633344,1.351392,4.8264,4.633344,1.351392,4.8264,0.0,0.0,0.0,134.52,96.243344,25.181392,99.4830828199,4.633344,1.351392,4.8264,91.61,23.83,94.6586551774,129.76,91.423344,23.811392,94.4733307189,4.633344,1.351392,4.8264,86.79,22.46,89.6490697107,132.15,62.453344,37.551392,72.8733642555,4.633344,1.351392,4.8264,57.82,36.2,68.2172441542,134.52,66.033344,49.791392,82.7017849694,4.633344,1.351392,4.8264,61.4,48.44,78.2073756113,134.47
2021-04-14 06:00:00,4.651968,1.356824,4.8458,4.651968,1.356824,4.8458,0.0,0.0,0.0,134.31,101.341968,20.096824,103.3154238872,4.651968,1.356824,4.8458,96.69,18.74,98.4893075415,130.55,96.151968,19.626824,98.1346685458,4.651968,1.356824,4.8458,91.5,18.27,93.306178252,132.83,64.521968,36.116824,73.9426083557,4.651968,1.356824,4.8458,59.87,34.76,69.2291448741,134.31,68.291968,51.036824,85.2557933358,4.651968,1.356824,4.8458,63.64,49.68,80.7350729237,134.27
2021-04-14 06:30:00,4.655424,1.357832,4.8494,4.655424,1.357832,4.8494,0.0,0.0,0.0,134.18,111.905424,11.157832,112.4603091564,4.655424,1.357832,4.8494,107.25,9.8,107.6968082164,131.76,106.215424,10.487832,106.7319582672,4.655424,1.357832,4.8494,101.56,9.13,101.9695567314,133.79,69.645424,34.957832,77.9264724101,4.655424,1.357832,4.8494,64.99,33.6,73.1618760011,134.18,73.895424,52.197832,90.4718041914,4.655424,1.357832,4.8494,69.24,50.84,85.9004260758,134.13
2021-04-14 07:00:00,5.661504,1.651272,5.8974,5.661504,1.651272,5.8974,0.0,0.0,0.0,134.43,120.301504,8.321272,120.5889523645,5.661504,1.651272,5.8974,114.64,6.67,114.8338734869,131.91,114.231504,7.7812719999999995,114.4962213352,5.661504,1.651272,5.8974,108.57,6.13,108.7429160911,133.88,74.731504,37.761272,83.7299907629,5.661504,1.651272,5.8974,69.07,36.11,77.9397010515,134.43,79.381504,50.091272,93.8645764273,5.661504,1.651272,5.8974,73.72,48.44,88.2103848762,134.37
2021-04-14 07:30:00,8.50272,2.47996,8.857,8.50272,2.47996,8.857,0.0,0.0,0.0,134.03,131.41272,4.15996,131.4785467101,8.50272,2.47996,8.857,122.91,1.6800000000000002,122.9214810357,131.06,124.94272,3.89996,125.003571825,8.50272,2.47996,8.857,116.44,1.42,116.4486582147,133.15,81.15272,41.21996,91.0211462562,8.50272,2.47996,8.857,72.65,38.74,82.3335296219,134.03,86.14272,47.51996,98.3804594795,8.50272,2.47996,8.857,77.64,45.04,89.7584046204,133.97
2021-04-14 08:00:00,11.473536,3.346448,11.9516,11.473536,3.346448,11.9516,0.0,0.0,0.0,133.49,137.563536,5.736448,137.6830900019,11.473536,3.346448,11.9516,126.09,2.39,126.1126488501,130.05,130.933536,5.826448,131.0631082561,11.473536,3.346448,11.9516,119.46,2.48,119.4857397349,132.35,83.763536,44.026448,94.629055193,11.473536,3.346448,11.9516,72.29,40.68,82.9500241109,133.49,88.753536,45.546448,99.7580526971,11.473536,3.346448,11.9516,77.28,42.2,88.0513395696,133.42
2021-04-14 08:30:00,14.870016,4.337088,15.4896,14.870016,4.337088,15.4896,0.0,0.0,0.0,133.63,139.520016,9.147088,139.8195411361,14.870016,4.337088,15.4896,124.65,4.8100000000000005,124.7427697304,129.83,133.020016,9.087088,133.3300409696,14.870016,4.337088,15.4896,118.15,4.75,118.2454438869,132.38,84.210016,46.527088,96.2086103864,14.870016,4.337088,15.4896,69.34,42.19,81.1666908282,133.63,88.950016,45.017088,99.6927457662,14.870016,4.337088,15.4896,74.08,40.68,84.5145478601,133.53
2021-04-14 09:00:00,19.363584,5.647712,20.1704,19.363584,5.647712,20.1704,0.0,0.0,0.0,133.76,137.183584,11.837712,137.6933809029,19.363584,5.647712,20.1704,117.82,6.19,117.9824923453,130.03,131.033584,11.697712,131.5546905356,19.363584,5.647712,20.1704,111.67,6.05,111.8337668149,132.56,82.353584,49.517712,96.0943109625,19.363584,5.647712,20.1704,62.99,43.87,76.7614291165,133.76,86.523584,44.607712,97.3456653276,19.363584,5.647712,20.1704,67.16,38.96,77.6424316981,133.64
2021-04-14 09:30:00,24.44736,7.13048,25.466,24.44736,7.13048,25.466,0.0,0.0,0.0,133.72,133.75736,13.16048,134.4032350355,24.44736,7.13048,25.466,109.31,6.03,109.4761937592,130.23,128.03736,13.02048,128.6977018256,24.44736,7.13048,25.466,103.59,5.89,103.7573139591,132.6,80.28736,50.98048,95.1055703773,24.44736,7.13048,25.466,55.84,43.85,70.9994936602,133.72,83.80736,46.09048,95.6452086453,24.44736,7.13048,25.466,59.36,38.96,71.0034590707,133.61
2021-04-14 10:00:00,28.81536,8.40448,30.016,28.81536,8.40448,30.016,0.0,0.0,0.0,134.22,130.28536,12.48448,130.8821503155,28.81536,8.40448,30.016,101.47,4.08,101.5519930873,131.03,125.01536,12.42448,125.6312379116,28.81536,8.40448,30.016,96.2,4.02,96.2839571268,133.3,77.86536,51.58448,93.4022101709,28.81536,8.40448,30.016,49.05,43.18,65.3484116104,134.22,80.81536,48.60448,94.305449938,28.81536,8.40448,30.016,52.0,40.2,65.7270111902,134.14
2021-04-14 10:30:00,32.081664,9.357152,33.4184,32.081664,9.357152,33.4184,0.0,0.0,0.0,134.46,127.821664,13.447151999999999,128.5270542907,32.081664,9.357152,33.4184,95.74,4.09,95.8273223042,131.41,122.871664,13.377152,123.5977103743,32.081664,9.357152,33.4184,90.79,4.02,90.8789552097,133.63,76.251664,53.037152,92.883021888,32.081664,9.357152,33.4184,44.17,43.68,62.1202970051,134.46,78.761664,49.237152,92.8853963394,32.081664,9.357152,33.4184,46.68,39.88,61.3957392658,134.39
2021-04-14 11:00:00,34.958208,10.196144,36.4148,34.958208,10.196144,36.4148,0.0,0.0,0.0,134.59,124.168208,12.306144,124.7765404957,34.958208,10.196144,36.4148,89.21,2.11,89.2349494313,131.76,119.588208,12.326144,120.221767241,34.958208,10.196144,36.4148,84.63,2.13,84.6568000813,133.92,73.088208,53.266144,90.4387541117,34.958208,10.196144,36.4148,38.13,43.07,57.5232283517,134.59,75.038208,51.116144,90.7942335024,34.958208,10.196144,36.4148,40.08,40.92,57.2787290362,134.52
2021-04-14 11:30:00,35.706432,10.414376,37.1942,35.706432,10.414376,37.1942,0.0,0.0,0.0,134.43,124.436432,14.374376,125.2639145735,35.706432,10.414376,37.1942,88.73,3.96,88.818322997,131.47,119.926432,14.314376,120.7776902102,35.706432,10.414376,37.1942,84.22,3.9,84.3102508595,133.71,72.386432,54.764376,90.7685651333,35.706432,10.414376,37.1942,36.68,44.35,57.5529747276,134.43,74.186432,49.734376,89.3148075573,35.706432,10.414376,37.1942,38.48,39.32,55.0161140031,134.38
2021-04-14 12:00:00,35.143488,10.250184,36.6078,35.143488,10.250184,36.6078,0.0,0.0,0.0,134.52,124.893488,14.840184,125.7720732355,35.143488,10.250184,36.6078,89.75,4.59,89.8672943846,131.57,120.313488,14.730184,121.2118546818,35.143488,10.250184,36.6078,85.17,4.48,85.2877441371,133.8,73.463488,55.160184,91.8669144363,35.143488,10.250184,36.6078,38.32,44.91,59.0366877458,134.52,75.423488,49.050184,89.9701233328,35.143488,10.250184,36.6078,40.28,38.8,55.9277963092,134.48
2021-04-14 12:30:00,31.569216,9.207688,32.8846,31.569216,9.207688,32.8846,0.0,0.0,0.0,134.93,125.529216,11.077688,126.0170593253,31.569216,9.207688,32.8846,93.96,1.87,93.9786066081,132.17,120.749216,11.127688,121.2608700482,31.569216,9.207688,32.8846,89.18,1.92,89.2006659168,134.33,73.449216,52.647688,90.3690565557,31.569216,9.207688,32.8846,41.88,43.44,60.3404342046,134.93,75.729216,50.127688,90.816844584,31.569216,9.207688,32.8846,44.16,40.92,60.2042523415,134.89
2021-04-14 13:00:00,32.300544,9.420992,33.6464,32.300544,9.420992,33.6464,0.0,0.0,0.0,134.89,124.720544,12.200992,125.3159139991,32.300544,9.420992,33.6464,92.42,2.7800000000000002,92.4618018427,132.07,120.010544,12.190992,120.6281515946,32.300544,9.420992,33.6464,87.71,2.77,87.7537292655,134.25,73.740544,53.170992,90.9110676413,32.300544,9.420992,33.6464,41.44,43.75,60.2605683677,134.89,75.980544,49.940992,90.9238458738,32.300544,9.420992,33.6464,43.68,40.52,59.5803054709,134.86
2021-04-14 13:30:00,30.73152,8.96336,32.012,30.73152,8.96336,32.012,0.0,0.0,0.0,134.92,125.48152,11.15336,125.9762251411,30.73152,8.96336,32.012,94.75,2.19,94.7753058555,132.14,120.63152,11.16336,121.1469530116,30.73152,8.96336,32.012,89.9,2.2,89.9269147697,134.32,72.29152,52.69336,89.4575544714,30.73152,8.96336,32.012,41.56,43.73,60.3286540543,134.92,74.53152,49.60336,89.5289941684,30.73152,8.96336,32.012,43.8,40.64,59.7498920501,134.91
2021-04-14 14:00:00,27.062976,7.893368,28.1906,27.062976,7.893368,28.1906,0.0,0.0,0.0,134.92,126.482976,10.453368,126.9142077167,27.062976,7.893368,28.1906,99.42,2.56,99.4529537017,132.04,121.412976,10.463368,121.8630083786,27.062976,7.893368,28.1906,94.35,2.5700000000000003,94.3849956296,134.24,73.222976,51.223368,89.3612759732,27.062976,7.893368,28.1906,46.16,43.33,63.3106191725,134.92,75.862976,48.973368,90.297186561,27.062976,7.893368,28.1906,48.8,41.08,63.7887639009,134.91
2021-04-14 14:30:00,22.358784,6.521312,23.290399999999998,22.358784,6.521312,23.290399999999998,0.0,0.0,0.0,134.96,126.878784,7.371312,127.0927302009,22.358784,6.521312,23.290399999999998,104.52,0.85,104.5234562192,132.12,121.528784,7.471312,121.7582270055,22.358784,6.521312,23.290399999999998,99.17,0.9500000000000001,99.1745501628,134.32,75.858784,48.441312,90.0061987768,22.358784,6.521312,23.290399999999998,53.5,41.92,67.9671714874,134.96,79.198784,49.081312,93.1741518594,22.358784,6.521312,23.290399999999998,56.84,42.56,71.008022082,134.96
2021-04-14 15:00:00,22.136448,6.456464,23.0588,22.136448,6.456464,23.0588,0.0,0.0,0.0,134.96,128.726448,8.446464,129.003260303,22.136448,6.456464,23.0588,106.59,1.99,106.608574702,132.03,123.266448,8.486464,123.5582343422,22.136448,6.456464,23.0588,101.13,2.03,101.1503722188,134.26,76.636448,48.936464,90.9281181532,22.136448,6.456464,23.0588,54.5,42.48,69.0999305354,134.96,80.016448,48.456464,93.5449670154,22.136448,6.456464,23.0588,57.88,42.0,71.512896739,134.96
2021-04-14 15:30:00,21.607488,6.3021840000000005,22.5078,21.607488,6.3021840000000005,22.5078,0.0,0.0,0.0,135.0,129.167488,8.922184,129.4752691581,21.607488,6.3021840000000005,22.5078,107.56,2.62,107.5919049,132.03,123.687488,8.942184,124.0103114359,21.607488,6.3021840000000005,22.5078,102.08,2.64,102.1141322247,134.26,76.317488,49.152184,90.7760770611,21.607488,6.3021840000000005,22.5078,54.71,42.85,69.4932126182,135.0,79.767488,47.902184,93.0455338735,21.607488,6.3021840000000005,22.5078,58.16,41.6,71.5062626628,135.02
2021-04-14 16:00:00,25.607232,7.468776,26.6742,25.607232,7.468776,26.6742,0.0,0.0,0.0,135.0,129.197232,9.208776,129.5250026515,25.607232,7.468776,26.6742,103.59,1.74,103.6046123491,132.17,123.907232,9.198776,124.2482177812,25.607232,7.468776,26.6742,98.3,1.73,98.3152221174,134.39,76.067232,50.058776,91.0609951558,25.607232,7.468776,26.6742,50.46,42.59,66.0312024728,135.0,79.087232,49.388776,93.2418439339,25.607232,7.468776,26.6742,53.48,41.92,67.9514297127,135.05
2021-04-14 16:30:00,22.61856,6.59708,23.561,22.61856,6.59708,23.561,0.0,0.0,0.0,134.98,132.81856,8.14708,133.0681960237,22.61856,6.59708,23.561,110.2,1.55,110.2109000961,131.96,127.14856,8.12708,127.4080285516,22.61856,6.59708,23.561,104.53,1.53,104.5411966643,134.19,78.60856,48.23708,92.2286375927,22.61856,6.59708,23.561,55.99,41.64,69.7765698498,134.98,82.13856,49.63708,95.9717810078,22.61856,6.59708,23.561,59.52,43.04,73.4511538371,135.0
2021-04-14 17:00:00,26.428032,7.708176,27.5292,26.428032,7.708176,27.5292,0.0,0.0,0.0,135.05,133.018032,9.408176,133.3503303813,26.428032,7.708176,27.5292,106.59,1.7000000000000002,106.6035557568,132.19,127.508032,9.298176,127.8466045753,26.428032,7.708176,27.5292,101.08,1.5899999999999999,101.0925046678,134.38,76.638032,48.518176,90.7050238476,26.428032,7.708176,27.5292,50.21,40.81,64.7031699378,135.05,79.588032,51.788176,94.954041573,26.428032,7.708176,27.5292,53.16,44.08,69.0581783716,135.07
2021-04-14 17:30:00,25.38432,7.40376,26.442,25.38432,7.40376,26.442,0.0,0.0,0.0,135.15,134.36432,10.01376,134.7369506795,25.38432,7.40376,26.442,108.98,2.61,109.0112494195,132.46,128.75432,9.71376,129.1202232495,25.38432,7.40376,26.442,103.37,2.31,103.3958074585,134.53,76.71432,46.72376,89.8231409026,25.38432,7.40376,26.442,51.33,39.32,64.6593481254,135.15,79.78432,53.28376,95.9411110922,25.38432,7.40376,26.442,54.4,45.88,71.1641370354,135.18
2021-04-14 18:00:00,21.368448,6.232464,22.2588,21.368448,6.232464,22.2588,0.0,0.0,0.0,134.94,135.548448,9.142464,135.8564183364,21.368448,6.232464,22.2588,114.18,2.91,114.2170762189,132.09,129.618448,8.832464,129.9190304853,21.368448,6.232464,22.2588,108.25,2.6,108.2812195166,134.23,78.178448,44.862464,90.136066077,21.368448,6.232464,22.2588,56.81,38.63,68.6997307127,134.94,81.688448,52.592464,97.1543607165,21.368448,6.232464,22.2588,60.32,46.36,76.0772765023,134.95
2021-04-14 18:30:00,16.43136,4.79248,17.116,16.43136,4.79248,17.116,0.0,0.0,0.0,135.03,134.87136,8.54248,135.1416209493,16.43136,4.79248,17.116,118.44,3.75,118.4993506311,132.18,128.74136,8.18248,129.001126947,16.43136,4.79248,17.116,112.31,3.39,112.3611507595,134.32,79.20136,42.68248,89.9702702274,16.43136,4.79248,17.116,62.77,37.89,73.3193357853,135.03,83.31136,52.07248,98.246251218,16.43136,4.79248,17.116,66.88,47.28,81.9044125795,135.05
2021-04-14 19:00:00,11.725824,3.420032,12.2144,11.725824,3.420032,12.2144,0.0,0.0,0.0,134.69,135.195824,6.870032,135.3702632291,11.725824,3.420032,12.2144,123.47,3.45,123.5181905632,131.68,128.805824,6.520032,128.9707374314,11.725824,3.420032,12.2144,117.08,3.1,117.1210331239,133.89,80.135824,40.840032,89.9425288833,11.725824,3.420032,12.2144,68.41,37.42,77.9755378308,134.69,84.725824,50.900032,98.8396606129,11.725824,3.420032,12.2144,73.0,47.48,87.0824345089,134.71
2021-04-14 19:30:00,8.807808,2.568944,9.1748,8.807808,2.568944,9.1748,0.0,0.0,0.0,134.48,135.647808,6.1789439999999995,135.7884647684,8.807808,2.568944,9.1748,126.84,3.61,126.8913618021,131.37,129.057808,5.818944,129.188923345,8.807808,2.568944,9.1748,120.25,3.25,120.2939109016,133.68,81.007808,39.608944,90.17279746,8.807808,2.568944,9.1748,72.2,37.04,81.1467904479,134.48,85.927808,50.048944,99.440861738,8.807808,2.568944,9.1748,77.12,47.48,90.5640370125,134.52
2021-04-14 20:00:00,7.552896,2.202928,7.8676,7.552896,2.202928,7.8676,0.0,0.0,0.0,134.42,135.902896,5.652928,136.0204129392,7.552896,2.202928,7.8676,128.35,3.45,128.3963589826,131.3,129.242896,5.272928,129.3504152918,7.552896,2.202928,7.8676,121.69,3.07,121.7287188793,133.56,81.282896,39.092928,90.195156199,7.552896,2.202928,7.8676,73.73,36.89,82.4438293628,134.42,86.352896,49.842928,99.7052662561,7.552896,2.202928,7.8676,78.8,47.64,92.0815377804,134.45
2021-04-14 20:30:00,6.52704,1.90372,6.799,6.52704,1.90372,6.799,0.0,0.0,0.0,134.42,137.28704,5.13372,137.3829917894,6.52704,1.90372,6.799,130.76,3.23,130.7998872324,131.3,130.51704,4.78372,130.6046772034,6.52704,1.90372,6.799,123.99,2.88,124.0234433484,133.53,82.91704,38.93372,91.6027842121,6.52704,1.90372,6.799,76.39,37.03,84.8920078688,134.42,88.24704,49.42372,101.1446694957,6.52704,1.90372,6.799,81.72,47.52,94.5320517073,134.45
2021-04-14 21:00:00,6.838272,1.9944959999999998,7.1232,6.838272,1.9944959999999998,7.1232,0.0,0.0,0.0,134.52,135.728272,6.084496,135.8645829923,6.838272,1.9944959999999998,7.1232,128.89,4.09,128.9548766042,131.48,129.068272,5.684496,129.1933912081,6.838272,1.9944959999999998,7.1232,122.23,3.69,122.285685998,133.69,81.428272,38.674496,90.1458824448,6.838272,1.9944959999999998,7.1232,74.59,36.68,83.1209389985,134.52,86.598272,49.954496,99.9735584242,6.838272,1.9944959999999998,7.1232,79.76,47.96,93.0688949112,134.54
2021-04-14 21:30:00,6.397632,1.8659759999999999,6.6642,6.397632,1.8659759999999999,6.6642,0.0,0.0,0.0,134.98,133.037632,6.445976,133.1937015581,6.397632,1.8659759999999999,6.6642,126.64,4.58,126.7227919516,132.13,126.497632,6.035976,126.6415567967,6.397632,1.8659759999999999,6.6642,120.1,4.17,120.1723716168,134.22,79.807632,38.795976,88.7377365005,6.397632,1.8659759999999999,6.6642,73.41,36.93,82.1757445966,134.98,84.877632,50.065976,98.5434643534,6.397632,1.8659759999999999,6.6642,78.48,48.2,92.0996764381,134.99
2021-04-14 22:00:00,6.235584,1.818712,6.4954,6.235584,1.818712,6.4954,0.0,0.0,0.0,134.79,127.625584,7.9087119999999995,127.8703930425,6.235584,1.818712,6.4954,121.39,6.09,121.5426682281,132.08,121.375584,7.4087119999999995,121.6014860306,6.235584,1.818712,6.4954,115.14,5.59,115.2756162421,134.15,76.545584,37.828712,85.3828898637,6.235584,1.818712,6.4954,70.31,36.01,78.9950390847,134.79,81.355584,50.858712,95.9444611965,6.235584,1.818712,6.4954,75.12,49.04,89.7102892649,134.8
2021-04-14 22:30:00,6.160704,1.796872,6.4174,6.160704,1.796872,6.4174,0.0,0.0,0.0,134.63,119.350704,11.116872,119.8673241061,6.160704,1.796872,6.4174,113.19,9.32,113.5730535823,132.08,113.510704,10.476872,113.9931786094,6.160704,1.796872,6.4174,107.35,8.68,107.7003477246,134.15,71.240704,35.506872,79.5988433687,6.160704,1.796872,6.4174,65.08,33.71,73.2923631765,134.63,75.600704,53.116872,92.3951759366,6.160704,1.796872,6.4174,69.44,51.32,86.3461406202,134.64
2021-04-14 23:00:00,6.716352,1.958936,6.9962,6.716352,1.958936,6.9962,0.0,0.0,0.0,135.59,111.326352,14.778936,112.3030435871,6.716352,1.958936,6.9962,104.61,12.82,105.3926207094,133.47,105.926352,13.958936,106.8421449723,6.716352,1.958936,6.9962,99.21,12.0,99.9330981207,135.34,65.836352,34.018936,74.1060945621,6.716352,1.958936,6.9962,59.12,32.06,67.2533865318,135.59,69.596352,56.278936,89.5040269988,6.716352,1.958936,6.9962,62.88,54.32,83.0936628149,135.6
2021-04-14 23:30:00,6.364416,1.856288,6.6296,6.364416,1.856288,6.6296,0.0,0.0,0.0,135.71,103.874416,16.806288,105.225213783,6.364416,1.856288,6.6296,97.51,14.95,98.6493922941,133.76,98.834416,15.896288,100.1046140707,6.364416,1.856288,6.6296,92.47,14.04,93.529794718,135.55,61.484416,32.266288,69.436638399,6.364416,1.856288,6.6296,55.12,30.41,62.952223948,135.71,64.844416,58.136288,87.0897598389,6.364416,1.856288,6.6296,58.48,56.28,81.1624839442,135.7
2021-04-15 00:00:00,6.095424,1.777832,6.3494,6.095424,1.777832,6.3494,0.0,0.0,0.0,135.94,98.095424,18.657832,99.8540279843,6.095424,1.777832,6.3494,92.0,16.88,93.5357386243,134.23,93.345424,17.647832,94.9990218689,6.095424,1.777832,6.3494,87.25,15.87,88.6815617815,135.92,58.255424,31.487832,66.2206764499,6.095424,1.777832,6.3494,52.16,29.71,60.0279076763,135.94,61.415424,59.177832,85.286986729,6.095424,1.777832,6.3494,55.32,57.4,79.7186452469,135.92
2021-04-15 00:30:00,5.937024,1.7316319999999998,6.1844,5.937024,1.7316319999999998,6.1844,0.0,0.0,0.0,136.31,95.547024,18.501632,97.3218587056,5.937024,1.7316319999999998,6.1844,89.61,16.77,91.1657007871,134.73,90.937024,17.381632,92.5832785386,5.937024,1.7316319999999998,6.1844,85.0,15.65,86.4287134001,136.34,56.907024,32.301632,65.4355011473,5.937024,1.7316319999999998,6.1844,50.97,30.57,59.4345505577,136.31,59.937024,58.731632,83.9157401407,5.937024,1.7316319999999998,6.1844,54.0,57.0,78.5175139698,136.28
2021-04-15 01:00:00,5.566464,1.623552,5.7984,5.566464,1.623552,5.7984,0.0,0.0,0.0,136.0,91.606464,27.333552,95.5974231427,5.566464,1.623552,5.7984,86.04,25.71,89.7991408645,131.7,87.22646399999999,26.043552,91.0314375517,5.566464,1.623552,5.7984,81.66,24.42,85.2331625601,133.81,57.166464,37.693552,68.4748747253,5.566464,1.623552,5.7984,51.6,36.07,62.9571671853,136.0,60.246464,52.183552,79.7042001644,5.566464,1.623552,5.7984,54.68,50.56,74.4729212533,135.97
2021-04-15 01:30:00,5.3664,1.5652,5.59,5.3664,1.5652,5.59,0.0,0.0,0.0,135.79,94.3464,26.9052,98.1077620782,5.3664,1.5652,5.59,88.98,25.34,92.5178685444,131.31,89.7964,25.5052,93.3483191065,5.3664,1.5652,5.59,84.43,23.94,87.758466828,133.5,59.4764,37.9252,70.5390881143,5.3664,1.5652,5.59,54.11,36.36,65.1915769099,135.79,62.8464,51.4852,81.2428200643,5.3664,1.5652,5.59,57.48,49.92,76.1311815224,135.75
2021-04-15 02:00:00,5.368704,1.565872,5.5924,5.368704,1.565872,5.5924,0.0,0.0,0.0,135.52,98.548704,25.095872,101.6939027254,5.368704,1.565872,5.5924,93.18,23.53,96.105011836,130.83,93.788704,23.785872,96.7578870418,5.368704,1.565872,5.5924,88.42,22.22,91.1692097147,133.07,62.418704,38.655872,73.4191463388,5.368704,1.565872,5.5924,57.05,37.09,68.0468265241,135.52,66.008704,50.405872,83.0536027866,5.368704,1.565872,5.5924,60.64,48.84,77.8624119842,135.46
2021-04-15 02:30:00,4.98336,1.45348,5.191,4.98336,1.45348,5.191,0.0,0.0,0.0,135.58,100.40336,23.88348,103.2049190504,4.98336,1.45348,5.191,95.42,22.43,98.0208207474,130.83,95.55336,22.62348,98.1950429227,4.98336,1.45348,5.191,90.57,21.17,93.011256308,133.07,64.31336,39.27348,75.3565823654,4.98336,1.45348,5.191,59.33,37.82,70.3590882545,135.58,68.14336,49.53348,84.2441876511,4.98336,1.45348,5.191,63.16,48.08,79.3780322255,135.52
2021-04-15 03:00:00,4.9536,1.4448,5.16,4.9536,1.4448,5.16,0.0,0.0,0.0,135.81,98.4736,24.4648,101.4671194821,4.9536,1.4448,5.16,93.52,23.02,96.3115299432,131.16,93.7136,23.1648,96.5341741768,4.9536,1.4448,5.16,88.76,21.72,91.3788596996,133.32,63.0136,39.2048,74.214083084,4.9536,1.4448,5.16,58.06,37.76,69.258798719,135.81,66.7136,49.9248,83.3258068068,4.9536,1.4448,5.16,61.76,48.48,78.5150176718,135.74
2021-04-15 03:30:00,4.9056,1.4308,5.11,4.9056,1.4308,5.11,0.0,0.0,0.0,136.04,96.6156,26.1108,100.08170682,4.9056,1.4308,5.11,91.71,24.68,94.9727671493,131.55,91.9556,24.7408,95.2257294853,4.9056,1.4308,5.11,87.05,23.31,90.116916281,133.67,61.5956,38.4908,72.63304774,4.9056,1.4308,5.11,56.69,37.06,67.7288690294,136.04,65.1856,50.8308,82.6615550059,4.9056,1.4308,5.11,60.28,49.4,77.9361174296,135.97
2021-04-15 04:00:00,4.983744,1.453592,5.1914,4.983744,1.453592,5.1914,0.0,0.0,0.0,135.96,96.333744,25.953592,99.7686281892,4.983744,1.453592,5.1914,91.35,24.5,94.5783934099,131.44,91.653744,24.593592,94.8960144404,4.983744,1.453592,5.1914,86.67,23.14,89.7059000289,133.59,61.623744,38.643592,72.7379751384,4.983744,1.453592,5.1914,56.64,37.19,67.7582887919,135.96,65.183744,50.693592,82.5757879267,4.983744,1.453592,5.1914,60.2,49.24,77.7728590191,135.88
2021-04-15 04:30:00,4.835328,1.410304,5.0368,4.835328,1.410304,5.0368,0.0,0.0,0.0,135.68,97.675328,24.470304,100.6939197656,4.835328,1.410304,5.0368,92.84,23.06,95.6610119119,130.99,92.925328,23.180304,95.7728723462,4.835328,1.410304,5.0368,88.09,21.77,90.7401840421,133.21,62.795328,39.200304,74.0264618385,4.835328,1.410304,5.0368,57.96,37.79,69.1913701266,135.68,66.475328,49.570304,82.9227608764,4.835328,1.410304,5.0368,61.64,48.16,78.2232395136,135.59
2021-04-15 05:00:00,4.917504,1.434272,5.1224,4.917504,1.434272,5.1224,0.0,0.0,0.0,135.61,97.577504,24.544272,100.6170491263,4.917504,1.434272,5.1224,92.66,23.11,95.4984172644,130.87,92.837504,23.244272,95.7031782636,4.917504,1.434272,5.1224,87.92,21.81,90.5847807305,133.13,62.527504,38.994272,73.6901757718,4.917504,1.434272,5.1224,57.61,37.56,68.7725650241,135.61,66.157504,49.714272,82.7546021439,4.917504,1.434272,5.1224,61.24,48.28,77.9826647403,135.52
2021-04-15 05:30:00,4.734144,1.380792,4.9314,4.734144,1.380792,4.9314,0.0,0.0,0.0,134.68,101.574144,18.480792,103.2416892649,4.734144,1.380792,4.9314,96.84,17.1,98.3381695986,131.17,96.484144,18.110792,98.1691949151,4.734144,1.380792,4.9314,91.75,16.73,93.2628296804,133.38,63.844144,36.160792,73.3735483751,4.734144,1.380792,4.9314,59.11,34.78,68.5830919396,134.68,67.574144,51.500792,84.9623240852,4.734144,1.380792,4.9314,62.84,50.12,80.3795994018,134.58
2021-04-15 06:00:00,4.936896,1.439928,5.1426,4.936896,1.439928,5.1426,0.0,0.0,0.0,134.33,104.716896,14.839928,105.7631872199,4.936896,1.439928,5.1426,99.78,13.4,100.6757587506,132.04,99.466896,13.989927999999999,100.4459132335,4.936896,1.439928,5.1426,94.53,12.55,95.3594431611,134.1,64.966896,33.119928,72.9220625504,4.936896,1.439928,5.1426,60.03,31.68,67.876529817,134.33,68.736896,54.519928,87.7335934568,4.936896,1.439928,5.1426,63.8,53.08,82.9935322781,134.23
2021-04-15 06:30:00,5.339328,1.557304,5.5618,5.339328,1.557304,5.5618,0.0,0.0,0.0,134.02,114.229328,10.867304,114.74509868210001,5.339328,1.557304,5.5618,108.89,9.31,109.287273733,131.31,108.469328,10.217304,108.9494764457,5.339328,1.557304,5.5618,103.13,8.66,103.4929586977,133.5,70.719328,35.257304,79.0208886189,5.339328,1.557304,5.5618,65.38,33.7,73.5542955918,134.02,74.979328,52.077304,91.2904442931,5.339328,1.557304,5.5618,69.64,50.52,86.0348766489,133.9
2021-04-15 07:00:00,6.598464,1.9245519999999998,6.8734,6.598464,1.9245519999999998,6.8734,0.0,0.0,0.0,134.6,122.658464,8.404552,122.9460665705,6.598464,1.9245519999999998,6.8734,116.06,6.48,116.2407587725,131.86,116.518464,7.8745519999999996,116.7842498889,6.598464,1.9245519999999998,6.8734,109.92,5.95,110.0809197818,133.91,75.398464,37.954552,84.4125369307,6.598464,1.9245519999999998,6.8734,68.8,36.03,77.6633819763,134.6,79.918464,50.644552,94.6141191123,6.598464,1.9245519999999998,6.8734,73.32,48.72,88.0310218048,134.47
2021-04-15 07:30:00,8.971392,2.616656,9.3452,8.971392,2.616656,9.3452,0.0,0.0,0.0,134.45,133.921392,4.2566559999999996,133.989023265,8.971392,2.616656,9.3452,124.95,1.6400000000000001,124.9607622416,131.37,127.381392,4.116656,127.4478947825,8.971392,2.616656,9.3452,118.41,1.5,118.4195005056,133.42,82.741392,42.156656,92.8618414377,8.971392,2.616656,9.3452,73.77,39.54,83.6984139635,134.45,87.811392,47.296656,99.7387298584,8.971392,2.616656,9.3452,78.84,44.68,90.6203509152,134.33
2021-04-15 08:00:00,12.450432,3.631376,12.9692,12.450432,3.631376,12.9692,0.0,0.0,0.0,133.7,138.980432,7.051376,139.1591979799,12.450432,3.631376,12.9692,126.53,3.42,126.5762114301,130.03,132.380432,7.081376,132.5696973767,12.450432,3.631376,12.9692,119.93,3.45,119.9796124348,132.39,86.340432,45.221376,97.4661122918,12.450432,3.631376,12.9692,73.89,41.59,84.7906846299,133.7,91.410432,45.031376,101.9004018779,12.450432,3.631376,12.9692,78.96,41.4,89.1551546463,133.56
2021-04-15 08:30:00,16.84896,4.91428,17.551,16.84896,4.91428,17.551,0.0,0.0,0.0,134.13,139.89896,9.60428,140.22824681,16.84896,4.91428,17.551,123.05,4.69,123.1393462708,130.43,133.58896,9.55428,133.930185172,16.84896,4.91428,17.551,116.74,4.64,116.8321753628,132.77,86.20896,47.94428,98.6440001673,16.84896,4.91428,17.551,69.36,43.03,81.6234678264,134.13,90.96896,45.27428,101.612558835,16.84896,4.91428,17.551,74.12,40.36,84.3961136546,133.98
2021-04-15 09:00:00,21.570048,6.291264,22.4688,21.570048,6.291264,22.4688,0.0,0.0,0.0,134.51,137.240048,10.781264,137.6628723675,21.570048,6.291264,22.4688,115.67,4.49,115.7571120925,131.13,131.320048,10.721264,131.7569751796,21.570048,6.291264,22.4688,109.75,4.43,109.8393709013,133.25,83.470048,49.651264,97.1210426732,21.570048,6.291264,22.4688,61.9,43.36,75.5757871279,134.51,87.570048,46.651264,99.2212363334,21.570048,6.291264,22.4688,66.0,40.36,77.3623267489,134.37
2021-04-15 09:30:00,25.563456,7.456008,26.6286,25.563456,7.456008,26.6286,0.0,0.0,0.0,134.71,136.303456,12.226008,136.8506755159,25.563456,7.456008,26.6286,110.74,4.77,110.8426835655,131.55,130.643456,12.136008,131.2059270224,25.563456,7.456008,26.6286,105.08,4.68,105.1841661088,133.54,81.933456,51.536008,96.7938599947,25.563456,7.456008,26.6286,56.37,44.08,71.55853058860001,134.71,85.523456,47.296008,97.7301074333,25.563456,7.456008,26.6286,59.96,39.84,71.9890769492,134.56
2021-04-15 10:00:00,27.012096,7.878528,28.1376,27.012096,7.878528,28.1376,0.0,0.0,0.0,134.59,136.652096,13.348528,137.3025074096,27.012096,7.878528,28.1376,109.64,5.47,109.7763658535,131.27,131.052096,13.238528,131.7190589459,27.012096,7.878528,28.1376,104.04,5.36,104.1779784791,133.43,81.942096,52.108528,97.1071871037,27.012096,7.878528,28.1376,54.93,44.23,70.5237392656,134.59,85.412096,47.398528,97.6823760956,27.012096,7.878528,28.1376,58.4,39.52,70.5151785079,134.45
2021-04-15 10:30:00,25.893888,7.552384,26.9728,25.893888,7.552384,26.9728,0.0,0.0,0.0,134.59,134.483888,12.082384,135.025553636,25.893888,7.552384,26.9728,108.59,4.53,108.6844469094,131.35,128.943888,12.002384,129.5012875389,25.893888,7.552384,26.9728,103.05,4.45,103.1460372482,133.54,80.073888,51.672384,95.2988080077,25.893888,7.552384,26.9728,54.18,44.12,69.8716451789,134.59,83.493888,47.152384,95.8883551337,25.893888,7.552384,26.9728,57.6,39.6,69.8993562202,134.45
2021-04-15 11:00:00,24.59904,7.17472,25.624,24.59904,7.17472,25.624,0.0,0.0,0.0,134.65,133.93904,11.58472,134.4391021005,24.59904,7.17472,25.624,109.34,4.41,109.4288979201,131.35,128.33904,11.50472,128.8536680518,24.59904,7.17472,25.624,103.74,4.33,103.8303255316,133.58,79.65904,50.54472,94.3415675808,24.59904,7.17472,25.624,55.06,43.37,70.0896604358,134.65,83.15904,47.61472,95.8258185167,24.59904,7.17472,25.624,58.56,40.44,71.1664752535,134.54
2021-04-15 11:30:00,25.861056,7.542808,26.9386,25.861056,7.542808,26.9386,0.0,0.0,0.0,134.76,134.111056,11.552808,134.6077364572,25.861056,7.542808,26.9386,108.25,4.01,108.3242475164,131.59,128.611056,11.502808,129.1244295915,25.861056,7.542808,26.9386,102.75,3.96,102.8262811736,133.79,79.821056,51.262808,94.8645163641,25.861056,7.542808,26.9386,53.96,43.72,69.4486860927,134.76,83.221056,47.702808,95.9234176457,25.861056,7.542808,26.9386,57.36,40.16,70.0213910173,134.66
2021-04-15 12:00:00,25.894848,7.552664,26.9738,25.894848,7.552664,26.9738,0.0,0.0,0.0,134.82,132.084848,10.952664,132.5381753303,25.894848,7.552664,26.9738,106.19,3.4,106.2444167945,131.71,126.674848,10.922664,127.1448846973,25.894848,7.552664,26.9738,100.78,3.37,100.8363292668,133.91,80.894848,50.752664,95.497692831,25.894848,7.552664,26.9738,55.0,43.2,69.9374005808,134.82,84.374848,48.392664,97.2674915069,25.894848,7.552664,26.9738,58.48,40.84,71.3289282129,134.73
2021-04-15 12:30:00,24.31488,7.09184,25.328,24.31488,7.09184,25.328,0.0,0.0,0.0,134.59,132.49488,10.44184,132.905700588,24.31488,7.09184,25.328,108.18,3.35,108.2318571401,131.42,126.97488,10.41184,127.4010461621,24.31488,7.09184,25.328,102.66,3.32,102.7136699763,133.67,80.57488,50.14184,94.9026627951,24.31488,7.09184,25.328,56.26,43.05,70.8413022184,134.59,84.19488,47.89184,96.8628213341,24.31488,7.09184,25.328,59.88,40.8,72.4586392365,134.51
2021-04-15 13:00:00,24.289152,7.084336,25.3012,24.289152,7.084336,25.3012,0.0,0.0,0.0,135.01,131.789152,10.624336,132.2167050728,24.289152,7.084336,25.3012,107.5,3.54,107.5582707187,131.94,126.309152,10.584336,126.7518443555,24.289152,7.084336,25.3012,102.02,3.5,102.0800195925,134.11,79.929152,50.484336,94.5374926725,24.289152,7.084336,25.3012,55.64,43.4,70.564648373,135.01,83.449152,48.044336,96.2913245895,24.289152,7.084336,25.3012,59.16,40.96,71.955730835,134.95
2021-04-15 13:30:00,26.333952,7.680736,27.4312,26.333952,7.680736,27.4312,0.0,0.0,0.0,135.38,129.423952,10.470736,129.8468161476,26.333952,7.680736,27.4312,103.09,2.79,103.1277469937,132.48,124.173952,10.480736,124.6154732864,26.333952,7.680736,27.4312,97.84,2.8,97.8800572129,134.6,78.873952,50.900736,93.8721749479,26.333952,7.680736,27.4312,52.54,43.22,68.0324922372,135.38,82.133952,49.240736,95.763438498,26.333952,7.680736,27.4312,55.8,41.56,69.576386799,135.33
2021-04-15 14:00:00,28.04352,8.17936,29.212,28.04352,8.17936,29.212,0.0,0.0,0.0,135.31,131.59352,11.05936,132.0574267113,28.04352,8.17936,29.212,103.55,2.88,103.5900424751,132.53,126.31352,11.04936,126.7958741095,28.04352,8.17936,29.212,98.27,2.87,98.3119006021,134.6,73.84352,52.77936,90.7663279416,28.04352,8.17936,29.212,45.8,44.6,63.9280845951,135.31,76.48352,48.29936,90.4574872965,28.04352,8.17936,29.212,48.44,40.12,62.8971223507,135.26
2021-04-15 14:30:00,28.25664,8.24152,29.434,28.25664,8.24152,29.434,0.0,0.0,0.0,135.43,131.94664,10.86152,132.3929319261,28.25664,8.24152,29.434,103.69,2.62,103.7230953067,132.62,126.66664,10.86152,127.131468589,28.25664,8.24152,29.434,98.41,2.62,98.444870359,134.68,73.96664,52.02152,90.4284378722,28.25664,8.24152,29.434,45.71,43.78,63.2937003184,135.43,76.57664,49.44152,91.1506757715,28.25664,8.24152,29.434,48.32,41.2,63.5000976377,135.39
2021-04-15 15:00:00,25.34976,7.39368,26.406,25.34976,7.39368,26.406,0.0,0.0,0.0,135.31,132.89976,10.10368,133.2832718596,25.34976,7.39368,26.406,107.55,2.71,107.5841373066,132.43,127.41976,10.11368,127.8205060294,25.34976,7.39368,26.406,102.07,2.7199999999999998,102.106235363,134.5,74.33976,51.14368,90.2334523378,25.34976,7.39368,26.406,48.99,43.75,65.681676288,135.31,77.26976,48.63368,91.3008797373,25.34976,7.39368,26.406,51.92,41.24,66.3055352139,135.27
2021-04-15 15:30:00,24.70368,7.20524,25.733,24.70368,7.20524,25.733,0.0,0.0,0.0,135.5,129.78368,8.73524,130.0773155173,24.70368,7.20524,25.733,105.08,1.53,105.091138066,132.73,124.42368,8.79524,124.7341508625,24.70368,7.20524,25.733,99.72,1.5899999999999999,99.7326751872,134.79,74.33368,50.15524,89.6718689545,24.70368,7.20524,25.733,49.63,42.95,65.6341328883,135.5,77.30368,49.48524,91.7858808282,24.70368,7.20524,25.733,52.6,42.28,67.4859866935,135.47
2021-04-15 16:00:00,26.342592,7.683256,27.4402,26.342592,7.683256,27.4402,0.0,0.0,0.0,135.44,131.612592,8.363256,131.8780437521,26.342592,7.683256,27.4402,105.27,0.68,105.2721962343,132.6,126.272592,8.433256,126.5538908812,26.342592,7.683256,27.4402,99.93,0.75,99.9328144305,134.7,72.082592,49.693256,87.5518118677,26.342592,7.683256,27.4402,45.74,42.01,62.1046511946,135.44,74.742592,50.923256,90.4413238543,26.342592,7.683256,27.4402,48.4,43.24,64.901907522,135.41
2021-04-15 16:30:00,27.183552,7.928536,28.3162,27.183552,7.928536,28.3162,0.0,0.0,0.0,135.32,132.873552,9.088536,133.1840167127,27.183552,7.928536,28.3162,105.69,1.16,105.696365595,132.46,127.483552,9.168536,127.8128244071,27.183552,7.928536,28.3162,100.3,1.24,100.3076647121,134.55,73.783552,50.368536,89.336453727,27.183552,7.928536,28.3162,46.6,42.44,63.029466125,135.32,76.46355199999999,50.568536,91.6725237879,27.183552,7.928536,28.3162,49.28,42.64,65.1666172208,135.29
2021-04-15 17:00:00,27.592512,8.047816,28.7422,27.592512,8.047816,28.7422,0.0,0.0,0.0,135.26,133.732512,8.917816,134.0295199127,27.592512,8.047816,28.7422,106.14,0.87,106.1435655139,132.46,128.272512,8.757816,128.5711346916,27.592512,8.047816,28.7422,100.68,0.71,100.6825034452,134.55,75.312512,48.967816,89.8321850316,27.592512,8.047816,28.7422,47.72,40.92,62.8621094142,135.26,78.072512,52.247816,93.9422769937,27.592512,8.047816,28.7422,50.48,44.2,67.0959790151,135.25
2021-04-15 17:30:00,24.570816,7.166488,25.5946,24.570816,7.166488,25.5946,0.0,0.0,0.0,134.86,135.360816,9.326488,135.6817374837,24.570816,7.166488,25.5946,110.79,2.16,110.8110540515,131.96,129.680816,9.066488,129.9973662929,24.570816,7.166488,25.5946,105.11,1.9,105.1271710834,134.14,77.250816,46.516488,90.1746762041,24.570816,7.166488,25.5946,52.68,39.35,65.7541245855,134.86,80.450816,52.526488,96.0799965481,24.570816,7.166488,25.5946,55.88,45.36,71.9729393592,134.86
2021-04-15 18:00:00,20.739072,6.048896,21.6032,20.739072,6.048896,21.6032,0.0,0.0,0.0,134.55,136.389072,8.798896,136.6725997844,20.739072,6.048896,21.6032,115.65,2.75,115.682691013,131.51,130.399072,8.498896,130.675740716,20.739072,6.048896,21.6032,109.66,2.45,109.6873652706,133.78,78.919072,44.288896,90.4971062203,20.739072,6.048896,21.6032,58.18,38.24,69.6219074717,134.55,82.619072,52.328896,97.7968527854,20.739072,6.048896,21.6032,61.88,46.28,77.2720699865,134.55
2021-04-15 18:30:00,15.730752,4.588136,16.3862,15.730752,4.588136,16.3862,0.0,0.0,0.0,134.55,137.560752,7.568136,137.7687815629,15.730752,4.588136,16.3862,121.83,2.98,121.8664404174,131.39,131.240752,7.258136,131.4413006772,15.730752,4.588136,16.3862,115.51,2.67,115.5408542465,133.7,80.330752,42.228136,90.7537612825,15.730752,4.588136,16.3862,64.6,37.64,74.7658317683,134.55,84.570752,51.388136,98.9593482972,15.730752,4.588136,16.3862,68.84,46.8,83.2417299196,134.55
