Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-04-15 19:00:00,11.97216,3.49188,12.471,11.97216,3.49188,12.471,0.0,0.0,0.0,134.34,136.93216,6.65188,137.0936320542,11.97216,3.49188,12.471,124.96,3.16,124.9999488,131.12,130.46216,6.32188,130.615241678,11.97216,3.49188,12.471,118.49,2.83,118.5237908607,133.47,80.87216,40.61188,90.4965803785,11.97216,3.49188,12.471,68.9,37.12,78.2630461968,134.34,85.53216,50.73188,99.4458347172,11.97216,3.49188,12.471,73.56,47.24,87.4224868097,134.37
2021-04-15 19:30:00,9.523968,2.777824,9.9208,9.523968,2.777824,9.9208,0.0,0.0,0.0,134.24,136.523968,6.367824,136.6723930461,9.523968,2.777824,9.9208,127.0,3.59,127.050730419,131.05,129.943968,6.007824,130.0827766032,9.523968,2.777824,9.9208,120.42,3.23,120.4633110121,133.41,81.363968,39.727824,90.5449904107,9.523968,2.777824,9.9208,71.84,36.95,80.7854448524,134.24,86.283968,50.057824,99.7532399346,9.523968,2.777824,9.9208,76.76,47.28,90.1526261403,134.27
2021-04-15 20:00:00,8.005632,2.334976,8.3392,8.005632,2.334976,8.3392,0.0,0.0,0.0,133.91,136.515632,6.344976,136.6630034091,8.005632,2.334976,8.3392,128.51,4.01,128.5725483919,130.75,129.855632,5.954976,129.9921032266,8.005632,2.334976,8.3392,121.85,3.62,121.9037608116,133.12,82.315632,38.794976,90.9995243636,8.005632,2.334976,8.3392,74.31,36.46,82.7726265138,133.91,87.485632,49.534976,100.5358127921,8.005632,2.334976,8.3392,79.48,47.2,92.4386845428,133.96
2021-04-15 20:30:00,6.805056,1.984808,7.0886,6.805056,1.984808,7.0886,0.0,0.0,0.0,134.08,136.975056,5.954808,137.1044335699,6.805056,1.984808,7.0886,130.17,3.9699999999999998,130.2305256075,131.0,130.275056,5.574808,130.3942816999,6.805056,1.984808,7.0886,123.47,3.59,123.5221801945,133.27,83.285056,38.554808,91.7762157252,6.805056,1.984808,7.0886,76.48,36.57,84.7735530693,134.08,88.645056,49.424808,101.4926480051,6.805056,1.984808,7.0886,81.84,47.44,94.5956616341,134.11
2021-04-15 21:00:00,6.6264959999999995,1.932728,6.9026,6.6264959999999995,1.932728,6.9026,0.0,0.0,0.0,134.37,135.496496,6.742728,135.6641618452,6.6264959999999995,1.932728,6.9026,128.87,4.8100000000000005,128.9597340258,131.48,128.856496,6.312728,129.0110347846,6.6264959999999995,1.932728,6.9026,122.23,4.38,122.308451466,133.67,82.226496,38.612728,90.8412869132,6.6264959999999995,1.932728,6.9026,75.6,36.68,84.0284618448,134.37,87.506496,49.652728,100.612028307,6.6264959999999995,1.932728,6.9026,80.88,47.72,93.90832125,134.41
2021-04-15 21:30:00,7.057152,2.058336,7.3512,7.057152,2.058336,7.3512,0.0,0.0,0.0,134.84,132.937152,7.618336,133.1552681094,7.057152,2.058336,7.3512,125.88,5.5600000000000005,126.0027301292,132.11,126.457152,7.148336,126.6590304697,7.057152,2.058336,7.3512,119.4,5.09,119.5084436347,134.19,79.667152,38.638336,88.5425102233,7.057152,2.058336,7.3512,72.61,36.58,81.3038037241,134.84,84.697152,50.458336,98.5882915401,7.057152,2.058336,7.3512,77.64,48.4,91.4905984241,134.87
2021-04-15 22:00:00,7.14912,2.08516,7.447,7.14912,2.08516,7.447,0.0,0.0,0.0,135.42,124.27912,10.63516,124.7333407562,7.14912,2.08516,7.447,117.13,8.55,117.4416425294,133.2,118.24912,10.02516,118.67332562039999,7.14912,2.08516,7.447,111.1,7.94,111.3833632101,135.07,75.11912,37.82516,84.1048447986,7.14912,2.08516,7.447,67.97,35.74,76.7936748697,135.42,79.74912,52.24516,95.3387585623,7.14912,2.08516,7.447,72.6,50.16,88.2427651425,135.44
2021-04-15 22:30:00,6.890112,2.009616,7.1772,6.890112,2.009616,7.1772,0.0,0.0,0.0,135.3,116.550112,13.629616,117.3443438753,6.890112,2.009616,7.1772,109.66,11.62,110.273931643,133.12,110.900112,12.879616,111.6455075223,6.890112,2.009616,7.1772,104.01,10.87,104.5764648475,134.99,70.730112,34.889616,78.8671924704,6.890112,2.009616,7.1772,63.84,32.88,71.8097486418,135.3,74.930112,55.209616,93.073215176,6.890112,2.009616,7.1772,68.04,53.2,86.369448302,135.3
2021-04-15 23:00:00,6.64512,1.93816,6.922,6.64512,1.93816,6.922,0.0,0.0,0.0,135.39,109.85512,15.67816,110.9682481217,6.64512,1.93816,6.922,103.21,13.74,104.1205632908,133.39,104.55512,14.82816,105.6013610102,6.64512,1.93816,6.922,97.91,12.89,98.7548489949,135.26,66.72512,33.67816,74.7426257232,6.64512,1.93816,6.922,60.08,31.74,67.9487601064,135.39,70.60512,56.29816,90.3026344555,6.64512,1.93816,6.922,63.96,54.36,83.9398070048,135.39
2021-04-15 23:30:00,6.230784,1.8173119999999998,6.4904,6.230784,1.8173119999999998,6.4904,0.0,0.0,0.0,136.17,103.210784,16.977312,104.5977774938,6.230784,1.8173119999999998,6.4904,96.98,15.16,98.1577607732,134.53,98.250784,16.067312,99.5558891855,6.230784,1.8173119999999998,6.4904,92.02,14.25,93.1168239364,136.2,62.350784,33.697312,70.8740368643,6.230784,1.8173119999999998,6.4904,56.12,31.88,64.5429221526,136.17,65.870784,57.177312,87.2250261813,6.230784,1.8173119999999998,6.4904,59.64,55.36,81.3735780214,136.17
2021-04-16 00:00:00,6.205056,1.8098079999999999,6.4636,6.205056,1.8098079999999999,6.4636,0.0,0.0,0.0,136.39,98.045056,18.749808,99.8217827234,6.205056,1.8098079999999999,6.4636,91.84,16.94,93.3892349257,135.0,93.375056,17.759808,95.0489971709,6.205056,1.8098079999999999,6.4636,87.17,15.95,88.6172184172,136.56,59.065056,33.199808,67.7562402404,6.205056,1.8098079999999999,6.4636,52.86,31.39,61.4777333675,136.39,62.325056000000004,58.009808,85.1442918204,6.205056,1.8098079999999999,6.4636,56.12,56.2,79.4222538084,136.38
2021-04-16 00:30:00,5.83296,1.7012800000000001,6.076,5.83296,1.7012800000000001,6.076,0.0,0.0,0.0,136.21,94.55296,19.47128,96.5370032143,5.83296,1.7012800000000001,6.076,88.72,17.77,90.4821048606,134.82,90.04296,18.44128,91.9119984202,5.83296,1.7012800000000001,6.076,84.21,16.74,85.8577410604,136.4,56.89296,32.25128,65.3984247456,5.83296,1.7012800000000001,6.076,51.06,30.55,59.5014798135,136.21,59.99296,58.54128,83.8226503613,5.83296,1.7012800000000001,6.076,54.16,56.84,78.5117265127,136.19
2021-04-16 01:00:00,5.524992,1.611456,5.7552,5.524992,1.611456,5.7552,0.0,0.0,0.0,136.43,92.844992,20.251456,95.0279643558,5.524992,1.611456,5.7552,87.32,18.64,89.2873563278,135.14,88.394992,19.171456,90.4500930671,5.524992,1.611456,5.7552,82.87,17.56,84.7100377759,136.69,56.184992,31.921456,64.6199093097,5.524992,1.611456,5.7552,50.66,30.31,59.035004023,136.43,59.284992,58.971456,83.620230203,5.524992,1.611456,5.7552,53.76,57.36,78.6149298798,136.41
2021-04-16 01:30:00,5.124288,1.494584,5.3378,5.124288,1.494584,5.3378,0.0,0.0,0.0,136.17,96.414288,18.514584,98.1758868116,5.124288,1.494584,5.3378,91.29,17.02,92.8630416258,134.69,91.774288,17.524584,93.4324942527,5.124288,1.494584,5.3378,86.65,16.03,88.1202780295,136.29,58.884288,32.364584,67.1924524836,5.124288,1.494584,5.3378,53.76,30.87,61.9926971506,136.17,62.244288,57.974584,85.0611766824,5.124288,1.494584,5.3378,57.12,56.48,80.3286051167,136.13
2021-04-16 02:00:00,4.9862400000000004,1.45432,5.194,4.9862400000000004,1.45432,5.194,0.0,0.0,0.0,136.01,99.45624,18.79432,101.2164519196,4.9862400000000004,1.45432,5.194,94.47,17.34,96.0481988379,134.47,94.62624,17.78432,96.2829545371,4.9862400000000004,1.45432,5.194,89.64,16.33,91.115303325,136.1,61.11624,31.90432,68.9425879004,4.9862400000000004,1.45432,5.194,56.13,30.45,63.8574929041,136.01,64.70624,58.17432,87.012349712,4.9862400000000004,1.45432,5.194,59.72,56.72,82.3628362795,135.97
2021-04-16 02:30:00,4.726848,1.3786640000000001,4.9238,4.726848,1.3786640000000001,4.9238,0.0,0.0,0.0,135.97,99.306848,19.248664,101.1551339551,4.726848,1.3786640000000001,4.9238,94.58,17.87,96.2533807198,134.41,94.496848,18.208664,96.2351792569,4.726848,1.3786640000000001,4.9238,89.77,16.83,91.33401228459999,136.07,60.936848,31.318664,68.5139267516,4.726848,1.3786640000000001,4.9238,56.21,29.94,63.686479726900004,135.97,64.526848,58.498664,87.0965430003,4.726848,1.3786640000000001,4.9238,59.8,57.12,82.6966408024,135.92
2021-04-16 03:00:00,4.876608,1.422344,5.0798,4.876608,1.422344,5.0798,0.0,0.0,0.0,136.0,98.396608,18.662344,100.1507640983,4.876608,1.422344,5.0798,93.52,17.24,95.0957832924,134.41,93.646608,17.662344,95.2976683108,4.876608,1.422344,5.0798,88.77,16.24,90.2432850688,136.07,60.626608,31.832344,68.4754242201,4.876608,1.422344,5.0798,55.75,30.41,63.504571489,136.0,64.156608,58.142344,86.5829227728,4.876608,1.422344,5.0798,59.28,56.72,82.0443587336,135.92
2021-04-16 03:30:00,4.777344,1.393392,4.9764,4.777344,1.393392,4.9764,0.0,0.0,0.0,136.19,97.617344,19.543392,99.5544575621,4.777344,1.393392,4.9764,92.84,18.15,94.5975057811,134.66,92.927344,18.483392,94.7477020445,4.777344,1.393392,4.9764,88.15,17.09,89.7913726368,136.27,59.997344,31.323392,67.6818747778,4.777344,1.393392,4.9764,55.22,29.93,62.809659289,136.19,63.537344,58.913392,86.6474572017,4.777344,1.393392,4.9764,58.76,57.52,82.2270515098,136.12
2021-04-16 04:00:00,4.893312,1.427216,5.0972,4.893312,1.427216,5.0972,0.0,0.0,0.0,136.13,96.613312,19.817216,98.6248148571,4.893312,1.427216,5.0972,91.72,18.39,93.5454461746,134.66,91.963312,18.767216,93.8587190963,4.893312,1.427216,5.0972,87.07,17.34,88.7798428699,136.27,59.663312,31.517216,67.4762602935,4.893312,1.427216,5.0972,54.77,30.09,62.4912873927,136.13,63.133312,58.667216,86.1838576375,4.893312,1.427216,5.0972,58.24,57.24,81.6597526325,136.06
2021-04-16 04:30:00,4.867776,1.419768,5.0706,4.867776,1.419768,5.0706,0.0,0.0,0.0,136.23,96.267776,19.559768,98.2347658429,4.867776,1.419768,5.0706,91.4,18.14,93.1827215743,134.78,91.617776,18.509768,93.4688632144,4.867776,1.419768,5.0706,86.75,17.09,88.4173659413,136.31,59.087776,31.579768,66.9973657658,4.867776,1.419768,5.0706,54.22,30.16,62.0438071043,136.23,62.507776,58.779768,85.8037480918,4.867776,1.419768,5.0706,57.64,57.36,81.3175208673,136.15
2021-04-16 05:00:00,4.817472,1.405096,5.0182,4.817472,1.405096,5.0182,0.0,0.0,0.0,136.23,97.127472,18.785096,98.927375629,4.817472,1.405096,5.0182,92.31,17.38,93.9318928799,134.73,92.417472,17.775096,94.1113339013,4.817472,1.405096,5.0182,87.6,16.37,89.11642329,136.31,59.887472,32.005096,67.9031330096,4.817472,1.405096,5.0182,55.07,30.6,63.0005150773,136.23,63.377472,58.165096,86.0225688398,4.817472,1.405096,5.0182,58.56,56.76,81.5534867434,136.15
2021-04-16 05:30:00,5.045568,1.471624,5.2558,5.045568,1.471624,5.2558,0.0,0.0,0.0,135.83,99.005568,18.561624,100.7305136516,5.045568,1.471624,5.2558,93.96,17.09,95.5015690971,134.16,94.135568,17.541624,95.7560114836,5.045568,1.471624,5.2558,89.09,16.07,90.5277471276,135.79,61.115568,31.601624,68.8024366676,5.045568,1.471624,5.2558,56.07,30.13,63.6526653016,135.83,64.605568,58.271624,87.0026527193,5.045568,1.471624,5.2558,59.56,56.8,82.3020874583,135.75
2021-04-16 06:00:00,5.018496,1.463728,5.2276,5.018496,1.463728,5.2276,0.0,0.0,0.0,135.67,102.808496,16.753728,104.1646497219,5.018496,1.463728,5.2276,97.79,15.29,98.9781198043,133.81,97.728496,15.823728,99.001259074,5.018496,1.463728,5.2276,92.71,14.36,93.8155301643,135.51,63.648496,32.473728,71.4539995611,5.018496,1.463728,5.2276,58.63,31.01,66.3256888392,135.67,67.338496,57.023728,88.2393256919,5.018496,1.463728,5.2276,62.32,55.56,83.4906940922,135.58
2021-04-16 06:30:00,4.83168,1.40924,5.033,4.83168,1.40924,5.033,0.0,0.0,0.0,134.51,111.07168,13.23924,111.8579258426,4.83168,1.40924,5.033,106.24,11.83,106.8966159427,132.2,105.51168,12.46924,106.2459249223,4.83168,1.40924,5.033,100.68,11.06,101.2856653234,134.13,69.12168,34.03924,77.0485334435,4.83168,1.40924,5.033,64.29,32.63,72.0966087968,134.51,73.31168,53.76924,90.9160799562,4.83168,1.40924,5.033,68.48,52.36,86.2037122171,134.42
2021-04-16 07:00:00,5.386944,1.571192,5.6114,5.386944,1.571192,5.6114,0.0,0.0,0.0,134.41,120.396944,9.351192,120.7595500007,5.386944,1.571192,5.6114,115.01,7.78,115.2728437231,131.84,114.346944,8.771192,114.682855786,5.386944,1.571192,5.6114,108.96,7.2,109.1976263478,133.8,74.516944,36.941192,83.171068344,5.386944,1.571192,5.6114,69.13,35.37,77.6530347121,134.41,79.106944,50.771192,93.9979921388,5.386944,1.571192,5.6114,73.72,49.2,88.6300084621,134.32
2021-04-16 07:30:00,6.8094719999999995,1.9860959999999999,7.0932,6.8094719999999995,1.9860959999999999,7.0932,0.0,0.0,0.0,134.14,131.219472,5.016096,131.3153115636,6.8094719999999995,1.9860959999999999,7.0932,124.41,3.03,124.4468922874,131.17,124.719472,4.676096,124.8071014396,6.8094719999999995,1.9860959999999999,7.0932,117.91,2.69,117.9406808527,133.21,81.339472,39.966096,90.6278022172,6.8094719999999995,1.9860959999999999,7.0932,74.53,37.98,83.6492755498,134.14,86.489472,48.026096,98.9289374442,6.8094719999999995,1.9860959999999999,7.0932,79.68,46.04,92.0249096712,134.04
2021-04-16 08:00:00,7.963008,2.322544,8.2948,7.963008,2.322544,8.2948,0.0,0.0,0.0,133.42,137.933008,8.152544,138.1737264085,7.963008,2.322544,8.2948,129.97,5.83,130.1006910051,131.72,131.033008,7.562544,131.2510619282,7.963008,2.322544,8.2948,123.07,5.24,123.1815022639,133.65,84.133008,38.992544,92.729615133,7.963008,2.322544,8.2948,76.17,36.67,84.5373160208,133.42,89.403008,48.882544,101.8940672824,7.963008,2.322544,8.2948,81.44,46.56,93.8099525637,133.34
2021-04-16 08:30:00,10.035648,2.927064,10.4538,10.035648,2.927064,10.4538,0.0,0.0,0.0,133.49,141.105648,12.947064,141.6983781266,10.035648,2.927064,10.4538,131.07,10.02,131.4524450134,133.0,134.205648,12.637064,134.7993002268,10.035648,2.927064,10.4538,124.17,9.71,124.5490786799,134.67,85.135648,38.187064,93.3077189589,10.035648,2.927064,10.4538,75.1,35.26,82.9655205492,133.49,90.315648,51.047064,103.7435251796,10.035648,2.927064,10.4538,80.28,48.12,93.5970768774,133.44
2021-04-16 09:00:00,12.080256,3.523408,12.5836,12.080256,3.523408,12.5836,0.0,0.0,0.0,133.49,140.460256,13.613408,141.1184197508,12.080256,3.523408,12.5836,128.38,10.09,128.7759003075,133.0,133.710256,13.313408,134.3714232721,12.080256,3.523408,12.5836,121.63,9.79,122.0233625172,134.67,83.390256,38.863408,92.0016264917,12.080256,3.523408,12.5836,71.31,35.34,79.5866301586,133.49,88.280256,51.643408,102.276317832,12.080256,3.523408,12.5836,76.2,48.12,90.1219973148,133.47
2021-04-16 09:30:00,14.29152,4.16836,14.887,14.29152,4.16836,14.887,0.0,0.0,0.0,133.62,140.59152,14.68836,141.3567239837,14.29152,4.16836,14.887,126.3,10.52,126.7373678123,133.0,133.97152,14.34836,134.7376844309,14.29152,4.16836,14.887,119.68,10.18,120.1121759024,134.76,82.92152,39.32836,91.7752601707,14.29152,4.16836,14.887,68.63,35.16,77.1122720454,133.62,87.57152,52.68836,102.1999725763,14.29152,4.16836,14.887,73.28,48.52,87.8871367152,133.6
2021-04-16 10:00:00,16.979136,4.952248,17.6866,16.979136,4.952248,17.6866,0.0,0.0,0.0,133.94,139.299136,15.732248,140.1847099989,16.979136,4.952248,17.6866,122.32,10.78,122.7940992068,133.1,132.919136,15.362248,133.8039438081,16.979136,4.952248,17.6866,115.94,10.41,116.4064074697,135.13,82.169136,40.152248,91.4547425257,16.979136,4.952248,17.6866,65.19,35.2,74.0862747073,133.94,86.539136,53.832248,101.9163038201,16.979136,4.952248,17.6866,69.56,48.88,85.0167512906,133.88
2021-04-16 10:30:00,17.835264,5.201952,18.5784,17.835264,5.201952,18.5784,0.0,0.0,0.0,134.17,136.605264,15.321952,137.4618505826,17.835264,5.201952,18.5784,118.77,10.12,119.2003661907,133.33,130.415264,14.991952,131.2741395285,17.835264,5.201952,18.5784,112.58,9.79,113.0048693641,135.46,81.235264,40.251952,90.6608391587,17.835264,5.201952,18.5784,63.4,35.05,72.443512477,134.17,85.435264,54.481952,101.3285124162,17.835264,5.201952,18.5784,67.6,49.28,83.6557134929,134.08
2021-04-16 11:00:00,20.749824,6.052032,21.6144,20.749824,6.052032,21.6144,0.0,0.0,0.0,134.29,134.429824,16.242032,135.4074635467,20.749824,6.052032,21.6144,113.68,10.19,114.1357897419,133.77,128.509824,15.892032,129.488731346,20.749824,6.052032,21.6144,107.76,9.84,108.2083323964,135.57,79.949824,41.082032,89.8871943654,20.749824,6.052032,21.6144,59.2,35.03,68.7876507812,134.29,83.749824,55.532032,100.4880072351,20.749824,6.052032,21.6144,63.0,49.48,80.1078672791,134.18
2021-04-16 11:30:00,21.473472,6.263096,22.3682,21.473472,6.263096,22.3682,0.0,0.0,0.0,134.6,136.273472,16.053096,137.2157464073,21.473472,6.263096,22.3682,114.8,9.79,115.2166832538,134.03,130.283472,15.733096,131.2300018522,21.473472,6.263096,22.3682,108.81,9.47,109.2213211786,135.8,78.083472,40.573096,87.9954812397,21.473472,6.263096,22.3682,56.61,34.31,66.195681128,134.6,81.673472,56.783096,99.4729914091,21.473472,6.263096,22.3682,60.2,50.52,78.5895056607,134.49
2021-04-16 12:00:00,20.753664,6.053152,21.6184,20.753664,6.053152,21.6184,0.0,0.0,0.0,134.81,136.753664,14.673152,137.5385982444,20.753664,6.053152,21.6184,116.0,8.62,116.3198366574,134.54,130.723664,14.393152,131.5136462656,20.753664,6.053152,21.6184,109.97,8.34,110.2857946428,136.19,78.713664,40.333152,88.445486321,20.753664,6.053152,21.6184,57.96,34.28,67.3385476529,134.81,82.393664,56.733152,100.0368252355,20.753664,6.053152,21.6184,61.64,50.68,79.7994486196,134.7
2021-04-16 12:30:00,17.13408,4.99744,17.848,17.13408,4.99744,17.848,0.0,0.0,0.0,134.84,136.42408,12.70744,137.0146292744,17.13408,4.99744,17.848,119.29,7.71,119.5388982717,134.68,130.14408,12.48744,130.7417978949,17.13408,4.99744,17.848,113.01,7.49,113.2579365872,136.35,82.28408,39.12744,91.1132612873,17.13408,4.99744,17.848,65.15,34.13,73.548483329,134.84,86.65408,55.83744,103.0861255766,17.13408,4.99744,17.848,69.52,50.84,86.1262793809,134.75
2021-04-16 13:00:00,15.838272,4.619496,16.4982,15.838272,4.619496,16.4982,0.0,0.0,0.0,135.14,136.308272,11.469496,136.7899643765,15.838272,4.619496,16.4982,120.47,6.85,120.6645904978,135.0,129.978272,11.309496,130.4693676381,15.838272,4.619496,16.4982,114.14,6.69,114.3358898159,136.64,80.918272,37.899496,89.3540068521,15.838272,4.619496,16.4982,65.08,33.28,73.0955867341,135.14,85.278272,56.779496,102.4514267413,15.838272,4.619496,16.4982,69.44,52.16,86.8480235814,135.05
2021-04-16 13:30:00,13.022016,3.798088,13.5646,13.022016,3.798088,13.5646,0.0,0.0,0.0,135.31,136.362016,9.928088,136.7229546891,13.022016,3.798088,13.5646,123.34,6.13,123.4922365981,135.22,129.882016,9.808088,130.2518202193,13.022016,3.798088,13.5646,116.86,6.01,117.014442271,136.85,79.392016,36.968088,87.5770046012,13.022016,3.798088,13.5646,66.37,33.17,74.1972088424,135.31,83.862016,56.278088,100.9953509649,13.022016,3.798088,13.5646,70.84,52.48,88.161533562,135.24
2021-04-16 14:00:00,13.012224,3.795232,13.5544,13.012224,3.795232,13.5544,0.0,0.0,0.0,135.27,131.552224,8.245232,131.8103618464,13.012224,3.795232,13.5544,118.54,4.45,118.6234972508,133.76,125.382224,8.185232,125.6491150708,13.012224,3.795232,13.5544,112.37,4.39,112.4557201747,135.65,78.602224,38.985232,87.7391470886,13.012224,3.795232,13.5544,65.59,35.19,74.4337571267,135.27,83.012224,53.955232,99.0060422075,13.012224,3.795232,13.5544,70.0,50.16,86.1163492027,135.21
2021-04-16 14:30:00,15.292992,4.460456,15.9302,15.292992,4.460456,15.9302,0.0,0.0,0.0,135.17,128.932992,8.510456,129.2135607721,15.292992,4.460456,15.9302,113.64,4.05,113.7121457893,132.38,123.062992,8.150456,123.3325988253,15.292992,4.460456,15.9302,107.77,3.69,107.833153529,134.5,77.852992,42.210456,88.5596463356,15.292992,4.460456,15.9302,62.56,37.75,73.0672026288,135.17,81.972992,51.660455999999996,96.89362276,15.292992,4.460456,15.9302,66.68,47.2,81.6949349715,135.11
2021-04-16 15:00:00,17.350272,5.060496,18.0732,17.350272,5.060496,18.0732,0.0,0.0,0.0,135.17,128.470272,9.050496,128.7886728932,17.350272,5.060496,18.0732,111.12,3.99,111.191611644,132.41,122.730272,8.690496,123.0375730658,17.350272,5.060496,18.0732,105.38,3.63,105.4425023413,134.54,75.510272,43.490496,87.1391095883,17.350272,5.060496,18.0732,58.16,38.43,69.7097590012,135.17,79.270272,51.740496,94.661792447,17.350272,5.060496,18.0732,61.92,46.68,77.5442376969,135.11
2021-04-16 15:30:00,18.304704,5.338872,19.0674,18.304704,5.338872,19.0674,0.0,0.0,0.0,135.44,125.044704,11.018872,125.5292537164,18.304704,5.338872,19.0674,106.74,5.68,106.8910192673,132.89,119.534704,10.568872,120.0010271444,18.304704,5.338872,19.0674,101.23,5.23,101.3650127016,134.96,73.484704,42.848872,85.0648432294,18.304704,5.338872,19.0674,55.18,37.51,66.7220540751,135.44,76.944704,53.218872,93.5560570492,18.304704,5.338872,19.0674,58.64,47.88,75.7043195597,135.39
2021-04-16 16:00:00,17.38848,5.07164,18.113,17.38848,5.07164,18.113,0.0,0.0,0.0,135.59,123.96848,11.26164,124.4789482965,17.38848,5.07164,18.113,106.58,6.19,106.7596014417,133.12,118.45848,10.80164,118.9499344708,17.38848,5.07164,18.113,101.07,5.73,101.23229623,135.13,75.76848,42.11164,86.6847898134,17.38848,5.07164,18.113,58.38,37.04,69.1388892014,135.59,79.50848,53.87164,96.0403664518,17.38848,5.07164,18.113,62.12,48.8,78.9957872294,135.54
2021-04-16 16:30:00,15.542784,4.5333120000000005,16.1904,15.542784,4.5333120000000005,16.1904,0.0,0.0,0.0,135.59,127.702784,10.013312,128.0947596842,15.542784,4.5333120000000005,16.1904,112.16,5.48,112.293793239,132.85,121.872784,9.573312,122.2482056415,15.542784,4.5333120000000005,16.1904,106.33,5.04,106.4493799888,134.89,78.252784,40.933312,88.3121409266,15.542784,4.5333120000000005,16.1904,62.71,36.4,72.5086484497,135.59,82.382784,54.053312,98.5326526475,15.542784,4.5333120000000005,16.1904,66.84,49.52,83.1854314168,135.54
2021-04-16 17:00:00,12.153024,3.544632,12.6594,12.153024,3.544632,12.6594,0.0,0.0,0.0,135.13,131.033024,8.254632,131.2927733276,12.153024,3.544632,12.6594,118.88,4.71,118.9732680059,132.21,124.863024,7.834632,125.1085777275,12.153024,3.544632,12.6594,112.71,4.29,112.79161405,134.36,78.963024,40.234632,88.6227102463,12.153024,3.544632,12.6594,66.81,36.69,76.221599301,135.13,83.473024,52.264632,98.4852145949,12.153024,3.544632,12.6594,71.32,48.72,86.3723381645,135.08
2021-04-16 17:30:00,11.550912,3.3690160000000002,12.0322,11.550912,3.3690160000000002,12.0322,0.0,0.0,0.0,134.53,134.330912,7.789016,134.5565408629,11.550912,3.3690160000000002,12.0322,122.78,4.42,122.8595328007,131.5,127.880912,7.369016,128.0930523126,11.550912,3.3690160000000002,12.0322,116.33,4.0,116.3987495637,133.77,79.340912,40.259016,88.970605743,11.550912,3.3690160000000002,12.0322,67.79,36.89,77.1774332302,134.53,83.830912,51.049016,98.1510256764,11.550912,3.3690160000000002,12.0322,72.28,47.68,86.5897268733,134.49
2021-04-16 18:00:00,9.468672,2.7616959999999997,9.8632,9.468672,2.7616959999999997,9.8632,0.0,0.0,0.0,134.25,134.948672,7.731696,135.1699789066,9.468672,2.7616959999999997,9.8632,125.48,4.97,125.5783870736,131.07,128.358672,7.281696,128.565048805,9.468672,2.7616959999999997,9.8632,118.89,4.52,118.9758904148,133.42,81.018672,38.511696,89.7060529811,9.468672,2.7616959999999997,9.8632,71.55,35.75,79.9841546808,134.25,85.868672,51.321696,100.0367198151,9.468672,2.7616959999999997,9.8632,76.4,48.56,90.5264248714,134.22
2021-04-16 18:30:00,7.302336,2.129848,7.6066,7.302336,2.129848,7.6066,0.0,0.0,0.0,133.65,133.712336,7.639848,133.9304150521,7.302336,2.129848,7.6066,126.41,5.51,126.5300288469,130.33,127.022336,7.149848,127.2234026008,7.302336,2.129848,7.6066,119.72,5.02,119.8252010222,132.79,81.182336,36.879848,89.1666690357,7.302336,2.129848,7.6066,73.88,34.75,81.6444541901,133.65,86.182336,51.049848,100.1672701996,7.302336,2.129848,7.6066,78.88,48.92,92.8182137298,133.62
2021-04-16 19:00:00,6.34368,1.85024,6.608,6.34368,1.85024,6.608,0.0,0.0,0.0,133.65,133.38368,7.78024,133.6103971433,6.34368,1.85024,6.608,127.04,5.93,127.1783255905,130.37,126.66368,7.25024,126.8710124938,6.34368,1.85024,6.608,120.32,5.4,120.4411159032,132.85,81.19368,36.70024,89.1028691345,6.34368,1.85024,6.608,74.85,34.85,82.5653983216,133.65,86.30368,50.57024,100.0283677524,6.34368,1.85024,6.608,79.96,48.72,93.6335409989,133.62
2021-04-16 19:30:00,5.249088,1.5309840000000001,5.4678,5.249088,1.5309840000000001,5.4678,0.0,0.0,0.0,133.56,132.109088,7.660984,132.3310311606,5.249088,1.5309840000000001,5.4678,126.86,6.13,127.0080174635,130.44,125.409088,7.1409839999999996,125.6122327064,5.249088,1.5309840000000001,5.4678,120.16,5.61,120.2908878511,132.92,80.399088,37.210984,88.5927236373,5.249088,1.5309840000000001,5.4678,75.15,35.68,83.190052891,133.56,85.529088,49.250984,98.695918452,5.249088,1.5309840000000001,5.4678,80.28,47.72,93.3920596196,133.54
2021-04-16 20:00:00,4.815168,1.4044240000000001,5.0158,4.815168,1.4044240000000001,5.0158,0.0,0.0,0.0,133.59,132.075168,7.724424,132.3008568693,4.815168,1.4044240000000001,5.0158,127.26,6.32,127.4168356223,130.48,125.345168,7.204424,125.5520404698,4.815168,1.4044240000000001,5.0158,120.53,5.8,120.6694696267,132.92,80.265168,36.904424,88.3427060081,4.815168,1.4044240000000001,5.0158,75.45,35.5,83.3843660406,133.59,85.455168,49.404424,98.7085753553,4.815168,1.4044240000000001,5.0158,80.64,48.0,93.8446034676,133.56
2021-04-16 20:30:00,4.91328,1.43304,5.118,4.91328,1.43304,5.118,0.0,0.0,0.0,133.92,131.91328,8.72304,132.2013799746,4.91328,1.43304,5.118,127.0,7.29,127.2090566744,130.85,125.22328,8.15304,125.4884134699,4.91328,1.43304,5.118,120.31,6.72,120.4975290203,133.26,79.96328,35.90304,87.6536047724,4.91328,1.43304,5.118,75.05,34.47,82.5874288255,133.92,85.11328,50.91304,99.1786674361,4.91328,1.43304,5.118,80.2,49.48,94.235398869,133.91
2021-04-16 21:00:00,6.391872,1.864296,6.6582,6.391872,1.864296,6.6582,0.0,0.0,0.0,133.92,130.271872,9.954296,130.651630848,6.391872,1.864296,6.6582,123.88,8.09,124.143878222,130.93,123.771872,9.334296,124.123347442,6.391872,1.864296,6.6582,117.38,7.47,117.6174532117,133.28,77.671872,35.694296,85.4810064688,6.391872,1.864296,6.6582,71.28,33.83,78.9006166009,133.92,82.511872,52.224296,97.6503257221,6.391872,1.864296,6.6582,76.12,50.36,91.270937324,133.91
2021-04-16 21:30:00,7.582656,2.211608,7.8986,7.582656,2.211608,7.8986,0.0,0.0,0.0,134.43,126.642656,12.181608,127.2271743465,7.582656,2.211608,7.8986,119.06,9.97,119.4767111198,131.74,120.402656,11.481608,120.9488606566,7.582656,2.211608,7.8986,112.82,9.27,113.2002000882,133.95,74.062656,35.621608,82.1837938421,7.582656,2.211608,7.8986,66.48,33.41,74.4030812534,134.43,78.462656,53.611608,95.029431751,7.582656,2.211608,7.8986,70.88,51.4,87.5553219399,134.42
2021-04-16 22:00:00,8.079168,2.356424,8.4158,8.079168,2.356424,8.4158,0.0,0.0,0.0,134.21,120.969168,14.606424,121.8478035448,8.079168,2.356424,8.4158,112.89,12.25,113.5526952564,131.68,115.069168,13.786424,115.8921002956,8.079168,2.356424,8.4158,106.99,11.43,107.5988150492,133.86,70.189168,34.366424,78.1509462712,8.079168,2.356424,8.4158,62.11,32.01,69.8734012339,134.21,74.239168,55.076424,92.4384473364,8.079168,2.356424,8.4158,66.16,52.72,84.5963592597,134.2
2021-04-16 22:30:00,7.482048,2.182264,7.7938,7.482048,2.182264,7.7938,0.0,0.0,0.0,134.49,113.532048,17.062264,114.8069979395,7.482048,2.182264,7.7938,106.05,14.88,107.0888271483,132.32,107.992048,16.132264,109.1903492668,7.482048,2.182264,7.7938,100.51,13.95,101.4734576133,134.35,66.462048,33.162264,74.2761036805,7.482048,2.182264,7.7938,58.98,30.98,66.6213239136,134.49,70.242048,56.462264,90.1217652026,7.482048,2.182264,7.7938,62.76,54.28,82.9767196267,134.46
2021-04-16 23:00:00,7.753728,2.261504,8.0768,7.753728,2.261504,8.0768,0.0,0.0,0.0,135.29,107.323728,19.421504,109.066848352,7.753728,2.261504,8.0768,99.57,17.16,101.0378666639,133.42,102.143728,18.381504,103.7844923822,7.753728,2.261504,8.0768,94.39,16.12,95.7566002947,135.26,62.893728,31.871504,70.5082533393,7.753728,2.261504,8.0768,55.14,29.61,62.5873126121,135.29,66.273728,59.061504,88.7720016546,7.753728,2.261504,8.0768,58.52,56.8,81.5526235016,135.25
2021-04-16 23:30:00,7.422528,2.164904,7.7318,7.422528,2.164904,7.7318,0.0,0.0,0.0,135.77,101.312528,20.824904,103.4306770565,7.422528,2.164904,7.7318,93.89,18.66,95.7263166533,134.1,96.422528,19.714904,98.4173833509,7.422528,2.164904,7.7318,89.0,17.55,90.713849549,135.83,59.162528,30.934904,66.7620626167,7.422528,2.164904,7.7318,51.74,28.77,59.2008488115,135.77,62.262528,60.444904,86.776775767,7.422528,2.164904,7.7318,54.84,58.28,80.0248961261,135.75
2021-04-17 00:00:00,7.146432,2.084376,7.4442,7.146432,2.084376,7.4442,0.0,0.0,0.0,136.26,96.346432,22.024376,98.8317160497,7.146432,2.084376,7.4442,89.2,19.94,91.4015514092,134.81,91.736432,20.844376,94.0747626461,7.146432,2.084376,7.4442,84.59,18.76,86.6452866577,136.46,56.556432,30.994376,64.4924906032,7.146432,2.084376,7.4442,49.41,28.91,57.2462767348,136.26,59.466432,60.884376,85.1067786708,7.146432,2.084376,7.4442,52.32,58.8,78.7071940803,136.23
2021-04-17 00:30:00,6.387264,1.862952,6.6533999999999995,6.387264,1.862952,6.6533999999999995,0.0,0.0,0.0,136.73,91.787264,23.722952,94.8033769662,6.387264,1.862952,6.6533999999999995,85.4,21.86,88.1533867756,135.3,87.357264,22.462952,90.1990897189,6.387264,1.862952,6.6533999999999995,80.97,20.6,83.5493919786,136.86,54.127264,31.062952,62.4072727739,6.387264,1.862952,6.6533999999999995,47.74,29.2,55.9620192631,136.73,56.867264,60.902952,83.3249979128,6.387264,1.862952,6.6533999999999995,50.48,59.04,77.6785169786,136.69
2021-04-17 01:00:00,5.721024,1.6686320000000001,5.9594000000000005,5.721024,1.6686320000000001,5.9594000000000005,0.0,0.0,0.0,135.85,88.151024,30.868632,93.3995475032,5.721024,1.6686320000000001,5.9594000000000005,82.43,29.2,87.449098909,131.65,83.921024,29.278632,88.8818123184,5.721024,1.6686320000000001,5.9594000000000005,78.2,27.61,82.931008073,133.82,55.011024,36.238632,65.8745110855,5.721024,1.6686320000000001,5.9594000000000005,49.29,34.57,60.204559628,135.85,57.921024,53.708632,78.990266315,5.721024,1.6686320000000001,5.9594000000000005,52.2,52.04,73.708897699,135.81
2021-04-17 01:30:00,4.132224,1.205232,4.3044,4.132224,1.205232,4.3044,0.0,0.0,0.0,135.77,90.312224,30.265232,95.2485279248,4.132224,1.205232,4.3044,86.18,29.06,90.9476552749,131.51,85.882224,28.675232,90.5429474307,4.132224,1.205232,4.3044,81.75,27.47,86.241888894,133.72,58.292224,35.625232,68.3164733715,4.132224,1.205232,4.3044,54.16,34.42,64.171972075,135.77,61.652224,53.205232,81.4358240354,4.132224,1.205232,4.3044,57.52,52.0,77.5406370879,135.73
2021-04-17 02:00:00,3.927744,1.145592,4.0914,3.927744,1.145592,4.0914,0.0,0.0,0.0,135.43,93.827744,29.145592,98.2502472117,3.927744,1.145592,4.0914,89.9,28.0,94.1594923521,131.02,89.217744,27.605592,93.3909768346,3.927744,1.145592,4.0914,85.29,26.46,89.3001438969,133.26,60.787744,35.845592,70.56951386,3.927744,1.145592,4.0914,56.86,34.7,66.6119328649,135.43,64.407744,52.505592,83.0975010361,3.927744,1.145592,4.0914,60.48,51.36,79.3453212231,135.37
2021-04-17 02:30:00,3.433344,1.001392,3.5764,3.433344,1.001392,3.5764,0.0,0.0,0.0,135.55,93.403344,29.321392,97.8975418445,3.433344,1.001392,3.5764,89.97,28.32,94.3219131485,131.26,88.783344,27.761392,93.0224545881,3.433344,1.001392,3.5764,85.35,26.76,89.4467444908,133.43,60.673344,35.861392,70.4790331114,3.433344,1.001392,3.5764,57.24,34.86,67.0196777074,135.55,64.353344,52.281392,82.9137915756,3.433344,1.001392,3.5764,60.92,51.28,79.6296728613,135.49
2021-04-17 03:00:00,3.894144,1.135792,4.0564,3.894144,1.135792,4.0564,0.0,0.0,0.0,135.75,92.344144,29.685792,96.9983875008,3.894144,1.135792,4.0564,88.45,28.55,92.9435581415,131.59,87.814144,28.115792,92.2053233075,3.894144,1.135792,4.0564,83.92,26.98,88.1503647185,133.65,59.114144,35.965792,69.1955216401,3.894144,1.135792,4.0564,55.22,34.83,65.2868845941,135.75,62.574144,52.615792,81.7553977736,3.894144,1.135792,4.0564,58.68,51.48,78.0610837742,135.69
2021-04-17 03:30:00,4.137408,1.206744,4.3098,4.137408,1.206744,4.3098,0.0,0.0,0.0,135.75,91.527408,29.816744,96.2616467653,4.137408,1.206744,4.3098,87.39,28.61,91.9540330818,131.55,87.057408,28.246744,91.5252469774,4.137408,1.206744,4.3098,82.92,27.04,87.2174753132,133.62,57.967408,36.036744,68.2558957773,4.137408,1.206744,4.3098,53.83,34.83,64.1155035853,135.75,61.337408,52.806744,80.9371968383,4.137408,1.206744,4.3098,57.2,51.6,77.0350569546,135.69
2021-04-17 04:00:00,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,135.84,90.6184,30.1012,95.4870496979,4.3584,1.2711999999999999,4.54,86.26,28.83,90.9502968659,131.67,86.1984,28.5212,90.7943996731,4.3584,1.2711999999999999,4.54,81.84,27.25,86.2574524317,133.74,57.1384,36.2212,67.651844646,4.3584,1.2711999999999999,4.54,52.78,34.95,63.3026926757,135.84,60.3584,52.8712,80.2402657025,4.3584,1.2711999999999999,4.54,56.0,51.6,76.1482764086,135.77
2021-04-17 04:30:00,4.15776,1.21268,4.331,4.15776,1.21268,4.331,0.0,0.0,0.0,136.13,89.97776,30.29268,94.9402114818,4.15776,1.21268,4.331,85.82,29.08,90.613016725,131.98,85.59776,28.70268,90.2818938448,4.15776,1.21268,4.331,81.44,27.49,85.9544862122,134.01,56.50776,36.06268,67.0346464822,4.15776,1.21268,4.331,52.35,34.85,62.8891485075,136.13,59.71776,53.29268,80.0394940076,4.15776,1.21268,4.331,55.56,52.08,76.1527412507,136.05
2021-04-17 05:00:00,4.183488,1.220184,4.3578,4.183488,1.220184,4.3578,0.0,0.0,0.0,136.37,89.653488,30.250184,94.619350783,4.183488,1.220184,4.3578,85.47,29.03,90.265507255,132.21,85.273488,28.660184,89.9609576572,4.183488,1.220184,4.3578,81.09,27.44,85.606902175,134.23,56.123488,36.210184,66.7908925723,4.183488,1.220184,4.3578,51.94,34.99,62.6263818211,136.37,59.303488,53.420184,79.8161621951,4.183488,1.220184,4.3578,55.12,52.2,75.9147838039,136.29
2021-04-17 05:30:00,4.20192,1.22556,4.377,4.20192,1.22556,4.377,0.0,0.0,0.0,136.24,90.55192,29.89556,95.3592928004,4.20192,1.22556,4.377,86.35,28.67,90.9851163653,132.03,86.13192,28.32556,90.6699784504,4.20192,1.22556,4.377,81.93,27.1,86.2956250339,134.08,56.91192,36.38556,67.5490607973,4.20192,1.22556,4.377,52.71,35.16,63.3606320991,136.24,60.16192,53.06556,80.2210089453,4.20192,1.22556,4.377,55.96,51.84,76.2817619094,136.15
2021-04-17 06:00:00,4.220928,1.231104,4.3968,4.220928,1.231104,4.3968,0.0,0.0,0.0,136.12,91.170928,29.841104,95.9303372261,4.220928,1.231104,4.3968,86.95,28.61,91.5359743489,131.89,86.720928,28.271104,91.2127988528,4.220928,1.231104,4.3968,82.5,27.04,86.818267663,133.99,57.700928,36.471104,68.2608124698,4.220928,1.231104,4.3968,53.48,35.24,64.0466080288,136.12,61.020928,52.791104,80.6873863471,4.220928,1.231104,4.3968,56.8,51.56,76.7116262375,136.03
2021-04-17 06:30:00,4.3405439999999995,1.265992,4.5214,4.3405439999999995,1.265992,4.5214,0.0,0.0,0.0,135.88,94.460544,28.475992,98.65939637540001,4.3405439999999995,1.265992,4.5214,90.12,27.21,94.1381883191,131.52,89.830544,26.975992,93.7935540414,4.3405439999999995,1.265992,4.5214,85.49,25.71,89.2723036557,133.67,60.120544,37.255992,70.7282740547,4.3405439999999995,1.265992,4.5214,55.78,35.99,66.3828931277,135.88,63.620544,51.665992,81.956990844,4.3405439999999995,1.265992,4.5214,59.28,50.4,77.8092436668,135.77
2021-04-17 07:00:00,5.395392,1.573656,5.6202000000000005,5.395392,1.573656,5.6202000000000005,0.0,0.0,0.0,135.64,98.845392,26.813656,102.4176921617,5.395392,1.573656,5.6202000000000005,93.45,25.24,96.7985542247,131.09,94.025392,25.403656,97.3967149288,5.395392,1.573656,5.6202000000000005,88.63,23.83,91.7776977266,133.28,62.255392,38.583656,73.2422852142,5.395392,1.573656,5.6202000000000005,56.86,37.01,67.843936354,135.64,65.875392,50.653656,83.0984966008,5.395392,1.573656,5.6202000000000005,60.48,49.08,77.888874687,135.51
2021-04-17 07:30:00,8.066112,2.352616,8.4022,8.066112,2.352616,8.4022,0.0,0.0,0.0,135.13,103.496112,25.502616,106.5918787805,8.066112,2.352616,8.4022,95.43,23.15,98.1977973276,130.32,98.566112,24.192616,101.4916799729,8.066112,2.352616,8.4022,90.5,21.84,93.0979892371,132.64,64.876112,40.112616,76.2753687018,8.066112,2.352616,8.4022,56.81,37.76,68.21432181,135.13,68.466112,49.832616,84.6811555767,8.066112,2.352616,8.4022,60.4,47.48,76.8277970529,134.99
2021-04-17 08:00:00,11.446464,3.338552,11.9234,11.446464,3.338552,11.9234,0.0,0.0,0.0,135.04,108.446464,21.378552,110.5336059292,11.446464,3.338552,11.9234,97.0,18.04,98.6632738155,131.08,103.366464,20.958552,105.4698382563,11.446464,3.338552,11.9234,91.92,17.62,93.5935403754,133.47,66.716464,39.448552,77.5066114829,11.446464,3.338552,11.9234,55.27,36.11,66.0204892439,135.04,70.166464,52.498552,87.6323606458,11.446464,3.338552,11.9234,58.72,49.16,76.581616593,134.9
2021-04-17 08:30:00,15.954048,4.653264,16.6188,15.954048,4.653264,16.6188,0.0,0.0,0.0,135.38,113.344048,17.173264,114.6376648988,15.954048,4.653264,16.6188,97.39,12.52,98.1914583862,132.92,108.294048,16.383264,109.5263081251,15.954048,4.653264,16.6188,92.34,11.73,93.0820525128,135.05,67.844048,37.973264,77.7482065892,15.954048,4.653264,16.6188,51.89,33.32,61.6668022521,135.38,71.034048,57.173264,91.1845276989,15.954048,4.653264,16.6188,55.08,52.52,76.1062205079,135.23
2021-04-17 09:00:00,20.7504,6.0522,21.615,20.7504,6.0522,21.615,0.0,0.0,0.0,135.42,112.7604,17.4422,114.1014379795,20.7504,6.0522,21.615,92.01,11.39,92.7123087837,133.17,108.0104,16.7222,109.2972025305,20.7504,6.0522,21.615,87.26,10.67,87.9099340234,135.12,66.4204,40.4922,77.7900237627,20.7504,6.0522,21.615,45.67,34.44,57.200196678,135.42,68.9904,57.4122,89.7543090943,20.7504,6.0522,21.615,48.24,51.36,70.4623814528,135.26
2021-04-17 09:30:00,24.963648,7.281064,26.0038,24.963648,7.281064,26.0038,0.0,0.0,0.0,135.42,112.673648,17.591064,114.0385745539,24.963648,7.281064,26.0038,87.71,10.31,88.3138732023,133.26,108.133648,16.931064,109.451115837,24.963648,7.281064,26.0038,83.17,9.65,83.7279606822,135.12,65.603648,42.601064,78.2220511419,24.963648,7.281064,26.0038,40.64,35.32,53.8434025671,135.42,67.763648,57.641064,88.9629375039,24.963648,7.281064,26.0038,42.8,50.36,66.0906165806,135.26
2021-04-17 10:00:00,28.89888,8.42884,30.103,28.89888,8.42884,30.103,0.0,0.0,0.0,135.31,110.74888,18.08884,112.2164005562,28.89888,8.42884,30.103,81.85,9.66,82.418069014,133.26,106.52888,17.46884,107.9516680973,28.89888,8.42884,30.103,77.63,9.04,78.1545807998,135.12,63.85888,44.54884,77.8624151963,28.89888,8.42884,30.103,34.96,36.12,50.2678426034,135.31,65.49888,57.82884,87.3743556028,28.89888,8.42884,30.103,36.6,49.4,61.4810539923,135.18
2021-04-17 10:30:00,32.071488,9.354184,33.4078,32.071488,9.354184,33.4078,0.0,0.0,0.0,135.23,107.571488,19.134184,109.2599745006,32.071488,9.354184,33.4078,75.5,9.78,76.130797973,133.23,103.671488,18.514184,105.3116918168,32.071488,9.354184,33.4078,71.6,9.16,72.1835549138,135.12,61.531488,45.734184,76.6664176915,32.071488,9.354184,33.4078,29.46,36.38,46.8123487982,135.23,62.671488,58.314184,85.6052537156,32.071488,9.354184,33.4078,30.6,48.96,57.7359645282,135.11
2021-04-17 11:00:00,34.696896,10.119928,36.1426,34.696896,10.119928,36.1426,0.0,0.0,0.0,135.23,105.276896,19.899928,107.141177732,34.696896,10.119928,36.1426,70.58,9.78,71.2543668837,133.26,101.646896,19.279928,103.459204956,34.696896,10.119928,36.1426,66.95,9.16,67.5737234434,135.22,59.756896,46.889928,75.957566887,34.696896,10.119928,36.1426,25.06,36.77,44.4976010589,135.23,60.496896,58.599928,84.2248537383,34.696896,10.119928,36.1426,25.8,48.48,54.9176692878,135.11
2021-04-17 11:30:00,36.295296,10.586128,37.8076,36.295296,10.586128,37.8076,0.0,0.0,0.0,135.31,102.905296,20.526128,104.9324634016,36.295296,10.586128,37.8076,66.61,9.94,67.3475738242,133.44,99.485296,19.916128,101.4592345463,36.295296,10.586128,37.8076,63.19,9.33,63.8750733855,135.34,58.435296,47.186128,75.1080188411,36.295296,10.586128,37.8076,22.14,36.6,42.7754555791,135.31,58.935296,59.426128,83.6948851704,36.295296,10.586128,37.8076,22.64,48.84,53.8322877091,135.23
2021-04-17 12:00:00,37.19136,10.847480000000001,38.741,37.19136,10.847480000000001,38.741,0.0,0.0,0.0,135.27,101.56136,21.01748,103.7132793359,37.19136,10.847480000000001,38.741,64.37,10.17,65.1684417491,133.44,98.25136,20.39748,100.3463349216,37.19136,10.847480000000001,38.741,61.06,9.55,61.8023146816,135.34,57.91136,47.28748,74.7651749266,37.19136,10.847480000000001,38.741,20.72,36.44,41.9188740307,135.27,58.27136,59.96748,83.6160872907,37.19136,10.847480000000001,38.741,21.08,49.12,53.4522291397,135.23
2021-04-17 12:30:00,37.012608,10.795344,38.5548,37.012608,10.795344,38.5548,0.0,0.0,0.0,135.46,100.592608,21.575344,102.8803589271,37.012608,10.795344,38.5548,63.58,10.78,64.4874003198,133.71,97.332608,20.905344,99.5523479775,37.012608,10.795344,38.5548,60.32,10.11,61.1613807889,135.59,56.952608,46.975344,73.8260286208,37.012608,10.795344,38.5548,19.94,36.18,41.3109670669,135.46,57.212608,60.355344,83.1627925428,37.012608,10.795344,38.5548,20.2,49.56,53.518535107,135.41
2021-04-17 13:00:00,36.960768,10.780224,38.5008,36.960768,10.780224,38.5008,0.0,0.0,0.0,135.74,98.080768,22.380224,100.6017468922,36.960768,10.780224,38.5008,61.12,11.6,62.2110472505,134.11,94.930768,21.690224,97.3771869086,36.960768,10.780224,38.5008,57.97,10.91,58.9877021082,135.94,55.260768,46.670224,72.3316133386,36.960768,10.780224,38.5008,18.3,35.89,40.2862519974,135.74,55.360768,61.060224,82.420662388,36.960768,10.780224,38.5008,18.4,50.28,53.5409973758,135.73
2021-04-17 13:30:00,36.379008,10.610544,37.894800000000004,36.379008,10.610544,37.894800000000004,0.0,0.0,0.0,136.21,96.369008,23.430544,99.1764896285,36.379008,10.610544,37.894800000000004,59.99,12.82,61.3445392843,134.8,93.279008,22.680544,95.9967729124,36.379008,10.610544,37.894800000000004,56.9,12.07,58.1660975139,136.55,54.049008,46.270544,71.1495502996,36.379008,10.610544,37.894800000000004,17.67,35.66,39.7977951651,136.21,54.099008,61.650544,82.0212913949,36.379008,10.610544,37.894800000000004,17.72,51.04,54.0285109919,136.22
2021-04-17 14:00:00,36.561984,10.663912,38.0854,36.561984,10.663912,38.0854,0.0,0.0,0.0,136.52,94.091984,24.793912,97.3038515441,36.561984,10.663912,38.0854,57.53,14.13,59.239832883,135.15,91.171984,23.643912,94.1879251346,36.561984,10.663912,38.0854,54.61,12.98,56.1313860509,136.82,52.461984,46.623912,70.1858171955,36.561984,10.663912,38.0854,15.9,35.96,39.3183366891,136.52,52.361984,61.943912,81.109959945,36.561984,10.663912,38.0854,15.8,51.28,53.6589079278,136.54
2021-04-17 14:30:00,36.367488,10.607184,37.8828,36.367488,10.607184,37.8828,0.0,0.0,0.0,136.13,91.757488,32.627184,97.3856752292,36.367488,10.607184,37.8828,55.39,22.02,59.6064803524,132.04,88.947488,31.437184,94.3395577653,36.367488,10.607184,37.8828,52.58,20.83,56.5556831804,134.27,53.097488,52.767184,74.8579918192,36.367488,10.607184,37.8828,16.73,42.16,45.3581139379,136.13,53.047488,54.567184,76.1026514177,36.367488,10.607184,37.8828,16.68,43.96,47.018124165,136.16
2021-04-17 15:00:00,35.875008,10.463544,37.3698,35.875008,10.463544,37.3698,0.0,0.0,0.0,136.47,89.785008,33.163544,95.7139922488,35.875008,10.463544,37.3698,53.91,22.7,58.4942569831,132.49,87.075008,31.943544,92.7493774722,35.875008,10.463544,37.3698,51.2,21.48,55.5232419803,134.63,51.775008,52.393544,73.6595880132,35.875008,10.463544,37.3698,15.9,41.93,44.8434487969,136.47,51.675008,55.223544,75.6303263494,35.875008,10.463544,37.3698,15.8,44.76,47.4668052432,136.51
2021-04-17 15:30:00,33.685824,9.825032,35.0894,33.685824,9.825032,35.0894,0.0,0.0,0.0,136.27,88.915824,33.555032,95.0366451961,33.685824,9.825032,35.0894,55.23,23.73,60.1121102607,132.29,86.105824,32.285032,91.9594270206,33.685824,9.825032,35.0894,52.42,22.46,57.0290101615,134.46,52.505824,50.725032,73.0060985488,33.685824,9.825032,35.0894,18.82,40.9,45.0222433915,136.27,52.685824,55.465032,76.4994498367,33.685824,9.825032,35.0894,19.0,45.64,49.4369254707,136.31
2021-04-17 16:00:00,32.227008,9.399544,33.5698,32.227008,9.399544,33.5698,0.0,0.0,0.0,136.38,90.047008,33.469544,96.0659878694,32.227008,9.399544,33.5698,57.82,24.07,62.6300031934,132.46,87.117008,32.169544,92.8668543886,32.227008,9.399544,33.5698,54.89,22.77,59.4254575077,134.59,52.617008,50.199544,72.7223744709,32.227008,9.399544,33.5698,20.39,40.8,45.611315482,136.38,52.907008,55.319544,76.5467402564,32.227008,9.399544,33.5698,20.68,45.92,50.3617791584,136.44
2021-04-17 16:30:00,28.944576,8.442168,30.1506,28.944576,8.442168,30.1506,0.0,0.0,0.0,135.94,94.874576,31.702168,100.0310583123,28.944576,8.442168,30.1506,65.93,23.26,69.912749195,131.8,91.504576,30.442168,96.4355381666,28.944576,8.442168,30.1506,62.56,22.0,66.3155607682,134.03,56.154576,48.982168,74.5156975927,28.944576,8.442168,30.1506,27.21,40.54,48.8249495647,135.94,57.064576,54.122168,78.6484259415,28.944576,8.442168,30.1506,28.12,45.68,53.6413720928,136.0
2021-04-17 17:00:00,24.089088,7.025984,25.0928,24.089088,7.025984,25.0928,0.0,0.0,0.0,135.67,99.479088,29.865984,103.8656148569,24.089088,7.025984,25.0928,75.39,22.84,78.7738389315,131.35,95.599088,28.625984,99.7929485805,24.089088,7.025984,25.0928,71.51,21.6,74.7010046787,133.64,61.329088,46.795984,77.1435101187,24.089088,7.025984,25.0928,37.24,39.77,54.483671866,135.67,63.129088,53.225984,82.5729200433,24.089088,7.025984,25.0928,39.04,46.2,60.4860446715,135.74
2021-04-17 17:30:00,18.538944,5.407192,19.3114,18.538944,5.407192,19.3114,0.0,0.0,0.0,135.39,106.338944,27.537192,109.8465655097,18.538944,5.407192,19.3114,87.8,22.13,90.5459932852,130.81,101.798944,26.307192,105.1432040145,18.538944,5.407192,19.3114,83.26,20.9,85.8430987325,133.18,66.348944,44.487192,79.8829933212,18.538944,5.407192,19.3114,47.81,39.08,61.7498380565,135.39,69.098944,51.927192,86.4355096643,18.538944,5.407192,19.3114,50.56,46.52,68.7053418593,135.45
2021-04-17 18:00:00,17.175552,5.009536,17.8912,17.175552,5.009536,17.8912,0.0,0.0,0.0,134.91,108.125552,27.159536,111.4844177051,17.175552,5.009536,17.8912,90.95,22.15,93.6083596694,130.19,103.415552,25.909536,106.6118213483,17.175552,5.009536,17.8912,86.24,20.9,88.7363938866,132.69,67.195552,43.599536,80.1009472353,17.175552,5.009536,17.8912,50.02,38.59,63.1758537734,134.91,70.135552,51.449536,86.9830466755,17.175552,5.009536,17.8912,52.96,46.44,70.437455945,134.99
2021-04-17 18:30:00,12.314496,3.591728,12.8276,12.314496,3.591728,12.8276,0.0,0.0,0.0,134.56,111.514496,22.231728,113.7089818264,12.314496,3.591728,12.8276,99.2,18.64,100.9360668939,130.73,106.294496,21.801728,108.5073049323,12.314496,3.591728,12.8276,93.98,18.21,95.7279713563,133.15,68.914496,40.161728,79.7632255797,12.314496,3.591728,12.8276,56.6,36.57,67.3863851234,134.56,72.434496,51.871728,89.0922688929,12.314496,3.591728,12.8276,60.12,48.28,77.1062435864,134.64
2021-04-17 19:00:00,10.026816,2.924488,10.4446,10.026816,2.924488,10.4446,0.0,0.0,0.0,134.51,114.486816,16.904488,115.7280983701,10.026816,2.924488,10.4446,104.46,13.98,105.3913279165,132.43,108.986816,16.024488,110.1585687883,10.026816,2.924488,10.4446,98.96,13.1,99.8233018889,134.55,68.756816,34.924488,77.1182183957,10.026816,2.924488,10.4446,58.73,32.0,66.8820820549,134.51,72.426816,56.164488,91.6520233721,10.026816,2.924488,10.4446,62.4,53.24,82.0259568673,134.6
2021-04-17 19:30:00,8.027136,2.341248,8.3616,8.027136,2.341248,8.3616,0.0,0.0,0.0,134.6,113.997136,16.931248,115.2476211253,8.027136,2.341248,8.3616,105.97,14.59,106.9696639239,132.53,108.417136,16.021248,109.5945060937,8.027136,2.341248,8.3616,100.39,13.68,101.3177896522,134.67,68.367136,33.741248,76.2399967303,8.027136,2.341248,8.3616,60.34,31.4,68.0211408314,134.6,72.187136,56.181248,91.4730300729,8.027136,2.341248,8.3616,64.16,53.84,83.7570964158,134.7
2021-04-17 20:00:00,6.550272,1.910496,6.8232,6.550272,1.910496,6.8232,0.0,0.0,0.0,134.44,114.630272,16.620496,115.8289262062,6.550272,1.910496,6.8232,108.08,14.71,109.076443378,132.39,108.930272,15.700496,110.0559391066,6.550272,1.910496,6.8232,102.38,13.79,103.3045424945,134.47,68.920272,33.060496,76.4395204611,6.550272,1.910496,6.8232,62.37,31.15,69.716134431,134.44,72.950272,55.950496,91.9358482178,6.550272,1.910496,6.8232,66.4,54.04,85.6112235633,134.55
2021-04-17 20:30:00,5.495616,1.602888,5.7246,5.495616,1.602888,5.7246,0.0,0.0,0.0,134.35,116.785616,16.182888,117.9015096109,5.495616,1.602888,5.7246,111.29,14.58,112.2409929571,132.22,110.915616,15.272888,111.9622033568,5.495616,1.602888,5.7246,105.42,13.67,106.3026119152,134.29,70.425616,32.252888,77.4597713224,5.495616,1.602888,5.7246,64.93,30.65,71.8006086325,134.35,74.655616,56.042888,93.3502345777,5.495616,1.602888,5.7246,69.16,54.44,88.0160167242,134.46
2021-04-17 21:00:00,5.654208,1.649144,5.8898,5.654208,1.649144,5.8898,0.0,0.0,0.0,134.49,117.344208,16.189144,118.455694395,5.654208,1.649144,5.8898,111.69,14.54,112.6324451479,132.39,111.474208,15.269144,112.5150914665,5.654208,1.649144,5.8898,105.82,13.62,106.6929088553,134.42,70.544208,32.499144,77.6703266575,5.654208,1.649144,5.8898,64.89,30.85,71.8500842032,134.49,74.774208,56.129144,93.4968608468,5.654208,1.649144,5.8898,69.12,54.48,88.0093449584,134.59
