Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-04-17 21:30:00,6.018432,1.755376,6.2692,6.018432,1.755376,6.2692,0.0,0.0,0.0,135.01,115.088432,17.025376,116.3409240472,6.018432,1.755376,6.2692,109.07,15.27,110.133726896,133.17,109.358432,16.075376,110.5336345328,6.018432,1.755376,6.2692,103.34,14.32,104.3274556385,135.06,69.158432,33.045376,76.6478022626,6.018432,1.755376,6.2692,63.14,31.29,70.4678912697,135.01,73.258432,56.435376,92.4756698995,6.018432,1.755376,6.2692,67.24,54.68,86.6667179487,135.1
2021-04-17 22:00:00,6.4417919999999995,1.8788559999999999,6.7102,6.4417919999999995,1.8788559999999999,6.7102,0.0,0.0,0.0,135.66,110.531792,18.918856,112.1391999039,6.4417919999999995,1.8788559999999999,6.7102,104.09,17.04,105.4755407666,133.95,105.091792,17.888856,106.6034517019,6.4417919999999995,1.8788559999999999,6.7102,98.65,16.01,99.9406954148,135.71,65.871792,31.538856,73.0328174116,6.4417919999999995,1.8788559999999999,6.7102,59.43,29.66,66.420181421,135.66,69.641792,59.238856,91.4287769423,6.4417919999999995,1.8788559999999999,6.7102,63.2,57.36,85.3487527735,135.75
2021-04-17 22:30:00,5.8894079999999995,1.717744,6.1348,5.8894079999999995,1.717744,6.1348,0.0,0.0,0.0,136.08,104.729408,20.837744,106.7823041287,5.8894079999999995,1.717744,6.1348,98.84,19.12,100.672339796,134.66,99.539408,19.697744,101.4696746012,5.8894079999999995,1.717744,6.1348,93.65,17.98,95.3603843323,136.31,62.499408,30.787744,69.6710928647,5.8894079999999995,1.717744,6.1348,56.61,29.07,63.6377010898,136.08,65.969408,60.117744,89.2530444048,5.8894079999999995,1.717744,6.1348,60.08,58.4,83.7864332694,136.17
2021-04-17 23:00:00,5.508288,1.606584,5.7378,5.508288,1.606584,5.7378,0.0,0.0,0.0,136.24,99.038288,22.046584,101.4624775769,5.508288,1.606584,5.7378,93.53,20.44,95.7374247617,134.96,94.128288,20.836584,96.4069387264,5.508288,1.606584,5.7378,88.62,19.23,90.6823979612,136.58,59.098288,30.286584,66.4069636026,5.508288,1.606584,5.7378,53.59,28.68,60.7818270538,136.24,62.308288,60.686584,86.978067529,5.508288,1.606584,5.7378,56.8,59.08,81.9553927451,136.32
2021-04-17 23:30:00,5.236608,1.5273439999999998,5.4548,5.236608,1.5273439999999998,5.4548,0.0,0.0,0.0,136.06,93.426608,23.247344,96.2754905749,5.236608,1.5273439999999998,5.4548,88.19,21.72,90.8252965864,134.85,88.786608,21.967344,91.4637959116,5.236608,1.5273439999999998,5.4548,83.55,20.44,86.0139296858,136.45,55.616608,29.297344,62.8612873785,5.236608,1.5273439999999998,5.4548,50.38,27.77,57.5266659907,136.06,58.516608,61.407344,84.8236718668,5.236608,1.5273439999999998,5.4548,53.28,59.88,80.1521852478,136.12
2021-04-18 00:00:00,5.386368,1.571024,5.6108,5.386368,1.571024,5.6108,0.0,0.0,0.0,136.37,89.036368,24.311024,92.2957242485,5.386368,1.571024,5.6108,83.65,22.74,86.6858125647,135.4,84.616368,23.001024,87.6868110867,5.386368,1.571024,5.6108,79.23,21.43,82.0770235815,136.89,52.636368,29.311024,60.247185529,5.386368,1.571024,5.6108,47.25,27.74,54.7911498328,136.37,55.266368,61.891024,82.9751184614,5.386368,1.571024,5.6108,49.88,60.32,78.2720690924,136.42
2021-04-18 00:30:00,5.122752,1.494136,5.3362,5.122752,1.494136,5.3362,0.0,0.0,0.0,136.59,85.452752,27.164136,89.6663989965,5.122752,1.494136,5.3362,80.33,25.67,84.3318314754,135.0,81.232752,25.704136,85.2024800402,5.122752,1.494136,5.3362,76.11,24.21,79.8677419238,136.55,51.172752,30.474136,59.5594116173,5.122752,1.494136,5.3362,46.05,28.98,54.4099522146,136.59,53.682752,60.814136,81.1184134443,5.122752,1.494136,5.3362,48.56,59.32,76.661176615,136.63
2021-04-18 01:00:00,5.0256,1.4658,5.235,5.0256,1.4658,5.235,0.0,0.0,0.0,136.34,82.5756,33.6258,89.1595431852,5.0256,1.4658,5.235,77.55,32.16,83.9539641708,132.62,78.5156,31.8658,84.735639804,5.0256,1.4658,5.235,73.49,30.4,79.529492014,134.56,51.3156,34.9058,62.0621114449,5.0256,1.4658,5.235,46.29,33.44,57.1051460028,136.34,53.8256,55.5458,77.3468235482,5.0256,1.4658,5.235,48.8,54.08,72.8428884655,136.37
2021-04-18 01:30:00,4.817472,1.405096,5.0182,4.817472,1.405096,5.0182,0.0,0.0,0.0,136.07,84.697472,32.635096,90.7673468496,4.817472,1.405096,5.0182,79.88,31.23,85.7678686922,132.23,80.517472,30.925096,86.2521006114,4.817472,1.405096,5.0182,75.7,29.52,81.2522024317,134.23,52.957472,35.215096,63.5971448016,4.817472,1.405096,5.0182,48.14,33.81,58.8266580727,136.07,55.697472,54.685096,78.0555450415,4.817472,1.405096,5.0182,50.88,53.28,73.6717910737,136.08
2021-04-18 02:00:00,4.903872,1.430296,5.1082,4.903872,1.430296,5.1082,0.0,0.0,0.0,135.86,87.393872,32.130296,93.1130752591,4.903872,1.430296,5.1082,82.49,30.7,88.0175556352,131.88,83.083872,30.440296,88.4846958919,4.903872,1.430296,5.1082,78.18,29.01,83.3888032052,133.95,55.033872,35.230296,65.3444781413,4.903872,1.430296,5.1082,50.13,33.8,60.4603746267,135.86,57.903872,54.470296,79.497619706,4.903872,1.430296,5.1082,53.0,53.04,74.9816084117,135.85
2021-04-18 02:30:00,4.582848,1.3366639999999999,4.7738,4.582848,1.3366639999999999,4.7738,0.0,0.0,0.0,135.86,87.322848,32.066664,93.0244630348,4.582848,1.3366639999999999,4.7738,82.74,30.73,88.2623390807,131.91,83.002848,30.376664,88.3867325557,4.582848,1.3366639999999999,4.7738,78.42,29.04,83.6242668129,133.95,55.302848,35.086664,65.4941141444,4.582848,1.3366639999999999,4.7738,50.72,33.75,60.9227453419,135.86,58.262848,54.456664,79.750158063,4.582848,1.3366639999999999,4.7738,53.68,53.12,75.5200423729,135.85
2021-04-18 03:00:00,4.42464,1.29052,4.609,4.42464,1.29052,4.609,0.0,0.0,0.0,136.1,85.78464,32.36052,91.6853735042,4.42464,1.29052,4.609,81.36,31.07,87.090725683,132.21,81.54464,30.65052,87.1147673417,4.42464,1.29052,4.609,77.12,29.36,82.5197188556,134.21,54.26464,35.20052,64.6817421117,4.42464,1.29052,4.609,49.84,33.91,60.2819516937,136.1,57.14464,54.45052,78.932686569,4.42464,1.29052,4.609,52.72,53.16,74.8691124563,136.1
2021-04-18 03:30:00,4.256256,1.241408,4.4336,4.256256,1.241408,4.4336,0.0,0.0,0.0,136.28,84.826256,32.671408,90.900575398,4.256256,1.241408,4.4336,80.57,31.43,86.4833498426,132.43,80.636256,30.941408,86.3688399292,4.256256,1.241408,4.4336,76.38,29.7,81.9511708275,134.41,53.686256,35.111408,64.1484610497,4.256256,1.241408,4.4336,49.43,33.87,59.9207960561,136.28,56.536256,54.641408,78.6258972014,4.256256,1.241408,4.4336,52.28,53.4,74.7312411244,136.28
2021-04-18 04:00:00,4.252416,1.240288,4.4296,4.252416,1.240288,4.4296,0.0,0.0,0.0,136.23,83.872416,32.740288,90.0361517614,4.252416,1.240288,4.4296,79.62,31.5,85.6247300726,132.36,79.722416,31.020288,85.5448530332,4.252416,1.240288,4.4296,75.47,29.78,81.133034579,134.33,53.032416,34.940288,63.5079591258,4.252416,1.240288,4.4296,48.78,33.7,59.2889399467,136.23,55.772416,54.840288,78.2177701958,4.252416,1.240288,4.4296,51.52,53.6,74.3456145311,136.21
2021-04-18 04:30:00,4.096896,1.194928,4.2676,4.096896,1.194928,4.2676,0.0,0.0,0.0,136.41,83.086896,32.844928,89.3432794464,4.096896,1.194928,4.2676,78.99,31.65,85.0949034902,132.56,78.966896,31.114928,84.8758470256,4.096896,1.194928,4.2676,74.87,29.92,80.6270630744,134.5,52.796896,34.944928,63.3139812376,4.096896,1.194928,4.2676,48.7,33.75,59.2516033538,136.41,55.616896,55.034928,78.2437372615,4.096896,1.194928,4.2676,51.52,53.84,74.51882983510001,136.38
2021-04-18 05:00:00,4.164096,1.214528,4.3376,4.164096,1.214528,4.3376,0.0,0.0,0.0,136.67,82.444096,33.314528,88.9206766794,4.164096,1.214528,4.3376,78.28,32.1,84.605959601,132.92,78.374096,31.554528,84.4877929711,4.164096,1.214528,4.3376,74.21,30.34,80.1725620147,134.82,52.244096,35.004528,62.8869028285,4.164096,1.214528,4.3376,48.08,33.79,58.7660658884,136.67,54.964096,55.174528,77.8799100482,4.164096,1.214528,4.3376,50.8,53.96,74.1101990282,136.64
2021-04-18 05:30:00,4.127616,1.203888,4.2996,4.127616,1.203888,4.2996,0.0,0.0,0.0,136.82,83.067616,33.263888,89.4802496241,4.127616,1.203888,4.2996,78.94,32.06,85.2019201662,133.06,78.957616,31.503888,85.0105880671,4.127616,1.203888,4.2996,74.83,30.3,80.7317713171,134.96,52.817616,35.103888,63.4191099956,4.127616,1.203888,4.2996,48.69,33.9,59.3289651014,136.82,55.567616,55.203888,78.3277039,4.127616,1.203888,4.2996,51.44,54.0,74.579310804,136.78
2021-04-18 06:00:00,4.15104,1.21072,4.324,4.15104,1.21072,4.324,0.0,0.0,0.0,136.82,83.02104,33.11072,89.3801592167,4.15104,1.21072,4.324,78.87,31.9,85.0769469363,133.06,78.90104,31.37072,84.908752119,4.15104,1.21072,4.324,74.75,30.16,80.6051369331,134.96,52.89104,35.34072,63.6115445686,4.15104,1.21072,4.324,48.74,34.13,59.5016344313,136.82,55.67104,54.93072,78.2090064788,4.15104,1.21072,4.324,51.52,53.72,74.4321758381,136.78
2021-04-18 06:30:00,4.375104,1.276072,4.5574,4.375104,1.276072,4.5574,0.0,0.0,0.0,136.52,85.555104,32.246072,91.4302191832,4.375104,1.276072,4.5574,81.18,30.97,86.8868994728,132.67,81.315104,30.546072,86.8631605064,4.375104,1.276072,4.5574,76.94,29.27,82.3194782539,134.61,54.615104,35.816072,65.3115655795,4.375104,1.276072,4.5574,50.24,34.54,60.9677718143,136.52,57.535104,54.156072,79.0137223953,4.375104,1.276072,4.5574,53.16,52.88,74.981864474,136.46
2021-04-18 07:00:00,5.721984,1.668912,5.9604,5.721984,1.668912,5.9604,0.0,0.0,0.0,136.33,87.631984,31.458912,93.1076138884,5.721984,1.668912,5.9604,81.91,29.79,87.159005272,132.4,83.341984,29.818912,88.5158393166,5.721984,1.668912,5.9604,77.62,28.15,82.5668632079,134.33,55.701984,36.828912,66.7763414739,5.721984,1.668912,5.9604,49.98,35.16,61.1083136733,136.33,58.561984,53.668912,79.4346151579,5.721984,1.668912,5.9604,52.84,52.0,74.1354544061,136.25
2021-04-18 07:30:00,8.755968,2.553824,9.1208,8.755968,2.553824,9.1208,0.0,0.0,0.0,136.18,90.775968,31.233824,95.9991048292,8.755968,2.553824,9.1208,82.02,28.68,86.8897163075,132.14,86.465968,29.643824,91.4063450944,8.755968,2.553824,9.1208,77.71,27.09,82.2964895971,134.12,56.775968,38.413824,68.55021821,8.755968,2.553824,9.1208,48.02,35.86,59.9321282786,136.18,59.475968,53.513824,80.0070004977,8.755968,2.553824,9.1208,50.72,50.96,71.8988177928,136.08
2021-04-18 08:00:00,11.621376,3.389568,12.1056,11.621376,3.389568,12.1056,0.0,0.0,0.0,136.03,95.401376,30.199568,100.0671596983,11.621376,3.389568,12.1056,83.78,26.81,87.9651322968,131.59,91.031376,28.699568,95.4482929121,11.621376,3.389568,12.1056,79.41,25.31,83.3459309145,133.81,57.491376,40.099568,70.0944624643,11.621376,3.389568,12.1056,45.87,36.71,58.751008502,136.03,59.981376,53.109568,80.1148655369,11.621376,3.389568,12.1056,48.36,49.72,69.3597001147,135.93
2021-04-18 08:30:00,14.878848,4.339664,15.4988,14.878848,4.339664,15.4988,0.0,0.0,0.0,136.03,98.138848,29.839664,102.5750409915,14.878848,4.339664,15.4988,83.26,25.5,87.0774230211,131.72,93.788848,28.399664,97.9943310834,14.878848,4.339664,15.4988,78.91,24.06,82.4964950771,133.76,59.688848,42.049664,73.0132372798,14.878848,4.339664,15.4988,44.81,37.71,58.5660328177,136.03,62.078848,53.019664,81.6386436663,14.878848,4.339664,15.4988,47.2,48.68,67.8054747052,135.93
2021-04-18 09:00:00,20.333376,5.930568,21.1806,20.333376,5.930568,21.1806,0.0,0.0,0.0,135.86,98.723376,30.180568,103.2335781306,20.333376,5.930568,21.1806,78.39,24.25,82.0551924012,131.55,94.643376,28.830568,98.9372036793,20.333376,5.930568,21.1806,74.31,22.9,77.7585114312,133.64,59.923376,45.040568,74.9630826274,20.333376,5.930568,21.1806,39.59,39.11,55.6503387231,135.86,61.893376,52.970568,81.4657662268,20.333376,5.930568,21.1806,41.56,47.04,62.7693810707,135.75
2021-04-18 09:30:00,23.20704,6.76872,24.174,23.20704,6.76872,24.174,0.0,0.0,0.0,135.71,99.90704,30.05872,104.3309316052,23.20704,6.76872,24.174,76.7,23.29,80.1580569874,131.49,95.91704,28.768720000000002,100.1384931622,23.20704,6.76872,24.174,72.71,22.0,75.9654138408,133.53,61.60704,46.69872,77.3058718805,23.20704,6.76872,24.174,38.4,39.93,55.3982391417,135.71,63.44704,52.60872,82.4208972579,23.20704,6.76872,24.174,40.24,45.84,60.9964195671,135.61
2021-04-18 10:00:00,27.135552,7.914536,28.2662,27.135552,7.914536,28.2662,0.0,0.0,0.0,135.66,100.545552,29.974536,104.9184484988,27.135552,7.914536,28.2662,73.41,22.06,76.6529301462,131.37,96.715552,28.734536,100.8938628352,27.135552,7.914536,28.2662,69.58,20.82,72.6281543205,133.48,60.425552,48.734536,77.6292620965,27.135552,7.914536,28.2662,33.29,40.82,52.673489537,135.66,61.815552,52.594536,81.1624770822,27.135552,7.914536,28.2662,34.68,44.68,56.5597454025,135.57
2021-04-18 10:30:00,31.502016,9.188088,32.8146,31.502016,9.188088,32.8146,0.0,0.0,0.0,135.27,99.352016,29.918088,103.7589276778,31.502016,9.188088,32.8146,67.85,20.73,70.9461443632,130.84,95.812016,28.758088,100.0348441064,31.502016,9.188088,32.8146,64.31,19.57,67.2217301176,133.07,58.842016,50.778088,77.7225647279,31.502016,9.188088,32.8146,27.34,41.59,49.7715149458,135.27,59.662016,52.548088,79.5038219562,31.502016,9.188088,32.8146,28.16,43.36,51.7017910715,135.18
2021-04-18 11:00:00,33.523392,9.777656,34.9202,33.523392,9.777656,34.9202,0.0,0.0,0.0,135.05,97.703392,30.057656,102.2223825418,33.523392,9.777656,34.9202,64.18,20.28,67.3078806679,130.58,94.343392,28.927656,98.6786952474,33.523392,9.777656,34.9202,60.82,19.15,63.7635860033,132.9,57.443392,51.637656,77.2411211832,33.523392,9.777656,34.9202,23.92,41.86,48.2123013348,135.05,58.003392,52.537656,78.2598158794,33.523392,9.777656,34.9202,24.48,42.76,49.271573955,134.97
2021-04-18 11:30:00,35.306112,10.297616,36.7772,35.306112,10.297616,36.7772,0.0,0.0,0.0,134.84,96.556112,30.287616,101.1949724419,35.306112,10.297616,36.7772,61.25,19.99,64.4295165278,130.42,93.346112,29.167616,97.7969654368,35.306112,10.297616,36.7772,58.04,18.87,61.0304718972,132.8,56.306112,52.787616,77.1810252039,35.306112,10.297616,36.7772,21.0,42.49,47.3962034345,134.84,56.546112,52.177616,76.9413178582,35.306112,10.297616,36.7772,21.24,41.88,46.9581941731,134.79
2021-04-18 12:00:00,35.294592,10.294256,36.7652,35.294592,10.294256,36.7652,0.0,0.0,0.0,135.03,96.504592,30.504256,101.2108981839,35.294592,10.294256,36.7652,61.21,20.21,64.4601287619,130.67,93.304592,29.374256,97.8191893436,35.294592,10.294256,36.7652,58.01,19.08,61.067229346,133.02,55.674592,52.954256,76.8362767375,35.294592,10.294256,36.7652,20.38,42.66,47.2781133295,135.03,55.894592,52.174256,76.4614831402,35.294592,10.294256,36.7652,20.6,41.88,46.6722015765,134.99
2021-04-18 12:30:00,34.202304,9.975672,35.6274,34.202304,9.975672,35.6274,0.0,0.0,0.0,135.03,97.942304,30.285672,102.5178854704,34.202304,9.975672,35.6274,63.74,20.31,66.897561241,130.67,94.632304,29.155672,99.0218469335,34.202304,9.975672,35.6274,60.43,19.18,63.4007673455,133.02,56.682304,52.645672,77.3592293594,34.202304,9.975672,35.6274,22.48,42.67,48.2294443261,135.03,57.122304,51.935672,77.2027955476,34.202304,9.975672,35.6274,22.92,41.96,47.8117977073,134.99
2021-04-18 13:00:00,33.4512,9.7566,34.845,33.4512,9.7566,34.845,0.0,0.0,0.0,135.2,96.3712,30.5066,101.0844242849,33.4512,9.7566,34.845,62.92,20.75,66.2532180351,130.8,93.1012,29.3666,97.6229001669,33.4512,9.7566,34.845,59.65,19.61,62.790720652,133.18,56.9912,51.5566,76.8510239424,33.4512,9.7566,34.845,23.54,41.8,47.9726130203,135.2,57.4912,52.8766,78.110005153,33.4512,9.7566,34.845,24.04,43.12,49.3685729994,135.2
2021-04-18 13:30:00,34.29408,10.00244,35.723,34.29408,10.00244,35.723,0.0,0.0,0.0,135.49,94.43408,31.06244,99.4116222793,34.29408,10.00244,35.723,60.14,21.06,63.7208223425,131.26,91.31408,29.89244,96.0823562128,34.29408,10.00244,35.723,57.02,19.89,60.3895065388,133.52,54.23408,51.93244,75.0887059271,34.29408,10.00244,35.723,19.94,41.93,46.4298233897,135.49,54.45408,53.32244,76.2137089781,34.29408,10.00244,35.723,20.16,43.32,47.7812515533,135.51
2021-04-18 14:00:00,35.566272,10.373496,37.0482,35.566272,10.373496,37.0482,0.0,0.0,0.0,135.68,91.846272,32.533496,97.4380112804,35.566272,10.373496,37.0482,56.28,22.16,60.4855685267,131.6,88.926272,31.323496,94.2817227965,35.566272,10.373496,37.0482,53.36,20.95,57.3253181413,133.89,52.906272,52.343496,74.4238885738,35.566272,10.373496,37.0482,17.34,41.97,45.4109733435,135.68,52.846272,53.893496,75.4800462069,35.566272,10.373496,37.0482,17.28,43.52,46.825087293,135.72
2021-04-18 14:30:00,34.71264,10.12452,36.159,34.71264,10.12452,36.159,0.0,0.0,0.0,135.83,91.55264,32.39452,97.1148331461,34.71264,10.12452,36.159,56.84,22.27,61.0470187642,131.77,88.60264,31.16452,93.9236664627,34.71264,10.12452,36.159,53.89,21.04,57.8516525261,134.0,52.32264,51.92452,73.7144113034,34.71264,10.12452,36.159,17.61,41.8,45.3580433881,135.83,52.31264,54.20452,75.3308853804,34.71264,10.12452,36.159,17.6,44.08,47.4637377374,135.88
2021-04-18 15:00:00,32.999616,9.624888,34.3746,32.999616,9.624888,34.3746,0.0,0.0,0.0,136.01,93.399616,32.084888,98.7569152359,32.999616,9.624888,34.3746,60.4,22.46,64.4407603928,131.95,90.289616,30.844888,95.4129020267,32.999616,9.624888,34.3746,57.29,21.22,61.0936371482,134.19,51.819616,51.614888,73.1393824532,32.999616,9.624888,34.3746,18.82,41.99,46.0146987386,136.01,51.879616,53.824888,74.7570272584,32.999616,9.624888,34.3746,18.88,44.2,48.0634414082,136.07
2021-04-18 15:30:00,31.992576,9.331168,33.3256,31.992576,9.331168,33.3256,0.0,0.0,0.0,136.22,94.012576,32.001168,99.3098142155,31.992576,9.331168,33.3256,62.02,22.67,66.033395339,132.19,90.832576,30.761168,95.8999808108,31.992576,9.331168,33.3256,58.84,21.43,62.6210068587,134.4,52.952576,51.341168,73.7556156278,31.992576,9.331168,33.3256,20.96,42.01,46.9485005085,136.22,53.312576,53.771168,75.7203358936,31.992576,9.331168,33.3256,21.32,44.44,49.289512069,136.29
2021-04-18 16:00:00,29.355264,8.561952,30.5784,29.355264,8.561952,30.5784,0.0,0.0,0.0,136.13,96.955264,31.591952,101.972421019,29.355264,8.561952,30.5784,67.6,23.03,71.4152707759,132.05,93.475264,30.321952,98.2702689167,29.355264,8.561952,30.5784,64.12,21.76,67.7116828915,134.26,54.525264,49.921952,73.9270296019,29.355264,8.561952,30.5784,25.17,41.36,48.4167171543,136.13,55.195264,53.601952,76.9394984793,29.355264,8.561952,30.5784,25.84,45.04,51.9259780842,136.21
2021-04-18 16:30:00,24.969216,7.282688,26.0096,24.969216,7.282688,26.0096,0.0,0.0,0.0,135.96,100.699216,30.492688,105.2147143915,24.969216,7.282688,26.0096,75.73,23.21,79.2069252023,131.68,96.799216,29.212688,101.1111732619,24.969216,7.282688,26.0096,71.83,21.93,75.1030878193,133.95,58.909216,47.182688,75.4751732468,24.969216,7.282688,26.0096,33.94,39.9,52.3825696201,135.96,60.369216,53.642688,80.7587779521,24.969216,7.282688,26.0096,35.4,46.36,58.3301774384,136.04
2021-04-18 17:00:00,22.368768,6.524224,23.3008,22.368768,6.524224,23.3008,0.0,0.0,0.0,135.58,103.158768,29.054224,107.1721948433,22.368768,6.524224,23.3008,80.79,22.53,83.8726713537,131.19,98.988768,27.804224,102.8195072075,22.368768,6.524224,23.3008,76.62,21.28,79.5202037221,133.52,63.898768,46.344224,78.935667794,22.368768,6.524224,23.3008,41.53,39.82,57.5358436107,135.58,66.048768,52.564224,84.4123059692,22.368768,6.524224,23.3008,43.68,46.04,63.4635643499,135.67
2021-04-18 17:30:00,20.072064,5.8543520000000004,20.9084,20.072064,5.8543520000000004,20.9084,0.0,0.0,0.0,135.27,108.342064,27.624352000000002,111.8083523499,20.072064,5.8543520000000004,20.9084,88.27,21.77,90.9149371666,130.63,103.762064,26.394352,107.0664641381,20.072064,5.8543520000000004,20.9084,83.69,20.54,86.1737065467,133.07,66.552064,45.464352,80.5989114408,20.072064,5.8543520000000004,20.9084,46.48,39.61,61.0683428627,135.27,69.192064,51.734352,86.3943568611,20.072064,5.8543520000000004,20.9084,49.12,45.88,67.2142008805,135.37
2021-04-18 18:00:00,16.838208,4.911144,17.5398,16.838208,4.911144,17.5398,0.0,0.0,0.0,135.08,110.578208,26.701144,113.7562797185,16.838208,4.911144,17.5398,93.74,21.79,96.2392419962,130.37,105.728208,25.461144,108.7507417017,16.838208,4.911144,17.5398,88.89,20.55,91.2345033417,132.86,68.538208,43.941144,81.414434174,16.838208,4.911144,17.5398,51.7,39.03,64.7783212194,135.08,71.598208,51.071144,87.9463764932,16.838208,4.911144,17.5398,54.76,46.16,71.6198519965,135.19
2021-04-18 18:30:00,12.122688,3.535784,12.6278,12.122688,3.535784,12.6278,0.0,0.0,0.0,134.68,112.602688,24.965784,115.3371393592,12.122688,3.535784,12.6278,100.48,21.43,102.739842807,129.74,107.382688,23.735784,109.974674922,12.122688,3.535784,12.6278,95.26,20.2,97.3781679844,132.33,70.612688,41.695784,82.0042078796,12.122688,3.535784,12.6278,58.49,38.16,69.8374233488,134.68,74.282688,50.175784,89.6411012679,12.122688,3.535784,12.6278,62.16,46.64,77.7120016471,134.8
2021-04-18 19:00:00,9.059712,2.642416,9.4372,9.059712,2.642416,9.4372,0.0,0.0,0.0,134.94,115.479712,17.532416,116.8030371797,9.059712,2.642416,9.4372,106.42,14.89,107.4566354396,132.11,109.819712,17.552416,111.2135623528,9.059712,2.642416,9.4372,100.76,14.91,101.8571828591,134.31,69.769712,35.822416,78.4286822574,9.059712,2.642416,9.4372,60.71,33.18,69.1853777904,134.94,73.619712,55.122416,91.9692488859,9.059712,2.642416,9.4372,64.56,52.48,83.1994230749,135.07
2021-04-18 19:30:00,6.428352,1.874936,6.6962,6.428352,1.874936,6.6962,0.0,0.0,0.0,134.94,116.328352,15.804936,117.3971101902,6.428352,1.874936,6.6962,109.9,13.93,110.7793071832,132.83,110.538352,14.904936,111.5387124726,6.428352,1.874936,6.6962,104.11,13.03,104.9222235754,134.87,69.798352,32.884936,77.1571704875,6.428352,1.874936,6.6962,63.37,31.01,70.5505279924,134.94,73.868352,56.754936,93.1539381216,6.428352,1.874936,6.6962,67.44,54.88,86.9480764595,135.1
2021-04-18 20:00:00,6.050496,1.7647279999999999,6.3026,6.050496,1.7647279999999999,6.3026,0.0,0.0,0.0,134.85,116.220496,16.024728,117.3200562477,6.050496,1.7647279999999999,6.3026,110.17,14.26,111.089047615,132.78,110.420496,15.114728,111.4501724512,6.050496,1.7647279999999999,6.3026,104.37,13.35,105.2203373878,134.78,69.870496,32.494728,77.0570798764,6.050496,1.7647279999999999,6.3026,63.82,30.73,70.8330805486,134.85,74.010496,56.804728,93.2970023169,6.050496,1.7647279999999999,6.3026,67.96,55.04,87.4526340369,135.0
2021-04-18 20:30:00,6.131904,1.788472,6.3874,6.131904,1.788472,6.3874,0.0,0.0,0.0,134.82,118.061904,15.848472,119.120893385,6.131904,1.788472,6.3874,111.93,14.06,112.8096117359,132.66,112.161904,14.928472,113.1510140704,6.131904,1.788472,6.3874,106.03,13.14,106.8410993017,134.69,70.551904,32.198472,77.5520003427,6.131904,1.788472,6.3874,64.42,30.41,71.2369602103,134.82,74.731904,57.068472,94.0301439533,6.131904,1.788472,6.3874,68.6,55.28,88.1012962447,134.97
2021-04-18 21:00:00,7.09152,2.06836,7.3870000000000005,7.09152,2.06836,7.3870000000000005,0.0,0.0,0.0,134.82,118.54152,16.09836,119.6296332796,7.09152,2.06836,7.3870000000000005,111.45,14.03,112.3296194243,132.61,112.67152,15.19836,113.6919591079,7.09152,2.06836,7.3870000000000005,105.58,13.13,106.3932953715,134.67,70.10152,32.52836,77.2807693453,7.09152,2.06836,7.3870000000000005,63.01,30.46,69.9862250732,134.82,74.13152,57.26836,93.6757562798,7.09152,2.06836,7.3870000000000005,67.04,55.2,86.8412436576,134.97
2021-04-18 21:30:00,7.8,2.275,8.125,7.8,2.275,8.125,0.0,0.0,0.0,135.15,115.88,17.725,117.2277698542,7.8,2.275,8.125,108.08,15.45,109.1787016776,133.12,110.21,16.755,111.4763388572,7.8,2.275,8.125,102.41,14.48,103.4286154795,135.11,68.11,32.255,75.3615095722,7.8,2.275,8.125,60.31,29.98,67.3505493667,135.15,71.92,58.435,92.6667989358,7.8,2.275,8.125,64.12,56.16,85.2368464926,135.29
2021-04-18 22:00:00,7.42272,2.16496,7.732,7.42272,2.16496,7.732,0.0,0.0,0.0,135.55,110.70272,19.30496,112.3733673786,7.42272,2.16496,7.732,103.28,17.14,104.6925880853,133.85,105.29272,18.25496,106.8634663933,7.42272,2.16496,7.732,97.87,16.09,99.1837940391,135.64,65.00272,31.56496,72.261333417,7.42272,2.16496,7.732,57.58,29.4,64.6514995959,135.55,68.58272,59.56496,90.8381744775,7.42272,2.16496,7.732,61.16,57.4,83.8767285962,135.67
2021-04-18 22:30:00,6.563712,1.9144160000000001,6.8372,6.563712,1.9144160000000001,6.8372,0.0,0.0,0.0,135.42,104.473712,20.484416,106.462987925,6.563712,1.9144160000000001,6.8372,97.91,18.57,99.6554715006,133.85,99.313712,19.354416,101.1820478638,6.563712,1.9144160000000001,6.8372,92.75,17.44,94.3753998667,135.61,62.443712,30.494416,69.4919173395,6.563712,1.9144160000000001,6.8372,55.88,28.58,62.7645664368,135.42,65.843712,60.154416,89.1849100142,6.563712,1.9144160000000001,6.8372,59.28,58.24,83.102442804,135.53
2021-04-18 23:00:00,5.640192,1.6450559999999999,5.8752,5.640192,1.6450559999999999,5.8752,0.0,0.0,0.0,135.61,97.880192,21.565056,100.2276589881,5.640192,1.6450559999999999,5.8752,92.24,19.92,94.3664347107,134.26,93.010192,20.375056,95.2157482924,5.640192,1.6450559999999999,5.8752,87.37,18.73,89.3550770802,135.93,59.170192,29.785056,66.2439520427,5.640192,1.6450559999999999,5.8752,53.53,28.14,60.47578441,135.61,62.360192,60.565056,86.9305444281,5.640192,1.6450559999999999,5.8752,56.72,58.92,81.7846244718,135.71
2021-04-18 23:30:00,5.532864,1.6137519999999999,5.7634,5.532864,1.6137519999999999,5.7634,0.0,0.0,0.0,136.13,91.302864,22.883752,94.1269306851,5.532864,1.6137519999999999,5.7634,85.77,21.27,88.3680134438,135.09,86.772864,21.623752,89.4265988245,5.532864,1.6137519999999999,5.7634,81.24,20.01,83.6680207726,136.62,55.242864,29.883752,62.8077436032,5.532864,1.6137519999999999,5.7634,49.71,28.27,57.1863357805,136.13,58.052864,61.093752,84.2768150326,5.532864,1.6137519999999999,5.7634,52.52,59.48,79.3487290383,136.23
2021-04-19 00:00:00,5.092416,1.485288,5.3046,5.092416,1.485288,5.3046,0.0,0.0,0.0,136.22,87.192416,23.605288,90.3312073952,5.092416,1.485288,5.3046,82.1,22.12,85.027668438,135.29,82.832416,22.315288,85.7856702423,5.092416,1.485288,5.3046,77.74,20.83,80.482274446,136.77,52.922416,29.405288,60.5429853711,5.092416,1.485288,5.3046,47.83,27.92,55.3826263371,136.22,55.532416,61.445288,82.8213296452,5.092416,1.485288,5.3046,50.44,59.96,78.3542927988,136.31
2021-04-19 00:30:00,4.030848,1.175664,4.1988,4.030848,1.175664,4.1988,0.0,0.0,0.0,136.4,83.680848,24.065664,87.0726162795,4.030848,1.175664,4.1988,79.65,22.89,82.8738475033,135.66,79.470848,22.735664,82.6590956844,4.030848,1.175664,4.1988,75.44,21.56,78.4603543199,137.01,51.590848,28.975664,59.1709785418,4.030848,1.175664,4.1988,47.56,27.8,55.0889607816,136.4,54.230848,61.495664,81.9920823348,4.030848,1.175664,4.1988,50.2,60.32,78.4763811602,136.48
2021-04-19 01:00:00,3.499392,1.020656,3.6452,3.499392,1.020656,3.6452,0.0,0.0,0.0,136.52,82.599392,24.190656,86.06885265,3.499392,1.020656,3.6452,79.1,23.17,82.4236549784,135.82,78.419392,22.850656,81.6808026484,3.499392,1.020656,3.6452,74.92,21.83,78.0356027721,137.16,50.959392,28.790656,58.5300051761,3.499392,1.020656,3.6452,47.46,27.77,54.9874940327,136.52,53.579392,61.540656,81.5965905415,3.499392,1.020656,3.6452,50.08,60.52,78.5536555483,136.6
2021-04-19 01:30:00,3.407232,0.993776,3.5492,3.407232,0.993776,3.5492,0.0,0.0,0.0,136.41,85.177232,23.803776,88.4408310852,3.407232,0.993776,3.5492,81.77,22.81,84.8918665126,135.57,80.857232,22.483776,83.9250388735,3.407232,0.993776,3.5492,77.45,21.49,80.3761320294,136.97,52.467232,28.653776,59.7816804113,3.407232,0.993776,3.5492,49.06,27.66,56.3201491475,136.41,55.247232,61.433776,82.6218220404,3.407232,0.993776,3.5492,51.84,60.44,79.6264981021,136.47
2021-04-19 02:00:00,3.12384,0.91112,3.254,3.12384,0.91112,3.254,0.0,0.0,0.0,136.02,88.57384,23.33112,91.5951215557,3.12384,0.91112,3.254,85.45,22.42,88.3422826284,134.97,84.03384,22.02112,86.87126102,3.12384,0.91112,3.254,80.91,21.11,83.6185398103,136.48,54.75384,28.14112,61.5622094275,3.12384,0.91112,3.254,51.63,27.23,58.3706244613,136.02,57.72384,61.27112,84.179521562,3.12384,0.91112,3.254,54.6,60.36,81.3909675578,136.07
2021-04-19 02:30:00,2.7448319999999997,0.800576,2.8592,2.7448319999999997,0.800576,2.8592,0.0,0.0,0.0,135.71,89.104832,23.080576,92.0455543426,2.7448319999999997,0.800576,2.8592,86.36,22.28,89.1877121581,134.55,84.494832,21.770576,87.2544246103,2.7448319999999997,0.800576,2.8592,81.75,20.97,84.3967025422,136.13,55.154832,27.870576,61.7966382542,2.7448319999999997,0.800576,2.8592,52.41,27.07,58.9880750661,135.71,58.224832,60.960576,84.2990088179,2.7448319999999997,0.800576,2.8592,55.48,60.16,81.8367643544,135.75
2021-04-19 03:00:00,2.92704,0.85372,3.049,2.92704,0.85372,3.049,0.0,0.0,0.0,135.81,87.81704,23.25372,90.8436459429,2.92704,0.85372,3.049,84.89,22.4,87.7956268843,134.66,83.29704,21.93372,86.1364321632,2.92704,0.85372,3.049,80.37,21.08,83.0885268855,136.24,54.58704,28.09372,61.3921985223,2.92704,0.85372,3.049,51.66,27.24,58.4018253139,135.81,57.52704,60.97372,83.8281269133,2.92704,0.85372,3.049,54.6,60.12,81.2131417937,135.83
2021-04-19 03:30:00,3.03744,0.88592,3.164,3.03744,0.88592,3.164,0.0,0.0,0.0,135.62,87.47744,23.02592,90.4571473174,3.03744,0.88592,3.164,84.44,22.14,87.2942907641,134.44,82.97744,21.71592,85.7720043511,3.03744,0.88592,3.164,79.94,20.83,82.6092761135,136.02,54.35744,28.18592,61.2305264521,3.03744,0.88592,3.164,51.32,27.3,58.1294452064,135.62,57.31744,60.72592,83.5040495305,3.03744,0.88592,3.164,54.28,59.84,80.7907420439,135.63
2021-04-19 04:00:00,3.061248,0.892864,3.1888,3.061248,0.892864,3.1888,0.0,0.0,0.0,135.48,86.961248,23.002864,89.952156205,3.061248,0.892864,3.1888,83.9,22.11,86.7644057203,134.25,82.461248,21.702863999999998,85.2694067501,3.061248,0.892864,3.1888,79.4,20.81,82.0817647227,135.85,54.051248,28.092864,60.9158962676,3.061248,0.892864,3.1888,50.99,27.2,57.7911766622,135.48,56.941248,60.692864,83.2221693079,3.061248,0.892864,3.1888,53.88,59.8,80.4928220402,135.47
2021-04-19 04:30:00,2.962368,0.864024,3.0858,2.962368,0.864024,3.0858,0.0,0.0,0.0,135.13,87.072368,22.764024,89.9988780919,2.962368,0.864024,3.0858,84.11,21.9,86.9143377125,133.8,82.562368,21.474024,85.3093096709,2.962368,0.864024,3.0858,79.6,20.61,82.2248873517,135.5,54.432368,28.024024,61.2227784998,2.962368,0.864024,3.0858,51.47,27.16,58.1964474861,135.13,57.402368,60.224024,83.1983468511,2.962368,0.864024,3.0858,54.44,59.36,80.5439209376,135.11
2021-04-19 05:00:00,3.162432,0.922376,3.2942,3.162432,0.922376,3.2942,0.0,0.0,0.0,135.04,87.562432,22.362376,90.3728684845,3.162432,0.922376,3.2942,84.4,21.44,87.0806155238,133.6,83.022432,21.082376,85.6574036088,3.162432,0.922376,3.2942,79.86,20.16,82.3653155157,135.35,54.442432,28.172376,61.2997648573,3.162432,0.922376,3.2942,51.28,27.25,58.070654379,135.04,57.362432,60.042376,83.0393612733,3.162432,0.922376,3.2942,54.2,59.12,80.2048277849,135.01
2021-04-19 05:30:00,3.157248,0.9208639999999999,3.2888,3.157248,0.9208639999999999,3.2888,0.0,0.0,0.0,135.16,90.977248,20.930864,93.3539539679,3.157248,0.9208639999999999,3.2888,87.82,20.01,90.070819359,133.6,86.207248,19.720864,88.4341680836,3.157248,0.9208639999999999,3.2888,83.05,18.8,85.1512918281,135.4,56.657248,28.980864,63.6390935599,3.157248,0.9208639999999999,3.2888,53.5,28.06,60.4120319142,135.16,59.717248,59.280864,84.1449377282,3.157248,0.9208639999999999,3.2888,56.56,58.36,81.2706785994,135.14
2021-04-19 06:00:00,3.18816,0.92988,3.321,3.18816,0.92988,3.321,0.0,0.0,0.0,135.23,94.53816,19.67988,96.5648040075,3.18816,0.92988,3.321,91.35,18.75,93.2544100834,133.55,89.56816,18.51988,91.462786099,3.18816,0.92988,3.321,86.38,17.59,88.1527793096,135.37,58.78816,29.51988,65.7835167151,3.18816,0.92988,3.321,55.6,28.59,62.5199816059,135.23,62.02816,58.56988,85.3107465458,3.18816,0.92988,3.321,58.84,57.64,82.368168609,135.2
2021-04-19 06:30:00,3.878208,1.131144,4.0398,3.878208,1.131144,4.0398,0.0,0.0,0.0,133.56,104.828208,15.191144,105.9231988212,3.878208,1.131144,4.0398,100.95,14.06,101.9244136603,131.3,99.338208,14.271144,100.3580844761,3.878208,1.131144,4.0398,95.46,13.14,96.3601120796,133.47,65.338208,32.151144,72.8201722407,3.878208,1.131144,4.0398,61.46,31.02,68.8445495301,133.56,69.118208,54.051144,87.7431071073,3.878208,1.131144,4.0398,65.24,52.92,84.004666537,133.52
2021-04-19 07:00:00,5.324736,1.553048,5.5466,5.324736,1.553048,5.5466,0.0,0.0,0.0,133.12,114.014736,12.013048,114.6458605768,5.324736,1.553048,5.5466,108.69,10.46,109.1921595171,130.49,108.114736,11.263048,108.6998270035,5.324736,1.553048,5.5466,102.79,9.71,103.2476062677,132.79,70.264736,34.773048,78.3983290151,5.324736,1.553048,5.5466,64.94,33.22,72.9436220653,133.12,74.324736,51.513048,90.4309708879,5.324736,1.553048,5.5466,69.0,49.96,85.1880367188,133.05
2021-04-19 07:30:00,7.0128,2.0454,7.305,7.0128,2.0454,7.305,0.0,0.0,0.0,133.2,125.6128,7.3054,125.8250547109,7.0128,2.0454,7.305,118.6,5.26,118.7165851935,130.19,119.2328,6.8154,119.4274268039,7.0128,2.0454,7.305,112.22,4.77,112.3213305655,132.54,78.4128,38.3754,87.2997052057,7.0128,2.0454,7.305,71.4,36.33,80.111353128,133.2,83.1328,48.6054,96.299259317,7.0128,2.0454,7.305,76.12,46.56,89.2305328909,133.12
2021-04-19 08:00:00,8.562624,2.497432,8.9194,8.562624,2.497432,8.9194,0.0,0.0,0.0,132.9,133.642624,8.687432,133.9246893756,8.562624,2.497432,8.9194,125.08,6.19,125.2330727085,132.07,126.812624,8.507432,127.0976711234,8.562624,2.497432,8.9194,118.25,6.01,118.4026291938,134.15,81.922624,34.827432,89.0183483489,8.562624,2.497432,8.9194,73.36,32.33,80.1680640904,132.9,86.842624,53.017432,101.7471839369,8.562624,2.497432,8.9194,78.28,50.52,93.1666721527,132.83
2021-04-19 08:30:00,10.204608,2.976344,10.6298,10.204608,2.976344,10.6298,0.0,0.0,0.0,132.98,135.934608,11.726344,136.4394546886,10.204608,2.976344,10.6298,125.73,8.75,126.0341041147,132.3,129.144608,11.516344,129.6570705924,10.204608,2.976344,10.6298,118.94,8.54,119.2461957464,134.28,84.214608,37.326344,92.1159929491,10.204608,2.976344,10.6298,74.01,34.35,81.59290778,132.98,89.244608,51.456344,103.0162870371,10.204608,2.976344,10.6298,79.04,48.48,92.7234166756,132.88
2021-04-19 09:00:00,13.23744,3.86092,13.789,13.23744,3.86092,13.789,0.0,0.0,0.0,132.9,134.99744,13.33092,135.6540535133,13.23744,3.86092,13.789,121.76,9.47,122.12771389,132.43,128.42744,13.08092,129.0918967751,13.23744,3.86092,13.789,115.19,9.22,115.5584029831,134.28,84.18744,39.03092,92.7951387186,13.23744,3.86092,13.789,70.95,35.17,79.1885812476,132.9,88.91744,51.26092,102.6352427551,13.23744,3.86092,13.789,75.68,47.4,89.2985016672,132.82
2021-04-19 09:30:00,17.903808,5.221944,18.6498,17.903808,5.221944,18.6498,0.0,0.0,0.0,133.28,134.403808,15.591944,135.305182172,17.903808,5.221944,18.6498,116.5,10.37,116.9606211509,132.9,128.133808,15.271944,129.0407107316,17.903808,5.221944,18.6498,110.23,10.05,110.6871961882,134.73,82.763808,41.381944,92.5327682709,17.903808,5.221944,18.6498,64.86,36.16,74.2587718724,133.28,86.943808,52.061944,101.3393889986,17.903808,5.221944,18.6498,69.04,46.84,83.4296542004,133.21
2021-04-19 10:00:00,24.154176,7.044968,25.1606,24.154176,7.044968,25.1606,0.0,0.0,0.0,133.68,132.284176,17.564968,133.4452371606,24.154176,7.044968,25.1606,108.13,10.52,108.640541696,133.48,126.464176,17.234968,127.6331929136,24.154176,7.044968,25.1606,102.31,10.19,102.8162059211,135.29,78.544176,44.594968,90.3210869866,24.154176,7.044968,25.1606,54.39,37.55,66.0929239783,133.68,81.794176,52.844968,97.3800691643,24.154176,7.044968,25.1606,57.64,45.8,73.6207144763,133.6
2021-04-19 10:30:00,29.967744,8.740592,31.2164,29.967744,8.740592,31.2164,0.0,0.0,0.0,133.42,128.917744,18.050592,130.1752994604,29.967744,8.740592,31.2164,98.95,9.31,99.3870142423,133.28,123.527744,17.760592,124.7980054565,29.967744,8.740592,31.2164,93.56,9.02,93.9937976677,135.12,74.947744,45.260592,87.5539006491,29.967744,8.740592,31.2164,44.98,36.52,57.9388539755,133.42,77.287744,55.300592,95.0344718939,29.967744,8.740592,31.2164,47.32,46.56,66.3853598318,133.34
2021-04-19 11:00:00,32.978304,9.618672,34.3524,32.978304,9.618672,34.3524,0.0,0.0,0.0,133.42,128.338304,20.648672,129.9887992442,32.978304,9.618672,34.3524,95.36,11.03,95.9957837616,133.28,123.158304,20.278672,124.8166350381,32.978304,9.618672,34.3524,90.18,10.66,90.8078630957,135.15,74.268304,47.558672,88.1907492963,32.978304,9.618672,34.3524,41.29,37.94,56.0741268323,133.42,76.298304,54.618672,93.8329927281,32.978304,9.618672,34.3524,43.32,45.0,62.4629682292,133.34
2021-04-19 11:30:00,34.62912,10.10016,36.072,34.62912,10.10016,36.072,0.0,0.0,0.0,133.0,125.61912,21.33016,127.4171850074,34.62912,10.10016,36.072,90.99,11.23,91.6803850341,132.85,120.63912,20.93016,122.4412874483,34.62912,10.10016,36.072,86.01,10.83,86.6891515704,134.84,72.99912,48.58016,87.6863927095,34.62912,10.10016,36.072,38.37,38.48,54.341211801,133.0,74.74912,53.94016,92.1790203984,34.62912,10.10016,36.072,40.12,43.84,59.4269299224,132.94
2021-04-19 12:00:00,35.256768,10.283224,36.7258,35.256768,10.283224,36.7258,0.0,0.0,0.0,133.1,123.266768,21.503224,125.1282731263,35.256768,10.283224,36.7258,88.01,11.22,88.7223111737,132.97,118.456768,21.113224,120.3236224217,35.256768,10.283224,36.7258,83.2,10.83,83.9019004552,134.94,71.246768,48.543224,86.2122180828,35.256768,10.283224,36.7258,35.99,38.26,52.527209139600004,133.1,72.776768,54.523224,90.9353611962,35.256768,10.283224,36.7258,37.52,44.24,58.0079994484,133.05
2021-04-19 12:30:00,35.531328,10.363304,37.0118,35.531328,10.363304,37.0118,0.0,0.0,0.0,133.61,120.501328,19.353304,122.0455670046,35.531328,10.363304,37.0118,84.97,8.99,85.4442566824,133.75,115.861328,19.073304,117.4207743604,35.531328,10.363304,37.0118,80.33,8.71,80.8008230156,135.56,69.731328,47.323304,84.2730870808,35.531328,10.363304,37.0118,34.2,36.96,50.355551829,133.61,71.091328,56.763304,90.9727959216,35.531328,10.363304,37.0118,35.56,46.4,58.459161814,133.57
2021-04-19 13:00:00,35.695872,10.411296,37.1832,35.695872,10.411296,37.1832,0.0,0.0,0.0,133.78,118.175872,19.381296,119.7546297961,35.695872,10.411296,37.1832,82.48,8.97,82.9663263017,133.99,113.665872,19.091296,115.2580064051,35.695872,10.411296,37.1832,77.97,8.68,78.4516621876,135.79,68.105872,47.551296,83.0634429347,35.695872,10.411296,37.1832,32.41,37.14,49.2928767673,133.78,69.335872,56.811296,89.6380862089,35.695872,10.411296,37.1832,33.64,46.4,57.3115136774,133.76
2021-04-19 13:30:00,35.424768,10.332224,36.9008,35.424768,10.332224,36.9008,0.0,0.0,0.0,134.9,115.964768,19.282224,117.5569291011,35.424768,10.332224,36.9008,80.54,8.95,81.0357581565,135.4,111.584768,18.992224,113.1895093287,35.424768,10.332224,36.9008,76.16,8.66,76.6507742948,136.98,66.334768,47.972224,81.863518866,35.424768,10.332224,36.9008,30.91,37.64,48.7052122467,134.9,67.384768,57.572224,88.629949423,35.424768,10.332224,36.9008,31.96,47.24,57.0355959029,134.9
2021-04-19 14:00:00,35.060544,10.225992,36.5214,35.060544,10.225992,36.5214,0.0,0.0,0.0,134.75,112.500544,11.625992,113.0996732545,35.060544,10.225992,36.5214,77.44,1.4,77.4526539248,132.58,108.360544,11.725992,108.9931483368,35.060544,10.225992,36.5214,73.3,1.5,73.3153462789,134.71,66.610544,54.435992,86.0246580755,35.060544,10.225992,36.5214,31.55,44.21,54.31322675,134.75,67.780544,50.145992,84.3138343251,35.060544,10.225992,36.5214,32.72,39.92,51.6159355238,134.76
2021-04-19 14:30:00,34.44192,10.04556,35.877,34.44192,10.04556,35.877,0.0,0.0,0.0,134.59,111.63192,10.75556,112.1488637205,34.44192,10.04556,35.877,77.19,0.71,77.1932652503,132.29,107.48192,10.79556,108.0227163267,34.44192,10.04556,35.877,73.04,0.75,73.0438505283,134.52,66.60192,54.40556,85.9987250289,34.44192,10.04556,35.877,32.16,44.36,54.7911963731,134.59,67.76192,49.52556,83.9312748348,34.44192,10.04556,35.877,33.32,39.48,51.6613278962,134.62
2021-04-19 15:00:00,33.464256,9.760408,34.8586,33.464256,9.760408,34.8586,0.0,0.0,0.0,134.72,111.764256,10.180408,112.2269558808,33.464256,9.760408,34.8586,78.3,0.42,78.3011264287,132.48,107.554256,10.280408,108.0444573884,33.464256,9.760408,34.8586,74.09,0.52,74.0918247852,134.65,66.544256,54.060408,85.7360234658,33.464256,9.760408,34.8586,33.08,44.3,55.2881216899,134.72,67.824256,49.520408,83.9785717337,33.464256,9.760408,34.8586,34.36,39.76,52.5496641283,134.76
2021-04-19 15:30:00,31.715136,9.250248,33.0366,31.715136,9.250248,33.0366,0.0,0.0,0.0,135.23,110.835136,10.930248,111.3727870419,31.715136,9.250248,33.0366,79.12,1.6800000000000002,79.1378341882,133.23,106.605136,10.720248,107.142796019,31.715136,9.250248,33.0366,74.89,1.47,74.9044257704,135.29,66.285136,52.700248,84.6819661664,31.715136,9.250248,33.0366,34.57,43.45,55.5246557846,135.23,67.715136,50.570248,84.5144344256,31.715136,9.250248,33.0366,36.0,41.32,54.8027590546,135.28
2021-04-19 16:00:00,29.361792,8.563856,30.5852,29.361792,8.563856,30.5852,0.0,0.0,0.0,134.96,113.891792,9.783856,114.3112598268,29.361792,8.563856,30.5852,84.53,1.22,84.5388035165,132.74,109.361792,9.573856,109.7800540543,29.361792,8.563856,30.5852,80.0,1.01,80.006375371,134.91,68.191792,51.773856,85.6192306744,29.361792,8.563856,30.5852,38.83,43.21,58.0936571409,134.96,69.961792,49.923856,85.9479129343,29.361792,8.563856,30.5852,40.6,41.36,57.9569633435,135.02
2021-04-19 16:30:00,26.552256,7.744408,27.6586,26.552256,7.744408,27.6586,0.0,0.0,0.0,134.75,118.132256,10.154408,118.5678789111,26.552256,7.744408,27.6586,91.58,2.41,91.6117050382,132.46,113.212256,9.854408,113.6403285178,26.552256,7.744408,27.6586,86.66,2.11,86.6856833624,134.64,70.692256,49.374408,86.2277636479,26.552256,7.744408,27.6586,44.14,41.63,60.674512771,134.75,72.952256,50.424408,88.6828764624,26.552256,7.744408,27.6586,46.4,42.68,63.0439719561,134.82
2021-04-19 17:00:00,23.078976,6.731368,24.0406,23.078976,6.731368,24.0406,0.0,0.0,0.0,134.3,121.268976,10.191368,121.6964605968,23.078976,6.731368,24.0406,98.19,3.46,98.2509424891,131.93,115.988976,9.811368,116.4032022565,23.078976,6.731368,24.0406,92.91,3.08,92.9610375372,134.11,72.268976,46.991368,86.203210837,23.078976,6.731368,24.0406,49.19,40.26,63.5651138597,134.3,74.998976,50.531368,90.4337633464,23.078976,6.731368,24.0406,51.92,43.8,67.927361203,134.38
2021-04-19 17:30:00,18.912384,5.516112,19.7004,18.912384,5.516112,19.7004,0.0,0.0,0.0,133.9,125.452384,9.936112,125.8452501009,18.912384,5.516112,19.7004,106.54,4.42,106.6316463345,131.29,119.782384,9.516112,120.1597932102,18.912384,5.516112,19.7004,100.87,4.0,100.9492788483,133.63,74.142384,44.296112,86.3668839517,18.912384,5.516112,19.7004,55.23,38.78,67.4851191004,133.9,77.432384,50.396112,92.3879981201,18.912384,5.516112,19.7004,58.52,44.88,73.7482528607,133.99
2021-04-19 18:00:00,14.618496,4.263728,15.2276,14.618496,4.263728,15.2276,0.0,0.0,0.0,133.5,128.108496,8.403728,128.3838361776,14.618496,4.263728,15.2276,113.49,4.14,113.5654863944,130.7,122.068496,7.993728,122.3299530084,14.618496,4.263728,15.2276,107.45,3.73,107.5147217826,133.14,75.608496,42.693728,86.8297131051,14.618496,4.263728,15.2276,60.99,38.43,72.0877590164,133.5,79.458496,49.063728,93.3857697502,14.618496,4.263728,15.2276,64.84,44.8,78.8115829051,133.6
2021-04-19 18:30:00,10.22496,2.9822800000000003,10.651,10.22496,2.9822800000000003,10.651,0.0,0.0,0.0,133.05,129.90496,7.32228,130.1111617695,10.22496,2.9822800000000003,10.651,119.68,4.34,119.7586656572,130.44,123.44496,6.97228,123.6417034734,10.22496,2.9822800000000003,10.651,113.22,3.99,113.290284226,132.93,76.12496,39.29228,85.6673380151,10.22496,2.9822800000000003,10.651,65.9,36.31,75.2411197418,133.05,80.38496,49.54228,94.4255225127,10.22496,2.9822800000000003,10.651,70.16,46.56,84.2036768793,133.15
2021-04-19 19:00:00,6.56448,1.9146400000000001,6.838,6.56448,1.9146400000000001,6.838,0.0,0.0,0.0,133.2,132.41448,5.38464,132.5239180737,6.56448,1.9146400000000001,6.838,125.85,3.47,125.8978292108,132.91,125.61448,5.47464,125.7337236735,6.56448,1.9146400000000001,6.838,119.05,3.56,119.1032161614,134.95,75.03448,32.57464,81.8002466989,6.56448,1.9146400000000001,6.838,68.47,30.66,75.0211736778,133.2,79.52448,54.87464,96.6197134875,6.56448,1.9146400000000001,6.838,72.96,52.96,90.1549954245,133.31
2021-04-19 19:30:00,4.358592,1.271256,4.5402000000000005,4.358592,1.271256,4.5402000000000005,0.0,0.0,0.0,133.38,132.778592,4.531256,132.8558872404,4.358592,1.271256,4.5402000000000005,128.42,3.26,128.4613716259,133.26,125.858592,4.621256,125.9434046993,4.358592,1.271256,4.5402000000000005,121.5,3.35,121.5461743536,135.21,75.438592,32.151256,82.0041732189,4.358592,1.271256,4.5402000000000005,71.08,30.88,77.4980051356,133.38,80.198592,54.151256,96.7686554891,4.358592,1.271256,4.5402000000000005,75.84,52.88,92.4553946506,133.52
2021-04-19 20:00:00,3.37536,0.9844800000000001,3.516,3.37536,0.9844800000000001,3.516,0.0,0.0,0.0,133.49,132.37536,3.47448,132.4209498018,3.37536,0.9844800000000001,3.516,129.0,2.49,129.0240291574,133.55,125.42536,3.60448,125.4771421702,3.37536,0.9844800000000001,3.516,122.05,2.62,122.0781180228,135.37,75.72536,31.53448,82.0289800985,3.37536,0.9844800000000001,3.516,72.35,30.55,78.5355015264,133.49,80.57536,54.38448,97.2114206459,3.37536,0.9844800000000001,3.516,77.2,53.4,93.8690577347,133.63
2021-04-19 20:30:00,2.347776,0.6847679999999999,2.4455999999999998,2.347776,0.6847679999999999,2.4455999999999998,0.0,0.0,0.0,133.58,132.737776,2.964768,132.7708816975,2.347776,0.6847679999999999,2.4455999999999998,130.39,2.2800000000000002,130.4099325205,133.63,125.727776,3.104768,125.7661052996,2.347776,0.6847679999999999,2.4455999999999998,123.38,2.42,123.4037308998,135.45,76.247776,31.014768,82.3142708104,2.347776,0.6847679999999999,2.4455999999999998,73.9,30.33,79.8819059612,133.58,81.267776,54.404768,97.7973936111,2.347776,0.6847679999999999,2.4455999999999998,78.92,53.72,95.4683444918,133.71
2021-04-19 21:00:00,3.443136,1.004248,3.5866,3.443136,1.004248,3.5866,0.0,0.0,0.0,133.7,132.783136,3.384248,132.8262562166,3.443136,1.004248,3.5866,129.34,2.38,129.3618954716,133.82,125.833136,3.514248,125.8821991173,3.443136,1.004248,3.5866,122.39,2.51,122.4157350997,135.63,75.293136,32.094248,81.8480120919,3.443136,1.004248,3.5866,71.85,31.09,78.287997803,133.7,80.123136,54.044248,96.6462501309,3.443136,1.004248,3.5866,76.68,53.04,93.2366022547,133.83
2021-04-19 21:30:00,5.080704,1.481872,5.2924,5.080704,1.481872,5.2924,0.0,0.0,0.0,134.18,128.450704,2.321872,128.4716873388,5.080704,1.481872,5.2924,123.37,0.84,123.3728596572,134.46,121.840704,2.481872,121.8659790091,5.080704,1.481872,5.2924,116.76,1.0,116.7642822099,136.16,72.250704,31.181872,78.6922700773,5.080704,1.481872,5.2924,67.17,29.7,73.4431678238,134.18,76.640704,56.721872,95.3476180762,5.080704,1.481872,5.2924,71.56,55.24,90.4007256608,134.3
2021-04-19 22:00:00,5.706816,1.664488,5.9446,5.706816,1.664488,5.9446,0.0,0.0,0.0,134.68,120.736816,5.804488,120.8762624288,5.706816,1.664488,5.9446,115.03,4.14,115.1044764551,134.76,114.596816,5.514488,114.7294200074,5.706816,1.664488,5.9446,108.89,3.85,108.9580405477,136.36,68.486816,31.484488,75.3771646485,5.706816,1.664488,5.9446,62.78,29.82,69.5022359353,134.68,72.506816,57.384488,92.467387924,5.706816,1.664488,5.9446,66.8,55.72,86.9882658753,134.83
2021-04-19 22:30:00,5.2512,1.5316,5.47,5.2512,1.5316,5.47,0.0,0.0,0.0,134.04,111.3012,14.5916,112.2536053408,5.2512,1.5316,5.47,106.05,13.06,106.8511399097,132.12,105.6412,13.7216,106.5286132642,5.2512,1.5316,5.47,100.39,12.19,101.127386004,134.1,65.5312,34.1616,73.9009681127,5.2512,1.5316,5.47,60.28,32.63,68.5448415273,134.04,69.2912,53.5316,87.5608508182,5.2512,1.5316,5.47,64.04,52.0,82.4931609286,134.17
2021-04-19 23:00:00,4.451712,1.298416,4.6372,4.451712,1.298416,4.6372,0.0,0.0,0.0,134.15,104.571712,16.048416,105.7960046822,4.451712,1.298416,4.6372,100.12,14.75,101.2006763811,132.37,99.261712,15.088416,100.4019310898,4.451712,1.298416,4.6372,94.81,13.79,95.8076207825,134.36,61.681712,33.148416,70.0246462223,4.451712,1.298416,4.6372,57.23,31.85,65.4957662754,134.15,65.171712,54.298416,84.8272952835,4.451712,1.298416,4.6372,60.72,53.0,80.5972604993,134.27
2021-04-19 23:30:00,4.129344,1.204392,4.3014,4.129344,1.204392,4.3014,0.0,0.0,0.0,134.61,98.139344,17.184392,99.6324955482,4.129344,1.204392,4.3014,94.01,15.98,95.3584841532,133.06,93.129344,16.174392,94.5234662422,4.129344,1.204392,4.3014,89.0,14.97,90.2502127421,134.94,57.769344,32.934392,66.4979043474,4.129344,1.204392,4.3014,53.64,31.73,62.3220867751,134.61,60.929344,54.884392,82.0041550501,4.129344,1.204392,4.3014,56.8,53.68,78.1523025892,134.71
2021-04-20 00:00:00,3.903744,1.138592,4.0664,3.903744,1.138592,4.0664,0.0,0.0,0.0,135.18,93.683744,17.908592,95.3800899417,3.903744,1.138592,4.0664,89.78,16.77,91.3328051688,133.86,88.893744,16.858592,90.4782285777,3.903744,1.138592,4.0664,84.99,15.72,86.4315827693,135.59,54.893744,33.118592,64.1105628302,3.903744,1.138592,4.0664,50.99,31.98,60.1888735565,135.18,57.823744,55.378592,80.0648101358,3.903744,1.138592,4.0664,53.92,54.24,76.4810041775,135.25
