Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-04-20 00:30:00,4.31712,1.25916,4.497,4.31712,1.25916,4.497,0.0,0.0,0.0,135.68,91.81712,18.39916,93.6424722751,4.31712,1.25916,4.497,87.5,17.14,89.162938489,134.47,87.14712,17.34916,88.8572668778,4.31712,1.25916,4.497,82.83,16.09,84.3782969726,136.15,54.12712,33.37916,63.5917718089,4.31712,1.25916,4.497,49.81,32.12,59.2682925349,135.68,56.91712,55.89916,79.7764040165,4.31712,1.25916,4.497,52.6,54.64,75.8438501132,135.76
2021-04-20 01:00:00,4.612224,1.345232,4.8044,4.612224,1.345232,4.8044,0.0,0.0,0.0,135.79,90.672224,18.865232,92.6139794174,4.612224,1.345232,4.8044,86.06,17.52,87.8252469396,134.61,86.082224,17.785232,87.9003058361,4.612224,1.345232,4.8044,81.47,16.44,83.1121802145,136.27,53.272224,33.445232,62.9008218821,4.612224,1.345232,4.8044,48.66,32.1,58.2941300647,135.79,55.972224,56.185232,79.3074407253,4.612224,1.345232,4.8044,51.36,54.84,75.1350464164,135.87
2021-04-20 01:30:00,5.17728,1.51004,5.393,5.17728,1.51004,5.393,0.0,0.0,0.0,136.03,91.53728,20.02004,93.7009905572,5.17728,1.51004,5.393,86.36,18.51,88.3214000115,134.86,86.93728,18.89004,88.9658601094,5.17728,1.51004,5.393,81.76,17.38,83.5868530332,136.49,53.36728,32.91004,62.6987823438,5.17728,1.51004,5.393,48.19,31.4,57.5172678419,136.03,56.01728,57.43004,80.2255891409,5.17728,1.51004,5.393,50.84,55.92,75.576133799,136.09
2021-04-20 02:00:00,5.704512,1.663816,5.9422,5.704512,1.663816,5.9422,0.0,0.0,0.0,135.97,93.974512,19.793816,96.0364725377,5.704512,1.663816,5.9422,88.27,18.13,90.1126506102,134.78,89.284512,18.693815999999998,91.2205176466,5.704512,1.663816,5.9422,83.58,17.03,85.2973463831,136.39,54.904512,33.213816,64.1690190921,5.704512,1.663816,5.9422,49.2,31.55,58.4469203637,135.97,57.704512,57.343816,81.3518527054,5.704512,1.663816,5.9422,52.0,55.68,76.1857099462,136.02
2021-04-20 02:30:00,5.3823360000000005,1.569848,5.6066,5.3823360000000005,1.569848,5.6066,0.0,0.0,0.0,136.25,93.662336,19.889848,95.7509229117,5.3823360000000005,1.569848,5.6066,88.28,18.32,90.160860688,135.14,88.992336,18.779848,90.952287259,5.3823360000000005,1.569848,5.6066,83.61,17.21,85.3628502336,136.68,55.312336,33.339848,64.583279403,5.3823360000000005,1.569848,5.6066,49.93,31.77,59.180552549,136.25,58.142336,57.329848,81.6531855303,5.3823360000000005,1.569848,5.6066,52.76,55.76,76.7645438989,136.29
2021-04-20 03:00:00,4.995456,1.457008,5.2036,4.995456,1.457008,5.2036,0.0,0.0,0.0,136.49,92.555456,20.127008,94.7185773035,4.995456,1.457008,5.2036,87.56,18.67,89.528333504,135.42,87.915456,19.007008,89.9466161498,4.995456,1.457008,5.2036,82.92,17.55,84.7568811366,136.94,54.825456,33.267008,64.1289672993,4.995456,1.457008,5.2036,49.83,31.81,59.1177215393,136.49,57.675456,57.417008,81.3828669468,4.995456,1.457008,5.2036,52.68,55.96,76.8550844122,136.51
2021-04-20 03:30:00,4.60704,1.34372,4.799,4.60704,1.34372,4.799,0.0,0.0,0.0,136.69,91.14704,20.66372,93.4600033437,4.60704,1.34372,4.799,86.54,19.32,88.6703670907,135.66,86.58704,19.50372,88.7564678759,4.60704,1.34372,4.799,81.98,18.16,83.9672912508,137.11,54.10704,32.41372,63.0731402564,4.60704,1.34372,4.799,49.5,31.07,58.4430911229,136.69,56.92704,58.46372,81.6008237667,4.60704,1.34372,4.799,52.32,57.12,77.4601626644,136.7
2021-04-20 04:00:00,4.045056,1.179808,4.2136,4.045056,1.179808,4.2136,0.0,0.0,0.0,136.45,90.695056,21.859808,93.2922525649,4.045056,1.179808,4.2136,86.65,20.68,89.0835837851,134.71,86.125056,20.629808,88.561358668,4.045056,1.179808,4.2136,82.08,19.45,84.3530017249,136.3,54.785056,33.929808,64.4409359944,4.045056,1.179808,4.2136,50.74,32.75,60.3913081494,136.45,57.725056,56.099808,80.4945373789,4.045056,1.179808,4.2136,53.68,54.92,76.7968020168,136.46
2021-04-20 04:30:00,3.55392,1.03656,3.702,3.55392,1.03656,3.702,0.0,0.0,0.0,135.3,89.69392,26.95656,93.6571161845,3.55392,1.03656,3.702,86.14,25.92,89.9552444274,131.15,85.15392,25.48656,88.8861903335,3.55392,1.03656,3.702,81.6,24.45,85.1842855226,133.33,56.28392,38.88656,68.410848549,3.55392,1.03656,3.702,52.73,37.85,64.9082074934,135.3,59.35392,48.83656,76.8628480607,3.55392,1.03656,3.702,55.8,47.8,73.4743492656,135.3
2021-04-20 05:00:00,3.549888,1.035384,3.6978,3.549888,1.035384,3.6978,0.0,0.0,0.0,135.13,90.819888,26.455384,94.5946055487,3.549888,1.035384,3.6978,87.27,25.42,90.8968057745,130.87,86.199888,25.005384,89.7534953091,3.549888,1.035384,3.6978,82.65,23.97,86.0556994045,133.11,56.519888,38.985384,68.6611819383,3.549888,1.035384,3.6978,52.97,37.95,65.1615177847,135.13,59.669888,48.555384,76.9293237285,3.549888,1.035384,3.6978,56.12,47.52,73.5364181885,135.12
2021-04-20 05:30:00,3.48864,1.01752,3.634,3.48864,1.01752,3.634,0.0,0.0,0.0,134.29,95.19864,18.40752,96.9619402157,3.48864,1.01752,3.634,91.71,17.39,93.3441813934,132.19,90.21864,17.97752,91.9923596219,3.48864,1.01752,3.634,86.73,16.96,88.3727022332,134.22,57.11864,32.80752,65.8701176862,3.48864,1.01752,3.634,53.63,31.79,62.3440534454,134.29,60.24864,54.21752,81.0520702808,3.48864,1.01752,3.634,56.76,53.2,77.794200298,134.28
2021-04-20 06:00:00,3.445248,1.004864,3.5888,3.445248,1.004864,3.5888,0.0,0.0,0.0,133.59,98.575248,16.304864,99.9146040793,3.445248,1.004864,3.5888,95.13,15.3,96.3525137192,131.55,93.455248,15.334864,94.7050232704,3.445248,1.004864,3.5888,90.01,14.33,91.1435625812,133.71,58.885248,32.414864,67.2175262871,3.445248,1.004864,3.5888,55.44,31.41,63.7195550832,133.59,62.165248,53.604864,82.0853184398,3.445248,1.004864,3.5888,58.72,52.6,78.8339926681,133.57
2021-04-20 06:30:00,3.708672,1.081696,3.8632,3.708672,1.081696,3.8632,0.0,0.0,0.0,133.59,108.098672,12.961696,108.8729922954,3.708672,1.081696,3.8632,104.39,11.88,105.0638210803,131.32,102.488672,12.161696,103.2077261542,3.708672,1.081696,3.8632,98.78,11.08,99.3994708235,133.53,64.738672,34.741696,73.4716346169,3.708672,1.081696,3.8632,61.03,33.66,69.6968901745,133.59,68.588672,51.121696,85.5443377942,3.708672,1.081696,3.8632,64.88,50.04,81.9354379985,133.57
2021-04-20 07:00:00,4.813632,1.4039760000000001,5.0142,4.813632,1.4039760000000001,5.0142,0.0,0.0,0.0,132.97,118.093632,5.593976,118.2260482569,4.813632,1.4039760000000001,5.0142,113.28,4.19,113.3574633626,131.9,111.913632,5.693976,112.0583883077,4.813632,1.4039760000000001,5.0142,107.1,4.29,107.1858857313,133.93,68.863632,32.813976,76.2820872365,4.813632,1.4039760000000001,5.0142,64.05,31.41,71.3371614238,132.97,72.973632,53.163976,90.2859862404,4.813632,1.4039760000000001,5.0142,68.16,51.76,85.5855314875,132.93
2021-04-20 07:30:00,6.970944,2.033192,7.2614,6.970944,2.033192,7.2614,0.0,0.0,0.0,132.77,128.540944,5.923192,128.6773425584,6.970944,2.033192,7.2614,121.57,3.89,121.6322202379,132.54,121.960944,5.953192,122.1061520005,6.970944,2.033192,7.2614,114.99,3.92,115.056796844,134.42,74.260944,33.663192,81.53464478,6.970944,2.033192,7.2614,67.29,31.63,74.3532178187,132.77,78.690944,53.353192,95.0727498508,6.970944,2.033192,7.2614,71.72,51.32,88.1901400384,132.72
2021-04-20 08:00:00,10.440192,3.045056,10.8752,10.440192,3.045056,10.8752,0.0,0.0,0.0,132.38,133.750192,10.595056,134.1691807819,10.440192,3.045056,10.8752,123.31,7.55,123.5409187274,131.7,127.080192,10.445056,127.5087228138,10.440192,3.045056,10.8752,116.64,7.4,116.8745036353,133.85,77.720192,37.135056,86.136174913,10.440192,3.045056,10.8752,67.28,34.09,75.4236468225,132.38,82.120192,51.125056,96.7341577992,10.440192,3.045056,10.8752,71.68,48.08,86.3116956154,132.33
2021-04-20 08:30:00,14.424576,4.207168,15.0256,14.424576,4.207168,15.0256,0.0,0.0,0.0,133.6,134.774576,13.507168,135.4497320904,14.424576,4.207168,15.0256,120.35,9.3,120.7087921404,132.91,128.344576,13.257168,129.0274493742,14.424576,4.207168,15.0256,113.92,9.05,114.2789083777,134.93,77.614576,39.037168,86.8787827557,14.424576,4.207168,15.0256,63.19,34.83,72.1533436509,133.6,81.704576,53.007168,97.3930059025,14.424576,4.207168,15.0256,67.28,48.8,83.1146100274,133.53
2021-04-20 09:00:00,18.795072,5.481896,19.5782,18.795072,5.481896,19.5782,0.0,0.0,0.0,133.97,131.045072,13.931896,131.783567343,18.795072,5.481896,19.5782,112.25,8.45,112.567601911,133.63,125.055072,13.711896,125.8045592371,18.795072,5.481896,19.5782,106.26,8.23,106.5782365213,135.46,75.425072,40.291896,85.5124456993,18.795072,5.481896,19.5782,56.63,34.81,66.473250259,133.97,78.955072,54.721896,96.0645059133,18.795072,5.481896,19.5782,60.16,49.24,77.7419011859,133.89
2021-04-20 09:30:00,22.4928,6.5604,23.43,22.4928,6.5604,23.43,0.0,0.0,0.0,134.35,128.7028,14.8404,129.5555795788,22.4928,6.5604,23.43,106.21,8.28,106.5322603722,134.29,123.0528,14.6104,123.9171310836,22.4928,6.5604,23.43,100.56,8.05,100.8816935821,135.92,73.6628,41.5004,84.5487510493,22.4928,6.5604,23.43,51.17,34.94,61.9610563177,134.35,76.6928,56.2004,95.0803372522,22.4928,6.5604,23.43,54.2,49.64,73.4967319001,134.28
2021-04-20 10:00:00,25.881792,7.548856,26.9602,25.881792,7.548856,26.9602,0.0,0.0,0.0,134.47,126.111792,16.248856,127.1542740247,25.881792,7.548856,26.9602,100.23,8.7,100.6068730257,134.6,120.791792,15.978856,121.8440841963,25.881792,7.548856,26.9602,94.91,8.43,95.2836449765,136.18,72.821792,43.378856,84.7628370099,25.881792,7.548856,26.9602,46.94,35.83,59.0521168122,134.47,75.441792,56.228856,94.0911697623,25.881792,7.548856,26.9602,49.56,48.68,69.468957096,134.41
2021-04-20 10:30:00,28.856448,8.416464,30.0588,28.856448,8.416464,30.0588,0.0,0.0,0.0,134.56,122.836448,16.876464,123.990354441,28.856448,8.416464,30.0588,93.98,8.46,94.3600127173,134.8,117.826448,16.626464,118.9937441778,28.856448,8.416464,30.0588,88.97,8.21,89.347999418,136.38,70.776448,44.556464,83.633630052,28.856448,8.416464,30.0588,41.92,36.14,55.3478635541,134.56,72.936448,56.856464,92.47909464,28.856448,8.416464,30.0588,44.08,48.44,65.4941218736,134.51
2021-04-20 11:00:00,31.890624,9.301432,33.2194,31.890624,9.301432,33.2194,0.0,0.0,0.0,134.51,120.360624,18.571432,121.7849658053,31.890624,9.301432,33.2194,88.47,9.27,88.9543354761,134.8,115.650624,18.261432,117.0835032371,31.890624,9.301432,33.2194,83.76,8.96,84.2378727177,136.38,69.340624,46.251432,83.3505674771,31.890624,9.301432,33.2194,37.45,36.95,52.6099325223,134.51,71.090624,56.861432,91.0335063029,31.890624,9.301432,33.2194,39.2,47.56,61.6327315637,134.47
2021-04-20 11:30:00,33.697344,9.828392000000001,35.1014,33.697344,9.828392000000001,35.1014,0.0,0.0,0.0,134.57,117.857344,18.988392,119.3771861181,33.697344,9.828392000000001,35.1014,84.16,9.16,84.6570209729,135.01,113.337344,18.698392,114.8694189433,33.697344,9.828392000000001,35.1014,79.64,8.87,80.1324310127,136.54,67.877344,46.948392,82.5317232334,33.697344,9.828392000000001,35.1014,34.18,37.12,50.4595560821,134.57,69.337344,57.108392,89.8278114495,33.697344,9.828392000000001,35.1014,35.64,47.28,59.2081751112,134.56
2021-04-20 12:00:00,33.844416,9.871288,35.2546,33.844416,9.871288,35.2546,0.0,0.0,0.0,134.57,116.534416,18.481288,117.9907967538,33.844416,9.871288,35.2546,82.69,8.61,83.1370446913,135.11,112.094416,18.211288,113.5641189329,33.844416,9.871288,35.2546,78.25,8.34,78.6931896672,136.63,66.534416,47.031288,81.478650967,33.844416,9.871288,35.2546,32.69,37.16,49.492440837,134.57,67.844416,57.191288,88.7339180104,33.844416,9.871288,35.2546,34.0,47.32,58.2681937252,134.56
2021-04-20 12:30:00,31.601472,9.217096,32.9182,31.601472,9.217096,32.9182,0.0,0.0,0.0,134.29,118.491472,17.697096,119.8057433663,31.601472,9.217096,32.9182,86.89,8.48,87.3028206875,134.79,113.831472,17.427096,115.1577513356,31.601472,9.217096,32.9182,82.23,8.21,82.6388346965,136.39,67.611472,46.617096,82.1246904742,31.601472,9.217096,32.9182,36.01,37.4,51.9180132517,134.29,69.201472,56.057096,89.0575192722,31.601472,9.217096,32.9182,37.6,46.84,60.064511985,134.31
2021-04-20 13:00:00,29.047488,8.472184,30.2578,29.047488,8.472184,30.2578,0.0,0.0,0.0,134.54,119.797488,16.942184,120.9895686818,29.047488,8.472184,30.2578,90.75,8.47,91.1444095927,134.94,114.967488,16.682184,116.1715049401,29.047488,8.472184,30.2578,85.92,8.21,86.3113578853,136.55,67.497488,45.222184,81.246272604,29.047488,8.472184,30.2578,38.45,36.75,53.1880155674,134.54,69.327488,56.312184,89.31608287,29.047488,8.472184,30.2578,40.28,47.84,62.5391397446,134.57
2021-04-20 13:30:00,29.680896,8.656928,30.9176,29.680896,8.656928,30.9176,0.0,0.0,0.0,134.65,119.000896,17.066928,120.2185230327,29.680896,8.656928,30.9176,89.32,8.41,89.7150516915,135.15,114.240896,16.816928,115.4720372482,29.680896,8.656928,30.9176,84.56,8.16,84.9528057218,136.76,67.840896,45.856927999999996,81.8855604834,29.680896,8.656928,30.9176,38.16,37.2,53.2918905651,134.65,69.640896,56.056928,89.3992929082,29.680896,8.656928,30.9176,39.96,47.4,61.9964644153,134.69
2021-04-20 14:00:00,27.021504,7.881272,28.1474,27.021504,7.881272,28.1474,0.0,0.0,0.0,134.68,118.021504,14.671272,118.9299021631,27.021504,7.881272,28.1474,91.0,6.79,91.252967623,135.31,113.141504,14.501272,114.0670277381,27.021504,7.881272,28.1474,86.12,6.62,86.3740632366,136.94,66.981504,44.661272,80.5055966673,27.021504,7.881272,28.1474,39.96,36.78,54.3099438409,134.68,68.981504,55.801272,88.7255873518,27.021504,7.881272,28.1474,41.96,47.92,63.6943325579,134.74
2021-04-20 14:30:00,30.063935999999998,8.768648,31.3166,30.063935999999998,8.768648,31.3166,0.0,0.0,0.0,135.01,117.483936,16.878648,118.6902016864,30.063935999999998,8.768648,31.3166,87.42,8.11,87.79537858,135.61,112.833936,16.638648,114.054117508,30.063935999999998,8.768648,31.3166,82.77,7.87,83.1433088108,137.2,67.713936,46.088648,81.910564661,30.063935999999998,8.768648,31.3166,37.65,37.32,53.012308948,135.01,69.463936,56.608648,89.6090253992,30.063935999999998,8.768648,31.3166,39.4,47.84,61.9760082613,135.07
2021-04-20 15:00:00,23.335104,6.806072,24.3074,23.335104,6.806072,24.3074,0.0,0.0,0.0,135.09,121.385104,15.516072,122.3727582569,23.335104,6.806072,24.3074,98.05,8.71,98.4361041488,135.56,116.185104,15.246072,117.1811465336,23.335104,6.806072,24.3074,92.85,8.44,93.2328059215,137.12,67.075104,43.996072,80.2167309733,23.335104,6.806072,24.3074,43.74,37.19,57.4132711139,135.09,69.415104,54.886072,88.4925847906,23.335104,6.806072,24.3074,46.08,48.08,66.5961920833,135.16
2021-04-20 15:30:00,27.479616,8.014888,28.6246,27.479616,8.014888,28.6246,0.0,0.0,0.0,135.18,119.959616,17.084888,121.1701401701,27.479616,8.014888,28.6246,92.48,9.07,92.9237068783,135.73,115.059616,16.794888,116.2789039207,27.479616,8.014888,28.6246,87.58,8.78,88.0190024938,137.28,66.149616,45.754888,80.4318436494,27.479616,8.014888,28.6246,38.67,37.74,54.0340309435,135.18,68.039616,55.654888,87.9025363896,27.479616,8.014888,28.6246,40.56,47.64,62.5674292264,135.27
2021-04-20 16:00:00,22.37856,6.52708,23.311,22.37856,6.52708,23.311,0.0,0.0,0.0,135.18,120.70856,13.76708,121.4911064605,22.37856,6.52708,23.311,98.33,7.24,98.596178932,135.65,115.51856,13.57708,116.3136913944,22.37856,6.52708,23.311,93.14,7.05,93.4064350032,137.22,69.36856,42.06708,81.1272847826,22.37856,6.52708,23.311,46.99,35.54,58.9164807163,135.18,72.01856,56.68708,91.652048659,22.37856,6.52708,23.311,49.64,50.16,70.5702146801,135.27
2021-04-20 16:30:00,22.682496,6.615728,23.6276,22.682496,6.615728,23.6276,0.0,0.0,0.0,134.73,123.662496,13.355728,124.3816239939,22.682496,6.615728,23.6276,100.98,6.74,101.2046836861,135.15,118.282496,13.215728,119.0185041351,22.682496,6.615728,23.6276,95.6,6.6,95.8275534489,136.8,71.302496,41.865728,82.6848542165,22.682496,6.615728,23.6276,48.62,35.25,60.0538666532,134.73,74.082496,56.415728,93.1179390846,22.682496,6.615728,23.6276,51.4,49.8,71.5681493403,134.83
2021-04-20 17:00:00,19.034688,5.551784,19.8278,19.034688,5.551784,19.8278,0.0,0.0,0.0,134.52,126.864688,10.261784,127.2790370493,19.034688,5.551784,19.8278,107.83,4.71,107.9328170669,134.82,121.084688,10.231784,121.5162173205,19.034688,5.551784,19.8278,102.05,4.68,102.1572557384,136.51,73.694688,38.431784,83.1138319466,19.034688,5.551784,19.8278,54.66,32.88,63.7872244262,134.52,76.954688,57.751784,96.214825055,19.034688,5.551784,19.8278,57.92,52.2,77.9715743076,134.63
2021-04-20 17:30:00,14.04288,4.09584,14.628,14.04288,4.09584,14.628,0.0,0.0,0.0,134.07,132.36288,8.35584,132.6263626282,14.04288,4.09584,14.628,118.32,4.26,118.3966638043,134.61,126.05288,8.34584,126.3288629,14.04288,4.09584,14.628,112.01,4.25,112.0905999627,136.33,77.38288,38.97584,86.6442509391,14.04288,4.09584,14.628,63.34,34.88,72.3088514637,134.07,81.48288,53.41584,97.4305480637,14.04288,4.09584,14.628,67.44,49.32,83.5500807899,134.2
2021-04-20 18:00:00,13.333824,3.889032,13.8894,13.333824,3.889032,13.8894,0.0,0.0,0.0,134.14,133.173824,7.699032,133.3961861993,13.333824,3.889032,13.8894,119.84,3.81,119.9005492064,134.45,126.783824,7.719032,127.0185871559,13.333824,3.889032,13.8894,113.45,3.83,113.5146307751,136.2,76.703824,36.769032,85.0613797821,13.333824,3.889032,13.8894,63.37,32.88,71.3922355722,134.14,80.813824,55.489032,98.0301322135,13.333824,3.889032,13.8894,67.48,51.6,84.9476921405,134.27
2021-04-20 18:30:00,10.550208,3.077144,10.9898,10.550208,3.077144,10.9898,0.0,0.0,0.0,134.08,133.080208,6.497144,133.2387129984,10.550208,3.077144,10.9898,122.53,3.42,122.5777194273,134.33,126.520208,6.567144,126.6905300829,10.550208,3.077144,10.9898,115.97,3.49,116.0225021278,136.04,75.750208,34.857144,83.3853374394,10.550208,3.077144,10.9898,65.2,31.78,72.532809128,134.08,80.030208,55.837144,97.5839169259,10.550208,3.077144,10.9898,69.48,52.76,87.2415497341,134.22
2021-04-20 19:00:00,7.70112,2.24616,8.022,7.70112,2.24616,8.022,0.0,0.0,0.0,133.73,133.51112,5.16616,133.6110338737,7.70112,2.24616,8.022,125.81,2.92,125.8438814564,133.8,126.79112,5.25616,126.9000209961,7.70112,2.24616,8.022,119.09,3.01,119.128032805,135.62,75.62112,33.02616,82.5183678607,7.70112,2.24616,8.022,67.92,30.78,74.5689935563,133.73,80.10112,55.60616,97.5101761623,7.70112,2.24616,8.022,72.4,53.36,89.9391438696,133.87
2021-04-20 19:30:00,6.01056,1.7530800000000002,6.261,6.01056,1.7530800000000002,6.261,0.0,0.0,0.0,133.48,133.55056,4.90308,133.640533783,6.01056,1.7530800000000002,6.261,127.54,3.15,127.5788936306,133.57,126.71056,4.99308,126.8088989914,6.01056,1.7530800000000002,6.261,120.7,3.24,120.7434784988,135.38,76.18056,32.85308,82.9626577889,6.01056,1.7530800000000002,6.261,70.17,31.1,76.7531035203,133.48,80.89056,54.55308,97.5670089456,6.01056,1.7530800000000002,6.261,74.88,52.8,91.6234380494,133.62
2021-04-20 20:00:00,4.61184,1.34512,4.804,4.61184,1.34512,4.804,0.0,0.0,0.0,133.52,132.77184,3.97512,132.8313331861,4.61184,1.34512,4.804,128.16,2.63,128.1869825684,133.6,125.92184,4.08512,125.9880867162,4.61184,1.34512,4.804,121.31,2.74,121.3409399172,135.43,75.82184,32.09512,82.3349752462,4.61184,1.34512,4.804,71.21,30.75,77.5656276968,133.52,80.61184,54.62512,97.3764472714,4.61184,1.34512,4.804,76.0,53.28,92.815722806,133.67
2021-04-20 20:30:00,3.8363519999999998,1.118936,3.9962,3.8363519999999998,1.118936,3.9962,0.0,0.0,0.0,133.65,133.676352,3.748936,133.72891088,3.8363519999999998,1.118936,3.9962,129.84,2.63,129.866633513,133.77,126.746352,3.878936,126.8056934439,3.8363519999999998,1.118936,3.9962,122.91,2.76,122.9409846227,135.58,76.806352,32.248936,83.3019182293,3.8363519999999998,1.118936,3.9962,72.97,31.13,79.3328292701,133.65,81.756352,54.118936,98.0457052916,3.8363519999999998,1.118936,3.9962,77.92,53.0,94.2365449282,133.8
2021-04-20 21:00:00,3.8544,1.1242,4.015,3.8544,1.1242,4.015,0.0,0.0,0.0,134.15,132.9244,3.2942,132.9652130033,3.8544,1.1242,4.015,129.07,2.17,129.0882403629,134.41,126.0644,3.4242,126.1108960122,3.8544,1.1242,4.015,122.21,2.3,122.2316411573,136.12,75.7544,32.1742,82.3037560808,3.8544,1.1242,4.015,71.9,31.05,78.3180215532,134.15,80.6544,54.8842,97.557201933,3.8544,1.1242,4.015,76.8,53.76,93.7463471288,134.31
2021-04-20 21:30:00,3.790272,1.105496,3.9482,3.790272,1.105496,3.9482,0.0,0.0,0.0,134.61,129.200272,2.315496,129.2210192136,3.790272,1.105496,3.9482,125.41,1.21,125.415837118,135.08,122.500272,2.5154959999999997,122.5260966497,3.790272,1.105496,3.9482,118.71,1.4100000000000001,118.7183734727,136.64,73.400272,31.785496,79.9869844765,3.790272,1.105496,3.9482,69.61,30.68,76.0711147546,134.61,78.070272,55.825496,95.9763167339,3.790272,1.105496,3.9482,74.28,54.72,92.2593995211,134.75
2021-04-20 22:00:00,3.818304,1.113672,3.9774000000000003,3.818304,1.113672,3.9774000000000003,0.0,0.0,0.0,134.41,123.058304,2.863672,123.0916195388,3.818304,1.113672,3.9774000000000003,119.24,1.75,119.2528410563,134.96,116.718304,2.753672,116.7507824304,3.818304,1.113672,3.9774000000000003,112.9,1.6400000000000001,112.9119107978,136.55,70.198304,30.673672,76.6072844998,3.818304,1.113672,3.9774000000000003,66.38,29.56,72.6642828355,134.41,74.538304,56.833672,93.7337987932,3.818304,1.113672,3.9774000000000003,70.72,55.72,90.0335315313,134.54
2021-04-20 22:30:00,3.626688,1.057784,3.7778,3.626688,1.057784,3.7778,0.0,0.0,0.0,134.79,114.946688,6.107784,115.1088446105,3.626688,1.057784,3.7778,111.32,5.05,111.4344870316,135.03,109.006688,5.687784,109.1549765955,3.626688,1.057784,3.7778,105.38,4.63,105.4816633354,136.52,66.236688,30.597784,72.9624781852,3.626688,1.057784,3.7778,62.61,29.54,69.2287779756,134.79,70.266688,57.417784,90.7425443877,3.626688,1.057784,3.7778,66.64,56.36,87.2773693462,134.9
2021-04-20 23:00:00,3.693888,1.077384,3.8478,3.693888,1.077384,3.8478,0.0,0.0,0.0,134.43,106.273888,14.427384,107.248723441,3.693888,1.077384,3.8478,102.58,13.35,103.4450525642,132.61,100.833888,13.537384,101.7385557926,3.693888,1.077384,3.8478,97.14,12.46,97.935852475,134.55,63.123888,34.017384,71.7063989504,3.693888,1.077384,3.8478,59.43,32.94,67.9482781239,134.43,66.813888,53.237384,85.4301743229,3.693888,1.077384,3.8478,63.12,52.16,81.8828431358,134.54
2021-04-20 23:30:00,3.60768,1.05224,3.758,3.60768,1.05224,3.758,0.0,0.0,0.0,134.91,100.13768,15.06224,101.2641398996,3.60768,1.05224,3.758,96.53,14.01,97.5413809621,133.28,94.99768,14.15224,96.0460571934,3.60768,1.05224,3.758,91.39,13.1,92.3241144014,135.14,59.56768,34.12224,68.6486399224,3.60768,1.05224,3.758,55.96,33.07,65.0011269133,134.91,62.92768,53.61224,82.6690098404,3.60768,1.05224,3.758,59.32,52.56,79.2553846751,135.0
2021-04-21 00:00:00,3.675264,1.071952,3.8284000000000002,3.675264,1.071952,3.8284000000000002,0.0,0.0,0.0,135.51,95.855264,16.191952,97.2132241317,3.675264,1.071952,3.8284000000000002,92.18,15.12,93.4118129575,134.12,90.935264,15.211952,92.1988379666,3.675264,1.071952,3.8284000000000002,87.26,14.14,88.3982307515,135.84,57.315264,33.991952,66.6370189021,3.675264,1.071952,3.8284000000000002,53.64,32.92,62.9362852415,135.51,60.475264,54.511952,81.4175071267,3.675264,1.071952,3.8284000000000002,56.8,53.44,77.9876503044,135.6
2021-04-21 00:30:00,3.461952,1.009736,3.6062000000000003,3.461952,1.009736,3.6062000000000003,0.0,0.0,0.0,135.79,91.971952,17.589736,93.638874231,3.461952,1.009736,3.6062000000000003,88.51,16.58,90.0495224862,134.58,87.251952,16.549736,88.8076398148,3.461952,1.009736,3.6062000000000003,83.79,15.54,85.2188693894,136.18,55.331952,33.309736,64.5845447806,3.461952,1.009736,3.6062000000000003,51.87,32.3,61.1047207669,135.79,58.301952,55.649736,80.5978332456,3.461952,1.009736,3.6062000000000003,54.84,54.64,77.4141795797,135.87
2021-04-21 01:00:00,3.506496,1.022728,3.6526,3.506496,1.022728,3.6526,0.0,0.0,0.0,136.08,89.996496,18.892727999999998,91.9581669215,3.506496,1.022728,3.6526,86.49,17.87,88.3167990815,134.97,85.376496,17.792728,87.2108206527,3.506496,1.022728,3.6526,81.87,16.77,83.5699096565,136.53,54.016496,32.552728,63.0671224994,3.506496,1.022728,3.6526,50.51,31.53,59.5432699807,136.08,56.866496,56.782728,80.3621587965,3.506496,1.022728,3.6526,53.36,55.76,77.178152349,136.16
2021-04-21 01:30:00,3.490944,1.018192,3.6364,3.490944,1.018192,3.6364,0.0,0.0,0.0,135.74,91.500944,18.608192,93.3739126437,3.490944,1.018192,3.6364,88.01,17.59,89.750588856,134.52,86.810944,17.538192,88.564824715,3.490944,1.018192,3.6364,83.32,16.52,84.9419378164,136.14,54.810944,32.408192,63.6751952559,3.490944,1.018192,3.6364,51.32,31.39,60.1587441691,135.74,57.730944,56.538192,80.8048825861,3.490944,1.018192,3.6364,54.24,55.52,77.6173176553,135.82
2021-04-21 02:00:00,3.52416,1.02788,3.6710000000000003,3.52416,1.02788,3.6710000000000003,0.0,0.0,0.0,135.46,94.03416,18.29788,95.7978896396,3.52416,1.02788,3.6710000000000003,90.51,17.27,92.1428944629,134.13,89.19416,17.23788,90.8446073523,3.52416,1.02788,3.6710000000000003,85.67,16.21,87.1900969147,135.82,56.37416,32.45788,65.0504411192,3.52416,1.02788,3.6710000000000003,52.85,31.43,61.4895714735,135.46,59.48416,56.06788,81.7433328082,3.52416,1.02788,3.6710000000000003,55.96,55.04,78.4915485896,135.51
2021-04-21 02:30:00,3.37248,0.9836400000000001,3.513,3.37248,0.9836400000000001,3.513,0.0,0.0,0.0,135.71,95.01248,17.09364,96.5378883351,3.37248,0.9836400000000001,3.513,91.64,16.11,93.0452669403,134.32,90.15248,16.08364,91.5759418505,3.37248,0.9836400000000001,3.513,86.78,15.1,88.0839281595,136.03,57.23248,33.39364,66.2622966656,3.37248,0.9836400000000001,3.513,53.86,32.41,62.8594280916,135.71,60.41248,55.22364,81.8493625791,3.37248,0.9836400000000001,3.513,57.04,54.24,78.7117475349,135.74
2021-04-21 03:00:00,3.478656,1.014608,3.6236,3.478656,1.014608,3.6236,0.0,0.0,0.0,136.13,92.658656,18.414608,94.4707590714,3.478656,1.014608,3.6236,89.18,17.4,90.8616112558,134.89,87.928656,17.354608,89.6249461077,3.478656,1.014608,3.6236,84.45,16.34,86.0162664849,136.51,55.648656,32.934608,64.664219772,3.478656,1.014608,3.6236,52.17,31.92,61.16040631,136.13,58.678656,56.294608,81.3158506064,3.478656,1.014608,3.6236,55.2,55.28,78.1211776665,136.16
2021-04-21 03:30:00,3.619008,1.055544,3.7698,3.619008,1.055544,3.7698,0.0,0.0,0.0,135.86,90.719008,19.815544,92.8579247912,3.619008,1.055544,3.7698,87.1,18.76,89.097405125,134.65,86.089008,18.685544,88.0935119802,3.619008,1.055544,3.7698,82.47,17.63,84.3333729908,136.26,54.279008,31.815544,62.9161310753,3.619008,1.055544,3.7698,50.66,30.76,59.2673029587,135.86,57.179008,57.415544,81.0307574238,3.619008,1.055544,3.7698,53.56,56.36,77.7503903527,135.88
2021-04-21 04:00:00,4.21728,1.23004,4.393,4.21728,1.23004,4.393,0.0,0.0,0.0,135.79,90.98728,19.78004,93.1124862959,4.21728,1.23004,4.393,86.77,18.55,88.7306902937,134.51,86.36728,18.67004,88.3621946774,4.21728,1.23004,4.393,82.15,17.44,83.9808079266,136.17,54.37728,31.85004,63.0183594534,4.21728,1.23004,4.393,50.16,30.62,58.7674229484,135.79,57.21728,57.55004,81.1530913435,4.21728,1.23004,4.393,53.0,56.32,77.3365528065,135.8
2021-04-21 04:30:00,5.023296,1.465128,5.2326,5.023296,1.465128,5.2326,0.0,0.0,0.0,134.54,90.833296,19.155128,92.8310647947,5.023296,1.465128,5.2326,85.81,17.69,87.6144520042,133.01,86.213296,18.065128,88.0856472806,5.023296,1.465128,5.2326,81.19,16.6,82.8696331596,134.92,53.943296,32.485128,62.9695380682,5.023296,1.465128,5.2326,48.92,31.02,57.925873321,134.54,56.663296,55.705128,79.4593631933,5.023296,1.465128,5.2326,51.64,54.24,74.8910355116,134.53
2021-04-21 05:00:00,5.760768,1.680224,6.0008,5.760768,1.680224,6.0008,0.0,0.0,0.0,134.25,91.110768,18.530224,92.9760251196,5.760768,1.680224,6.0008,85.35,16.85,86.9973850182,132.64,86.520768,17.490224,88.270896851,5.760768,1.680224,6.0008,80.76,15.81,82.2929747913,134.56,53.900768,33.230224,63.3209331744,5.760768,1.680224,6.0008,48.14,31.55,57.5574678039,134.25,56.520768,55.120224,78.9483141626,5.760768,1.680224,6.0008,50.76,53.44,73.7048926463,134.22
2021-04-21 05:30:00,6.224064,1.8153519999999999,6.4834,6.224064,1.8153519999999999,6.4834,0.0,0.0,0.0,134.03,92.944064,19.345352,94.935987259,6.224064,1.8153519999999999,6.4834,86.72,17.53,88.4740600402,132.38,88.254064,18.265352,90.1243745953,6.224064,1.8153519999999999,6.4834,82.03,16.45,83.6631543751,134.38,55.034064,32.645352,63.9880239385,6.224064,1.8153519999999999,6.4834,48.81,30.83,57.7313173243,134.03,57.744064,55.575352,80.1436003506,6.224064,1.8153519999999999,6.4834,51.52,53.76,74.4610502209,134.01
2021-04-21 06:00:00,7.261632,2.117976,7.5642,7.261632,2.117976,7.5642,0.0,0.0,0.0,133.81,95.771632,18.447976,97.5322168027,7.261632,2.117976,7.5642,88.51,16.33,90.0038276964,132.04,91.011632,17.437976,92.6671471789,7.261632,2.117976,7.5642,83.75,15.32,85.1396787638,134.04,56.801632,33.377976,65.8825825216,7.261632,2.117976,7.5642,49.54,31.26,58.5781460956,133.81,59.581632,54.957976,81.0576954878,7.261632,2.117976,7.5642,52.32,52.84,74.3602582029,133.75
2021-04-21 06:30:00,7.794048,2.273264,8.1188,7.794048,2.273264,8.1188,0.0,0.0,0.0,133.17,104.944048,14.883264,105.9941732263,7.794048,2.273264,8.1188,97.15,12.61,97.9649661869,130.96,99.704048,14.053264,100.6895794839,7.794048,2.273264,8.1188,91.91,11.78,92.6618395026,133.04,61.904048,34.833264,71.0314538756,7.794048,2.273264,8.1188,54.11,32.56,63.1509754477,133.17,65.074048,52.953264,83.896840771,7.794048,2.273264,8.1188,57.28,50.68,76.481767762,133.11
2021-04-21 07:00:00,9.604992,2.801456,10.0052,9.604992,2.801456,10.0052,0.0,0.0,0.0,132.78,114.644992,9.401456,115.0298290253,9.604992,2.801456,10.0052,105.04,6.6,105.2471453295,131.14,108.924992,9.311456,109.3222625774,9.604992,2.801456,10.0052,99.32,6.51,99.5331226276,133.11,66.774992,35.471456,75.611664096,9.604992,2.801456,10.0052,57.17,32.67,65.8463195631,132.78,70.244992,53.041456,88.0213323898,9.604992,2.801456,10.0052,60.64,50.24,78.748125057,132.73
2021-04-21 07:30:00,11.762304,3.430672,12.2524,11.762304,3.430672,12.2524,0.0,0.0,0.0,133.37,127.292304,6.740672,127.4706527662,11.762304,3.430672,12.2524,115.53,3.31,115.5774069617,133.34,121.052304,6.790672,121.2426225794,11.762304,3.430672,12.2524,109.29,3.36,109.3416375403,134.96,72.942304,34.720672,80.7843102153,11.762304,3.430672,12.2524,61.18,31.29,68.7172212768,133.37,76.762304,55.870672,94.9419996899,11.762304,3.430672,12.2524,65.0,52.44,83.5161876525,133.33
2021-04-21 08:00:00,13.515072,3.941896,14.0782,13.515072,3.941896,14.0782,0.0,0.0,0.0,133.29,134.595072,10.671896,135.0174906111,13.515072,3.941896,14.0782,121.08,6.73,121.2668928438,132.93,128.085072,10.541896,128.5181591859,13.515072,3.941896,14.0782,114.57,6.6,114.7599446671,134.64,76.865072,36.951896,85.2858834249,13.515072,3.941896,14.0782,63.35,33.01,71.4344636713,133.29,80.995072,54.221896,97.4690499293,13.515072,3.941896,14.0782,67.48,50.28,84.1524141068,133.25
2021-04-21 08:30:00,13.916544,4.058992,14.4964,13.916544,4.058992,14.4964,0.0,0.0,0.0,133.22,139.946544,14.168992,140.6619902882,13.916544,4.058992,14.4964,126.03,10.11,126.4348567445,132.67,133.246544,13.858992,133.9653430825,13.916544,4.058992,14.4964,119.33,9.8,119.7317372295,134.37,80.026544,38.908992,88.9840289211,13.916544,4.058992,14.4964,66.11,34.85,74.7332228664,133.22,84.396544,52.298992,99.2872660685,13.916544,4.058992,14.4964,70.48,48.24,85.4080089921,133.21
2021-04-21 09:00:00,16.641984,4.853912,17.3354,16.641984,4.853912,17.3354,0.0,0.0,0.0,133.22,139.891984,15.473912,140.7451922449,16.641984,4.853912,17.3354,123.25,10.62,123.7066970701,132.67,133.321984,15.133912,134.1781901433,16.641984,4.853912,17.3354,116.68,10.28,117.1319802616,134.41,79.791984,40.043912,89.276400011,16.641984,4.853912,17.3354,63.15,35.19,72.292866868,133.22,83.961984,52.733912,99.148778268,16.641984,4.853912,17.3354,67.32,47.88,82.6103915982,133.21
2021-04-21 09:30:00,18.600192,5.425056,19.3752,18.600192,5.425056,19.3752,0.0,0.0,0.0,133.13,140.970192,16.685056,141.9541691048,18.600192,5.425056,19.3752,122.37,11.26,122.8869582177,132.57,134.490192,16.305056,135.4749666741,18.600192,5.425056,19.3752,115.89,10.88,116.399598367,134.31,78.810192,40.975056,88.8256808433,18.600192,5.425056,19.3752,60.21,35.55,69.9217176562,133.13,82.680192,53.025056,98.2225570476,18.600192,5.425056,19.3752,64.08,47.6,79.8248482617,133.15
2021-04-21 10:00:00,25.431744,7.417592,26.4914,25.431744,7.417592,26.4914,0.0,0.0,0.0,133.17,139.201744,19.047592,140.4988836028,25.431744,7.417592,26.4914,113.77,11.63,114.3628864623,132.83,133.211744,18.627592,134.5078284831,25.431744,7.417592,26.4914,107.78,11.21,108.3613976469,134.58,76.741744,44.457592,88.6891918928,25.431744,7.417592,26.4914,51.31,37.04,63.2825228637,133.17,79.831744,53.377592,96.0326750528,25.431744,7.417592,26.4914,54.4,45.96,71.2157398333,133.18
2021-04-21 10:30:00,30.556032,8.912176,31.8292,30.556032,8.912176,31.8292,0.0,0.0,0.0,133.35,136.306032,19.682176,137.71972412,30.556032,8.912176,31.8292,105.75,10.77,106.2970150098,132.95,130.696032,19.302176,132.1136888399,30.556032,8.912176,31.8292,100.14,10.39,100.6775630416,134.87,73.656032,45.362176,86.5039771423,30.556032,8.912176,31.8292,43.1,36.45,56.4465455099,133.35,75.956032,55.632176,94.1501874862,30.556032,8.912176,31.8292,45.4,46.72,65.1453636109,133.33
2021-04-21 11:00:00,31.148352,9.084936,32.4462,31.148352,9.084936,32.4462,0.0,0.0,0.0,133.32,134.168352,20.024936,135.6545050494,31.148352,9.084936,32.4462,103.02,10.94,103.5992471015,133.01,128.678352,19.634936,130.1677724522,31.148352,9.084936,32.4462,97.53,10.55,98.0989469872,134.9,74.918352,45.914936,87.8688842212,31.148352,9.084936,32.4462,43.77,36.83,57.2036869441,133.32,77.308352,55.444936,95.1352837648,31.148352,9.084936,32.4462,46.16,46.36,65.4216722501,133.28
2021-04-21 11:30:00,32.097792,9.361856,33.4352,32.097792,9.361856,33.4352,0.0,0.0,0.0,133.39,133.577792,19.981856,135.0640628917,32.097792,9.361856,33.4352,101.48,10.62,102.0341844678,133.1,128.147792,19.611856,129.6398144485,32.097792,9.361856,33.4352,96.05,10.25,96.5953673837,134.96,75.567792,45.571856,88.2455961906,32.097792,9.361856,33.4352,43.47,36.21,56.5756573095,133.39,77.857792,56.361856,96.1170879026,32.097792,9.361856,33.4352,45.76,47.0,65.5970853011,133.36
2021-04-21 12:00:00,29.441472,8.587096,30.6682,29.441472,8.587096,30.6682,0.0,0.0,0.0,133.65,135.191472,18.607096,136.4659595763,29.441472,8.587096,30.6682,105.75,10.02,106.2236456727,133.26,129.531472,18.267096,130.8131837192,29.441472,8.587096,30.6682,100.09,9.68,100.557001248,135.15,77.131472,43.727096,88.6641015151,29.441472,8.587096,30.6682,47.69,35.14,59.2381270805,133.65,79.841472,57.027096,98.1160044504,29.441472,8.587096,30.6682,50.4,48.44,69.9041744104,133.62
2021-04-21 12:30:00,31.418496,9.163728,32.7276,31.418496,9.163728,32.7276,0.0,0.0,0.0,133.9,135.308496,18.683728,136.5923525742,31.418496,9.163728,32.7276,103.89,9.52,104.3252725853,133.62,129.788496,18.373728,131.0825982904,31.418496,9.163728,32.7276,98.37,9.21,98.8002074897,135.47,76.808496,44.443728,88.7400136146,31.418496,9.163728,32.7276,45.39,35.28,57.4885249419,133.9,79.298496,57.803728,98.1301301261,31.418496,9.163728,32.7276,47.88,48.64,68.2520622399,133.87
2021-04-21 13:00:00,34.347648,10.018064,35.7788,34.347648,10.018064,35.7788,0.0,0.0,0.0,133.97,130.967648,18.458064,132.2619557896,34.347648,10.018064,35.7788,96.62,8.44,96.9879270837,133.76,125.817648,18.188064,127.125474317,34.347648,10.018064,35.7788,91.47,8.17,91.8341428881,135.65,71.677648,44.778064,84.5148521764,34.347648,10.018064,35.7788,37.33,34.76,51.0077102015,133.97,73.467648,59.258064,94.38757043,34.347648,10.018064,35.7788,39.12,49.24,62.8884091069,133.95
2021-04-21 13:30:00,37.33728,10.89004,38.893,37.33728,10.89004,38.893,0.0,0.0,0.0,134.4,122.88728,17.89004,124.1826763965,37.33728,10.89004,38.893,85.55,7.0,85.8359044922,134.57,118.32728,17.68004,119.640833358,37.33728,10.89004,38.893,80.99,6.79,81.2741299554,136.27,69.37728,45.43004,82.9282552246,37.33728,10.89004,38.893,32.04,34.54,47.1123465771,134.4,70.61728,61.05004,93.3483134213,37.33728,10.89004,38.893,33.28,50.16,60.1962125054,134.36
2021-04-21 14:00:00,36.305088,10.588984,37.8178,36.305088,10.588984,37.8178,0.0,0.0,0.0,134.68,119.335088,17.028984,120.5439734041,36.305088,10.588984,37.8178,83.03,6.44,83.2793761984,135.02,114.905088,16.848984,116.1338344761,36.305088,10.588984,37.8178,78.6,6.26,78.8488909243,136.68,70.625088,45.208984,83.8555620655,36.305088,10.588984,37.8178,34.32,34.62,48.7484030508,134.68,72.105088,60.908984,94.387753694,36.305088,10.588984,37.8178,35.8,50.32,61.7555050178,134.64
2021-04-21 14:30:00,37.708992,10.998456000000001,39.2802,37.708992,10.998456000000001,39.2802,0.0,0.0,0.0,134.81,120.658992,17.638456,121.9414100317,37.708992,10.998456000000001,39.2802,82.95,6.64,83.2153357261,135.18,116.238992,17.448456,117.5412773368,37.708992,10.998456000000001,39.2802,78.53,6.45,78.7944376209,136.81,67.358992,46.118456,81.6342194614,37.708992,10.998456000000001,39.2802,29.65,35.12,45.9623421945,134.81,68.428992,60.958456,91.6431137841,37.708992,10.998456000000001,39.2802,30.72,49.96,58.6491261657,134.77
2021-04-21 15:00:00,38.535744,11.239592,40.1414,38.535744,11.239592,40.1414,0.0,0.0,0.0,135.13,118.665744,17.429592,119.9389406171,38.535744,11.239592,40.1414,80.13,6.19,80.3687314818,135.68,114.385744,17.249592,115.6790683512,38.535744,11.239592,40.1414,75.85,6.01,76.0877296284,137.23,63.575744,46.629592,78.84284416,38.535744,11.239592,40.1414,25.04,35.39,43.3526665847,135.13,64.215744,61.359592,88.8181361428,38.535744,11.239592,40.1414,25.68,50.12,56.3158663256,135.1
2021-04-21 15:30:00,40.598016,11.841088,42.2896,40.598016,11.841088,42.2896,0.0,0.0,0.0,134.93,116.358016,14.771088,117.2918280536,40.598016,11.841088,42.2896,75.76,2.93,75.8166373562,132.99,112.328016,14.771088,113.2950494029,40.598016,11.841088,42.2896,71.73,2.93,71.7898168266,135.03,64.388016,51.881088,82.6889587338,40.598016,11.841088,42.2896,23.79,40.04,46.5743030007,134.93,64.918016,56.481088,86.049184209,40.598016,11.841088,42.2896,24.32,44.64,50.8349486082,134.92
2021-04-21 16:00:00,38.484672,11.224696,40.0882,38.484672,11.224696,40.0882,0.0,0.0,0.0,134.6,119.634672,12.804696,120.3179744851,38.484672,11.224696,40.0882,81.15,1.58,81.165379935,132.05,115.354672,12.594696,116.0401944137,38.484672,11.224696,40.0882,76.87,1.37,76.8822073044,134.23,65.954672,52.044696,84.015886238,38.484672,11.224696,40.0882,27.47,40.82,49.2023708778,134.6,66.804672,54.784696,86.3957586739,38.484672,11.224696,40.0882,28.32,43.56,51.9566742585,134.58
2021-04-21 16:30:00,35.876928,10.464104,37.3718,35.876928,10.464104,37.3718,0.0,0.0,0.0,134.6,121.656928,12.744104,122.3226075473,35.876928,10.464104,37.3718,85.78,2.2800000000000002,85.8102954196,132.02,117.156928,12.494104,117.8212562026,35.876928,10.464104,37.3718,81.28,2.03,81.3053460727,134.18,68.796928,50.424104,85.2971720893,35.876928,10.464104,37.3718,32.92,39.96,51.7738157759,134.6,70.196928,55.024104,89.192268284,35.876928,10.464104,37.3718,34.32,44.56,56.2446086305,134.58
2021-04-21 17:00:00,32.490624,9.476431999999999,33.8444,32.490624,9.476431999999999,33.8444,0.0,0.0,0.0,134.03,124.470624,11.956432,125.0435624297,32.490624,9.476431999999999,33.8444,91.98,2.48,92.013427281,131.34,119.610624,11.676432,120.1792013533,32.490624,9.476431999999999,33.8444,87.12,2.2,87.1477733508,133.61,72.240624,49.216432,87.4126131329,32.490624,9.476431999999999,33.8444,39.75,39.74,56.2079184813,134.03,74.210624,53.556432,91.51780221920001,32.490624,9.476431999999999,33.8444,41.72,44.08,60.692707964,134.02
2021-04-21 17:30:00,29.317824,8.551032,30.5394,29.317824,8.551032,30.5394,0.0,0.0,0.0,134.07,127.697824,12.561032,128.3141215114,29.317824,8.551032,30.5394,98.38,4.01,98.4616905197,131.34,122.517824,12.211032,123.1248411175,29.317824,8.551032,30.5394,93.2,3.66,93.2718371214,133.66,73.907824,47.001032,87.5868908997,29.317824,8.551032,30.5394,44.59,38.45,58.8784391777,134.07,76.357824,53.951032,93.4945513914,29.317824,8.551032,30.5394,47.04,45.4,65.3752369021,134.07
2021-04-21 18:00:00,25.10496,7.32228,26.151,25.10496,7.32228,26.151,0.0,0.0,0.0,134.26,130.03496,11.78228,130.5676565777,25.10496,7.32228,26.151,104.93,4.46,105.0247423229,131.48,124.52496,11.41228,125.0468144248,25.10496,7.32228,26.151,99.42,4.09,99.5040928806,133.77,75.44496,45.09228,87.8934337991,25.10496,7.32228,26.151,50.34,37.77,62.9340011441,134.26,78.38496,53.76228,95.0504324293,25.10496,7.32228,26.151,53.28,46.44,70.6783701001,134.27
2021-04-21 18:30:00,20.152128,5.877704,20.9918,20.152128,5.877704,20.9918,0.0,0.0,0.0,134.61,130.352128,11.477704,130.8564670287,20.152128,5.877704,20.9918,110.2,5.6,110.3421950117,131.91,124.552128,11.027704,125.0393651809,20.152128,5.877704,20.9918,104.4,5.15,104.5269462866,134.14,76.472128,42.757704,87.6139692755,20.152128,5.877704,20.9918,56.32,36.88,67.3207011253,134.61,79.952128,53.557704,96.2328968154,20.152128,5.877704,20.9918,59.8,47.68,76.4815167214,134.65
2021-04-21 19:00:00,15.538176,4.531968,16.1856,15.538176,4.531968,16.1856,0.0,0.0,0.0,134.25,130.718176,9.761968,131.0821786362,15.538176,4.531968,16.1856,115.18,5.23,115.2986786568,131.35,124.658176,9.321968,125.0062395684,15.538176,4.531968,16.1856,109.12,4.79,109.2250818265,133.67,77.328176,41.111968,87.5776268023,15.538176,4.531968,16.1856,61.79,36.58,71.8059920898,134.25,81.298176,52.291968,96.6635574466,15.538176,4.531968,16.1856,65.76,47.76,81.2735824238,134.28
2021-04-21 19:30:00,12.20256,3.55908,12.711,12.20256,3.55908,12.711,0.0,0.0,0.0,134.09,130.20256,9.25908,130.5313647864,12.20256,3.55908,12.711,118.0,5.7,118.1375892762,131.12,124.01256,8.78908,124.3236219107,12.20256,3.55908,12.711,111.81,5.23,111.9322518312,133.48,77.84256,39.48908,87.2860331703,12.20256,3.55908,12.711,65.64,35.93,74.83030469,134.09,82.20256,51.799080000000004,97.1617494665,12.20256,3.55908,12.711,70.0,48.24,85.0123379281,134.12
2021-04-21 20:00:00,11.181888,3.261384,11.6478,11.181888,3.261384,11.6478,0.0,0.0,0.0,134.32,130.211888,9.301384,130.5436766789,11.181888,3.261384,11.6478,119.03,6.04,119.1831468791,131.42,123.931888,8.811384,124.244731684,11.181888,3.261384,11.6478,112.75,5.55,112.8865138092,133.71,77.141888,38.961384,86.4225683916,11.181888,3.261384,11.6478,65.96,35.7,75.0014106534,134.32,81.501888,52.061384,96.7106273972,11.181888,3.261384,11.6478,70.32,48.8,85.5940558684,134.35
2021-04-21 20:30:00,10.31424,3.00832,10.744,10.31424,3.00832,10.744,0.0,0.0,0.0,134.26,131.02424,8.94832,131.3294479483,10.31424,3.00832,10.744,120.71,5.94,120.8560619084,131.37,124.69424,8.46832,124.9814623566,10.31424,3.00832,10.744,114.38,5.46,114.5102440832,133.63,77.79424,38.59832,86.8433882573,10.31424,3.00832,10.744,67.48,35.59,76.2902254552,134.26,82.27424,51.84832,97.2486444862,10.31424,3.00832,10.744,71.96,48.84,86.9688863905,134.29
2021-04-21 21:00:00,10.289472,3.001096,10.7182,10.289472,3.001096,10.7182,0.0,0.0,0.0,134.26,131.909472,8.791096,132.2020883806,10.289472,3.001096,10.7182,121.62,5.79,121.7577451335,131.37,125.519472,8.311096,125.7943248636,10.289472,3.001096,10.7182,115.23,5.31,115.3522821621,133.63,78.349472,38.851096,87.453115571,10.289472,3.001096,10.7182,68.06,35.85,76.9245480975,134.26,82.929472,51.681096,97.7150603027,10.289472,3.001096,10.7182,72.64,48.68,87.4431929884,134.29
2021-04-21 21:30:00,10.340544,3.015992,10.7714,10.340544,3.015992,10.7714,0.0,0.0,0.0,134.3,129.100544,10.005992,129.4877227269,10.340544,3.015992,10.7714,118.76,6.99,118.9655315627,131.5,122.860544,9.455992,123.2238980745,10.340544,3.015992,10.7714,112.52,6.44,112.7041436683,133.74,76.230544,38.135992,85.2376074533,10.340544,3.015992,10.7714,65.89,35.12,74.6652964904,134.3,80.580544,52.495992,96.17199825,10.340544,3.015992,10.7714,70.24,49.48,85.9181470936,134.32
2021-04-21 22:00:00,9.743808,2.841944,10.1498,9.743808,2.841944,10.1498,0.0,0.0,0.0,133.77,123.243808,11.281944,123.7591146977,9.743808,2.841944,10.1498,113.5,8.44,113.8133717979,130.94,117.273808,10.681944,117.7592882555,9.743808,2.841944,10.1498,107.53,7.84,107.8154279313,133.27,72.673808,36.591944,81.3661645582,9.743808,2.841944,10.1498,62.93,33.75,71.4090148371,133.77,76.743808,53.121944,93.3357005689,9.743808,2.841944,10.1498,67.0,50.28,83.7680034381,133.79
2021-04-21 22:30:00,9.30816,2.71488,9.696,9.30816,2.71488,9.696,0.0,0.0,0.0,133.89,115.81816,13.40488,116.5913246927,9.30816,2.71488,9.696,106.51,10.69,107.0451129197,131.32,110.19816,12.67488,110.9246908961,9.30816,2.71488,9.696,100.89,9.96,101.3804404212,133.6,68.57816,35.63488,77.2839485378,9.30816,2.71488,9.696,59.27,32.92,67.798667391,133.89,72.34816000000001,53.99488,90.2757072617,9.30816,2.71488,9.696,63.04,51.28,81.2630297245,133.89
2021-04-21 23:00:00,8.31168,2.42424,8.658,8.31168,2.42424,8.658,0.0,0.0,0.0,134.45,107.67168,16.67424,108.9551327547,8.31168,2.42424,8.658,99.36,14.25,100.3766511695,132.32,102.41168,15.78424,103.6209169656,8.31168,2.42424,8.658,94.1,13.36,95.0436720671,134.42,64.28168,34.09424,72.7636694017,8.31168,2.42424,8.658,55.97,31.67,64.3088625308,134.45,67.67168,55.94424,87.8021313135,8.31168,2.42424,8.658,59.36,53.52,79.9249648108,134.44
2021-04-21 23:30:00,8.68704,2.53372,9.049,8.68704,2.53372,9.049,0.0,0.0,0.0,135.42,101.65704,17.55372,103.1614601845,8.68704,2.53372,9.049,92.97,15.02,94.1754814163,133.48,96.76704,16.62372,98.1845613984,8.68704,2.53372,9.049,88.08,14.09,89.1998570627,135.4,60.17704,33.58372,68.9140217387,8.68704,2.53372,9.049,51.49,31.05,60.1275527525,135.42,63.20704,57.89372,85.7135503932,8.68704,2.53372,9.049,54.52,55.36,77.6991634447,135.41
2021-04-22 00:00:00,8.564736,2.498048,8.9216,8.564736,2.498048,8.9216,0.0,0.0,0.0,135.95,96.254736,18.978048,98.1078004458,8.564736,2.498048,8.9216,87.69,16.48,89.2251449985,134.28,91.664736,17.988048,93.4130274469,8.564736,2.498048,8.9216,83.1,15.49,84.5313557208,136.06,56.924736,33.408048,66.0039638192,8.564736,2.498048,8.9216,48.36,30.91,57.3944047796,135.95,59.724736,58.738048,83.7687434138,8.564736,2.498048,8.9216,51.16,56.24,76.0281737253,135.93
2021-04-22 00:30:00,7.626432,2.224376,7.9442,7.626432,2.224376,7.9442,0.0,0.0,0.0,136.42,93.196432,19.514376,95.2175709005,7.626432,2.224376,7.9442,85.57,17.29,87.2993069846,134.93,88.736432,18.494376,90.6432364146,7.626432,2.224376,7.9442,81.11,16.27,82.7257215139,136.55,55.306432,32.914376,64.3595957728,7.626432,2.224376,7.9442,47.68,30.69,56.703249466,136.42,58.026432,59.424376,83.0561453093,7.626432,2.224376,7.9442,50.4,57.2,76.2364742102,136.38
2021-04-22 01:00:00,7.292928,2.127104,7.5968,7.292928,2.127104,7.5968,0.0,0.0,0.0,136.36,91.202928,22.677104,93.9799187146,7.292928,2.127104,7.5968,83.91,20.55,86.3897598098,133.77,86.862928,21.497104,89.4834830632,7.292928,2.127104,7.5968,79.57,19.37,81.8937225921,135.54,55.472928,35.737104,65.9877741949,7.292928,2.127104,7.5968,48.18,33.61,58.7447401901,136.36,58.252928,56.127104,80.8928638633,7.292928,2.127104,7.5968,50.96,54.0,74.2490511724,136.31
2021-04-22 01:30:00,7.243968,2.112824,7.5458,7.243968,2.112824,7.5458,0.0,0.0,0.0,135.95,91.853968,27.412824,95.8572603249,7.243968,2.112824,7.5458,84.61,25.3,88.3116192808,131.61,87.483968,26.012824,91.2694454321,7.243968,2.112824,7.5458,80.24,23.9,83.7237576796,133.73,57.483968,39.122824,69.5341781771,7.243968,2.112824,7.5458,50.24,37.01,62.4003020826,135.95,60.443968,51.752824,79.5727846664,7.243968,2.112824,7.5458,53.2,49.64,72.7624188713,135.91
2021-04-22 02:00:00,7.732224,2.255232,8.0544,7.732224,2.255232,8.0544,0.0,0.0,0.0,135.7,94.452224,26.955232,98.2232515788,7.732224,2.255232,8.0544,86.72,24.7,90.1689991072,131.19,89.962224,25.575232,93.5269706495,7.732224,2.255232,8.0544,82.23,23.32,85.4727751977,133.42,59.552224,39.365232,71.3868956725,7.732224,2.255232,8.0544,51.82,37.11,63.7374654344,135.7,62.652224,51.415232,81.0483019795,7.732224,2.255232,8.0544,54.92,49.16,73.7082899001,135.64
2021-04-22 02:30:00,7.562496,2.205728,7.8776,7.562496,2.205728,7.8776,0.0,0.0,0.0,135.77,94.872496,26.265728,98.441246257,7.562496,2.205728,7.8776,87.31,24.06,90.5644505311,131.19,90.362496,24.925728,93.7372529984,7.562496,2.205728,7.8776,82.8,22.72,85.8605753533,133.42,60.042496,39.745728,72.0057235236,7.562496,2.205728,7.8776,52.48,37.54,64.5244294822,135.77,63.202496,51.005728,81.2166226178,7.562496,2.205728,7.8776,55.64,48.8,74.0084427616,135.71
2021-04-22 03:00:00,7.50048,2.18764,7.813,7.50048,2.18764,7.813,0.0,0.0,0.0,135.97,92.48048,27.67764,96.5333669619,7.50048,2.18764,7.813,84.98,25.49,88.7205754039,131.53,88.11048,26.25764,91.9397647604,7.50048,2.18764,7.813,80.61,24.07,84.1269100823,133.73,58.52048,39.26764,70.4740670786,7.50048,2.18764,7.813,51.02,37.08,63.0711249305,135.97,61.58048,51.78764,80.4618864668,7.50048,2.18764,7.813,54.08,49.6,73.3812401094,135.9
