Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-04-22 03:30:00,7.130688,2.079784,7.4278,7.130688,2.079784,7.4278,0.0,0.0,0.0,136.05,91.600688,28.149784,95.8284737503,7.130688,2.079784,7.4278,84.47,26.07,88.4015033809,131.69,87.230688,26.699784,91.2253878841,7.130688,2.079784,7.4278,80.1,24.62,83.7982959254,133.85,58.150688,39.069784,70.0567665303,7.130688,2.079784,7.4278,51.02,36.99,63.0182552916,136.05,61.210688,51.879784,80.2387706369,7.130688,2.079784,7.4278,54.08,49.8,73.5165722814,135.97
2021-04-22 04:00:00,6.914112,2.016616,7.2022,6.914112,2.016616,7.2022,0.0,0.0,0.0,135.99,91.654112,27.506616,95.6926860856,6.914112,2.016616,7.2022,84.74,25.49,88.4907209825,131.57,87.294112,26.096616,91.1114447066,6.914112,2.016616,7.2022,80.38,24.08,83.9094202101,133.77,58.284112,39.216616,70.2494176639,6.914112,2.016616,7.2022,51.37,37.2,63.4248918012,135.99,61.354112,51.456616,80.075654162,6.914112,2.016616,7.2022,54.44,49.44,73.5392901788,135.91
2021-04-22 04:30:00,6.76704,1.9737200000000001,7.049,6.76704,1.9737200000000001,7.049,0.0,0.0,0.0,135.68,92.77704,26.56372,96.5049758893,6.76704,1.9737200000000001,7.049,86.01,24.59,89.4560685476,131.16,88.30704,25.18372,91.8278447237,6.76704,1.9737200000000001,7.049,81.54,23.21,84.7789814754,133.42,59.62704,39.31372,71.4209526638,6.76704,1.9737200000000001,7.049,52.86,37.34,64.718275626,135.68,62.80704,50.73372,80.7380617714,6.76704,1.9737200000000001,7.049,56.04,48.76,74.2833709521,135.6
2021-04-22 05:00:00,6.35136,1.85248,6.616,6.35136,1.85248,6.616,0.0,0.0,0.0,135.31,92.29136,26.76248,96.0933164502,6.35136,1.85248,6.616,85.94,24.91,89.4773250606,130.69,87.82136,25.36248,91.4103203364,6.35136,1.85248,6.616,81.47,23.51,84.7943453303,133.02,59.32136,38.49248,70.7155907053,6.35136,1.85248,6.616,52.97,36.64,64.4073792356,135.31,62.51136,50.93248,80.6336632431,6.35136,1.85248,6.616,56.16,49.08,74.5841269976,135.22
2021-04-22 05:30:00,6.045888,1.7633839999999998,6.2978,6.045888,1.7633839999999998,6.2978,0.0,0.0,0.0,134.71,94.815888,26.253384,98.3833969157,6.045888,1.7633839999999998,6.2978,88.77,24.49,92.0862258973,129.88,90.165888,24.873384,93.5338045331,6.045888,1.7633839999999998,6.2978,84.12,23.11,87.2367267841,132.35,60.885888,37.943384,71.7411440313,6.045888,1.7633839999999998,6.2978,54.84,36.18,65.6994520525,134.71,64.205888,50.563384,81.7254663823,6.045888,1.7633839999999998,6.2978,58.16,48.8,75.9211801805,134.62
2021-04-22 06:00:00,6.506304,1.897672,6.7774,6.506304,1.897672,6.7774,0.0,0.0,0.0,134.33,97.476304,24.977672,100.6256127437,6.506304,1.897672,6.7774,90.97,23.08,93.8521566081,129.32,92.706304,23.677672,95.682239484,6.506304,1.897672,6.7774,86.2,21.78,88.9089894218,131.92,62.566304,38.737672,73.5877002508,6.506304,1.897672,6.7774,56.06,36.84,67.0813625383,134.33,66.026304,49.417672,82.4716868131,6.506304,1.897672,6.7774,59.52,47.52,76.1628570893,134.24
2021-04-22 06:30:00,6.518784,1.901312,6.7904,6.518784,1.901312,6.7904,0.0,0.0,0.0,133.95,108.648784,14.111312,109.5613407687,6.518784,1.901312,6.7904,102.13,12.21,102.8572846229,130.96,103.188784,14.271312,104.1709915936,6.518784,1.901312,6.7904,96.67,12.37,97.4582259227,133.25,67.698784,35.601312,76.489076156,6.518784,1.901312,6.7904,61.18,33.7,69.8475654551,133.95,71.638784,52.461312,88.7936069194,6.518784,1.901312,6.7904,65.12,50.56,82.4434836721,133.85
2021-04-22 07:00:00,7.637376,2.2275679999999998,7.9556000000000004,7.637376,2.2275679999999998,7.9556000000000004,0.0,0.0,0.0,134.22,117.567376,10.377568,118.0244966823,7.637376,2.2275679999999998,7.9556000000000004,109.93,8.15,110.2316987078,131.54,111.737376,9.787568,112.1652249261,7.637376,2.2275679999999998,7.9556000000000004,104.1,7.5600000000000005,104.3741519726,133.7,72.637376,37.057568,81.5441704737,7.637376,2.2275679999999998,7.9556000000000004,65.0,34.83,73.7436702368,134.22,76.917376,51.907568,92.7937408794,7.637376,2.2275679999999998,7.9556000000000004,69.28,49.68,85.2515149426,134.13
2021-04-22 07:30:00,10.03296,2.92628,10.451,10.03296,2.92628,10.451,0.0,0.0,0.0,133.4,127.91296,6.24628,128.0653792006,10.03296,2.92628,10.451,117.88,3.32,117.9267433621,130.24,121.72296,5.93628,121.867626593,10.03296,2.92628,10.451,111.69,3.01,111.7305517752,132.56,79.41296,40.15628,88.9884545287,10.03296,2.92628,10.451,69.38,37.23,78.7379025629,133.4,84.11296,48.92628,97.3076097466,10.03296,2.92628,10.451,74.08,46.0,87.2000366972,133.31
2021-04-22 08:00:00,13.2288,3.8584,13.78,13.2288,3.8584,13.78,0.0,0.0,0.0,133.18,133.2588,9.7284,133.6134332468,13.2288,3.8584,13.78,120.03,5.87,120.1734488146,131.15,126.8188,8.9784,127.1362249715,13.2288,3.8584,13.78,113.59,5.12,113.7053318891,133.47,80.5988,39.9684,89.9646572827,13.2288,3.8584,13.78,67.37,36.11,76.4372226078,133.18,85.1088,50.6584,99.0443402118,13.2288,3.8584,13.78,71.88,46.8,85.7728068796,133.08
2021-04-22 08:30:00,17.734464,5.172552,18.4734,17.734464,5.172552,18.4734,0.0,0.0,0.0,133.77,134.844464,14.022552,135.5716099928,17.734464,5.172552,18.4734,117.11,8.85,117.4439210858,132.72,128.624464,13.762552,129.3586509548,17.734464,5.172552,18.4734,110.89,8.59,111.2222109113,134.92,79.664464,38.452552,88.4591746498,17.734464,5.172552,18.4734,61.93,33.28,70.3056420211,133.77,83.694464,55.652552,100.5085560953,17.734464,5.172552,18.4734,65.96,50.48,83.0599301709,133.65
2021-04-22 09:00:00,22.718592,6.626256,23.6652,22.718592,6.626256,23.6652,0.0,0.0,0.0,134.09,131.978592,16.066256,132.9528989084,22.718592,6.626256,23.6652,109.26,9.44,109.6670470105,133.36,126.198592,15.756256,127.1783952797,22.718592,6.626256,23.6652,103.48,9.13,103.8819873703,135.3,77.568592,40.756256,87.623962864,22.718592,6.626256,23.6652,54.85,34.13,64.6016981201,134.09,80.958592,56.626256,98.7968951294,22.718592,6.626256,23.6652,58.24,50.0,76.7586972271,133.95
2021-04-22 09:30:00,27.23808,7.94444,28.373,27.23808,7.94444,28.373,0.0,0.0,0.0,134.17,129.68808,16.97444,130.7942265828,27.23808,7.94444,28.373,102.45,9.03,102.8471846965,133.75,124.27808,16.67444,125.3916987595,27.23808,7.94444,28.373,97.04,8.73,97.4318967279,135.5,75.80808,42.02444,86.6770935749,27.23808,7.94444,28.373,48.57,34.08,59.3337281822,134.17,78.63808,58.02444,97.7281088705,27.23808,7.94444,28.373,51.4,50.08,71.7632663694,134.02
2021-04-22 10:00:00,30.820032,8.989176,32.1042,30.820032,8.989176,32.1042,0.0,0.0,0.0,134.23,127.290032,17.859176,128.5367745587,30.820032,8.989176,32.1042,96.47,8.87,96.8769208842,133.66,122.240032,17.989176,123.5566100074,30.820032,8.989176,32.1042,91.42,9.0,91.8619420653,135.44,74.020032,46.789176,87.5682141421,30.820032,8.989176,32.1042,43.2,37.8,57.4027873888,134.23,76.460032,59.429176,96.839885654,30.820032,8.989176,32.1042,45.64,50.44,68.0235488636,134.1
2021-04-22 10:30:00,33.549696,9.785328,34.9476,33.549696,9.785328,34.9476,0.0,0.0,0.0,134.68,122.159696,12.735327999999999,122.8217403642,33.549696,9.785328,34.9476,88.61,2.95,88.6590920323,132.82,117.519696,12.825328,118.2174605811,33.549696,9.785328,34.9476,83.97,3.04,84.0250111574,134.71,72.099696,60.125328,93.8798233403,33.549696,9.785328,34.9476,38.55,50.34,63.4051898507,134.68,74.229696,64.545328,98.367408906,33.549696,9.785328,34.9476,40.68,54.76,68.2167134946,134.55
2021-04-22 11:00:00,36.129024,10.537632,37.6344,36.129024,10.537632,37.6344,0.0,0.0,0.0,134.52,119.529024,13.227632,120.2587120616,36.129024,10.537632,37.6344,83.4,2.69,83.4433706174,132.68,115.149024,13.337632,115.9188947304,36.129024,10.537632,37.6344,79.02,2.8,79.0695921325,134.64,69.999024,60.867632,92.7616946063,36.129024,10.537632,37.6344,33.87,50.33,60.6653591434,134.52,71.609024,65.057632,96.7488904313,36.129024,10.537632,37.6344,35.48,54.52,65.0481421718,134.41
2021-04-22 11:30:00,37.944768,11.067224,39.5258,37.944768,11.067224,39.5258,0.0,0.0,0.0,134.48,118.474768,14.137224,119.3152620375,37.944768,11.067224,39.5258,80.53,3.07,80.5884966977,132.59,114.264768,14.207224,115.1446152448,37.944768,11.067224,39.5258,76.32,3.14,76.384566504,134.64,69.064768,61.617224,92.5560612405,37.944768,11.067224,39.5258,31.12,50.55,59.3612407215,134.48,70.424768,65.107224,95.9093247022,37.944768,11.067224,39.5258,32.48,54.04,63.049758128,134.41
2021-04-22 12:00:00,38.562432,11.247376,40.169200000000004,38.562432,11.247376,40.169200000000004,0.0,0.0,0.0,132.73,117.142432,14.607376,118.0496709376,38.562432,11.247376,40.169200000000004,78.58,3.36,78.651802268,130.57,113.042432,14.577376,113.9784686839,38.562432,11.247376,40.169200000000004,74.48,3.33,74.5544049671,132.99,69.062432,61.497376,92.4745736332,38.562432,11.247376,40.169200000000004,30.5,50.25,58.7819062297,132.73,70.402432,62.967376,94.4531252624,38.562432,11.247376,40.169200000000004,31.84,51.72,60.7350310776,132.65
2021-04-22 12:30:00,38.764608,11.306344,40.3798,38.764608,11.306344,40.3798,0.0,0.0,0.0,132.79,115.214608,13.586344,116.0129072124,38.764608,11.306344,40.3798,76.45,2.2800000000000002,76.4839911354,130.73,111.204608,13.596344,112.0326979529,38.764608,11.306344,40.3798,72.44,2.29,72.4761871238,133.14,67.404608,61.046344,90.9397454109,38.764608,11.306344,40.3798,28.64,49.74,57.3961427275,132.79,68.564608,63.626344,93.5383189982,38.764608,11.306344,40.3798,29.8,52.32,60.2114806328,132.73
2021-04-22 13:00:00,39.128256,11.412408,40.7586,39.128256,11.412408,40.7586,0.0,0.0,0.0,133.15,114.028256,13.072408,114.7751323995,39.128256,11.412408,40.7586,74.9,1.6600000000000001,74.9183929352,131.24,110.118256,13.122408,110.8973755154,39.128256,11.412408,40.7586,70.99,1.71,71.0105921676,133.6,66.238256,61.202408,90.1844848237,39.128256,11.412408,40.7586,27.11,49.79,56.6921176179,133.15,67.208256,64.212408,92.9525847716,39.128256,11.412408,40.7586,28.08,52.8,59.8023946009,133.12
2021-04-22 13:30:00,39.102336,11.404848,40.7316,39.102336,11.404848,40.7316,0.0,0.0,0.0,133.15,112.532336,13.084848,113.2905110448,39.102336,11.404848,40.7316,73.43,1.6800000000000002,73.4492157889,131.24,108.732336,13.124848,109.5216075806,39.102336,11.404848,40.7316,69.63,1.72,69.6512404771,133.64,65.232336,61.154848,89.4157318033,39.102336,11.404848,40.7316,26.13,49.75,56.1946563296,133.15,66.102336,64.324848,92.2345103249,39.102336,11.404848,40.7316,27.0,52.92,59.4098173705,133.15
2021-04-22 14:00:00,39.196608,11.432344,40.8298,39.196608,11.432344,40.8298,0.0,0.0,0.0,133.2,111.256608,13.572344,112.0814049935,39.196608,11.432344,40.8298,72.06,2.14,72.0917692944,131.37,107.536608,13.582343999999999,108.390968852,39.196608,11.432344,40.8298,68.34,2.15,68.373811507,133.77,65.116608,62.242344,90.0793096335,39.196608,11.432344,40.8298,25.92,50.81,57.0394819401,133.2,66.036608,63.272344,91.4561267024,39.196608,11.432344,40.8298,26.84,51.84,58.3761184047,133.19
2021-04-22 14:30:00,38.920896,11.351928,40.5426,38.920896,11.351928,40.5426,0.0,0.0,0.0,133.58,111.170896,12.811928,111.9067183708,38.920896,11.351928,40.5426,72.25,1.46,72.2647500515,131.73,107.420896,12.851928,108.1869721859,38.920896,11.351928,40.5426,68.5,1.5,68.5164213893,134.07,64.490896,60.991928,88.7642436347,38.920896,11.351928,40.5426,25.57,49.64,55.8386470108,133.58,65.280896,65.151928,92.2299794247,38.920896,11.351928,40.5426,26.36,53.8,59.9106801831,133.58
2021-04-22 15:00:00,38.150016,11.127088,39.7396,38.150016,11.127088,39.7396,0.0,0.0,0.0,133.76,110.810016,12.467088,111.5091383211,38.150016,11.127088,39.7396,72.66,1.34,72.672355129,131.93,107.030016,12.527088,107.7606248067,38.150016,11.127088,39.7396,68.88,1.4,68.8942261732,134.25,64.320016,60.677088,88.423828612,38.150016,11.127088,39.7396,26.17,49.55,56.0363399947,133.76,65.190016,65.367088,92.3178984795,38.150016,11.127088,39.7396,27.04,54.24,60.6064287019,133.77
2021-04-22 15:30:00,36.448512,10.630816,37.9672,36.448512,10.630816,37.9672,0.0,0.0,0.0,133.95,110.508512,11.560815999999999,111.1115821642,36.448512,10.630816,37.9672,74.06,0.93,74.0658389543,132.22,106.668512,11.570816,107.2942460489,36.448512,10.630816,37.9672,70.22,0.9400000000000001,70.226291373,134.5,64.698512,60.000816,88.2382874702,36.448512,10.630816,37.9672,28.25,49.37,56.8810987939,133.95,65.808512,65.390816,92.7724046729,36.448512,10.630816,37.9672,29.36,54.76,62.134267518,133.97
2021-04-22 16:00:00,33.952704,9.902872,35.3674,33.952704,9.902872,35.3674,0.0,0.0,0.0,133.88,113.782704,10.772872,114.2915504343,33.952704,9.902872,35.3674,79.83,0.87,79.8347405582,132.05,109.612704,10.742872,110.1378871097,33.952704,9.902872,35.3674,75.66,0.84,75.6646628222,134.34,66.782704,58.742872,88.9418605852,33.952704,9.902872,35.3674,32.83,48.84,58.848572625,133.88,68.352704,65.182872,94.4505105665,33.952704,9.902872,35.3674,34.4,55.28,65.1094340323,133.91
2021-04-22 16:30:00,30.42336,8.87348,31.691,30.42336,8.87348,31.691,0.0,0.0,0.0,133.98,117.29336,9.67348,117.6915821773,30.42336,8.87348,31.691,86.87,0.8,86.8736835871,132.09,112.79336,9.59348,113.2006047625,30.42336,8.87348,31.691,82.37,0.72,82.3731467166,134.4,69.53336,56.81348,89.7923140508,30.42336,8.87348,31.691,39.11,47.94,61.8695054126,133.98,71.78336,65.27348,97.023079544,30.42336,8.87348,31.691,41.36,56.4,69.9400428939,134.02
2021-04-22 17:00:00,26.905536,7.847448,28.0266,26.905536,7.847448,28.0266,0.0,0.0,0.0,133.86,120.535536,9.667448,120.9225991684,26.905536,7.847448,28.0266,93.63,1.82,93.6476871044,131.95,115.635536,9.447448,116.0208233884,26.905536,7.847448,28.0266,88.73,1.6,88.7444246136,134.25,71.695536,54.297448,89.9358812802,26.905536,7.847448,28.0266,44.79,46.45,64.52709973340001,133.86,74.545536,65.847448,99.4631758272,26.905536,7.847448,28.0266,47.64,58.0,75.0571089238,133.91
2021-04-22 17:30:00,22.722624,6.627432,23.6694,22.722624,6.627432,23.6694,0.0,0.0,0.0,133.54,123.332624,9.787431999999999,123.7203700604,22.722624,6.627432,23.6694,100.61,3.16,100.6596130531,131.56,118.072624,9.467432,118.4515800102,22.722624,6.627432,23.6694,95.35,2.84,95.3922853275,133.92,74.202624,51.687432,90.4301942674,22.722624,6.627432,23.6694,51.48,45.06,68.4148668054,133.54,77.762624,65.707432,101.806150656,22.722624,6.627432,23.6694,55.04,59.08,80.7455757302,133.61
2021-04-22 18:00:00,18.198336,5.307848,18.9566,18.198336,5.307848,18.9566,0.0,0.0,0.0,133.34,125.808336,8.437848,126.0909778135,18.198336,5.307848,18.9566,107.61,3.13,107.6555107739,131.15,120.148336,8.097848,120.42091922,18.198336,5.307848,18.9566,101.95,2.79,101.9881689217,133.59,75.548336,49.477848,90.3084077762,18.198336,5.307848,18.9566,57.35,44.17,72.3879230259,133.34,79.718336,65.027848,102.8767909206,18.198336,5.307848,18.9566,61.52,59.72,85.7390739395,133.42
2021-04-22 18:30:00,13.424064,3.915352,13.9834,13.424064,3.915352,13.9834,0.0,0.0,0.0,133.01,126.814064,7.475352,127.0341990006,13.424064,3.915352,13.9834,113.39,3.56,113.4458712338,130.69,120.844064,7.105352,121.0527729178,13.424064,3.915352,13.9834,107.42,3.19,107.4673555085,133.2,76.564064,47.205352,89.9466572677,13.424064,3.915352,13.9834,63.14,43.29,76.5551023773,133.01,81.344064,64.115352,103.5742975362,13.424064,3.915352,13.9834,67.92,60.2,90.7588364844,133.1
2021-04-22 19:00:00,9.235968,2.693824,9.6208,9.235968,2.693824,9.6208,0.0,0.0,0.0,132.66,128.325968,5.6838239999999995,128.4517805186,9.235968,2.693824,9.6208,119.09,2.99,119.1275291442,130.3,122.065968,5.323824,122.1820103197,9.235968,2.693824,9.6208,112.83,2.63,112.8606477033,132.88,77.605968,46.643824,90.5446441628,9.235968,2.693824,9.6208,68.37,43.95,81.2776685197,132.66,82.955968,61.613824,103.3341953795,9.235968,2.693824,9.6208,73.72,58.92,94.3726909651,132.76
2021-04-22 19:30:00,6.611136,1.928248,6.8866,6.611136,1.928248,6.8866,0.0,0.0,0.0,132.47,129.201136,4.768248,129.2890936339,6.611136,1.928248,6.8866,122.59,2.84,122.6228922347,129.97,122.761136,4.408248,122.8402587202,6.611136,1.928248,6.8866,116.15,2.48,116.1764730916,132.62,78.171136,45.358248,90.3775257747,6.611136,1.928248,6.8866,71.56,43.43,83.707816242,132.47,83.851136,60.968248,103.6732379772,6.611136,1.928248,6.8866,77.24,59.04,97.2200555441,132.58
2021-04-22 20:00:00,6.036864,1.760752,6.2884,6.036864,1.760752,6.2884,0.0,0.0,0.0,132.34,128.666864,4.840752,128.7578920747,6.036864,1.760752,6.2884,122.63,3.08,122.668672855,129.89,122.206864,4.470752,122.288614483,6.036864,1.760752,6.2884,116.17,2.71,116.2016049803,132.5,77.946864,45.150752,90.07943169,6.036864,1.760752,6.2884,71.91,43.39,83.9865477324,132.34,83.676864,60.840752,103.4573084552,6.036864,1.760752,6.2884,77.64,59.08,97.5623697949,132.44
2021-04-22 20:30:00,6.48096,1.8902800000000002,6.751,6.48096,1.8902800000000002,6.751,0.0,0.0,0.0,132.57,128.31096,5.86028,128.444717049,6.48096,1.8902800000000002,6.751,121.83,3.9699999999999998,121.8946668235,130.26,121.91096,5.4402800000000004,122.0322859517,6.48096,1.8902800000000002,6.751,115.43,3.55,115.4845764594,132.78,76.92096,44.80028,89.0162860122,6.48096,1.8902800000000002,6.751,70.44,42.91,82.4806747063,132.57,82.48096,61.77028,103.0469614001,6.48096,1.8902800000000002,6.751,76.0,59.88,96.755436023,132.68
2021-04-22 21:00:00,7.489536,2.184448,7.8016000000000005,7.489536,2.184448,7.8016000000000005,0.0,0.0,0.0,132.61,129.869536,6.044448,130.010121654,7.489536,2.184448,7.8016000000000005,122.38,3.86,122.4408591933,130.3,123.429536,5.634448,123.5580728299,7.489536,2.184448,7.8016000000000005,115.94,3.45,115.9913190717,132.78,77.679536,45.214448,89.8802348746,7.489536,2.184448,7.8016000000000005,70.19,43.03,82.3299277298,132.61,83.209536,62.024448,103.7827491977,7.489536,2.184448,7.8016000000000005,75.72,59.84,96.5108491311,132.71
2021-04-22 21:30:00,7.397184,2.157512,7.7054,7.397184,2.157512,7.7054,0.0,0.0,0.0,133.2,126.907184,7.307512,127.1173988187,7.397184,2.157512,7.7054,119.51,5.15,119.6209120514,131.16,120.617184,6.827512,120.8102644488,7.397184,2.157512,7.7054,113.22,4.67,113.3162711176,133.49,76.327184,45.147512,88.6799687481,7.397184,2.157512,7.7054,68.93,42.99,81.2372143786,133.2,81.717184,63.077512,103.2301829941,7.397184,2.157512,7.7054,74.32,60.92,96.0973922643,133.28
2021-04-22 22:00:00,7.486848,2.183664,7.7988,7.486848,2.183664,7.7988,0.0,0.0,0.0,133.26,121.066848,9.243664,121.4192200963,7.486848,2.183664,7.7988,113.58,7.06,113.7992091361,131.3,115.096848,8.673664,115.4232076609,7.486848,2.183664,7.7988,107.61,6.49,107.8055295428,133.59,72.926848,43.183664,84.7534895782,7.486848,2.183664,7.7988,65.44,41.0,77.2230121143,133.26,77.966848,65.343664,101.728185927,7.486848,2.183664,7.7988,70.48,63.16,94.639399829,133.34
2021-04-22 22:30:00,7.438464,2.169552,7.7484,7.438464,2.169552,7.7484,0.0,0.0,0.0,133.38,113.208464,12.639552,113.9118720591,7.438464,2.169552,7.7484,105.77,10.47,106.2869408723,131.69,107.638464,11.899552,108.2942208526,7.438464,2.169552,7.7484,100.2,9.73,100.6713112063,133.91,67.578464,41.279552,79.1887000141,7.438464,2.169552,7.7484,60.14,39.11,71.7384952449,133.38,71.998464,67.729552,98.8487280266,7.438464,2.169552,7.7484,64.56,65.56,92.0114514612,133.46
2021-04-22 23:00:00,7.040832,2.053576,7.3342,7.040832,2.053576,7.3342,0.0,0.0,0.0,133.82,106.740832,13.633576,107.6079904589,7.040832,2.053576,7.3342,99.7,11.58,100.3702465873,132.44,101.490832,12.843576,102.3002757793,7.040832,2.053576,7.3342,94.45,10.79,95.0643287464,134.55,63.920832,41.583576,76.256583693,7.040832,2.053576,7.3342,56.88,39.53,69.2672743798,133.82,68.000832,67.813576,96.0353801606,7.040832,2.053576,7.3342,60.96,65.76,89.668830705,133.9
2021-04-22 23:30:00,7.093632,2.068976,7.3892,7.093632,2.068976,7.3892,0.0,0.0,0.0,134.1,99.833632,15.148976,100.9764603864,7.093632,2.068976,7.3892,92.74,13.08,93.6578560506,132.98,94.973632,14.318976,96.0469877141,7.093632,2.068976,7.3892,87.88,12.25,88.7296844354,135.0,59.643632,41.328976,72.5634005223,7.093632,2.068976,7.3892,52.55,39.26,65.5961134519,134.1,63.293632,68.588976,93.3302281176,7.093632,2.068976,7.3892,56.2,66.52,87.0824345089,134.17
2021-04-23 00:00:00,6.950784,2.027312,7.2404,6.950784,2.027312,7.2404,0.0,0.0,0.0,134.48,95.420784,16.137312,96.775714194,6.950784,2.027312,7.2404,88.47,14.11,89.5881297941,133.53,90.820784,15.257312,92.0934328595,6.950784,2.027312,7.2404,83.87,13.23,84.9070656659,135.41,56.970784,40.947312,70.1594796845,6.950784,2.027312,7.2404,50.02,38.92,63.3779677806,134.48,60.350784,69.747312,92.2328827514,6.950784,2.027312,7.2404,53.4,67.72,86.2412801389,134.53
2021-04-23 00:30:00,6.663168,1.9434239999999998,6.9408,6.663168,1.9434239999999998,6.9408,0.0,0.0,0.0,135.16,91.953168,17.653424,93.6324115046,6.663168,1.9434239999999998,6.9408,85.29,15.71,86.7247842315,134.35,87.523168,16.693424,89.100927838,6.663168,1.9434239999999998,6.9408,80.86,14.75,82.1942948142,136.07,55.323168,39.573424,68.019914765,6.663168,1.9434239999999998,6.9408,48.66,37.63,61.5127019403,135.16,58.583168,72.263424,93.0268242021,6.663168,1.9434239999999998,6.9408,51.92,70.32,87.4104616164,135.19
2021-04-23 01:00:00,5.908032,1.723176,6.1542,5.908032,1.723176,6.1542,0.0,0.0,0.0,135.34,90.068032,17.923176,91.8340384949,5.908032,1.723176,6.1542,84.16,16.2,85.7049916866,134.68,85.688032,16.953176,87.3490068891,5.908032,1.723176,6.1542,79.78,15.23,81.2206950229,136.29,54.678032,39.413176,67.4024155784,5.908032,1.723176,6.1542,48.77,37.69,61.6364259184,135.34,57.948032,72.283176,92.6435747654,5.908032,1.723176,6.1542,52.04,70.56,87.6748264897,135.36
2021-04-23 01:30:00,5.707776,1.664768,5.9456,5.707776,1.664768,5.9456,0.0,0.0,0.0,135.38,91.697776,18.304768,93.5069337262,5.707776,1.664768,5.9456,85.99,16.64,87.5852139348,134.68,87.247776,17.304768,88.9473406712,5.707776,1.664768,5.9456,81.54,15.64,83.0263885762,136.32,55.597776,38.814768,67.8063338564,5.707776,1.664768,5.9456,49.89,37.15,62.2023681221,135.38,58.987776,72.664768,93.5934090944,5.707776,1.664768,5.9456,53.28,71.0,88.7680032444,135.4
2021-04-23 02:00:00,5.71104,1.66572,5.949,5.71104,1.66572,5.949,0.0,0.0,0.0,135.23,94.51104,17.55572,96.1277274599,5.71104,1.66572,5.949,88.8,15.89,90.2104877495,134.42,89.91104,16.59572,91.4298257474,5.71104,1.66572,5.949,84.2,14.93,85.5134194147,136.09,57.59104,39.13572,69.6299681761,5.71104,1.66572,5.949,51.88,37.47,63.9963694283,135.23,61.23104,72.10572,94.5963800375,5.71104,1.66572,5.949,55.52,70.44,89.6898210501,135.23
2021-04-23 02:30:00,5.594304,1.631672,5.8274,5.594304,1.631672,5.8274,0.0,0.0,0.0,135.26,93.874304,18.121672,95.6074262155,5.594304,1.631672,5.8274,88.28,16.49,89.806895615,134.51,89.304304,17.121672,90.93079987,5.594304,1.631672,5.8274,83.71,15.49,85.1311000751,136.14,57.134304,38.691672,69.002711365,5.594304,1.631672,5.8274,51.54,37.06,63.4808254515,135.26,60.714304,72.551672,94.6042907071,5.594304,1.631672,5.8274,55.12,70.92,89.8212714228,135.25
2021-04-23 03:00:00,5.653632,1.648976,5.8892,5.653632,1.648976,5.8892,0.0,0.0,0.0,135.37,92.503632,18.318976,94.3000891563,5.653632,1.648976,5.8892,86.85,16.67,88.4353515287,134.62,88.013632,17.318976,89.7014289046,5.653632,1.648976,5.8892,82.36,15.67,83.8374528478,136.23,55.983632,38.658976,68.0344286173,5.653632,1.648976,5.8892,50.33,37.01,62.4727860752,135.37,59.453632,72.848976,94.0303550043,5.653632,1.648976,5.8892,53.8,71.2,89.2405737319,135.35
2021-04-23 03:30:00,5.428992,1.583456,5.6552,5.428992,1.583456,5.6552,0.0,0.0,0.0,135.54,91.778992,18.683456,93.6613842554,5.428992,1.583456,5.6552,86.35,17.1,88.0268850977,134.84,87.318992,17.673456,89.0896032704,5.428992,1.583456,5.6552,81.89,16.09,83.4557379693,136.46,55.548992,38.533456,67.6056043795,5.428992,1.583456,5.6552,50.12,36.95,62.2681049977,135.54,58.988992,73.023456,93.8729263598,5.428992,1.583456,5.6552,53.56,71.44,89.2880014336,135.53
2021-04-23 04:00:00,5.537088,1.614984,5.7678,5.537088,1.614984,5.7678,0.0,0.0,0.0,135.45,91.617088,18.234984,93.4141608916,5.537088,1.614984,5.7678,86.08,16.62,87.6697827076,134.68,87.167088,17.234984,88.8546335532,5.537088,1.614984,5.7678,81.63,15.62,83.1110179218,136.31,55.257088,38.754984,67.4929222888,5.537088,1.614984,5.7678,49.72,37.14,62.0601160166,135.45,58.657088,72.894984,93.5645908718,5.537088,1.614984,5.7678,53.12,71.28,88.8964161257,135.42
2021-04-23 04:30:00,5.001984,1.458912,5.2104,5.001984,1.458912,5.2104,0.0,0.0,0.0,135.52,92.311984,17.458912,93.9484752311,5.001984,1.458912,5.2104,87.31,16.0,88.7639346807,134.74,87.791984,16.498912,89.3288674049,5.001984,1.458912,5.2104,82.79,15.04,84.1450277794,136.38,56.301984,39.128912,68.5637306208,5.001984,1.458912,5.2104,51.3,37.67,63.645258268,135.52,59.841984,72.098912,93.6980051049,5.001984,1.458912,5.2104,54.84,70.64,89.4283802828,135.49
2021-04-23 05:00:00,5.201088,1.5169839999999999,5.4178,5.201088,1.5169839999999999,5.4178,0.0,0.0,0.0,135.62,93.011088,17.386983999999998,94.6222474028,5.201088,1.5169839999999999,5.4178,87.81,15.87,89.2325781315,134.81,88.451088,16.426984,89.9635524628,5.201088,1.5169839999999999,5.4178,83.25,14.91,84.5746451367,136.43,56.111088,39.076984,68.3773710746,5.201088,1.5169839999999999,5.4178,50.91,37.56,63.2659600417,135.62,59.641088,72.396984,93.7996944031,5.201088,1.5169839999999999,5.4178,54.44,70.88,89.3738664264,135.58
2021-04-23 05:30:00,4.951104,1.444072,5.1574,4.951104,1.444072,5.1574,0.0,0.0,0.0,135.49,95.041104,16.964072,96.5432089189,4.951104,1.444072,5.1574,90.09,15.52,91.4170580362,134.59,90.351104,16.024072,91.7610640603,4.951104,1.444072,5.1574,85.4,14.58,86.6356531689,136.24,58.301104,39.024072,70.1562322469,4.951104,1.444072,5.1574,53.35,37.58,65.2570218444,135.49,62.071104,72.164072,95.1865286656,4.951104,1.444072,5.1574,57.12,70.72,90.9066158209,135.43
2021-04-23 06:00:00,5.299392,1.5456560000000001,5.5202,5.299392,1.5456560000000001,5.5202,0.0,0.0,0.0,135.29,96.299392,17.185656,97.8208549938,5.299392,1.5456560000000001,5.5202,91.0,15.64,92.3342276732,134.34,91.559392,16.225656,92.9859891384,5.299392,1.5456560000000001,5.5202,86.26,14.68,87.5002285711,136.04,59.389392,38.985656,71.0421090332,5.299392,1.5456560000000001,5.5202,54.09,37.44,65.7835974997,135.29,63.219392,72.025656,95.8352056766,5.299392,1.5456560000000001,5.5202,57.92,70.48,91.2258559839,135.22
2021-04-23 06:30:00,6.137472,1.790096,6.3932,6.137472,1.790096,6.3932,0.0,0.0,0.0,134.18,105.687472,13.600096,106.5589243046,6.137472,1.790096,6.3932,99.55,11.81,100.2480852685,132.8,100.467472,12.850096,101.2859215157,6.137472,1.790096,6.3932,94.33,11.06,94.9761680634,134.77,65.247472,41.330096,77.2360630649,6.137472,1.790096,6.3932,59.11,39.54,71.1154251903,134.18,69.617472,68.110096,97.3939299176,6.137472,1.790096,6.3932,63.48,66.32,91.8044269085,134.11
2021-04-23 07:00:00,6.256128,1.824704,6.5168,6.256128,1.824704,6.5168,0.0,0.0,0.0,134.02,114.046128,9.924704,114.4771551939,6.256128,1.824704,6.5168,107.79,8.1,108.0939133347,132.41,108.386128,9.334704,108.7873588318,6.256128,1.824704,6.5168,102.13,7.51,102.405746909,134.37,71.676128,43.664704,83.9289800991,6.256128,1.824704,6.5168,65.42,41.84,77.6554054783,134.02,76.736128,65.424704,100.8405931851,6.256128,1.824704,6.5168,70.48,63.6,94.9336104865,133.92
2021-04-23 07:30:00,8.180928,2.386104,8.5218,8.180928,2.386104,8.5218,0.0,0.0,0.0,133.12,123.530928,6.096104,123.6812542648,8.180928,2.386104,8.5218,115.35,3.71,115.4096469105,130.93,117.480928,5.736104,117.6208796636,8.180928,2.386104,8.5218,109.3,3.35,109.3513260093,133.15,78.020928,45.956104,90.5495924941,8.180928,2.386104,8.5218,69.84,43.57,82.3162833223,133.12,83.580928,62.426104,104.3206115107,8.180928,2.386104,8.5218,75.4,60.04,96.3844468781,133.03
2021-04-23 08:00:00,11.466048,3.344264,11.9438,11.466048,3.344264,11.9438,0.0,0.0,0.0,132.48,127.226048,4.444264,127.303647914,11.466048,3.344264,11.9438,115.76,1.1,115.7652262124,129.84,121.146048,4.214264,121.2193258811,11.466048,3.344264,11.9438,109.68,0.87,109.6834504381,132.41,80.486048,48.794264,94.1216453424,11.466048,3.344264,11.9438,69.02,45.45,82.6405644947,132.48,85.946048,60.264264,104.96906535869999,11.466048,3.344264,11.9438,74.48,56.92,93.7398357157,132.4
2021-04-23 08:30:00,15.98784,4.66312,16.654,15.98784,4.66312,16.654,0.0,0.0,0.0,132.53,127.52784,5.21312,127.6343472393,15.98784,4.66312,16.654,111.54,0.55,111.5413560075,129.98,121.67784,5.30312,121.7933488693,15.98784,4.66312,16.654,105.69,0.64,105.6919377247,132.41,80.32784,51.52312,95.4316183118,15.98784,4.66312,16.654,64.34,46.86,79.5958240111,132.53,85.30784,59.90312,104.2392025641,15.98784,4.66312,16.654,69.32,55.24,88.6381407747,132.44
2021-04-23 09:00:00,20.884608,6.091344,21.7548,20.884608,6.091344,21.7548,0.0,0.0,0.0,132.75,125.364608,6.971344,125.5582915468,20.884608,6.091344,21.7548,104.48,0.88,104.4837059067,130.5,119.884608,7.081344,120.0935663063,20.884608,6.091344,21.7548,99.0,0.99,99.0049498763,132.69,78.394608,53.591344,94.9618171435,20.884608,6.091344,21.7548,57.51,47.5,74.5898793403,132.75,82.604608,60.811344,102.5745622556,20.884608,6.091344,21.7548,61.72,54.72,82.4841609038,132.65
2021-04-23 09:30:00,25.665024,7.485632,26.7344,25.665024,7.485632,26.7344,0.0,0.0,0.0,132.89,124.265024,8.845632,124.579458159,25.665024,7.485632,26.7344,98.6,1.3599999999999999,98.6093788643,130.7,119.135024,8.935632,119.4696591722,25.665024,7.485632,26.7344,93.47,1.45,93.4812462476,132.89,77.255024,55.325632,95.0224409781,25.665024,7.485632,26.7344,51.59,47.84,70.3576129498,132.89,80.905024,62.165632,102.0303323056,25.665024,7.485632,26.7344,55.24,54.68,77.7261860636,132.79
2021-04-23 10:00:00,30.442176,8.878968,31.7106,30.442176,8.878968,31.7106,0.0,0.0,0.0,133.2,122.422176,10.508968,122.8724036755,30.442176,8.878968,31.7106,91.98,1.63,91.9944416799,131.06,117.632176,10.568968,118.1060198088,30.442176,8.878968,31.7106,87.19,1.69,87.2063770604,133.24,74.822176,56.788968,93.9326615607,30.442176,8.878968,31.7106,44.38,47.91,65.3066038008,133.2,77.642176,63.838968,100.5172688115,30.442176,8.878968,31.7106,47.2,54.96,72.4461289511,133.11
2021-04-23 10:30:00,34.064448,9.935464,35.4838,34.064448,9.935464,35.4838,0.0,0.0,0.0,133.27,118.784448,11.485464,119.3384303984,34.064448,9.935464,35.4838,84.72,1.55,84.7341778741,131.27,114.394448,11.545463999999999,114.9755951157,34.064448,9.935464,35.4838,80.33,1.6099999999999999,80.346132452,133.4,72.404448,58.305464,92.9619880512,34.064448,9.935464,35.4838,38.34,48.37,61.7220584556,133.27,74.624448,64.735464,98.7901236896,34.064448,9.935464,35.4838,40.56,54.8,68.1773686791,133.18
2021-04-23 11:00:00,37.057728,10.808504,38.6018,37.057728,10.808504,38.6018,0.0,0.0,0.0,133.27,116.647728,12.288504,117.2932213647,37.057728,10.808504,38.6018,79.59,1.48,79.6037593333,131.27,112.517728,12.338504,113.1922161425,37.057728,10.808504,38.6018,75.46,1.53,75.4755092729,133.51,70.147728,59.538504,92.0083539801,37.057728,10.808504,38.6018,33.09,48.73,58.9029795511,133.27,71.777728,64.968504,96.8139904603,37.057728,10.808504,38.6018,34.72,54.16,64.3333816926,133.18
2021-04-23 11:30:00,38.42208,11.20644,40.023,38.42208,11.20644,40.023,0.0,0.0,0.0,133.46,113.64208,12.01644,114.2756193464,38.42208,11.20644,40.023,75.22,0.81,75.2243610807,131.58,109.73208,12.10644,110.3978952272,38.42208,11.20644,40.023,71.31,0.9,71.3156792017,133.81,68.58208,59.79644,90.989647399,38.42208,11.20644,40.023,30.16,48.59,57.1892795898,133.46,69.86208,65.76644,95.9475630342,38.42208,11.20644,40.023,31.44,54.56,62.9703676343,133.42
2021-04-23 12:00:00,38.517312,11.234216,40.1222,38.517312,11.234216,40.1222,0.0,0.0,0.0,0.003,111.707312,11.574216,112.3053250308,38.517312,11.234216,40.1222,73.19,0.34,73.1907897211,0.003,107.897312,11.614216,108.5205968935,38.517312,11.234216,40.1222,69.38,0.38,69.3810406379,0.003,67.367312,59.544216,89.9103352522,38.517312,11.234216,40.1222,28.85,48.31,56.2688066339,0.003,68.557312,66.274216,95.3539550049,38.517312,11.234216,40.1222,30.04,55.04,62.7040923704,0.003
2021-04-23 12:30:00,38.173824,11.134032,39.7644,38.173824,11.134032,39.7644,0.0,0.0,0.0,133.53,110.503824,11.554032,111.106213931,38.173824,11.134032,39.7644,72.33,0.42,72.3312194008,131.77,106.743824,11.414032,107.3523362049,38.173824,11.134032,39.7644,68.57,0.28,68.5705716762,134.04,66.933824,59.114032,89.3006471117,38.173824,11.134032,39.7644,28.76,47.98,55.9394136544,133.53,68.093824,66.614032,95.2585855776,38.173824,11.134032,39.7644,29.92,55.48,63.0336164281,133.54
2021-04-23 13:00:00,38.277312,11.164216,39.8722,38.277312,11.164216,39.8722,0.0,0.0,0.0,133.69,107.997312,12.804216,108.7537003812,38.277312,11.164216,39.8722,69.72,1.6400000000000001,69.7392859155,132.03,104.397312,12.604216,105.1554326404,38.277312,11.164216,39.8722,66.12,1.44,66.1356787219,134.26,64.977312,58.644216,87.52825341,38.277312,11.164216,39.8722,26.7,47.48,54.4723819931,133.69,65.917312,67.564216,94.3928774061,38.277312,11.164216,39.8722,27.64,56.4,62.8086745601,133.7
2021-04-23 13:30:00,38.316864,11.175752,39.9134,38.316864,11.175752,39.9134,0.0,0.0,0.0,134.06,106.146864,13.535752,107.0064171872,38.316864,11.175752,39.9134,67.83,2.36,67.8710431628,132.56,102.646864,13.295752,103.5043753195,38.316864,11.175752,39.9134,64.33,2.12,64.3649229006,134.73,63.266864,58.675752,86.2875422825,38.316864,11.175752,39.9134,24.95,47.5,53.6540073061,134.06,63.996864,68.175752,93.5068540942,38.316864,11.175752,39.9134,25.68,57.0,62.5176966946,134.09
2021-04-23 14:00:00,38.216256,11.146408,39.8086,38.216256,11.146408,39.8086,0.0,0.0,0.0,134.37,103.836256,15.056408,104.9221782178,38.216256,11.146408,39.8086,65.62,3.91,65.7363864234,133.11,100.446256,14.736408,101.5214857316,38.216256,11.146408,39.8086,62.23,3.59,62.3334661318,135.24,61.916256,58.446408,85.1446144225,38.216256,11.146408,39.8086,23.7,47.3,52.9053872493,134.37,62.496256,68.746408,92.9077533197,38.216256,11.146408,39.8086,24.28,57.6,62.5082266586,134.43
2021-04-23 14:30:00,37.633344,10.976392,39.2014,37.633344,10.976392,39.2014,0.0,0.0,0.0,134.4,103.193344,15.056392,104.2859587191,37.633344,10.976392,39.2014,65.56,4.08,65.6868327749,133.17,99.803344,14.726392,100.8839635171,37.633344,10.976392,39.2014,62.17,3.75,62.2829944688,135.24,61.573344,58.286392,84.7854951258,37.633344,10.976392,39.2014,23.94,47.31,53.0222566476,134.4,62.193344,68.856392,92.7858542945,37.633344,10.976392,39.2014,24.56,57.88,62.8751779322,134.43
2021-04-23 15:00:00,37.196352,10.848936,38.7462,37.196352,10.848936,38.7462,0.0,0.0,0.0,134.49,102.076352,15.188936,103.200220031,37.196352,10.848936,38.7462,64.88,4.34,65.0249951942,133.34,98.716352,14.848936,99.8268954367,37.196352,10.848936,38.7462,61.52,4.0,61.6499018653,135.39,60.446352,58.228936,83.9307479879,37.196352,10.848936,38.7462,23.25,47.38,52.7771437272,134.49,60.956352,68.928936,92.0156240387,37.196352,10.848936,38.7462,23.76,58.08,62.7520836307,134.55
2021-04-23 15:30:00,36.044544,10.512992,37.5464,36.044544,10.512992,37.5464,0.0,0.0,0.0,135.06,101.494544,16.102992,102.7640443595,36.044544,10.512992,37.5464,65.45,5.59,65.6882835824,134.14,98.104544,15.692992,99.3517566597,36.044544,10.512992,37.5464,62.06,5.18,62.275805896,136.06,60.184544,57.502992,83.2392541139,36.044544,10.512992,37.5464,24.14,46.99,52.8280200273,135.06,60.804544,69.792992,92.5648653829,36.044544,10.512992,37.5464,24.76,59.28,64.2431007969,135.14
2021-04-23 16:00:00,33.58656,9.79608,34.986,33.58656,9.79608,34.986,0.0,0.0,0.0,135.3,104.67656,16.23608,105.9282422548,33.58656,9.79608,34.986,71.09,6.44,71.3811018408,134.23,100.99656,15.76608,102.2197359144,33.58656,9.79608,34.986,67.41,5.97,67.673842805,136.15,61.81656,55.07608,82.7928842256,33.58656,9.79608,34.986,28.23,45.28,53.3592662993,135.3,62.86656,71.47608,95.1894656903,33.58656,9.79608,34.986,29.28,61.68,68.276941935,135.4
2021-04-23 16:30:00,30.417408000000002,8.871744,31.6848,30.417408000000002,8.871744,31.6848,0.0,0.0,0.0,135.18,108.007408,15.801744,109.1572045095,30.417408000000002,8.871744,31.6848,77.59,6.93,77.8988639198,134.02,103.987408,15.321744,105.1101177897,30.417408000000002,8.871744,31.6848,73.57,6.45,73.8521996964,135.98,64.027408,53.361744,83.3485734606,30.417408000000002,8.871744,31.6848,33.61,44.49,55.7583374931,135.18,65.657408,71.151744,96.8166612703,30.417408000000002,8.871744,31.6848,35.24,62.28,71.5587590725,135.28
2021-04-23 17:00:00,25.873344,7.546392,26.9514,25.873344,7.546392,26.9514,0.0,0.0,0.0,134.98,111.873344,14.886392,112.8594247926,25.873344,7.546392,26.9514,86.0,7.34,86.3126618753,133.72,107.393344,14.356392,108.3486793956,25.873344,7.546392,26.9514,81.52,6.8100000000000005,81.803951616,135.7,67.393344,51.106392,84.5797027588,25.873344,7.546392,26.9514,41.52,43.56,60.177936156,134.98,69.873344,70.706392,99.4066299167,25.873344,7.546392,26.9514,44.0,63.16,76.9752271838,135.09
2021-04-23 17:30:00,23.400384,6.825112,24.3754,23.400384,6.825112,24.3754,0.0,0.0,0.0,134.72,116.290384,14.095112,117.1414768268,23.400384,6.825112,24.3754,92.89,7.27,93.1740575482,133.28,111.440384,13.555112,112.2617488168,23.400384,6.825112,24.3754,88.04,6.73,88.2968544174,135.34,68.680384,49.805112,84.8383423207,23.400384,6.825112,24.3754,45.28,42.98,62.430431682,134.72,71.520384,70.225112,100.2333860693,23.400384,6.825112,24.3754,48.12,63.4,79.5933062512,134.83
2021-04-23 18:00:00,20.705088,6.038984,21.5678,20.705088,6.038984,21.5678,0.0,0.0,0.0,134.51,117.525088,13.648984,118.3150078124,20.705088,6.038984,21.5678,96.82,7.61,97.1186104719,132.95,112.445088,13.078984,113.2031697339,20.705088,6.038984,21.5678,91.74,7.04,92.0097233992,135.07,69.365088,48.138984,84.4326785895,20.705088,6.038984,21.5678,48.66,42.1,64.3444294403,134.51,72.545088,70.118984,100.8933184612,20.705088,6.038984,21.5678,51.84,64.08,82.4234917969,134.63
2021-04-23 18:30:00,16.513152,4.816336,17.2012,16.513152,4.816336,17.2012,0.0,0.0,0.0,134.32,119.623152,12.506336,120.2751301582,16.513152,4.816336,17.2012,103.11,7.69,103.3963645396,132.71,114.213152,11.936336,114.8351871461,16.513152,4.816336,17.2012,97.7,7.12,97.959095545,134.85,70.053152,46.766336,84.2290584537,16.513152,4.816336,17.2012,53.54,41.95,68.0171603347,134.32,73.753152,68.816336,100.872273348,16.513152,4.816336,17.2012,57.24,64.0,85.8627835561,134.46
2021-04-23 19:00:00,12.749376,3.718568,13.2806,12.749376,3.718568,13.2806,0.0,0.0,0.0,134.01,121.309376,11.048568,121.8114754872,12.749376,3.718568,13.2806,108.56,7.33,108.8071803697,132.31,115.599376,10.468568,116.0724198402,12.749376,3.718568,13.2806,102.85,6.75,103.0712617561,134.5,71.189376,45.828568,84.6651339112,12.749376,3.718568,13.2806,58.44,42.11,72.0311439587,134.01,75.429376,67.038568,100.914619175,12.749376,3.718568,13.2806,62.68,63.32,89.0966037512,134.14
2021-04-23 19:30:00,10.26432,2.99376,10.692,10.26432,2.99376,10.692,0.0,0.0,0.0,133.83,121.33432,10.22376,121.7642906537,10.26432,2.99376,10.692,111.07,7.23,111.3050663717,132.09,115.49432,9.65376,115.8970794904,10.26432,2.99376,10.692,105.23,6.66,105.4405448582,134.27,71.74432,44.64376,84.5003713554,10.26432,2.99376,10.692,61.48,41.65,74.2597663611,133.83,76.34432,66.47376,101.228533353,10.26432,2.99376,10.692,66.08,63.48,91.6311999267,133.96
2021-04-23 20:00:00,9.109824,2.657032,9.4894,9.109824,2.657032,9.4894,0.0,0.0,0.0,133.86,120.799824,10.347032,121.2421484041,9.109824,2.657032,9.4894,111.69,7.69,111.9544201896,132.18,114.949824,9.747032,115.3623277784,9.109824,2.657032,9.4894,105.84,7.09,106.0772063169,134.34,71.279824,44.227032,83.8858967229,9.109824,2.657032,9.4894,62.17,41.57,74.7875243607,133.86,75.909824,66.377032,100.8375513231,9.109824,2.657032,9.4894,66.8,63.72,92.3172703236,133.99
2021-04-23 20:30:00,8.32032,2.42676,8.667,8.32032,2.42676,8.667,0.0,0.0,0.0,134.09,121.20032,11.02676,121.7008915506,8.32032,2.42676,8.667,112.88,8.6,113.2071305175,132.48,115.28032,10.37676,115.7464009263,8.32032,2.42676,8.667,106.96,7.95,107.2550423057,134.63,71.87032,43.72676,84.1271206984,8.32032,2.42676,8.667,63.55,41.3,75.7911109564,134.09,76.68032,66.62676,101.5824621842,8.32032,2.42676,8.667,68.36,64.2,93.7802196628,134.22
2021-04-23 21:00:00,8.13408,2.37244,8.473,8.13408,2.37244,8.473,0.0,0.0,0.0,133.89,121.19408,11.53244,121.7415385125,8.13408,2.37244,8.473,113.06,9.16,113.430459754,132.31,115.28408,10.86244,115.7946963561,8.13408,2.37244,8.473,107.15,8.49,107.485825112,134.42,72.24408,43.23244,84.1917511601,8.13408,2.37244,8.473,64.11,40.86,76.0238890087,133.89,77.13408,67.01244,102.1779497357,8.13408,2.37244,8.473,69.0,64.64,94.5480280069,134.0
2021-04-23 21:30:00,7.749696,2.260328,8.0726,7.749696,2.260328,8.0726,0.0,0.0,0.0,133.83,118.499696,12.900328,119.1998171752,7.749696,2.260328,8.0726,110.75,10.64,111.2599303433,132.36,112.709696,12.150328,113.3627189288,7.749696,2.260328,8.0726,104.96,9.89,105.4249197296,134.42,70.519696,41.960328,82.0591046125,7.749696,2.260328,8.0726,62.77,39.7,74.27087518,133.83,75.269696,67.980328,101.4241200648,7.749696,2.260328,8.0726,67.52,65.72,94.2235044986,133.93
2021-04-23 22:00:00,8.941632,2.607976,9.3142,8.941632,2.607976,9.3142,0.0,0.0,0.0,133.35,113.481632,15.727976,114.5663564509,8.941632,2.607976,9.3142,104.54,13.12,105.3600778284,131.9,108.021632,14.867976,109.0400370978,8.941632,2.607976,9.3142,99.08,12.26,99.8356349206,134.09,67.241632,40.357976,78.4232318949,8.941632,2.607976,9.3142,58.3,37.75,69.454679468,133.35,71.501632,69.687976,99.8443657781,8.941632,2.607976,9.3142,62.56,67.08,91.7250238485,133.44
2021-04-23 22:30:00,8.925504,2.603272,9.2974,8.925504,2.603272,9.2974,0.0,0.0,0.0,133.0,107.375504,17.733272,108.8299949236,8.925504,2.603272,9.2974,98.45,15.13,99.6058201111,131.58,102.205504,16.783272,103.5743369128,8.925504,2.603272,9.2974,93.28,14.18,94.3516337961,133.82,63.305504,38.683272,74.1888291411,8.925504,2.603272,9.2974,54.38,36.08,65.2606374471,133.0,67.165504,70.963272,97.7087043232,8.925504,2.603272,9.2974,58.24,68.36,89.8052737872,133.09
2021-04-23 23:00:00,9.271296,2.704128,9.6576,9.271296,2.704128,9.6576,0.0,0.0,0.0,133.71,101.831296,18.934128,103.576609561,9.271296,2.704128,9.6576,92.56,16.23,93.9721581108,132.67,96.991296,17.914128,98.6317772412,9.271296,2.704128,9.6576,87.72,15.21,89.0288857619,134.69,59.601296,39.374128,71.4327406771,9.271296,2.704128,9.6576,50.33,36.67,62.2719664054,133.71,62.991296,71.584128,95.3529797819,9.271296,2.704128,9.6576,53.72,68.88,87.3515472101,133.78
2021-04-23 23:30:00,9.593664,2.798152,9.9934,9.593664,2.798152,9.9934,0.0,0.0,0.0,134.69,95.963664,20.448152,98.1180499629,9.593664,2.798152,9.9934,86.37,17.65,88.1549737678,133.92,91.443664,19.378152,93.474362585,9.593664,2.798152,9.9934,81.85,16.58,83.5123877039,135.73,55.083664,38.928152,67.4508047231,9.593664,2.798152,9.9934,45.49,36.13,58.0923144659,134.69,57.913664,73.958152,93.9350878275,9.593664,2.798152,9.9934,48.32,71.16,86.0149289368,134.77
2021-04-24 00:00:00,8.773056,2.558808,9.1386,8.773056,2.558808,9.1386,0.0,0.0,0.0,135.72,90.583056,22.138808,93.2492190528,8.773056,2.558808,9.1386,81.81,19.58,84.1204642165,135.18,86.333056,20.648808,88.7680676264,8.773056,2.558808,9.1386,77.56,18.09,79.6417082941,136.78,52.203056,39.278808,65.3298080025,8.773056,2.558808,9.1386,43.43,36.72,56.8728696304,135.72,54.853056,74.638808,92.6272606321,8.773056,2.558808,9.1386,46.08,72.08,85.5505277599,135.81
2021-04-24 00:30:00,8.146944,2.376192,8.4864,8.146944,2.376192,8.4864,0.0,0.0,0.0,135.14,85.496944,30.316192,90.7127275013,8.146944,2.376192,8.4864,77.35,27.94,82.2415108081,131.87,81.506944,28.776192,86.4375563412,8.146944,2.376192,8.4864,73.36,26.4,77.9656950203,134.03,52.206944,44.416192,68.5446067433,8.146944,2.376192,8.4864,44.06,42.04,60.8986469472,135.14,54.946944,67.616192,87.1270111706,8.146944,2.376192,8.4864,46.8,65.24,80.2900840702,135.21
2021-04-24 01:00:00,7.44192,2.17056,7.752,7.44192,2.17056,7.752,0.0,0.0,0.0,134.56,83.36192,30.61056,88.8043697664,7.44192,2.17056,7.752,75.92,28.44,81.0720667061,131.22,79.44192,29.03056,84.5800926176,7.44192,2.17056,7.752,72.0,26.86,76.8469882299,133.44,51.18192,43.01056,66.854298339,7.44192,2.17056,7.752,43.74,40.84,59.8422359208,134.56,53.88192,67.81056,86.6113927287,7.44192,2.17056,7.752,46.44,65.64,80.4069847712,134.62
2021-04-24 01:30:00,6.661824,1.943032,6.9394,6.661824,1.943032,6.9394,0.0,0.0,0.0,134.51,84.631824,30.163032,89.8462805741,6.661824,1.943032,6.9394,77.97,28.22,82.9197762901,131.12,80.601824,28.603032,85.5265308061,6.661824,1.943032,6.9394,73.94,26.66,78.5994860034,133.36,52.511824,42.893032,67.8034206656,6.661824,1.943032,6.9394,45.85,40.95,61.4745882459,134.51,55.421824,67.343032,87.2161827555,6.661824,1.943032,6.9394,48.76,65.4,81.5763299003,134.56
2021-04-24 02:00:00,6.280704,1.831872,6.5424,6.280704,1.831872,6.5424,0.0,0.0,0.0,134.38,86.700704,29.661872,91.6342661052,6.280704,1.831872,6.5424,80.42,27.83,85.0992673294,130.91,82.530704,28.111872,87.1871231896,6.280704,1.831872,6.5424,76.25,26.28,80.651725958,133.2,54.330704,42.851872,69.1961583546,6.280704,1.831872,6.5424,48.05,41.02,63.1778671688,134.38,57.520704,66.911872,88.2373503863,6.280704,1.831872,6.5424,51.24,65.08,82.8308155218,134.43
2021-04-24 02:30:00,6.28512,1.8331600000000001,6.547,6.28512,1.8331600000000001,6.547,0.0,0.0,0.0,134.46,86.43512,29.64316,91.3769495234,6.28512,1.8331600000000001,6.547,80.15,27.81,84.8376013334,131.01,82.27512,28.09316,86.9391799467,6.28512,1.8331600000000001,6.547,75.99,26.26,80.399425993,133.26,54.65512,43.01316,69.550802119,6.28512,1.8331600000000001,6.547,48.37,41.18,63.5251863437,134.46,57.84512,66.91316,88.4501491745,6.28512,1.8331600000000001,6.547,51.56,65.08,83.0291515072,134.49
2021-04-24 03:00:00,6.47808,1.88944,6.748,6.47808,1.88944,6.748,0.0,0.0,0.0,134.74,84.83808,30.00944,89.989256621,6.47808,1.88944,6.748,78.36,28.12,83.2527717256,131.32,80.78808,28.44944,85.6509457414,6.47808,1.88944,6.748,74.31,26.56,78.913938566,133.54,53.18808,42.98944,68.3890620319,6.47808,1.88944,6.748,46.71,41.1,62.2176349599,134.74,56.19808,67.44944,87.7932295339,6.47808,1.88944,6.748,49.72,65.56,82.2811764622,134.76
2021-04-24 03:30:00,6.835968,1.993824,7.1208,6.835968,1.993824,7.1208,0.0,0.0,0.0,134.92,83.685968,30.203824,88.9697264485,6.835968,1.993824,7.1208,76.85,28.21,81.8640739275,131.54,79.725968,28.643824,84.7153978146,6.835968,1.993824,7.1208,72.89,26.65,77.6091141555,133.7,52.185968,43.183824,67.7363854318,6.835968,1.993824,7.1208,45.35,41.19,61.2636809211,134.92,55.075968,67.833824,87.377284975,6.835968,1.993824,7.1208,48.24,65.84,81.6210953124,134.93
2021-04-24 04:00:00,6.9018239999999995,2.013032,7.1894,6.9018239999999995,2.013032,7.1894,0.0,0.0,0.0,135.09,82.761824,30.613032,88.2421511526,6.9018239999999995,2.013032,7.1894,75.86,28.6,81.0721875861,131.71,78.861824,29.033032,84.0363268576,6.9018239999999995,2.013032,7.1894,71.96,27.02,76.8656099956,133.88,51.471824,43.123032,67.1486750038,6.9018239999999995,2.013032,7.1894,44.57,41.11,60.6342889791,135.09,54.301824,68.173032,87.1564706823,6.9018239999999995,2.013032,7.1894,47.4,66.16,81.3873798571,135.09
2021-04-24 04:30:00,6.326016,1.845088,6.5896,6.326016,1.845088,6.5896,0.0,0.0,0.0,135.2,82.186016,30.635088,87.710032737,6.326016,1.845088,6.5896,75.86,28.79,81.1394090439,131.86,78.256016,29.045088,83.4722778958,6.326016,1.845088,6.5896,71.93,27.2,76.9010071456,134.0,51.246016,43.025088,66.9127219091,6.326016,1.845088,6.5896,44.92,41.18,60.9393042297,135.2,54.046016,68.085088,86.9284248876,6.326016,1.845088,6.5896,47.72,66.24,81.6390592792,135.18
2021-04-24 05:00:00,5.644224,1.646232,5.8794,5.644224,1.646232,5.8794,0.0,0.0,0.0,135.33,82.254224,29.926232,87.5290621883,5.644224,1.646232,5.8794,76.61,28.28,81.6630301911,132.02,78.294224,28.366232,83.2744176181,5.644224,1.646232,5.8794,72.65,26.72,77.4078865491,134.08,51.344224,43.376232,67.214037527,5.644224,1.646232,5.8794,45.7,41.73,61.8860477006,135.33,54.244224,67.606232,86.6777851736,5.644224,1.646232,5.8794,48.6,65.96,81.9309562986,135.31
2021-04-24 05:30:00,5.257152,1.5333359999999998,5.4762,5.257152,1.5333359999999998,5.4762,0.0,0.0,0.0,135.18,83.627152,29.593336,88.7088839251,5.257152,1.5333359999999998,5.4762,78.37,28.06,83.2419395497,131.79,79.567152,28.033336,84.3611261463,5.257152,1.5333359999999998,5.4762,74.31,26.5,78.8937646459,133.91,52.657151999999996,43.113336,68.0553847818,5.257152,1.5333359999999998,5.4762,47.4,41.58,63.0528064403,135.18,55.737152,67.333336,87.409428839,5.257152,1.5333359999999998,5.4762,50.48,65.8,82.9329271158,135.15
