Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-04-24 06:00:00,4.938816,1.440488,5.1446,4.938816,1.440488,5.1446,0.0,0.0,0.0,135.1,83.548816,29.450488,88.5874477476,4.938816,1.440488,5.1446,78.61,28.01,83.451136601,131.69,79.468816,27.890488,84.2209714817,4.938816,1.440488,5.1446,74.53,26.45,79.0842803596,133.83,52.778816,43.010488,68.0845466781,4.938816,1.440488,5.1446,47.84,41.57,63.3776814028,135.1,55.938816,67.080488,87.3438206503,4.938816,1.440488,5.1446,51.0,65.64,83.1240614985,135.07
2021-04-24 06:30:00,5.648832,1.647576,5.8842,5.648832,1.647576,5.8842,0.0,0.0,0.0,134.65,87.008832,28.207576,91.4669568194,5.648832,1.647576,5.8842,81.36,26.56,85.5855314875,131.11,82.748832,26.717576,86.9551497307,5.648832,1.647576,5.8842,77.1,25.07,81.0735154042,133.29,55.048832,43.747576,70.3151783788,5.648832,1.647576,5.8842,49.4,42.1,64.9058548977,134.65,58.328832,65.967576,88.0566506619,5.648832,1.647576,5.8842,52.68,64.32,83.1399109935,134.6
2021-04-24 07:00:00,6.665856,1.944208,6.9436,6.665856,1.944208,6.9436,0.0,0.0,0.0,134.79,90.935856,26.824208,94.8096410777,6.665856,1.944208,6.9436,84.27,24.88,87.8660759338,131.2,86.555856,25.424208,90.2125632067,6.665856,1.944208,6.9436,79.89,23.48,83.2689768161,133.32,57.595856,45.414208,73.3466626142,6.665856,1.944208,6.9436,50.93,43.47,66.9589859541,134.79,61.065856,65.024208,89.2030626999,6.665856,1.944208,6.9436,54.4,63.08,83.2973372924,134.71
2021-04-24 07:30:00,8.493696,2.477328,8.8476,8.493696,2.477328,8.8476,0.0,0.0,0.0,134.14,96.643696,21.867328,99.0867499235,8.493696,2.477328,8.8476,88.15,19.39,90.2573797537,131.14,91.973696,21.687328,94.4960366983,8.493696,2.477328,8.8476,83.48,19.21,85.6617446705,133.32,60.263696,44.987328,75.2035420453,8.493696,2.477328,8.8476,51.77,42.51,66.9868121349,134.14,63.813696,65.397328,91.3728532263,8.493696,2.477328,8.8476,55.32,62.92,83.7808379046,134.07
2021-04-24 08:00:00,11.950656,3.485608,12.4486,11.950656,3.485608,12.4486,0.0,0.0,0.0,134.14,100.710656,17.275608,102.1816170538,11.950656,3.485608,12.4486,88.76,13.79,89.8248389923,132.97,96.060656,16.415608,97.4531775632,11.950656,3.485608,12.4486,84.11,12.93,85.0980434558,134.91,60.910656,42.405608,74.2182161211,11.950656,3.485608,12.4486,48.96,38.92,62.5447679666,134.14,64.150656,70.405608,95.2483926535,11.950656,3.485608,12.4486,52.2,66.92,84.8712342316,134.07
2021-04-24 08:30:00,15.810815999999999,4.611488,16.4696,15.810815999999999,4.611488,16.4696,0.0,0.0,0.0,133.87,103.980816,17.031488,105.3664162792,15.810815999999999,4.611488,16.4696,88.17,12.42,89.0404700122,132.62,99.370816,16.241488,100.6893490145,15.810815999999999,4.611488,16.4696,83.56,11.63,84.365457979,134.56,62.880816,44.181488,76.8505101006,15.810815999999999,4.611488,16.4696,47.07,39.57,61.4928434861,133.87,65.970816,70.251488,96.3712619504,15.810815999999999,4.611488,16.4696,50.16,65.64,82.6113503097,133.79
2021-04-24 09:00:00,20.277504,5.914272,21.1224,20.277504,5.914272,21.1224,0.0,0.0,0.0,133.65,105.497504,16.634272,106.8008537194,20.277504,5.914272,21.1224,85.22,10.72,85.8915991235,132.31,101.047504,15.944272,102.2976924189,20.277504,5.914272,21.1224,80.77,10.03,81.3903790383,134.31,63.027504,46.614272,78.3923249723,20.277504,5.914272,21.1224,42.75,40.7,59.0258629755,133.65,65.637504,69.874272,95.8681168005,20.277504,5.914272,21.1224,45.36,63.96,78.4118052337,133.57
2021-04-24 09:30:00,25.259136,7.367248,26.3116,25.259136,7.367248,26.3116,0.0,0.0,0.0,133.2,105.959136,16.277248,107.2020862872,25.259136,7.367248,26.3116,80.7,8.91,81.1903818195,131.66,101.759136,15.667248,102.9581682984,25.259136,7.367248,26.3116,76.5,8.3,76.9489441123,133.78,63.029136,48.927248,79.7906484606,25.259136,7.367248,26.3116,37.77,41.56,56.1587615604,133.2,65.179136,69.727248,95.4474142309,25.259136,7.367248,26.3116,39.92,62.36,74.043068548,133.12
2021-04-24 10:00:00,27.293184,7.960512,28.4304,27.293184,7.960512,28.4304,0.0,0.0,0.0,133.31,106.683184,16.500512,107.9516958859,27.293184,7.960512,28.4304,79.39,8.54,79.8480037321,131.82,102.543184,15.930512,103.7732422036,27.293184,7.960512,28.4304,75.25,7.97,75.6708887221,133.92,60.573184,49.950512,78.5121918492,27.293184,7.960512,28.4304,33.28,41.99,53.5790864051,133.31,62.173184,69.800512,93.4752174866,27.293184,7.960512,28.4304,34.88,61.84,70.9985915353,133.25
2021-04-24 10:30:00,30.343104,8.850072,31.6074,30.343104,8.850072,31.6074,0.0,0.0,0.0,133.26,105.213104,17.110072,106.5952710825,30.343104,8.850072,31.6074,74.87,8.26,75.3242623595,131.82,101.313104,16.560072,102.6575911794,30.343104,8.850072,31.6074,70.97,7.71,71.3875689459,133.87,61.313104,51.080072,79.8026971827,30.343104,8.850072,31.6074,30.97,42.23,52.3690156486,133.26,62.703104,70.490072,94.3426176328,30.343104,8.850072,31.6074,32.36,61.64,69.6179517079,133.2
2021-04-24 11:00:00,31.440384,9.170112,32.7504,31.440384,9.170112,32.7504,0.0,0.0,0.0,133.3,104.570384,17.280112,105.988525231,31.440384,9.170112,32.7504,73.13,8.11,73.5783188174,131.78,100.800384,16.740112,102.18096087,31.440384,9.170112,32.7504,69.36,7.57,69.7718747061,133.9,59.100384,51.280112,78.2464393802,31.440384,9.170112,32.7504,27.66,42.11,50.3818191414,133.3,60.120384,71.090112,93.1035154894,31.440384,9.170112,32.7504,28.68,61.92,68.239495895,133.26
2021-04-24 11:30:00,33.247872,9.697296,34.6332,33.247872,9.697296,34.6332,0.0,0.0,0.0,133.54,102.607872,18.027296,104.1794547761,33.247872,9.697296,34.6332,69.36,8.33,69.8584175315,132.14,99.047872,17.477296,100.5780136173,33.247872,9.697296,34.6332,65.8,7.78,66.2583458894,134.21,57.357872,52.047296,77.452220764,33.247872,9.697296,34.6332,24.11,42.35,48.7320695231,133.54,58.047872,71.777296,92.3121642299,33.247872,9.697296,34.6332,24.8,62.08,66.8503283462,133.51
2021-04-24 12:00:00,35.227584,10.274712,36.6954,35.227584,10.274712,36.6954,0.0,0.0,0.0,133.91,100.837584,19.504712,102.7066314176,35.227584,10.274712,36.6954,65.61,9.23,66.256056327,132.72,97.477584,18.914712,99.2957487132,35.227584,10.274712,36.6954,62.25,8.64,62.8467349987,134.79,56.377584,52.984712,77.3680275269,35.227584,10.274712,36.6954,21.15,42.71,47.6599055811,133.91,56.747584,72.394712,91.9852304199,35.227584,10.274712,36.6954,21.52,62.12,65.741956162,133.9
2021-04-24 12:30:00,36.587136,10.671248,38.1116,36.587136,10.671248,38.1116,0.0,0.0,0.0,134.08,98.207136,20.581248,100.3405667243,36.587136,10.671248,38.1116,61.62,9.91,62.4117977629,133.01,95.047136,19.961248,97.1205924792,36.587136,10.671248,38.1116,58.46,9.29,59.1935444115,135.04,55.587136,53.081248,76.8605788289,36.587136,10.671248,38.1116,19.0,42.41,46.4715837905,134.08,55.707136,73.431248,92.1706742091,36.587136,10.671248,38.1116,19.12,62.76,65.6078653821,134.08
2021-04-24 13:00:00,36.669312,10.695216,38.1972,36.669312,10.695216,38.1972,0.0,0.0,0.0,134.31,96.439312,20.785216,98.6537688241,36.669312,10.695216,38.1972,59.77,10.09,60.6156827892,133.35,93.389312,20.165216,95.5416115217,36.669312,10.695216,38.1972,56.72,9.47,57.5051241195,135.3,55.559312,53.175216,76.9054012834,36.669312,10.695216,38.1972,18.89,42.48,46.4906711072,134.31,55.669312,73.935216,92.5499241681,36.669312,10.695216,38.1972,19.0,63.24,66.0325495494,134.33
2021-04-24 13:30:00,38.664384,11.277112,40.2754,38.664384,11.277112,40.2754,0.0,0.0,0.0,134.66,94.434384,21.687112,96.8926401145,38.664384,11.277112,40.2754,55.77,10.41,56.7332442224,133.97,91.584384,21.057112,93.9739397835,38.664384,11.277112,40.2754,52.92,9.78,53.816120261500004,135.86,52.514384,55.097112,76.114731016,38.664384,11.277112,40.2754,13.85,43.82,45.9566632818,134.66,52.104384,73.517112,90.1090039277,38.664384,11.277112,40.2754,13.44,62.24,63.674572633,134.71
2021-04-24 14:00:00,37.74816,11.00988,39.321,37.74816,11.00988,39.321,0.0,0.0,0.0,135.34,91.90816,22.48988,94.6197895633,37.74816,11.00988,39.321,54.16,11.48,55.3633091497,134.71,89.15816,21.80988,91.7869727151,37.74816,11.00988,39.321,51.41,10.8,52.5321625293,136.48,51.90816,53.50988,74.5504147017,37.74816,11.00988,39.321,14.16,42.5,44.7968257804,135.34,51.46816,75.92988,91.7295926656,37.74816,11.00988,39.321,13.72,64.92,66.353935829,135.39
2021-04-24 14:30:00,33.41856,9.74708,34.811,33.41856,9.74708,34.811,0.0,0.0,0.0,135.34,92.00856,27.65708,96.0754348801,33.41856,9.74708,34.811,58.59,17.91,61.2662729403,132.93,89.01856,26.94708,93.0077907758,33.41856,9.74708,34.811,55.6,17.2,58.1996563564,135.0,52.32856,55.74708,76.459238292,33.41856,9.74708,34.811,18.91,46.0,49.7351797021,135.34,52.41856,70.82708,88.1145884278,33.41856,9.74708,34.811,19.0,61.08,63.9669164491,135.42
2021-04-24 15:00:00,34.919232,10.184776,36.3742,34.919232,10.184776,36.3742,0.0,0.0,0.0,135.11,89.399232,31.084776,94.6492788201,34.919232,10.184776,36.3742,54.48,20.9,58.3513530263,131.64,86.629232,29.944776,91.6586790577,34.919232,10.184776,36.3742,51.71,19.76,55.3568577504,133.92,52.799232,57.874776,78.3405935441,34.919232,10.184776,36.3742,17.88,47.69,50.9316257349,135.11,52.719232,69.104776,86.9182805207,34.919232,10.184776,36.3742,17.8,58.92,61.5500316816,135.18
2021-04-24 15:30:00,34.354176,10.019968,35.7856,34.354176,10.019968,35.7856,0.0,0.0,0.0,135.17,90.444176,31.489968,95.7693429912,34.354176,10.019968,35.7856,56.09,21.47,60.0587129399,131.71,87.594176,30.319968,92.6932582696,34.354176,10.019968,35.7856,53.24,20.3,56.9788346669,134.02,50.564176,57.529968,76.5926439852,34.354176,10.019968,35.7856,16.21,47.51,50.1992450142,135.17,50.354176,69.139968,85.5329072093,34.354176,10.019968,35.7856,16.0,59.12,61.2468317548,135.25
2021-04-24 16:00:00,31.84896,9.28928,33.176,31.84896,9.28928,33.176,0.0,0.0,0.0,135.23,90.47896,31.21928,95.7135604102,31.84896,9.28928,33.176,58.63,21.93,62.5971389123,131.77,87.50896,30.00928,92.5114855918,31.84896,9.28928,33.176,55.66,20.72,59.3915313828,134.05,52.76896,56.11928,77.03205,31.84896,9.28928,33.176,20.92,46.83,51.290304152,135.23,53.08896,69.32928,87.3211700517,31.84896,9.28928,33.176,21.24,60.04,63.6862559741,135.32
2021-04-24 16:30:00,32.274432,9.413376,33.6192,32.274432,9.413376,33.6192,0.0,0.0,0.0,135.03,91.824432,31.083376,96.9427799048,32.274432,9.413376,33.6192,59.55,21.67,63.3702722102,131.52,88.804432,29.903376,93.7039969214,32.274432,9.413376,33.6192,56.53,20.49,60.1288699378,133.86,52.914432,56.403376,77.3387221131,32.274432,9.413376,33.6192,20.64,46.99,51.3231887162,135.03,53.154432,69.013376,87.1105028579,32.274432,9.413376,33.6192,20.88,59.6,63.1516777291,135.12
2021-04-24 17:00:00,30.131136,8.788248,31.3866,30.131136,8.788248,31.3866,0.0,0.0,0.0,134.96,95.381136,30.288248,100.0746674816,30.131136,8.788248,31.3866,65.25,21.5,68.7008915517,131.39,92.061136,29.108248,96.553316169,30.131136,8.788248,31.3866,61.93,20.32,65.1784266456,133.75,55.101136,55.718248,78.3623528787,30.131136,8.788248,31.3866,24.97,46.93,53.1594375441,134.96,55.851136,68.268248,88.2037588625,30.131136,8.788248,31.3866,25.72,59.48,64.8026913021,135.06
2021-04-24 17:30:00,25.301184,7.379512,26.3554,25.301184,7.379512,26.3554,0.0,0.0,0.0,134.58,100.931184,28.559512,104.8939923414,25.301184,7.379512,26.3554,75.63,21.18,78.53973071,130.74,97.031184,27.379512,100.8200790805,25.301184,7.379512,26.3554,71.73,20.0,74.4660519969,133.21,59.201184,53.119512,79.5390642522,25.301184,7.379512,26.3554,33.9,45.74,56.9329219345,134.58,60.861184,67.339512,90.7672495688,25.301184,7.379512,26.3554,35.56,59.96,69.7116575617,134.68
2021-04-24 18:00:00,22.521408,6.568744,23.4598,22.521408,6.568744,23.4598,0.0,0.0,0.0,134.02,103.991408,27.068744,107.4566416726,22.521408,6.568744,23.4598,81.47,20.5,84.0095881433,129.96,99.801408,25.918744,103.1120862427,22.521408,6.568744,23.4598,77.28,19.35,79.665682072,132.52,61.581408,51.688744,80.3989805132,22.521408,6.568744,23.4598,39.06,45.12,59.6782875089,134.02,63.841408,66.568744,92.2340666628,22.521408,6.568744,23.4598,41.32,60.0,72.85150925,134.12
2021-04-24 18:30:00,18.808896,5.485928,19.5926,18.808896,5.485928,19.5926,0.0,0.0,0.0,133.5,106.058896,25.945928,109.1864487953,18.808896,5.485928,19.5926,87.25,20.46,89.6168181761,129.33,101.528896,24.775928,104.5081974356,18.808896,5.485928,19.5926,82.72,19.29,84.9394048719,131.97,62.668896,50.275928,80.3433846818,18.808896,5.485928,19.5926,43.86,44.79,62.6884654462,133.5,65.368896,65.005928,92.1892794169,18.808896,5.485928,19.5926,46.56,59.52,75.56761211,133.61
2021-04-24 19:00:00,15.356928,4.4791039999999995,15.9968,15.356928,4.4791039999999995,15.9968,0.0,0.0,0.0,133.54,109.106928,20.589104,111.0325760357,15.356928,4.4791039999999995,15.9968,93.75,16.11,95.124101047,130.71,104.166928,20.259104,106.1187079823,15.356928,4.4791039999999995,15.9968,88.81,15.78,90.2010227215,133.12,63.846928,46.259104,78.8437373411,15.356928,4.4791039999999995,15.9968,48.49,41.78,64.006628563,133.54,67.076928,67.399104,95.0891870294,15.356928,4.4791039999999995,15.9968,51.72,62.92,81.4486635863,133.65
2021-04-24 19:30:00,11.80224,3.44232,12.294,11.80224,3.44232,12.294,0.0,0.0,0.0,133.64,110.74224,16.13232,111.9111052077,11.80224,3.44232,12.294,98.94,12.69,99.7504872169,132.25,105.55224,15.31232,106.6571259354,11.80224,3.44232,12.294,93.75,11.87,94.4984624214,134.38,64.34224,41.77232,76.7127796811,11.80224,3.44232,12.294,52.54,38.33,65.0356863576,133.64,67.96224,70.40232,97.8537312891,11.80224,3.44232,12.294,56.16,66.96,87.3932903603,133.75
2021-04-24 20:00:00,9.94848,2.90164,10.363,9.94848,2.90164,10.363,0.0,0.0,0.0,133.53,110.74848,16.04164,111.9042449427,9.94848,2.90164,10.363,100.8,13.14,101.6528386224,132.17,105.46848,15.20164,106.5583883709,9.94848,2.90164,10.363,95.52,12.3,96.3086725067,134.27,64.06848,40.60164,75.8502689527,9.94848,2.90164,10.363,54.12,37.7,65.9565341721,133.53,67.86848,70.38164,97.7737481464,9.94848,2.90164,10.363,57.92,67.48,88.9284926219,133.65
2021-04-24 20:30:00,10.229376,2.983568,10.6556,10.229376,2.983568,10.6556,0.0,0.0,0.0,133.62,111.469376,16.643568,112.7050581899,10.229376,2.983568,10.6556,101.24,13.66,102.1573942502,132.27,106.139376,15.763568,107.3035750279,10.229376,2.983568,10.6556,95.91,12.78,96.7577206222,134.35,64.119376,40.293568,75.7288980562,10.229376,2.983568,10.6556,53.89,37.31,65.54516153,133.62,67.869376,70.983568,98.2085491423,10.229376,2.983568,10.6556,57.64,68.0,89.1424119036,133.75
2021-04-24 21:00:00,10.212864,2.978752,10.6384,10.212864,2.978752,10.6384,0.0,0.0,0.0,133.42,112.522864,16.608752,113.7420131955,10.212864,2.978752,10.6384,102.31,13.63,103.213918635,131.98,107.132864,15.728752,108.2813196647,10.212864,2.978752,10.6384,96.92,12.75,97.7550453941,134.12,65.072864,40.118752,76.4460063784,10.212864,2.978752,10.6384,54.86,37.14,66.2495222624,133.42,68.932864,70.898752,98.8856550486,10.212864,2.978752,10.6384,58.72,67.92,89.7839896641,133.54
2021-04-24 21:30:00,10.529472,3.071096,10.9682,10.529472,3.071096,10.9682,0.0,0.0,0.0,133.64,111.529472,17.401096,112.8787901539,10.529472,3.071096,10.9682,101.0,14.33,102.0115135659,132.39,106.219472,16.491096,107.4920112345,10.529472,3.071096,10.9682,95.69,13.42,96.6264585918,134.43,64.769472,40.251096,76.2576896605,10.529472,3.071096,10.9682,54.24,37.18,65.7596380769,133.64,68.569472,71.191096,98.8430303058,10.529472,3.071096,10.9682,58.04,68.12,89.4928823985,133.76
2021-04-24 22:00:00,10.563072,3.080896,11.0032,10.563072,3.080896,11.0032,0.0,0.0,0.0,133.96,107.463072,18.750896,109.0866992098,10.563072,3.080896,11.0032,96.9,15.67,98.1588452459,132.87,102.383072,17.790896,103.9173200801,10.563072,3.080896,11.0032,91.82,14.71,92.9908409468,134.85,61.913072,39.980896,73.7000714344,10.563072,3.080896,11.0032,51.35,36.9,63.2331598135,133.96,65.403072,72.120896,97.3600814856,10.563072,3.080896,11.0032,54.84,69.04,88.1699903595,134.07
2021-04-24 22:30:00,9.54048,2.7826400000000002,9.938,9.54048,2.7826400000000002,9.938,0.0,0.0,0.0,134.4,102.59048,20.21264,104.5626960364,9.54048,2.7826400000000002,9.938,93.05,17.43,94.6684076131,133.5,97.69048,19.15264,99.5502561604,9.54048,2.7826400000000002,9.938,88.15,16.37,89.6571213011,135.41,59.03048,39.03264,70.7682453817,9.54048,2.7826400000000002,9.938,49.49,36.25,61.3459257001,134.4,62.34048,73.18264,96.1354993954,9.54048,2.7826400000000002,9.938,52.8,70.4,88.0,134.5
2021-04-24 23:00:00,8.378304,2.443672,8.7274,8.378304,2.443672,8.7274,0.0,0.0,0.0,134.65,96.998304,21.233672,99.2952154209,8.378304,2.443672,8.7274,88.62,18.79,90.5901125951,133.87,92.338304,20.113672,94.5035564776,8.378304,2.443672,8.7274,83.96,17.67,85.7992453347,135.72,55.928304,37.863672,67.5398611609,8.378304,2.443672,8.7274,47.55,35.42,59.2923173775,134.65,58.978304,74.283672,94.849903893,8.378304,2.443672,8.7274,50.6,71.84,87.8711875418,134.73
2021-04-24 23:30:00,8.356608,2.437344,8.7048,8.356608,2.437344,8.7048,0.0,0.0,0.0,135.12,91.496608,22.027344,94.1107494349,8.356608,2.437344,8.7048,83.14,19.59,85.4167881625,134.5,87.166608,20.887344,89.6342495344,8.356608,2.437344,8.7048,78.81,18.45,80.9408339468,136.19,52.396608,37.577344,64.4783786397,8.356608,2.437344,8.7048,44.04,35.14,56.34129214,135.12,55.116608,75.637344,93.5887187902,8.356608,2.437344,8.7048,46.76,73.2,86.8604489972,135.18
2021-04-25 00:00:00,9.411456,2.745008,9.8036,9.411456,2.745008,9.8036,0.0,0.0,0.0,135.82,86.421456,25.685008,90.1575714686,9.411456,2.745008,9.8036,77.01,22.94,80.3541143937,134.79,82.441456,24.395008,85.9750550027,9.411456,2.745008,9.8036,73.03,21.65,76.1715393044,136.41,49.321456,40.045008,63.5311631224,9.411456,2.745008,9.8036,39.91,37.3,54.6268990517,135.82,51.611456,74.625008,90.7338647333,9.411456,2.745008,9.8036,42.2,71.88,83.3521109511,135.88
2021-04-25 00:30:00,9.533184,2.780512,9.9304,9.533184,2.780512,9.9304,0.0,0.0,0.0,136.34,81.813184,32.930512,88.1919253492,9.533184,2.780512,9.9304,72.28,30.15,78.3161598905,133.41,78.113184,31.300512,84.1510045459,9.533184,2.780512,9.9304,68.58,28.52,74.2738635053,135.33,48.163184,45.030512,65.9351143474,9.533184,2.780512,9.9304,38.63,42.25,57.2480514952,136.34,50.293184,69.900512,86.113215796,9.533184,2.780512,9.9304,40.76,67.12,78.5268871152,136.39
2021-04-25 01:00:00,9.270528,2.703904,9.6568,9.270528,2.703904,9.6568,0.0,0.0,0.0,136.54,80.020528,33.083904,86.590008692,9.270528,2.703904,9.6568,70.75,30.38,76.9967979854,133.66,76.400528,31.463904,82.6257703964,9.270528,2.703904,9.6568,67.13,28.76,73.0313254706,135.52,47.280528,45.083904,65.3299833755,9.270528,2.703904,9.6568,38.01,42.38,56.9282399166,136.54,49.390528,70.143904,85.7880616664,9.270528,2.703904,9.6568,40.12,67.44,78.4714470365,136.57
2021-04-25 01:30:00,8.434944,2.460192,8.7864,8.434944,2.460192,8.7864,0.0,0.0,0.0,136.73,81.314944,32.920192,87.7260460698,8.434944,2.460192,8.7864,72.88,30.46,78.9892777534,133.86,77.574944,31.280192,83.6440215925,8.434944,2.460192,8.7864,69.14,28.82,74.9061546203,135.73,49.034944,44.970192,66.5337801541,8.434944,2.460192,8.7864,40.6,42.51,58.7831617047,136.73,51.434944,69.860192,86.7525209464,8.434944,2.460192,8.7864,43.0,67.4,79.9484834128,136.76
2021-04-25 02:00:00,8.208192,2.394056,8.5502,8.208192,2.394056,8.5502,0.0,0.0,0.0,136.62,83.248192,32.224056,89.2673022801,8.208192,2.394056,8.5502,75.04,29.83,80.7516594257,133.73,79.408192,30.634056,85.1123160519,8.208192,2.394056,8.5502,71.2,28.24,76.5959372291,135.55,50.398192,45.294056,67.7608239752,8.208192,2.394056,8.5502,42.19,42.9,60.1698105365,136.62,52.928192,69.354056,87.2432151634,8.208192,2.394056,8.5502,44.72,66.96,80.5203079974,136.63
2021-04-25 02:30:00,8.884224,2.5912319999999998,9.2544,8.884224,2.5912319999999998,9.2544,0.0,0.0,0.0,136.73,82.544224,32.601232,88.7490239027,8.884224,2.5912319999999998,9.2544,73.66,30.01,79.5386428096,133.9,78.784224,30.981232,84.6568998223,8.884224,2.5912319999999998,9.2544,69.9,28.39,75.4453583728,135.61,49.424224,45.381232,67.0985106827,8.884224,2.5912319999999998,9.2544,40.54,42.79,58.9446833904,136.73,51.764224,69.951232,87.0213177597,8.884224,2.5912319999999998,9.2544,42.88,67.36,79.8502598618,136.72
2021-04-25 03:00:00,9.9456,2.9008000000000003,10.36,9.9456,2.9008000000000003,10.36,0.0,0.0,0.0,137.67,81.1056,33.5908,87.7864465393,9.9456,2.9008000000000003,10.36,71.16,30.69,77.4959463456,135.02,77.4756,31.9608,83.8090766683,9.9456,2.9008000000000003,10.36,67.53,29.06,73.5172394748,136.55,47.6856,45.6308,66.0006542089,9.9456,2.9008000000000003,10.36,37.74,42.73,57.0101789157,137.67,49.7456,71.7008,87.2675738175,9.9456,2.9008000000000003,10.36,39.8,68.8,79.4825767071,137.66
2021-04-25 03:30:00,10.4928,3.0604,10.93,10.4928,3.0604,10.93,0.0,0.0,0.0,137.67,80.4628,33.6504,87.2158907769,10.4928,3.0604,10.93,69.97,30.59,76.3645794855,135.02,76.9028,32.0304,83.306585406,10.4928,3.0604,10.93,66.41,28.97,72.4537714684,136.52,47.1428,45.9904,65.8601585482,10.4928,3.0604,10.93,36.65,42.93,56.4465003344,137.67,49.0528,71.7004,86.8741880422,10.4928,3.0604,10.93,38.56,68.64,78.7294303295,137.66
2021-04-25 04:00:00,10.568832,3.082576,11.0092,10.568832,3.082576,11.0092,0.0,0.0,0.0,137.8,80.208832,33.492576,86.9207074173,10.568832,3.082576,11.0092,69.64,30.41,75.9901158046,135.14,76.668832,31.882576,83.0337789857,10.568832,3.082576,11.0092,66.1,28.8,72.1016643359,136.63,47.008832,46.212576,65.9198943154,10.568832,3.082576,11.0092,36.44,43.13,56.4630011601,137.8,48.968832,71.602576,86.7460396634,10.568832,3.082576,11.0092,38.4,68.52,78.5464855993,137.75
2021-04-25 04:30:00,9.523392,2.777656,9.9202,9.523392,2.777656,9.9202,0.0,0.0,0.0,137.99,79.263392,33.377656,86.0043791408,9.523392,2.777656,9.9202,69.74,30.6,76.1579122613,135.37,75.703392,31.757656,82.0947761732,9.523392,2.777656,9.9202,66.18,28.98,72.2470262364,136.83,46.963392,45.857656,65.6390493682,9.523392,2.777656,9.9202,37.44,43.08,57.0757391542,137.99,48.963392,71.537656,86.6893879441,9.523392,2.777656,9.9202,39.44,68.76,79.2682231414,137.95
2021-04-25 05:00:00,9.157632,2.670976,9.5392,9.157632,2.670976,9.5392,0.0,0.0,0.0,138.15,78.737632,33.360976,85.5135627409,9.157632,2.670976,9.5392,69.58,30.69,76.0476988475,135.54,75.217632,31.740976,81.6405641891,9.157632,2.670976,9.5392,66.06,29.07,72.1733226338,137.01,46.587632,45.870976,65.3800726105,9.157632,2.670976,9.5392,37.43,43.2,57.159818929,138.15,48.637631999999996,71.550976,86.5168273408,9.157632,2.670976,9.5392,39.48,68.88,79.3922212814,138.11
2021-04-25 05:30:00,9.694848,2.827664,10.0988,9.694848,2.827664,10.0988,0.0,0.0,0.0,138.1,79.094848,33.467664,85.8841051287,9.694848,2.827664,10.0988,69.4,30.64,75.8628341153,135.45,75.564848,31.847664,82.0019509251,9.694848,2.827664,10.0988,65.87,29.02,71.9792838253,136.94,46.454848,46.007664,65.3816338848,9.694848,2.827664,10.0988,36.76,43.18,56.7081122945,138.1,48.374848,71.707664,86.4992196228,9.694848,2.827664,10.0988,38.68,68.88,78.99744806,138.05
2021-04-25 06:00:00,9.677184,2.8225119999999997,10.0804,9.677184,2.8225119999999997,10.0804,0.0,0.0,0.0,138.17,78.607184,33.622512,85.4959805465,9.677184,2.8225119999999997,10.0804,68.93,30.8,75.4982443504,135.56,75.097184,32.002512,81.6317819176,9.677184,2.8225119999999997,10.0804,65.42,29.18,71.6327355334,137.03,46.417184,46.022512,65.3653316467,9.677184,2.8225119999999997,10.0804,36.74,43.2,56.7103835289,138.17,48.357184,71.742512,86.5182366468,9.677184,2.8225119999999997,10.0804,38.68,68.92,79.0323275628,138.12
2021-04-25 06:30:00,9.44256,2.75408,9.836,9.44256,2.75408,9.836,0.0,0.0,0.0,137.74,80.95256,32.76408,87.3315630732,9.44256,2.75408,9.836,71.51,30.01,77.5517904371,134.98,77.32256,31.16408,83.3665290581,9.44256,2.75408,9.836,67.88,28.41,73.5854775075,136.52,48.38256,45.58408,66.4739081264,9.44256,2.75408,9.836,38.94,42.83,57.8855120043,137.74,50.60256,71.43408,87.5411152773,9.44256,2.75408,9.836,41.16,68.68,80.0692700104,137.68
2021-04-25 07:00:00,9.998208,2.916144,10.4148,9.998208,2.916144,10.4148,0.0,0.0,0.0,137.58,83.158208,32.096144,89.1372538137,9.998208,2.916144,10.4148,73.16,29.18,78.7645732547,134.74,79.438208,30.556144,85.1123188875,9.998208,2.916144,10.4148,69.44,27.64,74.73876638,136.31,49.958208,46.126144,67.9959094864,9.998208,2.916144,10.4148,39.96,43.21,58.8549547617,137.58,52.278208,70.996144,88.1672472892,9.998208,2.916144,10.4148,42.28,68.08,80.1404067871,137.52
2021-04-25 07:30:00,11.543232,3.3667759999999998,12.0242,11.543232,3.3667759999999998,12.0242,0.0,0.0,0.0,137.21,86.293232,31.766776,91.9546080762,11.543232,3.3667759999999998,12.0242,74.75,28.4,79.9632571873,134.18,82.463232,30.246776,87.8353692443,11.543232,3.3667759999999998,12.0242,70.92,26.88,75.8431328467,135.87,51.983232,46.456776,69.7172033682,11.543232,3.3667759999999998,12.0242,40.44,43.09,59.0943457532,137.21,54.343232,70.806776,89.2568562729,11.543232,3.3667759999999998,12.0242,42.8,67.44,79.8748621282,137.18
2021-04-25 08:00:00,14.98656,4.37108,15.611,14.98656,4.37108,15.611,0.0,0.0,0.0,136.8,88.45656,31.63108,93.9419407347,14.98656,4.37108,15.611,73.47,27.26,78.3642042006,133.59,84.67656,30.18108,89.894479271,14.98656,4.37108,15.611,69.69,25.81,74.3158946659,135.34,53.55656,47.75108,71.7528449624,14.98656,4.37108,15.611,38.57,43.38,58.0471299893,136.8,55.66656,70.65108,89.9463229232,14.98656,4.37108,15.611,40.68,66.28,77.7682505911,136.76
2021-04-25 08:30:00,19.760448,5.763464,20.5838,19.760448,5.763464,20.5838,0.0,0.0,0.0,135.97,91.910448,31.233464,97.0724457557,19.760448,5.763464,20.5838,72.15,25.47,76.5136811296,132.6,88.210448,29.863464,93.1284576187,19.760448,5.763464,20.5838,68.45,24.1,72.5686743712,134.52,55.430448,50.153464,74.752287702,19.760448,5.763464,20.5838,35.67,44.39,56.9457724506,135.97,57.280448,69.443464,90.0191336073,19.760448,5.763464,20.5838,37.52,63.68,73.9113847793,135.91
2021-04-25 09:00:00,23.712384,6.916112,24.7004,23.712384,6.916112,24.7004,0.0,0.0,0.0,135.67,96.412384,30.726112,101.1901267279,23.712384,6.916112,24.7004,72.7,23.81,76.4997130714,132.2,92.662384,29.436112,97.2255218461,23.712384,6.916112,24.7004,68.95,22.52,72.5344945526,134.17,56.682384,52.326112,77.1421716894,23.712384,6.916112,24.7004,32.97,45.41,56.1167443817,135.67,58.232384,69.036112,90.3160855352,23.712384,6.916112,24.7004,34.52,62.12,71.0670444017,135.59
2021-04-25 09:30:00,24.55392,7.16156,25.576999999999998,24.55392,7.16156,25.576999999999998,0.0,0.0,0.0,135.63,100.80392,29.15156,104.9344735433,24.55392,7.16156,25.576999999999998,76.25,21.99,79.3575617065,131.98,96.92392,27.94156,100.8710912175,24.55392,7.16156,25.576999999999998,72.37,20.78,75.2942580812,134.02,59.50392,53.51156,80.0262678687,24.55392,7.16156,25.576999999999998,34.95,46.35,58.0501937981,135.63,61.31392,68.16156,91.6809415713,24.55392,7.16156,25.576999999999998,36.76,61.0,71.2200645886,135.54
2021-04-25 10:00:00,27.968832,8.157576,29.1342,27.968832,8.157576,29.1342,0.0,0.0,0.0,135.17,101.978832,28.497576,105.8857592595,27.968832,8.157576,29.1342,74.01,20.34,76.7541249706,131.39,98.208832,27.387576,101.9561376375,27.968832,8.157576,29.1342,70.24,19.23,72.8247931683,133.52,60.598832,55.167576,81.9492518665,27.968832,8.157576,29.1342,32.63,47.01,57.2246188279,135.17,62.168832,67.757576,91.9567984308,27.968832,8.157576,29.1342,34.2,59.6,68.715354907,135.07
2021-04-25 10:30:00,27.853824,8.124032,29.0144,27.853824,8.124032,29.0144,0.0,0.0,0.0,134.93,105.383824,27.394032,108.886102649,27.853824,8.124032,29.0144,77.53,19.27,79.8888840828,130.96,101.433824,26.334032,104.7964784363,27.853824,8.124032,29.0144,73.58,18.21,75.7998713719,133.18,62.373824,55.234032,83.314417788,27.853824,8.124032,29.0144,34.52,47.11,58.4036171825,134.93,64.173824,67.164032,92.8939550309,27.853824,8.124032,29.0144,36.32,59.04,69.3171263109,134.84
2021-04-25 11:00:00,27.987648,8.163064,29.1538,27.987648,8.163064,29.1538,0.0,0.0,0.0,134.78,105.697648,27.343064,109.1770852406,27.987648,8.163064,29.1538,77.71,19.18,80.0419671173,130.68,101.747648,26.283064,105.0875031902,27.987648,8.163064,29.1538,73.76,18.12,75.9530907864,133.0,62.637648,54.803064,83.2277043463,27.987648,8.163064,29.1538,34.65,46.64,58.1025997697,134.78,64.467648,67.363064,93.2408710283,27.987648,8.163064,29.1538,36.48,59.2,69.5372590774,134.69
2021-04-25 11:30:00,28.633728,8.351504,29.8268,28.633728,8.351504,29.8268,0.0,0.0,0.0,134.55,105.283728,27.081504,108.7109527163,28.633728,8.351504,29.8268,76.65,18.73,78.9052304984,130.46,101.383728,26.041504,104.6748309469,28.633728,8.351504,29.8268,72.75,17.69,74.8698777881,132.8,61.853728,55.301504,82.9707177995,28.633728,8.351504,29.8268,33.22,46.95,57.5140930555,134.55,63.473728,66.871504,92.1993069033,28.633728,8.351504,29.8268,34.84,58.52,68.1059175109,134.47
2021-04-25 12:00:00,30.828864,8.991752,32.1134,30.828864,8.991752,32.1134,0.0,0.0,0.0,134.51,104.678864,27.661752,108.2720512969,30.828864,8.991752,32.1134,73.85,18.67,76.1734297508,130.43,100.908864,26.631752,104.36402181,30.828864,8.991752,32.1134,70.08,17.64,72.2660086071,132.8,62.038864,56.101752,83.6434529648,30.828864,8.991752,32.1134,31.21,47.11,56.5103194116,134.51,63.468864,67.271752,92.4866764167,30.828864,8.991752,32.1134,32.64,58.28,66.7976646298,134.44
2021-04-25 12:30:00,33.413184,9.745512,34.8054,33.413184,9.745512,34.8054,0.0,0.0,0.0,134.82,105.613184,28.995512,109.5211593746,33.413184,9.745512,34.8054,72.2,19.25,74.7221687319,130.27,101.913184,27.925512,105.669916691,33.413184,9.745512,34.8054,68.5,18.18,70.8714498229,132.71,62.053184,52.965512,81.5839635343,33.413184,9.745512,34.8054,28.64,43.22,51.8480279278,134.82,63.133184,58.905512,86.3461537416,33.413184,9.745512,34.8054,29.72,49.16,57.4454872031,134.75
2021-04-25 13:00:00,36.561024,10.663632,38.0844,36.561024,10.663632,38.0844,0.0,0.0,0.0,135.27,102.401024,31.003632,106.9915646836,36.561024,10.663632,38.0844,65.84,20.34,68.9102401679,130.63,99.031024,29.893632,103.4445404487,36.561024,10.663632,38.0844,62.47,19.23,65.3627860483,133.05,61.531024,51.423632,80.1901293337,36.561024,10.663632,38.0844,24.97,40.76,47.800402718,135.27,62.161024,55.103632,83.0686653578,36.561024,10.663632,38.0844,25.6,44.44,51.2861930738,135.22
2021-04-25 13:30:00,39.80448,11.60964,41.463,39.80448,11.60964,41.463,0.0,0.0,0.0,135.38,98.35448,32.29964,103.522318754,39.80448,11.60964,41.463,58.55,20.69,62.0981368481,130.96,95.35448,31.16964,100.3196058296,39.80448,11.60964,41.463,55.55,19.56,58.8930904266,133.32,57.82448,53.23964,78.6010798564,39.80448,11.60964,41.463,18.02,41.63,45.362730297,135.38,57.84448,55.28964,80.0182988934,39.80448,11.60964,41.463,18.04,43.68,47.2586923222,135.34
2021-04-25 14:00:00,42.088128,12.275704,43.8418,42.088128,12.275704,43.8418,0.0,0.0,0.0,135.8,94.368128,34.095704,100.3387293794,42.088128,12.275704,43.8418,52.28,21.82,56.6507793415,131.59,91.688128,32.915704,97.417433686,42.088128,12.275704,43.8418,49.6,20.64,53.7230825623,133.88,55.208128,53.775704,77.0698627088,42.088128,12.275704,43.8418,13.12,41.5,43.524526419,135.8,54.808127999999996,56.555704,78.7558159744,42.088128,12.275704,43.8418,12.72,44.28,46.0707803277,135.78
2021-04-25 14:30:00,42.577728,12.418504,44.3518,42.577728,12.418504,44.3518,0.0,0.0,0.0,136.08,93.827728,34.728504,100.0485458751,42.577728,12.418504,44.3518,51.25,22.31,55.8954255731,132.0,91.227728,33.538504,97.1973744841,42.577728,12.418504,44.3518,48.65,21.12,53.0365619172,134.22,53.807728,54.118504,76.3156869046,42.577728,12.418504,44.3518,11.23,41.7,43.1856793393,136.08,53.257728,56.938504,77.9639585288,42.577728,12.418504,44.3518,10.68,44.52,45.7831060545,136.07
2021-04-25 15:00:00,42.412416,12.370288,44.1796,42.412416,12.370288,44.1796,0.0,0.0,0.0,136.45,92.612416,35.440288,99.1618556244,42.412416,12.370288,44.1796,50.2,23.07,55.2473067217,132.52,90.072416,34.200288,96.3467686192,42.412416,12.370288,44.1796,47.66,21.83,52.4216033711,134.66,53.692416,54.130288,76.2427938554,42.412416,12.370288,44.1796,11.28,41.76,43.2566295497,136.45,53.132416,57.290288,78.1359758954,42.412416,12.370288,44.1796,10.72,44.92,46.1814334988,136.45
2021-04-25 15:30:00,40.984128,11.953704,42.6918,40.984128,11.953704,42.6918,0.0,0.0,0.0,136.7,93.344128,35.413704,99.8361490798,40.984128,11.953704,42.6918,52.36,23.46,57.375440739,132.8,90.704128,34.163704,96.9247001916,40.984128,11.953704,42.6918,49.72,22.21,54.4551420896,134.9,54.874128,53.423704,76.5849990066,40.984128,11.953704,42.6918,13.89,41.47,43.7343457708,136.7,54.544128,57.513704,79.2646708634,40.984128,11.953704,42.6918,13.56,45.56,47.5351154411,136.71
2021-04-25 16:00:00,37.410816,10.911488,38.9696,37.410816,10.911488,38.9696,0.0,0.0,0.0,136.61,96.810816,34.691488,102.8388712221,37.410816,10.911488,38.9696,59.4,23.78,63.983188417,132.61,93.790816,33.421488,99.5676304131,37.410816,10.911488,38.9696,56.38,22.51,60.7075324816,134.76,57.040816,51.751488,77.0186419003,37.410816,10.911488,38.9696,19.63,40.84,45.312718965,136.61,57.250816,57.071488,80.8381758527,37.410816,10.911488,38.9696,19.84,46.16,50.2431209222,136.62
2021-04-25 16:30:00,33.482688,9.765784,34.8778,33.482688,9.765784,34.8778,0.0,0.0,0.0,136.36,102.352688,33.245784,107.616703604,33.482688,9.765784,34.8778,68.87,23.48,72.7625404999,132.2,98.852688,31.985784,103.8987213729,33.482688,9.765784,34.8778,65.37,22.22,69.0432132798,134.42,61.822688,50.245784,79.6660753478,33.482688,9.765784,34.8778,28.34,40.48,49.4144310905,136.36,62.842688,55.925784,84.1242934656,33.482688,9.765784,34.8778,29.36,46.16,54.7060801008,136.38
2021-04-25 17:00:00,29.686464,8.658552,30.9234,29.686464,8.658552,30.9234,0.0,0.0,0.0,135.98,108.296464,31.458552,112.7730668592,29.686464,8.658552,30.9234,78.61,22.8,81.8496921192,131.55,104.286464,30.208552,108.573584207,29.686464,8.658552,30.9234,74.6,21.55,77.6502575656,133.85,64.066464,48.338552,80.2566347346,29.686464,8.658552,30.9234,34.38,39.68,52.5022551897,135.98,65.606464,55.218552,85.7513650245,29.686464,8.658552,30.9234,35.92,46.56,58.805441925,136.01
2021-04-25 17:30:00,26.923583999999998,7.852712,28.0454,26.923583999999998,7.852712,28.0454,0.0,0.0,0.0,135.29,111.953584,29.702712,115.8268365734,26.923583999999998,7.852712,28.0454,85.03,21.85,87.7925019577,130.54,107.613584,28.512712,111.3268081233,26.923583999999998,7.852712,28.0454,80.69,20.66,83.2929270707,132.96,68.303584,46.582712,82.6760463769,26.923583999999998,7.852712,28.0454,41.38,38.73,56.6773085105,135.29,70.483584,54.612712,89.1654861787,26.923583999999998,7.852712,28.0454,43.56,46.76,63.905955904,135.31
2021-04-25 18:00:00,23.905152,6.972336,24.9012,23.905152,6.972336,24.9012,0.0,0.0,0.0,134.94,114.725152,28.062336,118.1073884361,23.905152,6.972336,24.9012,90.82,21.09,93.2365834852,129.96,110.075152,26.882336,113.3101896417,23.905152,6.972336,24.9012,86.17,19.91,88.4402453637,132.47,68.935152,45.392336,82.5379873077,23.905152,6.972336,24.9012,45.03,38.42,59.1928821735,134.94,71.465152,53.692336,89.3875544778,23.905152,6.972336,24.9012,47.56,46.72,66.6686733031,134.96
2021-04-25 18:30:00,21.396864,6.240752,22.2884,21.396864,6.240752,22.2884,0.0,0.0,0.0,134.89,115.546864,27.680752,118.8162523038,21.396864,6.240752,22.2884,94.15,21.44,96.5603236324,129.89,110.736864,26.480752,113.8590500357,21.396864,6.240752,22.2884,89.34,20.24,91.604002096,132.43,68.986864,44.470752,82.0782260286,21.396864,6.240752,22.2884,47.59,38.23,61.0437629902,134.89,71.756864,53.080752,89.2558892399,21.396864,6.240752,22.2884,50.36,46.84,68.7758329648,134.92
2021-04-25 19:00:00,19.107072,5.572896,19.9032,19.107072,5.572896,19.9032,0.0,0.0,0.0,134.77,115.827072,27.382896,119.0198874199,19.107072,5.572896,19.9032,96.72,21.81,99.1485476444,129.7,110.837072,26.152896,113.8807731741,19.107072,5.572896,19.9032,91.73,20.58,94.0102616739,132.3,69.407072,43.152896,81.7282942242,19.107072,5.572896,19.9032,50.3,37.58,62.7881071541,134.77,72.387072,52.932896,89.6759704251,19.107072,5.572896,19.9032,53.28,47.36,71.2862399065,134.81
2021-04-25 19:30:00,16.58208,4.83644,17.273,16.58208,4.83644,17.273,0.0,0.0,0.0,134.71,115.25208,26.79644,118.3262064844,16.58208,4.83644,17.273,98.67,21.96,101.0841753194,129.65,110.19208,25.56644,113.1191290145,16.58208,4.83644,17.273,93.61,20.73,95.8778650159,132.3,68.26208,42.42644,80.3723483357,16.58208,4.83644,17.273,51.68,37.59,63.9048550581,134.71,71.38208,52.03644,88.3356804072,16.58208,4.83644,17.273,54.8,47.2,72.324822848,134.76
2021-04-25 20:00:00,14.696256,4.286408,15.3086,14.696256,4.286408,15.3086,0.0,0.0,0.0,134.58,114.636256,26.896408,117.7492588214,14.696256,4.286408,15.3086,99.94,22.61,102.465680596,129.57,109.496256,25.626408,112.4550704281,14.696256,4.286408,15.3086,94.8,21.34,97.1721956117,132.15,68.046256,41.186408,79.5400098036,14.696256,4.286408,15.3086,53.35,36.9,64.8678078865,134.58,71.336256,52.126408,88.3517053094,14.696256,4.286408,15.3086,56.64,47.84,74.1401052063,134.63
2021-04-25 20:30:00,14.294016,4.169088,14.8896,14.294016,4.169088,14.8896,0.0,0.0,0.0,134.91,117.934016,18.699088,119.4072360534,14.294016,4.169088,14.8896,103.64,14.53,104.6535737565,132.58,112.524016,18.439088,114.0247961763,14.294016,4.169088,14.8896,98.23,14.27,99.2610991275,134.65,67.264016,35.069088,75.8570285577,14.294016,4.169088,14.8896,52.97,30.9,61.3239830735,134.91,70.494016,58.969088,91.9062545824,14.294016,4.169088,14.8896,56.2,54.8,78.4950953882,134.94
2021-04-25 21:00:00,14.212992,4.145456,14.8052,14.212992,4.145456,14.8052,0.0,0.0,0.0,134.71,118.532992,18.395456,119.9519195091,14.212992,4.145456,14.8052,104.32,14.25,105.2887691067,132.47,113.112992,17.515456,114.4610857806,14.212992,4.145456,14.8052,98.9,13.37,99.7996337669,134.52,67.552992,35.105456,76.1301501977,14.212992,4.145456,14.8052,53.34,30.96,61.6739588481,134.71,70.812992,58.905456,92.1104368818,14.212992,4.145456,14.8052,56.6,54.76,78.7541592552,134.73
2021-04-25 21:30:00,11.92128,3.47704,12.418,11.92128,3.47704,12.418,0.0,0.0,0.0,134.89,116.21128,18.69704,117.7057386197,11.92128,3.47704,12.418,104.29,15.22,105.394746074,132.66,110.80128,17.75704,112.2151332005,11.92128,3.47704,12.418,98.88,14.28,99.9058196503,134.75,66.84128,33.96704,74.9767731928,11.92128,3.47704,12.418,54.92,30.49,62.8159732871,134.89,70.24128,58.83704,91.6276960968,11.92128,3.47704,12.418,58.32,55.36,80.4111435064,134.9
2021-04-25 22:00:00,11.242944,3.279192,11.7114,11.242944,3.279192,11.7114,0.0,0.0,0.0,135.71,110.572944,20.579192,112.4716812722,11.242944,3.279192,11.7114,99.33,17.3,100.8252889904,133.84,105.452944,19.539192,107.2478597562,11.242944,3.279192,11.7114,94.21,16.26,95.6028854167,135.75,64.382944,33.249192,72.4615225258,11.242944,3.279192,11.7114,53.14,29.97,61.0086920037,135.71,67.642944,60.199192,90.5511490288,11.242944,3.279192,11.7114,56.4,56.92,80.1301840757,135.72
2021-04-25 22:30:00,10.137408,2.956744,10.5598,10.137408,2.956744,10.5598,0.0,0.0,0.0,136.34,104.967408,21.526744,107.1520296097,10.137408,2.956744,10.5598,94.83,18.57,96.6311223157,134.83,100.047408,20.426744,102.111388777,10.137408,2.956744,10.5598,89.91,17.47,91.5915334515,136.53,61.767408,33.156744,70.1040823613,10.137408,2.956744,10.5598,51.63,30.2,59.8138520746,136.34,64.857408,60.556744,88.7333230323,10.137408,2.956744,10.5598,54.72,57.6,79.448337931,136.33
2021-04-25 23:00:00,9.194112,2.681616,9.5772,9.194112,2.681616,9.5772,0.0,0.0,0.0,135.27,97.364112,28.741616,101.5177363609,9.194112,2.681616,9.5772,88.17,26.06,91.9405922322,131.42,92.864112,26.971616,96.7016616569,9.194112,2.681616,9.5772,83.67,24.29,87.1244684345,133.65,59.494112,36.211616,69.6479037445,9.194112,2.681616,9.5772,50.3,33.53,60.4512274482,135.27,62.474112,55.241616,83.3945490334,9.194112,2.681616,9.5772,53.28,52.56,74.8419133908,135.25
2021-04-25 23:30:00,8.090304,2.3596719999999998,8.4274,8.090304,2.3596719999999998,8.4274,0.0,0.0,0.0,135.72,90.650304,30.929672,95.7816382472,8.090304,2.3596719999999998,8.4274,82.56,28.57,87.3635993993,131.5,86.430304,29.379672,91.287253088,8.090304,2.3596719999999998,8.4274,78.34,27.02,82.8687878516,133.69,56.320304,37.439672,67.6291777425,8.090304,2.3596719999999998,8.4274,48.23,35.08,59.6384045729,135.72,59.130304,53.919672,80.0232708637,8.090304,2.3596719999999998,8.4274,51.04,51.56,72.5500875258,135.69
2021-04-26 00:00:00,7.5408,2.1994,7.855,7.5408,2.1994,7.855,0.0,0.0,0.0,136.65,86.2008,31.9194,91.9207594453,7.5408,2.1994,7.855,78.66,29.72,84.0872998734,132.79,82.2008,30.3194,87.6141400517,7.5408,2.1994,7.855,74.66,28.12,79.7800100276,134.75,53.7808,37.9594,65.8277334943,7.5408,2.1994,7.855,46.24,35.76,58.4543856353,136.65,56.4208,54.1994,78.2360635065,7.5408,2.1994,7.855,48.88,52.0,71.3670400115,136.62
2021-04-26 00:30:00,7.707072,2.247896,8.0282,7.707072,2.247896,8.0282,0.0,0.0,0.0,136.79,83.627072,32.827896,89.839623369,7.707072,2.247896,8.0282,75.92,30.58,81.8473139449,133.05,79.777072,31.197896,85.6603171353,7.707072,2.247896,8.0282,72.07,28.95,77.6671577953,134.98,52.157072,37.737896,64.3778607451,7.707072,2.247896,8.0282,44.45,35.49,56.8800720815,136.79,54.627072,54.607896,77.2407878057,7.707072,2.247896,8.0282,46.92,52.36,70.3068702191,136.77
2021-04-26 01:00:00,7.531968,2.196824,7.8458,7.531968,2.196824,7.8458,0.0,0.0,0.0,136.93,82.101968,32.986824,88.4808663332,7.531968,2.196824,7.8458,74.57,30.79,80.6765703287,133.25,78.331968,31.346824,84.3713256127,7.531968,2.196824,7.8458,70.8,29.15,76.5660662435,135.12,50.741968,37.756824,63.2481230953,7.531968,2.196824,7.8458,43.21,35.56,55.9608586424,136.93,53.131968,54.756824,76.2975477858,7.531968,2.196824,7.8458,45.6,52.56,69.5838601976,136.91
2021-04-26 01:30:00,7.085952,2.066736,7.3812,7.085952,2.066736,7.3812,0.0,0.0,0.0,137.08,83.895952,32.576736,89.9987471602,7.085952,2.066736,7.3812,76.81,30.51,82.64766300389999,133.37,80.005952,30.946736,85.782590451,7.085952,2.066736,7.3812,72.92,28.88,78.4307388719,135.23,52.125952,37.726736,64.3461069616,7.085952,2.066736,7.3812,45.04,35.66,57.4476909893,137.08,54.645952,54.626736,77.267459878,7.085952,2.066736,7.3812,47.56,52.56,70.8837583654,137.05
2021-04-26 02:00:00,7.314432,2.133376,7.6192,7.314432,2.133376,7.6192,0.0,0.0,0.0,136.8,86.574432,31.903376,92.2656906782,7.314432,2.133376,7.6192,79.26,29.77,84.6664071518,132.96,82.534432,30.313376,87.9251569807,7.314432,2.133376,7.6192,75.22,28.18,80.3253434478,134.86,53.964432,38.023376,66.0146729411,7.314432,2.133376,7.6192,46.65,35.89,58.8584284534,136.8,56.674432,54.213376,78.4288300298,7.314432,2.133376,7.6192,49.36,52.08,71.7546932263,136.75
2021-04-26 02:30:00,7.070208,2.062144,7.3648,7.070208,2.062144,7.3648,0.0,0.0,0.0,136.89,86.300208,31.822144,91.980295442,7.070208,2.062144,7.3648,79.23,29.76,84.6348066696,133.03,82.290208,30.232144,87.6679009873,7.070208,2.062144,7.3648,75.22,28.17,80.3218357609,134.94,54.150208,37.972144,66.1371963905,7.070208,2.062144,7.3648,47.08,35.91,59.2119455853,136.89,56.910208,54.182144,78.5778372255,7.070208,2.062144,7.3648,49.84,52.12,72.1146309704,136.84
2021-04-26 03:00:00,7.491264,2.184952,7.8034,7.491264,2.184952,7.8034,0.0,0.0,0.0,137.13,84.481264,32.334952,90.4579078239,7.491264,2.184952,7.8034,76.99,30.15,82.68302486,133.31,80.581264,30.714952,86.2365837925,7.491264,2.184952,7.8034,73.09,28.53,78.4608756005,135.2,52.421264,38.034952,64.7660906108,7.491264,2.184952,7.8034,44.93,35.85,57.4797999301,137.13,54.931264,54.704952,77.5246769613,7.491264,2.184952,7.8034,47.44,52.52,70.7736109012,137.09
2021-04-26 03:30:00,6.455616,1.882888,6.7246,6.455616,1.882888,6.7246,0.0,0.0,0.0,137.2,83.875616,32.162888,89.8307871717,6.455616,1.882888,6.7246,77.42,30.28,83.1308294197,133.43,79.935616,30.542888,85.5720206182,6.455616,1.882888,6.7246,73.48,28.66,78.8714523766,135.32,52.795616,37.872888,64.9748621721,6.455616,1.882888,6.7246,46.34,35.99,58.6743189138,137.2,55.455616,54.242888,77.5732959498,6.455616,1.882888,6.7246,49.0,52.36,71.7117117353,137.16
2021-04-26 04:00:00,6.074496,1.771728,6.3276,6.074496,1.771728,6.3276,0.0,0.0,0.0,137.12,83.464496,31.791728,89.3142545273,6.074496,1.771728,6.3276,77.39,30.02,83.0085086,133.36,79.544496,30.191728,85.0815331521,6.074496,1.771728,6.3276,73.47,28.42,78.7752327829,135.22,52.774496,37.981728,65.0212203048,6.074496,1.771728,6.3276,46.7,36.21,59.0936045609,137.12,55.474496,53.891728,77.3416967313,6.074496,1.771728,6.3276,49.4,52.12,71.8112414598,137.07
2021-04-26 04:30:00,6.143232,1.791776,6.3992,6.143232,1.791776,6.3992,0.0,0.0,0.0,137.12,83.623232,31.661776,89.4165140765,6.143232,1.791776,6.3992,77.48,29.87,83.0383483699,133.32,79.693232,30.061776,85.1746535237,6.143232,1.791776,6.3992,73.55,28.27,78.7959097923,135.19,52.503232,37.941776,64.7778336816,6.143232,1.791776,6.3992,46.36,36.15,58.7883670466,137.12,55.143232,53.871776,77.0904941274,6.143232,1.791776,6.3992,49.0,52.08,71.5075268765,137.07
2021-04-26 05:00:00,6.073728,1.771504,6.3268,6.073728,1.771504,6.3268,0.0,0.0,0.0,137.17,84.093728,31.611504,89.838979703,6.073728,1.771504,6.3268,78.02,29.84,83.5317065551,133.37,80.123728,30.011504,85.5599331519,6.073728,1.771504,6.3268,74.05,28.24,79.2521299398,135.28,53.023728,37.941504,65.20025657,6.073728,1.771504,6.3268,46.95,36.17,59.266950318,137.17,55.753728,53.731504,77.4309544562,6.073728,1.771504,6.3268,49.68,51.96,71.888413531,137.13
2021-04-26 05:30:00,5.993088,1.747984,6.2428,5.993088,1.747984,6.2428,0.0,0.0,0.0,136.84,86.423088,30.547984,91.663130352,5.993088,1.747984,6.2428,80.43,28.8,85.4308193804,132.85,82.303088,28.997984,87.262141679,5.993088,1.747984,6.2428,76.31,27.25,81.0294921618,134.84,55.223088,37.967984,67.0160970012,5.993088,1.747984,6.2428,49.23,36.22,61.1185839168,136.84,58.113088,53.267984,78.8327921383,5.993088,1.747984,6.2428,52.12,51.52,73.2857748816,136.78
2021-04-26 06:00:00,6.52512,1.9031600000000002,6.797,6.52512,1.9031600000000002,6.797,0.0,0.0,0.0,136.3,89.87512,29.45316,94.5781466778,6.52512,1.9031600000000002,6.797,83.35,27.55,87.7851069373,132.08,85.58512,27.94316,90.0312887623,6.52512,1.9031600000000002,6.797,79.06,26.04,83.2380033398,134.2,57.33512,38.07316,68.8250063407,6.52512,1.9031600000000002,6.797,50.81,36.17,62.3692632632,136.3,60.36512,52.66316,80.108402392,6.52512,1.9031600000000002,6.797,53.84,50.76,73.9954268857,136.24
2021-04-26 06:30:00,7.092096,2.068528,7.3876,7.092096,2.068528,7.3876,0.0,0.0,0.0,135.23,100.962096,24.658528,103.9297254487,7.092096,2.068528,7.3876,93.87,22.59,96.5499093733,130.41,96.122096,23.408528,98.9313727923,7.092096,2.068528,7.3876,89.03,21.34,91.5518241216,132.81,64.702096,40.058528,76.0989283257,7.092096,2.068528,7.3876,57.61,37.99,69.0083487703,135.23,68.332096,49.428528,84.3353705393,7.092096,2.068528,7.3876,61.24,47.36,77.4164530316,135.16
2021-04-26 07:00:00,8.418048,2.455264,8.7688,8.418048,2.455264,8.7688,0.0,0.0,0.0,135.03,112.508048,14.265264,113.4088119229,8.418048,2.455264,8.7688,104.09,11.81,104.7578359838,132.05,107.008048,14.155264,107.9402327016,8.418048,2.455264,8.7688,98.59,11.7,99.2818115266,134.16,69.218048,37.305264,78.6309156187,8.418048,2.455264,8.7688,60.8,34.85,70.0796867858,135.03,73.138048,52.975264,90.3080985356,8.418048,2.455264,8.7688,64.72,50.52,82.1032812986,134.95
2021-04-26 07:30:00,10.171392,2.966656,10.5952,10.171392,2.966656,10.5952,0.0,0.0,0.0,134.26,125.131392,8.786656,125.4395096751,10.171392,2.966656,10.5952,114.96,5.82,115.10722827,131.41,119.141392,8.336656,119.4327054075,10.171392,2.966656,10.5952,108.97,5.37,109.1022355408,133.59,76.701392,39.206656,86.1409624362,10.171392,2.966656,10.5952,66.53,36.24,75.7600059398,134.26,81.171392,51.046656,95.8882472882,10.171392,2.966656,10.5952,71.0,48.08,85.747806969,134.19
2021-04-26 08:00:00,12.81504,3.73772,13.349,12.81504,3.73772,13.349,0.0,0.0,0.0,133.89,132.35504,5.55772,132.4716757084,12.81504,3.73772,13.349,119.54,1.82,119.5538539738,130.62,126.11504,5.28772,126.2258424294,12.81504,3.73772,13.349,113.3,1.55,113.310601887,132.96,80.33504,41.97772,90.6413130322,12.81504,3.73772,13.349,67.52,38.24,77.5967009608,133.89,84.89504,49.05772,98.0501285476,12.81504,3.73772,13.349,72.08,45.32,85.1435775617,133.8
2021-04-26 08:30:00,15.43584,4.50212,16.079,15.43584,4.50212,16.079,0.0,0.0,0.0,133.62,138.26584,12.08212,138.7927236371,15.43584,4.50212,16.079,122.83,7.58,123.0636636055,131.85,131.75584,11.22212,132.232890581,15.43584,4.50212,16.079,116.32,6.72,116.513951096,134.0,82.47584,40.45212,91.8620607008,15.43584,4.50212,16.079,67.04,35.95,76.0707834849,133.62,86.99584,51.98212,101.3430657569,15.43584,4.50212,16.079,71.56,47.48,85.8788914693,133.53
