Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-04-26 09:00:00,19.067136,5.561248,19.8616,19.067136,5.561248,19.8616,0.0,0.0,0.0,134.28,137.457136,14.921248,138.2646298921,19.067136,5.561248,19.8616,118.39,9.36,118.7594278363,133.74,131.207136,14.641248,132.0215084004,19.067136,5.561248,19.8616,112.14,9.08,112.5070042264,135.61,80.497136,39.941248,89.8615167689,19.067136,5.561248,19.8616,61.43,34.38,70.396230723,134.28,84.507136,55.481248,101.0921605,19.067136,5.561248,19.8616,65.44,49.92,82.3067433446,134.2
2021-04-26 09:30:00,24.543744,7.158592,25.5664,24.543744,7.158592,25.5664,0.0,0.0,0.0,134.03,136.173744,17.678592,137.3164999921,24.543744,7.158592,25.5664,111.63,10.52,112.1246061309,133.43,130.293744,17.308592,131.4383775104,24.543744,7.158592,25.5664,105.75,10.15,106.2359873113,135.33,80.083744,42.188592,90.5167572773,24.543744,7.158592,25.5664,55.54,35.03,65.6642406489,134.03,83.543744,56.158592,100.6645151827,24.543744,7.158592,25.5664,59.0,49.0,76.6941979553,133.93
2021-04-26 10:00:00,31.076352,9.063936,32.3712,31.076352,9.063936,32.3712,0.0,0.0,0.0,134.08,131.57635199999999,18.493936,132.8697184252,31.076352,9.063936,32.3712,100.5,9.43,100.9414429261,133.83,126.296352,18.183936,127.598683602,31.076352,9.063936,32.3712,95.22,9.12,95.655751526,135.64,74.986352,44.863936,87.3826398072,31.076352,9.063936,32.3712,43.91,35.8,56.6544623132,134.08,77.396352,57.263936,96.2774826692,31.076352,9.063936,32.3712,46.32,48.2,66.8489521234,133.93
2021-04-26 10:30:00,33.59328,9.79804,34.993,33.59328,9.79804,34.993,0.0,0.0,0.0,134.8,126.19328,11.83804,126.7473199251,33.59328,9.79804,34.993,92.6,2.04,92.6224681165,132.71,121.38328,11.99804,121.9748073473,33.59328,9.79804,34.993,87.79,2.2,87.8175614556,134.68,74.06328,51.10804,89.9855610473,33.59328,9.79804,34.993,40.47,41.31,57.830242953,134.8,76.15328,52.95804,92.7570808909,33.59328,9.79804,34.993,42.56,43.16,60.6146780904,0.0
2021-04-26 11:00:00,34.632768,10.101224,36.0758,34.632768,10.101224,36.0758,0.0,0.0,0.0,134.67,123.662768,10.871224,124.1396942991,34.632768,10.101224,36.0758,89.03,0.77,89.0333297142,132.07,119.052768,10.981224,119.5581400366,34.632768,10.101224,36.0758,84.42,0.88,84.4245864663,134.16,74.442768,53.381224,91.6039343218,34.632768,10.101224,36.0758,39.81,43.28,58.804714947,134.67,76.512768,50.901224,91.8974334338,34.632768,10.101224,36.0758,41.88,40.8,58.4685761756,0.0
2021-04-26 11:30:00,34.677888,10.114384,36.1228,34.677888,10.114384,36.1228,0.0,0.0,0.0,134.84,121.327888,10.924384,121.8187119137,34.677888,10.114384,36.1228,86.65,0.81,86.6537858377,132.27,116.867888,11.024384,117.3867125707,34.677888,10.114384,36.1228,82.19,0.91,82.1950375631,134.36,75.087888,53.234384,92.0439599548,34.677888,10.114384,36.1228,40.41,43.12,59.0957062738,134.84,77.197888,51.234384,92.6524474341,34.677888,10.114384,36.1228,42.52,41.12,59.1506956848,0.0
2021-04-26 12:00:00,35.01792,10.21356,36.477,35.01792,10.21356,36.477,0.0,0.0,0.0,134.84,120.04792,10.44356,120.5013321163,35.01792,10.21356,36.477,85.03,0.23,85.0303110661,132.27,115.65792,10.57356,116.1402369112,35.01792,10.21356,36.477,80.64,0.36,80.6408035674,134.36,73.95792,52.77356,90.8560540955,35.01792,10.21356,36.477,38.94,42.56,57.6860225705,134.84,75.93792,51.89356,91.9755905847,35.01792,10.21356,36.477,40.92,41.68,58.4094923792,0.0
2021-04-26 12:30:00,33.97056,9.90808,35.386,33.97056,9.90808,35.386,0.0,0.0,0.0,134.78,119.67056,10.12808,120.0983802355,33.97056,9.90808,35.386,85.7,0.22,85.7002823799,132.21,115.24056,10.10808,115.6830149607,33.97056,9.90808,35.386,81.27,0.2,81.2702460929,134.32,73.13056,52.26808,89.888992612,33.97056,9.90808,35.386,39.16,42.36,57.6877387319,134.78,75.17056,51.82808,91.3058758635,33.97056,9.90808,35.386,41.2,41.92,58.7769206407,0.0
2021-04-26 13:00:00,34.244544,9.987992,35.6714,34.244544,9.987992,35.6714,0.0,0.0,0.0,134.91,118.624544,10.567992,119.0943529061,34.244544,9.987992,35.6714,84.38,0.58,84.3819933398,132.52,114.264544,10.427992,114.7393961666,34.244544,9.987992,35.6714,80.02,0.44,80.0212096884,134.57,73.064544,52.867992,90.1856538926,34.244544,9.987992,35.6714,38.82,42.88,57.8419121399,134.91,75.044544,51.507992,91.0206395497,34.244544,9.987992,35.6714,40.8,41.52,58.2112566434,0.0
2021-04-26 13:30:00,36.069312,10.520216,37.5722,36.069312,10.520216,37.5722,0.0,0.0,0.0,134.98,116.269312,11.380216,116.8249212675,36.069312,10.520216,37.5722,80.2,0.86,80.20461084,132.65,112.169312,11.300216,112.7370810169,36.069312,10.520216,37.5722,76.1,0.78,76.1039972669,134.7,71.049312,54.120216,89.3140667284,36.069312,10.520216,37.5722,34.98,43.6,55.8977673973,134.98,72.709312,51.400216,89.0428338293,36.069312,10.520216,37.5722,36.64,40.88,54.8968487256,0.0
2021-04-26 14:00:00,36.647616,10.688888,38.1746,36.647616,10.688888,38.1746,0.0,0.0,0.0,135.05,116.547616,11.878888,117.1514181536,36.647616,10.688888,38.1746,79.9,1.19,79.9088612108,132.7,112.487616,11.868888,113.1120429297,36.647616,10.688888,38.1746,75.84,1.18,75.8491792968,134.78,68.567616,55.008888,87.9061756813,36.647616,10.688888,38.1746,31.92,44.32,54.6182094177,135.05,69.967616,50.848888,86.4932176506,36.647616,10.688888,38.1746,33.32,40.16,52.182832426,0.0
2021-04-26 14:30:00,37.695552,10.994536,39.2662,37.695552,10.994536,39.2662,0.0,0.0,0.0,135.33,113.495552,12.004536,114.1286520045,37.695552,10.994536,39.2662,75.8,1.01,75.8067285932,133.19,109.625552,11.874535999999999,110.2667958024,37.695552,10.994536,39.2662,71.93,0.88,71.9353828099,135.18,67.365552,54.644536,86.7418175445,37.695552,10.994536,39.2662,29.67,43.65,52.7790810833,135.33,68.575552,52.234536,86.2035560939,37.695552,10.994536,39.2662,30.88,41.24,51.5200155279,0.0
2021-04-26 15:00:00,36.539136,10.657248,38.0616,36.539136,10.657248,38.0616,0.0,0.0,0.0,135.62,112.279136,12.477248,112.9702885654,36.539136,10.657248,38.0616,75.74,1.82,75.7618637574,133.64,108.429136,12.277248,109.121988399,36.539136,10.657248,38.0616,71.89,1.62,71.9082505697,135.56,66.639136,53.837248,85.6692693971,36.539136,10.657248,38.0616,30.1,43.18,52.6357521082,135.62,67.859136,52.737248,85.9423042819,36.539136,10.657248,38.0616,31.32,42.08,52.456351379,0.0
2021-04-26 15:30:00,34.299648,10.004064,35.7288,34.299648,10.004064,35.7288,0.0,0.0,0.0,135.68,113.089648,11.074064,113.6305565341,34.299648,10.004064,35.7288,78.79,1.07,78.797265181,133.64,109.079648,10.894064,109.6223072109,34.299648,10.004064,35.7288,74.78,0.89,74.7852960147,135.53,67.649648,53.354064,86.1575940927,34.299648,10.004064,35.7288,33.35,43.35,54.694103887,135.68,69.179648,52.084064,86.5943036242,34.299648,10.004064,35.7288,34.88,42.08,54.6565714256,0.0
2021-04-26 16:00:00,33.459264,9.758952,34.8534,33.459264,9.758952,34.8534,0.0,0.0,0.0,135.43,116.319264,11.318952,116.8686863616,33.459264,9.758952,34.8534,82.86,1.56,82.8746837098,133.22,112.099264,11.138952,112.651325962,33.459264,9.758952,34.8534,78.64,1.38,78.6521074098,135.22,67.769264,52.268952,85.5845575223,33.459264,9.758952,34.8534,34.31,42.51,54.6285291766,135.43,69.419264,52.438952,86.9992982797,33.459264,9.758952,34.8534,35.96,42.68,55.809533235800004,0.0
2021-04-26 16:30:00,29.62272,8.63996,30.857,29.62272,8.63996,30.857,0.0,0.0,0.0,135.27,118.18272,11.42996,118.7341538573,29.62272,8.63996,30.857,88.56,2.79,88.6039372714,133.06,113.62272,11.15996,114.169467054,29.62272,8.63996,30.857,84.0,2.52,84.0377914988,135.05,71.11272,49.95996,86.9080925403,29.62272,8.63996,30.857,41.49,41.32,58.5556359371,135.27,73.34272,52.47996,90.1848145676,29.62272,8.63996,30.857,43.72,43.84,61.9143279056,0.0
2021-04-26 17:00:00,24.643968,7.187824,25.6708,24.643968,7.187824,25.6708,0.0,0.0,0.0,135.15,122.483968,10.787824,122.9581211782,24.643968,7.187824,25.6708,97.84,3.6,97.9062081791,132.84,117.433968,10.457824,117.8986977156,24.643968,7.187824,25.6708,92.79,3.27,92.8476009383,134.84,75.463968,47.247824,89.0346412305,24.643968,7.187824,25.6708,50.82,40.06,64.7107100873,135.15,78.523968,52.347824,94.3732389399,24.643968,7.187824,25.6708,53.88,45.16,70.3027737717,0.0
2021-04-26 17:30:00,20.58912,6.00516,21.447,20.58912,6.00516,21.447,0.0,0.0,0.0,135.07,124.97912,11.12516,125.4733024233,20.58912,6.00516,21.447,104.39,5.12,104.5154844987,132.79,119.55912000000001,10.70516,120.0374259379,20.58912,6.00516,21.447,98.97,4.7,99.0815366251,134.75,78.17912,44.64516,90.0286905125,20.58912,6.00516,21.447,57.59,38.64,69.3516957255,135.07,81.78912,52.64516,97.2675332359,20.58912,6.00516,21.447,61.2,46.64,76.9462773628,0.0
2021-04-26 18:00:00,17.973696,5.242328,18.7226,17.973696,5.242328,18.7226,0.0,0.0,0.0,134.98,127.913696,10.672328,128.3581404092,17.973696,5.242328,18.7226,109.94,5.43,110.0740137362,132.58,122.183696,10.212328,122.6097353859,17.973696,5.242328,18.7226,104.21,4.97,104.3284477024,134.59,77.773696,43.282328,89.0062228532,17.973696,5.242328,18.7226,59.8,38.04,70.8737017518,134.98,81.613696,52.362328,96.9670499106,17.973696,5.242328,18.7226,63.64,47.12,79.1855037239,0.0
2021-04-26 18:30:00,13.5936,3.9648,14.16,13.5936,3.9648,14.16,0.0,0.0,0.0,134.73,128.1736,9.8648,128.5526585334,13.5936,3.9648,14.16,114.58,5.9,114.7318020429,132.18,122.1736,9.3748,122.5327524052,13.5936,3.9648,14.16,108.58,5.41,108.7146931192,134.27,78.4236,41.0648,88.5244533222,13.5936,3.9648,14.16,64.83,37.1,74.6949723877,134.73,82.6336,51.7648,97.5084938249,13.5936,3.9648,14.16,69.04,47.8,83.9723859373,0.0
2021-04-26 19:00:00,9.838656,2.869608,10.2486,9.838656,2.869608,10.2486,0.0,0.0,0.0,134.38,129.398656,8.479608,129.6761964527,9.838656,2.869608,10.2486,119.56,5.61,119.6915439787,131.67,123.128656,8.009608,123.3888963752,9.838656,2.869608,10.2486,113.29,5.14,113.4065416984,133.85,79.058656,39.529608,88.390389733,9.838656,2.869608,10.2486,69.22,36.66,78.3285643938,134.38,83.678656,50.789608,97.8861673106,9.838656,2.869608,10.2486,73.84,47.92,88.026541452,0.0
2021-04-26 19:30:00,8.1504,2.3772,8.49,8.1504,2.3772,8.49,0.0,0.0,0.0,134.17,129.3204,8.5672,129.6038686614,8.1504,2.3772,8.49,121.17,6.19,121.3280058354,131.39,122.9704,8.0472,123.233423648,8.1504,2.3772,8.49,114.82,5.67,114.9599117084,133.67,78.9204,38.4172,87.7742034541,8.1504,2.3772,8.49,70.77,36.04,79.4183511539,134.17,83.7104,50.5372,97.7826142625,8.1504,2.3772,8.49,75.56,48.16,89.6030088781,0.0
2021-04-26 20:00:00,6.797952,1.982736,7.0812,6.797952,1.982736,7.0812,0.0,0.0,0.0,134.08,128.627952,8.392736,128.9014664512,6.797952,1.982736,7.0812,121.83,6.41,121.998512286,131.3,122.247952,7.8827359999999995,122.5018338436,6.797952,1.982736,7.0812,115.45,5.9,115.6006596002,133.58,78.357952,37.792736,86.9957443557,6.797952,1.982736,7.0812,71.56,35.81,80.0199331417,134.08,83.197952,50.382736,97.2641727659,6.797952,1.982736,7.0812,76.4,48.4,90.4406988031,0.0
2021-04-26 20:30:00,5.781312,1.686216,6.0222,5.781312,1.686216,6.0222,0.0,0.0,0.0,133.83,129.031312,8.726216,129.3260465727,5.781312,1.686216,6.0222,123.25,7.04,123.4508975261,131.01,122.561312,8.166216,122.8330667325,5.781312,1.686216,6.0222,116.78,6.48,116.9596460323,133.32,78.871312,36.836216,87.0493576415,5.781312,1.686216,6.0222,73.09,35.15,81.1028396544,133.83,83.861312,50.406216,97.8442960105,5.781312,1.686216,6.0222,78.08,48.72,92.0332809368,0.0
2021-04-26 21:00:00,5.450304,1.589672,5.6774000000000004,5.450304,1.589672,5.6774000000000004,0.0,0.0,0.0,133.83,128.990304,8.949672,129.3004066309,5.450304,1.589672,5.6774000000000004,123.54,7.36,123.759044922,131.09,122.530304,8.369672,122.8158247447,5.450304,1.589672,5.6774000000000004,117.08,6.78,117.2761476175,133.36,79.070304,36.599672,87.1300692365,5.450304,1.589672,5.6774000000000004,73.62,35.01,81.5205771569,133.83,84.090304,50.389672,98.0321287695,5.450304,1.589672,5.6774000000000004,78.64,48.8,92.5510107995,0.0
2021-04-26 21:30:00,5.822592,1.698256,6.0652,5.822592,1.698256,6.0652,0.0,0.0,0.0,134.45,126.322592,9.778256,126.700479636,5.822592,1.698256,6.0652,120.5,8.08,120.770594103,131.94,120.032592,9.178256,120.3829868604,5.822592,1.698256,6.0652,114.21,7.48,114.454683172,134.09,76.792592,37.008256,85.2450186125,5.822592,1.698256,6.0652,70.97,35.31,79.2687643401,134.45,81.622592,50.938256,96.213062778,5.822592,1.698256,6.0652,75.8,49.24,90.3892559987,0.0
2021-04-26 22:00:00,6.025344,1.7573919999999998,6.2764,6.025344,1.7573919999999998,6.2764,0.0,0.0,0.0,134.93,119.825344,12.157392,120.4405050013,6.025344,1.7573919999999998,6.2764,113.8,10.4,114.274231566,132.8,113.885344,11.437392,114.4582260642,6.025344,1.7573919999999998,6.2764,107.86,9.68,108.2934993432,134.8,73.035344,36.617392,81.7006417972,6.025344,1.7573919999999998,6.2764,67.01,34.86,75.5351553914,134.93,77.465344,52.237392,93.4324603337,6.025344,1.7573919999999998,6.2764,71.44,50.48,87.475162189,0.0
2021-04-26 22:30:00,6.409728,1.869504,6.6768,6.409728,1.869504,6.6768,0.0,0.0,0.0,135.61,112.749728,14.509504,113.6794918637,6.409728,1.869504,6.6768,106.34,12.64,107.0885857596,133.82,107.199728,13.699504,108.0715415506,6.409728,1.869504,6.6768,100.79,11.83,101.481885083,135.57,68.639728,35.479504,77.2671176116,6.409728,1.869504,6.6768,62.23,33.61,70.7262681046,135.61,72.609728,54.709504,90.9137086921,6.409728,1.869504,6.6768,66.2,52.84,84.7024533293,0.0
2021-04-26 23:00:00,7.073088,2.062984,7.3678,7.073088,2.062984,7.3678,0.0,0.0,0.0,136.31,105.033088,18.222984,106.6021890989,7.073088,2.062984,7.3678,97.96,16.16,99.2839725233,134.41,99.903088,17.242984,101.3802125129,7.073088,2.062984,7.3678,92.83,15.18,94.0629645503,136.05,63.703088,35.912984,73.1288304331,7.073088,2.062984,7.3678,56.63,33.85,65.9755970037,136.31,67.193088,55.622984,87.2285929271,7.073088,2.062984,7.3678,60.12,53.56,80.5176253997,0.0
2021-04-26 23:30:00,7.164864,2.089752,7.4634,7.164864,2.089752,7.4634,0.0,0.0,0.0,135.52,97.534864,25.129752,100.7201773781,7.164864,2.089752,7.4634,90.37,23.04,93.260809025,131.06,92.894864,23.829752,95.9026216428,7.164864,2.089752,7.4634,85.73,21.74,88.4435441398,133.29,61.334864,40.609752,73.5602983912,7.164864,2.089752,7.4634,54.17,38.52,66.4693861864,135.52,64.604864,49.489752,81.3819636374,7.164864,2.089752,7.4634,57.44,47.4,74.4722337519,0.0
2021-04-27 00:00:00,7.120896,2.076928,7.4176,7.120896,2.076928,7.4176,0.0,0.0,0.0,136.41,92.160896,27.496928,96.1754220212,7.120896,2.076928,7.4176,85.04,25.42,88.7579742896,132.32,87.770896,26.086928,91.5655939593,7.120896,2.076928,7.4176,80.65,24.01,84.1480992061,134.35,57.790896,40.266928,70.4358797137,7.120896,2.076928,7.4176,50.67,38.19,63.4501773047,136.41,60.760896,50.996928,79.3257407665,7.120896,2.076928,7.4176,53.64,48.92,72.5976308153,0.0
2021-04-27 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.16,82.27,26.5,86.4326495024,0.0,0.0,0.0,82.27,26.5,86.4326495024,133.35,78.05,25.06,81.9744234502,0.0,0.0,0.0,78.05,25.06,81.9744234502,135.22,49.63,38.76,62.9720136251,0.0,0.0,0.0,49.63,38.76,62.9720136251,137.16,52.52,49.28,72.0199194668,0.0,0.0,0.0,52.52,49.28,72.0199194668,0.0
2021-04-27 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.31,81.61,26.49,85.8015862324,0.0,0.0,0.0,81.61,26.49,85.8015862324,133.53,77.42,25.05,81.3717328069,0.0,0.0,0.0,77.42,25.05,81.3717328069,135.36,49.66,39.05,63.1745051425,0.0,0.0,0.0,49.66,39.05,63.1745051425,137.31,52.52,49.28,72.0199194668,0.0,0.0,0.0,52.52,49.28,72.0199194668,0.0
2021-04-27 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.51,83.49,26.22,87.5103908116,0.0,0.0,0.0,83.49,26.22,87.5103908116,133.59,79.19,24.79,82.9795167496,0.0,0.0,0.0,79.19,24.79,82.9795167496,135.44,50.85,38.29,63.6541169132,0.0,0.0,0.0,50.85,38.29,63.6541169132,137.51,53.84,50.16,73.5851289324,0.0,0.0,0.0,53.84,50.16,73.5851289324,0.0
2021-04-27 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.35,85.05,26.35,89.0383344408,0.0,0.0,0.0,85.05,26.35,89.0383344408,133.36,80.68,24.91,84.4379683555,0.0,0.0,0.0,80.68,24.91,84.4379683555,135.19,51.78,37.89,64.1624539743,0.0,0.0,0.0,51.78,37.89,64.1624539743,137.35,54.84,50.6,74.6175957801,0.0,0.0,0.0,54.84,50.6,74.6175957801,0.0
2021-04-27 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.28,85.24,26.28,89.1991928215,0.0,0.0,0.0,85.24,26.28,89.1991928215,133.28,80.86,24.84,84.5893917699,0.0,0.0,0.0,80.86,24.84,84.5893917699,135.11,52.12,37.77,64.3666629553,0.0,0.0,0.0,52.12,37.77,64.3666629553,137.28,55.2,50.64,74.9096095304,0.0,0.0,0.0,55.2,50.64,74.9096095304,0.0
2021-04-27 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.55,84.21,26.78,88.365674897,0.0,0.0,0.0,84.21,26.78,88.365674897,133.62,79.88,25.32,83.7968782235,0.0,0.0,0.0,79.88,25.32,83.7968782235,135.43,51.66,37.59,63.8886820963,0.0,0.0,0.0,51.66,37.59,63.8886820963,137.55,54.72,51.0,74.8015935659,0.0,0.0,0.0,54.72,51.0,74.8015935659,0.0
2021-04-27 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.55,82.65,27.66,87.1555970664,0.0,0.0,0.0,82.65,27.66,87.1555970664,133.73,78.38,26.16,82.6303213112,0.0,0.0,0.0,78.38,26.16,82.6303213112,135.5,50.81,37.3,63.0313104734,0.0,0.0,0.0,50.81,37.3,63.0313104734,137.55,53.8,51.44,74.4346263509,0.0,0.0,0.0,53.8,51.44,74.4346263509,0.0
2021-04-27 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.55,82.36,27.13,86.7133582558,0.0,0.0,0.0,82.36,27.13,86.7133582558,133.7,78.13,25.65,82.2327149011,0.0,0.0,0.0,78.13,25.65,82.2327149011,135.45,50.92,37.75,63.3869773692,0.0,0.0,0.0,50.92,37.75,63.3869773692,137.55,53.88,50.92,74.1343429188,0.0,0.0,0.0,53.88,50.92,74.1343429188,0.0
2021-04-27 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.59,82.58,27.06,86.9005178351,0.0,0.0,0.0,82.58,27.06,86.9005178351,133.7,78.32,25.59,82.3946023718,0.0,0.0,0.0,78.32,25.59,82.3946023718,135.5,51.0,37.64,63.3858785535,0.0,0.0,0.0,51.0,37.64,63.3858785535,137.59,53.96,51.0,74.2474349725,0.0,0.0,0.0,53.96,51.0,74.2474349725,0.0
2021-04-27 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.39,83.41,26.62,87.5548542344,0.0,0.0,0.0,83.41,26.62,87.5548542344,133.43,79.09,25.16,82.9955040951,0.0,0.0,0.0,79.09,25.16,82.9955040951,135.25,51.49,37.68,63.8044081549,0.0,0.0,0.0,51.49,37.68,63.8044081549,137.39,54.48,50.76,74.4623931928,0.0,0.0,0.0,54.48,50.76,74.4623931928,0.0
2021-04-27 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.93,85.74,25.05,89.3244093179,0.0,0.0,0.0,85.74,25.05,89.3244093179,131.64,81.25,23.65,84.6220125027,0.0,0.0,0.0,81.25,23.65,84.6220125027,133.74,53.24,37.71,65.2421773089,0.0,0.0,0.0,53.24,37.71,65.2421773089,135.93,56.4,48.8,74.5814990463,0.0,0.0,0.0,56.4,48.8,74.5814990463,0.0
2021-04-27 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.41,88.2,23.45,91.2641358914,0.0,0.0,0.0,88.2,23.45,91.2641358914,130.85,83.58,22.13,86.4601254915,0.0,0.0,0.0,83.58,22.13,86.4601254915,133.12,54.3,38.04,66.2988054191,0.0,0.0,0.0,54.3,38.04,66.2988054191,135.41,57.52,47.6,74.6613045694,0.0,0.0,0.0,57.52,47.6,74.6613045694,0.0
2021-04-27 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.03,97.91,15.84,99.1830313108,0.0,0.0,0.0,97.91,15.84,99.1830313108,131.25,92.67,16.04,94.047915979,0.0,0.0,0.0,92.67,16.04,94.047915979,133.47,59.22,37.15,69.9080174229,0.0,0.0,0.0,59.22,37.15,69.9080174229,135.03,62.92,48.08,79.187200986,0.0,0.0,0.0,62.92,48.08,79.187200986,0.0
2021-04-27 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.82,106.02,9.27,106.4244957705,0.0,0.0,0.0,106.02,9.27,106.4244957705,131.25,100.36,8.61,100.7286538181,0.0,0.0,0.0,100.36,8.61,100.7286538181,133.43,62.49,34.09,71.1837635982,0.0,0.0,0.0,62.49,34.09,71.1837635982,133.82,66.44,49.92,83.1040311898,0.0,0.0,0.0,66.44,49.92,83.1040311898,0.0
2021-04-27 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.33,116.68,5.03,116.7883697121,0.0,0.0,0.0,116.68,5.03,116.7883697121,132.21,110.39,4.89,110.4982542849,0.0,0.0,0.0,110.39,4.89,110.4982542849,134.27,66.61,33.02,74.3452251325,0.0,0.0,0.0,66.61,33.02,74.3452251325,133.33,70.96,50.44,87.0604112097,0.0,0.0,0.0,70.96,50.44,87.0604112097,0.0
2021-04-27 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.0,121.75,5.82,121.8890269877,0.0,0.0,0.0,121.75,5.82,121.8890269877,133.74,115.25,5.73,115.3923541661,0.0,0.0,0.0,115.25,5.73,115.3923541661,135.55,68.11,32.54,75.4839300779,0.0,0.0,0.0,68.11,32.54,75.4839300779,134.0,72.6,51.68,89.1155564422,0.0,0.0,0.0,72.6,51.68,89.1155564422,0.0
2021-04-27 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.28,125.46,9.38,125.8101585724,0.0,0.0,0.0,125.46,9.38,125.8101585724,132.57,118.77,9.13,119.1204004359,0.0,0.0,0.0,118.77,9.13,119.1204004359,134.6,70.34,34.19,78.2091535563,0.0,0.0,0.0,70.34,34.19,78.2091535563,133.28,75.08,48.96,89.6330742528,0.0,0.0,0.0,75.08,48.96,89.6330742528,0.0
2021-04-27 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.24,125.19,10.22,125.6064667921,0.0,0.0,0.0,125.19,10.22,125.6064667921,132.47,118.53,9.93,118.945221846,0.0,0.0,0.0,118.53,9.93,118.945221846,134.53,69.57,34.81,77.7928081509,0.0,0.0,0.0,69.57,34.81,77.7928081509,133.24,74.24,48.16,88.4927296449,0.0,0.0,0.0,74.24,48.16,88.4927296449,0.0
2021-04-27 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.24,124.79,10.48,125.2292877086,0.0,0.0,0.0,124.79,10.48,125.2292877086,132.53,118.17,10.17,118.6068202086,0.0,0.0,0.0,118.17,10.17,118.6068202086,134.53,70.57,35.27,78.8929515229,0.0,0.0,0.0,70.57,35.27,78.8929515229,133.24,75.36,47.72,89.1982511039,0.0,0.0,0.0,75.36,47.72,89.1982511039,0.0
2021-04-27 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.94,126.39,12.47,127.0036731752,0.0,0.0,0.0,126.39,12.47,127.0036731752,132.04,119.69,12.05,120.2950481109,0.0,0.0,0.0,119.69,12.05,120.2950481109,134.16,69.57,36.61,78.6147378041,0.0,0.0,0.0,69.57,36.61,78.6147378041,132.94,74.24,45.88,87.2728594696,0.0,0.0,0.0,74.24,45.88,87.2728594696,0.0
2021-04-27 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.32,127.71,11.8,128.2539827842,0.0,0.0,0.0,127.71,11.8,128.2539827842,132.59,120.94,11.42,121.477981544,0.0,0.0,0.0,120.94,11.42,121.477981544,134.61,72.94,36.43,81.5315184453,0.0,0.0,0.0,72.94,36.43,81.5315184453,133.32,77.96,46.56,90.8052597596,0.0,0.0,0.0,77.96,46.56,90.8052597596,0.0
2021-04-27 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.26,128.38,11.57,128.9003076024,0.0,0.0,0.0,128.38,11.57,128.9003076024,132.52,121.57,11.21,122.0857444586,0.0,0.0,0.0,121.57,11.21,122.0857444586,134.56,74.2,36.18,82.5507867921,0.0,0.0,0.0,74.2,36.18,82.5507867921,133.26,79.32,46.76,92.0769243622,0.0,0.0,0.0,79.32,46.76,92.0769243622,0.0
2021-04-27 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.62,130.58,13.72,131.2987996899,0.0,0.0,0.0,130.58,13.72,131.2987996899,131.73,123.66,13.25,124.3678338639,0.0,0.0,0.0,123.66,13.25,124.3678338639,133.89,75.37,38.11,84.457142978,0.0,0.0,0.0,75.37,38.11,84.457142978,132.62,80.6,43.88,91.7704440438,0.0,0.0,0.0,80.6,43.88,91.7704440438,0.0
2021-04-27 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.62,128.29,13.37,128.9848091831,0.0,0.0,0.0,128.29,13.37,128.9848091831,131.86,121.51,12.92,122.1949528418,0.0,0.0,0.0,121.51,12.92,122.1949528418,134.03,76.72,38.2,85.7041329225,0.0,0.0,0.0,76.72,38.2,85.7041329225,132.62,82.08,43.72,92.9976601856,0.0,0.0,0.0,82.08,43.72,92.9976601856,0.0
2021-04-27 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.07,122.74,10.32,123.1730895935,0.0,0.0,0.0,122.74,10.32,123.1730895935,132.45,116.22,10.03,116.6520008401,0.0,0.0,0.0,116.22,10.03,116.6520008401,134.53,71.0,35.69,79.4655654985,0.0,0.0,0.0,71.0,35.69,79.4655654985,133.07,75.84,46.96,89.2017219565,0.0,0.0,0.0,75.84,46.96,89.2017219565,0.0
2021-04-27 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.48,117.75,10.1,118.1823696665,0.0,0.0,0.0,117.75,10.1,118.1823696665,132.98,111.51,9.8,111.9398056993,0.0,0.0,0.0,111.51,9.8,111.9398056993,134.99,65.57,35.8,74.7065251501,0.0,0.0,0.0,65.57,35.8,74.7065251501,133.48,69.84,47.36,84.3836192635,0.0,0.0,0.0,69.84,47.36,84.3836192635,0.0
2021-04-27 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.62,115.46,11.07,115.9894671942,0.0,0.0,0.0,115.46,11.07,115.9894671942,133.15,109.32,10.73,109.845324434,0.0,0.0,0.0,109.32,10.73,109.845324434,135.09,58.42,36.84,69.0657802388,0.0,0.0,0.0,58.42,36.84,69.0657802388,133.62,62.08,46.44,77.5280594366,0.0,0.0,0.0,62.08,46.44,77.5280594366,0.0
2021-04-27 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.62,120.53,10.56,120.9917125261,0.0,0.0,0.0,120.53,10.56,120.9917125261,133.06,114.11,10.25,114.5694313506,0.0,0.0,0.0,114.11,10.25,114.5694313506,135.02,61.75,36.06,71.5079443139,0.0,0.0,0.0,61.75,36.06,71.5079443139,133.62,65.72,47.28,80.9599703557,0.0,0.0,0.0,65.72,47.28,80.9599703557,0.0
2021-04-27 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.45,127.96,11.1,128.4405372147,0.0,0.0,0.0,127.96,11.1,128.4405372147,132.82,121.15,10.78,121.6286598627,0.0,0.0,0.0,121.15,10.78,121.6286598627,134.82,70.6,36.31,79.3900251921,0.0,0.0,0.0,70.6,36.31,79.3900251921,133.45,75.36,46.8,88.709467364,0.0,0.0,0.0,75.36,46.8,88.709467364,0.0
2021-04-27 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.93,126.98,9.96,127.3700200204,0.0,0.0,0.0,126.98,9.96,127.3700200204,133.44,120.23,9.69,120.6198532581,0.0,0.0,0.0,120.23,9.69,120.6198532581,135.37,73.18,35.44,81.309937892,0.0,0.0,0.0,73.18,35.44,81.309937892,133.93,78.16,48.36,91.9112354394,0.0,0.0,0.0,78.16,48.36,91.9112354394,0.0
2021-04-27 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.8,124.74,9.09,125.0707627705,0.0,0.0,0.0,124.74,9.09,125.0707627705,133.32,118.08,8.88,118.4134316706,0.0,0.0,0.0,118.08,8.88,118.4134316706,135.27,70.63,34.67,78.6804028968,0.0,0.0,0.0,70.63,34.67,78.6804028968,133.8,75.32,48.96,89.8342028406,0.0,0.0,0.0,75.32,48.96,89.8342028406,0.0
2021-04-27 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.31,126.1,9.27,126.4402740427,0.0,0.0,0.0,126.1,9.27,126.4402740427,132.66,119.34,9.04,119.6819000518,0.0,0.0,0.0,119.34,9.04,119.6819000518,134.72,71.02,34.43,78.9256948021,0.0,0.0,0.0,71.02,34.43,78.9256948021,133.31,75.76,48.76,90.0950342694,0.0,0.0,0.0,75.76,48.76,90.0950342694,0.0
2021-04-27 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.03,130.94,9.47,131.2820037172,0.0,0.0,0.0,130.94,9.47,131.2820037172,132.32,123.94,9.24,124.283953912,0.0,0.0,0.0,123.94,9.24,124.283953912,134.44,75.71,34.78,83.3165799826,0.0,0.0,0.0,75.71,34.78,83.3165799826,133.03,80.92,47.92,94.0445256248,0.0,0.0,0.0,80.92,47.92,94.0445256248,0.0
2021-04-27 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.3,135.09,9.09,135.3954807222,0.0,0.0,0.0,135.09,9.09,135.3954807222,131.63,127.86,8.89,128.1686845528,0.0,0.0,0.0,127.86,8.89,128.1686845528,133.86,78.45,35.77,86.2200405938,0.0,0.0,0.0,78.45,35.77,86.2200405938,132.3,83.88,45.88,95.6076816997,0.0,0.0,0.0,83.88,45.88,95.6076816997,0.0
2021-04-27 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.36,138.51,8.41,138.7650827838,0.0,0.0,0.0,138.51,8.41,138.7650827838,131.51,131.11,8.25,131.3693061563,0.0,0.0,0.0,131.11,8.25,131.3693061563,133.76,80.4,33.99,87.2896334051,0.0,0.0,0.0,80.4,33.99,87.2896334051,132.36,86.0,47.92,98.4496135086,0.0,0.0,0.0,86.0,47.92,98.4496135086,0.0
2021-04-27 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.36,139.42,7.74,139.634680506,0.0,0.0,0.0,139.42,7.74,139.634680506,131.45,131.95,7.61,132.1692649597,0.0,0.0,0.0,131.95,7.61,132.1692649597,133.68,81.22,32.75,87.574259346,0.0,0.0,0.0,81.22,32.75,87.574259346,132.36,86.92,49.32,99.9377246089,0.0,0.0,0.0,86.92,49.32,99.9377246089,0.0
2021-04-27 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.36,137.98,6.51,138.1334879745,0.0,0.0,0.0,137.98,6.51,138.1334879745,131.48,130.57,6.46,130.7297077944,0.0,0.0,0.0,130.57,6.46,130.7297077944,133.74,80.78,31.98,86.8799677716,0.0,0.0,0.0,80.78,31.98,86.8799677716,132.36,86.36,50.12,99.8502078115,0.0,0.0,0.0,86.36,50.12,99.8502078115,0.0
2021-04-27 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.36,128.78,6.36,128.9369535859,0.0,0.0,0.0,128.78,6.36,128.9369535859,131.48,121.88,6.3,122.0427154729,0.0,0.0,0.0,121.88,6.3,122.0427154729,133.74,73.87,31.2,80.1886332344,0.0,0.0,0.0,73.87,31.2,80.1886332344,132.36,78.84,51.08,93.9410027624,0.0,0.0,0.0,78.84,51.08,93.9410027624,0.0
2021-04-27 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.74,99.86,5.43,100.0075222171,0.0,0.0,0.0,99.86,5.43,100.0075222171,132.39,94.36,5.38,94.5132477487,0.0,0.0,0.0,94.36,5.38,94.5132477487,134.48,55.74,31.03,63.7950507485,0.0,0.0,0.0,55.74,31.03,63.7950507485,132.74,59.0,51.76,78.4862892485,0.0,0.0,0.0,59.0,51.76,78.4862892485,0.0
2021-04-27 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.4,132.39,3.47,132.4354673039,0.0,0.0,0.0,132.39,3.47,132.4354673039,131.82,125.26,3.56,125.3105789628,0.0,0.0,0.0,125.26,3.56,125.3105789628,134.0,76.65,30.37,82.4473128731,0.0,0.0,0.0,76.65,30.37,82.4473128731,132.4,81.84,51.96,96.9413595943,0.0,0.0,0.0,81.84,51.96,96.9413595943,0.0
2021-04-27 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.7,131.53,3.27,131.5706418621,0.0,0.0,0.0,131.53,3.27,131.5706418621,131.92,124.45,3.37,124.4956200033,0.0,0.0,0.0,124.45,3.37,124.4956200033,134.12,76.74,30.41,82.5457188472,0.0,0.0,0.0,76.74,30.41,82.5457188472,132.7,81.96,52.36,97.2574480438,0.0,0.0,0.0,81.96,52.36,97.2574480438,0.0
2021-04-27 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.26,129.14,2.13,129.1575646255,0.0,0.0,0.0,129.14,2.13,129.1575646255,132.67,122.19,2.29,122.2114569097,0.0,0.0,0.0,122.19,2.29,122.2114569097,134.8,74.45,29.94,80.2446639971,0.0,0.0,0.0,74.45,29.94,80.2446639971,133.26,79.44,53.6,95.8314854315,0.0,0.0,0.0,79.44,53.6,95.8314854315,0.0
2021-04-27 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.33,124.24,0.39,124.2406121202,0.0,0.0,0.0,124.24,0.39,124.2406121202,133.11,117.52,0.41000000000000003,117.5207151952,0.0,0.0,0.0,117.52,0.41000000000000003,117.5207151952,135.06,71.01,28.19,76.4008913561,0.0,0.0,0.0,71.01,28.19,76.4008913561,133.33,75.68,55.56,93.8849082654,0.0,0.0,0.0,75.68,55.56,93.8849082654,0.0
2021-04-27 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.33,118.11,0.9400000000000001,118.1137405216,0.0,0.0,0.0,118.11,0.9400000000000001,118.1137405216,133.15,111.7,0.74,111.7024511817,0.0,0.0,0.0,111.7,0.74,111.7024511817,135.06,66.58,26.87,71.797585614,0.0,0.0,0.0,66.58,26.87,71.797585614,133.33,70.84,57.08,90.9748976367,0.0,0.0,0.0,70.84,57.08,90.9748976367,0.0
2021-04-27 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.87,110.45,3.55,110.5070359751,0.0,0.0,0.0,110.45,3.55,110.5070359751,134.07,104.46,3.13,104.5068825485,0.0,0.0,0.0,104.46,3.13,104.5068825485,135.81,62.1,25.87,67.2730770814,0.0,0.0,0.0,62.1,25.87,67.2730770814,133.87,65.92,58.92,88.4138722147,0.0,0.0,0.0,65.92,58.92,88.4138722147,0.0
2021-04-27 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.36,101.51,7.5,101.7866892084,0.0,0.0,0.0,101.51,7.5,101.7866892084,134.2,96.02,6.91,96.2683151405,0.0,0.0,0.0,96.02,6.91,96.2683151405,135.92,56.37,27.12,62.5545465973,0.0,0.0,0.0,56.37,27.12,62.5545465973,134.36,59.72,58.24,83.4168807856,0.0,0.0,0.0,59.72,58.24,83.4168807856,0.0
2021-04-27 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.19,92.8,15.31,94.0544315809,0.0,0.0,0.0,92.8,15.31,94.0544315809,133.26,87.88,14.36,89.0455164509,0.0,0.0,0.0,87.88,14.36,89.0455164509,135.2,52.51,31.27,61.1155708474,0.0,0.0,0.0,52.51,31.27,61.1155708474,135.19,55.56,54.76,78.0100711447,0.0,0.0,0.0,55.56,54.76,78.0100711447,0.0
2021-04-28 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.99,88.73,16.15,90.1877785512,0.0,0.0,0.0,88.73,16.15,90.1877785512,134.39,84.07,15.17,85.4277109608,0.0,0.0,0.0,84.07,15.17,85.4277109608,136.1,51.04,31.54,59.9987766542,0.0,0.0,0.0,51.04,31.54,59.9987766542,135.99,53.96,55.6,77.4792978801,0.0,0.0,0.0,53.96,55.6,77.4792978801,0.0
2021-04-28 00:30:00,6.700608,1.9543439999999999,6.9798,6.700608,1.9543439999999999,6.9798,0.0,0.0,0.0,136.56,91.230608,24.044344,94.3459289765,6.700608,1.9543439999999999,6.9798,84.53,22.09,87.3686957668,133.51,86.800608,22.764344,89.7360624661,6.700608,1.9543439999999999,6.9798,80.1,20.81,82.7590846977,135.4,56.830608,37.264344,67.9584383237,6.700608,1.9543439999999999,6.9798,50.13,35.31,61.3173140312,136.56,59.660608,54.194344,80.6003416154,6.700608,1.9543439999999999,6.9798,52.96,52.24,74.3893755855,0.0
2021-04-28 01:00:00,6.033408,1.759744,6.2848,6.033408,1.759744,6.2848,0.0,0.0,0.0,136.1,89.443408,27.009744,93.4325933794,6.033408,1.759744,6.2848,83.41,25.25,87.148095791,131.44,85.093408,25.609744,88.8636431439,6.033408,1.759744,6.2848,79.06,23.85,82.5790899683,133.9,57.153408,39.949744,69.7315860402,6.033408,1.759744,6.2848,51.12,38.19,63.8101128349,136.1,60.113408,50.639744,78.6002894,6.033408,1.759744,6.2848,54.08,48.88,72.8965074609,0.0
2021-04-28 01:30:00,5.90016,1.7208800000000002,6.146,5.90016,1.7208800000000002,6.146,0.0,0.0,0.0,135.87,91.07016,27.02088,94.9942208684,5.90016,1.7208800000000002,6.146,85.17,25.3,88.8482914861,131.22,86.62016,25.60088,90.3241782426,5.90016,1.7208800000000002,6.146,80.72,23.88,84.1782204611,133.66,58.42016,39.92088,70.7572735088,5.90016,1.7208800000000002,6.146,52.52,38.2,64.9429780654,135.87,61.50016,50.68088,79.6920402399,5.90016,1.7208800000000002,6.146,55.6,48.96,74.0840171697,0.0
2021-04-28 02:00:00,5.91264,1.72452,6.159,5.91264,1.72452,6.159,0.0,0.0,0.0,135.74,93.49264,26.34452,97.1334518495,5.91264,1.72452,6.159,87.58,24.62,90.9747261606,131.07,88.92264,24.96452,92.3605065133,5.91264,1.72452,6.159,83.01,23.24,86.2018427877,133.32,60.09264,39.70452,72.0248171855,5.91264,1.72452,6.159,54.18,37.98,66.1661000815,135.74,63.31264,50.72452,81.1262430598,5.91264,1.72452,6.159,57.4,49.0,75.4702590429,0.0
2021-04-28 02:30:00,5.8210560000000005,1.697808,6.0636,5.8210560000000005,1.697808,6.0636,0.0,0.0,0.0,136.06,93.661056,26.187808,97.2532503255,5.8210560000000005,1.697808,6.0636,87.84,24.49,91.1900526373,131.4,89.091056,24.807808,92.4805038749,5.8210560000000005,1.697808,6.0636,83.27,23.11,86.4173882966,133.59,59.951056,39.907808,72.0191797709,5.8210560000000005,1.697808,6.0636,54.13,38.21,66.2575354205,136.06,63.181056,50.577808,80.9318262451,5.8210560000000005,1.697808,6.0636,57.36,48.88,75.3619532656,0.0
2021-04-28 03:00:00,5.871936,1.712648,6.1166,5.871936,1.712648,6.1166,0.0,0.0,0.0,136.48,91.841936,26.462648,95.5783079333,5.871936,1.712648,6.1166,85.97,24.75,89.4617426613,131.96,87.371936,25.072648,90.8982556385,5.871936,1.712648,6.1166,81.5,23.36,84.7817173688,134.16,58.961936,40.542648,71.5556860335,5.871936,1.712648,6.1166,53.09,38.83,65.7747443933,136.48,62.071936,50.392648,79.9521370023,5.871936,1.712648,6.1166,56.2,48.68,74.3517477938,0.0
2021-04-28 03:30:00,6.16128,1.79704,6.418,6.16128,1.79704,6.418,0.0,0.0,0.0,136.42,90.67128,27.28704,94.6882440897,6.16128,1.79704,6.418,84.51,25.49,88.2704945041,131.96,86.27128,25.86704,90.0657399414,6.16128,1.79704,6.418,80.11,24.07,83.6479348221,134.16,57.83128,40.60704,70.663913308,6.16128,1.79704,6.418,51.67,38.81,64.6220163721,136.42,60.84128,50.75704,79.2334428231,6.16128,1.79704,6.418,54.68,48.96,73.3960761894,0.0
2021-04-28 04:00:00,7.110336,2.073848,7.4066,7.110336,2.073848,7.4066,0.0,0.0,0.0,136.59,90.790336,27.363848,94.8243918428,7.110336,2.073848,7.4066,83.68,25.29,87.4181131116,132.15,86.440336,25.953848,90.252611673,7.110336,2.073848,7.4066,79.33,23.88,82.8462630419,134.19,57.350336,41.353848,70.7050336519,7.110336,2.073848,7.4066,50.24,39.28,63.7728468864,136.59,60.230336,50.753848,78.7632303901,7.110336,2.073848,7.4066,53.12,48.68,72.0519035141,0.0
2021-04-28 04:30:00,9.300096,2.712528,9.6876,9.300096,2.712528,9.6876,0.0,0.0,0.0,136.75,91.270096,28.152528,95.5133250214,9.300096,2.712528,9.6876,81.97,25.44,85.8270033265,132.41,87.000096,26.752528,91.020406824,9.300096,2.712528,9.6876,77.7,24.04,81.3339510906,134.68,56.720096,40.842528,69.8947879579,9.300096,2.712528,9.6876,47.42,38.13,60.8486096801,136.75,59.300096,52.752528,79.3683223711,9.300096,2.712528,9.6876,50.0,50.04,70.7389680445,0.0
2021-04-28 05:00:00,11.190912,3.264016,11.6572,11.190912,3.264016,11.6572,0.0,0.0,0.0,136.67,91.550912,28.514016,95.8885738578,11.190912,3.264016,11.6572,80.36,25.25,84.2335568524,132.31,87.340912,27.114016,91.4527461186,11.190912,3.264016,11.6572,76.15,23.85,79.7975250243,134.47,55.270912,41.194016,68.9334510054,11.190912,3.264016,11.6572,44.08,37.93,58.1526551414,136.67,57.590912,53.144016,78.3645301243,11.190912,3.264016,11.6572,46.4,49.88,68.1246974305,0.0
2021-04-28 05:30:00,10.763328,3.139304,11.2118,10.763328,3.139304,11.2118,0.0,0.0,0.0,135.61,93.613328,27.759304,97.6423788004,10.763328,3.139304,11.2118,82.85,24.62,86.4307057706,131.07,89.243328,26.379304,93.0604065757,10.763328,3.139304,11.2118,78.48,23.24,81.8486896657,133.19,56.873328,40.549304,69.8485611354,10.763328,3.139304,11.2118,46.11,37.41,59.377101647,135.61,59.323328,51.779304,78.7423238654,10.763328,3.139304,11.2118,48.56,48.64,68.7308024106,0.0
2021-04-28 06:00:00,11.344704,3.308872,11.8174,11.344704,3.308872,11.8174,0.0,0.0,0.0,135.35,96.144704,26.588872,99.7535574377,11.344704,3.308872,11.8174,84.8,23.28,87.9374686922,130.61,91.684704,25.288872,95.1084223116,11.344704,3.308872,11.8174,80.34,21.98,83.2924726491,132.73,57.804704,40.908872,70.8160971308,11.344704,3.308872,11.8174,46.46,37.6,59.7686506456,135.35,60.344704,51.188872,79.131434446,11.344704,3.308872,11.8174,49.0,47.88,68.5090826095,0.0
2021-04-28 06:30:00,12.385536,3.612448,12.9016,12.385536,3.612448,12.9016,0.0,0.0,0.0,134.64,107.265536,15.302448,108.3515580329,12.385536,3.612448,12.9016,94.88,11.69,95.5974398193,132.06,102.185536,15.202448,103.3102037206,12.385536,3.612448,12.9016,89.8,11.59,90.5448402727,133.9,63.265536,36.562448,73.0707920384,12.385536,3.612448,12.9016,50.88,32.95,60.6174636553,134.64,66.185536,55.692448,86.4995603448,12.385536,3.612448,12.9016,53.8,52.08,74.8783439988,0.0
2021-04-28 07:00:00,13.493184,3.935512,14.0554,13.493184,3.935512,14.0554,0.0,0.0,0.0,133.8,116.823184,11.575512,117.3952673576,13.493184,3.935512,14.0554,103.33,7.64,103.612057696,131.07,111.343184,11.025512,111.8877407857,13.493184,3.935512,14.0554,97.85,7.09,98.1065267961,133.04,69.273184,38.845512,79.4213310392,13.493184,3.935512,14.0554,55.78,34.91,65.8036207211,133.8,72.653184,52.775512,89.7983285602,13.493184,3.935512,14.0554,59.16,48.84,76.7153908939,0.0
2021-04-28 07:30:00,14.077632,4.105976,14.6642,14.077632,4.105976,14.6642,0.0,0.0,0.0,133.39,129.587632,9.715976,129.9513545793,14.077632,4.105976,14.6642,115.51,5.61,115.6461508222,131.52,123.397632,9.195976,123.7398139557,14.077632,4.105976,14.6642,109.32,5.09,109.4384324632,133.42,76.267632,38.815976,85.5770511511,14.077632,4.105976,14.6642,62.19,34.71,71.220644479,133.39,80.277632,52.745976,96.0553808161,14.077632,4.105976,14.6642,66.2,48.64,82.1479738034,0.0
2021-04-28 08:00:00,16.083456,4.691008,16.7536,16.083456,4.691008,16.7536,0.0,0.0,0.0,133.2,135.743456,13.011008,136.3655828133,16.083456,4.691008,16.7536,119.66,8.32,119.9488974522,132.47,129.343456,12.791008,129.9743801512,16.083456,4.691008,16.7536,113.26,8.1,113.5492738858,134.24,79.193456,37.661008,87.692388477,16.083456,4.691008,16.7536,63.11,32.97,71.2031811087,133.2,83.243456,55.011008,99.7781738057,16.083456,4.691008,16.7536,67.16,50.32,83.9200095329,0.0
2021-04-28 08:30:00,17.4096,5.0778,18.135,17.4096,5.0778,18.135,0.0,0.0,0.0,133.65,138.0196,14.6278,138.7925881198,17.4096,5.0778,18.135,120.61,9.55,120.9874977012,132.87,131.5996,14.3278,132.3772660731,17.4096,5.0778,18.135,114.19,9.25,114.5640371146,134.68,80.0596,38.6178,88.8868608344,17.4096,5.0778,18.135,62.65,33.54,71.0630290658,133.65,84.1296,55.1978,100.6210053667,17.4096,5.0778,18.135,66.72,50.12,83.4480245422,0.0
2021-04-28 09:00:00,21.40896,6.24428,22.301,21.40896,6.24428,22.301,0.0,0.0,0.0,133.82,138.71896,16.34428,139.6785071233,21.40896,6.24428,22.301,117.31,10.1,117.743985409,133.06,132.48896,16.01428,133.4532940238,21.40896,6.24428,22.301,111.08,9.77,111.508830592,135.0,78.31896,40.35428,88.1040714712,21.40896,6.24428,22.301,56.91,34.11,66.3493798012,133.82,81.84896,55.96428,99.1526746437,21.40896,6.24428,22.301,60.44,49.72,78.2628392023,0.0
2021-04-28 09:30:00,27.063744,7.893592,28.1914,27.063744,7.893592,28.1914,0.0,0.0,0.0,133.66,137.723744,18.073592,138.9045873582,27.063744,7.893592,28.1914,110.66,10.18,111.127260382,132.94,131.843744,17.713592,133.0283585311,27.063744,7.893592,28.1914,104.78,9.82,105.2391600119,134.92,76.903744,42.273592,87.7567229436,27.063744,7.893592,28.1914,49.84,34.38,60.5475845926,133.66,79.783744,57.293592,98.2242408518,27.063744,7.893592,28.1914,52.72,49.4,72.2478954711,0.0
2021-04-28 10:00:00,36.59232,10.67276,38.117,36.59232,10.67276,38.117,0.0,0.0,0.0,133.84,134.43232,21.79276,136.1872719787,36.59232,10.67276,38.117,97.84,11.12,98.4698938763,133.39,129.23232,21.39276,130.9910024124,36.59232,10.67276,38.117,92.64,10.72,93.2581792659,135.32,73.57232,46.84276,87.2188651302,36.59232,10.67276,38.117,36.98,36.17,51.7280320523,133.84,75.27232,58.23276,95.1681485341,36.59232,10.67276,38.117,38.68,47.56,61.3033114929,0.0
2021-04-28 10:30:00,41.014848,11.962664,42.7238,41.014848,11.962664,42.7238,0.0,0.0,0.0,134.09,128.144848,20.992664,129.8529707429,41.014848,11.962664,42.7238,87.13,9.03,87.5966768776,134.06,123.484848,20.672664,125.2033015637,41.014848,11.962664,42.7238,82.47,8.71,82.9286741724,135.87,71.064848,48.252664,85.8983830137,41.014848,11.962664,42.7238,30.05,36.29,47.1165215185,134.09,72.134848,59.802664,93.7005598568,41.014848,11.962664,42.7238,31.12,47.84,57.0711836219,0.0
2021-04-28 11:00:00,43.077312,12.564216,44.8722,43.077312,12.564216,44.8722,0.0,0.0,0.0,134.16,127.867312,22.074216,129.7587010189,43.077312,12.564216,44.8722,84.79,9.51,85.3216514139,134.06,123.317312,21.724216,125.2162169997,43.077312,12.564216,44.8722,80.24,9.16,80.7611490755,135.87,68.627312,48.634216,84.1129889986,43.077312,12.564216,44.8722,25.55,36.07,44.2023460916,134.16,69.277312,60.644216,92.0709883307,43.077312,12.564216,44.8722,26.2,48.08,54.7551495295,0.0
2021-04-28 11:30:00,41.331456,12.055008,43.0536,41.331456,12.055008,43.0536,0.0,0.0,0.0,134.1,128.621456,21.085008,130.3382388477,41.331456,12.055008,43.0536,87.29,9.03,87.7558260174,133.94,123.961456,20.755008,125.6869640445,41.331456,12.055008,43.0536,82.63,8.7,83.0867432266,135.73,68.011456,47.445008,82.9251887629,41.331456,12.055008,43.0536,26.68,35.39,44.320136507,134.1,68.811456,60.855008,91.860483754,41.331456,12.055008,43.0536,27.48,48.8,56.0052711805,0.0
2021-04-28 12:00:00,36.836544,10.743992,38.3714,36.836544,10.743992,38.3714,0.0,0.0,0.0,134.13,132.386544,19.903992,133.8744409131,36.836544,10.743992,38.3714,95.55,9.16,95.9880622786,133.87,127.296544,19.583992,128.7941879783,36.836544,10.743992,38.3714,90.46,8.84,90.8909082362,135.73,70.706544,46.063992,84.3878351624,36.836544,10.743992,38.3714,33.87,35.32,48.9354605578,134.13,72.196544,59.583992,93.6087232484,36.836544,10.743992,38.3714,35.36,48.84,60.2965604326,0.0
2021-04-28 12:30:00,33.484416,9.766288,34.8796,33.484416,9.766288,34.8796,0.0,0.0,0.0,135.8,134.314416,15.276288,135.1803510888,33.484416,9.766288,34.8796,100.83,5.51,100.9804386998,134.42,128.974416,15.136288,129.8595672138,33.484416,9.766288,34.8796,95.49,5.37,95.6408751528,136.18,85.114416,30.596288,90.4466508523,33.484416,9.766288,34.8796,51.63,20.83,55.6735646425,135.8,64.004416,37.886288,74.3769862654,33.484416,9.766288,34.8796,30.52,28.12,41.4994554181,0.0
2021-04-28 13:00:00,37.013184,10.795512,38.5554,37.013184,10.795512,38.5554,0.0,0.0,0.0,136.87,133.803184,13.325512,134.465093309,37.013184,10.795512,38.5554,96.79,2.5300000000000002,96.8230602698,134.77,128.683184,13.335512,129.3723220967,37.013184,10.795512,38.5554,91.67,2.54,91.7051825144,136.49,70.423184,23.605512,74.2741209405,37.013184,10.795512,38.5554,33.41,12.81,35.7816181859,136.87,71.133184,26.115512,75.7756546194,37.013184,10.795512,38.5554,34.12,15.32,37.4015614647,0.0
2021-04-28 13:30:00,39.388416,11.488288,41.0296,39.388416,11.488288,41.0296,0.0,0.0,0.0,136.54,129.448416,16.358288,130.4779138061,39.388416,11.488288,41.0296,90.06,4.87,90.1915766577,132.94,124.768416,15.778288,125.7621246773,39.388416,11.488288,41.0296,85.38,4.29,85.487709643,135.0,69.448416,28.418288,75.0378676254,39.388416,11.488288,41.0296,30.06,16.93,34.4996884044,136.54,70.028416,22.368288,73.5140759006,39.388416,11.488288,41.0296,30.64,10.88,32.5143660556,0.0
2021-04-28 14:00:00,42.733248,12.463864,44.5138,42.733248,12.463864,44.5138,0.0,0.0,0.0,135.92,126.313248,18.023864,127.592696867,42.733248,12.463864,44.5138,83.58,5.5600000000000005,83.7647300479,131.28,121.973248,17.603864,123.23704498,42.733248,12.463864,44.5138,79.24,5.14,79.4065312175,133.59,68.053248,33.523864,75.8623359833,42.733248,12.463864,44.5138,25.32,21.06,32.9336605922,135.92,68.453248,18.823864,70.9942604556,42.733248,12.463864,44.5138,25.72,6.36,26.494678711,135.15
2021-04-28 14:30:00,41.917632,12.225976,43.6642,41.917632,12.225976,43.6642,0.0,0.0,0.0,135.82,126.897632,17.945976,128.1603178125,41.917632,12.225976,43.6642,84.98,5.72,85.1722889208,131.14,122.487632,17.545976,123.7379540269,41.917632,12.225976,43.6642,80.57,5.32,80.7454475497,133.48,69.907632,32.875976,77.2522285103,41.917632,12.225976,43.6642,27.99,20.65,34.7830792196,135.82,70.437632,18.985976,72.9515406721,41.917632,12.225976,43.6642,28.52,6.76,29.3102030017,134.89
2021-04-28 15:00:00,38.625216,11.265688,40.2346,38.625216,11.265688,40.2346,0.0,0.0,0.0,136.38,126.485216,21.785688,128.3476765205,38.625216,11.265688,40.2346,87.86,10.52,88.4875697485,132.17,122.375216,15.635688,123.3700459199,38.625216,11.265688,40.2346,83.75,4.37,83.8639338452,134.4,81.235216,29.545688,86.4413558313,38.625216,11.265688,40.2346,42.61,18.28,46.3656176493,136.38,64.145216,17.905688,66.5974654055,38.625216,11.265688,40.2346,25.52,6.64,26.3696795582,135.45
2021-04-28 15:30:00,39.691776,11.576768,41.3456,39.691776,11.576768,41.3456,0.0,0.0,0.0,136.61,127.421776,25.346768,129.9183114385,39.691776,11.576768,41.3456,87.73,13.77,88.8040866177,132.68,123.881776,15.436768,124.8398503331,39.691776,11.576768,41.3456,84.19,3.86,84.2784414901,134.8,69.991776,29.426768,75.9261706038,39.691776,11.576768,41.3456,30.3,17.85,35.1669233798,136.61,70.651776,21.536768,73.8613960594,39.691776,11.576768,41.3456,30.96,9.96,32.522656718,135.66
2021-04-28 16:00:00,37.092288,10.818584,38.6378,37.092288,10.818584,38.6378,0.0,0.0,0.0,136.4,129.432288,24.518584,131.7341191122,37.092288,10.818584,38.6378,92.34,13.7,93.3507664671,132.3,125.762288,14.648584,126.6125353044,37.092288,10.818584,38.6378,88.67,3.83,88.7526777061,134.49,71.942288,28.068584,77.2239484256,37.092288,10.818584,38.6378,34.85,17.25,38.8855371571,136.4,72.852288,21.338584,75.9130491678,37.092288,10.818584,38.6378,35.76,10.52,37.2753001329,135.46
2021-04-28 16:30:00,37.369728,10.899504,38.9268,37.369728,10.899504,38.9268,0.0,0.0,0.0,136.4,131.079728,24.559504,133.3606551022,37.369728,10.899504,38.9268,93.71,13.66,94.7003680035,132.25,127.129728,14.599504,127.9652814571,37.369728,10.899504,38.9268,89.76,3.7,89.8362265459,134.49,72.659728,27.809504,77.7997724017,37.369728,10.899504,38.9268,35.29,16.91,39.1322399052,136.4,73.409728,21.739504,76.5610488382,37.369728,10.899504,38.9268,36.04,10.84,37.6349199547,135.46
2021-04-28 17:00:00,35.407296,10.327128,36.8826,35.407296,10.327128,36.8826,0.0,0.0,0.0,136.2,133.357296,19.277128,134.7433711184,35.407296,10.327128,36.8826,97.95,8.95,98.3580449175,131.44,128.227296,18.707128,129.5847061866,35.407296,10.327128,36.8826,92.82,8.38,93.1975149883,133.74,74.367296,27.487128,79.2845314046,35.407296,10.327128,36.8826,38.96,17.16,42.571671332,136.2,75.247296,20.807128,78.0710710245,35.407296,10.327128,36.8826,39.84,10.48,41.1953395422,135.28
2021-04-28 17:30:00,32.61024,9.51132,33.969,32.61024,9.51132,33.969,0.0,0.0,0.0,136.14,134.76024,19.47132,136.1596657876,32.61024,9.51132,33.969,102.15,9.96,102.6344196651,131.35,129.41024,18.85132,130.7760776388,32.61024,9.51132,33.969,96.8,9.34,97.2495532123,133.64,77.44024,25.52132,81.5372831642,32.61024,9.51132,33.969,44.83,16.01,47.6030356175,136.14,78.57024,21.19132,81.3778511451,32.61024,9.51132,33.969,45.96,11.68,47.4209236519,135.22
2021-04-28 18:00:00,29.43648,8.58564,30.663,29.43648,8.58564,30.663,0.0,0.0,0.0,136.22,135.73648,18.99564,137.0592074317,29.43648,8.58564,30.663,106.3,10.41,106.808511365,131.35,130.16648,18.32564,131.4501487143,29.43648,8.58564,30.663,100.73,9.74,101.1998048417,133.67,78.92648,23.86564,82.4557943252,29.43648,8.58564,30.663,49.49,15.28,51.7951590402,136.22,80.19648,21.02564,82.9068932104,29.43648,8.58564,30.663,50.76,12.44,52.2621392597,135.3
