Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-04-28 18:30:00,27.222144,7.939792,28.3564,27.222144,7.939792,28.3564,0.0,0.0,0.0,136.59,135.992144,18.569792,137.2541453095,27.222144,7.939792,28.3564,108.77,10.63,109.2881960689,131.75,130.282144,17.899792,131.5060439633,27.222144,7.939792,28.3564,103.06,9.96,103.540162256,134.03,78.192144,23.259792,81.5783629843,27.222144,7.939792,28.3564,50.97,15.32,53.222582613,136.59,79.542144,20.459792,82.1313323939,27.222144,7.939792,28.3564,52.32,12.52,53.7971449057,135.67
2021-04-28 19:00:00,25.359744,7.396592,26.4164,25.359744,7.396592,26.4164,0.0,0.0,0.0,136.67,135.029744,18.536592,136.2961371708,25.359744,7.396592,26.4164,109.67,11.14,110.2343344879,131.88,129.279744,17.826592,130.503025218,25.359744,7.396592,26.4164,103.92,10.43,104.4420954405,134.13,77.429744,22.536592,80.6428126672,25.359744,7.396592,26.4164,52.07,15.14,54.2264188381,136.67,78.799744,20.156592,81.3368788159,25.359744,7.396592,26.4164,53.44,12.76,54.9422533211,135.75
2021-04-28 19:30:00,22.943808,6.691944,23.8998,22.943808,6.691944,23.8998,0.0,0.0,0.0,136.95,134.143808,18.421944,135.4028406108,22.943808,6.691944,23.8998,111.2,11.73,111.8169615935,132.25,128.313808,17.701944,129.529116977,22.943808,6.691944,23.8998,105.37,11.01,105.9436501165,134.44,78.333808,21.611944,81.2604553226,22.943808,6.691944,23.8998,55.39,14.92,57.3642615223,136.95,79.863808,19.771944,82.2748904454,22.943808,6.691944,23.8998,56.92,13.08,58.4035341396,136.02
2021-04-28 20:00:00,20.603136,6.009248,21.4616,20.603136,6.009248,21.4616,0.0,0.0,0.0,136.77,133.443136,18.479248,134.7165659901,20.603136,6.009248,21.4616,112.84,12.47,113.5269417363,132.07,127.553136,17.699248,128.7752533805,20.603136,6.009248,21.4616,106.95,11.69,107.5869815545,134.29,78.493136,20.259248,81.0654644632,20.603136,6.009248,21.4616,57.89,14.25,59.6180727632,136.77,80.123136,19.729248,82.5164235114,20.603136,6.009248,21.4616,59.52,13.72,61.0808382392,135.84
2021-04-28 20:30:00,18.193344,5.306392,18.9514,18.193344,5.306392,18.9514,0.0,0.0,0.0,136.44,133.143344,18.066392,134.3634793067,18.193344,5.306392,18.9514,114.95,12.76,115.6560422114,131.66,127.153344,17.286392,128.3229996484,18.193344,5.306392,18.9514,108.96,11.98,109.6166137043,133.92,79.383344,19.006392,81.6269455602,18.193344,5.306392,18.9514,61.19,13.7,62.7049128857,136.44,81.153344,19.466392,83.4554112079,18.193344,5.306392,18.9514,62.96,14.16,64.5326831923,135.51
2021-04-28 21:00:00,15.812736,4.612048,16.4716,15.812736,4.612048,16.4716,0.0,0.0,0.0,136.44,132.382736,17.592048,133.5465047977,15.812736,4.612048,16.4716,116.57,12.98,117.2904314085,131.71,126.332736,16.812048,127.4464795245,15.812736,4.612048,16.4716,110.52,12.2,111.1913234025,133.92,79.252736,17.962048,81.2627302756,15.812736,4.612048,16.4716,63.44,13.35,64.8294385291,136.44,81.132736,19.172048,83.3671894414,15.812736,4.612048,16.4716,65.32,14.56,66.9230603006,135.51
2021-04-28 21:30:00,14.592768,4.256224,15.2008,14.592768,4.256224,15.2008,0.0,0.0,0.0,136.74,131.002768,17.496224,132.1659679264,14.592768,4.256224,15.2008,116.41,13.24,117.1605125458,132.14,124.962768,16.686224,126.0718979694,14.592768,4.256224,15.2008,110.37,12.43,111.0677351889,134.25,78.852768,17.866224,80.8514748244,14.592768,4.256224,15.2008,64.26,13.61,65.6854603394,136.74,80.752768,18.616224,82.8708231869,14.592768,4.256224,15.2008,66.16,14.36,67.7004815345,135.8
2021-04-28 22:00:00,13.551552,3.952536,14.1162,13.551552,3.952536,14.1162,0.0,0.0,0.0,137.1,125.081552,18.572536,126.4528914031,13.551552,3.952536,14.1162,111.53,14.62,112.4841557732,132.78,119.291552,17.692536,120.5964353067,13.551552,3.952536,14.1162,105.74,13.74,106.6289604188,134.77,75.681552,17.312536,77.6364683372,13.551552,3.952536,14.1162,62.13,13.36,63.5501888274,137.1,77.511552,18.752536,79.747716581,13.551552,3.952536,14.1162,63.96,14.8,65.6499931455,136.16
2021-04-28 22:30:00,12.411456,3.620008,12.9286,12.411456,3.620008,12.9286,0.0,0.0,0.0,136.48,116.451456,18.860008,117.9688158213,12.411456,3.620008,12.9286,104.04,15.24,105.1502696145,133.46,111.041456,17.960008,112.4845182146,12.411456,3.620008,12.9286,98.63,14.34,99.6670080819,135.37,69.341456,26.140008,74.1049090037,12.411456,3.620008,12.9286,56.93,22.52,61.2223431437,136.48,72.011456,40.100008,82.4236643012,12.411456,3.620008,12.9286,59.6,36.48,69.878111022,135.54
2021-04-28 23:00:00,12.064128,3.518704,12.5668,12.064128,3.518704,12.5668,0.0,0.0,0.0,136.6,110.334128,18.948704,111.9494224407,12.064128,3.518704,12.5668,98.27,15.43,99.4740056497,134.03,105.234128,18.048704,106.7706767423,12.064128,3.518704,12.5668,93.17,14.53,94.2961812588,135.83,65.124128,28.948704,71.2683626235,12.064128,3.518704,12.5668,53.06,25.43,58.8391748752,136.6,67.824128,44.998704,81.3940765697,12.064128,3.518704,12.5668,55.76,41.48,69.4965322876,135.65
2021-04-28 23:30:00,10.862016,3.168088,11.3146,10.862016,3.168088,11.3146,0.0,0.0,0.0,137.13,102.252016,22.918088,104.7888998589,10.862016,3.168088,11.3146,91.39,19.75,93.4997037428,134.39,97.562016,21.798088,99.9675127551,10.862016,3.168088,11.3146,86.7,18.63,88.6790104816,136.12,60.992016,28.678088,67.397765149,10.862016,3.168088,11.3146,50.13,25.51,56.247462165,137.13,63.502016,45.088088,77.8809457798,10.862016,3.168088,11.3146,52.64,41.92,67.2923175407,136.19
2021-04-29 00:00:00,9.858816,2.875488,10.2696,9.858816,2.875488,10.2696,0.0,0.0,0.0,137.3,96.068816,29.325488,100.445018065,9.858816,2.875488,10.2696,86.21,26.45,90.1763084186,132.41,91.698816,27.915488,95.8537809691,9.858816,2.875488,10.2696,81.84,25.04,85.5849706432,134.48,59.988816,34.245488,69.075404403,9.858816,2.875488,10.2696,50.13,31.37,59.1362308572,137.3,62.538816,38.675488,73.531604625,9.858816,2.875488,10.2696,52.68,35.8,63.6931895888,136.36
2021-04-29 00:30:00,9.407424,2.743832,9.7994,9.407424,2.743832,9.7994,0.0,0.0,0.0,136.61,93.217424,27.203832,97.1058011278,9.407424,2.743832,9.7994,83.81,24.46,87.3064012544,132.8,88.987424,25.893832,92.6782184,9.407424,2.743832,9.7994,79.58,23.15,82.8788205756,134.83,56.787424,44.873832,72.3772914865,9.407424,2.743832,9.7994,47.38,42.13,63.4019029683,136.61,59.807424,61.103832,85.5020833115,9.407424,2.743832,9.7994,50.4,58.36,77.1106322111,135.66
2021-04-29 01:00:00,9.520128,2.776704,9.9168,9.520128,2.776704,9.9168,0.0,0.0,0.0,136.19,91.700128,27.246704,95.6624082599,9.520128,2.776704,9.9168,82.18,24.47,85.7457479995,132.65,87.550128,25.926704,91.3083725248,9.520128,2.776704,9.9168,78.03,23.15,81.3916666496,134.7,55.610128,47.316704,73.0161407745,9.520128,2.776704,9.9168,46.09,44.54,64.0944591989,136.19,58.680128,66.816704,88.925976832,9.520128,2.776704,9.9168,49.16,64.04,80.7330613813,135.24
2021-04-29 01:30:00,9.795072,2.856896,10.2032,9.795072,2.856896,10.2032,0.0,0.0,0.0,136.04,94.005072,26.346896,97.6274166951,9.795072,2.856896,10.2032,84.21,23.49,87.4248488703,132.37,89.745072,25.086896,93.1854618446,9.795072,2.856896,10.2032,79.95,22.23,82.9829825928,134.46,57.215072,47.626896,74.4438425027,9.795072,2.856896,10.2032,47.42,44.77,65.2151002453,136.04,60.435072,66.376896,89.7679800945,9.795072,2.856896,10.2032,50.64,63.52,81.2354602375,135.07
2021-04-29 02:00:00,9.775488,2.851184,10.1828,9.775488,2.851184,10.1828,0.0,0.0,0.0,135.6,97.085488,24.931184000000002,100.2355022726,9.775488,2.851184,10.1828,87.31,22.08,90.058661438,131.87,92.675488,23.731184,95.6656425791,9.775488,2.851184,10.1828,82.9,20.88,85.4890893623,134.02,59.135488,48.931184,76.7545875413,9.775488,2.851184,10.1828,49.36,46.08,67.5261134673,135.6,62.615488,64.251184,89.7157398837,9.775488,2.851184,10.1828,52.84,61.4,81.0063306168,134.63
2021-04-29 02:30:00,8.867136,2.586248,9.2366,8.867136,2.586248,9.2366,0.0,0.0,0.0,135.6,96.597136,25.156248,99.8190537765,8.867136,2.586248,9.2366,87.73,22.57,90.5867418555,131.87,92.157136,23.936248,95.2149236414,8.867136,2.586248,9.2366,83.29,21.35,85.9828273552,134.02,59.587136,48.246248,76.6702499198,8.867136,2.586248,9.2366,50.72,45.66,68.2448093264,135.6,63.187136,64.426248,90.2405429241,8.867136,2.586248,9.2366,54.32,61.84,82.3094648263,134.6
2021-04-29 03:00:00,9.20352,2.68436,9.587,9.20352,2.68436,9.587,0.0,0.0,0.0,135.79,95.43352,25.79436,98.8580080085,9.20352,2.68436,9.587,86.23,23.11,89.2730922507,132.17,91.06352,24.53436,94.3106541988,9.20352,2.68436,9.587,81.86,21.85,84.7259234237,134.3,58.88352,48.38436,76.2123036012,9.20352,2.68436,9.587,49.68,45.7,67.5025362486,135.79,62.36352,64.68436,89.8514054169,9.20352,2.68436,9.587,53.16,62.0,81.6699797967,134.81
2021-04-29 03:30:00,9.333888,2.722384,9.7228,9.333888,2.722384,9.7228,0.0,0.0,0.0,135.97,94.093888,26.572384,97.7739809479,9.333888,2.722384,9.7228,84.76,23.85,88.0515763629,132.52,89.823888,25.282384,93.3141457452,9.333888,2.722384,9.7228,80.49,22.56,83.5918279499,134.54,57.913888,48.252384,75.3811049598,9.333888,2.722384,9.7228,48.58,45.53,66.5807577307,135.97,61.253888,65.162384,89.4325169258,9.333888,2.722384,9.7228,51.92,62.44,81.206157402,134.98
2021-04-29 04:00:00,8.9136,2.5998,9.285,8.9136,2.5998,9.285,0.0,0.0,0.0,135.97,93.6236,26.1798,97.2150214987,8.9136,2.5998,9.285,84.71,23.58,87.9306573386,132.56,89.3436,24.9098,92.7511563109,8.9136,2.5998,9.285,80.43,22.31,83.4668856493,134.54,57.8636,48.4298,75.4562239514,8.9136,2.5998,9.285,48.95,45.83,67.0558826651,135.97,61.2736,64.8798,89.2403636535,8.9136,2.5998,9.285,52.36,62.28,81.3656438554,134.98
2021-04-29 04:30:00,8.879808,2.589944,9.2498,8.879808,2.589944,9.2498,0.0,0.0,0.0,136.04,93.839808,26.339944,97.4664158334,8.879808,2.589944,9.2498,84.96,23.75,88.2171417583,132.62,89.539808,25.049944,92.9778302128,8.879808,2.589944,9.2498,80.66,22.46,83.7286522046,134.6,58.369808,48.329944,75.7813827599,8.879808,2.589944,9.2498,49.49,45.74,67.3899673542,136.04,61.799808,65.029944,89.7112584099,8.879808,2.589944,9.2498,52.92,62.44,81.8491295006,135.04
2021-04-29 05:00:00,9.66624,2.8193200000000003,10.069,9.66624,2.8193200000000003,10.069,0.0,0.0,0.0,136.04,95.67624,25.08932,98.9111564921,9.66624,2.8193200000000003,10.069,86.01,22.27,88.8463448882,132.52,91.31624,23.87932,94.3868508395,9.66624,2.8193200000000003,10.069,81.65,21.06,84.3222752302,134.53,59.17624,49.47932,77.1364407281,9.66624,2.8193200000000003,10.069,49.51,46.66,68.0323136458,136.04,62.62624,64.17932,89.671796303,9.66624,2.8193200000000003,10.069,52.96,61.36,81.0543718747,135.04
2021-04-29 05:30:00,9.194496000000001,2.681728,9.5776,9.194496000000001,2.681728,9.5776,0.0,0.0,0.0,135.95,97.084496,25.011728,100.2546053861,9.194496000000001,2.681728,9.5776,87.89,22.33,90.6823080871,132.41,92.604496,23.791728,95.6119187164,9.194496000000001,2.681728,9.5776,83.41,21.11,86.0398756391,134.35,59.854496,48.851728,77.2596403046,9.194496000000001,2.681728,9.5776,50.66,46.17,68.5427202553,135.95,63.354496,64.521728,90.4259119253,9.194496000000001,2.681728,9.5776,54.16,61.84,82.2039609751,134.93
2021-04-29 06:00:00,7.911552,2.307536,8.2412,7.911552,2.307536,8.2412,0.0,0.0,0.0,135.66,99.611552,23.847536,102.4263943772,7.911552,2.307536,8.2412,91.7,21.54,94.1958682746,131.97,94.901552,22.657536,97.5687886037,7.911552,2.307536,8.2412,86.99,20.35,89.3385840497,134.0,61.851552,48.387536,78.5300460013,7.911552,2.307536,8.2412,53.94,46.08,70.9428643346,135.66,65.751552,63.587536,91.4693463678,7.911552,2.307536,8.2412,57.84,61.28,84.2656750997,134.64
2021-04-29 06:30:00,8.226048,2.399264,8.5688,8.226048,2.399264,8.5688,0.0,0.0,0.0,134.2,108.066048,20.399264,109.9745457007,8.226048,2.399264,8.5688,99.84,18.0,101.4496209949,130.05,102.906048,19.059264,104.6561525148,8.226048,2.399264,8.5688,94.68,16.66,96.1345827473,132.42,67.436048,49.699264,83.7713400394,8.226048,2.399264,8.5688,59.21,47.3,75.7833365589,134.2,71.826048,59.879264,93.5120710309,8.226048,2.399264,8.5688,63.6,57.48,85.7257860856,133.18
2021-04-29 07:00:00,9.235968,2.693824,9.6208,9.235968,2.693824,9.6208,0.0,0.0,0.0,133.68,117.645968,9.203824,118.0054412427,9.235968,2.693824,9.6208,108.41,6.51,108.6052862434,131.83,111.955968,8.413824,112.2716847879,9.235968,2.693824,9.6208,102.72,5.72,102.8791368549,133.9,71.105968,44.923824,84.1083149754,9.235968,2.693824,9.6208,61.87,42.23,74.9084094078,133.68,75.755968,65.053824,99.8547280034,9.235968,2.693824,9.6208,66.52,62.36,91.1793836347,132.67
2021-04-29 07:30:00,12.4752,3.6386000000000003,12.995,12.4752,3.6386000000000003,12.995,0.0,0.0,0.0,132.93,126.3252,6.0886,126.4718435265,12.4752,3.6386000000000003,12.995,113.85,2.45,113.8763583893,130.5,120.3652,5.7986,120.5047929877,12.4752,3.6386000000000003,12.995,107.89,2.16,107.9116198563,132.9,76.6752,47.7486,90.3272666308,12.4752,3.6386000000000003,12.995,64.2,44.11,77.8930812075,132.93,81.6352,62.7586,102.9706159688,12.4752,3.6386000000000003,12.995,69.16,59.12,90.9850537176,131.94
2021-04-29 08:00:00,16.218624,4.730432,16.8944,16.218624,4.730432,16.8944,0.0,0.0,0.0,132.99,130.608624,5.530432,130.7256606075,16.218624,4.730432,16.8944,114.39,0.8,114.3927974131,130.27,124.608624,5.470432,124.7286446709,16.218624,4.730432,16.8944,108.39,0.74,108.3925260339,132.82,78.458624,50.440432,93.2737522582,16.218624,4.730432,16.8944,62.24,45.71,77.221899096,132.99,83.218624,61.930432,103.7338796544,16.218624,4.730432,16.8944,67.0,57.2,88.0956298576,131.99
2021-04-29 08:30:00,20.366016,5.940088,21.2146,20.366016,5.940088,21.2146,0.0,0.0,0.0,132.72,131.496016,7.740088,131.7236166605,20.366016,5.940088,21.2146,111.13,1.8,111.1445765658,130.12,125.706016,7.800088,125.9477821615,20.366016,5.940088,21.2146,105.34,1.8599999999999999,105.3564198329,132.6,78.686016,53.530088,95.1680589023,20.366016,5.940088,21.2146,58.32,47.59,75.2730396623,132.72,83.006016,60.580088,102.76159669,20.366016,5.940088,21.2146,62.64,54.64,83.1221943887,131.72
2021-04-29 09:00:00,24.416064,7.121352,25.4334,24.416064,7.121352,25.4334,0.0,0.0,0.0,132.57,132.366064,11.781352,132.8893342364,24.416064,7.121352,25.4334,107.95,4.66,108.0505349362,129.91,126.726064,11.691352,127.2642251716,24.416064,7.121352,25.4334,102.31,4.57,102.4120158966,132.36,78.226064,56.611352,96.5617018502,24.416064,7.121352,25.4334,53.81,49.49,73.107976309,132.57,82.136064,59.241352,101.271273302,24.416064,7.121352,25.4334,57.72,52.12,77.7694850182,131.57
2021-04-29 09:30:00,26.40768,7.70224,27.508,26.40768,7.70224,27.508,0.0,0.0,0.0,132.53,130.93768,11.982240000000001,131.4847904482,26.40768,7.70224,27.508,104.53,4.28,104.6175859978,129.98,125.51768,11.90224,126.0807333005,26.40768,7.70224,27.508,99.11,4.2,99.1989521114,132.39,77.76768,57.23224,96.5574510227,26.40768,7.70224,27.508,51.36,49.53,71.3517378905,132.53,81.36768000000001,59.82224,100.9920776457,26.40768,7.70224,27.508,54.96,52.12,75.7436201934,131.53
2021-04-29 10:00:00,28.603584,8.342712,29.7954,28.603584,8.342712,29.7954,0.0,0.0,0.0,132.34,131.823584,13.852712,132.5494433348,28.603584,8.342712,29.7954,103.22,5.51,103.3669603887,129.71,126.433584,13.702712,127.1739575512,28.603584,8.342712,29.7954,97.83,5.36,97.9767242767,132.16,76.643584,58.782712,96.5900936869,28.603584,8.342712,29.7954,48.04,50.44,69.6565517378,132.34,79.923584,59.142712,99.4265541097,28.603584,8.342712,29.7954,51.32,50.8,72.2106806504,131.34
2021-04-29 10:30:00,24.847488,7.247184,25.8828,24.847488,7.247184,25.8828,0.0,0.0,0.0,132.52,132.857488,12.387184,133.4337080543,24.847488,7.247184,25.8828,108.01,5.14,108.1322324749,129.96,127.197488,12.287184,127.78957643,24.847488,7.247184,25.8828,102.35,5.04,102.4740167067,132.41,77.527488,58.167184,96.9223023358,24.847488,7.247184,25.8828,52.68,50.92,73.2668328782,132.52,81.247488,57.767184,99.6905304109,24.847488,7.247184,25.8828,56.4,50.52,75.7180982329,131.53
2021-04-29 11:00:00,20.713152,6.041336,21.5762,20.713152,6.041336,21.5762,0.0,0.0,0.0,132.13,137.303152,14.751336,138.0932926066,20.713152,6.041336,21.5762,116.59,8.71,116.9148929778,130.89,131.213152,15.071336,132.0758737491,20.713152,6.041336,21.5762,110.5,9.03,110.868349406,133.2,84.123152,55.541336,100.8044875344,20.713152,6.041336,21.5762,63.41,49.5,80.443011505,132.13,89.073152,57.721336,106.1403742072,20.713152,6.041336,21.5762,68.36,51.68,85.6966277049,131.15
2021-04-29 11:30:00,18.348864,5.351752,19.1134,18.348864,5.351752,19.1134,0.0,0.0,0.0,132.77,136.878864,18.901752,138.1777827243,18.348864,5.351752,19.1134,118.53,13.55,119.3019840573,132.77,130.568864,18.391752,131.8578203516,18.348864,5.351752,19.1134,112.22,13.04,112.975085749,134.79,79.128864,49.191752,93.1729874092,18.348864,5.351752,19.1134,60.78,43.84,74.9410034627,132.77,83.668864,64.311752,105.5295231125,18.348864,5.351752,19.1134,65.32,58.96,87.9942270834,131.8
2021-04-29 12:00:00,22.257408,6.491744,23.1848,22.257408,6.491744,23.1848,0.0,0.0,0.0,133.07,135.557408,18.381744,136.7980240214,22.257408,6.491744,23.1848,113.3,11.89,113.9221756288,133.15,129.517408,17.951744,130.755589126,22.257408,6.491744,23.1848,107.26,11.46,107.8704741808,135.13,77.197408,48.721744,91.286626295,22.257408,6.491744,23.1848,54.94,42.23,69.2948519011,133.07,81.097408,67.531744,105.5335303683,22.257408,6.491744,23.1848,58.84,61.04,84.782233988,132.11
2021-04-29 12:30:00,21.283392,6.207656,22.1702,21.283392,6.207656,22.1702,0.0,0.0,0.0,132.93,132.893392,16.567656,133.9221447805,21.283392,6.207656,22.1702,111.61,10.36,112.0897930233,133.1,126.973392,16.217656,128.004900852,21.283392,6.207656,22.1702,105.69,10.01,106.1629700037,135.06,80.793392,47.157656,93.5490069978,21.283392,6.207656,22.1702,59.51,40.95,72.2380965973,132.93,85.203392,68.727656,109.4673865019,21.283392,6.207656,22.1702,63.92,62.52,89.4120618261,131.96
2021-04-29 13:00:00,21.897984,6.386912,22.8104,21.897984,6.386912,22.8104,0.0,0.0,0.0,133.15,133.097984,16.456912,134.1115330516,21.897984,6.386912,22.8104,111.2,10.07,111.6550263087,133.27,127.157984,16.116912,128.1753008476,21.897984,6.386912,22.8104,105.26,9.73,105.7087531853,135.25,79.097984,46.706912,91.8587323091,21.897984,6.386912,22.8104,57.2,40.32,69.9824435126,133.15,83.257984,69.826912,108.6631931208,21.897984,6.386912,22.8104,61.36,63.44,88.2591819586,132.19
2021-04-29 13:30:00,20.601792,6.008856,21.4602,20.601792,6.008856,21.4602,0.0,0.0,0.0,133.25,132.351792,16.308856,133.3528238533,20.601792,6.008856,21.4602,111.75,10.3,112.2236717453,133.63,126.431792,15.938856,127.4325121738,20.601792,6.008856,21.4602,105.83,9.93,106.2948437131,135.53,77.821792,48.168856,91.5230571957,20.601792,6.008856,21.4602,57.22,42.16,71.0745664777,133.25,82.001792,67.488856,106.2028228222,20.601792,6.008856,21.4602,61.4,61.48,86.8892996864,132.28
2021-04-29 14:00:00,19.442496,5.670728,20.2526,19.442496,5.670728,20.2526,0.0,0.0,0.0,133.39,126.602496,14.020728,127.3765002152,19.442496,5.670728,20.2526,107.16,8.35,107.4848273013,133.96,120.892496,13.760728,121.6731409318,19.442496,5.670728,20.2526,101.45,8.09,101.7720521558,135.81,79.652496,46.300728,92.1318486321,19.442496,5.670728,20.2526,60.21,40.63,72.6363614177,133.39,84.122496,69.190728,108.9217663024,19.442496,5.670728,20.2526,64.68,63.52,90.6548002039,132.43
2021-04-29 14:30:00,19.884288,5.799584,20.7128,19.884288,5.799584,20.7128,0.0,0.0,0.0,133.62,125.474288,14.269584,126.283086661,19.884288,5.799584,20.7128,105.59,8.47,105.9291697315,134.15,119.844288,13.999584,120.6591965761,19.884288,5.799584,20.7128,99.96,8.2,100.2957705988,136.02,79.554288,45.969584,91.8808325622,19.884288,5.799584,20.7128,59.67,40.17,71.9314798958,133.62,84.004288,70.039584,109.3721341534,19.884288,5.799584,20.7128,64.12,64.24,90.7642660963,132.67
2021-04-29 15:00:00,19.323648,5.636064,20.1288,19.323648,5.636064,20.1288,0.0,0.0,0.0,133.92,128.883648,14.656064,129.714281919,19.323648,5.636064,20.1288,109.56,9.02,109.9306781567,134.43,123.063648,14.366064,123.8993351633,19.323648,5.636064,20.1288,103.74,8.73,104.1066784601,136.27,78.563648,46.346064,91.2151546365,19.323648,5.636064,20.1288,59.24,40.71,71.8796334159,133.92,82.923648,69.796064,108.3873698708,19.323648,5.636064,20.1288,63.6,64.16,90.3408301932,132.97
2021-04-29 15:30:00,19.298496,5.628728,20.1026,19.298496,5.628728,20.1026,0.0,0.0,0.0,134.19,128.138496,12.668728,128.7632355383,19.298496,5.628728,20.1026,108.84,7.04,109.067443355,133.47,123.188496,15.108728,124.1115595282,19.298496,5.628728,20.1026,103.89,9.48,104.3216300678,135.46,75.448496,49.578728,90.2802626201,19.298496,5.628728,20.1026,56.15,43.95,71.3051540914,134.19,79.498496,66.628728,103.727519305,19.298496,5.628728,20.1026,60.2,61.0,85.7032088081,133.25
2021-04-29 16:00:00,17.8896,5.2178,18.635,17.8896,5.2178,18.635,0.0,0.0,0.0,133.65,134.0396,11.4978,134.5318318206,17.8896,5.2178,18.635,116.15,6.28,116.3196496728,132.51,128.1396,12.4078,128.7389241411,17.8896,5.2178,18.635,110.25,7.19,110.4842006805,134.61,77.2696,50.2878,92.1924829528,17.8896,5.2178,18.635,59.38,45.07,74.5472286541,133.65,81.6496,64.2178,103.8777310929,17.8896,5.2178,18.635,63.76,59.0,86.8696586847,132.7
2021-04-29 16:30:00,18.54624,5.40932,19.319,18.54624,5.40932,19.319,0.0,0.0,0.0,133.74,131.18624,10.16932,131.5798032929,18.54624,5.40932,19.319,112.64,4.76,112.7405304227,133.02,125.25624,10.10932,125.6635349248,18.54624,5.40932,19.319,106.71,4.7,106.8134546768,135.02,82.37624,49.88932,96.3057068226,18.54624,5.40932,19.319,63.83,44.48,77.7993528251,133.74,87.26624,65.28932,108.9866595038,18.54624,5.40932,19.319,68.72,59.88,91.1485205585,132.8
2021-04-29 17:00:00,16.622976,4.848368,17.3156,16.622976,4.848368,17.3156,0.0,0.0,0.0,133.56,134.932976,8.098368,135.175780288,16.622976,4.848368,17.3156,118.31,3.25,118.3546306656,132.69,128.662976,8.118368,128.9188476995,16.622976,4.848368,17.3156,112.04,3.27,112.0877089604,134.76,80.022976,47.728368,93.1754999978,16.622976,4.848368,17.3156,63.4,42.88,76.5392343834,133.56,84.822976,66.208368,107.6033700714,16.622976,4.848368,17.3156,68.2,61.36,91.7403379109,132.63
2021-04-29 17:30:00,15.368256,4.482408,16.0086,15.368256,4.482408,16.0086,0.0,0.0,0.0,133.32,138.188256,7.412408,138.386913719,15.368256,4.482408,16.0086,122.82,2.93,122.8549441415,132.24,131.668256,7.462408,131.8795555469,15.368256,4.482408,16.0086,116.3,2.98,116.3381725832,134.4,82.088256,46.392408,94.2907062926,15.368256,4.482408,16.0086,66.72,41.91,78.7909036628,133.32,87.248256,66.482408,109.6912428069,15.368256,4.482408,16.0086,71.88,62.0,94.9248882011,132.39
2021-04-29 18:00:00,14.065344,4.102392,14.6514,14.065344,4.102392,14.6514,0.0,0.0,0.0,133.23,140.145344,6.952392,140.3176866949,14.065344,4.102392,14.6514,126.08,2.85,126.1122075772,131.96,133.465344,7.012392,133.6494358035,14.065344,4.102392,14.6514,119.4,2.91,119.435455791,134.2,81.875344,45.322392,93.5825366814,14.065344,4.102392,14.6514,67.81,41.22,79.3554314461,133.23,87.145344,66.662392,109.7186651762,14.065344,4.102392,14.6514,73.08,62.56,96.2,132.3
2021-04-29 18:30:00,11.75808,3.42944,12.248,11.75808,3.42944,12.248,0.0,0.0,0.0,133.23,137.72808,4.97944,137.8180642848,11.75808,3.42944,12.248,125.97,1.55,125.9795356397,132.11,131.03808,5.10944,131.1376558705,11.75808,3.42944,12.248,119.28,1.6800000000000002,119.2918303992,134.31,81.66808,44.00944,92.7712568633,11.75808,3.42944,12.248,69.91,40.58,80.8340553232,133.23,87.15808,66.74944,109.7816863124,11.75808,3.42944,12.248,75.4,63.32,98.4610704797,132.3
2021-04-29 19:00:00,10.378368,3.027024,10.8108,10.378368,3.027024,10.8108,0.0,0.0,0.0,133.49,137.028368,4.407024,137.0992177121,10.378368,3.027024,10.8108,126.65,1.38,126.6575181345,132.41,130.278368,4.547024,130.3576948093,10.378368,3.027024,10.8108,119.9,1.52,119.9096343085,134.55,81.048368,43.617024,92.0395715879,10.378368,3.027024,10.8108,70.67,40.59,81.4972208115,133.49,86.578368,66.947024,109.4427605098,10.378368,3.027024,10.8108,76.2,63.92,99.4595716862,132.56
2021-04-29 19:30:00,8.463168,2.4684239999999997,8.8158,8.463168,2.4684239999999997,8.8158,0.0,0.0,0.0,133.58,137.193168,3.998424,137.2514216333,8.463168,2.4684239999999997,8.8158,128.73,1.53,128.7390919651,132.59,130.363168,4.138424,130.4288393117,8.463168,2.4684239999999997,8.8158,121.9,1.67,121.9114387578,134.69,81.483168,43.718424,92.4705751272,8.463168,2.4684239999999997,8.8158,73.02,41.25,83.8658625425,133.58,87.263168,65.748424,109.259854237,8.463168,2.4684239999999997,8.8158,78.8,63.28,101.0633385556,132.65
2021-04-29 20:00:00,7.90272,2.30496,8.232,7.90272,2.30496,8.232,0.0,0.0,0.0,133.38,136.17272,3.33496,136.2135515666,7.90272,2.30496,8.232,128.27,1.03,128.2741353508,132.31,129.37272,3.49496,129.4199189677,7.90272,2.30496,8.232,121.47,1.19,121.4758288714,134.47,80.07272,42.76496,90.777102245,7.90272,2.30496,8.232,72.17,40.46,82.7376607114,133.38,85.82272,66.10496,108.3300743321,7.90272,2.30496,8.232,77.92,63.8,100.7073304184,132.46
2021-04-29 20:30:00,7.602624,2.217432,7.9193999999999996,7.602624,2.217432,7.9193999999999996,0.0,0.0,0.0,133.38,135.022624,2.447432,135.0448033626,7.602624,2.217432,7.9193999999999996,127.42,0.23,127.4202075811,132.36,128.252624,2.597432,128.2789235061,7.602624,2.217432,7.9193999999999996,120.65,0.38,120.6505984237,134.47,79.012624,41.917432,89.4430872502,7.602624,2.217432,7.9193999999999996,71.41,39.7,81.7035990639,133.38,84.642624,66.937432,107.911971534,7.602624,2.217432,7.9193999999999996,77.04,64.72,100.617294736,132.46
2021-04-29 21:00:00,6.445632,1.879976,6.7142,6.445632,1.879976,6.7142,0.0,0.0,0.0,133.38,134.105632,2.109976,134.1222298235,6.445632,1.879976,6.7142,127.66,0.23,127.6602071908,132.39,127.305632,1.959976,127.3207188357,6.445632,1.879976,6.7142,120.86,0.08,120.8600264769,134.51,79.285632,41.539976,89.5085529305,6.445632,1.879976,6.7142,72.84,39.66,82.9372123959,133.38,85.085632,66.559976,108.0268261959,6.445632,1.879976,6.7142,78.64,64.68,101.8221586886,132.46
2021-04-29 21:30:00,5.015808,1.462944,5.2248,5.015808,1.462944,5.2248,0.0,0.0,0.0,133.58,132.655808,2.192944,132.67393263,5.015808,1.462944,5.2248,127.64,0.73,127.6420874947,132.73,125.905808,2.112944,125.923536404,5.015808,1.462944,5.2248,120.89,0.65,120.8917474437,134.81,79.615808,41.622944,89.839558941,5.015808,1.462944,5.2248,74.6,40.16,84.7229933371,133.58,85.615808,65.902944,108.042883187,5.015808,1.462944,5.2248,80.6,64.44,103.1933796326,132.65
2021-04-29 22:00:00,4.525632,1.319976,4.7142,4.525632,1.319976,4.7142,0.0,0.0,0.0,134.05,125.165632,4.589976,125.2497637269,4.525632,1.319976,4.7142,120.64,3.27,120.6843092535,133.57,118.785632,4.219976,118.8605677552,4.525632,1.319976,4.7142,114.26,2.9,114.2967961056,135.51,75.075632,40.269976,85.1940226028,4.525632,1.319976,4.7142,70.55,38.95,80.5878712959,134.05,80.605632,67.959976,105.4316188249,4.525632,1.319976,4.7142,76.08,66.64,101.1387957215,133.11
2021-04-29 22:30:00,4.186752,1.221136,4.3612,4.186752,1.221136,4.3612,0.0,0.0,0.0,134.76,117.756752,8.041136,118.0309811438,4.186752,1.221136,4.3612,113.57,6.82,113.7745898696,134.16,111.756752,7.521136,112.0095491658,4.186752,1.221136,4.3612,107.57,6.3,107.7543265953,136.01,71.156752,40.381136,81.8163767215,4.186752,1.221136,4.3612,66.97,39.16,77.5789049936,134.76,76.306752,68.661136,102.6502410986,4.186752,1.221136,4.3612,72.12,67.44,98.7392930904,133.81
2021-04-29 23:00:00,4.217664,1.230152,4.3934,4.217664,1.230152,4.3934,0.0,0.0,0.0,135.53,108.857664,13.270152,109.6635214902,4.217664,1.230152,4.3934,104.64,12.04,105.3303906762,134.36,103.377664,12.490152,104.1294641832,4.217664,1.230152,4.3934,99.16,11.26,99.7972604834,136.16,66.277664,41.510152,78.2037177144,4.217664,1.230152,4.3934,62.06,40.28,73.9859581272,135.53,70.897664,68.870152,98.841168534,4.217664,1.230152,4.3934,66.68,67.64,94.981008628,134.57
2021-04-29 23:30:00,4.193856,1.223208,4.3686,4.193856,1.223208,4.3686,0.0,0.0,0.0,135.66,99.993856,20.773208,102.128827509,4.193856,1.223208,4.3686,95.8,19.55,97.7744470708,132.83,95.033856,19.643208,97.0427194938,4.193856,1.223208,4.3686,90.84,18.42,92.6887371799,134.89,62.503856,45.163208,77.1132113955,4.193856,1.223208,4.3686,58.31,43.94,73.0121887085,135.66,66.753856,65.103208,93.2443294939,4.193856,1.223208,4.3686,62.56,63.88,89.411453405,134.71
2021-04-30 00:00:00,4.482624,1.307432,4.6693999999999996,4.482624,1.307432,4.6693999999999996,0.0,0.0,0.0,135.31,95.752624,22.957432,98.4662819798,4.482624,1.307432,4.6693999999999996,91.27,21.65,93.8026406878,131.46,91.062624,21.737432,93.6211377827,4.482624,1.307432,4.6693999999999996,86.58,20.43,88.957750084,133.79,61.062624,47.467432,77.3421046419,4.482624,1.307432,4.6693999999999996,56.58,46.16,73.0208326438,135.31,65.202624,61.947432,89.9381259972,4.482624,1.307432,4.6693999999999996,60.72,60.64,85.8144976097,134.35
2021-04-30 00:30:00,4.749696,1.385328,4.9475999999999996,4.749696,1.385328,4.9475999999999996,0.0,0.0,0.0,135.69,92.339696,24.815328,95.6160026414,4.749696,1.385328,4.9475999999999996,87.59,23.43,90.6695814482,132.03,87.879696,23.515328,90.9714879509,4.749696,1.385328,4.9475999999999996,83.13,22.13,86.0251928216,134.3,59.089696,46.855328,75.412292999,4.749696,1.385328,4.9475999999999996,54.34,45.47,70.8544741001,135.69,62.989696,63.265328,89.2759963771,4.749696,1.385328,4.9475999999999996,58.24,61.88,84.9766556179,134.74
2021-04-30 01:00:00,5.062464,1.4765519999999999,5.2734,5.062464,1.4765519999999999,5.2734,0.0,0.0,0.0,135.94,90.392464,25.406552,93.8951033469,5.062464,1.4765519999999999,5.2734,85.33,23.93,88.6219713164,132.4,86.042464,24.096552,89.3529486334,5.062464,1.4765519999999999,5.2734,80.98,22.62,84.0798715508,134.59,57.562464,47.116552,74.386872055,5.062464,1.4765519999999999,5.2734,52.5,45.64,69.5647870693,135.94,61.262464,63.716552,88.3905452756,5.062464,1.4765519999999999,5.2734,56.2,62.24,83.8585571066,134.99
2021-04-30 01:30:00,5.076864,1.4807519999999998,5.2884,5.076864,1.4807519999999998,5.2884,0.0,0.0,0.0,135.99,92.296864,25.080752,95.6438980025,5.076864,1.4807519999999998,5.2884,87.22,23.6,90.3564519002,132.36,87.856864,23.780752,91.0184196611,5.076864,1.4807519999999998,5.2884,82.78,22.3,85.7310818782,134.59,58.726864,47.000752,75.2191148834,5.076864,1.4807519999999998,5.2884,53.65,45.52,70.3590285607,135.99,62.596864,63.920752,89.4663619406,5.076864,1.4807519999999998,5.2884,57.52,62.44,84.8958420654,135.03
2021-04-30 02:00:00,5.206464,1.5185520000000001,5.4234,5.206464,1.5185520000000001,5.4234,0.0,0.0,0.0,135.81,95.156464,24.838552,98.344833654,5.206464,1.5185520000000001,5.4234,89.95,23.32,92.9237585335,132.11,90.576464,23.548552,93.5875532966,5.206464,1.5185520000000001,5.4234,85.37,22.03,88.1666478891,134.34,60.976464,46.968552,76.968656211,5.206464,1.5185520000000001,5.4234,55.77,45.45,71.9443910253,135.81,65.046464,63.798552,91.111457656,5.206464,1.5185520000000001,5.4234,59.84,62.28,86.3691148502,134.85
2021-04-30 02:30:00,5.109888,1.490384,5.3228,5.109888,1.490384,5.3228,0.0,0.0,0.0,135.9,94.679888,25.160384,97.9659436474,5.109888,1.490384,5.3228,89.57,23.67,92.6447721137,132.22,90.119888,23.860384,93.2250617472,5.109888,1.490384,5.3228,85.01,22.37,87.9040215235,134.42,60.319888,46.740384,76.3095825228,5.109888,1.490384,5.3228,55.21,45.25,71.3842181438,135.9,64.34988799999999,64.130384,90.8494041676,5.109888,1.490384,5.3228,59.24,62.64,86.2157015862,134.93
2021-04-30 03:00:00,5.097408,1.4867439999999998,5.3098,5.097408,1.4867439999999998,5.3098,0.0,0.0,0.0,136.04,93.167408,25.476744,96.5879412674,5.097408,1.4867439999999998,5.3098,88.07,23.99,91.2789406161,132.45,88.687408,24.156744,91.9184672329,5.097408,1.4867439999999998,5.3098,83.59,22.67,86.6095664462,134.6,59.137408,46.906744,75.4816246357,5.097408,1.4867439999999998,5.3098,54.04,45.42,70.5924783529,136.04,63.017408,64.246744,89.9935432442,5.097408,1.4867439999999998,5.3098,57.92,62.76,85.402248214,135.06
2021-04-30 03:30:00,4.944768,1.442224,5.1508,4.944768,1.442224,5.1508,0.0,0.0,0.0,136.15,92.464768,25.692224,95.9678263553,4.944768,1.442224,5.1508,87.52,24.25,90.8174702356,132.62,88.034768,24.372224,91.3461859057,4.944768,1.442224,5.1508,83.09,22.93,86.1958989744,134.71,58.584768,46.922224,75.0591110174,4.944768,1.442224,5.1508,53.64,45.48,70.3255287929,136.15,62.424768,64.402224,89.6911261831,4.944768,1.442224,5.1508,57.48,62.96,85.2520498287,135.16
2021-04-30 04:00:00,5.094336,1.485848,5.3066,5.094336,1.485848,5.3066,0.0,0.0,0.0,136.3,91.184336,26.175848,94.8670551365,5.094336,1.485848,5.3066,86.09,24.69,89.5605058047,132.86,86.814336,24.815848,90.2915015219,5.094336,1.485848,5.3066,81.72,23.33,84.9849827911,134.92,57.864336,47.005848,74.5508626839,5.094336,1.485848,5.3066,52.77,45.52,69.6903386417,136.3,61.614336,64.565848,89.2472695867,5.094336,1.485848,5.3066,56.52,63.08,84.6970884978,135.3
2021-04-30 04:30:00,4.8218879999999995,1.406384,5.0228,4.8218879999999995,1.406384,5.0228,0.0,0.0,0.0,136.4,91.431888,25.456384,94.9095233873,4.8218879999999995,1.406384,5.0228,86.61,24.05,89.8871214357,132.9,87.011888,24.136384,90.2974733086,4.8218879999999995,1.406384,5.0228,82.19,22.73,85.2751370565,134.99,58.151888,47.286384,74.9509452226,4.8218879999999995,1.406384,5.0228,53.33,45.88,70.3495792454,136.4,61.941888,64.166384,89.1858863534,4.8218879999999995,1.406384,5.0228,57.12,62.76,84.8617228201,135.4
2021-04-30 05:00:00,4.744704,1.383872,4.9424,4.744704,1.383872,4.9424,0.0,0.0,0.0,136.34,91.944704,25.433872,95.3976437789,4.744704,1.383872,4.9424,87.2,24.05,90.4557488499,132.81,87.504704,24.123872,90.7691270334,4.744704,1.383872,4.9424,82.76,22.74,85.8272986875,134.92,58.664704,47.163872,75.2726930396,4.744704,1.383872,4.9424,53.92,45.78,70.7331237823,136.34,62.544704,64.143872,89.5894877405,4.744704,1.383872,4.9424,57.8,62.76,85.3209095123,135.34
2021-04-30 05:30:00,4.727424,1.378832,4.9244,4.727424,1.378832,4.9244,0.0,0.0,0.0,136.0,94.077424,25.298832,97.4196725874,4.727424,1.378832,4.9244,89.35,23.92,92.4964264175,132.36,89.487424,23.968832,92.6418046111,4.727424,1.378832,4.9244,84.76,22.59,87.7186736106,134.52,60.367424,46.428832,76.1568271482,4.727424,1.378832,4.9244,55.64,45.05,71.5912850841,136.0,64.407424,64.258832,90.9808427985,4.727424,1.378832,4.9244,59.68,62.88,86.6925417784,135.0
2021-04-30 06:00:00,5.075712,1.480416,5.2872,5.075712,1.480416,5.2872,0.0,0.0,0.0,135.8,96.485712,24.400416,99.5232280481,5.075712,1.480416,5.2872,91.41,22.92,94.2396652159,132.04,91.785712,23.130416,94.6553383158,5.075712,1.480416,5.2872,86.71,21.65,89.3719564517,134.26,62.215712,47.090416,78.0275726825,5.075712,1.480416,5.2872,57.14,45.61,73.1112282758,135.8,66.395712,63.440416,91.8317861867,5.075712,1.480416,5.2872,61.32,61.96,87.1732986642,134.8
2021-04-30 06:30:00,5.554944,1.6201919999999999,5.7864,5.554944,1.6201919999999999,5.7864,0.0,0.0,0.0,134.79,105.354944,20.210192,107.2758877191,5.554944,1.6201919999999999,5.7864,99.8,18.59,101.5166395228,130.5,100.194944,19.140192,102.0067338609,5.554944,1.6201919999999999,5.7864,94.64,17.52,96.2480129665,132.97,68.054944,48.680192,83.6733918041,5.554944,1.6201919999999999,5.7864,62.5,47.06,78.2361399866,134.79,72.794944,60.300192,94.5262769139,5.554944,1.6201919999999999,5.7864,67.24,58.68,89.2443835768,133.78
2021-04-30 07:00:00,6.96288,2.03084,7.253,6.96288,2.03084,7.253,0.0,0.0,0.0,133.88,114.91288,12.35084,115.5747084729,6.96288,2.03084,7.253,107.95,10.32,108.4421730693,130.98,109.29288,11.05084,109.8501464878,6.96288,2.03084,7.253,102.33,9.02,102.7267701235,133.31,71.86288,46.84084,85.7807543322,6.96288,2.03084,7.253,64.9,44.81,78.8666348971,133.88,76.84288,61.95084,98.7052925805,6.96288,2.03084,7.253,69.88,59.92,92.0522721067,132.88
2021-04-30 07:30:00,9.838464,2.869552,10.2484,9.838464,2.869552,10.2484,0.0,0.0,0.0,133.02,124.888464,6.269552,125.0457345237,9.838464,2.869552,10.2484,115.05,3.4,115.1002280623,130.65,118.878464,5.939552,119.0267511149,9.838464,2.869552,10.2484,109.04,3.07,109.0832090654,133.12,76.948464,47.049552,90.1927184165,9.838464,2.869552,10.2484,67.11,44.18,80.3469009981,133.02,82.238464,62.029552,103.0088844828,9.838464,2.869552,10.2484,72.4,59.16,93.4968748141,132.03
2021-04-30 08:00:00,13.742784,4.008312,14.3154,13.742784,4.008312,14.3154,0.0,0.0,0.0,132.4,128.382784,5.298312,128.4920672168,13.742784,4.008312,14.3154,114.64,1.29,114.6472577082,129.42,122.372784,5.128312,122.4801936963,13.742784,4.008312,14.3154,108.63,1.12,108.6357735739,132.38,79.082784,49.648312,93.3758084819,13.742784,4.008312,14.3154,65.34,45.64,79.7014755196,132.4,84.182784,60.448312,103.6375392685,13.742784,4.008312,14.3154,70.44,56.44,90.262213578,131.4
2021-04-30 08:30:00,18.352704,5.352872,19.1174,18.352704,5.352872,19.1174,0.0,0.0,0.0,132.4,130.162704,6.532872,130.3265434559,18.352704,5.352872,19.1174,111.81,1.18,111.8162264611,129.42,124.332704,6.632872,124.5095027495,18.352704,5.352872,19.1174,105.98,1.28,105.9877294785,132.28,79.182704,52.502871999999996,95.0076427505,18.352704,5.352872,19.1174,60.83,47.15,76.963701834,132.4,83.792704,59.912872,103.0085893259,18.352704,5.352872,19.1174,65.44,54.56,85.2008638454,131.38
2021-04-30 09:00:00,23.051904,6.723472,24.0124,23.051904,6.723472,24.0124,0.0,0.0,0.0,132.59,127.651904,7.933472,127.898196128,23.051904,6.723472,24.0124,104.6,1.21,104.6069983319,130.02,122.191904,8.033472,122.45569842,23.051904,6.723472,24.0124,99.14,1.31,99.1486545547,132.59,77.681904,54.413472,94.8435772425,23.051904,6.723472,24.0124,54.63,47.69,72.5173979125,132.59,81.611904,60.963472,101.8677956608,23.051904,6.723472,24.0124,58.56,54.24,79.8201177649,131.59
2021-04-30 09:30:00,26.603136,7.7592479999999995,27.7116,26.603136,7.7592479999999995,27.7116,0.0,0.0,0.0,132.62,126.733136,9.479248,127.087150818,26.603136,7.7592479999999995,27.7116,100.13,1.72,100.1447717058,130.19,121.523136,9.539248,121.8969640134,26.603136,7.7592479999999995,27.7116,94.92,1.78,94.936688377,132.59,76.153136,55.809248,94.4138352412,26.603136,7.7592479999999995,27.7116,49.55,48.05,69.0217719274,132.62,79.563136,61.759248,100.7198953717,26.603136,7.7592479999999995,27.7116,52.96,54.0,75.6357164308,131.62
2021-04-30 10:00:00,29.424384,8.582112,30.6504,29.424384,8.582112,30.6504,0.0,0.0,0.0,132.65,125.464384,10.722112,125.9217032058,29.424384,8.582112,30.6504,96.04,2.14,96.0638391904,130.35,120.444384,10.752112,120.9233540289,29.424384,8.582112,30.6504,91.02,2.17,91.0458637171,132.69,74.364384,57.462112,93.9784864913,29.424384,8.582112,30.6504,44.94,48.88,66.3992319233,132.65,77.264384,61.622112,98.8284863905,29.424384,8.582112,30.6504,47.84,53.04,71.4276361082,131.64
2021-04-30 10:30:00,28.463232,8.301776,29.6492,28.463232,8.301776,29.6492,0.0,0.0,0.0,132.44,124.193232,10.431776,124.6305774083,28.463232,8.301776,29.6492,95.73,2.13,95.7536934014,130.35,119.203232,10.471776,119.6623107409,28.463232,8.301776,29.6492,90.74,2.17,90.7659435031,132.69,75.643232,58.511776,95.6322460161,28.463232,8.301776,29.6492,47.18,50.21,68.8984506357,132.44,78.783232,59.541776,98.7523201429,28.463232,8.301776,29.6492,50.32,51.24,71.8167111472,131.44
2021-04-30 11:00:00,28.273728,8.246504,29.4518,28.273728,8.246504,29.4518,0.0,0.0,0.0,132.34,124.683728,10.346504,125.1122782664,28.273728,8.246504,29.4518,96.41,2.1,96.4328683593,130.35,119.653728,10.386504,120.1036805832,28.273728,8.246504,29.4518,91.38,2.14,91.4050545648,132.75,81.473728,59.116504,100.6614593546,28.273728,8.246504,29.4518,53.2,50.87,73.6070438205,132.34,85.313728,58.606504,103.5043694554,28.273728,8.246504,29.4518,57.04,50.36,76.0900203706,131.37
2021-04-30 11:30:00,27.185088,7.928984,28.3178,27.185088,7.928984,28.3178,0.0,0.0,0.0,132.29,124.885088,9.838984,125.2720671615,27.185088,7.928984,28.3178,97.7,1.9100000000000001,97.7186681244,130.4,119.775088,9.878983999999999,120.1818040732,27.185088,7.928984,28.3178,92.59,1.9500000000000002,92.6105317985,132.8,80.545088,59.458984,100.1143445229,27.185088,7.928984,28.3178,53.36,51.53,74.1797175783,132.29,84.345088,57.448984,102.0513578173,27.185088,7.928984,28.3178,57.16,49.52,75.6273495503,131.32
2021-04-30 12:00:00,27.690624,8.076432,28.8444,27.690624,8.076432,28.8444,0.0,0.0,0.0,132.68,118.740624,9.546432,119.1237598124,27.690624,8.076432,28.8444,91.05,1.47,91.0618657837,130.93,113.960624,9.536432,114.3589408737,27.690624,8.076432,28.8444,86.27,1.46,86.2823533522,133.26,76.570624,57.606432,95.8204647636,27.690624,8.076432,28.8444,48.88,49.53,69.5878962177,132.68,79.930624,60.316432,100.1347922664,27.690624,8.076432,28.8444,52.24,52.24,73.8785164984,131.74
2021-04-30 12:30:00,24.980928,7.286104,26.0218,24.980928,7.286104,26.0218,0.0,0.0,0.0,132.76,123.500928,7.776104,123.7454928888,24.980928,7.286104,26.0218,98.52,0.49,98.5212185268,130.51,118.370928,7.866104,118.6320032189,24.980928,7.286104,26.0218,93.39,0.58,93.391801032,132.92,74.370928,54.836104,92.4014785243,24.980928,7.286104,26.0218,49.39,47.55,68.5592780009,132.76,77.740928,61.926104,99.3906144609,24.980928,7.286104,26.0218,52.76,54.64,75.9549024093,131.84
2021-04-30 13:00:00,23.277312,6.789216,24.2472,23.277312,6.789216,24.2472,0.0,0.0,0.0,132.93,124.187312,7.199216,124.3958085017,23.277312,6.789216,24.2472,100.91,0.41000000000000003,100.910832917,130.66,118.907312,7.219216,119.1262604413,23.277312,6.789216,24.2472,95.63,0.43,95.630966742,133.08,76.207312,53.619216,93.180334442,23.277312,6.789216,24.2472,52.93,46.83,70.6727231681,132.93,79.957312,62.549216,101.5163837244,23.277312,6.789216,24.2472,56.68,55.76,79.5097478301,132.0
2021-04-30 13:30:00,22.468224,6.5532319999999995,23.4044,22.468224,6.5532319999999995,23.4044,0.0,0.0,0.0,133.16,122.278224,7.623232,122.5156223945,22.468224,6.5532319999999995,23.4044,99.81,1.07,99.8157352325,131.07,117.058224,7.413232,117.2927270325,22.468224,6.5532319999999995,23.4044,94.59,0.86,94.5939094234,133.45,74.158224,53.493232,91.4383292533,22.468224,6.5532319999999995,23.4044,51.69,46.94,69.8227735055,133.16,77.748224,62.593232,99.8133208914,22.468224,6.5532319999999995,23.4044,55.28,56.04,78.7169613235,132.24
2021-04-30 14:00:00,25.103424,7.321832,26.1494,25.103424,7.321832,26.1494,0.0,0.0,0.0,133.33,118.403424,9.031832,118.7473991471,25.103424,7.321832,26.1494,93.3,1.71,93.3156691022,131.39,113.523424,8.811832,113.8649031962,25.103424,7.321832,26.1494,88.42,1.49,88.4325533952,133.72,71.673424,54.221832,89.87261414540001,25.103424,7.321832,26.1494,46.57,46.9,66.0936827541,133.33,74.703424,63.761832,98.2149315396,25.103424,7.321832,26.1494,49.6,56.44,75.1374314174,132.42
2021-04-30 14:30:00,21.19968,6.18324,22.083,21.19968,6.18324,22.083,0.0,0.0,0.0,133.22,119.67968,8.71324,119.9964430981,21.19968,6.18324,22.083,98.48,2.5300000000000002,98.5124931164,131.6,114.51968,8.43324,114.8297724643,21.19968,6.18324,22.083,93.32,2.25,93.3471204698,133.91,74.15968,54.60324,92.0932785615,21.19968,6.18324,22.083,52.96,48.42,71.7583305268,133.22,77.87968,60.58324,98.6690099565,21.19968,6.18324,22.083,56.68,54.4,78.5619653522,132.32
2021-04-30 15:00:00,29.491584,8.601712,30.7204,29.491584,8.601712,30.7204,0.0,0.0,0.0,133.45,114.741584,11.971712,115.3644355382,29.491584,8.601712,30.7204,85.25,3.37,85.3165833821,132.15,110.251584,11.671712,110.8676717331,29.491584,8.601712,30.7204,80.76,3.07,80.8183302228,134.36,69.411584,57.641712,90.2249131653,29.491584,8.601712,30.7204,39.92,49.04,63.2339149508,133.45,71.731584,62.801712,95.3387391005,29.491584,8.601712,30.7204,42.24,54.2,68.71577402610001,132.55
2021-04-30 15:30:00,26.076864,7.605752,27.1634,26.076864,7.605752,27.1634,0.0,0.0,0.0,133.71,115.086864,12.255752,115.7375899284,26.076864,7.605752,27.1634,89.01,4.65,89.1313783131,132.45,110.416864,11.875752,111.0536687425,26.076864,7.605752,27.1634,84.34,4.27,84.4480224754,134.65,73.116864,55.495752,91.7924522564,26.076864,7.605752,27.1634,47.04,47.89,67.1283375334,133.71,76.196864,63.365752,99.1018698611,26.076864,7.605752,27.1634,50.12,55.76,74.9746090353,132.81
2021-04-30 16:00:00,24.818304,7.238672,25.8524,24.818304,7.238672,25.8524,0.0,0.0,0.0,133.62,116.858304,11.778672,117.4504164652,24.818304,7.238672,25.8524,92.04,4.54,92.1519028561,132.14,112.018304,11.408672,112.59777186,24.818304,7.238672,25.8524,87.2,4.17,87.2996500566,134.39,72.528304,54.088672,90.476180953,24.818304,7.238672,25.8524,47.71,46.85,66.8667824858,133.62,75.698304,64.158672,99.2298766566,24.818304,7.238672,25.8524,50.88,56.92,76.3456665437,132.73
2021-04-30 16:30:00,21.29472,6.21096,22.182,21.29472,6.21096,22.182,0.0,0.0,0.0,133.73,119.94472,10.670960000000001,120.4184588973,21.29472,6.21096,22.182,98.65,4.46,98.750767592,131.95,114.75472,10.29096,115.2152317187,21.29472,6.21096,22.182,93.46,4.08,93.5490138911,134.19,69.29472,51.57096,86.3789449762,21.29472,6.21096,22.182,48.0,45.36,66.0418776232,133.73,72.45472,65.13096,97.4255017991,21.29472,6.21096,22.182,51.16,58.92,78.0314808267,132.83
2021-04-30 17:00:00,18.891648,5.510064,19.6788,18.891648,5.510064,19.6788,0.0,0.0,0.0,133.73,121.981648,10.750064,122.4544255011,18.891648,5.510064,19.6788,103.09,5.24,103.2230870494,131.82,116.561648,10.320064,117.0176119456,18.891648,5.510064,19.6788,97.67,4.8100000000000005,97.788368429,134.1,72.111648,49.430064,87.4266607181,18.891648,5.510064,19.6788,53.22,43.92,69.0024260443,133.73,75.811648,65.950064,100.4829185189,18.891648,5.510064,19.6788,56.92,60.44,83.0233702038,132.83
2021-04-30 17:30:00,17.868096,5.211528,18.6126,17.868096,5.211528,18.6126,0.0,0.0,0.0,133.47,122.248096,10.631528,122.7095202633,17.868096,5.211528,18.6126,104.38,5.42,104.5206238022,131.77,116.748096,10.201528,117.1929566704,17.868096,5.211528,18.6126,98.88,4.99,99.0058306364,134.06,76.838096,50.061528,91.7074129098,17.868096,5.211528,18.6126,58.97,44.85,74.0876737386,133.47,81.188096,64.211528,103.5114837117,17.868096,5.211528,18.6126,63.32,59.0,86.5472264143,132.6
2021-04-30 18:00:00,13.742208,4.008144,14.3148,13.742208,4.008144,14.3148,0.0,0.0,0.0,132.79,124.932208,9.258144,125.2747772941,13.742208,4.008144,14.3148,111.19,5.25,111.3138742476,131.18,119.072208,8.818144,119.3982846677,13.742208,4.008144,14.3148,105.33,4.8100000000000005,105.4397695369,133.55,81.292208,49.958144,95.4161371752,13.742208,4.008144,14.3148,67.55,45.95,81.6970317698,132.79,86.582208,60.608144,105.6873968895,13.742208,4.008144,14.3148,72.84,56.6,92.2454638451,131.94
2021-04-30 18:30:00,12.967872,3.782296,13.5082,12.967872,3.782296,13.5082,0.0,0.0,0.0,132.52,127.597872,9.032296,127.9171579967,12.967872,3.782296,13.5082,114.63,5.25,114.7501607842,130.83,121.557872,8.602295999999999,121.8618715663,12.967872,3.782296,13.5082,108.59,4.82,108.6969203796,133.24,82.517872,49.732296,96.3457340251,12.967872,3.782296,13.5082,69.55,45.95,83.3582929288,132.52,88.007872,60.142296,106.5949403214,12.967872,3.782296,13.5082,75.04,56.36,93.8480218225,131.66
2021-04-30 19:00:00,10.286208,3.000144,10.7148,10.286208,3.000144,10.7148,0.0,0.0,0.0,132.59,126.516208,8.780144,126.8205102314,10.286208,3.000144,10.7148,116.23,5.78,116.3736280263,130.41,120.356208,8.290144,120.641382998,10.286208,3.000144,10.7148,110.07,5.29,110.1970462399,132.93,75.756208,45.710144,88.4783607163,10.286208,3.000144,10.7148,65.47,42.71,78.1694633473,132.59,80.766208,63.040144,102.4560398915,10.286208,3.000144,10.7148,70.48,60.04,92.5863488858,131.74
2021-04-30 19:30:00,7.9764479999999995,2.326464,8.3088,7.9764479999999995,2.326464,8.3088,0.0,0.0,0.0,132.59,125.396448,8.536464,125.6866754618,7.9764479999999995,2.326464,8.3088,117.42,6.21,117.5840996904,130.38,119.186448,8.036464,119.4570807465,7.9764479999999995,2.326464,8.3088,111.21,5.71,111.3564915036,132.89,74.736448,44.216464,86.8368144759,7.9764479999999995,2.326464,8.3088,66.76,41.89,78.8141465728,132.59,79.896448,63.206464,101.8749208314,7.9764479999999995,2.326464,8.3088,71.92,60.88,94.2277071779,131.74
2021-04-30 20:00:00,6.214656,1.812608,6.4736,6.214656,1.812608,6.4736,0.0,0.0,0.0,132.91,124.814656,8.262608,125.0878453062,6.214656,1.812608,6.4736,118.6,6.45,118.7752604712,130.8,118.554656,7.752608,118.8078675429,6.214656,1.812608,6.4736,112.34,5.94,112.4969297359,133.27,74.734656,44.092608,86.7722702693,6.214656,1.812608,6.4736,68.52,42.28,80.5145253976,132.91,80.094656,62.812608,101.786922753,6.214656,1.812608,6.4736,73.88,61.0,95.8084255168,132.05
