Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-04-30 20:30:00,5.18592,1.5125600000000001,5.402,5.18592,1.5125600000000001,5.402,0.0,0.0,0.0,133.04,124.64592,8.49256,124.9348988394,5.18592,1.5125600000000001,5.402,119.46,6.98,119.6637455539,131.11,118.34592,7.95256,118.6128154594,5.18592,1.5125600000000001,5.402,113.16,6.44,113.3431038926,133.47,75.32592,44.08256,87.2769518258,5.18592,1.5125600000000001,5.402,70.14,42.57,82.0476964942,133.04,80.82592,62.55256,102.2039730461,5.18592,1.5125600000000001,5.402,75.64,61.04,97.1971769137,132.18
2021-04-30 21:00:00,5.201088,1.5169839999999999,5.4178,5.201088,1.5169839999999999,5.4178,0.0,0.0,0.0,132.81,126.011088,8.016984,126.2658557624,5.201088,1.5169839999999999,5.4178,120.81,6.5,120.9847349875,131.11,119.651088,7.506984,119.8863531365,5.201088,1.5169839999999999,5.4178,114.45,5.99,114.6066429139,133.47,78.491088,46.196984,91.0769577123,5.201088,1.5169839999999999,5.4178,73.29,44.68,85.8354617859,132.81,84.401088,59.836984,103.46017741040001,5.201088,1.5169839999999999,5.4178,79.2,58.32,98.3557949487,131.97
2021-04-30 21:30:00,5.210496,1.519728,5.4276,5.210496,1.519728,5.4276,0.0,0.0,0.0,133.17,125.430496,9.059728,125.7572582328,5.210496,1.519728,5.4276,120.22,7.54,120.4562161119,131.64,119.120496,8.489728,119.4226446232,5.210496,1.519728,5.4276,113.91,6.97,114.1230432472,133.86,80.300496,45.439728,92.2655869681,5.210496,1.519728,5.4276,75.09,43.92,86.9912323168,133.17,86.410496,61.239728,105.9107081672,5.210496,1.519728,5.4276,81.2,59.72,100.7964205714,132.31
2021-04-30 22:00:00,5.062272,1.476496,5.2732,5.062272,1.476496,5.2732,0.0,0.0,0.0,134.02,117.302272,12.476496,117.9639180801,5.062272,1.476496,5.2732,112.24,11.0,112.7777353913,132.55,111.422272,11.736496,112.0386899067,5.062272,1.476496,5.2732,106.36,10.26,106.8537186999,134.59,70.742272,41.396496,81.9642539696,5.062272,1.476496,5.2732,65.68,39.92,76.8600598491,134.02,75.822272,67.076496,101.2337554716,5.062272,1.476496,5.2732,70.76,65.6,96.4900906829,133.14
2021-04-30 22:30:00,5.14464,1.50052,5.359,5.14464,1.50052,5.359,0.0,0.0,0.0,133.34,110.83464,14.97052,111.8411100312,5.14464,1.50052,5.359,105.69,13.47,106.5449060256,131.82,105.29464,14.12052,106.2372359288,5.14464,1.50052,5.359,100.15,12.62,100.9419977017,133.98,66.60464,38.990520000000004,77.1779678367,5.14464,1.50052,5.359,61.46,37.49,71.9918863484,133.34,71.22464,68.70052,98.9581264546,5.14464,1.50052,5.359,66.08,67.2,94.2465192991,132.46
2021-04-30 23:00:00,5.26656,1.5360800000000001,5.486,5.26656,1.5360800000000001,5.486,0.0,0.0,0.0,133.91,104.73656,16.44608,106.0199063761,5.26656,1.5360800000000001,5.486,99.47,14.91,100.581255709,132.71,99.52656,15.53608,100.7318516022,5.26656,1.5360800000000001,5.486,94.26,14.0,95.2940061074,134.72,62.71656,39.26608,73.9945399121,5.26656,1.5360800000000001,5.486,57.45,37.73,68.7317641269,133.91,66.90656,69.49608,96.4686109903,5.26656,1.5360800000000001,5.486,61.64,67.96,91.7499384196,133.01
2021-04-30 23:30:00,5.019072,1.463896,5.2282,5.019072,1.463896,5.2282,0.0,0.0,0.0,134.41,98.279072,18.023896,99.9181506044,5.019072,1.463896,5.2282,93.26,16.56,94.7188534559,133.49,93.389072,17.013896,94.926242031,5.019072,1.463896,5.2282,88.37,15.55,89.7276958358,135.37,58.479072,38.673896,70.1104278535,5.019072,1.463896,5.2282,53.46,37.21,65.1349038535,134.41,62.219072,70.743896,94.2120573058,5.019072,1.463896,5.2282,57.2,69.28,89.8418521626,133.51
2021-05-01 00:00:00,4.495488,1.311184,4.6828,4.495488,1.311184,4.6828,0.0,0.0,0.0,134.83,93.035488,20.021184,95.1653815006,4.495488,1.311184,4.6828,88.54,18.71,90.4952799874,134.18,88.395488,18.931184000000002,90.3999558982,4.495488,1.311184,4.6828,83.9,17.62,85.7302420386,135.93,55.495488,37.591184,67.0286976069,4.495488,1.311184,4.6828,51.0,36.28,62.5878454654,134.83,58.935488,72.191184,93.1931263191,4.495488,1.311184,4.6828,54.44,70.88,89.3738664264,133.92
2021-05-01 00:30:00,4.382208,1.278144,4.5648,4.382208,1.278144,4.5648,0.0,0.0,0.0,134.87,89.292208,20.908144,91.7074091611,4.382208,1.278144,4.5648,84.91,19.63,87.1495553632,134.33,84.842208,19.768144,87.1147506196,4.382208,1.278144,4.5648,80.46,18.49,82.5572025931,136.02,53.472208,37.018144,65.0355288562,4.382208,1.278144,4.5648,49.09,35.74,60.7221187048,134.87,56.742208,72.918144,92.3944473068,4.382208,1.278144,4.5648,52.36,71.64,88.7347688339,133.95
2021-05-01 01:00:00,4.663872,1.360296,4.8582,4.663872,1.360296,4.8582,0.0,0.0,0.0,135.16,87.473872,21.650296,90.1133375231,4.663872,1.360296,4.8582,82.81,20.29,85.2594874486,134.63,83.153872,20.480296,85.638828535,4.663872,1.360296,4.8582,78.49,19.12,80.7852368939,136.27,52.313872,36.250296,63.6460930751,4.663872,1.360296,4.8582,47.65,34.89,59.0578919366,135.16,55.423872,74.360296,92.7429739047,4.663872,1.360296,4.8582,50.76,73.0,88.9133150883,134.23
2021-05-01 01:30:00,4.51296,1.31628,4.7010000000000005,4.51296,1.31628,4.7010000000000005,0.0,0.0,0.0,135.16,89.07296,21.34628,91.595064676,4.51296,1.31628,4.7010000000000005,84.56,20.03,86.899910817,134.55,84.65296,20.19628,87.0288076593,4.51296,1.31628,4.7010000000000005,80.14,18.88,82.3339176767,136.21,53.40296,36.11628,64.469076446,4.51296,1.31628,4.7010000000000005,48.89,34.8,60.010599897,135.16,56.67296,74.43628,93.5552466482,4.51296,1.31628,4.7010000000000005,52.16,73.12,89.8175929315,134.23
2021-05-01 02:00:00,4.720896,1.376928,4.9176,4.720896,1.376928,4.9176,0.0,0.0,0.0,134.98,91.560896,20.966928,93.9308774902,4.720896,1.376928,4.9176,86.84,19.59,89.0222090267,134.28,87.000896,19.826928,89.2315133724,4.720896,1.376928,4.9176,82.28,18.45,84.3231931321,135.99,54.970896,36.266928,65.856582614,4.720896,1.376928,4.9176,50.25,34.89,61.174950756,134.98,58.360896,74.096928,94.3204586554,4.720896,1.376928,4.9176,53.64,72.72,90.3628684804,134.03
2021-05-01 02:30:00,4.788864,1.396752,4.9884,4.788864,1.396752,4.9884,0.0,0.0,0.0,135.1,90.858864,21.246752,93.3100082409,4.788864,1.396752,4.9884,86.07,19.85,88.3293122355,134.46,86.368864,20.106752,88.6784198362,4.788864,1.396752,4.9884,81.58,18.71,83.6980316375,136.13,54.458864,36.226752,65.4075334242,4.788864,1.396752,4.9884,49.67,34.83,60.6649635292,135.1,57.828864,74.356752,94.1971553685,4.788864,1.396752,4.9884,53.04,72.96,90.2020132813,134.15
2021-05-01 03:00:00,4.950144,1.443792,5.1564,4.950144,1.443792,5.1564,0.0,0.0,0.0,135.33,89.400144,21.543792,91.9593427606,4.950144,1.443792,5.1564,84.45,20.1,86.8090577071,134.73,84.990144,20.383792,87.4003635773,4.950144,1.443792,5.1564,80.04,18.94,82.2503811541,136.39,53.360144,36.353792,64.5670439193,4.950144,1.443792,5.1564,48.41,34.91,59.6844720174,135.33,56.550144,74.563792,93.582465579,4.950144,1.443792,5.1564,51.6,73.12,89.4935439012,134.37
2021-05-01 03:30:00,5.044032,1.471176,5.2542,5.044032,1.471176,5.2542,0.0,0.0,0.0,135.38,88.734032,21.351176,91.2666486268,5.044032,1.471176,5.2542,83.69,19.88,86.0187799262,134.82,84.384032,20.201176,86.7683834606,5.044032,1.471176,5.2542,79.34,18.73,81.520847027,136.39,52.884032,36.601176,64.3145934074,5.044032,1.471176,5.2542,47.84,35.13,59.3530327785,135.38,56.044032,74.671176,93.3633656636,5.044032,1.471176,5.2542,51.0,73.2,89.2145728006,134.41
2021-05-01 04:00:00,5.106432,1.489376,5.3192,5.106432,1.489376,5.3192,0.0,0.0,0.0,135.49,87.636432,21.629376,90.2661294165,5.106432,1.489376,5.3192,82.53,20.14,84.9518716686,134.98,83.346432,20.479376,85.8255939011,5.106432,1.489376,5.3192,78.24,18.99,80.5115997854,136.55,52.036432,36.689376,63.6702486768,5.106432,1.489376,5.3192,46.93,35.2,58.6640000341,135.49,55.106432,74.689376,92.8182187668,5.106432,1.489376,5.3192,50.0,73.2,88.6467145471,134.52
2021-05-01 04:30:00,4.838208,1.411144,5.0398,4.838208,1.411144,5.0398,0.0,0.0,0.0,135.55,86.848208,21.461144,89.4605607774,4.838208,1.411144,5.0398,82.01,20.05,84.425367041,135.06,82.578208,20.311144,85.0394203125,4.838208,1.411144,5.0398,77.74,18.9,80.0044848743,136.6,51.838208,36.841144,63.5961453225,4.838208,1.411144,5.0398,47.0,35.43,58.8581761525,135.55,54.918208,74.651144,92.6757944149,4.838208,1.411144,5.0398,50.08,73.24,88.7248781346,134.56
2021-05-01 05:00:00,4.990272,1.455496,5.1982,4.990272,1.455496,5.1982,0.0,0.0,0.0,135.63,86.610272,21.465496,89.2306378686,4.990272,1.455496,5.1982,81.62,20.01,84.0370424277,135.13,82.370272,20.305496,84.8361649131,4.990272,1.455496,5.1982,77.38,18.85,79.642870993,136.67,51.460272,36.955496,63.3550967083,4.990272,1.455496,5.1982,46.47,35.5,58.4782942638,135.63,54.470272,74.655496,92.414574688,4.990272,1.455496,5.1982,49.48,73.2,88.3544588575,134.64
2021-05-01 05:30:00,5.291904,1.543472,5.5124,5.291904,1.543472,5.5124,0.0,0.0,0.0,135.63,86.741904,21.533472,89.3747633615,5.291904,1.543472,5.5124,81.45,19.99,83.867172362,135.13,82.501904,20.473472,85.0042776533,5.291904,1.543472,5.5124,77.21,18.93,79.4967232029,136.71,51.541904,37.153472,63.5369841085,5.291904,1.543472,5.5124,46.25,35.61,58.3706655778,135.63,54.531904,74.583472,92.3927640535,5.291904,1.543472,5.5124,49.24,73.04,88.0875655243,134.64
2021-05-01 06:00:00,5.7429120000000005,1.6750159999999998,5.9822,5.7429120000000005,1.6750159999999998,5.9822,0.0,0.0,0.0,134.96,85.122912,29.705016,90.1570747247,5.7429120000000005,1.6750159999999998,5.9822,79.38,28.03,84.1835215467,131.55,81.012912,28.085016,85.7429882523,5.7429120000000005,1.6750159999999998,5.9822,75.27,26.41,79.7687971578,133.73,52.932912,42.745016,68.0369720493,5.7429120000000005,1.6750159999999998,5.9822,47.19,41.07,62.5591000575,134.96,56.022912,67.395016,87.6393453342,5.7429120000000005,1.6750159999999998,5.9822,50.28,65.72,82.7477903028,133.97
2021-05-01 06:30:00,6.651072,1.939896,6.9282,6.651072,1.939896,6.9282,0.0,0.0,0.0,134.25,89.371072,27.919896,93.6307059841,6.651072,1.939896,6.9282,82.72,25.98,86.7038568923,130.48,85.091072,26.489896,89.1190502878,6.651072,1.939896,6.9282,78.44,24.55,82.1920683521,132.8,55.661072,43.769896,70.8093124669,6.651072,1.939896,6.9282,49.01,41.83,64.4339118788,134.25,58.971072,65.779896,88.343545608,6.651072,1.939896,6.9282,52.32,63.84,82.5404628046,133.24
2021-05-01 07:00:00,7.9480319999999995,2.318176,8.2792,7.9480319999999995,2.318176,8.2792,0.0,0.0,0.0,133.86,92.788032,26.528176,96.5057666895,7.9480319999999995,2.318176,8.2792,84.84,24.21,88.2266949398,129.92,88.408032,25.198176,91.9289301354,7.9480319999999995,2.318176,8.2792,80.46,22.88,83.6499013747,132.36,57.238032,45.108176,72.876195354,7.9480319999999995,2.318176,8.2792,49.29,42.79,65.2724153069,133.86,60.588032,64.438176,88.448788278,7.9480319999999995,2.318176,8.2792,52.64,62.12,81.4239768127,132.86
2021-05-01 07:30:00,10.13952,2.95736,10.562,10.13952,2.95736,10.562,0.0,0.0,0.0,134.18,98.22952,20.65736,100.3781107692,10.13952,2.95736,10.562,88.09,17.7,89.8506432921,131.97,93.66952,18.94736,95.5666334449,10.13952,2.95736,10.562,83.53,15.99,85.0466989365,134.14,58.91952,43.06736,72.9815547546,10.13952,2.95736,10.562,48.78,40.11,63.1529928032,134.18,62.17952,68.59736,92.5845046776,10.13952,2.95736,10.562,52.04,65.64,83.7661697823,133.2
2021-05-01 08:00:00,13.39296,3.90628,13.951,13.39296,3.90628,13.951,0.0,0.0,0.0,134.89,102.28296,17.13628,103.7085145907,13.39296,3.90628,13.951,88.89,13.23,89.8691548864,133.41,97.63296,16.31628,98.9869479851,13.39296,3.90628,13.951,84.24,12.41,85.1491967079,135.51,60.15296,43.45628,74.2079973332,13.39296,3.90628,13.951,46.76,39.55,61.2429595954,134.89,63.19296,71.46628,95.3980050661,13.39296,3.90628,13.951,49.8,67.56,83.9308858526,133.88
2021-05-01 08:30:00,18.729984,5.462912,19.5104,18.729984,5.462912,19.5104,0.0,0.0,0.0,134.81,105.209984,18.012912,106.7408344168,18.729984,5.462912,19.5104,86.48,12.55,87.3858850158,133.35,100.669984,17.212912,102.1309454479,18.729984,5.462912,19.5104,81.94,11.75,82.7781740557,135.35,61.899984,45.042912,76.5537193129,18.729984,5.462912,19.5104,43.17,39.58,58.5681252901,134.81,64.529984,72.742912,97.2401670159,18.729984,5.462912,19.5104,45.8,67.28,81.3894243744,133.78
2021-05-01 09:00:00,22.486272,6.558496,23.4232,22.486272,6.558496,23.4232,0.0,0.0,0.0,134.51,107.376272,17.748496,108.8332343491,22.486272,6.558496,23.4232,84.89,11.19,85.6243435011,133.3,102.926272,17.028496,104.3253906958,22.486272,6.558496,23.4232,80.44,10.47,81.118521313,135.16,63.236272,47.858496,79.3048657766,22.486272,6.558496,23.4232,40.75,41.3,58.019414854,134.51,65.606272,71.238496,96.8457858561,22.486272,6.558496,23.4232,43.12,64.68,77.735685499,133.49
2021-05-01 09:30:00,24.166272,7.048496,25.1732,24.166272,7.048496,25.1732,0.0,0.0,0.0,133.8,111.316272,16.178496,112.4858041924,24.166272,7.048496,25.1732,87.15,9.13,87.6269330743,132.76,106.746272,15.568496,107.8755980452,24.166272,7.048496,25.1732,82.58,8.52,83.0183521879,134.67,70.806272,51.928496,87.8071571762,24.166272,7.048496,25.1732,46.64,44.88,64.7263779305,133.8,73.886272,66.688496,99.5315863874,24.166272,7.048496,25.1732,49.72,59.64,77.6466869866,132.78
2021-05-01 10:00:00,22.686528,6.616904,23.6318,22.686528,6.616904,23.6318,0.0,0.0,0.0,134.2,111.296528,15.676904,112.3952065876,22.686528,6.616904,23.6318,88.61,9.06,89.0719692159,132.8,106.676528,15.056904,107.7338943146,22.686528,6.616904,23.6318,83.99,8.44,84.4129948527,134.76,65.286528,49.106904,81.693443793,22.686528,6.616904,23.6318,42.6,42.49,60.1677662873,134.2,67.886528,69.336904,97.0370390119,22.686528,6.616904,23.6318,45.2,62.72,77.3100148752,133.2
2021-05-01 10:30:00,21.667008,6.319544,22.5698,21.667008,6.319544,22.5698,0.0,0.0,0.0,133.94,112.147008,14.839544,113.124548483,21.667008,6.319544,22.5698,90.48,8.52,90.8802552813,132.52,107.417008,14.249544,108.3580320598,21.667008,6.319544,22.5698,85.75,7.93,86.1158951646,134.52,68.797008,49.429544,84.7130930246,21.667008,6.319544,22.5698,47.13,43.11,63.8725997592,133.94,71.907008,67.959544,98.93996877,21.667008,6.319544,22.5698,50.24,61.64,79.520734403,132.94
2021-05-01 11:00:00,18.770112,5.474616,19.5522,18.770112,5.474616,19.5522,0.0,0.0,0.0,133.94,114.800112,13.674616,115.6116812349,18.770112,5.474616,19.5522,96.03,8.2,96.3794630614,132.52,109.790112,13.104616,110.569433631,18.770112,5.474616,19.5522,91.02,7.63,91.3392429353,134.55,72.330112,48.854616,87.2835528977,18.770112,5.474616,19.5522,53.56,43.38,68.9238565375,133.94,76.170112,66.794616,101.3084729363,18.770112,5.474616,19.5522,57.4,61.32,83.9934664126,132.97
2021-05-01 11:30:00,22.192512,6.472816,23.1172,22.192512,6.472816,23.1172,0.0,0.0,0.0,134.51,111.592512,15.052816,112.603179369,22.192512,6.472816,23.1172,89.4,8.58,89.81078109,132.93,106.932512,14.462816,107.9061405541,22.192512,6.472816,23.1172,84.74,7.99,85.1158487005,134.92,66.122512,48.002816,81.7095890157,22.192512,6.472816,23.1172,43.93,41.53,60.4531703056,134.51,68.832512,70.872816,98.7971191685,22.192512,6.472816,23.1172,46.64,64.4,79.5150903917,133.53
2021-05-01 12:00:00,21.549696,6.285328,22.4476,21.549696,6.285328,22.4476,0.0,0.0,0.0,133.93,116.069696,14.235327999999999,116.9393812742,21.549696,6.285328,22.4476,94.52,7.95,94.8537447864,132.53,111.129696,13.665328,111.9667384646,21.549696,6.285328,22.4476,89.58,7.38,89.8834845786,134.6,70.479696,50.425328,86.6608403615,21.549696,6.285328,22.4476,48.93,44.14,65.8975303027,133.93,73.789696,66.765328,99.5114478777,21.549696,6.285328,22.4476,52.24,60.48,79.9177577263,132.96
2021-05-01 12:30:00,22.48416,6.55788,23.421,22.48416,6.55788,23.421,0.0,0.0,0.0,134.29,114.80416,15.41788,115.8348228168,22.48416,6.55788,23.421,92.32,8.86,92.7441750192,132.68,109.96416,14.80788,110.9567023419,22.48416,6.55788,23.421,87.48,8.25,87.868156348,134.76,65.57416,48.32788,81.4589126186,22.48416,6.55788,23.421,43.09,41.77,60.0123403976,134.29,68.20416,70.23788,97.9038672791,22.48416,6.55788,23.421,45.72,63.68,78.3929894825,133.34
2021-05-01 13:00:00,23.11776,6.74268,24.081,23.11776,6.74268,24.081,0.0,0.0,0.0,134.57,112.49776,16.36268,113.6814993823,23.11776,6.74268,24.081,89.38,9.62,89.8962112661,133.16,107.82776,15.73268,108.9694592379,23.11776,6.74268,24.081,84.71,8.99,85.1857041997,135.18,65.90776,48.71268,81.955829695,23.11776,6.74268,24.081,42.79,41.97,59.9371754423,134.57,68.51776,70.66268,98.4271191298,23.11776,6.74268,24.081,45.4,63.92,78.4023366999,133.61
2021-05-01 13:30:00,26.332416,7.680288,27.4296,26.332416,7.680288,27.4296,0.0,0.0,0.0,134.51,111.952416,17.160288,113.2599617362,26.332416,7.680288,27.4296,85.62,9.48,86.1432226005,133.47,107.462416,16.530288,108.7263596094,26.332416,7.680288,27.4296,81.13,8.85,81.6112700551,135.44,67.772416,52.090288,85.4780584384,26.332416,7.680288,27.4296,41.44,44.41,60.7414331408,134.51,70.252416,68.800288,98.3304712829,26.332416,7.680288,27.4296,43.92,61.12,75.2636751694,133.57
2021-05-01 14:00:00,27.37056,7.98308,28.511,27.37056,7.98308,28.511,0.0,0.0,0.0,135.49,104.87056,19.87308,106.7369367342,27.37056,7.98308,28.511,77.5,11.89,78.4067733044,134.36,100.82056,19.13308,102.6199788979,27.37056,7.98308,28.511,73.45,11.15,74.2914867263,136.17,59.07056,48.33308,76.3244238825,27.37056,7.98308,28.511,31.7,40.35,51.3128882446,135.49,60.45056,75.14308,96.4404099753,27.37056,7.98308,28.511,33.08,67.16,74.8648916382,134.55
2021-05-01 14:30:00,26.256,7.658,27.35,26.256,7.658,27.35,0.0,0.0,0.0,135.26,103.326,20.078,105.2586735618,26.256,7.658,27.35,77.07,12.42,78.0643407709,134.61,99.286,19.308,101.1459769838,26.256,7.658,27.35,73.03,11.65,73.9533866703,136.39,66.216,50.478,83.262159112,26.256,7.658,27.35,39.96,42.82,58.5692240003,135.26,68.536,71.618,99.1278024572,26.256,7.658,27.35,42.28,63.96,76.67124624,134.33
2021-05-01 15:00:00,30.795264,8.981952,32.0784,30.795264,8.981952,32.0784,0.0,0.0,0.0,135.56,99.285264,21.691952,101.6272819135,30.795264,8.981952,32.0784,68.49,12.71,69.6593439533,134.86,95.695264,20.921952,97.9556615389,30.795264,8.981952,32.0784,64.9,11.94,65.9891930546,136.59,61.005264,50.501952,79.1965238601,30.795264,8.981952,32.0784,30.21,41.52,51.3473903913,135.56,62.195264,75.061952,97.481010982,30.795264,8.981952,32.0784,31.4,66.08,73.1609622681,134.64
2021-05-01 15:30:00,32.390976,9.447368,33.7406,32.390976,9.447368,33.7406,0.0,0.0,0.0,135.71,98.590976,22.797368,101.1923936685,32.390976,9.447368,33.7406,66.2,13.35,67.5326772755,134.94,95.090976,21.997368,97.6021409374,32.390976,9.447368,33.7406,62.7,12.55,63.9436666137,136.66,54.560976,50.017368,74.0178167992,32.390976,9.447368,33.7406,22.17,40.57,46.2323890795,135.71,54.870976,76.807368,94.3938334124,32.390976,9.447368,33.7406,22.48,67.36,71.012111643,134.8
2021-05-01 16:00:00,26.382528,7.694904,27.4818,26.382528,7.694904,27.4818,0.0,0.0,0.0,135.85,100.072528,23.544904,102.8050259699,26.382528,7.694904,27.4818,73.69,15.85,75.3753182415,134.38,96.202528,22.614904,98.8248970479,26.382528,7.694904,27.4818,69.82,14.92,71.3963500468,136.22,56.862528,48.374904,74.6557327173,26.382528,7.694904,27.4818,30.48,40.68,50.8320056657,135.85,58.102528,75.134904,94.9797744737,26.382528,7.694904,27.4818,31.72,67.44,74.5272567589,134.94
2021-05-01 16:30:00,25.43808,7.41944,26.498,25.43808,7.41944,26.498,0.0,0.0,0.0,135.63,104.29808,28.54944,108.1349158043,25.43808,7.41944,26.498,78.86,21.13,81.6417570855,131.72,100.19808,27.37944,103.8715022054,25.43808,7.41944,26.498,74.76,19.96,77.3786740646,134.02,56.01808,53.47944,77.4472452034,25.43808,7.41944,26.498,30.58,46.06,55.2870690126,135.63,57.27808,68.41944,89.2300298016,25.43808,7.41944,26.498,31.84,61.0,68.8097783749,134.71
2021-05-01 17:00:00,23.368128,6.815704,24.3418,23.368128,6.815704,24.3418,0.0,0.0,0.0,135.14,110.188128,26.065704,113.2291679611,23.368128,6.815704,24.3418,86.82,19.25,88.9284819391,131.09,105.678128,24.985704,108.5916762094,23.368128,6.815704,24.3418,82.31,18.17,84.2916662547,133.44,58.118128,54.265704,79.5140455067,23.368128,6.815704,24.3418,34.75,47.45,58.813816404,135.14,59.808127999999996,65.615704,88.7830658756,23.368128,6.815704,24.3418,36.44,58.8,69.1759611426,134.23
2021-05-01 17:30:00,19.677696,5.739328,20.4976,19.677696,5.739328,20.4976,0.0,0.0,0.0,134.97,112.907696,24.499328,115.5351240467,19.677696,5.739328,20.4976,93.23,18.76,95.0987407908,130.71,108.067696,23.439328,110.5804187722,19.677696,5.739328,20.4976,88.39,17.7,90.1447840976,133.1,64.477696,52.289328,83.0153425829,19.677696,5.739328,20.4976,44.8,46.55,64.6060562177,134.97,67.317696,65.339328,93.813111974,19.677696,5.739328,20.4976,47.64,59.6,76.3002595015,134.07
2021-05-01 18:00:00,14.217216,4.146688,14.8096,14.217216,4.146688,14.8096,0.0,0.0,0.0,134.72,115.247216,22.426688,117.4090163931,14.217216,4.146688,14.8096,101.03,18.28,102.6704402445,130.33,110.007216,21.376688,112.0649381471,14.217216,4.146688,14.8096,95.79,17.23,97.3272675051,132.83,68.907216,50.706688,85.5533320497,14.217216,4.146688,14.8096,54.69,46.56,71.8249935607,134.72,72.777216,63.306688,96.4585917077,14.217216,4.146688,14.8096,58.56,59.16,83.2416914773,133.83
2021-05-01 18:30:00,10.274496,2.996728,10.7026,10.274496,2.996728,10.7026,0.0,0.0,0.0,134.48,117.754496,21.046728,119.6205922395,10.274496,2.996728,10.7026,107.48,18.05,108.985104028,129.96,112.174496,20.006728,113.9446651587,10.274496,2.996728,10.7026,101.9,17.01,103.3099709612,132.56,70.364496,49.546728,86.0583555086,10.274496,2.996728,10.7026,60.09,46.55,76.0112531143,134.48,74.834496,61.716728,97.0008057008,10.274496,2.996728,10.7026,64.56,58.72,87.2698802566,133.59
2021-05-01 19:00:00,10.5552,3.0786,10.995,10.5552,3.0786,10.995,0.0,0.0,0.0,134.31,117.3252,21.5586,119.2894621876,10.5552,3.0786,10.995,106.77,18.48,108.3574792066,129.82,111.7852,20.4886,113.6473214335,10.5552,3.0786,10.995,101.23,17.41,102.7162158571,132.46,69.8652,49.6186,85.6921912253,10.5552,3.0786,10.995,59.31,46.54,75.3899708184,134.31,74.2352,61.6786,96.5148414338,10.5552,3.0786,10.995,63.68,58.6,86.539600184,133.43
2021-05-01 19:30:00,7.65024,2.23132,7.969,7.65024,2.23132,7.969,0.0,0.0,0.0,134.35,117.22024,21.27132,119.1346033703,7.65024,2.23132,7.969,109.57,19.04,111.211989012,129.87,111.52024,20.16132,113.328031633,7.65024,2.23132,7.969,103.87,17.93,105.4061753409,132.52,71.25024,48.30132,86.0791160143,7.65024,2.23132,7.969,63.6,46.07,78.5328268942,134.35,76.05024,61.31132,97.6868310685,7.65024,2.23132,7.969,68.4,59.08,90.3825558391,133.47
2021-05-01 20:00:00,6.432,1.876,6.7,6.432,1.876,6.7,0.0,0.0,0.0,134.39,115.832,21.546,117.8188539241,6.432,1.876,6.7,109.4,19.67,111.1542572284,129.99,110.142,20.406,112.0163604122,6.432,1.876,6.7,103.71,18.53,105.3523848805,132.61,70.382,47.686,85.0151781743,6.432,1.876,6.7,63.95,45.81,78.6648498378,134.39,75.232,61.436,97.1299949552,6.432,1.876,6.7,68.8,59.56,90.9990857097,133.52
2021-05-01 20:30:00,4.685568,1.366624,4.8808,4.685568,1.366624,4.8808,0.0,0.0,0.0,133.95,115.085568,19.506624,116.727016332,4.685568,1.366624,4.8808,110.4,18.14,111.8803807645,130.55,109.365568,17.816624,110.8073082189,4.685568,1.366624,4.8808,104.68,16.45,105.9646398569,133.02,69.765568,43.846624,82.4000055495,4.685568,1.366624,4.8808,65.08,42.48,77.7171589805,133.95,74.765568,63.926624,98.3692198526,4.685568,1.366624,4.8808,70.08,62.56,93.9412582415,133.09
2021-05-01 21:00:00,4.223808,1.231944,4.3998,4.223808,1.231944,4.3998,0.0,0.0,0.0,133.25,115.953808,14.091944,116.8069710052,4.223808,1.231944,4.3998,111.73,12.86,112.4676509046,131.53,110.083808,13.281944,110.8821663758,4.223808,1.231944,4.3998,105.86,12.05,106.5436159514,133.77,68.343808,38.431944,78.4084843085,4.223808,1.231944,4.3998,64.12,37.2,74.1297133409,133.25,73.263808,68.591944,100.3615481365,4.223808,1.231944,4.3998,69.04,67.36,96.4566804322,132.37
2021-05-01 21:30:00,4.713024,1.374632,4.9094,4.713024,1.374632,4.9094,0.0,0.0,0.0,133.5,114.643024,15.424632,115.6760226849,4.713024,1.374632,4.9094,109.93,14.05,110.8242184723,131.88,108.893024,14.534632,109.8587556968,4.713024,1.374632,4.9094,104.18,13.16,105.0078949413,134.08,67.563024,37.934632,77.4841823665,4.713024,1.374632,4.9094,62.85,36.56,72.7100825196,133.5,72.313024,69.814632,100.5149555107,4.713024,1.374632,4.9094,67.6,68.44,96.196640274,132.61
2021-05-01 22:00:00,4.695552,1.369536,4.8911999999999995,4.695552,1.369536,4.8911999999999995,0.0,0.0,0.0,133.92,109.965552,16.729536,111.2308410534,4.695552,1.369536,4.8911999999999995,105.27,15.36,106.3846910979,132.56,104.475552,15.799536,105.6634577492,4.695552,1.369536,4.8911999999999995,99.78,14.43,100.8180207106,134.62,64.755552,37.889536,75.0259851859,4.695552,1.369536,4.8911999999999995,60.06,36.52,70.2916353487,133.92,69.255552,70.569536,98.8756334699,4.695552,1.369536,4.8911999999999995,64.56,69.2,94.6394928135,133.0
2021-05-01 22:30:00,4.329408,1.262744,4.5098,4.329408,1.262744,4.5098,0.0,0.0,0.0,134.24,104.529408,18.242744,106.1093532422,4.329408,1.262744,4.5098,100.2,16.98,101.6285412667,133.17,99.309408,17.222744,100.7917726216,4.329408,1.262744,4.5098,94.98,15.96,96.3115880878,135.13,61.899408,37.552744,72.39989843,4.329408,1.262744,4.5098,57.57,36.29,68.0534275404,134.24,66.089408,71.262744,97.191504424,4.329408,1.262744,4.5098,61.76,70.0,93.3504022487,133.33
2021-05-01 23:00:00,4.180608,1.219344,4.3548,4.180608,1.219344,4.3548,0.0,0.0,0.0,134.39,98.820608,19.899344,100.8042482097,4.180608,1.219344,4.3548,94.64,18.68,96.4659110774,133.49,93.880608,18.809344,95.7463314188,4.180608,1.219344,4.3548,89.7,17.59,91.4084137265,135.41,58.670608,36.819344,69.2669064971,4.180608,1.219344,4.3548,54.49,35.6,65.0885558297,134.39,62.540608,72.219344,95.5351312178,4.180608,1.219344,4.3548,58.36,71.0,91.9069616514,133.46
2021-05-01 23:30:00,4.027008,1.174544,4.1948,4.027008,1.174544,4.1948,0.0,0.0,0.0,135.15,92.947008,21.464544,95.3932541917,4.027008,1.174544,4.1948,88.92,20.29,91.2055398537,134.49,88.327008,20.284544,90.6262824324,4.027008,1.174544,4.1948,84.3,19.11,86.4388922881,136.25,55.247008,36.124544,66.0092006629,4.027008,1.174544,4.1948,51.22,34.95,62.0079906141,135.15,58.747008,74.134544,94.5893311269,4.027008,1.174544,4.1948,54.72,72.96,91.2,134.22
2021-05-02 00:00:00,3.9984,1.1662,4.165,3.9984,1.1662,4.165,0.0,0.0,0.0,135.51,88.4284,22.0462,91.1351571075,3.9984,1.1662,4.165,84.43,20.88,86.9735551763,134.93,83.9884,21.1662,86.6144292656,3.9984,1.1662,4.165,79.99,20.0,82.452411123,136.58,52.3784,36.0262,63.5718795774,3.9984,1.1662,4.165,48.38,34.86,59.6308980311,135.51,55.5584,75.0462,93.3738075961,3.9984,1.1662,4.165,51.56,73.88,90.0926634083,134.56
2021-05-02 00:30:00,3.832704,1.117872,3.9924,3.832704,1.117872,3.9924,0.0,0.0,0.0,135.27,83.702704,30.517872,89.0925539443,3.832704,1.117872,3.9924,79.87,29.4,85.1092057301,131.98,79.632704,28.047872,84.4277837568,3.832704,1.117872,3.9924,75.8,26.93,80.4416863324,134.14,51.862704,42.187872,66.8547426147,3.832704,1.117872,3.9924,48.03,41.07,63.195140636,135.27,55.032704,67.557872,87.1358971878,3.832704,1.117872,3.9924,51.2,66.44,83.8791607016,134.32
2021-05-02 01:00:00,3.929472,1.146096,4.0932,3.929472,1.146096,4.0932,0.0,0.0,0.0,135.66,82.419472,30.856096,88.0060681153,3.929472,1.146096,4.0932,78.49,29.71,83.9247532019,132.4,78.379472,29.246096,83.6580884448,3.929472,1.146096,4.0932,74.45,28.1,79.5764569455,134.54,50.869472,42.266096,66.1371760256,3.929472,1.146096,4.0932,46.94,41.12,62.4036697639,135.66,53.929472,68.066096,86.8411272087,3.929472,1.146096,4.0932,50.0,66.92,83.5361382876,134.69
2021-05-02 01:30:00,3.909696,1.140328,4.0725999999999996,3.909696,1.140328,4.0725999999999996,0.0,0.0,0.0,135.77,83.979696,30.740328,89.4290618636,3.909696,1.140328,4.0725999999999996,80.07,29.6,85.3660641004,132.49,79.839696,29.130328,84.9879583633,3.909696,1.140328,4.0725999999999996,75.93,27.99,80.9246872098,134.65,52.019696,42.400328,67.1106294594,3.909696,1.140328,4.0725999999999996,48.11,41.26,63.3794895846,135.77,55.189696,67.980328,87.5627063284,3.909696,1.140328,4.0725999999999996,51.28,66.84,84.2450235919,134.81
2021-05-02 02:00:00,3.98592,1.16256,4.152,3.98592,1.16256,4.152,0.0,0.0,0.0,135.49,85.90592,29.88256,90.9549035687,3.98592,1.16256,4.152,81.92,28.72,86.808552574,132.09,81.67592,28.31256,86.4439527185,3.98592,1.16256,4.152,77.69,27.15,82.2973790591,134.27,53.26592,42.81256,68.338667877,3.98592,1.16256,4.152,49.28,41.65,64.5231811057,135.49,56.54592,67.36256,87.9497331343,3.98592,1.16256,4.152,52.56,66.2,84.5280639788,134.51
2021-05-02 02:30:00,3.825984,1.115912,3.9854000000000003,3.825984,1.115912,3.9854000000000003,0.0,0.0,0.0,135.58,85.535984,30.105912,90.6794932507,3.825984,1.115912,3.9854000000000003,81.71,28.99,86.7003125715,132.21,81.305984,28.515912,86.1615939465,3.825984,1.115912,3.9854000000000003,77.48,27.4,82.1821781167,134.37,53.085984,42.615912,68.075235239,3.825984,1.115912,3.9854000000000003,49.26,41.5,64.4111605236,135.58,56.385984,67.555912,87.9953432734,3.825984,1.115912,3.9854000000000003,52.56,66.44,84.7161566645,134.61
2021-05-02 03:00:00,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,135.8,84.3068,30.4624,89.6414766724,3.9168000000000003,1.1424,4.08,80.39,29.32,85.569939231,132.45,80.1568,28.8624,85.1947810608,3.9168000000000003,1.1424,4.08,76.24,27.72,81.1229683875,134.63,52.1368,42.5424,67.2911711297,3.9168000000000003,1.1424,4.08,48.22,41.4,63.5541375522,135.8,55.2768,67.9024,87.5571844225,3.9168000000000003,1.1424,4.08,51.36,66.76,84.2303223311,134.84
2021-05-02 03:30:00,3.8993279999999997,1.1373039999999999,4.0618,3.8993279999999997,1.1373039999999999,4.0618,0.0,0.0,0.0,135.67,83.009328,30.447304,88.4171185681,3.8993279999999997,1.1373039999999999,4.0618,79.11,29.31,84.3650887512,132.33,78.919328,28.847304,84.0263487249,3.8993279999999997,1.1373039999999999,4.0618,75.02,27.71,79.9740239078,134.48,51.439328,42.587304,66.7808574899,3.8993279999999997,1.1373039999999999,4.0618,47.54,41.45,63.0726097446,135.67,54.579328,67.817304,87.0522243642,3.8993279999999997,1.1373039999999999,4.0618,50.68,66.68,83.7537151415,134.69
2021-05-02 04:00:00,3.890304,1.134672,4.0524000000000004,3.890304,1.134672,4.0524000000000004,0.0,0.0,0.0,135.83,81.580304,31.084672,87.3017917003,3.890304,1.134672,4.0524000000000004,77.69,29.95,83.2630686439,132.57,77.580304,29.454672,82.9836205004,3.890304,1.134672,4.0524000000000004,73.69,28.32,78.9445279928,134.71,50.810304,42.434672,66.1996101221,3.890304,1.134672,4.0524000000000004,46.92,41.3,62.5074107606,135.83,53.850304,68.094672,86.8143973986,3.890304,1.134672,4.0524000000000004,49.96,66.96,83.544258929,134.86
2021-05-02 04:30:00,3.780672,1.102696,3.9382,3.780672,1.102696,3.9382,0.0,0.0,0.0,135.95,80.780672,31.342696,86.6480326454,3.780672,1.102696,3.9382,77.0,30.24,82.7251932606,132.69,76.810672,29.692696,82.3500791065,3.780672,1.102696,3.9382,73.03,28.59,78.4268385185,134.85,50.710672,42.442696,66.1283199427,3.780672,1.102696,3.9382,46.93,41.34,62.5413503212,135.95,53.740672,68.222696,86.8469692996,3.780672,1.102696,3.9382,49.96,67.12,83.6725522498,134.97
2021-05-02 05:00:00,3.875328,1.130304,4.0368,3.875328,1.130304,4.0368,0.0,0.0,0.0,135.95,80.425328,31.310304,86.3050897716,3.875328,1.130304,4.0368,76.55,30.18,82.2844754495,132.69,76.465328,29.680304,82.0235748531,3.875328,1.130304,4.0368,72.59,28.55,78.0026320069,134.85,50.465328,42.580304,66.0290210353,3.875328,1.130304,4.0368,46.59,41.45,62.3596872988,135.95,53.475328,68.170304,86.6417973738,3.875328,1.130304,4.0368,49.6,67.04,83.393774348,134.97
2021-05-02 05:30:00,3.846144,1.121792,4.0064,3.846144,1.121792,4.0064,0.0,0.0,0.0,135.95,80.266144,31.171792,86.1065298866,3.846144,1.121792,4.0064,76.42,30.05,82.1158870134,132.75,76.316144,29.531792,81.8308045528,3.846144,1.121792,4.0064,72.47,28.41,77.839764902,134.85,50.476144,42.701792,66.1156876476,3.846144,1.121792,4.0064,46.63,41.58,62.4760218004,135.95,53.486144,68.081792,86.5788542424,3.846144,1.121792,4.0064,49.64,66.96,83.3532914767,134.97
2021-05-02 06:00:00,4.240512,1.236816,4.4172,4.240512,1.236816,4.4172,0.0,0.0,0.0,136.11,79.940512,31.606816,85.9620630074,4.240512,1.236816,4.4172,75.7,30.37,81.5648631458,132.98,76.030512,29.966816,81.7230005333,4.240512,1.236816,4.4172,71.79,28.73,77.3253968629,135.04,50.130512,42.826816,65.9333330121,4.240512,1.236816,4.4172,45.89,41.59,61.9323840975,136.11,53.040512,68.236816,86.4266103179,4.240512,1.236816,4.4172,48.8,67.0,82.8881173631,135.11
2021-05-02 06:30:00,4.985664,1.4541520000000001,5.1934000000000005,4.985664,1.4541520000000001,5.1934000000000005,0.0,0.0,0.0,135.78,82.125664,30.694152,87.6741447317,4.985664,1.4541520000000001,5.1934000000000005,77.14,29.24,82.4958011053,132.53,78.125664,29.094152,83.3671941236,4.985664,1.4541520000000001,5.1934000000000005,73.14,27.64,78.1884211377,134.62,51.595664,43.474152,67.469359236,4.985664,1.4541520000000001,5.1934000000000005,46.61,42.02,62.7548603695,135.78,54.625664,67.574152,86.8920547919,4.985664,1.4541520000000001,5.1934000000000005,49.64,66.12,82.6800096759,134.77
2021-05-02 07:00:00,6.512256,1.899408,6.7836,6.512256,1.899408,6.7836,0.0,0.0,0.0,135.6,84.292256,30.229408,89.5488778802,6.512256,1.899408,6.7836,77.78,28.33,82.7787249237,132.3,80.272256,28.689408,85.2450421709,6.512256,1.899408,6.7836,73.76,26.79,78.4744652737,134.43,53.122256,44.439408,69.2591875921,6.512256,1.899408,6.7836,46.61,42.54,63.1042288599,135.6,56.112256,67.099408,87.4695137025,6.512256,1.899408,6.7836,49.6,65.2,81.9219140401,134.6
2021-05-02 07:30:00,8.830656,2.575608,9.1986,8.830656,2.575608,9.1986,0.0,0.0,0.0,135.18,87.500656,29.535608,92.3510527301,8.830656,2.575608,9.1986,78.67,26.96,83.1613522016,131.75,83.420656,28.045608,88.0088744137,8.830656,2.575608,9.1986,74.59,25.47,78.8187097078,133.94,55.260656,45.725608,71.7256671528,8.830656,2.575608,9.1986,46.43,43.15,63.3850723751,135.18,58.230656,66.495608,88.3882072535,8.830656,2.575608,9.1986,49.4,63.92,80.7844440471,134.19
2021-05-02 08:00:00,12.096,3.528,12.6,12.096,3.528,12.6,0.0,0.0,0.0,135.01,89.536,29.708,94.335892215,12.096,3.528,12.6,77.44,26.18,81.7456176195,131.49,85.526,28.278,90.0796423172,12.096,3.528,12.6,73.43,24.75,77.4888856547,133.67,56.706,46.938,73.6121340541,12.096,3.528,12.6,44.61,43.41,62.2453227158,135.01,59.536,66.888,89.5462999794,12.096,3.528,12.6,47.44,63.36,79.1520258743,134.0
2021-05-02 08:30:00,16.541568,4.824624,17.2308,16.541568,4.824624,17.2308,0.0,0.0,0.0,134.4,93.581568,29.434624,98.1015135427,16.541568,4.824624,17.2308,77.04,24.61,80.8752972174,130.68,89.591568,28.084624,93.8903358281,16.541568,4.824624,17.2308,73.05,23.26,76.6637469734,132.99,56.701568,48.924624,74.8911653481,16.541568,4.824624,17.2308,40.16,44.1,59.6459185527,134.4,59.021568,66.224624,88.7087724699,16.541568,4.824624,17.2308,42.48,61.4,74.6626439393,133.39
2021-05-02 09:00:00,22.104384,6.447112,23.0254,22.104384,6.447112,23.0254,0.0,0.0,0.0,134.01,94.724384,29.657112,99.2585170973,22.104384,6.447112,23.0254,72.62,23.21,76.238890994,130.17,90.964384,28.367112,95.2849001664,22.104384,6.447112,23.0254,68.86,21.92,72.2646940075,132.61,57.004384,51.497112,76.8209108222,22.104384,6.447112,23.0254,34.9,45.05,56.9869502606,134.01,58.784384,66.087112,88.4483474959,22.104384,6.447112,23.0254,36.68,59.64,70.0167979845,133.0
2021-05-02 09:30:00,25.771392,7.516656,26.8452,25.771392,7.516656,26.8452,0.0,0.0,0.0,134.01,97.591392,24.966656,100.7343720104,25.771392,7.516656,26.8452,71.82,17.45,73.9095048015,131.93,93.891392,23.316656,96.743268183,25.771392,7.516656,26.8452,68.12,15.8,69.9283519039,134.06,56.921392,49.356656,75.3400581279,25.771392,7.516656,26.8452,31.15,41.84,52.1623245264,134.01,58.291392,70.556656,91.5211892799,25.771392,7.516656,26.8452,32.52,63.04,70.9337155378,133.0
2021-05-02 10:00:00,29.232192,8.526056,30.4502,29.232192,8.526056,30.4502,0.0,0.0,0.0,134.26,98.512192,21.676056,100.8687433071,29.232192,8.526056,30.4502,69.28,13.15,70.5169546989,133.28,94.912192,20.896056,97.1852321425,29.232192,8.526056,30.4502,65.68,12.37,66.8347162783,135.12,56.922192,48.906056,75.0462407823,29.232192,8.526056,30.4502,27.69,40.38,48.9620312079,134.26,57.952192,73.806056,93.8391733759,29.232192,8.526056,30.4502,28.72,65.28,71.3184183784,133.25
2021-05-02 10:30:00,28.515648,8.317064,29.7038,28.515648,8.317064,29.7038,0.0,0.0,0.0,134.35,97.905648,21.187064,100.171890225,28.515648,8.317064,29.7038,69.39,12.87,70.5734298444,133.36,94.305648,20.417064,96.4904749034,28.515648,8.317064,29.7038,65.79,12.1,66.8934533419,135.18,59.525648,48.517064,76.7932827075,28.515648,8.317064,29.7038,31.01,40.2,50.7706618038,134.35,60.875648,73.917064,95.7579076098,28.515648,8.317064,29.7038,32.36,65.6,73.1473143731,133.35
2021-05-02 11:00:00,28.099776,8.195768,29.2706,28.099776,8.195768,29.2706,0.0,0.0,0.0,134.06,101.709776,20.215768,103.6993529864,28.099776,8.195768,29.2706,73.61,12.02,74.5849348059,132.95,97.859776,19.475768,99.7789622013,28.099776,8.195768,29.2706,69.76,11.28,70.6660880479,134.91,56.769776,49.445768,75.2840716234,28.099776,8.195768,29.2706,28.67,41.25,50.234762864,134.06,57.899776,72.075768,92.4516110927,28.099776,8.195768,29.2706,29.8,63.88,70.4889665125,133.08
2021-05-02 11:30:00,23.008512,6.710816,23.9672,23.008512,6.710816,23.9672,0.0,0.0,0.0,134.42,103.218512,19.420816,105.0296592092,23.008512,6.710816,23.9672,80.21,12.71,81.2107640649,133.25,99.048512,18.630816,100.785490197,23.008512,6.710816,23.9672,76.04,11.92,76.9686169812,135.2,60.788512,46.630816,76.6138120185,23.008512,6.710816,23.9672,37.78,39.92,54.9630312119,134.42,62.888512,72.590816,96.0436958323,23.008512,6.710816,23.9672,39.88,65.88,77.0103161921,133.46
2021-05-02 12:00:00,25.395264,7.406952,26.4534,25.395264,7.406952,26.4534,0.0,0.0,0.0,134.87,103.595264,19.746952,105.4605179037,25.395264,7.406952,26.4534,78.2,12.34,79.16764238,133.81,99.505264,18.976952,101.298678525,25.395264,7.406952,26.4534,74.11,11.57,75.0077129367,135.7,59.855264,48.276952,76.8980931033,25.395264,7.406952,26.4534,34.46,40.87,53.4588486595,134.87,61.555264,73.006952,95.4937985758,25.395264,7.406952,26.4534,36.16,65.6,74.9059783996,133.92
2021-05-02 12:30:00,25.846848,7.538664,26.9238,25.846848,7.538664,26.9238,0.0,0.0,0.0,134.99,101.626848,20.548664,103.6834790437,25.846848,7.538664,26.9238,75.78,13.01,76.8886760193,133.87,97.676848,19.748664,99.6532807538,25.846848,7.538664,26.9238,71.83,12.21,72.8603664553,135.76,62.436848,46.868664,78.0706836996,25.846848,7.538664,26.9238,36.59,39.33,53.7184977452,134.99,64.366848,75.098664,98.9085459202,25.846848,7.538664,26.9238,38.52,67.56,77.7698141955,134.04
2021-05-02 13:00:00,27.92256,8.14408,29.086,27.92256,8.14408,29.086,0.0,0.0,0.0,134.93,100.32256,21.13408,102.5244623609,27.92256,8.14408,29.086,72.4,12.99,73.5561017183,133.93,96.54256,20.34408,98.6627968507,27.92256,8.14408,29.086,68.62,12.2,69.6960859733,135.83,59.89256,48.43408,77.0258323473,27.92256,8.14408,29.086,31.97,40.29,51.4331119027,134.93,61.32256,74.46408,96.4642709774,27.92256,8.14408,29.086,33.4,66.32,74.2556556769,133.99
2021-05-02 13:30:00,30.229632,8.816976,31.4892,30.229632,8.816976,31.4892,0.0,0.0,0.0,134.93,99.819632,21.916976,102.1974205624,30.229632,8.816976,31.4892,69.59,13.1,70.8122736537,134.08,96.179632,21.106976,98.4684012642,30.229632,8.816976,31.4892,65.95,12.29,67.0853680023,135.92,55.579632,49.666976,74.5379366379,30.229632,8.816976,31.4892,25.35,40.85,48.0764495361,134.93,56.269632,74.576976,93.4237487726,30.229632,8.816976,31.4892,26.04,65.76,70.728065151,134.02
2021-05-02 14:00:00,29.646144,8.646792,30.8814,29.646144,8.646792,30.8814,0.0,0.0,0.0,135.24,98.186144,22.546792,100.7416334148,29.646144,8.646792,30.8814,68.54,13.9,69.9352672119,134.42,94.586144,21.706792,97.0449558489,29.646144,8.646792,30.8814,64.94,13.06,66.2402234296,136.25,55.096144,48.856792,73.6381097544,29.646144,8.646792,30.8814,25.45,40.21,47.5872524948,135.24,55.806144,75.606792,93.9718718803,29.646144,8.646792,30.8814,26.16,66.96,71.888713996,134.33
2021-05-02 14:30:00,24.872448,7.254464,25.9088,24.872448,7.254464,25.9088,0.0,0.0,0.0,135.64,99.442448,21.704464,101.7835164541,24.872448,7.254464,25.9088,74.57,14.45,75.957141863,134.91,95.532448,20.824464,97.7757992642,24.872448,7.254464,25.9088,70.66,13.57,71.9512369595,136.64,58.812448,46.994464,75.2820276454,24.872448,7.254464,25.9088,33.94,39.74,52.2607998408,135.64,60.432448,75.494464,96.7031274878,24.872448,7.254464,25.9088,35.56,68.24,76.9494067553,134.74
2021-05-02 15:00:00,23.486976,6.850368,24.4656,23.486976,6.850368,24.4656,0.0,0.0,0.0,135.85,101.006976,21.170368,103.201713561,23.486976,6.850368,24.4656,77.52,14.32,78.8315469847,134.98,96.956976,20.290368,99.0573279906,23.486976,6.850368,24.4656,73.47,13.44,74.6891859642,136.71,58.316976,45.890368,74.2077864173,23.486976,6.850368,24.4656,34.83,39.04,52.3187394726,135.85,60.046976,76.290368,97.0868661371,23.486976,6.850368,24.4656,36.56,69.44,78.4764117426,134.95
2021-05-02 15:30:00,21.236544,6.193992,22.1214,21.236544,6.193992,22.1214,0.0,0.0,0.0,135.85,99.586544,26.103992,102.950950186,21.236544,6.193992,22.1214,78.35,19.91,80.8401546263,133.33,95.526544,24.953992,98.7320734378,21.236544,6.193992,22.1214,74.29,18.76,76.6220705802,135.34,58.996544,48.543992,76.4009905907,21.236544,6.193992,22.1214,37.76,42.35,56.7392289338,135.85,61.036544,71.913992,94.3243444125,21.236544,6.193992,22.1214,39.8,65.72,76.8320141608,134.95
2021-05-02 16:00:00,24.433152,7.126336,25.4512,24.433152,7.126336,25.4512,0.0,0.0,0.0,135.58,99.073152,30.096336,103.5436086286,24.433152,7.126336,25.4512,74.64,22.97,78.0944972453,132.03,95.233152,28.816336,99.4974093146,24.433152,7.126336,25.4512,70.8,21.69,74.0479310987,134.24,58.353152,53.226336,78.9818535635,24.433152,7.126336,25.4512,33.92,46.1,57.2343987476,135.58,59.953152,68.246336,90.8402048223,24.433152,7.126336,25.4512,35.52,61.12,70.6917590671,134.69
2021-05-02 16:30:00,24.593664,7.173152,25.6184,24.593664,7.173152,25.6184,0.0,0.0,0.0,135.22,100.693664,29.553152,104.9409489326,24.593664,7.173152,25.6184,76.1,22.38,79.3225970326,131.58,96.763664,28.293152,100.815222664,24.593664,7.173152,25.6184,72.17,21.12,75.1968303853,133.84,60.873664,53.233152,80.8663801628,24.593664,7.173152,25.6184,36.28,46.06,58.6324312987,135.22,62.793664,67.773152,92.391798178,24.593664,7.173152,25.6184,38.2,60.6,71.6351868847,134.33
2021-05-02 17:00:00,17.340672,5.057696,18.0632,17.340672,5.057696,18.0632,0.0,0.0,0.0,134.77,105.350672,26.227696,108.5663673903,17.340672,5.057696,18.0632,88.01,21.17,90.5203236848,130.82,100.800672,25.027696,103.8612586228,17.340672,5.057696,18.0632,83.46,19.97,85.8159221823,133.22,67.330672,50.707696,84.2893221328,17.340672,5.057696,18.0632,49.99,45.65,67.697286504,134.77,70.700672,65.417696,96.3226866901,17.340672,5.057696,18.0632,53.36,60.36,80.5643792256,133.89
2021-05-02 17:30:00,16.540608,4.824344,17.2298,16.540608,4.824344,17.2298,0.0,0.0,0.0,134.59,108.360608,25.434344,111.3055579063,16.540608,4.824344,17.2298,91.82,20.61,94.1046465378,130.62,103.600608,24.254344,106.4018758333,16.540608,4.824344,17.2298,87.06,19.43,89.2018413487,133.1,69.030608,51.614344,86.1931862005,16.540608,4.824344,17.2298,52.49,46.79,70.3171686006,134.59,72.700608,63.504344,96.5307210708,16.540608,4.824344,17.2298,56.16,58.68,81.2236911252,133.71
2021-05-02 18:00:00,11.948736,3.485048,12.4466,11.948736,3.485048,12.4466,0.0,0.0,0.0,134.4,112.918736,23.285048,115.294554946,11.948736,3.485048,12.4466,100.97,19.8,102.8930556452,130.24,107.708736,22.145048,109.9616977026,11.948736,3.485048,12.4466,95.76,18.66,97.5611254548,132.79,70.768736,50.185048,86.756861618,11.948736,3.485048,12.4466,58.82,46.7,75.1044765643,134.4,75.108736,62.005048,97.3958325648,11.948736,3.485048,12.4466,63.16,58.52,86.103286813,133.53
2021-05-02 18:30:00,9.2736,2.7048,9.66,9.2736,2.7048,9.66,0.0,0.0,0.0,134.25,115.1536,22.4848,117.3282481928,9.2736,2.7048,9.66,105.88,19.78,107.7117579468,129.91,109.6736,21.3248,111.7275509084,9.2736,2.7048,9.66,100.4,18.62,102.1120188812,132.57,71.7136,48.8348,86.7621928953,9.2736,2.7048,9.66,62.44,46.13,77.6320198114,134.25,76.4336,61.5848,98.1569294548,9.2736,2.7048,9.66,67.16,58.88,89.3158440592,133.38
2021-05-02 19:00:00,9.363456,2.731008,9.7536,9.363456,2.731008,9.7536,0.0,0.0,0.0,134.17,113.403456,23.001008,115.7125326046,9.363456,2.731008,9.7536,104.04,20.27,105.9962004036,129.87,108.023456,21.811008,110.2033897671,9.363456,2.731008,9.7536,98.66,19.08,100.4880191864,132.52,70.753456,48.601008,85.8376928544,9.363456,2.731008,9.7536,61.39,45.87,76.6341242528,134.17,75.363456,61.931008,97.5453753499,9.363456,2.731008,9.7536,66.0,59.2,88.6602503944,133.3
2021-05-02 19:30:00,8.582592,2.503256,8.9402,8.582592,2.503256,8.9402,0.0,0.0,0.0,134.45,112.342592,23.393256,114.7523524968,8.582592,2.503256,8.9402,103.76,20.89,105.8420034769,130.3,106.972592,22.183256,109.2484887125,8.582592,2.503256,8.9402,98.39,19.68,100.3388982399,132.82,68.392592,48.103256,83.6150098863,8.582592,2.503256,8.9402,59.81,45.6,75.2103456979,134.45,72.822592,62.343256,95.8635043918,8.582592,2.503256,8.9402,64.24,59.84,87.7929564373,133.59
2021-05-02 20:00:00,5.158464,1.504552,5.3734,5.158464,1.504552,5.3734,0.0,0.0,0.0,134.32,109.038464,23.264552,111.4927173014,5.158464,1.504552,5.3734,103.88,21.76,106.1345937949,130.24,103.668464,21.994552,105.975991365,5.158464,1.504552,5.3734,98.51,20.49,100.6183889754,132.76,68.558464,46.594552,82.8933969754,5.158464,1.504552,5.3734,63.4,45.09,77.7988952364,134.32,73.398464,61.904552,96.0182694901,5.158464,1.504552,5.3734,68.24,60.4,91.1309914354,133.45
2021-05-02 20:30:00,4.0848,1.1914,4.255,4.0848,1.1914,4.255,0.0,0.0,0.0,134.21,109.3148,23.2114,111.7519332674,4.0848,1.1914,4.255,105.23,22.02,107.5092242554,130.1,103.8648,21.9514,106.1591288632,4.0848,1.1914,4.255,99.78,20.76,101.9167601526,132.66,68.6548,45.8514,82.5580549977,4.0848,1.1914,4.255,64.57,44.66,78.509875175,134.21,73.6048,61.7914,96.1032970142,4.0848,1.1914,4.255,69.52,60.6,92.2246734882,133.35
2021-05-02 21:00:00,4.997952,1.457736,5.2062,4.997952,1.457736,5.2062,0.0,0.0,0.0,134.11,110.147952,23.607736,112.6494408723,4.997952,1.457736,5.2062,105.15,22.15,107.457642818,129.93,104.717952,22.317736,107.0697474137,4.997952,1.457736,5.2062,99.72,20.86,101.8784471809,132.54,68.707952,45.677736,82.5059890803,4.997952,1.457736,5.2062,63.71,44.22,77.552385521,134.11,73.557952,62.337736,96.419736735,4.997952,1.457736,5.2062,68.56,60.88,91.6888651909,133.25
2021-05-02 21:30:00,7.967808,2.323944,8.2998,7.967808,2.323944,8.2998,0.0,0.0,0.0,133.93,108.267808,24.893944,111.0928741954,7.967808,2.323944,8.2998,100.3,22.57,102.8080488094,129.83,103.067808,23.593944,105.7338509627,7.967808,2.323944,8.2998,95.1,21.27,97.4495915846,132.44,65.107808,46.663944,80.1033727892,7.967808,2.323944,8.2998,57.14,44.34,72.3257575142,133.93,69.287808,62.683944,93.4348819919,7.967808,2.323944,8.2998,61.32,60.36,86.0434308939,133.06
2021-05-02 22:00:00,4.988928,1.455104,5.1968,4.988928,1.455104,5.1968,0.0,0.0,0.0,133.85,102.898928,25.745104,106.0707300037,4.988928,1.455104,5.1968,97.91,24.29,100.8780065227,129.88,97.828928,24.375104,100.8198633635,4.988928,1.455104,5.1968,92.84,22.92,95.6273601016,132.44,64.228928,44.415104,78.0900547788,4.988928,1.455104,5.1968,59.24,42.96,73.1774500786,133.85,68.588928,63.415104,93.4126140279,4.988928,1.455104,5.1968,63.6,61.96,88.7919005315,132.98
2021-05-02 22:30:00,4.182528,1.219904,4.3568,4.182528,1.219904,4.3568,0.0,0.0,0.0,134.14,99.162528,26.249904,102.5780893727,4.182528,1.219904,4.3568,94.98,25.03,98.2227127502,130.37,94.262528,24.839904,97.480485307,4.182528,1.219904,4.3568,90.08,23.62,93.12524255,132.83,62.212528,44.629904,76.5651811935,4.182528,1.219904,4.3568,58.03,43.41,72.4700558852,134.14,66.502528,63.299904,91.8121129089,4.182528,1.219904,4.3568,62.32,62.08,87.9642472826,133.26
2021-05-02 23:00:00,4.207488,1.227184,4.3828,4.207488,1.227184,4.3828,0.0,0.0,0.0,134.42,94.277488,27.727184,98.2702471563,4.207488,1.227184,4.3828,90.07,26.5,93.8874586939,130.8,89.617488,26.247184,93.382058359,4.207488,1.227184,4.3828,85.41,25.02,88.9992612329,133.25,58.907488,44.087184,73.5783387657,4.207488,1.227184,4.3828,54.7,42.86,69.4915073948,134.42,62.767488,64.147184,89.7475279044,4.207488,1.227184,4.3828,58.56,62.92,85.9546392,133.55
2021-05-02 23:30:00,4.656,1.358,4.85,4.656,1.358,4.85,0.0,0.0,0.0,134.96,88.996,29.158,93.6508247695,4.656,1.358,4.85,84.34,27.8,88.8035787567,131.62,84.646,27.618,89.0376282254,4.656,1.358,4.85,79.99,26.26,84.1901876705,133.87,55.676,44.098,71.0242957022,4.656,1.358,4.85,51.02,42.74,66.5563520635,134.96,59.136,65.398,88.1700907338,4.656,1.358,4.85,54.48,64.04,84.0784871415,134.07
