Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-05-03 00:00:00,5.610432,1.6363759999999998,5.8442,5.610432,1.6363759999999998,5.8442,0.0,0.0,0.0,135.36,84.890432,30.606376,90.2393245598,5.610432,1.6363759999999998,5.8442,79.28,28.97,84.4072230322,132.09,80.790432,29.006376,85.8397562403,5.610432,1.6363759999999998,5.8442,75.18,27.37,80.0071828025,134.25,52.840432,43.346376,68.3448576433,5.610432,1.6363759999999998,5.8442,47.23,41.71,63.0110863261,135.36,55.890432,67.556376,87.6789845254,5.610432,1.6363759999999998,5.8442,50.28,65.92,82.9067234909,134.47
2021-05-03 00:30:00,5.91744,1.72592,6.164,5.91744,1.72592,6.164,0.0,0.0,0.0,135.6,81.72744,31.53592,87.6007345814,5.91744,1.72592,6.164,75.81,29.81,81.4603719608,132.48,77.79744,29.89592,83.3439122144,5.91744,1.72592,6.164,71.88,28.17,77.2028710606,134.55,50.22744,43.28592,66.3058564472,5.91744,1.72592,6.164,44.31,41.56,60.7503884761,135.6,52.95744,68.20592,86.3512476714,5.91744,1.72592,6.164,47.04,66.48,81.4392534347,134.7
2021-05-03 01:00:00,6.703872,1.955296,6.9832,6.703872,1.955296,6.9832,0.0,0.0,0.0,135.76,79.943872,31.935296,86.0865018511,6.703872,1.955296,6.9832,73.24,29.98,79.1384735764,132.65,76.153872,30.285296,81.9549350216,6.703872,1.955296,6.9832,69.45,28.33,75.0059424313,134.71,48.453872,43.635296,65.2059565439,6.703872,1.955296,6.9832,41.75,41.68,58.9939395192,135.76,50.903872,68.595296,85.4196629467,6.703872,1.955296,6.9832,44.2,66.64,79.9658026909,134.85
2021-05-03 01:30:00,7.972992,2.325456,8.3052,7.972992,2.325456,8.3052,0.0,0.0,0.0,135.9,81.772992,32.115456,87.8534275639,7.972992,2.325456,8.3052,73.8,29.79,79.5857028618,132.81,77.942992,30.465456,83.6854468304,7.972992,2.325456,8.3052,69.97,28.14,75.4165797421,134.88,49.272992,44.365456,66.3032535153,7.972992,2.325456,8.3052,41.3,42.04,58.9326021825,135.9,51.652992,68.605456,85.8763074167,7.972992,2.325456,8.3052,43.68,66.28,79.3787175507,135.0
2021-05-03 02:00:00,7.703424,2.246832,8.0244,7.703424,2.246832,8.0244,0.0,0.0,0.0,136.03,83.873424,31.616832,89.6346769905,7.703424,2.246832,8.0244,76.17,29.37,81.6361794794,132.92,79.933424,30.006832,85.3801044684,7.703424,2.246832,8.0244,72.23,27.76,77.3808148057,134.98,50.873424,44.726832,67.73916718,7.703424,2.246832,8.0244,43.17,42.48,60.565661063,136.03,53.503424,68.286832,86.7508374848,7.703424,2.246832,8.0244,45.8,66.04,80.367416283,135.13
2021-05-03 02:30:00,7.72992,2.25456,8.052,7.72992,2.25456,8.052,0.0,0.0,0.0,135.93,84.04992,31.63456,89.8060935483,7.72992,2.25456,8.052,76.32,29.38,81.7797456587,132.79,80.08992,30.01456,85.5293464116,7.72992,2.25456,8.052,72.36,27.76,77.5021754533,134.85,51.32992,44.57456,67.9827337373,7.72992,2.25456,8.052,43.6,42.32,60.7613561402,135.93,53.96992,68.37456,87.1081667813,7.72992,2.25456,8.052,46.24,66.12,80.68452144,135.02
2021-05-03 03:00:00,8.266176,2.410968,8.6106,8.266176,2.410968,8.6106,0.0,0.0,0.0,136.33,82.866176,32.060968,88.852173828,8.266176,2.410968,8.6106,74.6,29.65,80.2762885291,133.32,78.976176,30.420968,84.6325686107,8.266176,2.410968,8.6106,70.71,28.01,76.0556651407,135.28,50.036176,45.020968,67.3090370482,8.266176,2.410968,8.6106,41.77,42.61,59.6686265972,136.33,52.426176,68.690968,86.4115328805,8.266176,2.410968,8.6106,44.16,66.28,79.6438572647,135.41
2021-05-03 03:30:00,8.624064,2.515352,8.9834,8.624064,2.515352,8.9834,0.0,0.0,0.0,136.33,81.984064,31.795352,87.9336747712,8.624064,2.515352,8.9834,73.36,29.28,78.9873913989,133.37,78.164064,30.175352,83.7864712786,8.624064,2.515352,8.9834,69.54,27.66,74.8390753551,135.25,49.424064,45.565352,67.2230570947,8.624064,2.515352,8.9834,40.8,43.05,59.3122457845,136.33,51.744064,68.635352,85.9549864953,8.624064,2.515352,8.9834,43.12,66.12,78.9378793736,135.41
2021-05-03 04:00:00,9.170112,2.674616,9.5522,9.170112,2.674616,9.5522,0.0,0.0,0.0,136.61,80.790112,32.314616,87.0130829485,9.170112,2.674616,9.5522,71.62,29.64,77.5109927688,133.68,77.070112,30.674616,82.9501912622,9.170112,2.674616,9.5522,67.9,28.0,73.4466473027,135.55,48.160112,45.704616,66.3950925262,9.170112,2.674616,9.5522,38.99,43.03,58.0672110575,136.61,50.250112,69.194616,85.5158969982,9.170112,2.674616,9.5522,41.08,66.52,78.1823304846,135.66
2021-05-03 04:30:00,8.658048,2.525264,9.0188,8.658048,2.525264,9.0188,0.0,0.0,0.0,136.43,80.248048,32.295264,86.5027935077,8.658048,2.525264,9.0188,71.59,29.77,77.533096159,133.45,76.518048,30.645264,82.426596893,8.658048,2.525264,9.0188,67.86,28.12,73.4555239584,135.37,48.338048,45.275264,66.2300265342,8.658048,2.525264,9.0188,39.68,42.75,58.3272226323,136.43,50.538048,69.045264,85.5648454476,8.658048,2.525264,9.0188,41.88,66.52,78.6056282972,135.48
2021-05-03 05:00:00,8.732928,2.547104,9.0968,8.732928,2.547104,9.0968,0.0,0.0,0.0,136.43,80.432928,32.107104,86.6043996222,8.732928,2.547104,9.0968,71.7,29.56,77.5543912361,133.45,76.702928,30.477104,82.5360105166,8.732928,2.547104,9.0968,67.97,27.93,73.4847317475,135.37,48.542928,45.507104,66.5380520701,8.732928,2.547104,9.0968,39.81,42.96,58.569597062,136.43,50.732928,68.907104,85.5687966792,8.732928,2.547104,9.0968,42.0,66.36,78.534384826,135.48
2021-05-03 05:30:00,8.963136,2.614248,9.3366,8.963136,2.614248,9.3366,0.0,0.0,0.0,136.02,81.023136,32.084248,87.144406229,8.963136,2.614248,9.3366,72.06,29.47,77.8532240822,132.89,77.213136,30.444248,82.998316894,8.963136,2.614248,9.3366,68.25,27.83,73.7059794047,134.95,48.363136,44.964248,66.0361758581,8.963136,2.614248,9.3366,39.4,42.35,57.8436037951,136.02,50.483136,68.734248,85.2815564382,8.963136,2.614248,9.3366,41.52,66.12,78.0753789616,135.07
2021-05-03 06:00:00,9.35136,2.72748,9.741,9.35136,2.72748,9.741,0.0,0.0,0.0,135.78,81.79136,32.02748,87.83840871620001,9.35136,2.72748,9.741,72.44,29.3,78.1411773651,132.55,77.97136,30.39748,83.6871541552,9.35136,2.72748,9.741,68.62,27.67,73.9887376565,134.7,49.00136,44.72748,66.3451637197,9.35136,2.72748,9.741,39.65,42.0,57.7591767601,135.78,51.15136,68.76748,85.7054720272,9.35136,2.72748,9.741,41.8,66.04,78.1570316734,134.83
2021-05-03 06:30:00,10.412544,3.036992,10.8464,10.412544,3.036992,10.8464,0.0,0.0,0.0,134.81,86.192544,30.536992,91.4421266244,10.412544,3.036992,10.8464,75.78,27.5,80.6154972694,131.21,82.182544,28.976992,87.1414746472,10.412544,3.036992,10.8464,71.77,25.94,76.3139338522,133.51,51.392544,44.436992,67.939972305,10.412544,3.036992,10.8464,40.98,41.4,58.2522136918,134.81,53.692544,68.236992,86.8284305881,10.412544,3.036992,10.8464,43.28,65.2,78.2572578104,133.85
2021-05-03 07:00:00,12.206208,3.560144,12.7148,12.206208,3.560144,12.7148,0.0,0.0,0.0,134.39,89.686208,29.510144,94.4164419173,12.206208,3.560144,12.7148,77.48,25.95,81.7101762328,130.59,85.596208,28.050144,90.0750875792,12.206208,3.560144,12.7148,73.39,24.49,77.3682893697,132.99,52.866208,45.460144,69.7241754401,12.206208,3.560144,12.7148,40.66,41.9,58.3853200728,134.39,55.126208,67.480144,87.1347728678,12.206208,3.560144,12.7148,42.92,63.92,76.9928100539,133.43
2021-05-03 07:30:00,13.551936,3.952648,14.1166,13.551936,3.952648,14.1166,0.0,0.0,0.0,134.35,93.821936,28.302648,97.9979365017,13.551936,3.952648,14.1166,80.27,24.35,83.8820326411,130.43,89.601936,26.932648,93.5621422544,13.551936,3.952648,14.1166,76.05,22.98,79.4461005966,132.86,55.841936,46.862648,72.9001343881,13.551936,3.952648,14.1166,42.29,42.91,60.2470928759,134.35,58.351936,66.672648,88.6013003645,13.551936,3.952648,14.1166,44.8,62.72,77.0768343927,133.38
2021-05-03 08:00:00,14.179968,4.135824,14.7708,14.179968,4.135824,14.7708,0.0,0.0,0.0,134.23,96.919968,27.345824,100.7038941023,14.179968,4.135824,14.7708,82.74,23.21,85.933763446,130.26,92.569968,26.025824,96.1589438919,14.179968,4.135824,14.7708,78.39,21.89,81.38896854,132.7,57.939968,48.045824,75.2691244514,14.179968,4.135824,14.7708,43.76,43.91,61.992142244,134.23,60.579968,65.615824,89.3049208167,14.179968,4.135824,14.7708,46.4,61.48,77.0243493968,133.25
2021-05-03 08:30:00,14.570688,4.249784,15.1778,14.570688,4.249784,15.1778,0.0,0.0,0.0,134.05,104.170688,19.719784,106.0207626807,14.570688,4.249784,15.1778,89.6,15.47,90.9256888893,132.11,99.520688,17.609784,101.0666702356,14.570688,4.249784,15.1778,84.95,13.36,85.9941399166,134.28,59.780688,44.249784,74.3758969143,14.570688,4.249784,15.1778,45.21,40.0,60.365090077,134.05,62.570688,69.769784,93.7172009623,14.570688,4.249784,15.1778,48.0,65.52,81.221120406,133.08
2021-05-03 09:00:00,16.320576,4.760168,17.0006,16.320576,4.760168,17.0006,0.0,0.0,0.0,134.12,108.190576,16.580168,109.4536555174,16.320576,4.760168,17.0006,91.87,11.82,92.6272600264,132.66,103.310576,15.810168,104.5133318081,16.320576,4.760168,17.0006,86.99,11.05,87.689010714,134.72,62.310576,44.380168,76.4997202162,16.320576,4.760168,17.0006,45.99,39.62,60.7027552917,134.12,65.200576,70.880168,96.3073897811,16.320576,4.760168,17.0006,48.88,66.12,82.2259618369,133.14
2021-05-03 09:30:00,18.715392,5.4586559999999995,19.4952,18.715392,5.4586559999999995,19.4952,0.0,0.0,0.0,134.12,110.695392,16.348656,111.8961499027,18.715392,5.4586559999999995,19.4952,91.98,10.89,92.6224189924,132.66,105.845392,15.628656,106.992999285,18.715392,5.4586559999999995,19.4952,87.13,10.17,87.7215241546,134.72,64.745392,45.918656,79.3756181335,18.715392,5.4586559999999995,19.4952,46.03,40.46,61.2843577106,134.12,67.635392,70.618656,97.7831316038,18.715392,5.4586559999999995,19.4952,48.92,65.16,81.4800098184,133.14
2021-05-03 10:00:00,22.164288,6.464584,23.0878,22.164288,6.464584,23.0878,0.0,0.0,0.0,133.55,111.754288,16.604584,112.9811183172,22.164288,6.464584,23.0878,89.59,10.14,90.1620080744,131.83,107.014288,15.924584,108.1926532243,22.164288,6.464584,23.0878,84.85,9.46,85.3757231302,134.14,64.904288,47.064584,80.1725742875,22.164288,6.464584,23.0878,42.74,40.6,58.9497039857,133.55,67.444288,70.464584,97.5396820895,22.164288,6.464584,23.0878,45.28,64.0,78.3982040611,132.59
2021-05-03 10:30:00,28.462848,8.301664,29.6488,28.462848,8.301664,29.6488,0.0,0.0,0.0,132.91,112.642848,18.101664,114.0880425159,28.462848,8.301664,29.6488,84.18,9.8,84.7485244709,130.96,108.172848,17.431664,109.5683711399,28.462848,8.301664,29.6488,79.71,9.13,80.2311722462,133.44,62.722848,48.021664,78.995163615,28.462848,8.301664,29.6488,34.26,39.72,52.4540370229,132.91,64.342848,72.021664,96.5770271549,28.462848,8.301664,29.6488,35.88,63.72,73.1273738076,131.97
2021-05-03 11:00:00,33.57696,9.79328,34.976,33.57696,9.79328,34.976,0.0,0.0,0.0,132.71,112.02696,19.07328,113.6390328048,33.57696,9.79328,34.976,78.45,9.28,78.9969676633,130.89,107.82696,18.44328,109.3929059857,33.57696,9.79328,34.976,74.25,8.65,74.7521571595,133.33,62.77696,50.52328,80.5825572243,33.57696,9.79328,34.976,29.2,40.73,50.1155953771,132.71,63.81696,72.11328,96.2960515078,33.57696,9.79328,34.976,30.24,62.32,69.2693294323,131.78
2021-05-03 11:30:00,32.36064,9.43852,33.709,32.36064,9.43852,33.709,0.0,0.0,0.0,133.05,117.72064,17.00852,118.9430066654,32.36064,9.43852,33.709,85.36,7.57,85.6950086061,131.12,113.20064,16.45852,114.3908553032,32.36064,9.43852,33.709,80.84,7.02,81.1442296162,133.51,63.20064,51.41852,81.4750581184,32.36064,9.43852,33.709,30.84,41.98,52.0905557659,133.05,64.52064,70.87852,95.8471574091,32.36064,9.43852,33.709,32.16,61.44,69.3479574321,132.11
2021-05-03 12:00:00,26.015808,7.587944,27.0998,26.015808,7.587944,27.0998,0.0,0.0,0.0,132.85,121.345808,14.627944,122.2243096313,26.015808,7.587944,27.0998,95.33,7.04,95.5895940989,130.64,116.295808,14.097944,117.1472022005,26.015808,7.587944,27.0998,90.28,6.51,90.5144104549,133.11,66.695808,48.647944,82.5527301802,26.015808,7.587944,27.0998,40.68,41.06,57.7995328701,132.85,69.055808,69.827944,98.2071605424,26.015808,7.587944,27.0998,43.04,62.24,75.6720503224,131.92
2021-05-03 12:30:00,23.862336,6.959848,24.8566,23.862336,6.959848,24.8566,0.0,0.0,0.0,132.42,128.222336,11.559848,128.7423688421,23.862336,6.959848,24.8566,104.36,4.6,104.4613306444,131.03,122.712336,11.199848,123.222376222,23.862336,6.959848,24.8566,98.85,4.24,98.9408919507,133.44,69.642336,46.369848,83.6673040505,23.862336,6.959848,24.8566,45.78,39.41,60.4065931832,132.42,72.502336,70.399848,101.0580393827,23.862336,6.959848,24.8566,48.64,63.44,79.9404978719,131.52
2021-05-03 13:00:00,21.726144,6.336792,22.6314,21.726144,6.336792,22.6314,0.0,0.0,0.0,132.86,130.856144,7.766792,131.0864351507,21.726144,6.336792,22.6314,109.13,1.43,109.1393686989,133.38,125.016144,7.906792,125.265931603,21.726144,6.336792,22.6314,103.29,1.57,103.3019312501,135.41,71.636144,42.066792,83.0743770146,21.726144,6.336792,22.6314,49.91,35.73,61.3811127302,132.86,75.006144,74.456792,105.6869694555,21.726144,6.336792,22.6314,53.28,68.12,86.4817483635,131.99
2021-05-03 13:30:00,19.214976,5.604368,20.0156,19.214976,5.604368,20.0156,0.0,0.0,0.0,132.86,131.324976,7.144368,131.5191671032,19.214976,5.604368,20.0156,112.11,1.54,112.1205766129,133.38,125.374976,7.264368,125.5852525157,19.214976,5.604368,20.0156,106.16,1.6600000000000001,106.1729777297,135.38,72.374976,41.464368,83.4112160602,19.214976,5.604368,20.0156,53.16,35.86,64.1242949279,132.86,76.094976,73.644368,105.8958842947,19.214976,5.604368,20.0156,56.88,68.04,88.6835723232,131.99
2021-05-03 14:00:00,20.156736,5.879048,20.9966,20.156736,5.879048,20.9966,0.0,0.0,0.0,133.03,129.116736,7.069048,129.3101038393,20.156736,5.879048,20.9966,108.96,1.19,108.9664980625,133.69,123.316736,7.209048,123.5272753312,20.156736,5.879048,20.9966,103.16,1.33,103.1685732188,135.6,72.136736,41.489048,83.2168840121,20.156736,5.879048,20.9966,51.98,35.61,63.0078764918,133.03,75.716736,74.679048,106.3484100524,20.156736,5.879048,20.9966,55.56,68.8,88.4327631594,132.19
2021-05-03 14:30:00,24.922752,7.269136,25.9612,24.922752,7.269136,25.9612,0.0,0.0,0.0,133.24,129.152752,8.029136,129.4020879819,24.922752,7.269136,25.9612,104.23,0.76,104.2327707585,133.89,123.602752,8.209136,123.8750588934,24.922752,7.269136,25.9612,98.68,0.9400000000000001,98.6844769961,135.77,69.642752,42.139136,81.399138134,24.922752,7.269136,25.9612,44.72,34.87,56.7079826832,133.24,72.402752,77.069136,105.7440788931,24.922752,7.269136,25.9612,47.48,69.8,84.4179506977,132.36
2021-05-03 15:00:00,26.44128,7.71204,27.543,26.44128,7.71204,27.543,0.0,0.0,0.0,132.84,130.35128,8.62204,130.6361197043,26.44128,7.71204,27.543,103.91,0.91,103.9139846219,133.35,124.80128,8.76204,125.1084842631,26.44128,7.71204,27.543,98.36,1.05,98.3656042527,135.32,68.42128,42.37204,80.4789496117,26.44128,7.71204,27.543,41.98,34.66,54.4392872841,132.84,70.92128,77.11204,104.7668586424,26.44128,7.71204,27.543,44.48,69.4,82.4307612485,131.94
2021-05-03 15:30:00,27.105792,7.905856,28.2352,27.105792,7.905856,28.2352,0.0,0.0,0.0,133.31,130.155792,8.695856,130.4459585527,27.105792,7.905856,28.2352,103.05,0.79,103.0530280972,133.97,124.625792,8.855856,124.9400424889,27.105792,7.905856,28.2352,97.52,0.9500000000000001,97.5246271462,135.8,69.045792,42.805856,81.2383080868,27.105792,7.905856,28.2352,41.94,34.9,54.5616495352,133.31,71.505792,77.905856,105.746870822,27.105792,7.905856,28.2352,44.4,70.0,82.8936668268,132.4
2021-05-03 16:00:00,27.265152,7.952336,28.4012,27.265152,7.952336,28.4012,0.0,0.0,0.0,133.92,132.775152,9.442336,133.1104755373,27.265152,7.952336,28.4012,105.51,1.49,105.5205202792,134.61,127.135152,9.562336,127.4942553366,27.265152,7.952336,28.4012,99.87,1.6099999999999999,99.8829765275,136.38,69.535152,43.702336,82.1281409477,27.265152,7.952336,28.4012,42.27,35.75,55.3607749223,133.92,72.025152,77.912336,106.1035089976,27.265152,7.952336,28.4012,44.76,69.96,83.0533515278,132.99
2021-05-03 16:30:00,25.65984,7.48412,26.729,25.65984,7.48412,26.729,0.0,0.0,0.0,133.41,136.31984,9.53412,136.6528383232,25.65984,7.48412,26.729,110.66,2.05,110.6789867138,133.84,130.41984,9.63412,130.7751923485,25.65984,7.48412,26.729,104.76,2.15,104.7820600103,135.76,72.65984,42.86412,84.3610403694,25.65984,7.48412,26.729,47.0,35.38,58.8280919289,133.41,75.69984,77.04412,108.0104726524,25.65984,7.48412,26.729,50.04,69.56,85.6889444444,132.5
2021-05-03 17:00:00,25.295232,7.377776,26.3492,25.295232,7.377776,26.3492,0.0,0.0,0.0,132.81,140.645232,10.597776,141.043944005,25.295232,7.377776,26.3492,115.35,3.22,115.3949344642,132.93,134.455232,10.647776,134.8761822781,25.295232,7.377776,26.3492,109.16,3.27,109.2089671227,135.01,75.765232,42.667776,86.9534903773,25.295232,7.377776,26.3492,50.47,35.29,61.5841294491,132.81,79.135232,76.297776,109.9260458956,25.295232,7.377776,26.3492,53.84,68.92,87.4569151068,131.96
2021-05-03 17:30:00,23.650368,6.8980239999999995,24.6358,23.650368,6.8980239999999995,24.6358,0.0,0.0,0.0,132.23,143.730368,10.758024,144.1324174702,23.650368,6.8980239999999995,24.6358,120.08,3.86,120.1420242879,132.27,137.290368,10.798024,137.7143509874,23.650368,6.8980239999999995,24.6358,113.64,3.9,113.7069021652,134.54,79.280368,42.278024,89.8488066897,23.650368,6.8980239999999995,24.6358,55.63,35.38,65.9275458363,132.23,83.210368,75.098024,112.0878162487,23.650368,6.8980239999999995,24.6358,59.56,68.2,90.5463063852,131.58
2021-05-03 18:00:00,25.490112,7.434616,26.5522,25.490112,7.434616,26.5522,0.0,0.0,0.0,131.98,144.610112,11.344616,145.0544201493,25.490112,7.434616,26.5522,119.12,3.91,119.1841537286,132.08,138.210112,11.364616,138.6765645518,25.490112,7.434616,26.5522,112.72,3.93,112.7884892177,134.29,77.800112,43.644616,89.2059971807,25.490112,7.434616,26.5522,52.31,36.21,63.6199669915,131.98,81.370112,74.154616,110.0908815525,25.490112,7.434616,26.5522,55.88,66.72,87.0294938512,131.28
2021-05-03 18:30:00,25.190208,7.347144,26.2398,25.190208,7.347144,26.2398,0.0,0.0,0.0,132.04,143.860208,11.047144,144.2837441861,25.190208,7.347144,26.2398,118.67,3.7,118.7276669526,132.32,137.480208,11.097144,137.9273511552,25.190208,7.347144,26.2398,112.29,3.75,112.3525994359,134.61,77.320208,43.707144,88.8185172236,25.190208,7.347144,26.2398,52.13,36.36,63.557741464,132.04,80.870208,74.347144,109.8521204298,25.190208,7.347144,26.2398,55.68,67.0,87.1163727436,131.51
2021-05-03 19:00:00,25.274112,7.371616,26.3272,25.274112,7.371616,26.3272,0.0,0.0,0.0,132.65,140.804112,9.891615999999999,141.1511318524,25.274112,7.371616,26.3272,115.53,2.52,115.5574805021,133.18,134.594112,9.981616,134.9637271382,25.274112,7.371616,26.3272,109.32,2.61,109.3511522573,135.35,75.144112,43.521616,86.837599158,25.274112,7.371616,26.3272,49.87,36.15,61.5941506963,132.65,78.434112,75.571616,108.9173038139,25.274112,7.371616,26.3272,53.16,68.2,86.4709523482,132.06
2021-05-03 19:30:00,25.268736,7.370048,26.3216,25.268736,7.370048,26.3216,0.0,0.0,0.0,133.1,137.378736,8.520048,137.6426835065,25.268736,7.370048,26.3216,112.11,1.15,112.1158980698,133.9,131.358736,8.650048,131.643233225,25.268736,7.370048,26.3216,106.09,1.28,106.0977214647,135.78,72.788736,42.460048,84.2677623094,25.268736,7.370048,26.3216,47.52,35.09,59.071638711,133.1,75.828736,77.450048,108.3905306683,25.268736,7.370048,26.3216,50.56,70.08,86.4148135449,132.5
2021-05-03 20:00:00,24.822912,7.240016,25.8572,24.822912,7.240016,25.8572,0.0,0.0,0.0,133.1,134.192912,7.670016,134.4119294426,24.822912,7.240016,25.8572,109.37,0.43,109.3708452925,134.0,128.322912,7.770016,128.5579359386,24.822912,7.240016,25.8572,103.5,0.53,103.5013569959,135.78,70.952912,41.800016,82.350209829,24.822912,7.240016,25.8572,46.13,34.56,57.6400078071,133.1,73.862912,78.120016,107.5103095938,24.822912,7.240016,25.8572,49.04,70.88,86.1910436182,132.38
2021-05-03 20:30:00,24.314304,7.091672,25.3274,24.314304,7.091672,25.3274,0.0,0.0,0.0,133.91,131.964304,7.481672,132.1762192912,24.314304,7.091672,25.3274,107.65,0.39,107.6507064538,134.68,126.204304,7.301672,126.4153501839,24.314304,7.091672,25.3274,101.89,0.21,101.8902164096,136.44,69.744304,41.431672,81.1224468637,24.314304,7.091672,25.3274,45.43,34.34,56.9484020847,133.91,72.554304,78.931672,107.2116405697,24.314304,7.091672,25.3274,48.24,71.84,86.53371135,132.89
2021-05-03 21:00:00,24.191616,7.055888,25.1996,24.191616,7.055888,25.1996,0.0,0.0,0.0,134.25,128.611616,12.255888,129.1942512684,24.191616,7.055888,25.1996,104.42,5.2,104.5493969375,134.14,123.051616,11.675888,123.604314491,24.191616,7.055888,25.1996,98.86,4.62,98.9678937838,136.16,68.691616,43.635888,81.3795356969,24.191616,7.055888,25.1996,44.5,36.58,57.6050900529,134.25,71.431616,76.895888,104.9545299436,24.191616,7.055888,25.1996,47.24,69.84,84.3163281933,133.28
2021-05-03 21:30:00,23.908032,6.973176,24.9042,23.908032,6.973176,24.9042,0.0,0.0,0.0,134.1,124.328032,17.643176,125.573648511,23.908032,6.973176,24.9042,100.42,10.67,100.9852726886,132.35,119.028032,16.953176,120.2292916817,23.908032,6.973176,24.9042,95.12,9.98,95.6421183371,134.66,67.328032,47.373176,82.3242473231,23.908032,6.973176,24.9042,43.42,40.4,59.3081478382,134.1,69.948032,72.573176,100.7948066886,23.908032,6.973176,24.9042,46.04,65.6,80.1438806148,133.24
2021-05-03 22:00:00,22.996416,6.707288,23.9546,22.996416,6.707288,23.9546,0.0,0.0,0.0,134.33,118.616416,18.587288,120.0639055665,22.996416,6.707288,23.9546,95.62,11.88,96.3551700741,132.73,113.576416,17.837288,114.9685657673,22.996416,6.707288,23.9546,90.58,11.13,91.2612365684,135.05,63.706416,46.767288,79.0296568792,22.996416,6.707288,23.9546,40.71,40.06,57.1148640898,134.33,66.036416,73.587288,98.873136864,22.996416,6.707288,23.9546,43.04,66.88,79.5322324596,133.47
2021-05-03 22:30:00,22.723584,6.627712,23.6704,22.723584,6.627712,23.6704,0.0,0.0,0.0,134.92,111.003584,20.817712,112.9388010994,22.723584,6.627712,23.6704,88.28,14.19,89.4131673748,133.46,106.373584,19.947712,108.2277717919,22.723584,6.627712,23.6704,83.65,13.32,84.7038659094,135.56,59.823584,44.947712,74.827521786,22.723584,6.627712,23.6704,37.1,38.32,53.3369702927,134.92,61.763584,75.627712,97.643694783,22.723584,6.627712,23.6704,39.04,69.0,79.2787588197,133.8
2021-05-03 23:00:00,23.838528,6.952904,24.8318,23.838528,6.952904,24.8318,0.0,0.0,0.0,135.24,104.798528,22.382904,107.1621475263,23.838528,6.952904,24.8318,80.96,15.43,82.4172706415,134.01,100.538528,21.452904,102.8018613763,23.838528,6.952904,24.8318,76.7,14.5,78.0585677552,136.09,55.818528,45.332904,71.9081376004,23.838528,6.952904,24.8318,31.98,38.38,49.9574298778,135.24,57.198528,76.432904,95.4654933431,23.838528,6.952904,24.8318,33.36,69.48,77.0737309334,134.26
2021-05-03 23:30:00,23.537664,6.865152,24.5184,23.537664,6.865152,24.5184,0.0,0.0,0.0,134.89,97.877664,23.805152,100.7309404892,23.537664,6.865152,24.5184,74.34,16.94,76.2456503677,133.78,93.887664,22.775152,96.6105636046,23.537664,6.865152,24.5184,70.35,15.91,72.1266289244,135.88,51.967664,44.245152,68.2515316833,23.537664,6.865152,24.5184,28.43,37.38,46.9630631454,134.89,52.897664,76.865152,93.3081692492,23.537664,6.865152,24.5184,29.36,70.0,75.9079020919,133.94
2021-05-04 00:00:00,23.711424,6.915832,24.6994,23.711424,6.915832,24.6994,0.0,0.0,0.0,135.28,93.171424,25.165832,96.51027588,23.711424,6.915832,24.6994,69.46,18.25,71.8175055262,134.41,89.441424,24.085832,92.6277260343,23.711424,6.915832,24.6994,65.73,17.17,67.9355709478,136.44,48.871424,44.055832,65.7976627016,23.711424,6.915832,24.6994,25.16,37.14,44.8598395004,135.28,49.471424,77.555832,91.9909173223,23.711424,6.915832,24.6994,25.76,70.64,75.1903398051,134.35
2021-05-04 00:30:00,23.896512,6.969816,24.8922,23.896512,6.969816,24.8922,0.0,0.0,0.0,135.12,90.236512,25.999816,93.90749986,23.896512,6.969816,24.8922,66.34,19.03,69.0154801476,134.27,86.656512,24.879815999999998,90.1573974569,23.896512,6.969816,24.8922,62.76,17.91,65.2655016069,136.34,47.336512,43.679816,64.4101831555,23.896512,6.969816,24.8922,23.44,36.71,43.5552258633,135.12,47.736512,77.889816,91.3542446438,23.896512,6.969816,24.8922,23.84,70.92,74.8197300182,134.18
2021-05-04 01:00:00,23.941248,6.982864,24.9388,23.941248,6.982864,24.9388,0.0,0.0,0.0,135.44,89.081248,26.102864,92.826872479,23.941248,6.982864,24.9388,65.14,19.12,67.8880991043,134.69,85.561248,25.152864,89.1818015445,23.941248,6.982864,24.9388,61.62,18.17,64.243079783,136.69,46.481248,43.912864,63.9440852645,23.941248,6.982864,24.9388,22.54,36.93,43.2651880846,135.44,46.741248,78.142864,91.0552110465,23.941248,6.982864,24.9388,22.8,71.16,74.7233939272,134.5
2021-05-04 01:30:00,23.483904,6.8494720000000004,24.4624,23.483904,6.8494720000000004,24.4624,0.0,0.0,0.0,135.2,89.213904,33.749472,95.3842100518,23.483904,6.8494720000000004,24.4624,65.73,26.9,71.0214256404,131.66,85.753904,31.789472,91.4565611713,23.483904,6.8494720000000004,24.4624,62.27,24.94,67.0787335897,134.16,48.773904,50.379472,70.1212158366,23.483904,6.8494720000000004,24.4624,25.29,43.53,50.3432716458,135.2,49.403904,70.329472,85.9475442479,23.483904,6.8494720000000004,24.4624,25.92,63.48,68.5678991949,134.27
2021-05-04 02:00:00,23.809152,6.944336,24.8012,23.809152,6.944336,24.8012,0.0,0.0,0.0,134.96,92.319152,32.804336,97.9742327676,23.809152,6.944336,24.8012,68.51,25.86,73.2281346205,131.2,88.689152,31.354336,94.0683797484,23.809152,6.944336,24.8012,64.88,24.41,69.3200007213,133.82,50.979152,50.894336,72.0354591539,23.809152,6.944336,24.8012,27.17,43.95,51.6702177274,134.96,51.809152,69.824336,86.9461104869,23.809152,6.944336,24.8012,28.0,62.88,68.8323644807,134.03
2021-05-04 02:30:00,23.60544,6.88492,24.589,23.60544,6.88492,24.589,0.0,0.0,0.0,135.43,92.12544,33.06492,97.8794443681,23.60544,6.88492,24.589,68.52,26.18,73.3510926981,131.79,88.51544,31.62492,93.9953120288,23.60544,6.88492,24.589,64.91,24.74,69.4649242424,134.32,50.98544,51.13492,72.2100764118,23.60544,6.88492,24.589,27.38,44.25,52.0358232375,135.43,51.84544,70.00492,87.1127916726,23.60544,6.88492,24.589,28.24,63.12,69.1493456224,134.51
2021-05-04 03:00:00,24.141696,7.041328,25.1476,24.141696,7.041328,25.1476,0.0,0.0,0.0,135.65,91.041696,33.061328,96.8588757919,24.141696,7.041328,25.1476,66.9,26.02,71.7819643086,132.09,87.491696,31.621328,93.0306683489,24.141696,7.041328,25.1476,63.35,24.58,67.9514451649,134.5,50.051696,51.811328,72.0387810946,24.141696,7.041328,25.1476,25.91,44.77,51.7269852205,135.65,50.741696,69.881328,86.3604059509,24.141696,7.041328,25.1476,26.6,62.84,68.2380070049,134.72
2021-05-04 03:30:00,23.466624,6.844432,24.4444,23.466624,6.844432,24.4444,0.0,0.0,0.0,135.5,90.006624,33.024432,95.873904024,23.466624,6.844432,24.4444,66.54,26.18,71.5049928327,131.93,86.496624,31.574432,92.0793718458,23.466624,6.844432,24.4444,63.03,24.73,67.707856265,134.32,49.566624,51.254432,71.3012413244,23.466624,6.844432,24.4444,26.1,44.41,51.5117277909,135.5,50.266624,70.004432,86.1820978394,23.466624,6.844432,24.4444,26.8,63.16,68.6106813842,134.57
2021-05-04 04:00:00,22.779072,6.643896,23.7282,22.779072,6.643896,23.7282,0.0,0.0,0.0,135.77,89.669072,33.153896,95.6019000508,22.779072,6.643896,23.7282,66.89,26.51,71.9517352119,132.3,86.129072,31.693896,91.7753784369,22.779072,6.643896,23.7282,63.35,25.05,68.1228669391,134.66,48.969072,51.243896,70.8795237696,22.779072,6.643896,23.7282,26.19,44.6,51.7211378452,135.77,49.659072,69.763896,85.6330813238,22.779072,6.643896,23.7282,26.88,63.12,68.6051659862,134.85
2021-05-04 04:30:00,21.189696,6.180328,22.0726,21.189696,6.180328,22.0726,0.0,0.0,0.0,135.13,88.639696,32.630328,94.4549311172,21.189696,6.180328,22.0726,67.45,26.45,72.4507073809,131.53,85.079696,31.150328,90.6029668717,21.189696,6.180328,22.0726,63.89,24.97,68.5961587846,133.93,49.019696,49.900328,69.9497914968,21.189696,6.180328,22.0726,27.83,43.72,51.8261256511,135.13,49.949696,69.460328,85.5552996392,21.189696,6.180328,22.0726,28.76,63.28,69.5089634508,134.2
2021-05-04 05:00:00,21.239616,6.194888,22.1246,21.239616,6.194888,22.1246,0.0,0.0,0.0,134.99,89.269616,32.614888,95.0410188289,21.239616,6.194888,22.1246,68.03,26.42,72.9801157851,131.35,85.679616,31.154888,91.1681065077,21.239616,6.194888,22.1246,64.44,24.96,69.1051025612,133.77,49.349616,49.644888,69.9999964563,21.239616,6.194888,22.1246,28.11,43.45,51.7501169081,134.99,50.279616,69.554888,85.8249510912,21.239616,6.194888,22.1246,29.04,63.36,69.6979999713,134.06
2021-05-04 05:30:00,22.895616,6.677888,23.8496,22.895616,6.677888,23.8496,0.0,0.0,0.0,134.57,91.005616,32.687888,96.6980877031,22.895616,6.677888,23.8496,68.11,26.01,72.9074221187,130.73,87.385616,31.237888,92.8011397042,22.895616,6.677888,23.8496,64.49,24.56,69.0083596385,133.33,50.485616,49.637888,70.8005462408,22.895616,6.677888,23.8496,27.59,42.96,51.0565343516,134.57,51.375616,69.877888,86.7316156354,22.895616,6.677888,23.8496,28.48,63.2,69.3206347345,133.7
2021-05-04 06:00:00,23.311104,6.799072,24.2824,23.311104,6.799072,24.2824,0.0,0.0,0.0,133.85,94.791104,28.269072,98.9166003726,23.311104,6.799072,24.2824,71.48,21.47,74.6347861255,130.73,91.031104,26.409072,94.7844975687,23.311104,6.799072,24.2824,67.72,19.61,70.5021311735,133.26,52.021104,48.899072,71.3954795757,23.311104,6.799072,24.2824,28.71,42.1,50.9575715669,133.85,53.031104,69.999072,87.8189505307,23.311104,6.799072,24.2824,29.72,63.2,69.8392325273,132.99
2021-05-04 06:30:00,23.409792,6.827856,24.3852,23.409792,6.827856,24.3852,0.0,0.0,0.0,133.9,106.489792,18.797856,108.1361881629,23.409792,6.827856,24.3852,83.08,11.97,83.9378776239,132.52,102.049792,18.017856,103.6281968485,23.409792,6.827856,24.3852,78.64,11.19,79.4321452562,134.63,58.099792,46.687856,74.5341648395,23.409792,6.827856,24.3852,34.69,39.86,52.8414203064,133.9,59.769792,72.347856,93.843701459,23.409792,6.827856,24.3852,36.36,65.52,74.9327698674,132.99
2021-05-04 07:00:00,24.691584,7.201712,25.7204,24.691584,7.201712,25.7204,0.0,0.0,0.0,133.13,116.751584,15.171712,117.7332290032,24.691584,7.201712,25.7204,92.06,7.97,92.4043532524,131.28,111.851584,14.601712,112.8006508698,24.691584,7.201712,25.7204,87.16,7.4,87.4735708657,133.54,64.511584,48.461712,80.6863185439,24.691584,7.201712,25.7204,39.82,41.26,57.3412591421,133.13,66.771584,70.001712,96.7402920856,24.691584,7.201712,25.7204,42.08,62.8,75.5947511405,132.23
2021-05-04 07:30:00,26.36544,7.68992,27.464,26.36544,7.68992,27.464,0.0,0.0,0.0,132.57,130.33544,13.23992,131.0061922262,26.36544,7.68992,27.464,103.97,5.55,104.1180262971,132.01,124.84544,13.20992,125.5423668536,26.36544,7.68992,27.464,98.48,5.52,98.6345821708,134.17,71.57544,48.37992,86.3924780892,26.36544,7.68992,27.464,45.21,40.69,60.8245032861,132.57,74.44544,70.08992,102.2483272352,26.36544,7.68992,27.464,48.08,62.4,78.7746558228,131.69
2021-05-04 08:00:00,28.085184,8.191512,29.2554,28.085184,8.191512,29.2554,0.0,0.0,0.0,132.22,138.135184,17.211512,139.2033232507,28.085184,8.191512,29.2554,110.05,9.02,110.4190332325,132.39,132.245184,16.961512,133.328472505,28.085184,8.191512,29.2554,104.16,8.77,104.5285535153,134.4,75.015184,48.691512,89.4323273285,28.085184,8.191512,29.2554,46.93,40.5,61.9893127886,132.22,78.045184,70.271512,105.0196940786,28.085184,8.191512,29.2554,49.96,62.08,79.6864354831,131.33
2021-05-04 08:30:00,30.537792,8.906856,31.810200000000002,30.537792,8.906856,31.810200000000002,0.0,0.0,0.0,132.04,139.737792,19.586856,141.1038463012,30.537792,8.906856,31.810200000000002,109.2,10.68,109.7210207754,132.05,133.897792,19.236856,135.2725963795,30.537792,8.906856,31.810200000000002,103.36,10.33,103.8749175692,134.17,76.467792,50.436856,91.6034915083,30.537792,8.906856,31.810200000000002,45.93,41.53,61.9217716155,132.04,79.417792,69.546856,105.5649130424,30.537792,8.906856,31.810200000000002,48.88,60.64,77.8875086262,131.14
2021-05-04 09:00:00,32.634048,9.518264,33.9938,32.634048,9.518264,33.9938,0.0,0.0,0.0,132.28,141.724048,21.778264,143.3875816253,32.634048,9.518264,33.9938,109.09,12.26,109.7767539145,132.12,135.904048,21.348264,137.5705587639,32.634048,9.518264,33.9938,103.27,11.83,103.9453789257,134.35,76.594048,52.468264,92.8416227573,32.634048,9.518264,33.9938,43.96,42.95,61.4588000208,132.28,79.354048,68.878264,105.0774960952,32.634048,9.518264,33.9938,46.72,59.36,75.5405056907,131.36
2021-05-04 09:30:00,33.666048,9.819264,35.0688,33.666048,9.819264,35.0688,0.0,0.0,0.0,131.71,145.326048,23.939264,147.2845836745,33.666048,9.819264,35.0688,111.66,14.12,112.5492336713,131.78,139.356048,23.429264,141.3118484974,33.666048,9.819264,35.0688,105.69,13.61,106.5626960995,133.93,82.116048,55.649264,99.1961991352,33.666048,9.819264,35.0688,48.45,45.83,66.6917641092,131.71,85.386048,65.179264,107.4202664707,33.666048,9.819264,35.0688,51.72,55.36,75.7607286132,130.78
2021-05-04 10:00:00,35.72928,10.42104,37.218,35.72928,10.42104,37.218,0.0,0.0,0.0,132.42,146.65928,25.33104,148.8307965362,35.72928,10.42104,37.218,110.93,14.91,111.9275345927,132.72,140.73928,24.77104,142.9025869521,35.72928,10.42104,37.218,105.01,14.35,105.9859547299,134.8,83.20928,58.16104,101.5208887471,35.72928,10.42104,37.218,47.48,47.74,67.330958704,132.42,86.32928,64.66104,107.8600699017,35.72928,10.42104,37.218,50.6,54.24,74.1777432927,131.48
2021-05-04 10:30:00,37.577664,10.960152,39.1434,37.577664,10.960152,39.1434,0.0,0.0,0.0,132.67,144.447664,25.620152,146.7021466222,37.577664,10.960152,39.1434,106.87,14.66,107.8708139396,133.18,138.747664,25.060152,140.9926433674,37.577664,10.960152,39.1434,101.17,14.1,102.1478286602,135.15,84.907664,58.810152,103.285746278,37.577664,10.960152,39.1434,47.33,47.85,67.3034278473,132.67,88.057664,65.360152,109.6635840131,37.577664,10.960152,39.1434,50.48,54.4,74.2131416934,131.72
2021-05-04 11:00:00,39.483264,11.515952,41.1284,39.483264,11.515952,41.1284,0.0,0.0,0.0,132.71,142.613264,26.435952,145.0427613736,39.483264,11.515952,41.1284,103.13,14.92,104.2036626036,133.24,137.103264,25.865952,139.5218709462,39.483264,11.515952,41.1284,97.62,14.35,98.6690777296,135.21,84.013264,59.215952,102.7850061984,39.483264,11.515952,41.1284,44.53,47.7,65.2549683932,132.71,86.843264,66.155952,109.1712530257,39.483264,11.515952,41.1284,47.36,54.64,72.3083618954,131.78
2021-05-04 11:30:00,38.340288,11.182584,39.9378,38.340288,11.182584,39.9378,0.0,0.0,0.0,133.19,138.450288,25.122584,140.711145522,38.340288,11.182584,39.9378,100.11,13.94,101.075890795,133.55,133.120288,24.602584,135.3746586946,38.340288,11.182584,39.9378,94.78,13.42,95.7253613208,135.45,78.940288,56.352584,96.9906325013,38.340288,11.182584,39.9378,40.6,45.17,60.7345774662,133.19,81.300288,69.382584,106.8816157784,38.340288,11.182584,39.9378,42.96,58.2,72.3381061405,132.24
2021-05-04 12:00:00,38.890752,11.343136,40.5112,38.890752,11.343136,40.5112,0.0,0.0,0.0,133.13,141.120752,25.733136000000002,143.4477637799,38.890752,11.343136,40.5112,102.23,14.39,103.2378079969,133.36,135.680752,25.173136,137.9962073369,38.890752,11.343136,40.5112,96.79,13.83,97.7730688891,135.33,75.600752,56.713136,94.5084837352,38.890752,11.343136,40.5112,36.71,45.37,58.3614684531,133.13,77.570752,69.223136,103.9666490925,38.890752,11.343136,40.5112,38.68,57.88,69.6149179415,132.2
2021-05-04 12:30:00,38.201664,11.142152,39.7934,38.201664,11.142152,39.7934,0.0,0.0,0.0,133.26,140.061664,24.872152,142.2529214728,38.201664,11.142152,39.7934,101.86,13.73,102.781187481,133.77,134.661664,24.352152,136.8458660621,38.201664,11.142152,39.7934,96.46,13.21,97.3603394612,135.63,75.231664,57.312152,94.5752929421,38.201664,11.142152,39.7934,37.03,46.17,59.1852160594,133.26,77.241664,68.382152,103.1619763752,38.201664,11.142152,39.7934,39.04,57.24,69.2859235343,132.33
2021-05-04 13:00:00,39.724032,11.586176,41.3792,39.724032,11.586176,41.3792,0.0,0.0,0.0,133.32,138.834032,25.676176,141.1883651558,39.724032,11.586176,41.3792,99.11,14.09,100.1065442416,133.86,133.584032,25.126176,135.9265181109,39.724032,11.586176,41.3792,93.86,13.54,94.8315938915,135.66,73.594032,57.806176,93.5822393927,39.724032,11.586176,41.3792,33.87,46.22,57.301529648,133.32,75.284032,68.986176,102.1115955868,39.724032,11.586176,41.3792,35.56,57.4,67.5223933225,132.39
2021-05-04 13:30:00,39.343488,11.475184,40.9828,39.343488,11.475184,40.9828,0.0,0.0,0.0,133.86,137.053488,25.015184,139.3176873319,39.343488,11.475184,40.9828,97.71,13.54,98.6436804869,134.49,131.883488,24.495184,134.1389892844,39.343488,11.475184,40.9828,92.54,13.02,93.4514419364,136.19,73.743488,57.175184,93.3118625248,39.343488,11.475184,40.9828,34.4,45.7,57.2000874125,133.86,75.463488,70.435184,103.2271919905,39.343488,11.475184,40.9828,36.12,58.96,69.1443128536,132.92
2021-05-04 14:00:00,41.257728,12.033504,42.9768,41.257728,12.033504,42.9768,0.0,0.0,0.0,133.86,133.867728,24.573504,136.1044661233,41.257728,12.033504,42.9768,92.61,12.54,93.4551427156,134.43,128.957728,24.113504,131.1928225403,41.257728,12.033504,42.9768,87.7,12.08,88.5280543105,136.19,72.317728,56.093504,91.5223195405,41.257728,12.033504,42.9768,31.06,44.06,53.907394669,133.86,73.657728,72.673504,103.4741469052,41.257728,12.033504,42.9768,32.4,60.64,68.7529606635,132.92
2021-05-04 14:30:00,35.30784,10.29812,36.779,35.30784,10.29812,36.779,0.0,0.0,0.0,134.12,138.18784,22.44812,139.9992757674,35.30784,10.29812,36.779,102.88,12.15,103.5949656113,134.59,132.75784,22.00812,134.569689854,35.30784,10.29812,36.779,97.45,11.71,98.1510397296,136.39,72.40784,53.77812,90.1941322049,35.30784,10.29812,36.779,37.1,43.48,57.1569803261,134.12,74.46784,71.97812,103.5678953779,35.30784,10.29812,36.779,39.16,61.68,73.061125094,133.24
2021-05-04 15:00:00,40.533312,11.822216,42.2222,40.533312,11.822216,42.2222,0.0,0.0,0.0,133.92,134.273312,17.682216,135.4325776101,40.533312,11.822216,42.2222,93.74,5.86,93.9229854721,132.49,129.403312,17.722216,130.6112326583,40.533312,11.822216,42.2222,88.87,5.9,89.0656325414,134.57,70.853312,60.802216,93.3654180726,40.533312,11.822216,42.2222,30.32,48.98,57.6050588056,133.92,72.133312,67.062216,98.4913981773,40.533312,11.822216,42.2222,31.6,55.24,63.6397485853,133.01
2021-05-04 15:30:00,35.424192,10.332056,36.9002,35.424192,10.332056,36.9002,0.0,0.0,0.0,133.98,136.004192,14.442056000000001,136.7688313289,35.424192,10.332056,36.9002,100.58,4.11,100.6639384288,131.65,130.764192,14.402056,131.5549053682,35.424192,10.332056,36.9002,95.34,4.07,95.4268332284,133.87,71.054192,60.362056,93.2323763792,35.424192,10.332056,36.9002,35.63,50.03,61.420662647,133.98,72.944192,64.492056,97.3657046071,35.424192,10.332056,36.9002,37.52,54.16,65.8866906135,133.06
2021-05-04 16:00:00,35.582016,10.378088,37.0646,35.582016,10.378088,37.0646,0.0,0.0,0.0,133.89,133.932016,12.868088,134.5487740509,35.582016,10.378088,37.0646,98.35,2.49,98.3815155403,131.65,128.802016,12.918088,129.448199382,35.582016,10.378088,37.0646,93.22,2.54,93.2545977419,133.91,74.212016,59.348088,95.0243067222,35.582016,10.378088,37.0646,38.63,48.97,62.3725724979,133.89,76.422016,65.578088,100.7015896361,35.582016,10.378088,37.0646,40.84,55.2,68.6654614781,132.97
2021-05-04 16:30:00,40.923456,11.936008,42.6286,40.923456,11.936008,42.6286,0.0,0.0,0.0,133.61,140.013456,16.176008,140.9447803073,40.923456,11.936008,42.6286,99.09,4.24,99.1806720082,131.3,134.843456,16.126008,135.8042921267,40.923456,11.936008,42.6286,93.92,4.19,94.0134165957,133.57,71.813456,62.676008,95.3176502096,40.923456,11.936008,42.6286,30.89,50.74,59.403196042,133.61,73.163456,64.656008,97.6385716014,40.923456,11.936008,42.6286,32.24,52.72,61.7965694841,132.68
2021-05-04 17:00:00,37.258368,10.867024,38.8108,37.258368,10.867024,38.8108,0.0,0.0,0.0,133.45,136.328368,12.407024,136.8917753778,37.258368,10.867024,38.8108,99.07,1.54,99.0819685917,131.25,131.168368,12.507024,131.763296912,37.258368,10.867024,38.8108,93.91,1.6400000000000001,93.9243190021,133.53,78.408368,59.427024,98.3841621092,37.258368,10.867024,38.8108,41.15,48.56,63.6505781592,133.45,80.898368,65.867024,104.3216698279,37.258368,10.867024,38.8108,43.64,55.0,70.2100391682,132.51
2021-05-04 17:30:00,37.534464,10.947552,39.0984,37.534464,10.947552,39.0984,0.0,0.0,0.0,133.84,136.804464,11.317552,137.2718046563,37.534464,10.947552,39.0984,99.27,0.37,99.2706895312,131.82,131.614464,11.417552,132.1087719558,37.534464,10.947552,39.0984,94.08,0.47000000000000003,94.0811739935,133.99,77.164464,59.237552,97.2802244619,37.534464,10.947552,39.0984,39.63,48.29,62.4696806459,133.84,79.494464,66.827552,103.8522581024,37.534464,10.947552,39.0984,41.96,55.88,69.8800114482,132.89
2021-05-04 18:00:00,35.231424,10.275832,36.6994,35.231424,10.275832,36.6994,0.0,0.0,0.0,133.57,138.131424,11.275832,138.5908896124,35.231424,10.275832,36.6994,102.9,1.0,102.9048589718,131.34,132.761424,11.045832,133.2201415218,35.231424,10.275832,36.6994,97.53,0.77,97.5330395302,133.59,75.381424,56.565832,94.244641408,35.231424,10.275832,36.6994,40.15,46.29,61.2763135314,133.57,77.711424,67.915832,103.206713233,35.231424,10.275832,36.6994,42.48,57.64,71.6025139223,132.63
2021-05-04 18:30:00,29.644224,8.646232,30.8794,29.644224,8.646232,30.8794,0.0,0.0,0.0,133.26,137.824224,10.396232,138.215767411,29.644224,8.646232,30.8794,108.18,1.75,108.1941537238,130.9,132.164224,10.136232,132.552349299,29.644224,8.646232,30.8794,102.52,1.49,102.5308270717,133.22,75.764224,53.876232,92.9670157251,29.644224,8.646232,30.8794,46.12,45.23,64.5972700662,133.26,78.804224,66.966232,103.4146118714,29.644224,8.646232,30.8794,49.16,58.32,76.2753433293,132.32
2021-05-04 19:00:00,21.622848,6.306664,22.5238,21.622848,6.306664,22.5238,0.0,0.0,0.0,133.3,135.922848,9.166664,136.2315981603,21.622848,6.306664,22.5238,114.3,2.86,114.3357756785,130.93,129.942848,8.816664,130.2416112863,21.622848,6.306664,22.5238,108.32,2.51,108.3490770611,133.26,76.952848,50.396664,91.9867629479,21.622848,6.306664,22.5238,55.33,44.09,70.7484063425,133.3,80.942848,66.066664,104.4822890946,21.622848,6.306664,22.5238,59.32,59.76,84.2028503081,132.37
2021-05-04 19:30:00,17.294592,5.044256,18.0152,17.294592,5.044256,18.0152,0.0,0.0,0.0,133.05,135.444592,7.814256,135.6698201476,17.294592,5.044256,18.0152,118.15,2.77,118.1824665507,130.67,129.264592,7.494256,129.4816535959,17.294592,5.044256,18.0152,111.97,2.45,111.9968008472,133.05,77.154592,49.244256,91.5304747922,17.294592,5.044256,18.0152,59.86,44.2,74.4100772745,133.05,81.654592,64.124256,103.8238537247,17.294592,5.044256,18.0152,64.36,59.08,87.3650731128,132.13
2021-05-04 20:00:00,11.208,3.269,11.675,11.208,3.269,11.675,0.0,0.0,0.0,132.6,134.618,5.939,134.74894302,11.208,3.269,11.675,123.41,2.67,123.4388796125,130.1,128.168,5.589,128.2898014068,11.208,3.269,11.675,116.96,2.32,116.983007313,132.58,79.568,47.229,92.5291579179,11.208,3.269,11.675,68.36,43.96,81.2746651793,132.6,84.968,61.949,105.1534099542,11.208,3.269,11.675,73.76,58.68,94.2543367703,131.69
2021-05-04 20:30:00,10.557696,3.079328,10.9976,10.557696,3.079328,10.9976,0.0,0.0,0.0,132.89,132.957696,6.789328,133.1309276627,10.557696,3.079328,10.9976,122.4,3.71,122.4562129906,130.53,126.55769599999999,6.409328,126.7198875561,10.557696,3.079328,10.9976,116.0,3.33,116.0477871396,132.96,79.147696,46.669328,91.8824464089,10.557696,3.079328,10.9976,68.59,43.59,81.2691589719,132.89,84.55769599999999,62.559328,105.1839981777,10.557696,3.079328,10.9976,74.0,59.48,94.9414050876,131.98
2021-05-04 21:00:00,10.97952,3.20236,11.437,10.97952,3.20236,11.437,0.0,0.0,0.0,132.98,132.20952,7.20236,132.4055556546,10.97952,3.20236,11.437,121.23,4.0,121.2959723157,130.63,125.85952,6.79236,126.0426710642,10.97952,3.20236,11.437,114.88,3.59,114.9360800619,133.03,77.02952,46.57236,90.0140637201,10.97952,3.20236,11.437,66.05,43.37,79.0161970738,132.98,82.17952,63.24236,103.6970086637,10.97952,3.20236,11.437,71.2,60.04,93.1356086575,132.07
2021-05-04 21:30:00,11.423808,3.331944,11.8998,11.423808,3.331944,11.8998,0.0,0.0,0.0,133.03,130.953808,7.891944,131.1913968589,11.423808,3.331944,11.8998,119.53,4.5600000000000005,119.6169490499,130.68,124.703808,7.451944,124.9262630478,11.423808,3.331944,11.8998,113.28,4.12,113.3548975563,133.08,76.123808,46.041944,88.9645702048,11.423808,3.331944,11.8998,64.7,42.71,77.5256996099,133.03,81.143808,64.171944,103.4521917287,11.423808,3.331944,11.8998,69.72,60.84,92.5331508163,132.12
2021-05-04 22:00:00,10.557312,3.079216,10.9972,10.557312,3.079216,10.9972,0.0,0.0,0.0,134.02,124.067312,10.409216,124.5032115435,10.557312,3.079216,10.9972,113.51,7.33,113.7464241196,132.12,118.147312,9.839216,118.5563052069,10.557312,3.079216,10.9972,107.59,6.76,107.8021599969,134.27,73.677312,44.719216,86.1867425025,10.557312,3.079216,10.9972,63.12,41.64,75.617616995,134.02,78.517312,66.679216,103.0101263473,10.557312,3.079216,10.9972,67.96,63.6,93.0780403747,133.08
2021-05-04 22:30:00,11.747328,3.426304,12.2368,11.747328,3.426304,12.2368,0.0,0.0,0.0,133.79,118.547328,11.066304,119.0627232183,11.747328,3.426304,12.2368,106.8,7.64,107.0729172107,131.92,112.967328,10.486304,113.4529848309,11.747328,3.426304,12.2368,101.22,7.06,101.4659154593,134.11,68.937328,45.026304,82.3390748289,11.747328,3.426304,12.2368,57.19,41.6,70.7195595292,133.79,73.067328,66.786304,98.991135073,11.747328,3.426304,12.2368,61.32,63.36,88.1738736815,132.85
2021-05-04 23:00:00,8.968512,2.6158159999999997,9.3422,8.968512,2.6158159999999997,9.3422,0.0,0.0,0.0,134.6,109.588512,14.205816,110.5054169288,8.968512,2.6158159999999997,9.3422,100.62,11.59,101.2853024876,133.28,104.338512,13.445816,105.2013072841,8.968512,2.6158159999999997,9.3422,95.37,10.83,95.9829453601,135.25,64.248512,43.085816,77.3579914075,8.968512,2.6158159999999997,9.3422,55.28,40.47,68.5105780154,134.6,68.208512,68.535816,96.6931185971,8.968512,2.6158159999999997,9.3422,59.24,65.92,88.6274449592,133.65
2021-05-04 23:30:00,8.478336,2.472848,8.8316,8.478336,2.472848,8.8316,0.0,0.0,0.0,135.01,102.098336,17.162848,103.5308338875,8.478336,2.472848,8.8316,93.62,14.69,94.7655026895,133.85,97.188336,16.242848,98.5363017654,8.478336,2.472848,8.8316,88.71,13.77,89.7723621166,135.74,60.478336,40.122848,72.5773522317,8.478336,2.472848,8.8316,52.0,37.65,64.1990848844,135.01,64.078336,71.912848,96.3197324124,8.478336,2.472848,8.8316,55.6,69.44,88.9565826682,134.05
2021-05-05 00:00:00,10.260864,2.992752,10.6884,10.260864,2.992752,10.6884,0.0,0.0,0.0,135.4,97.770864,17.722752,99.364167514,10.260864,2.992752,10.6884,87.51,14.73,88.7410446186,134.43,93.170864,16.812752,94.6756490779,10.260864,2.992752,10.6884,82.91,13.82,84.0539142456,136.18,57.140864,41.342752,70.5287280589,10.260864,2.992752,10.6884,46.88,38.35,60.5677876433,135.4,60.100864,72.552752,94.2126089031,10.260864,2.992752,10.6884,49.84,69.56,85.5723039307,134.44
2021-05-05 00:30:00,11.763456,3.431008,12.2536,11.763456,3.431008,12.2536,0.0,0.0,0.0,135.48,95.043456,18.701008,96.8658155834,11.763456,3.431008,12.2536,83.28,15.27,84.6683606786,134.59,90.663456,17.761008,92.3867720999,11.763456,3.431008,12.2536,78.9,14.33,80.1907656779,136.31,53.993456,41.511008,68.1062190699,11.763456,3.431008,12.2536,42.23,38.08,56.8635146645,135.48,56.523456,73.311008,92.571080647,11.763456,3.431008,12.2536,44.76,69.88,82.9859747186,134.52
2021-05-05 01:00:00,10.780224,3.144232,11.2294,10.780224,3.144232,11.2294,0.0,0.0,0.0,135.35,93.410224,18.644232,95.2527025055,10.780224,3.144232,11.2294,82.63,15.5,84.0712013712,134.43,89.070224,17.694232,90.8107408266,10.780224,3.144232,11.2294,78.29,14.55,79.6305632279,136.16,53.150224,40.944232,67.0922979583,10.780224,3.144232,11.2294,42.37,37.8,56.7807793184,135.35,55.660224,73.304232,92.0411373509,10.780224,3.144232,11.2294,44.88,70.16,83.2864935028,134.39
2021-05-05 01:30:00,7.369152,2.149336,7.6762,7.369152,2.149336,7.6762,0.0,0.0,0.0,135.24,94.989152,17.469336,96.5821758813,7.369152,2.149336,7.6762,87.62,15.32,88.9492372086,134.28,90.389152,16.519336,91.8862735187,7.369152,2.149336,7.6762,83.02,14.37,84.2544794061,136.08,56.899152,39.969336,69.5346051876,7.369152,2.149336,7.6762,49.53,37.82,62.3183223458,135.24,60.209152,72.029336,93.8795357315,7.369152,2.149336,7.6762,52.84,69.88,87.6086753695,134.3
2021-05-05 02:00:00,6.004608,1.751344,6.2548,6.004608,1.751344,6.2548,0.0,0.0,0.0,135.07,97.584608,16.621344,98.9900237139,6.004608,1.751344,6.2548,91.58,14.87,92.7793797134,134.02,92.784608,15.701344,94.1037495806,6.004608,1.751344,6.2548,86.78,13.95,87.8940891073,135.85,59.304608,39.651344,71.3390889418,6.004608,1.751344,6.2548,53.3,37.9,65.4010703276,135.07,63.044608,71.311344,95.1836665661,6.004608,1.751344,6.2548,57.04,69.56,89.9564072204,134.14
