Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-05-05 02:30:00,5.053248,1.4738639999999998,5.2638,5.053248,1.4738639999999998,5.2638,0.0,0.0,0.0,135.27,97.403248,16.253864,98.7500927386,5.053248,1.4738639999999998,5.2638,92.35,14.78,93.5252420473,134.28,92.553248,15.323864,93.8132427925,5.053248,1.4738639999999998,5.2638,87.5,13.85,88.5893475538,136.09,59.623248,39.693864,71.6277497994,5.053248,1.4738639999999998,5.2638,54.57,38.22,66.6232189255,135.27,63.453248,70.873864,95.1284357069,5.053248,1.4738639999999998,5.2638,58.4,69.4,90.7023704211,134.35
2021-05-05 03:00:00,5.888256,1.7174079999999998,6.1336,5.888256,1.7174079999999998,6.1336,0.0,0.0,0.0,135.52,96.088256,16.727408,97.5333743881,5.888256,1.7174079999999998,6.1336,90.2,15.01,91.4403636257,134.63,91.378256,15.797408,92.7337250903,5.888256,1.7174079999999998,6.1336,85.49,14.08,86.6417133949,136.35,58.848256,40.107408,71.2160193406,5.888256,1.7174079999999998,6.1336,52.96,38.39,65.4106543309,135.52,62.528256,71.477408,94.9673767817,5.888256,1.7174079999999998,6.1336,56.64,69.76,89.8584842961,134.59
2021-05-05 03:30:00,8.302848000000001,2.421664,8.6488,8.302848000000001,2.421664,8.6488,0.0,0.0,0.0,135.77,94.082848,19.021664,95.9864885758,8.302848000000001,2.421664,8.6488,85.78,16.6,87.3714392694,135.02,89.592848,18.021664,91.3874104354,8.302848000000001,2.421664,8.6488,81.29,15.6,82.7733296419,136.68,56.102848,40.171664,69.0021169403,8.302848000000001,2.421664,8.6488,47.8,37.75,60.9089689619,135.77,59.222848,73.381664,94.298538359,8.302848000000001,2.421664,8.6488,50.92,70.96,87.3393840143,134.82
2021-05-05 04:00:00,8.359488,2.438184,8.7078,8.359488,2.438184,8.7078,0.0,0.0,0.0,135.7,94.979488,17.878184,96.6474655844,8.359488,2.438184,8.7078,86.62,15.44,87.9853283224,134.87,90.449488,16.938184,92.0218015292,8.359488,2.438184,8.7078,82.09,14.5,83.3607707498,136.54,56.189488,40.788184,69.4329497841,8.359488,2.438184,8.7078,47.83,38.35,61.3060470101,135.7,59.319488,72.558184,93.7202844744,8.359488,2.438184,8.7078,50.96,70.12,86.6818089336,134.75
2021-05-05 04:30:00,8.966208,2.615144,9.3398,8.966208,2.615144,9.3398,0.0,0.0,0.0,135.67,93.146208,22.885144,95.9163483494,8.966208,2.615144,9.3398,84.18,20.27,86.5860571917,133.73,88.766208,21.385144,91.3058818839,8.966208,2.615144,9.3398,79.8,18.77,81.977758569,135.61,55.626208,43.025144,70.3238084341,8.966208,2.615144,9.3398,46.66,40.41,61.7261994618,135.67,58.606208,70.215144,91.4595761147,8.966208,2.615144,9.3398,49.64,67.6,83.8682872127,134.72
2021-05-05 05:00:00,9.701568,2.829624,10.1058,9.701568,2.829624,10.1058,0.0,0.0,0.0,135.11,93.171568,26.519624,96.8722433965,9.701568,2.829624,10.1058,83.47,23.69,86.7666813933,131.3,88.841568,25.199624,92.3463331943,9.701568,2.829624,10.1058,79.14,22.37,82.2408444752,133.58,56.851568,47.079624,73.8145770159,9.701568,2.829624,10.1058,47.15,44.25,64.6620831709,135.11,59.941568,65.429624,88.7357158707,9.701568,2.829624,10.1058,50.24,62.6,80.2671638966,134.15
2021-05-05 05:30:00,9.276288,2.705584,9.6628,9.276288,2.705584,9.6628,0.0,0.0,0.0,134.82,94.866288,25.655584,98.2742162995,9.276288,2.705584,9.6628,85.59,22.95,88.6134899437,130.84,90.396288,24.345584,93.6172865687,9.276288,2.705584,9.6628,81.12,21.64,83.9567984144,133.25,58.356288,46.785584,74.79536897,9.276288,2.705584,9.6628,49.08,44.08,65.9688775105,134.82,61.596288,64.785584,89.3939292659,9.276288,2.705584,9.6628,52.32,62.08,81.1868757867,133.87
2021-05-05 06:00:00,9.775104,2.851072,10.1824,9.775104,2.851072,10.1824,0.0,0.0,0.0,134.42,97.465104,25.021072,100.6255461688,9.775104,2.851072,10.1824,87.69,22.17,90.449129349,130.32,92.905104,23.751072,95.8930225324,9.775104,2.851072,10.1824,83.13,20.9,85.717016397,132.8,59.565104,47.331072,76.0804310661,9.775104,2.851072,10.1824,49.79,44.48,66.7646201217,134.42,62.935104,63.811072,89.6252209218,9.775104,2.851072,10.1824,53.16,60.96,80.8832937015,133.47
2021-05-05 06:30:00,8.862528,2.584904,9.2318,8.862528,2.584904,9.2318,0.0,0.0,0.0,133.83,108.572528,13.694904,109.4328297719,8.862528,2.584904,9.2318,99.71,11.11,100.3270462039,131.77,103.382528,12.344904,104.1169714813,8.862528,2.584904,9.2318,94.52,9.76,95.022565741,134.01,65.372528,43.944904,78.7700577928,8.862528,2.584904,9.2318,56.51,41.36,70.028777656,133.83,69.502528,66.264904,96.0293647824,8.862528,2.584904,9.2318,60.64,63.68,87.9337932765,132.87
2021-05-05 07:00:00,9.432192,2.751056,9.8252,9.432192,2.751056,9.8252,0.0,0.0,0.0,134.02,117.502192,8.811056,117.8320832059,9.432192,2.751056,9.8252,108.07,6.06,108.239773189,132.17,111.872192,8.331056,112.1819675213,9.432192,2.751056,9.8252,102.44,5.58,102.5918612756,134.32,71.362192,45.871056,84.8334617094,9.432192,2.751056,9.8252,61.93,43.12,75.462966414,134.02,76.072192,64.831056,99.9502086929,9.432192,2.751056,9.8252,66.64,62.08,91.0758804514,133.08
2021-05-05 07:30:00,12.339648,3.599064,12.8538,12.339648,3.599064,12.8538,0.0,0.0,0.0,132.45,128.079648,5.539064,128.1993660741,12.339648,3.599064,12.8538,115.74,1.94,115.7562577142,129.57,122.029648,5.459064,122.151694097,12.339648,3.599064,12.8538,109.69,1.8599999999999999,109.7057687635,132.32,77.499648,49.289064,91.84556206,12.339648,3.599064,12.8538,65.16,45.69,79.5826721089,132.45,82.579648,60.279064,102.2397369936,12.339648,3.599064,12.8538,70.24,56.68,90.2567449003,131.52
2021-05-05 08:00:00,16.972032,4.950176,17.6792,16.972032,4.950176,17.6792,0.0,0.0,0.0,132.61,133.422032,12.730176,134.0279672456,16.972032,4.950176,17.6792,116.45,7.78,116.709600719,131.15,127.342032,13.040176,128.0079657834,16.972032,4.950176,17.6792,110.37,8.09,110.66609688610001,133.69,78.512032,49.370176,92.7445602019,16.972032,4.950176,17.6792,61.54,44.42,75.8966929451,132.61,83.172032,63.150176,104.4295534599,16.972032,4.950176,17.6792,66.2,58.2,88.1457883282,131.66
2021-05-05 08:30:00,22.03104,6.42572,22.949,22.03104,6.42572,22.949,0.0,0.0,0.0,133.26,135.47104,18.51572,136.7305180485,22.03104,6.42572,22.949,113.44,12.09,114.0824337924,133.13,129.50104,18.07572,130.7564568754,22.03104,6.42572,22.949,107.47,11.65,108.0995994442,135.32,78.35104,49.42572,92.6379364332,22.03104,6.42572,22.949,56.32,43.0,70.8586085102,133.26,82.51104,67.06572,106.3291235786,22.03104,6.42572,22.949,60.48,60.64,85.6448480646,132.28
2021-05-05 09:00:00,26.658432,7.775376,27.7692,26.658432,7.775376,27.7692,0.0,0.0,0.0,133.51,132.948432,19.205376,134.3284483591,26.658432,7.775376,27.7692,106.29,11.43,106.9028016471,133.66,127.358432,18.775376,128.734940655,26.658432,7.775376,27.7692,100.7,11.0,101.2990128284,135.59,75.968432,50.155376,91.0316670299,26.658432,7.775376,27.7692,49.31,42.38,65.0195393709,133.51,79.338432,69.535376,105.4976554606,26.658432,7.775376,27.7692,52.68,61.76,81.1756121012,132.5
2021-05-05 09:30:00,28.776,8.393,29.975,28.776,8.393,29.975,0.0,0.0,0.0,133.27,133.986,20.883,135.6036425949,28.776,8.393,29.975,105.21,12.49,105.9487810218,133.42,128.446,20.403,130.0563621089,28.776,8.393,29.975,99.67,12.01,100.3909806706,135.31,76.236,51.313,91.8964181293,28.776,8.393,29.975,47.46,42.92,63.9888896606,133.27,79.416,68.993,105.1995014484,28.776,8.393,29.975,50.64,60.6,78.9732207777,132.27
2021-05-05 10:00:00,26.576064,7.751352,27.6834,26.576064,7.751352,27.6834,0.0,0.0,0.0,133.15,134.326064,21.361352,136.013965566,26.576064,7.751352,27.6834,107.75,13.61,108.6061443934,133.21,128.656064,20.841352,130.3332066557,26.576064,7.751352,27.6834,102.08,13.09,102.9158612654,135.09,77.496064,51.171352,92.8662866761,26.576064,7.751352,27.6834,50.92,43.42,66.9189270685,133.15,81.056064,67.831352,105.6937927474,26.576064,7.751352,27.6834,54.48,60.08,81.1028778774,132.15
2021-05-05 10:30:00,30.518208,8.901144,31.7898,30.518208,8.901144,31.7898,0.0,0.0,0.0,133.5,133.678208,22.351144,135.5338958792,30.518208,8.901144,31.7898,103.16,13.45,104.0331105947,133.7,128.258208,21.831144,130.1029083753,30.518208,8.901144,31.7898,97.74,12.93,98.591543755,135.55,75.438208,52.681144,92.012097897,30.518208,8.901144,31.7898,44.92,43.78,62.7255514125,133.5,78.318208,68.901144,104.312556046,30.518208,8.901144,31.7898,47.8,60.0,76.7127108112,132.5
2021-05-05 11:00:00,32.956416,9.612288,34.3296,32.956416,9.612288,34.3296,0.0,0.0,0.0,133.46,130.146416,21.942288,131.9831565023,32.956416,9.612288,34.3296,97.19,12.33,97.969000199,133.86,125.036416,21.462288,126.8650272231,32.956416,9.612288,34.3296,92.08,11.85,92.8393714972,135.66,73.426416,53.232288,90.6924200378,32.956416,9.612288,34.3296,40.47,43.62,59.5023134004,133.46,75.876416,69.932288,103.1879615552,32.956416,9.612288,34.3296,42.92,60.32,74.0312690692,132.46
2021-05-05 11:30:00,32.904768,9.597224,34.2758,32.904768,9.597224,34.2758,0.0,0.0,0.0,133.4,131.284768,22.467224,133.1933424127,32.904768,9.597224,34.2758,98.38,12.87,99.2182508413,133.8,126.124768,21.967224,128.0234979733,32.904768,9.597224,34.2758,93.22,12.37,94.0371485106,135.6,73.124768,53.647224,90.693198962,32.904768,9.597224,34.2758,40.22,44.05,59.6493998293,133.4,75.544768,69.237224,102.4734363599,32.904768,9.597224,34.2758,42.64,59.64,73.3150680283,132.42
2021-05-05 12:00:00,23.259648,6.784064,24.2288,23.259648,6.784064,24.2288,0.0,0.0,0.0,133.37,137.239648,19.104064,138.5629324332,23.259648,6.784064,24.2288,113.98,12.32,114.6438956072,133.4,131.229648,18.654063999999998,132.548838614,23.259648,6.784064,24.2288,107.97,11.87,108.6205220021,135.33,76.259648,48.954064,90.6202752986,23.259648,6.784064,24.2288,53.0,42.17,67.7296751801,133.37,80.059648,68.544064,105.393718729,23.259648,6.784064,24.2288,56.8,61.76,83.9079114268,132.4
2021-05-05 12:30:00,20.980415999999998,6.119288,21.8546,20.980415999999998,6.119288,21.8546,0.0,0.0,0.0,133.31,138.530416,17.939288,139.687129726,20.980415999999998,6.119288,21.8546,117.55,11.82,118.1427733719,133.34,132.350416,17.519288,133.5048990389,20.980415999999998,6.119288,21.8546,111.37,11.4,111.951940135,135.27,76.400416,48.149288,90.3071287323,20.980415999999998,6.119288,21.8546,55.42,42.03,69.5549947883,133.31,80.460416,67.999288,105.3460094707,20.980415999999998,6.119288,21.8546,59.48,61.88,85.8312577095,132.34
2021-05-05 13:00:00,25.128768,7.329224,26.1758,25.128768,7.329224,26.1758,0.0,0.0,0.0,133.36,139.418768,18.939224,140.6992788765,25.128768,7.329224,26.1758,114.29,11.61,114.8781798254,133.63,133.408768,18.519224,134.6880137089,25.128768,7.329224,26.1758,108.28,11.19,108.8566695247,135.5,77.578768,50.359224,92.4906302621,25.128768,7.329224,26.1758,52.45,43.03,67.8423422355,133.36,81.288768,68.169224,106.0891460222,25.128768,7.329224,26.1758,56.16,60.84,82.7976521406,132.4
2021-05-05 13:30:00,20.05632,5.84976,20.892,20.05632,5.84976,20.892,0.0,0.0,0.0,133.55,136.80632,16.20976,137.7632952248,20.05632,5.84976,20.892,116.75,10.36,117.2087543659,133.88,130.65632,15.86976,131.6165766095,20.05632,5.84976,20.892,110.6,10.02,111.0529621397,135.76,81.18632,47.48976,94.0558124732,20.05632,5.84976,20.892,61.13,41.64,73.9646300606,133.55,85.85632,68.44976,109.8029021839,20.05632,5.84976,20.892,65.8,62.6,90.8207024857,132.62
2021-05-05 14:00:00,20.82144,6.07292,21.689,20.82144,6.07292,21.689,0.0,0.0,0.0,133.51,135.59144,16.78292,136.6261505167,20.82144,6.07292,21.689,114.77,10.71,115.2686297307,133.98,129.55144,16.42292,130.5882380132,20.82144,6.07292,21.689,108.73,10.35,109.2214969683,135.83,80.10144,48.73292,93.7610696494,20.82144,6.07292,21.689,59.28,42.66,73.0341974694,133.51,84.54144,67.67292,108.2907160314,20.82144,6.07292,21.689,63.72,61.6,88.6273005343,132.58
2021-05-05 14:30:00,20.415168,5.9544239999999995,21.2658,20.415168,5.9544239999999995,21.2658,0.0,0.0,0.0,133.91,139.755168,17.694424,140.8708615129,20.415168,5.9544239999999995,21.2658,119.34,11.74,119.9160673138,134.26,133.455168,17.294424,134.5710926143,20.415168,5.9544239999999995,21.2658,113.04,11.34,113.6073818024,136.07,76.315168,49.194424,90.7970055649,20.415168,5.9544239999999995,21.2658,55.9,43.24,70.6718303145,133.91,80.375168,67.394424,104.8912580596,20.415168,5.9544239999999995,21.2658,59.96,61.44,85.849142104,132.97
2021-05-05 15:00:00,21.53184,6.28012,22.429,21.53184,6.28012,22.429,0.0,0.0,0.0,133.91,135.27184,16.77012,136.3074011996,21.53184,6.28012,22.429,113.74,10.49,114.2227109642,134.43,129.26184,16.42012,130.3005894883,21.53184,6.28012,22.429,107.73,10.14,108.2061574034,136.17,78.10184,48.24012,91.7987286895,21.53184,6.28012,22.429,56.57,41.96,70.4329929791,133.91,82.17184,69.12012,107.376916876,21.53184,6.28012,22.429,60.64,62.84,87.3274023431,132.97
2021-05-05 15:30:00,23.790912,6.939016,24.7822,23.790912,6.939016,24.7822,0.0,0.0,0.0,134.2,130.080912,16.009016,131.0623220458,23.790912,6.939016,24.7822,106.29,9.07,106.6762813375,134.96,124.430912,15.729016,125.4211059012,23.790912,6.939016,24.7822,100.64,8.79,101.0231344792,136.62,75.040912,48.579016,89.3927249239,23.790912,6.939016,24.7822,51.25,41.64,66.0337194167,134.2,78.550912,70.539016,105.5746113148,23.790912,6.939016,24.7822,54.76,63.6,83.926262874,133.26
2021-05-05 16:00:00,28.876608,8.422344,30.0798,28.876608,8.422344,30.0798,0.0,0.0,0.0,134.11,128.236608,17.042344,129.3640951747,28.876608,8.422344,30.0798,99.36,8.62,99.7332141265,134.96,122.946608,16.762344,124.0840223199,28.876608,8.422344,30.0798,94.07,8.34,94.4389776522,136.62,75.136608,50.012344,90.2593176028,28.876608,8.422344,30.0798,46.26,41.59,62.2070389908,134.11,78.116608,71.982344,106.2245842221,28.876608,8.422344,30.0798,49.24,63.56,80.4018109249,133.16
2021-05-05 16:30:00,25.748928,7.510104,26.8218,25.748928,7.510104,26.8218,0.0,0.0,0.0,134.0,132.138928,14.970104,132.9842107423,25.748928,7.510104,26.8218,106.39,7.46,106.6512245593,134.7,126.498928,14.770104,127.3582928486,25.748928,7.510104,26.8218,100.75,7.26,101.0112374937,136.38,75.878928,47.420104,89.4778071803,25.748928,7.510104,26.8218,50.13,39.91,64.0767118382,134.0,79.268928,72.670104,107.5383976152,25.748928,7.510104,26.8218,53.52,65.16,84.3220967481,133.06
2021-05-05 17:00:00,27.032064,7.884352,28.1584,27.032064,7.884352,28.1584,0.0,0.0,0.0,133.96,132.582064,14.344352,133.3557802602,27.032064,7.884352,28.1584,105.55,6.46,105.7475016253,134.82,126.982064,14.204352,127.7740513306,27.032064,7.884352,28.1584,99.95,6.32,100.1496125804,136.45,77.912064,47.534352,91.2677617607,27.032064,7.884352,28.1584,50.88,39.65,64.5050145338,133.96,81.392064,73.444352,109.6300183475,27.032064,7.884352,28.1584,54.36,65.56,85.1652699168,133.03
2021-05-05 17:30:00,25.67232,7.48776,26.742,25.67232,7.48776,26.742,0.0,0.0,0.0,134.05,133.26232,12.78776,133.8744663392,25.67232,7.48776,26.742,107.59,5.3,107.7204627729,134.94,127.53232,12.69776,128.162887583,25.67232,7.48776,26.742,101.86,5.21,101.9931551625,136.55,77.22232,46.45776,90.1199765335,25.67232,7.48776,26.742,51.55,38.97,64.6224682289,134.05,80.75232,74.04776,109.5628036626,25.67232,7.48776,26.742,55.08,66.56,86.3946757619,133.11
2021-05-05 18:00:00,20.3088,5.9234,21.155,20.3088,5.9234,21.155,0.0,0.0,0.0,133.75,134.3288,9.7034,134.6788122943,20.3088,5.9234,21.155,114.02,3.7800000000000002,114.0826402219,132.47,128.3288,9.2434,128.6612659389,20.3088,5.9234,21.155,108.02,3.32,108.0710081382,134.5,78.8888,48.4534,92.5806391045,20.3088,5.9234,21.155,58.58,42.53,72.3907266161,133.75,83.1888,67.9234,107.3962974827,20.3088,5.9234,21.155,62.88,62.0,88.3056872461,132.82
2021-05-05 18:30:00,19.144896,5.583928,19.9426,19.144896,5.583928,19.9426,0.0,0.0,0.0,133.03,133.894896,8.123928,134.1411248686,19.144896,5.583928,19.9426,114.75,2.54,114.7781081043,130.64,127.854896,7.803928,128.0928402503,19.144896,5.583928,19.9426,108.71,2.22,108.7326652851,132.95,78.214896,49.063928,92.3300546251,19.144896,5.583928,19.9426,59.07,43.48,73.3469515386,133.03,82.544896,65.663928,105.4770652608,19.144896,5.583928,19.9426,63.4,60.08,87.3450994618,132.11
2021-05-05 19:00:00,14.450688,4.214784,15.0528,14.450688,4.214784,15.0528,0.0,0.0,0.0,132.77,133.340688,7.324784,133.5417220833,14.450688,4.214784,15.0528,118.89,3.11,118.9306697198,130.33,127.060688,6.964784,127.2514308415,14.450688,4.214784,15.0528,112.61,2.75,112.6435732743,132.76,78.490688,47.494784,91.7417168464,14.450688,4.214784,15.0528,64.04,43.28,77.2934667356,132.77,83.370688,63.974784,105.0877947501,14.450688,4.214784,15.0528,68.92,59.76,91.220743255,131.86
2021-05-05 19:30:00,10.902912,3.180016,11.3572,10.902912,3.180016,11.3572,0.0,0.0,0.0,132.77,132.382912,6.680016,132.5513410093,10.902912,3.180016,11.3572,121.48,3.5,121.5304093633,130.42,125.982912,6.300016,126.1403358074,10.902912,3.180016,11.3572,115.08,3.12,115.1222862872,132.86,78.202912,46.750016,91.1112476113,10.902912,3.180016,11.3572,67.3,43.57,80.1725320793,132.77,83.422912,62.420016,104.1904057195,10.902912,3.180016,11.3572,72.52,59.24,93.6404186236,131.86
2021-05-05 20:00:00,8.493312,2.477216,8.8472,8.493312,2.477216,8.8472,0.0,0.0,0.0,132.77,131.663312,6.077216,131.8034911568,8.493312,2.477216,8.8472,123.17,3.6,123.2225989825,130.39,125.183312,5.677216,125.3119802126,8.493312,2.477216,8.8472,116.69,3.2,116.7338686929,132.86,77.97331199999999,46.007216,90.5345310272,8.493312,2.477216,8.8472,69.48,43.53,81.9898243686,132.77,83.453312,61.877216,103.8905440532,8.493312,2.477216,8.8472,74.96,59.4,95.6418402165,131.86
2021-05-05 20:30:00,7.051008,2.056544,7.3448,7.051008,2.056544,7.3448,0.0,0.0,0.0,132.69,131.851008,5.636544,131.9714322832,7.051008,2.056544,7.3448,124.8,3.58,124.8513371975,130.33,125.281008,5.236544,125.3903997863,7.051008,2.056544,7.3448,118.23,3.18,118.2727580637,132.78,78.861008,45.686544,91.1390085827,7.051008,2.056544,7.3448,71.81,43.63,84.0253116626,132.69,84.611008,61.296544,104.4810460376,7.051008,2.056544,7.3448,77.56,59.24,97.595754006,131.79
2021-05-05 21:00:00,6.887424,2.008832,7.1744,6.887424,2.008832,7.1744,0.0,0.0,0.0,132.92,131.127424,6.158832,131.271979251,6.887424,2.008832,7.1744,124.24,4.15,124.3092920903,130.65,124.597424,5.738832,124.7295163951,6.887424,2.008832,7.1744,117.71,3.73,117.7690833793,133.05,78.127424,45.378832,90.3500568597,6.887424,2.008832,7.1744,71.24,43.37,83.4032043749,132.92,83.807424,61.808832,104.1346053467,6.887424,2.008832,7.1744,76.92,59.8,97.4306235226,132.03
2021-05-05 21:30:00,6.98784,2.03812,7.279,6.98784,2.03812,7.279,0.0,0.0,0.0,132.97,131.80784,5.86812,131.938400467,6.98784,2.03812,7.279,124.82,3.83,124.8787463902,130.74,125.26784,5.45812,125.3866931225,6.98784,2.03812,7.279,118.28,3.42,118.329433363,133.12,78.85784,45.86812,91.2274265876,6.98784,2.03812,7.279,71.87,43.83,84.1805547618,132.97,84.58784,61.35812,104.4984285327,6.98784,2.03812,7.279,77.6,59.32,97.6761096686,132.08
2021-05-05 22:00:00,7.095168,2.069424,7.3908000000000005,7.095168,2.069424,7.3908000000000005,0.0,0.0,0.0,133.36,124.555168,9.269424,124.899608073,7.095168,2.069424,7.3908000000000005,117.46,7.2,117.6804639692,131.39,118.415168,8.709424,118.735024651,7.095168,2.069424,7.3908000000000005,111.32,6.64,111.5178550726,133.66,74.155168,43.539424,85.9922693232,7.095168,2.069424,7.3908000000000005,67.06,41.47,78.8467152138,133.36,79.415168,64.789424,102.491162403,7.095168,2.069424,7.3908000000000005,72.32,62.72,95.7286832668,132.47
2021-05-05 22:30:00,7.981824,2.328032,8.3144,7.981824,2.328032,8.3144,0.0,0.0,0.0,133.31,118.041824,11.998032,118.6500104725,7.981824,2.328032,8.3144,110.06,9.67,110.4839920531,131.49,112.271824,11.298032,112.8388585167,7.981824,2.328032,8.3144,104.29,8.97,104.6750447815,133.74,70.181824,42.078032,81.8293907894,7.981824,2.328032,8.3144,62.2,39.75,73.816681719,133.31,74.901824,66.848032,100.3939371715,7.981824,2.328032,8.3144,66.92,64.52,92.9576075424,132.41
2021-05-05 23:00:00,8.612928,2.512104,8.9718,8.612928,2.512104,8.9718,0.0,0.0,0.0,133.98,110.232928,13.912104,111.1073582314,8.612928,2.512104,8.9718,101.62,11.4,102.257441783,132.54,104.922928,13.152104,105.744024227,8.612928,2.512104,8.9718,96.31,10.64,96.8959529599,134.59,65.152928,42.082104,77.5616368061,8.612928,2.512104,8.9718,56.54,39.57,69.0112780638,133.98,69.252928,68.312104,97.2754418622,8.612928,2.512104,8.9718,60.64,65.8,89.4810013355,133.05
2021-05-05 23:30:00,9.536064,2.781352,9.9334,9.536064,2.781352,9.9334,0.0,0.0,0.0,135.03,102.796064,16.861352,104.1697459206,9.536064,2.781352,9.9334,93.26,14.08,94.3168807796,134.1,97.966064,15.991352,99.2626467229,9.536064,2.781352,9.9334,88.43,13.21,89.4112353119,135.82,59.746064,41.611352,72.8086312106,9.536064,2.781352,9.9334,50.21,38.83,63.4729312384,135.03,63.136064,71.381352,95.2966945427,9.536064,2.781352,9.9334,53.6,68.6,87.0569928265,134.09
2021-05-06 00:00:00,8.943936,2.608648,9.3166,8.943936,2.608648,9.3166,0.0,0.0,0.0,135.36,97.813936,18.418648,99.5329727777,8.943936,2.608648,9.3166,88.87,15.81,90.2653477255,134.61,93.233936,17.458648,94.8544738641,8.943936,2.608648,9.3166,84.29,14.85,85.5881218394,136.22,56.653936,40.128648,69.42605314,8.943936,2.608648,9.3166,47.71,37.52,60.6959183142,135.36,59.863936,73.008648,94.413735845,8.943936,2.608648,9.3166,50.92,70.4,86.8850182713,134.42
2021-05-06 00:30:00,7.741824,2.258032,8.0644,7.741824,2.258032,8.0644,0.0,0.0,0.0,135.71,94.941824,17.858032,96.6067246695,7.741824,2.258032,8.0644,87.2,15.6,88.58442300990001,135.07,90.461824,16.918032,92.030220081,7.741824,2.258032,8.0644,82.72,14.66,84.0090114214,136.62,55.781824,40.478032,68.9208456373,7.741824,2.258032,8.0644,48.04,38.22,61.3890055303,135.71,59.021824,72.458032,93.4544921852,7.741824,2.258032,8.0644,51.28,70.2,86.9349089837,134.77
2021-05-06 01:00:00,8.036544,2.343992,8.3714,8.036544,2.343992,8.3714,0.0,0.0,0.0,135.85,93.606544,18.233992,95.3659454097,8.036544,2.343992,8.3714,85.57,15.89,87.0328501199,135.24,89.216544,17.283992,90.8753437559,8.036544,2.343992,8.3714,81.18,14.94,82.5432977291,136.8,55.026544,40.643992,68.409463017,8.036544,2.343992,8.3714,46.99,38.3,60.6213666953,135.85,58.156544,72.663992,93.0711520472,8.036544,2.343992,8.3714,50.12,70.32,86.353441159,134.91
2021-05-06 01:30:00,7.09344,2.06892,7.389,7.09344,2.06892,7.389,0.0,0.0,0.0,135.28,92.08344,26.57892,95.8425735808,7.09344,2.06892,7.389,84.99,24.51,88.453604788,131.83,87.75344,25.20892,91.3025513302,7.09344,2.06892,7.389,80.66,23.14,83.9136174885,133.94,57.09344,45.66892,73.1116348128,7.09344,2.06892,7.389,50.0,43.6,66.3397316847,135.28,60.57344,65.66892,89.3395135839,7.09344,2.06892,7.389,53.48,63.6,83.0967532458,134.33
2021-05-06 02:00:00,6.634944,1.9351919999999998,6.9114,6.634944,1.9351919999999998,6.9114,0.0,0.0,0.0,135.02,95.174944,25.575192,98.5513085212,6.634944,1.9351919999999998,6.9114,88.54,23.64,91.6415909945,131.35,90.654944,24.255192,93.8436636678,6.634944,1.9351919999999998,6.9114,84.02,22.32,86.9341290863,133.52,59.644944,46.205192,75.4482545359,6.634944,1.9351919999999998,6.9114,53.01,44.27,69.0644119645,135.02,63.434944,64.455192,90.4348599603,6.634944,1.9351919999999998,6.9114,56.8,62.52,84.4688723732,134.06
2021-05-06 02:30:00,5.383104,1.5700720000000001,5.6074,5.383104,1.5700720000000001,5.6074,0.0,0.0,0.0,135.1,95.043104,25.280072,98.3477181143,5.383104,1.5700720000000001,5.6074,89.66,23.71,92.7420061245,131.4,90.463104,23.940072,93.577242066,5.383104,1.5700720000000001,5.6074,85.08,22.37,87.971718751,133.6,60.193104,45.910072,75.7030017912,5.383104,1.5700720000000001,5.6074,54.81,44.34,70.4994446787,135.1,64.143104,64.050072,90.6462879216,5.383104,1.5700720000000001,5.6074,58.76,62.48,85.7699714352,134.13
2021-05-06 03:00:00,5.160768,1.5052240000000001,5.3758,5.160768,1.5052240000000001,5.3758,0.0,0.0,0.0,135.26,93.970768,25.195224,97.2897967462,5.160768,1.5052240000000001,5.3758,88.81,23.69,91.9153534509,131.6,89.430768,23.865224,92.5603110498,5.160768,1.5052240000000001,5.3758,84.27,22.36,87.1860223889,133.76,59.450768,46.015224,75.1784188152,5.160768,1.5052240000000001,5.3758,54.29,44.51,70.2035910762,135.26,63.360768,64.145224,90.1620578933,5.160768,1.5052240000000001,5.3758,58.2,62.64,85.5044419899,134.29
2021-05-06 03:30:00,4.881792,1.423856,5.0852,4.881792,1.423856,5.0852,0.0,0.0,0.0,135.36,92.721792,25.583856,96.1866123716,4.881792,1.423856,5.0852,87.84,24.16,91.1019824153,131.74,88.241792,24.233856,91.5089811549,4.881792,1.423856,5.0852,83.36,22.81,86.4244508227,133.88,58.851792,45.733856,74.5326707306,4.881792,1.423856,5.0852,53.97,44.31,69.8293419703,135.36,62.761792,64.383856,89.9128658673,4.881792,1.423856,5.0852,57.88,62.96,85.5222544137,134.39
2021-05-06 04:00:00,4.72896,1.37928,4.926,4.72896,1.37928,4.926,0.0,0.0,0.0,135.42,92.03896,25.40928,95.4819441989,4.72896,1.37928,4.926,87.31,24.03,90.556485135,131.84,87.58896,24.07928,90.8385250827,4.72896,1.37928,4.926,82.86,22.7,85.9131514961,133.95,58.51896,45.91928,74.3844671635,4.72896,1.37928,4.926,53.79,44.54,69.8367789922,135.42,62.36896,64.17928,89.4922742632,4.72896,1.37928,4.926,57.64,62.8,85.2420647333,134.45
2021-05-06 04:30:00,4.105152,1.197336,4.2762,4.105152,1.197336,4.2762,0.0,0.0,0.0,135.31,92.185152,24.527336,95.3923081832,4.105152,1.197336,4.2762,88.08,23.33,91.1173710112,131.73,87.665152,23.207336,90.6849453846,4.105152,1.197336,4.2762,83.56,22.01,86.4101481309,133.88,58.745152,46.427336,74.8765010638,4.105152,1.197336,4.2762,54.64,45.23,70.9315338901,135.31,62.665152,62.797336,88.7154252872,4.105152,1.197336,4.2762,58.56,61.6,84.9931385466,134.35
2021-05-06 05:00:00,4.156992,1.212456,4.3302,4.156992,1.212456,4.3302,0.0,0.0,0.0,135.18,92.266992,24.562456,95.4804276147,4.156992,1.212456,4.3302,88.11,23.35,91.1514925824,131.52,87.756992,23.242456,90.7827153471,4.156992,1.212456,4.3302,83.6,22.03,86.4539235663,133.72,58.626992,46.172456,74.6258660522,4.156992,1.212456,4.3302,54.47,44.96,70.628482215,135.18,62.556992,62.972456,88.7632100747,4.156992,1.212456,4.3302,58.4,61.76,84.9991623488,134.21
2021-05-06 05:30:00,4.313472,1.258096,4.4932,4.313472,1.258096,4.4932,0.0,0.0,0.0,134.89,93.173472,24.698096,96.3913472806,4.313472,1.258096,4.4932,88.86,23.44,91.8995821536,131.16,88.563472,23.378096,91.5970738904,4.313472,1.258096,4.4932,84.25,22.12,87.1054355365,133.43,59.373472,45.808096,74.9906049881,4.313472,1.258096,4.4932,55.06,44.55,70.8258858046,134.89,63.313472,62.978096,89.3019390186,4.313472,1.258096,4.4932,59.0,61.72,85.3835956141,133.94
2021-05-06 06:00:00,4.941696,1.441328,5.1476,4.941696,1.441328,5.1476,0.0,0.0,0.0,134.81,96.151696,23.231328,98.9183665672,4.941696,1.441328,5.1476,91.21,21.79,93.7766932665,131.0,91.421696,21.981328,94.0271518241,4.941696,1.441328,5.1476,86.48,20.54,88.8857806401,133.23,61.691696,46.831328,77.4534611079,4.941696,1.441328,5.1476,56.75,45.39,72.6692135639,134.81,65.781696,62.201328,90.5330698342,4.941696,1.441328,5.1476,60.84,60.76,85.9842032004,133.86
2021-05-06 06:30:00,5.52,1.6099999999999999,5.75,5.52,1.6099999999999999,5.75,0.0,0.0,0.0,134.28,106.23,16.84,107.5564898088,5.52,1.6099999999999999,5.75,100.71,15.23,101.8550784203,131.26,101.0,15.27,102.147799291,5.52,1.6099999999999999,5.75,95.48,13.66,96.4521954131,133.46,67.23,46.4,81.6874096786,5.52,1.6099999999999999,5.75,61.71,44.79,76.2513488405,134.28,71.88,62.17,95.0360105434,5.52,1.6099999999999999,5.75,66.36,60.56,89.8396527153,133.33
2021-05-06 07:00:00,6.432768,1.8762240000000001,6.7008,6.432768,1.8762240000000001,6.7008,0.0,0.0,0.0,134.19,116.122768,8.956224,116.4676401251,6.432768,1.8762240000000001,6.7008,109.69,7.08,109.9182537161,132.61,110.292768,8.406224,110.6126542265,6.432768,1.8762240000000001,6.7008,103.86,6.53,104.0650781963,134.58,71.292768,44.666224,84.1292478008,6.432768,1.8762240000000001,6.7008,64.86,42.79,77.7033055925,134.19,76.192768,64.516224,99.8382744979,6.432768,1.8762240000000001,6.7008,69.76,62.64,93.7562115276,133.25
2021-05-06 07:30:00,6.558912,1.9130159999999998,6.8322,6.558912,1.9130159999999998,6.8322,0.0,0.0,0.0,132.82,128.048912,3.5430159999999997,128.097918901,6.558912,1.9130159999999998,6.8322,121.49,1.63,121.5009341528,130.56,121.638912,3.383016,121.6859470514,6.558912,1.9130159999999998,6.8322,115.08,1.47,115.0893883032,132.86,79.218912,47.393016,92.3132384008,6.558912,1.9130159999999998,6.8322,72.66,45.48,85.7199276715,132.82,85.038912,59.433016,103.7492165995,6.558912,1.9130159999999998,6.8322,78.48,57.52,97.3019054284,131.89
2021-05-06 08:00:00,7.711872,2.249296,8.0332,7.711872,2.249296,8.0332,0.0,0.0,0.0,132.42,135.401872,7.459296,135.6071828404,7.711872,2.249296,8.0332,127.69,5.21,127.7962448588,131.12,128.731872,8.379296,129.0042924483,7.711872,2.249296,8.0332,121.02,6.13,121.1751513306,133.36,81.801872,46.029296,93.8628912455,7.711872,2.249296,8.0332,74.09,43.78,86.0582157612,132.42,87.751872,60.929296,106.8305674915,7.711872,2.249296,8.0332,80.04,58.68,99.2458764886,131.49
2021-05-06 08:30:00,9.384192,2.737056,9.7752,9.384192,2.737056,9.7752,0.0,0.0,0.0,132.75,140.704192,13.907056,141.3898010924,9.384192,2.737056,9.7752,131.32,11.17,131.7942005553,132.72,133.694192,13.567056000000001,134.3808095787,9.384192,2.737056,9.7752,124.31,10.83,124.7808679245,134.74,82.864192,43.837056,93.7451961146,9.384192,2.737056,9.7752,73.48,41.1,84.1933512814,132.75,88.784192,64.737056,109.8795666566,9.384192,2.737056,9.7752,79.4,62.0,100.7390688859,131.83
2021-05-06 09:00:00,10.885632,3.174976,11.3392,10.885632,3.174976,11.3392,0.0,0.0,0.0,132.67,141.575632,15.534976,142.4254017215,10.885632,3.174976,11.3392,130.69,12.36,131.2731720497,132.57,134.605632,15.134976,135.4538432996,10.885632,3.174976,11.3392,123.72,11.96,124.2967417111,134.59,84.135632,45.104976,95.4634141019,10.885632,3.174976,11.3392,73.25,41.93,84.4019395512,132.67,90.005632,64.334976,110.6345467232,10.885632,3.174976,11.3392,79.12,61.16,100.0025999662,131.73
2021-05-06 09:30:00,10.536,3.073,10.975,10.536,3.073,10.975,0.0,0.0,0.0,132.47,144.206,16.593,145.1574940711,10.536,3.073,10.975,133.67,13.52,134.3519977522,132.29,137.066,16.123,138.0110121874,10.536,3.073,10.975,126.53,13.05,127.2011926045,134.33,87.126,45.893,98.4738915906,10.536,3.073,10.975,76.59,42.82,87.7472535183,132.47,93.376,62.913,112.592730427,10.536,3.073,10.975,82.84,59.84,102.1924224197,131.53
2021-05-06 10:00:00,10.84416,3.16288,11.296,10.84416,3.16288,11.296,0.0,0.0,0.0,132.89,145.01416,16.78288,145.9820936334,10.84416,3.16288,11.296,134.17,13.62,134.8595317358,132.68,137.87416,16.32288,138.8370282281,10.84416,3.16288,11.296,127.03,13.16,127.7098527914,134.72,87.72416,45.68288,98.9062878325,10.84416,3.16288,11.296,76.88,42.52,87.8549076603,132.89,94.00416,63.80288,113.611573326,10.84416,3.16288,11.296,83.16,60.64,102.9213058604,131.93
2021-05-06 10:30:00,13.809408,4.027744,14.3848,13.809408,4.027744,14.3848,0.0,0.0,0.0,133.2,144.269408,17.277744,145.3003183837,13.809408,4.027744,14.3848,130.46,13.25,131.1311332217,133.09,137.319408,16.817744,138.3454239457,13.809408,4.027744,14.3848,123.51,12.79,124.170464282,135.11,85.089408,46.787744,97.1045845591,13.809408,4.027744,14.3848,71.28,42.76,83.1219345299,133.2,90.729408,64.747744,111.4634282136,13.809408,4.027744,14.3848,76.92,60.72,97.9979836527,132.24
2021-05-06 11:00:00,15.798528,4.6079039999999996,16.4568,15.798528,4.6079039999999996,16.4568,0.0,0.0,0.0,132.9,139.628528,17.547904,140.7268800416,15.798528,4.6079039999999996,16.4568,123.83,12.94,124.5042669952,132.8,133.008528,17.097904,134.1029710406,15.798528,4.6079039999999996,16.4568,117.21,12.49,117.8735941592,134.91,84.848528,47.237904,97.1117514932,15.798528,4.6079039999999996,16.4568,69.05,42.63,81.1493647541,132.9,90.238528,65.407904,111.4503738948,15.798528,4.6079039999999996,16.4568,74.44,60.8,96.1142736538,132.01
2021-05-06 11:30:00,21.568704,6.290872,22.4674,21.568704,6.290872,22.4674,0.0,0.0,0.0,132.9,134.208704,18.780872,135.5164100116,21.568704,6.290872,22.4674,112.64,12.49,113.3303564805,132.88,128.178704,18.330872,129.4828213602,21.568704,6.290872,22.4674,106.61,12.04,107.2877145809,135.02,80.348704,49.220872,94.2263682571,21.568704,6.290872,22.4674,58.78,42.93,72.78786506,132.9,84.608704,66.610872,107.6830583758,21.568704,6.290872,22.4674,63.04,60.32,87.2498939827,131.95
2021-05-06 12:00:00,33.362496,9.730728,34.7526,33.362496,9.730728,34.7526,0.0,0.0,0.0,133.25,129.222496,21.580728,131.0121417788,33.362496,9.730728,34.7526,95.86,11.85,96.5896583491,133.52,124.052496,21.140728,125.8409795901,33.362496,9.730728,34.7526,90.69,11.41,91.4049462557,135.71,73.912496,54.030728,91.5553200702,33.362496,9.730728,34.7526,40.55,44.3,60.0565774916,133.25,76.202496,68.850728,102.699771873,33.362496,9.730728,34.7526,42.84,59.12,73.0098623475,132.31
2021-05-06 12:30:00,33.797376,9.857568,35.2056,33.797376,9.857568,35.2056,0.0,0.0,0.0,133.13,131.677376,21.877568,133.4824307984,33.797376,9.857568,35.2056,97.88,12.02,98.6152868474,133.77,126.417376,21.437568,128.2221598495,33.797376,9.857568,35.2056,92.62,11.58,93.3410992007,135.71,73.067376,55.797568,91.9359017481,33.797376,9.857568,35.2056,39.27,45.94,60.4368802967,133.13,75.237376,66.977568,100.7306178009,33.797376,9.857568,35.2056,41.44,57.12,70.5688883291,132.17
2021-05-06 13:00:00,28.666368,8.361024,29.8608,28.666368,8.361024,29.8608,0.0,0.0,0.0,133.29,132.816368,19.241024,134.2028487525,28.666368,8.361024,29.8608,104.15,10.88,104.7167460342,134.0,127.226368,18.861024,128.6168221532,28.666368,8.361024,29.8608,98.56,10.5,99.1177259626,135.71,74.716368,52.711024,91.4384366568,28.666368,8.361024,29.8608,46.05,44.35,63.9337547779,133.29,77.626368,67.681024,102.9882227177,28.666368,8.361024,29.8608,48.96,59.32,76.9151740556,132.31
2021-05-06 13:30:00,26.541888,7.741384,27.6478,26.541888,7.741384,27.6478,0.0,0.0,0.0,133.82,129.491888,17.781384,130.7070261109,26.541888,7.741384,27.6478,102.95,10.04,103.438407277,134.6,124.011888,17.441384,125.2323849536,26.541888,7.741384,27.6478,97.47,9.7,97.9514721686,136.3,78.271888,51.071384,93.4600166636,26.541888,7.741384,27.6478,51.73,43.33,67.4794916993,133.82,81.861888,68.821384,106.9474244786,26.541888,7.741384,27.6478,55.32,61.08,82.4079413649,132.84
2021-05-06 14:00:00,30.32736,8.84548,31.591,30.32736,8.84548,31.591,0.0,0.0,0.0,134.14,122.66736,12.49548,123.3021420325,30.32736,8.84548,31.591,92.34,3.65,92.4121101371,133.07,117.82736,12.28548,118.4661123841,30.32736,8.84548,31.591,87.5,3.44,87.5675944628,135.06,77.01736,54.96548,94.6196477112,30.32736,8.84548,31.591,46.69,46.12,65.6278180347,134.14,80.04736,67.20548,104.5186891661,30.32736,8.84548,31.591,49.72,58.36,76.6679072363,133.18
2021-05-06 14:30:00,33.430848,9.750664,34.8238,33.430848,9.750664,34.8238,0.0,0.0,0.0,134.26,121.150848,10.550664,121.6093930663,33.430848,9.750664,34.8238,87.72,0.8,87.723647895,132.4,116.540848,10.680664,117.0292520528,33.430848,9.750664,34.8238,83.11,0.93,83.1152031821,134.52,74.610848,58.320664,94.6999392222,33.430848,9.750664,34.8238,41.18,48.57,63.6776043833,134.26,77.030848,65.630664,101.1984960396,33.430848,9.750664,34.8238,43.6,55.88,70.8768960946,133.31
2021-05-06 15:00:00,33.988224,9.913232,35.4044,33.988224,9.913232,35.4044,0.0,0.0,0.0,134.69,119.668224,10.303232,120.110950479,33.988224,9.913232,35.4044,85.68,0.39,85.6808876004,133.16,115.188224,10.333232,115.6507787775,33.988224,9.913232,35.4044,81.2,0.42,81.2010861996,135.16,71.668224,59.633232,93.2333453764,33.988224,9.913232,35.4044,37.68,49.72,62.3847801952,134.69,73.708224,65.233232,98.4290447094,33.988224,9.913232,35.4044,39.72,55.32,68.1027224125,133.75
2021-05-06 15:30:00,37.017216,10.796688,38.5596,37.017216,10.796688,38.5596,0.0,0.0,0.0,134.8,118.357216,11.376688,118.9027317143,37.017216,10.796688,38.5596,81.34,0.58,81.342067837,133.25,114.097216,11.306688,114.6560765615,37.017216,10.796688,38.5596,77.08,0.51,77.0816871896,135.27,71.227216,60.246688,93.2897621075,37.017216,10.796688,38.5596,34.21,49.45,60.1300806585,134.8,72.897216,66.676688,98.7916232441,37.017216,10.796688,38.5596,35.88,55.88,66.4074453657,133.86
2021-05-06 16:00:00,37.743744,11.008592,39.3164,37.743744,11.008592,39.3164,0.0,0.0,0.0,134.57,122.323744,11.788592,122.8904766348,37.743744,11.008592,39.3164,84.58,0.78,84.5835965185,132.87,117.873744,11.828592,118.4657550235,37.743744,11.008592,39.3164,80.13,0.8200000000000001,80.1341955722,134.96,71.243744,60.648592,93.5624004113,37.743744,11.008592,39.3164,33.5,49.64,59.8863891047,134.57,72.823744,66.328592,98.5026893383,37.743744,11.008592,39.3164,35.08,55.32,65.5050288146,133.64
2021-05-06 16:30:00,35.154048,10.253264,36.6188,35.154048,10.253264,36.6188,0.0,0.0,0.0,133.99,126.424048,11.453264,126.941786536,35.154048,10.253264,36.6188,91.27,1.2,91.277888341,132.08,121.634048,11.513264,122.177726615,35.154048,10.253264,36.6188,86.48,1.26,86.4891785138,134.24,73.584048,59.523264,94.6447625454,35.154048,10.253264,36.6188,38.43,49.27,62.4851806431,133.99,75.674048,65.213264,99.8966032568,35.154048,10.253264,36.6188,40.52,54.96,68.2822963879,133.07
2021-05-06 17:00:00,35.598144,10.382792,37.0814,35.598144,10.382792,37.0814,0.0,0.0,0.0,133.77,130.568144,11.382792,131.0633746755,35.598144,10.382792,37.0814,94.97,1.0,94.9752646745,131.69,125.548144,11.332792,126.0585920767,35.598144,10.382792,37.0814,89.95,0.9500000000000001,89.955016536,133.93,72.148144,58.572792,92.9307626425,35.598144,10.382792,37.0814,36.55,48.19,60.4828785691,133.77,74.078144,66.222792,99.3631199126,35.598144,10.382792,37.0814,38.48,55.84,67.8145707057,132.85
2021-05-06 17:30:00,28.772928,8.392104,29.9718,28.772928,8.392104,29.9718,0.0,0.0,0.0,133.96,132.232928,10.322104,132.6351879346,28.772928,8.392104,29.9718,103.46,1.9300000000000002,103.4780000773,131.88,126.792928,10.042104,127.1899777638,28.772928,8.392104,29.9718,98.02,1.65,98.0338864883,134.08,77.662928,54.182104,94.6954633517,28.772928,8.392104,29.9718,48.89,45.79,66.9847460247,133.96,80.932928,67.192104,105.1899124184,28.772928,8.392104,29.9718,52.16,58.8,78.6009262032,133.04
2021-05-06 18:00:00,29.857536,8.708448,31.1016,29.857536,8.708448,31.1016,0.0,0.0,0.0,133.96,132.867536,10.858448,133.3104947695,29.857536,8.708448,31.1016,103.01,2.15,103.032434699,131.88,127.437536,10.568448,127.8750080152,29.857536,8.708448,31.1016,97.58,1.8599999999999999,97.5977253833,134.08,75.327536,54.708448,93.0980771144,29.857536,8.708448,31.1016,45.47,46.0,64.6801430116,133.96,78.137536,67.388448,103.1827381687,29.857536,8.708448,31.1016,48.28,58.68,75.9888202303,133.04
2021-05-06 18:30:00,26.840256,7.828408,27.9586,26.840256,7.828408,27.9586,0.0,0.0,0.0,133.96,134.380256,10.598408,134.7975498841,26.840256,7.828408,27.9586,107.54,2.77,107.5756687174,131.83,128.700256,10.278408,129.1100366566,26.840256,7.828408,27.9586,101.86,2.45,101.8894602007,134.04,75.880256,52.998408,92.5561694387,26.840256,7.828408,27.9586,49.04,45.17,66.6727118093,133.96,79.120256,67.348408,103.9029497639,26.840256,7.828408,27.9586,52.28,59.52,79.2201287553,133.04
2021-05-06 19:00:00,22.948224,6.693232,23.9044,22.948224,6.693232,23.9044,0.0,0.0,0.0,133.32,135.608224,9.333232,135.929024259,22.948224,6.693232,23.9044,112.66,2.64,112.6909277626,131.11,129.658224,9.003232,129.9704321655,22.948224,6.693232,23.9044,106.71,2.31,106.7349998829,133.44,77.838224,51.923232,93.5671477432,22.948224,6.693232,23.9044,54.89,45.23,71.1242926151,133.32,81.708224,65.253232,104.5668119227,22.948224,6.693232,23.9044,58.76,58.56,82.957888112,132.43
2021-05-06 19:30:00,19.449216,5.672688,20.2596,19.449216,5.672688,20.2596,0.0,0.0,0.0,133.34,136.319216,8.672688,136.5948175005,19.449216,5.672688,20.2596,116.87,3.0,116.9084979803,130.98,130.149216,8.322688,130.4150511289,19.449216,5.672688,20.2596,110.7,2.65,110.731714066,133.4,76.949216,49.812688,91.6650736584,19.449216,5.672688,20.2596,57.5,44.14,72.4885480611,133.34,81.129216,65.152688,104.0520179641,19.449216,5.672688,20.2596,61.68,59.48,85.6871799046,132.46
2021-05-06 20:00:00,14.991744,4.372592,15.6164,14.991744,4.372592,15.6164,0.0,0.0,0.0,133.3,134.351744,8.112592,134.5964533886,14.991744,4.372592,15.6164,119.36,3.74,119.4185797939,130.91,128.061744,7.732592,128.2949853087,14.991744,4.372592,15.6164,113.07,3.36,113.1199120403,133.3,77.481744,47.312592,90.7849217384,14.991744,4.372592,15.6164,62.49,42.94,75.8211296408,133.3,82.191744,65.252592,104.9446689665,14.991744,4.372592,15.6164,67.2,60.88,90.6764269256,132.42
2021-05-06 20:30:00,12.465984,3.635912,12.9854,12.465984,3.635912,12.9854,0.0,0.0,0.0,133.3,132.475984,8.595912,132.754570693,12.465984,3.635912,12.9854,120.01,4.96,120.1124543917,131.03,126.145984,8.135912,126.4080786319,12.465984,3.635912,12.9854,113.68,4.5,113.7690309355,133.38,78.305984,45.955912,90.795225524,12.465984,3.635912,12.9854,65.84,42.32,78.2680522308,133.3,83.385984,65.275912,105.8969641448,12.465984,3.635912,12.9854,70.92,61.64,93.9634822684,132.42
2021-05-06 21:00:00,15.694656,4.577608,16.3486,15.694656,4.577608,16.3486,0.0,0.0,0.0,133.12,132.524656,9.987608,132.9004769046,15.694656,4.577608,16.3486,116.83,5.41,116.9551922746,130.85,126.364656,9.517608,126.7225755264,15.694656,4.577608,16.3486,110.67,4.94,110.780199043,133.22,76.594656,46.597608,89.6553311247,15.694656,4.577608,16.3486,60.9,42.02,73.9897992969,133.12,81.094656,66.257608,104.7206467209,15.694656,4.577608,16.3486,65.4,61.68,89.8976217705,132.24
2021-05-06 21:30:00,16.953984,4.944912,17.6604,16.953984,4.944912,17.6604,0.0,0.0,0.0,133.34,131.183984,10.904912,131.6364492222,16.953984,4.944912,17.6604,114.23,5.96,114.3853771249,131.26,125.173984,10.424911999999999,125.6073447719,16.953984,4.944912,17.6604,108.22,5.48,108.3586581681,133.59,76.313984,47.654912,89.9711886755,16.953984,4.944912,17.6604,59.36,42.71,73.1283371888,133.34,80.713984,66.184912,104.3800258172,16.953984,4.944912,17.6604,63.76,61.24,88.4063074673,132.45
2021-05-06 22:00:00,18.831552,5.492536,19.6162,18.831552,5.492536,19.6162,0.0,0.0,0.0,134.16,125.641552,13.502536,126.3650191604,18.831552,5.492536,19.6162,106.81,8.01,107.1099257772,132.46,120.031552,12.912536,120.72409478430001,18.831552,5.492536,19.6162,101.2,7.42,101.4716531845,134.58,70.061552,47.912536,84.8777484068,18.831552,5.492536,19.6162,51.23,42.42,66.5129258115,134.16,73.551552,68.452536,100.4767659036,18.831552,5.492536,19.6162,54.72,62.96,83.4160655989,133.26
2021-05-06 22:30:00,17.304,5.047,18.025,17.304,5.047,18.025,0.0,0.0,0.0,134.19,118.414,14.847,119.3411446443,17.304,5.047,18.025,101.11,9.8,101.5838181011,132.66,113.094,14.167,113.9778782264,17.304,5.047,18.025,95.79,9.12,96.2231702866,134.74,66.614,46.307,81.1280669374,17.304,5.047,18.025,49.31,41.26,64.2951296756,134.19,69.904,69.287,98.423866948,17.304,5.047,18.025,52.6,64.24,83.02733044,133.29
2021-05-06 23:00:00,15.738816,4.590488,16.3946,15.738816,4.590488,16.3946,0.0,0.0,0.0,134.78,109.978816,17.000488,111.2850239745,15.738816,4.590488,16.3946,94.24,12.41,95.05359383,133.58,105.048816,16.210488,106.2922088594,15.738816,4.590488,16.3946,89.31,11.62,90.0627586742,135.5,61.798816,44.630488,76.2297456254,15.738816,4.590488,16.3946,46.06,40.04,61.0305267878,134.78,64.738816,71.150488,96.1951466537,15.738816,4.590488,16.3946,49.0,66.56,82.6512770621,133.87
2021-05-06 23:30:00,12.732672,3.713696,13.2632,12.732672,3.713696,13.2632,0.0,0.0,0.0,135.28,101.632672,18.953696,103.3849244809,12.732672,3.713696,13.2632,88.9,15.24,90.1968269952,134.46,97.022672,18.033696,98.6844115017,12.732672,3.713696,13.2632,84.29,14.32,85.4977572805,136.15,58.362672,42.143696,71.988142048,12.732672,3.713696,13.2632,45.63,38.43,59.6570347905,135.28,61.292672,73.073696,95.3758705753,12.732672,3.713696,13.2632,48.56,69.36,84.6692577031,134.37
2021-05-07 00:00:00,11.224512,3.273816,11.6922,11.224512,3.273816,11.6922,0.0,0.0,0.0,135.44,96.984512,20.463816,99.1199441745,11.224512,3.273816,11.6922,85.76,17.19,87.4658430474,134.19,92.524512,19.423816,94.5413663369,11.224512,3.273816,11.6922,81.3,16.15,82.8885546985,135.95,56.304512,42.693816,70.6608802394,11.224512,3.273816,11.6922,45.08,39.42,59.8844119951,135.44,59.184512,71.673816,92.9512902583,11.224512,3.273816,11.6922,47.96,68.4,83.5387431076,134.52
2021-05-07 00:30:00,10.182912,2.970016,10.6072,10.182912,2.970016,10.6072,0.0,0.0,0.0,135.3,93.122912,26.490016,96.8173418714,10.182912,2.970016,10.6072,82.94,23.52,86.2104054045,131.72,88.862912,25.180016,92.3615197736,10.182912,2.970016,10.6072,78.68,22.21,81.7546726493,133.87,56.312912,47.960016,73.968285046,10.182912,2.970016,10.6072,46.13,44.99,64.4366122635,135.3,59.342912,65.010016,88.0220619218,10.182912,2.970016,10.6072,49.16,62.04,79.1559675577,134.37
2021-05-07 01:00:00,10.655424,3.107832,11.0994,10.655424,3.107832,11.0994,0.0,0.0,0.0,135.35,90.765424,27.637832,94.8799870972,10.655424,3.107832,11.0994,80.11,24.53,83.7814597629,131.92,86.675424,26.277832,90.5712624412,10.655424,3.107832,11.0994,76.02,23.17,79.4725694816,133.97,54.945424,47.797832,72.8260417875,10.655424,3.107832,11.0994,44.29,44.69,62.9189971312,135.35,57.735424,65.787832,87.5295265823,10.655424,3.107832,11.0994,47.08,62.68,78.392020002,134.42
2021-05-07 01:30:00,11.80896,3.44428,12.301,11.80896,3.44428,12.301,0.0,0.0,0.0,135.26,93.25896,26.66428,96.995966144,11.80896,3.44428,12.301,81.45,23.22,84.6951645609,131.69,89.09896,25.37428,92.6416685871,11.80896,3.44428,12.301,77.29,21.93,80.3409546869,133.79,55.76896,48.67428,74.0227156554,11.80896,3.44428,12.301,43.96,45.23,63.0732471021,135.26,58.56896,65.36428,87.7656662676,11.80896,3.44428,12.301,46.76,61.92,77.5924223104,134.33
2021-05-07 02:00:00,10.30752,3.00636,10.737,10.30752,3.00636,10.737,0.0,0.0,0.0,135.1,95.38752,26.41636,98.9777906775,10.30752,3.00636,10.737,85.08,23.41,88.2419089775,131.45,91.01752,25.10636,94.416726587,10.30752,3.00636,10.737,80.71,22.1,83.6810259258,133.59,57.74752,47.76636,74.942652834,10.30752,3.00636,10.737,47.44,44.76,65.2227812961,135.1,60.90752,65.16636,89.1985452135,10.30752,3.00636,10.737,50.6,62.16,80.1512669894,134.16
2021-05-07 02:30:00,8.518272,2.484496,8.8732,8.518272,2.484496,8.8732,0.0,0.0,0.0,135.07,95.318272,25.704496,98.7233209109,8.518272,2.484496,8.8732,86.8,23.22,89.8521474423,131.4,90.878272,24.404496,94.09803264,8.518272,2.484496,8.8732,82.36,21.92,85.2270848968,133.55,58.988272,47.354496,75.6443290998,8.518272,2.484496,8.8732,50.47,44.87,67.5317540125,135.07,62.478272,64.564496,89.8449142458,8.518272,2.484496,8.8732,53.96,62.08,82.2533160426,134.12
2021-05-07 03:00:00,8.803008,2.567544,9.1698,8.803008,2.567544,9.1698,0.0,0.0,0.0,135.37,93.213008,27.137544,97.0830116692,8.803008,2.567544,9.1698,84.41,24.57,87.9132128863,131.82,88.883008,25.767544,92.5427222148,8.803008,2.567544,9.1698,80.08,23.2,83.3729356566,133.93,57.433008,46.927544,74.1670060997,8.803008,2.567544,9.1698,48.63,44.36,65.8231456252,135.37,60.723008,65.647544,89.4252969456,8.803008,2.567544,9.1698,51.92,63.08,81.6992827386,134.43
2021-05-07 03:30:00,9.628416,2.808288,10.0296,9.628416,2.808288,10.0296,0.0,0.0,0.0,135.51,92.038416,27.718288,96.1216599391,9.628416,2.808288,10.0296,82.41,24.91,86.0924863156,132.03,87.808416,26.338288,91.6734603645,9.628416,2.808288,10.0296,78.18,23.53,81.6441871783,134.11,56.538416,47.168288,73.6304276549,9.628416,2.808288,10.0296,46.91,44.36,64.5628197959,135.51,59.628416,66.048288,88.9827193471,9.628416,2.808288,10.0296,50.0,63.24,80.6182212654,134.57
2021-05-07 04:00:00,9.632256,2.809408,10.0336,9.632256,2.809408,10.0336,0.0,0.0,0.0,135.57,91.522256,28.009408,95.7123308662,9.632256,2.809408,10.0336,81.89,25.2,85.6797064654,132.13,87.312256,26.609408,91.276999523,9.632256,2.809408,10.0336,77.68,23.8,81.2442145633,134.22,56.482256,47.269408,73.6521702024,9.632256,2.809408,10.0336,46.85,44.46,64.5880337214,135.57,59.552256,66.009408,88.9028297592,9.632256,2.809408,10.0336,49.92,63.2,80.5372361085,134.64
2021-05-07 04:30:00,9.296832,2.711576,9.6842,9.296832,2.711576,9.6842,0.0,0.0,0.0,135.53,91.576832,27.371576,95.5799107129,9.296832,2.711576,9.6842,82.28,24.66,85.8959486821,132.03,87.356832,26.001576,91.1443802522,9.296832,2.711576,9.6842,78.06,23.29,81.4603443401,134.15,56.856832,47.491576,74.0820432766,9.296832,2.711576,9.6842,47.56,44.78,65.3238241379,135.53,60.016832,65.471576,88.8174948264,9.296832,2.711576,9.6842,50.72,62.76,80.6928497452,134.59
2021-05-07 05:00:00,9.42528,2.74904,9.818,9.42528,2.74904,9.818,0.0,0.0,0.0,135.38,93.15528,25.77904,96.6564281111,9.42528,2.74904,9.818,83.73,23.03,86.8394714401,131.72,88.86528,24.48904,92.1778230899,9.42528,2.74904,9.818,79.44,21.74,82.3610417613,133.89,57.51528,48.25904,75.0795736216,9.42528,2.74904,9.818,48.09,45.51,66.2103330304,135.38,60.74528,64.50904,88.6081558549,9.42528,2.74904,9.818,51.32,61.76,80.2996886669,134.43
