Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-05-07 05:30:00,8.702784,2.538312,9.0654,8.702784,2.538312,9.0654,0.0,0.0,0.0,135.17,94.232784,25.108312,97.5204845757,8.702784,2.538312,9.0654,85.53,22.57,88.4578193265,131.39,89.842784,23.848312,92.9541167572,8.702784,2.538312,9.0654,81.14,21.31,83.8916902917,133.62,58.192784,47.868312,75.3510146143,8.702784,2.538312,9.0654,49.49,45.33,67.1123610075,135.17,61.542784,64.138312,88.8889044183,8.702784,2.538312,9.0654,52.84,61.6,81.1580285616,134.21
2021-05-07 06:00:00,9.532416,2.780288,9.9296,9.532416,2.780288,9.9296,0.0,0.0,0.0,134.84,96.792416,25.160288,100.0090590265,9.532416,2.780288,9.9296,87.26,22.38,90.0842494557,130.94,92.292416,23.890287999999998,95.3343375277,9.532416,2.780288,9.9296,82.76,21.11,85.4098922842,133.26,59.322416,47.900288,76.2468794808,9.532416,2.780288,9.9296,49.79,45.12,67.1926967758,134.84,62.732416,63.940288,89.5751999536,9.532416,2.780288,9.9296,53.2,61.16,81.0603824319,133.88
2021-05-07 06:30:00,10.281408,2.998744,10.7098,10.281408,2.998744,10.7098,0.0,0.0,0.0,133.8,104.831408,22.138744,107.1435863184,10.281408,2.998744,10.7098,94.55,19.14,96.4678293526,129.5,99.921408,21.038744,102.1122741192,10.281408,2.998744,10.7098,89.64,18.04,91.4372528021,132.07,64.381408,49.478744,81.1979790628,10.281408,2.998744,10.7098,54.1,46.48,71.3246128626,133.8,68.241408,60.998744,91.5299761575,10.281408,2.998744,10.7098,57.96,58.0,81.9961072247,132.85
2021-05-07 07:00:00,10.476096,3.055528,10.9126,10.476096,3.055528,10.9126,0.0,0.0,0.0,134.05,114.506096,12.535528,115.1902143561,10.476096,3.055528,10.9126,104.03,9.48,104.4610515934,131.95,109.086096,11.255528,109.665232645,10.476096,3.055528,10.9126,98.61,8.2,98.9503516921,134.13,69.136096,45.905528,82.9886574845,10.476096,3.055528,10.9126,58.66,42.85,72.64377537,134.05,73.436096,65.455528,98.3731993049,10.476096,3.055528,10.9126,62.96,62.4,88.6437905327,133.09
2021-05-07 07:30:00,12.736896,3.714928,13.2676,12.736896,3.714928,13.2676,0.0,0.0,0.0,133.44,124.016896,8.134928,124.2834162189,12.736896,3.714928,13.2676,111.28,4.42,111.3677457795,130.91,118.166896,7.744928,118.420434132,12.736896,3.714928,13.2676,105.43,4.03,105.506994081,133.52,74.336896,47.204928,88.0583859402,12.736896,3.714928,13.2676,61.6,43.49,75.4051728995,133.44,78.976896,64.394928,101.9021925864,12.736896,3.714928,13.2676,66.24,60.68,89.8320655445,132.48
2021-05-07 08:00:00,16.709376,4.873568,17.4056,16.709376,4.873568,17.4056,0.0,0.0,0.0,133.35,128.079376,6.603568,128.2494977256,16.709376,4.873568,17.4056,111.37,1.73,111.3834359319,130.62,122.249376,6.343568,122.4138504719,16.709376,4.873568,17.4056,105.54,1.47,105.5502368543,133.3,76.649376,50.163568,91.6051876024,16.709376,4.873568,17.4056,59.94,45.29,75.1264780221,133.35,81.149376,63.193568,102.8525559321,16.709376,4.873568,17.4056,64.44,58.32,86.9122315903,132.37
2021-05-07 08:30:00,22.10112,6.44616,23.022,22.10112,6.44616,23.022,0.0,0.0,0.0,133.07,129.60112,6.92616,129.7860624166,22.10112,6.44616,23.022,107.5,0.48,107.5010716226,130.35,123.97112,6.956160000000001,124.1661256382,22.10112,6.44616,23.022,101.87,0.51,101.8712766191,132.93,76.87112,52.47616,93.0747895963,22.10112,6.44616,23.022,54.77,46.03,71.543789388,133.07,80.78112,63.44616,102.7180829611,22.10112,6.44616,23.022,58.68,57.0,81.8067381088,132.1
2021-05-07 09:00:00,27.259392,7.950656,28.3952,27.259392,7.950656,28.3952,0.0,0.0,0.0,133.07,127.519392,8.890656,127.8289446884,27.259392,7.950656,28.3952,100.26,0.9400000000000001,100.2644064462,130.71,122.289392,9.000656,122.6201745398,27.259392,7.950656,28.3952,95.03,1.05,95.0358006227,133.07,75.389392,55.510656,93.6215432242,27.259392,7.950656,28.3952,48.13,47.56,67.6642483147,133.07,78.619392,63.110656,100.8164852551,27.259392,7.950656,28.3952,51.36,55.16,75.3689272844,132.1
2021-05-07 09:30:00,31.725312,9.253216,33.0472,31.725312,9.253216,33.0472,0.0,0.0,0.0,132.66,127.075312,11.563216,127.6003247808,31.725312,9.253216,33.0472,95.35,2.31,95.377977542,130.48,122.105312,11.593216,122.6544327607,31.725312,9.253216,33.0472,90.38,2.34,90.4102870253,132.83,75.445312,59.243216,95.9257720574,31.725312,9.253216,33.0472,43.72,49.99,66.4111323499,132.66,78.205312,61.253216,99.337944892,31.725312,9.253216,33.0472,46.48,52.0,69.7451819124,131.68
2021-05-07 10:00:00,33.063552,9.643536,34.4412,33.063552,9.643536,34.4412,0.0,0.0,0.0,132.78,123.763552,11.913536,124.3356310302,33.063552,9.643536,34.4412,90.7,2.27,90.7284018376,130.54,119.043552,11.923536,119.6391991929,33.063552,9.643536,34.4412,85.98,2.2800000000000002,86.0102249735,132.87,74.823552,58.623536,95.0541051562,33.063552,9.643536,34.4412,41.76,48.98,64.3656585455,132.78,77.423552,63.003536,99.819096133,33.063552,9.643536,34.4412,44.36,53.36,69.390915832,131.79
2021-05-07 10:30:00,29.715264,8.666952,30.9534,29.715264,8.666952,30.9534,0.0,0.0,0.0,133.16,119.025264,9.346952,119.3917039914,29.715264,8.666952,30.9534,89.31,0.68,89.3125886983,130.92,114.375264,9.456952,114.7655652023,29.715264,8.666952,30.9534,84.66,0.79,84.6636858399,133.21,76.915264,55.196952,94.6713332867,29.715264,8.666952,30.9534,47.2,46.53,66.2788118481,133.16,80.075264,65.266952,103.3045155259,29.715264,8.666952,30.9534,50.36,56.6,75.7607391727,132.19
2021-05-07 11:00:00,32.066496,9.352728,33.4026,32.066496,9.352728,33.4026,0.0,0.0,0.0,132.97,118.60649599999999,10.672728,119.0857170964,32.066496,9.352728,33.4026,86.54,1.32,86.5500664356,130.83,114.096496,10.742728,114.6011195598,32.066496,9.352728,33.4026,82.03,1.3900000000000001,82.0417759437,133.17,75.786496,57.212728,94.957302095,32.066496,9.352728,33.4026,43.72,47.86,64.8229743224,132.97,78.586496,63.992728,101.3454813519,32.066496,9.352728,33.4026,46.52,54.64,71.7609921894,132.03
2021-05-07 11:30:00,31.354368,9.145024,32.6608,31.354368,9.145024,32.6608,0.0,0.0,0.0,132.63,118.364368,10.795024,118.8556105331,31.354368,9.145024,32.6608,87.01,1.65,87.0256433472,130.66,113.884368,10.835024,114.3986320715,31.354368,9.145024,32.6608,82.53,1.69,82.5473015913,132.98,76.394368,58.425024,96.1747518402,31.354368,9.145024,32.6608,45.04,49.28,66.7616656473,132.63,79.354368,61.905024,100.6446606488,31.354368,9.145024,32.6608,48.0,52.76,71.3275374592,131.72
2021-05-07 12:00:00,31.970496,9.324728,33.3026,31.970496,9.324728,33.3026,0.0,0.0,0.0,132.94,116.950496,10.314728,117.40448087,31.970496,9.324728,33.3026,84.98,0.99,84.9857664553,130.93,112.550496,10.394728,113.0294851799,31.970496,9.324728,33.3026,80.58,1.07,80.587103807,133.23,73.630496,57.434728,93.3819999874,31.970496,9.324728,33.3026,41.66,48.11,63.6406136048,132.94,76.250496,63.884728,99.4756081252,31.970496,9.324728,33.3026,44.28,54.56,70.2674320009,132.04
2021-05-07 12:30:00,28.926528,8.436904,30.1318,28.926528,8.436904,30.1318,0.0,0.0,0.0,132.94,119.556528,8.706904,119.8731561472,28.926528,8.436904,30.1318,90.63,0.27,90.6304021838,130.89,114.876528,8.766904,115.2105693549,28.926528,8.436904,30.1318,85.95,0.33,85.9506335055,133.27,74.386528,56.246904,93.2580814594,28.926528,8.436904,30.1318,45.46,47.81,65.972779993,132.94,77.406528,63.196904,99.9280703917,28.926528,8.436904,30.1318,48.48,54.76,73.1366392446,132.04
2021-05-07 13:00:00,28.41504,8.28772,29.599,28.41504,8.28772,29.599,0.0,0.0,0.0,132.86,119.79504,8.65772,120.1074840474,28.41504,8.28772,29.599,91.38,0.37,91.3807490667,131.07,115.08504,8.56772,115.4035192609,28.41504,8.28772,29.599,86.67,0.28,86.6704522891,133.41,73.99504,57.25772,93.5612764139,28.41504,8.28772,29.599,45.58,48.97,66.8999050821,132.86,77.01504,61.64772,98.6496719072,28.41504,8.28772,29.599,48.6,53.36,72.1751314512,131.98
2021-05-07 13:30:00,31.831104,9.284072,33.1574,31.831104,9.284072,33.1574,0.0,0.0,0.0,133.37,115.821104,11.454072,116.3860983845,31.831104,9.284072,33.1574,83.99,2.17,84.0180278274,131.63,111.471104,11.214072,112.0337557962,31.831104,9.284072,33.1574,79.64,1.9300000000000002,79.6633824288,133.88,69.671104,56.154072,89.4837557033,31.831104,9.284072,33.1574,37.84,46.87,60.2383806223,133.37,71.831104,65.884072,97.4700900028,31.831104,9.284072,33.1574,40.0,56.6,69.3077196278,132.5
2021-05-07 14:00:00,25.556736,7.454048,26.6216,25.556736,7.454048,26.6216,0.0,0.0,0.0,133.77,112.106736,11.644048,112.7098225995,25.556736,7.454048,26.6216,86.55,4.19,86.6513623667,131.96,107.636736,11.304048,108.2286858366,25.556736,7.454048,26.6216,82.08,3.85,82.1702433975,134.21,70.636736,51.554048,87.4492329178,25.556736,7.454048,26.6216,45.08,44.1,63.0635901293,133.77,73.59673599999999,67.734048,100.0219016432,25.556736,7.454048,26.6216,48.04,60.28,77.0812558279,132.91
2021-05-07 14:30:00,30.61536,8.92948,31.891,30.61536,8.92948,31.891,0.0,0.0,0.0,133.63,110.84536,12.83948,111.5864959581,30.61536,8.92948,31.891,80.23,3.91,80.3252201989,132.07,106.69536,12.50948,107.4261929671,30.61536,8.92948,31.891,76.08,3.58,76.1641831834,134.25,68.30536,54.52948,87.4018672215,30.61536,8.92948,31.891,37.69,45.6,59.1599197092,133.63,70.41536,67.44948,97.5077190596,30.61536,8.92948,31.891,39.8,58.52,70.771677951,132.77
2021-05-07 15:00:00,26.169984,7.632912,27.2604,26.169984,7.632912,27.2604,0.0,0.0,0.0,133.76,112.759984,12.162912,113.4140662352,26.169984,7.632912,27.2604,86.59,4.53,86.7084136633,132.4,108.259984,11.802912,108.9014823928,26.169984,7.632912,27.2604,82.09,4.17,82.1958453938,134.56,70.719984,54.192912,89.0965086185,26.169984,7.632912,27.2604,44.55,46.56,64.4401745808,133.76,73.609984,65.232912,98.3552873641,26.169984,7.632912,27.2604,47.44,57.6,74.6211337357,132.91
2021-05-07 15:30:00,24.633024,7.184632,25.6594,24.633024,7.184632,25.6594,0.0,0.0,0.0,134.43,109.993024,13.234632,110.7863746714,24.633024,7.184632,25.6594,85.36,6.05,85.5741321896,133.1,105.603024,12.794632,106.3752851275,24.633024,7.184632,25.6594,80.97,5.61,81.1641115272,135.17,68.713024,51.964632,86.1498847714,24.633024,7.184632,25.6594,44.08,44.78,62.8354581427,134.43,71.553024,67.984632,98.7002808087,24.633024,7.184632,25.6594,46.92,60.8,76.7992604131,133.58
2021-05-07 16:00:00,24.25248,7.07364,25.263,24.25248,7.07364,25.263,0.0,0.0,0.0,134.03,112.74248,12.26364,113.4075114911,24.25248,7.07364,25.263,88.49,5.19,88.642067891,132.69,108.19248,11.87364,108.8420693271,24.25248,7.07364,25.263,83.94,4.8,84.0771288758,134.78,71.49248,52.88364,88.9261158277,24.25248,7.07364,25.263,47.24,45.81,65.8040553462,134.03,74.65248,66.31364,99.8523490971,24.25248,7.07364,25.263,50.4,59.24,77.7787734539,133.18
2021-05-07 16:30:00,20.809152,6.069336,21.6762,20.809152,6.069336,21.6762,0.0,0.0,0.0,133.88,115.669152,11.639336,116.2532875532,20.809152,6.069336,21.6762,94.86,5.57,95.023389226,132.52,110.759152,11.219336,111.3259325227,20.809152,6.069336,21.6762,89.95,5.15,90.0973085059,134.6,73.359152,51.399336,89.5737513081,20.809152,6.069336,21.6762,52.55,45.33,69.399649855,133.88,77.129152,65.509336,101.1947587151,20.809152,6.069336,21.6762,56.32,59.44,81.8844063299,133.03
2021-05-07 17:00:00,19.812672,5.778696,20.6382,19.812672,5.778696,20.6382,0.0,0.0,0.0,133.97,118.052672,11.778696,118.638826047,19.812672,5.778696,20.6382,98.24,6.0,98.4230542099,132.27,112.962672,11.328696,113.5293117148,19.812672,5.778696,20.6382,93.15,5.55,93.3151916892,134.44,71.752672,48.928696,86.8473559264,19.812672,5.778696,20.6382,51.94,43.15,67.5254477956,133.97,75.412672,67.738696,101.3686442346,19.812672,5.778696,20.6382,55.6,61.96,83.249033628,133.12
2021-05-07 17:30:00,19.15488,5.5868400000000005,19.953,19.15488,5.5868400000000005,19.953,0.0,0.0,0.0,133.41,122.66488,10.77684,123.1373747722,19.15488,5.5868400000000005,19.953,103.51,5.19,103.640031841,131.75,117.31488,10.35684,117.7711560791,19.15488,5.5868400000000005,19.953,98.16,4.77,98.2758286661,134.0,73.72488,50.64684,89.4452924027,19.15488,5.5868400000000005,19.953,54.57,45.06,70.7692623955,133.41,77.67488,64.50684,100.9679126743,19.15488,5.5868400000000005,19.953,58.52,58.92,83.0431020615,132.57
2021-05-07 18:00:00,18.121536,5.285448,18.8766,18.121536,5.285448,18.8766,0.0,0.0,0.0,133.41,123.221536,10.725448,123.6874373936,18.121536,5.285448,18.8766,105.1,5.44,105.2406936503,131.71,117.761536,10.285448,118.2098549261,18.121536,5.285448,18.8766,99.64,5.0,99.7653727503,133.95,76.331536,49.555448,91.0068448777,18.121536,5.285448,18.8766,58.21,44.27,73.1316415787,133.41,80.641536,65.165448,103.6802437376,18.121536,5.285448,18.8766,62.52,59.88,86.5699994224,132.57
2021-05-07 18:30:00,14.323584,4.177712,14.9204,14.323584,4.177712,14.9204,0.0,0.0,0.0,133.66,124.303584,10.117712,124.7146707142,14.323584,4.177712,14.9204,109.98,5.94,110.1402923548,131.78,118.563584,9.637712,118.9546507856,14.323584,4.177712,14.9204,104.24,5.46,104.38289706649999,134.0,74.423584,46.667712,87.8450066806,14.323584,4.177712,14.9204,60.1,42.49,73.6030576811,133.66,78.923584,66.297712,103.0743359321,14.323584,4.177712,14.9204,64.6,62.12,89.621729508,132.83
2021-05-07 19:00:00,11.366783999999999,3.315312,11.8404,11.366783999999999,3.315312,11.8404,0.0,0.0,0.0,133.6,123.316784,9.875312,123.7115637408,11.366783999999999,3.315312,11.8404,111.95,6.5600000000000005,112.1420353837,131.67,117.496784,9.365312,117.869433354,11.366783999999999,3.315312,11.8404,106.13,6.05,106.3023019506,133.93,73.836784,44.995312,86.4664603962,11.366783999999999,3.315312,11.8404,62.47,41.68,75.0980911875,133.6,78.606784,66.275312,102.8175251186,11.366783999999999,3.315312,11.8404,67.24,62.96,92.1150324323,132.78
2021-05-07 19:30:00,7.736064,2.256352,8.0584,7.736064,2.256352,8.0584,0.0,0.0,0.0,133.31,123.856064,8.946352,124.1787494046,7.736064,2.256352,8.0584,116.12,6.69,116.3125552122,131.26,117.796064,8.426352,118.097062207,7.736064,2.256352,8.0584,110.06,6.17,110.2328104513,133.61,74.146064,43.476352,85.9524984507,7.736064,2.256352,8.0584,66.41,41.22,78.1625005997,133.31,79.296064,65.216352,102.6695589456,7.736064,2.256352,8.0584,71.56,62.96,95.3141920178,132.5
2021-05-07 20:00:00,6.357312,1.854216,6.6222,6.357312,1.854216,6.6222,0.0,0.0,0.0,133.31,122.497312,9.454216,122.8616036335,6.357312,1.854216,6.6222,116.14,7.6,116.3883997656,131.34,116.437312,8.874216,116.7749944783,6.357312,1.854216,6.6222,110.08,7.02,110.3036119082,133.69,73.727312,42.534216,85.1168377319,6.357312,1.854216,6.6222,67.37,40.68,78.6992966932,133.31,78.997312,65.374216,102.5395700246,6.357312,1.854216,6.6222,72.64,63.52,96.4953884908,132.53
2021-05-07 20:30:00,5.387136,1.571248,5.6116,5.387136,1.571248,5.6116,0.0,0.0,0.0,133.51,121.877136,9.821248,122.2722094012,5.387136,1.571248,5.6116,116.49,8.25,116.7817734066,131.68,115.817136,9.211248,116.1828562266,5.387136,1.571248,5.6116,110.43,7.64,110.693967767,133.94,73.677136,42.301248,84.9571418512,5.387136,1.571248,5.6116,68.29,40.73,79.5138792916,133.51,79.067136,65.331248,102.5659980719,5.387136,1.571248,5.6116,73.68,63.76,97.4375697562,132.71
2021-05-07 21:00:00,4.8769919999999995,1.422456,5.0802,4.8769919999999995,1.422456,5.0802,0.0,0.0,0.0,133.41,121.476992,9.892456,121.8791215553,4.8769919999999995,1.422456,5.0802,116.6,8.47,116.9072320261,131.54,115.406992,9.272456,115.7788937707,4.8769919999999995,1.422456,5.0802,110.53,7.85,110.8084085257,133.79,72.926992,41.692456,84.003613312,4.8769919999999995,1.422456,5.0802,68.05,40.27,79.0725957586,133.41,78.276992,65.822456,102.2735703417,4.8769919999999995,1.422456,5.0802,73.4,64.4,97.6469149538,132.59
2021-05-07 21:30:00,4.505088,1.313984,4.6928,4.505088,1.313984,4.6928,0.0,0.0,0.0,133.5,121.225088,10.463984,121.6758682803,4.505088,1.313984,4.6928,116.72,9.15,117.0780974393,131.69,115.145088,9.803984,115.5617124864,4.505088,1.313984,4.6928,110.64,8.49,110.9652634837,133.91,73.065088,41.193984,83.8775977377,4.505088,1.313984,4.6928,68.56,39.88,79.3151183571,133.5,78.465088,66.273984,102.7083783831,4.505088,1.313984,4.6928,73.96,64.96,98.4372043488,132.67
2021-05-07 22:00:00,4.876416,1.422288,5.0796,4.876416,1.422288,5.0796,0.0,0.0,0.0,133.76,116.366416,12.442288,117.0297111992,4.876416,1.422288,5.0796,111.49,11.02,112.0333008529,132.23,110.556416,11.682288,111.1719252855,4.876416,1.422288,5.0796,105.68,10.26,106.1768807227,134.36,69.996416,40.962288,81.1012163351,4.876416,1.422288,5.0796,65.12,39.54,76.1841584583,133.76,75.036416,67.182288,100.7170469535,4.876416,1.422288,5.0796,70.16,65.76,96.1602995004,132.93
2021-05-07 22:30:00,7.675776,2.238768,7.9956,7.675776,2.238768,7.9956,0.0,0.0,0.0,134.63,110.745776,15.218768,111.7865725446,7.675776,2.238768,7.9956,103.07,12.98,103.8840955103,133.57,105.365776,14.368768,106.3409998351,7.675776,2.238768,7.9956,97.69,12.13,98.4402001217,135.36,64.065776,41.228768,76.1855298943,7.675776,2.238768,7.9956,56.39,38.99,68.5569267106,134.63,68.075776,69.998768,97.6429147431,7.675776,2.238768,7.9956,60.4,67.76,90.7721190675,133.77
2021-05-07 23:00:00,9.454272,2.7574959999999997,9.8482,9.454272,2.7574959999999997,9.8482,0.0,0.0,0.0,135.09,105.004272,17.597496,106.4686292,9.454272,2.7574959999999997,9.8482,95.55,14.84,96.6955433306,134.21,100.014272,16.657496,101.3919463107,9.454272,2.7574959999999997,9.8482,90.56,13.9,91.6205413649,135.85,59.654272,40.377496,72.0345358219,9.454272,2.7574959999999997,9.8482,50.2,37.62,62.732004591,135.09,63.014272,72.957496,96.4032919473,9.454272,2.7574959999999997,9.8482,53.56,70.2,88.2990011269,134.22
2021-05-07 23:30:00,7.512576,2.1911680000000002,7.8256,7.512576,2.1911680000000002,7.8256,0.0,0.0,0.0,135.5,96.392576,26.071168,99.8560689633,7.512576,2.1911680000000002,7.8256,88.88,23.88,92.0321074408,132.26,91.842576,24.711168,95.1088880717,7.512576,2.1911680000000002,7.8256,84.33,22.52,87.2851608236,134.25,57.672576,45.921168,73.721636532,7.512576,2.1911680000000002,7.8256,50.16,43.73,66.5457624496,135.5,61.072576,66.271168,90.1206260928,7.512576,2.1911680000000002,7.8256,53.56,64.08,83.5159864936,134.62
2021-05-08 00:00:00,6.427392,1.8746559999999999,6.6952,6.427392,1.8746559999999999,6.6952,0.0,0.0,0.0,135.65,91.137392,27.414656,95.1713590539,6.427392,1.8746559999999999,6.6952,84.71,25.54,88.476413241,132.32,86.787392,25.994656,90.5967634671,6.427392,1.8746559999999999,6.6952,80.36,24.12,83.9017520675,134.33,55.247392,45.774656,71.7467313173,6.427392,1.8746559999999999,6.6952,48.82,43.9,65.6551780136,135.65,58.467392,65.954656,88.1388255842,6.427392,1.8746559999999999,6.6952,52.04,64.08,82.5494276176,134.76
2021-05-08 00:30:00,5.822208,1.698144,6.0648,5.822208,1.698144,6.0648,0.0,0.0,0.0,136.03,87.662208,27.988144,92.0217306727,5.822208,1.698144,6.0648,81.84,26.29,85.9590001105,132.86,83.462208,26.518144,87.5736953967,5.822208,1.698144,6.0648,77.64,24.82,81.5107477576,134.78,53.332208,45.678144,70.2197781928,5.822208,1.698144,6.0648,47.51,43.98,64.7413353276,136.03,56.422208,66.298144,87.0569322538,5.822208,1.698144,6.0648,50.6,64.6,82.0580282483,135.14
2021-05-08 01:00:00,5.536704,1.614872,5.7674,5.536704,1.614872,5.7674,0.0,0.0,0.0,136.52,85.776704,28.364872,90.344944035,5.536704,1.614872,5.7674,80.24,26.75,84.5814406356,133.55,81.696704,26.894872,86.0097993508,5.536704,1.614872,5.7674,76.16,25.28,80.2460217082,135.36,52.606704,46.274872,70.0630365054,5.536704,1.614872,5.7674,47.07,44.66,64.8852872383,136.52,55.696704,66.254872,86.5553632088,5.536704,1.614872,5.7674,50.16,64.64,81.819039349,135.63
2021-05-08 01:30:00,5.156544,1.503992,5.3714,5.156544,1.503992,5.3714,0.0,0.0,0.0,136.46,86.836544,28.353992,91.3484221878,5.156544,1.503992,5.3714,81.68,26.85,85.9799098627,133.44,82.676544,26.883992,86.9376785614,5.156544,1.503992,5.3714,77.52,25.38,81.5689573306,135.29,53.826544,45.913992,70.7487915117,5.156544,1.503992,5.3714,48.67,44.41,65.8863946502,136.46,57.076544,66.303992,87.486863186,5.156544,1.503992,5.3714,51.92,64.8,83.0344892198,135.57
2021-05-08 02:00:00,6.087552,1.775536,6.3412,6.087552,1.775536,6.3412,0.0,0.0,0.0,136.23,89.077552,28.265536,93.4545386575,6.087552,1.775536,6.3412,82.99,26.49,87.1152122192,133.06,84.857552,26.815536,88.9936913629,6.087552,1.775536,6.3412,78.77,25.04,82.6541862219,134.99,54.487552,45.855536,71.2153319504,6.087552,1.775536,6.3412,48.4,44.08,65.4645430749,136.23,57.727552,66.535536,88.0877279235,6.087552,1.775536,6.3412,51.64,64.76,82.8284202433,135.34
2021-05-08 02:30:00,6.345984,1.8509120000000001,6.6104,6.345984,1.8509120000000001,6.6104,0.0,0.0,0.0,136.29,88.505984,28.470912,92.9725875402,6.345984,1.8509120000000001,6.6104,82.16,26.62,86.3648655415,133.18,84.335984,27.020912,88.5589514536,6.345984,1.8509120000000001,6.6104,77.99,25.17,81.951015857,135.06,54.175984,46.160912,71.1749045594,6.345984,1.8509120000000001,6.6104,47.83,44.31,65.2003450911,136.29,57.345984,66.530912,87.8346408456,6.345984,1.8509120000000001,6.6104,51.0,64.68,82.368090909,135.39
2021-05-08 03:00:00,6.450624,1.881432,6.7194,6.450624,1.881432,6.7194,0.0,0.0,0.0,136.44,86.790624,28.861432,91.4636248538,6.450624,1.881432,6.7194,80.34,26.98,84.749253684,133.37,82.690624,27.371432,87.1030113558,6.450624,1.881432,6.7194,76.24,25.49,80.3882933019,135.24,52.920624,46.281432,70.3033668648,6.450624,1.881432,6.7194,46.47,44.4,64.2714625631,136.44,55.930624,66.721432,87.0631046377,6.450624,1.881432,6.7194,49.48,64.84,81.5628346736,135.53
2021-05-08 03:30:00,6.690048,1.951264,6.9688,6.690048,1.951264,6.9688,0.0,0.0,0.0,136.57,85.060048,29.081264,89.8940024785,6.690048,1.951264,6.9688,78.37,27.13,82.9330681936,133.54,81.060048,27.611264,85.6335990219,6.690048,1.951264,6.9688,74.37,25.66,78.6723108851,135.38,51.760048,46.391264,69.5072078599,6.690048,1.951264,6.9688,45.07,44.44,63.2946956703,136.57,54.610048,67.031264,86.460671383,6.690048,1.951264,6.9688,47.92,65.08,80.8191363478,135.66
2021-05-08 04:00:00,6.7056000000000004,1.9558,6.985,6.7056000000000004,1.9558,6.985,0.0,0.0,0.0,136.74,83.7456,29.4558,88.7748256715,6.7056000000000004,1.9558,6.985,77.04,27.5,81.801048893,133.75,79.8056,27.9558,84.5603958423,6.7056000000000004,1.9558,6.985,73.1,26.0,77.5861456705,135.58,50.8856,46.3158,68.8076857408,6.7056000000000004,1.9558,6.985,44.18,44.36,62.6073637841,136.74,53.6256,67.2358,86.0020800737,6.7056000000000004,1.9558,6.985,46.92,65.28,80.3925668206,135.83
2021-05-08 04:30:00,6.335424,1.847832,6.5994,6.335424,1.847832,6.5994,0.0,0.0,0.0,136.82,83.215424,29.387832,88.2522037184,6.335424,1.847832,6.5994,76.88,27.54,81.6638598157,133.83,79.285424,27.877832,84.0437503678,6.335424,1.847832,6.5994,72.95,26.03,77.4549120457,135.67,51.005424,46.257832,68.8573910249,6.335424,1.847832,6.5994,44.67,44.41,62.989340368,136.82,53.775424,67.167832,86.0425120621,6.335424,1.847832,6.5994,47.44,65.32,80.7295237196,135.91
2021-05-08 05:00:00,6.899904,2.012472,7.1874,6.899904,2.012472,7.1874,0.0,0.0,0.0,136.97,83.349904,29.662472,88.4707225129,6.899904,2.012472,7.1874,76.45,27.65,81.296525141,133.99,79.419904,28.152472,84.2619892424,6.899904,2.012472,7.1874,72.52,26.14,77.0872881868,135.83,50.799904,46.322472,68.7488302344,6.899904,2.012472,7.1874,43.9,44.31,62.3745629243,136.97,53.499904,67.572472,86.1874625465,6.899904,2.012472,7.1874,46.6,65.56,80.4342812487,136.07
2021-05-08 05:30:00,9.198144,2.682792,9.5814,9.198144,2.682792,9.5814,0.0,0.0,0.0,137.22,84.248144,30.182792,89.4916236324,9.198144,2.682792,9.5814,75.05,27.5,79.9296722125,134.11,80.398144,28.682792,85.3613736743,9.198144,2.682792,9.5814,71.2,26.0,75.7986807273,135.99,50.138144,46.502792,68.3837930182,9.198144,2.682792,9.5814,40.94,43.82,59.9689586369,137.22,52.478144,69.202792,86.8503426492,9.198144,2.682792,9.5814,43.28,66.52,79.360372983,136.34
2021-05-08 06:00:00,11.769408,3.432744,12.2598,11.769408,3.432744,12.2598,0.0,0.0,0.0,136.77,85.259408,29.982744,90.3777162263,11.769408,3.432744,12.2598,73.49,26.55,78.1388674092,133.66,81.519408,28.542744,86.3718826686,11.769408,3.432744,12.2598,69.75,25.11,74.1321428262,135.58,49.299408,47.742744,68.62799162,11.769408,3.432744,12.2598,37.53,44.31,58.0678654679,136.77,51.329408,69.552744,86.4424220135,11.769408,3.432744,12.2598,39.56,66.12,77.0509441863,136.1
2021-05-08 06:30:00,13.072704,3.812872,13.6174,13.072704,3.812872,13.6174,0.0,0.0,0.0,136.05,90.032704,29.662872,94.7933213093,13.072704,3.812872,13.6174,76.96,25.85,81.1853687557,132.51,86.072704,28.232872,90.5847969322,13.072704,3.812872,13.6174,73.0,24.42,76.9762067135,134.67,52.482704,47.582872,70.8418232891,13.072704,3.812872,13.6174,39.41,43.77,58.8978862099,136.05,54.672704,69.412872,88.3586518795,13.072704,3.812872,13.6174,41.6,65.6,77.6783110012,135.33
2021-05-08 07:00:00,14.414784,4.204312,15.0154,14.414784,4.204312,15.0154,0.0,0.0,0.0,135.54,94.914784,28.394312,99.070950211,14.414784,4.204312,15.0154,80.5,24.19,84.0559700438,131.8,90.764784,27.044312,94.7081877459,14.414784,4.204312,15.0154,76.35,22.84,79.6930869022,134.1,55.484784,48.524312,73.7100407719,14.414784,4.204312,15.0154,41.07,44.32,60.423565767,135.54,57.894784,68.404312,89.6156008438,14.414784,4.204312,15.0154,43.48,64.2,77.5380577523,134.75
2021-05-08 07:30:00,14.043648,4.096064,14.6288,14.043648,4.096064,14.6288,0.0,0.0,0.0,134.18,100.443648,26.096064,103.7782779768,14.043648,4.096064,14.6288,86.4,22.0,89.1569402795,130.09,95.973648,24.846064,99.1376215507,14.043648,4.096064,14.6288,81.93,20.75,84.5167876815,132.66,58.893648,48.756064,76.4566252951,14.043648,4.096064,14.6288,44.85,44.66,63.2932705744,134.18,61.723648,65.536064,90.0265761153,14.043648,4.096064,14.6288,47.68,61.44,77.7705342659,133.37
2021-05-08 08:00:00,16.314048,4.758264,16.9938,16.314048,4.758264,16.9938,0.0,0.0,0.0,133.86,107.214048,21.068264,109.2644674014,16.314048,4.758264,16.9938,90.9,16.31,92.351643732,131.21,102.544048,18.918264,104.2745534299,16.314048,4.758264,16.9938,86.23,14.16,87.3848871373,133.6,61.544048,46.248264,76.98423064,16.314048,4.758264,16.9938,45.23,41.49,61.3773003642,133.86,64.394048,69.278264,94.5836734362,16.314048,4.758264,16.9938,48.08,64.52,80.4643821824,133.05
2021-05-08 08:30:00,18.85536,5.49948,19.641,18.85536,5.49948,19.641,0.0,0.0,0.0,133.08,115.03536,15.73948,116.1071284676,18.85536,5.49948,19.641,96.18,10.24,96.7235752027,131.38,110.00536,15.04948,111.0300233135,18.85536,5.49948,19.641,91.15,9.55,91.648922525,133.7,64.68536,45.80948,79.2635115056,18.85536,5.49948,19.641,45.83,40.31,61.035112845,133.08,67.65536,70.05948,97.3939344857,18.85536,5.49948,19.641,48.8,64.56,80.9285709747,132.25
2021-05-08 09:00:00,18.530496,5.404728,19.3026,18.530496,5.404728,19.3026,0.0,0.0,0.0,132.71,120.190496,13.634727999999999,120.9614034986,18.530496,5.404728,19.3026,101.66,8.23,101.9925904171,130.75,114.870496,13.024728,115.6065499475,18.530496,5.404728,19.3026,96.34,7.62,96.6408816185,133.14,67.160496,46.484728,81.6784069397,18.530496,5.404728,19.3026,48.63,41.08,63.6588037902,132.71,70.410496,68.524728,98.2510880064,18.530496,5.404728,19.3026,51.88,63.12,81.7047660789,131.91
2021-05-08 09:30:00,18.49728,5.39504,19.268,18.49728,5.39504,19.268,0.0,0.0,0.0,132.1,125.06728,11.57504,125.6017757741,18.49728,5.39504,19.268,106.57,6.18,106.7490388716,129.98,119.55728,11.07504,120.0691455454,18.49728,5.39504,19.268,101.06,5.68,101.2194941698,132.48,70.90728,46.31504,84.6931242026,18.49728,5.39504,19.268,52.41,40.92,66.4925146163,132.1,74.57728,67.79504,100.7865970296,18.49728,5.39504,19.268,56.08,62.4,83.8971179481,131.23
2021-05-08 10:00:00,18.821376,5.489568,19.6056,18.821376,5.489568,19.6056,0.0,0.0,0.0,132.44,129.511376,8.319568,129.7783176232,18.821376,5.489568,19.6056,110.69,2.83,110.7261712514,132.81,123.641376,8.389568,123.9256822067,18.821376,5.489568,19.6056,104.82,2.9,104.8601087163,134.86,71.241376,41.299568,82.3467544677,18.821376,5.489568,19.6056,52.42,35.81,63.4839546657,132.44,74.901376,74.089568,105.3540707003,18.821376,5.489568,19.6056,56.08,68.6,88.6054535568,131.52
2021-05-08 10:30:00,19.059648,5.559064,19.8538,19.059648,5.559064,19.8538,0.0,0.0,0.0,132.69,131.119648,8.879064,131.4199371068,19.059648,5.559064,19.8538,112.06,3.32,112.1091700085,133.05,125.179648,8.909064,125.4962776132,19.059648,5.559064,19.8538,106.12,3.35,106.1728632938,135.0,71.269648,41.829064,82.637965374,19.059648,5.559064,19.8538,52.21,36.27,63.5719828226,132.69,74.899648,73.999064,105.2892147535,19.059648,5.559064,19.8538,55.84,68.44,88.3297186682,131.75
2021-05-08 11:00:00,17.866176,5.210968,18.6106,17.866176,5.210968,18.6106,0.0,0.0,0.0,132.42,131.596176,8.650968,131.880221357,17.866176,5.210968,18.6106,113.73,3.44,113.7820130776,132.68,125.576176,8.690968,125.8765621693,17.866176,5.210968,18.6106,107.71,3.48,107.7662029581,134.71,73.196176,41.030968,83.9119807658,17.866176,5.210968,18.6106,55.33,35.82,65.9126793569,132.42,77.186176,73.850968,106.8254241276,17.866176,5.210968,18.6106,59.32,68.64,90.7210670131,131.51
2021-05-08 11:30:00,18.061248,5.267864,18.8138,18.061248,5.267864,18.8138,0.0,0.0,0.0,132.25,131.471248,8.707864,131.759310662,18.061248,5.267864,18.8138,113.41,3.44,113.4621597714,132.62,125.441248,8.737864,125.7452065372,18.061248,5.267864,18.8138,107.38,3.47,107.4360521427,134.71,73.491248,41.277864,84.2901274705,18.061248,5.267864,18.8138,55.43,36.01,66.0999621785,132.25,77.461248,73.467864,106.7603483623,18.061248,5.267864,18.8138,59.4,68.2,90.4411410808,131.39
2021-05-08 12:00:00,21.219072,6.188896,22.1032,21.219072,6.188896,22.1032,0.0,0.0,0.0,132.57,132.069072,9.978896,132.4455289707,21.219072,6.188896,22.1032,110.85,3.79,110.9147717845,133.05,126.199072,10.008896,126.5953544677,21.219072,6.188896,22.1032,104.98,3.8200000000000003,105.0494778664,135.18,72.169072,42.848896,83.9309409083,21.219072,6.188896,22.1032,50.95,36.66,62.7682889682,132.57,75.619072,74.228896,105.963074,21.219072,6.188896,22.1032,54.4,68.04,87.1137279652,131.71
2021-05-08 12:30:00,25.437312,7.419216,26.4972,25.437312,7.419216,26.4972,0.0,0.0,0.0,132.85,133.157312,11.269216,133.6333228215,25.437312,7.419216,26.4972,107.72,3.85,107.7887791006,133.42,127.427312,11.269216,127.9246460726,25.437312,7.419216,26.4972,101.99,3.85,102.0626405694,135.53,71.557312,44.489216,84.2599503973,25.437312,7.419216,26.4972,46.12,37.07,59.1712709007,132.85,74.477312,75.379216,105.9664862469,25.437312,7.419216,26.4972,49.04,67.96,83.8062241125,131.93
2021-05-08 13:00:00,28.577472,8.335096,29.7682,28.577472,8.335096,29.7682,0.0,0.0,0.0,134.03,131.787472,12.155096,132.3468327348,28.577472,8.335096,29.7682,103.21,3.8200000000000003,103.2806685687,134.74,126.327472,11.985096,126.8947308127,28.577472,8.335096,29.7682,97.75,3.65,97.8181220429,136.4,69.297472,46.175096,83.2723190274,28.577472,8.335096,29.7682,40.72,37.84,55.587624522,134.03,71.657472,76.895096,105.1077974381,28.577472,8.335096,29.7682,43.08,68.56,80.9713529589,132.86
2021-05-08 13:30:00,28.846848,8.413664,30.0488,28.846848,8.413664,30.0488,0.0,0.0,0.0,133.86,127.856848,13.743664,128.5933975002,28.846848,8.413664,30.0488,99.01,5.33,99.1533610121,132.25,122.666848,13.283664,123.3839994793,28.846848,8.413664,30.0488,93.82,4.87,93.9463107312,134.06,69.546848,52.243664,86.9837024671,28.846848,8.413664,30.0488,40.7,43.83,59.8126984845,133.86,71.886848,69.933664,100.291755772,28.846848,8.413664,30.0488,43.04,61.52,75.0809696261,132.63
2021-05-08 14:00:00,29.75232,8.67776,30.992,29.75232,8.67776,30.992,0.0,0.0,0.0,134.54,124.79232,15.04776,125.69629354919999,29.75232,8.67776,30.992,95.04,6.37,95.2532335409,132.98,119.80232,14.54776,120.6823649023,29.75232,8.67776,30.992,90.05,5.87,90.2411181225,134.87,67.40232,52.68776,85.5515797353,29.75232,8.67776,30.992,37.65,44.01,57.9172046977,134.54,69.39232,70.63776,99.0201353907,29.75232,8.67776,30.992,39.64,61.96,73.5552255112,133.05
2021-05-08 14:30:00,30.160704,8.796872,31.4174,30.160704,8.796872,31.4174,0.0,0.0,0.0,135.04,123.300704,15.666872,124.2920531859,30.160704,8.796872,31.4174,93.14,6.87,93.3930216879,133.64,118.430704,15.146872,119.3953909551,30.160704,8.796872,31.4174,88.27,6.35,88.4981095843,135.44,66.670704,53.016872,85.1808164349,30.160704,8.796872,31.4174,36.51,44.22,57.3444722707,135.04,68.560704,71.396872,98.985268926,30.160704,8.796872,31.4174,38.4,62.6,73.4392265754,133.78
2021-05-08 15:00:00,29.64288,8.64584,30.878,29.64288,8.64584,30.878,0.0,0.0,0.0,135.31,122.28288,16.21584,123.3533793943,29.64288,8.64584,30.878,92.64,7.57,92.9487735261,133.98,117.45288,15.66584,118.4930274877,29.64288,8.64584,30.878,87.81,7.02,88.0901611986,135.74,65.17288,52.14584,83.4667174196,29.64288,8.64584,30.878,35.53,43.5,56.1661009863,135.31,66.96288,72.44584,98.6530639727,29.64288,8.64584,30.878,37.32,63.8,73.9136144428,134.24
2021-05-08 15:30:00,30.003072,8.750896000000001,31.2532,30.003072,8.750896000000001,31.2532,0.0,0.0,0.0,135.74,119.953072,17.090896,121.1645088643,30.003072,8.750896000000001,31.2532,89.95,8.34,90.3358074077,134.53,115.253072,16.490896,116.4268880299,30.003072,8.750896000000001,31.2532,85.25,7.74,85.6006431051,136.22,64.123072,51.800896,82.4324037568,30.003072,8.750896000000001,31.2532,34.12,43.05,54.9315656067,135.74,65.723072,73.710896,98.7563586927,30.003072,8.750896000000001,31.2532,35.72,64.96,74.1331235009,134.71
2021-05-08 16:00:00,28.06944,8.18692,29.239,28.06944,8.18692,29.239,0.0,0.0,0.0,135.92,120.25944,16.94692,121.4476471843,28.06944,8.18692,29.239,92.19,8.76,92.6052574101,134.68,115.44944,16.33692,116.5996061374,28.06944,8.18692,29.239,87.38,8.15,87.7592553524,136.41,64.20944,50.77692,81.8605386606,28.06944,8.18692,29.239,36.14,42.59,55.8570291011,135.92,66.06944,73.86692,99.1034448049,28.06944,8.18692,29.239,38.0,65.68,75.8805798607,134.91
2021-05-08 16:30:00,26.167296,7.632128,27.2576,26.167296,7.632128,27.2576,0.0,0.0,0.0,135.97,121.917296,16.662128,123.0506138686,26.167296,7.632128,27.2576,95.75,9.03,96.174858461,134.79,116.917296,16.022128,118.010010972,26.167296,7.632128,27.2576,90.75,8.39,91.1370100453,136.57,65.767296,49.962128,82.5926840431,26.167296,7.632128,27.2576,39.6,42.33,57.9654112381,135.97,67.967296,73.792128,100.3236337077,26.167296,7.632128,27.2576,41.8,66.16,78.2584538564,135.06
2021-05-08 17:00:00,25.724928,7.503104,26.7968,25.724928,7.503104,26.7968,0.0,0.0,0.0,135.1,122.914928,16.303104,123.9914139176,25.724928,7.503104,26.7968,97.19,8.8,97.5875816895,133.75,117.854928,15.683104,118.8938341755,25.724928,7.503104,26.7968,92.13,8.18,92.4924283388,135.71,67.974928,49.253104,83.9431896597,25.724928,7.503104,26.7968,42.25,41.75,59.3980218526,135.1,70.484928,73.263104,101.6641897763,25.724928,7.503104,26.7968,44.76,65.76,79.5476913556,134.22
2021-05-08 17:30:00,24.229632,7.066976,25.2392,24.229632,7.066976,25.2392,0.0,0.0,0.0,134.6,126.829632,15.306976,127.7499865656,24.229632,7.066976,25.2392,102.6,8.24,102.930353152,132.93,121.479632,14.706976,122.3666463295,24.229632,7.066976,25.2392,97.25,7.64,97.5496391587,134.97,70.359632,47.966976,85.154615857,24.229632,7.066976,25.2392,46.13,40.9,61.6505223011,134.6,73.349632,72.706976,103.278617698,24.229632,7.066976,25.2392,49.12,65.64,81.9840472287,133.63
2021-05-08 18:00:00,24.478272,7.139496,25.4982,24.478272,7.139496,25.4982,0.0,0.0,0.0,132.713,128.088272,15.009496,128.9646866166,24.478272,7.139496,25.4982,103.61,7.87,103.9084645253,130.753,122.688272,14.429496,123.5338918725,24.478272,7.139496,25.4982,98.21,7.29,98.480191917,133.143,70.498272,48.379496,85.5019414294,24.478272,7.139496,25.4982,46.02,41.24,61.7946437808,132.713,73.438272,70.979496,102.1335823653,24.478272,7.139496,25.4982,48.96,63.84,80.4526394844,131.913
2021-05-08 18:30:00,23.292096,6.793528,24.2626,23.292096,6.793528,24.2626,0.0,0.0,0.0,132.713,128.682096,14.763528,129.5262274212,23.292096,6.793528,24.2626,105.39,7.97,105.6909314937,130.753,123.192096,14.183528,124.0059070504,23.292096,6.793528,24.2626,99.9,7.39,100.1729609226,133.143,70.802096,47.933528,85.5018122879,23.292096,6.793528,24.2626,47.51,41.14,62.8466363459,132.713,73.932096,70.153528,101.9189497091,23.292096,6.793528,24.2626,50.64,63.36,81.1104136347,131.913
2021-05-08 19:00:00,22.298496,6.503728,23.2276,22.298496,6.503728,23.2276,0.0,0.0,0.0,132.713,128.148496,14.823728,129.0030229835,22.298496,6.503728,23.2276,105.85,8.32,106.1764799756,130.753,122.618496,14.213728,123.4395626408,22.298496,6.503728,23.2276,100.32,7.71,100.6158362287,133.143,70.648496,47.153728,84.939296273,22.298496,6.503728,23.2276,48.35,40.65,63.1675945402,132.713,73.858496,70.463728,102.0794513849,22.298496,6.503728,23.2276,51.56,63.96,82.15421596,131.913
2021-05-08 19:30:00,20.999616,6.124888,21.8746,20.999616,6.124888,21.8746,0.0,0.0,0.0,132.713,125.239616,15.754888,126.2266925484,20.999616,6.124888,21.8746,104.24,9.63,104.6838788926,130.753,119.829616,15.084888,120.7753729726,20.999616,6.124888,21.8746,98.83,8.96,99.2353288905,133.143,69.599616,46.694888,83.8124042889,20.999616,6.124888,21.8746,48.6,40.57,63.307858122,132.713,72.839616,71.284888,101.9173435496,20.999616,6.124888,21.8746,51.84,65.16,83.2659065885,131.913
2021-05-08 20:00:00,21.600576,6.300168,22.5006,21.600576,6.300168,22.5006,0.0,0.0,0.0,132.713,121.970576,17.040168,123.1551409209,21.600576,6.300168,22.5006,100.37,10.74,100.9429764768,130.753,116.750576,16.320168,117.8857280585,21.600576,6.300168,22.5006,95.15,10.02,95.676135478,133.143,66.930576,46.550168,81.5268062941,21.600576,6.300168,22.5006,45.33,40.25,60.6207175807,132.713,69.840576,72.220168,100.4662068656,21.600576,6.300168,22.5006,48.24,65.92,81.6856413331,131.913
2021-05-08 20:30:00,21.710976,6.332368,22.6156,21.710976,6.332368,22.6156,0.0,0.0,0.0,134.34,119.650976,17.762368,120.9622163104,21.710976,6.332368,22.6156,97.94,11.43,98.6047083054,132.8,114.570976,17.022368,115.8286214798,21.710976,6.332368,22.6156,92.86,10.69,93.4732886979,134.85,65.270976,46.542368,80.1654060492,21.710976,6.332368,22.6156,43.56,40.21,59.2816809816,134.34,67.950976,73.172368,99.8575514324,21.710976,6.332368,22.6156,46.24,66.84,81.2756002746,133.34
2021-05-08 21:00:00,22.339584,6.515712,23.2704,22.339584,6.515712,23.2704,0.0,0.0,0.0,134.81,117.339584,18.865712,118.8465105191,22.339584,6.515712,23.2704,95.0,12.35,95.7993867413,133.42,112.419584,18.075712,113.8634894558,22.339584,6.515712,23.2704,90.08,11.56,90.8187205371,135.33,63.549584,46.125712,78.5247154346,22.339584,6.515712,23.2704,41.21,39.61,57.159567878,134.81,65.979584,74.515712,99.5283720337,22.339584,6.515712,23.2704,43.64,68.0,80.7988217736,133.8
2021-05-08 21:30:00,21.704832,6.330576,22.6092,21.704832,6.330576,22.6092,0.0,0.0,0.0,134.93,114.694832,19.790576,116.389739178,21.704832,6.330576,22.6092,92.99,13.46,93.9590958875,133.64,109.874832,18.950576,111.4970987863,21.704832,6.330576,22.6092,88.17,12.62,89.0685876165,135.54,62.214832,44.720576,76.6199402151,21.704832,6.330576,22.6092,40.51,38.39,55.8108609502,134.93,64.584832,75.370576,99.2568599697,21.704832,6.330576,22.6092,42.88,69.04,81.2724799671,133.95
2021-05-08 22:00:00,21.342144,6.224792,22.2314,21.342144,6.224792,22.2314,0.0,0.0,0.0,134.93,110.532144,21.034792,112.5158536906,21.342144,6.224792,22.2314,89.19,14.81,90.4112393456,133.64,105.902144,20.124792,107.7973624763,21.342144,6.224792,22.2314,84.56,13.9,85.6948283154,135.54,59.862144,44.424792,74.5455460005,21.342144,6.224792,22.2314,38.52,38.2,54.2497041467,134.93,61.982144,76.064792,98.1205317803,21.342144,6.224792,22.2314,40.64,69.84,80.8036830844,133.95
2021-05-08 22:30:00,20.675904,6.030472,21.5374,20.675904,6.030472,21.5374,0.0,0.0,0.0,135.43,104.765904,22.420472,107.1380987588,20.675904,6.030472,21.5374,84.09,16.39,85.6724004566,134.57,100.395904,21.440472,102.6597846265,20.675904,6.030472,21.5374,79.72,15.41,81.1957295675,136.32,56.935904,43.630472,71.7308528545,20.675904,6.030472,21.5374,36.26,37.6,52.2355013377,135.43,58.795904,76.910472,96.810015135,20.675904,6.030472,21.5374,38.12,70.88,80.4804870761,134.48
2021-05-08 23:00:00,20.66016,6.02588,21.521,20.66016,6.02588,21.521,0.0,0.0,0.0,135.43,99.57016,28.55588,103.5840482169,20.66016,6.02588,21.521,78.91,22.53,82.0633231109,134.57,95.49016,27.26588,99.3065902597,20.66016,6.02588,21.521,74.83,21.24,77.7860302368,136.32,54.31016,48.30588,72.6846030587,20.66016,6.02588,21.521,33.65,42.28,54.0362924339,135.43,55.86016,71.82588,90.9907386111,20.66016,6.02588,21.521,35.2,65.8,74.6235887639,134.48
2021-05-08 23:30:00,20.181888,5.886384,21.0228,20.181888,5.886384,21.0228,0.0,0.0,0.0,135.58,93.591888,32.046384,98.9262969431,20.181888,5.886384,21.0228,73.41,26.16,77.9318529229,132.95,89.781888,30.596384,94.8521276868,20.181888,5.886384,21.0228,69.6,24.71,73.8562394114,134.99,51.201888,50.846384,72.1594630013,20.181888,5.886384,21.0228,31.02,44.96,54.6227242089,135.58,52.461888,69.886384,87.3862481236,20.181888,5.886384,21.0228,32.28,64.0,71.6798325891,134.64
2021-05-09 00:00:00,20.20128,5.89204,21.043,20.20128,5.89204,21.043,0.0,0.0,0.0,136.26,89.13128,33.46204,95.2055313278,20.20128,5.89204,21.043,68.93,27.57,74.239139273,133.07,85.60128,31.95204,91.3701920639,20.20128,5.89204,21.043,65.4,26.06,70.4008778354,135.05,48.48128,50.48204,69.9919343425,20.20128,5.89204,21.043,28.28,44.59,52.8017660689,136.26,49.48128,70.73204,86.3215995739,20.20128,5.89204,21.043,29.28,64.84,71.1445289534,135.33
2021-05-09 00:30:00,20.092416,5.860288,20.9296,20.092416,5.860288,20.9296,0.0,0.0,0.0,136.76,85.642416,34.200288,92.218670114,20.092416,5.860288,20.9296,65.55,28.34,71.4139909261,133.82,82.242416,32.650288,88.4864752151,20.092416,5.860288,20.9296,62.15,26.79,67.6781101982,135.74,46.952416,50.170288,68.7138062273,20.092416,5.860288,20.9296,26.86,44.31,51.8154002204,136.76,47.732416,71.340288,85.8360077655,20.092416,5.860288,20.9296,27.64,65.48,71.0746086869,135.83
2021-05-09 01:00:00,19.531392,5.696656,20.3452,19.531392,5.696656,20.3452,0.0,0.0,0.0,136.76,83.221392,34.776656,90.1954316413,19.531392,5.696656,20.3452,63.69,29.08,70.0147305929,133.82,79.921392,33.206656,86.5454268111,19.531392,5.696656,20.3452,60.39,27.51,66.3607730516,135.74,45.551392,49.226656,67.0685691966,19.531392,5.696656,20.3452,26.02,43.53,50.7139162361,136.76,46.251392,72.416656,85.9264995689,19.531392,5.696656,20.3452,26.72,66.72,71.8715298293,135.83
2021-05-09 01:30:00,17.2416,5.0288,17.96,17.2416,5.0288,17.96,0.0,0.0,0.0,137.0,83.6916,34.2488,90.4282268542,17.2416,5.0288,17.96,66.45,29.22,72.5907080831,134.06,80.2616,32.6588,86.6517261917,17.2416,5.0288,17.96,63.02,27.63,68.8108806803,135.96,47.4716,48.2788,67.7081629938,17.2416,5.0288,17.96,30.23,43.25,52.7675601104,137.0,48.6416,72.1088,86.9809420965,17.2416,5.0288,17.96,31.4,67.08,74.0654197315,136.06
2021-05-09 02:00:00,16.478016,4.806088,17.1646,16.478016,4.806088,17.1646,0.0,0.0,0.0,136.97,85.688016,33.696088,92.0753084845,16.478016,4.806088,17.1646,69.21,28.89,74.997707965,134.02,82.108016,32.126088,88.169222644,16.478016,4.806088,17.1646,65.63,27.32,71.0892347687,135.9,48.658016,47.286088,67.8496620434,16.478016,4.806088,17.1646,32.18,42.48,53.292614873,136.97,50.078016,71.926088,87.6422832968,16.478016,4.806088,17.1646,33.6,67.12,75.0603383952,136.03
2021-05-09 02:30:00,15.47232,4.51276,16.117,15.47232,4.51276,16.117,0.0,0.0,0.0,136.56,84.78232,33.52276,91.1691681579,15.47232,4.51276,16.117,69.31,29.01,75.1362509046,133.55,81.20232,31.95276,87.2627964542,15.47232,4.51276,16.117,65.73,27.44,71.2277087937,135.53,49.02232,47.01276,67.9219218,15.47232,4.51276,16.117,33.55,42.5,54.1465834564,136.56,50.55232,71.87276,87.8705336697,15.47232,4.51276,16.117,35.08,67.36,75.9471921798,135.62
2021-05-09 03:00:00,15.436416,4.502288,16.0796,15.436416,4.502288,16.0796,0.0,0.0,0.0,136.68,83.506416,33.572288,90.002333496,15.436416,4.502288,16.0796,68.07,29.07,74.0174965802,133.55,80.006416,31.982288,86.1620180061,15.436416,4.502288,16.0796,64.57,27.48,70.1743208018,135.53,47.936416,47.492288,67.4790145038,15.436416,4.502288,16.0796,32.5,42.99,53.8923937119,136.68,49.356416,71.782288,87.11344713,15.436416,4.502288,16.0796,33.92,67.28,75.3469627789,135.74
2021-05-09 03:30:00,15.885888,4.6333839999999995,16.5478,15.885888,4.6333839999999995,16.5478,0.0,0.0,0.0,136.98,81.795888,34.033384,88.5936708812,15.885888,4.6333839999999995,16.5478,65.91,29.4,72.1698558957,133.95,78.385888,32.453384,84.838491091,15.885888,4.6333839999999995,16.5478,62.5,27.82,68.4120047945,135.87,47.515888,47.313384,67.0545741763,15.885888,4.6333839999999995,16.5478,31.63,42.68,53.1228698396,136.98,48.845888,71.913384,86.9336273995,15.885888,4.6333839999999995,16.5478,32.96,67.28,74.9196903357,136.05
2021-05-09 04:00:00,16.109184,4.698512,16.7804,16.109184,4.698512,16.7804,0.0,0.0,0.0,136.8,80.529184,34.348512,87.5486707627,16.109184,4.698512,16.7804,64.42,29.65,70.9158578881,133.8,77.199184,32.728512,83.8502803096,16.109184,4.698512,16.7804,61.09,28.03,67.2136072533,135.74,46.689184,47.518512,66.6174818293,16.109184,4.698512,16.7804,30.58,42.82,52.6183314065,136.8,47.869184,72.178512,86.6094473563,16.109184,4.698512,16.7804,31.76,67.48,74.5804800199,135.87
2021-05-09 04:30:00,16.40064,4.78352,17.084,16.40064,4.78352,17.084,0.0,0.0,0.0,137.04,79.61064,34.45352,86.746175948,16.40064,4.78352,17.084,63.21,29.67,69.8270219901,134.11,76.33064,32.85352,83.1006641321,16.40064,4.78352,17.084,59.93,28.07,66.1780159872,136.01,45.55064,47.71352,65.9654515273,16.40064,4.78352,17.084,29.15,42.93,51.891303703,137.04,46.60064,72.14352,85.8854302335,16.40064,4.78352,17.084,30.2,67.36,73.8201164995,136.12
2021-05-09 05:00:00,16.018944,4.672192,16.6864,16.018944,4.672192,16.6864,0.0,0.0,0.0,137.04,78.418944,34.422192,85.6412171805,16.018944,4.672192,16.6864,62.4,29.75,69.1290279116,134.11,75.198944,32.802192,82.0418489475,16.018944,4.672192,16.6864,59.18,28.13,65.5253332689,136.01,45.298944,47.902192,65.9288580663,16.018944,4.672192,16.6864,29.28,43.23,52.2125588341,137.04,46.338944,72.032192,85.6500695584,16.018944,4.672192,16.6864,30.32,67.36,73.8692899655,136.12
2021-05-09 05:30:00,16.73568,4.88124,17.433,16.73568,4.88124,17.433,0.0,0.0,0.0,137.15,77.16568,34.89124,84.6873119103,16.73568,4.88124,17.433,60.43,30.01,67.4713642963,134.33,74.01568,33.27124,81.1498385519,16.73568,4.88124,17.433,57.28,28.39,63.9295745332,136.16,44.85568,47.59124,65.398456809,16.73568,4.88124,17.433,28.12,42.71,51.1358827048,137.15,45.77568,72.32124,85.5907391871,16.73568,4.88124,17.433,29.04,67.44,73.4266654561,136.22
2021-05-09 06:00:00,19.200768,5.600224,20.0008,19.200768,5.600224,20.0008,0.0,0.0,0.0,136.92,77.710768,35.230224,85.3236904162,19.200768,5.600224,20.0008,58.51,29.63,65.58473145479999,134.04,74.640768,33.630224,81.8671864297,19.200768,5.600224,20.0008,55.44,28.03,62.1230593258,135.94,43.360768,48.540224,65.0869383788,19.200768,5.600224,20.0008,24.16,42.94,49.2701654148,136.92,43.800768,72.680224,84.8582479084,19.200768,5.600224,20.0008,24.6,67.08,71.4484877377,135.98
2021-05-09 06:30:00,18.531072,5.404896,19.3032,18.531072,5.404896,19.3032,0.0,0.0,0.0,137.12,80.991072,33.814896,87.7667416235,18.531072,5.404896,19.3032,62.46,28.41,68.6176340309,134.23,77.751072,32.274896,84.1837164121,18.531072,5.404896,19.3032,59.22,26.87,65.0308027015,136.07,45.391072,49.394896,67.0835685407,18.531072,5.404896,19.3032,26.86,43.99,51.5420187808,137.12,46.171072,71.724896,85.3008123985,18.531072,5.404896,19.3032,27.64,66.32,71.8492310328,136.19
2021-05-09 07:00:00,19.026624,5.5494319999999995,19.8194,19.026624,5.5494319999999995,19.8194,0.0,0.0,0.0,137.12,84.186624,32.799432,90.3503757604,19.026624,5.5494319999999995,19.8194,65.16,27.25,70.6285218591,134.23,80.806624,31.309432,86.6602043296,19.026624,5.5494319999999995,19.8194,61.78,25.76,66.9353867547,136.07,47.706624,49.969432,69.0859327785,19.026624,5.5494319999999995,19.8194,28.68,44.42,52.8741789534,137.12,48.706624,71.149432,86.223992574,19.026624,5.5494319999999995,19.8194,29.68,65.6,72.0018221992,136.19
2021-05-09 07:30:00,20.48064,5.97352,21.334,20.48064,5.97352,21.334,0.0,0.0,0.0,136.9,88.26064,32.10352,93.9179246449,20.48064,5.97352,21.334,67.78,26.13,72.6423106736,133.89,84.77064,30.68352,90.1528690924,20.48064,5.97352,21.334,64.29,24.71,68.8751638837,135.76,50.07064,51.15352,71.5803855704,20.48064,5.97352,21.334,29.59,45.18,54.0074115284,136.9,51.16064,70.61352,87.1990842383,20.48064,5.97352,21.334,30.68,64.64,71.5513242365,135.96
