Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-05-09 08:00:00,21.074112,6.146616,21.9522,21.074112,6.146616,21.9522,0.0,0.0,0.0,136.81,92.134112,31.496616,97.3690475124,21.074112,6.146616,21.9522,71.06,25.35,75.4463126998,133.69,88.464112,30.086616,93.4403744335,21.074112,6.146616,21.9522,67.39,23.94,71.5159821299,135.61,51.684112,50.876616,72.5236340019,21.074112,6.146616,21.9522,30.61,44.73,54.200968626,136.81,52.954112,69.906616,87.6987624672,21.074112,6.146616,21.9522,31.88,63.76,71.2858471227,135.87
2021-05-09 08:30:00,21.895872,6.386296,22.8082,21.895872,6.386296,22.8082,0.0,0.0,0.0,136.09,97.145872,29.786296,101.6097627004,21.895872,6.386296,22.8082,75.25,23.4,78.8043304648,132.74,93.235872,28.476296,97.4875749082,21.895872,6.386296,22.8082,71.34,22.09,74.6817494439,134.85,54.875872,51.596296,75.3228988335,21.895872,6.386296,22.8082,32.98,45.21,55.9609193992,136.09,56.375872,68.026296,88.3505285284,21.895872,6.386296,22.8082,34.48,61.64,70.6283229307,135.17
2021-05-09 09:00:00,23.629632,6.891976,24.6142,23.629632,6.891976,24.6142,0.0,0.0,0.0,135.07,99.969632,29.171976,104.139000888,23.629632,6.891976,24.6142,76.34,22.28,79.5248011629,131.42,96.009632,27.911976,99.984638025,23.629632,6.891976,24.6142,72.38,21.02,75.3704504431,133.72,57.789632,51.731976,77.5618392482,23.629632,6.891976,24.6142,34.16,44.84,56.3695946411,135.07,59.389632,67.531976,89.9316194203,23.629632,6.891976,24.6142,35.76,60.64,70.3987727166,134.14
2021-05-09 09:30:00,24.691776,7.201768,25.7206,24.691776,7.201768,25.7206,0.0,0.0,0.0,134.25,102.211776,27.901768,105.9516673328,24.691776,7.201768,25.7206,77.52,20.7,80.2361539457,130.32,98.131776,26.731768,101.707585171,24.691776,7.201768,25.7206,73.44,19.53,75.9924634421,132.83,60.401776,53.261768000000004,80.5306803302,24.691776,7.201768,25.7206,35.71,46.06,58.2814524527,134.25,62.131776,66.121768,90.7328264321,24.691776,7.201768,25.7206,37.44,58.92,69.8091684523,133.33
2021-05-09 10:00:00,30.645504,8.938272,31.9224,30.645504,8.938272,31.9224,0.0,0.0,0.0,134.0,103.345504,28.478272,107.1975054426,30.645504,8.938272,31.9224,72.7,19.54,75.2801540912,130.0,99.505504,27.338272,103.1926666108,30.645504,8.938272,31.9224,68.86,18.4,71.2759398395,132.57,59.475504,55.878272,81.6070882813,30.645504,8.938272,31.9224,28.83,46.94,55.0865909274,134.0,60.485504,66.138272,89.6257062303,30.645504,8.938272,31.9224,29.84,57.2,64.5156229141,133.09
2021-05-09 10:30:00,31.667904,9.236472,32.9874,31.667904,9.236472,32.9874,0.0,0.0,0.0,133.91,108.797904,21.696472,110.9401677123,31.667904,9.236472,32.9874,77.13,12.46,78.1299462434,131.76,104.757904,19.966472,106.6436986165,31.667904,9.236472,32.9874,73.09,10.73,73.8734119965,134.26,57.707904,52.176472,77.7983702557,31.667904,9.236472,32.9874,26.04,42.94,50.2187733821,133.91,58.387904,71.236472,92.1074496255,31.667904,9.236472,32.9874,26.72,62.0,67.5126536288,133.02
2021-05-09 11:00:00,33.990336,9.913848,35.4066,33.990336,9.913848,35.4066,0.0,0.0,0.0,133.91,108.170336,20.043848,110.0117149807,33.990336,9.913848,35.4066,74.18,10.13,74.8684800166,131.76,104.230336,19.373848,106.0156070067,33.990336,9.913848,35.4066,70.24,9.46,70.8741786549,134.26,57.060336,52.353848,77.4390556815,33.990336,9.913848,35.4066,23.07,42.44,48.3050566711,133.91,57.470336,72.953848,92.8714351023,33.990336,9.913848,35.4066,23.48,63.04,67.2707365799,133.02
2021-05-09 11:30:00,31.552896,9.202928,32.8676,31.552896,9.202928,32.8676,0.0,0.0,0.0,134.15,108.632896,19.092928,110.2979872571,31.552896,9.202928,32.8676,77.08,9.89,77.711894199,132.77,104.562896,18.432928,106.1751951002,31.552896,9.202928,32.8676,73.01,9.23,73.5911203883,135.08,56.382896,51.462928,76.3378275803,31.552896,9.202928,32.8676,24.83,42.26,49.0146559715,134.15,56.992896,72.042928,91.8606208845,31.552896,9.202928,32.8676,25.44,62.84,67.7942416434,133.28
2021-05-09 12:00:00,29.238336,8.527848,30.4566,29.238336,8.527848,30.4566,0.0,0.0,0.0,133.91,109.128336,18.677848,110.7152009619,29.238336,8.527848,30.4566,79.89,10.15,80.5321960461,132.45,104.918336,17.997848,106.4508326019,29.238336,8.527848,30.4566,75.68,9.47,76.2701992917,134.75,60.898336,50.257848,78.9585879633,29.238336,8.527848,30.4566,31.66,41.73,52.3808027812,133.91,62.198336,71.927848,95.0907372938,29.238336,8.527848,30.4566,32.96,63.4,71.45573175050001,133.03
2021-05-09 12:30:00,30.717503999999998,8.959272,31.9974,30.717503999999998,8.959272,31.9974,0.0,0.0,0.0,134.02,111.307504,18.249272,112.7936007726,30.717503999999998,8.959272,31.9974,80.59,9.29,81.123684581,132.6,107.047504,17.619272,108.4878189404,30.717503999999998,8.959272,31.9974,76.33,8.66,76.8196882316,134.77,60.697504,51.139272,79.3688360285,30.717503999999998,8.959272,31.9974,29.98,42.18,51.7489400858,134.02,61.877504,72.079272,94.9960365137,30.717503999999998,8.959272,31.9974,31.16,63.12,70.3923291275,133.15
2021-05-09 13:00:00,32.829888,9.575384,34.1978,32.829888,9.575384,34.1978,0.0,0.0,0.0,134.02,110.139888,19.015384,111.7693149184,32.829888,9.575384,34.1978,77.31,9.44,77.8842069999,132.6,106.039888,18.385384,107.621931742,32.829888,9.575384,34.1978,73.21,8.81,73.7381868505,134.77,61.549888,51.565384,80.2955636376,32.829888,9.575384,34.1978,28.72,41.99,50.8723746251,134.02,62.509888,72.735384,95.9057984868,32.829888,9.575384,34.1978,29.68,63.16,69.7860157911,133.15
2021-05-09 13:30:00,35.093376,10.235568,36.5556,35.093376,10.235568,36.5556,0.0,0.0,0.0,134.04,107.583376,20.205568,109.4643675803,35.093376,10.235568,36.5556,72.49,9.97,73.1724060012,132.79,103.733376,19.545568,105.5587160058,35.093376,10.235568,36.5556,68.64,9.31,69.2685043869,134.89,59.323376,52.065568,78.9308957963,35.093376,10.235568,36.5556,24.23,41.83,48.3408915929,134.04,59.853376,73.795568,95.016906259,35.093376,10.235568,36.5556,24.76,63.56,68.2123977001,133.17
2021-05-09 14:00:00,37.045824,10.805032,38.5894,37.045824,10.805032,38.5894,0.0,0.0,0.0,134.04,108.575824,20.375032,110.4710436552,37.045824,10.805032,38.5894,71.53,9.57,72.1673458013,132.79,104.755824,19.725032,106.5967145334,37.045824,10.805032,38.5894,67.71,8.92,68.2950254411,134.89,56.655824,53.215032,77.7285148699,37.045824,10.805032,38.5894,19.61,42.41,46.7242998877,134.04,56.645824,73.445032,92.7519385356,37.045824,10.805032,38.5894,19.6,62.64,65.63482002719999,133.17
2021-05-09 14:30:00,33.225408,9.690744,34.6098,33.225408,9.690744,34.6098,0.0,0.0,0.0,133.82,107.725408,20.390744,109.638250486,33.225408,9.690744,34.6098,74.5,10.7,75.2644670479,132.55,103.765408,19.690744,105.6171638356,33.225408,9.690744,34.6098,70.54,10.0,71.2452917743,134.68,58.145408,50.970744,77.323380781,33.225408,9.690744,34.6098,24.92,41.28,48.2187183571,133.82,58.705408,73.530744,94.0908881967,33.225408,9.690744,34.6098,25.48,63.84,68.7370060448,132.96
2021-05-09 15:00:00,33.820032,9.864176,35.2292,33.820032,9.864176,35.2292,0.0,0.0,0.0,133.88,106.940032,20.724176,108.9296190898,33.820032,9.864176,35.2292,73.12,10.86,73.9220805984,132.63,103.050032,20.004176,104.9736926694,33.820032,9.864176,35.2292,69.23,10.14,69.9686536958,134.77,56.940032,51.404176,76.7108633402,33.820032,9.864176,35.2292,23.12,41.54,47.5405721463,133.88,57.340032,73.904176,93.5398658327,33.820032,9.864176,35.2292,23.52,64.04,68.2225182766,133.03
2021-05-09 15:30:00,31.903104,9.305072,33.2324,31.903104,9.305072,33.2324,0.0,0.0,0.0,134.47,108.393104,20.475072,110.309988524,31.903104,9.305072,33.2324,76.49,11.17,77.301287182,133.32,104.343104,19.755072,106.1967335754,31.903104,9.305072,33.2324,72.44,10.45,73.1898633692,135.37,58.903104,50.335072,77.4802886809,31.903104,9.305072,33.2324,27.0,41.03,49.1168087318,134.47,59.703104,74.345072,95.3501460823,31.903104,9.305072,33.2324,27.8,65.04,70.7321822087,133.63
2021-05-09 16:00:00,32.766144,9.556792,34.1314,32.766144,9.556792,34.1314,0.0,0.0,0.0,134.47,110.546144,20.476792,112.4266381419,32.766144,9.556792,34.1314,77.78,10.92,78.5428214416,133.32,106.426144,19.766792,108.2462479381,32.766144,9.556792,34.1314,73.66,10.21,74.3642367002,135.37,58.626144,50.776792,77.558412607,32.766144,9.556792,34.1314,25.86,41.22,48.6603329212,134.47,59.326144,73.716792,94.624292783,32.766144,9.556792,34.1314,26.56,64.16,69.4401843316,133.63
2021-05-09 16:30:00,30.10848,8.78164,31.363,30.10848,8.78164,31.363,0.0,0.0,0.0,134.02,115.18848,19.14164,116.7680962703,30.10848,8.78164,31.363,85.08,10.36,85.7084359909,132.8,110.69848,18.45164,112.2257389951,30.10848,8.78164,31.363,80.59,9.67,81.1680787009,134.91,62.47848,49.51164,79.7180215422,30.10848,8.78164,31.363,32.37,40.73,52.026433666,134.02,63.86848,73.22164,97.162705303,30.10848,8.78164,31.363,33.76,64.44,72.7478604496,133.18
2021-05-09 17:00:00,31.69248,9.24364,33.013,31.69248,9.24364,33.013,0.0,0.0,0.0,133.78,119.96248,18.44364,121.3720085695,31.69248,9.24364,33.013,88.27,9.2,88.7481430792,132.31,115.30248,17.80364,116.6688968466,31.69248,9.24364,33.013,83.61,8.56,84.0470445643,134.52,64.38248,50.36364,81.7410543424,31.69248,9.24364,33.013,32.69,41.12,52.5308528391,133.78,65.85248,72.60364,98.0195779597,31.69248,9.24364,33.013,34.16,63.36,71.9819088383,132.95
2021-05-09 17:30:00,30.663936,8.943648,31.9416,30.663936,8.943648,31.9416,0.0,0.0,0.0,133.33,122.823936,17.553648,124.0719541743,30.663936,8.943648,31.9416,92.16,8.61,92.5613185948,131.51,117.953936,16.923648,119.1618264358,30.663936,8.943648,31.9416,87.29,7.98,87.6540044721,133.89,66.093936,50.003648,82.8780621714,30.663936,8.943648,31.9416,35.43,41.06,54.2329097504,133.33,67.823936,72.223648,99.0774526568,30.663936,8.943648,31.9416,37.16,63.28,73.3840854682,132.51
2021-05-09 18:00:00,29.619456,8.639008,30.8536,29.619456,8.639008,30.8536,0.0,0.0,0.0,133.33,123.109456,17.189008,124.3036610589,29.619456,8.639008,30.8536,93.49,8.55,93.8801501916,131.51,118.149456,16.579008,119.306988309,29.619456,8.639008,30.8536,88.53,7.94,88.8853446863,133.89,64.059456,49.419008,80.9064413673,29.619456,8.639008,30.8536,34.44,40.78,53.3771674033,133.33,65.659456,72.119008,97.5311000508,29.619456,8.639008,30.8536,36.04,63.48,72.997205426,132.51
2021-05-09 18:30:00,19.02912,5.55016,19.822,19.02912,5.55016,19.822,0.0,0.0,0.0,133.18,122.08912,15.10016,123.0193808081,19.02912,5.55016,19.822,103.06,9.55,103.5015270419,131.3,116.62912,14.42016,117.5172014915,19.02912,5.55016,19.822,97.6,8.87,98.0022290563,133.69,67.55912000000001,44.92016,81.1298679254,19.02912,5.55016,19.822,48.53,39.37,62.4912617891,133.18,70.70912,70.55016,99.8854580367,19.02912,5.55016,19.822,51.68,65.0,83.0410886248,132.36
2021-05-09 19:00:00,13.463424,3.926832,14.0244,13.463424,3.926832,14.0244,0.0,0.0,0.0,133.22,122.063424,13.756832,122.8361913496,13.463424,3.926832,14.0244,108.6,9.83,109.0439769084,131.25,116.313424,13.046832,117.0428657708,13.463424,3.926832,14.0244,102.85,9.12,103.2535563552,133.66,70.253424,42.826832,82.2780719444,13.463424,3.926832,14.0244,56.79,38.9,68.8354131244,133.22,74.263424,69.086832,101.4300078872,13.463424,3.926832,14.0244,60.8,65.16,89.1205116682,132.4
2021-05-09 19:30:00,11.311872,3.299296,11.7832,11.311872,3.299296,11.7832,0.0,0.0,0.0,132.96,121.781872,13.289296,122.5048151543,11.311872,3.299296,11.7832,110.47,9.99,110.9207870509,130.94,115.911872,12.559296,116.5902997104,11.311872,3.299296,11.7832,104.6,9.26,105.0090834166,133.39,70.441872,42.059296,82.0429260258,11.311872,3.299296,11.7832,59.13,38.76,70.701446237,132.96,74.711872,68.619296,101.4419617381,11.311872,3.299296,11.7832,63.4,65.32,91.0289096936,132.13
2021-05-09 20:00:00,8.879424,2.589832,9.2494,8.879424,2.589832,9.2494,0.0,0.0,0.0,132.93,118.929424,13.669832,119.7124563272,8.879424,2.589832,9.2494,110.05,11.08,110.6063691656,130.87,113.069424,12.889832,113.801768056,8.879424,2.589832,9.2494,104.19,10.3,104.6978801123,133.33,70.519424,40.689832,81.4165314262,8.879424,2.589832,9.2494,61.64,38.1,72.4644712946,132.93,75.039424,68.509832,101.6096070011,8.879424,2.589832,9.2494,66.16,65.92,93.3948178434,132.09
2021-05-09 20:30:00,9.35808,2.7294400000000003,9.748,9.35808,2.7294400000000003,9.748,0.0,0.0,0.0,132.82,117.61808,14.38944,118.4950156184,9.35808,2.7294400000000003,9.748,108.26,11.66,108.8861019598,130.87,111.88808,13.57944,112.7091107089,9.35808,2.7294400000000003,9.748,102.53,10.85,103.1024897856,133.33,68.06808,40.83944,79.3796156101,9.35808,2.7294400000000003,9.748,58.71,38.11,69.9945440731,132.82,72.23808,69.40944,100.1798910121,9.35808,2.7294400000000003,9.748,62.88,66.68,91.6521510931,131.99
2021-05-09 21:00:00,8.529024,2.487632,8.8844,8.529024,2.487632,8.8844,0.0,0.0,0.0,133.19,114.509024,14.987632,115.4856947435,8.529024,2.487632,8.8844,105.98,12.5,106.7146213037,131.48,108.899024,14.137632,109.812886615,8.529024,2.487632,8.8844,100.37,11.65,101.0438488974,133.82,66.639024,40.717632,78.094078363,8.529024,2.487632,8.8844,58.11,38.23,69.557925501,133.19,70.769024,69.327632,99.0685384804,8.529024,2.487632,8.8844,62.24,66.84,91.331282702,132.46
2021-05-09 21:30:00,6.870912,2.004016,7.1572,6.870912,2.004016,7.1572,0.0,0.0,0.0,133.33,113.850912,14.334016,114.7497022999,6.870912,2.004016,7.1572,106.98,12.33,107.6882040894,131.82,108.180912,13.504016,109.0204942627,6.870912,2.004016,7.1572,101.31,11.5,101.9606105317,134.06,66.420912,39.574016,77.3164943158,6.870912,2.004016,7.1572,59.55,37.57,70.4109891991,133.33,70.750912,69.084016,98.8852507481,6.870912,2.004016,7.1572,63.88,67.08,92.63034492,132.56
2021-05-09 22:00:00,6.244416,1.821288,6.5046,6.244416,1.821288,6.5046,0.0,0.0,0.0,133.03,108.124416,16.041288,109.307878289,6.244416,1.821288,6.5046,101.88,14.22,102.8675983972,131.34,102.754416,15.111288,103.8596217619,6.244416,1.821288,6.5046,96.51,13.29,97.4207585682,133.63,63.794416,40.051288,75.3248510336,6.244416,1.821288,6.5046,57.55,38.23,69.090776519,133.03,67.884416,69.661288,97.267615276,6.244416,1.821288,6.5046,61.64,67.84,91.6610888,132.22
2021-05-09 22:30:00,6.200832,1.808576,6.4592,6.200832,1.808576,6.4592,0.0,0.0,0.0,134.12,102.780832,16.968576,104.172126781,6.200832,1.808576,6.4592,96.58,15.16,97.7625797532,133.0,97.660832,15.998576,98.9625815193,6.200832,1.808576,6.4592,91.46,14.19,92.5542419341,135.01,61.330832,40.018576,73.2322154443,6.200832,1.808576,6.4592,55.13,38.21,67.0769781669,134.12,65.120832,70.248576,95.7892749237,6.200832,1.808576,6.4592,58.92,68.44,90.3083606318,133.3
2021-05-09 23:00:00,6.447936,1.8806479999999999,6.7166,6.447936,1.8806479999999999,6.7166,0.0,0.0,0.0,134.29,97.137936,18.600648,98.9027942798,6.447936,1.8806479999999999,6.7166,90.69,16.72,92.2184065141,133.32,92.327936,17.550648,93.981237549,6.447936,1.8806479999999999,6.7166,85.88,15.67,87.2978997456,135.27,57.557936,38.970648,69.5099086614,6.447936,1.8806479999999999,6.7166,51.11,37.09,63.149823436,134.29,60.927936,72.760648,94.9016611161,6.447936,1.8806479999999999,6.7166,54.48,70.88,89.3982371191,133.45
2021-05-09 23:30:00,5.729664,1.671152,5.9684,5.729664,1.671152,5.9684,0.0,0.0,0.0,135.48,90.569664,21.381152,93.0592160827,5.729664,1.671152,5.9684,84.84,19.71,87.0994242231,134.43,86.049664,20.321152,88.4165928608,5.729664,1.671152,5.9684,80.32,18.65,82.4568062685,136.22,54.209664,39.411152,67.0218365383,5.729664,1.671152,5.9684,48.48,37.74,61.4379198867,135.48,57.249664,72.311152,92.2302918334,5.729664,1.671152,5.9684,51.52,70.64,87.4318019945,134.62
2021-05-10 00:00:00,5.86656,1.71108,6.111,5.86656,1.71108,6.111,0.0,0.0,0.0,135.48,85.72656,28.43108,90.3181565323,5.86656,1.71108,6.111,79.86,26.72,84.2115075272,134.43,81.52656,26.92108,85.8564181282,5.86656,1.71108,6.111,75.66,25.21,79.7494808761,136.22,52.87656,44.87108,69.3494370403,5.86656,1.71108,6.111,47.01,43.16,63.8179104954,135.48,55.74656,66.55108,86.8143144936,5.86656,1.71108,6.111,49.88,64.84,81.8061122411,134.62
2021-05-10 00:30:00,5.545344,1.617392,5.7764,5.545344,1.617392,5.7764,0.0,0.0,0.0,135.58,82.495344,29.117392,87.483165801,5.545344,1.617392,5.7764,76.95,27.5,81.7162927451,132.26,78.455344,27.567392,83.1576941951,5.545344,1.617392,5.7764,72.91,25.95,77.3903779549,134.41,51.375344,44.637392,68.0582304771,5.545344,1.617392,5.7764,45.83,43.02,62.8578499473,135.58,54.145344,66.897392,86.0638096605,5.545344,1.617392,5.7764,48.6,65.28,81.3845095826,134.72
2021-05-10 01:00:00,6.591744,1.9225919999999999,6.8664000000000005,6.591744,1.9225919999999999,6.8664000000000005,0.0,0.0,0.0,135.79,81.081744,29.342592,86.2278198458,6.591744,1.9225919999999999,6.8664000000000005,74.49,27.42,79.3764228219,132.57,77.151744,27.812592,82.0117788857,6.591744,1.9225919999999999,6.8664000000000005,70.56,25.89,75.1598676156,134.68,49.901744,45.542592,67.559690203,6.591744,1.9225919999999999,6.8664000000000005,43.31,43.62,61.469183336,135.79,52.431744,66.762592,84.8901140854,6.591744,1.9225919999999999,6.8664000000000005,45.84,64.84,79.4073749724,134.91
2021-05-10 01:30:00,6.687552,1.950536,6.9662,6.687552,1.950536,6.9662,0.0,0.0,0.0,135.83,82.607552,29.230536,87.6266619373,6.687552,1.950536,6.9662,75.92,27.28,80.6724537869,132.68,78.617552,27.710536,83.3582226771,6.687552,1.950536,6.9662,71.93,25.76,76.4035503102,134.75,51.067552,45.940536,68.6908124514,6.687552,1.950536,6.9662,44.38,43.99,62.4876347768,135.83,53.687552,66.630536,85.5685781546,6.687552,1.950536,6.9662,47.0,64.68,79.9531262678,134.93
2021-05-10 02:00:00,6.988992,2.038456,7.2802,6.988992,2.038456,7.2802,0.0,0.0,0.0,136.01,84.948992,28.818456,89.7041506734,6.988992,2.038456,7.2802,77.96,26.78,82.4313653896,132.88,80.858992,27.328456,85.3523350272,6.988992,2.038456,7.2802,73.87,25.29,78.0791969733,134.95,52.778992,46.078456,70.0631579639,6.988992,2.038456,7.2802,45.79,44.04,63.5314544143,136.01,55.548992,66.358456,86.539789663,6.988992,2.038456,7.2802,48.56,64.32,80.5924065902,135.12
2021-05-10 02:30:00,8.039424,2.344832,8.3744,8.039424,2.344832,8.3744,0.0,0.0,0.0,135.85,85.399424,28.774832,90.1168828587,8.039424,2.344832,8.3744,77.36,26.43,81.7503180422,132.64,81.339424,27.294832,85.7969099127,8.039424,2.344832,8.3744,73.3,24.95,77.4299199276,134.77,52.529424,46.954832,70.4563455902,8.039424,2.344832,8.3744,44.49,44.61,63.0032713436,135.85,55.159424,66.424832,86.3413016015,8.039424,2.344832,8.3744,47.12,64.08,79.5395549397,134.96
2021-05-10 03:00:00,8.519808,2.484944,8.8748,8.519808,2.484944,8.8748,0.0,0.0,0.0,136.04,83.709808,29.214944,88.6614059685,8.519808,2.484944,8.8748,75.19,26.73,79.7999310777,132.89,79.769808,27.724944,84.4505464053,8.519808,2.484944,8.8748,71.25,25.24,75.588491849,134.95,51.139808,47.264944,69.6365916283,8.519808,2.484944,8.8748,42.62,44.78,61.8200032352,136.04,53.599808,66.764944,85.6183226007,8.519808,2.484944,8.8748,45.08,64.28,78.5119404932,135.15
2021-05-10 03:30:00,7.733952,2.2557359999999997,8.0562,7.733952,2.2557359999999997,8.0562,0.0,0.0,0.0,136.32,82.823952,29.755736,88.0068795595,7.733952,2.2557359999999997,8.0562,75.09,27.5,79.9672314139,133.26,78.913952,28.225736,83.8099277711,7.733952,2.2557359999999997,8.0562,71.18,25.97,75.7696067035,135.25,50.873952,46.955736,69.2314967006,7.733952,2.2557359999999997,8.0562,43.14,44.7,62.1220540549,136.32,53.373952,66.935736,85.6105805725,7.733952,2.2557359999999997,8.0562,45.64,64.68,79.161303678,135.42
2021-05-10 04:00:00,7.678656,2.239608,7.9986,7.678656,2.239608,7.9986,0.0,0.0,0.0,136.61,81.968656,29.759608,87.2037547056,7.678656,2.239608,7.9986,74.29,27.52,79.2234466556,133.68,78.108656,28.239608,83.0568335667,7.678656,2.239608,7.9986,70.43,26.0,75.0758609674,135.6,50.598656,47.229608,69.2160375985,7.678656,2.239608,7.9986,42.92,44.99,62.1789876084,136.61,53.118656,66.999608,85.5016905529,7.678656,2.239608,7.9986,45.44,64.76,79.1116375763,135.7
2021-05-10 04:30:00,7.666944,2.236192,7.9864,7.666944,2.236192,7.9864,0.0,0.0,0.0,136.82,81.946944,29.676192,87.1549080807,7.666944,2.236192,7.9864,74.28,27.44,79.1863119485,133.92,78.076944,28.156192,82.9986766902,7.666944,2.236192,7.9864,70.41,25.92,75.0294242281,135.82,50.656944,46.946191999999996,69.0657000161,7.666944,2.236192,7.9864,42.99,44.71,62.025190044,136.82,53.146944,67.876192,86.2077438341,7.666944,2.236192,7.9864,45.48,65.64,79.8563710671,135.91
2021-05-10 05:00:00,8.041536,2.345448,8.3766,8.041536,2.345448,8.3766,0.0,0.0,0.0,137.11,81.951536,29.655448,87.152164912,8.041536,2.345448,8.3766,73.91,27.31,78.794188872,134.16,78.121536,28.155448,83.0403735485,8.041536,2.345448,8.3766,70.08,25.81,74.6817414098,136.02,50.201536,46.625448,68.513696572,8.041536,2.345448,8.3766,42.16,44.28,61.1406902153,137.11,52.641536,68.665448,86.5221073569,8.041536,2.345448,8.3766,44.6,66.32,79.9218518304,136.19
2021-05-10 05:30:00,9.484992,2.766456,9.8802,9.484992,2.766456,9.8802,0.0,0.0,0.0,137.18,83.384992,29.756456,88.5353238234,9.484992,2.766456,9.8802,73.9,26.99,78.6744564646,134.16,79.564992,28.266456,84.4368431833,9.484992,2.766456,9.8802,70.08,25.5,74.5751728124,136.02,50.774992,46.936456,69.1457208686,9.484992,2.766456,9.8802,41.29,44.17,60.4636502371,137.18,53.084992,68.886456,86.9675812926,9.484992,2.766456,9.8802,43.6,66.12,79.2011010024,136.26
2021-05-10 06:00:00,9.96672,2.90696,10.382,9.96672,2.90696,10.382,0.0,0.0,0.0,137.08,86.71672,28.57696,91.3040643696,9.96672,2.90696,10.382,76.75,25.67,80.929051644,133.97,82.74672,27.14696,87.0860327952,9.96672,2.90696,10.382,72.78,24.24,76.7105338268,135.88,52.53672,47.46696,70.8040905598,9.96672,2.90696,10.382,42.57,44.56,61.6262809198,137.08,55.04672,67.98696,87.477814975,9.96672,2.90696,10.382,45.08,65.08,79.1682562647,136.17
2021-05-10 06:30:00,11.423615999999999,3.331888,11.8996,11.423615999999999,3.331888,11.8996,0.0,0.0,0.0,136.7,97.403616,24.471888,100.4307607865,11.423615999999999,3.331888,11.8996,85.98,21.14,88.540725093,133.35,92.983616,23.281888,95.8540513139,11.423615999999999,3.331888,11.8996,81.56,19.95,83.9644930908,135.41,58.803616,49.881888000000004,77.1107515533,11.423615999999999,3.331888,11.8996,47.38,46.55,66.4211329322,136.7,61.903616,64.331888,89.278493981,11.423615999999999,3.331888,11.8996,50.48,61.0,79.1784718216,135.78
2021-05-10 07:00:00,12.759360000000001,3.72148,13.291,12.759360000000001,3.72148,13.291,0.0,0.0,0.0,135.56,106.89936,20.76148,108.8967961889,12.759360000000001,3.72148,13.291,94.14,17.04,95.6697507052,131.63,102.06936,19.75148,103.9628549675,12.759360000000001,3.72148,13.291,89.31,16.03,90.7371864232,134.03,64.75936,52.31148,83.2482170824,12.759360000000001,3.72148,13.291,52.0,48.59,71.1687297905,135.56,68.35936,61.52148,91.9668124978,12.759360000000001,3.72148,13.291,55.6,57.8,80.2009975,134.65
2021-05-10 07:30:00,15.134592,4.414256,15.7652,15.134592,4.414256,15.7652,0.0,0.0,0.0,134.97,119.014592,10.964256,119.5185676728,15.134592,4.414256,15.7652,103.88,6.55,104.0862954476,130.49,113.714592,9.914256,114.1459631602,15.134592,4.414256,15.7652,98.58,5.5,98.7333094756,133.21,70.904592,50.634256,87.1280038068,15.134592,4.414256,15.7652,55.77,46.22,72.4332886179,134.97,74.974592,63.254256,98.0932737127,15.134592,4.414256,15.7652,59.84,58.84,83.9224117861,134.07
2021-05-10 08:00:00,19.922112,5.810616,20.7522,19.922112,5.810616,20.7522,0.0,0.0,0.0,133.92,124.502112,7.130616,124.7061408953,19.922112,5.810616,20.7522,104.58,1.32,104.588330133,130.82,119.102112,6.890616,119.3012727163,19.922112,5.810616,20.7522,99.18,1.08,99.1858800435,133.55,72.782112,51.650616,89.2469717153,19.922112,5.810616,20.7522,52.86,45.84,69.9677439968,133.92,76.522112,64.490616,100.073338992,19.922112,5.810616,20.7522,56.6,58.68,81.5285373351,133.02
2021-05-10 08:30:00,23.512704,6.857872,24.4924,23.512704,6.857872,24.4924,0.0,0.0,0.0,133.1,128.082704,8.197872,128.3447862957,23.512704,6.857872,24.4924,104.57,1.34,104.578585284,130.24,122.652704,8.267872,122.9310518377,23.512704,6.857872,24.4924,99.14,1.4100000000000001,99.1500262229,133.14,74.472704,54.277872,92.1535188146,23.512704,6.857872,24.4924,50.96,47.42,69.6101860362,133.1,78.032704,62.857872,100.2008730796,23.512704,6.857872,24.4924,54.52,56.0,78.1564482305,132.18
2021-05-10 09:00:00,25.467072,7.427896,26.5282,25.467072,7.427896,26.5282,0.0,0.0,0.0,133.1,126.867072,8.967896,127.1836354116,25.467072,7.427896,26.5282,101.4,1.54,101.4116936058,130.24,121.627072,9.057896,121.9638886033,25.467072,7.427896,26.5282,96.16,1.63,96.1738140036,133.14,73.717072,53.937896,91.342779294,25.467072,7.427896,26.5282,48.25,46.51,67.0167337312,133.1,76.987072,64.227896,100.2608192652,25.467072,7.427896,26.5282,51.52,56.8,76.6847468536,132.18
2021-05-10 09:30:00,33.338688,9.723784,34.7278,33.338688,9.723784,34.7278,0.0,0.0,0.0,132.95,128.508688,12.593784,129.1243055622,33.338688,9.723784,34.7278,95.17,2.87,95.2132648322,130.12,123.618688,12.603784,124.2595485022,33.338688,9.723784,34.7278,90.28,2.88,90.3259254035,132.95,71.098688,57.933784,91.7133946808,33.338688,9.723784,34.7278,37.76,48.21,61.2374207491,132.95,73.258688,64.483784,97.5960745442,33.338688,9.723784,34.7278,39.92,54.76,67.7662452848,132.05
2021-05-10 10:00:00,34.903104,10.180072,36.3574,34.903104,10.180072,36.3574,0.0,0.0,0.0,132.95,130.043104,14.050072,130.7998983989,34.903104,10.180072,36.3574,95.14,3.87,95.2186772645,130.12,125.173104,14.000072,125.9535945537,34.903104,10.180072,36.3574,90.27,3.8200000000000003,90.3507902566,132.95,69.023104,59.630072,91.2136742628,34.903104,10.180072,36.3574,34.12,49.45,60.0789222606,132.95,70.823104,63.940072,95.4161666992,34.903104,10.180072,36.3574,35.92,53.76,64.6558891363,132.05
2021-05-10 10:30:00,32.899008,9.595544,34.269800000000004,32.899008,9.595544,34.269800000000004,0.0,0.0,0.0,133.29,127.899008,12.565544,128.5147818089,32.899008,9.595544,34.269800000000004,95.0,2.9699999999999998,95.046414451,130.94,123.029008,12.555544,123.6680172664,32.899008,9.595544,34.269800000000004,90.13,2.96,90.1785922489,133.33,72.829008,58.335544,93.3118433,32.899008,9.595544,34.269800000000004,39.93,48.74,63.0078764918,133.29,75.259008,64.315544,98.9970074556,32.899008,9.595544,34.269800000000004,42.36,54.72,69.2000578034,132.38
2021-05-10 11:00:00,29.806848,8.693664,31.0488,29.806848,8.693664,31.0488,0.0,0.0,0.0,133.29,129.446848,12.793664,130.0775318634,29.806848,8.693664,31.0488,99.64,4.1,99.7243179972,130.94,124.356848,12.733664,125.0070871725,29.806848,8.693664,31.0488,94.55,4.04,94.6362726443,133.33,73.916848,57.733664,93.7916647529,29.806848,8.693664,31.0488,44.11,49.04,65.959182075,133.29,76.846848,62.533664,99.0752097187,29.806848,8.693664,31.0488,47.04,53.84,71.4948054057,132.38
2021-05-10 11:30:00,33.950784,9.902312,35.3654,33.950784,9.902312,35.3654,0.0,0.0,0.0,132.97,127.280784,15.892312,128.269106009,33.950784,9.902312,35.3654,93.33,5.99,93.522024144,130.47,122.530784,15.722312,123.5353557581,33.950784,9.902312,35.3654,88.58,5.82,88.7709907571,132.93,72.140784,61.412312,94.7405128829,33.950784,9.902312,35.3654,38.19,51.51,64.1229771611,132.97,74.390784,60.502312,95.8880519224,33.950784,9.902312,35.3654,40.44,50.6,64.7746370117,132.09
2021-05-10 12:00:00,33.97056,9.90808,35.386,33.97056,9.90808,35.386,0.0,0.0,0.0,132.63,123.67056,14.02808,124.4636269727,33.97056,9.90808,35.386,89.7,4.12,89.7945677644,130.24,119.08056,13.948080000000001,119.8946567016,33.97056,9.90808,35.386,85.11,4.04,85.2058313732,132.77,75.15056,59.69808,95.97638993,33.97056,9.90808,35.386,41.18,49.79,64.6129747032,132.63,77.77056,62.70808,99.9027692309,33.97056,9.90808,35.386,43.8,52.8,68.6023323219,131.81
2021-05-10 12:30:00,39.653568,11.565624,41.3058,39.653568,11.565624,41.3058,0.0,0.0,0.0,132.76,128.823568,16.965624,129.9359229388,39.653568,11.565624,41.3058,89.17,5.4,89.3333582711,130.45,124.303568,16.825624,125.437150161,39.653568,11.565624,41.3058,84.65,5.26,84.8132660614,132.99,68.173568,64.145624,93.6071388955,39.653568,11.565624,41.3058,28.52,52.58,59.8167769108,132.76,69.373568,61.045624,92.4081173199,39.653568,11.565624,41.3058,29.72,49.48,57.719570338,131.92
2021-05-10 13:00:00,44.55936,12.99648,46.416,44.55936,12.99648,46.416,0.0,0.0,0.0,132.68,123.12936,16.44648,124.2228883837,44.55936,12.99648,46.416,78.57,3.45,78.6457080838,130.5,119.14936,16.39648,120.2722517657,44.55936,12.99648,46.416,74.59,3.4,74.6674500703,132.99,68.23936,64.78648,94.0951552632,44.55936,12.99648,46.416,23.68,51.79,56.9468743655,132.68,68.95936,63.55648,93.7806988756,44.55936,12.99648,46.416,24.4,50.56,56.1397684356,131.81
2021-05-10 13:30:00,46.280832,13.498576,48.2092,46.280832,13.498576,48.2092,0.0,0.0,0.0,132.86,121.600832,16.798576,122.7556699249,46.280832,13.498576,48.2092,75.32,3.3,75.3922568968,130.97,117.790832,16.748576,118.9756063287,46.280832,13.498576,48.2092,71.51,3.25,71.5838152099,133.39,66.570832,65.048576,93.0752003103,46.280832,13.498576,48.2092,20.29,51.55,55.3993375412,132.86,66.960832,64.658576,93.0832126244,46.280832,13.498576,48.2092,20.68,51.16,55.1815911333,131.99
2021-05-10 14:00:00,46.461696,13.551328,48.3976,46.461696,13.551328,48.3976,0.0,0.0,0.0,133.13,121.651696,16.781328,122.803697457,46.461696,13.551328,48.3976,75.19,3.23,75.2593449347,131.28,117.841696,16.741328,119.0249443577,46.461696,13.551328,48.3976,71.38,3.19,71.4512456155,133.66,66.691696,65.611328,93.5554844853,46.461696,13.551328,48.3976,20.23,52.06,55.8524529452,133.13,67.021696,64.151328,92.7755389037,46.461696,13.551328,48.3976,20.56,50.6,54.6175209983,132.25
2021-05-10 14:30:00,46.625664,13.599152,48.5684,46.625664,13.599152,48.5684,0.0,0.0,0.0,133.1,120.775664,17.309152,122.0097035387,46.625664,13.599152,48.5684,74.15,3.71,74.2427545286,131.34,117.035664,17.239152,118.2984996084,46.625664,13.599152,48.5684,70.41,3.64,70.5040261262,133.7,65.895664,66.389152,93.5401413153,46.625664,13.599152,48.5684,19.27,52.79,56.197126261,133.1,66.145664,63.479152,91.6779777517,46.625664,13.599152,48.5684,19.52,49.88,53.5634651605,132.22
2021-05-10 15:00:00,45.775296,13.351128,47.6826,45.775296,13.351128,47.6826,0.0,0.0,0.0,133.18,119.005296,15.881128,120.0602794541,45.775296,13.351128,47.6826,73.23,2.5300000000000002,73.2736910494,131.53,115.295296,15.881128,116.3839142935,45.775296,13.351128,47.6826,69.52,2.5300000000000002,69.5660211598,133.8,65.315296,65.431128,92.4517193075,45.775296,13.351128,47.6826,19.54,52.08,55.6249764045,133.18,65.535296,64.871128,92.2124626599,45.775296,13.351128,47.6826,19.76,51.52,55.1794164522,132.28
2021-05-10 15:30:00,43.597056,12.715807999999999,45.4136,43.597056,12.715807999999999,45.4136,0.0,0.0,0.0,133.69,120.907056,15.265808,121.8669811084,43.597056,12.715807999999999,45.4136,77.31,2.55,77.3520432826,132.12,116.977056,15.265808,117.968964242,43.597056,12.715807999999999,45.4136,73.38,2.55,73.4242936636,134.26,65.207056,64.425808,91.665941814,43.597056,12.715807999999999,45.4136,21.61,51.71,56.0438774533,133.69,65.677056,64.715808,92.2041836899,43.597056,12.715807999999999,45.4136,22.08,52.0,56.4935960973,132.8
2021-05-10 16:00:00,44.740608,13.049344,46.6048,44.740608,13.049344,46.6048,0.0,0.0,0.0,133.69,122.500608,15.989344,123.539702452,44.740608,13.049344,46.6048,77.76,2.94,77.8155588555,132.12,118.510608,15.969344,119.5817049398,44.740608,13.049344,46.6048,73.77,2.92,73.8277678113,134.26,66.770608,65.579344,93.5893394151,44.740608,13.049344,46.6048,22.03,52.53,56.9624595677,133.69,67.260608,64.049344,92.8779190947,44.740608,13.049344,46.6048,22.52,51.0,55.7507883352,132.8
2021-05-10 16:30:00,42.415104,12.371072,44.1824,42.415104,12.371072,44.1824,0.0,0.0,0.0,133.69,124.385104,13.751072,125.1429026283,42.415104,12.371072,44.1824,81.97,1.38,81.981615622,132.17,120.185104,13.801072,120.9749098443,42.415104,12.371072,44.1824,77.77,1.43,77.7831459893,134.35,69.475104,62.951071999999996,93.7530135076,42.415104,12.371072,44.1824,27.06,50.58,57.3635772943,133.69,70.455104,65.891072,96.4653048975,42.415104,12.371072,44.1824,28.04,53.52,60.4204601108,132.8
2021-05-10 17:00:00,39.953472,11.653096,41.6182,39.953472,11.653096,41.6182,0.0,0.0,0.0,133.85,126.663472,12.363096,127.2653970323,39.953472,11.653096,41.6182,86.71,0.71,86.7129067671,132.25,122.193472,12.273096,122.8082793823,39.953472,11.653096,41.6182,82.24,0.62,82.2423370291,134.42,70.753472,60.483096,93.0819998808,39.953472,11.653096,41.6182,30.8,48.83,57.7322171755,133.85,72.193472,67.213096,98.6382160895,39.953472,11.653096,41.6182,32.24,55.56,64.2365254353,132.98
2021-05-10 17:30:00,39.00384,11.37612,40.629,39.00384,11.37612,40.629,0.0,0.0,0.0,133.73,129.25384,13.29612,129.9359148265,39.00384,11.37612,40.629,90.25,1.92,90.2704209584,132.08,124.55384,13.04612,125.2352199096,39.00384,11.37612,40.629,85.55,1.67,85.5662982722,134.28,71.80384,58.85612,92.8430627468,39.00384,11.37612,40.629,32.8,47.48,57.7078018989,133.73,73.32384,68.09612,100.067312702,39.00384,11.37612,40.629,34.32,56.72,66.2949530507,132.87
2021-05-10 18:00:00,37.230528,10.858904,38.7818,37.230528,10.858904,38.7818,0.0,0.0,0.0,133.73,130.900528,13.638904,131.6091483636,37.230528,10.858904,38.7818,93.67,2.7800000000000002,93.711244256,132.08,126.000528,13.318904,126.7025108671,37.230528,10.858904,38.7818,88.77,2.46,88.8040792982,134.28,72.120528,57.038904,91.9500251687,37.230528,10.858904,38.7818,34.89,46.18,57.8783595137,133.73,73.870528,68.338904,100.6332982015,37.230528,10.858904,38.7818,36.64,57.48,68.1648003004,132.87
2021-05-10 18:30:00,33.576768,9.793224,34.9758,33.576768,9.793224,34.9758,0.0,0.0,0.0,133.31,128.946768,13.923224,129.6962803792,33.576768,9.793224,34.9758,95.37,4.13,95.4593829856,131.46,123.956768,13.553224,124.6955099986,33.576768,9.793224,34.9758,90.38,3.76,90.458178182,133.8,72.166768,54.753224,90.5867426391,33.576768,9.793224,34.9758,38.59,44.96,59.2502295354,133.31,74.296768,68.793224,101.2547154633,33.576768,9.793224,34.9758,40.72,59.0,71.6876446816,132.46
2021-05-10 19:00:00,29.134848,8.497664,30.3488,29.134848,8.497664,30.3488,0.0,0.0,0.0,133.45,128.554848,12.767664,129.1873143475,29.134848,8.497664,30.3488,99.42,4.27,99.5116540914,131.64,123.324848,12.367664,123.9434437437,29.134848,8.497664,30.3488,94.19,3.87,94.2694701375,133.95,72.204848,52.757664,89.4254504346,29.134848,8.497664,30.3488,43.07,44.26,61.7573679815,133.45,74.814848,68.097664,101.1659691968,29.134848,8.497664,30.3488,45.68,59.6,75.0920927928,132.6
2021-05-10 19:30:00,24.56832,7.16576,25.592,24.56832,7.16576,25.592,0.0,0.0,0.0,132.66,127.41832,12.02576,127.9845583467,24.56832,7.16576,25.592,102.85,4.86,102.9647614478,130.6,121.99832,11.59576,122.5481608707,24.56832,7.16576,25.592,97.43,4.43,97.5306608201,133.11,71.69832,50.51576,87.7068475046,24.56832,7.16576,25.592,47.13,43.35,64.0348295852,132.66,74.76832,66.84576,100.2928576998,24.56832,7.16576,25.592,50.2,59.68,77.9855268624,131.83
2021-05-10 20:00:00,21.408384,6.244112,22.3004,21.408384,6.244112,22.3004,0.0,0.0,0.0,132.66,126.518384,11.254112,127.0179378154,21.408384,6.244112,22.3004,105.11,5.01,105.2293314623,130.6,120.958384,10.794112,121.4390526715,21.408384,6.244112,22.3004,99.55,4.55,99.6539261645,133.11,71.608384,49.884112,87.2707584997,21.408384,6.244112,22.3004,50.2,43.64,66.5168369663,132.66,74.928384,65.604112,99.5899705802,21.408384,6.244112,22.3004,53.52,59.36,79.9249648108,131.83
2021-05-10 20:30:00,18.484992,5.391456,19.2552,18.484992,5.391456,19.2552,0.0,0.0,0.0,132.71,125.654992,11.041456,126.1391722072,18.484992,5.391456,19.2552,107.17,5.65,107.3188305937,130.75,120.004992,10.561456,120.4688443448,18.484992,5.391456,19.2552,101.52,5.17,101.6515582763,133.2,71.024992,48.521456,86.016749421,18.484992,5.391456,19.2552,52.54,43.13,67.9753521506,132.71,74.644992,66.071456,99.6860678763,18.484992,5.391456,19.2552,56.16,60.68,82.6801548136,131.88
2021-05-10 21:00:00,15.549696,4.535328,16.1976,15.549696,4.535328,16.1976,0.0,0.0,0.0,133.12,122.689696,11.935328,123.2688669496,15.549696,4.535328,16.1976,107.14,7.4,107.3952494294,131.26,117.009696,11.355328,117.5593995902,15.549696,4.535328,16.1976,101.46,6.82,101.6889571192,133.59,70.339696,45.185328,83.6025519936,15.549696,4.535328,16.1976,54.79,40.65,68.2229184365,133.12,74.149696,67.775328,100.4573168186,15.549696,4.535328,16.1976,58.6,63.24,86.2163418384,132.29
2021-05-10 21:30:00,12.481728,3.640504,13.0018,12.481728,3.640504,13.0018,0.0,0.0,0.0,132.99,124.781728,9.550504,125.146681016,12.481728,3.640504,13.0018,112.3,5.91,112.455404939,131.01,118.871728,9.050504,119.2157680022,12.481728,3.640504,13.0018,106.39,5.41,106.527462187,133.4,75.341728,47.300504,88.959056069,12.481728,3.640504,13.0018,62.86,43.66,76.5347973147,132.99,80.081728,62.720504,101.7199330588,12.481728,3.640504,13.0018,67.6,59.08,89.778652251,132.16
2021-05-10 22:00:00,11.571648,3.375064,12.0538,11.571648,3.375064,12.0538,0.0,0.0,0.0,132.48,120.661648,10.355064,121.1051635915,11.571648,3.375064,12.0538,109.09,6.98,109.3130756131,130.63,114.901648,9.805064,115.3192438111,11.571648,3.375064,12.0538,103.33,6.43,103.52986912,133.09,72.041648,46.875064,85.9492331063,11.571648,3.375064,12.0538,60.47,43.5,74.4907437203,132.48,76.491648,62.015064,98.4725361544,11.571648,3.375064,12.0538,64.92,58.64,87.4828897557,131.64
2021-05-10 22:30:00,10.155264,2.961952,10.5784,10.155264,2.961952,10.5784,0.0,0.0,0.0,132.06,112.595264,12.561952,113.2938485236,10.155264,2.961952,10.5784,102.44,9.6,102.8888409887,130.26,107.155264,11.871952,107.8109171058,10.155264,2.961952,10.5784,97.0,8.91,97.4083574443,132.81,65.335264,43.271952,78.3655444174,10.155264,2.961952,10.5784,55.18,40.31,68.335411757,132.06,69.155264,66.441952,95.9009047115,10.155264,2.961952,10.5784,59.0,63.48,86.664354841,131.22
2021-05-10 23:00:00,9.309696,2.715328,9.6976,9.309696,2.715328,9.6976,0.0,0.0,0.0,132.88,105.559696,14.675328,106.5749251537,9.309696,2.715328,9.6976,96.25,11.96,96.9902268272,131.16,100.439696,13.865328,101.3922080493,9.309696,2.715328,9.6976,91.13,11.15,91.8095822886,133.54,62.249696,42.515328,75.3828744944,9.309696,2.715328,9.6976,52.94,39.8,66.2320436043,132.88,65.829696,68.075328,94.6984643897,9.309696,2.715328,9.6976,56.52,65.36,86.4085643903,132.03
2021-05-10 23:30:00,8.018304,2.338672,8.3524,8.018304,2.338672,8.3524,0.0,0.0,0.0,133.71,98.678304,16.138672,99.989321501,8.018304,2.338672,8.3524,90.66,13.8,91.7042834332,132.41,93.888304,15.268672,95.1217429016,8.018304,2.338672,8.3524,85.87,12.93,86.8380204749,134.59,58.738304,41.738672,72.0576512046,8.018304,2.338672,8.3524,50.72,39.4,64.2252162316,133.71,62.098304,69.978672,93.5586120812,8.018304,2.338672,8.3524,54.08,67.64,86.6014780474,132.85
2021-05-11 00:00:00,8.161728,2.380504,8.5018,8.161728,2.380504,8.5018,0.0,0.0,0.0,134.83,93.881728,17.620504,95.5209977622,8.161728,2.380504,8.5018,85.72,15.24,87.0642061929,133.95,89.331728,16.840504,90.9052264858,8.161728,2.380504,8.5018,81.17,14.46,82.4479259897,135.81,55.881728,41.120504,69.3805691349,8.161728,2.380504,8.5018,47.72,38.74,61.4653235573,134.83,58.921728,71.540504,92.681248066,8.161728,2.380504,8.5018,50.76,69.16,85.7885959787,133.95
2021-05-11 00:30:00,7.0896,2.0678,7.385,7.0896,2.0678,7.385,0.0,0.0,0.0,135.16,88.3096,26.4778,92.1935970933,7.0896,2.0678,7.385,81.22,24.41,84.8088232438,131.81,84.0996,24.6178,87.6286414193,7.0896,2.0678,7.385,77.01,22.55,80.2436452313,134.05,55.5496,46.6378,72.531665147,7.0896,2.0678,7.385,48.46,44.57,65.8396271253,135.16,58.6496,64.3478,87.0655784165,7.0896,2.0678,7.385,51.56,62.28,80.8531508353,134.27
2021-05-11 01:00:00,6.47136,1.88748,6.741,6.47136,1.88748,6.741,0.0,0.0,0.0,135.16,87.25136,26.01748,91.0478395537,6.47136,1.88748,6.741,80.78,24.13,84.3069706489,131.81,83.02136,24.65748,86.6056437895,6.47136,1.88748,6.741,76.55,22.77,79.8647318909,134.05,55.27136,46.80748,72.4283329934,6.47136,1.88748,6.741,48.8,44.92,66.3268150901,135.16,58.43136,63.92748,86.608005003,6.47136,1.88748,6.741,51.96,62.04,80.9246760883,134.27
2021-05-11 01:30:00,6.269376,1.828568,6.5306,6.269376,1.828568,6.5306,0.0,0.0,0.0,135.19,88.749376,25.588568,92.3646390816,6.269376,1.828568,6.5306,82.48,23.76,85.8340724887,131.72,84.439376,24.238568,87.8493961161,6.269376,1.828568,6.5306,78.17,22.41,81.318860051,133.99,56.329376,47.228568,73.5087493832,6.269376,1.828568,6.5306,50.06,45.4,67.5807931294,135.19,59.629376,63.588568,87.1732095454,6.269376,1.828568,6.5306,53.36,61.76,81.6185469118,134.27
2021-05-11 02:00:00,6.757056,1.970808,7.0386,6.757056,1.970808,7.0386,0.0,0.0,0.0,135.34,90.907056,24.950808,94.2689537994,6.757056,1.970808,7.0386,84.15,22.98,87.2313183438,131.87,86.507056,23.640808,89.6791979262,6.757056,1.970808,7.0386,79.75,21.67,82.6417049679,134.13,57.597056,47.120808,74.4163383031,6.757056,1.970808,7.0386,50.84,45.15,67.9943240278,135.34,60.997056,63.090808,87.7558596036,6.757056,1.970808,7.0386,54.24,61.12,81.7167791827,134.44
2021-05-11 02:30:00,7.330176,2.137968,7.6356,7.330176,2.137968,7.6356,0.0,0.0,0.0,134.73,90.870176,25.487968,94.3770385159,7.330176,2.137968,7.6356,83.54,23.35,86.7418820409,131.05,86.520176,24.157968,89.8295512232,7.330176,2.137968,7.6356,79.19,22.02,82.1945040742,133.44,56.680176,47.067968,73.6752058907,7.330176,2.137968,7.6356,49.35,44.93,66.7392493215,134.73,59.890176,63.817968,87.5189477825,7.330176,2.137968,7.6356,52.56,61.68,81.0368804928,133.82
2021-05-11 03:00:00,6.792192,1.981056,7.0752,6.792192,1.981056,7.0752,0.0,0.0,0.0,134.86,89.102192,25.141056,92.5811714983,6.792192,1.981056,7.0752,82.31,23.16,85.5062670218,131.21,84.802192,23.821056,88.084360002,6.792192,1.981056,7.0752,78.01,21.84,81.0095407961,133.55,55.932192,47.611056,73.4521800586,6.792192,1.981056,7.0752,49.14,45.63,67.0584558426,134.86,59.152192,63.341056,86.666436373,6.792192,1.981056,7.0752,52.36,61.36,80.6636175732,133.94
2021-05-11 03:30:00,6.8609279999999995,2.001104,7.1468,6.8609279999999995,2.001104,7.1468,0.0,0.0,0.0,135.14,88.140928,26.211104,91.9556695457,6.8609279999999995,2.001104,7.1468,81.28,24.21,84.8089765296,131.54,83.910928,24.851104,87.5135487101,6.8609279999999995,2.001104,7.1468,77.05,22.85,80.3668152909,133.85,54.910928,47.411104,72.5466939034,6.8609279999999995,2.001104,7.1468,48.05,45.41,66.1125600775,135.14,57.980928,64.121104,86.448273493,6.8609279999999995,2.001104,7.1468,51.12,62.12,80.4496662516,134.22
2021-05-11 04:00:00,6.305472,1.839096,6.5682,6.305472,1.839096,6.5682,0.0,0.0,0.0,135.5,87.205472,26.229096,91.0645914926,6.305472,1.839096,6.5682,80.9,24.39,84.4966395782,132.05,82.985472,24.849096,86.6260130393,6.305472,1.839096,6.5682,76.68,23.01,80.0579946039,134.28,55.155472,47.409096,72.7306570511,6.305472,1.839096,6.5682,48.85,45.57,66.8052947003,135.5,58.305472,64.159096,86.6943923485,6.305472,1.839096,6.5682,52.0,62.32,81.1651550852,134.58
2021-05-11 04:30:00,5.306304,1.547672,5.5274,5.306304,1.547672,5.5274,0.0,0.0,0.0,135.7,87.546304,25.567672,91.2034056138,5.306304,1.547672,5.5274,82.24,24.02,85.676005976,132.32,83.266304,24.207672,86.7138326075,5.306304,1.547672,5.5274,77.96,22.66,81.1864348275,134.49,56.096304,47.427672,73.4586917512,5.306304,1.547672,5.5274,50.79,45.88,68.4441268481,135.7,59.506304,63.587672,87.0884162568,5.306304,1.547672,5.5274,54.2,62.04,82.3808327222,134.77
2021-05-11 05:00:00,5.143488,1.500184,5.3578,5.143488,1.500184,5.3578,0.0,0.0,0.0,135.74,87.563488,25.800184,91.2853434301,5.143488,1.500184,5.3578,82.42,24.3,85.9275648439,132.32,83.283488,24.430184,86.7927028253,5.143488,1.500184,5.3578,78.14,22.93,81.4349095904,134.49,55.763488,47.030184,72.9479595397,5.143488,1.500184,5.3578,50.62,45.53,68.0835170948,135.74,59.143488,63.820184,87.0113099465,5.143488,1.500184,5.3578,54.0,62.32,82.460793108,134.82
2021-05-11 05:30:00,5.239872,1.528296,5.4582,5.239872,1.528296,5.4582,0.0,0.0,0.0,135.79,88.829872,25.398296,92.3894993992,5.239872,1.528296,5.4582,83.59,23.87,86.9313809852,132.32,84.479872,24.048296,87.8360365319,5.239872,1.528296,5.4582,79.24,22.52,82.377958217,134.56,56.459872,47.108296,73.5316849955,5.239872,1.528296,5.4582,51.22,45.58,68.5640197188,135.79,59.879872,63.488296,87.2717755046,5.239872,1.528296,5.4582,54.64,61.96,82.6109629529,134.87
2021-05-11 06:00:00,5.352,1.561,5.575,5.352,1.561,5.575,0.0,0.0,0.0,135.67,91.012,24.391,94.2236967275,5.352,1.561,5.575,85.66,22.83,88.6501240834,132.16,86.552,23.091,89.5792553273,5.352,1.561,5.575,81.2,21.53,84.0058384876,134.41,58.372,47.621,75.3329278935,5.352,1.561,5.575,53.02,46.06,70.2327843674,135.67,62.032,62.441,88.0161775187,5.352,1.561,5.575,56.68,60.88,83.1805073319,134.75
2021-05-11 06:30:00,6.513024,1.899632,6.7844,6.513024,1.899632,6.7844,0.0,0.0,0.0,135.3,99.843024,20.469632,101.9197491936,6.513024,1.899632,6.7844,93.33,18.57,95.1595176533,131.73,94.983024,19.379632,96.9399039851,6.513024,1.899632,6.7844,88.47,17.48,90.1803265685,134.01,64.513024,49.659632,81.412586963,6.513024,1.899632,6.7844,58.0,47.76,75.1333321503,135.3,68.713024,58.579632,90.2942575831,6.513024,1.899632,6.7844,62.2,56.68,84.1514254187,134.37
2021-05-11 07:00:00,8.294976,2.419368,8.6406,8.294976,2.419368,8.6406,0.0,0.0,0.0,133.88,109.644976,12.909368,110.4023212808,8.294976,2.419368,8.6406,101.35,10.49,101.891425547,129.85,104.404976,11.259368,105.0103441634,8.294976,2.419368,8.6406,96.11,8.84,96.5156862898,132.39,67.924976,47.589368,82.9370261779,8.294976,2.419368,8.6406,59.63,45.17,74.8068566376,133.88,72.334976,62.139368,95.360630285,8.294976,2.419368,8.6406,64.04,59.72,87.5648331238,132.95
2021-05-11 07:30:00,8.004288,2.334584,8.3378,8.004288,2.334584,8.3378,0.0,0.0,0.0,132.26,121.324288,4.734584,121.4166345455,8.004288,2.334584,8.3378,113.32,2.4,113.3454119054,129.71,115.324288,4.404584,115.4083695532,8.004288,2.334584,8.3378,107.32,2.07,107.3399613378,132.5,75.034288,46.974584,88.5254535015,8.004288,2.334584,8.3378,67.03,44.64,80.5341573495,132.26,80.204288,59.934584,100.12433357,8.004288,2.334584,8.3378,72.2,57.6,92.3612472848,131.35
2021-05-11 08:00:00,7.232064,2.109352,7.5334,7.232064,2.109352,7.5334,0.0,0.0,0.0,132.26,131.212064,8.199352,131.4680003361,7.232064,2.109352,7.5334,123.98,6.09,124.1294827992,129.71,124.652064,8.439352,124.9374232231,7.232064,2.109352,7.5334,117.42,6.33,117.5904983406,132.5,81.632064,48.039352,94.7183889933,7.232064,2.109352,7.5334,74.4,45.93,87.4352611936,132.26,87.632064,57.429352,104.7736088528,7.232064,2.109352,7.5334,80.4,55.32,97.5933522326,131.35
2021-05-11 08:30:00,9.128064,2.662352,9.5084,9.128064,2.662352,9.5084,0.0,0.0,0.0,131.78,135.098064,14.652352,135.8903172256,9.128064,2.662352,9.5084,125.97,11.99,126.5393259031,130.49,128.378064,14.272352,129.1689875628,9.128064,2.662352,9.5084,119.25,11.61,119.8138330912,133.15,86.418064,48.302352,99.0010050163,9.128064,2.662352,9.5084,77.29,45.64,89.7594212325,131.78,92.728064,58.342352,109.555118046,9.128064,2.662352,9.5084,83.6,55.68,100.445121335,130.86
2021-05-11 09:00:00,12.841728,3.745504,13.3768,12.841728,3.745504,13.3768,0.0,0.0,0.0,131.81,132.831728,16.915504,133.9044519015,12.841728,3.745504,13.3768,119.99,13.17,120.7106001973,132.01,126.441728,16.475504,127.510598821,12.841728,3.745504,13.3768,113.6,12.73,114.3110357752,134.44,87.551728,49.495504,100.573903136,12.841728,3.745504,13.3768,74.71,45.75,87.6050603561,131.81,93.641728,59.225504,110.7990683484,12.841728,3.745504,13.3768,80.8,55.48,98.0136235429,130.9
2021-05-11 09:30:00,16.190976,4.722368,16.8656,16.190976,4.722368,16.8656,0.0,0.0,0.0,131.75,131.620976,16.732368,132.6802677947,16.190976,4.722368,16.8656,115.43,12.01,116.0531128406,131.73,125.490976,16.342368,126.5506145749,16.190976,4.722368,16.8656,109.3,11.62,109.9159424287,134.31,85.310976,49.632368,98.6981994737,16.190976,4.722368,16.8656,69.12,44.91,82.4286509655,131.75,90.750976,61.962368,109.8866447441,16.190976,4.722368,16.8656,74.56,57.24,93.9979318921,130.84
2021-05-11 10:00:00,17.13696,4.99828,17.851,17.13696,4.99828,17.851,0.0,0.0,0.0,132.29,133.62696,17.66828,134.7899571815,17.13696,4.99828,17.851,116.49,12.67,117.1769985961,132.56,127.44696,17.23828,128.6074877703,17.13696,4.99828,17.851,110.31,12.24,110.9869978871,134.86,84.87696,50.93828,98.9889221489,17.13696,4.99828,17.851,67.74,45.94,81.8485870373,132.29,90.17696,61.71828,109.275020938,17.13696,4.99828,17.851,73.04,56.72,92.4770241736,131.38
2021-05-11 10:30:00,19.261248,5.617864,20.0638,19.261248,5.617864,20.0638,0.0,0.0,0.0,132.82,130.901248,18.677864,132.2270748809,19.261248,5.617864,20.0638,111.64,13.06,112.4013042629,133.51,124.961248,18.217864,126.2822397269,19.261248,5.617864,20.0638,105.7,12.6,106.4483442802,135.42,80.941248,51.087864,95.7154923504,19.261248,5.617864,20.0638,61.68,45.47,76.6286062773,132.82,85.581248,63.337864,106.4698784883,19.261248,5.617864,20.0638,66.32,57.72,87.9200818926,131.92
