Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-05-11 11:00:00,17.93376,5.23068,18.681,17.93376,5.23068,18.681,0.0,0.0,0.0,133.08,128.00376,16.06068,129.0073951997,17.93376,5.23068,18.681,110.07,10.83,110.6015090313,133.63,122.15376,15.73068,123.1624755167,17.93376,5.23068,18.681,104.22,10.5,104.7475937671,135.58,78.03376,47.35068,91.2762542845,17.93376,5.23068,18.681,60.1,42.12,73.3900837988,133.08,82.45376,67.55068,106.5913547461,17.93376,5.23068,18.681,64.52,62.32,89.702914111,132.18
2021-05-11 11:30:00,18.456768,5.383224,19.2258,18.456768,5.383224,19.2258,0.0,0.0,0.0,133.58,131.496768,17.253224,132.6238053022,18.456768,5.383224,19.2258,113.04,11.87,113.6615084362,134.06,125.496768,16.843224,126.6220082496,18.456768,5.383224,19.2258,107.04,11.46,107.6517217698,135.91,82.276768,50.123224,96.3421202625,18.456768,5.383224,19.2258,63.82,44.74,77.9401052091,133.58,87.176768,64.103224,108.2081891823,18.456768,5.383224,19.2258,68.72,58.72,90.3906897861,132.67
2021-05-11 12:00:00,18.84576,5.4966800000000005,19.631,18.84576,5.4966800000000005,19.631,0.0,0.0,0.0,133.16,134.33576,18.48668,135.601820608,18.84576,5.4966800000000005,19.631,115.49,12.99,116.2182438346,133.84,128.23576,18.04668,129.4993930557,18.84576,5.4966800000000005,19.631,109.39,12.55,110.1075592319,135.71,84.12576,51.48668,98.6307341197,18.84576,5.4966800000000005,19.631,65.28,45.99,79.8533562225,133.16,89.16576,62.49668,108.8869494816,18.84576,5.4966800000000005,19.631,70.32,57.0,90.5201767563,132.26
2021-05-11 12:30:00,22.387392,6.529656,23.3202,22.387392,6.529656,23.3202,0.0,0.0,0.0,133.03,133.557392,18.549656,134.8394107654,22.387392,6.529656,23.3202,111.17,12.02,111.8179292421,133.67,127.687392,18.149656,128.9708497633,22.387392,6.529656,23.3202,105.3,11.62,105.9392014318,135.61,73.117392,49.349656,88.2130464285,22.387392,6.529656,23.3202,50.73,42.82,66.3858817822,133.03,76.547392,67.849656,102.2891931795,22.387392,6.529656,23.3202,54.16,61.32,81.8134952193,132.13
2021-05-11 13:00:00,21.955968,6.403824,22.8708,21.955968,6.403824,22.8708,0.0,0.0,0.0,133.44,137.795968,20.603824,139.3278377083,21.955968,6.403824,22.8708,115.84,14.2,116.7070931863,133.74,131.665968,20.093824,133.1904234257,21.955968,6.403824,22.8708,109.71,13.69,110.5608438825,135.65,75.955968,50.963824,91.4692321577,21.955968,6.403824,22.8708,54.0,44.56,70.0113819318,133.44,79.795968,65.323824,103.1241896503,21.955968,6.403824,22.8708,57.84,58.92,82.5653195961,132.53
2021-05-11 13:30:00,21.830976,6.367368,22.7406,21.830976,6.367368,22.7406,0.0,0.0,0.0,133.12,137.310976,20.067368,138.7696054204,21.830976,6.367368,22.7406,115.48,13.7,116.2898121075,133.63,131.230976,19.587368,132.684716705,21.830976,6.367368,22.7406,109.4,13.22,110.1958638062,135.58,80.430976,51.757368,95.6450053197,21.830976,6.367368,22.7406,58.6,45.39,74.1229525856,133.12,84.790976,64.807368,106.721621793,21.830976,6.367368,22.7406,62.96,58.44,85.9022421128,132.27
2021-05-11 14:00:00,21.971904,6.408472,22.8874,21.971904,6.408472,22.8874,0.0,0.0,0.0,133.12,131.371904,18.388472,132.6526029261,21.971904,6.408472,22.8874,109.4,11.98,110.0539885692,133.63,125.641904,17.968472,126.9202664146,21.971904,6.408472,22.8874,103.67,11.56,104.3125232175,135.58,75.081904,49.718472,90.0512008042,21.971904,6.408472,22.8874,53.11,43.31,68.5304910241,133.12,78.851904,68.288472,104.3117355455,21.971904,6.408472,22.8874,56.88,61.88,84.0503944072,132.27
2021-05-11 14:30:00,21.351552,6.227536,22.2412,21.351552,6.227536,22.2412,0.0,0.0,0.0,133.96,121.461552,13.437536,122.2026022145,21.351552,6.227536,22.2412,100.11,7.21,100.3692990909,134.48,116.251552,13.157536,116.9937780226,21.351552,6.227536,22.2412,94.9,6.93,95.1526925525,136.35,79.401552,52.647536,95.2699821921,21.351552,6.227536,22.2412,58.05,46.42,74.3277801364,133.96,83.671552,64.347536,105.5534651414,21.351552,6.227536,22.2412,62.32,58.12,85.2157074723,133.11
2021-05-11 15:00:00,31.052352,9.056936,32.3462,31.052352,9.056936,32.3462,0.0,0.0,0.0,133.72,119.112352,11.486936,119.6649576845,31.052352,9.056936,32.3462,88.06,2.43,88.0935213282,133.45,114.552352,11.506936,115.1288448862,31.052352,9.056936,32.3462,83.5,2.45,83.5359353811,135.43,71.142352,60.956936,93.6855500843,31.052352,9.056936,32.3462,40.09,51.9,65.5806229004,133.72,73.532352,60.216936,95.0425492707,31.052352,9.056936,32.3462,42.48,51.16,66.4973382926,132.81
2021-05-11 15:30:00,28.282752,8.249136,29.4612,28.282752,8.249136,29.4612,0.0,0.0,0.0,133.33,120.582752,12.199136,121.1982631849,28.282752,8.249136,29.4612,92.3,3.95,92.384481922,131.69,115.842752,12.149136,116.4780867652,28.282752,8.249136,29.4612,87.56,3.9,87.6468116933,134.0,79.272752,62.079136,100.6875778642,28.282752,8.249136,29.4612,50.99,53.83,74.146132738,133.33,82.922752,56.849136,100.5385849473,28.282752,8.249136,29.4612,54.64,48.6,73.126531437,132.45
2021-05-11 16:00:00,21.016704,6.129872,21.8924,21.016704,6.129872,21.8924,0.0,0.0,0.0,133.01,122.716704,8.619872,123.0190702043,21.016704,6.129872,21.8924,101.7,2.49,101.7304777341,131.43,117.476704,8.649872,117.7947208848,21.016704,6.129872,21.8924,96.46,2.52,96.4929116568,133.77,81.596704,58.799872,100.5755787996,21.016704,6.129872,21.8924,60.58,52.67,80.2749356898,133.01,86.216704,55.569872,102.5735381213,21.016704,6.129872,21.8924,65.2,49.44,81.825140391,132.12
2021-05-11 16:30:00,23.57184,6.87512,24.554,23.57184,6.87512,24.554,0.0,0.0,0.0,132.79,125.23184,10.44512,125.6666792813,23.57184,6.87512,24.554,101.66,3.5700000000000003,101.7226646328,131.12,119.96184,10.45512,120.4165793834,23.57184,6.87512,24.554,96.39,3.58,96.4564590891,133.55,85.84184,59.54512,104.4722107089,23.57184,6.87512,24.554,62.27,52.67,81.557843277,132.79,90.65184,55.83512,106.4674444175,23.57184,6.87512,24.554,67.08,48.96,83.0470228244,131.9
2021-05-11 17:00:00,29.654976,8.649367999999999,30.8906,29.654976,8.649367999999999,30.8906,0.0,0.0,0.0,132.47,128.424976,10.239368,128.8325235243,29.654976,8.649367999999999,30.8906,98.77,1.5899999999999999,98.7827970853,130.65,123.274976,10.299368,123.7044731972,29.654976,8.649367999999999,30.8906,93.62,1.65,93.6345390334,133.15,81.254976,59.569368,100.7515792863,29.654976,8.649367999999999,30.8906,51.6,50.92,72.4941818355,132.47,84.814976,59.929368,103.8513808419,29.654976,8.649367999999999,30.8906,55.16,51.28,75.3144342075,131.59
2021-05-11 17:30:00,34.997952,10.207736,36.4562,34.997952,10.207736,36.4562,0.0,0.0,0.0,132.88,128.457952,10.797736,128.9109635941,34.997952,10.207736,36.4562,93.46,0.59,93.4618622755,131.12,123.567952,10.667736,124.0275749696,34.997952,10.207736,36.4562,88.57,0.46,88.5711945273,133.53,71.807952,58.407736,92.5626576708,34.997952,10.207736,36.4562,36.81,48.2,60.6482984098,132.88,73.757952,65.327736,98.5289225259,34.997952,10.207736,36.4562,38.76,55.12,67.3836181872,132.02
2021-05-11 18:00:00,26.087808,7.608944,27.1748,26.087808,7.608944,27.1748,0.0,0.0,0.0,133.36,129.477808,9.248944,129.8077260012,26.087808,7.608944,27.1748,103.39,1.6400000000000001,103.4030062426,131.53,124.087808,8.978944,124.4122402724,26.087808,7.608944,27.1748,98.0,1.37,98.0095755526,133.86,77.027808,55.398944,94.8805891719,26.087808,7.608944,27.1748,50.94,47.79,69.8481760678,133.36,80.567808,62.768944,102.1328155727,26.087808,7.608944,27.1748,54.48,55.16,77.5286785648,132.5
2021-05-11 18:30:00,18.777216,5.476688,19.5596,18.777216,5.476688,19.5596,0.0,0.0,0.0,133.04,131.777216,7.976688,132.0184161705,18.777216,5.476688,19.5596,113.0,2.5,113.0276514841,131.25,125.887216,7.656688,126.1198478566,18.777216,5.476688,19.5596,107.11,2.18,107.132182373,133.61,83.517216,52.946688,98.8861827485,18.777216,5.476688,19.5596,64.74,47.47,80.2786926899,133.04,88.57721599999999,60.436688,107.2311356404,18.777216,5.476688,19.5596,69.8,54.96,88.8405402955,132.18
2021-05-11 19:00:00,11.343168,3.308424,11.8158,11.343168,3.308424,11.8158,0.0,0.0,0.0,132.76,133.883168,4.9384239999999995,133.9742165692,11.343168,3.308424,11.8158,122.54,1.63,122.5508404704,131.02,127.493168,4.648424,127.5778810467,11.343168,3.308424,11.8158,116.15,1.34,116.1577294027,133.44,83.113168,49.818424,96.9003305714,11.343168,3.308424,11.8158,71.77,46.51,85.5225876596,132.76,88.863168,59.068424,106.7039893389,11.343168,3.308424,11.8158,77.52,55.76,95.4909838676,131.92
2021-05-11 19:30:00,10.040256,2.928408,10.4586,10.040256,2.928408,10.4586,0.0,0.0,0.0,132.56,133.040256,4.638408,133.1210897842,10.040256,2.928408,10.4586,123.0,1.71,123.0118860111,130.42,126.630256,4.348408,126.7048948808,10.040256,2.928408,10.4586,116.59,1.42,116.5986470762,132.98,79.090256,48.538408,92.7967976027,10.040256,2.928408,10.4586,69.05,45.61,82.7536984068,132.56,84.560256,60.128408,103.7586735815,10.040256,2.928408,10.4586,74.52,57.2,93.9418458409,131.73
2021-05-11 20:00:00,12.928128,3.770704,13.4668,12.928128,3.770704,13.4668,0.0,0.0,0.0,132.83,133.568128,5.880704,133.697522404,12.928128,3.770704,13.4668,120.64,2.11,120.6584505951,130.55,127.288128,5.550704,127.4090963968,12.928128,3.770704,13.4668,114.36,1.78,114.3738519068,133.12,77.168128,49.150704,91.4915935085,12.928128,3.770704,13.4668,64.24,45.38,78.651903982,132.83,82.088128,61.770704,102.7330552023,12.928128,3.770704,13.4668,69.16,58.0,90.2613184038,132.01
2021-05-11 20:30:00,12.25728,3.57504,12.768,12.25728,3.57504,12.768,0.0,0.0,0.0,133.24,130.74728,6.79504,130.9237327454,12.25728,3.57504,12.768,118.49,3.22,118.5337441406,131.26,124.57728,6.42504,124.7428548302,12.25728,3.57504,12.768,112.32,2.85,112.3561520345,133.59,76.31728,48.51504,90.4324960001,12.25728,3.57504,12.768,64.06,44.94,78.2514357696,133.24,81.25728,62.37504,102.4372547856,12.25728,3.57504,12.768,69.0,58.8,90.6556120712,132.39
2021-05-11 21:00:00,6.025152,1.757336,6.2762,6.025152,1.757336,6.2762,0.0,0.0,0.0,133.24,126.605152,6.237336,126.7587033435,6.025152,1.757336,6.2762,120.58,4.48,120.6631957144,131.26,120.335152,5.797336,120.4747189727,6.025152,1.757336,6.2762,114.31,4.04,114.3813695494,133.59,76.765152,45.757336,89.3679045262,6.025152,1.757336,6.2762,70.74,44.0,83.3075482775,133.24,82.425152,60.997336,102.5406294174,6.025152,1.757336,6.2762,76.4,59.24,96.6764583547,132.39
2021-05-11 21:30:00,5.992512,1.7478159999999998,6.2422,5.992512,1.7478159999999998,6.2422,0.0,0.0,0.0,132.8,125.862512,6.307816,126.0204763903,5.992512,1.7478159999999998,6.2422,119.87,4.5600000000000005,119.9567026056,130.86,119.652512,5.8678159999999995,119.7963058384,5.992512,1.7478159999999998,6.2422,113.66,4.12,113.7346473156,133.23,76.342512,45.997816,89.1289976116,5.992512,1.7478159999999998,6.2422,70.35,44.25,83.109475994,132.8,81.952512,60.707816,101.9884951678,5.992512,1.7478159999999998,6.2422,75.96,58.96,96.1571796591,131.96
2021-05-11 22:00:00,9.557376,2.787568,9.9556,9.557376,2.787568,9.9556,0.0,0.0,0.0,132.94,122.627376,7.427568,122.8521148008,9.557376,2.787568,9.9556,113.07,4.64,113.165164693,131.02,116.757376,6.987568,116.9662812821,9.557376,2.787568,9.9556,107.2,4.2,107.2822445701,133.41,75.227376,48.667568,89.5973787277,9.557376,2.787568,9.9556,65.67,45.88,80.1094457602,132.94,80.357376,59.787568,100.1591791348,9.557376,2.787568,9.9556,70.8,57.0,90.8935641286,132.1
2021-05-11 22:30:00,11.512512,3.357816,11.9922,11.512512,3.357816,11.9922,0.0,0.0,0.0,132.77,113.652512,13.457816,114.4465215522,11.512512,3.357816,11.9922,102.14,10.1,102.6381488531,131.08,108.382512,12.767816,109.1319661366,11.512512,3.357816,11.9922,96.87,9.41,97.3259728952,133.49,65.402512,44.227816,78.9530764698,11.512512,3.357816,11.9922,53.89,40.87,67.6349687662,132.77,69.232512,68.237816,97.20874575,11.512512,3.357816,11.9922,57.72,64.88,86.8390050611,131.92
2021-05-11 23:00:00,12.42528,3.62404,12.943,12.42528,3.62404,12.943,0.0,0.0,0.0,134.19,107.49528,15.23404,108.5693842527,12.42528,3.62404,12.943,95.07,11.61,95.7762862091,132.76,102.63528,14.49404,103.6536439118,12.42528,3.62404,12.943,90.21,10.87,90.8625390356,134.88,61.27528,43.51404,75.1540525601,12.42528,3.62404,12.943,48.85,39.89,63.0676985469,134.19,64.62528,70.46404,95.6117552825,12.42528,3.62404,12.943,52.2,66.84,84.8081694178,133.33
2021-05-11 23:30:00,12.776832,3.726576,13.3092,12.776832,3.726576,13.3092,0.0,0.0,0.0,134.71,100.876832,17.666576,102.4121239987,12.776832,3.726576,13.3092,88.1,13.94,89.1960402709,133.53,96.406832,16.816576,97.8625285012,12.776832,3.726576,13.3092,83.63,13.09,84.6482427461,135.46,57.516832,44.236576,72.5607374516,12.776832,3.726576,13.3092,44.74,40.51,60.3550138762,134.71,60.416832,71.206576,93.3839924964,12.776832,3.726576,13.3092,47.64,67.48,82.602179148,133.84
2021-05-12 00:00:00,12.372672,3.608696,12.8882,12.372672,3.608696,12.8882,0.0,0.0,0.0,135.45,94.672672,25.568696,98.064637045,12.372672,3.608696,12.8882,82.3,21.96,85.1794083098,134.22,90.542672,24.348696,93.7594499227,12.372672,3.608696,12.8882,78.17,20.74,80.8745726418,136.02,57.092672,49.378696,75.4839639577,12.372672,3.608696,12.8882,44.72,45.77,63.9904000613,135.45,59.972672,64.808696,88.2999913026,12.372672,3.608696,12.8882,47.6,61.2,77.5319289067,134.56
2021-05-12 00:30:00,14.07552,4.10536,14.662,14.07552,4.10536,14.662,0.0,0.0,0.0,135.26,90.93552,26.96536,94.8493512766,14.07552,4.10536,14.662,76.86,22.86,80.1875252143,131.52,87.08552,25.71536,90.8029048742,14.07552,4.10536,14.662,73.01,21.61,76.1410020948,133.87,53.48552,49.93536,73.1726795191,14.07552,4.10536,14.662,39.41,45.83,60.4444952001,135.26,55.83552,65.74536,86.2557688227,14.07552,4.10536,14.662,41.76,61.64,74.453926693,134.37
2021-05-12 01:00:00,13.960512,4.071816,14.5422,13.960512,4.071816,14.5422,0.0,0.0,0.0,135.43,89.750512,26.901816,93.6955821176,13.960512,4.071816,14.5422,75.79,22.83,79.1538565074,131.87,85.980512,25.641816,89.7226346668,13.960512,4.071816,14.5422,72.02,21.57,75.1807508608,134.13,53.320512,50.271816,73.2825523838,13.960512,4.071816,14.5422,39.36,46.2,60.6930770352,135.43,55.680512,65.591816,86.0383969095,13.960512,4.071816,14.5422,41.72,61.52,74.3321518591,134.54
2021-05-12 01:30:00,13.092672,3.818696,13.6382,13.092672,3.818696,13.6382,0.0,0.0,0.0,135.56,90.972672,26.278696,94.6921164315,13.092672,3.818696,13.6382,77.88,22.46,81.0539696745,132.05,87.092672,25.048696,90.6232348098,13.092672,3.818696,13.6382,74.0,21.23,76.9851472688,134.27,54.452672,50.068696,73.9727504361,13.092672,3.818696,13.6382,41.36,46.25,62.0460482223,135.56,57.012672,65.298696,86.6854340006,13.092672,3.818696,13.6382,43.92,61.48,75.556315421,134.66
2021-05-12 02:00:00,12.538944,3.657192,13.0614,12.538944,3.657192,13.0614,0.0,0.0,0.0,135.59,92.318944,26.267192,95.9830859935,12.538944,3.657192,13.0614,79.78,22.61,82.9220145679,132.01,88.338944,25.027192,91.8157359413,12.538944,3.657192,13.0614,75.8,21.37,78.7547896956,134.27,55.168944,49.667192,74.2323537498,12.538944,3.657192,13.0614,42.63,46.01,62.7234963949,135.59,57.898944,65.257192,87.2398350757,12.538944,3.657192,13.0614,45.36,61.6,76.4989516268,134.7
2021-05-12 02:30:00,11.571072000000001,3.374896,12.0532,11.571072000000001,3.374896,12.0532,0.0,0.0,0.0,135.52,91.691072,25.894896,95.2774806728,11.571072000000001,3.374896,12.0532,80.12,22.52,83.2247847699,131.89,87.701072,24.654896,91.1007240735,11.571072000000001,3.374896,12.0532,76.13,21.28,79.0481834073,134.17,54.871072,49.704896,74.0365533287,11.571072000000001,3.374896,12.0532,43.3,46.33,63.4141853216,135.52,57.491072,65.014896,86.788017961,11.571072000000001,3.374896,12.0532,45.92,61.64,76.8644000822,134.61
2021-05-12 03:00:00,9.667776,2.819768,10.0706,9.667776,2.819768,10.0706,0.0,0.0,0.0,135.52,90.267776,25.519768,93.8058097495,9.667776,2.819768,10.0706,80.6,22.7,83.7355957762,131.89,86.247776,24.269768,89.59743581,9.667776,2.819768,10.0706,76.58,21.45,79.5273468689,134.17,55.037776,49.269768,73.8692549428,9.667776,2.819768,10.0706,45.37,46.45,64.9310357225,135.52,58.027776,64.339768,86.6419559671,9.667776,2.819768,10.0706,48.36,61.52,78.2521565198,134.61
2021-05-12 03:30:00,8.391936,2.447648,8.7416,8.391936,2.447648,8.7416,0.0,0.0,0.0,136.15,87.991936,27.047648,92.0551794489,8.391936,2.447648,8.7416,79.6,24.6,83.3145845576,132.85,84.021936,25.707648,87.8667678641,8.391936,2.447648,8.7416,75.63,23.26,79.1260039431,134.98,53.801936,48.267648,72.2801090259,8.391936,2.447648,8.7416,45.41,45.82,64.5100031003,136.15,56.791936,65.087648,86.3812822132,8.391936,2.447648,8.7416,48.4,62.64,79.1601515916,135.25
2021-05-12 04:00:00,9.157824,2.671032,9.5394,9.157824,2.671032,9.5394,0.0,0.0,0.0,136.15,87.777824,26.421032,91.667973241,9.157824,2.671032,9.5394,78.62,23.75,82.1289650489,132.85,83.847824,25.121032,87.5301310309,9.157824,2.671032,9.5394,74.69,22.45,77.9910161493,134.98,53.057824,49.241032,72.3865451589,9.157824,2.671032,9.5394,43.9,46.57,63.9998039059,136.15,55.917824,64.631032,85.4632864936,9.157824,2.671032,9.5394,46.76,61.96,77.6243466961,135.25
2021-05-12 04:30:00,9.60864,2.80252,10.009,9.60864,2.80252,10.009,0.0,0.0,0.0,136.07,89.27864,24.76252,92.6491120141,9.60864,2.80252,10.009,79.67,21.96,82.641094499,132.59,85.28864,23.55252,88.4809206066,9.60864,2.80252,10.009,75.68,20.75,78.4730839205,134.75,53.90864,50.37252,73.780297084,9.60864,2.80252,10.009,44.3,47.57,65.0030376213,136.07,56.76864,63.64252,85.2821718731,9.60864,2.80252,10.009,47.16,60.84,76.977731845,135.15
2021-05-12 05:00:00,9.266496,2.702728,9.6526,9.266496,2.702728,9.6526,0.0,0.0,0.0,136.07,89.686496,25.012728,93.1090979806,9.266496,2.702728,9.6526,80.42,22.31,83.4572495353,132.59,85.676496,23.792728,88.9188161894,9.266496,2.702728,9.6526,76.41,21.09,79.2671192866,134.75,54.306496,49.952728,73.7866555851,9.266496,2.702728,9.6526,45.04,47.25,65.2775926333,136.07,57.266496,63.902728,85.807984535,9.266496,2.702728,9.6526,48.0,61.2,77.7781460309,135.15
2021-05-12 05:30:00,8.02464,2.34052,8.359,8.02464,2.34052,8.359,0.0,0.0,0.0,136.14,88.96464,25.66052,92.5914113566,8.02464,2.34052,8.359,80.94,23.32,84.2324521785,132.64,84.91464,24.38052,88.3453781575,8.02464,2.34052,8.359,76.89,22.04,79.9864594791,134.83,54.90464,49.39052,73.8508155635,8.02464,2.34052,8.359,46.88,47.05,66.4186487366,136.14,58.02464,64.34052,86.6404141322,8.02464,2.34052,8.359,50.0,62.0,79.649231007,135.22
2021-05-12 06:00:00,7.869696,2.295328,8.1976,7.869696,2.295328,8.1976,0.0,0.0,0.0,136.56,92.209696,24.235328,95.3413821993,7.869696,2.295328,8.1976,84.34,21.94,87.1469976534,133.21,87.959696,23.015328,90.9209186236,7.869696,2.295328,8.1976,80.09,20.72,82.7268185052,135.32,57.199696,49.665328,75.7525578964,7.869696,2.295328,8.1976,49.33,47.37,68.3912699107,136.56,60.589696,63.415328,87.707554331,7.869696,2.295328,8.1976,52.72,61.12,80.7158770007,135.64
2021-05-12 06:30:00,7.18656,2.09608,7.486,7.18656,2.09608,7.486,0.0,0.0,0.0,136.11,101.22656,19.89608,103.1633192991,7.18656,2.09608,7.486,94.04,17.8,95.7097779749,132.57,96.44656,18.87608,98.276372196,7.18656,2.09608,7.486,89.26,16.78,90.8235432033,134.75,63.71656,50.77608,81.4739855316,7.18656,2.09608,7.486,56.53,48.68,74.6014966338,136.11,67.82656,60.37608,90.8059099266,7.18656,2.09608,7.486,60.64,58.28,84.1056954076,135.19
2021-05-12 07:00:00,7.904064,2.305352,8.2334,7.904064,2.305352,8.2334,0.0,0.0,0.0,135.27,109.394064,16.965352,110.7017814081,7.904064,2.305352,8.2334,101.49,14.66,102.5433357171,131.21,104.214064,16.075352,105.4466124507,7.904064,2.305352,8.2334,96.31,13.77,97.2894084677,133.64,69.134064,52.005352,86.5105510432,7.904064,2.305352,8.2334,61.23,49.7,78.8619230047,135.27,73.784064,57.785352,93.7189148791,7.904064,2.305352,8.2334,65.88,55.48,86.129000923,134.36
2021-05-12 07:30:00,11.56512,3.37316,12.047,11.56512,3.37316,12.047,0.0,0.0,0.0,134.34,120.54512,6.86316,120.7403367603,11.56512,3.37316,12.047,108.98,3.49,109.0358679518,129.61,114.96512,6.09316,115.126475736,11.56512,3.37316,12.047,103.4,2.7199999999999998,103.4357694417,132.49,73.40512,49.74316,88.6718309781,11.56512,3.37316,12.047,61.84,46.37,77.294000414,134.34,78.16512,61.65316,99.553493774,11.56512,3.37316,12.047,66.6,58.28,88.4992564941,133.43
2021-05-12 08:00:00,16.436928,4.794104,17.1218,16.436928,4.794104,17.1218,0.0,0.0,0.0,133.83,127.066928,6.584104,127.2373947267,16.436928,4.794104,17.1218,110.63,1.79,110.6444802057,130.86,121.336928,6.624104,121.5176071616,16.436928,4.794104,17.1218,104.9,1.83,104.9159611308,133.7,77.186928,53.964104,94.1803927291,16.436928,4.794104,17.1218,60.75,49.17,78.155303083,133.83,81.796928,58.594104,100.6181218956,16.436928,4.794104,17.1218,65.36,53.8,84.6544127615,132.93
2021-05-12 08:30:00,17.499071999999998,5.103896,18.2282,17.499071999999998,5.103896,18.2282,0.0,0.0,0.0,133.03,130.499072,9.403896,130.8374604341,17.499071999999998,5.103896,18.2282,113.0,4.3,113.0817845632,130.34,124.649072,9.353896,124.9995460825,17.499071999999998,5.103896,18.2282,107.15,4.25,107.2342529232,133.22,81.799072,57.573896,100.029204139,17.499071999999998,5.103896,18.2282,64.3,52.47,82.9915110117,133.03,86.819072,54.263896,102.3822331855,17.499071999999998,5.103896,18.2282,69.32,49.16,84.9821628343,132.13
2021-05-12 09:00:00,17.051712,4.973416,17.7622,17.051712,4.973416,17.7622,0.0,0.0,0.0,132.5,131.551712,10.333416,131.9569339457,17.051712,4.973416,17.7622,114.5,5.36,114.6253881128,130.05,125.621712,10.233416,126.0378408608,17.051712,4.973416,17.7622,108.57,5.26,108.6973435738,132.85,82.701712,58.203416,101.1296732013,17.051712,4.973416,17.7622,65.65,53.23,84.5183731505,132.5,87.891712,53.173416,102.7247059251,17.051712,4.973416,17.7622,70.84,48.2,85.6828197482,131.61
2021-05-12 09:30:00,20.91456,6.10008,21.786,20.91456,6.10008,21.786,0.0,0.0,0.0,132.45,130.95456,11.12008,131.4258458752,20.91456,6.10008,21.786,110.04,5.02,110.15444612,130.0,125.28456,11.04008,125.770045483,20.91456,6.10008,21.786,104.37,4.94,104.4868436694,132.77,83.85456,58.98008,102.5194472751,20.91456,6.10008,21.786,62.94,52.88,82.2054621056,132.45,88.79456,54.86008,104.3748162307,20.91456,6.10008,21.786,67.88,48.76,83.5777003752,131.57
2021-05-12 10:00:00,23.798208,6.9411439999999995,24.7898,23.798208,6.9411439999999995,24.7898,0.0,0.0,0.0,132.49,128.878208,11.821144,129.4192100994,23.798208,6.9411439999999995,24.7898,105.08,4.88,105.1932545366,130.25,123.478208,11.731144,124.0342194333,23.798208,6.9411439999999995,24.7898,99.68,4.79,99.795022421,132.83,82.528208,60.101144,102.0933525054,23.798208,6.9411439999999995,24.7898,58.73,53.16,79.2161504998,132.49,87.038208,55.461144,103.2065315067,23.798208,6.9411439999999995,24.7898,63.24,48.52,79.7087699065,131.6
2021-05-12 10:30:00,23.488704,6.850872,24.4674,23.488704,6.850872,24.4674,0.0,0.0,0.0,132.87,126.998704,12.000872,127.564461142,23.488704,6.850872,24.4674,103.51,5.15,103.6380364538,130.69,121.678704,11.900872,122.2593054188,23.488704,6.850872,24.4674,98.19,5.05,98.3197772577,133.12,79.608704,59.160872,99.1844470084,23.488704,6.850872,24.4674,56.12,52.31,76.7189057534,132.87,83.768704,56.770872,101.1935159854,23.488704,6.850872,24.4674,60.28,49.92,78.2667541169,131.96
2021-05-12 11:00:00,25.494912,7.436016,26.5572,25.494912,7.436016,26.5572,0.0,0.0,0.0,132.87,121.804912,11.116016,122.3110886185,25.494912,7.436016,26.5572,96.31,3.68,96.3802806595,130.69,116.854912,11.066016,117.3777115497,25.494912,7.436016,26.5572,91.36,3.63,91.4320868186,133.12,77.534912,58.206016,96.9515491235,25.494912,7.436016,26.5572,52.04,50.77,72.7031945653,132.87,81.294912,59.436016,100.705028251,25.494912,7.436016,26.5572,55.8,52.0,76.2734554088,131.96
2021-05-12 11:30:00,25.41408,7.41244,26.473,25.41408,7.41244,26.473,0.0,0.0,0.0,133.17,123.64408,12.47244,124.2715586069,25.41408,7.41244,26.473,98.23,5.06,98.3602384096,131.12,118.57408,12.37244,119.2178246715,25.41408,7.41244,26.473,93.16,4.96,93.2919460618,133.49,79.73408,60.40244,100.0298868909,25.41408,7.41244,26.473,54.32,52.99,75.8854564459,133.17,83.69408,56.21244,100.8193306752,25.41408,7.41244,26.473,58.28,48.8,76.0131462314,132.26
2021-05-12 12:00:00,23.889792,6.967856,24.8852,23.889792,6.967856,24.8852,0.0,0.0,0.0,132.71,122.199792,12.177856,122.8050867904,23.889792,6.967856,24.8852,98.31,5.21,98.4479568097,130.73,117.169792,11.937856,117.7763667431,23.889792,6.967856,24.8852,93.28,4.97,93.4123080755,133.18,81.539792,50.807856,96.073804498,23.889792,6.967856,24.8852,57.65,43.84,72.4256038981,132.71,85.089792,36.647856,92.6463061973,23.889792,6.967856,24.8852,61.2,29.68,68.0172213487,131.82
2021-05-12 12:30:00,29.140032,8.499176,30.3542,29.140032,8.499176,30.3542,0.0,0.0,0.0,133.83,119.550032,14.959176,120.4823103107,29.140032,8.499176,30.3542,90.41,6.46,90.6404970198,130.4,114.890032,14.499176,115.801319326,29.140032,8.499176,30.3542,85.75,6.0,85.9596562348,132.9,74.360032,40.619176,84.7309377852,29.140032,8.499176,30.3542,45.22,32.12,55.4665917467,133.83,75.980032,21.779176,79.0398492531,29.140032,8.499176,30.3542,46.84,13.28,48.6861787369,132.93
2021-05-12 13:00:00,32.91264,9.59952,34.284,32.91264,9.59952,34.284,0.0,0.0,0.0,135.46,118.79264,15.91952,119.8545887115,32.91264,9.59952,34.284,85.88,6.32,86.1122337418,130.14,114.37264,15.47952,115.4154076369,32.91264,9.59952,34.284,81.46,5.88,81.6719413263,132.66,71.43264,43.26952,83.5157076148,32.91264,9.59952,34.284,38.52,33.67,51.1611112076,135.46,72.71264,21.31952,75.7736758301,32.91264,9.59952,34.284,39.8,11.72,41.4897384904,134.56
2021-05-12 13:30:00,32.9904,9.6222,34.365,32.9904,9.6222,34.365,0.0,0.0,0.0,135.57,117.5604,16.6022,118.7269164638,32.9904,9.6222,34.365,84.57,6.98,84.8575588855,130.71,113.2104,16.1222,114.3526125674,32.9904,9.6222,34.365,80.22,6.5,80.4829075022,133.22,75.7804,44.1822,87.7196433018,32.9904,9.6222,34.365,42.79,34.56,55.0034335292,135.57,77.2704,20.3822,79.9133830657,32.9904,9.6222,34.365,44.28,10.76,45.5685856704,134.71
2021-05-12 14:00:00,32.588928,9.505104,33.9468,32.588928,9.505104,33.9468,0.0,0.0,0.0,135.57,104.448928,22.785104,106.9052829594,32.588928,9.505104,33.9468,71.86,13.28,73.0767952226,130.71,96.218928,26.495104,99.8001635341,32.588928,9.505104,33.9468,63.63,16.99,65.8592210704,133.22,94.858928,41.885104,103.6946390051,32.588928,9.505104,33.9468,62.27,32.38,70.1855918262,135.57,85.628928,18.545104,87.6141209669,32.588928,9.505104,33.9468,53.04,9.04,53.8048622338,134.71
2021-05-12 14:30:00,27.631296,8.059128,28.7826,27.631296,8.059128,28.7826,0.0,0.0,0.0,135.75,100.331296,23.689128,103.0899788653,27.631296,8.059128,28.7826,72.7,15.63,74.3611921637,132.53,88.461296,31.259128,93.8218203475,27.631296,8.059128,28.7826,60.83,23.2,65.1039852851,134.22,91.711296,36.359128,98.6557043608,27.631296,8.059128,28.7826,64.08,28.3,70.0509557394,135.75,102.231296,17.859128,103.7795082603,27.631296,8.059128,28.7826,74.6,9.8,75.2409462992,134.34
2021-05-12 15:00:00,29.627712,8.641416,30.8622,29.627712,8.641416,30.8622,0.0,0.0,0.0,136.41,97.607712,22.281416,100.1185644166,29.627712,8.641416,30.8622,67.98,13.64,69.334911841,133.68,89.437712,30.881416,94.6190582386,29.627712,8.641416,30.8622,59.81,22.24,63.8110781918,134.73,92.627712,38.001416,100.1199313242,29.627712,8.641416,30.8622,63.0,29.36,69.5054645334,136.41,99.387712,20.441416,101.468067808,29.627712,8.641416,30.8622,69.76,11.8,70.7509547639,134.58
2021-05-12 15:30:00,25.521216,7.443688,26.584600000000002,25.521216,7.443688,26.584600000000002,0.0,0.0,0.0,136.41,100.271216,20.503688,102.3460696838,25.521216,7.443688,26.584600000000002,74.75,13.06,75.8823174396,133.73,92.601216,28.813688,96.9804816488,25.521216,7.443688,26.584600000000002,67.08,21.37,70.4017279617,134.68,96.101216,37.543688,103.1744746792,25.521216,7.443688,26.584600000000002,70.58,30.1,76.7303486243,136.41,102.201216,19.763688,104.0946296177,25.521216,7.443688,26.584600000000002,76.68,12.32,77.6634070847,134.54
2021-05-12 16:00:00,22.410816,6.536488,23.3446,22.410816,6.536488,23.3446,0.0,0.0,0.0,136.27,97.390816,22.506488,99.9575562088,22.410816,6.536488,23.3446,74.98,15.97,76.6618634003,133.51,93.180816,29.606488,97.7712053834,22.410816,6.536488,23.3446,70.77,23.07,74.4353262907,134.59,96.790816,35.036488,102.9369591222,22.410816,6.536488,23.3446,74.38,28.5,79.653213369,136.27,99.290816,16.056488,100.5806986894,22.410816,6.536488,23.3446,76.88,9.52,77.4671853109,134.45
2021-05-12 16:30:00,20.933376,6.105568,21.8056,20.933376,6.105568,21.8056,0.0,0.0,0.0,136.52,97.643376,24.235568,100.60612125,20.933376,6.105568,21.8056,76.71,18.13,78.8233531385,133.92,94.423376,29.715568,98.9888322832,20.933376,6.105568,21.8056,73.49,23.61,77.1894565339,135.21,98.123376,34.165568,103.9013135355,20.933376,6.105568,21.8056,77.19,28.06,82.1319651536,136.52,99.533376,13.545568,100.4508603766,20.933376,6.105568,21.8056,78.6,7.44,78.9513369108,134.72
2021-05-12 17:00:00,20.544768,5.992224,21.4008,20.544768,5.992224,21.4008,0.0,0.0,0.0,136.52,99.374768,25.152224,102.5084332492,20.544768,5.992224,21.4008,78.83,19.16,81.1250546995,133.92,96.074768,30.702224,100.8612294432,20.544768,5.992224,21.4008,75.53,24.71,79.4692707907,135.21,99.934768,32.812224,105.1836484395,20.544768,5.992224,21.4008,79.39,26.82,83.7978788514,136.52,101.344768,12.352224,102.0947571559,20.544768,5.992224,21.4008,80.8,6.36,81.0499204195,135.08
2021-05-12 17:30:00,15.481728,4.515504,16.1268,15.481728,4.515504,16.1268,0.0,0.0,0.0,136.38,102.061728,24.865504,105.047082832,15.481728,4.515504,16.1268,86.58,20.35,88.939411399,133.73,98.381728,30.255504,102.9289071474,15.481728,4.515504,16.1268,82.9,25.74,86.8041335421,134.86,102.491728,30.135504,106.8302527834,15.481728,4.515504,16.1268,87.01,25.62,90.7034977275,136.38,104.121728,9.635504,104.5666159873,15.481728,4.515504,16.1268,88.64,5.12,88.7877469024,134.94
2021-05-12 18:00:00,14.965248,4.364864,15.588799999999999,14.965248,4.364864,15.588799999999999,0.0,0.0,0.0,136.14,102.315248,25.654864,105.4826147768,14.965248,4.364864,15.588799999999999,87.35,21.29,89.9070998309,133.45,98.505248,31.084864,103.2935266773,14.965248,4.364864,15.588799999999999,83.54,26.72,87.7091215325,134.86,102.655248,28.854864,106.6334990442,14.965248,4.364864,15.588799999999999,87.69,24.49,91.0455721054,136.14,104.405248,8.484864,104.7494569296,14.965248,4.364864,15.588799999999999,89.44,4.12,89.5348423799,134.7
2021-05-12 18:30:00,12.419904,3.622472,12.9374,12.419904,3.622472,12.9374,0.0,0.0,0.0,136.14,106.259904,22.312472,108.5772241533,12.419904,3.622472,12.9374,93.84,18.69,95.6831317422,133.45,100.139904,29.982472,104.5320477192,12.419904,3.622472,12.9374,87.72,26.36,91.5950216988,134.86,104.439904,28.362472,108.2225640312,12.419904,3.622472,12.9374,92.02,24.74,95.2877116946,136.14,108.459904,10.262472,108.9443394915,12.419904,3.622472,12.9374,96.04,6.64,96.26926404619999,134.7
2021-05-12 19:00:00,9.746688,2.842784,10.1528,9.746688,2.842784,10.1528,0.0,0.0,0.0,135.98,107.316688,21.232784,109.3969955697,9.746688,2.842784,10.1528,97.57,18.39,99.2879499234,133.25,100.556688,29.662784,104.8404895837,9.746688,2.842784,10.1528,90.81,26.82,94.6877420789,134.44,104.986688,27.102784,108.4286196433,9.746688,2.842784,10.1528,95.24,24.26,98.2812555882,135.98,109.626688,9.802783999999999,110.0640963076,9.746688,2.842784,10.1528,99.88,6.96,100.1222053293,134.27
2021-05-12 19:30:00,6.8520959999999995,1.9985279999999999,7.1376,6.8520959999999995,1.9985279999999999,7.1376,0.0,0.0,0.0,135.89,109.022096,20.298528,110.8956611198,6.8520959999999995,1.9985279999999999,7.1376,102.17,18.3,103.7959483795,133.15,100.852096,29.768528,105.1537470891,6.8520959999999995,1.9985279999999999,7.1376,94.0,27.77,98.0161869285,134.27,105.402096,25.458528,108.4331060568,6.8520959999999995,1.9985279999999999,7.1376,98.55,23.46,101.3038701136,135.89,111.412096,9.118528,111.7846263491,6.8520959999999995,1.9985279999999999,7.1376,104.56,7.12,104.8021373828,134.1
2021-05-12 20:00:00,5.19552,1.51536,5.412,5.19552,1.51536,5.412,0.0,0.0,0.0,136.09,107.51552,20.02536,109.3645375979,5.19552,1.51536,5.412,102.32,18.51,103.9807794739,133.43,99.79552,30.08536,104.2318315027,5.19552,1.51536,5.412,94.6,28.57,98.8200632463,134.32,104.32552,24.11536,107.0764433066,5.19552,1.51536,5.412,99.13,22.6,101.6735801475,136.09,109.95552,8.35536,110.2725188757,5.19552,1.51536,5.412,104.76,6.84,104.9830614909,134.15
2021-05-12 20:30:00,3.84,1.12,4.0,3.84,1.12,4.0,0.0,0.0,0.0,135.79,100.4,23.1,103.0231527376,3.84,1.12,4.0,96.56,21.98,99.0300661416,133.08,96.22,31.51,101.2480543023,3.84,1.12,4.0,92.38,30.39,97.2502776346,134.17,100.68,21.66,102.9835812156,3.84,1.12,4.0,96.84,20.54,98.9943291305,135.79,102.72,4.4,102.8141935727,3.84,1.12,4.0,98.88,3.2800000000000002,98.9343863376,134.0
2021-05-12 21:00:00,3.371904,0.9834719999999999,3.5124,3.371904,0.9834719999999999,3.5124,0.0,0.0,0.0,135.79,101.811904,22.633472,104.2973530387,3.371904,0.9834719999999999,3.5124,98.44,21.65,100.7926391162,133.08,96.091904,31.663472,101.1742530165,3.371904,0.9834719999999999,3.5124,92.72,30.68,97.6640199869,134.17,100.561904,21.173472,102.7667867194,3.371904,0.9834719999999999,3.5124,97.19,20.19,99.2649595779,135.79,104.211904,4.5434719999999995,104.3109010273,3.371904,0.9834719999999999,3.5124,100.84,3.56,100.902820575,134.0
2021-05-12 21:30:00,3.402624,0.992432,3.5444,3.402624,0.992432,3.5444,0.0,0.0,0.0,135.79,106.422624,21.302432,108.5337206041,3.402624,0.992432,3.5444,103.02,20.31,105.0029356732,133.08,98.632624,30.082432,103.1181227145,3.402624,0.992432,3.5444,95.23,29.09,99.5739976098,134.07,103.172624,22.642432,105.6279795789,3.402624,0.992432,3.5444,99.77,21.65,102.091994789,135.79,108.922624,5.832432,109.0786655679,3.402624,0.992432,3.5444,105.52,4.84,105.6309424364,133.91
2021-05-12 22:00:00,3.519552,1.026536,3.6662,3.519552,1.026536,3.6662,0.0,0.0,0.0,135.54,95.439552,24.006536,98.4125086393,3.519552,1.026536,3.6662,91.92,22.98,94.7489672767,132.75,91.669552,33.956536,97.7566013167,3.519552,1.026536,3.6662,88.15,32.93,94.0999861849,133.81,95.919552,19.156536,97.8137685983,3.519552,1.026536,3.6662,92.4,18.13,94.1618654233,135.54,97.679552,3.266536,97.7341554236,3.519552,1.026536,3.6662,94.16,2.24,94.1866402416,133.64
2021-05-12 22:30:00,3.304896,0.963928,3.4426,3.304896,0.963928,3.4426,0.0,0.0,0.0,136.28,90.164896,25.543928,93.713396739,3.304896,0.963928,3.4426,86.86,24.58,90.2709033964,133.71,86.544896,34.663928,93.2287880863,3.304896,0.963928,3.4426,83.24,33.7,89.803048946,134.54,90.614896,18.463928,92.4768944887,3.304896,0.963928,3.4426,87.31,17.5,89.0465389558,136.28,92.384896,1.923928,92.4049268593,3.304896,0.963928,3.4426,89.08,0.96,89.0851727281,134.38
2021-05-12 23:00:00,3.623616,1.056888,3.7746,3.623616,1.056888,3.7746,0.0,0.0,0.0,136.28,84.303616,27.356888,88.6312529062,3.623616,1.056888,3.7746,80.68,26.3,84.8584256276,133.71,81.003616,35.856888,88.5849999837,3.623616,1.056888,3.7746,77.38,34.8,84.8451790027,134.54,84.833616,17.786888,86.6782313407,3.623616,1.056888,3.7746,81.21,16.73,82.9153604587,136.28,86.423616,2.336888,86.4552048638,3.623616,1.056888,3.7746,82.8,1.28,82.8098931288,134.38
2021-05-12 23:30:00,4.527744,1.320592,4.7164,4.527744,1.320592,4.7164,0.0,0.0,0.0,136.67,77.607744,19.690592,80.066730557,4.527744,1.320592,4.7164,73.08,18.37,75.3534557933,134.19,74.747744,41.470592,85.4811981311,4.527744,1.320592,4.7164,70.22,40.15,80.8880145633,134.99,79.017744,25.520592,83.0367658503,4.527744,1.320592,4.7164,74.49,24.2,78.3224112244,136.67,80.967744,20.480592,83.5178437049,4.527744,1.320592,4.7164,76.44,19.16,78.8046902157,134.83
2021-05-13 00:00:00,4.987008,1.454544,5.1948,4.987008,1.454544,5.1948,0.0,0.0,0.0,136.91,71.877008,27.574544,76.9848021095,4.987008,1.454544,5.1948,66.89,26.12,71.8089583548,134.44,70.027008,46.094544,83.8360831385,4.987008,1.454544,5.1948,65.04,44.64,78.8855576135,135.09,74.577008,30.494544,80.5707598078,4.987008,1.454544,5.1948,69.59,29.04,75.4061648673,136.91,76.547008,21.694544,79.5619109444,4.987008,1.454544,5.1948,71.56,20.24,74.3672723717,134.93
2021-05-13 00:30:00,4.560192,1.330056,4.7502,4.560192,1.330056,4.7502,0.0,0.0,0.0,137.19,70.350192,24.270056,74.4189836848,4.560192,1.330056,4.7502,65.79,22.94,69.674727843,134.74,67.680192,56.910056,88.4271613424,4.560192,1.330056,4.7502,63.12,55.58,84.1027395511,134.79,72.990192,34.160056,80.5883214499,4.560192,1.330056,4.7502,68.43,32.83,75.8977852114,137.19,74.960192,18.170056,77.1309362041,4.560192,1.330056,4.7502,70.4,16.84,72.386087061,134.63
2021-05-13 01:00:00,4.05696,1.18328,4.226,4.05696,1.18328,4.226,0.0,0.0,0.0,137.33,69.98696,24.33328,74.0964444869,4.05696,1.18328,4.226,65.93,23.15,69.8762291484,134.92,67.32696,56.21328,87.7089071372,4.05696,1.18328,4.226,63.27,55.03,83.8534066094,134.99,72.62696,34.84328,80.5526503599,4.05696,1.18328,4.226,68.57,33.66,76.3861276673,137.33,74.61696,18.22328,76.8100166228,4.05696,1.18328,4.226,70.56,17.04,72.5883957668,134.83
2021-05-13 01:30:00,4.429056,1.291808,4.6136,4.429056,1.291808,4.6136,0.0,0.0,0.0,137.52,70.319056,24.841808,74.5780467795,4.429056,1.291808,4.6136,65.89,23.55,69.9720987251,135.11,67.629056,56.641808,88.215552081,4.429056,1.291808,4.6136,63.2,55.35,84.011085578,135.27,72.939056,34.751808,80.7947649878,4.429056,1.291808,4.6136,68.51,33.46,76.2442896222,137.52,74.949056,18.731808,77.254395514,4.429056,1.291808,4.6136,70.52,17.44,72.6445042656,135.11
2021-05-13 02:00:00,4.7808,1.3944,4.98,4.7808,1.3944,4.98,0.0,0.0,0.0,137.52,72.1108,23.6544,75.8913573208,4.7808,1.3944,4.98,67.33,22.26,70.9142898152,135.11,69.3608,55.9044,89.0854787044,4.7808,1.3944,4.98,64.58,54.51,84.5098603714,135.27,74.7608,35.6944,82.8448393565,4.7808,1.3944,4.98,69.98,34.3,77.9338847999,137.52,76.8208,17.4744,78.7831832817,4.7808,1.3944,4.98,72.04,16.08,73.8127902196,135.11
2021-05-13 02:30:00,4.36128,1.27204,4.543,4.36128,1.27204,4.543,0.0,0.0,0.0,137.45,70.65128,25.00204,74.9446820648,4.36128,1.27204,4.543,66.29,23.73,70.4093530719,135.01,67.94128,57.58204,89.0601418065,4.36128,1.27204,4.543,63.58,56.31,84.9307512036,135.13,73.27128,34.10204,80.8184979135,4.36128,1.27204,4.543,68.91,32.83,76.330839115,137.45,75.32128,18.87204,77.649527459,4.36128,1.27204,4.543,70.96,17.6,73.1100649706,134.99
2021-05-13 03:00:00,4.32384,1.26112,4.504,4.32384,1.26112,4.504,0.0,0.0,0.0,137.89,69.19384,24.23112,73.3139459475,4.32384,1.26112,4.504,64.87,22.97,68.8166971018,135.52,66.53384,58.22112,88.4106932401,4.32384,1.26112,4.504,62.21,56.96,84.3476478629,135.54,71.79384,33.72112,79.3187833744,4.32384,1.26112,4.504,67.47,32.46,74.8722411846,137.89,73.76384,18.02112,75.9332921557,4.32384,1.26112,4.504,69.44,16.76,71.4339639107,135.39
2021-05-13 03:30:00,4.332288,1.263584,4.5128,4.332288,1.263584,4.5128,0.0,0.0,0.0,138.41,67.922288,24.603584,72.2410793995,4.332288,1.263584,4.5128,63.59,23.34,67.738052083,136.11,65.312288,59.213584,88.1586268831,4.332288,1.263584,4.5128,60.98,57.95,84.1234979064,135.85,70.502288,33.123584,77.8957279332,4.332288,1.263584,4.5128,66.17,31.86,73.4406461028,138.41,72.412288,18.423583999999998,74.7192605745,4.332288,1.263584,4.5128,68.08,17.16,70.2093441075,135.7
2021-05-13 04:00:00,4.041216,1.178688,4.2096,4.041216,1.178688,4.2096,0.0,0.0,0.0,138.41,67.211216,24.538688,71.5506447557,4.041216,1.178688,4.2096,63.17,23.36,67.3508611675,136.11,64.571216,59.088688,87.5266529994,4.041216,1.178688,4.2096,60.53,57.91,83.7702154707,135.85,69.731216,32.888688,77.0980433163,4.041216,1.178688,4.2096,65.69,31.71,72.9431299027,138.41,71.681216,18.378688,73.9998168906,4.041216,1.178688,4.2096,67.64,17.2,69.7926185209,135.7
2021-05-13 04:30:00,3.984576,1.1621679999999999,4.1506,3.984576,1.1621679999999999,4.1506,0.0,0.0,0.0,138.22,67.234576,24.742168,71.6426066474,3.984576,1.1621679999999999,4.1506,63.25,23.58,67.5024362523,135.89,64.664576,59.082168,87.5911523205,3.984576,1.1621679999999999,4.1506,60.68,57.92,83.8855696768,135.65,69.834576,32.412168,76.9897177522,3.984576,1.1621679999999999,4.1506,65.85,31.25,72.8888537432,138.22,71.704576,18.642168,74.0883030382,3.984576,1.1621679999999999,4.1506,67.72,17.48,69.9396082345,135.51
2021-05-13 05:00:00,4.133952,1.205736,4.3062000000000005,4.133952,1.205736,4.3062000000000005,0.0,0.0,0.0,137.88,68.823952,23.395736,72.6917934287,4.133952,1.205736,4.3062000000000005,64.69,22.19,68.3900007311,135.5,66.113952,57.715736,87.761955488,4.133952,1.205736,4.3062000000000005,61.98,56.51,83.8743137081,135.32,71.363952,33.605736,78.8806638991,4.133952,1.205736,4.3062000000000005,67.23,32.4,74.6299732011,137.88,73.413952,17.245736,75.4123581281,4.133952,1.205736,4.3062000000000005,69.28,16.04,71.1125867902,135.19
2021-05-13 05:30:00,4.392384,1.281112,4.5754,4.392384,1.281112,4.5754,0.0,0.0,0.0,137.67,68.662384,24.241112,72.8158944706,4.392384,1.281112,4.5754,64.27,22.96,68.2480366018,135.24,66.042384,58.491112,88.2202168859,4.392384,1.281112,4.5754,61.65,57.21,84.1053303899,135.1,71.242384,32.921112,78.4810607301,4.392384,1.281112,4.5754,66.85,31.64,73.9595301499,137.67,73.192384,18.121112,75.402253121,4.392384,1.281112,4.5754,68.8,16.84,70.83096498,134.98
2021-05-13 06:00:00,4.833984,1.409912,5.0354,4.833984,1.409912,5.0354,0.0,0.0,0.0,137.64,71.153984,23.619912,74.9719259587,4.833984,1.409912,5.0354,66.32,22.21,69.9401637116,135.21,68.383984,57.969912,89.6486473127,4.833984,1.409912,5.0354,63.55,56.56,85.0742975287,135.08,73.743984,33.649912,81.0585698973,4.833984,1.409912,5.0354,68.91,32.24,76.0789438675,137.64,75.793984,17.449912,77.7767795643,4.833984,1.409912,5.0354,70.96,16.04,72.7502797245,134.95
2021-05-13 06:30:00,5.584512,1.628816,5.8172,5.584512,1.628816,5.8172,0.0,0.0,0.0,137.64,78.374512,21.738816,81.3335124799,5.584512,1.628816,5.8172,72.79,20.11,75.5168603691,135.21,75.344512,52.928816,92.0774405144,5.584512,1.628816,5.8172,69.76,51.3,86.5918448816,135.08,81.054512,37.328816,89.2371807013,5.584512,1.628816,5.8172,75.47,35.7,83.4877889275,137.64,83.384512,15.588816,84.82916966330001,5.584512,1.628816,5.8172,77.8,13.96,79.0425303239,134.95
2021-05-13 07:00:00,6.001344,1.750392,6.2514,6.001344,1.750392,6.2514,0.0,0.0,0.0,136.03,85.741344,18.090392,87.6289926545,6.001344,1.750392,6.2514,79.74,16.34,81.3969483457,133.26,82.491344,50.800392,96.8787988276,6.001344,1.750392,6.2514,76.49,49.05,90.8659595228,133.76,88.581344,38.780392,96.6983624914,6.001344,1.750392,6.2514,82.58,37.03,90.5023607427,136.03,91.161344,11.750392,91.9155174714,6.001344,1.750392,6.2514,85.16,10.0,85.7451199778,133.63
2021-05-13 07:30:00,6.988992,2.038456,7.2802,6.988992,2.038456,7.2802,0.0,0.0,0.0,135.31,94.238992,14.948456,95.4172099255,6.988992,2.038456,7.2802,87.25,12.91,88.199946712,132.35,90.628992,46.548456,101.8841152826,6.988992,2.038456,7.2802,83.64,44.51,94.745921812,132.86,97.128992,41.998456,105.8201842435,6.988992,2.038456,7.2802,90.14,39.96,98.6003103443,135.31,100.068992,8.518456,100.4309078547,6.988992,2.038456,7.2802,93.08,6.48,93.3052881674,132.73
2021-05-13 08:00:00,8.490624,2.476432,8.8444,8.490624,2.476432,8.8444,0.0,0.0,0.0,133.92,102.560624,5.536432,102.7099492482,8.490624,2.476432,8.8444,94.07,3.06,94.119756162,130.66,95.310624,49.696432,107.4888384941,8.490624,2.476432,8.8444,86.82,47.22,98.8303637553,131.56,102.000624,39.736432,109.4673984549,8.490624,2.476432,8.8444,93.51,37.26,100.659960759,133.92,104.650624,8.396432,104.986919061,8.490624,2.476432,8.8444,96.16,5.92,96.3420572751,131.45
2021-05-13 08:30:00,10.46112,3.05116,10.897,10.46112,3.05116,10.897,0.0,0.0,0.0,134.01,106.21112,3.60116,106.2721523495,10.46112,3.05116,10.897,95.75,0.55,95.7515796214,130.77,97.58112,49.80116,109.5546919023,10.46112,3.05116,10.897,87.12,46.75,98.870910282,133.35,104.26112,40.52116,111.8585962338,10.46112,3.05116,10.897,93.8,37.47,101.0071329164,134.01,107.22112,10.41116,107.7253954581,10.46112,3.05116,10.897,96.76,7.36,97.0395136014,133.24
2021-05-13 09:00:00,12.319104,3.593072,12.8324,12.319104,3.593072,12.8324,0.0,0.0,0.0,133.82,112.169104,5.623072,112.3099587342,12.319104,3.593072,12.8324,99.85,2.03,99.8706333213,130.41,100.219104,46.733072,110.5796040195,12.319104,3.593072,12.8324,87.9,43.14,97.9156249023,133.65,106.959104,43.913072,115.6226959596,12.319104,3.593072,12.8324,94.64,40.32,102.8709482799,133.82,113.279104,12.993072,114.0218195042,12.319104,3.593072,12.8324,100.96,9.4,101.3966547772,133.55
2021-05-13 09:30:00,12.023232,3.506776,12.5242,12.023232,3.506776,12.5242,0.0,0.0,0.0,133.08,114.893232,5.826776,115.0408887221,12.023232,3.506776,12.5242,102.87,2.32,102.8961578486,129.46,102.303232,45.886776,112.122912419,12.023232,3.506776,12.5242,90.28,42.38,99.732355833,132.99,109.163232,44.006776,117.6996497641,12.023232,3.506776,12.5242,97.14,40.5,105.2446179146,133.08,116.023232,13.186776,116.7702077801,12.023232,3.506776,12.5242,104.0,9.68,104.4495208223,132.89
2021-05-13 10:00:00,14.936448,4.356464,15.5588,14.936448,4.356464,15.5588,0.0,0.0,0.0,132.7,114.796448,7.926464,115.06977581,14.936448,4.356464,15.5588,99.86,3.5700000000000003,99.9237934628,128.94,102.276448,47.146464,112.6199843864,14.936448,4.356464,15.5588,87.34,42.79,97.2587255726,132.61,108.926448,44.476464,117.6568184333,14.936448,4.356464,15.5588,93.99,40.12,102.1945913442,132.7,115.856448,15.276464,116.8592610601,14.936448,4.356464,15.5588,100.92,10.92,101.5090774266,132.52
2021-05-13 10:30:00,19.878144,5.797792,20.7064,19.878144,5.797792,20.7064,0.0,0.0,0.0,132.84,111.018144,9.137792,111.3935704601,19.878144,5.797792,20.7064,91.14,3.34,91.2011798169,128.99,99.148144,49.007792,110.598906574,19.878144,5.797792,20.7064,79.27,43.21,90.2819860216,132.52,105.338144,45.697792,114.8233982037,19.878144,5.797792,20.7064,85.46,39.9,94.3155427276,132.84,111.998144,16.437792,113.1979914366,19.878144,5.797792,20.7064,92.12,10.64,92.7324322985,132.45
2021-05-13 11:00:00,20.714112,6.041616,21.5772,20.714112,6.041616,21.5772,0.0,0.0,0.0,132.84,103.194112,6.421616,103.3937227472,20.714112,6.041616,21.5772,82.48,0.38,82.4808753591,128.99,95.724112,49.851616,107.9272404725,20.714112,6.041616,21.5772,75.01,43.81,86.8666575851,132.52,101.684112,45.651616,111.4617812375,20.714112,6.041616,21.5772,80.97,39.61,90.1392977563,132.84,103.994112,13.681616,104.8902376155,20.714112,6.041616,21.5772,83.28,7.64,83.6297076403,132.45
2021-05-13 11:30:00,21.84,6.37,22.75,21.84,6.37,22.75,0.0,0.0,0.0,133.15,103.27,6.57,103.4787794671,21.84,6.37,22.75,81.43,0.2,81.4302456094,129.39,95.88,50.09,108.1757019852,21.84,6.37,22.75,74.04,43.72,85.9846497929,133.18,101.79,46.0,111.7014059894,21.84,6.37,22.75,79.95,39.63,89.2330622583,133.15,104.12,13.57,105.0005680937,21.84,6.37,22.75,82.28,7.2,82.5944211191,133.1
2021-05-13 12:00:00,21.307968,6.214824,22.1958,21.307968,6.214824,22.1958,0.0,0.0,0.0,133.11,103.727968,6.954824,103.9608624545,21.307968,6.214824,22.1958,82.42,0.74,82.4233219423,129.41,96.337968,50.484824,108.7645233184,21.307968,6.214824,22.1958,75.03,44.27,87.1167825393,133.18,102.317968,45.274824,111.8873373706,21.307968,6.214824,22.1958,81.01,39.06,89.9349970812,133.11,104.587968,12.774824,105.3652655224,21.307968,6.214824,22.1958,83.28,6.5600000000000005,83.537967416,133.1
2021-05-13 12:30:00,22.020288,6.422584,22.9378,22.020288,6.422584,22.9378,0.0,0.0,0.0,133.18,108.510288,8.482584,108.8413378876,22.020288,6.422584,22.9378,86.49,2.06,86.5145288376,129.64,99.270288,49.652584,110.9953565582,22.020288,6.422584,22.9378,77.25,43.23,88.5234172409,133.29,105.370288,46.482584,115.1673921235,22.020288,6.422584,22.9378,83.35,40.06,92.4771652896,133.18,109.420288,15.582584,110.5242794599,22.020288,6.422584,22.9378,87.4,9.16,87.8786982152,133.2
2021-05-13 13:00:00,22.738176,6.631968,23.6856,22.738176,6.631968,23.6856,0.0,0.0,0.0,133.02,107.258176,9.481968,107.6764785643,22.738176,6.631968,23.6856,84.52,2.85,84.5680371062,129.46,97.828176,49.341968,109.5672479603,22.738176,6.631968,23.6856,75.09,42.71,86.3866436436,132.95,103.78817599999999,47.421968,114.108845084,22.738176,6.631968,23.6856,81.05,40.79,90.7354759727,133.02,108.138176,16.831968,109.4403045288,22.738176,6.631968,23.6856,85.4,10.2,86.0069764612,132.84
2021-05-13 13:30:00,28.750272,8.385496,29.9482,28.750272,8.385496,29.9482,0.0,0.0,0.0,133.21,105.020272,12.895496,105.8090324502,28.750272,8.385496,29.9482,76.27,4.51,76.4032263717,129.63,96.130272,49.505496,108.1287349829,28.750272,8.385496,29.9482,67.38,41.12,78.9361691495,133.11,101.640272,50.815496,113.6352037265,28.750272,8.385496,29.9482,72.89,42.43,84.3401268673,133.21,105.750272,20.185496,107.6595294288,28.750272,8.385496,29.9482,77.0,11.8,77.8989088499,133.01
