Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-05-13 14:00:00,22.315584,6.508712,23.2454,22.315584,6.508712,23.2454,0.0,0.0,0.0,133.18,103.375584,8.418712,103.7178194867,22.315584,6.508712,23.2454,81.06,1.9100000000000001,81.0824993448,129.66,94.755584,50.338712,107.2968155399,22.315584,6.508712,23.2454,72.44,43.83,84.6677181693,133.07,100.585584,46.548712,110.8343010872,22.315584,6.508712,23.2454,78.27,40.04,87.916975039,133.18,104.235584,14.188712,105.1968465309,22.315584,6.508712,23.2454,81.92,7.68,82.2792124415,132.97
2021-05-13 14:30:00,18.200256,5.308408,18.9586,18.200256,5.308408,18.9586,0.0,0.0,0.0,133.61,103.250256,6.018408,103.4255123213,18.200256,5.308408,18.9586,85.05,0.71,85.0529634992,130.3,95.440256,49.988408,107.7389595259,18.200256,5.308408,18.9586,77.24,44.68,89.2318328849,133.69,101.560256,44.698408,110.9614044455,18.200256,5.308408,18.9586,83.36,39.39,92.1979484587,133.61,104.160256,11.948408,104.8433277978,18.200256,5.308408,18.9586,85.96,6.64,86.2160727475,133.59
2021-05-13 15:00:00,16.804608,4.901344,17.5048,16.804608,4.901344,17.5048,0.0,0.0,0.0,133.68,107.464608,6.761344,107.6770994468,16.804608,4.901344,17.5048,90.66,1.8599999999999999,90.6790780721,130.41,97.264608,48.901344,108.8657219441,16.804608,4.901344,17.5048,80.46,44.0,91.7050249441,133.79,103.564608,45.031344,112.93117360869999,16.804608,4.901344,17.5048,86.76,40.13,95.591393441,133.68,108.444608,14.181344,109.3679273001,16.804608,4.901344,17.5048,91.64,9.28,92.1086749443,133.7
2021-05-13 15:30:00,14.904576,4.347168,15.5256,14.904576,4.347168,15.5256,0.0,0.0,0.0,133.84,111.544576,4.897168,111.6520250127,14.904576,4.347168,15.5256,96.64,0.55,96.6415650742,130.53,99.604576,48.617168,110.83636851,14.904576,4.347168,15.5256,84.7,44.27,95.5715590539,133.72,106.164576,44.287168,115.0316062946,14.904576,4.347168,15.5256,91.26,39.94,99.6172234104,133.84,112.664576,12.267168,113.3304464652,14.904576,4.347168,15.5256,97.76,7.92,98.0802936374,133.62
2021-05-13 16:00:00,11.409024,3.327632,11.8844,11.409024,3.327632,11.8844,0.0,0.0,0.0,133.94,116.759024,4.817632,116.8583726719,11.409024,3.327632,11.8844,105.35,1.49,105.3605362553,130.64,104.019024,45.817632,113.6627148893,11.409024,3.327632,11.8844,92.61,42.49,101.8921596591,133.94,111.029024,44.527632,119.6250566642,11.409024,3.327632,11.8844,99.62,41.2,107.8034526349,133.94,118.009024,12.287632,118.6470212251,11.409024,3.327632,11.8844,106.6,8.96,106.9758926114,133.82
2021-05-13 16:30:00,9.871488,2.879184,10.2828,9.871488,2.879184,10.2828,0.0,0.0,0.0,133.37,114.481488,3.269184,114.5281566198,9.871488,2.879184,10.2828,104.61,0.39,104.6107269834,129.96,105.331488,45.429184,114.7106495632,9.871488,2.879184,10.2828,95.46,42.55,104.5137029293,133.46,112.491488,43.919184,120.7610433695,9.871488,2.879184,10.2828,102.62,41.04,110.5221516258,133.37,115.631488,10.239184,116.0839433603,9.871488,2.879184,10.2828,105.76,7.36,106.0157875036,133.34
2021-05-13 17:00:00,8.62176,2.5146800000000002,8.981,8.62176,2.5146800000000002,8.981,0.0,0.0,0.0,133.24,116.38176,4.20468,116.4576892893,8.62176,2.5146800000000002,8.981,107.76,1.69,107.7732513196,129.8,107.04176,46.56468,116.7313488631,8.62176,2.5146800000000002,8.981,98.42,44.05,107.8280988426,133.56,114.41176,41.95468,121.8615854164,8.62176,2.5146800000000002,8.981,105.79,39.44,112.9027798595,133.24,117.54176,8.23468,117.8298574157,8.62176,2.5146800000000002,8.981,108.92,5.72,109.0700912258,133.44
2021-05-13 17:30:00,8.438208,2.461144,8.7898,8.438208,2.461144,8.7898,0.0,0.0,0.0,132.85,117.328208,3.961144,117.3950554933,8.438208,2.461144,8.7898,108.89,1.5,108.9003310371,129.41,107.798208,46.121144,117.2502177903,8.438208,2.461144,8.7898,99.36,43.66,108.5292826844,133.35,115.198208,41.951144,122.59904408,8.438208,2.461144,8.7898,106.76,39.49,113.8295115513,132.85,118.518208,8.381144,118.8141792981,8.438208,2.461144,8.7898,110.08,5.92,110.2390711136,133.13
2021-05-13 18:00:00,6.269952,1.828736,6.5312,6.269952,1.828736,6.5312,0.0,0.0,0.0,132.44,116.789952,4.728736,116.8856442525,6.269952,1.828736,6.5312,110.52,2.9,110.5580408654,128.93,106.889952,45.658736,116.2333085294,6.269952,1.828736,6.5312,100.62,43.83,109.7517803956,132.83,114.379952,41.048736,121.5227227588,6.269952,1.828736,6.5312,108.11,39.22,115.0042629645,132.44,117.949952,6.348736,118.1206909292,6.269952,1.828736,6.5312,111.68,4.52,111.7714310546,132.64
2021-05-13 18:30:00,4.31616,1.25888,4.496,4.31616,1.25888,4.496,0.0,0.0,0.0,132.95,115.89616,5.19888,116.012707304,4.31616,1.25888,4.496,111.58,3.94,111.6495409753,129.44,105.97616,45.57888,115.361955559,4.31616,1.25888,4.496,101.66,44.32,110.9009377778,133.43,113.52616,40.24888,120.4498291638,4.31616,1.25888,4.496,109.21,38.99,115.9613909886,132.95,117.07616,4.73888,117.1720283344,4.31616,1.25888,4.496,112.76,3.48,112.8136871129,133.33
2021-05-13 19:00:00,4.460544,1.300992,4.6464,4.460544,1.300992,4.6464,0.0,0.0,0.0,132.95,120.180544,3.680992,120.2369030632,4.460544,1.300992,4.6464,115.72,2.38,115.7444720062,129.44,107.170544,45.210992,116.3166338014,4.460544,1.300992,4.6464,102.71,43.91,111.7024270103,133.43,114.800544,40.610992,121.7719901041,4.460544,1.300992,4.6464,110.34,39.31,117.1332220166,132.95,121.460544,6.380992,121.6280428507,4.460544,1.300992,4.6464,117.0,5.08,117.1102318331,133.33
2021-05-13 19:30:00,4.190016,1.222088,4.3646,4.190016,1.222088,4.3646,0.0,0.0,0.0,132.58,120.080016,3.392088,120.1279172531,4.190016,1.222088,4.3646,115.89,2.17,115.9103144677,129.01,105.940016,45.582088,115.3300209682,4.190016,1.222088,4.3646,101.75,44.36,110.9994238724,133.13,113.480016,40.182088,120.3840281242,4.190016,1.222088,4.3646,109.29,38.96,116.0266594365,132.58,121.350016,6.542088,121.5262329647,4.190016,1.222088,4.3646,117.16,5.32,117.2807230537,132.99
2021-05-13 20:00:00,3.9993600000000002,1.16648,4.166,3.9993600000000002,1.16648,4.166,0.0,0.0,0.0,132.85,116.11936,4.83648,116.2200383135,3.9993600000000002,1.16648,4.166,112.12,3.67,112.1800485826,129.5,102.72936,47.72648,113.2746145401,3.9993600000000002,1.16648,4.166,98.73,46.56,109.1578971032,133.24,110.11936,38.16648,116.5459293257,3.9993600000000002,1.16648,4.166,106.12,37.0,112.3852944117,132.85,117.35936,4.96648,117.4644001526,3.9993600000000002,1.16648,4.166,113.36,3.8,113.4236730141,133.09
2021-05-13 20:30:00,3.70848,1.08164,3.863,3.70848,1.08164,3.863,0.0,0.0,0.0,133.0,113.63848,5.12164,113.7538365639,3.70848,1.08164,3.863,109.93,4.04,110.004211283,129.54,100.49848,49.28164,111.931338433,3.70848,1.08164,3.863,96.79,48.2,108.1274437874,133.24,107.77848,36.85164,113.9045395136,3.70848,1.08164,3.863,104.07,35.77,110.0457077764,133.0,114.82848,4.52164,114.9174705926,3.70848,1.08164,3.863,111.12,3.44,111.1732341888,133.18
2021-05-13 21:00:00,3.4713600000000002,1.01248,3.616,3.4713600000000002,1.01248,3.616,0.0,0.0,0.0,132.71,111.16136,5.72248,111.3085564294,3.4713600000000002,1.01248,3.616,107.69,4.71,107.7929506044,129.34,98.33136,50.84248,110.6978506205,3.4713600000000002,1.01248,3.616,94.86,49.83,107.1515212211,133.11,105.51136,35.36248,111.2796121525,3.4713600000000002,1.01248,3.616,102.04,34.35,107.666541228,132.71,112.39136,3.77248,112.454654897,3.4713600000000002,1.01248,3.616,108.92,2.76,108.9549631729,133.12
2021-05-13 21:30:00,3.695424,1.077832,3.8494,3.695424,1.077832,3.8494,0.0,0.0,0.0,133.43,110.405424,5.507832,110.5427241475,3.695424,1.077832,3.8494,106.71,4.43,106.8019147768,129.94,97.685424,50.807832,110.10848221,3.695424,1.077832,3.8494,93.99,49.73,106.335285771,133.47,104.785424,35.047832,110.4913372657,3.695424,1.077832,3.8494,101.09,33.97,106.6449670636,133.43,111.615424,4.077832,111.68989027,3.695424,1.077832,3.8494,107.92,3.0,107.9616895014,133.26
2021-05-13 22:00:00,3.772032,1.100176,3.9292,3.772032,1.100176,3.9292,0.0,0.0,0.0,133.57,100.572032,10.450176,101.1134995885,3.772032,1.100176,3.9292,96.8,9.35,97.2505141375,130.01,91.022032,52.140176,104.8980851242,3.772032,1.100176,3.9292,87.25,51.04,101.0823629522,133.39,97.692032,33.100176,103.1472479881,3.772032,1.100176,3.9292,93.92,32.0,99.2218040554,133.57,101.612032,3.700176,101.6793801594,3.772032,1.100176,3.9292,97.84,2.6,97.8745401011,132.98
2021-05-13 22:30:00,6.118272,1.7844959999999999,6.3732,6.118272,1.7844959999999999,6.3732,0.0,0.0,0.0,133.16,91.948272,11.724496,92.6927641741,6.118272,1.7844959999999999,6.3732,85.83,9.94,86.4036602234,129.64,84.408272,57.024496,101.8653499777,6.118272,1.7844959999999999,6.3732,78.29,55.24,95.8163957786,133.39,90.578272,31.174496,95.7928627788,6.118272,1.7844959999999999,6.3732,84.46,29.39,89.4274214098,133.16,92.878272,4.384496,92.9817036566,6.118272,1.7844959999999999,6.3732,86.76,2.6,86.7989493024,133.24
2021-05-13 23:00:00,7.464768,2.177224,7.7758,7.464768,2.177224,7.7758,0.0,0.0,0.0,134.4,85.314768,17.757224,87.1431502935,7.464768,2.177224,7.7758,77.85,15.58,79.3936955935,131.1,78.904768,56.537224,97.0691511798,7.464768,2.177224,7.7758,71.44,54.36,89.7701687645,134.3,84.684768,33.367224,91.0213248018,7.464768,2.177224,7.7758,77.22,31.19,83.2811173076,134.4,86.904768,11.377224,87.6463343619,7.464768,2.177224,7.7758,79.44,9.2,79.9709547273,134.18
2021-05-13 23:30:00,7.292352,2.126936,7.5962,7.292352,2.126936,7.5962,0.0,0.0,0.0,135.06,77.222352,25.696936,81.3856508741,7.292352,2.126936,7.5962,69.93,23.57,73.7953237001,131.77,74.202352,54.236936,91.9110127732,7.292352,2.126936,7.5962,66.91,52.11,84.808019668,135.11,79.732352,36.356936,87.6303300847,7.292352,2.126936,7.5962,72.44,34.23,80.1202003243,135.06,81.972352,19.766936,84.3219915042,7.292352,2.126936,7.5962,74.68,17.64,76.7350767251,135.02
2021-05-14 00:00:00,6.197184,1.807512,6.4554,6.197184,1.807512,6.4554,0.0,0.0,0.0,135.59,74.067184,24.377512,77.9757067105,6.197184,1.807512,6.4554,67.87,22.57,71.5244140137,132.44,71.217184,54.327512,89.5732429747,6.197184,1.807512,6.4554,65.02,52.52,83.5820004546,133.54,76.617184,36.587512,84.9048815937,6.197184,1.807512,6.4554,70.42,34.78,78.540593326,135.59,78.757184,18.367512,80.8706345263,6.197184,1.807512,6.4554,72.56,16.56,74.4257159858,133.45
2021-05-14 00:30:00,5.921472,1.727096,6.1682,5.921472,1.727096,6.1682,0.0,0.0,0.0,136.34,70.151472,26.557096,75.0100551374,5.921472,1.727096,6.1682,64.23,24.83,68.8623394897,133.34,67.431472,56.767096,88.1448047497,5.921472,1.727096,6.1682,61.51,55.04,82.5401823356,134.18,72.651472,35.287096,80.7676638753,5.921472,1.727096,6.1682,66.73,33.56,74.693818352,136.34,74.561472,20.527096,77.3354690747,5.921472,1.727096,6.1682,68.64,18.8,71.1680377698,134.1
2021-05-14 01:00:00,6.001152,1.750336,6.2512,6.001152,1.750336,6.2512,0.0,0.0,0.0,137.43,68.771152,24.810336,73.1096718625,6.001152,1.750336,6.2512,62.77,23.06,66.8717915118,134.77,66.121152,59.240336,88.7773853591,6.001152,1.750336,6.2512,60.12,57.49,83.1836191807,135.28,71.301152,33.790335999999996,78.9027317874,6.001152,1.750336,6.2512,65.3,32.04,72.736865481,137.43,73.161152,18.630336,75.4959838762,6.001152,1.750336,6.2512,67.16,16.88,69.2488267049,135.19
2021-05-14 01:30:00,5.755968,1.678824,5.9958,5.755968,1.678824,5.9958,0.0,0.0,0.0,138.08,70.455968,24.158824,74.4828316049,5.755968,1.678824,5.9958,64.7,22.48,68.494090256,135.63,67.755968,58.588824,89.5741117585,5.755968,1.678824,5.9958,62.0,56.91,84.1590642771,135.49,73.035968,34.278824,80.6801735033,5.755968,1.678824,5.9958,67.28,32.6,74.7620117439,138.08,74.955968,17.918824,77.0680309361,5.755968,1.678824,5.9958,69.2,16.24,71.0800787844,135.41
2021-05-14 02:00:00,6.333312,1.847216,6.5972,6.333312,1.847216,6.5972,0.0,0.0,0.0,138.05,72.513312,23.697216,76.2872103525,6.333312,1.847216,6.5972,66.18,21.85,69.6937220989,135.56,69.783312,58.057216,90.7763788844,6.333312,1.847216,6.5972,63.45,56.21,84.7671316018,135.45,75.133312,34.957216,82.867493763,6.333312,1.847216,6.5972,68.8,33.11,76.3525513654,138.05,77.093312,17.447216,79.0429256878,6.333312,1.847216,6.5972,70.76,15.6,72.4592133548,135.37
2021-05-14 02:30:00,6.088896,1.775928,6.3426,6.088896,1.775928,6.3426,0.0,0.0,0.0,137.88,71.788896,24.015928,75.6994741501,6.088896,1.775928,6.3426,65.7,22.24,69.362148179,135.35,69.298896,58.705928,90.8224805275,6.088896,1.775928,6.3426,63.21,56.93,85.0677906143,135.27,74.368896,34.585928,82.0177975069,6.088896,1.775928,6.3426,68.28,32.81,75.75390749,137.88,76.368896,17.815928,78.4194846117,6.088896,1.775928,6.3426,70.28,16.04,72.0871694548,135.21
2021-05-14 03:00:00,6.313152,1.841336,6.5762,6.313152,1.841336,6.5762,0.0,0.0,0.0,138.1,70.023152,25.021336,74.359324037,6.313152,1.841336,6.5762,63.71,23.18,67.7958442679,135.6,67.293152,59.571336,89.8727566002,6.313152,1.841336,6.5762,60.98,57.73,83.9720983422,135.49,72.493152,33.871336,80.0157765026,6.313152,1.841336,6.5762,66.18,32.03,73.5235560892,138.1,74.433152,18.841336,76.7807922525,6.313152,1.841336,6.5762,68.12,17.0,70.2092187679,135.43
2021-05-14 03:30:00,7.24704,2.11372,7.549,7.24704,2.11372,7.549,0.0,0.0,0.0,138.23,68.02704,24.44372,72.285362409,7.24704,2.11372,7.549,60.78,22.33,64.752121973,135.68,66.32704,57.20372,87.5873382231,7.24704,2.11372,7.549,59.08,55.09,80.7796663771,134.92,71.41704,36.73372,80.3103965088,7.24704,2.11372,7.549,64.17,34.62,72.9131901647,138.23,73.28704,27.83372,78.3945546642,7.24704,2.11372,7.549,66.04,25.72,70.8717150914,134.87
2021-05-14 04:00:00,7.191744,2.097592,7.4914,7.191744,2.097592,7.4914,0.0,0.0,0.0,138.23,67.231744,26.537592,72.2796734251,7.191744,2.097592,7.4914,60.04,24.44,64.8237240522,135.68,66.521744,55.117592,86.3891855077,7.191744,2.097592,7.4914,59.33,53.02,79.5686452065,134.92,71.601744,38.207592,81.1580546236,7.191744,2.097592,7.4914,64.41,36.11,73.8415885528,138.23,73.431744,29.817592,79.2547148097,7.191744,2.097592,7.4914,66.24,27.72,71.8062392832,134.87
2021-05-14 04:30:00,7.671936,2.237648,7.9916,7.671936,2.237648,7.9916,0.0,0.0,0.0,137.72,67.451936,28.847648,73.3617779588,7.671936,2.237648,7.9916,59.78,26.61,65.4350097425,135.01,66.521936,56.007648,86.959902275,7.671936,2.237648,7.9916,58.85,53.77,79.7153398036,133.7,71.571936,37.527648,80.8137759741,7.671936,2.237648,7.9916,63.9,35.29,72.9972198101,137.72,73.351936,23.837648,77.128075155,7.671936,2.237648,7.9916,65.68,21.6,69.1405987825,133.66
2021-05-14 05:00:00,7.393536,2.156448,7.7016,7.393536,2.156448,7.7016,0.0,0.0,0.0,137.66,67.963536,29.416448,74.0565300197,7.393536,2.156448,7.7016,60.57,27.26,66.4216267491,134.84,67.073536,54.696448,86.5480251384,7.393536,2.156448,7.7016,59.68,52.54,79.511973941,133.8,72.173536,38.476448,81.7890967638,7.393536,2.156448,7.7016,64.78,36.32,74.2670236377,137.66,73.953536,24.436448,77.8862341994,7.393536,2.156448,7.7016,66.56,22.28,70.1899707936,133.81
2021-05-14 05:30:00,6.617472,1.9300959999999998,6.8932,6.617472,1.9300959999999998,6.8932,0.0,0.0,0.0,137.23,69.157472,28.440096,74.7769683387,6.617472,1.9300959999999998,6.8932,62.54,26.51,67.9266641313,134.4,68.177472,54.810096,87.4775074624,6.617472,1.9300959999999998,6.8932,61.56,52.88,81.1537306598,133.44,73.387472,37.630096,82.4726934901,6.617472,1.9300959999999998,6.8932,66.77,35.7,75.7147469123,137.23,75.297472,23.450096,78.8645439472,6.617472,1.9300959999999998,6.8932,68.68,21.52,71.9725836691,133.42
2021-05-14 06:00:00,6.238464,1.8195519999999998,6.4984,6.238464,1.8195519999999998,6.4984,0.0,0.0,0.0,137.23,70.988464,27.289552,76.0531502927,6.238464,1.8195519999999998,6.4984,64.75,25.47,69.5793317013,134.4,70.008464,54.229552,88.5552332827,6.238464,1.8195519999999998,6.4984,63.77,52.41,82.5434491647,133.44,75.348464,37.579552,84.1998441547,6.238464,1.8195519999999998,6.4984,69.11,35.76,77.8136858143,137.23,77.318464,22.219552,80.4478300913,6.238464,1.8195519999999998,6.4984,71.08,20.4,73.9494854614,133.42
2021-05-14 06:30:00,6.060672,1.767696,6.3132,6.060672,1.767696,6.3132,0.0,0.0,0.0,136.9,78.650672,24.457696,82.3656912779,6.060672,1.767696,6.3132,72.59,22.69,76.0535613893,134.0,77.450672,50.677696,92.5572010441,6.060672,1.767696,6.3132,71.39,48.91,86.5373919182,133.03,83.210672,40.127696,92.3809932884,6.060672,1.767696,6.3132,77.15,38.36,86.1603859091,136.9,85.740672,19.207696,87.8657977864,6.060672,1.767696,6.3132,79.68,17.44,81.5662675375,133.02
2021-05-14 07:00:00,6.0048,1.7514,6.255,6.0048,1.7514,6.255,0.0,0.0,0.0,136.14,87.0848,19.9714,89.3455046939,6.0048,1.7514,6.255,81.08,18.22,83.101954249,133.03,84.9248,47.7414,97.4241393547,6.0048,1.7514,6.255,78.92,45.99,91.3424682171,132.31,91.0948,41.8314,100.2403542143,6.0048,1.7514,6.255,85.09,40.08,94.0569747547,136.14,94.0448,14.9514,95.2258828733,6.0048,1.7514,6.255,88.04,13.2,89.0240506829,132.32
2021-05-14 07:30:00,6.511872,1.899296,6.7832,6.511872,1.899296,6.7832,0.0,0.0,0.0,135.13,98.871872,11.339296,99.5199814437,6.511872,1.899296,6.7832,92.36,9.44,92.8411719013,131.71,93.031872,49.029296,105.1608343162,6.511872,1.899296,6.7832,86.52,47.13,98.5238412771,131.91,99.651872,39.789296,107.3018344171,6.511872,1.899296,6.7832,93.14,37.89,100.552034788,135.13,102.551872,4.339296,102.643635655,6.511872,1.899296,6.7832,96.04,2.44,96.0709904185,131.94
2021-05-14 08:00:00,7.078272,2.064496,7.3732,7.078272,2.064496,7.3732,0.0,0.0,0.0,134.39,104.808272,9.434496,105.2320464231,7.078272,2.064496,7.3732,97.73,7.37,98.0074986927,130.78,98.378272,45.424496,108.3589831927,7.078272,2.064496,7.3732,91.3,43.36,101.0731398543,133.15,105.288272,42.564496,113.5665291381,7.078272,2.064496,7.3732,98.21,40.5,106.233017937,134.39,108.598272,2.704496,108.631942724,7.078272,2.064496,7.3732,101.52,0.64,101.5220173164,133.19
2021-05-14 08:30:00,7.642752,2.229136,7.9612,7.642752,2.229136,7.9612,0.0,0.0,0.0,133.36,109.312752,6.559136,109.5093603985,7.642752,2.229136,7.9612,101.67,4.33,101.7621629094,129.48,102.352752,43.079136,111.0490783414,7.642752,2.229136,7.9612,94.71,40.85,103.1441059877,132.26,109.442752,44.639136,118.1963130904,7.642752,2.229136,7.9612,101.8,42.41,110.2807694025,133.36,113.242752,5.109136,113.3579470139,7.642752,2.229136,7.9612,105.6,2.88,105.6392654272,132.32
2021-05-14 09:00:00,9.357504,2.729272,9.7474,9.357504,2.729272,9.7474,0.0,0.0,0.0,132.87,115.797504,3.009272,115.8365989254,9.357504,2.729272,9.7474,106.44,0.28,106.440368282,128.93,105.227504,42.889272,113.6323776516,9.357504,2.729272,9.7474,95.87,40.16,103.9417264625,131.68,112.377504,45.569272,121.2652545286,9.357504,2.729272,9.7474,103.02,42.84,111.5723352807,132.87,119.957504,9.809272,120.3579020384,9.357504,2.729272,9.7474,110.6,7.08,110.8263795312,131.72
2021-05-14 09:30:00,10.899072,3.178896,11.3532,10.899072,3.178896,11.3532,0.0,0.0,0.0,132.66,116.009072,8.048896,116.2879594503,10.899072,3.178896,11.3532,105.11,4.87,105.222758945,128.68,103.799072,47.968896,114.3471133502,10.899072,3.178896,11.3532,92.9,44.79,103.1336710294,131.04,110.799072,41.508896,118.3191565352,10.899072,3.178896,11.3532,99.9,38.33,107.0009294352,132.66,115.379072,14.538896,116.2914861565,10.899072,3.178896,11.3532,104.48,11.36,105.0957658519,131.06
2021-05-14 10:00:00,12.111744,3.532592,12.6164,12.111744,3.532592,12.6164,0.0,0.0,0.0,132.94,113.981744,7.272592,114.21352179,12.111744,3.532592,12.6164,101.87,3.74,101.9386310483,129.01,103.011744,48.852592,114.0087503091,12.111744,3.532592,12.6164,90.9,45.32,101.5712183643,133.54,109.871744,41.452592,117.431331054,12.111744,3.532592,12.6164,97.76,37.92,104.8567785124,132.94,112.431744,14.612592,113.3773562218,12.111744,3.532592,12.6164,100.32,11.08,100.9300193203,133.57
2021-05-14 10:30:00,14.0928,4.1104,14.68,14.0928,4.1104,14.68,0.0,0.0,0.0,133.58,112.5228,7.3804,112.7645814252,14.0928,4.1104,14.68,98.43,3.27,98.4843023024,129.69,101.8128,50.3404,113.5781762312,14.0928,4.1104,14.68,87.72,46.23,99.1564990306,134.88,108.5028,41.7204,116.247362912,14.0928,4.1104,14.68,94.41,37.61,101.6255883132,133.58,111.0128,14.7504,111.9884639773,14.0928,4.1104,14.68,96.92,10.64,97.5022871527,134.89
2021-05-14 11:00:00,16.297536,4.753448,16.9766,16.297536,4.753448,16.9766,0.0,0.0,0.0,133.58,110.827536,6.863448,111.0398561521,16.297536,4.753448,16.9766,94.53,2.11,94.5535456765,129.69,100.507536,51.073448,112.7397972475,16.297536,4.753448,16.9766,84.21,46.32,96.10861824,134.88,106.997536,42.393448,115.0898655113,16.297536,4.753448,16.9766,90.7,37.64,98.2000997963,133.58,109.417536,14.273448,110.3445898181,16.297536,4.753448,16.9766,93.12,9.52,93.6053673675,134.89
2021-05-14 11:30:00,14.412864,4.203752,15.0134,14.412864,4.203752,15.0134,0.0,0.0,0.0,133.7,113.382864,9.513752,113.7813048174,14.412864,4.203752,15.0134,98.97,5.31,99.1123453461,129.83,101.062864,49.583752,112.5710928359,14.412864,4.203752,15.0134,86.65,45.38,97.813940213,135.14,107.692864,42.493752,115.7733644478,14.412864,4.203752,15.0134,93.28,38.29,100.8329435254,133.7,111.932864,16.843752,113.1931006055,14.412864,4.203752,15.0134,97.52,12.64,98.3357513827,135.15
2021-05-14 12:00:00,14.93376,4.35568,15.556000000000001,14.93376,4.35568,15.556000000000001,0.0,0.0,0.0,133.4,114.35376,10.59568,114.8435930333,14.93376,4.35568,15.556000000000001,99.42,6.24,99.6156313035,129.42,101.58376,49.62568,113.0573677882,14.93376,4.35568,15.556000000000001,86.65,45.27,97.7629551517,134.54,108.20376,42.73568,116.3374059501,14.93376,4.35568,15.556000000000001,93.27,38.38,100.8579064823,133.4,112.85376,17.915680000000002,114.2669800774,14.93376,4.35568,15.556000000000001,97.92,13.56,98.8544384436,134.55
2021-05-14 12:30:00,13.29792,3.8785600000000002,13.852,13.29792,3.8785600000000002,13.852,0.0,0.0,0.0,133.64,117.91792,8.46856,118.221623934,13.29792,3.8785600000000002,13.852,104.62,4.59,104.7206402769,129.71,102.56792,50.46856,114.3120893064,13.29792,3.8785600000000002,13.852,89.27,46.59,100.6963802726,134.7,109.36792,41.05856,116.821005279,13.29792,3.8785600000000002,13.852,96.07,37.18,103.0135782312,133.64,116.41792,15.79856,117.4850058314,13.29792,3.8785600000000002,13.852,103.12,11.92,103.8066510393,134.69
2021-05-14 13:00:00,13.719744,4.001592,14.2914,13.719744,4.001592,14.2914,0.0,0.0,0.0,133.64,113.249744,4.431592,113.3364174646,13.719744,4.001592,14.2914,99.53,0.43,99.5309288613,129.71,95.639744,53.641592,109.6557386765,13.719744,4.001592,14.2914,81.92,49.64,95.7863038226,134.7,102.019744,38.821592,109.1565122713,13.719744,4.001592,14.2914,88.3,34.82,94.9174504504,133.64,111.839744,11.961592,112.4775889729,13.719744,4.001592,14.2914,98.12,7.96,98.4423486107,134.69
2021-05-14 13:30:00,11.95872,3.48796,12.457,11.95872,3.48796,12.457,0.0,0.0,0.0,134.36,113.21872,4.30796,113.3006490617,11.95872,3.48796,12.457,101.26,0.8200000000000001,101.2633201115,130.59,95.19872,54.13796,109.5158207868,11.95872,3.48796,12.457,83.24,50.65,97.4388018194,135.56,101.66872,37.60796,108.4015095919,11.95872,3.48796,12.457,89.71,34.12,95.9794691588,134.36,111.75872,11.327960000000001,112.3313588176,11.95872,3.48796,12.457,99.8,7.84,100.1074702507,135.53
2021-05-14 14:00:00,12.220416,3.564288,12.7296,12.220416,3.564288,12.7296,0.0,0.0,0.0,134.73,112.820416,4.924288,112.9278303994,12.220416,3.564288,12.7296,100.6,1.3599999999999999,100.609192423,131.06,93.830416,55.384288,108.9567176635,12.220416,3.564288,12.7296,81.61,51.82,96.6721495572,135.88,100.220416,36.784288,106.7577427023,12.220416,3.564288,12.7296,88.0,33.22,94.0615139151,134.73,111.420416,12.444288,112.1131990688,12.220416,3.564288,12.7296,99.2,8.88,99.5966585785,135.8
2021-05-14 14:30:00,12.406848,3.618664,12.9238,12.406848,3.618664,12.9238,0.0,0.0,0.0,134.98,111.476848,4.788664,111.5796529073,12.406848,3.618664,12.9238,99.07,1.17,99.0769085105,131.69,92.926848,54.768664,107.8656833083,12.406848,3.618664,12.9238,80.52,51.15,95.3928346366,135.75,99.266848,37.588664,106.1452531824,12.406848,3.618664,12.9238,86.86,33.97,93.2663953415,134.98,110.646848,10.858664,111.1783951863,12.406848,3.618664,12.9238,98.24,7.24,98.5064221257,135.64
2021-05-14 15:00:00,12.092544,3.526992,12.5964,12.092544,3.526992,12.5964,0.0,0.0,0.0,134.98,106.312544,11.176992,106.8984666023,12.092544,3.526992,12.5964,94.22,7.65,94.5300528932,131.69,92.012544,48.956992,104.22617386740001,12.092544,3.526992,12.5964,79.92,45.43,91.9298172521,135.75,98.302544,43.026992,107.3066269968,12.092544,3.526992,12.5964,86.21,39.5,94.8283401732,134.98,110.092544,4.206992,110.1728960592,12.092544,3.526992,12.5964,98.0,0.68,98.0023591553,135.64
2021-05-14 15:30:00,12.421056,3.622808,12.9386,12.421056,3.622808,12.9386,0.0,0.0,0.0,134.6,108.261056,11.672808,108.8885241559,12.421056,3.622808,12.9386,95.84,8.05,96.1774822919,131.3,92.041056,49.802808,104.6512096169,12.421056,3.622808,12.9386,79.62,46.18,92.0431246753,133.32,98.311056,42.772808,107.2127643335,12.421056,3.622808,12.9386,85.89,39.15,94.3918142637,134.6,112.101056,4.542808,112.1930651192,12.421056,3.622808,12.9386,99.68,0.92,99.6842454955,133.22
2021-05-14 16:00:00,12.737472,3.715096,13.2682,12.737472,3.715096,13.2682,0.0,0.0,0.0,134.89,104.947472,13.335096,105.791288226,12.737472,3.715096,13.2682,92.21,9.62,92.7104551817,131.67,90.797472,50.635096,103.9619828039,12.737472,3.715096,13.2682,78.06,46.92,91.0760671088,133.57,96.987472,42.375096,105.8405332846,12.737472,3.715096,13.2682,84.25,38.66,92.696591631,134.89,108.537472,6.275096,108.7187180662,12.737472,3.715096,13.2682,95.8,2.56,95.8341984888,133.45
2021-05-14 16:30:00,13.851456,4.040008,14.4286,13.851456,4.040008,14.4286,0.0,0.0,0.0,135.09,102.431456,14.990008,103.5224783229,13.851456,4.040008,14.4286,88.58,10.95,89.2542374344,131.93,90.081456,51.500008,103.7637679495,13.851456,4.040008,14.4286,76.23,47.46,89.7967955998,133.92,96.181456,42.310008,105.076206894,13.851456,4.040008,14.4286,82.33,38.27,90.7899873334,135.09,105.931456,7.960008,106.2301044791,13.851456,4.040008,14.4286,92.08,3.92,92.163402715,133.8
2021-05-14 17:00:00,12.799296,3.733128,13.3326,12.799296,3.733128,13.3326,0.0,0.0,0.0,135.24,104.049296,14.783128,105.0942285359,12.799296,3.733128,13.3326,91.25,11.05,91.9166198247,132.12,91.529296,51.243128,104.8974270108,12.799296,3.733128,13.3326,78.73,47.51,91.954407181,134.18,97.789296,41.803128,106.3496493777,12.799296,3.733128,13.3326,84.99,38.07,93.1269295102,135.24,107.599296,7.733128,107.8768268367,12.799296,3.733128,13.3326,94.8,4.0,94.8843506591,134.06
2021-05-14 17:30:00,10.272384,2.996112,10.7004,10.272384,2.996112,10.7004,0.0,0.0,0.0,134.85,106.472384,14.166112,107.4106479072,10.272384,2.996112,10.7004,96.2,11.17,96.8463158824,131.67,93.532384,50.396112,106.2453526581,10.272384,2.996112,10.7004,83.26,47.4,95.8070331448,133.81,100.052384,40.826112,108.0613296472,10.272384,2.996112,10.7004,89.78,37.83,97.4246236842,134.85,110.192384,7.116112,110.4219205665,10.272384,2.996112,10.7004,99.92,4.12,100.0049038798,133.69
2021-05-14 18:00:00,8.5488,2.4934,8.905,8.5488,2.4934,8.905,0.0,0.0,0.0,134.85,109.9988,12.7934,110.7402685792,8.5488,2.4934,8.905,101.45,10.3,101.9715278889,131.67,94.9888,50.1534,107.4161796798,8.5488,2.4934,8.905,86.44,47.66,98.7084049106,133.81,101.6988,39.9234,109.2543994034,8.5488,2.4934,8.905,93.15,37.43,100.3888808584,134.85,113.9488,5.7334,114.0929484981,8.5488,2.4934,8.905,105.4,3.24,105.4497871027,133.69
2021-05-14 18:30:00,7.858176,2.291968,8.1856,7.858176,2.291968,8.1856,0.0,0.0,0.0,134.79,112.558176,11.781967999999999,113.173131769,7.858176,2.291968,8.1856,104.7,9.49,105.1292066935,131.59,95.668176,49.861968,107.8824163244,7.858176,2.291968,8.1856,87.81,47.57,99.8674171089,133.61,102.458176,39.451968,109.7913275642,7.858176,2.291968,8.1856,94.6,37.16,101.636733517,134.79,116.618176,4.691968,116.7125251945,7.858176,2.291968,8.1856,108.76,2.4,108.7864771008,133.48
2021-05-14 19:00:00,6.679104,1.9480719999999998,6.9574,6.679104,1.9480719999999998,6.9574,0.0,0.0,0.0,134.48,111.189104,12.428072,111.8815168916,6.679104,1.9480719999999998,6.9574,104.51,10.48,105.034139688,131.23,94.749104,49.228072,106.7745090442,6.679104,1.9480719999999998,6.9574,88.07,47.28,99.9586079335,133.19,101.529104,38.558072,108.6042534867,6.679104,1.9480719999999998,6.9574,94.85,36.61,101.6701263892,134.48,115.279104,5.468072,115.408715574,6.679104,1.9480719999999998,6.9574,108.6,3.52,108.6570310656,133.05
2021-05-14 19:30:00,5.679168,1.656424,5.9158,5.679168,1.656424,5.9158,0.0,0.0,0.0,133.84,106.509168,12.466424,107.2362559744,5.679168,1.656424,5.9158,100.83,10.81,101.4078152807,130.46,91.969168,49.396424,104.395088805,5.679168,1.656424,5.9158,86.29,47.74,98.6157781493,132.65,98.679168,37.866424,105.6950531658,5.679168,1.656424,5.9158,93.0,36.21,99.8006217416,133.84,110.359168,5.496424,110.4959575661,5.679168,1.656424,5.9158,104.68,3.84,104.7504081138,132.52
2021-05-14 20:00:00,4.435008,1.293544,4.6198,4.435008,1.293544,4.6198,0.0,0.0,0.0,133.88,103.485008,13.623544,104.3779087349,4.435008,1.293544,4.6198,99.05,12.33,99.8144849208,130.53,89.685008,50.163544,102.760798978,4.435008,1.293544,4.6198,85.25,48.87,98.2641307904,132.71,96.305008,35.943544,102.7939342625,4.435008,1.293544,4.6198,91.87,34.65,98.187165149,133.88,107.315008,6.733544,107.5260505963,4.435008,1.293544,4.6198,102.88,5.44,103.0237254228,132.58
2021-05-14 20:30:00,3.852672,1.123696,4.0132,3.852672,1.123696,4.0132,0.0,0.0,0.0,133.65,105.412672,13.293696,106.2476059567,3.852672,1.123696,4.0132,101.56,12.17,102.2865704773,130.23,90.192672,50.193696,103.2188219301,3.852672,1.123696,4.0132,86.34,49.07,99.309921458,132.51,96.882672,35.383696,103.1419317081,3.852672,1.123696,4.0132,93.03,34.26,99.1379266477,133.65,109.372672,6.443696,109.5623228969,3.852672,1.123696,4.0132,105.52,5.32,105.6540240597,132.38
2021-05-14 21:00:00,3.377856,0.985208,3.5186,3.377856,0.985208,3.5186,0.0,0.0,0.0,133.44,103.977856,13.795208,104.88899991,3.377856,0.985208,3.5186,100.6,12.81,101.4123074385,130.0,89.077856,50.615208,102.4537149665,3.377856,0.985208,3.5186,85.7,49.63,99.0334635363,132.24,95.707856,34.745208,101.8195618684,3.377856,0.985208,3.5186,92.33,33.76,98.3085270971,133.44,107.897856,6.945208,108.1211507688,3.377856,0.985208,3.5186,104.52,5.96,104.689789378,132.1
2021-05-14 21:30:00,3.295104,0.9610719999999999,3.4324,3.295104,0.9610719999999999,3.4324,0.0,0.0,0.0,133.47,105.405104,14.821072,106.4420035723,3.295104,0.9610719999999999,3.4324,102.11,13.86,103.0463570438,130.04,89.405104,51.161072,103.0083875684,3.295104,0.9610719999999999,3.4324,86.11,50.2,99.6743301959,132.28,96.085104,34.361072,102.0442574557,3.295104,0.9610719999999999,3.4324,92.79,33.4,98.6181732745,133.47,109.375104,7.961072,109.6644520453,3.295104,0.9610719999999999,3.4324,106.08,7.0,106.3107068926,132.14
2021-05-14 22:00:00,3.444864,1.004752,3.5884,3.444864,1.004752,3.5884,0.0,0.0,0.0,133.68,98.124864,17.234752,99.6269321595,3.444864,1.004752,3.5884,94.68,16.23,96.0609978087,130.31,84.544864,53.054752,99.8130289018,3.444864,1.004752,3.5884,81.1,52.05,96.3660339539,132.54,90.934864,33.334752,96.8522337461,3.444864,1.004752,3.5884,87.49,32.33,93.2723378071,133.68,101.804864,10.444752,102.3392553149,3.444864,1.004752,3.5884,98.36,9.44,98.8119587904,132.4
2021-05-14 22:30:00,3.606144,1.051792,3.7564,3.606144,1.051792,3.7564,0.0,0.0,0.0,134.26,89.596144,20.551792,91.9230394084,3.606144,1.051792,3.7564,85.99,19.5,88.173295844,131.03,78.366144,55.261792,95.891178846,3.606144,1.051792,3.7564,74.76,54.21,92.3459890845,133.22,84.396144,31.001792,89.9100674523,3.606144,1.051792,3.7564,80.79,29.95,86.1627912733,134.26,92.926144,13.931792,93.9646905334,3.606144,1.051792,3.7564,89.32,12.88,90.2438740303,133.08
2021-05-14 23:00:00,4.163712,1.214416,4.3372,4.163712,1.214416,4.3372,0.0,0.0,0.0,134.19,84.833712,21.914416,87.618493027,4.163712,1.214416,4.3372,80.67,20.7,83.2834851576,130.94,74.213712,56.644416,93.3609389027,4.163712,1.214416,4.3372,70.05,55.43,89.3279765807,133.28,79.963712,30.514416,85.5881114445,4.163712,1.214416,4.3372,75.8,29.3,81.2657984641,134.19,88.003712,15.294416,89.3228553426,4.163712,1.214416,4.3372,83.84,14.08,85.0140694238,133.14
2021-05-14 23:30:00,4.408128,1.285704,4.5918,4.408128,1.285704,4.5918,0.0,0.0,0.0,134.67,79.658128,23.775704,83.130628875,4.408128,1.285704,4.5918,75.25,22.49,78.5389241077,131.55,69.588128,58.865704,91.1464682034,4.408128,1.285704,4.5918,65.18,57.58,86.9706203266,133.77,75.078128,29.795704,80.7744345746,4.408128,1.285704,4.5918,70.67,28.51,76.2041271848,134.67,82.608128,17.085704,84.3565296396,4.408128,1.285704,4.5918,78.2,15.8,79.7801980444,133.64
2021-05-15 00:00:00,4.451136,1.298248,4.6366,4.451136,1.298248,4.6366,0.0,0.0,0.0,135.76,75.281136,25.108248,79.3578827533,4.451136,1.298248,4.6366,70.83,23.81,74.7248619939,132.88,65.701136,59.978248,88.9608312958,4.451136,1.298248,4.6366,61.25,58.68,84.8227852643,134.88,70.951136,29.258248,76.7470440846,4.451136,1.298248,4.6366,66.5,27.96,72.1388355881,135.76,78.131136,18.418248,80.2726994192,4.451136,1.298248,4.6366,73.68,17.12,75.64282385,134.74
2021-05-15 00:30:00,4.479552,1.306536,4.6662,4.479552,1.306536,4.6662,0.0,0.0,0.0,136.4,69.919552,32.106536,76.9387639997,4.479552,1.306536,4.6662,65.44,30.8,72.3258847163,133.61,63.569552,53.766536,83.2582028086,4.479552,1.306536,4.6662,59.09,52.46,79.0169583064,133.84,68.669552,36.116536,77.5880889346,4.479552,1.306536,4.6662,64.19,34.81,73.0211763806,136.4,75.679552,28.226536,80.7720986819,4.479552,1.306536,4.6662,71.2,26.92,76.1191592176,133.7
2021-05-15 01:00:00,4.9152000000000005,1.4336,5.12,4.9152000000000005,1.4336,5.12,0.0,0.0,0.0,136.4,68.0352,33.8636,75.9969199639,4.9152000000000005,1.4336,5.12,63.12,32.43,70.963647736,133.61,62.3652,52.6436,81.6135208896,4.9152000000000005,1.4336,5.12,57.45,51.21,76.9608121059,133.84,67.3452,37.8836,77.2692895787,4.9152000000000005,1.4336,5.12,62.43,36.45,72.2918211141,136.4,74.2352,29.4336,79.8573836787,4.9152000000000005,1.4336,5.12,69.32,28.0,74.7613697039,133.7
2021-05-15 01:30:00,5.027904,1.466472,5.2374,5.027904,1.466472,5.2374,0.0,0.0,0.0,136.59,68.147904,34.016472,76.1659844479,5.027904,1.466472,5.2374,63.12,32.55,71.0185672905,133.86,62.547904,52.766472,81.8323949431,5.027904,1.466472,5.2374,57.52,51.3,77.0729550491,133.63,67.527904,37.956472,77.4642600515,5.027904,1.466472,5.2374,62.5,36.49,72.3724401965,136.59,74.427904,29.586472,80.0928974332,5.027904,1.466472,5.2374,69.4,28.12,74.8805341861,133.5
2021-05-15 02:00:00,4.592064,1.3393519999999999,4.7834,4.592064,1.3393519999999999,4.7834,0.0,0.0,0.0,136.74,69.372064,33.649352,77.1022837122,4.592064,1.3393519999999999,4.7834,64.78,32.31,72.3905000673,134.01,63.652064,52.419352,82.4583150177,4.592064,1.3393519999999999,4.7834,59.06,51.08,78.0848897035,133.78,68.722064,37.929352,78.4943171418,4.592064,1.3393519999999999,4.7834,64.13,36.59,73.8341723052,136.74,75.752064,29.219352,81.1920299756,4.592064,1.3393519999999999,4.7834,71.16,27.88,76.4266969063,133.65
2021-05-15 02:30:00,4.022784,1.173312,4.1904,4.022784,1.173312,4.1904,0.0,0.0,0.0,136.57,68.742784,33.703312,76.5603264873,4.022784,1.173312,4.1904,64.72,32.53,72.4353456539,133.81,63.082784,52.483312,82.0605610246,4.022784,1.173312,4.1904,59.06,51.31,78.235539878,133.6,68.152784,37.673312,77.8722055935,4.022784,1.173312,4.1904,64.13,36.5,73.7896124126,136.57,75.182784,29.253312,80.6734607722,4.022784,1.173312,4.1904,71.16,28.08,76.4998823529,133.47
2021-05-15 03:00:00,3.583488,1.045184,3.7328,3.583488,1.045184,3.7328,0.0,0.0,0.0,136.69,67.543488,34.115184,75.6701298437,3.583488,1.045184,3.7328,63.96,33.07,72.0035172752,133.95,61.973488,52.125184,80.9799235732,3.583488,1.045184,3.7328,58.39,51.08,77.5793690358,133.72,67.013488,37.995184,77.0353268385,3.583488,1.045184,3.7328,63.43,36.95,73.4075432091,136.69,73.863488,29.685184,79.6054332859,3.583488,1.045184,3.7328,70.28,28.64,75.8915542073,133.6
2021-05-15 03:30:00,3.804096,1.109528,3.9626,3.804096,1.109528,3.9626,0.0,0.0,0.0,136.86,66.634096,33.809528,74.7207262633,3.804096,1.109528,3.9626,62.83,32.7,70.8300705915,134.17,61.174096,53.789528,81.4590900015,3.804096,1.109528,3.9626,57.37,52.68,77.8877352348,133.97,66.164096,36.929528,75.7725388106,3.804096,1.109528,3.9626,62.36,35.82,71.9155198827,136.86,72.844096,29.349528,78.5344326769,3.804096,1.109528,3.9626,69.04,28.24,74.5923534955,133.86
2021-05-15 04:00:00,4.05696,1.18328,4.226,4.05696,1.18328,4.226,0.0,0.0,0.0,137.22,65.67696,33.36328,73.6652667626,4.05696,1.18328,4.226,61.62,32.18,69.5167375529,134.58,60.31696,55.34328,81.8597233369,4.05696,1.18328,4.226,56.26,54.16,78.0928498648,134.13,65.23696,35.73328,74.3823114026,4.05696,1.18328,4.226,61.18,34.55,70.2616175447,137.22,71.81696,28.82328,77.3851226891,4.05696,1.18328,4.226,67.76,27.64,73.1805110668,134.01
2021-05-15 04:30:00,3.996096,1.165528,4.1626,3.996096,1.165528,4.1626,0.0,0.0,0.0,137.49,65.246096,32.485528,72.8859559358,3.996096,1.165528,4.1626,61.25,31.32,68.7932038795,134.98,59.926096,55.975528,82.0024189685,3.996096,1.165528,4.1626,55.93,54.81,78.3090096988,134.03,64.826096,35.185528,73.7593662069,3.996096,1.165528,4.1626,60.83,34.02,69.6968385223,137.49,71.316096,27.885528,76.5740701577,3.996096,1.165528,4.1626,67.32,26.72,72.4288671732,133.91
2021-05-15 05:00:00,4.462848,1.301664,4.6488,4.462848,1.301664,4.6488,0.0,0.0,0.0,137.49,63.922848,32.831664,71.8613154447,4.462848,1.301664,4.6488,59.46,31.53,67.3025445284,134.98,58.772848,56.271664,81.3679779235,4.462848,1.301664,4.6488,54.31,54.97,77.2740383311,134.03,63.572848,35.191664,72.6633347564,4.462848,1.301664,4.6488,59.11,33.89,68.1360712105,137.49,69.822848,28.261664,75.3256380981,4.462848,1.301664,4.6488,65.36,26.96,70.7019886566,133.91
2021-05-15 05:30:00,4.50336,1.31348,4.691,4.50336,1.31348,4.691,0.0,0.0,0.0,137.57,63.53336,32.64348,71.4288780494,4.50336,1.31348,4.691,59.03,31.33,66.8289592916,135.04,58.34336,56.10348,80.9416340594,4.50336,1.31348,4.691,53.84,54.79,76.8159469121,134.11,63.12336,35.35348,72.3493408802,4.50336,1.31348,4.691,58.62,34.04,67.7866210989,137.57,69.42336,28.03348,74.8697463239,4.50336,1.31348,4.691,64.92,26.72,70.2037377922,134.0
2021-05-15 06:00:00,4.998144,1.457792,5.2064,4.998144,1.457792,5.2064,0.0,0.0,0.0,137.57,64.418144,32.897792,72.3323025686,4.998144,1.457792,5.2064,59.42,31.44,67.2250697285,135.04,59.178144,56.297792,81.6792146838,4.998144,1.457792,5.2064,54.18,54.84,77.0901939289,134.11,63.978144,35.257792,73.0500842327,4.998144,1.457792,5.2064,58.98,33.8,67.9785289632,137.57,70.318144,28.337792,75.8134013947,4.998144,1.457792,5.2064,65.32,26.88,70.6345297995,134.0
2021-05-15 06:30:00,5.476608,1.597344,5.7048,5.476608,1.597344,5.7048,0.0,0.0,0.0,137.47,68.076608,31.477344,75.0016515957,5.476608,1.597344,5.7048,62.6,29.88,69.365513045,134.87,62.526608,54.787344,83.1338064241,5.476608,1.597344,5.7048,57.05,53.19,77.999221791,134.01,67.476608,36.407344,76.6719461362,5.476608,1.597344,5.7048,62.0,34.81,71.1036996225,137.47,74.276608,26.837344,78.9763099224,5.476608,1.597344,5.7048,68.8,25.24,73.283678947,133.9
2021-05-15 07:00:00,6.4844159999999995,1.8912879999999999,6.7546,6.4844159999999995,1.8912879999999999,6.7546,0.0,0.0,0.0,136.91,71.334416,30.421288,77.5503299132,6.4844159999999995,1.8912879999999999,6.7546,64.85,28.53,70.8483126122,134.12,65.574416,53.901288,84.8843500405,6.4844159999999995,1.8912879999999999,6.7546,59.09,52.01,78.7189189458,133.43,70.644416,37.691288,80.0703859306,6.4844159999999995,1.8912879999999999,6.7546,64.16,35.8,73.4720736062,136.91,77.684416,25.651288,81.8098836652,6.4844159999999995,1.8912879999999999,6.7546,71.2,23.76,75.059826805,133.34
2021-05-15 07:30:00,7.513152,2.191336,7.8262,7.513152,2.191336,7.8262,0.0,0.0,0.0,136.74,75.273152,30.281336,81.1357302424,7.513152,2.191336,7.8262,67.76,28.09,73.3516577863,133.82,69.153152,51.811336,86.4093338109,7.513152,2.191336,7.8262,61.64,49.62,79.1304871715,133.23,74.393152,39.761336,84.3522667449,7.513152,2.191336,7.8262,66.88,37.57,76.7100990744,136.74,81.873152,25.511336,85.7557069991,7.513152,2.191336,7.8262,74.36,23.32,77.93094379,133.16
2021-05-15 08:00:00,8.921664,2.6021520000000002,9.2934,8.921664,2.6021520000000002,9.2934,0.0,0.0,0.0,136.22,79.761664,28.402152,84.6676164911,8.921664,2.6021520000000002,9.2934,70.84,25.8,75.3919465195,133.09,73.371664,50.202152,88.9025148326,8.921664,2.6021520000000002,9.2934,64.45,47.6,80.122172337,132.91,78.761664,41.532151999999996,89.0411105378,8.921664,2.6021520000000002,9.2934,69.84,38.93,79.9573042317,136.22,86.641664,23.482152,89.7674183835,8.921664,2.6021520000000002,9.2934,77.72,20.88,80.4759144092,132.84
2021-05-15 08:30:00,9.95328,2.90304,10.368,9.95328,2.90304,10.368,0.0,0.0,0.0,135.6,85.28328,27.01304,89.4591648608,9.95328,2.90304,10.368,75.33,24.11,79.0942539,132.28,78.45328,48.38304,92.1728577315,9.95328,2.90304,10.368,68.5,45.48,82.223356779,132.24,84.05328,42.97304,94.4014620946,9.95328,2.90304,10.368,74.1,40.07,84.240221391,135.6,92.55328,22.02304,95.1373950116,9.95328,2.90304,10.368,82.6,19.12,84.784045669,132.18
2021-05-15 09:00:00,10.019136,2.9222479999999997,10.4366,10.019136,2.9222479999999997,10.4366,0.0,0.0,0.0,134.76,90.069136,21.482248,92.5955519392,10.019136,2.9222479999999997,10.4366,80.05,18.56,82.1734513088,131.24,81.309136,49.342248,95.1095843475,10.019136,2.9222479999999997,10.4366,71.29,46.42,85.071032085,131.43,87.069136,41.742248000000004,96.5580121579,10.019136,2.9222479999999997,10.4366,77.05,38.82,86.2768503134,134.76,96.139136,16.442248,97.5350244277,10.019136,2.9222479999999997,10.4366,86.12,13.52,87.1747945223,131.38
2021-05-15 09:30:00,10.657152,3.108336,11.1012,10.657152,3.108336,11.1012,0.0,0.0,0.0,134.58,101.397152,14.548335999999999,102.4355236921,10.657152,3.108336,11.1012,90.74,11.44,91.4583030676,131.01,86.207152,52.078336,100.7165633671,10.657152,3.108336,11.1012,75.55,48.97,90.0325685516,131.92,92.227152,39.078336,100.1646839488,10.657152,3.108336,11.1012,81.57,35.97,89.1487846244,134.58,105.057152,7.588336,105.3308503222,10.657152,3.108336,11.1012,94.4,4.48,94.5062452963,131.87
2021-05-15 10:00:00,11.486784,3.3503119999999997,11.9654,11.486784,3.3503119999999997,11.9654,0.0,0.0,0.0,134.42,103.366784,14.300312,104.3512863256,11.486784,3.3503119999999997,11.9654,91.88,10.95,92.5301945313,130.77,87.866784,51.840312,102.0195553743,11.486784,3.3503119999999997,11.9654,76.38,48.49,90.4720094836,133.11,93.926784,39.480312,101.8868774092,11.486784,3.3503119999999997,11.9654,82.44,36.13,90.0096133755,134.42,107.006784,7.310312,107.2562002103,11.486784,3.3503119999999997,11.9654,95.52,3.96,95.6020501872,133.06
2021-05-15 10:30:00,11.586048,3.379264,12.0688,11.586048,3.379264,12.0688,0.0,0.0,0.0,134.12,103.946048,14.529264,104.9565643836,11.586048,3.379264,12.0688,92.36,11.15,93.0305976548,130.36,88.536048,51.539264,102.4447535461,11.586048,3.379264,12.0688,76.95,48.16,90.7782358278,132.83,94.636048,39.449264,102.52914713,11.586048,3.379264,12.0688,83.05,36.07,90.5447259646,134.12,107.586048,7.619264,107.8555094011,11.586048,3.379264,12.0688,96.0,4.24,96.0935877153,132.79
2021-05-15 11:00:00,13.325568,3.886624,13.8808,13.325568,3.886624,13.8808,0.0,0.0,0.0,133.82,104.215568,14.796624,105.2607462227,13.325568,3.886624,13.8808,90.89,10.91,91.5424502622,129.99,88.695568,51.916624,102.7727572385,13.325568,3.886624,13.8808,75.37,48.03,89.3729142414,132.58,94.695568,40.016624,102.8036030264,13.325568,3.886624,13.8808,81.37,36.13,89.0306340537,133.82,107.845568,7.846624,108.1306434155,13.325568,3.886624,13.8808,94.52,3.96,94.6029175026,132.56
2021-05-15 11:30:00,15.473856,4.513208,16.1186,15.473856,4.513208,16.1186,0.0,0.0,0.0,133.87,103.523856,15.383208,104.6605553658,15.473856,4.513208,16.1186,88.05,10.87,88.7184276236,130.04,88.633856,52.423208,102.9764689938,15.473856,4.513208,16.1186,73.16,47.91,87.4514362375,132.58,94.493856,40.853208,102.9469447125,15.473856,4.513208,16.1186,79.02,36.34,86.9756057754,133.87,106.993856,8.473208,107.3288427011,15.473856,4.513208,16.1186,91.52,3.96,91.6056330146,132.56
2021-05-15 12:00:00,15.67296,4.57128,16.326,15.67296,4.57128,16.326,0.0,0.0,0.0,133.99,103.58296,15.41128,104.7231452622,15.67296,4.57128,16.326,87.91,10.84,88.5758076452,130.18,88.46296,52.49128,102.8641325633,15.67296,4.57128,16.326,72.79,47.92,87.1476362273,132.73,94.29296,40.96128,102.8055872256,15.67296,4.57128,16.326,78.62,36.39,86.6333451969,133.99,107.07296,8.49128,107.409127169,15.67296,4.57128,16.326,91.4,3.92,91.4840226488,132.69
2021-05-15 12:30:00,14.126208,4.120144,14.7148,14.126208,4.120144,14.7148,0.0,0.0,0.0,133.99,102.286208,16.270144,103.5721291313,14.126208,4.120144,14.7148,88.16,12.15,88.9933036807,130.18,88.216208,52.920144,102.8719640858,14.126208,4.120144,14.7148,74.09,48.8,88.717349487,132.73,94.136208,39.900144,102.2430787283,14.126208,4.120144,14.7148,80.01,35.78,87.6459268877,133.99,105.806208,9.400144,106.2229558926,14.126208,4.120144,14.7148,91.68,5.28,91.8319160205,132.69
2021-05-15 13:00:00,11.664192,3.402056,12.1502,11.664192,3.402056,12.1502,0.0,0.0,0.0,134.2,98.494192,17.272056,99.9971488404,11.664192,3.402056,12.1502,86.83,13.87,87.9308012019,130.42,86.614192,52.862056,101.4712531723,11.664192,3.402056,12.1502,74.95,49.46,89.7986308359,133.03,92.594192,38.672056,100.3454648073,11.664192,3.402056,12.1502,80.93,35.27,88.2815824507,134.2,101.904192,10.402056,102.4337206012,11.664192,3.402056,12.1502,90.24,7.0,90.5110910331,132.98
2021-05-15 13:30:00,15.160512,4.421816,15.7922,15.160512,4.421816,15.7922,0.0,0.0,0.0,134.38,95.050512,18.971816,96.9253817831,15.160512,4.421816,15.7922,79.89,14.55,81.2041538346,130.67,83.650512,54.821816,100.0141973292,15.160512,4.421816,15.7922,68.49,50.4,85.0355225773,133.37,89.250512,39.331816,97.5327926501,15.160512,4.421816,15.7922,74.09,34.91,81.9026019123,134.38,98.240512,12.141816,98.987988634,15.160512,4.421816,15.7922,83.08,7.72,83.4379098492,133.32
2021-05-15 14:00:00,16.650816,4.856488,17.3446,16.650816,4.856488,17.3446,0.0,0.0,0.0,134.79,91.280816,20.036488,93.4539898613,16.650816,4.856488,17.3446,74.63,15.18,76.1581860341,131.19,80.480816,56.566488,98.3713846028,16.650816,4.856488,17.3446,63.83,51.71,82.1473858379,133.77,85.820816,39.006488,94.269393575,16.650816,4.856488,17.3446,69.17,34.15,77.1408542862,134.79,94.250816,13.176487999999999,95.1674111904,16.650816,4.856488,17.3446,77.6,8.32,78.0447461396,133.73
2021-05-15 14:30:00,20.863488,6.085184,21.7328,20.863488,6.085184,21.7328,0.0,0.0,0.0,135.59,89.063488,21.645184,91.6559811748,20.863488,6.085184,21.7328,68.2,15.56,69.9525096047,132.1,78.183488,57.595184,97.1074817707,20.863488,6.085184,21.7328,57.32,51.51,77.0640155974,134.58,83.163488,40.735184,92.6041087201,20.863488,6.085184,21.7328,62.3,34.65,71.2875339733,135.59,91.743488,14.805184,92.9304097897,20.863488,6.085184,21.7328,70.88,8.72,71.4143739033,134.54
2021-05-15 15:00:00,21.893952,6.385736,22.8062,21.893952,6.385736,22.8062,0.0,0.0,0.0,135.59,87.053952,22.725736,89.9713823144,21.893952,6.385736,22.8062,65.16,16.34,67.1775349354,132.1,76.853952,58.665736,96.6860823409,21.893952,6.385736,22.8062,54.96,52.28,75.8538067601,134.58,81.673952,40.645736,91.2288895596,21.893952,6.385736,22.8062,59.78,34.26,68.9013497691,135.59,89.653952,15.865736,91.0469806641,21.893952,6.385736,22.8062,67.76,9.48,68.4199386144,134.54
2021-05-15 15:30:00,15.485568,4.516624,16.1308,15.485568,4.516624,16.1308,0.0,0.0,0.0,135.9,87.475568,22.586624,90.3445105175,15.485568,4.516624,16.1308,71.99,18.07,74.2232106554,132.59,77.435568,59.026624,97.3673946058,15.485568,4.516624,16.1308,61.95,54.51,82.5175290469,134.92,82.685568,36.966624,90.5728129487,15.485568,4.516624,16.1308,67.2,32.45,74.6246775537,135.9,90.405568,15.756624,91.7683928446,15.485568,4.516624,16.1308,74.92,11.24,75.7584582736,134.86
2021-05-15 16:00:00,13.479552,3.931536,14.0412,13.479552,3.931536,14.0412,0.0,0.0,0.0,136.36,88.499552,22.131536,91.2248627838,13.479552,3.931536,14.0412,75.02,18.2,77.1961164826,133.28,78.209552,58.291536,97.5430017648,13.479552,3.931536,14.0412,64.73,54.36,84.5279983201,135.34,83.619552,36.721536,91.3274366381,13.479552,3.931536,14.0412,70.14,32.79,77.4261176865,136.36,91.519552,15.251536,92.7816670935,13.479552,3.931536,14.0412,78.04,11.32,78.8567308478,135.26
2021-05-15 16:30:00,15.406656,4.493608,16.0486,15.406656,4.493608,16.0486,0.0,0.0,0.0,136.15,89.586656,22.223608,92.3019917759,15.406656,4.493608,16.0486,74.18,17.73,76.2694257222,133.14,79.236656,58.403608,98.4348976811,15.406656,4.493608,16.0486,63.83,53.91,83.5497277075,135.21,84.596656,37.543608,92.5533181903,15.406656,4.493608,16.0486,69.19,33.05,76.6782798451,136.15,92.566656,15.333608,93.8280626322,15.406656,4.493608,16.0486,77.16,10.84,77.9177207059,135.1
