Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-05-15 17:00:00,16.615104,4.8460719999999995,17.3074,16.615104,4.8460719999999995,17.3074,0.0,0.0,0.0,136.15,90.595104,22.456072,93.3367453817,16.615104,4.8460719999999995,17.3074,73.98,17.61,76.0470413626,133.14,79.885104,58.556072,99.0476825027,16.615104,4.8460719999999995,17.3074,63.27,53.71,82.9931141722,135.21,85.225104,37.766072,93.2179947549,16.615104,4.8460719999999995,17.3074,68.61,32.92,76.0990045927,136.15,93.575104,15.606072,94.8675369759,16.615104,4.8460719999999995,17.3074,76.96,10.76,77.7085529398,135.1
2021-05-15 17:30:00,15.516672,4.525696,16.1632,15.516672,4.525696,16.1632,0.0,0.0,0.0,135.91,92.426672,21.605696000000002,94.9183638536,15.516672,4.525696,16.1632,76.91,17.08,78.7837197649,132.79,81.246672,57.495696,99.5327924334,15.516672,4.525696,16.1632,65.73,52.97,84.4171416242,134.96,86.716672,37.735696,94.571475379,15.516672,4.525696,16.1632,71.2,33.21,78.564267323,135.91,95.476672,14.725696,96.6055951738,15.516672,4.525696,16.1632,79.96,10.2,80.6079499801,134.85
2021-05-15 18:00:00,12.759936,3.721648,13.2916,12.759936,3.721648,13.2916,0.0,0.0,0.0,135.67,95.279936,21.201648,97.6103277429,12.759936,3.721648,13.2916,82.52,17.48,84.3510568991,132.51,83.639936,55.321648,100.2802255259,12.759936,3.721648,13.2916,70.88,51.6,87.6728829228,134.71,89.399936,37.491648,96.9431391413,12.759936,3.721648,13.2916,76.64,33.77,83.7502388056,135.67,98.519936,14.441648,99.5727823574,12.759936,3.721648,13.2916,85.76,10.72,86.4274030618,134.61
2021-05-15 18:30:00,7.999872,2.333296,8.3332,7.999872,2.333296,8.3332,0.0,0.0,0.0,134.94,97.769872,19.973296,99.7891798944,7.999872,2.333296,8.3332,89.77,17.64,91.486734011,131.75,85.889872,54.263296,101.5951544364,7.999872,2.333296,8.3332,77.89,51.93,93.613978657,134.13,92.079872,35.493296,98.6837214969,7.999872,2.333296,8.3332,84.08,33.16,90.3826974592,134.94,101.279872,13.133296,102.1278411412,7.999872,2.333296,8.3332,93.28,10.8,93.9031330681,134.04
2021-05-15 19:00:00,6.792576,1.9811679999999998,7.0756,6.792576,1.9811679999999998,7.0756,0.0,0.0,0.0,134.85,97.312576,20.161168,99.3791232749,6.792576,1.9811679999999998,7.0756,90.52,18.18,92.3275841772,131.63,85.492576,54.251168,101.2529988715,6.792576,1.9811679999999998,7.0756,78.7,52.27,94.476679133,134.02,91.742576,35.081168,98.2211209433,6.792576,1.9811679999999998,7.0756,84.95,33.1,91.1707875364,134.85,100.872576,13.381168,101.7562393464,6.792576,1.9811679999999998,7.0756,94.08,11.4,94.7681718722,133.92
2021-05-15 19:30:00,6.112896,1.782928,6.3676,6.112896,1.782928,6.3676,0.0,0.0,0.0,135.05,95.522896,20.152928,97.6256327365,6.112896,1.782928,6.3676,89.41,18.37,91.2776259551,131.92,83.752896,54.082928,99.6970946891,6.112896,1.782928,6.3676,77.64,52.3,93.612283382,134.26,89.912896,34.552928,96.3235884946,6.112896,1.782928,6.3676,83.8,32.77,89.9795137795,135.05,98.992896,13.382928,99.8934243097,6.112896,1.782928,6.3676,92.88,11.6,93.6015726364,134.16
2021-05-15 20:00:00,5.68224,1.65732,5.9190000000000005,5.68224,1.65732,5.9190000000000005,0.0,0.0,0.0,134.79,94.65224,20.39732,96.8250855936,5.68224,1.65732,5.9190000000000005,88.97,18.74,90.9222112578,131.6,82.91224,54.27732,99.0982694511,5.68224,1.65732,5.9190000000000005,77.23,52.62,93.4523263488,134.02,89.07224,33.88732,95.3006526494,5.68224,1.65732,5.9190000000000005,83.39,32.23,89.4017058003,134.79,98.12224,13.65732,99.0681400461,5.68224,1.65732,5.9190000000000005,92.44,12.0,93.2156295908,133.91
2021-05-15 20:30:00,4.740672,1.382696,4.9382,4.740672,1.382696,4.9382,0.0,0.0,0.0,134.6,92.690672,21.472696,95.1453485427,4.740672,1.382696,4.9382,87.95,20.09,90.2153567859,131.37,81.200672,55.362696,98.2780608358,4.740672,1.382696,4.9382,76.46,53.98,93.5947220734,133.84,87.310672,32.642696,93.21319138,4.740672,1.382696,4.9382,82.57,31.26,88.2892547256,134.6,96.140672,14.742696,97.2644636954,4.740672,1.382696,4.9382,91.4,13.36,92.3712595995,133.72
2021-05-15 21:00:00,4.3405439999999995,1.265992,4.5214,4.3405439999999995,1.265992,4.5214,0.0,0.0,0.0,134.98,90.710544,22.305992,93.4128474669,4.3405439999999995,1.265992,4.5214,86.37,21.04,88.8957732404,131.83,79.410544,55.925992,97.1274990904,4.3405439999999995,1.265992,4.5214,75.07,54.66,92.8612971049,134.22,85.440544,31.305992,90.9953388593,4.3405439999999995,1.265992,4.5214,81.1,30.04,86.4847477883,134.98,94.100544,15.665992,95.3956796005,4.3405439999999995,1.265992,4.5214,89.76,14.4,90.9077422445,134.11
2021-05-15 21:30:00,4.308288,1.256584,4.4878,4.308288,1.256584,4.4878,0.0,0.0,0.0,134.51,90.638288,22.466584,93.3811900128,4.308288,1.256584,4.4878,86.33,21.21,88.8973171699,131.28,79.438288,55.926584,97.1505244365,4.308288,1.256584,4.4878,75.13,54.67,92.9156918932,133.75,85.468288,31.146584,90.9666859269,4.308288,1.256584,4.4878,81.16,29.89,86.489061158,134.51,94.028288,15.816584,95.3492699167,4.308288,1.256584,4.4878,89.72,14.56,90.8937401585,133.65
2021-05-15 22:00:00,4.87008,1.4204400000000001,5.073,4.87008,1.4204400000000001,5.073,0.0,0.0,0.0,134.4,88.20008,23.07044,91.1674246307,4.87008,1.4204400000000001,5.073,83.33,21.65,86.0965237393,131.16,77.18008,56.44044,95.6153126659,4.87008,1.4204400000000001,5.073,72.31,55.02,90.8621841032,133.65,83.05008,31.25044,88.7350313473,4.87008,1.4204400000000001,5.073,78.18,29.83,83.6776033357,134.4,91.47008,16.46044,92.9393437689,4.87008,1.4204400000000001,5.073,86.6,15.04,87.8963116405,133.54
2021-05-15 22:30:00,4.96512,1.4481600000000001,5.172,4.96512,1.4481600000000001,5.172,0.0,0.0,0.0,134.76,83.73512,24.27816,87.1837104877,4.96512,1.4481600000000001,5.172,78.77,22.83,82.0117174555,131.6,73.23512,57.45816,93.0850307622,4.96512,1.4481600000000001,5.172,68.27,56.01,88.305792562,134.05,78.84512,29.96816,84.3483465256,4.96512,1.4481600000000001,5.172,73.88,28.52,79.1937169225,134.76,86.84512,17.72816,88.6361242654,4.96512,1.4481600000000001,5.172,81.88,16.28,83.4827694797,133.94
2021-05-15 23:00:00,5.099136,1.487248,5.3116,5.099136,1.487248,5.3116,0.0,0.0,0.0,134.42,79.249136,25.107248,83.1312183171,5.099136,1.487248,5.3116,74.15,23.62,77.821121169,131.2,69.229136,59.427248,91.237443389,5.099136,1.487248,5.3116,64.13,57.94,86.4274290952,133.68,74.619136,29.347248,80.1827688631,5.099136,1.487248,5.3116,69.52,27.86,74.8946593557,134.42,82.219136,18.487248,84.2719684308,5.099136,1.487248,5.3116,77.12,17.0,78.9714783957,133.58
2021-05-15 23:30:00,5.327424,1.5538319999999999,5.5494,5.327424,1.5538319999999999,5.5494,0.0,0.0,0.0,136.44,73.397424,28.213832,78.6333400407,5.327424,1.5538319999999999,5.5494,68.07,26.66,73.1045860395,133.64,64.857424,59.513832,88.0248922024,5.327424,1.5538319999999999,5.5494,59.53,57.96,83.0853928197,135.12,69.987424,30.733832,76.4382623269,5.327424,1.5538319999999999,5.5494,64.66,29.18,70.9393261879,136.44,77.047424,22.953832,80.393929799,5.327424,1.5538319999999999,5.5494,71.72,21.4,74.8446283978,135.01
2021-05-16 00:00:00,6.121344,1.7853919999999999,6.3764,6.121344,1.7853919999999999,6.3764,0.0,0.0,0.0,136.44,67.851344,36.715392,77.1480712158,6.121344,1.7853919999999999,6.3764,61.73,34.93,70.9274121902,133.64,62.241344,53.345392,81.9738723653,6.121344,1.7853919999999999,6.3764,56.12,51.56,76.2095007201,135.12,67.151344,37.605392,76.9640728423,6.121344,1.7853919999999999,6.3764,61.03,35.82,70.7653396798,136.44,73.921344,32.545392,80.7686055296,6.121344,1.7853919999999999,6.3764,67.8,30.76,74.4514445797,135.01
2021-05-16 00:30:00,5.98656,1.74608,6.236,5.98656,1.74608,6.236,0.0,0.0,0.0,136.83,64.88656,37.13608,74.7619830288,5.98656,1.74608,6.236,58.9,35.39,68.714351485,134.09,59.55656,53.40608,79.9949574661,5.98656,1.74608,6.236,53.57,51.66,74.421102518,134.14,64.33656,38.20608,74.8257809956,5.98656,1.74608,6.236,58.35,36.46,68.8044627913,136.83,70.66656,32.90608,77.9523752249,5.98656,1.74608,6.236,64.68,31.16,71.7944844678,134.04
2021-05-16 01:00:00,6.153984,1.794912,6.4104,6.153984,1.794912,6.4104,0.0,0.0,0.0,136.83,63.303984,35.894912,72.7725160879,6.153984,1.794912,6.4104,57.15,34.1,66.5502253941,134.09,58.133984,55.854912,80.61843021440001,6.153984,1.794912,6.4104,51.98,54.06,74.9960265614,134.14,62.833984,36.434912,72.633410754,6.153984,1.794912,6.4104,56.68,34.64,66.4270426859,136.83,68.913984,31.514912,75.7781424233,6.153984,1.794912,6.4104,62.76,29.72,69.4413133516,134.04
2021-05-16 01:30:00,6.91296,2.01628,7.201,6.91296,2.01628,7.201,0.0,0.0,0.0,137.4,64.42296,35.50628,73.5595928115,6.91296,2.01628,7.201,57.51,33.49,66.550583769,134.76,59.23296,57.12628,82.2918915629,6.91296,2.01628,7.201,52.32,55.11,75.9900947493,134.33,63.93296,35.53628,73.1454070369,6.91296,2.01628,7.201,57.02,33.52,66.1428061092,137.4,70.11296,31.09628,76.6994510398,6.91296,2.01628,7.201,63.2,29.08,69.5692920763,134.21
2021-05-16 02:00:00,7.055424,2.057832,7.3494,7.055424,2.057832,7.3494,0.0,0.0,0.0,137.46,65.325424,35.257832,74.2329154629,7.055424,2.057832,7.3494,58.27,33.2,67.0643936825,134.82,60.025424,56.857832,82.6792875279,7.055424,2.057832,7.3494,52.97,54.8,76.2158835152,134.2,64.765424,35.767832,73.9857956089,7.055424,2.057832,7.3494,57.71,33.71,66.834184367,137.46,71.055424,30.857832,77.4666320138,7.055424,2.057832,7.3494,64.0,28.8,70.1814790383,134.09
2021-05-16 02:30:00,6.147264,1.792952,6.4034,6.147264,1.792952,6.4034,0.0,0.0,0.0,137.32,64.877264,35.212952,73.8174191684,6.147264,1.792952,6.4034,58.73,33.42,67.572992386,134.61,59.657264,56.792952,82.367642584,6.147264,1.792952,6.4034,53.51,55.0,76.7353901404,134.05,64.447264,35.442952,73.5503411519,6.147264,1.792952,6.4034,58.3,33.65,67.3142815456,137.32,70.667264,30.832952,77.1007985061,6.147264,1.792952,6.4034,64.52,29.04,70.7541659551,133.95
2021-05-16 03:00:00,6.060864,1.767752,6.3134,6.060864,1.767752,6.3134,0.0,0.0,0.0,137.55,63.170864,35.357752,72.3928773085,6.060864,1.767752,6.3134,57.11,33.59,66.255869174,134.86,58.130864,56.987752,81.4051670805,6.060864,1.767752,6.3134,52.07,55.22,75.898177185,134.29,62.800864,35.367752,72.0751441253,6.060864,1.767752,6.3134,56.74,33.6,65.9423050856,137.55,68.860864,30.967752,75.50377642710001,6.060864,1.767752,6.3134,62.8,29.2,69.2566242319,134.19
2021-05-16 03:30:00,5.540736,1.616048,5.7716,5.540736,1.616048,5.7716,0.0,0.0,0.0,137.58,62.160736,35.456048,71.5617805804,5.540736,1.616048,5.7716,56.62,33.84,65.9618829325,134.97,57.190736,57.106048,80.8200532195,5.540736,1.616048,5.7716,51.65,55.49,75.8080642148,134.29,61.850736,35.126048,71.1291275909,5.540736,1.616048,5.7716,56.31,33.51,65.5266068098,137.58,67.780736,31.056048,74.5567320239,5.540736,1.616048,5.7716,62.24,29.44,68.851515597,134.19
2021-05-16 04:00:00,5.898624,1.720432,6.1444,5.898624,1.720432,6.1444,0.0,0.0,0.0,137.72,61.458624,35.790432,71.1204435217,5.898624,1.720432,6.1444,55.56,34.07,65.1742165277,135.11,56.488624,57.010432,80.256800324,5.898624,1.720432,6.1444,50.59,55.29,74.9421923885,134.45,61.078624,35.540432,70.6662622224,5.898624,1.720432,6.1444,55.18,33.82,64.7195859072,137.72,67.018624,31.400432,74.0100202178,5.898624,1.720432,6.1444,61.12,29.68,67.9452485462,134.35
2021-05-16 04:30:00,6.165696,1.798328,6.4226,6.165696,1.798328,6.4226,0.0,0.0,0.0,137.88,61.215696,35.558328,70.7937576833,6.165696,1.798328,6.4226,55.05,33.76,64.5773962002,135.36,56.245696,56.848328,79.9706865978,6.165696,1.798328,6.4226,50.08,55.05,74.4211589536,134.66,60.805696,36.098328,70.7136616959,6.165696,1.798328,6.4226,54.64,34.3,64.513716371,137.88,66.685696,31.118327999999998,73.5889420261,6.165696,1.798328,6.4226,60.52,29.32,67.2482921716,134.56
2021-05-16 05:00:00,5.975424,1.742832,6.2244,5.975424,1.742832,6.2244,0.0,0.0,0.0,137.88,60.905424,35.332832,70.4122126464,5.975424,1.742832,6.2244,54.93,33.59,64.3862795943,135.36,55.975424,56.662832,79.6487578198,5.975424,1.742832,6.2244,50.0,54.92,74.2711680264,134.66,60.535424,36.342832,70.6069330635,5.975424,1.742832,6.2244,54.56,34.6,64.6061421229,137.88,66.415424,30.862832,73.2360767939,5.975424,1.742832,6.2244,60.44,29.12,67.089253983,134.56
2021-05-16 05:30:00,5.801088,1.691984,6.0428,5.801088,1.691984,6.0428,0.0,0.0,0.0,137.96,60.481088,35.461984,70.110728957,5.801088,1.691984,6.0428,54.68,33.77,64.2675291263,135.46,55.651088,56.771984,79.4990676856,5.801088,1.691984,6.0428,49.85,55.08,74.2888208279,134.73,60.211088,36.161984,70.2357758194,5.801088,1.691984,6.0428,54.41,34.47,64.4098517309,137.96,65.921088,31.011984,72.8514446989,5.801088,1.691984,6.0428,60.12,29.32,66.8885401246,134.63
2021-05-16 06:00:00,6.54816,1.90988,6.821,6.54816,1.90988,6.821,0.0,0.0,0.0,138.02,60.66816,35.61988,70.3519828363,6.54816,1.90988,6.821,54.12,33.71,63.7600070577,135.57,55.83816,56.93988,79.7499219222,6.54816,1.90988,6.821,49.29,55.03,73.8769585189,134.79,60.35816,36.41988,70.4947880187,6.54816,1.90988,6.821,53.81,34.51,63.9253955795,138.02,66.06816,31.14988,73.0432528698,6.54816,1.90988,6.821,59.52,29.24,66.3144629775,134.69
2021-05-16 06:30:00,7.888896,2.300928,8.217600000000001,7.888896,2.300928,8.217600000000001,0.0,0.0,0.0,138.08,62.698896,35.320928,71.9633206182,7.888896,2.300928,8.217600000000001,54.81,33.02,63.98794027,135.57,57.678896,56.620928,80.8256427835,7.888896,2.300928,8.217600000000001,49.79,54.32,73.6865421906,134.85,62.228896,37.170928,72.4852632316,7.888896,2.300928,8.217600000000001,54.34,34.87,64.5658772108,138.08,68.168896,30.860928,74.8291070298,7.888896,2.300928,8.217600000000001,60.28,28.56,66.7034631785,134.74
2021-05-16 07:00:00,9.324672,2.719696,9.7132,9.324672,2.719696,9.7132,0.0,0.0,0.0,137.85,64.104672,35.119696,73.0944732477,9.324672,2.719696,9.7132,54.78,32.4,63.6443901691,135.1,59.054672,56.429696,81.680872153,9.324672,2.719696,9.7132,49.73,53.71,73.197247216,134.63,63.604672,38.179696,74.183849232,9.324672,2.719696,9.7132,54.28,35.46,64.8361781724,137.85,69.524672,30.559696,75.9445523808,9.324672,2.719696,9.7132,60.2,27.84,66.3257536708,134.51
2021-05-16 07:30:00,11.15232,3.25276,11.617,11.15232,3.25276,11.617,0.0,0.0,0.0,137.78,66.89232,34.81276,75.4089565887,11.15232,3.25276,11.617,55.74,31.56,64.0545174051,134.84,61.60232,56.25276,83.4219325897,11.15232,3.25276,11.617,50.45,53.0,73.1724162509,134.53,66.18232,39.20276,76.9217516194,11.15232,3.25276,11.617,55.03,35.95,65.7320576279,137.78,72.39232,30.21276,78.4439855043,11.15232,3.25276,11.617,61.24,26.96,66.9117269244,134.44
2021-05-16 08:00:00,12.975168,3.784424,13.5158,12.975168,3.784424,13.5158,0.0,0.0,0.0,137.73,69.615168,33.984424,77.4674944108,12.975168,3.784424,13.5158,56.64,30.2,64.1882356822,134.66,64.255168,55.674424,85.0198100588,12.975168,3.784424,13.5158,51.28,51.89,72.9534817538,134.44,68.885168,40.264424,79.7896623031,12.975168,3.784424,13.5158,55.91,36.48,66.7586586144,137.73,75.215168,29.344424,80.7367123257,12.975168,3.784424,13.5158,62.24,25.56,67.2839594554,134.39
2021-05-16 08:30:00,16.218816,4.730488,16.8946,16.218816,4.730488,16.8946,0.0,0.0,0.0,136.62,72.848816,33.230488,80.0700651013,16.218816,4.730488,16.8946,56.63,28.5,63.3972152385,133.33,67.128816,55.130488,86.8656931399,16.218816,4.730488,16.8946,50.91,50.4,71.6378956977,133.25,71.718816,42.070488,83.1475467407,16.218816,4.730488,16.8946,55.5,37.34,66.8918948752,136.62,78.378816,28.490488,83.3963230847,16.218816,4.730488,16.8946,62.16,23.76,66.5462485795,133.2
2021-05-16 09:00:00,21.717312,6.334216,22.6222,21.717312,6.334216,22.6222,0.0,0.0,0.0,136.62,74.657312,33.404216,81.7897052302,21.717312,6.334216,22.6222,52.94,27.07,59.4594693888,133.33,68.737312,54.884216,87.9607595859,21.717312,6.334216,22.6222,47.02,48.55,67.5868544911,133.25,73.097312,44.794216,85.7306176852,21.717312,6.334216,22.6222,51.38,38.46,64.1800280461,136.62,79.797312,28.614216,84.7725448463,21.717312,6.334216,22.6222,58.08,22.28,62.2067906261,133.2
2021-05-16 09:30:00,25.37568,7.40124,26.433,25.37568,7.40124,26.433,0.0,0.0,0.0,135.24,76.62568,32.47124,83.2218496706,25.37568,7.40124,26.433,51.25,25.07,57.0531979822,131.67,70.68568,53.91124,88.8981842076,25.37568,7.40124,26.433,45.31,46.51,64.9320891393,131.9,74.92568,46.961240000000004,88.4263285781,25.37568,7.40124,26.433,49.55,39.56,63.4050163631,135.24,81.61568,27.60124,86.1565300566,25.37568,7.40124,26.433,56.24,20.2,59.7576572499,131.85
2021-05-16 10:00:00,29.029632,8.466976,30.2392,29.029632,8.466976,30.2392,0.0,0.0,0.0,135.24,76.609632,32.346976,83.1586590291,29.029632,8.466976,30.2392,47.58,23.88,53.236367269,131.67,70.859632,53.416976,88.7381584898,29.029632,8.466976,30.2392,41.83,44.95,61.4023729183,131.9,74.899632,49.376976,89.7108724327,29.029632,8.466976,30.2392,45.87,40.91,61.4628749734,135.24,81.189632,27.386976,85.6843206119,29.029632,8.466976,30.2392,52.16,18.92,55.4854215087,131.85
2021-05-16 10:30:00,27.254016,7.949088,28.3896,27.254016,7.949088,28.3896,0.0,0.0,0.0,135.07,78.584016,31.679088,84.7290516128,27.254016,7.949088,28.3896,51.33,23.73,56.5498169758,131.67,72.534016,52.829088,89.7334721049,27.254016,7.949088,28.3896,45.28,44.88,63.7533748126,131.75,76.764016,48.959088,91.0478250714,27.254016,7.949088,28.3896,49.51,41.01,64.2888808426,135.07,83.574016,26.709088,87.7381988199,27.254016,7.949088,28.3896,56.32,18.76,59.3622775843,131.71
2021-05-16 11:00:00,32.290944,9.418192,33.6364,32.290944,9.418192,33.6364,0.0,0.0,0.0,135.11,77.900944,32.348192,84.3502377102,32.290944,9.418192,33.6364,45.61,22.93,51.0495543565,132.04,72.110944,53.498192,89.7888901359,32.290944,9.418192,33.6364,39.82,44.08,59.4026834411,131.8,76.030944,51.328192,91.7348774432,32.290944,9.418192,33.6364,43.74,41.91,60.577518107,135.11,82.250944,27.338192,86.6752244342,32.290944,9.418192,33.6364,49.96,17.92,53.0766238565,131.74
2021-05-16 11:30:00,30.975552,9.034536,32.2662,30.975552,9.034536,32.2662,0.0,0.0,0.0,135.23,77.825552,31.794536,84.0696679163,30.975552,9.034536,32.2662,46.85,22.76,52.0858915638,132.22,72.215552,52.934536,89.5385450641,30.975552,9.034536,32.2662,41.24,43.9,60.2324464056,131.96,76.225552,50.904536,91.6602780002,30.975552,9.034536,32.2662,45.25,41.87,61.6494882379,135.23,82.375552,26.754536,86.6114124344,30.975552,9.034536,32.2662,51.4,17.72,54.3687263047,131.87
2021-05-16 12:00:00,30.972096,9.033528,32.2626,30.972096,9.033528,32.2626,0.0,0.0,0.0,135.08,79.032096,31.453528,85.0611346139,30.972096,9.033528,32.2626,48.06,22.42,53.0322543364,132.0,73.152096,52.473528,90.0261089349,30.972096,9.033528,32.2626,42.18,43.44,60.5490379775,131.82,77.202096,51.143528,92.6057454107,30.972096,9.033528,32.2626,46.23,42.11,62.5337109086,135.08,83.612096,26.433528,87.6910143632,30.972096,9.033528,32.2626,52.64,17.4,55.4412265377,131.73
2021-05-16 12:30:00,28.88544,8.42492,30.089,28.88544,8.42492,30.089,0.0,0.0,0.0,134.85,80.61544,31.43492,86.5274717174,28.88544,8.42492,30.089,51.73,23.01,56.6167201452,131.81,74.86544,52.43492,91.4016134529,28.88544,8.42492,30.089,45.98,44.01,63.6477847219,131.65,79.14544,49.87492,93.5494966197,28.88544,8.42492,30.089,50.26,41.45,65.1472954158,134.85,85.60544,26.46492,89.6029204223,28.88544,8.42492,30.089,56.72,18.04,59.5197446231,131.55
2021-05-16 13:00:00,26.86656,7.83608,27.986,26.86656,7.83608,27.986,0.0,0.0,0.0,134.85,83.27656,30.85608,88.8092513109,26.86656,7.83608,27.986,56.41,23.02,60.9262546034,131.81,77.11656,51.85608,92.9301719529,26.86656,7.83608,27.986,50.25,44.02,66.8043628815,131.65,81.64656,49.24608,95.3485036862,26.86656,7.83608,27.986,54.78,41.41,68.6704922074,134.85,88.66656,25.87608,92.3652011225,26.86656,7.83608,27.986,61.8,18.04,64.3792016105,131.55
2021-05-16 13:30:00,24.805248,7.234864,25.8388,24.805248,7.234864,25.8388,0.0,0.0,0.0,134.94,84.635248,30.144864,89.8434083815,24.805248,7.234864,25.8388,59.83,22.91,64.066348421,131.9,78.415248,51.204864,93.6530256647,24.805248,7.234864,25.8388,53.61,43.97,69.3353661561,131.76,83.145248,48.864864,96.4412111015,24.805248,7.234864,25.8388,58.34,41.63,71.6701646433,134.94,90.365248,25.074864,93.7796718416,24.805248,7.234864,25.8388,65.56,17.84,67.9439415989,131.64
2021-05-16 14:00:00,24.343488,7.100184,25.3578,24.343488,7.100184,25.3578,0.0,0.0,0.0,134.94,82.103488,31.060184,87.7822178569,24.343488,7.100184,25.3578,57.76,23.96,62.5323852096,131.9,75.863488,52.500184,92.2579976564,24.343488,7.100184,25.3578,51.52,45.4,68.6692827981,131.76,80.483488,47.720184,93.5671299209,24.343488,7.100184,25.3578,56.14,40.62,69.2941844602,134.94,87.663488,26.100184,91.4664240755,24.343488,7.100184,25.3578,63.32,19.0,66.109170317,131.64
2021-05-16 14:30:00,28.515264,8.316952,29.7034,28.515264,8.316952,29.7034,0.0,0.0,0.0,135.34,80.165264,31.486952,86.1272181046,28.515264,8.316952,29.7034,51.65,23.17,56.6089339239,132.34,74.045264,53.836952,91.5484490392,28.515264,8.316952,29.7034,45.53,45.52,64.3820728153,132.14,78.305264,48.976952,92.360468802,28.515264,8.316952,29.7034,49.79,40.66,64.2828102995,135.34,85.115264,26.476952,89.138303512,28.515264,8.316952,29.7034,56.6,18.16,59.4419515157,132.01
2021-05-16 15:00:00,31.180992,9.094456,32.4802,31.180992,9.094456,32.4802,0.0,0.0,0.0,135.39,79.030992,32.584456,85.4847616205,31.180992,9.094456,32.4802,47.85,23.49,53.3048084135,132.39,72.960992,53.864456,90.6900544371,31.180992,9.094456,32.4802,41.78,44.77,61.2366009834,132.09,77.000992,50.554456,92.1135483544,31.180992,9.094456,32.4802,45.82,41.46,61.7932358758,135.39,83.660992,27.574456,88.0880934413,31.180992,9.094456,32.4802,52.48,18.48,55.6386628164,131.96
2021-05-16 15:30:00,24.508608,7.148344,25.5298,24.508608,7.148344,25.5298,0.0,0.0,0.0,135.48,82.798608,31.088344,88.442606358,24.508608,7.148344,25.5298,58.29,23.94,63.0146625794,132.52,76.298608,52.338344,92.5244823568,24.508608,7.148344,25.5298,51.79,45.19,68.733835918,132.32,80.928608,48.108344,94.1480342612,24.508608,7.148344,25.5298,56.42,40.96,69.7204274227,135.48,88.388608,26.108344,92.1639389924,24.508608,7.148344,25.5298,63.88,18.96,66.6343454984,132.18
2021-05-16 16:00:00,17.895552,5.219536,18.6412,17.895552,5.219536,18.6412,0.0,0.0,0.0,135.43,86.295552,29.789536,91.2925996458,17.895552,5.219536,18.6412,68.4,24.57,72.6790540665,132.46,79.895552,50.049536,94.2775438967,17.895552,5.219536,18.6412,62.0,44.83,76.5096654025,132.28,85.135552,46.399536,96.958646625,17.895552,5.219536,18.6412,67.24,41.18,78.8480183644,135.43,92.895552,24.819536,96.1540064097,17.895552,5.219536,18.6412,75.0,19.6,77.5187719201,132.13
2021-05-16 16:30:00,14.66112,4.27616,15.272,14.66112,4.27616,15.272,0.0,0.0,0.0,135.2,91.06112,27.98616,95.264645736,14.66112,4.27616,15.272,76.4,23.71,79.9945254377,132.19,84.07112,48.93616,97.2764152999,14.66112,4.27616,15.272,69.41,44.66,82.5364386196,132.15,89.72112,44.86616,100.3137661899,14.66112,4.27616,15.272,75.06,40.59,85.3320086486,135.2,98.38112,22.99616,101.0330052369,14.66112,4.27616,15.272,83.72,18.72,85.7873930132,132.01
2021-05-16 17:00:00,13.33152,3.88836,13.887,13.33152,3.88836,13.887,0.0,0.0,0.0,134.51,99.32152,18.38836,101.0093862896,13.33152,3.88836,13.887,85.99,14.5,87.2039569056,131.39,88.09152,54.41836,103.5445498373,13.33152,3.88836,13.887,74.76,50.53,90.2349073253,131.38,94.08152,38.42836,101.6271187125,13.33152,3.88836,13.887,80.75,34.54,87.8269554294,134.51,103.05152,12.36836,103.7910983823,13.33152,3.88836,13.887,89.72,8.48,90.119857967,131.23
2021-05-16 17:30:00,13.763136,4.014248,14.3366,13.763136,4.014248,14.3366,0.0,0.0,0.0,134.6,100.783136,18.654248,102.4949826598,13.763136,4.014248,14.3366,87.02,14.64,88.2429033974,131.57,89.283136,54.954248,104.8401056239,13.763136,4.014248,14.3366,75.52,50.94,91.0942039869,133.39,95.313136,37.684248,102.4924213856,13.763136,4.014248,14.3366,81.55,33.67,88.2273846377,134.6,104.203136,11.814248,104.8707299872,13.763136,4.014248,14.3366,90.44,7.8,90.7757324399,133.24
2021-05-16 18:00:00,14.081088,4.106984,14.6678,14.081088,4.106984,14.6678,0.0,0.0,0.0,134.3,99.461088,19.286984,101.3138479082,14.081088,4.106984,14.6678,85.38,15.18,86.7189529457,131.23,87.971088,55.536984,104.0349408407,14.081088,4.106984,14.6678,73.89,51.43,90.0265349772,133.32,93.921088,37.456984,101.1147685627,14.081088,4.106984,14.6678,79.84,33.35,86.5254188086,134.3,102.761088,12.506984,103.5193984513,14.081088,4.106984,14.6678,88.68,8.4,89.0769465126,133.17
2021-05-16 18:30:00,11.698944000000001,3.412192,12.1864,11.698944000000001,3.412192,12.1864,0.0,0.0,0.0,134.39,98.408944,19.422192,100.3072370334,11.698944000000001,3.412192,12.1864,86.71,16.01,88.1756440294,131.3,86.648944,54.932192,102.5942747635,11.698944000000001,3.412192,12.1864,74.95,51.52,90.9495074203,133.42,92.678944,36.962192,99.7777044154,11.698944000000001,3.412192,12.1864,80.98,33.55,87.6547939362,134.39,101.778944,12.572192,102.5524912103,11.698944000000001,3.412192,12.1864,90.08,9.16,90.5445304809,133.27
2021-05-16 19:00:00,9.983424,2.911832,10.3994,9.983424,2.911832,10.3994,0.0,0.0,0.0,134.66,96.503424,19.531832,98.4601610043,9.983424,2.911832,10.3994,86.52,16.62,88.1018433405,131.61,84.843424,54.921832,101.0683641219,9.983424,2.911832,10.3994,74.86,52.01,91.154043794,133.78,90.853424,35.891832,97.6860699222,9.983424,2.911832,10.3994,80.87,32.98,87.3363458132,134.66,99.863424,12.751832,100.6742900266,9.983424,2.911832,10.3994,89.88,9.84,90.4170337934,133.63
2021-05-16 19:30:00,7.376064,2.151352,7.6834,7.376064,2.151352,7.6834,0.0,0.0,0.0,134.7,95.006064,19.551352,96.9969461468,7.376064,2.151352,7.6834,87.63,17.4,89.3407907957,131.61,83.406064,54.961352,99.8865442672,7.376064,2.151352,7.6834,76.03,52.81,92.5713616622,133.82,89.476064,34.621352,95.9406276988,7.376064,2.151352,7.6834,82.1,32.47,88.2876599531,134.7,98.416064,12.791352,99.2438428279,7.376064,2.151352,7.6834,91.04,10.64,91.6596487011,133.68
2021-05-16 20:00:00,5.707776,1.664768,5.9456,5.707776,1.664768,5.9456,0.0,0.0,0.0,134.94,94.107776,19.744768,96.1567957403,5.707776,1.664768,5.9456,88.4,18.08,90.2299639809,131.92,82.537776,55.404768,99.4091182144,5.707776,1.664768,5.9456,76.83,53.74,93.759460856,134.06,88.667776,33.404768,94.7515331059,5.707776,1.664768,5.9456,82.96,31.74,88.824485363,134.94,97.587776,12.944768,98.4425773901,5.707776,1.664768,5.9456,91.88,11.28,92.5698266175,133.91
2021-05-16 20:30:00,4.494912,1.311016,4.6822,4.494912,1.311016,4.6822,0.0,0.0,0.0,135.13,93.474912,18.881016,95.3627387327,4.494912,1.311016,4.6822,88.98,17.57,90.6980997596,132.14,81.994912,56.921016,99.8156683911,4.494912,1.311016,4.6822,77.5,55.61,95.3872218906,134.23,88.174912,31.321016,93.5725448488,4.494912,1.311016,4.6822,83.68,30.01,88.8984954878,135.13,96.974912,12.071016,97.7232980649,4.494912,1.311016,4.6822,92.48,10.76,93.1038559889,134.08
2021-05-16 21:00:00,3.955392,1.153656,4.1202,3.955392,1.153656,4.1202,0.0,0.0,0.0,135.44,91.795392,18.893656,93.71960429640001,3.955392,1.153656,4.1202,87.84,17.74,89.613465506,132.49,80.535392,58.123656,99.3192264942,3.955392,1.153656,4.1202,76.58,56.97,95.4467249307,134.29,86.645392,29.553656,91.5469417174,3.955392,1.153656,4.1202,82.69,28.4,87.4310934393,135.44,95.235392,12.113656,96.0027111653,3.955392,1.153656,4.1202,91.28,10.96,91.9356296547,134.13
2021-05-16 21:30:00,4.358976,1.271368,4.5406,4.358976,1.271368,4.5406,0.0,0.0,0.0,135.3,91.828976,19.221368,93.8190909197,4.358976,1.271368,4.5406,87.47,17.95,89.292795902,132.33,80.628976,57.901368,99.2653020299,4.358976,1.271368,4.5406,76.27,56.63,94.9951040844,134.0,86.728976,29.851368,91.7225133186,4.358976,1.271368,4.5406,82.37,28.58,87.1873459855,135.3,95.318976,12.471368,96.1313799208,4.358976,1.271368,4.5406,90.96,11.2,91.646939938,133.84
2021-05-16 22:00:00,4.675392,1.363656,4.8702000000000005,4.675392,1.363656,4.8702000000000005,0.0,0.0,0.0,135.02,88.735392,19.873656,90.9336681114,4.675392,1.363656,4.8702000000000005,84.06,18.51,86.0738270324,132.04,77.805392,58.503656,97.3465807804,4.675392,1.363656,4.8702000000000005,73.13,57.14,92.8061231816,133.77,83.715392,29.803656,88.8623923191,4.675392,1.363656,4.8702000000000005,79.04,28.44,84.0009238044,135.02,92.075392,13.123656,93.005957652,4.675392,1.363656,4.8702000000000005,87.4,11.76,88.1876272501,133.61
2021-05-16 22:30:00,4.793856,1.398208,4.9936,4.793856,1.398208,4.9936,0.0,0.0,0.0,135.36,84.353856,21.588208,87.0725200435,4.793856,1.398208,4.9936,79.56,20.19,82.0818475669,132.43,73.883856,58.688208,94.3563984883,4.793856,1.398208,4.9936,69.09,57.29,89.7528395094,134.14,79.563856,30.458208,85.194539826,4.793856,1.398208,4.9936,74.77,29.06,80.2186792462,135.36,87.513856,14.838208,88.7628717913,4.793856,1.398208,4.9936,82.72,13.44,83.8047254038,133.97
2021-05-16 23:00:00,5.125056,1.494808,5.3386,5.125056,1.494808,5.3386,0.0,0.0,0.0,135.88,79.325056,24.014808,82.8804893366,5.125056,1.494808,5.3386,74.2,22.52,77.5421846481,133.05,69.445056,59.684808,91.5690565029,5.125056,1.494808,5.3386,64.32,58.19,86.7360276932,134.86,74.845056,30.134808,80.683883526,5.125056,1.494808,5.3386,69.72,28.64,75.3732578571,135.88,82.365056,17.294808,84.1612311794,5.125056,1.494808,5.3386,77.24,15.8,78.8394419057,134.7
2021-05-16 23:30:00,5.236224,1.527232,5.4544,5.236224,1.527232,5.4544,0.0,0.0,0.0,136.25,72.356224,31.997232,79.1153967771,5.236224,1.527232,5.4544,67.12,30.47,73.7123822706,133.5,65.676224,53.587232,84.7641305761,5.236224,1.527232,5.4544,60.44,52.06,79.769901592,135.41,70.846224,36.857232,79.8601465423,5.236224,1.527232,5.4544,65.61,35.33,74.517655626,136.25,77.996224,27.927232,82.8452849922,5.236224,1.527232,5.4544,72.76,26.4,77.401405672,135.25
2021-05-17 00:00:00,4.782912,1.395016,4.9822,4.782912,1.395016,4.9822,0.0,0.0,0.0,136.39,68.022912,35.425016,76.694512943,4.782912,1.395016,4.9822,63.24,34.03,71.8146120229,133.64,62.542912,51.465016,80.995454893,4.782912,1.395016,4.9822,57.76,50.07,76.4409739603,134.15,67.542912,39.195016,78.0915759905,4.782912,1.395016,4.9822,62.76,37.8,73.2642996281,136.39,74.262912,31.075016,80.5024019401,4.782912,1.395016,4.9822,69.48,29.68,75.5537742274,134.0
2021-05-17 00:30:00,4.90368,1.43024,5.108,4.90368,1.43024,5.108,0.0,0.0,0.0,136.88,65.47368,35.51024,74.4834204209,4.90368,1.43024,5.108,60.57,34.08,69.4994338106,134.3,60.18368,51.79024,79.3996492284,4.90368,1.43024,5.108,55.28,50.36,74.7797298738,134.26,65.04368,39.35024,76.0205346995,4.90368,1.43024,5.108,60.14,37.92,71.0967369153,136.88,71.46368,31.15024,77.9576488306,4.90368,1.43024,5.108,66.56,29.72,72.8938406177,134.11
2021-05-17 01:00:00,6.15168,1.79424,6.408,6.15168,1.79424,6.408,0.0,0.0,0.0,136.88,63.70168,35.11424,72.7386684343,6.15168,1.79424,6.408,57.55,33.32,66.4998112779,134.3,58.56168,53.90424,79.5935767157,6.15168,1.79424,6.408,52.41,52.11,73.9071052065,134.26,63.26168,38.43424,74.021827597,6.15168,1.79424,6.408,57.11,36.64,67.853089097,136.88,69.43168,30.67424,75.9056466095,6.15168,1.79424,6.408,63.28,28.88,69.5587003904,134.11
2021-05-17 01:30:00,5.961024,1.738632,6.2094,5.961024,1.738632,6.2094,0.0,0.0,0.0,137.29,64.981024,33.958632,73.3193164684,5.961024,1.738632,6.2094,59.02,32.22,67.2420166265,134.8,59.771024,55.758632,81.7410567128,5.961024,1.738632,6.2094,53.81,54.02,76.2474688104,134.41,64.561024,36.648632,74.2377804585,5.961024,1.738632,6.2094,58.6,34.91,68.2104691378,137.29,70.801024,29.418632,76.669687023,5.961024,1.738632,6.2094,64.84,27.68,70.5011205585,134.26
2021-05-17 02:00:00,6.045696,1.763328,6.2976,6.045696,1.763328,6.2976,0.0,0.0,0.0,137.61,66.585696,33.543328,74.5574259556,6.045696,1.763328,6.2976,60.54,31.78,68.3744104179,135.15,61.235696,55.323328,82.5256389591,6.045696,1.763328,6.2976,55.19,53.56,76.9064997253,134.41,66.105696,36.893328,75.7039014487,6.045696,1.763328,6.2976,60.06,35.13,69.579598303,137.61,72.565696,28.963328,78.1322891307,6.045696,1.763328,6.2976,66.52,27.2,71.8661978958,134.26
2021-05-17 02:30:00,5.869056,1.711808,6.1136,5.869056,1.711808,6.1136,0.0,0.0,0.0,137.31,66.279056,33.641808,74.3282214893,5.869056,1.711808,6.1136,60.41,31.93,68.3292982548,134.79,60.969056,55.481808,82.4345607648,5.869056,1.711808,6.1136,55.1,53.77,76.9884595248,134.09,65.849056,36.861807999999996,75.46450202,5.869056,1.711808,6.1136,59.98,35.15,69.520665273,137.31,72.269056,29.071808,77.8972815669,5.869056,1.711808,6.1136,66.4,27.36,71.8159425197,133.94
2021-05-17 03:00:00,5.8068480000000005,1.693664,6.0488,5.8068480000000005,1.693664,6.0488,0.0,0.0,0.0,137.53,64.946848,33.743664,73.189670892,5.8068480000000005,1.693664,6.0488,59.14,32.05,67.2662032525,135.02,59.736848,55.593664,81.6035935846,5.8068480000000005,1.693664,6.0488,53.93,53.9,76.2473271663,134.31,64.526848,36.863664,74.3144927744,5.8068480000000005,1.693664,6.0488,58.72,35.17,68.4468209634,137.53,70.806848,29.173664,76.5814102435,5.8068480000000005,1.693664,6.0488,65.0,27.48,70.5701806714,134.16
2021-05-17 03:30:00,5.5632,1.6226,5.795,5.5632,1.6226,5.795,0.0,0.0,0.0,137.71,64.4432,33.9526,72.8402709564,5.5632,1.6226,5.795,58.88,32.33,67.1720425475,135.21,59.2432,55.6526,81.2832617025,5.5632,1.6226,5.795,53.68,54.03,76.1628735015,134.49,64.0432,36.9126,73.9193581209,5.5632,1.6226,5.795,58.48,35.29,68.3029611364,137.71,70.2832,29.3426,76.1624341588,5.5632,1.6226,5.795,64.72,27.72,70.4065110625,134.34
2021-05-17 04:00:00,5.862144,1.709792,6.1064,5.862144,1.709792,6.1064,0.0,0.0,0.0,137.9,63.952144,34.029792,72.4424148256,5.862144,1.709792,6.1064,58.09,32.32,66.4757888257,135.45,58.752144,55.489792,80.8141784639,5.862144,1.709792,6.1064,52.89,53.78,75.4297056868,134.7,63.502144,37.509792,73.7530120638,5.862144,1.709792,6.1064,57.64,35.8,67.8528525561,137.9,69.702144,29.429792,75.6604357333,5.862144,1.709792,6.1064,63.84,27.72,69.5984482586,134.55
2021-05-17 04:30:00,5.643456,1.646008,5.8786000000000005,5.643456,1.646008,5.8786000000000005,0.0,0.0,0.0,137.98,64.353456,33.826008,72.7018989873,5.643456,1.646008,5.8786000000000005,58.71,32.18,66.9508513762,135.55,59.133456,55.286008,80.952506441,5.643456,1.646008,5.8786000000000005,53.49,53.64,75.7524237236,134.81,63.903456,37.506008,74.0969117092,5.643456,1.646008,5.8786000000000005,58.26,35.86,68.4117475292,137.98,70.163456,29.206008,75.9993517154,5.643456,1.646008,5.8786000000000005,64.52,27.56,70.1597035342,134.67
2021-05-17 05:00:00,5.948352,1.7349359999999998,6.1962,5.948352,1.7349359999999998,6.1962,0.0,0.0,0.0,137.93,65.028352,33.684936,73.2349744122,5.948352,1.7349359999999998,6.1962,59.08,31.95,67.165831343,135.48,59.658352,55.144936,81.2408944424,5.948352,1.7349359999999998,6.1962,53.71,53.41,75.7455754483,134.76,64.458352,37.624936,74.6358824665,5.948352,1.7349359999999998,6.1962,58.51,35.89,68.6404560008,137.93,70.868352,29.094936,76.6083456031,5.948352,1.7349359999999998,6.1962,64.92,27.36,70.4498119231,134.61
2021-05-17 05:30:00,6.045696,1.763328,6.2976,6.045696,1.763328,6.2976,0.0,0.0,0.0,137.82,66.695696,32.943328,74.3880281002,6.045696,1.763328,6.2976,60.65,31.18,68.1954170014,135.32,61.145696,54.743328,82.0708724204,6.045696,1.763328,6.2976,55.1,52.98,76.4388016651,134.64,66.005696,37.923328,76.1244422708,6.045696,1.763328,6.2976,59.96,36.16,70.0196201075,137.82,72.725696,28.283328,78.0318749066,6.045696,1.763328,6.2976,66.68,26.52,71.7602452616,134.5
2021-05-17 06:00:00,5.736768,1.6732239999999998,5.9758,5.736768,1.6732239999999998,5.9758,0.0,0.0,0.0,137.63,69.696768,31.403224,76.4447640276,5.736768,1.6732239999999998,5.9758,63.96,29.73,70.5319395735,135.08,63.906768,53.653224,83.4430550843,5.736768,1.6732239999999998,5.9758,58.17,51.98,78.0106999071,134.41,68.956768,39.033224,79.2377967187,5.736768,1.6732239999999998,5.9758,63.22,37.36,73.4339022523,137.63,76.016768,26.593224,80.5341454284,5.736768,1.6732239999999998,5.9758,70.28,24.92,74.5673172375,134.27
2021-05-17 06:30:00,5.833152,1.701336,6.0762,5.833152,1.701336,6.0762,0.0,0.0,0.0,137.7,78.133152,28.451336,83.152077314,5.833152,1.701336,6.0762,72.3,26.75,77.0898988195,135.16,71.603152,50.631336,87.6957442609,5.833152,1.701336,6.0762,65.77,48.93,81.974616803,134.43,77.103152,41.131336,87.3881161799,5.833152,1.701336,6.0762,71.27,39.43,81.4502166971,137.7,85.153152,23.421336,88.3154475478,5.833152,1.701336,6.0762,79.32,21.72,82.2400194553,134.3
2021-05-17 07:00:00,6.325632,1.844976,6.5892,6.325632,1.844976,6.5892,0.0,0.0,0.0,137.0,86.425632,24.474976,89.8243525821,6.325632,1.844976,6.5892,80.1,22.63,83.2353704864,134.27,79.265632,46.834976,92.0682105467,6.325632,1.844976,6.5892,72.94,44.99,85.6991464368,133.73,85.155632,43.924976,95.8169357573,6.325632,1.844976,6.5892,78.83,42.08,89.3582413659,137.0,94.165632,19.204976,96.104096443,6.325632,1.844976,6.5892,87.84,17.36,89.53901496,133.6
2021-05-17 07:30:00,7.491072,2.184896,7.8032,7.491072,2.184896,7.8032,0.0,0.0,0.0,134.76,97.531072,15.014896,98.6800745204,7.491072,2.184896,7.8032,90.04,12.83,90.9494942262,131.53,86.681072,47.984896,99.0765284374,7.491072,2.184896,7.8032,79.19,45.8,91.4805777201,132.94,92.951072,42.064896,102.0262577057,7.491072,2.184896,7.8032,85.46,39.88,94.3070835091,134.76,102.651072,9.144896,103.0576135256,7.491072,2.184896,7.8032,95.16,6.96,95.4141876243,132.84
2021-05-17 08:00:00,9.157248,2.670864,9.5388,9.157248,2.670864,9.5388,0.0,0.0,0.0,134.76,104.057248,11.260864,104.6647883453,9.157248,2.670864,9.5388,94.9,8.59,95.2879745823,131.53,91.067248,47.900864,102.8967270142,9.157248,2.670864,9.5388,81.91,45.23,93.5681623203,132.94,97.447248,42.330864,106.2443795679,9.157248,2.670864,9.5388,88.29,39.66,96.7886341468,134.76,107.757248,4.190864,107.8387121474,9.157248,2.670864,9.5388,98.6,1.52,98.6117153284,132.84
2021-05-17 08:30:00,10.072128,2.937704,10.4918,10.072128,2.937704,10.4918,0.0,0.0,0.0,133.77,107.212128,9.897704,107.6680311641,10.072128,2.937704,10.4918,97.14,6.96,97.389019915,130.21,94.032128,46.407704,104.8604600732,10.072128,2.937704,10.4918,83.96,43.47,94.5458751083,132.7,100.552128,43.907704,109.7206312226,10.072128,2.937704,10.4918,90.48,40.97,99.3235687035,133.77,111.032128,3.297704,111.081088849,10.072128,2.937704,10.4918,100.96,0.36,100.9606418363,132.58
2021-05-17 09:00:00,11.873088,3.462984,12.3678,11.873088,3.462984,12.3678,0.0,0.0,0.0,133.77,107.273088,9.562984,107.6984961457,11.873088,3.462984,12.3678,95.4,6.1,95.5948220355,130.21,94.243088,45.722984,104.7489899791,11.873088,3.462984,12.3678,82.37,42.26,92.5782074789,132.7,100.653088,45.502984,110.4606974305,11.873088,3.462984,12.3678,88.78,42.04,98.2305960483,133.77,110.993088,4.462984,111.0827790882,11.873088,3.462984,12.3678,99.12,1.0,99.1250442623,132.58
2021-05-17 09:30:00,13.111296,3.824128,13.6576,13.111296,3.824128,13.6576,0.0,0.0,0.0,133.65,108.251296,8.324128,108.5708717504,13.111296,3.824128,13.6576,95.14,4.5,95.2463626602,129.94,95.251296,45.354128,105.4978972128,13.111296,3.824128,13.6576,82.14,41.53,92.0419496751,132.6,101.641296,46.014128,111.5717393795,13.111296,3.824128,13.6576,88.53,42.19,98.0691439751,133.65,111.951296,6.424128,112.1354631535,13.111296,3.824128,13.6576,98.84,2.6,98.8741907679,132.5
2021-05-17 10:00:00,18.357504,5.354272,19.1224,18.357504,5.354272,19.1224,0.0,0.0,0.0,133.21,107.417504,9.184272,107.8094198934,18.357504,5.354272,19.1224,89.06,3.83,89.1423159897,129.46,94.797504,46.624272,105.642744683,18.357504,5.354272,19.1224,76.44,41.27,86.8693645654,132.04,100.857504,47.804272,111.6131019843,18.357504,5.354272,19.1224,82.5,42.45,92.780668784,133.21,110.917504,8.594272,111.2499627182,18.357504,5.354272,19.1224,92.56,3.24,92.6166896407,131.94
2021-05-17 10:30:00,13.111872,3.824296,13.6582,13.111872,3.824296,13.6582,0.0,0.0,0.0,133.33,109.441872,7.784296,109.7183604101,13.111872,3.824296,13.6582,96.33,3.96,96.4113608451,129.56,96.511872,45.234296,106.5865046409,13.111872,3.824296,13.6582,83.4,41.41,93.1147039946,132.13,102.961872,46.044296,112.7884049,13.111872,3.824296,13.6582,89.85,42.22,99.2751272978,133.33,113.231872,6.984296,113.4470679535,13.111872,3.824296,13.6582,100.12,3.16,100.1698557451,132.03
2021-05-17 11:00:00,17.542848,5.116664,18.2738,17.542848,5.116664,18.2738,0.0,0.0,0.0,133.27,107.772848,8.756664,108.128007151,17.542848,5.116664,18.2738,90.23,3.64,90.3033914092,129.48,94.942848,46.306664,105.6335719228,17.542848,5.116664,18.2738,77.4,41.19,87.6776830214,132.06,101.052848,47.866664,111.816347693,17.542848,5.116664,18.2738,83.51,42.75,93.8162171482,133.27,111.262848,8.596664,111.5944621251,17.542848,5.116664,18.2738,93.72,3.48,93.7845872199,131.95
2021-05-17 11:30:00,19.195584,5.598712,19.9954,19.195584,5.598712,19.9954,0.0,0.0,0.0,133.57,108.045584,8.308712,108.3645833148,19.195584,5.598712,19.9954,88.85,2.71,88.8913190362,130.11,95.515584,46.128712,106.0711311227,19.195584,5.598712,19.9954,76.32,40.53,86.4142540325,132.37,101.545584,48.968712,112.7361538498,19.195584,5.598712,19.9954,82.35,43.37,93.0724416785,133.57,111.555584,10.038712,112.0063572312,19.195584,5.598712,19.9954,92.36,4.44,92.4666599375,132.26
2021-05-17 12:00:00,14.022528,4.089904,14.6068,14.022528,4.089904,14.6068,0.0,0.0,0.0,133.4,110.832528,4.979904,110.9443495935,14.022528,4.089904,14.6068,96.81,0.89,96.8140909166,129.97,97.442528,42.319904,106.2356839184,14.022528,4.089904,14.6068,83.42,38.23,91.76289718620001,132.16,103.912528,49.369904,115.0443431739,14.022528,4.089904,14.6068,89.89,45.28,100.6503378037,133.4,114.582528,10.529904,115.0653492635,14.022528,4.089904,14.6068,100.56,6.44,100.7660022031,132.06
2021-05-17 12:30:00,20.784,6.062,21.65,20.784,6.062,21.65,0.0,0.0,0.0,132.88,107.304,8.852,107.6685019864,20.784,6.062,21.65,86.52,2.79,86.5649727084,129.4,94.984,45.352,105.2557084438,20.784,6.062,21.65,74.2,39.29,83.9603722002,131.69,100.904,50.502,112.836471143,20.784,6.062,21.65,80.12,44.44,91.6194739125,132.88,110.664,10.382,111.1499294647,20.784,6.062,21.65,89.88,4.32,89.9837585345,131.58
2021-05-17 13:00:00,26.101248,7.612864,27.1888,26.101248,7.612864,27.1888,0.0,0.0,0.0,133.18,104.501248,9.152864,104.9013143529,26.101248,7.612864,27.1888,78.4,1.54,78.4151235413,129.7,92.041248,46.322864,103.0407640818,26.101248,7.612864,27.1888,65.94,38.71,76.4627209822,132.13,97.481248,52.772864,110.8493071083,26.101248,7.612864,27.1888,71.38,45.16,84.466147065,133.18,107.541248,13.252864,108.3547803542,26.101248,7.612864,27.1888,81.44,5.64,81.6350610951,132.01
2021-05-17 13:30:00,22.723584,6.627712,23.6704,22.723584,6.627712,23.6704,0.0,0.0,0.0,133.3,107.383584,9.067712,107.7657529719,22.723584,6.627712,23.6704,84.66,2.44,84.6951545249,129.91,94.483584,46.697712,105.3936618185,22.723584,6.627712,23.6704,71.76,40.07,82.1894305857,132.17,100.243584,50.527712,112.2578541266,22.723584,6.627712,23.6704,77.52,43.9,89.0873750876,133.3,110.683584,11.347712,111.2637691916,22.723584,6.627712,23.6704,87.96,4.72,88.0865483488,132.05
2021-05-17 14:00:00,22.938048,6.690264,23.8938,22.938048,6.690264,23.8938,0.0,0.0,0.0,133.44,106.628048,10.090264,107.104407229,22.938048,6.690264,23.8938,83.69,3.4,83.7590359305,130.11,94.218048,47.370264,105.4560689594,22.938048,6.690264,23.8938,71.28,40.68,82.07131533,132.25,99.968048,50.310264,111.9139548255,22.938048,6.690264,23.8938,77.03,43.62,88.5230212995,133.44,109.858048,10.450264,110.3539701508,22.938048,6.690264,23.8938,86.92,3.76,87.0012873468,132.14
2021-05-17 14:30:00,17.981952,5.244736,18.7312,17.981952,5.244736,18.7312,0.0,0.0,0.0,133.68,107.481952,10.834736,108.0266703639,17.981952,5.244736,18.7312,89.5,5.59,89.6744004719,130.31,95.071952,46.214736,105.7094029907,17.981952,5.244736,18.7312,77.09,40.97,87.3006815552,132.46,101.181952,48.634736,112.263640402,17.981952,5.244736,18.7312,83.2,43.39,93.8345996954,133.68,110.981952,6.764736,111.1879279548,17.981952,5.244736,18.7312,93.0,1.52,93.012420676,132.5
2021-05-17 15:00:00,26.4288,7.7084,27.53,26.4288,7.7084,27.53,0.0,0.0,0.0,133.84,101.0288,13.3684,101.9094330668,26.4288,7.7084,27.53,74.6,5.66,74.8144077033,130.58,89.8088,49.7784,102.6815935989,26.4288,7.7084,27.53,63.38,42.07,76.0717378532,132.95,95.1288,50.5284,107.7154018514,26.4288,7.7084,27.53,68.7,42.82,80.9520994169,133.84,103.9088,9.1484,104.3107470014,26.4288,7.7084,27.53,77.48,1.44,77.4933803625,132.85
2021-05-17 15:30:00,29.796672,8.690695999999999,31.0382,29.796672,8.690695999999999,31.0382,0.0,0.0,0.0,134.29,98.296672,13.320696,99.1951443781,29.796672,8.690695999999999,31.0382,68.5,4.63,68.6562954142,131.12,87.346672,51.450696,101.3736416844,29.796672,8.690695999999999,31.0382,57.55,42.76,71.6967230771,133.33,92.326672,51.320696,105.6315682006,29.796672,8.690695999999999,31.0382,62.53,42.63,75.6790446557,134.29,100.916672,11.170696,101.5330445554,29.796672,8.690695999999999,31.0382,71.12,2.48,71.1632264586,133.21
2021-05-17 16:00:00,28.295424,8.252832,29.4744,28.295424,8.252832,29.4744,0.0,0.0,0.0,134.65,100.765424,13.182832,101.6241001605,28.295424,8.252832,29.4744,72.47,4.93,72.6374958269,131.5,89.025424,50.262832,102.2344286385,28.295424,8.252832,29.4744,60.73,42.01,73.8442482527,133.52,94.185424,51.132832,107.1702412165,28.295424,8.252832,29.4744,65.89,42.88,78.6141622101,134.65,103.535424,10.452832,104.0617399416,28.295424,8.252832,29.4744,75.24,2.2,75.2721568709,133.38
2021-05-17 16:30:00,26.672064,7.779352,27.7834,26.672064,7.779352,27.7834,0.0,0.0,0.0,134.29,102.882064,14.389352,103.8834565457,26.672064,7.779352,27.7834,76.21,6.61,76.4961188558,131.04,91.132064,50.779352,104.3244730561,26.672064,7.779352,27.7834,64.46,43.0,77.4860735875,133.25,96.532064,49.589352,108.5243899401,26.672064,7.779352,27.7834,69.86,41.81,81.415574063,134.29,105.752064,8.299352,106.0772279232,26.672064,7.779352,27.7834,79.08,0.52,79.0817096426,133.1
2021-05-17 17:00:00,25.30848,7.38164,26.363,25.30848,7.38164,26.363,0.0,0.0,0.0,134.29,105.99848,13.80164,106.8932319139,25.30848,7.38164,26.363,80.69,6.42,80.9449967571,131.04,94.01848,50.10164,106.5347310139,25.30848,7.38164,26.363,68.71,42.72,80.907740668,133.31,99.66848,49.10164,111.1070517843,25.30848,7.38164,26.363,74.36,41.72,85.2641073371,134.29,109.06848,8.06164,109.36600646,25.30848,7.38164,26.363,83.76,0.68,83.762760222,133.18
2021-05-17 17:30:00,20.408064,5.952352,21.2584,20.408064,5.952352,21.2584,0.0,0.0,0.0,133.86,107.248064,14.322352,108.2001709729,20.408064,5.952352,21.2584,86.84,8.37,87.2424352021,130.64,95.038064,50.372352,107.5621097547,20.408064,5.952352,21.2584,74.63,44.42,86.8491410435,132.86,101.048064,45.942352,111.0018510902,20.408064,5.952352,21.2584,80.64,39.99,90.0111643075,133.86,110.488064,7.312352,110.7297736756,20.408064,5.952352,21.2584,90.08,1.3599999999999999,90.0902658449,132.74
2021-05-17 18:00:00,16.74816,4.88488,17.446,16.74816,4.88488,17.446,0.0,0.0,0.0,133.9,109.65816,13.99488,110.5475857755,16.74816,4.88488,17.446,92.91,9.11,93.3555579492,130.69,97.01816,49.23488,108.7961248317,16.74816,4.88488,17.446,80.27,44.35,91.7071174991,132.93,103.36816,44.53488,112.5536851391,16.74816,4.88488,17.446,86.62,39.65,95.2635654382,133.9,113.18816,6.96488,113.4022447644,16.74816,4.88488,17.446,96.44,2.08,96.4624279189,132.79
2021-05-17 18:30:00,14.807616,4.318888,15.4246,14.807616,4.318888,15.4246,0.0,0.0,0.0,133.57,111.177616,14.388888,112.1048723175,14.807616,4.318888,15.4246,96.37,10.07,96.8946943852,130.28,98.127616,49.038888,109.6988676246,14.807616,4.318888,15.4246,83.32,44.72,94.5626818571,132.67,104.657616,43.448888,113.3182353165,14.807616,4.318888,15.4246,89.85,39.13,98.0009153018,133.57,114.767616,7.398888,115.0058660502,14.807616,4.318888,15.4246,99.96,3.08,100.0074397233,132.53
2021-05-17 19:00:00,13.243968,3.862824,13.7958,13.243968,3.862824,13.7958,0.0,0.0,0.0,133.46,109.343968,14.282824,110.2728543178,13.243968,3.862824,13.7958,96.1,10.42,96.6632629286,130.16,96.323968,48.952824,108.0494599192,13.243968,3.862824,13.7958,83.08,45.09,94.5272156577,132.67,102.863968,42.812824,111.4178343514,13.243968,3.862824,13.7958,89.62,38.95,97.7182014775,133.46,112.963968,7.302824,113.1997760805,13.243968,3.862824,13.7958,99.72,3.44,99.779316494,132.53
2021-05-17 19:30:00,8.814912,2.571016,9.1822,8.814912,2.571016,9.1822,0.0,0.0,0.0,133.82,107.584912,13.491016,108.4274909917,8.814912,2.571016,9.1822,98.77,10.92,99.3718234712,130.58,94.734912,48.671016,106.506203341,8.814912,2.571016,9.1822,85.92,46.1,97.5061864704,132.97,101.424912,40.671016,109.2755430857,8.814912,2.571016,9.1822,92.61,38.1,100.1410110794,133.82,111.294912,6.491016,111.4840379866,8.814912,2.571016,9.1822,102.48,3.92,102.5549452733,132.82
