Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-05-17 20:00:00,6.669312,1.9452159999999998,6.9472000000000005,6.669312,1.9452159999999998,6.9472000000000005,0.0,0.0,0.0,133.82,106.109312,13.365216,106.9477213027,6.669312,1.9452159999999998,6.9472000000000005,99.44,11.42,100.0936061894,130.58,93.209312,49.225216,105.4091918846,6.669312,1.9452159999999998,6.9472000000000005,86.54,47.28,98.6132344059,132.97,99.929312,39.255216,107.3631192729,6.669312,1.9452159999999998,6.9472000000000005,93.26,37.31,100.4463224812,133.82,109.869312,6.345216,110.0523851874,6.669312,1.9452159999999998,6.9472000000000005,103.2,4.4,103.2937558616,132.82
2021-05-17 20:30:00,6.017856,1.755208,6.2686,6.017856,1.755208,6.2686,0.0,0.0,0.0,134.32,104.147856,13.695208,105.0444412216,6.017856,1.755208,6.2686,98.13,11.94,98.8537328582,131.14,91.447856,49.765208,104.1118931452,6.017856,1.755208,6.2686,85.43,48.01,97.9961478835,133.4,98.127856,39.035208,105.6069296342,6.017856,1.755208,6.2686,92.11,37.28,99.3682570039,134.32,107.857856,6.635208,108.0617558904,6.017856,1.755208,6.2686,101.84,4.88,101.9568536196,133.25
2021-05-17 21:00:00,6.048768,1.764224,6.3008,6.048768,1.764224,6.3008,0.0,0.0,0.0,134.76,102.318768,14.394224,103.3262985382,6.048768,1.764224,6.3008,96.27,12.63,97.094952495,131.71,89.768768,50.464224,102.9809186799,6.048768,1.764224,6.3008,83.72,48.7,96.8541604682,133.84,96.348768,38.404224,103.7206320659,6.048768,1.764224,6.3008,90.3,36.64,97.4503955867,134.76,106.008768,7.364224,106.264249341,6.048768,1.764224,6.3008,99.96,5.6,100.116739859,133.69
2021-05-17 21:30:00,6.801408,1.983744,7.0848,6.801408,1.983744,7.0848,0.0,0.0,0.0,134.67,102.441408,14.973744,103.5299719038,6.801408,1.983744,7.0848,95.64,12.99,96.5181314573,131.59,89.911408,50.863744,103.3014121019,6.801408,1.983744,7.0848,83.11,48.88,96.4184966695,133.76,96.461408,38.273744,103.7770818299,6.801408,1.983744,7.0848,89.66,36.29,96.7257964558,134.67,106.081408,7.983744,106.3814142203,6.801408,1.983744,7.0848,99.28,6.0,99.4611401503,133.61
2021-05-17 22:00:00,7.584192,2.212056,7.9002,7.584192,2.212056,7.9002,0.0,0.0,0.0,134.67,100.814192,14.452056,101.8447997261,7.584192,2.212056,7.9002,93.23,12.24,94.0300510475,131.59,88.114192,50.582056,101.6004686062,7.584192,2.212056,7.9002,80.53,48.37,93.9400755801,133.76,94.494192,38.472056,102.0257389809,7.584192,2.212056,7.9002,86.91,36.26,94.1707794382,134.67,104.344192,7.492056,104.6128161711,7.584192,2.212056,7.9002,96.76,5.28,96.9039524478,133.61
2021-05-17 22:30:00,7.646784,2.230312,7.9654,7.646784,2.230312,7.9654,0.0,0.0,0.0,134.24,95.206784,16.460312,96.6192195723,7.646784,2.230312,7.9654,87.56,14.23,88.7087735233,131.07,83.196784,52.260312,98.2488935219,7.646784,2.230312,7.9654,75.55,50.03,90.6134835441,133.26,89.276784,36.690312,96.5221381655,7.646784,2.230312,7.9654,81.63,34.46,88.6055782668,134.24,98.526784,9.590312,98.9924302643,7.646784,2.230312,7.9654,90.88,7.36,91.1775410943,133.12
2021-05-17 23:00:00,7.292544,2.126992,7.5964,7.292544,2.126992,7.5964,0.0,0.0,0.0,134.24,89.432544,17.446992,91.1184803218,7.292544,2.126992,7.5964,82.14,15.32,83.5564599537,131.07,78.182544,54.786992,95.4679248686,7.292544,2.126992,7.5964,70.89,52.66,88.3089332967,133.26,83.972544,35.266992,91.0777078684,7.292544,2.126992,7.5964,76.68,33.14,83.534914856,134.24,92.652544,10.566991999999999,93.2531781206,7.292544,2.126992,7.5964,85.36,8.44,85.7762391342,133.15
2021-05-17 23:30:00,6.66912,1.94516,6.947,6.66912,1.94516,6.947,0.0,0.0,0.0,135.37,83.49912,20.64516,86.0135202872,6.66912,1.94516,6.947,76.83,18.7,79.0729972873,132.39,73.12912,55.58516,91.8562910431,6.66912,1.94516,6.947,66.46,53.64,85.4059787134,134.29,78.67912,35.30516,86.2372207727,6.66912,1.94516,6.947,72.01,33.36,79.3620167334,135.37,86.98912,14.82516,88.2433701045,6.66912,1.94516,6.947,80.32,12.88,81.3461541808,134.15
2021-05-18 00:00:00,6.352704,1.852872,6.6174,6.352704,1.852872,6.6174,0.0,0.0,0.0,136.32,76.422704,28.082872,81.4191463136,6.352704,1.852872,6.6174,70.07,26.23,74.8185658777,133.51,70.012704,49.912872,85.9829838554,6.352704,1.852872,6.6174,63.66,48.06,79.7643980733,135.13,75.372704,40.262872,85.4525796566,6.352704,1.852872,6.6174,69.02,38.41,78.9879009722,136.32,83.192704,23.252872,86.3812598605,6.352704,1.852872,6.6174,76.84,21.4,79.7643128222,135.01
2021-05-18 00:30:00,5.685504,1.658272,5.9224,5.685504,1.658272,5.9224,0.0,0.0,0.0,135.74,74.075504,28.238272,79.2753448331,5.685504,1.658272,5.9224,68.39,26.58,73.3736226447,132.79,67.925504,50.398272,84.5804936983,5.685504,1.658272,5.9224,62.24,48.74,79.0531795692,132.47,73.205504,39.918272,83.3817381407,5.685504,1.658272,5.9224,67.52,38.26,77.6065590012,135.74,80.725504,23.338272,84.0314342136,5.685504,1.658272,5.9224,75.04,21.68,78.1090519722,132.34
2021-05-18 01:00:00,6.259968,1.825824,6.5208,6.259968,1.825824,6.5208,0.0,0.0,0.0,136.16,72.069968,29.785824,77.9825339347,6.259968,1.825824,6.5208,65.81,27.96,71.5032705546,133.28,66.139968,51.245824,83.6697666095,6.259968,1.825824,6.5208,59.88,49.42,77.6398789283,132.85,71.289968,39.925824,81.7088181258,6.259968,1.825824,6.5208,65.03,38.1,75.369164119,136.16,78.459968,24.985824,82.3423219221,6.259968,1.825824,6.5208,72.2,23.16,75.8236480262,132.72
2021-05-18 01:30:00,7.948416,2.318288,8.2796,7.948416,2.318288,8.2796,0.0,0.0,0.0,136.58,73.238416,29.918288,79.1136494863,7.948416,2.318288,8.2796,65.29,27.6,70.8840186502,133.81,67.138416,51.488288,84.6085734672,7.948416,2.318288,8.2796,59.19,49.17,76.9489766014,133.35,72.258416,40.948288,83.054445835,7.948416,2.318288,8.2796,64.31,38.63,75.0203505724,136.58,79.548416,25.038288,83.3958413476,7.948416,2.318288,8.2796,71.6,22.72,75.1182960403,133.23
2021-05-18 02:00:00,7.720896,2.251928,8.0426,7.720896,2.251928,8.0426,0.0,0.0,0.0,136.77,75.240896,28.501928,80.4583888143,7.720896,2.251928,8.0426,67.52,26.25,72.4431701405,134.0,68.870896,50.281928,85.2729300496,7.720896,2.251928,8.0426,61.15,48.03,77.7573366313,133.52,74.090896,41.811928,85.0746624628,7.720896,2.251928,8.0426,66.37,39.56,77.2655841886,136.77,81.800896,23.491928,85.107327931,7.720896,2.251928,8.0426,74.08,21.24,77.0648038991,133.4
2021-05-18 02:30:00,6.33408,1.8474400000000002,6.598,6.33408,1.8474400000000002,6.598,0.0,0.0,0.0,136.49,75.00408,28.57744,80.2638280522,6.33408,1.8474400000000002,6.598,68.67,26.73,73.6889530391,133.68,68.61408,50.38744,85.128056973,6.33408,1.8474400000000002,6.598,62.28,48.54,78.9615729327,133.2,73.90408,41.09744,84.5624775843,6.33408,1.8474400000000002,6.598,67.57,39.25,78.1426093754,136.49,81.65408,23.60744,84.9982352993,6.33408,1.8474400000000002,6.598,75.32,21.76,78.4002551016,133.09
2021-05-18 03:00:00,6.293568,1.835624,6.5558,6.293568,1.835624,6.5558,0.0,0.0,0.0,136.68,72.943568,29.935624,78.8473569426,6.293568,1.835624,6.5558,66.65,28.1,72.3314074244,133.91,66.863568,51.565624,84.4378487658,6.293568,1.835624,6.5558,60.57,49.73,78.3696229415,133.38,72.063568,40.325624,82.5791364927,6.293568,1.835624,6.5558,65.77,38.49,76.2048095595,136.68,79.453568,25.075624,83.3166033088,6.293568,1.835624,6.5558,73.16,23.24,76.7625116838,133.28
2021-05-18 03:30:00,6.494016,1.894088,6.7646,6.494016,1.894088,6.7646,0.0,0.0,0.0,137.07,71.974016,30.154088,78.0354278663,6.494016,1.894088,6.7646,65.48,28.26,71.3180061415,134.41,65.964016,51.954088,83.9671284894,6.494016,1.894088,6.7646,59.47,50.06,77.7347058913,133.79,71.104016,40.244088,81.7029235112,6.494016,1.894088,6.7646,64.61,38.35,75.1343769522,137.07,78.334016,25.254088,82.3042345411,6.494016,1.894088,6.7646,71.84,23.36,75.5425390095,133.69
2021-05-18 04:00:00,6.743808,1.9669439999999998,7.0248,6.743808,1.9669439999999998,7.0248,0.0,0.0,0.0,137.12,71.193808,30.896944,77.6091453766,6.743808,1.9669439999999998,7.0248,64.45,28.93,70.6452220607,134.48,65.223808,52.626944,83.8077583807,6.743808,1.9669439999999998,7.0248,58.48,50.66,77.3714805339,133.79,70.313808,39.956944,80.8739078398,6.743808,1.9669439999999998,7.0248,63.57,37.99,74.0566337339,137.12,77.423808,26.046944,81.6877551225,6.743808,1.9669439999999998,7.0248,70.68,24.08,74.6693297144,133.69
2021-05-18 04:30:00,6.7969919999999995,1.982456,7.0802,6.7969919999999995,1.982456,7.0802,0.0,0.0,0.0,137.32,72.076992,30.362456,78.211070253,6.7969919999999995,1.982456,7.0802,65.28,28.38,71.1821803544,134.71,65.996992,52.222456,84.1593005182,6.7969919999999995,1.982456,7.0802,59.2,50.24,77.6446881635,134.02,71.126992,40.322456,81.761540157,6.7969919999999995,1.982456,7.0802,64.33,38.34,74.8886139543,137.32,78.436992,25.462456,82.4663469517,6.7969919999999995,1.982456,7.0802,71.64,23.48,75.3896544627,133.93
2021-05-18 05:00:00,7.07136,2.06248,7.366,7.07136,2.06248,7.366,0.0,0.0,0.0,137.29,71.65136,30.98248,78.0629967193,7.07136,2.06248,7.366,64.58,28.92,70.7597540979,134.68,65.70136,52.73248,84.2459681694,7.07136,2.06248,7.366,58.63,50.67,77.4914563033,133.97,70.79136,40.07248,81.3462986497,7.07136,2.06248,7.366,63.72,38.01,74.1956770978,137.29,77.91136,26.14248,82.1803460543,7.07136,2.06248,7.366,70.84,24.08,74.8207992473,133.89
2021-05-18 05:30:00,7.374912,2.151016,7.6822,7.374912,2.151016,7.6822,0.0,0.0,0.0,137.36,73.444912,30.661016,79.5880204606,7.374912,2.151016,7.6822,66.07,28.51,71.9587729189,134.77,67.264912,52.481016,85.3160326478,7.374912,2.151016,7.6822,59.89,50.33,78.2299239422,134.05,72.414912,40.321016,82.8836763859,7.374912,2.151016,7.6822,65.04,38.17,75.413198447,137.36,79.854912,25.791016,83.9165268397,7.374912,2.151016,7.6822,72.48,23.64,76.237785907,133.97
2021-05-18 06:00:00,7.923264,2.310952,8.2534,7.923264,2.310952,8.2534,0.0,0.0,0.0,137.22,75.643264,29.930952,81.3496482857,7.923264,2.310952,8.2534,67.72,27.62,73.1359200393,134.59,69.353264,52.310952,86.8695051592,7.923264,2.310952,8.2534,61.43,50.0,79.2063438116,133.89,74.613264,40.430952,84.8634258345,7.923264,2.310952,8.2534,66.69,38.12,76.8159521193,137.22,82.243264,24.990952,85.9563968256,7.923264,2.310952,8.2534,74.32,22.68,77.7035700596,133.82
2021-05-18 06:30:00,8.77344,2.55892,9.139,8.77344,2.55892,9.139,0.0,0.0,0.0,135.34,83.32344,25.52892,87.1465513362,8.77344,2.55892,9.139,74.55,22.97,78.0084828721,132.29,76.26344,47.90892,90.0631828007,8.77344,2.55892,9.139,67.49,45.35,81.3112698216,131.94,81.83344,43.52892,92.690230222,8.77344,2.55892,9.139,73.06,40.97,83.7633840052,135.34,90.45344,20.35892,92.7162900002,8.77344,2.55892,9.139,81.68,17.8,83.5970238705,131.85
2021-05-18 07:00:00,10.5504,3.0772,10.99,10.5504,3.0772,10.99,0.0,0.0,0.0,135.34,89.7704,23.1672,92.7116167047,10.5504,3.0772,10.99,79.22,20.09,81.7276972635,132.29,82.3304,45.7572,94.1913802638,10.5504,3.0772,10.99,71.78,42.68,83.5101838101,131.94,88.1404,46.0972,99.466989298,10.5504,3.0772,10.99,77.59,43.02,88.7182534769,135.34,97.3904,17.7972,99.0031834842,10.5504,3.0772,10.99,86.84,14.72,88.0787375023,131.85
2021-05-18 07:30:00,11.311296,3.299128,11.7826,11.311296,3.299128,11.7826,0.0,0.0,0.0,134.85,101.511296,11.589128,102.1706959133,11.311296,3.299128,11.7826,90.2,8.29,90.5801529034,131.48,89.911296,48.839128,102.3196050237,11.311296,3.299128,11.7826,78.6,45.54,90.8397027736,131.42,96.141296,42.699128,105.1967885846,11.311296,3.299128,11.7826,84.83,39.4,93.5333571513,134.85,105.871296,6.259128,106.0561549371,11.311296,3.299128,11.7826,94.56,2.96,94.6063169138,131.35
2021-05-18 08:00:00,13.982976,4.078368,14.5656,13.982976,4.078368,14.5656,0.0,0.0,0.0,134.34,105.172976,10.598368,105.7056303371,13.982976,4.078368,14.5656,91.19,6.52,91.4227898284,130.72,92.692976,49.388368,105.02951344,13.982976,4.078368,14.5656,78.71,45.31,90.8199328342,132.46,98.902976,43.268368,107.9534637288,13.982976,4.078368,14.5656,84.92,39.19,93.5268009717,134.34,108.702976,4.758368,108.8070726436,13.982976,4.078368,14.5656,94.72,0.68,94.7224408469,132.43
2021-05-18 08:30:00,15.6192,4.5556,16.27,15.6192,4.5556,16.27,0.0,0.0,0.0,134.03,107.6692,9.0056,108.0451639825,15.6192,4.5556,16.27,92.05,4.45,92.1575010512,130.29,94.9492,47.4356,106.1389972065,15.6192,4.5556,16.27,79.33,42.88,90.1772881606,132.62,101.1892,45.3856,110.9013385131,15.6192,4.5556,16.27,85.57,40.83,94.8119918576,134.03,111.1792,7.2356,111.4143995182,15.6192,4.5556,16.27,95.56,2.68,95.597573191,132.58
2021-05-18 09:00:00,18.963072,5.530896,19.7532,18.963072,5.530896,19.7532,0.0,0.0,0.0,133.34,107.303072,8.290896,107.6228982007,18.963072,5.530896,19.7532,88.34,2.76,88.3831047203,129.53,95.063072,46.770896,105.9457614571,18.963072,5.530896,19.7532,76.1,41.24,86.55603734,131.97,101.113072,47.830896,111.8554779233,18.963072,5.530896,19.7532,82.15,42.3,92.4008252128,133.34,110.683072,9.890896,111.1241299225,18.963072,5.530896,19.7532,91.72,4.36,91.8235699589,131.92
2021-05-18 09:30:00,22.755648,6.637064,23.7038,22.755648,6.637064,23.7038,0.0,0.0,0.0,133.19,105.385648,9.297064,105.7949441297,22.755648,6.637064,23.7038,82.63,2.66,82.6728038716,129.3,93.655648,46.857064,104.7232774936,22.755648,6.637064,23.7038,70.9,40.22,81.5135473403,131.82,99.415648,50.067064,111.3111942477,22.755648,6.637064,23.7038,76.66,43.43,88.107437257,133.19,108.515648,11.117064,109.0836145938,22.755648,6.637064,23.7038,85.76,4.48,85.8769352038,131.77
2021-05-18 10:00:00,29.058624,8.475432,30.2694,29.058624,8.475432,30.2694,0.0,0.0,0.0,133.19,102.208624,9.725432,102.6702822026,29.058624,8.475432,30.2694,73.15,1.25,73.1606793298,129.3,90.838624,47.485432,102.5013261497,29.058624,8.475432,30.2694,61.78,39.01,73.0653714149,131.94,96.038624,53.145432,109.7627179068,29.058624,8.475432,30.2694,66.98,44.67,80.5091876745,133.19,104.978624,14.355432,105.9556035556,29.058624,8.475432,30.2694,75.92,5.88,76.1473623969,131.88
2021-05-18 10:30:00,31.59936,9.21648,32.916,31.59936,9.21648,32.916,0.0,0.0,0.0,133.38,100.47936,11.33648,101.1168510427,31.59936,9.21648,32.916,68.88,2.12,68.9126171321,129.99,89.13936,48.91648,101.6791400278,31.59936,9.21648,32.916,57.54,39.7,69.9066634878,132.13,94.08936,53.27648,108.1258109167,31.59936,9.21648,32.916,62.49,44.06,76.4609946312,133.38,103.03936,14.17648,104.010010549,31.59936,9.21648,32.916,71.44,4.96,71.611976652,131.88
2021-05-18 11:00:00,25.492992,7.435456,26.5552,25.492992,7.435456,26.5552,0.0,0.0,0.0,133.38,102.862992,9.195456,103.2731888451,25.492992,7.435456,26.5552,77.37,1.76,77.3900155059,129.99,91.122992,46.855456,102.463815213,25.492992,7.435456,26.5552,65.63,39.42,76.5586918645,132.13,96.522992,51.555456,109.4287577742,25.492992,7.435456,26.5552,71.03,44.12,83.617195002,133.38,105.852992,12.795456,106.6235415356,25.492992,7.435456,26.5552,80.36,5.36,80.5385572257,132.06
2021-05-18 11:30:00,25.965504,7.573272,27.0474,25.965504,7.573272,27.0474,0.0,0.0,0.0,133.2,100.545504,10.583272000000001,101.1009595446,25.965504,7.573272,27.0474,74.58,3.01,74.6407161005,129.82,89.465504,48.103272,101.5775623998,25.965504,7.573272,27.0474,63.5,40.53,75.3321372324,131.96,94.775504,50.563272,107.4199266142,25.965504,7.573272,27.0474,68.81,42.99,81.1354188995,133.2,103.405504,11.613272,104.0555925649,25.965504,7.573272,27.0474,77.44,4.04,77.5453106255,131.88
2021-05-18 12:00:00,26.43744,7.71092,27.539,26.43744,7.71092,27.539,0.0,0.0,0.0,133.26,100.70744,9.89092,101.1919896523,26.43744,7.71092,27.539,74.27,2.18,74.3019871874,129.85,89.31744,47.10092,100.9757483409,26.43744,7.71092,27.539,62.88,39.39,74.1988308533,132.04,94.57744,51.80092,107.8342592584,26.43744,7.71092,27.539,68.14,44.09,81.1602593638,133.26,103.51744,12.63092,104.2851884219,26.43744,7.71092,27.539,77.08,4.92,77.2368616659,131.95
2021-05-18 12:30:00,32.296512,9.419816,33.6422,32.296512,9.419816,33.6422,0.0,0.0,0.0,132.92,98.126512,11.419816,98.7887875964,32.296512,9.419816,33.6422,65.83,2.0,65.8603742777,129.41,87.216512,47.689816,99.4034129975,32.296512,9.419816,33.6422,54.92,38.27,66.9387727703,131.87,92.016512,54.379816,106.8840627448,32.296512,9.419816,33.6422,59.72,44.96,74.7521237157,132.92,100.576512,14.459816,101.6106345066,32.296512,9.419816,33.6422,68.28,5.04,68.4657578648,131.77
2021-05-18 13:00:00,34.978944,10.202192,36.4364,34.978944,10.202192,36.4364,0.0,0.0,0.0,132.92,95.698944,13.062192,96.5862761605,34.978944,10.202192,36.4364,60.72,2.86,60.7873177563,129.41,84.648944,50.252192,98.4414878043,34.978944,10.202192,36.4364,49.67,40.05,63.8052615385,131.87,89.128944,53.932192,104.1760528744,34.978944,10.202192,36.4364,54.15,43.73,69.6026967868,132.92,97.978944,14.402192,99.031795913,34.978944,10.202192,36.4364,63.0,4.2,63.1398447892,131.77
2021-05-18 13:30:00,35.172288,10.258584,36.6378,35.172288,10.258584,36.6378,0.0,0.0,0.0,133.43,94.692288,14.068584,95.7316795133,35.172288,10.258584,36.6378,59.52,3.81,59.6418183827,130.01,83.912288,50.888584,98.1372511278,35.172288,10.258584,36.6378,48.74,40.63,63.4537981527,132.32,88.352288,53.638584,103.3596850245,35.172288,10.258584,36.6378,53.18,43.38,68.6289793017,133.43,96.932288,13.458584,97.8621578558,35.172288,10.258584,36.6378,61.76,3.2,61.8428459888,132.2
2021-05-18 14:00:00,31.347072,9.142896,32.6532,31.347072,9.142896,32.6532,0.0,0.0,0.0,133.71,97.297072,13.062896,98.1700538437,31.347072,9.142896,32.6532,65.95,3.92,66.0663976617,130.39,86.157072,49.502896,99.3658782883,31.347072,9.142896,32.6532,54.81,40.36,68.066626918,132.66,90.927072,52.652896,105.0716892397,31.347072,9.142896,32.6532,59.58,43.51,73.7759886413,133.71,99.827072,12.262896,100.5774473846,31.347072,9.142896,32.6532,68.48,3.12,68.5510379207,132.54
2021-05-18 14:30:00,21.826176,6.365968,22.7356,21.826176,6.365968,22.7356,0.0,0.0,0.0,133.44,102.666176,10.635968,103.2156359752,21.826176,6.365968,22.7356,80.84,4.27,80.9526929756,130.07,91.086176,48.015968,102.96710465620001,21.826176,6.365968,22.7356,69.26,41.65,80.8187484437,132.43,96.736176,48.495968,108.2115828336,21.826176,6.365968,22.7356,74.91,42.13,85.9444297206,133.44,105.786176,9.165968,106.1825315298,21.826176,6.365968,22.7356,83.96,2.8,84.0066759252,132.29
2021-05-18 15:00:00,29.208768,8.519224,30.4258,29.208768,8.519224,30.4258,0.0,0.0,0.0,133.48,102.438768,11.659224,103.1001391543,29.208768,8.519224,30.4258,73.23,3.14,73.2972884901,130.1,90.218768,49.329223999999996,102.8241140972,29.208768,8.519224,30.4258,61.01,40.81,73.4007915489,132.37,95.348768,51.789224,108.5058122021,29.208768,8.519224,30.4258,66.14,43.27,79.0366528897,133.48,105.248768,12.479224,105.9860094407,29.208768,8.519224,30.4258,76.04,3.96,76.143044331,132.24
2021-05-18 15:30:00,26.023296,7.590128,27.1076,26.023296,7.590128,27.1076,0.0,0.0,0.0,133.69,116.643296,16.530128,117.8087587297,26.023296,7.590128,27.1076,90.62,8.94,91.0599143422,130.32,109.433296,20.150128,111.272970356,26.023296,7.590128,27.1076,83.41,12.56,84.3503509181,132.58,88.233296,41.150128,97.3573189721,26.023296,7.590128,27.1076,62.21,33.56,70.6849184763,133.69,64.463296,23.270128,68.5347750293,26.023296,7.590128,27.1076,38.44,15.68,41.515009334,132.44
2021-05-18 16:00:00,28.001472,8.167096,29.1682,28.001472,8.167096,29.1682,0.0,0.0,0.0,135.02,123.201472,10.177096,123.6210984661,28.001472,8.167096,29.1682,95.2,2.01,95.2212166484,131.24,118.221472,9.957096,118.6400446839,28.001472,8.167096,29.1682,90.22,1.79,90.237755402,133.49,70.041472,42.037096,81.6879748803,28.001472,8.167096,29.1682,42.04,33.87,53.9864658966,135.02,71.881472,39.007096,81.7832473997,28.001472,8.167096,29.1682,43.88,30.84,53.633571576,133.93
2021-05-18 16:30:00,26.151936,7.627648,27.2416,26.151936,7.627648,27.2416,0.0,0.0,0.0,135.02,127.021936,9.297648,127.3617622504,26.151936,7.627648,27.2416,100.87,1.67,100.883823282,131.54,121.751936,9.067648,122.0891320307,26.151936,7.627648,27.2416,95.6,1.44,95.6108445732,133.93,73.341936,40.517648,83.7897331162,26.151936,7.627648,27.2416,47.19,32.89,57.5208501328,135.02,75.471936,39.387648,85.131662374,26.151936,7.627648,27.2416,49.32,31.76,58.6614012789,134.18
2021-05-18 17:00:00,21.663168,6.318424,22.5658,21.663168,6.318424,22.5658,0.0,0.0,0.0,134.95,127.823168,9.548424,128.1793067482,21.663168,6.318424,22.5658,106.16,3.23,106.2091262557,131.28,122.283168,9.228424,122.6308973532,21.663168,6.318424,22.5658,100.62,2.91,100.6620708112,133.71,76.253168,38.748424,85.5335372384,21.663168,6.318424,22.5658,54.59,32.43,63.4962439834,134.95,78.943168,38.478424,87.8214830631,21.663168,6.318424,22.5658,57.28,32.16,65.6906690482,134.12
2021-05-18 17:30:00,18.673536,5.446448,19.4516,18.673536,5.446448,19.4516,0.0,0.0,0.0,134.69,130.153536,10.036448,130.5399296068,18.673536,5.446448,19.4516,111.48,4.59,111.574452721,131.17,124.323536,9.636448,124.6964423454,18.673536,5.446448,19.4516,105.65,4.19,105.7330534885,133.62,77.433536,37.126448,85.8738938127,18.673536,5.446448,19.4516,58.76,31.68,66.7559735155,134.69,80.473536,38.366448,89.1514123751,18.673536,5.446448,19.4516,61.8,32.92,70.0211853656,133.86
2021-05-18 18:00:00,18.31392,5.34156,19.077,18.31392,5.34156,19.077,0.0,0.0,0.0,134.69,129.94392,10.85156,130.39623729,18.31392,5.34156,19.077,111.63,5.51,111.7659026716,131.17,124.07392,10.41156,124.5099923934,18.31392,5.34156,19.077,105.76,5.07,105.881454939,133.62,78.23392,35.89156,86.0740978332,18.31392,5.34156,19.077,59.92,30.55,67.25852288,134.69,81.31392,39.58156,90.4359081217,18.31392,5.34156,19.077,63.0,34.24,71.7034001983,133.86
2021-05-18 18:30:00,15.070272,4.395496,15.6982,15.070272,4.395496,15.6982,0.0,0.0,0.0,134.87,127.040272,11.485496,127.5584075167,15.070272,4.395496,15.6982,111.97,7.09,112.1942467331,131.37,121.160272,10.955496,121.6545700075,15.070272,4.395496,15.6982,106.09,6.5600000000000005,106.2926229801,133.77,78.530272,34.245496,85.6723853799,15.070272,4.395496,15.6982,63.46,29.85,70.1298374446,134.87,81.910272,39.515496,90.9437578025,15.070272,4.395496,15.6982,66.84,35.12,75.5049667241,134.04
2021-05-18 19:00:00,11.164992,3.256456,11.6302,11.164992,3.256456,11.6302,0.0,0.0,0.0,135.0,124.794992,10.856456,125.2663269405,11.164992,3.256456,11.6302,113.63,7.6,113.8838746267,131.69,118.824992,10.286456,119.2694005218,11.164992,3.256456,11.6302,107.66,7.03,107.8892788928,134.02,78.824992,32.566456,85.2874751661,11.164992,3.256456,11.6302,67.66,29.31,73.7356881028,135.0,82.444992,38.936456,91.1768847445,11.164992,3.256456,11.6302,71.28,35.68,79.7113592909,134.17
2021-05-18 19:30:00,7.94208,2.31644,8.273,7.94208,2.31644,8.273,0.0,0.0,0.0,134.85,124.11208,10.276440000000001,124.5367962532,7.94208,2.31644,8.273,116.17,7.96,116.4423913358,131.56,117.99208,9.69644,118.3898301857,7.94208,2.31644,8.273,110.05,7.38,110.2971753945,133.89,78.04208,31.07644,84.001853395,7.94208,2.31644,8.273,70.1,28.76,75.7703609599,134.85,81.86208,38.47644,90.4535050565,7.94208,2.31644,8.273,73.92,36.16,82.2904125643,134.02
2021-05-18 20:00:00,6.412224,1.8702320000000001,6.6794,6.412224,1.8702320000000001,6.6794,0.0,0.0,0.0,134.81,123.242224,10.760232,123.7110680948,6.412224,1.8702320000000001,6.6794,116.83,8.89,117.1677472686,131.46,117.092224,10.110232,117.5278933375,6.412224,1.8702320000000001,6.6794,110.68,8.24,110.9863054615,133.83,78.002224,30.540232,83.7678501548,6.412224,1.8702320000000001,6.6794,71.59,28.67,77.1174234528,134.81,81.932224,38.310232,90.4464659646,6.412224,1.8702320000000001,6.6794,75.52,36.44,83.851917092,133.99
2021-05-18 20:30:00,5.301696,1.546328,5.5226,5.301696,1.546328,5.5226,0.0,0.0,0.0,135.12,122.831696,11.146328,123.3363943454,5.301696,1.546328,5.5226,117.53,9.6,117.9214183259,131.88,116.641696,10.466328,117.1103294657,5.301696,1.546328,5.5226,111.34,8.92,111.6967412237,134.24,77.451696,29.736328,82.9639344306,5.301696,1.546328,5.5226,72.15,28.19,77.4615943549,135.12,81.421696,38.506328,90.067918126,5.301696,1.546328,5.5226,76.12,36.96,84.6185322491,134.31
2021-05-18 21:00:00,5.110848,1.490664,5.3238,5.110848,1.490664,5.3238,0.0,0.0,0.0,135.12,121.510848,11.190664,122.0250676805,5.110848,1.490664,5.3238,116.4,9.7,116.8034674143,131.92,115.380848,10.510664,115.8585954641,5.110848,1.490664,5.3238,110.27,9.02,110.6382994266,134.28,76.380848,29.510664,81.8835345532,5.110848,1.490664,5.3238,71.27,28.02,76.5802409241,135.12,80.270848,38.730664,89.1261654764,5.110848,1.490664,5.3238,75.16,37.24,83.8799332379,134.31
2021-05-18 21:30:00,5.333952,1.555736,5.5562000000000005,5.333952,1.555736,5.5562000000000005,0.0,0.0,0.0,135.12,121.763952,11.015736,122.2612221691,5.333952,1.555736,5.5562000000000005,116.43,9.46,116.8136828458,131.92,115.643952,10.325736,116.1040242977,5.333952,1.555736,5.5562000000000005,110.31,8.77,110.6580724575,134.28,76.373952,29.755736,81.9657511952,5.333952,1.555736,5.5562000000000005,71.04,28.2,76.4324643067,135.12,80.293952,38.675736,89.1231242884,5.333952,1.555736,5.5562000000000005,74.96,37.12,83.6474506485,134.31
2021-05-18 22:00:00,5.565888,1.623384,5.7978000000000005,5.565888,1.623384,5.7978000000000005,0.0,0.0,0.0,135.23,117.855888,12.673384,118.5353322781,5.565888,1.623384,5.7978000000000005,112.29,11.05,112.8323827631,132.05,111.925888,11.943384,112.5613114083,5.565888,1.623384,5.7978000000000005,106.36,10.32,106.8594965363,134.35,73.995888,29.123384,79.520833349,5.565888,1.623384,5.7978000000000005,68.43,27.5,73.7489993152,135.23,77.725888,40.143384,87.4803117528,5.565888,1.623384,5.7978000000000005,72.16,38.52,81.7976527781,134.4
2021-05-18 22:30:00,5.811648,1.695064,6.0538,5.811648,1.695064,6.0538,0.0,0.0,0.0,135.81,110.831648,15.695064,111.937434455,5.811648,1.695064,6.0538,105.02,14.0,105.9490462439,132.89,105.291648,14.805064,106.3274238313,5.811648,1.695064,6.0538,99.48,13.11,100.3401340442,135.02,69.391648,26.735064,74.363730805,5.811648,1.695064,6.0538,63.58,25.04,68.3331398371,135.81,72.731648,42.975064,84.4792799839,5.811648,1.695064,6.0538,66.92,41.28,78.6277610008,134.96
2021-05-18 23:00:00,5.235648,1.527064,5.4538,5.235648,1.527064,5.4538,0.0,0.0,0.0,135.94,104.565648,16.417064,105.8465622117,5.235648,1.527064,5.4538,99.33,14.89,100.4398377139,133.16,99.375648,15.507064,100.5782702641,5.235648,1.527064,5.4538,94.14,13.98,95.17236994,135.24,65.445648,26.777064,70.7116963352,5.235648,1.527064,5.4538,60.21,25.25,65.2901723079,135.94,68.635648,43.167064,81.0817340143,5.235648,1.527064,5.4538,63.4,41.64,75.8514970188,135.1
2021-05-18 23:30:00,4.754112,1.386616,4.9522,4.754112,1.386616,4.9522,0.0,0.0,0.0,136.49,95.804112,25.556615999999998,99.1542661587,4.754112,1.386616,4.9522,91.05,24.17,94.2034574737,133.97,91.114112,24.246616,94.2850984674,4.754112,1.386616,4.9522,86.36,22.86,89.334367407,135.92,63.114112,32.616616,71.0438932832,4.754112,1.386616,4.9522,58.36,31.23,66.1906526633,136.49,66.154112,36.986616,75.7916637741,4.754112,1.386616,4.9522,61.4,35.6,70.9740797756,135.64
2021-05-19 00:00:00,4.61664,1.34652,4.809,4.61664,1.34652,4.809,0.0,0.0,0.0,136.79,90.53664,27.07652,94.4987889753,4.61664,1.34652,4.809,85.92,25.73,89.689906344,132.01,86.15664,25.67652,89.9013364495,4.61664,1.34652,4.809,81.54,24.33,85.092423282,134.26,59.93664,32.30652,68.0890009399,4.61664,1.34652,4.809,55.32,30.96,63.3941953179,136.79,62.85664,36.86652,72.8704157323,4.61664,1.34652,4.809,58.24,35.52,68.2170653136,135.93
2021-05-19 00:30:00,4.652352,1.356936,4.8462,4.652352,1.356936,4.8462,0.0,0.0,0.0,136.38,87.892352,27.506936,92.0961294963,4.652352,1.356936,4.8462,83.24,26.15,87.2509031472,131.41,83.662352,26.066936,87.6291863171,4.652352,1.356936,4.8462,79.01,24.71,82.7838402105,133.75,58.292352,32.256936,66.6221301206,4.652352,1.356936,4.8462,53.64,30.9,61.9036315574,136.38,61.052352,37.156936,71.4704664714,4.652352,1.356936,4.8462,56.4,35.8,66.8026945564,135.51
2021-05-19 01:00:00,4.942464,1.441552,5.1484,4.942464,1.441552,5.1484,0.0,0.0,0.0,136.63,85.532464,28.471552,90.1467230198,4.942464,1.441552,5.1484,80.59,27.03,85.0021705605,131.76,81.442464,27.011552,85.8050050046,4.942464,1.441552,5.1484,76.5,25.57,80.6602436148,134.03,56.582464,31.841552,64.9265713409,4.942464,1.441552,5.1484,51.64,30.4,59.9236981502,136.63,59.182464,37.641552,70.1387944156,4.942464,1.441552,5.1484,54.24,36.2,65.2105635614,135.77
2021-05-19 01:30:00,4.975104,1.451072,5.1824,4.975104,1.451072,5.1824,0.0,0.0,0.0,136.48,86.345104,28.981072,91.0789740777,4.975104,1.451072,5.1824,81.37,27.53,85.9009767116,131.66,82.215104,27.481072,86.686404032,4.975104,1.451072,5.1824,77.24,26.03,81.5081498993,133.95,56.705104,31.561072,64.8966107392,4.975104,1.451072,5.1824,51.73,30.11,59.8548661347,136.48,59.335104,38.011072,70.4662767661,4.975104,1.451072,5.1824,54.36,36.56,65.5106342512,135.62
2021-05-19 02:00:00,5.432832,1.584576,5.6592,5.432832,1.584576,5.6592,0.0,0.0,0.0,136.59,88.032832,28.524576,92.5388077831,5.432832,1.584576,5.6592,82.6,26.94,86.8822398422,131.75,83.842832,27.054576,88.099776165,5.432832,1.584576,5.6592,78.41,25.47,82.4430045547,134.06,57.672832,31.814576,65.8659456545,5.432832,1.584576,5.6592,52.24,30.23,60.3561968649,136.59,60.312832,37.944576,71.2560772965,5.432832,1.584576,5.6592,54.88,36.36,65.8320894397,135.76
2021-05-19 02:30:00,5.06784,1.47812,5.279,5.06784,1.47812,5.279,0.0,0.0,0.0,136.19,88.01784,28.00812,92.3666332839,5.06784,1.47812,5.279,82.95,26.53,87.089284071,131.2,83.81784,26.55812,87.9247635209,5.06784,1.47812,5.279,78.75,25.08,82.6472558528,133.48,57.82784,32.00812,66.0952254327,5.06784,1.47812,5.279,52.76,30.53,60.9565295928,136.19,60.54784,37.47812,71.2084995446,5.06784,1.47812,5.279,55.48,36.0,66.1364528834,135.41
2021-05-19 03:00:00,5.104512,1.488816,5.3172,5.104512,1.488816,5.3172,0.0,0.0,0.0,136.36,86.964512,28.288816,91.4498958888,5.104512,1.488816,5.3172,81.86,26.8,86.1353562714,131.4,82.814512,26.838816,87.0549564475,5.104512,1.488816,5.3172,77.71,25.35,81.7402385609,133.69,56.624512,32.018816,65.0502877571,5.104512,1.488816,5.3172,51.52,30.53,59.8864867896,136.36,59.224512,37.648816,70.1781744408,5.104512,1.488816,5.3172,54.12,36.16,65.0885550615,135.52
2021-05-19 03:30:00,4.777728,1.393504,4.9768,4.777728,1.393504,4.9768,0.0,0.0,0.0,136.59,84.987728,29.423504,89.9369584667,4.777728,1.393504,4.9768,80.21,28.03,84.9666110893,131.67,80.927728,27.913504,85.6064300435,4.777728,1.393504,4.9768,76.15,26.52,80.6358040823,133.99,55.747728,31.383504,63.9744753826,4.777728,1.393504,4.9768,50.97,29.99,59.1383209095,136.59,58.337728,38.393504,69.8380387583,4.777728,1.393504,4.9768,53.56,37.0,65.0974162314,135.76
2021-05-19 04:00:00,4.703424,1.371832,4.8994,4.703424,1.371832,4.8994,0.0,0.0,0.0,136.73,85.053424,28.491832,89.6987704756,4.703424,1.371832,4.8994,80.35,27.12,84.8034014648,131.9,81.013424,27.011832,85.3979738413,4.703424,1.371832,4.8994,76.31,25.64,80.5023335066,134.11,56.223424,32.091832,64.7376172515,4.703424,1.371832,4.8994,51.52,30.72,59.9835710841,136.73,58.863424,37.571832,69.8322650702,4.703424,1.371832,4.8994,54.16,36.2,65.1440373327,135.91
2021-05-19 04:30:00,4.555392,1.328656,4.7452000000000005,4.555392,1.328656,4.7452000000000005,0.0,0.0,0.0,136.64,85.675392,27.108656,89.8618496609,4.555392,1.328656,4.7452000000000005,81.12,25.78,85.1179346554,131.76,81.585392,25.698656,85.5371095373,4.555392,1.328656,4.7452000000000005,77.03,24.37,80.7930553946,133.96,56.885392,32.538656,65.5340518912,4.555392,1.328656,4.7452000000000005,52.33,31.21,60.930230592,136.64,59.595392,36.848656,70.0673547142,4.555392,1.328656,4.7452000000000005,55.04,35.52,65.5062745086,135.82
2021-05-19 05:00:00,4.910592,1.432256,5.1152,4.910592,1.432256,5.1152,0.0,0.0,0.0,136.54,84.890592,28.212256,89.4558214915,4.910592,1.432256,5.1152,79.98,26.78,84.34434658,131.55,80.840592,26.772256,85.1584112477,4.910592,1.432256,5.1152,75.93,25.34,80.0467394714,133.8,56.000592,32.372256,64.6840727141,4.910592,1.432256,5.1152,51.09,30.94,59.7283157305,136.54,58.590592,37.712256,69.6783447243,4.910592,1.432256,5.1152,53.68,36.28,64.7902832221,135.69
2021-05-19 05:30:00,5.047872,1.472296,5.2582,5.047872,1.472296,5.2582,0.0,0.0,0.0,137.14,85.187872,28.682296,89.8868602173,5.047872,1.472296,5.2582,80.14,27.21,84.6333486281,132.29,81.127872,27.212296,85.57009214,5.047872,1.472296,5.2582,76.08,25.74,80.3163370679,134.48,56.307872,31.362296,64.4528514463,5.047872,1.472296,5.2582,51.26,29.89,59.3380122687,137.14,58.847872,38.952296,70.5716189597,5.047872,1.472296,5.2582,53.8,37.48,65.5682118103,136.3
2021-05-19 06:00:00,6.148608,1.7933439999999998,6.4048,6.148608,1.7933439999999998,6.4048,0.0,0.0,0.0,137.19,88.688608,28.153344,93.0498789218,6.148608,1.7933439999999998,6.4048,82.54,26.36,86.6469918693,132.25,84.488608,26.703344,88.6080891486,6.148608,1.7933439999999998,6.4048,78.34,24.91,82.2050101879,134.44,58.398608,32.073344,66.6265473492,6.148608,1.7933439999999998,6.4048,52.25,30.28,60.3899072693,137.19,61.028608,38.673344,72.2503877537,6.148608,1.7933439999999998,6.4048,54.88,36.88,66.1207138497,136.3
2021-05-19 06:30:00,7.49664,2.18652,7.809,7.49664,2.18652,7.809,0.0,0.0,0.0,136.8,98.03664,25.22652,101.2302331016,7.49664,2.18652,7.809,90.54,23.04,93.4255489681,131.46,93.42664,23.93652,96.4442535945,7.49664,2.18652,7.809,85.93,21.75,88.6398747743,133.8,64.35664,34.08652,72.8262861733,7.49664,2.18652,7.809,56.86,31.9,65.1971594473,136.8,67.29664,37.06652,76.829451776,7.49664,2.18652,7.809,59.8,34.88,69.2289997039,135.94
2021-05-19 07:00:00,9.386688,2.737784,9.7778,9.386688,2.737784,9.7778,0.0,0.0,0.0,136.8,107.546688,20.817784,109.5430063055,9.386688,2.737784,9.7778,98.16,18.08,99.8111817383,131.46,102.476688,19.757784,104.3639861832,9.386688,2.737784,9.7778,93.09,17.02,94.633125807,133.8,69.926688,37.397784,79.2990286369,9.386688,2.737784,9.7778,60.54,34.66,69.7596387605,136.8,73.106688,33.857784,80.5663538192,9.386688,2.737784,9.7778,63.72,31.12,70.9132766131,135.94
2021-05-19 07:30:00,11.92416,3.47788,12.421,11.92416,3.47788,12.421,0.0,0.0,0.0,136.04,117.64416,12.22788,118.2779329858,11.92416,3.47788,12.421,105.72,8.75,106.0814823614,130.21,112.19416,10.967880000000001,112.7289844264,11.92416,3.47788,12.421,100.27,7.49,100.5493560397,132.82,74.41416,34.41788,81.9881556824,11.92416,3.47788,12.421,62.49,30.94,69.7300774415,136.04,77.72416,37.71788,86.3926126437,11.92416,3.47788,12.421,65.8,34.24,74.1755862801,135.17
2021-05-19 08:00:00,14.333568,4.180624,14.9308,14.333568,4.180624,14.9308,0.0,0.0,0.0,135.09,121.103568,8.600624,121.4085866631,14.333568,4.180624,14.9308,106.77,4.42,106.8614490824,130.9,115.453568,8.210624,115.7451541552,14.333568,4.180624,14.9308,101.12,4.03,101.200273221,133.45,76.983568,34.980624,84.5583455221,14.333568,4.180624,14.9308,62.65,30.8,69.8116215254,135.09,80.253568,38.220624,88.8901078618,14.333568,4.180624,14.9308,65.92,34.04,74.1900801994,134.22
2021-05-19 08:30:00,21.287424,6.208832,22.1744,21.287424,6.208832,22.1744,0.0,0.0,0.0,134.91,124.397424,7.448832,124.6202399131,21.287424,6.208832,22.1744,103.11,1.24,103.1174558453,130.96,118.947424,7.428832,119.1791811564,21.287424,6.208832,22.1744,97.66,1.22,97.6676200181,133.73,77.057424,39.838832,86.7466375639,21.287424,6.208832,22.1744,55.77,33.63,65.1250320537,134.91,79.847424,36.368832,87.7399741308,21.287424,6.208832,22.1744,58.56,30.16,65.8703210862,134.04
2021-05-19 09:00:00,24.5856,7.1708,25.61,24.5856,7.1708,25.61,0.0,0.0,0.0,134.03,120.3856,8.3908,120.6776624401,24.5856,7.1708,25.61,95.8,1.22,95.8077679523,129.62,115.3056,8.2408,115.5997066432,24.5856,7.1708,25.61,90.72,1.07,90.7263098555,132.72,75.0656,41.1508,85.6050970679,24.5856,7.1708,25.61,50.48,33.98,60.8512185581,134.03,77.5056,37.0108,85.8889826928,24.5856,7.1708,25.61,52.92,29.84,60.7532056767,133.13
2021-05-19 09:30:00,29.707392,8.664656,30.9452,29.707392,8.664656,30.9452,0.0,0.0,0.0,134.2,121.107392,9.454656,121.4758861549,29.707392,8.664656,30.9452,91.4,0.79,91.40341405,130.3,116.287392,9.274656,116.6566619704,29.707392,8.664656,30.9452,86.58,0.61,86.582148853,133.04,72.897392,43.004656,84.6370497955,29.707392,8.664656,30.9452,43.19,34.34,55.178000145,134.2,74.787392,38.304656,84.0261904018,29.707392,8.664656,30.9452,45.08,29.64,53.9512372425,133.28
2021-05-19 10:00:00,32.977536,9.618448,34.3516,32.977536,9.618448,34.3516,0.0,0.0,0.0,134.38,121.747536,10.948447999999999,122.2388278563,32.977536,9.618448,34.3516,88.77,1.33,88.7799628295,130.75,117.087536,10.978448,117.6010944126,32.977536,9.618448,34.3516,84.11,1.3599999999999999,84.1209944069,133.19,71.517536,45.368448,84.6938842505,32.977536,9.618448,34.3516,38.54,35.75,52.567995016,134.38,73.097536,37.578448,82.1911766758,32.977536,9.618448,34.3516,40.12,27.96,48.9016973121,133.44
2021-05-19 10:30:00,33.452544,9.756992,34.8464,33.452544,9.756992,34.8464,0.0,0.0,0.0,134.27,118.972544,10.756992,119.4578549226,33.452544,9.756992,34.8464,85.52,1.0,85.5258463858,130.57,114.492544,10.626992,114.9846754596,33.452544,9.756992,34.8464,81.04,0.87,81.0446697815,133.03,69.992544,44.756992,83.0791462912,33.452544,9.756992,34.8464,36.54,35.0,50.5981383057,134.27,71.412544,38.796992,81.2708928756,33.452544,9.756992,34.8464,37.96,29.04,47.7941753773,133.33
2021-05-19 11:00:00,31.686336,9.241848,33.0066,31.686336,9.241848,33.0066,0.0,0.0,0.0,134.46,118.496336,10.151848,118.9304068068,31.686336,9.241848,33.0066,86.81,0.91,86.8147694808,130.93,113.936336,10.011848,114.3753721807,31.686336,9.241848,33.0066,82.25,0.77,82.2536041764,133.32,70.566336,44.361848,83.3521525483,31.686336,9.241848,33.0066,38.88,35.12,52.393404165,134.46,72.166336,38.121848,81.6165139331,31.686336,9.241848,33.0066,40.48,28.88,49.7260977757,133.51
2021-05-19 11:30:00,32.029056,9.341808,33.3636,32.029056,9.341808,33.3636,0.0,0.0,0.0,134.69,119.039056,10.011808,119.4593368172,32.029056,9.341808,33.3636,87.01,0.67,87.0125795503,131.21,114.499056,9.981808,114.9333298736,32.029056,9.341808,33.3636,82.47,0.64,82.4724832899,133.57,70.859056,44.701808,83.7810089202,32.029056,9.341808,33.3636,38.83,35.36,52.5176018112,134.69,72.469056,38.181808,81.9122368128,32.029056,9.341808,33.3636,40.44,28.84,49.6703050121,133.79
2021-05-19 12:00:00,32.348736,9.435048,33.6966,32.348736,9.435048,33.6966,0.0,0.0,0.0,134.69,117.668736,10.215048,118.1112976708,32.348736,9.435048,33.6966,85.32,0.78,85.3235653264,131.21,113.328736,10.195048,113.7863849812,32.348736,9.435048,33.6966,80.98,0.76,80.9835662341,133.57,71.698736,45.165048,84.7383638315,32.348736,9.435048,33.6966,39.35,35.73,53.1512502205,134.69,73.308736,37.915048,82.533154785,32.348736,9.435048,33.6966,40.96,28.48,49.8881949964,133.79
2021-05-19 12:30:00,28.200576,8.225168,29.3756,28.200576,8.225168,29.3756,0.0,0.0,0.0,134.67,117.080576,9.805168,117.4904361895,28.200576,8.225168,29.3756,88.88,1.58,88.894042545,131.37,112.550576,9.615168,112.9605400731,28.200576,8.225168,29.3756,84.35,1.3900000000000001,84.3614520975,133.69,74.650576,42.735168,86.017458002,28.200576,8.225168,29.3756,46.45,34.51,57.8665931259,134.67,76.840576,37.945168,85.6989492034,28.200576,8.225168,29.3756,48.64,29.72,57.001122796,133.85
2021-05-19 13:00:00,31.185984,9.095912,32.4854,31.185984,9.095912,32.4854,0.0,0.0,0.0,134.67,116.415984,10.945912,116.9294416313,31.185984,9.095912,32.4854,85.23,1.85,85.2500756598,131.37,112.025984,10.735912,112.5392415899,31.185984,9.095912,32.4854,80.84,1.6400000000000001,80.8566336178,133.69,70.705984,43.695912,83.1184028896,31.185984,9.095912,32.4854,39.52,34.6,52.5260925636,134.67,72.345984,38.855912000000004,82.1201759513,31.185984,9.095912,32.4854,41.16,29.76,50.7917631117,133.79
2021-05-19 13:30:00,30.366144,8.856792,31.6314,30.366144,8.856792,31.6314,0.0,0.0,0.0,134.75,114.986144,10.026792,115.4224842472,30.366144,8.856792,31.6314,84.62,1.17,84.6280881268,131.5,110.606144,9.886792,111.047142001,30.366144,8.856792,31.6314,80.24,1.03,80.2466105203,133.83,70.556144,44.446792,83.3887688795,30.366144,8.856792,31.6314,40.19,35.59,53.6831835867,134.75,72.246144,37.376792,81.3420549475,30.366144,8.856792,31.6314,41.88,28.52,50.6687753947,133.88
2021-05-19 14:00:00,32.597376,9.507568,33.9556,32.597376,9.507568,33.9556,0.0,0.0,0.0,134.61,113.947376,12.177568,114.5962375459,32.597376,9.507568,33.9556,81.35,2.67,81.3938044325,131.38,109.787376,11.957568,110.4366395787,32.597376,9.507568,33.9556,77.19,2.45,77.2288715443,133.77,66.927376,44.767568,80.5196175033,32.597376,9.507568,33.9556,34.33,35.26,49.2119548484,134.61,68.197376,38.827568,78.4758697313,32.597376,9.507568,33.9556,35.6,29.32,46.1196530776,133.77
2021-05-19 14:30:00,33.165696,9.673328,34.5476,33.165696,9.673328,34.5476,0.0,0.0,0.0,135.09,115.495696,11.163328,116.0339419591,33.165696,9.673328,34.5476,82.33,1.49,82.3434818307,131.97,111.325696,11.033328,111.8711084983,33.165696,9.673328,34.5476,78.16,1.3599999999999999,78.1718312437,134.26,68.135696,45.373328,81.8609306275,33.165696,9.673328,34.5476,34.97,35.7,49.973902189,135.09,69.445696,38.553328,79.4296153384,33.165696,9.673328,34.5476,36.28,28.88,46.3712497136,134.27
2021-05-19 15:00:00,32.09568,9.36124,33.433,32.09568,9.36124,33.433,0.0,0.0,0.0,135.09,117.57568,11.06124,118.0948413683,32.09568,9.36124,33.433,85.48,1.7000000000000002,85.4969028679,131.97,113.18568,10.96124,113.7152010041,32.09568,9.36124,33.433,81.09,1.6,81.1057833943,134.26,66.30568,44.711240000000004,79.9721087792,32.09568,9.36124,33.433,34.21,35.35,49.1929527473,135.09,67.53568,38.84124,77.9083435699,32.09568,9.36124,33.433,35.44,29.48,46.0984164587,134.27
2021-05-19 15:30:00,35.612928,10.387104,37.0968,35.612928,10.387104,37.0968,0.0,0.0,0.0,135.3,114.262928,12.947104,114.9941051407,35.612928,10.387104,37.0968,78.65,2.56,78.691652035,132.07,110.232928,12.707104,110.9629168124,35.612928,10.387104,37.0968,74.62,2.32,74.6560566866,134.37,62.222928,45.277104,76.9526407313,35.612928,10.387104,37.0968,26.61,34.89,43.8794279817,135.3,62.932928,40.667104,74.9290782967,35.612928,10.387104,37.0968,27.32,30.28,40.7830945368,134.49
2021-05-19 16:00:00,29.158464,8.504552,30.3734,29.158464,8.504552,30.3734,0.0,0.0,0.0,135.56,122.708464,10.684552,123.1727518109,29.158464,8.504552,30.3734,93.55,2.18,93.5753968733,132.57,118.078464,10.454552,118.5403784291,29.158464,8.504552,30.3734,88.92,1.9500000000000002,88.9413790089,134.79,69.058464,42.944552,81.3222355603,29.158464,8.504552,30.3734,39.9,34.44,52.707908325,135.56,70.718464,38.744552,80.6364772308,29.158464,8.504552,30.3734,41.56,30.24,51.3973851475,134.77
2021-05-19 16:30:00,22.969728,6.699504,23.9268,22.969728,6.699504,23.9268,0.0,0.0,0.0,134.97,128.779728,8.939504,129.0896319443,22.969728,6.699504,23.9268,105.81,2.24,105.8337077684,131.52,123.499728,8.719504,123.8071587837,22.969728,6.699504,23.9268,100.53,2.02,100.5502923914,133.92,77.319728,39.959504,87.0350636119,22.969728,6.699504,23.9268,54.35,33.26,63.7193071212,134.97,80.049728,38.179504,88.6884066751,22.969728,6.699504,23.9268,57.08,31.48,65.1852498653,134.23
2021-05-19 17:00:00,14.781312,4.311216,15.3972,14.781312,4.311216,15.3972,0.0,0.0,0.0,134.97,129.171312,7.971216,129.4170318324,14.781312,4.311216,15.3972,114.39,3.66,114.4485373432,131.52,123.401312,7.651216,123.6382825406,14.781312,4.311216,15.3972,108.62,3.34,108.6713393678,133.92,82.501312,35.591216,89.8509940851,14.781312,4.311216,15.3972,67.72,31.28,74.5951526575,134.97,86.221312,37.591216,94.059630891,14.781312,4.311216,15.3972,71.44,33.28,78.8113697381,134.23
2021-05-19 17:30:00,17.315712,5.050416,18.0372,17.315712,5.050416,18.0372,0.0,0.0,0.0,134.57,126.265712,10.070416,126.66666217,17.315712,5.050416,18.0372,108.95,5.02,109.0655898989,131.06,120.775712,9.700416,121.1646428612,17.315712,5.050416,18.0372,103.46,4.65,103.5644441881,133.46,81.325712,35.970416,88.9254871199,17.315712,5.050416,18.0372,64.01,30.92,71.086753337,134.57,84.755712,38.690416,93.1690882583,17.315712,5.050416,18.0372,67.44,33.64,75.3644690819,133.78
2021-05-19 18:00:00,18.031296,5.259128,18.7826,18.031296,5.259128,18.7826,0.0,0.0,0.0,134.59,130.191296,9.609128,130.5454284725,18.031296,5.259128,18.7826,112.16,4.35,112.2443232418,131.3,124.531296,9.239128,124.873556727,18.031296,5.259128,18.7826,106.5,3.98,106.5743421279,133.63,78.081296,36.629128,86.2460538406,18.031296,5.259128,18.7826,60.05,31.37,67.7501247231,134.59,81.191296,38.379128,89.8052560388,18.031296,5.259128,18.7826,63.16,33.12,71.3170386373,133.81
2021-05-19 18:30:00,16.931712,4.938416,17.6372,16.931712,4.938416,17.6372,0.0,0.0,0.0,134.4,129.171712,10.618416,129.6074146774,16.931712,4.938416,17.6372,112.24,5.68,112.383628701,130.99,123.491712,10.208416,123.9129318914,16.931712,4.938416,17.6372,106.56,5.27,106.6902361981,133.3,77.761712,35.608416,85.5268562687,16.931712,4.938416,17.6372,60.83,30.67,68.1244288049,134.4,80.931712,38.778416,89.7424512409,16.931712,4.938416,17.6372,64.0,33.84,72.3957567817,133.6
2021-05-19 19:00:00,12.210432,3.561376,12.7192,12.210432,3.561376,12.7192,0.0,0.0,0.0,134.47,127.730432,10.281376,128.1435521256,12.210432,3.561376,12.7192,115.52,6.72,115.7152919886,131.2,121.900432,9.791376,122.2930348211,12.210432,3.561376,12.7192,109.69,6.23,109.8667784182,133.45,79.290432,33.381376,86.0307437513,12.210432,3.561376,12.7192,67.08,29.82,73.4095279919,134.47,82.850432,38.161376,91.2166909113,12.210432,3.561376,12.7192,70.64,34.6,78.6585634245,133.68
2021-05-19 19:30:00,7.21632,2.10476,7.517,7.21632,2.10476,7.517,0.0,0.0,0.0,134.43,125.15632,9.27476,125.4995044173,7.21632,2.10476,7.517,117.94,7.17,118.1577441389,131.2,119.17632,8.77476,119.4989190821,7.21632,2.10476,7.517,111.96,6.67,112.158506142,133.45,79.52632,31.53476,85.5504334355,7.21632,2.10476,7.517,72.31,29.43,78.0695907508,134.43,83.49632,37.22476,91.4183691093,7.21632,2.10476,7.517,76.28,35.12,83.9765014751,133.64
2021-05-19 20:00:00,5.802432,1.6923759999999999,6.0442,5.802432,1.6923759999999999,6.0442,0.0,0.0,0.0,134.43,123.372432,9.722376,123.7549254482,5.802432,1.6923759999999999,6.0442,117.57,8.03,117.843904382,131.17,117.422432,9.162376,117.7793558768,5.802432,1.6923759999999999,6.0442,111.62,7.47,111.8696799852,133.48,78.332432,30.472376,84.0507917995,5.802432,1.6923759999999999,6.0442,72.53,28.78,78.0313353724,134.43,82.322432,37.732376,90.5577992721,5.802432,1.6923759999999999,6.0442,76.52,36.04,84.5824568099,133.64
2021-05-19 20:30:00,4.685952,1.366736,4.8812,4.685952,1.366736,4.8812,0.0,0.0,0.0,134.65,122.085952,9.946736,122.4904781312,4.685952,1.366736,4.8812,117.4,8.58,117.7131105697,131.47,116.135952,9.366736,116.5130683239,4.685952,1.366736,4.8812,111.45,8.0,111.7367553672,133.78,77.995952,29.756736,83.4795296211,4.685952,1.366736,4.8812,73.31,28.39,78.615190644,134.65,82.045952,37.846736,90.3543782306,4.685952,1.366736,4.8812,77.36,36.48,85.5298778206,133.88
2021-05-19 21:00:00,4.431552,1.292536,4.6162,4.431552,1.292536,4.6162,0.0,0.0,0.0,134.65,120.061552,10.672536000000001,120.5349712462,4.431552,1.292536,4.6162,115.63,9.38,116.0098327729,131.47,114.201552,10.052536,114.6431330662,4.431552,1.292536,4.6162,109.77,8.76,110.1189833771,133.78,76.041552,28.622536,81.2500289085,4.431552,1.292536,4.6162,71.61,27.33,76.6480332429,134.65,79.951552,38.452536,88.7178008747,4.431552,1.292536,4.6162,75.52,37.16,84.1673095685,133.88
2021-05-19 21:30:00,3.874176,1.129968,4.0356,3.874176,1.129968,4.0356,0.0,0.0,0.0,133.99,121.394176,9.859968,121.7939445772,3.874176,1.129968,4.0356,117.52,8.73,117.8438089167,130.69,115.424176,9.269968,115.7958233789,3.874176,1.129968,4.0356,111.55,8.14,111.846600753,133.12,76.914176,29.219968,82.27756073,3.874176,1.129968,4.0356,73.04,28.09,78.2552854445,133.99,80.954176,37.249968,89.1130670993,3.874176,1.129968,4.0356,77.08,36.12,85.1233270026,133.2
2021-05-19 22:00:00,3.88512,1.13316,4.047,3.88512,1.13316,4.047,0.0,0.0,0.0,133.99,117.69512,11.76316,118.2814998425,3.88512,1.13316,4.047,113.81,10.63,114.3053498311,130.69,111.90512,11.09316,112.4536085726,3.88512,1.13316,4.047,108.02,9.96,108.4782097935,133.12,74.75512,28.28316,79.9266232603,3.88512,1.13316,4.047,70.87,27.15,75.8925516767,133.99,78.64512,38.97316,87.7722171316,3.88512,1.13316,4.047,74.76,37.84,83.7909493919,133.2
2021-05-19 22:30:00,3.984,1.162,4.15,3.984,1.162,4.15,0.0,0.0,0.0,134.74,110.744,14.952,111.748806884,3.984,1.162,4.15,106.76,13.79,107.6469307505,131.7,105.324,14.112,106.2652037122,3.984,1.162,4.15,101.34,12.95,102.1640744097,133.96,70.354,26.812,75.2898974631,3.984,1.162,4.15,66.37,25.65,71.1540539955,134.74,73.944,41.722,84.9025348267,3.984,1.162,4.15,69.96,40.56,80.8672690277,133.94
