Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-05-19 23:00:00,4.623168,1.348424,4.8158,4.623168,1.348424,4.8158,0.0,0.0,0.0,135.82,104.863168,17.138424,106.2544567545,4.623168,1.348424,4.8158,100.24,15.79,101.4760153928,133.22,99.783168,16.218424,101.0926203694,4.623168,1.348424,4.8158,95.16,14.87,96.3148093493,135.23,66.093168,25.588424,70.8736502452,4.623168,1.348424,4.8158,61.47,24.24,66.0767621785,135.82,69.303168,43.268424,81.7011971166,4.623168,1.348424,4.8158,64.68,41.92,77.0765126352,135.02
2021-05-19 23:30:00,4.4832,1.3076,4.67,4.4832,1.3076,4.67,0.0,0.0,0.0,136.26,98.2832,17.5176,99.8321276544,4.4832,1.3076,4.67,93.8,16.21,95.1903571797,133.99,93.5532,16.5776,95.0106207326,4.4832,1.3076,4.67,89.07,15.27,90.3694516969,135.87,62.1132,26.1976,67.4118970212,4.4832,1.3076,4.67,57.63,24.89,62.7752260052,136.26,65.1232,43.2676,78.1864207392,4.4832,1.3076,4.67,60.64,41.96,73.7417873393,135.43
2021-05-20 00:00:00,4.8343679999999996,1.410024,5.0358,4.8343679999999996,1.410024,5.0358,0.0,0.0,0.0,136.26,91.694368,24.620024,94.9421018552,4.8343679999999996,1.410024,5.0358,86.86,23.21,89.9075286058,133.99,87.354368,23.410024,90.4368002108,4.8343679999999996,1.410024,5.0358,82.52,22.0,85.4022856837,135.87,58.704368,29.500024,65.6997278402,4.8343679999999996,1.410024,5.0358,53.87,28.09,60.7538064651,136.26,61.474368,40.330024,73.5228451356,4.8343679999999996,1.410024,5.0358,56.64,38.92,68.7230383496,135.43
2021-05-20 00:30:00,4.361088,1.271984,4.5428,4.361088,1.271984,4.5428,0.0,0.0,0.0,136.79,87.571088,27.961984,91.9269710298,4.361088,1.271984,4.5428,83.21,26.69,87.3856979145,133.15,83.471088,26.531984,87.5863500032,4.361088,1.271984,4.5428,79.11,25.26,83.0449257932,135.22,57.521088,32.591984,66.1128806343,4.361088,1.271984,4.5428,53.16,31.32,61.7003079409,136.79,60.201088,37.111984,70.7210743188,4.361088,1.271984,4.5428,55.84,35.84,66.3521755484,135.96
2021-05-20 01:00:00,4.478592,1.3062559999999999,4.6652000000000005,4.478592,1.3062559999999999,4.6652000000000005,0.0,0.0,0.0,137.1,86.408592,27.466256,90.6688479583,4.478592,1.3062559999999999,4.6652000000000005,81.93,26.16,86.0050608976,132.45,82.348592,26.056256,86.3725597694,4.478592,1.3062559999999999,4.6652000000000005,77.87,24.75,81.7086250037,134.58,56.638592,36.466256,67.3625855383,4.478592,1.3062559999999999,4.6652000000000005,52.16,35.16,62.9038250029,137.1,59.558592,45.066256,74.6873035454,4.478592,1.3062559999999999,4.6652000000000005,55.08,43.76,70.3473098277,136.25
2021-05-20 01:30:00,4.27968,1.24824,4.458,4.27968,1.24824,4.458,0.0,0.0,0.0,136.86,88.37968,22.68824,91.2454057539,4.27968,1.24824,4.458,84.1,21.44,86.7898818988,132.61,84.21968,21.49824,86.920244031,4.27968,1.24824,4.458,79.94,20.25,82.4649386103,134.72,56.97968,47.20824,73.9952826659,4.27968,1.24824,4.458,52.7,45.96,69.9257577721,136.86,60.71968,61.80824,86.6437422507,4.27968,1.24824,4.458,56.44,60.56,82.7827711544,136.0
2021-05-20 02:00:00,4.40064,1.28352,4.584,4.40064,1.28352,4.584,0.0,0.0,0.0,134.91,89.97064,22.41352,92.7204504993,4.40064,1.28352,4.584,85.57,21.13,88.1402393916,131.22,85.72064,21.26352,88.3185450786,4.40064,1.28352,4.584,81.32,19.98,83.7385383202,133.6,58.25064,47.14352,74.93763099,4.40064,1.28352,4.584,53.85,45.86,70.7316202274,134.91,62.08064,61.92352,87.6842528166,4.40064,1.28352,4.584,57.68,60.64,83.6910508955,134.05
2021-05-20 02:30:00,4.596096,1.340528,4.7876,4.596096,1.340528,4.7876,0.0,0.0,0.0,134.82,89.596096,24.170528,92.7991101371,4.596096,1.340528,4.7876,85.0,22.83,88.0125496733,131.03,85.056096,22.840528,88.0694566015,4.596096,1.340528,4.7876,80.46,21.5,83.2830210787,133.44,57.646096,46.560528,74.1009794246,4.596096,1.340528,4.7876,53.05,45.22,69.707610058,134.82,61.396096,63.020528,87.9833367942,4.596096,1.340528,4.7876,56.8,61.68,83.8490453136,133.95
2021-05-20 03:00:00,4.544256,1.325408,4.7336,4.544256,1.325408,4.7336,0.0,0.0,0.0,135.12,88.054256,23.765408,91.2049703532,4.544256,1.325408,4.7336,83.51,22.44,86.4723869221,131.48,83.914256,22.555408,86.8927430231,4.544256,1.325408,4.7336,79.37,21.23,82.1602689869,133.84,56.784256,47.005408,73.7153994137,4.544256,1.325408,4.7336,52.24,45.68,69.3951006916,135.12,60.424256,62.965408,87.2681689837,4.544256,1.325408,4.7336,55.88,61.64,83.198942301,134.25
2021-05-20 03:30:00,4.560384,1.330112,4.7504,4.560384,1.330112,4.7504,0.0,0.0,0.0,135.79,85.860384,25.210112,89.4849444749,4.560384,1.330112,4.7504,81.3,23.88,84.7345525745,132.34,81.850384,23.920112,85.2740119793,4.560384,1.330112,4.7504,77.29,22.59,80.523612686,134.56,55.440384,46.640112,72.4495426172,4.560384,1.330112,4.7504,50.88,45.31,68.1305401417,135.79,58.960384,64.050112,87.0559804301,4.560384,1.330112,4.7504,54.4,62.72,83.0250468232,134.91
2021-05-20 04:00:00,5.282112,1.540616,5.5022,5.282112,1.540616,5.5022,0.0,0.0,0.0,135.79,86.042112,23.870616,89.2919444611,5.282112,1.540616,5.5022,80.76,22.33,83.7902530131,132.34,82.032112,22.650616,85.101808467,5.282112,1.540616,5.5022,76.75,21.11,79.6002173364,134.56,55.432112,47.650616,73.0978812686,5.282112,1.540616,5.5022,50.15,46.11,68.1260199924,135.79,58.842112,63.140616,86.3083514701,5.282112,1.540616,5.5022,53.56,61.6,81.6286322316,134.91
2021-05-20 04:30:00,4.697856,1.3702079999999999,4.8936,4.697856,1.3702079999999999,4.8936,0.0,0.0,0.0,135.67,85.017856,24.920208,88.5948791161,4.697856,1.3702079999999999,4.8936,80.32,23.55,83.7012837416,132.09,81.037856,23.640208,84.4156000948,4.697856,1.3702079999999999,4.8936,76.34,22.27,79.5220001006,134.36,54.547856,46.760208,71.8469598967,4.697856,1.3702079999999999,4.8936,49.85,45.39,67.4186517219,135.67,57.897856,63.890208,86.2213454295,4.697856,1.3702079999999999,4.8936,53.2,62.52,82.0913539905,134.79
2021-05-20 05:00:00,4.063872,1.185296,4.2332,4.063872,1.185296,4.2332,0.0,0.0,0.0,135.71,84.383872,24.675296,87.9176210233,4.063872,1.185296,4.2332,80.32,23.49,83.6844220868,132.18,80.413872,23.405296,83.7508130759,4.063872,1.185296,4.2332,76.35,22.22,79.517613772,134.44,54.623872,46.765296,71.9079988752,4.063872,1.185296,4.2332,50.56,45.58,68.0723879411,135.71,58.023872,63.545296,86.0509986322,4.063872,1.185296,4.2332,53.96,62.36,82.4648482688,134.82
2021-05-20 05:30:00,4.4256,1.2908,4.61,4.4256,1.2908,4.61,0.0,0.0,0.0,135.79,85.5456,24.7608,89.0569867894,4.4256,1.2908,4.61,81.12,23.47,84.4469969863,132.29,81.5156,23.5008,84.8356095281,4.4256,1.2908,4.61,77.09,22.21,80.2256330608,134.53,55.2256,46.6908,72.318031638,4.4256,1.2908,4.61,50.8,45.4,68.1307566375,135.79,58.6656,63.4108,86.3862383716,4.4256,1.2908,4.61,54.24,62.12,82.4673996195,134.89
2021-05-20 06:00:00,6.51072,1.8989600000000002,6.782,6.51072,1.8989600000000002,6.782,0.0,0.0,0.0,135.52,89.27072,23.80896,92.3911685476,6.51072,1.8989600000000002,6.782,82.76,21.91,85.6111307016,131.97,85.16072,22.60896,88.1108012857,6.51072,1.8989600000000002,6.782,78.65,20.71,81.3309695012,134.25,56.48072,47.76896,73.9725981104,6.51072,1.8989600000000002,6.782,49.97,45.87,67.8310975881,135.52,59.79072,62.81896,86.7245751422,6.51072,1.8989600000000002,6.782,53.28,60.92,80.9320999357,134.61
2021-05-20 06:30:00,7.714176,2.249968,8.0356,7.714176,2.249968,8.0356,0.0,0.0,0.0,135.12,98.604176,20.609968,100.73506988930001,7.714176,2.249968,8.0356,90.89,18.36,92.7258415977,131.35,94.054176,19.599968,96.0746936953,7.714176,2.249968,8.0356,86.34,17.35,88.0659871914,133.75,62.194176,49.109968,79.2458483788,7.714176,2.249968,8.0356,54.48,46.86,71.8604898397,135.12,66.034176,60.649968,89.6600859826,7.714176,2.249968,8.0356,58.32,58.4,82.5335228862,134.21
2021-05-20 07:00:00,8.1696,2.3828,8.51,8.1696,2.3828,8.51,0.0,0.0,0.0,134.19,110.3296,10.4028,110.8189464126,8.1696,2.3828,8.51,102.16,8.02,102.474318734,129.95,105.2196,9.2428,105.6247772826,8.1696,2.3828,8.51,97.05,6.86,97.292148193,132.57,67.7096,46.0328,81.8755678331,8.1696,2.3828,8.51,59.54,43.65,73.8263780772,134.19,72.0096,63.5828,96.0632861607,8.1696,2.3828,8.51,63.84,61.2,88.4363364234,133.29
2021-05-20 07:30:00,8.725248,2.544864,9.0888,8.725248,2.544864,9.0888,0.0,0.0,0.0,133.02,121.265248,5.064864,121.3709735474,8.725248,2.544864,9.0888,112.54,2.52,112.5682104326,130.68,115.545248,4.7948640000000005,115.6446931604,8.725248,2.544864,9.0888,106.82,2.25,106.8436937774,133.14,74.595248,46.694864,88.0048938876,8.725248,2.544864,9.0888,65.87,44.15,79.2974110548,133.02,79.605248,62.024864,100.9161992118,8.725248,2.544864,9.0888,70.88,59.48,92.5302372201,132.1
2021-05-20 08:00:00,8.425728,2.457504,8.7768,8.425728,2.457504,8.7768,0.0,0.0,0.0,133.02,127.405728,3.847504,127.4638098216,8.425728,2.457504,8.7768,118.98,1.3900000000000001,118.9881191548,130.68,121.365728,3.907504,121.4286149163,8.425728,2.457504,8.7768,112.94,1.45,112.9493076561,133.14,79.335728,49.047504,93.2728008903,8.425728,2.457504,8.7768,70.91,46.59,84.8460735686,133.02,84.905728,58.137504,102.9026336814,8.425728,2.457504,8.7768,76.48,55.68,94.6015475561,132.1
2021-05-20 08:30:00,8.60544,2.50992,8.964,8.60544,2.50992,8.964,0.0,0.0,0.0,132.1,133.00544,11.93992,133.5402888989,8.60544,2.50992,8.964,124.4,9.43,124.7569032158,131.0,126.70544,12.15992,127.2875963321,8.60544,2.50992,8.964,118.1,9.65,118.4935968734,133.51,81.55544,45.76992,93.5209889298,8.60544,2.50992,8.964,72.95,43.26,84.8123228075,132.1,87.36544,61.42992,106.8005392196,8.60544,2.50992,8.964,78.76,58.92,98.3600732005,131.21
2021-05-20 09:00:00,10.0608,2.9344,10.48,10.0608,2.9344,10.48,0.0,0.0,0.0,132.1,133.5408,14.3644,134.311135994,10.0608,2.9344,10.48,123.48,11.43,124.0078840236,131.0,127.1908,13.9544,127.9539951858,10.0608,2.9344,10.48,117.13,11.02,117.6472579366,133.51,81.2108,44.2444,92.4811384445,10.0608,2.9344,10.48,71.15,41.31,82.2729518129,132.1,86.7808,64.2144,107.9555298074,10.0608,2.9344,10.48,76.72,61.28,98.1895961902,131.21
2021-05-20 09:30:00,14.475648,4.222064,15.0788,14.475648,4.222064,15.0788,0.0,0.0,0.0,132.23,133.295648,15.732064,134.2208166174,14.475648,4.222064,15.0788,118.82,11.51,119.3761806224,131.94,127.195648,15.312064,128.1139811811,14.475648,4.222064,15.0788,112.72,11.09,113.2642331012,134.35,81.345648,46.182064,93.5408866958,14.475648,4.222064,15.0788,66.87,41.96,78.9445279928,132.23,86.475648,65.062064,108.2178814659,14.475648,4.222064,15.0788,72.0,60.84,94.2629598517,131.35
2021-05-20 10:00:00,21.306432,6.214376,22.1942,21.306432,6.214376,22.1942,0.0,0.0,0.0,132.37,133.916432,18.124376,135.1373514799,21.306432,6.214376,22.1942,112.61,11.91,113.2380686872,132.16,128.136432,17.694376,129.352372022,21.306432,6.214376,22.1942,106.83,11.48,107.4450524687,134.61,78.196432,48.324376,91.9234860812,21.306432,6.214376,22.1942,56.89,42.11,70.7794051967,132.37,82.266432,66.774376,105.9555714637,21.306432,6.214376,22.1942,60.96,60.56,85.9280815566,131.5
2021-05-20 10:30:00,24.824832,7.240576,25.8592,24.824832,7.240576,25.8592,0.0,0.0,0.0,132.37,133.554832,18.790576,134.8702298395,24.824832,7.240576,25.8592,108.73,11.55,109.3417367705,132.01,127.984832,18.370576,129.2965401109,24.824832,7.240576,25.8592,103.16,11.13,103.7586743362,134.59,76.774832,49.230576,91.2032041209,24.824832,7.240576,25.8592,51.95,41.99,66.7979236204,132.37,80.264832,67.960576,105.1716841466,24.824832,7.240576,25.8592,55.44,60.72,82.2223327327,131.5
2021-05-20 11:00:00,25.097664,7.320152,26.1434,25.097664,7.320152,26.1434,0.0,0.0,0.0,132.37,135.537664,19.400152,136.9190427231,25.097664,7.320152,26.1434,110.44,12.08,111.0986948618,132.1,129.867664,18.950152,131.2429747211,25.097664,7.320152,26.1434,104.77,11.63,105.4135181084,134.63,76.977664,49.630152,91.5899161613,25.097664,7.320152,26.1434,51.88,42.31,66.9452798934,132.37,80.537664,67.480152,105.0708629284,25.097664,7.320152,26.1434,55.44,60.16,81.8096522423,131.5
2021-05-20 11:30:00,22.361856,6.522208,23.2936,22.361856,6.522208,23.2936,0.0,0.0,0.0,132.28,137.041856,19.812208,138.4665803787,22.361856,6.522208,23.2936,114.68,13.29,115.4475053866,132.0,131.201856,19.302208,132.6141103032,22.361856,6.522208,23.2936,108.84,12.78,109.5877456653,134.51,79.861856,49.362208,93.8858009627,22.361856,6.522208,23.2936,57.5,42.84,71.7043624893,132.28,84.041856,66.562208,107.208027189,22.361856,6.522208,23.2936,61.68,60.04,86.0768493847,131.42
2021-05-20 12:00:00,22.832256,6.659408,23.7836,22.832256,6.659408,23.7836,0.0,0.0,0.0,132.44,138.502256,19.769408,139.9060556579,22.832256,6.659408,23.7836,115.67,13.11,116.4105708258,132.17,132.602256,19.269408,133.9950311801,22.832256,6.659408,23.7836,109.77,12.61,110.4919227817,134.56,79.242256,49.099408,93.2206361377,22.832256,6.659408,23.7836,56.41,42.44,70.592079584,132.44,83.352256,66.739408,106.7789640354,22.832256,6.659408,23.7836,60.52,60.08,85.2776453709,131.56
2021-05-20 12:30:00,20.571072,5.999896,21.4282,20.571072,5.999896,21.4282,0.0,0.0,0.0,132.22,141.141072,19.189896,142.4396514802,20.571072,5.999896,21.4282,120.57,13.19,121.2893276426,131.9,135.011072,18.679896,136.2972049499,20.571072,5.999896,21.4282,114.44,12.68,115.1403317695,134.3,81.651072,48.079896,94.7553373595,20.571072,5.999896,21.4282,61.08,42.08,74.1720486437,132.22,86.291072,66.399896,108.8811062385,20.571072,5.999896,21.4282,65.72,60.4,89.2596123675,131.34
2021-05-20 13:00:00,23.987136,6.996248,24.9866,23.987136,6.996248,24.9866,0.0,0.0,0.0,132.25,140.127136,19.846248,141.5255729656,23.987136,6.996248,24.9866,116.14,12.85,116.8487145843,131.9,134.207136,19.366248,135.5972231092,23.987136,6.996248,24.9866,110.22,12.37,110.9119709499,134.26,79.707136,49.126248,93.6302075822,23.987136,6.996248,24.9866,55.72,42.13,69.8545295596,132.25,83.787136,67.596248,107.654711475,23.987136,6.996248,24.9866,59.8,60.6,85.1375357877,131.38
2021-05-20 13:30:00,26.40192,7.70056,27.502,26.40192,7.70056,27.502,0.0,0.0,0.0,132.41,138.29192,20.59056,139.8164021079,26.40192,7.70056,27.502,111.89,12.89,112.630032407,132.15,132.59192,20.10056,134.1068594875,26.40192,7.70056,27.502,106.19,12.4,106.9115339896,134.51,78.41192,49.91056,92.9488741061,26.40192,7.70056,27.502,52.01,42.21,66.9830142648,132.41,82.04192,68.50056,106.8793869631,26.40192,7.70056,27.502,55.64,60.8,82.4163187724,131.56
2021-05-20 14:00:00,38.5488,11.2434,40.155,38.5488,11.2434,40.155,0.0,0.0,0.0,132.64,132.6788,22.6134,134.5920867993,38.5488,11.2434,40.155,94.13,11.37,94.8142067414,132.45,127.8788,22.1834,129.7886386592,38.5488,11.2434,40.155,89.33,10.94,89.9974027403,134.76,70.3088,54.0134,88.6610102413,38.5488,11.2434,40.155,31.76,42.77,53.2726055304,132.64,71.7088,72.6034,102.0460959028,38.5488,11.2434,40.155,33.16,61.36,69.7469368503,131.79
2021-05-20 14:30:00,31.651392,9.231656,32.9702,31.651392,9.231656,32.9702,0.0,0.0,0.0,133.4,138.181392,20.961656,139.7622556963,31.651392,9.231656,32.9702,106.53,11.73,107.1738484893,133.75,132.751392,20.521656,134.3282190864,31.651392,9.231656,32.9702,101.1,11.29,101.7284330952,135.83,73.191392,50.861655999999996,89.1284910338,31.651392,9.231656,32.9702,41.54,41.63,58.8101054242,133.4,75.651392,71.791656,104.2936957959,31.651392,9.231656,32.9702,44.0,62.56,76.4836819197,132.54
2021-05-20 15:00:00,29.14176,8.49968,30.356,29.14176,8.49968,30.356,0.0,0.0,0.0,133.4,137.75176,21.05968,139.3522784342,29.14176,8.49968,30.356,108.61,12.56,109.333826879,133.47,132.19176,20.57968,133.7840971147,29.14176,8.49968,30.356,103.05,12.08,103.7556210525,135.54,75.39176,50.15968,90.553359814,29.14176,8.49968,30.356,46.25,41.66,62.2464304197,133.4,78.34176,70.77968,105.5802749608,29.14176,8.49968,30.356,49.2,62.28,79.3690015056,132.51
2021-05-20 15:30:00,30.186432,8.804376,31.4442,30.186432,8.804376,31.4442,0.0,0.0,0.0,133.13,135.226432,19.814376,136.6703969692,30.186432,8.804376,31.4442,105.04,11.01,105.6154425262,133.09,129.856432,19.414376,131.2996988848,30.186432,8.804376,31.4442,99.67,10.61,100.2331332445,135.22,74.126432,50.204376,89.5276900774,30.186432,8.804376,31.4442,43.94,41.4,60.3712149952,133.13,76.866432,71.644376,105.0778995833,30.186432,8.804376,31.4442,46.68,62.84,78.2808277933,132.28
2021-05-20 16:00:00,29.961408,8.738744,31.2098,29.961408,8.738744,31.2098,0.0,0.0,0.0,133.29,138.621408,20.018744,140.059433339,29.961408,8.738744,31.2098,108.66,11.28,109.2439197393,133.45,133.071408,19.608744,134.5083732277,29.961408,8.738744,31.2098,103.11,10.87,103.6813821281,135.54,75.361408,49.668744,90.256999431,29.961408,8.738744,31.2098,45.4,40.93,61.1263028491,133.29,78.241408,71.738744,106.1516147617,29.961408,8.738744,31.2098,48.28,63.0,79.3722772761,132.45
2021-05-20 16:30:00,28.559808,8.329944,29.7498,28.559808,8.329944,29.7498,0.0,0.0,0.0,132.88,142.009808,19.589944,143.3546353423,28.559808,8.329944,29.7498,113.45,11.26,114.0074124783,133.26,136.229808,19.189944,137.574759816,28.559808,8.329944,29.7498,107.67,10.86,108.2163042245,135.37,78.949808,49.659944,93.269406674,28.559808,8.329944,29.7498,50.39,41.33,65.171473821,132.88,82.399808,71.369944,109.0109960738,28.559808,8.329944,29.7498,53.84,63.04,82.9022749989,132.05
2021-05-20 17:00:00,31.634112000000002,9.226616,32.9522,31.634112000000002,9.226616,32.9522,0.0,0.0,0.0,133.24,142.934112,19.946616,144.3191874391,31.634112000000002,9.226616,32.9522,111.3,10.72,111.8150633859,133.26,137.254112,19.566616,138.6417820233,31.634112000000002,9.226616,32.9522,105.62,10.34,106.124926384,135.37,77.714112,50.206616,92.5212813039,31.634112000000002,9.226616,32.9522,46.08,40.98,61.6662533319,133.24,80.674112,72.666616,108.576007607,31.634112000000002,9.226616,32.9522,49.04,63.44,80.1845072318,132.4
2021-05-20 17:30:00,35.745984,10.425912,37.2354,35.745984,10.425912,37.2354,0.0,0.0,0.0,133.19,140.455984,19.715912,141.8330026031,35.745984,10.425912,37.2354,104.71,9.29,105.1213023131,133.31,135.125984,19.405912,136.5123473262,35.745984,10.425912,37.2354,99.38,8.98,99.7848926441,135.55,75.565984,51.295912,91.3317498234,35.745984,10.425912,37.2354,39.82,40.87,57.061276712,133.19,77.825984,73.825912,107.2713804712,35.745984,10.425912,37.2354,42.08,63.4,76.0939314269,132.35
2021-05-20 18:00:00,31.890816,9.301487999999999,33.2196,31.890816,9.301487999999999,33.2196,0.0,0.0,0.0,133.19,141.810816,17.781488,142.9212680117,31.890816,9.301487999999999,33.2196,109.92,8.48,110.2466180887,133.31,136.190816,17.511488,137.3120190468,31.890816,9.301487999999999,33.2196,104.3,8.21,104.6226270938,135.55,75.410816,49.381488,90.1405709261,31.890816,9.301487999999999,33.2196,43.52,40.08,59.164151308,133.19,78.090816,73.461488,107.2136454129,31.890816,9.301487999999999,33.2196,46.2,64.16,79.0629217775,132.35
2021-05-20 18:30:00,29.680704,8.656872,30.9174,29.680704,8.656872,30.9174,0.0,0.0,0.0,133.19,142.910704,17.006872,143.9190849505,29.680704,8.656872,30.9174,113.23,8.35,113.5374625399,133.37,137.110704,16.756872,138.1308724022,29.680704,8.656872,30.9174,107.43,8.1,107.7349288764,135.5,75.030704,48.206872,89.1824481093,29.680704,8.656872,30.9174,45.35,39.55,60.1732914174,133.19,77.880704,73.456872,107.0575363978,29.680704,8.656872,30.9174,48.2,64.8,80.7606339747,132.35
2021-05-20 19:00:00,26.587008,7.754544,27.6948,26.587008,7.754544,27.6948,0.0,0.0,0.0,133.24,142.197008,15.664544,143.0572159064,26.587008,7.754544,27.6948,115.61,7.91,115.880283914,133.4,136.287008,15.424544,137.1570818704,26.587008,7.754544,27.6948,109.7,7.67,109.9678084714,135.48,75.557008,46.534544,88.7373948412,26.587008,7.754544,27.6948,48.97,38.78,62.4655849248,133.24,78.787008,73.674544,107.8671917832,26.587008,7.754544,27.6948,52.2,65.92,84.0849950942,132.39
2021-05-20 19:30:00,25.214592,7.354256,26.2652,25.214592,7.354256,26.2652,0.0,0.0,0.0,133.35,139.094592,13.894256,139.7868229607,25.214592,7.354256,26.2652,113.88,6.54,114.0676378295,133.5,133.264592,13.724256,133.9694244359,25.214592,7.354256,26.2652,108.05,6.37,108.2376062189,135.54,74.634592,45.854256,87.5952916333,25.214592,7.354256,26.2652,49.42,38.5,62.6465194564,133.35,77.894592,73.954256,107.4094941956,25.214592,7.354256,26.2652,52.68,66.6,84.9160903481,132.5
2021-05-20 20:00:00,25.723968,7.502824,26.7958,25.723968,7.502824,26.7958,0.0,0.0,0.0,133.62,136.923968,13.222824,137.56095408,25.723968,7.502824,26.7958,111.2,5.72,111.3470179215,134.01,131.233968,13.102824,131.8864600852,25.723968,7.502824,26.7958,105.51,5.6,105.658506993,135.98,73.153968,45.962824,86.3949317044,25.723968,7.502824,26.7958,47.43,38.46,61.0637085346,133.62,76.243968,74.342824,106.4894273469,25.723968,7.502824,26.7958,50.52,66.84,83.7845809204,132.77
2021-05-20 20:30:00,24.966912,7.282016,26.0072,24.966912,7.282016,26.0072,0.0,0.0,0.0,133.78,134.196912,11.402016,134.6804260433,24.966912,7.282016,26.0072,109.23,4.12,109.3076726493,134.31,128.616912,11.352016,129.1169172482,24.966912,7.282016,26.0072,103.65,4.07,103.72987708470001,136.25,71.936912,44.202016,84.4318513747,24.966912,7.282016,26.0072,46.97,36.92,59.7433452361,133.78,74.966912,74.802016,105.9026887878,24.966912,7.282016,26.0072,50.0,67.52,84.0175600693,132.95
2021-05-20 21:00:00,24.768768,7.2242239999999995,25.8008,24.768768,7.2242239999999995,25.8008,0.0,0.0,0.0,133.21,131.368768,10.604224,131.7960650872,24.768768,7.2242239999999995,25.8008,106.6,3.38,106.6535719046,133.64,125.918768,10.584224,126.3628186308,24.768768,7.2242239999999995,25.8008,101.15,3.36,101.2057908422,135.72,70.218768,43.804224,82.7616180344,24.768768,7.2242239999999995,25.8008,45.45,36.58,58.342085153,133.21,73.048768,75.464224,105.0284323897,24.768768,7.2242239999999995,25.8008,48.28,68.24,83.5922005931,132.38
2021-05-20 21:30:00,24.908352,7.264936,25.9462,24.908352,7.264936,25.9462,0.0,0.0,0.0,133.26,130.298352,10.824936,130.7472361976,24.908352,7.264936,25.9462,105.39,3.56,105.4501100047,133.79,124.908352,10.634936,125.3602738633,24.908352,7.264936,25.9462,100.0,3.37,100.0567683868,135.83,69.118352,44.354936,82.1261647148,24.908352,7.264936,25.9462,44.21,37.09,57.7078174947,133.26,71.828352,75.784936,104.4158449449,24.908352,7.264936,25.9462,46.92,68.52,83.0450287495,132.43
2021-05-20 22:00:00,24.967104,7.282072,26.0074,24.967104,7.282072,26.0074,0.0,0.0,0.0,133.81,123.557104,14.442072,124.3982772892,24.967104,7.282072,26.0074,98.59,7.16,98.8496519974,134.24,118.577104,13.942072,119.3939318587,24.967104,7.282072,26.0074,93.61,6.66,93.8466179465,136.2,67.437104,49.802072,83.8332235537,24.967104,7.282072,26.0074,42.47,42.52,60.0970157329,133.81,70.007104,69.682072,98.7754309972,24.967104,7.282072,26.0074,45.04,62.4,76.9568814337,132.97
2021-05-20 22:30:00,25.083456,7.316008,26.1286,25.083456,7.316008,26.1286,0.0,0.0,0.0,133.86,116.553456,16.266008,117.683011186,25.083456,7.316008,26.1286,91.47,8.95,91.9068191159,132.05,111.933456,15.676008,113.0258191694,25.083456,7.316008,26.1286,86.85,8.36,87.2514303608,134.43,63.133456,48.556008,79.6462125867,25.083456,7.316008,26.1286,38.05,41.24,56.1118534714,133.86,65.163456,70.916008,96.3086506422,25.083456,7.316008,26.1286,40.08,63.6,75.1755705,133.04
2021-05-20 23:00:00,25.225536,7.357448,26.2766,25.225536,7.357448,26.2766,0.0,0.0,0.0,133.59,109.615536,18.397448,111.1486924146,25.225536,7.357448,26.2766,84.39,11.04,85.1090694345,131.87,105.375536,17.717448,106.8546281212,25.225536,7.357448,26.2766,80.15,10.36,80.8167810544,134.24,59.015536,48.517448,76.3987974369,25.225536,7.357448,26.2766,33.79,41.16,53.2532599941,133.59,60.585536,72.997448,94.8642956381,25.225536,7.357448,26.2766,35.36,65.64,74.5582939719,132.75
2021-05-20 23:30:00,25.237248,7.360864,26.2888,25.237248,7.360864,26.2888,0.0,0.0,0.0,134.88,101.407248,22.150864,103.798317534,25.237248,7.360864,26.2888,76.17,14.79,77.5926091841,133.61,97.557248,21.280864,99.8513485634,25.237248,7.360864,26.2888,72.32,13.92,73.647462957,135.74,54.277248,48.540864,72.816448199,25.237248,7.360864,26.2888,29.04,41.18,50.3896219474,134.88,55.237248,74.040864,92.375338205,25.237248,7.360864,26.2888,30.0,66.68,73.1178664897,134.04
2021-05-21 00:00:00,25.295232,7.377776,26.3492,25.295232,7.377776,26.3492,0.0,0.0,0.0,135.55,95.355232,29.627776,99.8520174082,25.295232,7.377776,26.3492,70.06,22.25,73.5082723236,134.09,91.865232,28.427776,96.1631909762,25.295232,7.377776,26.3492,66.57,21.05,69.8188183801,136.11,52.055232,54.577776,75.4220180828,25.295232,7.377776,26.3492,26.76,47.2,54.2580648383,135.55,52.775232,68.017776,86.0908994298,25.295232,7.377776,26.3492,27.48,60.64,66.5759716414,134.7
2021-05-21 00:30:00,25.186944,7.346192,26.2364,25.186944,7.346192,26.2364,0.0,0.0,0.0,135.97,91.166944,30.676192,96.1896066835,25.186944,7.346192,26.2364,65.98,23.33,69.9832072715,132.44,87.856944,29.406192,92.6475403719,25.186944,7.346192,26.2364,62.67,22.06,66.4392391588,134.75,49.936944,53.116192,72.904240128,25.186944,7.346192,26.2364,24.75,45.77,52.0332143923,135.97,50.426944,68.546192,85.0967515178,25.186944,7.346192,26.2364,25.24,61.2,66.2004350439,135.14
2021-05-21 01:00:00,25.161216,7.338688,26.209600000000002,25.161216,7.338688,26.209600000000002,0.0,0.0,0.0,135.29,90.571216,29.968688,95.400563039,25.161216,7.338688,26.209600000000002,65.41,22.63,69.2140520415,131.73,87.301216,28.728688,91.9066908842,25.161216,7.338688,26.209600000000002,62.14,21.39,65.7184274005,134.12,49.691216,53.838688,73.2654166242,25.161216,7.338688,26.209600000000002,24.53,46.5,52.5734809576,135.29,50.161216,68.018688,84.5144337249,25.161216,7.338688,26.209600000000002,25.0,60.68,65.6282134451,134.44
2021-05-21 01:30:00,25.240128,7.361704,26.2918,25.240128,7.361704,26.2918,0.0,0.0,0.0,135.84,91.740128,29.811704,96.4623697658,25.240128,7.361704,26.2918,66.5,22.45,70.1872673638,132.37,88.400128,28.591704,92.9089240495,25.240128,7.361704,26.2918,63.16,21.23,66.6325633606,134.66,50.620128,54.481704,74.3683630953,25.240128,7.361704,26.2918,25.38,47.12,53.520452165500004,135.84,51.200128,67.961704,85.0896369589,25.240128,7.361704,26.2918,25.96,60.6,65.9263346471,135.0
2021-05-21 02:00:00,25.277568,7.372624,26.3308,25.277568,7.372624,26.3308,0.0,0.0,0.0,135.84,93.287568,29.932624,97.9720997166,25.277568,7.372624,26.3308,68.01,22.56,71.6541254918,132.37,89.897568,28.702624,94.3684976928,25.277568,7.372624,26.3308,64.62,21.33,68.0493445964,134.66,51.667568,53.352624,74.2700482747,25.277568,7.372624,26.3308,26.39,45.98,53.0150214562,135.84,52.357568,68.052624,85.8631152484,25.277568,7.372624,26.3308,27.08,60.68,66.4483920046,135.0
2021-05-21 02:30:00,25.131264,7.329952,26.1784,25.131264,7.329952,26.1784,0.0,0.0,0.0,135.12,92.841264,30.179952,97.6234080733,25.131264,7.329952,26.1784,67.71,22.85,71.4616442576,131.45,89.451264,28.939952,94.0162190952,25.131264,7.329952,26.1784,64.32,21.61,67.8531834183,133.88,51.081264,52.799952,73.465164963,25.131264,7.329952,26.1784,25.95,45.47,52.3538288953,135.12,51.691264,68.249952,85.6156686706,25.131264,7.329952,26.1784,26.56,60.92,66.4581071052,134.27
2021-05-21 03:00:00,25.190208,7.347144,26.2398,25.190208,7.347144,26.2398,0.0,0.0,0.0,134.92,91.690208,29.807144,96.4134849309,25.190208,7.347144,26.2398,66.5,22.46,70.1904665891,131.2,88.360208,28.577144,92.866460668,25.190208,7.347144,26.2398,63.17,21.23,66.6420422856,133.68,50.200208,53.167144,73.1218577743,25.190208,7.347144,26.2398,25.01,45.82,52.2012691417,134.92,50.750208,68.107144,84.9362506582,25.190208,7.347144,26.2398,25.56,60.76,65.9173057702,134.08
2021-05-21 03:30:00,24.770496,7.224728,25.8026,24.770496,7.224728,25.8026,0.0,0.0,0.0,134.98,89.890496,31.074728,95.110146627,24.770496,7.224728,25.8026,65.12,23.85,69.3501038211,131.24,86.640496,29.784728,91.6171685284,24.770496,7.224728,25.8026,61.87,22.56,65.8547682404,133.71,49.150496,52.794728,72.1322019742,24.770496,7.224728,25.8026,24.38,45.57,51.6818082114,134.98,49.610496,68.904728,84.9062003279,24.770496,7.224728,25.8026,24.84,61.68,66.4939696514,134.13
2021-05-21 04:00:00,24.527616,7.153888,25.5496,24.527616,7.153888,25.5496,0.0,0.0,0.0,135.35,89.787616,30.503888,94.8277552728,24.527616,7.153888,25.5496,65.26,23.35,69.3115437716,131.8,86.527616,29.233888,91.3326258149,24.527616,7.153888,25.5496,62.0,22.08,65.8143327855,134.18,49.147616,53.203888,72.4302551204,24.527616,7.153888,25.5496,24.62,46.05,52.2182621312,135.35,49.647616,68.353888,84.4815943221,24.527616,7.153888,25.5496,25.12,61.2,66.1547760936,134.51
2021-05-21 04:30:00,24.648,7.189,25.675,24.648,7.189,25.675,0.0,0.0,0.0,135.39,89.378,30.239,94.35477733,24.648,7.189,25.675,64.73,23.05,68.7115376047,131.93,86.148,28.989,90.8946644474,24.648,7.189,25.675,61.5,21.8,65.2494444421,134.21,48.948,53.359,72.4091816347,24.648,7.189,25.675,24.3,46.17,52.1743126452,135.39,49.408,68.149,84.1750358776,24.648,7.189,25.675,24.76,60.96,65.7964983871,134.55
2021-05-21 05:00:00,24.891456,7.260008,25.9286,24.891456,7.260008,25.9286,0.0,0.0,0.0,135.34,89.391456,30.150008,94.3390448764,24.891456,7.260008,25.9286,64.5,22.89,68.4412309942,131.79,86.161456,28.910008,90.8822593392,24.891456,7.260008,25.9286,61.27,21.65,64.9825776651,134.15,48.791456,53.450008,72.3706399986,24.891456,7.260008,25.9286,23.9,46.19,52.0069812621,135.34,49.211456,68.140008,84.0525317399,24.891456,7.260008,25.9286,24.32,60.88,65.5578889227,134.5
2021-05-21 05:30:00,24.92256,7.26908,25.961,24.92256,7.26908,25.961,0.0,0.0,0.0,135.45,90.77256,29.75908,95.5262293373,24.92256,7.26908,25.961,65.85,22.49,69.5846434208,131.88,87.48256,28.53908,92.0199836525,24.92256,7.26908,25.961,62.56,21.27,66.076974053,134.26,50.15256,54.03908,73.7258532796,24.92256,7.26908,25.961,25.23,46.77,53.1411874162,135.45,50.72256,67.62908,84.5368000021,24.92256,7.26908,25.961,25.8,60.36,65.6427421731,134.6
2021-05-21 06:00:00,25.165248,7.339864,26.2138,25.165248,7.339864,26.2138,0.0,0.0,0.0,135.45,93.165248,29.269864,97.6549454635,25.165248,7.339864,26.2138,68.0,21.93,71.448757162,131.88,89.775248,28.059864,94.058232607,25.165248,7.339864,26.2138,64.61,20.72,67.8510906324,134.26,51.835248,53.589864,74.5571355322,25.165248,7.339864,26.2138,26.67,46.25,53.3886823213,135.45,52.565248,67.499864,85.5531234808,25.165248,7.339864,26.2138,27.4,60.16,66.105866608,134.6
2021-05-21 06:30:00,26.613504,7.762272,27.7224,26.613504,7.762272,27.7224,0.0,0.0,0.0,134.95,102.393504,26.022272,105.6484183575,26.613504,7.762272,27.7224,75.78,18.26,77.9489320004,131.15,98.623504,25.012272,101.7458072445,26.613504,7.762272,27.7224,72.01,17.25,74.0472997482,133.67,57.163504,56.062272,80.0665006814,26.613504,7.762272,27.7224,30.55,48.3,57.1506124202,134.95,58.333504,65.402272,87.6370633447,26.613504,7.762272,27.7224,31.72,57.64,65.7915496094,134.11
2021-05-21 07:00:00,26.374464,7.692552,27.4734,26.374464,7.692552,27.4734,0.0,0.0,0.0,134.83,112.794464,19.702552,114.5023216549,26.374464,7.692552,27.4734,86.42,12.01,87.2505386803,130.7,108.504464,18.432552,110.0589736512,26.374464,7.692552,27.4734,82.13,10.74,82.8292490609,133.32,62.854464,56.242552,84.3439879316,26.374464,7.692552,27.4734,36.48,48.55,60.7280240087,134.83,64.734464,63.852552,90.9268894567,26.374464,7.692552,27.4734,38.36,56.16,68.0105521224,133.98
2021-05-21 07:30:00,27.412416,7.995288,28.5546,27.412416,7.995288,28.5546,0.0,0.0,0.0,134.04,124.592416,10.395288,125.0253259837,27.412416,7.995288,28.5546,97.18,2.4,97.2096312101,130.34,119.712416,10.145288,120.1415390827,27.412416,7.995288,28.5546,92.3,2.15,92.3250372326,133.01,68.462416,54.145288,87.2858213982,27.412416,7.995288,28.5546,41.05,46.15,61.7650791305,134.04,70.852416,67.115288,97.5936818465,27.412416,7.995288,28.5546,43.44,59.12,73.3635331755,133.2
2021-05-21 08:00:00,28.02048,8.17264,29.188,28.02048,8.17264,29.188,0.0,0.0,0.0,134.18,132.14048,9.12264,132.4550075127,28.02048,8.17264,29.188,104.12,0.9500000000000001,104.1243338514,132.18,126.91048,9.12264,127.2379365378,28.02048,8.17264,29.188,98.89,0.9500000000000001,98.8945630457,134.54,72.94048,55.30264,91.5352151557,28.02048,8.17264,29.188,44.92,47.13,65.1079357682,134.18,75.82048,65.13264,99.9550197879,28.02048,8.17264,29.188,47.8,56.96,74.3591393172,133.33
2021-05-21 08:30:00,27.245568,7.946624,28.3808,27.245568,7.946624,28.3808,0.0,0.0,0.0,133.56,136.435568,11.336624,136.9057458955,27.245568,7.946624,28.3808,109.19,3.39,109.2426116495,131.11,130.955568,11.306624,131.4427652497,27.245568,7.946624,28.3808,103.71,3.36,103.7644144204,133.67,76.635568,55.916624,94.8666386157,27.245568,7.946624,28.3808,49.39,47.97,68.8512381878,133.56,79.965568,63.186624,101.9168362837,27.245568,7.946624,28.3808,52.72,55.24,76.3600419067,132.71
2021-05-21 09:00:00,28.22208,8.23144,29.398,28.22208,8.23144,29.398,0.0,0.0,0.0,133.11,137.03208,12.59144,137.6093576411,28.22208,8.23144,29.398,108.81,4.36,108.8973172305,130.3,131.55208,12.52144,132.1466466166,28.22208,8.23144,29.398,103.33,4.29,103.4190166265,133.0,77.19208,57.24144,96.0999462435,28.22208,8.23144,29.398,48.97,49.01,69.2823281941,133.11,80.50208,61.83144,101.5072010096,28.22208,8.23144,29.398,52.28,53.6,74.8742839699,132.26
2021-05-21 09:30:00,29.389632,8.571976,30.6142,29.389632,8.571976,30.6142,0.0,0.0,0.0,132.85,137.549632,13.141976,138.176021062,29.389632,8.571976,30.6142,108.16,4.57,108.2565032689,130.04,132.119632,13.041976,132.76178026,29.389632,8.571976,30.6142,102.73,4.47,102.827203599,132.79,78.149632,58.241976,97.4653412764,29.389632,8.571976,30.6142,48.76,49.67,69.6034948835,132.85,81.469632,60.851976,101.6870882724,29.389632,8.571976,30.6142,52.08,52.28,73.7937991975,132.0
2021-05-21 10:00:00,30.508992,8.898456,31.7802,30.508992,8.898456,31.7802,0.0,0.0,0.0,132.51,137.338992,13.568456,138.007614724,30.508992,8.898456,31.7802,106.83,4.67,106.9320242023,129.73,131.968992,13.488456,132.656523755,30.508992,8.898456,31.7802,101.46,4.59,101.563771592,132.52,77.968992,58.678456,97.5824006265,30.508992,8.898456,31.7802,47.46,49.78,68.7786304022,132.51,81.108992,60.858456,101.4022694517,30.508992,8.898456,31.7802,50.6,51.96,72.5272472937,131.66
2021-05-21 10:30:00,30.710016,8.957088,31.9896,30.710016,8.957088,31.9896,0.0,0.0,0.0,132.36,138.850016,13.537088,139.5083499104,30.710016,8.957088,31.9896,108.14,4.58,108.2369437854,129.57,133.410016,13.447088,134.0860042838,30.710016,8.957088,31.9896,102.7,4.49,102.7981035817,132.37,77.630016,58.437088,97.1664172339,30.710016,8.957088,31.9896,46.92,49.48,68.1891252327,132.36,80.710016,61.117088,101.2393457521,30.710016,8.957088,31.9896,50.0,52.16,72.2541735819,131.5
2021-05-21 11:00:00,31.062336,9.059848,32.3566,31.062336,9.059848,32.3566,0.0,0.0,0.0,132.29,139.342336,14.629847999999999,140.1082404944,31.062336,9.059848,32.3566,108.28,5.57,108.4231677272,129.43,133.902336,14.509848,134.686195563,31.062336,9.059848,32.3566,102.84,5.45,102.98430997,132.25,78.672336,58.839848,98.2418656397,31.062336,9.059848,32.3566,47.61,49.78,68.8822219444,132.29,81.822336,60.659848,101.8553475664,31.062336,9.059848,32.3566,50.76,51.6,72.3818872371,131.46
2021-05-21 11:30:00,31.789824,9.272032,33.1144,31.789824,9.272032,33.1144,0.0,0.0,0.0,132.63,141.549824,21.802032,143.2189976007,31.789824,9.272032,33.1144,109.76,12.53,110.4728858137,132.19,136.019824,21.942032,137.7782467927,31.789824,9.272032,33.1144,104.23,12.67,104.9972466306,134.58,76.599824,54.042032,93.7447292359,31.789824,9.272032,33.1144,44.81,44.77,63.3426317736,132.63,79.469824,67.272032,104.1200231272,31.789824,9.272032,33.1144,47.68,58.0,75.082503954,131.83
2021-05-21 12:00:00,32.903232,9.596776,34.2742,32.903232,9.596776,34.2742,0.0,0.0,0.0,132.63,139.853232,22.396776,141.6352430578,32.903232,9.596776,34.2742,106.95,12.8,107.71324199,132.19,134.413232,21.906776,136.1867239176,32.903232,9.596776,34.2742,101.51,12.31,102.2536855082,134.58,76.243232,53.206776,92.9730683484,32.903232,9.596776,34.2742,43.34,43.61,61.4832310472,132.63,78.903232,69.356776,105.0527600645,32.903232,9.596776,34.2742,46.0,59.76,75.4139085315,131.83
2021-05-21 12:30:00,33.064512,9.643816,34.4422,33.064512,9.643816,34.4422,0.0,0.0,0.0,132.85,139.084512,21.583816,140.7492898433,33.064512,9.643816,34.4422,106.02,11.94,106.6902244819,132.89,133.674512,21.123816,135.3332581476,33.064512,9.643816,34.4422,100.61,11.48,101.2628386922,135.06,76.754512,52.713816,93.1128428824,33.064512,9.643816,34.4422,43.69,43.07,61.3501507741,132.85,79.464512,70.283816,106.0868675139,33.064512,9.643816,34.4422,46.4,60.64,76.3555472772,132.06
2021-05-21 13:00:00,37.397184,10.907512,38.9554,37.397184,10.907512,38.9554,0.0,0.0,0.0,133.02,135.187184,21.667512,136.9125844987,37.397184,10.907512,38.9554,97.79,10.76,98.3801895709,133.15,130.217184,21.267512,131.9424953363,37.397184,10.907512,38.9554,92.82,10.36,93.3963703792,135.25,72.977184,53.767511999999996,90.6455444644,37.397184,10.907512,38.9554,35.58,42.86,55.7038239262,133.02,74.797184,72.267512,104.00582688,37.397184,10.907512,38.9554,37.4,61.36,71.8596521005,132.23
2021-05-21 13:30:00,40.171776,11.716768,41.8456,40.171776,11.716768,41.8456,0.0,0.0,0.0,133.88,135.921776,22.436768,137.7611619771,40.171776,11.716768,41.8456,95.75,10.72,96.34822728,134.17,131.061776,22.046768,132.9031568757,40.171776,11.716768,41.8456,90.89,10.33,91.475138699,136.28,68.441776,55.116768,87.8756781869,40.171776,11.716768,41.8456,28.27,43.4,51.7952980491,133.88,69.451776,73.476768,101.105809058,40.171776,11.716768,41.8456,29.28,61.76,68.3492209173,133.03
2021-05-21 14:00:00,35.427456,10.333008,36.9036,35.427456,10.333008,36.9036,0.0,0.0,0.0,133.88,135.557456,20.003008,137.0253414746,35.427456,10.333008,36.9036,100.13,9.67,100.5958537913,134.17,130.467456,19.653008,131.9393716771,35.427456,10.333008,36.9036,95.04,9.32,95.4958847281,136.28,69.487456,53.023008,87.4067841687,35.427456,10.333008,36.9036,34.06,42.69,54.6124500458,133.88,71.107456,73.173008,102.0321488481,35.427456,10.333008,36.9036,35.68,62.84,72.2629088814,133.03
2021-05-21 14:30:00,32.472,9.471,33.825,32.472,9.471,33.825,0.0,0.0,0.0,134.14,132.842,14.571,133.6387331764,32.472,9.471,33.825,100.37,5.1,100.4994870634,133.54,127.782,14.211,128.5697944503,32.472,9.471,33.825,95.31,4.74,95.4277931213,135.6,73.032,54.051,90.8580410586,32.472,9.471,33.825,40.56,44.58,60.2701418615,134.14,75.392,70.351,103.1174905872,32.472,9.471,33.825,42.92,60.88,74.4882594776,133.29
2021-05-21 15:00:00,32.83488,9.57684,34.203,32.83488,9.57684,34.203,0.0,0.0,0.0,134.14,130.43488,10.22684,130.8351870752,32.83488,9.57684,34.203,97.6,0.65,97.6021644227,133.54,125.54488,10.03684,125.9454447426,32.83488,9.57684,34.203,92.71,0.46,92.7111411859,135.6,73.13488,57.01684,92.7341938888,32.83488,9.57684,34.203,40.3,47.44,62.2466352504,134.14,75.47488,66.61684,100.6690661653,32.83488,9.57684,34.203,42.64,57.04,71.21608807,133.29
2021-05-21 15:30:00,35.25696,10.28328,36.726,35.25696,10.28328,36.726,0.0,0.0,0.0,133.82,129.30696,11.35328,129.8044177646,35.25696,10.28328,36.726,94.05,1.07,94.0560864591,131.75,124.57696,11.16328,125.0761279509,35.25696,10.28328,36.726,89.32,0.88,89.3243348702,134.19,70.44696,57.78328,91.1135644172,35.25696,10.28328,36.726,35.19,47.5,59.115024317,133.82,72.21696,67.32328,98.7305086668,35.25696,10.28328,36.726,36.96,57.04,67.9676628994,133.0
2021-05-21 16:00:00,32.811840000000004,9.57012,34.179,32.811840000000004,9.57012,34.179,0.0,0.0,0.0,133.82,131.14184,10.34012,131.548851307,32.811840000000004,9.57012,34.179,98.33,0.77,98.3330148017,131.75,126.22184,10.15012,126.6292929341,32.811840000000004,9.57012,34.179,93.41,0.58,93.4118006464,134.19,71.47184,56.56012,91.1442323321,32.811840000000004,9.57012,34.179,38.66,46.99,60.8494511068,133.82,73.65184,67.29012,99.7624868625,32.811840000000004,9.57012,34.179,40.84,57.72,70.707170782,133.0
2021-05-21 16:30:00,35.216064,10.271352,36.6834,35.216064,10.271352,36.6834,0.0,0.0,0.0,133.77,132.186064,11.161352,132.6564408322,35.216064,10.271352,36.6834,96.97,0.89,96.9740841669,131.58,127.296064,10.961352,127.7671285878,35.216064,10.271352,36.6834,92.08,0.6900000000000001,92.0825852157,133.99,70.446064,57.131352,90.7008231189,35.216064,10.271352,36.6834,35.23,46.86,58.6260394364,133.77,72.176064,68.031352,99.1849235997,35.216064,10.271352,36.6834,36.96,57.76,68.5730209339,133.0
2021-05-21 17:00:00,35.615616,10.387888,37.0996,35.615616,10.387888,37.0996,0.0,0.0,0.0,133.77,134.065616,11.467888,134.5552000059,35.615616,10.387888,37.0996,98.45,1.08,98.455923641,131.58,129.115616,11.277888,129.6072260825,35.615616,10.387888,37.0996,93.5,0.89,93.5042357329,133.99,71.875616,56.307888,91.305434813,35.615616,10.387888,37.0996,36.26,45.92,58.510118783,133.77,73.735616,68.587888,100.7037211189,35.615616,10.387888,37.0996,38.12,58.2,69.5727992825,132.96
2021-05-21 17:30:00,31.257984,9.116912,32.5604,31.257984,9.116912,32.5604,0.0,0.0,0.0,133.25,137.777984,9.986912,138.1394631754,31.257984,9.116912,32.5604,106.52,0.87,106.5235527947,130.64,132.407984,9.786912,132.7691902266,31.257984,9.116912,32.5604,101.15,0.67,101.1522189574,133.22,75.277984,54.066912,92.6822844362,31.257984,9.116912,32.5604,44.02,44.95,62.9147272107,133.25,77.937984,68.036912,103.4569994949,31.257984,9.116912,32.5604,46.68,58.92,75.1703984292,132.41
2021-05-21 18:00:00,30.522624,8.902432,31.7944,30.522624,8.902432,31.7944,0.0,0.0,0.0,133.25,136.582624,10.962432,137.0218526151,30.522624,8.902432,31.7944,106.06,2.06,106.0800037707,130.64,131.232624,10.712432,131.6691224292,30.522624,8.902432,31.7944,100.71,1.81,100.7262637052,133.22,74.922624,53.182432,91.8791089447,30.522624,8.902432,31.7944,44.4,44.28,62.7062867662,133.25,77.642624,68.622432,103.6214998695,30.522624,8.902432,31.7944,47.12,59.72,76.0708406684,132.41
2021-05-21 18:30:00,28.56288,8.33084,29.753,28.56288,8.33084,29.753,0.0,0.0,0.0,133.28,135.90288,11.42084,136.3819210108,28.56288,8.33084,29.753,107.34,3.09,107.3844667538,130.79,130.49288,11.10084,130.9641950283,28.56288,8.33084,29.753,101.93,2.77,101.9676311385,133.33,75.18288,51.88084,91.345974209,28.56288,8.33084,29.753,46.62,43.55,63.796762457,133.28,78.12288,68.53084,103.921414591,28.56288,8.33084,29.753,49.56,60.2,77.9758526725,132.44
2021-05-21 19:00:00,27.44544,8.00492,28.589,27.44544,8.00492,28.589,0.0,0.0,0.0,133.18,134.66544,11.53492,135.1585554443,27.44544,8.00492,28.589,107.22,3.5300000000000002,107.2780932903,130.72,129.24544,11.20492,129.7302354619,27.44544,8.00492,28.589,101.8,3.2,101.8502822775,133.28,73.63544,51.46492,89.8377204441,27.44544,8.00492,28.589,46.19,43.46,63.4215081814,133.18,76.52544,68.76492,102.8822491482,27.44544,8.00492,28.589,49.08,60.76,78.1064914076,132.36
2021-05-21 19:30:00,26.63904,7.76972,27.749,26.63904,7.76972,27.749,0.0,0.0,0.0,133.46,132.32904,12.55972,132.9237427768,26.63904,7.76972,27.749,105.69,4.79,105.7984886471,131.06,126.98904,12.15972,127.5698830861,26.63904,7.76972,27.749,100.35,4.39,100.4459785158,133.58,72.60904,50.03972,88.1818930813,26.63904,7.76972,27.749,45.97,42.27,62.4499303442,133.46,75.47904,69.08972,102.3253384505,26.63904,7.76972,27.749,48.84,61.32,78.3931629672,132.64
2021-05-21 20:00:00,25.890624,7.551432,26.9694,25.890624,7.551432,26.9694,0.0,0.0,0.0,132.98,130.100624,12.941432,130.7426977976,25.890624,7.551432,26.9694,104.21,5.39,104.3492989914,130.54,124.830624,12.521432,125.4570482179,25.890624,7.551432,26.9694,98.94,4.97,99.0647490281,133.14,71.080624,49.741432,86.7563551888,25.890624,7.551432,26.9694,45.19,42.19,61.8233952481,132.98,73.850624,69.351432,101.3091100822,25.890624,7.551432,26.9694,47.96,61.8,78.2266041702,132.18
2021-05-21 20:30:00,24.836352,7.243936,25.8712,24.836352,7.243936,25.8712,0.0,0.0,0.0,133.14,128.466352,13.713936,129.1962678904,24.836352,7.243936,25.8712,103.63,6.47,103.8317764463,130.81,123.256352,13.243936,123.965842671,24.836352,7.243936,25.8712,98.42,6.0,98.6027200436,133.35,70.516352,49.233936,86.0031182774,24.836352,7.243936,25.8712,45.68,41.99,62.0469378777,133.14,73.396352,69.403936,101.014507964,24.836352,7.243936,25.8712,48.56,62.16,78.8792697735,132.33
2021-05-21 21:00:00,23.696448,6.911464,24.6838,23.696448,6.911464,24.6838,0.0,0.0,0.0,133.27,126.516448,14.181464,127.3087802774,23.696448,6.911464,24.6838,102.82,7.27,103.0766962024,131.07,121.336448,13.661464,122.1031089362,23.696448,6.911464,24.6838,97.64,6.75,97.8730407211,133.6,69.616448,48.301464,84.7318196233,23.696448,6.911464,24.6838,45.92,41.39,61.8205346143,133.27,72.496448,69.671464,100.5477392512,23.696448,6.911464,24.6838,48.8,62.76,79.5000477987,132.49
2021-05-21 21:30:00,22.517952,6.567736,23.4562,22.517952,6.567736,23.4562,0.0,0.0,0.0,133.16,124.997952,14.587736,125.8462953201,22.517952,6.567736,23.4562,102.48,8.02,102.7933402512,130.91,119.827952,14.037736,120.6474040853,22.517952,6.567736,23.4562,97.31,7.47,97.5962960363,133.46,68.617952,47.987736,83.7331842407,22.517952,6.567736,23.4562,46.1,41.42,61.9744011669,133.16,71.557952,70.287736,100.3040693414,22.517952,6.567736,23.4562,49.04,63.72,80.406218665,132.41
2021-05-21 22:00:00,21.32736,6.22048,22.216,21.32736,6.22048,22.216,0.0,0.0,0.0,133.65,119.53736,16.37048,120.6531104083,21.32736,6.22048,22.216,98.21,10.15,98.7331079223,131.62,114.60736,15.71048,115.6791517431,21.32736,6.22048,22.216,93.28,9.49,93.7614979616,133.85,65.65736,46.65048,80.5428842692,21.32736,6.22048,22.216,44.33,40.43,59.9977816257,133.65,68.40736,70.82048,98.4637359112,21.32736,6.22048,22.216,47.08,64.6,79.9355140097,132.98
2021-05-21 22:30:00,19.717632,5.750976,20.5392,19.717632,5.750976,20.5392,0.0,0.0,0.0,133.47,113.277632,17.460976,114.6154771154,19.717632,5.750976,20.5392,93.56,11.71,94.2899660621,131.67,108.567632,16.720976,109.8477207614,19.717632,5.750976,20.5392,88.85,10.97,89.5246524707,133.85,62.047632,45.160976,76.7425722144,19.717632,5.750976,20.5392,42.33,39.41,57.8357761252,133.47,64.597632,71.230976,96.1597941029,19.717632,5.750976,20.5392,44.88,65.48,79.384159629,132.73
2021-05-21 23:00:00,18.594816,5.423488,19.3696,18.594816,5.423488,19.3696,0.0,0.0,0.0,133.27,106.724816,19.273488,108.4511580847,18.594816,5.423488,19.3696,88.13,13.85,89.2116550682,131.56,102.304816,18.453488,103.955791547,18.594816,5.423488,19.3696,83.71,13.03,84.718032319,133.79,58.224816,44.563488,73.3214406634,18.594816,5.423488,19.3696,39.63,39.14,55.6998788149,133.27,60.474816,73.383488,95.0912176874,18.594816,5.423488,19.3696,41.88,67.96,79.827914917,132.44
2021-05-21 23:30:00,16.82304,4.90672,17.524,16.82304,4.90672,17.524,0.0,0.0,0.0,135.57,99.94304,21.20672,102.1681761489,16.82304,4.90672,17.524,83.12,16.3,84.7031546048,134.36,95.76304,20.25672,97.8820439876,16.82304,4.90672,17.524,78.94,15.35,80.4185681295,136.16,54.11304,43.82672,69.6347792701,16.82304,4.90672,17.524,37.29,38.92,53.9009322739,135.57,56.10304,74.58672,93.3312910958,16.82304,4.90672,17.524,39.28,69.68,79.9888792271,134.77
2021-05-22 00:00:00,14.213568,4.145624,14.8058,14.213568,4.145624,14.8058,0.0,0.0,0.0,135.57,92.943568,29.065624,97.382325558,14.213568,4.145624,14.8058,78.73,24.92,82.579775369,134.36,89.053568,27.715624,93.2667882327,14.213568,4.145624,14.8058,74.84,23.57,78.4638165016,136.16,52.783568,48.445624,71.6455409328,14.213568,4.145624,14.8058,38.57,44.3,58.7378489562,135.57,54.893568,67.305624,86.8524658821,14.213568,4.145624,14.8058,40.68,63.16,75.1268793442,134.77
2021-05-22 00:30:00,12.334464,3.597552,12.8484,12.334464,3.597552,12.8484,0.0,0.0,0.0,135.3,89.164464,29.347552,93.8700189027,12.334464,3.597552,12.8484,76.83,25.75,81.0303116124,131.52,85.344464,27.957552,89.807027839,12.334464,3.597552,12.8484,73.01,24.36,76.966679154,134.22,50.964464,47.877552,69.9259363636,12.334464,3.597552,12.8484,38.63,44.28,58.7621927773,135.3,53.054464,67.277552,85.6798993547,12.334464,3.597552,12.8484,40.72,63.68,75.5861151271,134.49
2021-05-22 01:00:00,10.051392,2.931656,10.4702,10.051392,2.931656,10.4702,0.0,0.0,0.0,135.64,86.631392,28.861656,91.3126128578,10.051392,2.931656,10.4702,76.58,25.93,80.8508583752,131.93,82.821392,27.451656,87.25237183,10.051392,2.931656,10.4702,72.77,24.52,76.789994791,134.22,50.451392,47.231656,69.1098566287,10.051392,2.931656,10.4702,40.4,44.3,59.9554000904,135.64,52.731392,66.971656,85.2396762643,10.051392,2.931656,10.4702,42.68,64.04,76.9591060239,134.85
2021-05-22 01:30:00,8.346048,2.4342639999999998,8.6938,8.346048,2.4342639999999998,8.6938,0.0,0.0,0.0,135.75,86.676048,28.214264,91.1525204806,8.346048,2.4342639999999998,8.6938,78.33,25.78,82.4633088106,132.19,82.776048,26.824264,87.0138797069,8.346048,2.4342639999999998,8.6938,74.43,24.39,78.3243065721,134.36,52.376048,47.014264,70.3817549054,8.346048,2.4342639999999998,8.6938,44.03,44.58,62.6579388426,135.75,55.026048,66.434264,86.2634186183,8.346048,2.4342639999999998,8.6938,46.68,64.0,79.2150389762,134.81
