Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-05-22 02:00:00,7.41408,2.16244,7.723,7.41408,2.16244,7.723,0.0,0.0,0.0,135.75,88.52408,27.75244,92.7723593847,7.41408,2.16244,7.723,81.11,25.59,85.0510446732,132.19,84.49408,26.37244,88.5141522391,7.41408,2.16244,7.723,77.08,24.21,80.7926388974,134.36,54.73408,46.94244,72.1069496415,7.41408,2.16244,7.723,47.32,44.78,65.1492962356,135.75,57.73408,65.96244,87.6599537086,7.41408,2.16244,7.723,50.32,63.8,81.2560299301,134.81
2021-05-22 02:30:00,7.603776,2.217768,7.9206,7.603776,2.217768,7.9206,0.0,0.0,0.0,136.08,87.393776,28.167768,91.8209956254,7.603776,2.217768,7.9206,79.79,25.95,83.9037937164,132.55,83.423776,26.757768,87.6099569138,7.603776,2.217768,7.9206,75.82,24.54,79.6924337688,134.62,53.533776,47.047768,71.2696123646,7.603776,2.217768,7.9206,45.93,44.83,64.1817248132,136.08,56.403776,66.217768,86.9837843851,7.603776,2.217768,7.9206,48.8,64.0,80.4825446914,134.98
2021-05-22 03:00:00,7.624128,2.223704,7.9418,7.624128,2.223704,7.9418,0.0,0.0,0.0,136.08,85.994128,28.653704,90.6422903693,7.624128,2.223704,7.9418,78.37,26.43,82.7067216132,132.55,82.104128,27.233704,86.5029621932,7.624128,2.223704,7.9418,74.48,25.01,78.566980978,134.62,52.994128,47.253704,71.0020432396,7.624128,2.223704,7.9418,45.37,45.03,63.922905128,136.08,55.824128,66.423704,86.7665933412,7.624128,2.223704,7.9418,48.2,64.2,80.2800099651,134.98
2021-05-22 03:30:00,9.936384,2.898112,10.3504,9.936384,2.898112,10.3504,0.0,0.0,0.0,136.43,84.526384,29.718112,89.5984138976,9.936384,2.898112,10.3504,74.59,26.82,79.2652540525,132.96,80.826384,28.278112,85.6303449065,9.936384,2.898112,10.3504,70.89,25.38,75.2963246115,135.0,50.546384,47.618111999999996,69.4436572044,9.936384,2.898112,10.3504,40.61,44.72,60.4073712389,136.43,52.816384,67.658112,85.8323396992,9.936384,2.898112,10.3504,42.88,64.76,77.6695049553,135.39
2021-05-22 04:00:00,10.035264,2.926952,10.4534,10.035264,2.926952,10.4534,0.0,0.0,0.0,136.6,83.955264,29.646952,89.0361056886,10.035264,2.926952,10.4534,73.92,26.72,78.6010483391,133.18,80.275264,28.216952,85.0900369634,10.035264,2.926952,10.4534,70.24,25.29,74.6541472391,135.18,48.945264,47.746952,68.376971952,10.035264,2.926952,10.4534,38.91,44.82,59.353352896,136.6,51.035264,67.886952,84.9307743012,10.035264,2.926952,10.4534,41.0,64.96,76.816675273,135.58
2021-05-22 04:30:00,8.750976,2.552368,9.1156,8.750976,2.552368,9.1156,0.0,0.0,0.0,136.73,83.070976,29.782367999999998,88.2483795731,8.750976,2.552368,9.1156,74.32,27.23,79.1513442716,133.31,79.380976,28.332368,84.285600355,8.750976,2.552368,9.1156,70.63,25.78,75.1878002072,135.29,50.230976,46.932368,68.7444406189,8.750976,2.552368,9.1156,41.48,44.38,60.7468089697,136.73,52.630976,68.672368,86.5211752199,8.750976,2.552368,9.1156,43.88,66.12,79.3555845546,135.74
2021-05-22 05:00:00,8.596608,2.507344,8.9548,8.596608,2.507344,8.9548,0.0,0.0,0.0,137.16,81.596608,30.187344,87.0016216796,8.596608,2.507344,8.9548,73.0,27.68,78.0716491436,133.78,77.986608,28.717344,83.1059376565,8.596608,2.507344,8.9548,69.39,26.21,74.17503758,135.73,49.286608,46.837344,67.9919592387,8.596608,2.507344,8.9548,40.69,44.33,60.1732914174,137.16,51.556608,68.947344,86.091928037,8.596608,2.507344,8.9548,42.96,66.44,79.1191203187,136.2
2021-05-22 05:30:00,9.288384,2.709112,9.6754,9.288384,2.709112,9.6754,0.0,0.0,0.0,137.42,81.008384,30.509112000000002,86.5630648332,9.288384,2.709112,9.6754,71.72,27.8,76.919427975,134.14,77.448384,29.029112,82.70998445,9.288384,2.709112,9.6754,68.16,26.32,73.0652311295,136.09,48.548384,46.519112,67.2381838711,9.288384,2.709112,9.6754,39.26,43.81,58.8274060281,137.42,50.688384,69.509112,86.0280705558,9.288384,2.709112,9.6754,41.4,66.8,78.5888032737,136.51
2021-05-22 06:00:00,8.6256,2.5158,8.985,8.6256,2.5158,8.985,0.0,0.0,0.0,137.22,82.0356,30.0858,87.3784586097,8.6256,2.5158,8.985,73.41,27.57,78.4164077219,133.86,78.3856,28.6158,83.4455888409,8.6256,2.5158,8.985,69.76,26.1,74.4826664399,135.91,49.5156,45.3758,67.1621758805,8.6256,2.5158,8.985,40.89,42.86,59.2365740063,137.22,51.7856,69.4358,86.6203133739,8.6256,2.5158,8.985,43.16,66.92,79.6308482939,136.3
2021-05-22 06:30:00,8.64288,2.52084,9.003,8.64288,2.52084,9.003,0.0,0.0,0.0,136.66,86.07288,28.13084,90.5532154625,8.64288,2.52084,9.003,77.43,25.61,81.555361565,133.09,82.21288,26.74084,86.4524734279,8.64288,2.52084,9.003,73.57,24.22,77.4542013063,135.31,53.33288,46.24084,70.5876148697,8.64288,2.52084,9.003,44.69,43.72,62.5190730897,136.66,56.08288,67.04084,87.4057415563,8.64288,2.52084,9.003,47.44,64.52,80.0836063124,135.74
2021-05-22 07:00:00,9.47904,2.76472,9.874,9.47904,2.76472,9.874,0.0,0.0,0.0,135.88,90.29904,26.56472,94.1254533779,9.47904,2.76472,9.874,80.82,23.8,84.251483073,132.09,86.26904,25.27472,89.895265357,9.47904,2.76472,9.874,76.79,22.51,80.0212734215,134.52,55.69904,47.39472,73.1344142029,9.47904,2.76472,9.874,46.22,44.63,64.2504887141,135.88,58.59904,65.64472,87.9947541209,9.47904,2.76472,9.874,49.12,62.88,79.7914080588,134.99
2021-05-22 07:30:00,9.965952,2.906736,10.3812,9.965952,2.906736,10.3812,0.0,0.0,0.0,135.24,95.245952,25.466736,98.5918151516,9.965952,2.906736,10.3812,85.28,22.56,88.2135590485,131.03,91.005952,24.236736,94.1780370966,9.965952,2.906736,10.3812,81.04,21.33,83.8000626491,133.71,59.045952,47.706736,75.9101910639,9.965952,2.906736,10.3812,49.08,44.8,66.4521361583,135.24,62.285952,65.106736,90.1023134504,9.965952,2.906736,10.3812,52.32,62.2,81.278671249,134.35
2021-05-22 08:00:00,10.900608,3.179344,11.354800000000001,10.900608,3.179344,11.354800000000001,0.0,0.0,0.0,135.24,100.690608,23.439344,103.3827905725,10.900608,3.179344,11.354800000000001,89.79,20.26,92.047334019,131.03,96.210608,22.319344,98.7655517289,10.900608,3.179344,11.354800000000001,85.31,19.14,87.4307480238,133.71,62.920608,48.879344,79.675549455,10.900608,3.179344,11.354800000000001,52.02,45.7,69.2428364526,135.24,66.500608,63.659344,92.0589101765,10.900608,3.179344,11.354800000000001,55.6,60.48,82.1534564093,134.35
2021-05-22 08:30:00,10.951488,3.194184,11.4078,10.951488,3.194184,11.4078,0.0,0.0,0.0,134.7,108.581488,17.564184,109.9929092982,10.951488,3.194184,11.4078,97.63,14.37,98.6818818223,130.21,103.751488,16.084184,104.9908197756,10.951488,3.194184,11.4078,92.8,12.89,93.6909392631,133.03,66.821488,47.104184,81.7552164014,10.951488,3.194184,11.4078,55.87,43.91,71.0601505768,134.7,70.831488,64.514184,95.8080353075,10.951488,3.194184,11.4078,59.88,61.32,85.7073905798,133.81
2021-05-22 09:00:00,12.988224,3.788232,13.5294,12.988224,3.788232,13.5294,0.0,0.0,0.0,134.04,114.398224,12.128232,115.0393309516,12.988224,3.788232,13.5294,101.41,8.34,101.7523645917,130.56,109.298224,11.568232,109.9087155833,12.988224,3.788232,13.5294,96.31,7.78,96.6237263823,133.36,67.288224,45.118232,81.0145662698,12.988224,3.788232,13.5294,54.3,41.33,68.2397164414,134.04,71.148224,67.868232,98.3268360783,12.988224,3.788232,13.5294,58.16,64.08,86.5380378793,133.16
2021-05-22 09:30:00,15.121536,4.410448,15.7516,15.121536,4.410448,15.7516,0.0,0.0,0.0,133.64,117.131536,11.690448,117.7134796876,15.121536,4.410448,15.7516,102.01,7.28,102.2694406947,131.27,112.001536,11.190448,112.5591852885,15.121536,4.410448,15.7516,96.88,6.78,97.1169542356,134.05,69.881536,46.070448,83.7013455844,15.121536,4.410448,15.7516,54.76,41.66,68.8056189566,133.64,73.721536,67.490448,99.9491142604,15.121536,4.410448,15.7516,58.6,63.08,86.0990499367,132.77
2021-05-22 10:00:00,15.593856,4.548208,16.2436,15.593856,4.548208,16.2436,0.0,0.0,0.0,133.64,118.723856,10.628208,119.1986274619,15.593856,4.548208,16.2436,103.13,6.08,103.3090668819,131.27,113.533856,10.178208,113.9891765753,15.593856,4.548208,16.2436,97.94,5.63,98.1016844911,134.05,70.513856,46.928208,84.7021876582,15.593856,4.548208,16.2436,54.92,42.38,69.370532649,133.64,74.433856,66.988208,100.1389980481,15.593856,4.548208,16.2436,58.84,62.44,85.7956828751,132.77
2021-05-22 10:30:00,17.000256,4.958408,17.7086,17.000256,4.958408,17.7086,0.0,0.0,0.0,133.69,118.700256,11.008408,119.2096297333,17.000256,4.958408,17.7086,101.7,6.05,101.8797943657,131.24,113.590256,10.568408,114.0808375925,17.000256,4.958408,17.7086,96.59,5.61,96.7527787715,134.05,70.510256,47.528408,85.0332039159,17.000256,4.958408,17.7086,53.51,42.57,68.3778107283,133.69,74.240256,67.318408,100.2166835741,17.000256,4.958408,17.7086,57.24,62.36,84.6474287855,132.82
2021-05-22 11:00:00,17.644224,5.146232,18.3794,17.644224,5.146232,18.3794,0.0,0.0,0.0,133.76,121.214224,10.596232,121.6764900567,17.644224,5.146232,18.3794,103.57,5.45,103.7132942298,131.28,116.004224,10.176232,116.4497131107,17.644224,5.146232,18.3794,98.36,5.03,98.488529789,134.1,70.044224,48.356232,85.1147372022,17.644224,5.146232,18.3794,52.4,43.21,67.9180690244,133.76,73.644224,67.186232,99.6868170769,17.644224,5.146232,18.3794,56.0,62.04,83.5760827031,132.88
2021-05-22 11:30:00,16.218816,4.730488,16.8946,16.218816,4.730488,16.8946,0.0,0.0,0.0,134.05,120.348816,10.470488,120.8034297177,16.218816,4.730488,16.8946,104.13,5.74,104.2880841707,131.63,115.128816,10.040488,115.5658066767,16.218816,4.730488,16.8946,98.91,5.31,99.0524315704,134.36,70.508816,47.730488,85.1451268038,16.218816,4.730488,16.8946,54.29,43.0,69.2560762677,134.05,74.338816,66.930488,100.0297445173,16.218816,4.730488,16.8946,58.12,62.2,85.127988347,133.16
2021-05-22 12:00:00,15.502656,4.521608,16.1486,15.502656,4.521608,16.1486,0.0,0.0,0.0,134.15,120.592656,10.041608,121.0100102155,15.502656,4.521608,16.1486,105.09,5.52,105.2348730222,131.85,115.322656,9.631608,115.724167137,15.502656,4.521608,16.1486,99.82,5.11,99.9507103527,134.51,71.292656,47.761608,85.8126680525,15.502656,4.521608,16.1486,55.79,43.24,70.5848546078,134.15,75.302656,66.201608,100.2653624261,15.502656,4.521608,16.1486,59.8,61.68,85.9096176222,133.27
2021-05-22 12:30:00,13.324224,3.8862319999999997,13.8794,13.324224,3.8862319999999997,13.8794,0.0,0.0,0.0,133.84,120.014224,10.206232,120.4474206198,13.324224,3.8862319999999997,13.8794,106.69,6.32,106.877025127,131.59,114.654224,9.746232,115.0677197099,13.324224,3.8862319999999997,13.8794,101.33,5.86,101.4993029533,134.21,72.034224,46.646232,85.8184151979,13.324224,3.8862319999999997,13.8794,58.71,42.76,72.6311345086,133.84,76.324224,66.366232,101.1427897533,13.324224,3.8862319999999997,13.8794,63.0,62.48,88.7285207811,132.94
2021-05-22 13:00:00,15.815808,4.612944,16.4748,15.815808,4.612944,16.4748,0.0,0.0,0.0,133.98,119.265808,10.922944,119.7649517326,15.815808,4.612944,16.4748,103.45,6.31,103.6422626152,131.88,114.075808,10.462944,114.5546296227,15.815808,4.612944,16.4748,98.26,5.85,98.4339885405,134.38,71.695808,47.992944,86.2763673236,15.815808,4.612944,16.4748,55.88,43.38,70.7417754937,133.98,75.695808,66.812944,100.9644731315,15.815808,4.612944,16.4748,59.88,62.2,86.3391822987,133.07
2021-05-22 13:30:00,15.9792,4.6606000000000005,16.645,15.9792,4.6606000000000005,16.645,0.0,0.0,0.0,134.27,113.8992,12.2806,114.559333522,15.9792,4.6606000000000005,16.645,97.92,7.62,98.2160414596,132.32,108.9892,11.7606,109.62188389639999,15.9792,4.6606000000000005,16.645,93.01,7.1,93.2805987331,134.75,70.2492,47.9906,85.0767170794,15.9792,4.6606000000000005,16.645,54.27,43.33,69.4458191686,134.27,74.0192,67.5006,100.1757104741,15.9792,4.6606000000000005,16.645,58.04,62.84,85.5424292384,133.36
2021-05-22 14:00:00,22.324416,6.511288,23.2546,22.324416,6.511288,23.2546,0.0,0.0,0.0,134.7,108.664416,15.281288,109.7336460142,22.324416,6.511288,23.2546,86.34,8.77,86.7842641266,133.19,104.334416,14.721288,105.3678636133,22.324416,6.511288,23.2546,82.01,8.21,82.4199259888,135.36,65.884416,50.091288,82.7640828208,22.324416,6.511288,23.2546,43.56,43.58,61.6172865355,134.7,68.524416,69.671288,97.7224844123,22.324416,6.511288,23.2546,46.2,63.16,78.2535980003,133.8
2021-05-22 14:30:00,24.706752,7.206136,25.7362,24.706752,7.206136,25.7362,0.0,0.0,0.0,135.1,108.516752,17.106136,109.8567492395,24.706752,7.206136,25.7362,83.81,9.9,84.3926898493,133.85,104.316752,16.476136,105.6098849792,24.706752,7.206136,25.7362,79.61,9.27,80.147894545,135.93,62.506752,49.246136,79.575599002,24.706752,7.206136,25.7362,37.8,42.04,56.5349590961,135.1,64.466752,72.966136,97.3653897245,24.706752,7.206136,25.7362,39.76,65.76,76.8455281718,134.18
2021-05-22 15:00:00,28.6224,8.3482,29.815,28.6224,8.3482,29.815,0.0,0.0,0.0,135.69,103.1124,20.4682,105.1242799975,28.6224,8.3482,29.815,74.49,12.12,75.4695600888,134.45,99.4224,19.7382,101.3627651606,28.6224,8.3482,29.815,70.8,11.39,71.7103346806,136.43,61.5224,52.3782,80.7990194062,28.6224,8.3482,29.815,32.9,44.03,54.9640873662,135.69,62.9824,71.9482,95.6207414372,28.6224,8.3482,29.815,34.36,63.6,72.2881013722,134.77
2021-05-22 15:30:00,27.893952,8.135736,29.0562,27.893952,8.135736,29.0562,0.0,0.0,0.0,135.69,103.473952,26.175736,106.7334432015,27.893952,8.135736,29.0562,75.58,18.04,77.7031402197,134.05,99.733952,25.175736,102.862426885,27.893952,8.135736,29.0562,71.84,17.04,73.8332391271,136.06,59.453952,58.085736,83.1187411784,27.893952,8.135736,29.0562,31.56,49.95,59.0849904798,135.69,60.813952,64.175736,88.4130185493,27.893952,8.135736,29.0562,32.92,56.04,64.9939074068,134.77
2021-05-22 16:00:00,25.474944,7.430192,26.5364,25.474944,7.430192,26.5364,0.0,0.0,0.0,134.99,109.474944,25.380192,112.3784566087,25.474944,7.430192,26.5364,84.0,17.95,85.8964638387,131.13,105.304944,24.380192,108.0903556882,25.474944,7.430192,26.5364,79.83,16.95,81.6096281085,133.61,58.444944,56.240192,81.1096213489,25.474944,7.430192,26.5364,32.97,48.81,58.9019269634,134.99,59.874944,64.950192,88.3376270897,25.474944,7.430192,26.5364,34.4,57.52,67.0217158837,134.06
2021-05-22 16:30:00,15.826176,4.615968,16.4856,15.826176,4.615968,16.4856,0.0,0.0,0.0,135.22,108.086176,23.325968,110.5745098359,15.826176,4.615968,16.4856,92.26,18.71,94.138045975,131.13,103.496176,22.265968,105.8642138666,15.826176,4.615968,16.4856,87.67,17.65,89.4290299623,133.61,66.986176,51.615968,84.5656900148,15.826176,4.615968,16.4856,51.16,47.0,69.4719051128,135.22,70.426176,64.375968,95.4154679385,15.826176,4.615968,16.4856,54.6,59.76,80.9470048859,134.3
2021-05-22 17:00:00,13.443264,3.9209519999999998,14.0034,13.443264,3.9209519999999998,14.0034,0.0,0.0,0.0,135.06,112.143264,21.400952,114.1670373053,13.443264,3.9209519999999998,14.0034,98.7,17.48,100.2359237,130.85,107.223264,20.410952,109.1486843913,13.443264,3.9209519999999998,14.0034,93.78,16.49,95.2187402773,133.46,69.453264,51.440952,86.4287418798,13.443264,3.9209519999999998,14.0034,56.01,47.52,73.4525050628,135.06,73.443264,62.160952,96.2179659966,13.443264,3.9209519999999998,14.0034,60.0,58.24,83.6175675322,134.22
2021-05-22 17:30:00,13.542528,3.949904,14.1068,13.542528,3.949904,14.1068,0.0,0.0,0.0,133.79,117.332528,19.829904,118.9964168348,13.542528,3.949904,14.1068,103.79,15.88,104.997802358,129.22,112.142528,18.909904,113.7256833592,13.542528,3.949904,14.1068,98.6,14.96,99.7284392739,132.0,71.542528,52.209904,88.5675301017,13.542528,3.949904,14.1068,58.0,48.26,75.4521543761,133.79,75.702528,60.149904,96.6896255903,13.542528,3.949904,14.1068,62.16,56.2,83.7991980869,132.91
2021-05-22 18:00:00,11.5344,3.3642,12.015,11.5344,3.3642,12.015,0.0,0.0,0.0,133.79,120.5644,17.4742,121.8241446225,11.5344,3.3642,12.015,109.03,14.11,109.9392241195,129.22,115.1544,15.9942,116.2598394675,11.5344,3.3642,12.015,103.62,12.63,104.3868827966,132.0,73.7244,50.4242,89.319018697,11.5344,3.3642,12.015,62.19,47.06,77.9887152093,133.79,78.3744,60.7242,99.146230594,11.5344,3.3642,12.015,66.84,57.36,88.0781198709,132.91
2021-05-22 18:30:00,7.828032,2.283176,8.1542,7.828032,2.283176,8.1542,0.0,0.0,0.0,133.79,121.438032,10.643176,121.9035389618,7.828032,2.283176,8.1542,113.61,8.36,113.9171703476,129.76,115.698032,10.063176,116.1348445553,7.828032,2.283176,8.1542,107.87,7.78,108.1501978731,132.5,73.478032,43.663176,85.4721833405,7.828032,2.283176,8.1542,65.65,41.38,77.603008318,133.79,78.468032,67.083176,103.2346092558,7.828032,2.283176,8.1542,70.64,64.8,95.8595305643,132.91
2021-05-22 19:00:00,8.143872,2.375296,8.4832,8.143872,2.375296,8.4832,0.0,0.0,0.0,134.48,117.953872,12.115296,118.5744336565,8.143872,2.375296,8.4832,109.81,9.74,110.2411161954,132.77,112.393872,11.475296,112.9781610819,8.143872,2.375296,8.4832,104.25,9.1,104.6464165655,134.98,72.243872,43.505296,84.3320094721,8.143872,2.375296,8.4832,64.1,41.13,76.1609276467,134.48,77.063872,67.455296,102.4160989595,8.143872,2.375296,8.4832,68.92,65.08,94.7912063432,133.61
2021-05-22 19:30:00,8.033472,2.343096,8.3682,8.033472,2.343096,8.3682,0.0,0.0,0.0,134.48,114.923472,12.943096,115.6500244297,8.033472,2.343096,8.3682,106.89,10.6,107.4143011894,132.96,109.503472,12.263096,110.1879934637,8.033472,2.343096,8.3682,101.47,9.92,101.9537507893,135.14,69.773472,43.073096,81.9977377368,8.033472,2.343096,8.3682,61.74,40.73,73.9645895007,134.48,74.273472,67.983096,100.6888771647,8.033472,2.343096,8.3682,66.24,65.64,93.2542074118,133.61
2021-05-22 20:00:00,6.627648,1.933064,6.9038,6.627648,1.933064,6.9038,0.0,0.0,0.0,134.48,112.717648,13.483064,113.5211926711,6.627648,1.933064,6.9038,106.09,11.55,106.716871206,133.0,107.347648,12.753064,108.1025354583,6.627648,1.933064,6.9038,100.72,10.82,101.2995103641,135.14,67.287648,42.173064,79.4115539485,6.627648,1.933064,6.9038,60.66,40.24,72.7934969623,134.48,71.707648,68.293064,99.0248926897,6.627648,1.933064,6.9038,65.08,66.36,92.9465222588,133.56
2021-05-22 20:30:00,5.01408,1.46244,5.223,5.01408,1.46244,5.223,0.0,0.0,0.0,134.96,111.56408,13.59244,112.3890491614,5.01408,1.46244,5.223,106.55,12.13,107.2382366509,133.68,106.16408,12.84244,106.938020121,5.01408,1.46244,5.223,101.15,11.38,101.7881471489,135.75,66.55408,41.51244,78.4393283972,5.01408,1.46244,5.223,61.54,40.05,73.4246150824,134.96,71.05408,68.50244,98.6978549443,5.01408,1.46244,5.223,66.04,67.04,94.104427101,134.07
2021-05-22 21:00:00,4.41888,1.28884,4.603,4.41888,1.28884,4.603,0.0,0.0,0.0,134.96,109.94888,14.60884,110.9151676706,4.41888,1.28884,4.603,105.53,13.32,106.3673037169,133.68,104.60888,13.78884,105.5137426282,4.41888,1.28884,4.603,100.19,12.5,100.9667574006,135.75,65.48888,38.91884,76.1805061062,4.41888,1.28884,4.603,61.07,37.63,71.7325714024,134.96,69.97888,69.40884,98.5628262389,4.41888,1.28884,4.603,65.56,68.12,94.5433657112,134.07
2021-05-22 21:30:00,4.180608,1.219344,4.3548,4.180608,1.219344,4.3548,0.0,0.0,0.0,134.01,110.700608,14.729344,111.6762203257,4.180608,1.219344,4.3548,106.52,13.51,107.373323037,132.46,105.310608,13.899344,106.2238952447,4.180608,1.219344,4.3548,101.13,12.68,101.9218293596,134.73,66.090608,38.299344,76.3859163501,4.180608,1.219344,4.3548,61.91,37.08,72.1649118339,134.01,70.700608,69.299344,98.9998739918,4.180608,1.219344,4.3548,66.52,68.08,95.1829648624,133.13
2021-05-22 22:00:00,4.286976,1.250368,4.4656,4.286976,1.250368,4.4656,0.0,0.0,0.0,133.56,109.046976,15.520368,110.1459250159,4.286976,1.250368,4.4656,104.76,14.27,105.7274349448,131.9,103.746976,14.650368,104.7762774281,4.286976,1.250368,4.4656,99.46,13.4,100.3586149765,134.25,64.926976,37.990368,75.2248647276,4.286976,1.250368,4.4656,60.64,36.74,70.9016022386,133.56,69.406976,69.770368,98.4135791866,4.286976,1.250368,4.4656,65.12,68.52,94.5283280292,132.68
2021-05-22 22:30:00,4.708416,1.373288,4.9046,4.708416,1.373288,4.9046,0.0,0.0,0.0,133.62,104.578416,16.613288,105.8897843573,4.708416,1.373288,4.9046,99.87,15.24,101.0261080117,132.03,99.548416,15.703288,100.7793648627,4.708416,1.373288,4.9046,94.84,14.33,95.9164975382,134.37,61.678416,38.453288,72.6834393674,4.708416,1.373288,4.9046,56.97,37.08,67.9743135309,133.62,65.788416,70.333288,96.3062151716,4.708416,1.373288,4.9046,61.08,68.96,92.1208336914,132.75
2021-05-22 23:00:00,5.318976,1.551368,5.5406,5.318976,1.551368,5.5406,0.0,0.0,0.0,134.1,100.218976,18.121368,101.8441315378,5.318976,1.551368,5.5406,94.9,16.57,96.335740512,132.77,95.418976,17.141368,96.9464154974,5.318976,1.551368,5.5406,90.1,15.59,91.4388216241,134.98,58.808976,38.211368,70.1327619776,5.318976,1.551368,5.5406,53.49,36.66,64.8470176647,134.1,62.478976,71.751368,95.1413750788,5.318976,1.551368,5.5406,57.16,70.2,90.5279271827,133.22
2021-05-22 23:30:00,5.602368,1.634024,5.8358,5.602368,1.634024,5.8358,0.0,0.0,0.0,134.58,93.572368,22.134024,96.1545790462,5.602368,1.634024,5.8358,87.97,20.5,90.3270219812,133.52,89.162368,20.984024,91.5983467678,5.602368,1.634024,5.8358,83.56,19.35,85.7711845552,135.55,55.312368,39.394024,67.9069008325,5.602368,1.634024,5.8358,49.71,37.76,62.4251688023,134.58,58.602368,72.314024,93.0782230292,5.602368,1.634024,5.8358,53.0,70.68,88.3440003622,133.69
2021-05-23 00:00:00,5.90016,1.7208800000000002,6.146,5.90016,1.7208800000000002,6.146,0.0,0.0,0.0,135.47,88.17016,28.77088,92.7455694381,5.90016,1.7208800000000002,6.146,82.27,27.05,86.6028602299,133.95,84.08016,27.31088,88.4045104732,5.90016,1.7208800000000002,6.146,78.18,25.59,82.2615371848,135.87,53.55016,45.08088,69.9993241225,5.90016,1.7208800000000002,6.146,47.65,43.36,64.4252442758,135.47,56.66016,67.00088,87.7467472446,5.90016,1.7208800000000002,6.146,50.76,65.28,82.6925389621,134.58
2021-05-23 00:30:00,5.582784,1.628312,5.8154,5.582784,1.628312,5.8154,0.0,0.0,0.0,136.04,84.812784,29.888312,89.9250772813,5.582784,1.628312,5.8154,79.23,28.26,84.1190852304,132.66,80.882784,28.378312,85.7167039705,5.582784,1.628312,5.8154,75.3,26.75,79.9102778121,134.87,51.692784,45.228312,68.6858364151,5.582784,1.628312,5.8154,46.11,43.6,63.4593736181,136.04,54.582784,68.268312,87.4061939025,5.582784,1.628312,5.8154,49.0,66.64,82.7157155564,135.13
2021-05-23 01:00:00,5.54112,1.61616,5.772,5.54112,1.61616,5.772,0.0,0.0,0.0,137.06,82.72112,30.73616,88.2467859222,5.54112,1.61616,5.772,77.18,29.12,82.4907679683,133.97,78.85112,29.16616,84.0723736694,5.54112,1.61616,5.772,73.31,27.55,78.3157621428,135.97,50.09112,43.80616,66.543970101,5.54112,1.61616,5.772,44.55,42.19,61.3571397638,137.06,52.82112,69.37616,87.1958846185,5.54112,1.61616,5.772,47.28,67.76,82.6245484103,136.16
2021-05-23 01:30:00,5.730816,1.671488,5.9696,5.730816,1.671488,5.9696,0.0,0.0,0.0,136.83,83.690816,30.791488,89.1754922386,5.730816,1.671488,5.9696,77.96,29.12,83.2210069634,133.68,79.800816,29.231488,84.9861760815,5.730816,1.671488,5.9696,74.07,27.56,79.031123616,135.71,50.750816,44.081488,67.2221905992,5.730816,1.671488,5.9696,45.02,42.41,61.8498868229,136.83,53.490816,69.751488,87.9007251083,5.730816,1.671488,5.9696,47.76,68.08,83.1619143599,135.91
2021-05-23 02:00:00,5.961792,1.738856,6.2102,5.961792,1.738856,6.2102,0.0,0.0,0.0,137.23,84.681792,30.638856,90.054124799,5.961792,1.738856,6.2102,78.72,28.9,83.8573097589,134.12,80.751792,29.088856,85.8313081259,5.961792,1.738856,6.2102,74.79,27.35,79.6339538137,136.1,51.771792,44.008856,67.9492299686,5.961792,1.738856,6.2102,45.81,42.27,62.3322468711,137.23,54.601792,69.938856,88.72879616110001,5.961792,1.738856,6.2102,48.64,68.2,83.7680702893,136.32
2021-05-23 02:30:00,5.516544,1.608992,5.7464,5.516544,1.608992,5.7464,0.0,0.0,0.0,137.09,83.886544,30.428992,89.2349472931,5.516544,1.608992,5.7464,78.37,28.82,83.5011934046,133.96,79.966544,28.888992000000002,85.0248317733,5.516544,1.608992,5.7464,74.45,27.28,79.2906104151,135.91,51.736544,43.988992,67.9095089236,5.516544,1.608992,5.7464,46.22,42.38,62.7084747064,137.09,54.596544,69.688992,88.5287423537,5.516544,1.608992,5.7464,49.08,68.08,83.926949188,136.17
2021-05-23 03:00:00,6.109632,1.781976,6.3642,6.109632,1.781976,6.3642,0.0,0.0,0.0,137.09,82.389632,30.891976,87.9907133866,6.109632,1.781976,6.3642,76.28,29.11,81.6457622905,133.96,78.579632,29.331976,83.8756423601,6.109632,1.781976,6.3642,72.47,27.55,77.5300161228,135.91,50.029632,44.331976,66.8452554346,6.109632,1.781976,6.3642,43.92,42.55,61.1511970447,137.09,52.629632,70.181976,87.7233601712,6.109632,1.781976,6.3642,46.52,68.4,82.7204352019,136.17
2021-05-23 03:30:00,5.7899519999999995,1.688736,6.0312,5.7899519999999995,1.688736,6.0312,0.0,0.0,0.0,137.44,80.859952,31.278736,86.6988532981,5.7899519999999995,1.688736,6.0312,75.07,29.59,80.6912200924,134.42,77.109952,29.698736,82.6314686874,5.7899519999999995,1.688736,6.0312,71.32,28.01,76.6231198791,136.29,49.589952,44.008736,66.3018263978,5.7899519999999995,1.688736,6.0312,43.8,42.32,60.9050277071,137.44,52.149952,70.448736,87.6506811017,5.7899519999999995,1.688736,6.0312,46.36,68.76,82.9288080223,136.5
2021-05-23 04:00:00,5.52384,1.61112,5.754,5.52384,1.61112,5.754,0.0,0.0,0.0,137.44,80.10384,31.22112,85.9731557918,5.52384,1.61112,5.754,74.58,29.61,80.2429342684,134.42,76.38384,29.64112,81.9334303444,5.52384,1.61112,5.754,70.86,28.03,76.2024966783,136.29,49.62384,44.02112,66.3353940397,5.52384,1.61112,5.754,44.1,42.41,61.1834789792,137.44,52.24384,70.25112,87.5479221867,5.52384,1.61112,5.754,46.72,68.64,83.0313675667,136.5
2021-05-23 04:30:00,5.841792,1.703856,6.0852,5.841792,1.703856,6.0852,0.0,0.0,0.0,137.37,79.211792,31.533856,85.2577976849,5.841792,1.703856,6.0852,73.37,29.83,79.2021830507,134.34,75.521792,29.943856,81.2414646535,5.841792,1.703856,6.0852,69.68,28.24,75.1851049078,136.24,48.991792,43.953856,65.8189724976,5.841792,1.703856,6.0852,43.15,42.25,60.3902723955,137.37,51.481792,70.383856,87.2024202242,5.841792,1.703856,6.0852,45.64,68.68,82.4618214691,136.42
2021-05-23 05:00:00,6.46656,1.8860800000000002,6.736,6.46656,1.8860800000000002,6.736,0.0,0.0,0.0,137.37,77.73656,32.27608,84.1707674956,6.46656,1.8860800000000002,6.736,71.27,30.39,77.478803553,134.34,74.16656,30.65608,80.2525629697,6.46656,1.8860800000000002,6.736,67.7,28.77,73.5595194383,136.24,47.35656,44.09608,64.7078669591,6.46656,1.8860800000000002,6.736,40.89,42.21,58.767986183,137.37,49.54656,70.80608,86.4196885715,6.46656,1.8860800000000002,6.736,43.08,68.92,81.276397558,136.42
2021-05-23 05:30:00,7.049664,2.056152,7.3434,7.049664,2.056152,7.3434,0.0,0.0,0.0,137.63,77.379664,32.416152,83.8952877773,7.049664,2.056152,7.3434,70.33,30.36,76.6031233045,134.69,73.859664,30.796152,80.0228276444,7.049664,2.056152,7.3434,66.81,28.74,72.7293867704,136.56,47.239664,44.476152,64.8823084636,7.049664,2.056152,7.3434,40.19,42.42,58.435370282,137.63,49.409664,70.616152,86.185589398,7.049664,2.056152,7.3434,42.36,68.56,80.5905900214,136.69
2021-05-23 06:00:00,9.32256,2.71908,9.711,9.32256,2.71908,9.711,0.0,0.0,0.0,137.51,77.26256,32.77908,83.9283698364,9.32256,2.71908,9.711,67.94,30.06,74.2929821719,134.58,73.86256,31.17908,80.1736415501,9.32256,2.71908,9.711,64.54,28.46,70.5363962788,136.47,46.25256,45.52908,64.9014362877,9.32256,2.71908,9.711,36.93,42.81,56.5377838264,137.51,48.04256,70.75908,85.5273931194,9.32256,2.71908,9.711,38.72,68.04,78.2858863397,136.57
2021-05-23 06:30:00,9.617280000000001,2.80504,10.018,9.617280000000001,2.80504,10.018,0.0,0.0,0.0,136.95,80.59728,31.88504,86.6751251467,9.617280000000001,2.80504,10.018,70.98,29.08,76.7059762991,133.76,77.04728,30.33504,82.8039733781,9.617280000000001,2.80504,10.018,67.43,27.53,72.8334112891,135.85,48.33728,45.43504,66.3387933083,9.617280000000001,2.80504,10.018,38.72,42.63,57.5895415853,136.95,50.33728,70.36504,86.5163603719,9.617280000000001,2.80504,10.018,40.72,67.56,78.8826470144,136.01
2021-05-23 07:00:00,10.707648,3.123064,11.1538,10.707648,3.123064,11.1538,0.0,0.0,0.0,136.95,82.527648,31.003064,88.1589624587,10.707648,3.123064,11.1538,71.82,27.88,77.0415913647,133.76,78.927648,29.513064,84.2650257549,10.707648,3.123064,11.1538,68.22,26.39,73.146431902,135.85,50.367648,46.233064,68.3695558848,10.707648,3.123064,11.1538,39.66,43.11,58.5780479361,136.95,52.507648,69.443064,87.0597050087,10.707648,3.123064,11.1538,41.8,66.32,78.3937650582,136.01
2021-05-23 07:30:00,15.331392,4.471656,15.9702,15.331392,4.471656,15.9702,0.0,0.0,0.0,136.24,84.651392,31.351656,90.2706181516,15.331392,4.471656,15.9702,69.32,26.88,74.349154669,132.32,81.171392,29.901656,86.5037797484,15.331392,4.471656,15.9702,65.84,25.43,70.580383252,135.04,50.201392,48.161656,69.5681311191,15.331392,4.471656,15.9702,34.87,43.69,55.8993112659,136.24,51.771392,69.511656,86.6726447588,15.331392,4.471656,15.9702,36.44,65.04,74.5524996227,135.31
2021-05-23 08:00:00,16.417344,4.788392,17.1014,16.417344,4.788392,17.1014,0.0,0.0,0.0,136.24,89.307344,29.858392,94.166476334,16.417344,4.788392,17.1014,72.89,25.07,77.0808471671,132.32,85.667344,28.498392,90.2831776944,16.417344,4.788392,17.1014,69.25,23.71,73.1964930854,135.04,53.387344,49.568392,72.850765163,16.417344,4.788392,17.1014,36.97,44.78,58.0691768497,136.24,55.217344,67.948392,87.5553485162,16.417344,4.788392,17.1014,38.8,63.16,74.1257418175,135.31
2021-05-23 08:30:00,17.426688,5.082784,18.1528,17.426688,5.082784,18.1528,0.0,0.0,0.0,135.78,95.646688,28.392784,99.7719354761,17.426688,5.082784,18.1528,78.22,23.31,81.6193880153,131.8,91.716688,27.132784,95.6459033377,17.426688,5.082784,18.1528,74.29,22.05,77.4932680947,134.52,56.316688,50.252784,75.4778884644,17.426688,5.082784,18.1528,38.89,45.17,59.6050417331,135.78,58.426688,67.162784,89.0197586229,17.426688,5.082784,18.1528,41.0,62.08,74.3970859644,134.85
2021-05-23 09:00:00,16.66368,4.86024,17.358,16.66368,4.86024,17.358,0.0,0.0,0.0,135.51,101.28368,26.43024,104.6754098191,16.66368,4.86024,17.358,84.62,21.57,87.3258798982,131.43,97.06368,25.23024,100.2891967542,16.66368,4.86024,17.358,80.4,20.37,82.940321316,134.12,60.26368,50.05024,78.3373324233,16.66368,4.86024,17.358,43.6,45.19,62.79407695,135.51,62.86368,65.66024,90.9016467398,16.66368,4.86024,17.358,46.2,60.8,76.3615086284,134.59
2021-05-23 09:30:00,18.314688,5.341784,19.0778,18.314688,5.341784,19.0778,0.0,0.0,0.0,134.11,105.014688,25.571784,108.0833050599,18.314688,5.341784,19.0778,86.7,20.23,89.0288880083,129.61,100.684688,24.451784,103.611274186,18.314688,5.341784,19.0778,82.37,19.11,84.5577258445,132.48,62.754688,50.431784,80.507861128,18.314688,5.341784,19.0778,44.44,45.09,63.3089385474,134.11,65.474688,65.021784,92.2754960065,18.314688,5.341784,19.0778,47.16,59.68,76.0642360114,133.19
2021-05-23 10:00:00,23.551872,6.869296,24.5332,23.551872,6.869296,24.5332,0.0,0.0,0.0,134.11,105.761872,25.759296,108.8536398076,23.551872,6.869296,24.5332,82.21,18.89,84.3523336962,129.61,101.661872,24.699296,104.6192689778,23.551872,6.869296,24.5332,78.11,17.83,80.1191674944,132.48,62.931872,53.539296,82.6249159128,23.551872,6.869296,24.5332,39.38,46.67,61.0645011443,134.11,65.111872,64.549296,91.6851541387,23.551872,6.869296,24.5332,41.56,57.68,71.0930095016,133.19
2021-05-23 10:30:00,34.128,9.954,35.55,34.128,9.954,35.55,0.0,0.0,0.0,133.91,105.378,27.894,109.0073305792,34.128,9.954,35.55,71.25,17.94,73.4738463673,129.43,101.818,26.894,105.3099822429,34.128,9.954,35.55,67.69,16.94,69.7775013883,132.34,59.258,58.884,83.5394279368,34.128,9.954,35.55,25.13,48.93,55.0060160346,133.91,59.888,65.354,88.643769437,34.128,9.954,35.55,25.76,55.4,61.0961340839,132.98
2021-05-23 11:00:00,34.194624,9.973432,35.6194,34.194624,9.973432,35.6194,0.0,0.0,0.0,134.03,107.994624,26.743432,111.2566850488,34.194624,9.973432,35.6194,73.8,16.77,75.6813907113,129.69,104.364624,24.873432,107.2877549496,34.194624,9.973432,35.6194,70.17,14.9,71.734502856,132.62,59.574624,57.583432,82.8552199058,34.194624,9.973432,35.6194,25.38,47.61,53.9523539802,134.03,60.194624,66.093432,89.3965016767,34.194624,9.973432,35.6194,26.0,56.12,61.8502578814,133.11
2021-05-23 11:30:00,31.535808,9.197944,32.8498,31.535808,9.197944,32.8498,0.0,0.0,0.0,133.69,109.175808,18.627944,110.75358843,31.535808,9.197944,32.8498,77.64,9.43,78.2105779291,132.13,105.255808,18.017944,106.7868504251,31.535808,9.197944,32.8498,73.72,8.82,74.2457460061,134.41,61.715808,50.827944,79.9519908968,31.535808,9.197944,32.8498,30.18,41.63,51.4187640847,133.69,62.895808,72.357944,95.8725963134,31.535808,9.197944,32.8498,31.36,63.16,70.516914283,132.73
2021-05-23 12:00:00,35.646912,10.397016,37.1322,35.646912,10.397016,37.1322,0.0,0.0,0.0,133.69,110.156912,19.377016,111.8481739254,35.646912,10.397016,37.1322,74.51,8.98,75.0491872041,132.13,106.396912,18.817016,108.0480586326,35.646912,10.397016,37.1322,70.75,8.42,71.2492729787,134.41,59.026912,52.597015999999996,79.0608780141,35.646912,10.397016,37.1322,23.38,42.2,48.2438016744,133.69,59.446912,71.997016,93.3675835568,35.646912,10.397016,37.1322,23.8,61.6,66.0378679244,132.73
2021-05-23 12:30:00,35.449343999999996,10.339392,36.9264,35.449343999999996,10.339392,36.9264,0.0,0.0,0.0,133.67,110.489344,19.419392,112.1829217091,35.449343999999996,10.339392,36.9264,75.04,9.08,75.5873534396,132.18,106.699344,18.839392,108.3497701934,35.449343999999996,10.339392,36.9264,71.25,8.5,71.7552262905,134.45,59.999344,52.419392,79.6725419331,35.449343999999996,10.339392,36.9264,24.55,42.08,48.7178499115,133.67,60.529344,72.739392,94.6299140526,35.449343999999996,10.339392,36.9264,25.08,62.4,67.251515968,132.74
2021-05-23 13:00:00,37.273152,10.871336,38.8262,37.273152,10.871336,38.8262,0.0,0.0,0.0,133.67,108.893152,20.201336,110.7511287919,37.273152,10.871336,38.8262,71.62,9.33,72.2251569746,132.18,105.293152,19.611336,107.1039325039,37.273152,10.871336,38.8262,68.02,8.74,68.5792096776,134.45,58.903152,52.821336,79.1181069817,37.273152,10.871336,38.8262,21.63,41.95,47.1980868256,133.67,59.153152,73.191336,94.1066791307,37.273152,10.871336,38.8262,21.88,62.32,66.0493512459,132.74
2021-05-23 13:30:00,40.04448,11.67964,41.713,40.04448,11.67964,41.713,0.0,0.0,0.0,133.43,106.57448,21.12964,108.648890808,40.04448,11.67964,41.713,66.53,9.45,67.1977931185,132.06,103.20448,20.53964,105.2285203897,40.04448,11.67964,41.713,63.16,8.86,63.7784070043,134.34,56.48448,53.74964,77.9712785646,40.04448,11.67964,41.713,16.44,42.07,45.168113753,133.43,56.12448,73.75964,92.6846359878,40.04448,11.67964,41.713,16.08,62.08,64.1287205548,132.52
2021-05-23 14:00:00,39.914496,11.641728,41.5776,39.914496,11.641728,41.5776,0.0,0.0,0.0,133.43,108.784496,21.051728,110.8027157689,39.914496,11.641728,41.5776,68.87,9.41,69.5098913825,132.06,105.304496,20.451728,107.2721308449,39.914496,11.641728,41.5776,65.39,8.81,65.9808169092,134.34,56.374496,54.341728,78.3013869691,39.914496,11.641728,41.5776,16.46,42.7,45.7626660063,133.43,56.034496,73.681728,92.5681466977,39.914496,11.641728,41.5776,16.12,62.04,64.1000468019,132.52
2021-05-23 14:30:00,40.767936,11.890648,42.4666,40.767936,11.890648,42.4666,0.0,0.0,0.0,133.84,106.867936,21.490648,109.0073561571,40.767936,11.890648,42.4666,66.1,9.6,66.7934877065,132.55,103.537936,20.890648,105.6244449216,40.767936,11.890648,42.4666,62.77,9.0,63.4119302655,134.77,57.327936,55.440648,79.7505968422,40.767936,11.890648,42.4666,16.56,43.55,46.5922321852,133.84,56.967936,73.290648,92.827069416,40.767936,11.890648,42.4666,16.2,61.4,63.5011810914,132.93
2021-05-23 15:00:00,42.331392,12.346656,44.0952,42.331392,12.346656,44.0952,0.0,0.0,0.0,133.95,108.831392,21.456656,110.926371848,42.331392,12.346656,44.0952,66.5,9.11,67.1211002592,132.86,105.471392,20.876656,107.5176696928,42.331392,12.346656,44.0952,63.14,8.53,63.7135817546,135.02,54.291392,56.656656,78.469942745,42.331392,12.346656,44.0952,11.96,44.31,45.8957263806,133.95,53.451392,73.186656,90.6274678185,42.331392,12.346656,44.0952,11.12,60.84,61.8478778941,133.03
2021-05-23 15:30:00,36.29664,10.58652,37.809,36.29664,10.58652,37.809,0.0,0.0,0.0,134.1,109.66664,21.09652,111.6773705144,36.29664,10.58652,37.809,73.37,10.51,74.1189382007,133.06,105.96664,20.45652,107.923111535,36.29664,10.58652,37.809,69.67,9.87,70.3656578169,135.17,60.13664,52.64652,79.9254123455,36.29664,10.58652,37.809,23.84,42.06,48.3465531346,134.1,60.57664,74.14652,95.7456826275,36.29664,10.58652,37.809,24.28,63.56,68.0396355075,133.19
2021-05-23 16:00:00,39.179712,11.427416,40.8122,39.179712,11.427416,40.8122,0.0,0.0,0.0,134.28,113.059712,21.287416,115.0463061444,39.179712,11.427416,40.8122,73.88,9.86,74.5350521567,133.13,109.319712,20.667416,111.2561976515,39.179712,11.427416,40.8122,70.14,9.24,70.7460048342,135.25,59.479712,54.307416,80.5427313431,39.179712,11.427416,40.8122,20.3,42.88,47.442432484,134.28,59.539712,74.187416,95.1249178596,39.179712,11.427416,40.8122,20.36,62.76,65.9798999696,133.39
2021-05-23 16:30:00,36.741312,10.716216,38.2722,36.741312,10.716216,38.2722,0.0,0.0,0.0,133.52,117.211312,20.386216,118.9709605894,36.741312,10.716216,38.2722,80.47,9.67,81.0489346013,131.94,113.141312,19.786216,114.8583946635,36.741312,10.716216,38.2722,76.4,9.07,76.9364991405,134.29,60.421312,52.006216,79.7206462997,36.741312,10.716216,38.2722,23.68,41.29,47.5983875777,133.52,60.861312,73.956216,95.7790226688,36.741312,10.716216,38.2722,24.12,63.24,67.6836169246,132.63
2021-05-23 17:00:00,36.354432,10.603376,37.8692,36.354432,10.603376,37.8692,0.0,0.0,0.0,133.52,119.014432,19.753376,120.642574938,36.354432,10.603376,37.8692,82.66,9.15,83.1648850177,131.94,114.824432,19.163376,116.4125644587,36.354432,10.603376,37.8692,78.47,8.56,78.9355084864,134.29,62.804432,52.033376,81.558990288,36.354432,10.603376,37.8692,26.45,41.43,49.1533050771,133.52,63.554432,73.363376,97.0636428585,36.354432,10.603376,37.8692,27.2,62.76,68.4007134466,132.63
2021-05-23 17:30:00,32.068608,9.353344,33.4048,32.068608,9.353344,33.4048,0.0,0.0,0.0,133.27,125.248608,17.323344,126.4409429468,32.068608,9.353344,33.4048,93.18,7.97,93.5202293624,131.61,120.518608,16.783344,121.6816153331,32.068608,9.353344,33.4048,88.45,7.43,88.7615198157,134.01,65.168608,51.273344,82.9210665247,32.068608,9.353344,33.4048,33.1,41.92,53.4125116429,133.27,66.588608,72.273344,98.2724730956,32.068608,9.353344,33.4048,34.52,62.92,71.7673797766,132.38
2021-05-23 18:00:00,29.71872,8.66796,30.957,29.71872,8.66796,30.957,0.0,0.0,0.0,133.94,125.86872,16.86796,126.9939476865,29.71872,8.66796,30.957,96.15,8.2,96.4990284925,132.15,120.98872,16.30796,122.0828404265,29.71872,8.66796,30.957,91.27,7.64,91.58920515,134.5,67.41872,49.65796,83.7328895823,29.71872,8.66796,30.957,37.7,40.99,55.6908439512,133.94,69.35872,72.30796,100.1951751303,29.71872,8.66796,30.957,39.64,63.64,74.9758574476,133.06
2021-05-23 18:30:00,27.531264,8.029952,28.6784,27.531264,8.029952,28.6784,0.0,0.0,0.0,133.57,126.761264,16.169952,127.7884400036,27.531264,8.029952,28.6784,99.23,8.14,99.5633090049,131.63,121.751264,15.629952,122.7504203053,27.531264,8.029952,28.6784,94.22,7.6,94.5260196983,134.03,68.551264,49.129952,84.3387691369,27.531264,8.029952,28.6784,41.02,41.1,58.0676364251,133.57,70.891264,71.749952,100.8643986921,27.531264,8.029952,28.6784,43.36,63.72,77.0735233397,132.68
2021-05-23 19:00:00,25.601088,7.466984,26.6678,25.601088,7.466984,26.6678,0.0,0.0,0.0,133.61,125.131088,16.386983999999998,126.1995341857,25.601088,7.466984,26.6678,99.53,8.92,99.9289112319,131.67,120.071088,15.786984,121.10447984,25.601088,7.466984,26.6678,94.47,8.32,94.8356647048,134.06,68.901088,49.036984,84.5694136636,25.601088,7.466984,26.6678,43.3,41.57,60.0246191158,133.61,71.441088,71.746984,101.2494877405,25.601088,7.466984,26.6678,45.84,64.28,78.9507694706,132.73
2021-05-23 19:30:00,24.662016,7.193088,25.6896,24.662016,7.193088,25.6896,0.0,0.0,0.0,134.27,122.082016,17.523088,123.3331960329,24.662016,7.193088,25.6896,97.42,10.33,97.9661436416,132.62,117.152016,16.863088,118.359446559,24.662016,7.193088,25.6896,92.49,9.67,92.9941342236,134.84,67.522016,47.403088,82.5001539189,24.662016,7.193088,25.6896,42.86,40.21,58.7692411045,134.27,70.062016,72.033088,100.4860779053,24.662016,7.193088,25.6896,45.4,64.84,79.154188771,133.4
2021-05-23 20:00:00,24.195648,7.057064,25.2038,24.195648,7.057064,25.2038,0.0,0.0,0.0,133.69,119.915648,18.277064,121.3005099071,24.195648,7.057064,25.2038,95.72,11.22,96.3753433198,132.01,115.075648,17.567064,116.4087904765,24.195648,7.057064,25.2038,90.88,10.51,91.4857065339,134.32,65.855648,46.037064,80.3515876336,24.195648,7.057064,25.2038,41.66,38.98,57.052572247,133.69,68.315648,72.457064,99.5844058332,24.195648,7.057064,25.2038,44.12,65.4,78.8906483685,132.83
2021-05-23 20:30:00,23.644032,6.896176,24.6292,23.644032,6.896176,24.6292,0.0,0.0,0.0,133.38,120.224032,18.156176,121.5872715266,23.644032,6.896176,24.6292,96.58,11.26,97.2341709483,131.68,115.354032,17.456176,116.6673509565,23.644032,6.896176,24.6292,91.71,10.56,92.315966658,134.07,65.434032,46.076176,80.0289106421,23.644032,6.896176,24.6292,41.79,39.18,57.2841732069,133.38,67.884032,72.616176,99.4049838662,23.644032,6.896176,24.6292,44.24,65.72,79.2230774459,132.57
2021-05-23 21:00:00,23.781312,6.936216,24.7722,23.781312,6.936216,24.7722,0.0,0.0,0.0,133.38,118.511312,18.986216,120.02252901,23.781312,6.936216,24.7722,94.73,12.05,95.4933264684,131.68,113.731312,18.236216,115.184074,23.781312,6.936216,24.7722,89.95,11.3,90.6570046935,134.07,63.941311999999996,45.096216,78.2442335115,23.781312,6.936216,24.7722,40.16,38.16,55.3986570234,133.38,66.261312,73.176216,98.7183876289,23.781312,6.936216,24.7722,42.48,66.24,78.6910922532,132.57
2021-05-23 21:30:00,24.083328,7.024304,25.0868,24.083328,7.024304,25.0868,0.0,0.0,0.0,133.0,118.353328,18.794304,119.8362887923,24.083328,7.024304,25.0868,94.27,11.77,95.0019252436,131.16,113.603328,18.074304,115.0321546254,24.083328,7.024304,25.0868,89.52,11.05,90.1994063173,133.69,63.823328,44.764304,77.9567836022,24.083328,7.024304,25.0868,39.74,37.74,54.8048829941,133.0,66.123328,73.184304,98.6318247715,24.083328,7.024304,25.0868,42.04,66.16,78.38690707,132.21
2021-05-23 22:00:00,24.400128,7.116704,25.4168,24.400128,7.116704,25.4168,0.0,0.0,0.0,132.54,113.190128,20.256704,114.9884304337,24.400128,7.116704,25.4168,88.79,13.14,89.7570259088,130.4,108.720128,19.456704,110.4474063203,24.400128,7.116704,25.4168,84.32,12.34,85.2181788118,133.07,61.070128,45.346704,76.0649991626,24.400128,7.116704,25.4168,36.67,38.23,52.9737840823,132.54,63.040128,73.676704,96.9655322811,24.400128,7.116704,25.4168,38.64,66.56,76.9628689694,131.72
2021-05-23 22:30:00,23.343168,6.808424,24.3158,23.343168,6.808424,24.3158,0.0,0.0,0.0,133.81,106.943168,20.898424,108.9659823411,23.343168,6.808424,24.3158,83.6,14.09,84.7790546067,132.35,102.753168,20.068424,104.6945804513,23.343168,6.808424,24.3158,79.41,13.26,80.5094758398,134.68,57.743168,45.278424,73.3785331729,23.343168,6.808424,24.3158,34.4,38.47,51.6071787642,133.81,59.463168,74.168424,95.0622084071,23.343168,6.808424,24.3158,36.12,67.36,76.4331341762,132.99
2021-05-23 23:00:00,19.151424,5.585832,19.9494,19.151424,5.585832,19.9494,0.0,0.0,0.0,133.81,100.421424,21.045832,102.603067414,19.151424,5.585832,19.9494,81.27,15.46,82.7274108141,132.35,96.331424,20.135832,98.4133882162,19.151424,5.585832,19.9494,77.18,14.55,78.5395117123,134.68,54.501424,43.635832,69.817555474,19.151424,5.585832,19.9494,35.35,38.05,51.9367403675,133.81,56.271424,75.145832,93.8795463664,19.151424,5.585832,19.9494,37.12,69.56,78.8447081293,132.99
2021-05-23 23:30:00,12.328704,3.595872,12.8424,12.328704,3.595872,12.8424,0.0,0.0,0.0,134.61,92.848704,23.385872,95.7485291985,12.328704,3.595872,12.8424,80.52,19.79,82.916310217,133.41,88.858704,21.965872,91.5334300094,12.328704,3.595872,12.8424,76.53,18.37,78.7038614046,135.6,54.048704,42.485872,68.748176148,12.328704,3.595872,12.8424,41.72,38.89,57.0349936443,134.61,56.528704,72.955872,92.2933022229,12.328704,3.595872,12.8424,44.2,69.36,82.2462740797,133.94
2021-05-24 00:00:00,9.313536,2.7164479999999998,9.7016,9.313536,2.7164479999999998,9.7016,0.0,0.0,0.0,135.01,87.173536,28.876448,91.8317735201,9.313536,2.7164479999999998,9.7016,77.86,26.16,82.1372339442,133.57,83.323536,27.466448,87.7337872047,9.313536,2.7164479999999998,9.7016,74.01,24.75,78.0387250024,135.6,53.813536,46.286448,70.9812082546,9.313536,2.7164479999999998,9.7016,44.5,43.57,62.2783662278,135.01,56.633536,67.036448,87.7567248723,9.313536,2.7164479999999998,9.7016,47.32,64.32,79.8513919728,134.27
2021-05-24 00:30:00,8.05536,2.34948,8.391,8.05536,2.34948,8.391,0.0,0.0,0.0,135.27,84.36536,28.77948,89.139062352,8.05536,2.34948,8.391,76.31,26.43,80.75742071170001,131.89,80.61536,27.36948,85.1347443962,8.05536,2.34948,8.391,72.56,25.02,76.7525504462,134.19,52.58536,46.36948,70.1095482927,8.05536,2.34948,8.391,44.53,44.02,62.6153439662,135.27,55.41536,66.78948,86.7853487785,8.05536,2.34948,8.391,47.36,64.44,79.9717650174,134.43
2021-05-24 01:00:00,6.961536,2.030448,7.2516,6.961536,2.030448,7.2516,0.0,0.0,0.0,135.49,82.521536,28.920448,87.442530935,6.961536,2.030448,7.2516,75.56,26.89,80.2021552079,132.29,78.791536,27.480448,83.446277134,6.961536,2.030448,7.2516,71.83,25.45,76.205323961,134.52,51.721536,46.240448,69.3779238479,6.961536,2.030448,7.2516,44.76,44.21,62.9124924002,135.49,54.561536,66.590448,86.0886111836,6.961536,2.030448,7.2516,47.6,64.56,80.2106825803,134.71
2021-05-24 01:30:00,6.65472,1.94096,6.932,6.65472,1.94096,6.932,0.0,0.0,0.0,135.87,83.60472,28.85096,88.4427899786,6.65472,1.94096,6.932,76.95,26.91,81.519633218,132.65,79.80472,27.40096,84.3777573961,6.65472,1.94096,6.932,73.15,25.46,77.454077362,134.87,52.92472,45.89096,70.0500263869,6.65472,1.94096,6.932,46.27,43.95,63.8162628176,135.87,55.93472,66.70096,87.0500486295,6.65472,1.94096,6.932,49.28,64.76,81.3779822802,135.0
2021-05-24 02:00:00,6.863232,2.001776,7.1492,6.863232,2.001776,7.1492,0.0,0.0,0.0,135.97,85.143232,28.401776,89.7553944638,6.863232,2.001776,7.1492,78.28,26.4,82.611853871,132.62,81.273232,26.991776,85.6381586173,6.863232,2.001776,7.1492,74.41,24.99,78.4942558408,134.83,54.213232,46.131776,71.1843752575,6.863232,2.001776,7.1492,47.35,44.13,64.7261878995,135.97,57.343232,66.481776,87.7956308498,6.863232,2.001776,7.1492,50.48,64.48,81.8895646588,135.0
2021-05-24 02:30:00,6.846528,1.9969039999999998,7.1318,6.846528,1.9969039999999998,7.1318,0.0,0.0,0.0,136.12,85.296528,28.306904,89.8708990882,6.846528,1.9969039999999998,7.1318,78.45,26.31,82.7442964802,132.77,81.416528,26.886904,85.7412190156,6.846528,1.9969039999999998,7.1318,74.57,24.89,78.614228992,134.94,54.266528,46.546904,71.4945475764,6.846528,1.9969039999999998,7.1318,47.42,44.55,65.0642674592,136.12,57.366528,66.356904,87.7163453596,6.846528,1.9969039999999998,7.1318,50.52,64.36,81.8198020042,135.2
2021-05-24 03:00:00,7.541568,2.199624,7.8558,7.541568,2.199624,7.8558,0.0,0.0,0.0,136.12,84.031568,28.599624,88.7650996365,7.541568,2.199624,7.8558,76.49,26.4,80.9177366218,132.77,80.241568,27.179624,84.7197804287,7.541568,2.199624,7.8558,72.7,24.98,76.8719090436,134.94,53.161568,47.039624,70.9850585566,7.541568,2.199624,7.8558,45.62,44.84,63.9672572493,136.12,56.061568,66.559624,87.0234620872,7.541568,2.199624,7.8558,48.52,64.36,80.6002481386,135.2
2021-05-24 03:30:00,8.50752,2.48136,8.862,8.50752,2.48136,8.862,0.0,0.0,0.0,136.3,82.94752,29.39136,88.0008131599,8.50752,2.48136,8.862,74.44,26.91,79.1546694769,133.02,79.26752,27.95136,84.0512834691,8.50752,2.48136,8.862,70.76,25.47,75.204378197,135.13,51.93752,47.31136,70.2557525673,8.50752,2.48136,8.862,43.43,44.83,62.4170954146,136.3,54.54752,67.16136,86.5221371396,8.50752,2.48136,8.862,46.04,64.68,79.3925941131,135.37
2021-05-24 04:00:00,8.688,2.534,9.05,8.688,2.534,9.05,0.0,0.0,0.0,136.5,82.668,29.394,87.7382781914,8.688,2.534,9.05,73.98,26.86,78.7051459563,133.32,79.008,27.954,83.8074589759,8.688,2.534,9.05,70.32,25.42,74.7735167021,135.37,51.318,47.754,70.0997977173,8.688,2.534,9.05,42.63,45.22,62.1463216932,136.5,53.888,67.134,86.0865291436,8.688,2.534,9.05,45.2,64.6,78.8428817332,135.57
2021-05-24 04:30:00,8.130432,2.371376,8.4692,8.130432,2.371376,8.4692,0.0,0.0,0.0,136.66,83.350432,29.091376,88.2813834971,8.130432,2.371376,8.4692,75.22,26.72,79.8248507672,133.46,79.620432,27.661376,84.2885811607,8.130432,2.371376,8.4692,71.49,25.29,75.8314196096,135.51,52.340432,47.481376,70.6682523401,8.130432,2.371376,8.4692,44.21,45.11,63.1619838194,136.66,55.050432,66.931376,86.6623283592,8.130432,2.371376,8.4692,46.92,64.56,79.8090220464,135.72
2021-05-24 05:00:00,8.806656,2.5686080000000002,9.1736,8.806656,2.5686080000000002,9.1736,0.0,0.0,0.0,136.66,82.806656,29.148608,87.7871495507,8.806656,2.5686080000000002,9.1736,74.0,26.58,78.6288522109,133.46,79.146656,27.718608,83.8600881555,8.806656,2.5686080000000002,9.1736,70.34,25.15,74.700991292,135.51,51.116656,47.568608,69.8261053452,8.806656,2.5686080000000002,9.1736,42.31,45.0,61.7667880013,136.66,53.646656,67.448608,86.1816594243,8.806656,2.5686080000000002,9.1736,44.84,64.88,78.8672302037,135.72
