Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-05-24 05:30:00,8.544192,2.492056,8.9002,8.544192,2.492056,8.9002,0.0,0.0,0.0,136.56,84.724192,28.562056,89.4090585623,8.544192,2.492056,8.9002,76.18,26.07,80.5173105611,133.26,80.944192,27.162056,85.3799713322,8.544192,2.492056,8.9002,72.4,24.67,76.4877042406,135.33,52.434192,47.422056,70.697919955,8.544192,2.492056,8.9002,43.89,44.93,62.8095295318,136.56,55.104192,66.972056,86.7278978232,8.544192,2.492056,8.9002,46.56,64.48,79.5330371607,135.63
2021-05-24 06:00:00,10.988352,3.204936,11.4462,10.988352,3.204936,11.4462,0.0,0.0,0.0,136.56,87.828352,27.994936,92.1820799108,10.988352,3.204936,11.4462,76.84,24.79,80.7398891503,133.26,83.998352,26.654936,88.1260957485,10.988352,3.204936,11.4462,73.01,23.45,76.68352235,135.33,53.258352,48.524936,72.0494376908,10.988352,3.204936,11.4462,42.27,45.32,61.9730207429,136.56,55.708352,67.124936,87.2305996515,10.988352,3.204936,11.4462,44.72,63.92,78.0105428772,135.63
2021-05-24 06:30:00,10.399488,3.033184,10.8328,10.399488,3.033184,10.8328,0.0,0.0,0.0,136.41,96.819488,23.733184,99.685893081,10.399488,3.033184,10.8328,86.42,20.7,88.8645396095,132.84,92.529488,22.583184,95.2455056636,10.399488,3.033184,10.8328,82.13,19.55,84.424755848,135.06,60.079488,48.593184,77.2712262721,10.399488,3.033184,10.8328,49.68,45.56,67.4078333727,136.41,63.399488,64.353184,90.3372977767,10.399488,3.033184,10.8328,53.0,61.32,81.050246144,135.48
2021-05-24 07:00:00,9.610752,2.803136,10.0112,9.610752,2.803136,10.0112,0.0,0.0,0.0,135.02,105.960752,19.473136,107.7352495244,9.610752,2.803136,10.0112,96.35,16.67,97.7814471155,130.65,101.140752,18.523136,102.8229462834,9.610752,2.803136,10.0112,91.53,15.72,92.8701205986,133.36,67.340752,50.513136,84.180483418,9.610752,2.803136,10.0112,57.73,47.71,74.8932373449,135.02,71.530752,60.643136,93.7776008736,9.610752,2.803136,10.0112,61.92,57.84,84.7322370766,134.09
2021-05-24 07:30:00,12.428927999999999,3.625104,12.9468,12.428927999999999,3.625104,12.9468,0.0,0.0,0.0,134.38,116.908928,10.175104,117.350884903,12.428927999999999,3.625104,12.9468,104.48,6.55,104.6851130773,129.52,111.698928,9.175104,112.07512235,12.428927999999999,3.625104,12.9468,99.27,5.55,99.4250240131,132.56,72.688928,48.875104,87.5925570171,12.428927999999999,3.625104,12.9468,60.26,45.25,75.3580128454,134.38,77.108928,62.985104,99.5635982837,12.428927999999999,3.625104,12.9468,64.68,59.36,87.7901589018,133.46
2021-05-24 08:00:00,16.727616,4.878888,17.4246,16.727616,4.878888,17.4246,0.0,0.0,0.0,133.63,121.087616,6.698888,121.272774558,16.727616,4.878888,17.4246,104.36,1.82,104.3758688587,130.37,115.807616,6.458888,115.9875905336,16.727616,4.878888,17.4246,99.08,1.58,99.0925970999,133.34,74.377616,49.998888,89.62097167,16.727616,4.878888,17.4246,57.65,45.12,73.2074921029,133.63,78.567616,63.478888,101.0071260142,16.727616,4.878888,17.4246,61.84,58.6,85.194751012,132.72
2021-05-24 08:30:00,21.23616,6.19388,22.121,21.23616,6.19388,22.121,0.0,0.0,0.0,133.1,121.96616,6.52388,122.1405141442,21.23616,6.19388,22.121,100.73,0.33,100.7305405525,130.29,116.88616,6.59388,117.072002003,21.23616,6.19388,22.121,95.65,0.4,95.650836379,133.31,74.35616,52.37388,90.9497764494,21.23616,6.19388,22.121,53.12,46.18,70.3869789095,133.1,78.03616,62.99388,100.2889384977,21.23616,6.19388,22.121,56.8,56.8,80.3273303428,132.23
2021-05-24 09:00:00,24.827712,7.241416,25.8622,24.827712,7.241416,25.8622,0.0,0.0,0.0,132.77,122.087712,8.841416,122.4074346528,24.827712,7.241416,25.8622,97.26,1.6,97.2731597102,129.82,117.177712,8.891416,117.5145670461,24.827712,7.241416,25.8622,92.35,1.65,92.364738943,132.89,73.277712,54.481416,91.311816132,24.827712,7.241416,25.8622,48.45,47.24,67.6684572013,132.77,76.467712,62.521416,98.7736727937,24.827712,7.241416,25.8622,51.64,55.28,75.6476569366,131.89
2021-05-24 09:30:00,26.812032,7.820176,27.9292,26.812032,7.820176,27.9292,0.0,0.0,0.0,132.66,123.302032,10.080176,123.7133826371,26.812032,7.820176,27.9292,96.49,2.26,96.5164633625,129.82,118.442032,10.120176,118.8736005451,26.812032,7.820176,27.9292,91.63,2.3,91.6588615465,132.74,73.622032,55.440176,92.1619048779,26.812032,7.820176,27.9292,46.81,47.62,66.7745497926,132.66,76.652032,62.180176,98.7011058556,26.812032,7.820176,27.9292,49.84,54.36,73.749814915,131.74
2021-05-24 10:00:00,27.521856,8.027208,28.6686,27.521856,8.027208,28.6686,0.0,0.0,0.0,132.37,123.731856,11.457208,124.2611757725,27.521856,8.027208,28.6686,96.21,3.43,96.2711223576,129.74,118.861856,11.407208,119.4079779836,27.521856,8.027208,28.6686,91.34,3.38,91.4025163767,132.43,74.021856,56.447208,93.0887880288,27.521856,8.027208,28.6686,46.5,48.42,67.1323051891,132.37,77.001856,61.067208,98.277615561,27.521856,8.027208,28.6686,49.48,53.04,72.5362805774,131.43
2021-05-24 10:30:00,22.5552,6.5786,23.495,22.5552,6.5786,23.495,0.0,0.0,0.0,132.13,127.4452,10.0086,127.8375964926,22.5552,6.5786,23.495,104.89,3.43,104.9460671012,129.52,122.1452,9.9886,122.5529355544,22.5552,6.5786,23.495,99.59,3.41,99.6483627562,132.17,75.4652,54.7586,93.2389440363,22.5552,6.5786,23.495,52.91,48.18,71.5596289817,132.13,79.1552,59.8186,99.2159795245,22.5552,6.5786,23.495,56.6,53.24,77.7049393539,131.18
2021-05-24 11:00:00,19.442112,5.670616,20.2522,19.442112,5.670616,20.2522,0.0,0.0,0.0,132.21,135.912112,17.650616,137.0534437126,19.442112,5.670616,20.2522,116.47,11.98,117.0845049526,129.52,130.022112,17.850616,131.2417391706,19.442112,5.670616,20.2522,110.58,12.18,111.2487698808,132.17,77.142112,50.010616,91.9345808525,19.442112,5.670616,20.2522,57.7,44.34,72.7689879001,132.21,81.362112,63.790616,103.3877940511,19.442112,5.670616,20.2522,61.92,58.12,84.9236174453,131.28
2021-05-24 11:30:00,22.712448,6.624464,23.6588,22.712448,6.624464,23.6588,0.0,0.0,0.0,132.49,133.632448,20.174464,135.1467356474,22.712448,6.624464,23.6588,110.92,13.55,111.7445698904,131.8,127.972448,19.634464,129.469917833,22.712448,6.624464,23.6588,105.26,13.01,106.0609621868,134.13,80.242448,50.184464,94.6431766584,22.712448,6.624464,23.6588,57.53,43.56,72.1607545692,132.49,84.432448,65.704464,106.985582509,22.712448,6.624464,23.6588,61.72,59.08,85.4388951239,131.58
2021-05-24 12:00:00,24.752448,7.219464,25.7838,24.752448,7.219464,25.7838,0.0,0.0,0.0,132.59,130.332448,20.299464,131.9038105604,24.752448,7.219464,25.7838,105.58,13.08,106.3871364405,132.63,124.952448,19.799464,126.5113948855,24.752448,7.219464,25.7838,100.2,12.58,100.9866149547,134.84,75.262448,51.439464,91.1616944531,24.752448,7.219464,25.7838,50.51,44.22,67.131724989,132.59,78.672448,65.819464,102.5746358295,24.752448,7.219464,25.7838,53.92,58.6,79.6324456487,131.72
2021-05-24 12:30:00,25.3776,7.4018,26.435,25.3776,7.4018,26.435,0.0,0.0,0.0,132.75,128.5376,19.8918,130.0676682385,25.3776,7.4018,26.435,103.16,12.49,103.9133566968,132.99,123.2976,19.4218,124.8178852609,25.3776,7.4018,26.435,97.92,12.02,98.6549887233,135.12,77.6076,50.4518,92.5652402417,25.3776,7.4018,26.435,52.23,43.05,67.6851194872,132.75,81.2176,67.4818,105.593995478,25.3776,7.4018,26.435,55.84,60.08,82.0226310234,131.85
2021-05-24 13:00:00,24.16224,7.04732,25.169,24.16224,7.04732,25.169,0.0,0.0,0.0,132.85,129.89224,19.21732,131.3061285706,24.16224,7.04732,25.169,105.73,12.17,106.4281062502,133.06,124.51224,18.75732,125.9171750136,24.16224,7.04732,25.169,100.35,11.71,101.0309190298,135.2,75.71224,50.66732,91.101704714,24.16224,7.04732,25.169,51.55,43.62,67.5285635861,132.85,79.28224,66.88732,103.7284298358,24.16224,7.04732,25.169,55.12,59.84,81.3574827536,131.96
2021-05-24 13:30:00,25.70016,7.49588,26.771,25.70016,7.49588,26.771,0.0,0.0,0.0,133.79,124.87016,18.40588,126.219385504,25.70016,7.49588,26.771,99.17,10.91,99.768316614,134.27,119.82016,17.99588,121.1640311289,25.70016,7.49588,26.771,94.12,10.5,94.7038774285,136.21,76.76016,49.30588,91.2315294501,25.70016,7.49588,26.771,51.06,41.81,65.9939368427,133.79,80.22016,70.41588,106.7411365248,25.70016,7.49588,26.771,54.52,62.92,83.2547704339,132.89
2021-05-24 14:00:00,23.672448,6.904464,24.6588,23.672448,6.904464,24.6588,0.0,0.0,0.0,133.79,130.802448,18.554464,132.1118788645,23.672448,6.904464,24.6588,107.13,11.65,107.76158592,134.27,125.352448,18.134464,126.6573922207,23.672448,6.904464,24.6588,101.68,11.23,102.2982663587,136.21,71.252448,50.544464,87.359339438,23.672448,6.904464,24.6588,47.58,43.64,64.5624194094,133.79,74.352448,68.224464,100.910177939,23.672448,6.904464,24.6588,50.68,61.32,79.5525285582,132.89
2021-05-24 14:30:00,19.957632,5.820976,20.7892,19.957632,5.820976,20.7892,0.0,0.0,0.0,134.06,133.557632,17.690976,134.7242060555,19.957632,5.820976,20.7892,113.6,11.87,114.2184612924,134.59,127.787632,17.240976,128.9454541486,19.957632,5.820976,20.7892,107.83,11.42,108.4330452399,136.46,75.187632,48.990976,89.7401567594,19.957632,5.820976,20.7892,55.23,43.17,70.0999415121,134.06,79.157632,68.220976,104.4989582256,19.957632,5.820976,20.7892,59.2,62.4,86.0139523566,133.15
2021-05-24 15:00:00,21.038592,6.136256,21.9152,21.038592,6.136256,21.9152,0.0,0.0,0.0,134.31,128.708592,10.226256,129.1142051302,21.038592,6.136256,21.9152,107.67,4.09,107.7476542668,134.77,123.308592,10.156256,123.7261427385,21.038592,6.136256,21.9152,102.27,4.02,102.3489780115,136.63,82.298592,56.046256,99.5702819962,21.038592,6.136256,21.9152,61.26,49.91,79.0176923227,134.31,86.878592,60.656256,105.9578743645,21.038592,6.136256,21.9152,65.84,54.52,85.4829573658,133.44
2021-05-24 15:30:00,30.763392,8.972656,32.0452,30.763392,8.972656,32.0452,0.0,0.0,0.0,134.1,127.703392,12.782656,128.3415467521,30.763392,8.972656,32.0452,96.94,3.81,97.0148426788,132.43,122.863392,12.732656,123.5213893322,30.763392,8.972656,32.0452,92.1,3.76,92.1767194035,134.57,73.743392,60.712656,95.5202306438,30.763392,8.972656,32.0452,42.98,51.74,67.2629764432,134.1,76.363392,61.612656,98.119758546,30.763392,8.972656,32.0452,45.6,52.64,69.6443077358,133.28
2021-05-24 16:00:00,23.380608,6.819344,24.3548,23.380608,6.819344,24.3548,0.0,0.0,0.0,134.14,133.980608,11.519344,134.4748995398,23.380608,6.819344,24.3548,110.6,4.7,110.6998193314,132.37,128.420608,11.439344,128.9290934981,23.380608,6.819344,24.3548,105.04,4.62,105.1415522046,134.51,75.160608,57.869344,94.8576721722,23.380608,6.819344,24.3548,51.78,51.05,72.7136225201,134.14,78.700608,60.259344,99.1210080602,23.380608,6.819344,24.3548,55.32,53.44,76.9164221737,133.28
2021-05-24 16:30:00,17.60256,5.13408,18.336,17.60256,5.13408,18.336,0.0,0.0,0.0,134.08,139.54256,10.41408,139.9306225013,17.60256,5.13408,18.336,121.94,5.28,122.0542584263,131.85,133.39256,10.31408,133.7907145866,17.60256,5.13408,18.336,115.79,5.18,115.9058087414,134.12,78.43256,55.93408,96.3342502623,17.60256,5.13408,18.336,60.83,50.8,79.2523116382,134.08,82.96256,58.57408,101.5564336199,17.60256,5.13408,18.336,65.36,53.44,84.4260812782,133.19
2021-05-24 17:00:00,9.969024,2.907632,10.3844,9.969024,2.907632,10.3844,0.0,0.0,0.0,134.04,140.459024,6.937632,140.6302533625,9.969024,2.907632,10.3844,130.49,4.03,130.5522156074,131.62,133.849024,6.917632,134.0276645258,9.969024,2.907632,10.3844,123.88,4.01,123.9448849287,133.93,85.319024,51.517632,99.6664550548,9.969024,2.907632,10.3844,75.35,48.61,89.6691396189,134.04,91.409024,58.427632,108.4868556543,9.969024,2.907632,10.3844,81.44,55.52,98.5644154855,133.16
2021-05-24 17:30:00,8.607936,2.5106479999999998,8.9666,8.607936,2.5106479999999998,8.9666,0.0,0.0,0.0,133.67,141.927936,5.280648,142.0261393565,8.607936,2.5106479999999998,8.9666,133.32,2.77,133.3487731477,131.05,135.167936,5.320648,135.2726144408,8.607936,2.5106479999999998,8.9666,126.56,2.81,126.5911912417,133.52,86.787936,49.880648,100.1010733211,8.607936,2.5106479999999998,8.9666,78.18,47.37,91.411319321,133.67,93.127936,58.750648,110.1110852914,8.607936,2.5106479999999998,8.9666,84.52,56.24,101.5212687076,132.83
2021-05-24 18:00:00,7.578816,2.210488,7.8946000000000005,7.578816,2.210488,7.8946000000000005,0.0,0.0,0.0,133.28,142.168816,4.480488,142.2394003628,7.578816,2.210488,7.8946000000000005,134.59,2.27,134.6091415915,130.61,135.328816,4.570488,135.4059740208,7.578816,2.210488,7.8946000000000005,127.75,2.36,127.7717969663,133.16,86.908816,49.370488,99.9529258395,7.578816,2.210488,7.8946000000000005,79.33,47.16,92.2892978628,133.28,93.418816,58.090488,110.0071814879,7.578816,2.210488,7.8946000000000005,85.84,55.88,102.4259732685,132.38
2021-05-24 18:30:00,9.635136,2.810248,10.0366,9.635136,2.810248,10.0366,0.0,0.0,0.0,132.63,140.255136,3.990248,140.3118856458,9.635136,2.810248,10.0366,130.62,1.18,130.625329856,129.9,133.615136,4.110248,133.6783404554,9.635136,2.810248,10.0366,123.98,1.3,123.9868154281,132.66,85.325136,49.120248,98.4539364221,9.635136,2.810248,10.0366,75.69,46.31,88.7332643376,132.63,91.395136,59.690248,109.1604167762,9.635136,2.810248,10.0366,81.76,56.88,99.5993574276,131.83
2021-05-24 19:00:00,7.743936,2.258648,8.0666,7.743936,2.258648,8.0666,0.0,0.0,0.0,132.63,138.143936,2.428648,138.1652828488,7.743936,2.258648,8.0666,130.4,0.17,130.4001108128,129.9,131.533936,2.428648,131.5563554176,7.743936,2.258648,8.0666,123.79,0.17,123.7901167299,132.66,85.563936,48.508648,98.3578978761,7.743936,2.258648,8.0666,77.82,46.25,90.5263215866,132.63,91.823936,59.458648,109.3936289028,7.743936,2.258648,8.0666,84.08,57.2,101.6921157219,131.83
2021-05-24 19:30:00,7.48224,2.18232,7.7940000000000005,7.48224,2.18232,7.7940000000000005,0.0,0.0,0.0,133.15,135.70224,3.25232,135.7412079157,7.48224,2.18232,7.7940000000000005,128.22,1.07,128.2244645144,130.67,129.18224,3.01232,129.2173564317,7.48224,2.18232,7.7940000000000005,121.7,0.8300000000000001,121.7028302875,133.26,85.15224,48.04232,97.7699774368,7.48224,2.18232,7.7940000000000005,77.67,45.86,90.1984949985,133.15,91.44224,59.54232,109.1190685774,7.48224,2.18232,7.7940000000000005,83.96,57.36,101.6830920065,132.29
2021-05-24 20:00:00,10.028544,2.924992,10.4464,10.028544,2.924992,10.4464,0.0,0.0,0.0,132.82,134.058544,6.734992,134.2276176375,10.028544,2.924992,10.4464,124.03,3.81,124.0885047053,130.39,127.768544,6.724992,127.945403799,10.028544,2.924992,10.4464,117.74,3.8,117.8013055955,133.07,81.978544,43.464992,92.788400169,10.028544,2.924992,10.4464,71.95,40.54,82.5850718956,132.82,87.668544,64.764992,108.9966870865,10.028544,2.924992,10.4464,77.64,61.84,99.2580233533,132.05
2021-05-24 20:30:00,11.85024,3.45632,12.344,11.85024,3.45632,12.344,0.0,0.0,0.0,132.95,132.43024,7.62632,132.6496484096,11.85024,3.45632,12.344,120.58,4.17,120.6520836952,133.4,126.21024,7.60632,126.4392375206,11.85024,3.45632,12.344,114.36,4.15,114.4352747189,135.51,77.41024,40.70632,87.4605610821,11.85024,3.45632,12.344,65.56,37.25,75.4034223361,132.95,82.33024,70.45632,108.3621771948,11.85024,3.45632,12.344,70.48,67.0,97.2441792603,132.01
2021-05-24 21:00:00,9.79488,2.85684,10.203,9.79488,2.85684,10.203,0.0,0.0,0.0,132.95,129.56488,5.87684,129.6980931926,9.79488,2.85684,10.203,119.77,3.02,119.8080685931,133.4,123.40488,5.89684,123.5456884306,9.79488,2.85684,10.203,113.61,3.04,113.6506651982,135.51,74.43488,39.06684,84.0640788221,9.79488,2.85684,10.203,64.64,36.21,74.0911175513,132.95,79.31488,71.53684,106.8099698839,9.79488,2.85684,10.203,69.52,68.68,97.7239622611,132.01
2021-05-24 21:30:00,8.335296,2.431128,8.6826,8.335296,2.431128,8.6826,0.0,0.0,0.0,133.32,127.395296,4.681128,127.4812707902,8.335296,2.431128,8.6826,119.06,2.25,119.0812583911,133.84,121.265296,4.731128,121.3575526538,8.335296,2.431128,8.6826,112.93,2.3,112.9534191603,135.88,74.355296,38.391128,83.6814719777,8.335296,2.431128,8.6826,66.02,35.96,75.1782016279,133.32,79.375296,71.711128,106.9716013441,8.335296,2.431128,8.6826,71.04,69.28,99.229028011,132.46
2021-05-24 22:00:00,7.472832,2.179576,7.7842,7.472832,2.179576,7.7842,0.0,0.0,0.0,133.32,122.662832,6.389576,122.8291375681,7.472832,2.179576,7.7842,115.19,4.21,115.266908521,133.89,116.772832,6.089576,116.9315065718,7.472832,2.179576,7.7842,109.3,3.91,109.3699140532,135.96,73.402832,39.579576,83.3937562529,7.472832,2.179576,7.7842,65.93,37.4,75.7992407614,133.32,78.352832,70.099576,105.1338044484,7.472832,2.179576,7.7842,70.88,67.92,98.1687363675,132.51
2021-05-24 22:30:00,8.13792,2.37356,8.477,8.13792,2.37356,8.477,0.0,0.0,0.0,133.59,113.95792,11.97356,114.5852244829,8.13792,2.37356,8.477,105.82,9.6,106.2545641373,133.58,108.58792,11.32356,109.1767346141,8.13792,2.37356,8.477,100.45,8.95,100.847930073,135.64,69.93792,43.02356,82.111749275,8.13792,2.37356,8.477,61.8,40.65,73.9706867617,133.59,74.49792,66.85356,100.0966461426,8.13792,2.37356,8.477,66.36,64.48,92.5274013468,132.73
2021-05-24 23:00:00,8.58912,2.50516,8.947,8.58912,2.50516,8.947,0.0,0.0,0.0,133.7,108.08912,12.31516,108.7884232269,8.58912,2.50516,8.947,99.5,9.81,99.9824289563,131.99,103.02912,12.06516,103.7331560004,8.58912,2.50516,8.947,94.44,9.56,94.9226379743,134.33,66.03912,44.13516,79.4297029996,8.58912,2.50516,8.947,57.45,41.63,70.9475820589,133.7,70.10912,67.38516,97.2422156031,8.58912,2.50516,8.947,61.52,64.88,89.4098697013,132.82
2021-05-24 23:30:00,8.682432,2.532376,9.0442,8.682432,2.532376,9.0442,0.0,0.0,0.0,134.59,100.682432,16.682376,102.0551506904,8.682432,2.532376,9.0442,92.0,14.15,93.0818054187,133.21,96.052432,15.832376,97.3485173124,8.682432,2.532376,9.0442,87.37,13.3,88.3765064935,135.33,61.582432,45.302376,76.4506455321,8.682432,2.532376,9.0442,52.9,42.77,68.027074757,134.59,65.202432,67.652376,93.958507423,8.682432,2.532376,9.0442,56.52,65.12,86.2271697321,133.71
2021-05-25 00:00:00,8.776128,2.559704,9.1418,8.776128,2.559704,9.1418,0.0,0.0,0.0,135.47,94.406128,23.969704,97.4015590933,8.776128,2.559704,9.1418,85.63,21.41,88.2659900528,133.47,90.116128,22.789704,92.9531448318,8.776128,2.559704,9.1418,81.34,20.23,83.8179485552,135.54,59.176128,49.199704,76.9572933435,8.776128,2.559704,9.1418,50.4,46.64,68.6691313474,135.47,62.456128,63.319704,88.9390400184,8.776128,2.559704,9.1418,53.68,60.76,81.0760137155,134.59
2021-05-25 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.86,81.59,22.62,84.667541006,0.0,0.0,0.0,81.59,22.62,84.667541006,132.28,77.49,21.38,80.3853500334,0.0,0.0,0.0,77.49,21.38,80.3853500334,134.58,48.57,46.66,67.3513214421,0.0,0.0,0.0,48.57,46.66,67.3513214421,135.86,51.68,61.44,80.2850920159,0.0,0.0,0.0,51.68,61.44,80.2850920159,134.98
2021-05-25 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.86,79.83,22.67,82.9864916718,0.0,0.0,0.0,79.83,22.67,82.9864916718,132.28,75.82,21.42,78.7876183166,0.0,0.0,0.0,75.82,21.42,78.7876183166,134.58,46.65,46.86,66.1217218469,0.0,0.0,0.0,46.65,46.86,66.1217218469,135.86,49.48,61.56,78.9804026326,0.0,0.0,0.0,49.48,61.56,78.9804026326,134.98
2021-05-25 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.17,81.92,21.74,84.7556133834,0.0,0.0,0.0,81.92,21.74,84.7556133834,132.66,77.81,20.55,80.4779385919,0.0,0.0,0.0,77.81,20.55,80.4779385919,134.89,48.4,47.57,67.86357565,0.0,0.0,0.0,48.4,47.57,67.86357565,136.17,51.48,60.88,79.7280678306,0.0,0.0,0.0,51.48,60.88,79.7280678306,135.29
2021-05-25 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.25,81.82,22.3,84.8044951639,0.0,0.0,0.0,81.82,22.3,84.8044951639,132.72,77.71,21.08,80.5183860991,0.0,0.0,0.0,77.71,21.08,80.5183860991,134.93,47.46,46.47,66.4222289599,0.0,0.0,0.0,47.46,46.47,66.4222289599,136.25,50.44,61.32,79.3998488664,0.0,0.0,0.0,50.44,61.32,79.3998488664,135.36
2021-05-25 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.84,80.29,23.24,83.5857745074,0.0,0.0,0.0,80.29,23.24,83.5857745074,132.19,76.28,21.97,79.3808497057,0.0,0.0,0.0,76.28,21.97,79.3808497057,134.51,46.3,45.56,64.9569365041,0.0,0.0,0.0,46.3,45.56,64.9569365041,135.84,49.2,61.84,79.0242089489,0.0,0.0,0.0,49.2,61.84,79.0242089489,134.95
2021-05-25 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.53,77.44,23.79,81.0118367894,0.0,0.0,0.0,77.44,23.79,81.0118367894,131.86,73.57,22.49,76.9307805758,0.0,0.0,0.0,73.57,22.49,76.9307805758,134.23,43.16,45.67,62.8373654763,0.0,0.0,0.0,43.16,45.67,62.8373654763,135.53,45.72,62.36,77.324562721,0.0,0.0,0.0,45.72,62.36,77.324562721,134.64
2021-05-25 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.86,77.12,24.12,80.8038909954,0.0,0.0,0.0,77.12,24.12,80.8038909954,132.28,73.27,22.82,76.7414184127,0.0,0.0,0.0,73.27,22.82,76.7414184127,134.59,43.12,45.59,62.7517529636,0.0,0.0,0.0,43.12,45.59,62.7517529636,135.86,45.68,62.6,77.4946604612,0.0,0.0,0.0,45.68,62.6,77.4946604612,134.96
2021-05-25 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.96,78.07,22.69,81.3004366532,0.0,0.0,0.0,78.07,22.69,81.3004366532,132.46,74.17,21.45,77.2093996868,0.0,0.0,0.0,74.17,21.45,77.2093996868,134.71,44.41,46.53,64.3217614809,0.0,0.0,0.0,44.41,46.53,64.3217614809,135.96,47.12,61.48,77.4602143039,0.0,0.0,0.0,47.12,61.48,77.4602143039,135.07
2021-05-25 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.84,78.06,22.53,81.2463199167,0.0,0.0,0.0,78.06,22.53,81.2463199167,132.22,74.17,21.3,77.1678618338,0.0,0.0,0.0,74.17,21.3,77.1678618338,134.53,43.89,46.44,63.8984013885,0.0,0.0,0.0,43.89,46.44,63.8984013885,135.84,46.56,61.48,77.1208402444,0.0,0.0,0.0,46.56,61.48,77.1208402444,134.95
2021-05-25 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.74,78.31,22.41,81.4534480547,0.0,0.0,0.0,78.31,22.41,81.4534480547,132.02,74.4,21.19,77.3587493436,0.0,0.0,0.0,74.4,21.19,77.3587493436,134.38,43.87,46.05,63.6017248194,0.0,0.0,0.0,43.87,46.05,63.6017248194,135.74,46.52,61.8,77.3521195573,0.0,0.0,0.0,46.52,61.8,77.3521195573,134.84
2021-05-25 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.67,80.15,21.72,83.0408387482,0.0,0.0,0.0,80.15,21.72,83.0408387482,131.85,76.14,20.52,78.8566420792,0.0,0.0,0.0,76.14,20.52,78.8566420792,134.25,45.67,45.51,64.4740955733,0.0,0.0,0.0,45.67,45.51,64.4740955733,135.67,48.52,61.24,78.1314789314,0.0,0.0,0.0,48.52,61.24,78.1314789314,134.76
2021-05-25 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.0,82.98,21.49,85.7175623778,0.0,0.0,0.0,82.98,21.49,85.7175623778,130.89,78.82,20.31,81.3946466299,0.0,0.0,0.0,78.82,20.31,81.3946466299,133.52,47.82,44.66,65.4313991903,0.0,0.0,0.0,47.82,44.66,65.4313991903,135.0,50.88,61.04,79.4648098217,0.0,0.0,0.0,50.88,61.04,79.4648098217,134.14
2021-05-25 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.66,94.74,9.32,95.1973213909,0.0,0.0,0.0,94.74,9.32,95.1973213909,131.0,89.93,9.2,90.3993633827,0.0,0.0,0.0,89.93,9.2,90.3993633827,133.6,52.74,43.64,68.4540517428,0.0,0.0,0.0,52.74,43.64,68.4540517428,133.66,56.4,61.2,83.2249962451,0.0,0.0,0.0,56.4,61.2,83.2249962451,132.8
2021-05-25 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.66,100.55,6.04,100.7312468899,0.0,0.0,0.0,100.55,6.04,100.7312468899,131.0,95.46,5.59,95.6235310998,0.0,0.0,0.0,95.46,5.59,95.6235310998,133.6,53.94,43.28,69.1569374683,0.0,0.0,0.0,53.94,43.28,69.1569374683,133.66,57.68,61.92,84.6230985015,0.0,0.0,0.0,57.68,61.92,84.6230985015,132.8
2021-05-25 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.94,109.4,2.04,109.4190184566,0.0,0.0,0.0,109.4,2.04,109.4190184566,131.86,103.86,1.79,103.8754239462,0.0,0.0,0.0,103.86,1.79,103.8754239462,134.32,57.61,44.62,72.8687621687,0.0,0.0,0.0,57.61,44.62,72.8687621687,133.94,61.8,59.2,85.5796704831,0.0,0.0,0.0,61.8,59.2,85.5796704831,133.03
2021-05-25 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.16,118.13,2.09,118.148487083,0.0,0.0,0.0,118.13,2.09,118.148487083,130.49,112.16,2.14,112.1804136202,0.0,0.0,0.0,112.16,2.14,112.1804136202,133.22,63.49,46.95,78.9638056327,0.0,0.0,0.0,63.49,46.95,78.9638056327,133.16,68.32,56.04,88.3634766179,0.0,0.0,0.0,68.32,56.04,88.3634766179,132.27
2021-05-25 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.97,124.82,12.38,125.4324391854,0.0,0.0,0.0,124.82,12.38,125.4324391854,130.49,118.4,11.33,118.9408630371,0.0,0.0,0.0,118.4,11.33,118.9408630371,133.26,68.04,44.34,81.2125433662,0.0,0.0,0.0,68.04,44.34,81.2125433662,131.97,73.36,57.52,93.2214567576,0.0,0.0,0.0,73.36,57.52,93.2214567576,131.1
2021-05-25 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,131.97,123.99,13.64,124.7380042329,0.0,0.0,0.0,123.99,13.64,124.7380042329,130.49,117.65,13.11,118.3781846457,0.0,0.0,0.0,117.65,13.11,118.3781846457,133.26,68.69,42.83,80.9489036368,0.0,0.0,0.0,68.69,42.83,80.9489036368,131.97,74.08,59.44,94.978734462,0.0,0.0,0.0,74.08,59.44,94.978734462,131.1
2021-05-25 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.14,122.15,13.07,122.8472523095,0.0,0.0,0.0,122.15,13.07,122.8472523095,131.48,115.91,12.57,116.5895921598,0.0,0.0,0.0,115.91,12.57,116.5895921598,134.14,66.51,42.41,78.8808481192,0.0,0.0,0.0,66.51,42.41,78.8808481192,132.14,71.68,59.92,93.4260606041,0.0,0.0,0.0,71.68,59.92,93.4260606041,131.26
2021-05-25 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.14,124.05,13.96,124.8330248772,0.0,0.0,0.0,124.05,13.96,124.8330248772,131.48,117.73,13.42,118.4924018661,0.0,0.0,0.0,117.73,13.42,118.4924018661,134.14,66.07,43.21,78.9452278482,0.0,0.0,0.0,66.07,43.21,78.9452278482,132.14,71.2,59.28,92.647495379,0.0,0.0,0.0,71.2,59.28,92.647495379,131.26
2021-05-25 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.37,119.41,13.6,120.1819790984,0.0,0.0,0.0,119.41,13.6,120.1819790984,131.75,113.31,13.08,114.06245,0.0,0.0,0.0,113.31,13.08,114.06245,134.36,63.1,42.92,76.3134090445,0.0,0.0,0.0,63.1,42.92,76.3134090445,132.37,67.92,59.68,90.414759857,0.0,0.0,0.0,67.92,59.68,90.414759857,131.5
2021-05-25 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.37,118.24,14.9,119.1751131739,0.0,0.0,0.0,118.24,14.9,119.1751131739,131.8,112.23,14.3,113.1373629709,0.0,0.0,0.0,112.23,14.3,113.1373629709,134.41,61.37,43.7,75.339013134,0.0,0.0,0.0,61.37,43.7,75.339013134,132.37,66.04,58.44,88.1845519351,0.0,0.0,0.0,66.04,58.44,88.1845519351,131.5
2021-05-25 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.26,111.07,15.51,112.1476927984,0.0,0.0,0.0,111.07,15.51,112.1476927984,131.64,105.4,14.88,106.4451708627,0.0,0.0,0.0,105.4,14.88,106.4451708627,134.24,48.72,45.15,66.4240987895,0.0,0.0,0.0,48.72,45.15,66.4240987895,132.26,51.96,57.24,77.3062688273,0.0,0.0,0.0,51.96,57.24,77.3062688273,131.39
2021-05-25 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,132.45,107.7,15.53,108.8139278769,0.0,0.0,0.0,107.7,15.53,108.8139278769,131.98,102.22,14.88,103.2973513697,0.0,0.0,0.0,102.22,14.88,103.2973513697,134.52,39.94,45.58,60.6031352324,0.0,0.0,0.0,39.94,45.58,60.6031352324,132.45,42.28,56.88,70.8726519893,0.0,0.0,0.0,42.28,56.88,70.8726519893,131.57
2021-05-25 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.31,106.38,10.17,106.8650237449,0.0,0.0,0.0,106.38,10.17,106.8650237449,132.75,100.98,9.8,101.4544252362,0.0,0.0,0.0,100.98,9.8,101.4544252362,135.08,39.1,29.8,49.1614686518,0.0,0.0,0.0,39.1,29.8,49.1614686518,134.31,40.68,33.72,52.8384405523,0.0,0.0,0.0,40.68,33.72,52.8384405523,133.41
2021-05-25 13:00:00,9.49,7.86,12.3223252676,0.0,0.0,0.0,9.49,7.86,12.3223252676,134.31,99.5,6.01,99.6813427879,0.0,0.0,0.0,99.5,6.01,99.6813427879,132.75,94.46,5.83,94.6397405956,0.0,0.0,0.0,94.46,5.83,94.6397405956,135.08,36.56,22.22,42.7827301607,0.0,0.0,0.0,36.56,22.22,42.7827301607,134.31,27.44,16.4,31.9673833774,0.0,0.0,0.0,27.44,16.4,31.9673833774,133.41
2021-05-25 13:30:00,38.05,36.09,52.4432130976,0.0,0.0,0.0,38.05,36.09,52.4432130976,135.54,91.66,6.25,91.8728365732,0.0,0.0,0.0,91.66,6.25,91.8728365732,133.88,87.01,6.06,87.2207756214,0.0,0.0,0.0,87.01,6.06,87.2207756214,135.93,35.8,26.4,44.4814568107,0.0,0.0,0.0,35.8,26.4,44.4814568107,135.54,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.62
2021-05-25 14:00:00,41.96,33.9,53.9430403296,0.0,0.0,0.0,41.96,33.9,53.9430403296,135.61,90.06,2.21,90.0871117308,0.0,0.0,0.0,90.06,2.21,90.0871117308,134.67,85.49,2.1,85.5157886007,0.0,0.0,0.0,85.49,2.1,85.5157886007,136.57,39.38,28.5,48.6110522412,0.0,0.0,0.0,39.38,28.5,48.6110522412,135.61,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.68
2021-05-25 14:30:00,37.42,32.66,49.6682192151,0.0,0.0,0.0,37.42,32.66,49.6682192151,135.81,87.83,1.48,87.8424686584,0.0,0.0,0.0,87.83,1.48,87.8424686584,134.09,83.4,1.53,83.4140329921,0.0,0.0,0.0,83.4,1.53,83.4140329921,136.09,35.23,29.86,46.1819499372,0.0,0.0,0.0,35.23,29.86,46.1819499372,135.81,0.04,0.6000000000000001,0.6013318551,0.0,0.0,0.0,0.04,0.6000000000000001,0.6013318551,134.88
2021-05-25 15:00:00,37.72,33.07,50.1639641576,0.0,0.0,0.0,37.72,33.07,50.1639641576,135.9,85.4,0.7000000000000001,85.4028688043,0.0,0.0,0.0,85.4,0.7000000000000001,85.4028688043,133.84,81.1,0.77,81.1036552814,0.0,0.0,0.0,81.1,0.77,81.1036552814,135.84,35.51,29.87,46.4023383032,0.0,0.0,0.0,35.51,29.87,46.4023383032,135.9,0.0,0.6000000000000001,0.6000000000000001,0.0,0.0,0.0,0.0,0.6000000000000001,0.6000000000000001,134.96
2021-05-25 15:30:00,61.94,10.57,62.8354080117,0.0,0.0,0.0,61.94,10.57,62.8354080117,137.49,74.64,2.76,74.6910115074,0.0,0.0,0.0,74.64,2.76,74.6910115074,135.05,68.94,1.85,68.9648178421,0.0,0.0,0.0,68.94,1.85,68.9648178421,136.77,10.71,7.23,12.921958056,0.0,0.0,0.0,10.71,7.23,12.921958056,137.49,27.76,4.36,28.1003060482,0.0,0.0,0.0,27.76,4.36,28.1003060482,136.48
2021-05-25 16:00:00,71.54,4.11,71.65796327,0.0,0.0,0.0,71.54,4.11,71.65796327,137.49,70.38,4.34,70.5136866147,0.0,0.0,0.0,70.38,4.34,70.5136866147,135.05,60.78,2.83,60.8458486669,0.0,0.0,0.0,60.78,2.83,60.8458486669,136.77,0.0,0.24,0.24,0.0,0.0,0.0,0.0,0.24,0.24,137.49,63.96,7.88,64.4435877338,0.0,0.0,0.0,63.96,7.88,64.4435877338,136.48
2021-05-25 16:30:00,82.34,3.69,82.4226407002,0.0,0.0,0.0,82.34,3.69,82.4226407002,137.42,81.0,6.61,81.2692567949,0.0,0.0,0.0,81.0,6.61,81.2692567949,134.78,69.37,8.65,69.9072199419,0.0,0.0,0.0,69.37,8.65,69.9072199419,136.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.42,73.72,15.76,75.3857811527,0.0,0.0,0.0,73.72,15.76,75.3857811527,136.32
2021-05-25 17:00:00,83.14,1.52,83.1538934747,0.0,0.0,0.0,83.14,1.52,83.1538934747,136.67,81.8,9.19,82.3146165635,0.0,0.0,0.0,81.8,9.19,82.3146165635,133.88,68.24,24.92,72.6478079504,0.0,0.0,0.0,68.24,24.92,72.6478079504,136.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.67,74.52,42.4,85.7379169329,0.0,0.0,0.0,74.52,42.4,85.7379169329,136.03
2021-05-25 17:30:00,87.61,1.42,87.621507063,0.0,0.0,0.0,87.61,1.42,87.621507063,134.55,86.2,6.82,86.4693726125,0.0,0.0,0.0,86.2,6.82,86.4693726125,131.37,72.52,24.41,76.5179619436,0.0,0.0,0.0,72.52,24.41,76.5179619436,135.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.55,79.24,42.84,90.079094134,0.0,0.0,0.0,79.24,42.84,90.079094134,135.52
2021-05-25 18:00:00,95.25,2.5,95.2828027505,0.0,0.0,0.0,95.25,2.5,95.2828027505,134.5,93.68,5.69,93.8526424774,0.0,0.0,0.0,93.68,5.69,93.8526424774,131.31,79.76,23.33,83.1020246444,0.0,0.0,0.0,79.76,23.33,83.1020246444,135.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.5,87.28,43.96,97.7255340226,0.0,0.0,0.0,87.28,43.96,97.7255340226,135.69
2021-05-25 18:30:00,92.79,3.51,92.8563632715,0.0,0.0,0.0,92.79,3.51,92.8563632715,134.52,91.3,4.69,91.4203812068,0.0,0.0,0.0,91.3,4.69,91.4203812068,131.37,77.28,22.29,80.4303580745,0.0,0.0,0.0,77.28,22.29,80.4303580745,135.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.52,84.56,44.72,95.6570541048,0.0,0.0,0.0,84.56,44.72,95.6570541048,135.72
2021-05-25 19:00:00,93.43,4.19,93.5239060348,0.0,0.0,0.0,93.43,4.19,93.5239060348,134.17,91.92,3.99,92.0065568316,0.0,0.0,0.0,91.92,3.99,92.0065568316,130.92,78.05,21.39,80.9279593219,0.0,0.0,0.0,78.05,21.39,80.9279593219,135.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.17,85.4,45.6,96.8117761432,0.0,0.0,0.0,85.4,45.6,96.8117761432,135.37
2021-05-25 19:30:00,96.19,4.71,96.3052449247,0.0,0.0,0.0,96.19,4.71,96.3052449247,134.02,94.6,3.47,94.663619728,0.0,0.0,0.0,94.6,3.47,94.663619728,130.78,80.64,20.73,83.2618910427,0.0,0.0,0.0,80.64,20.73,83.2618910427,135.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.02,88.28,46.44,99.7498471177,0.0,0.0,0.0,88.28,46.44,99.7498471177,135.19
2021-05-25 20:00:00,98.39,4.93,98.5134356319,0.0,0.0,0.0,98.39,4.93,98.5134356319,134.14,96.73,3.3,96.7862743368,0.0,0.0,0.0,96.73,3.3,96.7862743368,130.93,82.54,20.97,85.1621541531,0.0,0.0,0.0,82.54,20.97,85.1621541531,135.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.14,90.4,46.48,101.6491534643,0.0,0.0,0.0,90.4,46.48,101.6491534643,135.29
2021-05-25 20:30:00,99.0,5.9,99.175652254,0.0,0.0,0.0,99.0,5.9,99.175652254,134.26,97.29,2.2800000000000002,97.3167123366,0.0,0.0,0.0,97.29,2.2800000000000002,97.3167123366,131.07,83.01,19.86,85.3526783411,0.0,0.0,0.0,83.01,19.86,85.3526783411,135.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.26,90.96,47.32,102.5324533989,0.0,0.0,0.0,90.96,47.32,102.5324533989,135.44
2021-05-25 21:00:00,98.84,6.84,99.0763907296,0.0,0.0,0.0,98.84,6.84,99.0763907296,133.97,97.13,1.37,97.139661313,0.0,0.0,0.0,97.13,1.37,97.139661313,130.71,83.16,19.16,85.3386852488,0.0,0.0,0.0,83.16,19.16,85.3386852488,135.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.97,91.12,47.96,102.970947359,0.0,0.0,0.0,91.12,47.96,102.970947359,135.15
2021-05-25 21:30:00,100.27,6.19,100.4608829346,0.0,0.0,0.0,100.27,6.19,100.4608829346,133.9,98.52,2.0,98.5402983555,0.0,0.0,0.0,98.52,2.0,98.5402983555,130.64,84.33,19.32,86.5148039355,0.0,0.0,0.0,84.33,19.32,86.5148039355,135.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.9,92.4,47.84,104.0501110043,0.0,0.0,0.0,92.4,47.84,104.0501110043,135.07
2021-05-25 22:00:00,96.58,7.49,96.8699979354,0.0,0.0,0.0,96.58,7.49,96.8699979354,133.9,94.89,0.81,94.8934570979,0.0,0.0,0.0,94.89,0.81,94.8934570979,130.64,81.12,18.62,83.2295548468,0.0,0.0,0.0,81.12,18.62,83.2295548468,135.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,133.9,88.84,49.12,101.5151220262,0.0,0.0,0.0,88.84,49.12,101.5151220262,135.07
2021-05-25 22:30:00,90.85,9.03,91.297663716,0.0,0.0,0.0,90.85,9.03,91.297663716,135.15,88.8,2.94,88.8486555892,0.0,0.0,0.0,88.8,2.94,88.8486555892,132.1,76.41,17.96,78.4923544047,0.0,0.0,0.0,76.41,17.96,78.4923544047,136.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.15,83.64,50.64,97.7755552273,0.0,0.0,0.0,83.64,50.64,97.7755552273,136.15
2021-05-25 23:00:00,84.92,9.44,85.4430804688,0.0,0.0,0.0,84.92,9.44,85.4430804688,135.15,80.07,19.12,82.321195934,0.0,0.0,0.0,80.07,19.12,82.321195934,132.1,71.2,21.5,74.375331932,0.0,0.0,0.0,71.2,21.5,74.375331932,136.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.15,77.84,46.6,90.7227953714,0.0,0.0,0.0,77.84,46.6,90.7227953714,136.15
2021-05-25 23:30:00,77.6,9.76,78.2113649031,0.0,0.0,0.0,77.6,9.76,78.2113649031,134.89,73.1,19.43,75.63818414,0.0,0.0,0.0,73.1,19.43,75.63818414,131.8,64.79,19.82,67.7537932517,0.0,0.0,0.0,64.79,19.82,67.7537932517,134.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,134.89,70.72,49.08,86.0823140953,0.0,0.0,0.0,70.72,49.08,86.0823140953,134.65
2021-05-26 00:00:00,72.56,9.74,73.2107997498,0.0,0.0,0.0,72.56,9.74,73.2107997498,135.47,68.31,19.5,71.0387647697,0.0,0.0,0.0,68.31,19.5,71.0387647697,132.5,60.47,18.43,63.2161830547,0.0,0.0,0.0,60.47,18.43,63.2161830547,135.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.47,65.92,51.44,83.615309603,0.0,0.0,0.0,65.92,51.44,83.615309603,135.05
2021-05-26 00:30:00,76.866448,10.296464,77.5530012252,8.456448,2.466464,8.8088,68.41,7.83,68.8566409288,136.27,72.886448,20.196464,75.6328728805,8.456448,2.466464,8.8088,64.43,17.73,66.8249788627,133.45,64.866448,26.846464,70.202483613,8.456448,2.466464,8.8088,56.41,24.38,61.453010504,135.81,8.456448,2.466464,8.8088,8.456448,2.466464,8.8088,0.0,0.0,0.0,136.27,70.336448,67.066464,97.1860407194,8.456448,2.466464,8.8088,61.88,64.6,89.4555442664,135.64
2021-05-26 01:00:00,75.681168,10.087424,76.3504768341,8.631168,2.517424,8.9908,67.05,7.57,67.4759764657,136.04,71.781168,20.027424,74.5227065499,8.631168,2.517424,8.9908,63.15,17.51,65.5326071509,133.25,63.861168,27.707424,69.6128588914,8.631168,2.517424,8.9908,55.23,25.19,60.7032865667,136.05,8.631168,2.517424,8.9908,8.631168,2.517424,8.9908,0.0,0.0,0.0,136.04,69.271168,68.917424,97.7144106408,8.631168,2.517424,8.9908,60.64,66.4,89.9231316181,135.89
2021-05-26 01:30:00,76.490912,9.984016,77.1397445814,8.070912,2.354016,8.4072,68.42,7.63,68.844123206,136.18,72.520912,19.894016,75.2000967414,8.070912,2.354016,8.4072,64.45,17.54,66.7941172559,133.44,64.580912,27.094016,70.0341338046,8.070912,2.354016,8.4072,56.51,24.74,61.6883108863,136.25,8.070912,2.354016,8.4072,8.070912,2.354016,8.4072,0.0,0.0,0.0,136.18,70.150912,69.114016,98.4779044359,8.070912,2.354016,8.4072,62.08,66.76,91.1637208543,136.08
2021-05-26 02:00:00,79.589888,8.430384,80.0351275768,8.469888,2.470384,8.8228,71.12,5.96,71.3692931169,136.15,75.499888,18.410384,77.7121311446,8.469888,2.470384,8.8228,67.03,15.94,68.8992343934,133.38,67.089888,28.310384,72.8184792074,8.469888,2.470384,8.8228,58.62,25.84,64.062547561,136.17,8.469888,2.470384,8.8228,8.469888,2.470384,8.8228,0.0,0.0,0.0,136.15,72.949888,67.670384,99.5036031002,8.469888,2.470384,8.8228,64.48,65.2,91.6990207145,136.0
2021-05-26 02:30:00,78.083616,9.126888,78.6152095475,8.423615999999999,2.456888,8.7746,69.66,6.67,69.9786003004,135.99,74.043616,19.086888,76.4641508413,8.423615999999999,2.456888,8.7746,65.62,16.63,67.6944702321,133.2,65.873616,27.846888,71.5177072913,8.423615999999999,2.456888,8.7746,57.45,25.39,62.8104656885,135.97,8.423615999999999,2.456888,8.7746,8.423615999999999,2.456888,8.7746,0.0,0.0,0.0,135.99,71.543616,68.376888,98.9640732939,8.423615999999999,2.456888,8.7746,63.12,65.92,91.2665371316,135.82
2021-05-26 03:00:00,77.63112,8.76116,78.1239317815,8.06112,2.35116,8.397,69.57,6.41,69.8646763393,135.99,73.61112,18.76116,75.9643213107,8.06112,2.35116,8.397,65.55,16.41,67.572854017,133.2,65.31112,28.11116,71.104006302,8.06112,2.35116,8.397,57.25,25.76,62.7785003007,135.97,8.06112,2.35116,8.397,8.06112,2.35116,8.397,0.0,0.0,0.0,135.99,70.98112,67.99116,98.2909824684,8.06112,2.35116,8.397,62.92,65.64,90.9259918835,135.82
2021-05-26 03:30:00,75.373424,9.846832,76.0139010045,8.423424,2.456832,8.7744,66.95,7.39,67.35662254,136.16,71.463424,19.806832,74.1574781373,8.423424,2.456832,8.7744,63.04,17.35,65.3839743362,133.41,63.603424,27.486832,69.2886821777,8.423424,2.456832,8.7744,55.18,25.03,60.5915282857,136.16,8.423424,2.456832,8.7744,8.423424,2.456832,8.7744,0.0,0.0,0.0,136.16,69.023424,69.216832,97.7507181191,8.423424,2.456832,8.7744,60.6,66.76,90.1623957091,136.01
2021-05-26 04:00:00,75.41952,9.48736,76.0139066014,7.49952,2.18736,7.812,67.92,7.3,68.3111733174,136.25,71.45952,19.45736,74.0611359405,7.49952,2.18736,7.812,63.96,17.27,66.250543394,133.52,63.63952,27.31736,69.2547952361,7.49952,2.18736,7.812,56.14,25.13,61.5078572217,136.24,7.49952,2.18736,7.812,7.49952,2.18736,7.812,0.0,0.0,0.0,136.25,69.13952,68.86736,97.5857904574,7.49952,2.18736,7.812,61.64,66.68,90.8059028918,136.1
2021-05-26 04:30:00,76.440416,8.909288,76.9578625673,6.100416,1.779288,6.3546,70.34,7.13,70.7004420071,136.25,72.340416,18.879288,74.7633820961,6.100416,1.779288,6.3546,66.24,17.1,68.4116042788,133.48,64.280416,27.229288,69.8097844583,6.100416,1.779288,6.3546,58.18,25.45,63.5028731633,136.24,6.100416,1.779288,6.3546,6.100416,1.779288,6.3546,0.0,0.0,0.0,136.25,70.100416,67.899288,97.5929384447,6.100416,1.779288,6.3546,64.0,66.12,92.0209454418,136.1
2021-05-26 05:00:00,76.260112,7.949616,76.6733400655,5.450112,1.589616,5.6772,70.81,6.36,71.0950469442,136.2,72.130112,17.969616,74.3347842959,5.450112,1.589616,5.6772,66.68,16.38,68.6624118423,133.41,64.060112,27.389616,69.6698572848,5.450112,1.589616,5.6772,58.61,25.8,64.0372711786,136.24,5.450112,1.589616,5.6772,5.450112,1.589616,5.6772,0.0,0.0,0.0,136.2,69.890112,67.549616,97.198654194,5.450112,1.589616,5.6772,64.44,65.96,92.2129882392,136.08
2021-05-26 05:30:00,77.590368,7.618024,77.9634497444,4.930368,1.438024,5.1358,72.66,6.18,72.9223422553,136.32,73.380368,17.608024,75.4633746728,4.930368,1.438024,5.1358,68.45,16.17,70.333998891,133.55,65.220368,27.318024,70.7104719071,4.930368,1.438024,5.1358,60.29,25.88,65.6098963572,136.29,4.930368,1.438024,5.1358,4.930368,1.438024,5.1358,0.0,0.0,0.0,136.32,71.290368,66.758024,97.6675500766,4.930368,1.438024,5.1358,66.36,65.32,93.1147249365,136.16
2021-05-26 06:00:00,80.501312,7.236216,80.8258872869,5.541312,1.616216,5.7722,74.96,5.62,75.1703798048,135.85,76.181312,17.166216,78.0914289138,5.541312,1.616216,5.7722,70.64,15.55,72.3312664067,133.01,67.731312,27.866216,73.2397202302,5.541312,1.616216,5.7722,62.19,26.25,67.5030265988,135.84,5.541312,1.616216,5.7722,5.541312,1.616216,5.7722,0.0,0.0,0.0,135.85,74.061312,65.656216,98.9738179247,5.541312,1.616216,5.7722,68.52,64.04,93.7875897974,135.71
2021-05-26 06:30:00,88.83344,6.36392,89.0611000381,6.01344,1.75392,6.264,82.82,4.61,82.9482037177,135.33,84.13344,16.21392,85.6815436836,6.01344,1.75392,6.264,78.12,14.46,79.4470012021,132.39,74.80344,31.11392,81.0162369751,6.01344,1.75392,6.264,68.79,29.36,74.7935404965,135.34,6.01344,1.75392,6.264,6.01344,1.75392,6.264,0.0,0.0,0.0,135.33,81.97344,60.43392,101.8425429376,6.01344,1.75392,6.264,75.96,58.68,95.9857489422,135.21
2021-05-26 07:00:00,95.465376,9.391568,95.9262193789,6.485376,1.891568,6.7556,88.98,7.5,89.2955228441,133.94,90.455376,19.061568,92.44197326930001,6.485376,1.891568,6.7556,83.97,17.17,85.7074664192,130.76,84.735376,75.441568,113.4526955526,6.485376,1.891568,6.7556,78.25,73.55,107.3902462983,134.25,6.485376,1.891568,6.7556,6.485376,1.891568,6.7556,0.0,0.0,0.0,133.94,89.405376,83.531568,122.3554008217,6.485376,1.891568,6.7556,82.92,81.64,116.3650119237,134.15
2021-05-26 07:30:00,103.44064,8.14352,103.7607002752,7.76064,2.26352,8.084,95.68,5.88,95.860506988,135.32,98.06064,17.81352,99.6654935873,7.76064,2.26352,8.084,90.3,15.55,91.6291029095,132.34,93.13064,88.98352,128.8075422419,7.76064,2.26352,8.084,85.37,86.72,121.6897501846,133.74,7.76064,2.26352,8.084,7.76064,2.26352,8.084,0.0,0.0,0.0,135.32,97.36064,89.34352,132.1414347856,7.76064,2.26352,8.084,89.6,87.08,124.9443332048,133.64
2021-05-26 08:00:00,106.4048,7.5114,106.6695954478,12.4848,3.6414,13.005,93.92,3.87,93.9996984038,135.32,101.1448,17.2014,102.5970697876,12.4848,3.6414,13.005,88.66,13.56,89.6909649853,132.27,95.8148,91.3414,132.3772157624,12.4848,3.6414,13.005,83.33,87.7,120.9759434764,133.02,12.4848,3.6414,13.005,12.4848,3.6414,13.005,0.0,0.0,0.0,135.32,99.9248,88.6414,133.5749357065,12.4848,3.6414,13.005,87.44,85.0,121.9456993912,132.9
2021-05-26 08:30:00,107.692816,7.157488,107.9304046712,17.922816,5.227488,18.6696,89.77,1.9300000000000002,89.7907445119,135.04,102.652816,16.867488,104.0293842343,17.922816,5.227488,18.6696,84.73,11.64,85.5258002009,131.89,97.172816,94.587488,135.6073340772,17.922816,5.227488,18.6696,79.25,89.36,119.4394076509,132.69,17.922816,5.227488,18.6696,17.922816,5.227488,18.6696,0.0,0.0,0.0,135.04,100.962816,87.227488,133.4246037185,17.922816,5.227488,18.6696,83.04,82.0,116.7032201784,132.58
2021-05-26 09:00:00,107.305856,6.989208,107.5332309584,21.665856,6.319208,22.5686,85.64,0.67,85.6426208146,134.64,102.465856,16.709208,103.8193107172,21.665856,6.319208,22.5686,80.8,10.39,81.4652815621,131.11,96.885856,96.939208,137.0550223105,21.665856,6.319208,22.5686,75.22,90.62,117.7711034168,132.31,21.665856,6.319208,22.5686,21.665856,6.319208,22.5686,0.0,0.0,0.0,134.64,100.265856,86.599208,132.4864698965,21.665856,6.319208,22.5686,78.6,80.28,112.3514058657,132.24
2021-05-26 09:30:00,107.284912,16.926016,108.6118886701,25.974912,7.576016,27.0572,81.31,9.35,81.8458221292,134.47,106.814912,8.906016,107.1855519488,25.974912,7.576016,27.0572,80.84,1.33,80.8509400069,131.99,97.414912,93.386016,134.946704533,25.974912,7.576016,27.0572,71.44,85.81,111.6558538546,134.66,25.974912,7.576016,27.0572,25.974912,7.576016,27.0572,0.0,0.0,0.0,134.47,100.494912,94.896016,138.2189610385,25.974912,7.576016,27.0572,74.52,87.32,114.7955260452,132.08
2021-05-26 10:00:00,106.694448,17.380464,108.1008129612,26.264448,7.660464,27.3588,80.43,9.72,81.0152041286,135.19,106.464448,8.560464,106.8080532162,26.264448,7.660464,27.3588,80.2,0.9,80.2050497163,131.99,96.914448,93.060464,134.3601882666,26.264448,7.660464,27.3588,70.65,85.4,110.8358358113,134.66,26.264448,7.660464,27.3588,26.264448,7.660464,27.3588,0.0,0.0,0.0,135.19,99.864448,97.060464,139.2610557415,26.264448,7.660464,27.3588,73.6,89.4,115.7986182992,134.59
2021-05-26 10:30:00,103.798528,17.787904,105.3116515096,31.398528,9.157904,32.7068,72.4,8.63,72.9125291017,135.93,103.558528,10.127904,104.05259805,31.398528,9.157904,32.7068,72.16,0.97,72.1665192454,133.03,94.018528,95.377904,133.926950905,31.398528,9.157904,32.7068,62.62,86.22,106.5605593078,135.67,31.398528,9.157904,32.7068,31.398528,9.157904,32.7068,0.0,0.0,0.0,135.93,96.238528,97.837904,137.2374210291,31.398528,9.157904,32.7068,64.84,88.68,109.8561240896,135.57
2021-05-26 11:00:00,103.022784,19.318312,104.8183724432,34.382784,10.028312,35.8154,68.64,9.29,69.2658191318,135.93,102.792784,11.148312,103.3955574622,34.382784,10.028312,35.8154,68.41,1.12,68.419167636,133.03,93.162784,96.788312,134.3401714397,34.382784,10.028312,35.8154,58.78,86.76,104.7968797245,135.67,34.382784,10.028312,35.8154,34.382784,10.028312,35.8154,0.0,0.0,0.0,135.93,95.062784,97.468312,136.1506692821,34.382784,10.028312,35.8154,60.68,87.44,106.4322131688,135.57
2021-05-26 11:30:00,103.240752,18.008136,104.799550742,33.250752,9.698136,34.6362,69.99,8.31,70.4816018547,135.77,103.000752,10.928136,103.5788543526,33.250752,9.698136,34.6362,69.75,1.23,69.7608443183,132.83,93.550752,95.668136,133.8063355954,33.250752,9.698136,34.6362,60.3,85.97,105.0091943594,135.55,33.250752,9.698136,34.6362,33.250752,9.698136,34.6362,0.0,0.0,0.0,135.77,95.610752,98.018136,136.9268815205,33.250752,9.698136,34.6362,62.36,88.32,108.1165667231,135.44
2021-05-26 12:00:00,103.855584,18.173712,105.4337049327,32.035584,9.343712,33.3704,71.82,8.83,72.3607718312,135.77,103.585584,10.393712,104.1057273245,32.035584,9.343712,33.3704,71.55,1.05,71.5577039878,132.83,94.075584,95.803712,134.2704983901,32.035584,9.343712,33.3704,62.04,86.46,106.4156623811,135.55,32.035584,9.343712,33.3704,32.035584,9.343712,33.3704,0.0,0.0,0.0,135.77,96.275584,97.663712,137.1393040531,32.035584,9.343712,33.3704,64.24,88.32,109.2117209827,135.44
2021-05-26 12:30:00,106.61272,14.71496,107.6234273455,27.10272,7.90496,28.232,79.51,6.8100000000000005,79.8011040024,135.9,106.27272,10.21496,106.7625234996,27.10272,7.90496,28.232,79.17,2.31,79.2036930957,133.0,96.49272,93.25496,134.1914027708,27.10272,7.90496,28.232,69.39,85.35,109.9981572573,135.7,27.10272,7.90496,28.232,27.10272,7.90496,28.232,0.0,0.0,0.0,135.9,99.34272,98.14496,139.6474460576,27.10272,7.90496,28.232,72.24,90.24,115.5935776763,135.57
2021-05-26 13:00:00,109.156112,14.162616,110.071051957,23.426112,6.832616,24.4022,85.73,7.33,86.0427905173,136.17,108.816112,8.652616,109.1595804061,23.426112,6.832616,24.4022,85.39,1.82,85.4093935115,133.33,98.716112,92.632616,135.3723469376,23.426112,6.832616,24.4022,75.29,85.8,114.1500070083,136.05,23.426112,6.832616,24.4022,23.426112,6.832616,24.4022,0.0,0.0,0.0,136.17,102.106112,96.512616,140.5003315118,23.426112,6.832616,24.4022,78.68,89.68,119.3023252079,135.91
2021-05-26 13:30:00,109.7,11.985,110.3527535905,20.52,5.985,21.375,89.18,6.0,89.3816110842,136.5,109.33,9.195,109.715982997,20.52,5.985,21.375,88.81,3.21,88.8679931134,133.7,99.15,91.685,135.0439251688,20.52,5.985,21.375,78.63,85.7,116.3063493538,136.49,20.52,5.985,21.375,20.52,5.985,21.375,0.0,0.0,0.0,136.5,102.8,96.465,140.9728208734,20.52,5.985,21.375,82.28,90.48,122.2972967812,136.34
2021-05-26 14:00:00,110.091616,12.005888,110.7443238282,18.671616,5.445888,19.4496,91.42,6.5600000000000005,91.6550598712,136.5,109.691616,8.125888,109.9921846155,18.671616,5.445888,19.4496,91.02,2.68,91.0594465171,133.7,99.301616,91.725888,135.1830221204,18.671616,5.445888,19.4496,80.63,86.28,118.0907926131,136.49,18.671616,5.445888,19.4496,18.671616,5.445888,19.4496,0.0,0.0,0.0,136.5,103.111616,95.765888,140.7235256045,18.671616,5.445888,19.4496,84.44,90.32,123.6439080586,136.34
2021-05-26 14:30:00,109.888224,13.373232,110.698984223,19.588224,5.713232,20.4044,90.3,7.66,90.6243102043,136.78,109.488224,7.343232,109.7341981831,19.588224,5.713232,20.4044,89.9,1.63,89.9147757602,134.03,98.918224,91.303232,134.6146173822,19.588224,5.713232,20.4044,79.33,85.59,116.7000299914,136.54,19.588224,5.713232,20.4044,19.588224,5.713232,20.4044,0.0,0.0,0.0,136.78,102.628224,97.273232,141.4023833785,19.588224,5.713232,20.4044,83.04,91.56,123.60774733,136.39
