Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-05-26 15:00:00,106.90584,15.04712,107.9595963609,24.91584,7.26712,25.954,81.99,7.78,82.35829345,136.78,106.53584,9.40712,106.950358163,24.91584,7.26712,25.954,81.62,2.14,81.6480495787,134.03,95.37584,68.03712,117.1563082109,24.91584,7.26712,25.954,70.46,60.77,93.0462492527,136.54,24.91584,7.26712,25.954,24.91584,7.26712,25.954,0.0,0.0,0.0,136.78,98.79584,75.42712,124.2974997045,24.91584,7.26712,25.954,73.88,68.16,100.5188539529,136.39
2021-05-26 15:30:00,108.942432,16.317376,110.1576608757,20.082432,5.857376,20.9192,88.86,10.46,89.4735223404,136.99,108.572432,7.117376,108.8054687574,20.082432,5.857376,20.9192,88.49,1.26,88.4989700505,134.33,95.132432,14.627376,96.2504012817,20.082432,5.857376,20.9192,75.05,8.77,75.5606736338,136.84,20.082432,5.857376,20.9192,20.082432,5.857376,20.9192,0.0,0.0,0.0,136.99,100.242432,26.337376,103.6445972921,20.082432,5.857376,20.9192,80.16,20.48,82.7348535987,136.68
2021-05-26 16:00:00,111.995056,15.129808,113.012404888,16.525056,4.819808,17.2136,95.47,10.31,96.0250852642,136.32,111.635056,5.949808,111.7934968742,16.525056,4.819808,17.2136,95.11,1.13,95.1167125168,133.52,97.645056,12.979808,98.5039713766,16.525056,4.819808,17.2136,81.12,8.16,81.529381207,136.41,16.525056,4.819808,17.2136,16.525056,4.819808,17.2136,0.0,0.0,0.0,136.32,103.245056,25.779808,106.4149429778,16.525056,4.819808,17.2136,86.72,20.96,89.2170387314,136.26
2021-05-26 16:30:00,115.228368,12.322024,115.8853272308,12.658368,3.692024,13.1858,102.57,8.63,102.9324137481,136.08,114.868368,4.352024,114.9507811191,12.658368,3.692024,13.1858,102.21,0.66,102.2121308847,133.17,100.478368,12.462024,101.2482319753,12.658368,3.692024,13.1858,87.82,8.77,88.2568144678,136.12,12.658368,3.692024,13.1858,12.658368,3.692024,13.1858,0.0,0.0,0.0,136.08,106.538368,23.812024,109.16701124,12.658368,3.692024,13.1858,93.88,20.12,96.0118159395,135.96
2021-05-26 17:00:00,118.246512,10.414816,118.7042795879,10.336512,3.014816,10.7672,107.91,7.4,108.1634323605,135.58,117.846512,4.974816,117.951469617,10.336512,3.014816,10.7672,107.51,1.96,107.5278647607,132.61,103.416512,13.284816,104.2662998787,10.336512,3.014816,10.7672,93.08,10.27,93.6448573067,135.87,10.336512,3.014816,10.7672,10.336512,3.014816,10.7672,0.0,0.0,0.0,135.58,109.896512,21.294816,111.9406652573,10.336512,3.014816,10.7672,99.56,18.28,101.2242658655,135.72
2021-05-26 17:30:00,118.574144,9.105792,118.9232654836,10.614144,3.095792,11.0564,107.96,6.01,108.1271552386,135.08,118.194144,6.335792,118.3638371132,10.614144,3.095792,11.0564,107.58,3.24,107.6287786793,132.01,104.034144,12.645792,104.7999006351,10.614144,3.095792,11.0564,93.42,9.55,93.9068629015,135.69,10.614144,3.095792,11.0564,10.614144,3.095792,11.0564,0.0,0.0,0.0,135.08,110.574144,22.175792,112.7759153018,10.614144,3.095792,11.0564,99.96,19.08,101.7646697042,135.53
2021-05-26 18:00:00,116.760576,7.585168,117.0066958829,9.480576,2.765168,9.8756,107.28,4.82,107.3882246804,135.16,116.410576,7.245168,116.6358206727,9.480576,2.765168,9.8756,106.93,4.48,107.0238071646,132.12,102.270576,11.685168,102.9359697412,9.480576,2.765168,9.8756,92.79,8.92,93.2177585013,135.85,9.480576,2.765168,9.8756,9.480576,2.765168,9.8756,0.0,0.0,0.0,135.16,108.720576,22.645167999999998,111.0538935811,9.480576,2.765168,9.8756,99.24,19.88,101.2116198863,135.69
2021-05-26 18:30:00,113.81824,6.95532,114.0305583298,9.61824,2.80532,10.019,104.2,4.15,104.2826088089,135.38,113.50824,7.96532,113.7873757084,9.61824,2.80532,10.019,103.89,5.16,104.0180642965,132.38,99.47824,9.87532,99.9672055156,9.61824,2.80532,10.019,89.86,7.07,90.1376974412,136.13,9.61824,2.80532,10.019,9.61824,2.80532,10.019,0.0,0.0,0.0,135.38,105.69824,24.84532,108.579039713,9.61824,2.80532,10.019,96.08,22.04,98.575493912,135.98
2021-05-26 19:00:00,112.285712,6.730416,112.4872420272,9.635712,2.810416,10.0372,102.65,3.92,102.7248212459,135.75,111.985712,8.190416,112.284828033,9.635712,2.810416,10.0372,102.35,5.38,102.4913015821,132.82,97.975712,9.370416,98.4227861723,9.635712,2.810416,10.0372,88.34,6.5600000000000005,88.5832331765,136.36,9.635712,2.810416,10.0372,9.635712,2.810416,10.0372,0.0,0.0,0.0,135.75,104.075712,25.290416,107.104430206,9.635712,2.810416,10.0372,94.44,22.48,97.0786485279,136.21
2021-05-26 19:30:00,110.9712,6.0516,111.1360836632,8.1312,2.3716,8.47,102.84,3.68,102.905821021,135.62,110.6612,7.9616,110.9472318717,8.1312,2.3716,8.47,102.53,5.59,102.6822720824,132.64,96.7412,8.7216,97.1335476754,8.1312,2.3716,8.47,88.61,6.35,88.8372365622,136.18,8.1312,2.3716,8.47,8.1312,2.3716,8.47,0.0,0.0,0.0,135.62,102.8512,25.0516,105.8581692832,8.1312,2.3716,8.47,94.72,22.68,97.397437338,136.03
2021-05-26 20:00:00,109.523568,5.390624,109.6561479105,7.133568,2.080624,7.4308,102.39,3.31,102.443487836,135.51,109.213568,8.070624,109.5113619997,7.133568,2.080624,7.4308,102.08,5.99,102.255593979,132.55,95.263568,8.240624,95.6193247832,7.133568,2.080624,7.4308,88.13,6.16,88.3450196672,136.07,7.133568,2.080624,7.4308,7.133568,2.080624,7.4308,0.0,0.0,0.0,135.51,101.333568,25.040624,104.3816308261,7.133568,2.080624,7.4308,94.2,22.96,96.9577309966,135.93
2021-05-26 20:30:00,107.841712,3.953416,107.9141526639,5.531712,1.613416,5.7622,102.31,2.34,102.3367563488,135.72,107.511712,8.593416,107.8546012728,5.531712,1.613416,5.7622,101.98,6.98,102.2185932206,132.81,93.781712,7.483416,94.079811972,5.531712,1.613416,5.7622,88.25,5.87,88.4450077732,136.31,5.531712,1.613416,5.7622,5.531712,1.613416,5.7622,0.0,0.0,0.0,135.72,99.891712,24.853416,102.9370993042,5.531712,1.613416,5.7622,94.36,23.24,97.1797674416,136.16
2021-05-26 21:00:00,106.168288,2.756584,106.2040683411,5.028288,1.466584,5.2378,101.14,1.29,101.1482263809,135.7,105.848288,9.476584,106.2716599891,5.028288,1.466584,5.2378,100.82,8.01,101.1376907982,132.78,92.288288,5.356584,92.4436103477,5.028288,1.466584,5.2378,87.26,3.89,87.3466639317,136.35,5.028288,1.466584,5.2378,5.028288,1.466584,5.2378,0.0,0.0,0.0,135.7,98.308288,26.906584,101.9239115813,5.028288,1.466584,5.2378,93.28,25.44,96.6868760484,136.21
2021-05-26 21:30:00,105.592032,3.045176,105.6359328958,4.612032,1.345176,4.8042,100.98,1.7000000000000002,100.9943087505,135.7,105.272032,8.945176,105.6513932472,4.612032,1.345176,4.8042,100.66,7.6,100.946498701,132.78,91.842032,5.495176,92.0062813136,4.612032,1.345176,4.8042,87.23,4.15,87.3286631067,136.27,4.612032,1.345176,4.8042,4.612032,1.345176,4.8042,0.0,0.0,0.0,135.7,97.892032,26.505176,101.4168343219,4.612032,1.345176,4.8042,93.28,25.16,96.6135808259,136.12
2021-05-26 22:00:00,102.207408,2.981744,102.2508926482,4.497408,1.311744,4.6848,97.71,1.67,97.724270271,135.74,101.877408,9.631744,102.3316996501,4.497408,1.311744,4.6848,97.38,8.32,97.7347778429,132.83,88.977408,3.051744,89.0297269222,4.497408,1.311744,4.6848,84.48,1.74,84.4979171341,136.27,4.497408,1.311744,4.6848,4.497408,1.311744,4.6848,0.0,0.0,0.0,135.74,94.777408,29.351744,99.2183548697,4.497408,1.311744,4.6848,90.28,28.04,94.534226606,136.12
2021-05-26 22:30:00,96.30392,4.74156,96.4205755977,4.63392,1.35156,4.827,91.67,3.39,91.7326604869,136.48,95.99392,14.24156,97.0446016438,4.63392,1.35156,4.827,91.36,12.89,92.264845418,133.7,83.66392,2.64156,83.7056112157,4.63392,1.35156,4.827,79.03,1.29,79.0405275792,136.82,4.63392,1.35156,4.827,4.63392,1.35156,4.827,0.0,0.0,0.0,136.48,89.03392,30.27156,94.0393867239,4.63392,1.35156,4.827,84.4,28.92,89.217298771,136.67
2021-05-26 23:00:00,91.286448,5.071464,91.4272133205,4.496448,1.311464,4.6838,86.79,3.76,86.8714089905,137.36,90.966448,14.601464,92.1308711165,4.496448,1.311464,4.6838,86.47,13.29,87.4853416293,134.8,79.216448,2.371464,79.2519367286,4.496448,1.311464,4.6838,74.72,1.06,74.7275183584,138.15,4.496448,1.311464,4.6838,4.496448,1.311464,4.6838,0.0,0.0,0.0,137.36,84.296448,31.191464,89.8821371123,4.496448,1.311464,4.6838,79.8,29.88,85.210647222,138.0
2021-05-26 23:30:00,87.079904,13.312472,88.0916090862,4.259904,1.242472,4.4374,82.82,12.07,83.6949060577,137.65,84.559904,12.442472,85.4704187071,4.259904,1.242472,4.4374,80.3,11.2,81.0773087861,135.18,74.279904,7.132472,74.6215538238,4.259904,1.242472,4.4374,70.02,5.89,70.2672932452,138.4,4.259904,1.242472,4.4374,4.259904,1.242472,4.4374,0.0,0.0,0.0,137.65,79.739904,24.922472,83.5438920599,4.259904,1.242472,4.4374,75.48,23.68,79.1073498482,138.25
2021-05-27 00:00:00,83.377456,17.908008,85.2789359664,4.347456,1.268008,4.5286,79.03,16.64,80.7628039384,138.03,79.777456,8.968008,80.2799330675,4.347456,1.268008,4.5286,75.43,7.7,75.82199483,135.65,70.037456,3.408008,70.1203234553,4.347456,1.268008,4.5286,65.69,2.14,65.7248484213,137.84,4.347456,1.268008,4.5286,4.347456,1.268008,4.5286,0.0,0.0,0.0,138.03,76.067456,30.628008,82.0020288551,4.347456,1.268008,4.5286,71.72,29.36,77.4968902602,137.69
2021-05-27 00:30:00,79.575056,16.674808,81.303374833,4.645056,1.354808,4.8386,74.93,15.32,76.4801104863,136.95,75.655056,16.794808,77.4967939603,4.645056,1.354808,4.8386,71.01,15.44,72.6692073715,134.38,66.875056,2.324808,66.9154529779,4.645056,1.354808,4.8386,62.23,0.97,62.2375593994,136.86,4.645056,1.354808,4.8386,4.645056,1.354808,4.8386,0.0,0.0,0.0,136.95,72.725056,33.514808,80.0760646228,4.645056,1.354808,4.8386,68.08,32.16,75.2937713227,136.71
2021-05-27 01:00:00,77.668032,14.488176,79.007787202,5.068032,1.478176,5.2792,72.6,13.01,73.7564919177,136.66,73.348032,24.128176,77.2146532425,5.068032,1.478176,5.2792,68.28,22.65,71.9387301806,134.05,65.298032,2.438176,65.3435359104,5.068032,1.478176,5.2792,60.23,0.96,60.2376501866,136.59,5.068032,1.478176,5.2792,5.068032,1.478176,5.2792,0.0,0.0,0.0,136.66,70.948032,32.078176,77.8629091427,5.068032,1.478176,5.2792,65.88,30.6,72.6397577088,136.44
2021-05-27 01:30:00,78.089648,14.619064,79.4462721404,5.139648,1.499064,5.3538,72.95,13.12,74.1204216124,136.46,73.739648,24.269064,77.6306843626,5.139648,1.499064,5.3538,68.6,22.77,72.2802386548,133.79,65.679648,2.439064,65.7249206512,5.139648,1.499064,5.3538,60.54,0.9400000000000001,60.5472972147,136.32,5.139648,1.499064,5.3538,5.139648,1.499064,5.3538,0.0,0.0,0.0,136.46,71.339648,32.139064,78.2449027832,5.139648,1.499064,5.3538,66.2,30.64,72.946895753,136.17
2021-05-27 02:00:00,79.896816,13.979488,81.1105868039,5.106816,1.489488,5.3196,74.79,12.49,75.8257489248,136.46,75.446816,23.669488,79.0725407883,5.106816,1.489488,5.3196,70.34,22.18,73.7541049705,133.79,67.156816,2.969488,67.2224352002,5.106816,1.489488,5.3196,62.05,1.48,62.0676477724,136.32,5.106816,1.489488,5.3196,5.106816,1.489488,5.3196,0.0,0.0,0.0,136.46,73.026816,31.489488,79.5267483907,5.106816,1.489488,5.3196,67.92,30.0,74.2504303018,136.17
2021-05-27 02:30:00,79.201344,14.290392,80.4802348091,4.561344,1.330392,4.7514,74.64,12.96,75.7567897947,136.22,74.741344,23.960392,78.4880174786,4.561344,1.330392,4.7514,70.18,22.63,73.73838417,133.52,66.531344,2.520392,66.5790666072,4.561344,1.330392,4.7514,61.97,1.19,61.9814246367,136.06,4.561344,1.330392,4.7514,4.561344,1.330392,4.7514,0.0,0.0,0.0,136.22,72.361344,31.730392,79.012542561,4.561344,1.330392,4.7514,67.8,30.4,74.303431953,135.92
2021-05-27 03:00:00,78.11944,14.39192,79.4340875645,4.90944,1.43192,5.114,73.21,12.96,74.3482730129,136.44,73.72944,24.08192,77.5626791286,4.90944,1.43192,5.114,68.82,22.65,72.4514658237,133.75,65.65944,2.55192,65.7090127517,4.90944,1.43192,5.114,60.75,1.12,60.7603234027,136.3,4.90944,1.43192,5.114,4.90944,1.43192,5.114,0.0,0.0,0.0,136.44,71.38944,31.95192,78.2136646322,4.90944,1.43192,5.114,66.48,30.52,73.1509453117,136.16
2021-05-27 03:30:00,77.830112,14.279616,79.129221954,5.210112,1.519616,5.4272,72.62,12.76,73.7325030092,136.65,73.470112,24.009616,77.2937191353,5.210112,1.519616,5.4272,68.26,22.49,71.8695185736,133.98,65.410112,2.819616,65.4708560066,5.210112,1.519616,5.4272,60.2,1.3,60.2140349088,136.49,5.210112,1.519616,5.4272,5.210112,1.519616,5.4272,0.0,0.0,0.0,136.65,71.090112,31.919616,77.9273117062,5.210112,1.519616,5.4272,65.88,30.4,72.5557330609,136.35
2021-05-27 04:00:00,77.451504,14.186272,78.7399884755,5.781504,1.686272,6.0224,71.67,12.5,72.7518996316,136.68,73.151504,23.926272,76.9649857356,5.781504,1.686272,6.0224,67.37,22.24,70.9459970682,134.02,65.011504,3.156272,65.0880765216,5.781504,1.686272,6.0224,59.23,1.47,59.2482387924,136.49,5.781504,1.686272,6.0224,5.781504,1.686272,6.0224,0.0,0.0,0.0,136.68,70.541504,31.926272,77.4299078548,5.781504,1.686272,6.0224,64.76,30.24,71.4724786194,136.35
2021-05-27 04:30:00,77.20816,14.34988,78.5303700908,6.06816,1.7698800000000001,6.321,71.14,12.58,72.2437263712,136.74,72.93816,24.08988,76.8133940312,6.06816,1.7698800000000001,6.321,66.87,22.32,70.4966616231,134.09,64.84816000000001,3.17988,64.9260771355,6.06816,1.7698800000000001,6.321,58.78,1.4100000000000001,58.7969089324,136.56,6.06816,1.7698800000000001,6.321,6.06816,1.7698800000000001,6.321,0.0,0.0,0.0,136.74,70.38816,32.04988,77.3413723449,6.06816,1.7698800000000001,6.321,64.32,30.28,71.0910739826,136.42
2021-05-27 05:00:00,77.481056,13.587808,78.663476691,6.301056,1.8378079999999999,6.5636,71.18,11.75,72.1432942137,136.83,73.211056,23.357808,76.8468991905,6.301056,1.8378079999999999,6.5636,66.91,21.52,70.285549724,134.17,64.941056,3.827808,65.0537690567,6.301056,1.8378079999999999,6.5636,58.64,1.99,58.6737564845,136.65,6.301056,1.8378079999999999,6.5636,6.301056,1.8378079999999999,6.5636,0.0,0.0,0.0,136.83,70.421056,31.557808,77.1687784918,6.301056,1.8378079999999999,6.5636,64.12,29.72,70.6728575904,136.51
2021-05-27 05:30:00,78.663888,13.602384,79.8312728557,6.453888,1.882384,6.7228,72.21,11.72,73.1549212289,136.93,74.353888,23.372384,77.9408044259,6.453888,1.882384,6.7228,67.9,21.49,71.2195907037,134.26,66.063888,3.972384,66.1832088397,6.453888,1.882384,6.7228,59.61,2.09,59.6466277337,136.72,6.453888,1.882384,6.7228,6.453888,1.882384,6.7228,0.0,0.0,0.0,136.93,71.653888,31.402384,78.2329175373,6.453888,1.882384,6.7228,65.2,29.52,71.571435643,136.59
2021-05-27 06:00:00,79.937664,13.740152,81.1099371394,6.857664,2.000152,7.1434,73.08,11.74,74.0169845373,136.84,75.597664,23.480152,79.160118369,6.857664,2.000152,7.1434,68.74,21.48,72.0179005526,134.26,67.297664,4.150152,67.4255095752,6.857664,2.000152,7.1434,60.44,2.15,60.478228314,136.63,6.857664,2.000152,7.1434,6.857664,2.000152,7.1434,0.0,0.0,0.0,136.84,72.977664,31.400152,79.4462647865,6.857664,2.000152,7.1434,66.12,29.4,72.3616915225,136.5
2021-05-27 06:30:00,88.002704,9.032872,88.4650704396,7.312704,2.132872,7.6174,80.69,6.9,80.984480612,135.28,83.352704,18.792872,85.4449840665,7.312704,2.132872,7.6174,76.04,16.66,77.8436715475,132.33,74.322704,5.412872,74.5195512142,7.312704,2.132872,7.6174,67.01,3.2800000000000002,67.090226561,134.76,7.312704,2.132872,7.6174,7.312704,2.132872,7.6174,0.0,0.0,0.0,135.28,80.632704,29.652872,85.9123144386,7.312704,2.132872,7.6174,73.32,27.52,78.3145759102,134.62
2021-05-27 07:00:00,94.8192,6.5606,95.0458950245,8.7792,2.5606,9.145,86.04,4.0,86.1329298236,135.28,89.8992,16.4706,91.3955514508,8.7792,2.5606,9.145,81.12,13.91,82.3039640601,132.33,80.2192,8.4706,80.6651790614,8.7792,2.5606,9.145,71.44,5.91,71.6840407622,134.76,8.7792,2.5606,9.145,8.7792,2.5606,9.145,0.0,0.0,0.0,135.28,87.0192,27.0406,91.1237357498,8.7792,2.5606,9.145,78.24,24.48,81.9802903142,134.62
2021-05-27 07:30:00,102.59216,4.24188,102.6798170986,11.73216,3.42188,12.221,90.86,0.8200000000000001,90.8637001228,134.87,97.42216,13.08188,98.2965556029,11.73216,3.42188,12.221,85.69,9.66,86.2327762513,131.61,87.19216,11.76188,87.9818991986,11.73216,3.42188,12.221,75.46,8.34,75.9194783965,134.32,11.73216,3.42188,12.221,11.73216,3.42188,12.221,0.0,0.0,0.0,134.87,94.37216,24.70188,97.5514605662,11.73216,3.42188,12.221,82.64,21.28,85.3358541294,134.23
2021-05-27 08:00:00,104.532272,6.651496,104.7436789908,15.742272,4.591496,16.3982,88.79,2.06,88.81389362030001,133.77,99.482272,12.501496,100.2646988951,15.742272,4.591496,16.3982,83.74,7.91,84.1127558697,129.88,89.122272,15.501496,90.4603545465,15.742272,4.591496,16.3982,73.38,10.91,74.186605934,132.97,15.742272,4.591496,16.3982,15.742272,4.591496,16.3982,0.0,0.0,0.0,133.77,96.102272,22.751496,98.7586819161,15.742272,4.591496,16.3982,80.36,18.16,82.3863775147,132.96
2021-05-27 08:30:00,105.969824,11.837032,106.6288841035,19.909824,5.8070319999999995,20.7394,86.06,6.03,86.2709945463,133.31,101.079824,9.897032,101.5631924581,19.909824,5.8070319999999995,20.7394,81.17,4.09,81.2729782892,129.34,90.819824,17.967032,92.5799906582,19.909824,5.8070319999999995,20.7394,70.91,12.16,71.9450741886,132.63,19.909824,5.8070319999999995,20.7394,19.909824,5.8070319999999995,20.7394,0.0,0.0,0.0,133.31,97.549824,22.607032,100.1351389787,19.909824,5.8070319999999995,20.7394,77.64,16.8,79.4368277312,132.61
2021-05-27 09:00:00,104.157296,14.042128,105.0995892894,24.007296,7.002128,25.0076,80.15,7.04,80.4585862416,133.22,99.597296,10.112128,100.1093227587,24.007296,7.002128,25.0076,75.59,3.11,75.6539503265,129.52,89.637296,19.882128,91.8158148033,24.007296,7.002128,25.0076,65.63,12.88,66.8819205765,132.27,24.007296,7.002128,25.0076,24.007296,7.002128,25.0076,0.0,0.0,0.0,133.22,95.807296,23.082128,98.5485798976,24.007296,7.002128,25.0076,71.8,16.08,73.578572968,132.23
2021-05-27 09:30:00,103.79328,15.22804,104.904424003,26.63328,7.76804,27.743,77.16,7.46,77.5197858614,133.36,99.39328,10.43804,99.9398658604,26.63328,7.76804,27.743,72.76,2.67,72.8089726613,129.97,89.41328,21.01804,91.850381849,26.63328,7.76804,27.743,62.78,13.25,64.1630025794,132.4,26.63328,7.76804,27.743,26.63328,7.76804,27.743,0.0,0.0,0.0,133.36,95.31328,23.36804,98.1360618621,26.63328,7.76804,27.743,68.68,15.6,70.4294143096,132.32
2021-05-27 10:00:00,104.941792,14.948856,106.0011698232,24.441792,7.128856,25.4602,80.5,7.82,80.8789366894,133.36,100.331792,9.438856,100.7748008607,24.441792,7.128856,25.4602,75.89,2.31,75.9251486663,129.97,90.111792,20.828856,92.4877089116,24.441792,7.128856,25.4602,65.67,13.7,67.0838199568,132.4,24.441792,7.128856,25.4602,24.441792,7.128856,25.4602,0.0,0.0,0.0,133.36,96.281792,22.168856,98.8010204759,24.441792,7.128856,25.4602,71.84,15.04,73.3974604465,132.32
2021-05-27 10:30:00,103.739696,15.630328,104.9105889773,27.189696,7.930328,28.3226,76.55,7.7,76.936288577,133.32,99.379696,10.360327999999999,99.9182684664,27.189696,7.930328,28.3226,72.19,2.43,72.2308867452,130.01,89.169696,21.690328,91.7698480629,27.189696,7.930328,28.3226,61.98,13.76,63.489038424,132.41,27.189696,7.930328,28.3226,27.189696,7.930328,28.3226,0.0,0.0,0.0,133.32,94.989696,22.930328,97.7181778809,27.189696,7.930328,28.3226,67.8,15.0,69.4394700441,132.32
2021-05-27 11:00:00,103.017408,15.836744,104.2275818177,27.897408,8.136744,29.0598,75.12,7.7,75.5136040724,133.32,98.727408,10.536744,99.2880862164,27.897408,8.136744,29.0598,70.83,2.4,70.8706490728,130.01,88.707408,21.346744,91.2397266188,27.897408,8.136744,29.0598,60.81,13.21,62.2282909937,132.41,27.897408,8.136744,29.0598,27.897408,8.136744,29.0598,0.0,0.0,0.0,133.32,94.377408,23.736744,97.3166386417,27.897408,8.136744,29.0598,66.48,15.6,68.2857994022,132.32
2021-05-27 11:30:00,101.111072,17.009896,102.5318752531,29.691072,8.659896,30.9282,71.42,8.35,71.9064593761,133.32,97.021072,10.429896,97.5800755411,29.691072,8.659896,30.9282,67.33,1.77,67.3532612425,130.11,87.161072,23.479896,90.2682557069,29.691072,8.659896,30.9282,57.47,14.82,59.3500909856,132.36,29.691072,8.659896,30.9282,29.691072,8.659896,30.9282,0.0,0.0,0.0,133.32,92.491072,22.419896,95.1695861941,29.691072,8.659896,30.9282,62.8,13.76,64.2897939023,132.25
2021-05-27 12:00:00,100.487536,18.263448,102.1337281421,31.657536,9.233448,32.9766,68.83,9.03,69.4198084123,133.15,96.567536,10.493448,97.1359946675,31.657536,9.233448,32.9766,64.91,1.26,64.9222280887,129.94,87.187536,25.333448,90.7934470175,31.657536,9.233448,32.9766,55.53,16.1,57.8168738345,132.36,31.657536,9.233448,32.9766,31.657536,9.233448,32.9766,0.0,0.0,0.0,133.15,92.297536,21.673448,94.8080877345,31.657536,9.233448,32.9766,60.64,12.44,61.9028529229,132.25
2021-05-27 12:30:00,101.533936,14.488648,102.5624740367,27.183936,7.928648,28.3166,74.35,6.5600000000000005,74.6388377455,133.21,97.283936,11.468648,97.9576137449,27.183936,7.928648,28.3166,70.1,3.54,70.189326824,130.06,87.533936,22.528648,90.3865583611,27.183936,7.928648,28.3166,60.35,14.6,62.0909212365,132.52,27.183936,7.928648,28.3166,27.183936,7.928648,28.3166,0.0,0.0,0.0,133.21,93.143936,22.048648,95.7180008786,27.183936,7.928648,28.3166,65.96,14.12,67.4543994118,132.39
2021-05-27 13:00:00,100.818112,15.258616,101.9662545624,28.418112,8.288616,29.6022,72.4,6.97,72.7347296688,133.35,96.678112,11.448616,97.3536242171,28.418112,8.288616,29.6022,68.26,3.16,68.3331047151,130.21,87.088112,22.178616,89.8678488638,28.418112,8.288616,29.6022,58.67,13.89,60.2917987789,132.77,28.418112,8.288616,29.6022,28.418112,8.288616,29.6022,0.0,0.0,0.0,133.35,92.538112,23.288616,95.4235914631,28.418112,8.288616,29.6022,64.12,15.0,65.8511533688,132.63
2021-05-27 13:30:00,99.752048,16.547264,101.1151968108,29.442048,8.587264,30.6688,70.31,7.96,70.7591527649,133.63,95.752048,10.807264,96.3600106443,29.442048,8.587264,30.6688,66.31,2.22,66.3471514083,130.49,86.352048,22.377264,89.204361653,29.442048,8.587264,30.6688,56.91,13.79,58.5569141947,132.85,29.442048,8.587264,30.6688,29.442048,8.587264,30.6688,0.0,0.0,0.0,133.63,91.602048,23.787264,94.6402088248,29.442048,8.587264,30.6688,62.16,15.2,63.9914494288,132.68
2021-05-27 14:00:00,97.851904,15.118472,99.0129451741,28.451904,8.298472,29.6374,69.4,6.82,69.7342985912,133.63,93.881904,11.638472,94.6005598776,28.451904,8.298472,29.6374,65.43,3.34,65.5151928945,130.49,84.591904,21.608472,87.3081684868,28.451904,8.298472,29.6374,56.14,13.31,57.6962364457,132.85,28.451904,8.298472,29.6374,28.451904,8.298472,29.6374,0.0,0.0,0.0,133.63,89.771904,24.058472,92.9397913854,28.451904,8.298472,29.6374,61.32,15.76,63.3128738883,132.68
2021-05-27 14:30:00,98.147472,12.100096,98.8905383907,25.817472,7.530096,26.8932,72.33,4.57,72.474228523,133.69,94.017472,13.030096,94.9161126629,25.817472,7.530096,26.8932,68.2,5.5,68.4214147764,130.54,84.797472,20.920096,87.3399202784,25.817472,7.530096,26.8932,58.98,13.39,60.4808440748,132.98,25.817472,7.530096,26.8932,25.817472,7.530096,26.8932,0.0,0.0,0.0,133.69,90.297472,23.210096,93.2327303361,25.817472,7.530096,26.8932,64.48,15.68,66.3591199459,132.81
2021-05-27 15:00:00,98.744,12.272,99.5036658621,25.824,7.532,26.9,72.92,4.74,73.0738941073,133.74,94.564,12.922,95.4428005666,25.824,7.532,26.9,68.74,5.39,68.9509949167,130.6,85.024,20.712,87.5103852123,25.824,7.532,26.9,59.2,13.18,60.6494220912,133.29,25.824,7.532,26.9,25.824,7.532,26.9,0.0,0.0,0.0,133.74,90.504,23.532,93.5132559587,25.824,7.532,26.9,64.68,16.0,66.6295910238,133.12
2021-05-27 15:30:00,100.433344,9.566392,100.8879202032,18.433344,5.376392,19.2014,82.0,4.19,82.1069796059,133.98,95.733344,11.336392,96.4022143781,18.433344,5.376392,19.2014,77.3,5.96,77.5294240918,130.86,86.293344,17.246392,87.9998821347,18.433344,5.376392,19.2014,67.86,11.87,68.8903222521,133.5,18.433344,5.376392,19.2014,18.433344,5.376392,19.2014,0.0,0.0,0.0,133.98,92.713344,22.856392,95.4891554624,18.433344,5.376392,19.2014,74.28,17.48,76.3090348517,133.32
2021-05-27 16:00:00,102.85504,11.98272,103.5506872599,22.05504,6.43272,22.974,80.8,5.55,80.9903852318,134.09,98.24504,11.08272,98.8681676132,22.05504,6.43272,22.974,76.19,4.65,76.3317666506,131.01,88.32504,19.15272,90.3777592907,22.05504,6.43272,22.974,66.27,12.72,67.4797102839,133.5,22.05504,6.43272,22.974,22.05504,6.43272,22.974,0.0,0.0,0.0,134.09,94.57504,22.95272,97.3204271795,22.05504,6.43272,22.974,72.52,16.52,74.3778246522,133.32
2021-05-27 16:30:00,103.533728,11.431504,104.1629114286,24.073728,7.021504,25.0768,79.46,4.41,79.582282576,133.97,99.033728,12.811504,99.8589701345,24.073728,7.021504,25.0768,74.96,5.79,75.1832807212,130.88,89.203728,19.111504,91.2280366677,24.073728,7.021504,25.0768,65.13,12.09,66.2426222307,133.37,24.073728,7.021504,25.0768,24.073728,7.021504,25.0768,0.0,0.0,0.0,133.97,95.273728,24.421504,98.3539175866,24.073728,7.021504,25.0768,71.2,17.4,73.295293164,133.19
2021-05-27 17:00:00,103.697488,9.632184,104.1438811747,24.727488,7.212184,25.7578,78.97,2.42,79.0070712025,134.33,99.247488,14.942184,100.3659939272,24.727488,7.212184,25.7578,74.52,7.73,74.9198458354,131.34,89.237488,18.682184,91.1721079254,24.727488,7.212184,25.7578,64.51,11.47,65.5217597444,133.78,24.727488,7.212184,25.7578,24.727488,7.212184,25.7578,0.0,0.0,0.0,134.33,95.247488,25.292184,98.5483563628,24.727488,7.212184,25.7578,70.52,18.08,72.8008021934,133.59
2021-05-27 17:30:00,106.392032,7.520176,106.6574775633,21.052032,6.140176,21.9292,85.34,1.38,85.3511569927,134.37,101.592032,14.870176,102.6745494276,21.052032,6.140176,21.9292,80.54,8.73,81.0117553198,131.34,91.332032,16.790176,92.8625332379,21.052032,6.140176,21.9292,70.28,10.65,71.0823529436,133.92,21.052032,6.140176,21.9292,21.052032,6.140176,21.9292,0.0,0.0,0.0,134.37,97.932032,25.140176,101.1074247568,21.052032,6.140176,21.9292,76.88,19.0,79.1930198944,133.77
2021-05-27 18:00:00,108.97016,5.38088,109.1029313997,15.26016,4.45088,15.896,93.71,0.93,93.7146146553,134.3,103.75016,13.65088,104.6443606928,15.26016,4.45088,15.896,88.49,9.2,88.9669607214,131.34,93.00016,14.34088,94.0993655622,15.26016,4.45088,15.896,77.74,9.89,78.3665725932,133.92,15.26016,4.45088,15.896,15.26016,4.45088,15.896,0.0,0.0,0.0,134.3,100.38016,24.17088,103.2492516273,15.26016,4.45088,15.896,85.12,19.72,87.3744401985,133.71
2021-05-27 18:30:00,107.923408,3.994744,107.9973146609,12.873408,3.754744,13.4098,95.05,0.24,95.0503029979,134.42,102.623408,13.654744,103.5278508578,12.873408,3.754744,13.4098,89.75,9.9,90.2943658264,131.46,92.113408,12.124744,92.9079617172,12.873408,3.754744,13.4098,79.24,8.37,79.6808289365,133.92,12.873408,3.754744,13.4098,12.873408,3.754744,13.4098,0.0,0.0,0.0,134.42,99.633408,25.274744,102.7892439604,12.873408,3.754744,13.4098,86.76,21.52,89.3890821074,133.7
2021-05-27 19:00:00,106.356496,3.9877279999999997,106.4312276355,11.786496,3.437728,12.2776,94.57,0.55,94.5715993309,134.42,101.086496,14.077728,102.06205024,11.786496,3.437728,12.2776,89.3,10.64,89.9316384817,131.46,90.726496,11.157728,91.4100211714,11.786496,3.437728,12.2776,78.94,7.72,79.316593472,133.92,11.786496,3.437728,12.2776,11.786496,3.437728,12.2776,0.0,0.0,0.0,134.42,98.226496,25.677728,101.5272881135,11.786496,3.437728,12.2776,86.44,22.24,89.2552026495,133.7
2021-05-27 19:30:00,106.252368,2.949024,106.2932850568,8.602368,2.509024,8.9608,97.65,0.44,97.6509912904,134.37,100.812368,13.089024,101.6585268978,8.602368,2.509024,8.9608,92.21,10.58,92.8149799332,131.42,90.342368,10.379024,90.9366130612,8.602368,2.509024,8.9608,81.74,7.87,82.1179913295,133.87,8.602368,2.509024,8.9608,8.602368,2.509024,8.9608,0.0,0.0,0.0,134.37,98.122368,24.629024,101.1661402106,8.602368,2.509024,8.9608,89.52,22.12,92.2123896231,133.66
2021-05-27 20:00:00,105.569088,3.010984,105.6120180936,6.929088,2.020984,7.2178,98.64,0.99,98.6449679406,134.4,100.069088,13.160984,100.9308370767,6.929088,2.020984,7.2178,93.14,11.14,93.8038336104,131.47,89.539088,9.690984,90.0619978168,6.929088,2.020984,7.2178,82.61,7.67,82.9652999754,133.91,6.929088,2.020984,7.2178,6.929088,2.020984,7.2178,0.0,0.0,0.0,134.4,97.449088,24.420984,100.4624766346,6.929088,2.020984,7.2178,90.52,22.4,93.2503640744,133.7
2021-05-27 20:30:00,103.917024,3.991632,103.9936584751,6.177024,1.8016320000000001,6.4344,97.74,2.19,97.7645319121,134.65,98.447024,13.981632,99.4349162409,6.177024,1.8016320000000001,6.4344,92.27,12.18,93.070431932,131.77,88.107024,8.211632,88.488861323,6.177024,1.8016320000000001,6.4344,81.93,6.41,82.180368702,134.2,6.177024,1.8016320000000001,6.4344,6.177024,1.8016320000000001,6.4344,0.0,0.0,0.0,134.65,95.897024,25.401632,99.2042444673,6.177024,1.8016320000000001,6.4344,89.72,23.6,92.7719699047,133.99
2021-05-27 21:00:00,102.808704,4.575872,102.9104864565,6.808704,1.985872,7.0924,96.0,2.59,96.0349316655,134.18,97.428704,14.535872,98.5070755729,6.808704,1.985872,7.0924,90.62,12.55,91.4848998469,131.28,87.148704,8.015872,87.5165745033,6.808704,1.985872,7.0924,80.34,6.03,80.5659760693,133.72,6.808704,1.985872,7.0924,6.808704,1.985872,7.0924,0.0,0.0,0.0,134.18,94.808704,26.025872,98.3160026014,6.808704,1.985872,7.0924,88.0,24.04,91.2245668666,133.51
2021-05-27 21:30:00,102.321728,4.655504,102.4275828984,7.081728,2.065504,7.3768,95.24,2.59,95.275210312,134.18,96.981728,14.635504,98.0798324999,7.081728,2.065504,7.3768,89.9,12.57,90.7745278148,131.28,86.701728,8.125504,87.0816482012,7.081728,2.065504,7.3768,79.62,6.06,79.8502849087,133.72,7.081728,2.065504,7.3768,7.081728,2.065504,7.3768,0.0,0.0,0.0,134.18,94.321728,26.145504,97.8783722398,7.081728,2.065504,7.3768,87.24,24.08,90.5022872639,133.51
2021-05-27 22:00:00,99.909264,5.953952,100.0865154626,7.659264,2.233952,7.9784,92.25,3.7199999999999998,92.324974411,134.31,94.699264,15.913952,96.0271027908,7.659264,2.233952,7.9784,87.04,13.68,88.1084785932,131.43,84.539264,7.793952,84.8977788016,7.659264,2.233952,7.9784,76.88,5.5600000000000005,77.0807887868,133.84,7.659264,2.233952,7.9784,7.659264,2.233952,7.9784,0.0,0.0,0.0,134.31,91.819264,26.993952,95.7050191269,7.659264,2.233952,7.9784,84.16,24.76,87.7266390556,133.63
2021-05-27 22:30:00,94.326864,8.930752,94.7486971064,7.9568639999999995,2.320752,8.2884,86.37,6.61,86.6225663439,134.69,89.426864,18.850752,91.3920940554,7.9568639999999995,2.320752,8.2884,81.47,16.53,83.1300294719,131.84,79.736864,6.300752,79.9854171479,7.9568639999999995,2.320752,8.2884,71.78,3.98,71.8902552506,134.28,7.9568639999999995,2.320752,8.2884,7.9568639999999995,2.320752,8.2884,0.0,0.0,0.0,134.69,86.516864,29.240752,91.3246370588,7.9568639999999995,2.320752,8.2884,78.56,26.92,83.0443255135,134.06
2021-05-27 23:00:00,88.589424,9.654832,89.1139822115,8.039424,2.344832,8.3744,80.55,7.31,80.8810150777,135.51,83.989424,19.594832,86.244888457,8.039424,2.344832,8.3744,75.95,17.25,77.8843052226,132.86,74.949424,4.864832,75.107141793,8.039424,2.344832,8.3744,66.91,2.52,66.9574379737,135.21,8.039424,2.344832,8.3744,8.039424,2.344832,8.3744,0.0,0.0,0.0,135.51,81.239424,31.144832,87.0048537276,8.039424,2.344832,8.3744,73.2,28.8,78.6618077595,134.98
2021-05-27 23:30:00,83.348688,10.403784,83.9954910268,6.938688,2.023784,7.2278,76.41,8.38,76.8681501013,136.57,78.968688,20.353784,81.5495567588,6.938688,2.023784,7.2278,72.03,18.33,74.325700804,134.16,70.478688,3.533784,70.5672239185,6.938688,2.023784,7.2278,63.54,1.51,63.5579397086,136.14,6.938688,2.023784,7.2278,6.938688,2.023784,7.2278,0.0,0.0,0.0,136.57,76.418688,32.143784,82.9037919849,6.938688,2.023784,7.2278,69.48,30.12,75.7277016685,135.91
2021-05-28 00:00:00,79.915936,10.849648,80.6490650193,6.615936,1.9296479999999998,6.8916,73.3,8.92,73.840750267,136.57,75.645936,20.739648,78.4374950676,6.615936,1.9296479999999998,6.8916,69.03,18.81,71.5468867247,134.16,67.425936,2.999648,67.4926272536,6.615936,1.9296479999999998,6.8916,60.81,1.07,60.8194130192,136.14,6.615936,1.9296479999999998,6.8916,6.615936,1.9296479999999998,6.8916,0.0,0.0,0.0,136.57,73.095936,32.649648,80.05632626,6.615936,1.9296479999999998,6.8916,66.48,30.72,73.2346147665,135.91
2021-05-28 00:30:00,76.565792,12.935856,77.6508652562,6.945792,2.025856,7.2352,69.62,10.91,70.4696565906,136.74,72.435792,22.785856,75.9350985798,6.945792,2.025856,7.2352,65.49,20.76,68.7016571853,134.31,64.605792,2.925856,64.6720108956,6.945792,2.025856,7.2352,57.66,0.9,57.6670235056,136.3,6.945792,2.025856,7.2352,6.945792,2.025856,7.2352,0.0,0.0,0.0,136.74,69.985792,33.025856,77.3868092533,6.945792,2.025856,7.2352,63.04,31.0,70.2498512454,136.08
2021-05-28 01:00:00,75.240688,13.334783999999999,76.4132030152,6.530688,1.9047839999999998,6.8028,68.71,11.43,69.6542102102,137.0,71.150688,23.174784,74.8297468679,6.530688,1.9047839999999998,6.8028,64.62,21.27,68.0305615147,134.61,63.430688,2.264784,63.471107023,6.530688,1.9047839999999998,6.8028,56.9,0.36,56.9011388287,136.73,6.530688,1.9047839999999998,6.8028,6.530688,1.9047839999999998,6.8028,0.0,0.0,0.0,137.0,68.730688,33.624784,76.5149238515,6.530688,1.9047839999999998,6.8028,62.2,31.72,69.821188761,136.52
2021-05-28 01:30:00,75.8248,13.4264,77.0043408647,6.1248,1.7864,6.38,69.7,11.64,70.6652644515,137.21,71.6748,23.2164,75.3410789941,6.1248,1.7864,6.38,65.55,21.43,68.9641022562,134.85,63.9148,2.1864,63.952185295,6.1248,1.7864,6.38,57.79,0.4,57.791384306,136.92,6.1248,1.7864,6.38,6.1248,1.7864,6.38,0.0,0.0,0.0,137.21,69.2848,33.6264,77.0137538885,6.1248,1.7864,6.38,63.16,31.84,70.7316845551,136.73
2021-05-28 02:00:00,76.653744,13.538592,77.8401563626,5.823744,1.698592,6.0664,70.83,11.84,71.8127739333,137.0,72.423744,23.308592,76.0821211324,5.823744,1.698592,6.0664,66.6,21.61,70.0182269127,134.59,64.583744,2.128592,64.6188122218,5.823744,1.698592,6.0664,58.76,0.43,58.7615733282,136.69,5.823744,1.698592,6.0664,5.823744,1.698592,6.0664,0.0,0.0,0.0,137.0,70.063744,33.738592,77.7638785905,5.823744,1.698592,6.0664,64.24,32.04,71.7867620108,136.5
2021-05-28 02:30:00,75.952208,13.673144,77.1731350077,5.222208,1.5231439999999998,5.4398,70.73,12.15,71.7659766185,137.02,71.732208,23.443144,75.4658244847,5.222208,1.5231439999999998,5.4398,66.51,21.92,70.0290404047,134.59,63.932208,2.023144,63.9642113326,5.222208,1.5231439999999998,5.4398,58.71,0.5,58.7121290706,136.69,5.222208,1.5231439999999998,5.4398,5.222208,1.5231439999999998,5.4398,0.0,0.0,0.0,137.02,69.462208,33.843144,77.2680835536,5.222208,1.5231439999999998,5.4398,64.24,32.32,71.9121686504,136.52
2021-05-28 03:00:00,74.636176,13.400968,75.8297086322,4.666176,1.360968,4.8606,69.97,12.04,70.9983274451,137.02,70.466176,23.200968,74.1873767982,4.666176,1.360968,4.8606,65.8,21.84,69.3298319629,134.59,62.786176,1.930968,62.8158621219,4.666176,1.360968,4.8606,58.12,0.5700000000000001,58.1227950119,136.69,4.666176,1.360968,4.8606,4.666176,1.360968,4.8606,0.0,0.0,0.0,137.02,68.186176,33.640968,76.0333435111,4.666176,1.360968,4.8606,63.52,32.28,71.2515880525,136.52
2021-05-28 03:30:00,73.471616,14.195888,74.8304857245,4.271616,1.2458879999999999,4.4496,69.2,12.95,70.4012961528,137.19,69.361616,23.995888,73.3950707816,4.271616,1.2458879999999999,4.4496,65.09,22.75,68.9512189885,134.8,61.801616,2.035888,61.8351403343,4.271616,1.2458879999999999,4.4496,57.53,0.79,57.5354238709,136.87,4.271616,1.2458879999999999,4.4496,4.271616,1.2458879999999999,4.4496,0.0,0.0,0.0,137.19,67.151616,34.325888,75.4162191999,4.271616,1.2458879999999999,4.4496,62.88,33.08,71.0505510183,136.69
2021-05-28 04:00:00,72.377104,14.357072,73.7873342779,4.687104,1.367072,4.8824000000000005,67.69,12.99,68.9251492563,137.37,68.367104,24.167072,72.5128145806,4.687104,1.367072,4.8824000000000005,63.68,22.8,67.6386161893,135.0,60.907104,2.167072,60.9456439684,4.687104,1.367072,4.8824000000000005,56.22,0.8,56.2256916365,137.06,4.687104,1.367072,4.8824000000000005,4.687104,1.367072,4.8824000000000005,0.0,0.0,0.0,137.37,66.127104,34.487072,74.5798365415,4.687104,1.367072,4.8824000000000005,61.44,33.12,69.7983380891,136.88
2021-05-28 04:30:00,72.534848,17.027664,74.5066810137,4.414848,1.287664,4.5988,68.12,15.74,69.9148196021,137.42,68.274848,21.587664,71.606439001,4.414848,1.287664,4.5988,63.86,20.3,67.0088770239,135.06,60.764848,4.017664,60.8975235661,4.414848,1.287664,4.5988,56.35,2.73,56.416091676,137.11,4.414848,1.287664,4.5988,4.414848,1.287664,4.5988,0.0,0.0,0.0,137.42,66.174848,32.367664,73.6666558264,4.414848,1.287664,4.5988,61.76,31.08,69.139453281,136.93
2021-05-28 05:00:00,72.7508,24.1994,76.6700062671,4.9008,1.4294,5.105,67.85,22.77,71.5688158348,137.32,67.8908,14.6694,69.4575555357,4.9008,1.4294,5.105,62.99,13.24,64.3664330222,134.91,59.9208,11.7094,61.0541752954,4.9008,1.4294,5.105,55.02,10.28,55.9721252053,136.94,4.9008,1.4294,5.105,4.9008,1.4294,5.105,0.0,0.0,0.0,137.32,65.9408,25.2694,70.6167946101,4.9008,1.4294,5.105,61.04,23.84,65.5303532724,136.76
2021-05-28 05:30:00,73.554752,24.510136,77.5309506489,5.554752,1.620136,5.7862,68.0,22.89,71.7492306579,136.72,68.674752,14.990136,70.2917188548,5.554752,1.620136,5.7862,63.12,13.37,64.520471945,134.18,60.584752,11.820136,61.7270426147,5.554752,1.620136,5.7862,55.03,10.2,55.9673199287,136.3,5.554752,1.620136,5.7862,5.554752,1.620136,5.7862,0.0,0.0,0.0,136.72,66.594752,25.340136,71.2529542296,5.554752,1.620136,5.7862,61.04,23.72,65.4867925616,136.13
2021-05-28 06:00:00,75.804592,23.859256,79.4707510041,6.614592,1.929256,6.8902,69.19,21.93,72.5822361188,136.57,70.874592,14.459256,72.3344860716,6.614592,1.929256,6.8902,64.26,12.53,65.4702107832,133.96,62.684592,11.389256,63.7108564253,6.614592,1.929256,6.8902,56.07,9.46,56.8624348758,136.16,6.614592,1.929256,6.8902,6.614592,1.929256,6.8902,0.0,0.0,0.0,136.57,68.774592,24.769256,73.0989777463,6.614592,1.929256,6.8902,62.16,22.84,66.2233433164,135.99
2021-05-28 06:30:00,83.56208,20.18644,85.9657697796,7.46208,2.17644,7.773,76.1,18.01,78.2021105853,136.07,78.16208,11.20644,78.9613516057,7.46208,2.17644,7.773,70.7,9.03,71.2743354932,133.43,69.32208,9.55644,69.9776844501,7.46208,2.17644,7.773,61.86,7.38,62.2986677225,135.66,7.46208,2.17644,7.773,7.46208,2.17644,7.773,0.0,0.0,0.0,136.07,76.10208,22.53644,79.3688711536,7.46208,2.17644,7.773,68.64,20.36,71.5959440192,135.5
2021-05-28 07:00:00,90.870848,19.245664,92.8865253901,8.590848,2.505664,8.9488,82.28,16.74,83.9656239184,135.12,85.040848,10.425664,85.67753672,8.590848,2.505664,8.9488,76.45,7.92,76.8591497481,132.26,75.390848,6.665664,75.6849459187,8.590848,2.505664,8.9488,66.8,4.16,66.9294075874,134.56,8.590848,2.505664,8.9488,8.590848,2.505664,8.9488,0.0,0.0,0.0,135.12,82.710848,19.185664,84.906855318,8.590848,2.505664,8.9488,74.12,16.68,75.973658593,134.4
2021-05-28 07:30:00,99.278496,14.758728,100.3695163892,10.178495999999999,2.968728,10.6026,89.1,11.79,89.8766604854,133.47,93.048496,6.458728,93.272384848,10.178495999999999,2.968728,10.6026,82.87,3.49,82.9434566437,130.17,82.808496,5.308728,82.9784887953,10.178495999999999,2.968728,10.6026,72.63,2.34,72.6676853904,132.87,10.178495999999999,2.968728,10.6026,10.178495999999999,2.968728,10.6026,0.0,0.0,0.0,133.47,90.778496,17.408728,92.4326735879,10.178495999999999,2.968728,10.6026,80.6,14.44,81.8832925572,132.73
2021-05-28 08:00:00,102.171328,13.643304,103.0782227695,14.171328,4.133304,14.761800000000001,88.0,9.51,88.5123725815,133.47,96.071328,5.5633040000000005,96.2322732511,14.171328,4.133304,14.761800000000001,81.9,1.43,81.9124831756,130.17,85.581328,4.683304,85.7093754417,14.171328,4.133304,14.761800000000001,71.41,0.55,71.4121180193,132.87,14.171328,4.133304,14.761800000000001,14.171328,4.133304,14.761800000000001,0.0,0.0,0.0,133.47,93.371328,16.133304,94.7548858394,14.171328,4.133304,14.761800000000001,79.2,12.0,80.1039324877,132.73
2021-05-28 08:30:00,102.288464,12.819552,103.0886549576,18.718464,5.459552,19.4984,83.57,7.36,83.8934711405,132.79,96.538464,6.209552,96.7379634245,18.718464,5.459552,19.4984,77.82,0.75,77.8236140256,129.18,86.228464,6.349552,86.4619269644,18.718464,5.459552,19.4984,67.51,0.89,67.5158662834,132.2,18.718464,5.459552,19.4984,18.718464,5.459552,19.4984,0.0,0.0,0.0,132.79,93.598464,16.099552,94.9729858316,18.718464,5.459552,19.4984,74.88,10.64,75.6321624707,132.07
2021-05-28 09:00:00,100.498352,12.499936,101.2727364828,21.428352,6.249936,22.3212,79.07,6.25,79.3166275128,132.33,95.058352,7.799936,95.377823872,21.428352,6.249936,22.3212,73.63,1.55,73.6463128744,128.34,85.158352,8.569936,85.5884847301,21.428352,6.249936,22.3212,63.73,2.32,63.7722141689,131.62,21.428352,6.249936,22.3212,21.428352,6.249936,22.3212,0.0,0.0,0.0,132.33,92.068352,15.329936,93.3358900839,21.428352,6.249936,22.3212,70.64,9.08,71.2211766261,131.49
2021-05-28 09:30:00,99.993808,12.051944,100.7174810672,24.383808,7.111944,25.3998,75.61,4.94,75.7712062726,132.27,94.803808,9.891944,95.3184796742,24.383808,7.111944,25.3998,70.42,2.7800000000000002,70.4748522524,128.34,84.853808,10.441944,85.4938765445,24.383808,7.111944,25.3998,60.47,3.33,60.5616198594,131.62,24.383808,7.111944,25.3998,24.383808,7.111944,25.3998,0.0,0.0,0.0,132.27,91.383808,15.031944,92.6118766952,24.383808,7.111944,25.3998,67.0,7.92,67.4664835307,131.49
2021-05-28 10:00:00,98.812864,12.138752,99.5556698134,26.292864,7.668752,27.3884,72.52,4.47,72.6576307073,132.06,93.842864,10.868752,94.4701693328,26.292864,7.668752,27.3884,67.55,3.2,67.6257532306,128.41,84.102864,11.188752,84.8438560199,26.292864,7.668752,27.3884,57.81,3.52,57.9170657061,131.38,26.292864,7.668752,27.3884,26.292864,7.668752,27.3884,0.0,0.0,0.0,132.06,90.332864,15.348752,91.6275641191,26.292864,7.668752,27.3884,64.04,7.68,64.4988682071,131.26
2021-05-28 10:30:00,97.16912,13.71016,98.1315768181,27.42912,8.00016,28.572,69.74,5.71,69.9733642181,131.91,92.37912,10.08016,92.9274525509,27.42912,8.00016,28.572,64.95,2.08,64.9832970847,128.41,82.72912,11.38016,83.508175274,27.42912,8.00016,28.572,55.3,3.38,55.4031984636,131.22,27.42912,8.00016,28.572,27.42912,8.00016,28.572,0.0,0.0,0.0,131.91,88.70912,15.80016,90.1052330733,27.42912,8.00016,28.572,61.28,7.8,61.7744154161,131.1
2021-05-28 11:00:00,95.77368,13.97024,96.7872170609,29.62368,8.64024,30.858,66.15,5.33,66.3643835201,131.86,91.23368,11.08024,91.9040591312,29.62368,8.64024,30.858,61.61,2.44,61.6582979006,128.35,81.89368,12.72024,82.8756859978,29.62368,8.64024,30.858,52.27,4.08,52.4289929333,131.29,29.62368,8.64024,30.858,29.62368,8.64024,30.858,0.0,0.0,0.0,131.86,87.50368,15.72024,88.9045553344,29.62368,8.64024,30.858,57.88,7.08,58.3114122621,131.17
2021-05-28 11:30:00,94.277056,14.200808,95.3405802158,31.237056,9.110808,32.5386,63.04,5.09,63.2451555457,131.73,89.957056,11.800808,90.7277851247,31.237056,9.110808,32.5386,58.72,2.69,58.7815830001,128.24,80.737056,13.320808,81.8285777545,31.237056,9.110808,32.5386,49.5,4.21,49.6787087191,131.21,31.237056,9.110808,32.5386,31.237056,9.110808,32.5386,0.0,0.0,0.0,131.73,86.037056,16.030808,87.5177799666,31.237056,9.110808,32.5386,54.8,6.92,55.2351916807,131.09
2021-05-28 12:00:00,92.10648,15.18064,93.3491054526,34.35648,10.02064,35.788,57.75,5.16,57.9800664022,131.81,88.17648,12.69064,89.0850378504,34.35648,10.02064,35.788,53.82,2.67,53.8861883974,128.35,79.35648,14.34064,80.6418307927,34.35648,10.02064,35.788,45.0,4.32,45.2068844315,131.31,34.35648,10.02064,35.788,34.35648,10.02064,35.788,0.0,0.0,0.0,131.81,84.15648,16.82064,85.8210175656,34.35648,10.02064,35.788,49.8,6.8,50.2621129679,131.18
2021-05-28 12:30:00,92.685792,15.275856,93.936190125,32.865792,9.585856,34.2352,59.82,5.69,60.0900033283,131.96,88.595792,11.745856,89.3710215522,32.865792,9.585856,34.2352,55.73,2.16,55.7718432545,128.54,79.575792,13.315856,80.6822080352,32.865792,9.585856,34.2352,46.71,3.73,46.8586918298,131.49,32.865792,9.585856,34.2352,32.865792,9.585856,34.2352,0.0,0.0,0.0,131.96,84.545792,17.105856,86.2589198541,32.865792,9.585856,34.2352,51.68,7.52,52.2242549013,131.36
2021-05-28 13:00:00,94.0668,15.4074,95.3202540754,27.5568,8.0374,28.705,66.51,7.37,66.9170904926,132.05,89.4768,8.7074,89.899480271,27.5568,8.0374,28.705,61.92,0.67,61.9236247324,128.64,80.4268,10.4974,81.1089733938,27.5568,8.0374,28.705,52.87,2.46,52.9272000015,131.59,27.5568,8.0374,28.705,27.5568,8.0374,28.705,0.0,0.0,0.0,132.05,86.1168,16.9574,87.7704771378,27.5568,8.0374,28.705,58.56,8.92,59.2354623515,131.45
2021-05-28 13:30:00,93.841952,16.579736,95.2953283273,27.701952,8.079736,28.8562,66.14,8.5,66.6839530922,132.31,89.221952,8.449736,89.6211735984,27.701952,8.079736,28.8562,61.52,0.37,61.5211126362,128.95,80.161952,11.249736,80.9474836454,27.701952,8.079736,28.8562,52.46,3.17,52.5556895112,131.89,27.701952,8.079736,28.8562,27.701952,8.079736,28.8562,0.0,0.0,0.0,132.31,85.861952,16.279736,87.3916735478,27.701952,8.079736,28.8562,58.16,8.2,58.7352160122,131.74
2021-05-28 14:00:00,93.73528,16.07904,95.1043544955,23.58528,6.87904,24.568,70.15,9.2,70.7507067103,132.56,88.82528,7.90904,89.1766969606,23.58528,6.87904,24.568,65.24,1.03,65.2481302414,129.22,79.82528,7.95904,80.2210798033,23.58528,6.87904,24.568,56.24,1.08,56.2503688877,132.35,23.58528,6.87904,24.568,23.58528,6.87904,24.568,0.0,0.0,0.0,132.56,85.90528,17.95904,87.7624307412,23.58528,6.87904,24.568,62.32,11.08,63.2973048399,132.19
2021-05-28 14:30:00,95.097936,15.045648,96.2807818581,21.927936,6.3956479999999996,22.8416,73.17,8.65,73.6795181852,132.95,89.987936,6.925648,90.2540482514,21.927936,6.3956479999999996,22.8416,68.06,0.53,68.0620635891,129.68,80.707936,6.695648,80.9852001017,21.927936,6.3956479999999996,22.8416,58.78,0.30000000000000004,58.7807655615,132.52,21.927936,6.3956479999999996,22.8416,21.927936,6.3956479999999996,22.8416,0.0,0.0,0.0,132.95,87.087936,18.155648,88.9603066038,21.927936,6.3956479999999996,22.8416,65.16,11.76,66.2127117705,132.35
2021-05-28 15:00:00,95.320512,14.961816,96.4875947776,20.200512,5.891816,21.0422,75.12,9.07,75.6655753959,132.95,90.060512,6.831816,90.3192644543,20.200512,5.891816,21.0422,69.86,0.9400000000000001,69.8663237905,129.73,80.830512,6.291816,81.0750184629,20.200512,5.891816,21.0422,60.63,0.4,60.6313194644,132.41,20.200512,5.891816,21.0422,20.200512,5.891816,21.0422,0.0,0.0,0.0,132.95,87.440512,18.131816,89.3006488794,20.200512,5.891816,21.0422,67.24,12.24,68.344972017,132.24
2021-05-28 15:30:00,96.114608,15.771344,97.3999649002,17.284608,5.041344,18.0048,78.83,10.73,79.5569091908,132.95,90.604608,7.521344,90.9162560074,17.284608,5.041344,18.0048,73.32,2.48,73.3619301818,129.73,81.234608,6.031344,81.4582018422,17.284608,5.041344,18.0048,63.95,0.99,63.9576625589,132.41,17.284608,5.041344,18.0048,17.284608,5.041344,18.0048,0.0,0.0,0.0,132.95,88.204608,17.921344,90.0068188706,17.284608,5.041344,18.0048,70.92,12.88,72.0800998889,132.24
2021-05-28 16:00:00,96.622288,16.808584,98.0734165533,18.612288,5.428584,19.3878,78.01,11.38,78.8356803738,133.16,91.172288,8.508583999999999,91.5684558177,18.612288,5.428584,19.3878,72.56,3.08,72.6253399304,129.97,81.682288,6.278584,81.9232371794,18.612288,5.428584,19.3878,63.07,0.85,63.0757275027,132.72,18.612288,5.428584,19.3878,18.612288,5.428584,19.3878,0.0,0.0,0.0,133.16,88.572288,18.148584,90.4125063404,18.612288,5.428584,19.3878,69.96,12.72,71.1069616845,132.54
2021-05-28 16:30:00,97.34936,16.79648,98.7877504188,19.59936,5.71648,20.416,77.75,11.08,78.5355263559,132.91,91.93936,8.536480000000001,92.3348114635,19.59936,5.71648,20.416,72.34,2.8200000000000003,72.3949445749,129.7,82.38936,6.36648,82.6349726738,19.59936,5.71648,20.416,62.79,0.65,62.7933642991,132.56,19.59936,5.71648,20.416,19.59936,5.71648,20.416,0.0,0.0,0.0,132.91,89.19936,18.23648,91.0444673069,19.59936,5.71648,20.416,69.6,12.52,70.7171153258,132.37
2021-05-28 17:00:00,99.22424,16.58832,100.6013029935,17.27424,5.03832,17.994,81.95,11.55,82.7599238762,132.91,93.55424,8.31832,93.9233212232,17.27424,5.03832,17.994,76.28,3.2800000000000002,76.3504865734,129.7,83.77424,6.05832,83.9930147619,17.27424,5.03832,17.994,66.5,1.02,66.5078220964,132.56,17.27424,5.03832,17.994,17.27424,5.03832,17.994,0.0,0.0,0.0,132.91,90.99424,17.91832,92.7416729674,17.27424,5.03832,17.994,73.72,12.88,74.8367075705,132.37
2021-05-28 17:30:00,101.605808,16.167944,102.8841223538,14.495808,4.227944,15.0998,87.11,11.94,87.9244886252,132.86,95.565808,7.917944,95.8932609513,14.495808,4.227944,15.0998,81.07,3.69,81.1539339773,129.64,85.465808,5.547944,85.6456888566,14.495808,4.227944,15.0998,70.97,1.32,70.9822745479,132.52,14.495808,4.227944,15.0998,14.495808,4.227944,15.0998,0.0,0.0,0.0,132.86,93.215808,17.427944,94.8310080784,14.495808,4.227944,15.0998,78.72,13.2,79.8190353237,132.32
2021-05-28 18:00:00,103.331472,14.967096,104.409803507,10.481472,3.057096,10.9182,92.85,11.91,93.6107397685,132.86,96.911472,6.757096,97.1467536851,10.481472,3.057096,10.9182,86.43,3.7,86.5091607866,129.59,86.811472,4.197096,86.9128718064,10.481472,3.057096,10.9182,76.33,1.1400000000000001,76.3385125608,132.52,10.481472,3.057096,10.9182,10.481472,3.057096,10.9182,0.0,0.0,0.0,132.86,95.161472,16.017096,96.5000161527,10.481472,3.057096,10.9182,84.68,12.96,85.6660025915,132.32
