Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-05-28 18:30:00,104.115072,14.201896,105.0792180574,7.755072,2.261896,8.0782,96.36,11.94,97.0969268309,132.74,97.435072,6.011896,97.6203674914,7.755072,2.261896,8.0782,89.68,3.75,89.7583695262,129.45,87.175072,3.961896,87.2650548508,7.755072,2.261896,8.0782,79.42,1.7000000000000002,79.4381923259,132.38,7.755072,2.261896,8.0782,7.755072,2.261896,8.0782,0.0,0.0,0.0,132.74,95.875072,15.821896,97.1718159964,7.755072,2.261896,8.0782,88.12,13.56,89.1572094673,132.17
2021-05-28 19:00:00,103.690736,14.051048,104.638428324,6.620736,1.931048,6.8966,97.07,12.12,97.8237154273,132.74,96.960736,5.841048,97.1365130494,6.620736,1.931048,6.8966,90.34,3.91,90.4245746465,129.45,86.550736,3.901048,86.6386061617,6.620736,1.931048,6.8966,79.93,1.97,79.9542731816,132.38,6.620736,1.931048,6.8966,6.620736,1.931048,6.8966,0.0,0.0,0.0,132.74,95.340736,15.811048,96.6428744392,6.620736,1.931048,6.8966,88.72,13.88,89.7991803972,132.17
2021-05-28 19:30:00,102.94472,14.27096,103.9291858681,5.45472,1.59096,5.682,97.49,12.68,98.3111514529,132.8,96.17472,6.02096,96.3630049677,5.45472,1.59096,5.682,90.72,4.43,90.8280975249,129.55,85.61472,4.07096,85.7114519536,5.45472,1.59096,5.682,80.16,2.48,80.1983540978,132.42,5.45472,1.59096,5.682,5.45472,1.59096,5.682,0.0,0.0,0.0,132.8,94.41472,16.11096,95.7794465676,5.45472,1.59096,5.682,88.96,14.52,90.1371843359,132.22
2021-05-28 20:00:00,101.05344,15.12892,102.179655295,4.93344,1.43892,5.139,96.12,13.69,97.0900123597,132.97,94.37344,6.79892,94.6180294162,4.93344,1.43892,5.139,89.44,5.36,89.6004642845,129.76,84.09344,4.59892,84.2190994739,4.93344,1.43892,5.139,79.16,3.16,79.2230471517,132.58,4.93344,1.43892,5.139,4.93344,1.43892,5.139,0.0,0.0,0.0,132.97,92.77344,16.63892,94.2537258054,4.93344,1.43892,5.139,87.84,15.2,89.1454182782,132.38
2021-05-28 20:30:00,99.803296,16.285128,101.1232084461,4.303296,1.255128,4.4826,95.5,15.03,96.675492758,132.86,93.143296,7.835128,93.4722569564,4.303296,1.255128,4.4826,88.84,6.58,89.0833429997,129.63,82.733296,4.765128,82.8704091451,4.303296,1.255128,4.4826,78.43,3.51,78.5085027242,132.49,4.303296,1.255128,4.4826,4.303296,1.255128,4.4826,0.0,0.0,0.0,132.86,91.343296,16.895128,92.8926427349,4.303296,1.255128,4.4826,87.04,15.64,88.4339934641,132.29
2021-05-28 21:00:00,97.64768,17.66224,99.2321728634,4.08768,1.19224,4.258,93.56,16.47,94.9986026213,132.99,91.12768,9.15224,91.5861209966,4.08768,1.19224,4.258,87.04,7.96,87.4032219086,129.82,80.87768,4.66224,81.0119472917,4.08768,1.19224,4.258,76.79,3.47,76.868361502,132.73,4.08768,1.19224,4.258,4.08768,1.19224,4.258,0.0,0.0,0.0,132.99,89.28768,16.71224,90.8382560687,4.08768,1.19224,4.258,85.2,15.52,86.6020230711,132.52
2021-05-28 21:30:00,96.786832,18.391576,98.5187338345,3.7768319999999997,1.101576,3.9342,93.01,17.29,94.6034048013,132.5,90.306832,9.781576,90.8350325311,3.7768319999999997,1.101576,3.9342,86.53,8.68,86.9642644999,129.21,80.246832,5.991576,80.4701996332,3.7768319999999997,1.101576,3.9342,76.47,4.89,76.6261900397,132.39,3.7768319999999997,1.101576,3.9342,3.7768319999999997,1.101576,3.9342,0.0,0.0,0.0,132.5,88.616832,18.261576,90.4788819102,3.7768319999999997,1.101576,3.9342,84.84,17.16,86.5580221585,132.18
2021-05-28 22:00:00,95.010368,18.613024,96.816396803,3.850368,1.123024,4.0108,91.16,17.49,92.8226572557,132.86,88.660368,9.973024,89.2195161475,3.850368,1.123024,4.0108,84.81,8.85,85.2705025199,129.6,78.590368,6.543024,78.862266677,3.850368,1.123024,4.0108,74.74,5.42,74.9362662534,132.67,3.850368,1.123024,4.0108,3.850368,1.123024,4.0108,0.0,0.0,0.0,132.86,86.810368,18.923024,88.8488651002,3.850368,1.123024,4.0108,82.96,17.8,84.8481089948,132.46
2021-05-28 22:30:00,90.130096,19.372528,92.1885515999,3.780096,1.102528,3.9376,86.35,18.27,88.2616303951,133.12,84.100096,10.562528,84.7607995772,3.780096,1.102528,3.9376,80.32,9.46,80.8751754248,129.93,74.650096,9.062528,75.1981798088,3.780096,1.102528,3.9376,70.87,7.96,71.3156259175,132.88,3.780096,1.102528,3.9376,3.780096,1.102528,3.9376,0.0,0.0,0.0,133.12,82.420096,21.902528,85.2806716521,3.780096,1.102528,3.9376,78.64,20.8,81.3442659319,132.67
2021-05-28 23:00:00,85.084432,21.618376,87.7878963732,3.834432,1.118376,3.9942,81.25,20.5,83.7962558829,134.09,79.404432,12.548376,80.3898349388,3.834432,1.118376,3.9942,75.57,11.43,76.4295086992,131.11,70.544432,9.908376,71.2368780981,3.834432,1.118376,3.9942,66.71,8.79,67.2866123386,133.62,3.834432,1.118376,3.9942,3.834432,1.118376,3.9942,0.0,0.0,0.0,134.09,77.834432,22.918376,81.1384666064,3.834432,1.118376,3.9942,74.0,21.8,77.1442804102,133.41
2021-05-28 23:30:00,79.61272,24.38496,83.2635061717,3.8227200000000003,1.11496,3.982,75.79,23.27,79.2818831764,134.65,74.28272,15.14496,75.8108983194,3.8227200000000003,1.11496,3.982,70.46,14.03,71.8432495089,131.8,65.82272,9.97496,66.5742464862,3.8227200000000003,1.11496,3.982,62.0,8.86,62.6298618871,134.31,3.8227200000000003,1.11496,3.982,3.8227200000000003,1.11496,3.982,0.0,0.0,0.0,134.65,72.58272,22.91496,76.1140370392,3.8227200000000003,1.11496,3.982,68.76,21.8,72.1330548362,134.1
2021-05-29 00:00:00,75.674896,25.208928,79.7632743531,3.904896,1.138928,4.0676,71.77,24.07,75.6987305045,133.77,70.624896,15.838928,72.3791929715,3.904896,1.138928,4.0676,66.72,14.7,68.3201902808,130.73,62.604896,10.668928,63.5074722205,3.904896,1.138928,4.0676,58.7,9.53,59.4685706907,133.69,3.904896,1.138928,4.0676,3.904896,1.138928,4.0676,0.0,0.0,0.0,133.77,69.024896,23.738928,72.9929652117,3.904896,1.138928,4.0676,65.12,22.6,68.9302139849,133.48
2021-05-29 00:30:00,72.652944,25.479192,76.991165057,3.802944,1.109192,3.9614000000000003,68.85,24.37,73.0357405658,134.24,67.792944,16.029192,69.6621723201,3.802944,1.109192,3.9614000000000003,63.99,14.92,65.7063657494,131.29,60.132944,11.739192,61.2680959629,3.802944,1.109192,3.9614000000000003,56.33,10.63,57.3242165232,134.16,3.802944,1.109192,3.9614000000000003,3.802944,1.109192,3.9614000000000003,0.0,0.0,0.0,134.24,66.282944,25.029192,70.851175837,3.802944,1.109192,3.9614000000000003,62.48,23.92,66.9022929353,133.96
2021-05-29 01:00:00,70.190448,25.093464,74.5411357974,3.920448,1.143464,4.0838,66.27,23.95,70.464994146,134.82,65.520448,15.643464,67.3620595888,3.920448,1.143464,4.0838,61.6,14.5,63.2835681674,131.96,58.130448,13.423464,59.6601908348,3.920448,1.143464,4.0838,54.21,12.28,55.5834732632,134.64,3.920448,1.143464,4.0838,3.920448,1.143464,4.0838,0.0,0.0,0.0,134.82,64.000448,27.023464,69.4717564969,3.920448,1.143464,4.0838,60.08,25.88,65.4169763899,134.43
2021-05-29 01:30:00,70.27088,25.24984,74.6696122663,3.77088,1.09984,3.928,66.5,24.15,70.7493639547,135.54,65.58088,15.76984,67.4502755754,3.77088,1.09984,3.928,61.81,14.67,63.5270414863,132.82,58.20088,13.46984,59.7392586362,3.77088,1.09984,3.928,54.43,12.37,55.8179343939,135.12,3.77088,1.09984,3.928,3.77088,1.09984,3.928,0.0,0.0,0.0,135.54,64.13088,27.09984,69.6216280878,3.77088,1.09984,3.928,60.36,26.0,65.7216067972,134.92
2021-05-29 02:00:00,70.779472,25.406096,75.2010862326,3.929472,1.146096,4.0932,66.85,24.26,71.1158920355,135.54,66.059472,15.916096,67.9498046561,3.929472,1.146096,4.0932,62.13,14.77,63.8614891778,132.82,58.639472,13.686096,60.2154207837,3.929472,1.146096,4.0932,54.71,12.54,56.1287421915,135.12,3.929472,1.146096,4.0932,3.929472,1.146096,4.0932,0.0,0.0,0.0,135.54,64.609472,27.306096,70.1427597894,3.929472,1.146096,4.0932,60.68,26.16,66.0788014419,134.92
2021-05-29 02:30:00,69.847136,25.841248,74.4741062759,3.707136,1.081248,3.8616,66.14,24.76,70.6226394296,135.77,65.177136,16.301248,67.1847433836,3.707136,1.081248,3.8616,61.47,15.22,63.3262133717,133.11,57.817136,14.031248,59.4953538999,3.707136,1.081248,3.8616,54.11,12.95,55.6380679032,135.34,3.707136,1.081248,3.8616,3.707136,1.081248,3.8616,0.0,0.0,0.0,135.77,63.707136,27.721248,69.4770952761,3.707136,1.081248,3.8616,60.0,26.64,65.6482261756,135.14
2021-05-29 03:00:00,68.257824,25.786032,72.9660879006,3.757824,1.096032,3.9144,64.5,24.69,69.0640724255,135.77,63.657824,16.216032,65.6907775128,3.757824,1.096032,3.9144,59.9,15.12,61.7788345633,133.11,56.457824,13.966032,58.1595730782,3.757824,1.096032,3.9144,52.7,12.87,54.248750216,135.34,3.757824,1.096032,3.9144,3.757824,1.096032,3.9144,0.0,0.0,0.0,135.77,62.197824,27.736032,68.1018118807,3.757824,1.096032,3.9144,58.44,26.64,64.2255650034,135.14
2021-05-29 03:30:00,67.088304,26.118672,71.993232742,3.698304,1.078672,3.8524000000000003,63.39,25.04,68.1563914831,136.0,62.568304,16.508672,64.7095736089,3.698304,1.078672,3.8524000000000003,58.87,15.43,60.8585392529,133.39,55.498304,14.188672,57.2833323053,3.698304,1.078672,3.8524000000000003,51.8,13.11,53.4332490122,135.57,3.698304,1.078672,3.8524000000000003,3.698304,1.078672,3.8524000000000003,0.0,0.0,0.0,136.0,61.138304,27.958672,67.2278183195,3.698304,1.078672,3.8524000000000003,57.44,26.88,63.4183569639,135.38
2021-05-29 04:00:00,66.251984,26.378912,71.3103946297,3.801984,1.108912,3.9604,62.45,25.27,67.3689498211,136.0,61.781984,16.728912,64.0067968553,3.801984,1.108912,3.9604,57.98,15.62,60.0471881107,133.39,54.821984,14.338912,56.6661656285,3.801984,1.108912,3.9604,51.02,13.23,52.7074311649,135.57,3.801984,1.108912,3.9604,3.801984,1.108912,3.9604,0.0,0.0,0.0,136.0,60.401984,28.148912,66.6390344912,3.801984,1.108912,3.9604,56.6,27.04,62.7273592621,135.38
2021-05-29 04:30:00,66.512544,26.096992,71.4490832747,3.692544,1.076992,3.8464,62.82,25.02,67.6191747953,136.16,62.002544,16.466992,64.1519858461,3.692544,1.076992,3.8464,58.31,15.39,60.3067840297,133.51,54.932544,14.136992,56.7224729108,3.692544,1.076992,3.8464,51.24,13.06,52.8781731908,135.73,3.692544,1.076992,3.8464,3.692544,1.076992,3.8464,0.0,0.0,0.0,136.16,60.532544,27.956992,66.6766997144,3.692544,1.076992,3.8464,56.84,26.88,62.8754324041,135.53
2021-05-29 05:00:00,65.321168,26.917424,70.6498598985,3.831168,1.117424,3.9908,61.49,25.8,66.6832820128,136.16,60.891168,17.197424,63.2731043386,3.831168,1.117424,3.9908,57.06,16.08,59.2824594631,133.51,53.931168,13.737424,55.6532811252,3.831168,1.117424,3.9908,50.1,12.62,51.6650210491,135.73,3.831168,1.117424,3.9908,3.831168,1.117424,3.9908,0.0,0.0,0.0,136.16,59.391168,27.477424,65.439435099,3.831168,1.117424,3.9908,55.56,26.36,61.4960421491,135.53
2021-05-29 05:30:00,65.476224,26.687232,70.7060411925,4.036224,1.177232,4.2044,61.44,25.51,66.5254364886,136.33,61.046224,16.957232,63.3576292309,4.036224,1.177232,4.2044,57.01,15.78,59.1536009048,133.8,54.106224,13.587232,55.7861662866,4.036224,1.177232,4.2044,50.07,12.41,51.5850075119,136.02,4.036224,1.177232,4.2044,4.036224,1.177232,4.2044,0.0,0.0,0.0,136.33,59.556224,27.377232,65.5473618777,4.036224,1.177232,4.2044,55.52,26.2,61.3914521737,135.82
2021-05-29 06:00:00,65.759472,26.156096,70.7703999966,4.649472,1.356096,4.8432,61.11,24.8,65.9505276704,136.36,61.379472,16.496096,63.5575390197,4.649472,1.356096,4.8432,56.73,15.14,58.7155217979,133.83,54.439472,14.206096,56.2625032788,4.649472,1.356096,4.8432,49.79,12.85,51.4214605005,136.02,4.649472,1.356096,4.8432,4.649472,1.356096,4.8432,0.0,0.0,0.0,136.36,59.849472,27.996096,66.0737518983,4.649472,1.356096,4.8432,55.2,26.64,61.2921658942,135.82
2021-05-29 06:30:00,69.119072,25.243896,73.5846478513,5.259072,1.533896,5.4782,63.86,23.71,68.1194810609,136.47,64.539072,15.713896,66.4245311773,5.259072,1.533896,5.4782,59.28,14.18,60.9523650074,133.93,57.319072,13.503896,58.8882944406,5.259072,1.533896,5.4782,52.06,11.97,53.4183910278,136.02,5.259072,1.533896,5.4782,5.259072,1.533896,5.4782,0.0,0.0,0.0,136.47,63.019072,27.173896,68.6281579205,5.259072,1.533896,5.4782,57.76,25.64,63.1951517128,135.82
2021-05-29 07:00:00,71.571584,24.776712,75.7388743896,7.291584,2.126712,7.5954,64.28,22.65,68.1538032688,136.15,66.97158400000001,15.356712,68.7096912154,7.291584,2.126712,7.5954,59.68,13.23,61.1288418016,133.53,59.601584,12.996712,61.002158471,7.291584,2.126712,7.5954,52.31,10.87,53.4274554887,135.69,7.291584,2.126712,7.5954,7.291584,2.126712,7.5954,0.0,0.0,0.0,136.15,65.291584,26.486712,70.4594695822,7.291584,2.126712,7.5954,58.0,24.36,62.9079454441,135.51
2021-05-29 07:30:00,74.111808,24.870944,78.1736780539,11.111808,3.240944,11.5748,63.0,21.63,66.6097357749,134.96,69.671808,15.600944,71.3971307804,11.111808,3.240944,11.5748,58.56,12.36,59.8501729321,132.01,62.101808,13.490944,63.5502960409,11.111808,3.240944,11.5748,50.99,10.25,52.0100240338,134.49,11.111808,3.240944,11.5748,11.111808,3.240944,11.5748,0.0,0.0,0.0,134.96,67.631808,26.760944,72.733826911,11.111808,3.240944,11.5748,56.52,23.52,61.2184678018,134.32
2021-05-29 08:00:00,77.288976,24.406368,81.0509507044,15.758976,4.596368,16.4156,61.53,19.81,64.640366645,134.96,72.978976,15.316368,74.5689081771,15.758976,4.596368,16.4156,57.22,10.72,58.2155202674,132.01,65.108976,12.486368,66.2954609427,15.758976,4.596368,16.4156,49.35,7.89,49.97674059,134.49,15.758976,4.596368,16.4156,15.758976,4.596368,16.4156,0.0,0.0,0.0,134.96,70.438976,25.396368,74.8773987764,15.758976,4.596368,16.4156,54.68,20.8,58.5024990919,134.32
2021-05-29 08:30:00,80.710464,23.760552,84.1352650821,18.550464,5.410552,19.3234,62.16,18.35,64.8119441153,134.18,76.370464,14.850552,77.8009425796,18.550464,5.410552,19.3234,57.82,9.44,58.5855442921,130.98,68.290464,11.810552,69.3042322797,18.550464,5.410552,19.3234,49.74,6.4,50.1500508474,133.75,18.550464,5.410552,19.3234,18.550464,5.410552,19.3234,0.0,0.0,0.0,134.18,73.670464,24.450552,77.6219476635,18.550464,5.410552,19.3234,55.12,19.04,58.3158297549,133.59
2021-05-29 09:00:00,83.644624,22.028432,86.4966758927,18.234624,5.318432,18.9944,65.41,16.71,67.5106821177,133.66,79.074624,13.298432,80.1850637862,18.234624,5.318432,18.9944,60.84,7.98,61.3611114632,130.4,70.844624,11.218432,71.7273585617,18.234624,5.318432,18.9944,52.61,5.9,52.9397969395,133.25,18.234624,5.318432,18.9944,18.234624,5.318432,18.9944,0.0,0.0,0.0,133.66,76.514624,23.718432,80.1065022479,18.234624,5.318432,18.9944,58.28,18.4,61.1156150259,133.1
2021-05-29 09:30:00,85.813088,21.717984,88.5186810855,18.713088,5.457984,19.4928,67.1,16.26,69.0419988123,133.11,81.123088,13.057984,82.1673070801,18.713088,5.457984,19.4928,62.41,7.6,62.8710434143,129.76,72.573088,10.257984,73.2944700342,18.713088,5.457984,19.4928,53.86,4.8,54.0734648418,132.59,18.713088,5.457984,19.4928,18.713088,5.457984,19.4928,0.0,0.0,0.0,133.11,78.433088,22.537984,81.6070463624,18.713088,5.457984,19.4928,59.72,17.08,62.1144492047,132.44
2021-05-29 10:00:00,85.845424,21.427832,88.4793128701,20.255424,5.907832,21.0994,65.59,15.52,67.4011758058,132.67,81.285424,12.837832,82.292952829,20.255424,5.907832,21.0994,61.03,6.93,61.4221930576,129.25,72.715424,9.647832,73.3526655944,20.255424,5.907832,21.0994,52.46,3.74,52.5931478427,132.24,20.255424,5.907832,21.0994,20.255424,5.907832,21.0994,0.0,0.0,0.0,132.67,78.375424,21.787832,81.3475058649,20.255424,5.907832,21.0994,58.12,15.88,60.2503842311,132.08
2021-05-29 10:30:00,84.99408,21.70744,87.722326613,22.41408,6.53744,23.348,62.58,15.17,64.3924320087,132.64,80.61408,13.07744,81.6679210657,22.41408,6.53744,23.348,58.2,6.54,58.5663008905,129.25,72.24408,9.31744,72.8424449288,22.41408,6.53744,23.348,49.83,2.7800000000000002,49.9074874142,132.28,22.41408,6.53744,23.348,22.41408,6.53744,23.348,0.0,0.0,0.0,132.64,77.61408,21.37744,80.5042878063,22.41408,6.53744,23.348,55.2,14.84,57.16,132.12
2021-05-29 11:00:00,82.638032,21.863176,85.481242373,26.548032,7.743176,27.6542,56.09,14.12,57.8399732019,132.64,78.738032,13.293176,79.852277434,26.548032,7.743176,27.6542,52.19,5.55,52.4842700245,129.29,71.198032,10.823176,72.0159766955,26.548032,7.743176,27.6542,44.65,3.08,44.7561046115,132.37,26.548032,7.743176,27.6542,26.548032,7.743176,27.6542,0.0,0.0,0.0,132.64,75.988032,22.943176,79.3761320058,26.548032,7.743176,27.6542,49.44,15.2,51.7238204312,132.22
2021-05-29 11:30:00,80.203936,22.678648,83.3486198146,29.583936,8.628648,30.8166,50.62,14.05,52.5336739625,132.77,76.673936,14.058648,77.9521522815,29.583936,8.628648,30.8166,47.09,5.43,47.4020358213,129.42,69.443936,11.738648,70.4290856397,29.583936,8.628648,30.8166,39.86,3.11,39.9811418046,132.35,29.583936,8.628648,30.8166,29.583936,8.628648,30.8166,0.0,0.0,0.0,132.77,73.703936,23.948648,77.4971478373,29.583936,8.628648,30.8166,44.12,15.32,46.704141144,132.19
2021-05-29 12:00:00,77.54392,22.48156,80.7371046607,32.71392,9.54156,34.077,44.83,12.94,46.6601810969,133.02,74.42392,13.86156,75.7037826915,32.71392,9.54156,34.077,41.71,4.32,41.9331193688,129.73,67.40392,12.62156,68.5754490193,32.71392,9.54156,34.077,34.69,3.08,34.8264626398,132.59,32.71392,9.54156,34.077,32.71392,9.54156,34.077,0.0,0.0,0.0,133.02,71.07392,24.90156,75.309958137,32.71392,9.54156,34.077,38.36,15.36,41.3209293216,132.43
2021-05-29 12:30:00,75.827152,23.073336,79.2599256535,35.497152,10.353336,36.9762,40.33,12.72,42.2883825654,133.43,73.007152,14.433336,74.4201950497,35.497152,10.353336,36.9762,37.51,4.08,37.7312403719,130.24,66.037152,13.083336,67.3207183946,35.497152,10.353336,36.9762,30.54,2.73,30.6617758781,133.21,35.497152,10.353336,36.9762,35.497152,10.353336,36.9762,0.0,0.0,0.0,133.43,69.217152,25.353336,73.714352587,35.497152,10.353336,36.9762,33.72,15.0,36.9058044215,132.72
2021-05-29 13:00:00,73.388496,23.918728,77.1879323099,37.538496,10.948728,39.1026,35.85,12.97,38.1240527751,133.73,70.888496,15.198728,72.499518605,37.538496,10.948728,39.1026,33.35,4.25,33.61971148,130.59,64.358496,13.768728,65.8148454235,37.538496,10.948728,39.1026,26.82,2.8200000000000003,26.9678475226,133.21,37.538496,10.948728,39.1026,37.538496,10.948728,39.1026,0.0,0.0,0.0,133.73,67.098496,26.148728,72.0136385796,37.538496,10.948728,39.1026,29.56,15.2,33.2390372905,133.03
2021-05-29 13:30:00,70.733184,24.915512,74.9931067299,38.453184,11.215512,40.0554,32.28,13.7,35.0669131804,134.05,68.523184,16.085512,70.3858681967,38.453184,11.215512,40.0554,30.07,4.87,30.461808876,131.0,62.313184,14.235512,63.918563048,38.453184,11.215512,40.0554,23.86,3.02,24.0503638226,133.57,38.453184,11.215512,40.0554,38.453184,11.215512,40.0554,0.0,0.0,0.0,134.05,64.733184,26.695512,70.021678584,38.453184,11.215512,40.0554,26.28,15.48,30.5003081952,133.37
2021-05-29 14:00:00,69.417776,25.049768,73.7991768358,37.747776,11.009768,39.3206,31.67,14.04,34.6426110448,134.48,67.217776,16.209768,69.1446743358,37.747776,11.009768,39.3206,29.47,5.2,29.9252552203,131.55,61.017776,14.689768,62.7611207029,37.747776,11.009768,39.3206,23.27,3.68,23.5591871676,134.08,37.747776,11.009768,39.3206,37.747776,11.009768,39.3206,0.0,0.0,0.0,134.48,63.387776,27.169768,68.9652553058,37.747776,11.009768,39.3206,25.64,16.16,30.3076755955,133.86
2021-05-29 14:30:00,69.47792,25.00856,73.8417865494,35.85792,10.45856,37.352,33.62,14.55,36.6334123445,134.27,67.13792,16.13856,69.0503687231,35.85792,10.45856,37.352,31.28,5.68,31.7915208821,131.35,61.08792,14.46856,62.7779674599,35.85792,10.45856,37.352,25.23,4.01,25.5466827592,133.83,35.85792,10.45856,37.352,35.85792,10.45856,37.352,0.0,0.0,0.0,134.27,63.65792,27.05856,69.1700545612,35.85792,10.45856,37.352,27.8,16.6,32.3790055437,133.62
2021-05-29 15:00:00,69.836768,26.563223999999998,74.7179967207,33.336768,9.723224,34.7258,36.5,16.84,40.197457631,134.53,67.276768,17.503224,69.5163747826,33.336768,9.723224,34.7258,33.94,7.78,34.8202814463,131.68,61.146768,14.413224,62.8225139812,33.336768,9.723224,34.7258,27.81,4.69,28.2026984525,134.11,33.336768,9.723224,34.7258,33.336768,9.723224,34.7258,0.0,0.0,0.0,134.53,64.016768,27.083224,69.5100540023,33.336768,9.723224,34.7258,30.68,17.36,35.2509858018,133.89
2021-05-29 15:30:00,72.125456,25.757008,76.5865841014,29.235456,8.527008,30.4536,42.89,17.23,46.2214776917,134.7,69.075456,16.697008,71.0648203949,29.235456,8.527008,30.4536,39.84,8.17,40.6690853106,131.89,62.615456,13.847008,64.1282695903,29.235456,8.527008,30.4536,33.38,5.32,33.8012839993,134.41,29.235456,8.527008,30.4536,29.235456,8.527008,30.4536,0.0,0.0,0.0,134.7,66.155456,26.607008,71.3055203563,29.235456,8.527008,30.4536,36.92,18.08,41.109278758,134.18
2021-05-29 16:00:00,74.644176,24.744968,78.6388355206,26.074176,7.6049679999999995,27.1606,48.57,17.14,51.5055773679,134.7,71.064176,15.694968,72.7767073388,26.074176,7.6049679999999995,27.1606,44.99,8.09,45.7115762143,131.89,64.394176,13.764968,65.84895023280001,26.074176,7.6049679999999995,27.1606,38.32,6.16,38.8119569205,134.41,26.074176,7.6049679999999995,27.1606,26.074176,7.6049679999999995,27.1606,0.0,0.0,0.0,134.7,68.554176,26.644968,73.5501826426,26.074176,7.6049679999999995,27.1606,42.48,19.04,46.5518205874,134.18
2021-05-29 16:30:00,77.537776,24.784768,81.4026500296,25.387776,7.404768,26.4456,52.15,17.38,54.9698726577,134.82,73.717776,15.754768,75.382512648,25.387776,7.404768,26.4456,48.33,8.35,49.0460130898,132.06,66.607776,13.484768,67.9590670307,25.387776,7.404768,26.4456,41.22,6.08,41.6659909279,134.48,25.387776,7.404768,26.4456,25.387776,7.404768,26.4456,0.0,0.0,0.0,134.82,71.067776,26.284768,75.7728039233,25.387776,7.404768,26.4456,45.68,18.88,49.4278949582,134.24
2021-05-29 17:00:00,80.853904,23.699472,84.2556749728,22.283904,6.499472,23.2124,58.57,17.2,61.043303482,134.82,76.593904,14.759472,78.0030008633,22.283904,6.499472,23.2124,54.31,8.26,54.9345401364,132.06,68.863904,12.249472,69.9448842904,22.283904,6.499472,23.2124,46.58,5.75,46.9335583565,134.48,22.283904,6.499472,23.2124,22.283904,6.499472,23.2124,0.0,0.0,0.0,134.82,73.923904,24.979472,78.0302351912,22.283904,6.499472,23.2124,51.64,18.48,54.8470600853,134.24
2021-05-29 17:30:00,83.392704,23.632872,86.6767311301,22.672704,6.612872,23.6174,60.72,17.02,63.0602790987,134.3,78.992704,14.742872,80.3567020232,22.672704,6.612872,23.6174,56.32,8.13,56.9037722827,131.48,71.002704,12.912872,72.16734884,22.672704,6.612872,23.6174,48.33,6.3,48.7388848867,133.98,22.672704,6.612872,23.6174,22.672704,6.612872,23.6174,0.0,0.0,0.0,134.3,76.272704,25.612872,80.458340696,22.672704,6.612872,23.6174,53.6,19.0,56.8679171414,133.75
2021-05-29 18:00:00,85.069824,22.802032,88.0727404974,19.069824,5.562032,19.8644,66.0,17.24,68.2144969929,134.14,80.259824,13.902032,81.4549313562,19.069824,5.562032,19.8644,61.19,8.34,61.7557422431,131.28,71.739824,12.202031999999999,72.7701307714,19.069824,5.562032,19.8644,52.67,6.64,53.0868957465,133.76,19.069824,5.562032,19.8644,19.069824,5.562032,19.8644,0.0,0.0,0.0,134.14,77.549824,25.002032,81.48053023,19.069824,5.562032,19.8644,58.48,19.44,61.6264878117,133.53
2021-05-29 18:30:00,85.012624,23.077432,88.0892394511,16.962623999999998,4.947432,17.6694,68.05,18.13,70.4237133358,134.27,80.042624,14.107432,81.2763267775,16.962623999999998,4.947432,17.6694,63.08,9.16,63.7416033686,131.42,71.632624,12.207432,72.6653577515,16.962623999999998,4.947432,17.6694,54.67,7.26,55.1499456029,133.88,16.962623999999998,4.947432,17.6694,16.962623999999998,4.947432,17.6694,0.0,0.0,0.0,134.27,77.602624,25.067432,81.550863875,16.962623999999998,4.947432,17.6694,60.64,20.12,63.8907192008,133.65
2021-05-29 19:00:00,86.115888,22.343384,88.9672578795,12.285888,3.583384,12.7978,73.83,18.76,76.1761544054,134.41,80.725888,13.353384,81.8228687938,12.285888,3.583384,12.7978,68.44,9.77,69.1338303582,131.61,72.035888,11.363384,72.9266457194,12.285888,3.583384,12.7978,59.75,7.78,60.2543849027,134.04,12.285888,3.583384,12.7978,12.285888,3.583384,12.7978,0.0,0.0,0.0,134.41,78.645888,24.263384,82.3036299469,12.285888,3.583384,12.7978,66.36,20.68,69.5076398679,133.8
2021-05-29 19:30:00,86.606112,22.247616,89.4179794753,10.346112,3.017616,10.7772,76.26,19.23,78.6471900324,134.26,81.066112,13.257616,82.1430392474,10.346112,3.017616,10.7772,70.72,10.24,71.4575118514,131.47,72.266112,11.207616,73.1300321345,10.346112,3.017616,10.7772,61.92,8.19,62.4592867394,133.91,10.346112,3.017616,10.7772,10.346112,3.017616,10.7772,0.0,0.0,0.0,134.26,79.106112,24.097616,82.6950545839,10.346112,3.017616,10.7772,68.76,21.08,71.9187319132,133.67
2021-05-29 20:00:00,86.246944,22.011192,89.0113920945,8.506944,2.481192,8.8614,77.74,19.53,80.1556517034,134.29,80.586944,13.001192,81.6289564841,8.506944,2.481192,8.8614,72.08,10.52,72.8436462569,131.5,71.696944,10.951192,72.5284798211,8.506944,2.481192,8.8614,63.19,8.47,63.7551331267,133.95,8.506944,2.481192,8.8614,8.506944,2.481192,8.8614,0.0,0.0,0.0,134.29,78.666944,23.921192,82.2235459282,8.506944,2.481192,8.8614,70.16,21.44,73.362791659,133.71
2021-05-29 20:30:00,85.838224,22.438232,88.722460261,6.988224,2.038232,7.2794,78.85,20.4,81.4461938951,134.19,80.108224,13.378232,81.2176375172,6.988224,2.038232,7.2794,73.12,11.34,73.9941213881,131.35,71.258224,11.188232,72.1312069975,6.988224,2.038232,7.2794,64.27,9.15,64.9180668227,133.86,6.988224,2.038232,7.2794,6.988224,2.038232,7.2794,0.0,0.0,0.0,134.19,78.348224,24.198232,81.9999916822,6.988224,2.038232,7.2794,71.36,22.16,74.7215845656,133.61
2021-05-29 21:00:00,84.999376,22.553568,87.9406467449,5.909376,1.723568,6.1556,79.09,20.83,81.7870221979,134.25,79.259376,13.453568,80.3930791539,5.909376,1.723568,6.1556,73.35,11.73,74.2819991653,131.42,70.489376,11.193568,71.3726004391,5.909376,1.723568,6.1556,64.58,9.47,65.2706465419,133.94,5.909376,1.723568,6.1556,5.909376,1.723568,6.1556,0.0,0.0,0.0,134.25,77.629376,24.283568,81.3388695087,5.909376,1.723568,6.1556,71.72,22.56,75.1845196832,133.69
2021-05-29 21:30:00,84.893168,23.103424,87.980782979,5.463168,1.593424,5.6908,79.43,21.51,82.2909776342,134.33,79.123168,13.943424,80.3423598558,5.463168,1.593424,5.6908,73.66,12.35,74.6881389512,131.55,70.383168,11.643424,71.3397481083,5.463168,1.593424,5.6908,64.92,10.05,65.6932941783,134.01,5.463168,1.593424,5.6908,5.463168,1.593424,5.6908,0.0,0.0,0.0,134.33,77.583168,24.753424,81.4363552514,5.463168,1.593424,5.6908,72.12,23.16,75.7474752054,133.77
2021-05-29 22:00:00,85.360272,23.040496,88.415159853,5.590272,1.630496,5.8232,79.77,21.41,82.5932261145,134.33,79.550272,13.880496,80.7521760975,5.590272,1.630496,5.8232,73.96,12.25,74.9676203437,131.55,70.780272,11.600496,71.7246011619,5.590272,1.630496,5.8232,65.19,9.97,65.9479870807,134.01,5.590272,1.630496,5.8232,5.590272,1.630496,5.8232,0.0,0.0,0.0,134.33,77.990272,24.750496,81.8234048355,5.590272,1.630496,5.8232,72.4,23.12,76.0019368174,133.77
2021-05-29 22:30:00,83.110976,23.872368,86.4715229749,5.150976,1.502368,5.3656,77.96,22.37,81.1059708036,134.33,77.420976,14.622368,78.789727571,5.150976,1.502368,5.3656,72.27,13.12,73.4512579879,131.6,68.880976,11.762368,69.8780520312,5.150976,1.502368,5.3656,63.73,10.26,64.55060418,134.01,5.150976,1.502368,5.3656,5.150976,1.502368,5.3656,0.0,0.0,0.0,134.33,75.910976,24.982368,79.9161747593,5.150976,1.502368,5.3656,70.76,23.48,74.5539267913,133.77
2021-05-29 23:00:00,79.522368,24.994024,83.3577125888,5.122368,1.494024,5.3358,74.4,23.5,78.0231375939,134.53,74.082368,15.624024,75.7120028426,5.122368,1.494024,5.3358,68.96,14.13,70.3927446545,131.85,65.882368,11.914024,66.9509550429,5.122368,1.494024,5.3358,60.76,10.42,61.647011282,134.25,5.122368,1.494024,5.3358,5.122368,1.494024,5.3358,0.0,0.0,0.0,134.53,72.602368,25.174024,76.8429263079,5.122368,1.494024,5.3358,67.48,23.68,71.5142838879,134.01
2021-05-29 23:30:00,75.21152,25.14836,79.3045569397,4.69152,1.36836,4.8870000000000005,70.52,23.78,74.421494207,134.67,70.04152,15.66836,71.7726412291,4.69152,1.36836,4.8870000000000005,65.35,14.3,66.8962816605,131.99,62.24152,12.56836,63.4977990563,4.69152,1.36836,4.8870000000000005,57.55,11.2,58.6297066341,134.47,4.69152,1.36836,4.8870000000000005,4.69152,1.36836,4.8870000000000005,0.0,0.0,0.0,134.67,68.61152,26.04836,73.3897658764,4.69152,1.36836,4.8870000000000005,63.92,24.68,68.5191126621,134.24
2021-05-30 00:00:00,71.109216,26.447688,75.8683122303,4.929216,1.437688,5.1346,66.18,25.01,70.7480918471,135.37,66.229216,16.887688,68.3483946992,4.929216,1.437688,5.1346,61.3,15.45,63.2170269785,132.79,58.869216,13.587688,60.4169666372,4.929216,1.437688,5.1346,53.94,12.15,55.2914649833,135.08,4.929216,1.437688,5.1346,4.929216,1.437688,5.1346,0.0,0.0,0.0,135.37,64.809216,27.117688,70.2538502931,4.929216,1.437688,5.1346,59.88,25.68,65.1542538903,134.84
2021-05-30 00:30:00,67.999984,26.717912,73.0605546491,4.929984,1.4379119999999999,5.1354,63.07,25.28,67.9477983455,135.57,63.369984,17.087912,65.6334640917,4.929984,1.4379119999999999,5.1354,58.44,15.65,60.499223962,132.98,56.269984,13.827912,57.9441304158,4.929984,1.4379119999999999,5.1354,51.34,12.39,52.8138968454,135.27,4.929984,1.4379119999999999,5.1354,4.929984,1.4379119999999999,5.1354,0.0,0.0,0.0,135.57,61.929984,27.517912,67.7684174161,4.929984,1.4379119999999999,5.1354,57.0,26.08,62.6830631032,135.05
2021-05-30 01:00:00,66.17472,26.76596,71.3828423488,4.85472,1.41596,5.057,61.32,25.35,66.353333752,135.57,61.68472,17.07596,64.0046333588,4.85472,1.41596,5.057,56.83,15.66,58.9481509464,132.98,54.76472,14.57596,56.6712728514,4.85472,1.41596,5.057,49.91,13.16,51.6158279988,135.27,4.85472,1.41596,5.057,4.85472,1.41596,5.057,0.0,0.0,0.0,135.57,60.25472,28.41596,66.619051817,4.85472,1.41596,5.057,55.4,27.0,61.6292138519,135.05
2021-05-30 01:30:00,66.25328,26.70804,71.4340010877,4.55328,1.32804,4.743,61.7,25.38,66.7160730259,136.25,61.72328,17.00804,64.0237199685,4.55328,1.32804,4.743,57.17,15.68,59.2812896283,133.78,54.81328,14.52804,56.7059045479,4.55328,1.32804,4.743,50.26,13.2,51.9644840251,135.85,4.55328,1.32804,4.743,4.55328,1.32804,4.743,0.0,0.0,0.0,136.25,60.31328,28.36804,66.6516124171,4.55328,1.32804,4.743,55.76,27.04,61.9704703871,135.63
2021-05-30 02:00:00,66.669536,26.659448,71.8021810123,4.489536,1.309448,4.6766,62.18,25.35,67.148900959,136.25,62.129536,16.969448,64.4052902253,4.489536,1.309448,4.6766,57.64,15.66,59.7294332804,133.78,55.169536,14.449448,57.0303800615,4.489536,1.309448,4.6766,50.68,13.14,52.3557255704,135.85,4.489536,1.309448,4.6766,4.489536,1.309448,4.6766,0.0,0.0,0.0,136.25,60.729536,28.269448,66.9868511948,4.489536,1.309448,4.6766,56.24,26.96,62.3680944073,135.63
2021-05-30 02:30:00,65.225232,28.057776,71.0040117424,5.135232,1.497776,5.3492,60.09,26.56,65.6981103229,136.25,60.825232,18.237776,63.5005930782,5.135232,1.497776,5.3492,55.69,16.74,58.1515580187,133.78,53.885232,14.577776,55.8223054056,5.135232,1.497776,5.3492,48.75,13.08,50.4742399646,135.82,5.135232,1.497776,5.3492,5.135232,1.497776,5.3492,0.0,0.0,0.0,136.25,59.215232,28.457776,65.698468138,5.135232,1.497776,5.3492,54.08,26.96,60.4275433888,135.63
2021-05-30 03:00:00,63.73224,29.39232,70.183380443,5.08224,1.48232,5.294,58.65,27.91,64.952217822,136.47,59.44224,19.44232,62.5410561407,5.08224,1.48232,5.294,54.36,17.96,57.2500759825,134.01,52.62224,14.752320000000001,54.6509934768,5.08224,1.48232,5.294,47.54,13.27,49.3573145542,136.16,5.08224,1.48232,5.294,5.08224,1.48232,5.294,0.0,0.0,0.0,136.47,57.84224,28.68232,64.563149,5.08224,1.48232,5.294,52.76,27.2,59.3587196627,135.95
2021-05-30 03:30:00,62.725664,29.459152,69.2989939379,4.865664,1.419152,5.0684,57.86,28.04,64.2963544845,136.81,58.475664,19.469152,61.6315759967,4.865664,1.419152,5.0684,53.61,18.05,56.5670805328,134.39,51.735664,15.329152,53.9588901902,4.865664,1.419152,5.0684,46.87,13.91,48.8905410074,136.6,4.865664,1.419152,5.0684,4.865664,1.419152,5.0684,0.0,0.0,0.0,136.81,56.865664,29.379152,64.0065489962,4.865664,1.419152,5.0684,52.0,27.96,59.0403387524,136.41
2021-05-30 04:00:00,62.369808,29.464944,68.9795322895,4.6798079999999995,1.364944,4.8748000000000005,57.69,28.1,64.16966651,136.96,58.119808,19.484944,61.2990629997,4.6798079999999995,1.364944,4.8748000000000005,53.44,18.12,56.4284325496,134.56,51.439808,15.334944,53.6769443482,4.6798079999999995,1.364944,4.8748000000000005,46.76,13.97,48.8022386782,136.68,4.6798079999999995,1.364944,4.8748000000000005,4.6798079999999995,1.364944,4.8748000000000005,0.0,0.0,0.0,136.96,56.559808,29.364944,63.7284223649,4.6798079999999995,1.364944,4.8748000000000005,51.88,28.0,58.9536631601,136.49
2021-05-30 04:30:00,61.94192,29.52056,68.6167976227,4.80192,1.40056,5.002,57.14,28.12,63.6844879072,136.99,57.74192,19.52056,60.9522894402,4.80192,1.40056,5.002,52.94,18.12,55.9551427485,134.62,51.08192,15.38056,53.3472040205,4.80192,1.40056,5.002,46.28,13.98,48.3454113645,136.69,4.80192,1.40056,5.002,4.80192,1.40056,5.002,0.0,0.0,0.0,136.99,56.16192,29.44056,63.4106286927,4.80192,1.40056,5.002,51.36,28.04,58.5157346361,136.5
2021-05-30 05:00:00,60.445136,31.800248,68.299855336,4.835136,1.410248,5.0366,55.61,30.39,63.372109007,136.99,56.195136,20.400248,59.7834711983,4.835136,1.410248,5.0366,51.36,18.99,54.7582843048,134.62,50.115136,14.350248,52.1292285955,4.835136,1.410248,5.0366,45.28,12.94,47.0926958243,136.69,4.835136,1.410248,5.0366,4.835136,1.410248,5.0366,0.0,0.0,0.0,136.99,55.035136,28.290248,61.8805650139,4.835136,1.410248,5.0366,50.2,26.88,56.9436071917,136.5
2021-05-30 05:30:00,59.44024,56.75632,82.1852906012,5.13024,1.49632,5.344,54.31,55.26,77.4806020885,136.5,55.19024,8.64632,55.8634177329,5.13024,1.49632,5.344,50.06,7.15,50.5680343696,133.96,50.75024,9.52632,51.6365919944,5.13024,1.49632,5.344,45.62,8.03,46.3213266218,133.69,5.13024,1.49632,5.344,5.13024,1.49632,5.344,0.0,0.0,0.0,136.5,55.77024,22.85632,60.2721414386,5.13024,1.49632,5.344,50.64,21.36,54.960524015,133.5
2021-05-30 06:00:00,59.90328,56.81304,82.5598235754,6.11328,1.7830400000000002,6.368,53.79,55.03,76.9523553896,136.5,55.69328,8.75304,56.3769203345,6.11328,1.7830400000000002,6.368,49.58,6.97,50.0675274005,133.96,51.24328,9.48304,52.1133552249,6.11328,1.7830400000000002,6.368,45.13,7.7,45.782167926,133.69,6.11328,1.7830400000000002,6.368,6.11328,1.7830400000000002,6.368,0.0,0.0,0.0,136.5,56.15328,22.74304,60.5841293013,6.11328,1.7830400000000002,6.368,50.04,20.96,54.2524027118,133.5
2021-05-30 06:30:00,62.822816,56.947488,84.7922319536,6.642816,1.937488,6.9196,56.18,55.01,78.6275556023,136.41,58.422816,9.047488,59.1192224956,6.642816,1.937488,6.9196,51.78,7.11,52.2658636205,133.86,53.672816,7.757488,54.2305245912,6.642816,1.937488,6.9196,47.03,5.82,47.3887465544,133.6,6.642816,1.937488,6.9196,6.642816,1.937488,6.9196,0.0,0.0,0.0,136.41,58.802816,20.737488,62.352342202,6.642816,1.937488,6.9196,52.16,18.8,55.4446174123,133.42
2021-05-30 07:00:00,65.283632,55.008976,85.3694327478,7.573632,2.208976,7.8892,57.71,52.8,78.2194611334,135.9,60.753632,7.598976,61.227022118,7.573632,2.208976,7.8892,53.18,5.39,53.4524508325,133.23,55.853632,8.508976,56.4980608531,7.573632,2.208976,7.8892,48.28,6.3,48.6893047804,133.33,7.573632,2.208976,7.8892,7.573632,2.208976,7.8892,0.0,0.0,0.0,135.9,61.133632,21.488976,64.8004402071,7.573632,2.208976,7.8892,53.56,19.28,56.9244411479,133.17
2021-05-30 07:30:00,68.303648,54.656064,87.4795613962,8.283648,2.416064,8.6288,60.02,52.24,79.5702079927,135.67,63.593648,7.356064,64.0176830534,8.283648,2.416064,8.6288,55.31,4.94,55.5301692776,132.96,58.423648,7.366064,58.8861744765,8.283648,2.416064,8.6288,50.14,4.95,50.3837483719,132.86,8.283648,2.416064,8.6288,8.283648,2.416064,8.6288,0.0,0.0,0.0,135.67,63.923648,20.176064,67.0321291036,8.283648,2.416064,8.6288,55.64,17.76,58.4057120494,132.69
2021-05-30 08:00:00,70.80344,53.66392,88.8422389722,9.85344,2.87392,10.264,60.95,50.79,79.3380526608,135.51,66.01344,6.88392,66.3713990752,9.85344,2.87392,10.264,56.16,4.01,56.302981271,132.72,60.75344,7.84392,61.2577142309,9.85344,2.87392,10.264,50.9,4.97,51.1420658558,132.78,9.85344,2.87392,10.264,9.85344,2.87392,10.264,0.0,0.0,0.0,135.51,66.33344,20.55392,69.4448622261,9.85344,2.87392,10.264,56.48,17.68,59.1825379652,132.62
2021-05-30 08:30:00,74.2476,52.9468,91.1924872783,11.0976,3.2368,11.56,63.15,49.71,80.3679451025,135.03,69.2876,6.7668,69.6172471159,11.0976,3.2368,11.56,58.19,3.5300000000000002,58.2969724771,132.12,63.8376,6.8768,64.2069276013,11.0976,3.2368,11.56,52.74,3.64,52.8654632061,132.19,11.0976,3.2368,11.56,11.0976,3.2368,11.56,0.0,0.0,0.0,135.03,69.6176,19.2768,72.2371459015,11.0976,3.2368,11.56,58.52,16.04,60.6784310938,132.05
2021-05-30 09:00:00,76.806096,52.125528,92.8237418554,14.076096,4.105528,14.6626,62.73,48.02,78.9998310125,134.08,71.876096,6.465528,72.1663095116,14.076096,4.105528,14.6626,57.8,2.36,57.848159867,130.98,66.306096,7.135528,66.6889355636,14.076096,4.105528,14.6626,52.23,3.03,52.3178153214,131.36,14.076096,4.105528,14.6626,14.076096,4.105528,14.6626,0.0,0.0,0.0,134.08,72.036096,19.425528,74.6093175481,14.076096,4.105528,14.6626,57.96,15.32,59.9505129252,131.22
2021-05-30 09:30:00,78.615504,51.113272,93.7708059244,17.325504,5.053272,18.0474,61.29,46.06,76.6680357124,133.31,73.815504,5.753272,74.039373103,17.325504,5.053272,18.0474,56.49,0.7000000000000001,56.4943368843,129.93,68.155504,6.643272,68.4785060319,17.325504,5.053272,18.0474,50.83,1.5899999999999999,50.8548621078,130.51,17.325504,5.053272,18.0474,17.325504,5.053272,18.0474,0.0,0.0,0.0,133.31,73.685504,18.693272,76.0196811214,17.325504,5.053272,18.0474,56.36,13.64,57.9870606256,130.37
2021-05-30 10:00:00,78.270544,50.945992,93.3904286259,19.220544,5.605992,20.0214,59.05,45.34,74.4487615747,133.31,73.630544,5.725992,73.8528536627,19.220544,5.605992,20.0214,54.41,0.12,54.4101323285,129.93,68.270544,6.695992,68.5981303457,19.220544,5.605992,20.0214,49.05,1.09,49.0621096163,130.51,19.220544,5.605992,20.0214,19.220544,5.605992,20.0214,0.0,0.0,0.0,133.31,73.660544,18.685992,75.9936973663,19.220544,5.605992,20.0214,54.44,13.08,55.9892846891,130.37
2021-05-30 10:30:00,76.592256,51.309408,92.1901785901,23.792256,6.939408,24.7836,52.8,44.37,68.9676511127,133.26,72.482256,7.319408,72.8508830991,23.792256,6.939408,24.7836,48.69,0.38,48.6914828281,129.93,67.352256,7.699408,67.7909084748,23.792256,6.939408,24.7836,43.56,0.76,43.5666294313,130.45,23.792256,6.939408,24.7836,23.792256,6.939408,24.7836,0.0,0.0,0.0,133.26,72.072256,19.579408,74.6844247655,23.792256,6.939408,24.7836,48.28,12.64,49.9071938702,130.3
2021-05-30 11:00:00,72.800704,43.026872,84.5650886418,31.120704,9.076872,32.4174,41.68,33.95,53.7570916252,132.59,70.560704,9.766872,71.2334523777,31.120704,9.076872,32.4174,39.44,0.6900000000000001,39.4460352887,129.13,64.530704,12.276872000000001,65.688152241,31.120704,9.076872,32.4174,33.41,3.2,33.5628976699,129.77,31.120704,9.076872,32.4174,31.120704,9.076872,32.4174,0.0,0.0,0.0,132.59,68.080704,24.316872,72.2931014759,31.120704,9.076872,32.4174,36.96,15.24,39.9787343472,129.63
2021-05-30 11:30:00,70.808,38.009,80.3645254139,36.408,10.619,37.925,34.4,27.39,43.9724015719,132.77,69.458,11.559,70.4132391316,36.408,10.619,37.925,33.05,0.9400000000000001,33.0633649225,129.37,63.158,13.619,64.6096751656,36.408,10.619,37.925,26.75,3.0,26.9176986386,130.94,36.408,10.619,37.925,36.408,10.619,37.925,0.0,0.0,0.0,132.77,65.968,25.819,70.8406506534,36.408,10.619,37.925,29.56,15.2,33.2390372905,130.78
2021-05-30 12:00:00,71.45848,37.61164,80.7523982765,36.34848,10.60164,37.863,35.11,27.01,44.2973159458,133.07,70.08848,11.93164,71.0968287746,36.34848,10.60164,37.863,33.74,1.33,33.7662035177,129.78,63.73848,12.99164,65.0490318345,36.34848,10.60164,37.863,27.39,2.39,27.4940757255,131.87,36.34848,10.60164,37.863,36.34848,10.60164,37.863,0.0,0.0,0.0,133.07,66.62848,25.16164,71.2212220802,36.34848,10.60164,37.863,30.28,14.56,33.5986904507,131.72
2021-05-30 12:30:00,71.42928,37.31104,80.5869452653,36.92928,10.77104,38.468,34.5,26.54,43.5272512341,133.28,70.07928,12.61104,71.2049423509,36.92928,10.77104,38.468,33.15,1.8399999999999999,33.2010255866,130.04,63.81928,12.54104,65.0398199875,36.92928,10.77104,38.468,26.89,1.77,26.9481910339,132.13,36.92928,10.77104,38.468,36.92928,10.77104,38.468,0.0,0.0,0.0,133.28,66.64928,24.651040000000002,71.0619469027,36.92928,10.77104,38.468,29.72,13.88,32.8014146036,131.97
2021-05-30 13:00:00,69.749504,38.270272,79.5588274625,37.989504,11.080272,39.5724,31.76,27.19,41.8090145782,133.28,68.509504,12.420272,69.6262543505,37.989504,11.080272,39.5724,30.52,1.34,30.5494026128,130.04,62.449504,13.380272,63.8668319916,37.989504,11.080272,39.5724,24.46,2.3,24.567897753,132.13,37.989504,11.080272,39.5724,37.989504,11.080272,39.5724,0.0,0.0,0.0,133.28,64.989504,25.600272,69.8499073488,37.989504,11.080272,39.5724,27.0,14.52,30.6566534377,131.97
2021-05-30 13:30:00,68.129104,38.448072,78.2293362643,38.359104,11.188072,39.9574,29.77,27.26,40.3653378532,133.51,66.969104,12.538072,68.1326950886,38.359104,11.188072,39.9574,28.61,1.35,28.6418330419,130.32,61.059104,13.278072,62.4861694883,38.359104,11.188072,39.9574,22.7,2.09,22.7960106159,132.35,38.359104,11.188072,39.9574,38.359104,11.188072,39.9574,0.0,0.0,0.0,133.51,63.399104,25.508072,68.3381893611,38.359104,11.188072,39.9574,25.04,14.32,28.8455195828,132.19
2021-05-30 14:00:00,65.804704,39.338872,76.6668501946,38.704704,11.288872,40.3174,27.1,28.05,39.0027242638,133.72,64.744704,11.998872,65.8471686963,38.704704,11.288872,40.3174,26.04,0.71,26.0496775412,130.57,59.064704,13.038872,60.4867873311,38.704704,11.288872,40.3174,20.36,1.75,20.4350703449,132.61,38.704704,11.288872,40.3174,38.704704,11.288872,40.3174,0.0,0.0,0.0,133.72,61.144704,25.288872,66.1679822443,38.704704,11.288872,40.3174,22.44,14.0,26.4490755982,132.44
2021-05-30 14:30:00,65.210384,39.145112,76.0574386561,38.040384,11.095112,39.6254,27.17,28.05,39.0513943413,134.2,64.170384,11.895112,65.2635569993,38.040384,11.095112,39.6254,26.13,0.8,26.1422435916,131.14,58.480384,13.405112,59.9971027677,38.040384,11.095112,39.6254,20.44,2.31,20.5701166744,133.17,38.040384,11.095112,39.6254,38.040384,11.095112,39.6254,0.0,0.0,0.0,134.2,60.560384,25.735112,65.8016420759,38.040384,11.095112,39.6254,22.52,14.64,26.8603797442,132.98
2021-05-30 15:00:00,64.682784,39.353312,75.7135767968,38.102784,11.113312,39.6904,26.58,28.24,38.7813615027,134.2,63.672784,11.743312,64.7466508712,38.102784,11.113312,39.6904,25.57,0.63,25.5777598706,131.14,58.092784,13.713312,59.689416808,38.102784,11.113312,39.6904,19.99,2.6,20.1583754306,133.17,38.102784,11.113312,39.6904,38.102784,11.113312,39.6904,0.0,0.0,0.0,134.2,60.102784,26.073312,65.5145956501,38.102784,11.113312,39.6904,22.0,14.96,26.6045409658,132.98
2021-05-30 15:30:00,64.721904,39.543472,75.8459691427,36.491904,10.643472,38.0124,28.23,28.9,40.3997883658,134.39,63.641904,10.803472,64.5523582218,36.491904,10.643472,38.0124,27.15,0.16,27.1504714508,131.34,58.051904,13.513472,59.6040055996,36.491904,10.643472,38.0124,21.56,2.87,21.7501839073,133.4,36.491904,10.643472,38.0124,36.491904,10.643472,38.0124,0.0,0.0,0.0,134.39,60.291904,25.923472,65.6288053257,36.491904,10.643472,38.0124,23.8,15.28,28.2828287128,133.2
2021-05-30 16:00:00,66.22704,38.88372,76.7982064127,35.08704,10.23372,36.549,31.14,28.65,42.3145613235,134.39,65.01704,10.50372,65.8600305512,35.08704,10.23372,36.549,29.93,0.27,29.9312178169,131.34,59.28704,13.66372,60.841189635,35.08704,10.23372,36.549,24.2,3.43,24.4418677682,133.4,35.08704,10.23372,36.549,35.08704,10.23372,36.549,0.0,0.0,0.0,134.39,61.80704,26.15372,67.1127950796,35.08704,10.23372,36.549,26.72,15.92,31.1031316751,133.2
2021-05-30 16:30:00,68.54448,39.20464,78.9642294713,32.72448,9.54464,34.088,35.82,29.66,46.5057845864,134.49,67.14448,10.29464,67.9290866065,32.72448,9.54464,34.088,34.42,0.75,34.4281701518,131.48,60.98448,13.02464,62.3598271967,32.72448,9.54464,34.088,28.26,3.48,28.4734613281,133.43,32.72448,9.54464,34.088,32.72448,9.54464,34.088,0.0,0.0,0.0,134.49,63.96448,25.50464,68.8617554467,32.72448,9.54464,34.088,31.24,15.96,35.0807525575,133.22
2021-05-30 17:00:00,72.066624,38.854432,81.8734705555,30.666624,8.944431999999999,31.9444,41.4,29.91,51.0741431646,134.36,70.446624,10.074432,71.1633403735,30.666624,8.944431999999999,31.9444,39.78,1.13,39.796046286,131.37,63.756624,12.534432,64.9770658728,30.666624,8.944431999999999,31.9444,33.09,3.59,33.2841734162,133.43,30.666624,8.944431999999999,31.9444,30.666624,8.944431999999999,31.9444,0.0,0.0,0.0,134.36,67.266624,24.944432,71.7427584649,30.666624,8.944431999999999,31.9444,36.6,16.0,39.9444614434,133.22
2021-05-30 17:30:00,75.126832,38.606576,84.466020368,27.416832,7.996576,28.5592,47.71,30.61,56.6852379372,133.59,73.236832,9.966576,73.9118813085,27.416832,7.996576,28.5592,45.82,1.97,45.862329858,130.48,66.076832,12.266576,67.205778129,27.416832,7.996576,28.5592,38.66,4.27,38.8950960919,132.71,27.416832,7.996576,28.5592,27.416832,7.996576,28.5592,0.0,0.0,0.0,133.59,70.216832,24.676576,74.4267216744,27.416832,7.996576,28.5592,42.8,16.68,45.9354155309,132.51
2021-05-30 18:00:00,77.63592,37.76256,86.3327690509,24.62592,7.18256,25.652,53.01,30.58,61.1980105886,133.59,75.52592,9.26256,76.0917841137,24.62592,7.18256,25.652,50.9,2.08,50.9424812902,130.48,67.81592,12.07256,68.8821145901,24.62592,7.18256,25.652,43.19,4.89,43.4659429899,132.71,24.62592,7.18256,25.652,24.62592,7.18256,25.652,0.0,0.0,0.0,133.59,72.50592,24.54256,76.5470161822,24.62592,7.18256,25.652,47.88,17.36,50.9299911643,132.51
2021-05-30 18:30:00,79.374864,36.629752,87.4191498849,20.604864,6.009752,21.4634,58.77,30.62,66.2683733013,133.28,77.024864,8.139752,77.4537619283,20.604864,6.009752,21.4634,56.42,2.13,56.4601921711,130.14,69.084864,11.769752,70.0802789381,20.604864,6.009752,21.4634,48.48,5.76,48.8209790971,132.34,20.604864,6.009752,21.4634,20.604864,6.009752,21.4634,0.0,0.0,0.0,133.28,74.364864,24.289752,78.2312280995,20.604864,6.009752,21.4634,53.76,18.28,56.7828847453,132.14
2021-05-30 19:00:00,80.620144,35.918792,88.2596580399,16.830144,4.908792,17.5314,63.79,31.01,70.928021261,133.4,78.060144,7.448792,78.4147344799,16.830144,4.908792,17.5314,61.23,2.54,61.2826606798,130.29,69.910144,10.968792,70.7654056163,16.830144,4.908792,17.5314,53.08,6.06,53.424806972,132.38,16.830144,4.908792,17.5314,16.830144,4.908792,17.5314,0.0,0.0,0.0,133.4,75.710144,23.508792,79.2760317233,16.830144,4.908792,17.5314,58.88,18.6,61.7479910604,132.17
2021-05-30 19:30:00,81.588384,35.254112,88.8792260128,12.768384,3.724112,13.3004,68.82,31.53,75.6989649863,133.33,78.808384,6.744112,79.0964249215,12.768384,3.724112,13.3004,66.04,3.02,66.1090160266,130.22,70.418384,10.224112,71.1567373575,12.768384,3.724112,13.3004,57.65,6.5,58.0152781602,132.34,12.768384,3.724112,13.3004,12.768384,3.724112,13.3004,0.0,0.0,0.0,133.33,76.768384,22.844112,80.095182346,12.768384,3.724112,13.3004,64.0,19.12,66.7950177783,132.13
2021-05-30 20:00:00,82.16384,34.74112,89.2067375393,9.84384,2.8711200000000003,10.254,72.32,31.87,79.030875612,133.46,79.23384,6.22112,79.4776933183,9.84384,2.8711200000000003,10.254,69.39,3.35,69.470818334,130.4,70.67384,9.69112,71.3351909453,9.84384,2.8711200000000003,10.254,60.83,6.82,61.2111207216,132.48,9.84384,2.8711200000000003,10.254,9.84384,2.8711200000000003,10.254,0.0,0.0,0.0,133.46,77.40384,22.35112,80.5662895509,9.84384,2.8711200000000003,10.254,67.56,19.48,70.3123317776,132.28
2021-05-30 20:30:00,82.093008,35.242544,89.3381154384,7.963008,2.322544,8.2948,74.13,32.92,81.1109320622,133.31,79.083008,6.712544,79.3673761774,7.963008,2.322544,8.2948,71.12,4.39,71.2553612018,130.24,70.423008,9.232544,71.0256286454,7.963008,2.322544,8.2948,62.46,6.91,62.8410669865,132.46,7.963008,2.322544,8.2948,7.963008,2.322544,8.2948,0.0,0.0,0.0,133.31,77.283008,21.842544,80.3103981681,7.963008,2.322544,8.2948,69.32,19.52,72.0159204621,132.24
2021-05-30 21:00:00,81.72512,36.22816,89.3950491694,7.60512,2.21816,7.922,74.12,34.01,81.5503188222,133.31,78.71512,8.03816,79.1244724014,7.60512,2.21816,7.922,71.11,5.82,71.3477715139,130.24,70.03512,10.05816,70.7536897695,7.60512,2.21816,7.922,62.43,7.84,62.920350444,132.46,7.60512,2.21816,7.922,7.60512,2.21816,7.922,0.0,0.0,0.0,133.31,76.92512,22.65816,80.1926823445,7.60512,2.21816,7.922,69.32,20.44,72.2707132938,132.24
2021-05-30 21:30:00,81.602848,36.916664,89.5648641075,7.7028479999999995,2.246664,8.0238,73.9,34.67,81.6285421896,132.3,78.602848,8.686664,79.0813874762,7.7028479999999995,2.246664,8.0238,70.9,6.44,71.1918787503,129.04,69.892848,10.636664,70.6975871059,7.7028479999999995,2.246664,8.0238,62.19,8.39,62.7533919402,131.49,7.7028479999999995,2.246664,8.0238,7.7028479999999995,2.246664,8.0238,0.0,0.0,0.0,132.3,76.782848,23.246664,80.2247663388,7.7028479999999995,2.246664,8.0238,69.08,21.0,72.2014293487,131.28
