Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-05-30 22:00:00,81.925888,36.868384,89.8394616155,7.845888,2.2883839999999998,8.1728,74.08,34.58,81.7534268395,132.3,78.925888,8.638384,79.397213268,7.845888,2.2883839999999998,8.1728,71.08,6.35,71.3630779886,129.04,70.165888,10.608384,70.9632979076,7.845888,2.2883839999999998,8.1728,62.32,8.32,62.8729258107,131.49,7.845888,2.2883839999999998,8.1728,7.845888,2.2883839999999998,8.1728,0.0,0.0,0.0,132.3,77.045888,23.248384,80.4770539739,7.845888,2.2883839999999998,8.1728,69.2,20.96,72.3046443875,131.28
2021-05-30 22:30:00,79.701696,37.331328,88.0112969767,7.581696,2.211328,7.8976,72.12,35.12,80.2166366784,132.24,76.781696,8.901328,77.2959409077,7.581696,2.211328,7.8976,69.2,6.69,69.5226301286,128.97,68.231696,10.841328,69.0876163421,7.581696,2.211328,7.8976,60.65,8.63,61.2609124973,131.42,7.581696,2.211328,7.8976,7.581696,2.211328,7.8976,0.0,0.0,0.0,132.24,74.901696,23.571328,78.5230639198,7.581696,2.211328,7.8976,67.32,21.36,70.6274167728,131.2
2021-05-30 23:00:00,76.096656,37.753608,84.9472540545,7.006656,2.043608,7.2986,69.09,35.71,77.7729528821,132.63,73.286656,9.033608,73.8413164912,7.006656,2.043608,7.2986,66.28,6.99,66.647569348,129.42,65.106656,11.093608,66.0450209627,7.006656,2.043608,7.2986,58.1,9.05,58.8006164934,131.79,7.006656,2.043608,7.2986,7.006656,2.043608,7.2986,0.0,0.0,0.0,132.63,71.526656,24.003608,75.4469066003,7.006656,2.043608,7.2986,64.52,21.96,68.1547650572,131.57
2021-05-30 23:30:00,72.175296,38.331128,81.7223881592,6.415296,1.8711280000000001,6.6826,65.76,36.46,75.1911510751,133.29,69.505296,9.141128,70.1038258097,6.415296,1.8711280000000001,6.6826,63.09,7.27,63.5074877475,130.22,61.765296,11.221128,62.7763132364,6.415296,1.8711280000000001,6.6826,55.35,9.35,56.1341696296,132.44,6.415296,1.8711280000000001,6.6826,6.415296,1.8711280000000001,6.6826,0.0,0.0,0.0,133.29,67.855296,24.311128,72.0789299302,6.415296,1.8711280000000001,6.6826,61.44,22.44,65.4096873559,132.22
2021-05-31 00:00:00,68.605488,39.521184,79.1747243032,6.655488,1.9411839999999998,6.9328,61.95,37.58,72.4572901784,134.27,66.065488,9.861184,66.7973925731,6.655488,1.9411839999999998,6.9328,59.41,7.92,59.9355862572,131.44,58.685488,12.671184,60.0378664324,6.655488,1.9411839999999998,6.9328,52.03,10.73,53.1248887058,133.4,6.655488,1.9411839999999998,6.9328,6.655488,1.9411839999999998,6.9328,0.0,0.0,0.0,134.27,64.375488,26.101184,69.4656408697,6.655488,1.9411839999999998,6.9328,57.72,24.16,62.5723900774,133.18
2021-05-31 00:30:00,66.26856,40.16708,77.4913953946,6.29856,1.83708,6.561,59.97,38.33,71.1729569429,135.43,63.80856,10.39708,64.6500703928,6.29856,1.83708,6.561,57.51,8.56,58.1435611224,132.77,56.65856,12.27708,57.9734345593,6.29856,1.83708,6.561,50.36,10.44,51.4307612232,134.48,6.29856,1.83708,6.561,6.29856,1.83708,6.561,0.0,0.0,0.0,135.43,62.21856,25.71708,67.3239735325,6.29856,1.83708,6.561,55.92,23.88,60.8054339677,134.26
2021-05-31 01:00:00,64.79608,40.15344,76.2288051015,5.56608,1.62344,5.798,59.23,38.53,70.6594211694,135.43,62.38608,10.35344,63.239360351,5.56608,1.62344,5.798,56.82,8.73,57.4867402102,132.77,55.40608,12.21344,56.736247828,5.56608,1.62344,5.798,49.84,10.59,50.9526613633,134.57,5.56608,1.62344,5.798,5.56608,1.62344,5.798,0.0,0.0,0.0,135.43,60.84608,25.66344,66.0367897766,5.56608,1.62344,5.798,55.28,24.04,60.281008618,134.36
2021-05-31 01:30:00,64.798768,40.149224,76.2288693483,5.208768,1.519224,5.4258,59.59,38.63,71.0158080993,135.51,62.368768,10.289224,63.2117975726,5.208768,1.519224,5.4258,57.16,8.77,57.8288725465,132.84,55.348768,12.219224,56.6815274519,5.208768,1.519224,5.4258,50.14,10.7,51.2689925784,134.61,5.208768,1.519224,5.4258,5.208768,1.519224,5.4258,0.0,0.0,0.0,135.51,60.848768,25.679224,66.0454019017,5.208768,1.519224,5.4258,55.64,24.16,60.6590075751,134.41
2021-05-31 02:00:00,65.045008,40.188544,76.4589571899,5.515008,1.608544,5.7448,59.53,38.58,70.9382640047,135.67,62.625008,10.328544,63.4710205382,5.515008,1.608544,5.7448,57.11,8.72,57.7718832998,133.0,55.545008,12.238544,56.8773230115,5.515008,1.608544,5.7448,50.03,10.63,51.1468259035,134.76,5.515008,1.608544,5.7448,5.515008,1.608544,5.7448,0.0,0.0,0.0,135.67,61.035008,25.728544,66.2361697105,5.515008,1.608544,5.7448,55.52,24.12,60.5330058728,134.55
2021-05-31 02:30:00,64.38056,40.20308,75.9022012026,5.29056,1.54308,5.511,59.09,38.66,70.6131977749,135.69,61.95056,10.29308,62.7998358294,5.29056,1.54308,5.511,56.66,8.75,57.3316500722,133.0,54.97056,12.18308,56.3044394786,5.29056,1.54308,5.511,49.68,10.64,50.8066137427,134.76,5.29056,1.54308,5.511,5.29056,1.54308,5.511,0.0,0.0,0.0,135.69,60.41056,25.66308,65.6355805535,5.29056,1.54308,5.511,55.12,24.12,60.1663427507,134.55
2021-05-31 03:00:00,62.8032,40.6576,74.8149875894,5.6832,1.6576,5.92,57.12,39.0,69.1642566648,135.75,60.4532,10.6576,61.3854529021,5.6832,1.6576,5.92,54.77,9.0,55.5045304457,133.04,53.6032,12.5076,55.0431022745,5.6832,1.6576,5.92,47.92,10.85,49.1329716178,134.8,5.6832,1.6576,5.92,5.6832,1.6576,5.92,0.0,0.0,0.0,135.75,58.8832,26.0576,64.3912242468,5.6832,1.6576,5.92,53.2,24.4,58.5286254751,134.61
2021-05-31 03:30:00,62.161264,40.934952,74.429114178,5.331264,1.5549520000000001,5.5534,56.83,39.38,69.1406776073,136.02,59.831264,10.834952,60.8044105035,5.331264,1.5549520000000001,5.5534,54.5,9.28,55.284431805,133.33,53.041264,12.644952,54.5277039476,5.331264,1.5549520000000001,5.5534,47.71,11.09,48.9819579029,135.07,5.331264,1.5549520000000001,5.5534,5.331264,1.5549520000000001,5.5534,0.0,0.0,0.0,136.02,58.251264,26.234952,63.8864810742,5.331264,1.5549520000000001,5.5534,52.92,24.68,58.392026853,134.87
2021-05-31 04:00:00,61.955504,40.848272,74.2096072034,5.205504,1.518272,5.4224,56.75,39.33,69.0464437897,136.23,59.625504,10.728272,60.582972421,5.205504,1.518272,5.4224,54.42,9.21,55.1938447655,133.55,52.905504,12.528272,54.3686486203,5.205504,1.518272,5.4224,47.7,11.01,48.954163255,135.27,5.205504,1.518272,5.4224,5.205504,1.518272,5.4224,0.0,0.0,0.0,136.23,58.125504,26.158272,63.7403279665,5.205504,1.518272,5.4224,52.92,24.64,58.3751316915,135.07
2021-05-31 04:30:00,61.85304,40.86672,74.1342522779,4.82304,1.40672,5.024,57.03,39.46,69.3506488794,136.23,59.50304,10.73672,60.4639473207,4.82304,1.40672,5.024,54.68,9.33,55.4702740213,133.55,52.76304,12.53672,54.2319807715,4.82304,1.40672,5.024,47.94,11.13,49.2150434319,135.27,4.82304,1.40672,5.024,4.82304,1.40672,5.024,0.0,0.0,0.0,136.23,58.02304,26.12672,63.6339427413,4.82304,1.40672,5.024,53.2,24.72,58.6627513845,135.07
2021-05-31 05:00:00,60.885632,41.014976,73.4117731724,5.125632,1.4949759999999999,5.3392,55.76,39.52,68.3447730262,136.32,58.585632,10.844975999999999,59.5809514969,5.125632,1.4949759999999999,5.3392,53.46,9.35,54.2714851464,133.62,51.945632,12.684976,53.4720235263,5.125632,1.4949759999999999,5.3392,46.82,11.19,48.1386383272,135.34,5.125632,1.4949759999999999,5.3392,5.125632,1.4949759999999999,5.3392,0.0,0.0,0.0,136.32,57.085632,26.334976,62.8673233227,5.125632,1.4949759999999999,5.3392,51.96,24.84,57.5922494786,135.16
2021-05-31 05:30:00,61.394576,40.682168,73.6500696225,4.944576,1.4421680000000001,5.1506,56.45,39.24,68.7486734417,136.43,59.094576,10.532168,60.0257900856,4.944576,1.4421680000000001,5.1506,54.15,9.09,54.907655204,133.72,52.394576,12.422168,53.847022685,4.944576,1.4421680000000001,5.1506,47.45,10.98,48.7038283916,135.44,4.944576,1.4421680000000001,5.1506,4.944576,1.4421680000000001,5.1506,0.0,0.0,0.0,136.43,57.584576,26.042168,63.1995087579,4.944576,1.4421680000000001,5.1506,52.64,24.6,58.1044714286,135.26
2021-05-31 06:00:00,61.910624,40.526432,73.995385361,5.370624,1.5664319999999998,5.5944,56.54,38.96,68.6633322815,136.4,59.600624,10.446432,60.5091920515,5.370624,1.5664319999999998,5.5944,54.23,8.88,54.9522274344,133.68,52.900624,12.316432,54.3154721677,5.370624,1.5664319999999998,5.5944,47.53,10.75,48.7305181585,135.4,5.370624,1.5664319999999998,5.5944,5.370624,1.5664319999999998,5.5944,0.0,0.0,0.0,136.4,58.090624,25.886432,63.5973895565,5.370624,1.5664319999999998,5.5944,52.72,24.32,58.0591147022,135.26
2021-05-31 06:30:00,65.116672,39.755696,76.2934881677,5.916672,1.7256960000000001,6.1632,59.2,38.03,70.3627806443,136.21,62.716672,9.915696,63.4956846874,5.916672,1.7256960000000001,6.1632,56.8,8.19,57.3874210956,133.49,55.656672,11.935696,56.9221044685,5.916672,1.7256960000000001,6.1632,49.74,10.21,50.7770784902,135.23,5.916672,1.7256960000000001,6.1632,5.916672,1.7256960000000001,6.1632,0.0,0.0,0.0,136.21,61.116672,25.365696,66.1714903106,5.916672,1.7256960000000001,6.1632,55.2,23.64,60.0490599427,135.07
2021-05-31 07:00:00,67.674128,39.313704,78.264646698,6.904128,2.013704,7.1918,60.77,37.3,71.3041576628,135.78,65.214128,9.633704,65.921853308,6.904128,2.013704,7.1918,58.31,7.62,58.8057862799,132.97,57.934128,11.753703999999999,59.1144038694,6.904128,2.013704,7.1918,51.03,9.74,51.9512126904,134.77,6.904128,2.013704,7.1918,6.904128,2.013704,7.1918,0.0,0.0,0.0,135.78,63.504128,25.053704,68.2675791072,6.904128,2.013704,7.1918,56.6,23.04,61.1097504495,134.62
2021-05-31 07:30:00,71.191456,38.675008,81.0183908209,7.731456,2.255008,8.0536,63.46,36.42,73.1682171438,135.17,68.641456,9.175008,69.251933212,7.731456,2.255008,8.0536,60.91,6.92,61.3018311309,132.22,61.011456,11.365008,62.0609472219,7.731456,2.255008,8.0536,53.28,9.11,54.0532191456,134.14,7.731456,2.255008,8.0536,7.731456,2.255008,8.0536,0.0,0.0,0.0,135.17,66.891456,24.575008,71.2628788641,7.731456,2.255008,8.0536,59.16,22.32,63.2304357094,133.98
2021-05-31 08:00:00,74.377072,38.082896,83.5598935318,8.787072,2.562896,9.1532,65.59,35.52,74.5903378461,135.17,71.717072,8.712896,72.2443975195,8.787072,2.562896,9.1532,62.93,6.15,63.2297983549,132.22,63.837072,10.982896,64.7749624939,8.787072,2.562896,9.1532,55.05,8.42,55.6902047042,134.14,8.787072,2.562896,9.1532,8.787072,2.562896,9.1532,0.0,0.0,0.0,135.17,69.867072,24.082896,73.901242409,8.787072,2.562896,9.1532,61.08,21.52,64.7601482395,133.98
2021-05-31 08:30:00,78.267152,36.073336,86.1802335362,9.577152,2.793336,9.9762,68.69,33.28,76.3274164373,135.04,75.497152,7.103336,75.8305831604,9.577152,2.793336,9.9762,65.92,4.31,66.0607485577,132.04,67.367152,10.483336,68.1779546648,9.577152,2.793336,9.9762,57.79,7.69,58.2994013691,134.01,9.577152,2.793336,9.9762,9.577152,2.793336,9.9762,0.0,0.0,0.0,135.04,73.737152,23.393336,77.3590056443,9.577152,2.793336,9.9762,64.16,20.6,67.3859451221,133.86
2021-05-31 09:00:00,80.98504,35.17272,88.2932439998,11.49504,3.35272,11.974,69.49,31.82,76.4288721623,134.33,78.17504,6.50272,78.4450269067,11.49504,3.35272,11.974,66.68,3.15,66.7543624043,131.19,69.78504,9.82272,70.4729567707,11.49504,3.35272,11.974,58.29,6.47,58.6479752421,133.18,11.49504,3.35272,11.974,11.49504,3.35272,11.974,0.0,0.0,0.0,134.33,76.17504,22.47272,79.4207772765,11.49504,3.35272,11.974,64.68,19.12,67.4468442553,133.03
2021-05-31 09:30:00,82.912752,34.989136,89.9931335283,13.402752,3.909136,13.9612,69.51,31.08,76.1420153398,133.82,80.112752,6.559136,80.3808142412,13.402752,3.909136,13.9612,66.71,2.65,66.7626137895,130.54,71.672752,8.979136,72.2330136611,13.402752,3.909136,13.9612,58.27,5.07,58.4901513077,132.68,13.402752,3.909136,13.9612,13.402752,3.909136,13.9612,0.0,0.0,0.0,133.82,78.082752,21.389136,80.9593187886,13.402752,3.909136,13.9612,64.68,17.48,67.0003940287,132.53
2021-05-31 10:00:00,82.323344,35.411392,89.6164027995,18.313344,5.341392,19.0764,64.01,30.07,70.7211778748,133.15,79.753344,7.091392,80.0679943528,18.313344,5.341392,19.0764,61.44,1.75,61.464917636,129.71,71.663344,9.551392,72.2970536218,18.313344,5.341392,19.0764,53.35,4.21,53.5158537258,132.12,18.313344,5.341392,19.0764,18.313344,5.341392,19.0764,0.0,0.0,0.0,133.15,77.513344,21.821392,80.5263413231,18.313344,5.341392,19.0764,59.2,16.48,61.4510406747,131.97
2021-05-31 10:30:00,80.259168,35.076424,87.5893233715,25.119168,7.326424,26.1658,55.14,27.75,61.7291025368,132.98,78.069168,7.876424,78.4654895304,25.119168,7.326424,26.1658,52.95,0.55,52.9528563913,129.43,70.309168,9.876424,70.9994567295,25.119168,7.326424,26.1658,45.19,2.55,45.2618890459,131.97,25.119168,7.326424,26.1658,25.119168,7.326424,26.1658,0.0,0.0,0.0,132.98,75.199168,21.966424,78.3418065355,25.119168,7.326424,26.1658,50.08,14.64,52.1760098129,131.81
2021-05-31 11:00:00,76.995952,36.431736,85.1800916433,31.685952,9.241736,33.0062,45.31,27.19,52.8421441654,132.79,75.205952,10.261735999999999,75.9028223583,31.685952,9.241736,33.0062,43.52,1.02,43.5319514839,129.12,68.045952,10.721736,68.8854644061,31.685952,9.241736,33.0062,36.36,1.48,36.3901085461,131.72,31.685952,9.241736,33.0062,31.685952,9.241736,33.0062,0.0,0.0,0.0,132.79,71.965952,22.721736,75.4677118649,31.685952,9.241736,33.0062,40.28,13.48,42.4757436662,131.57
2021-05-31 11:30:00,73.973344,36.771392,82.6086611207,36.073344,10.521392,37.5764,37.9,26.25,46.1028469837,132.79,72.503344,12.481392,73.5698310277,36.073344,10.521392,37.5764,36.43,1.96,36.4826876751,129.06,65.793344,11.111392,66.7250114041,36.073344,10.521392,37.5764,29.72,0.59,29.7258557488,131.77,36.073344,10.521392,37.5764,36.073344,10.521392,37.5764,0.0,0.0,0.0,132.79,68.913344,23.041392,72.6632969701,36.073344,10.521392,37.5764,32.84,12.52,35.1456398434,131.62
2021-05-31 12:00:00,72.466336,36.876848,81.3097274112,37.806336,11.026848,39.3816,34.66,25.85,43.2381556036,132.87,71.136336,13.616848,72.4278734256,37.806336,11.026848,39.3816,33.33,2.59,33.4304801042,129.38,64.666336,11.236848,65.6353697684,37.806336,11.026848,39.3816,26.86,0.21,26.8608209108,131.85,37.806336,11.026848,39.3816,37.806336,11.026848,39.3816,0.0,0.0,0.0,132.87,67.486336,23.066848,71.319597751,37.806336,11.026848,39.3816,29.68,12.04,32.0291117579,131.7
2021-05-31 12:30:00,72.023232,37.126776,81.0292752274,37.943232,11.066776,39.5242,34.08,26.06,42.9018647613,133.4,70.713232,13.456776,71.9822617052,37.943232,11.066776,39.5242,32.77,2.39,32.8570388197,130.27,64.243232,11.546776,65.2726657476,37.943232,11.066776,39.5242,26.3,0.48,26.3043798634,132.37,37.943232,11.066776,39.5242,37.943232,11.066776,39.5242,0.0,0.0,0.0,133.4,66.983232,23.546776,71.0014368105,37.943232,11.066776,39.5242,29.04,12.48,31.6081002276,132.21
2021-05-31 13:00:00,71.493184,37.060512,80.5279883529,38.333184,11.180512,39.9304,33.16,25.88,42.0637611252,133.47,70.233184,13.740512,71.5646686906,38.333184,11.180512,39.9304,31.9,2.56,32.0025561479,130.27,63.893184,11.530512,64.9252775785,38.333184,11.180512,39.9304,25.56,0.35000000000000003,25.5623962101,132.41,38.333184,11.180512,39.9304,38.333184,11.180512,39.9304,0.0,0.0,0.0,133.47,66.573184,23.300512,70.5329900639,38.333184,11.180512,39.9304,28.24,12.12,30.730961586,132.26
2021-05-31 13:30:00,70.588896,37.435928,79.9014451917,38.488896,11.225928,40.0926,32.1,26.21,41.4412125788,133.69,69.388896,13.565928,70.7025691938,38.488896,11.225928,40.0926,30.9,2.34,30.9884752771,130.49,63.128896,11.585928,64.1832629102,38.488896,11.225928,40.0926,24.64,0.36,24.6426297298,132.68,38.488896,11.225928,40.0926,38.488896,11.225928,40.0926,0.0,0.0,0.0,133.69,65.648896,23.625928,69.7707819928,38.488896,11.225928,40.0926,27.16,12.4,29.8567513303,132.51
2021-05-31 14:00:00,68.68232,37.92276,78.4563369436,38.75232,11.30276,40.367,29.93,26.62,40.0553279852,133.69,67.57232,13.32276,68.873175941,38.75232,11.30276,40.367,28.82,2.02,28.8907043874,130.49,61.50232,11.93276,62.649230854,38.75232,11.30276,40.367,22.75,0.63,22.7587214052,132.68,38.75232,11.30276,40.367,38.75232,11.30276,40.367,0.0,0.0,0.0,133.69,63.83232,24.02276,68.2030649942,38.75232,11.30276,40.367,25.08,12.72,28.1212517502,132.51
2021-05-31 14:30:00,68.26152,38.02336,78.1371295761,38.17152,11.13336,39.762,30.09,26.89,40.3544322225,133.88,67.16152,12.93336,68.3954791605,38.17152,11.13336,39.762,28.99,1.8,29.0458275833,130.69,61.13152,12.01336,62.3007508462,38.17152,11.13336,39.762,22.96,0.88,22.9768579227,132.9,38.17152,11.13336,39.762,38.17152,11.13336,39.762,0.0,0.0,0.0,133.88,63.49152,24.13336,67.9234287768,38.17152,11.13336,39.762,25.32,13.0,28.4622978693,132.71
2021-05-31 15:00:00,69.65384,37.48112,79.0979884902,35.76384,10.43112,37.254,33.89,27.05,43.3616720157,133.88,68.38384,12.12112,69.4497741047,35.76384,10.43112,37.254,32.62,1.69,32.6637490194,130.69,62.11384,11.53112,63.1751204827,35.76384,10.43112,37.254,26.35,1.1,26.3729501573,132.9,35.76384,10.43112,37.254,35.76384,10.43112,37.254,0.0,0.0,0.0,133.88,64.88384,23.71112,69.0806044038,35.76384,10.43112,37.254,29.12,13.28,32.0051995776,132.71
2021-05-31 15:30:00,70.965984,37.760912,80.3869228181,33.225984,9.690912,34.6104,37.74,28.07,47.0343757267,133.46,69.525984,10.170912,70.2659939237,33.225984,9.690912,34.6104,36.3,0.48,36.303173415,130.23,63.135984,11.780912,64.2257141899,33.225984,9.690912,34.6104,29.91,2.09,29.9829318113,132.52,33.225984,9.690912,34.6104,33.225984,9.690912,34.6104,0.0,0.0,0.0,133.46,66.265984,23.930912,70.4547314567,33.225984,9.690912,34.6104,33.04,14.24,35.9780377453,132.32
2021-05-31 16:00:00,73.663904,37.074472,82.4674919383,29.123904,8.494472,30.3374,44.54,28.58,52.9209599308,133.46,71.943904,8.874472,72.489182476,29.123904,8.494472,30.3374,42.82,0.38,42.8216860948,130.23,64.913904,11.164472,65.8669899689,29.123904,8.494472,30.3374,35.79,2.67,35.8894552759,132.52,29.123904,8.494472,30.3374,29.123904,8.494472,30.3374,0.0,0.0,0.0,133.46,68.763904,23.374472,72.6280967298,29.123904,8.494472,30.3374,39.64,14.88,42.3408077391,132.32
2021-05-31 16:30:00,75.455056,36.874808,83.9834325388,28.885056,8.424808,30.0886,46.57,28.45,54.5725883572,133.53,73.645056,8.684808,74.1553785186,28.885056,8.424808,30.0886,44.76,0.26,44.7607551321,130.3,66.415056,10.984808,67.3173504401,28.885056,8.424808,30.0886,37.53,2.56,37.6172101571,132.6,28.885056,8.424808,30.0886,28.885056,8.424808,30.0886,0.0,0.0,0.0,133.53,70.405056,23.184808,74.1242688487,28.885056,8.424808,30.0886,41.52,14.76,44.0654967066,132.4
2021-05-31 17:00:00,78.499744,36.636592,86.6282268169,27.999744,8.166592,29.1664,50.5,28.47,57.972328744,133.53,76.539744,8.306592,76.9891673045,27.999744,8.166592,29.1664,48.54,0.14,48.5402018949,130.3,68.919744,10.876592,69.7727121915,27.999744,8.166592,29.1664,40.92,2.71,41.0096391108,132.6,27.999744,8.166592,29.1664,27.999744,8.166592,29.1664,0.0,0.0,0.0,133.53,73.359744,23.046592,76.8947166102,27.999744,8.166592,29.1664,45.36,14.88,47.7382865214,132.4
2021-05-31 17:30:00,82.31968,36.16824,89.9148002278,25.39968,7.40824,26.458,56.92,28.76,63.773223221,133.16,80.07968,7.87824,80.4662774981,25.39968,7.40824,26.458,54.68,0.47000000000000003,54.6820198969,129.89,72.01968,10.49824,72.7808171869,25.39968,7.40824,26.458,46.62,3.09,46.7222912537,132.24,25.39968,7.40824,26.458,25.39968,7.40824,26.458,0.0,0.0,0.0,133.16,77.03968,22.68824,80.3110735129,25.39968,7.40824,26.458,51.64,15.28,53.8532078896,132.04
2021-05-31 18:00:00,85.337152,35.048336,92.2540804943,21.937152,6.398336,22.8512,63.4,28.65,69.5728574949,133.12,82.827152,6.918336,83.1155850695,21.937152,6.398336,22.8512,60.89,0.52,60.892220357,129.89,74.257152,9.548335999999999,74.8685203775,21.937152,6.398336,22.8512,52.32,3.15,52.4147393392,132.24,21.937152,6.398336,22.8512,21.937152,6.398336,22.8512,0.0,0.0,0.0,133.12,79.977152,21.638336,82.8526549175,21.937152,6.398336,22.8512,58.04,15.24,60.0074928655,132.01
2021-05-31 18:30:00,86.625808,34.472944,93.2331190065,17.975808,5.242944,18.7248,68.65,29.23,74.6137748676,132.76,83.885808,6.392944,84.1290586944,17.975808,5.242944,18.7248,65.91,1.15,65.9200318568,129.52,75.055808,9.022944,75.5962157317,17.975808,5.242944,18.7248,57.08,3.7800000000000002,57.2050242549,131.86,17.975808,5.242944,18.7248,17.975808,5.242944,18.7248,0.0,0.0,0.0,132.76,81.295808,21.202944,84.0153154647,17.975808,5.242944,18.7248,63.32,15.96,65.300413475,131.65
2021-05-31 19:00:00,87.449648,33.644064,93.6982602707,14.139648,4.124064,14.7288,73.31,29.52,79.0302884975,132.71,84.499648,5.564064,84.6826388365,14.139648,4.124064,14.7288,70.36,1.44,70.3747341025,129.46,75.509648,8.124064,75.9454235419,14.139648,4.124064,14.7288,61.37,4.0,61.5002186988,131.82,14.139648,4.124064,14.7288,14.139648,4.124064,14.7288,0.0,0.0,0.0,132.71,82.259648,20.324064,84.7332122993,14.139648,4.124064,14.7288,68.12,16.2,70.0198143385,131.61
2021-05-31 19:30:00,88.472496,32.015728,94.0871372072,10.442496,3.045728,10.8776,78.03,28.97,83.2342585718,132.57,85.332496,4.085728,85.4302525273,10.442496,3.045728,10.8776,74.89,1.04,74.8972209097,129.34,76.112496,7.435728,76.4748461799,10.442496,3.045728,10.8776,65.67,4.39,65.8165708618,131.7,10.442496,3.045728,10.8776,10.442496,3.045728,10.8776,0.0,0.0,0.0,132.57,83.362496,19.605728,85.6369681257,10.442496,3.045728,10.8776,72.92,16.56,74.7767343497,131.5
2021-05-31 20:00:00,88.920224,31.264232,94.2563442892,8.620224,2.514232,8.9794,80.3,28.75,85.2915734408,132.37,85.690224,3.394232,85.7574212534,8.620224,2.514232,8.9794,77.07,0.88,77.0750238404,129.08,76.340224,7.4442319999999995,76.7023232402,8.620224,2.514232,8.9794,67.72,4.93,67.8992142812,131.43,8.620224,2.514232,8.9794,8.620224,2.514232,8.9794,0.0,0.0,0.0,132.37,83.820224,19.674232,86.0982308541,8.620224,2.514232,8.9794,75.2,17.16,77.1330383169,131.22
2021-05-31 20:30:00,88.18896,31.32928,93.5885487183,9.04896,2.6392800000000003,9.426,79.14,28.69,84.1799008077,132.44,85.00896,3.32928,85.0741287678,9.04896,2.6392800000000003,9.426,75.96,0.6900000000000001,75.9631338216,129.16,75.58896,7.61928,75.9719968251,9.04896,2.6392800000000003,9.426,66.54,4.98,66.7260968437,131.43,9.04896,2.6392800000000003,9.426,9.04896,2.6392800000000003,9.426,0.0,0.0,0.0,132.44,82.92896,19.95928,85.2970413602,9.04896,2.6392800000000003,9.426,73.88,17.32,75.883046855,131.22
2021-05-31 21:00:00,87.630288,30.527584,92.7954781217,9.180288000000001,2.677584,9.5628,78.45,27.85,83.2467717092,132.97,84.470288,3.4175839999999997,84.5393957584,9.180288000000001,2.677584,9.5628,75.29,0.74,75.2936365173,129.79,74.990288,8.717584,75.4952949866,9.180288000000001,2.677584,9.5628,65.81,6.04,66.0865924375,131.95,9.180288000000001,2.677584,9.5628,9.180288000000001,2.677584,9.5628,0.0,0.0,0.0,132.97,82.260288,21.277584,84.9675853648,9.180288000000001,2.677584,9.5628,73.08,18.6,75.4098561197,131.71
2021-05-31 21:30:00,86.804512,34.023816,93.2343464543,9.544512,2.783816,9.9422,77.26,31.24,83.3369377887,133.38,83.694512,5.613816,83.8825742869,9.544512,2.783816,9.9422,74.15,2.83,74.2039850682,130.31,74.394512,8.373816,74.8643053138,9.544512,2.783816,9.9422,64.85,5.59,65.0904801027,132.13,9.544512,2.783816,9.9422,9.544512,2.783816,9.9422,0.0,0.0,0.0,133.38,81.544512,20.823816,84.1613851485,9.544512,2.783816,9.9422,72.0,18.04,74.2256128301,131.9
2021-05-31 22:00:00,86.736976,34.200368,93.236088383,9.326976,2.720368,9.7156,77.41,31.48,83.566132494,133.31,83.606976,5.900368,83.814919784,9.326976,2.720368,9.7156,74.28,3.18,74.3480383063,130.23,74.286976,8.320368,74.7514770883,9.326976,2.720368,9.7156,64.96,5.6,65.2009325087,132.46,9.326976,2.720368,9.7156,9.326976,2.720368,9.7156,0.0,0.0,0.0,133.31,81.446976,20.760368,84.0511914195,9.326976,2.720368,9.7156,72.12,18.04,74.3420204191,132.23
2021-05-31 22:30:00,84.169936,34.836648,91.0942927418,8.079936,2.356648,8.4166,76.09,32.48,82.7323304398,132.89,81.109936,6.436648,81.3649319756,8.079936,2.356648,8.4166,73.03,4.08,73.1438808104,129.75,72.129936,8.786648,72.6631464392,8.079936,2.356648,8.4166,64.05,6.43,64.3719457528,132.07,8.079936,2.356648,8.4166,8.079936,2.356648,8.4166,0.0,0.0,0.0,132.89,79.199936,21.316648,82.0184695319,8.079936,2.356648,8.4166,71.12,18.96,73.6039129395,131.84
2021-05-31 23:00:00,80.038688,35.638784,87.6145792763,8.978688,2.618784,9.3528,71.06,33.02,78.357156661,133.0,77.178688,6.898784,77.4864059179,8.978688,2.618784,9.3528,68.2,4.28,68.3341671494,129.86,68.608688,9.208784,69.2239392973,8.978688,2.618784,9.3528,59.63,6.59,59.9930412631,132.16,8.978688,2.618784,9.3528,8.978688,2.618784,9.3528,0.0,0.0,0.0,133.0,75.178688,21.858784,78.2920274828,8.978688,2.618784,9.3528,66.2,19.24,68.9392312113,131.94
2021-05-31 23:30:00,75.012352,36.571936,83.4527378542,9.092352,2.651936,9.4712,65.92,33.92,74.1350983003,133.72,72.352352,7.461936,72.7361212109,9.092352,2.651936,9.4712,63.26,4.8100000000000005,63.4426016175,130.72,64.252352,9.711936,64.9822009353,9.092352,2.651936,9.4712,55.16,7.06,55.6099739255,132.89,9.092352,2.651936,9.4712,9.092352,2.651936,9.4712,0.0,0.0,0.0,133.72,70.292352,22.571936,73.8275493598,9.092352,2.651936,9.4712,61.2,19.92,64.3602858912,132.66
2021-06-01 00:00:00,71.414992,37.811456,80.807222989,8.884992,2.591456,9.2552,62.53,35.22,71.7666308252,134.35,68.874992,8.221456,69.3639449697,8.884992,2.591456,9.2552,59.99,5.63,60.2536057012,131.48,61.144992,11.151456,62.1535599753,8.884992,2.591456,9.2552,52.26,8.56,52.9564084885,133.51,8.884992,2.591456,9.2552,8.884992,2.591456,9.2552,0.0,0.0,0.0,134.35,66.884992,24.391456,71.1937165812,8.884992,2.591456,9.2552,58.0,21.8,61.9616010122,133.28
2021-06-01 00:30:00,68.466304,38.737672,78.6653800309,8.666304,2.527672,9.0274,59.8,36.21,69.908540966,135.93,66.026304,8.897672,66.6231295191,8.666304,2.527672,9.0274,57.36,6.37,57.7126199371,133.44,58.556304,11.147672,59.607980415,8.666304,2.527672,9.0274,49.89,8.62,50.6292059981,135.07,8.666304,2.527672,9.0274,8.666304,2.527672,9.0274,0.0,0.0,0.0,135.93,64.026304,24.407672,68.5208147672,8.666304,2.527672,9.0274,55.36,21.88,59.5270022763,134.84
2021-06-01 01:00:00,66.855536,38.937448,77.3678715657,7.465536,2.177448,7.7766,59.39,36.76,69.8460428371,135.93,64.435536,9.167448,65.0844098263,7.465536,2.177448,7.7766,56.97,6.99,57.3972211871,133.44,57.135536,11.327448,58.2475797969,7.465536,2.177448,7.7766,49.67,9.15,50.5057561076,135.07,7.465536,2.177448,7.7766,7.465536,2.177448,7.7766,0.0,0.0,0.0,135.93,62.545536,24.657448,67.2304530358,7.465536,2.177448,7.7766,55.08,22.48,59.4908127361,134.84
2021-06-01 01:30:00,67.289056,38.731808,77.6400026296,6.109056,1.7818079999999998,6.3636,61.18,36.95,71.4723366066,135.73,64.789056,8.991808,65.4100480697,6.109056,1.7818079999999998,6.3636,58.68,7.21,59.1212863527,133.36,57.349056,11.181808,58.4289915559,6.109056,1.7818079999999998,6.3636,51.24,9.4,52.0950823015,134.86,6.109056,1.7818079999999998,6.3636,6.109056,1.7818079999999998,6.3636,0.0,0.0,0.0,135.73,62.989056,24.501808,67.5866833854,6.109056,1.7818079999999998,6.3636,56.88,22.72,61.2497575505,134.63
2021-06-01 02:00:00,67.76752,38.65136,78.0151549175,5.38752,1.57136,5.612,62.38,37.08,72.5685248575,135.73,65.22752,8.97136,65.8415876601,5.38752,1.57136,5.612,59.84,7.4,60.2958174337,133.4,57.79752,11.12136,58.8577774504,5.38752,1.57136,5.612,52.41,9.55,53.2729818951,134.86,5.38752,1.57136,5.612,5.38752,1.57136,5.612,0.0,0.0,0.0,135.73,63.54752,24.45136,68.0893259182,5.38752,1.57136,5.612,58.16,22.88,62.4986399852,134.63
2021-06-01 02:30:00,67.037392,38.774656,77.4434366107,5.227392,1.524656,5.4452,61.81,37.25,72.1667416474,135.61,64.497392,9.044656,65.1284836071,5.227392,1.524656,5.4452,59.27,7.52,59.7451529415,133.23,57.217392,11.134656,58.2907412161,5.227392,1.524656,5.4452,51.99,9.61,52.8707121193,134.73,5.227392,1.524656,5.4452,5.227392,1.524656,5.4452,0.0,0.0,0.0,135.61,62.947392,24.444656,67.5271454051,5.227392,1.524656,5.4452,57.72,22.92,62.1041447892,134.52
2021-06-01 03:00:00,65.472576,39.086168,76.2521261146,5.472576,1.596168,5.7006,60.0,37.49,70.7495590092,135.71,63.032576,9.296168,63.7143969341,5.472576,1.596168,5.7006,57.56,7.7,58.0727440371,133.31,55.902576,11.346168,57.0423836434,5.472576,1.596168,5.7006,50.43,9.75,51.3638725176,134.83,5.472576,1.596168,5.7006,5.472576,1.596168,5.7006,0.0,0.0,0.0,135.71,61.432576,24.716168,66.2182025926,5.472576,1.596168,5.7006,55.96,23.12,60.5479644579,134.62
2021-06-01 03:30:00,64.482096,39.098528,75.4097844866,5.172096,1.508528,5.3876,59.31,37.59,70.2188308077,135.85,62.072096,9.288528,62.763220553400004,5.172096,1.508528,5.3876,56.9,7.78,57.4294210314,133.46,55.042096,11.348528,56.1998346958,5.172096,1.508528,5.3876,49.87,9.84,50.8315108963,134.97,5.172096,1.508528,5.3876,5.172096,1.508528,5.3876,0.0,0.0,0.0,135.85,60.492096,24.748528,65.3588809317,5.172096,1.508528,5.3876,55.32,23.24,60.0033332407,134.75
2021-06-01 04:00:00,63.990304,39.224672,75.0555387664,5.330304,1.554672,5.5524000000000004,58.66,37.67,69.7138759502,135.73,61.600304,9.404672,62.3140859543,5.330304,1.554672,5.5524000000000004,56.27,7.85,56.8149223356,133.34,54.620304,11.454672,55.8084860902,5.330304,1.554672,5.5524000000000004,49.29,9.9,50.2743881116,134.84,5.330304,1.554672,5.5524000000000004,5.330304,1.554672,5.5524000000000004,0.0,0.0,0.0,135.73,60.050304,24.834672,64.9830742874,5.330304,1.554672,5.5524000000000004,54.72,23.28,59.4662660674,134.61
2021-06-01 04:30:00,64.204416,39.231288,75.2416174204,5.524416,1.611288,5.7546,58.68,37.62,69.7037072185,135.73,61.814416,9.441288,62.5312717328,5.524416,1.611288,5.7546,56.29,7.83,56.8319716357,133.29,54.784416,11.481288,55.9745675338,5.524416,1.611288,5.7546,49.26,9.87,50.2390734389,134.81,5.524416,1.611288,5.7546,5.524416,1.611288,5.7546,0.0,0.0,0.0,135.73,60.164416,24.891288,65.11016181,5.524416,1.611288,5.7546,54.64,23.28,59.3926594791,134.61
2021-06-01 05:00:00,63.484672,39.284696,74.6564861131,5.844672,1.704696,6.0882,57.64,37.58,68.8086186462,135.73,61.144672,9.404696,61.8637148969,5.844672,1.704696,6.0882,55.3,7.7,55.8335024873,133.29,54.144672,11.484696,55.3492885971,5.844672,1.704696,6.0882,48.3,9.78,49.2802029217,134.81,5.844672,1.704696,6.0882,5.844672,1.704696,6.0882,0.0,0.0,0.0,135.73,59.444672,24.864696,64.435410578,5.844672,1.704696,6.0882,53.6,23.16,58.389601814,134.59
2021-06-01 05:30:00,64.956032,39.062176,75.7966997107,6.556032,1.912176,6.8292,58.4,37.15,69.2147563746,135.94,62.586032,9.252176,63.266216595,6.556032,1.912176,6.8292,56.03,7.34,56.5087294141,133.52,55.386032,11.382176,56.5434918554,6.556032,1.912176,6.8292,48.83,9.47,49.7398210692,135.02,6.556032,1.912176,6.8292,6.556032,1.912176,6.8292,0.0,0.0,0.0,135.94,60.716032,24.752176,65.5675739871,6.556032,1.912176,6.8292,54.16,22.84,58.7790030538,134.8
2021-06-01 06:00:00,67.3584,38.5012,77.5854139127,7.2384,2.1112,7.54,60.12,36.39,70.2755042671,135.88,64.9184,8.8312,65.5163243169,7.2384,2.1112,7.54,57.68,6.72,58.0701369036,133.43,57.4384,11.0612,58.4937598381,7.2384,2.1112,7.54,50.2,8.95,50.9915924442,134.94,7.2384,2.1112,7.54,7.2384,2.1112,7.54,0.0,0.0,0.0,135.88,62.9584,24.3112,67.4892182204,7.2384,2.1112,7.54,55.72,22.2,59.9796498823,134.73
2021-06-01 06:30:00,73.672224,36.475232,82.2072937066,7.972224,2.3252319999999997,8.3044,65.7,34.15,74.0453408392,135.03,71.002224,7.185232,71.3648609039,7.972224,2.3252319999999997,8.3044,63.03,4.86,63.2170902526,132.36,62.952224,9.585232,63.6777761785,7.972224,2.3252319999999997,8.3044,54.98,7.26,55.4572628246,134.04,7.972224,2.3252319999999997,8.3044,7.972224,2.3252319999999997,8.3044,0.0,0.0,0.0,135.03,69.012224,22.525232,72.5952693919,7.972224,2.3252319999999997,8.3044,61.04,20.2,64.2955799414,133.85
2021-06-01 07:00:00,78.711056,34.512808,85.9451234956,9.061056,2.642808,9.4386,69.65,31.87,76.5951656438,135.03,75.891056,5.222808,76.0705600361,9.061056,2.642808,9.4386,66.83,2.58,66.8797824458,132.36,67.391056,7.902808,67.8528466837,9.061056,2.642808,9.4386,58.33,5.26,58.5666842155,134.04,9.061056,2.642808,9.4386,9.061056,2.642808,9.4386,0.0,0.0,0.0,135.03,73.821056,20.682808,76.6637258142,9.061056,2.642808,9.4386,64.76,18.04,67.2257331682,133.85
2021-06-01 07:30:00,84.216656,31.593608,89.947769368,11.566656,3.373608,12.0486,72.65,28.22,77.9383788643,135.37,81.286656,4.473608,81.4096653488,11.566656,3.373608,12.0486,69.72,1.1,69.7286770275,132.63,72.416656,7.043608,72.7583980024,11.566656,3.373608,12.0486,60.85,3.67,60.9605725039,134.35,11.566656,3.373608,12.0486,11.566656,3.373608,12.0486,0.0,0.0,0.0,135.37,79.086656,19.453608,81.4441036631,11.566656,3.373608,12.0486,67.52,16.08,69.4083337936,134.17
2021-06-01 08:00:00,87.9996,29.2478,92.7327526012,15.7296,4.5878,16.385,72.27,24.66,76.3614333286,134.37,85.0896,8.0478,85.4693343428,15.7296,4.5878,16.385,69.36,3.46,69.4462468388,131.21,75.9696,5.5278,76.1704450361,15.7296,4.5878,16.385,60.24,0.9400000000000001,60.247333551,133.17,15.7296,4.5878,16.385,15.7296,4.5878,16.385,0.0,0.0,0.0,134.37,82.6096,17.4678,84.4361892141,15.7296,4.5878,16.385,66.88,12.88,68.1089480171,133.01
2021-06-01 08:30:00,91.289472,26.641096,95.0974010903,19.649472,5.731096,20.4682,71.64,20.91,74.6292013893,133.32,88.409472,12.611096,89.3043922864,19.649472,5.731096,20.4682,68.76,6.88,69.1033429003,130.06,79.039472,7.241096,79.3704706129,19.649472,5.731096,20.4682,59.39,1.51,59.4091928913,132.09,19.649472,5.731096,20.4682,19.649472,5.731096,20.4682,0.0,0.0,0.0,133.32,85.569472,15.931096,87.0398435093,19.649472,5.731096,20.4682,65.92,10.2,66.7044706148,131.93
2021-06-01 09:00:00,91.14568,26.06124,94.7983291678,23.93568,6.98124,24.933,67.21,19.08,69.8658035093,133.02,88.47568,15.75124,89.8668321073,23.93568,6.98124,24.933,64.54,8.77,65.1331290512,129.86,79.48568,9.71124,80.0767226315,23.93568,6.98124,24.933,55.55,2.73,55.6170423521,131.7,23.93568,6.98124,24.933,23.93568,6.98124,24.933,0.0,0.0,0.0,133.02,85.57568,15.78124,87.0186448033,23.93568,6.98124,24.933,61.64,8.8,62.2649949811,131.54
2021-06-01 09:30:00,90.833968,26.082824,94.5046213179,27.883968,8.132824,29.0458,62.95,17.95,65.4591857572,133.37,88.343968,17.882824,90.135742501,27.883968,8.132824,29.0458,60.46,9.75,61.2411144575,130.41,79.483968,12.362824,80.439670476,27.883968,8.132824,29.0458,51.6,4.23,51.7730905008,131.99,27.883968,8.132824,29.0458,27.883968,8.132824,29.0458,0.0,0.0,0.0,133.37,85.123968,15.252824,86.4797003235,27.883968,8.132824,29.0458,57.24,7.12,57.6811234287,131.82
2021-06-01 10:00:00,89.727552,26.210536,93.4774078873,31.647552,9.230536,32.9662,58.08,16.98,60.5112121842,132.95,87.437552,19.920536,89.6780533591,31.647552,9.230536,32.9662,55.79,10.69,56.804931124,129.96,78.937552,14.880536,80.3278747845,31.647552,9.230536,32.9662,47.29,5.65,47.6263225538,131.64,31.647552,9.230536,32.9662,31.647552,9.230536,32.9662,0.0,0.0,0.0,132.95,84.087552,14.750536,85.3715099646,31.647552,9.230536,32.9662,52.44,5.52,52.7297259617,131.45
2021-06-01 10:30:00,88.486576,25.248168,92.018172768,34.176576,9.968168,35.6006,54.31,15.28,56.4185652069,132.84,86.376576,22.148168,89.1709270292,34.176576,9.968168,35.6006,52.2,12.18,53.6021678666,129.84,78.026576,16.258168,79.7024126925,34.176576,9.968168,35.6006,43.85,6.29,44.2988329417,131.59,34.176576,9.968168,35.6006,34.176576,9.968168,35.6006,0.0,0.0,0.0,132.84,82.736576,14.768168,84.0442728226,34.176576,9.968168,35.6006,48.56,4.8,48.7966556231,131.41
2021-06-01 11:00:00,88.381568,23.499624,91.4523585824,36.101568,10.529624,37.6058,52.28,12.97,53.8648243291,132.58,86.351568,24.829624,89.8504508839,36.101568,10.529624,37.6058,50.25,14.3,52.2451193893,129.55,78.161568,18.299624,80.2751951151,36.101568,10.529624,37.6058,42.06,7.77,42.7716787138,131.26,36.101568,10.529624,37.6058,36.101568,10.529624,37.6058,0.0,0.0,0.0,132.58,82.701568,13.609624,83.8139082437,36.101568,10.529624,37.6058,46.6,3.08,46.7016744882,131.07
2021-06-01 11:30:00,86.8796,25.0628,90.4223912535,37.6896,10.9928,39.26,49.19,14.07,51.1626914851,132.41,85.0696,24.2528,88.4592287554,37.6896,10.9928,39.26,47.38,13.26,49.2005284524,129.33,76.9096,18.5028,79.1039833384,37.6896,10.9928,39.26,39.22,7.51,39.9325493802,131.05,37.6896,10.9928,39.26,37.6896,10.9928,39.26,0.0,0.0,0.0,132.41,81.0496,14.3528,82.3106343555,37.6896,10.9928,39.26,43.36,3.36,43.4899896528,130.86
2021-06-01 12:00:00,85.830912,39.329016,94.4124830427,39.150912,11.419016,40.7822,46.68,27.91,54.3874112272,132.33,85.020912,37.259016,92.8266650839,39.150912,11.419016,40.7822,45.87,25.84,52.6475308063,129.27,76.580912,19.499016,79.0243488282,39.150912,11.419016,40.7822,37.43,8.08,38.2921832754,131.09,39.150912,11.419016,40.7822,39.150912,11.419016,40.7822,0.0,0.0,0.0,132.33,79.750912,14.739016,81.1014584177,39.150912,11.419016,40.7822,40.6,3.32,40.7355176719,130.89
2021-06-01 12:30:00,84.713696,45.467328,96.1441012514,39.933696,11.647328,41.5976,44.78,33.82,56.1163149182,133.38,84.343696,41.647328,94.0657163077,39.933696,11.647328,41.5976,44.41,30.0,53.5933587304,130.52,76.023696,18.807328,78.3155025522,39.933696,11.647328,41.5976,36.09,7.16,36.7933920698,132.17,39.933696,11.647328,41.5976,39.933696,11.647328,41.5976,0.0,0.0,0.0,133.38,78.813696,15.127328,80.252319154,39.933696,11.647328,41.5976,38.88,3.48,39.0354300604,131.95
2021-06-01 13:00:00,84.786144,46.071792,96.4950787993,40.566144,11.831792,42.2564,44.22,34.24,55.9266126276,134.01,84.406144,41.531792,94.0706484068,40.566144,11.831792,42.2564,43.84,29.7,52.9531453268,131.28,75.886144,19.331792,78.3098016414,40.566144,11.831792,42.2564,35.32,7.5,36.1075116839,132.84,40.566144,11.831792,42.2564,40.566144,11.831792,42.2564,0.0,0.0,0.0,134.01,78.606144,14.951792,80.0155107374,40.566144,11.831792,42.2564,38.04,3.12,38.1677350651,132.61
2021-06-01 13:30:00,85.826896,45.764928,97.2660511784,38.176896,11.134928,39.7676,47.65,34.63,58.904663652400004,134.07,85.316896,40.484928,94.4351742638,38.176896,11.134928,39.7676,47.14,29.35,55.5301908875,131.35,76.606896,18.504928,78.8102079368,38.176896,11.134928,39.7676,38.43,7.37,39.1303181689,133.0,38.176896,11.134928,39.7676,38.176896,11.134928,39.7676,0.0,0.0,0.0,134.07,79.656896,14.414928,80.9506715821,38.176896,11.134928,39.7676,41.48,3.2800000000000002,41.6094796891,132.76
2021-06-01 14:00:00,86.394384,45.147112,97.4794917338,36.744384,10.717112,38.2754,49.65,34.43,60.4197600128,134.18,85.844384,39.907112,94.666973399,36.744384,10.717112,38.2754,49.1,29.19,57.1215029564,131.57,76.984384,18.127112,79.0897437682,36.744384,10.717112,38.2754,40.24,7.41,40.9165699931,133.16,36.744384,10.717112,38.2754,36.744384,10.717112,38.2754,0.0,0.0,0.0,134.18,80.144384,13.877112,81.3369321047,36.744384,10.717112,38.2754,43.4,3.16,43.5148894058,132.91
2021-06-01 14:30:00,86.08368,45.03024,97.1499998806,36.58368,10.67024,38.108,49.5,34.36,60.2566145747,133.7,85.53368,39.86024,94.3655082496,36.58368,10.67024,38.108,48.95,29.19,56.9926188203,130.95,76.71368,17.97024,78.7903434743,36.58368,10.67024,38.108,40.13,7.3,40.7885633481,132.71,36.58368,10.67024,38.108,36.58368,10.67024,38.108,0.0,0.0,0.0,133.7,79.86368,13.91024,81.066035798,36.58368,10.67024,38.108,43.28,3.24,43.4011059767,132.46
2021-06-01 15:00:00,86.427696,44.109328,97.0328782036,37.197696,10.849328,38.7476,49.23,33.26,59.4122924991,133.57,85.887696,41.069328,95.201817349,37.197696,10.849328,38.7476,48.69,30.22,57.3058853871,130.78,76.897696,18.899328,79.1861114651,37.197696,10.849328,38.7476,39.7,8.05,40.5079313221,132.57,37.197696,10.849328,38.7476,37.197696,10.849328,38.7476,0.0,0.0,0.0,133.57,80.037696,13.289328,81.1334642406,37.197696,10.849328,38.7476,42.84,2.44,42.909430199,132.32
2021-06-01 15:30:00,86.016464,44.598552,96.8909847177,38.566464,11.248552,40.1734,47.45,33.35,57.9976292619,133.72,85.526464,41.458552,95.0451870337,38.566464,11.248552,40.1734,46.96,30.21,55.8380309467,131.01,76.526464,19.338552,78.9321182143,38.566464,11.248552,40.1734,37.96,8.09,38.8124941224,132.73,38.566464,11.248552,40.1734,38.566464,11.248552,40.1734,0.0,0.0,0.0,133.72,79.486464,13.688552,80.6565212186,38.566464,11.248552,40.1734,40.92,2.44,40.9926822738,132.48
2021-06-01 16:00:00,85.939744,45.391592,97.1907208692,37.239744,10.861592,38.7914,48.7,34.53,59.6993375173,133.72,85.419744,40.061592,94.3475692246,37.239744,10.861592,38.7914,48.18,29.2,56.3378416342,131.01,76.449744,17.971592,78.533696441,37.239744,10.861592,38.7914,39.21,7.11,39.8494190673,132.73,37.239744,10.861592,38.7914,37.239744,10.861592,38.7914,0.0,0.0,0.0,133.72,79.519744,14.381592,80.8097758584,37.239744,10.861592,38.7914,42.28,3.52,42.4262748777,132.48
2021-06-01 16:30:00,88.599488,45.718184,99.6996570813,35.479488,10.348184,36.9578,53.12,35.37,63.8182677609,133.99,87.999488,38.858184,96.1970288109,35.479488,10.348184,36.9578,52.52,28.51,59.7592712472,131.34,78.769488,16.978184,80.5784770998,35.479488,10.348184,36.9578,43.29,6.63,43.7947599605,133.04,35.479488,10.348184,36.9578,35.479488,10.348184,36.9578,0.0,0.0,0.0,133.99,82.199488,14.348184,83.4423526248,35.479488,10.348184,36.9578,46.72,4.0,46.8909202298,132.8
2021-06-01 17:00:00,90.693904,47.004472,102.150891385,33.203904,9.684472,34.5874,57.49,37.32,68.5411008082,133.99,89.993904,36.404472,97.0782588367,33.203904,9.684472,34.5874,56.79,26.72,62.7619510532,131.34,80.493904,14.824472,81.8476239804,33.203904,9.684472,34.5874,47.29,5.14,47.5685158482,133.04,33.203904,9.684472,34.5874,33.203904,9.684472,34.5874,0.0,0.0,0.0,133.99,84.243904,15.364472,85.6335352593,33.203904,9.684472,34.5874,51.04,5.68,51.3550776457,132.8
2021-06-01 17:30:00,94.344512,46.628816,105.2384598238,29.344512,8.558816,30.5672,65.0,38.07,75.3281149373,134.08,93.454512,34.518816,99.6257721235,29.344512,8.558816,30.5672,64.11,25.96,69.1665648995,131.43,83.354512,12.838816,84.3374760533,29.344512,8.558816,30.5672,54.01,4.28,54.1793180097,133.16,29.344512,8.558816,30.5672,29.344512,8.558816,30.5672,0.0,0.0,0.0,134.08,87.704512,15.118816,88.998089993,29.344512,8.558816,30.5672,58.36,6.5600000000000005,58.7275335767,132.92
2021-06-01 18:00:00,96.42816,46.27988,106.9589516301,24.78816,7.22988,25.821,71.64,39.05,81.5916178293,134.08,95.40816,32.15988,100.6825450423,24.78816,7.22988,25.821,70.62,24.93,74.8911830592,131.43,84.99816,10.68988,85.6677345201,24.78816,7.22988,25.821,60.21,3.46,60.3093334402,133.16,24.78816,7.22988,25.821,24.78816,7.22988,25.821,0.0,0.0,0.0,134.08,89.82816,14.66988,91.0181504328,24.78816,7.22988,25.821,65.04,7.44,65.4641520223,132.92
2021-06-01 18:30:00,97.544528,45.985904,107.8408007641,19.974528,5.8259039999999995,20.8068,77.57,40.16,87.3494733814,133.99,96.374528,29.655904,100.8341325608,19.974528,5.8259039999999995,20.8068,76.4,23.83,80.0301749342,131.39,85.584528,8.275904,85.9837311356,19.974528,5.8259039999999995,20.8068,65.61,2.45,65.6557278537,133.12,19.974528,5.8259039999999995,20.8068,19.974528,5.8259039999999995,20.8068,0.0,0.0,0.0,133.99,90.894528,14.345904,92.0196727984,19.974528,5.8259039999999995,20.8068,70.92,8.52,71.4299433011,132.87
2021-06-01 19:00:00,97.769696,44.915328,107.5932160746,14.589696,4.255328,15.1976,83.18,40.66,92.5858952541,133.99,96.459696,27.575328,100.3238339913,14.589696,4.255328,15.1976,81.87,23.32,85.1264900016,131.39,85.479696,6.175328,85.7024684835,14.589696,4.255328,15.1976,70.89,1.92,70.9159960799,133.12,14.589696,4.255328,15.1976,14.589696,4.255328,15.1976,0.0,0.0,0.0,133.99,91.269696,13.295328,92.232983008,14.589696,4.255328,15.1976,76.68,9.04,77.2110354807,132.87
2021-06-01 19:30:00,97.727984,44.211912,107.263470107,10.977984,3.201912,11.4354,86.75,41.01,95.9551072117,133.9,96.327984,26.011912,99.7782544816,10.977984,3.201912,11.4354,85.35,22.81,88.3454503639,131.32,85.237984,4.151912,85.3390431727,10.977984,3.201912,11.4354,74.26,0.9500000000000001,74.2660763741,133.01,10.977984,3.201912,11.4354,10.977984,3.201912,11.4354,0.0,0.0,0.0,133.9,91.297984,13.321912,92.2648103114,10.977984,3.201912,11.4354,80.32,10.12,80.9550294917,132.77
2021-06-01 20:00:00,97.222304,43.540672,106.5268347098,9.362304,2.730672,9.7524,87.86,40.81,96.8753616767,133.81,95.782304,25.600672,99.1445619608,9.362304,2.730672,9.7524,86.42,22.87,89.3949288271,131.27,84.512304,2.890672,84.5617260467,9.362304,2.730672,9.7524,75.15,0.16,75.1501703258,132.87,9.362304,2.730672,9.7524,9.362304,2.730672,9.7524,0.0,0.0,0.0,133.81,90.682304,13.650672,91.7039863081,9.362304,2.730672,9.7524,81.32,10.92,82.0499165143,132.62
2021-06-01 20:30:00,96.21984,44.60912,106.057678632,8.49984,2.47912,8.854,87.72,42.13,97.3125649647,133.81,94.77984000000001,24.30912,97.8475926408,8.49984,2.47912,8.854,86.28,21.83,88.9988050482,131.31,83.74984,2.80912,83.7969382209,8.49984,2.47912,8.854,75.25,0.33,75.2507235846,132.76,8.49984,2.47912,8.854,8.49984,2.47912,8.854,0.0,0.0,0.0,133.81,89.89984,13.99912,90.9832764457,8.49984,2.47912,8.854,81.4,11.52,82.211133066,132.51
2021-06-01 21:00:00,95.489968,45.435824,105.7485134231,8.419968,2.455824,8.7708,87.07,42.98,97.1002847576,134.02,94.079968,23.475824,96.9647084839,8.419968,2.455824,8.7708,85.66,21.02,88.2013378583,131.54,82.799968,2.835824,82.8485159708,8.419968,2.455824,8.7708,74.38,0.38,74.3809706847,133.04,8.419968,2.455824,8.7708,8.419968,2.455824,8.7708,0.0,0.0,0.0,134.02,88.859968,13.815824,89.9275870118,8.419968,2.455824,8.7708,80.44,11.36,81.2381880645,132.79
2021-06-01 21:30:00,94.03736,46.75548,105.0195219271,8.48736,2.47548,8.841,85.55,44.28,96.3302699052,133.94,92.66736,22.37548,95.3304868056,8.48736,2.47548,8.841,84.18,19.9,86.500187283,131.41,81.68736,3.65548,81.7691098019,8.48736,2.47548,8.841,73.2,1.18,73.2095103112,133.04,8.48736,2.47548,8.841,8.48736,2.47548,8.841,0.0,0.0,0.0,133.94,87.64736,14.91548,88.9074308402,8.48736,2.47548,8.841,79.16,12.44,80.1315119039,132.82
2021-06-01 22:00:00,93.315136,46.785248,104.3866564132,9.755136,2.8452479999999998,10.1616,83.56,43.94,94.4086712119,134.12,91.995136,23.025248,94.8328376309,9.755136,2.8452479999999998,10.1616,82.24,20.18,84.6796905993,131.6,80.965136,3.825248,81.0554487358,9.755136,2.8452479999999998,10.1616,71.21,0.98,71.2167431156,133.25,9.755136,2.8452479999999998,10.1616,9.755136,2.8452479999999998,10.1616,0.0,0.0,0.0,134.12,86.795136,15.085248,88.0963128654,9.755136,2.8452479999999998,10.1616,77.04,12.24,78.0062766705,133.01
2021-06-01 22:30:00,89.41072,48.32396,101.6340590599,9.51072,2.77396,9.907,79.9,45.55,91.9718027441,134.76,88.20072,22.20396,90.9526406884,9.51072,2.77396,9.907,78.69,19.43,81.0533219554,132.37,77.50072,5.00396,77.6620963933,9.51072,2.77396,9.907,67.99,2.23,68.0265609891,133.81,9.51072,2.77396,9.907,9.51072,2.77396,9.907,0.0,0.0,0.0,134.76,82.99072,16.49396,84.6138896553,9.51072,2.77396,9.907,73.48,13.72,74.7499083611,133.58
2021-06-01 23:00:00,84.893776,50.737768,98.9003251014,8.083776,2.357768,8.4206,76.81,48.38,90.7766517338,134.76,83.733776,20.247768,86.1470681579,8.083776,2.357768,8.4206,75.65,17.89,77.7365718308,132.37,73.713776,6.547768,74.0040136612,8.083776,2.357768,8.4206,65.63,4.19,65.76361456,133.81,8.083776,2.357768,8.4206,8.083776,2.357768,8.4206,0.0,0.0,0.0,134.76,79.043776,18.397768,81.1566164383,8.083776,2.357768,8.4206,70.96,16.04,72.7502797245,133.58
2021-06-01 23:30:00,79.99936,52.20148,95.5243011731,6.99936,2.04148,7.291,73.0,50.16,88.5721491215,136.55,78.91936,18.73148,81.1118593413,6.99936,2.04148,7.291,71.92,16.69,73.8311756645,134.53,69.41936,6.80148,69.7517574904,6.99936,2.04148,7.291,62.42,4.76,62.6012300199,135.66,6.99936,2.04148,7.291,6.99936,2.04148,7.291,0.0,0.0,0.0,136.55,74.51936,18.80148,76.8546073115,6.99936,2.04148,7.291,67.52,16.76,69.5690160919,135.42
2021-06-02 00:00:00,75.287248,54.255864,92.800153501,7.357248,2.145864,7.6638,67.93,52.11,85.6150512468,136.55,74.347248,17.585864,76.3987951332,7.357248,2.145864,7.6638,66.99,15.44,68.7462995368,134.53,65.497248,8.555864,66.0537077261,7.357248,2.145864,7.6638,58.14,6.41,58.4922875258,135.66,7.357248,2.145864,7.6638,7.357248,2.145864,7.6638,0.0,0.0,0.0,136.55,70.157248,20.785864,73.1716583737,7.357248,2.145864,7.6638,62.8,18.64,65.5079353972,135.42
2021-06-02 00:30:00,71.953872,55.565296000000004,90.9112854125,7.663872,2.235296,7.9832,64.29,53.33,83.5301921463,137.31,71.093872,16.815296,73.0554092147,7.663872,2.235296,7.9832,63.43,14.58,65.0841094277,135.43,62.443872,9.865296,63.2183613796,7.663872,2.235296,7.9832,54.78,7.63,55.308817561,136.39,7.663872,2.235296,7.9832,7.663872,2.235296,7.9832,0.0,0.0,0.0,137.31,66.863872,22.275296,70.4767067244,7.663872,2.235296,7.9832,59.2,20.04,62.4999328,136.14
2021-06-02 01:00:00,70.397824,55.751032,89.7999509632,8.197824,2.391032,8.5394,62.2,53.36,81.9519957048,137.56,69.597824,17.251032,71.7039413882,8.197824,2.391032,8.5394,61.4,14.86,63.1726174857,135.72,61.217824,10.111032,62.0471993196,8.197824,2.391032,8.5394,53.02,7.72,53.5790892047,136.58,8.197824,2.391032,8.5394,8.197824,2.391032,8.5394,0.0,0.0,0.0,137.56,65.477824,22.591032,69.2654326674,8.197824,2.391032,8.5394,57.28,20.2,60.7374546717,136.34
