Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-06-02 01:30:00,70.892464,56.006552,90.3464184067,8.182464,2.386552,8.5234,62.71,53.62,82.5084753222,137.95,70.082464,16.656552,72.0346616903,8.182464,2.386552,8.5234,61.9,14.27,63.5235617704,136.17,61.462464,9.656552,62.2164244993,8.182464,2.386552,8.5234,53.28,7.27,53.7737045404,136.94,8.182464,2.386552,8.5234,8.182464,2.386552,8.5234,0.0,0.0,0.0,137.95,65.782464,21.986552,69.3595057563,8.182464,2.386552,8.5234,57.6,19.6,60.8434055589,136.69
2021-06-02 02:00:00,70.542912,56.185016,90.1834710818,8.142912,2.375016,8.4822,62.4,53.81,82.3970636613,137.61,69.742912,16.485016,71.6647020978,8.142912,2.375016,8.4822,61.6,14.11,63.1953487212,135.71,61.172912,9.735016,61.9426807547,8.142912,2.375016,8.4822,53.03,7.36,53.5383087144,136.69,8.142912,2.375016,8.4822,8.142912,2.375016,8.4822,0.0,0.0,0.0,137.61,65.422912,22.135016,69.066028899,8.142912,2.375016,8.4822,57.28,19.76,60.5925407951,136.43
2021-06-02 02:30:00,69.865456,55.907008,89.4805871997,8.115456,2.3670080000000002,8.4536,61.75,53.54,81.7287837913,137.97,69.055456,17.077008,71.1356465185,8.115456,2.3670080000000002,8.4536,60.94,14.71,62.6902520333,136.1,60.535455999999996,9.307008,61.2467291456,8.115456,2.3670080000000002,8.4536,52.42,6.94,52.8774053826,137.04,8.115456,2.3670080000000002,8.4536,8.115456,2.3670080000000002,8.4536,0.0,0.0,0.0,137.97,64.755456,21.687008,68.29052202,8.115456,2.3670080000000002,8.4536,56.64,19.32,59.8443982341,136.81
2021-06-02 03:00:00,67.963904,56.569472,88.4262258003,8.363904,2.439472,8.7124,59.6,54.13,80.5122158433,137.97,67.213904,16.849472,69.2936764619,8.363904,2.439472,8.7124,58.85,14.41,60.5885352191,136.1,58.873904,9.679472,59.6643004685,8.363904,2.439472,8.7124,50.51,7.24,51.0262452077,137.04,8.363904,2.439472,8.7124,8.363904,2.439472,8.7124,0.0,0.0,0.0,137.97,62.923904,22.159472,66.7117672822,8.363904,2.439472,8.7124,54.56,19.72,58.0144120025,136.81
2021-06-02 03:30:00,67.008304,57.108672,88.0426784154,8.498304,2.478672,8.8524,58.51,54.63,80.0490911878,138.14,66.288304,16.578672,68.3300198484,8.498304,2.478672,8.8524,57.79,14.1,59.4852427078,136.32,58.088304,10.028672,58.9476490089,8.498304,2.478672,8.8524,49.59,7.55,50.161445354,137.19,8.498304,2.478672,8.8524,8.498304,2.478672,8.8524,0.0,0.0,0.0,138.14,62.058304,22.518672,66.0176013196,8.498304,2.478672,8.8524,53.56,20.04,57.1863200425,136.96
2021-06-02 04:00:00,67.300416,56.639288,87.9622358681,7.5404160000000005,2.199288,7.8546,59.76,54.44,80.8391687241,138.33,66.540416,16.529288,68.5627035876,7.5404160000000005,2.199288,7.8546,59.0,14.33,60.7153102603,136.54,58.250416,9.549288,59.0279583374,7.5404160000000005,2.199288,7.8546,50.71,7.35,51.2398926619,137.38,7.5404160000000005,2.199288,7.8546,7.5404160000000005,2.199288,7.8546,0.0,0.0,0.0,138.33,62.340416,22.079288,66.1348805521,7.5404160000000005,2.199288,7.8546,54.8,19.88,58.2945486302,137.15
2021-06-02 04:30:00,67.777536,56.158448,88.0202571457,6.817536,1.988448,7.1016,60.96,54.17,81.5506621678,138.51,66.987536,16.188448,68.9158604967,6.817536,1.988448,7.1016,60.17,14.2,61.8228833038,136.74,58.627536,9.258448,59.3540802035,6.817536,1.988448,7.1016,51.81,7.27,52.3175783079,137.55,6.817536,1.988448,7.1016,6.817536,1.988448,7.1016,0.0,0.0,0.0,138.51,62.777536,21.748448,66.4380464541,6.817536,1.988448,7.1016,55.96,19.76,59.3462652574,137.32
2021-06-02 05:00:00,67.661328,48.563304,83.2853516659,7.211328,2.103304,7.5118,60.45,46.46,76.2412886827,138.48,66.031328,5.113304,66.2290129418,7.211328,2.103304,7.5118,58.82,3.01,58.8969651171,136.67,58.731328,6.503304,59.0902855938,7.211328,2.103304,7.5118,51.52,4.4,51.707546838,137.5,7.211328,2.103304,7.5118,7.211328,2.103304,7.5118,0.0,0.0,0.0,138.48,62.891328,18.703304,65.6135101798,7.211328,2.103304,7.5118,55.68,16.6,58.1018278542,137.27
2021-06-02 05:30:00,69.265936,47.894648,84.2120371265,7.455936,2.174648,7.7666,61.81,45.72,76.8816915787,138.13,67.595936,5.764648,67.8412981176,7.455936,2.174648,7.7666,60.14,3.59,60.2470555297,136.23,60.105936,6.7546479999999995,60.484285662,7.455936,2.174648,7.7666,52.65,4.58,52.8488306399,136.71,7.455936,2.174648,7.7666,7.455936,2.174648,7.7666,0.0,0.0,0.0,138.13,64.335936,18.974648,67.0757029611,7.455936,2.174648,7.7666,56.88,16.8,59.3091426342,136.49
2021-06-02 06:00:00,70.935712,47.520416,85.3818784858,7.235712,2.110416,7.5372,63.7,45.41,78.2288827736,138.13,69.195712,5.7904160000000005,69.4375653133,7.235712,2.110416,7.5372,61.96,3.68,62.0691872027,136.23,61.585712,6.260416,61.9030914498,7.235712,2.110416,7.5372,54.35,4.15,54.5082103907,136.63,7.235712,2.110416,7.5372,7.235712,2.110416,7.5372,0.0,0.0,0.0,138.13,65.955712,18.350416,68.4608918493,7.235712,2.110416,7.5372,58.72,16.24,60.9243465291,136.4
2021-06-02 06:30:00,76.825744,43.299592,88.1875819405,7.335744,2.139592,7.6414,69.49,41.16,80.7651267565,136.99,74.905744,9.219592,75.4709968189,7.335744,2.139592,7.6414,67.57,7.08,67.9399094789,134.77,66.825744,5.529592,67.0541307366,7.335744,2.139592,7.6414,59.49,3.39,59.5865102183,135.19,7.335744,2.139592,7.6414,7.335744,2.139592,7.6414,0.0,0.0,0.0,136.99,71.655744,17.459592,73.7521728561,7.335744,2.139592,7.6414,64.32,15.32,66.1193224406,134.99
2021-06-02 07:00:00,81.5772,41.1296,91.3590912608,9.1872,2.6795999999999998,9.57,72.39,38.45,81.9677656155,136.99,79.5572,12.1396,80.4780588732,9.1872,2.6795999999999998,9.57,70.37,9.46,71.0030175415,134.77,71.0472,4.2496,71.174178801,9.1872,2.6795999999999998,9.57,61.86,1.57,61.8799200064,135.19,9.1872,2.6795999999999998,9.57,9.1872,2.6795999999999998,9.57,0.0,0.0,0.0,136.99,76.0672,15.7596,77.6825843288,9.1872,2.6795999999999998,9.57,66.88,13.08,68.1470527609,134.99
2021-06-02 07:30:00,86.480176,38.667968,94.7313706765,11.410176,3.327968,11.8856,75.07,35.34,82.9724080644,135.17,84.350176,14.817968,85.6418377131,11.410176,3.327968,11.8856,72.94,11.49,73.8394454205,132.33,75.650176,4.397968,75.7779074095,11.410176,3.327968,11.8856,64.24,1.07,64.2489104966,133.33,11.410176,3.327968,11.8856,11.410176,3.327968,11.8856,0.0,0.0,0.0,135.17,80.890176,13.567968,82.020182449,11.410176,3.327968,11.8856,69.48,10.24,70.2305346698,133.17
2021-06-02 08:00:00,89.578032,37.083176,96.9504293917,15.508032,4.523176,16.1542,74.07,32.56,80.9105586435,135.17,87.508032,18.143176,89.3690690333,15.508032,4.523176,16.1542,72.0,13.62,73.2769022271,132.33,78.568032,7.323176,78.9085835577,15.508032,4.523176,16.1542,63.06,2.8,63.1221324101,133.33,15.508032,4.523176,16.1542,15.508032,4.523176,16.1542,0.0,0.0,0.0,135.17,83.708032,12.723176,84.6694385764,15.508032,4.523176,16.1542,68.2,8.2,68.6911930308,133.17
2021-06-02 08:30:00,93.421376,34.284568,99.5137432553,18.221376,5.3145679999999995,18.9806,75.2,28.97,80.5872254145,134.41,91.321376,21.914568,93.9140138912,18.221376,5.3145679999999995,18.9806,73.1,16.6,74.9611232573,131.47,82.181376,11.264568,82.9497983932,18.221376,5.3145679999999995,18.9806,63.96,5.95,64.2361588204,132.52,18.221376,5.3145679999999995,18.9806,18.221376,5.3145679999999995,18.9806,0.0,0.0,0.0,134.41,87.381376,9.994568,87.9511015347,18.221376,5.3145679999999995,18.9806,69.16,4.68,69.3181650074,132.35
2021-06-02 09:00:00,93.827632,34.290976,99.8974252009,23.317632,6.800976,24.2892,70.51,27.49,75.6793247856,133.7,91.887632,24.670976,95.1419674558,23.317632,6.800976,24.2892,68.57,17.87,70.8602977696,130.72,82.917632,13.380976,83.9903816827,23.317632,6.800976,24.2892,59.6,6.58,59.9621247122,131.84,23.317632,6.800976,24.2892,23.317632,6.800976,24.2892,0.0,0.0,0.0,133.7,87.717632,10.760976,88.3752316442,23.317632,6.800976,24.2892,64.4,3.96,64.521636681,131.66
2021-06-02 09:30:00,93.225008,33.573544,99.0862501729,28.195008,8.223544,29.3698,65.03,25.35,69.7962993288,133.43,91.485008,28.083544,95.6984437301,28.195008,8.223544,29.3698,63.29,19.86,66.3328252074,130.59,82.585008,16.513544,84.2198354415,28.195008,8.223544,29.3698,54.39,8.29,55.0181442799,131.48,28.195008,8.223544,29.3698,28.195008,8.223544,29.3698,0.0,0.0,0.0,133.43,86.915008,10.343544,87.5283240907,28.195008,8.223544,29.3698,58.72,2.12,58.7582572921,131.27
2021-06-02 10:00:00,92.908016,34.001088,98.9341873279,28.358016,8.271088,29.5396,64.55,25.73,69.4891027428,133.43,91.178016,27.701088,95.2931313269,28.358016,8.271088,29.5396,62.82,19.43,65.7561959058,130.59,82.418016,16.261088,84.0068589124,28.358016,8.271088,29.5396,54.06,7.99,54.6472661713,131.48,28.358016,8.271088,29.5396,28.358016,8.271088,29.5396,0.0,0.0,0.0,133.43,86.758016,10.711088,87.4167074786,28.358016,8.271088,29.5396,58.4,2.44,58.4509503772,131.27
2021-06-02 10:30:00,90.305584,33.288712,96.2457108042,33.835584,9.868712,35.2454,56.47,23.42,61.1339292047,133.52,88.855584,31.428712,94.2500861854,33.835584,9.868712,35.2454,55.02,21.56,59.0934344915,130.68,80.465584,18.688712,82.6073735491,33.835584,9.868712,35.2454,46.63,8.82,47.4568151059,131.6,33.835584,9.868712,35.2454,33.835584,9.868712,35.2454,0.0,0.0,0.0,133.52,84.155584,11.428712,84.9280741355,33.835584,9.868712,35.2454,50.32,1.56,50.3441754327,131.39
2021-06-02 11:00:00,89.314752,34.290136,95.6709901262,36.514752,10.650136,38.0362,52.8,23.64,57.8505799452,133.31,87.984752,31.710136,93.5245920047,36.514752,10.650136,38.0362,51.47,21.06,55.6119096957,130.48,79.794752,20.610136,82.4134706992,36.514752,10.650136,38.0362,43.28,9.96,44.4112598335,131.26,36.514752,10.650136,38.0362,36.514752,10.650136,38.0362,0.0,0.0,0.0,133.31,83.194752,11.330136,83.9627223363,36.514752,10.650136,38.0362,46.68,0.68,46.6849526079,131.06
2021-06-02 11:30:00,88.579408,34.992744,95.2407667665,38.169408,11.132744,39.7598,50.41,23.86,55.7715671288,132.79,87.329408,32.142744,93.0568723603,38.169408,11.132744,39.7598,49.16,21.01,53.4614412451,129.84,79.349408,22.402744,82.4512673564,38.169408,11.132744,39.7598,41.18,11.27,42.6943239787,131.14,38.169408,11.132744,39.7598,38.169408,11.132744,39.7598,0.0,0.0,0.0,132.79,82.569408,12.332744,83.485350284,38.169408,11.132744,39.7598,44.4,1.2,44.416213256,130.92
2021-06-02 12:00:00,88.848656,34.749608,95.4024052588,38.398656,11.199608,39.9986,50.45,23.55,55.6758924491,132.79,87.608656,32.489608,93.4390241501,38.398656,11.199608,39.9986,49.21,21.29,53.6179839233,129.84,79.598656,22.339608,82.6740837421,38.398656,11.199608,39.9986,41.2,11.14,42.6794985912,131.14,38.398656,11.199608,39.9986,38.398656,11.199608,39.9986,0.0,0.0,0.0,132.79,82.798656,12.279608,83.7042783138,38.398656,11.199608,39.9986,44.4,1.08,44.4131331928,130.92
2021-06-02 12:30:00,88.99688,35.17284,95.6952105562,37.82688,11.03284,39.403,51.17,24.14,56.5783394949,132.61,87.72688,31.58284,93.2388398523,37.82688,11.03284,39.403,49.9,20.55,53.9658456804,129.62,79.84688,21.60284,82.717633802,37.82688,11.03284,39.403,42.02,10.57,43.3290352997,130.98,37.82688,11.03284,39.403,37.82688,11.03284,39.403,0.0,0.0,0.0,132.61,83.10688,11.47284,83.8950508731,37.82688,11.03284,39.403,45.28,0.44,45.2821377587,130.73
2021-06-02 13:00:00,88.992096,35.548528,95.829489164,38.292096,11.168528,39.8876,50.7,24.38,56.257216426,132.61,87.742096,31.478528,93.2178799132,38.292096,11.168528,39.8876,49.45,20.31,53.4583819433,129.62,79.852096,21.448528,82.6825047332,38.292096,11.168528,39.8876,41.56,10.28,42.8125215328,130.98,38.292096,11.168528,39.8876,38.292096,11.168528,39.8876,0.0,0.0,0.0,132.61,83.092096,11.728528,83.9157600616,38.292096,11.168528,39.8876,44.8,0.56,44.8034998633,130.73
2021-06-02 13:30:00,88.577648,34.643064,95.1112065349,38.787648,11.313064,40.4038,49.79,23.33,54.9848433661,132.51,87.377648,32.593064,93.2585716753,38.787648,11.313064,40.4038,48.59,21.28,53.0455134766,129.57,79.447648,21.923064,82.4169248873,38.787648,11.313064,40.4038,40.66,10.61,42.0215147276,130.83,38.787648,11.313064,40.4038,38.787648,11.313064,40.4038,0.0,0.0,0.0,132.51,82.627648,11.913064,83.48202985,38.787648,11.313064,40.4038,43.84,0.6000000000000001,43.8441056472,130.58
2021-06-02 14:00:00,89.290816,34.571488,95.7498699972,37.170816,10.841488,38.7196,52.12,23.73,57.2678557308,132.51,88.010816,31.761488,93.5665316925,37.170816,10.841488,38.7196,50.84,20.92,54.9759220023,129.57,79.810816,22.051488,82.8011743492,37.170816,10.841488,38.7196,42.64,11.21,44.0889294495,130.83,37.170816,10.841488,38.7196,37.170816,10.841488,38.7196,0.0,0.0,0.0,132.51,83.130816,12.041488,83.9983928541,37.170816,10.841488,38.7196,45.96,1.2,45.9756631274,130.58
2021-06-02 14:30:00,88.301472,35.062096,95.0078972153,38.441472,11.212096,40.0432,49.86,23.85,55.2706260142,132.39,87.091472,32.032096,92.7953644816,38.441472,11.212096,40.0432,48.65,20.82,52.917812691,129.4,79.111472,22.672096,82.2961052483,38.441472,11.212096,40.0432,40.67,11.46,42.253763146,130.83,38.441472,11.212096,40.0432,38.441472,11.212096,40.0432,0.0,0.0,0.0,132.39,82.241472,12.692096,83.2150768647,38.441472,11.212096,40.0432,43.8,1.48,43.824997433,130.58
2021-06-02 15:00:00,89.171728,36.405504,96.3169652553,37.081728,10.815504,38.6268,52.09,25.59,58.0363351703,132.46,88.031728,33.355504,94.1391246069,37.081728,10.815504,38.6268,50.95,22.54,55.7131411787,129.43,80.061728,23.595504,83.4663291355,37.081728,10.815504,38.6268,42.98,12.78,44.8398126669,130.97,37.081728,10.815504,38.6268,37.081728,10.815504,38.6268,0.0,0.0,0.0,132.46,83.201728,13.535504,84.2955361257,37.081728,10.815504,38.6268,46.12,2.7199999999999998,46.2001385279,130.72
2021-06-02 15:30:00,88.63024,42.47132,98.2808855526,38.37024,11.19132,39.969,50.26,31.28,59.1988682324,132.56,89.46024,43.66132,99.5461973407,38.37024,11.19132,39.969,51.09,32.47,60.5350229206,129.54,80.22024,21.19132,82.9720371511,38.37024,11.19132,39.969,41.85,10.0,43.0281593843,131.0,38.37024,11.19132,39.969,38.37024,11.19132,39.969,0.0,0.0,0.0,132.56,82.33024,12.15132,83.2221304474,38.37024,11.19132,39.969,43.96,0.96,43.9704810071,130.76
2021-06-02 16:00:00,90.389296,43.468128,100.2980706853,34.519296,10.068128,35.9576,55.87,33.4,65.0923720569,134.52,91.289296,41.078128,100.1056849742,34.519296,10.068128,35.9576,56.77,31.01,64.6873480675,131.88,81.569296,18.688128,83.6827113452,34.519296,10.068128,35.9576,47.05,8.62,47.8331150982,133.39,34.519296,10.068128,35.9576,34.519296,10.068128,35.9576,0.0,0.0,0.0,134.52,83.959296,11.508128,84.7443236735,34.519296,10.068128,35.9576,49.44,1.44,49.4609664281,133.14
2021-06-02 16:30:00,92.01984,43.19912,101.6553733081,32.01984,9.33912,33.354,60.0,33.86,68.8948445096,134.94,92.91984,40.04912,101.1831442405,32.01984,9.33912,33.354,60.9,30.71,68.2049419031,132.46,82.97984,17.53912,84.8131745474,32.01984,9.33912,33.354,50.96,8.2,51.6155170467,133.92,32.01984,9.33912,33.354,32.01984,9.33912,33.354,0.0,0.0,0.0,134.94,85.61984,11.29912,86.3621856741,32.01984,9.33912,33.354,53.6,1.96,53.6358238494,133.68
2021-06-02 17:00:00,94.932928,42.917104,104.1831974668,27.932928,8.147104,29.0968,67.0,34.77,75.4847858843,134.94,95.842928,38.017104,103.1075508591,27.932928,8.147104,29.0968,67.91,29.87,74.1888468707,132.46,85.632928,14.197104,86.8018209477,27.932928,8.147104,29.0968,57.7,6.05,58.0163123613,133.92,27.932928,8.147104,29.0968,27.932928,8.147104,29.0968,0.0,0.0,0.0,134.94,88.692928,12.347104,89.5482353506,27.932928,8.147104,29.0968,60.76,4.2,60.9049883015,133.68
2021-06-02 17:30:00,98.205744,43.614592,107.4551105807,22.815744,6.654592,23.7664,75.39,36.96,83.962454109,135.16,99.155744,34.434592,104.9647688246,22.815744,6.654592,23.7664,76.34,27.78,81.2374544161,132.73,88.265744,11.054592,88.9553009559,22.815744,6.654592,23.7664,65.45,4.4,65.5977324303,134.0,22.815744,6.654592,23.7664,22.815744,6.654592,23.7664,0.0,0.0,0.0,135.16,91.735744,12.614592,92.5989992309,22.815744,6.654592,23.7664,68.92,5.96,69.1772216846,133.75
2021-06-02 18:00:00,101.388464,41.744552,109.6459221949,15.238464,4.444552,15.8734,86.15,37.3,93.8781790407,135.31,102.348464,31.574552,107.1081715704,15.238464,4.444552,15.8734,87.11,27.13,91.2369935936,132.91,90.848464,8.704552,91.2645201416,15.238464,4.444552,15.8734,75.61,4.26,75.7299128482,134.2,15.238464,4.444552,15.8734,15.238464,4.444552,15.8734,0.0,0.0,0.0,135.31,94.918464,10.484552,95.4957624126,15.238464,4.444552,15.8734,79.68,6.04,79.9085977852,133.95
2021-06-02 18:30:00,102.624896,41.768928,110.7994252028,11.584896,3.378928,12.0676,91.04,38.39,98.8032069318,134.93,103.604896,29.428928,107.7034645608,11.584896,3.378928,12.0676,92.02,26.05,95.6362007819,132.5,91.774896,7.428928,92.0750808147,11.584896,3.378928,12.0676,80.19,4.05,80.292207592,133.86,11.584896,3.378928,12.0676,11.584896,3.378928,12.0676,0.0,0.0,0.0,134.93,96.064896,9.578928,96.5412870492,11.584896,3.378928,12.0676,84.48,6.2,84.7072039439,133.61
2021-06-02 19:00:00,103.215152,41.262336,111.1573118358,8.785152,2.562336,9.1512,94.43,38.7,102.0525105032,134.93,104.195152,28.432336,108.004756519,8.785152,2.562336,9.1512,95.41,25.87,98.8550706843,132.5,92.135152,6.372336,92.3552537767,8.785152,2.562336,9.1512,83.35,3.81,83.437033744,133.97,8.785152,2.562336,9.1512,8.785152,2.562336,9.1512,0.0,0.0,0.0,134.93,96.665152,9.042336,97.0871538955,8.785152,2.562336,9.1512,87.88,6.48,88.1185837381,133.73
2021-06-02 19:30:00,102.430016,41.297088,110.4416481905,8.390016,2.447088,8.7396,94.04,38.85,101.7489267757,135.16,103.430016,28.477088,107.2786686659,8.390016,2.447088,8.7396,95.04,26.03,98.540156789,132.78,91.230016,6.097088,91.4335294159,8.390016,2.447088,8.7396,82.84,3.65,82.9203720445,134.2,8.390016,2.447088,8.7396,8.390016,2.447088,8.7396,0.0,0.0,0.0,135.16,95.710016,9.167088,96.1480247593,8.390016,2.447088,8.7396,87.32,6.72,87.5781982002,133.95
2021-06-02 20:00:00,101.323808,41.981944,109.6767873784,7.823808,2.281944,8.1498,93.5,39.7,101.5792301605,135.43,102.303808,27.531944,105.9437448447,7.823808,2.281944,8.1498,94.48,25.25,97.7958736348,133.15,90.173808,5.341944,90.3318992102,7.823808,2.281944,8.1498,82.35,3.06,82.4068328478,134.43,7.823808,2.281944,8.1498,7.823808,2.281944,8.1498,0.0,0.0,0.0,135.43,94.623808,9.641944,95.1137851445,7.823808,2.281944,8.1498,86.8,7.36,87.1114780038,134.19
2021-06-02 20:30:00,99.583504,42.522272,108.2821217236,6.693504,1.952272,6.9724,92.89,40.57,101.363094862,135.56,100.543504,26.382272,103.9472004071,6.693504,1.952272,6.9724,93.85,24.43,96.9775613222,133.29,88.533504,4.042272,88.6257371955,6.693504,1.952272,6.9724,81.84,2.09,81.8666824783,134.55,6.693504,1.952272,6.9724,6.693504,1.952272,6.9724,0.0,0.0,0.0,135.56,92.973504,10.312272,93.5436550485,6.693504,1.952272,6.9724,86.28,8.36,86.6840700475,134.31
2021-06-02 21:00:00,97.500528,43.433904,106.7373270087,6.390528,1.863904,6.6568000000000005,91.11,41.57,100.1453793243,135.56,98.450528,25.623904,101.7304817627,6.390528,1.863904,6.6568000000000005,92.06,23.76,95.0767121855,133.29,86.820528,2.553904,86.8580825706,6.390528,1.863904,6.6568000000000005,80.43,0.6900000000000001,80.4329596621,134.55,6.390528,1.863904,6.6568000000000005,6.390528,1.863904,6.6568000000000005,0.0,0.0,0.0,135.56,91.150528,11.783904,91.9090808797,6.390528,1.863904,6.6568000000000005,84.76,9.92,85.3385258837,134.31
2021-06-02 21:30:00,96.705632,43.429976,106.01010365,6.925632,2.019976,7.2142,89.78,41.41,98.8697956911,135.79,97.645632,25.979976,101.0427068206,6.925632,2.019976,7.2142,90.72,23.96,93.8306986013,133.54,86.125632,2.699976,86.1679427502,6.925632,2.019976,7.2142,79.2,0.68,79.2029191381,134.7,6.925632,2.019976,7.2142,6.925632,2.019976,7.2142,0.0,0.0,0.0,135.79,90.445632,13.219976,91.4066743368,6.925632,2.019976,7.2142,83.52,11.2,84.267611809,134.46
2021-06-02 22:00:00,94.457472,44.020096,104.2112415648,6.617472,1.9300959999999998,6.8932,87.84,42.09,97.4034583575,136.12,95.407472,25.330096,98.7127118298,6.617472,1.9300959999999998,6.8932,88.79,23.4,91.8216973269,133.9,84.117472,3.260096,84.1806231956,6.617472,1.9300959999999998,6.8932,77.5,1.33,77.5114114179,134.88,6.617472,1.9300959999999998,6.8932,6.617472,1.9300959999999998,6.8932,0.0,0.0,0.0,136.12,88.297472,13.930096,89.3895471303,6.617472,1.9300959999999998,6.8932,81.68,12.0,82.5567828831,134.63
2021-06-02 22:30:00,90.044352,46.527936,101.3549907776,7.364352,2.147936,7.6712,82.68,44.38,93.8379816492,136.19,90.974352,22.917936,93.8166537046,7.364352,2.147936,7.6712,83.61,20.77,86.1511752677,134.01,80.084352,4.467936,80.2088890795,7.364352,2.147936,7.6712,72.72,2.32,72.7569982888,134.93,7.364352,2.147936,7.6712,7.364352,2.147936,7.6712,0.0,0.0,0.0,136.19,84.004352,15.267936,85.3805658487,7.364352,2.147936,7.6712,76.64,13.12,77.7548969519,134.68
2021-06-02 23:00:00,85.005344,48.287392,97.7628801474,6.265344,1.8273920000000001,6.5264,78.74,46.46,91.4249375171,135.72,85.915344,20.977392,88.4392294729,6.265344,1.8273920000000001,6.5264,79.65,19.15,81.9197473141,133.42,75.705344,5.157392,75.8808131374,6.265344,1.8273920000000001,6.5264,69.44,3.33,69.519799338,134.62,6.265344,1.8273920000000001,6.5264,6.265344,1.8273920000000001,6.5264,0.0,0.0,0.0,135.72,79.465344,16.067392,81.0734357402,6.265344,1.8273920000000001,6.5264,73.2,14.24,74.5722307565,134.36
2021-06-02 23:30:00,79.779952,50.813736,94.5879300302,5.429952,1.583736,5.6562,74.35,49.23,89.1712700369,137.06,80.669952,19.093736,82.8988052394,5.429952,1.583736,5.6562,75.24,17.51,77.2506161788,135.0,71.169952,5.503736,71.382443063,5.429952,1.583736,5.6562,65.74,3.92,65.8567688245,136.17,5.429952,1.583736,5.6562,5.429952,1.583736,5.6562,0.0,0.0,0.0,137.06,74.669952,16.583736,76.4893589423,5.429952,1.583736,5.6562,69.24,15.0,70.8461544475,135.92
2021-06-03 00:00:00,77.106272,46.533496,90.0596659539,5.326272,1.553496,5.5482,71.78,44.98,84.7087291842,137.06,77.636272,16.173496,79.3030434657,5.326272,1.553496,5.5482,72.31,14.62,73.7731692419,135.0,68.246272,7.223496,68.6274911122,5.326272,1.553496,5.5482,62.92,5.67,63.1749578552,136.17,5.326272,1.553496,5.5482,5.326272,1.553496,5.5482,0.0,0.0,0.0,137.06,72.246272,18.513496,74.580649984,5.326272,1.553496,5.5482,66.92,16.96,69.035700909,135.92
2021-06-03 00:30:00,74.979104,40.388072,85.1649129426,5.4791039999999995,1.598072,5.7074,69.5,38.79,79.5921736102,137.14,74.969104,11.668072,75.8716709896,5.4791039999999995,1.598072,5.7074,69.49,10.07,70.21584579,135.1,65.459104,9.298072,66.116173811,5.4791039999999995,1.598072,5.7074,59.98,7.7,60.4722283367,136.34,5.4791039999999995,1.598072,5.7074,5.4791039999999995,1.598072,5.7074,0.0,0.0,0.0,137.14,70.319104,21.518072,73.5377713149,5.4791039999999995,1.598072,5.7074,64.84,19.92,67.8309074095,136.09
2021-06-03 01:00:00,72.78632,41.25976,83.6672945326,5.17632,1.50976,5.392,67.61,39.75,78.4294243253,136.72,72.79632,10.89976,73.6078051133,5.17632,1.50976,5.392,67.62,9.39,68.2688545385,134.53,63.43632,9.64976,64.1660701867,5.17632,1.50976,5.392,58.26,8.14,58.8259058579,136.23,5.17632,1.50976,5.392,5.17632,1.50976,5.392,0.0,0.0,0.0,136.72,68.09632,21.94976,71.5464937058,5.17632,1.50976,5.392,62.92,20.44,66.1567834768,135.98
2021-06-03 01:30:00,73.092608,40.105344,83.3724652484,4.612608,1.3453439999999999,4.8048,68.48,38.76,78.6882964614,136.96,73.102608,11.775344,74.0449189528,4.612608,1.3453439999999999,4.8048,68.49,10.43,69.2796146063,134.83,63.672608,8.895344,64.290964796,4.612608,1.3453439999999999,4.8048,59.06,7.55,59.5406256265,136.49,4.612608,1.3453439999999999,4.8048,4.612608,1.3453439999999999,4.8048,0.0,0.0,0.0,136.96,68.452608,21.185344,71.6559721335,4.612608,1.3453439999999999,4.8048,63.84,19.84,66.8518601088,136.25
2021-06-03 02:00:00,71.982736,41.502048,83.0899167784,4.772736,1.392048,4.9716000000000005,67.21,40.11,78.2687434421,137.07,72.002736,10.752048,72.8011025169,4.772736,1.392048,4.9716000000000005,67.23,9.36,67.8784391394,134.97,62.682736,9.722048,63.4321969489,4.772736,1.392048,4.9716000000000005,57.91,8.33,58.506042423,136.56,4.772736,1.392048,4.9716000000000005,4.772736,1.392048,4.9716000000000005,0.0,0.0,0.0,137.07,67.372736,22.152048,70.9210743483,4.772736,1.392048,4.9716000000000005,62.6,20.76,65.9525405121,136.31
2021-06-03 02:30:00,71.058656,41.994608,82.5401701816,4.438656,1.294608,4.6236,66.62,40.7,78.0686518393,137.53,71.068656,10.114608,71.7848114899,4.438656,1.294608,4.6236,66.63,8.82,67.2112289725,135.5,61.928656,9.904608,62.7157053185,4.438656,1.294608,4.6236,57.49,8.61,58.1311637592,137.08,4.438656,1.294608,4.6236,4.438656,1.294608,4.6236,0.0,0.0,0.0,137.53,66.558656,22.334608,70.2060496185,4.438656,1.294608,4.6236,62.12,21.04,65.5864010295,136.83
2021-06-03 03:00:00,69.67984,49.25412,85.3302316849,4.05984,1.18412,4.229,65.62,48.07,81.3431576717,137.53,69.16984,13.54412,70.4834019624,4.05984,1.18412,4.229,65.11,12.36,66.2727824978,135.5,60.48984,8.87412,61.1373106131,4.05984,1.18412,4.229,56.43,7.69,56.9515671426,137.08,4.05984,1.18412,4.229,4.05984,1.18412,4.229,0.0,0.0,0.0,137.53,65.01984,21.26412,68.4086426777,4.05984,1.18412,4.229,60.96,20.08,64.1819912437,136.83
2021-06-03 03:30:00,68.723216,54.964688,87.9999849109,3.993216,1.164688,4.1596,64.73,53.8,84.1689544904,137.87,67.883216,15.564688,69.6447451502,3.993216,1.164688,4.1596,63.89,14.4,65.4926873781,135.93,59.633216,8.314688,60.2100862567,3.993216,1.164688,4.1596,55.64,7.15,56.0975231182,137.0,3.993216,1.164688,4.1596,3.993216,1.164688,4.1596,0.0,0.0,0.0,137.87,64.113216,20.724688,67.3796494393,3.993216,1.164688,4.1596,60.12,19.56,63.2218949415,136.75
2021-06-03 04:00:00,69.045424,54.252832,87.8102519946,4.055424,1.1828319999999999,4.2244,64.99,53.07,83.905452743,137.87,68.205424,16.422832,70.154752326,4.055424,1.1828319999999999,4.2244,64.15,15.24,65.9354237114,135.93,59.845424,7.712832,60.3403890541,4.055424,1.1828319999999999,4.2244,55.79,6.53,56.1708554323,137.0,4.055424,1.1828319999999999,4.2244,4.055424,1.1828319999999999,4.2244,0.0,0.0,0.0,137.87,64.335424,20.062832,67.3911270801,4.055424,1.1828319999999999,4.2244,60.28,18.88,63.1674979717,136.75
2021-06-03 04:30:00,69.299968,53.330824,87.445196285,3.979968,1.160824,4.1458,65.32,52.17,83.596718237,138.0,68.439968,17.210824,70.570827419,3.979968,1.160824,4.1458,64.46,16.05,66.4281122718,136.07,60.059968,6.990824,60.4654560585,3.979968,1.160824,4.1458,56.08,5.83,56.3822250359,137.1,3.979968,1.160824,4.1458,3.979968,1.160824,4.1458,0.0,0.0,0.0,138.0,64.579968,19.280824,67.3967539352,3.979968,1.160824,4.1458,60.6,18.12,63.2510426792,136.85
2021-06-03 05:00:00,69.003984,54.074912,87.6678157346,3.993984,1.164912,4.1604,65.01,52.91,83.8198556429,137.87,68.163984,16.524912,70.1384447458,3.993984,1.164912,4.1604,64.17,15.36,65.9827136453,135.97,59.773984,7.554912,60.2495299447,3.993984,1.164912,4.1604,55.78,6.39,56.1448172141,136.94,3.993984,1.164912,4.1604,3.993984,1.164912,4.1604,0.0,0.0,0.0,137.87,64.273984,19.884912,67.2796755676,3.993984,1.164912,4.1604,60.28,18.72,63.1198605829,136.7
2021-06-03 05:30:00,70.317232,52.458776,87.7293354333,4.007232,1.168776,4.1742,66.31,51.29,83.8312602792,138.04,69.447232,17.148776,71.5331989412,4.007232,1.168776,4.1742,65.44,15.98,67.362853265,136.12,60.847232,7.448776,61.3014674046,4.007232,1.168776,4.1742,56.84,6.28,57.1858723812,137.14,4.007232,1.168776,4.1742,4.007232,1.168776,4.1742,0.0,0.0,0.0,138.04,65.407232,19.648776,68.2948050455,4.007232,1.168776,4.1742,61.4,18.48,64.120748592,136.89
2021-06-03 06:00:00,71.61768000000001,51.93724,88.4678980614,4.68768,1.36724,4.883,66.93,50.57,83.8865293119,137.19,70.73768,17.86724,72.9592875308,4.68768,1.36724,4.883,66.05,16.5,68.0797510277,135.12,62.11768,8.07724,62.6406255923,4.68768,1.36724,4.883,57.43,6.71,57.8206623968,136.19,4.68768,1.36724,4.883,4.68768,1.36724,4.883,0.0,0.0,0.0,137.19,66.76768,20.28724,69.7817683883,4.68768,1.36724,4.883,62.08,18.92,64.8990970661,135.94
2021-06-03 06:30:00,77.355104,49.126072,91.6361449702,5.815104,1.696072,6.0574,71.54,47.43,85.8345880167,137.13,76.375104,19.946072,78.9366980513,5.815104,1.696072,6.0574,70.56,18.25,72.8819326034,135.02,67.075104,5.576072,67.3064792985,5.815104,1.696072,6.0574,61.26,3.88,61.3827500199,136.02,5.815104,1.696072,6.0574,5.815104,1.696072,6.0574,0.0,0.0,0.0,137.13,71.975104,17.296072,74.0241156816,5.815104,1.696072,6.0574,66.16,15.6,67.9743010262,135.77
2021-06-03 07:00:00,81.891792,45.988856,93.9214590664,7.641792,2.228856,7.9602,74.25,43.76,86.1858462858,135.67,80.841792,22.468856,83.90616678,7.641792,2.228856,7.9602,73.2,20.24,75.94667603,133.27,71.221792,3.488856,71.3071929884,7.641792,2.228856,7.9602,63.58,1.26,63.5924838326,134.64,7.641792,2.228856,7.9602,7.641792,2.228856,7.9602,0.0,0.0,0.0,135.67,76.361792,14.748856,77.7730803734,7.641792,2.228856,7.9602,68.72,12.52,69.8511903979,134.4
2021-06-03 07:30:00,87.365472,42.154096,97.0035747143,10.505472,3.064096,10.943200000000001,76.86,39.09,86.2292740315,133.91,86.235472,27.474096,90.5062571432,10.505472,3.064096,10.943200000000001,75.73,24.41,79.5668335426,131.1,76.085472,4.584096,76.2234411818,10.505472,3.064096,10.943200000000001,65.58,1.52,65.5976127614,132.91,10.505472,3.064096,10.943200000000001,10.505472,3.064096,10.943200000000001,0.0,0.0,0.0,133.91,81.385472,12.504096,82.3404364176,10.505472,3.064096,10.943200000000001,70.88,9.44,71.5058598997,132.67
2021-06-03 08:00:00,90.925984,40.255912,99.438790305,14.385984,4.195912,14.9854,76.54,36.06,84.6090727996,133.57,89.815984,30.765912,94.9392032992,14.385984,4.195912,14.9854,75.43,26.57,79.9728066283,130.59,79.405984,6.375912,79.6615500027,14.385984,4.195912,14.9854,65.02,2.18,65.0565354134,132.42,14.385984,4.195912,14.9854,14.385984,4.195912,14.9854,0.0,0.0,0.0,133.57,84.665984,12.835912,85.63346007,14.385984,4.195912,14.9854,70.28,8.64,70.809095461,132.18
2021-06-03 08:30:00,94.751248,39.287864,102.5735602153,18.781248,5.477864,19.5638,75.97,33.81,83.1538153063,133.01,93.641248,34.107864,99.6595691022,18.781248,5.477864,19.5638,74.86,28.63,80.1479662874,129.87,82.881248,8.957864,83.3639286351,18.781248,5.477864,19.5638,64.1,3.48,64.194395394,131.64,18.781248,5.477864,19.5638,18.781248,5.477864,19.5638,0.0,0.0,0.0,133.01,88.061248,12.717864,88.9748698456,18.781248,5.477864,19.5638,69.28,7.24,69.6572752841,131.4
2021-06-03 09:00:00,95.863088,38.702984,103.3811037443,22.673088,6.612984,23.6178,73.19,32.09,79.9158569997,132.95,94.813088,36.842984,101.7198462746,22.673088,6.612984,23.6178,72.14,30.23,78.2178528215,129.81,83.983088,11.582984,84.7780902613,22.673088,6.612984,23.6178,61.31,4.97,61.5111128171,131.46,22.673088,6.612984,23.6178,22.673088,6.612984,23.6178,0.0,0.0,0.0,132.95,88.913088,12.212984,89.747948143,22.673088,6.612984,23.6178,66.24,5.6,66.4762935188,131.23
2021-06-03 09:30:00,96.016336,38.961848,103.6202797643,25.686336,7.491848,26.7566,70.33,31.47,77.0497877998,132.81,95.026336,38.091848,102.3767230265,25.686336,7.491848,26.7566,69.34,30.6,75.7917911122,129.75,84.616336,14.011848,85.76862015,25.686336,7.491848,26.7566,58.93,6.52,59.2895884621,131.32,25.686336,7.491848,26.7566,25.686336,7.491848,26.7566,0.0,0.0,0.0,132.81,89.366336,11.331848,90.0819226547,25.686336,7.491848,26.7566,63.68,3.84,63.7956738345,131.09
2021-06-03 10:00:00,95.203856,38.908208,102.8475709341,29.273856,8.538208000000001,30.4936,65.93,30.37,72.5885789915,132.53,94.343856,40.148208,102.5311746278,29.273856,8.538208000000001,30.4936,65.07,31.61,72.3415302575,129.43,84.193856,16.178208,85.7341227414,29.273856,8.538208000000001,30.4936,54.92,7.64,55.448859321,131.18,29.273856,8.538208000000001,30.4936,29.273856,8.538208000000001,30.4936,0.0,0.0,0.0,132.53,88.553856,11.218208,89.2616020649,29.273856,8.538208000000001,30.4936,59.28,2.68,59.3405493739,130.94
2021-06-03 10:30:00,94.223984,39.554912,102.1897755363,31.113984,9.074912,32.4104,63.11,30.48,70.0849662909,132.47,93.413984,40.864912,101.9613330607,31.113984,9.074912,32.4104,62.3,31.79,69.9420767493,129.39,83.463984,17.494912,85.2778316507,31.113984,9.074912,32.4104,52.35,8.42,53.0228149008,131.13,31.113984,9.074912,32.4104,31.113984,9.074912,32.4104,0.0,0.0,0.0,132.47,87.633984,10.914912,88.3111004103,31.113984,9.074912,32.4104,56.52,1.8399999999999999,56.5499425287,130.9
2021-06-03 11:00:00,94.39904,39.28972,102.2490139346,32.39904,9.44972,33.749,62.0,29.84,68.8071624179,132.69,93.60904,41.92972,102.5707257896,32.39904,9.44972,33.749,61.21,32.48,69.2936829733,129.68,83.53904,18.47972,85.5585837622,32.39904,9.44972,33.749,51.14,9.03,51.9311130249,131.44,32.39904,9.44972,33.749,32.39904,9.44972,33.749,0.0,0.0,0.0,132.69,87.63904,10.64972,88.283735015,32.39904,9.44972,33.749,55.24,1.2,55.253032496,131.2
2021-06-03 11:30:00,93.491504,38.851272,101.2426918656,33.261504,9.701272,34.6474,60.23,29.15,66.913193019,132.69,92.731504,42.751272,102.1117186797,33.261504,9.701272,34.6474,59.47,33.05,68.0366327797,129.68,82.611504,19.061272,84.7820304274,33.261504,9.701272,34.6474,49.35,9.36,50.229792952,131.44,33.261504,9.701272,34.6474,33.261504,9.701272,34.6474,0.0,0.0,0.0,132.69,86.501504,10.541272,87.141428779,33.261504,9.701272,34.6474,53.24,0.84,53.2466261842,131.2
2021-06-03 12:00:00,94.80056,39.18808,102.5809523762,31.33056,9.13808,32.636,63.47,30.05,70.2242365569,132.69,93.95056,41.54808,102.7275555827,31.33056,9.13808,32.636,62.62,32.41,70.5100879307,129.68,83.87056,18.05808,85.7925701212,31.33056,9.13808,32.636,52.54,8.92,53.2918192596,131.44,31.33056,9.13808,32.636,31.33056,9.13808,32.636,0.0,0.0,0.0,132.69,88.09056,10.49808,88.713902207,31.33056,9.13808,32.636,56.76,1.3599999999999999,56.7762908264,131.2
2021-06-03 12:30:00,94.343024,40.479632,102.6606389242,34.353024,10.019632,35.7844,59.99,30.46,67.2800988406,132.84,93.603024,42.119632,102.643019742,34.353024,10.019632,35.7844,59.25,32.1,67.3867383096,129.89,83.743024,18.759632,85.8185170079,34.353024,10.019632,35.7844,49.39,8.74,50.1573494116,131.61,34.353024,10.019632,35.7844,34.353024,10.019632,35.7844,0.0,0.0,0.0,132.84,87.673024,11.579632,88.4344221136,34.353024,10.019632,35.7844,53.32,1.56,53.3428158237,131.38
2021-06-03 13:00:00,92.545952,39.981736,100.8131561115,36.245952,10.571736,37.7562,56.3,29.41,63.5188011537,132.95,91.895952,43.721736,101.7666752569,36.245952,10.571736,37.7562,55.65,33.15,64.7753425309,129.99,81.945952,18.431736,83.9932612842,36.245952,10.571736,37.7562,45.7,7.86,46.3709995579,131.75,36.245952,10.571736,37.7562,36.245952,10.571736,37.7562,0.0,0.0,0.0,132.95,85.525952,13.131736,86.5282090181,36.245952,10.571736,37.7562,49.28,2.56,49.3464487071,131.51
2021-06-03 13:30:00,90.36768000000001,40.89224,99.1891772362,36.00768,10.50224,37.508,54.36,30.39,62.278099682,133.22,89.75768,43.12224,99.5789571225,36.00768,10.50224,37.508,53.75,32.62,62.8738968094,130.3,80.15768,18.05224,82.1653030908,36.00768,10.50224,37.508,44.15,7.55,44.7909030943,131.83,36.00768,10.50224,37.508,36.00768,10.50224,37.508,0.0,0.0,0.0,133.22,83.64768,13.50224,84.7304246089,36.00768,10.50224,37.508,47.64,3.0,47.7343649795,131.58
2021-06-03 14:00:00,88.787632,42.725976,98.5330027012,33.997632,9.915976,35.4142,54.79,32.81,63.8626667154,133.63,88.147632,40.785976,97.1262110117,33.997632,9.915976,35.4142,54.15,30.87,62.3312072721,130.8,78.827632,17.705976,80.7916898749,33.997632,9.915976,35.4142,44.83,7.79,45.5017911735,132.28,33.997632,9.915976,35.4142,33.997632,9.915976,35.4142,0.0,0.0,0.0,133.63,82.357632,12.675976,83.3274259545,33.997632,9.915976,35.4142,48.36,2.76,48.4386952756,132.02
2021-06-03 14:30:00,87.653552,44.393536,98.2544208512,34.023552,9.923536,35.4412,53.63,34.47,63.7523160364,134.42,87.043552,39.803536,95.7125980364,34.023552,9.923536,35.4412,53.02,29.88,60.8599605652,131.8,77.793552,17.683536,79.778093348,34.023552,9.923536,35.4412,43.77,7.76,44.4525646054,133.45,34.023552,9.923536,35.4412,34.023552,9.923536,35.4412,0.0,0.0,0.0,134.42,81.223552,12.803536,82.2264916776,34.023552,9.923536,35.4412,47.2,2.88,47.2877827774,133.2
2021-06-03 15:00:00,88.609312,44.115216,98.9836474163,33.309312,9.715216,34.6972,55.3,34.4,65.1264155316,134.42,87.969312,39.855216,96.5765918645,33.309312,9.715216,34.6972,54.66,30.14,62.4190291498,131.8,78.559312,17.575216,80.5012653277,33.309312,9.715216,34.6972,45.25,7.86,45.927574506,133.45,33.309312,9.715216,34.6972,33.309312,9.715216,34.6972,0.0,0.0,0.0,134.42,82.149312,12.515216,83.0971725969,33.309312,9.715216,34.6972,48.84,2.8,48.9201962384,133.2
2021-06-03 15:30:00,89.100736,44.716048,99.691855758,32.900736,9.596048,34.2716,56.2,35.12,66.2710675936,134.59,88.430736,39.066048,96.6754941846,32.900736,9.596048,34.2716,55.53,29.47,62.8654261101,132.06,78.800736,16.926048,80.5980588789,32.900736,9.596048,34.2716,45.9,7.33,46.4815974338,133.63,32.900736,9.596048,34.2716,32.900736,9.596048,34.2716,0.0,0.0,0.0,134.59,82.420736,12.996048,83.4390495296,32.900736,9.596048,34.2716,49.52,3.4,49.6365832829,133.37
2021-06-03 16:00:00,91.053408,43.724744,101.007803393,31.593408,9.214744,32.9098,59.46,34.51,68.7490487207,134.59,90.323408,39.144744,98.4409925568,31.593408,9.214744,32.9098,58.73,29.93,65.9167490096,132.06,80.363408,16.744744,82.0893647009,31.593408,9.214744,32.9098,48.77,7.53,49.3478854664,133.63,31.593408,9.214744,32.9098,31.593408,9.214744,32.9098,0.0,0.0,0.0,134.59,84.233408,12.334744,85.1317386927,31.593408,9.214744,32.9098,52.64,3.12,52.7323809438,133.37
2021-06-03 16:30:00,92.545008,43.928544,102.4416686885,29.275008,8.538544,30.4948,63.27,35.39,72.495137768,134.41,91.725008,37.638544,99.1470477979,29.275008,8.538544,30.4948,62.45,29.1,68.8971153242,131.84,81.755008,15.538544,83.2185537168,29.275008,8.538544,30.4948,52.48,7.0,52.9447863344,133.42,29.275008,8.538544,30.4948,29.275008,8.538544,30.4948,0.0,0.0,0.0,134.41,85.955008,12.258544,86.8247389934,29.275008,8.538544,30.4948,56.68,3.7199999999999998,56.8019436287,133.16
2021-06-03 17:00:00,96.326384,44.083112,105.9343807181,24.456384,7.133112,25.4754,71.87,36.95,80.8121240904,134.45,95.326384,34.393112,101.3410363059,24.456384,7.133112,25.4754,70.87,27.26,75.9319728441,131.94,84.716384,12.553112,85.6413821638,24.456384,7.133112,25.4754,60.26,5.42,60.5032561107,133.5,24.456384,7.133112,25.4754,24.456384,7.133112,25.4754,0.0,0.0,0.0,134.45,89.576384,12.493112,90.4433879173,24.456384,7.133112,25.4754,65.12,5.36,65.3402173244,133.24
2021-06-03 17:30:00,99.219504,43.685272,108.4108526104,21.069504,6.145272,21.947400000000002,78.15,37.54,86.698754893,134.17,98.079504,32.505272,103.325610633,21.069504,6.145272,21.947400000000002,77.01,26.36,81.3964968534,131.61,87.099504,10.915272,87.7807881024,21.069504,6.145272,21.947400000000002,66.03,4.77,66.2020679435,133.23,21.069504,6.145272,21.947400000000002,21.069504,6.145272,21.947400000000002,0.0,0.0,0.0,134.17,92.429504,12.145272,93.2240357507,21.069504,6.145272,21.947400000000002,71.36,6.0,71.6117979107,132.96
2021-06-03 18:00:00,101.378272,43.484496,110.3107221719,17.878272,5.214496,18.6232,83.5,38.27,91.8522884854,133.88,100.118272,30.844496,104.7618791439,17.878272,5.214496,18.6232,82.24,25.63,86.1412473789,131.25,88.658272,9.344496,89.1493623057,17.878272,5.214496,18.6232,70.78,4.13,70.9003899848,132.97,17.878272,5.214496,18.6232,17.878272,5.214496,18.6232,0.0,0.0,0.0,133.88,94.398272,11.854496,95.1397016602,17.878272,5.214496,18.6232,76.52,6.64,76.8075517121,132.71
2021-06-03 18:30:00,101.58552,43.39036,110.464207844,13.95552,4.07036,14.537,87.63,39.32,96.0472763799,133.98,100.20552,28.67036,104.2263679738,13.95552,4.07036,14.537,86.25,24.6,89.6895896969,131.35,88.50552,7.27036,88.8036328367,13.95552,4.07036,14.537,74.55,3.2,74.6186471333,133.08,13.95552,4.07036,14.537,13.95552,4.07036,14.537,0.0,0.0,0.0,133.98,94.55552,11.75036,95.2828280573,13.95552,4.07036,14.537,80.6,7.68,80.9650690113,132.81
2021-06-03 19:00:00,101.125568,43.081624,109.9200019551,13.445568,3.921624,14.0058,87.68,39.16,96.0275377171,133.95,99.765568,28.761624,103.82870303280001,13.445568,3.921624,14.0058,86.32,24.84,89.8229814691,131.32,88.125568,6.301624,88.3505868705,13.445568,3.921624,14.0058,74.68,2.38,74.7179148531,133.08,13.445568,3.921624,14.0058,13.445568,3.921624,14.0058,0.0,0.0,0.0,133.95,94.165568,12.481624,94.9891843024,13.445568,3.921624,14.0058,80.72,8.56,81.1726062166,132.81
2021-06-03 19:30:00,101.257824,42.436032,109.7905448257,10.237824,2.986032,10.6644,91.02,39.45,99.201526702,134.1,99.827824,27.696032,103.5985744744,10.237824,2.986032,10.6644,89.59,24.71,92.9352043092,131.49,87.937824,5.176032,88.0900232553,10.237824,2.986032,10.6644,77.7,2.19,77.7308568073,133.08,10.237824,2.986032,10.6644,10.237824,2.986032,10.6644,0.0,0.0,0.0,134.1,94.237824,11.826032,94.9769577588,10.237824,2.986032,10.6644,84.0,8.84,84.4638715665,132.81
2021-06-03 20:00:00,100.982864,43.063752,109.7817177765,8.412864,2.453752,8.7634,92.57,40.61,101.0859881487,134.4,99.502864,26.213752,102.8979141583,8.412864,2.453752,8.7634,91.09,23.76,94.1378016527,131.88,87.382864,4.693752,87.5088351464,8.412864,2.453752,8.7634,78.97,2.24,79.0017626386,133.39,8.412864,2.453752,8.7634,8.412864,2.453752,8.7634,0.0,0.0,0.0,134.4,93.812864,11.213752,94.4806947784,8.412864,2.453752,8.7634,85.4,8.76,85.8481077252,133.12
2021-06-03 20:30:00,99.652608,42.290344,108.2548635251,6.892608,2.010344,7.1798,92.76,40.28,101.1281167628,134.4,98.152608,24.870344,101.2544738166,6.892608,2.010344,7.1798,91.26,22.86,94.0795790807,131.92,86.272608,2.750344,86.3164369239,6.892608,2.010344,7.1798,79.38,0.74,79.3834491566,133.52,6.892608,2.010344,7.1798,6.892608,2.010344,7.1798,0.0,0.0,0.0,134.4,92.772608,12.330344,93.5884297244,6.892608,2.010344,7.1798,85.88,10.32,86.4978427477,133.25
2021-06-03 21:00:00,98.106816,41.699488,106.6011005812,5.586816,1.6294879999999998,5.8196,92.52,40.07,100.8243785004,133.19,96.626816,24.709488,99.7361537634,5.586816,1.6294879999999998,5.8196,91.04,23.08,93.9200085179,130.46,85.016816,1.969488,85.0396253858,5.586816,1.6294879999999998,5.8196,79.43,0.34,79.4307276814,132.14,5.586816,1.6294879999999998,5.8196,5.586816,1.6294879999999998,5.8196,0.0,0.0,0.0,133.19,91.466816,13.029488,92.3901833894,5.586816,1.6294879999999998,5.8196,85.88,11.4,86.6333330768,131.88
2021-06-03 21:30:00,98.030432,41.436376,106.4280924104,4.890432,1.4263759999999999,5.0942,93.14,40.01,101.3699151622,133.37,96.530432,24.596376,99.6147881313,4.890432,1.4263759999999999,5.0942,91.64,23.17,94.5237456939,130.65,84.840432,2.096376,84.8663283893,4.890432,1.4263759999999999,5.0942,79.95,0.67,79.9528073303,132.18,4.890432,1.4263759999999999,5.0942,4.890432,1.4263759999999999,5.0942,0.0,0.0,0.0,133.37,91.370432,12.946376,92.2830672193,4.890432,1.4263759999999999,5.0942,86.48,11.52,87.2439155472,131.93
2021-06-03 22:00:00,96.71024,42.53132,105.6493431205,5.25024,1.53132,5.469,91.46,41.0,100.2293948899,133.51,95.24024,24.01132,98.2203991205,5.25024,1.53132,5.469,89.99,22.48,92.7553259926,130.78,83.68024,2.36132,83.7135496715,5.25024,1.53132,5.469,78.43,0.8300000000000001,78.4343916914,132.29,5.25024,1.53132,5.469,5.25024,1.53132,5.469,0.0,0.0,0.0,133.51,90.09024,13.29132,91.0654189613,5.25024,1.53132,5.469,84.84,11.76,85.6511716207,132.04
2021-06-03 22:30:00,91.815264,45.686952,102.5540846892,5.235264,1.526952,5.4534,86.58,44.16,97.19157370880001,133.66,90.455264,20.986952,92.8579934069,5.235264,1.526952,5.4534,85.22,19.46,87.4136145003,130.94,79.52526399999999,4.096952,79.6307266698,5.235264,1.526952,5.4534,74.29,2.5700000000000003,74.334440201,132.49,5.235264,1.526952,5.4534,5.235264,1.526952,5.4534,0.0,0.0,0.0,133.66,85.555264,15.406952,86.931452122,5.235264,1.526952,5.4534,80.32,13.88,81.5104704931,132.24
2021-06-03 23:00:00,86.846944,47.816192,99.1402032453,4.786944,1.396192,4.9864,82.06,46.42,94.2796902838,133.61,85.596944,19.246192,87.733988446,4.786944,1.396192,4.9864,80.81,17.85,82.7579518838,130.85,75.176944,4.416192,75.3065446091,4.786944,1.396192,4.9864,70.39,3.02,70.454754985,132.56,4.786944,1.396192,4.9864,4.786944,1.396192,4.9864,0.0,0.0,0.0,133.61,80.866944,15.836192,82.4029587391,4.786944,1.396192,4.9864,76.08,14.44,77.4382334509,132.31
2021-06-03 23:30:00,81.7596,49.3328,95.4900903131,5.2896,1.5428000000000002,5.51,76.47,47.79,90.17507970610001,134.69,80.6396,18.6328,82.764281692,5.2896,1.5428000000000002,5.51,75.35,17.09,77.2637728823,132.21,70.7496,5.2328,70.9428509154,5.2896,1.5428000000000002,5.51,65.46,3.69,65.5639207186,133.81,5.2896,1.5428000000000002,5.51,5.2896,1.5428000000000002,5.51,0.0,0.0,0.0,134.69,76.0496,16.8228,77.8880495326,5.2896,1.5428000000000002,5.51,70.76,15.28,72.390993915,133.55
2021-06-04 00:00:00,78.211824,49.343032,92.4760737724,5.941824,1.7330320000000001,6.1894,72.27,47.61,86.5428506579,134.69,77.201824,19.553032,79.639454351,5.941824,1.7330320000000001,6.1894,71.26,17.82,73.4543395587,132.21,67.781824,6.843032,68.1263733933,5.941824,1.7330320000000001,6.1894,61.84,5.11,62.0507671185,133.81,5.941824,1.7330320000000001,6.1894,5.941824,1.7330320000000001,6.1894,0.0,0.0,0.0,134.69,72.781824,18.653032,75.134076873,5.941824,1.7330320000000001,6.1894,66.84,16.92,68.9483284787,133.55
2021-06-04 00:30:00,75.352848,51.146664,91.0715814074,5.7828479999999995,1.686664,6.0238,69.57,49.46,85.3596889638,135.43,74.442848,18.466664,76.6991218831,5.7828479999999995,1.686664,6.0238,68.66,16.78,70.6807187287,133.09,65.252848,6.856664,65.6121026436,5.7828479999999995,1.686664,6.0238,59.47,5.17,59.6943029107,134.32,5.7828479999999995,1.686664,6.0238,5.7828479999999995,1.686664,6.0238,0.0,0.0,0.0,135.43,70.022848,18.806664,72.5044126439,5.7828479999999995,1.686664,6.0238,64.24,17.12,66.4821178965,134.06
2021-06-04 01:00:00,73.308528,52.577904,90.2140580318,5.958528,1.737904,6.2068,67.35,50.84,84.3844067349,136.04,72.438528,17.807904,74.5953201192,5.958528,1.737904,6.2068,66.48,16.07,68.3947022802,133.83,63.518528,7.007904,63.9039444617,5.958528,1.737904,6.2068,57.56,5.27,57.8007482651,135.05,5.958528,1.737904,6.2068,5.958528,1.737904,6.2068,0.0,0.0,0.0,136.04,68.118528,19.057904,70.7342743072,5.958528,1.737904,6.2068,62.16,17.32,64.527885445,134.79
2021-06-04 01:30:00,72.50936,53.63648,90.1913481128,6.63936,1.93648,6.916,65.87,51.7,83.7361743812,136.65,71.67936,17.65648,73.8219610685,6.63936,1.93648,6.916,65.04,15.72,66.9127790485,134.53,62.79936,8.536480000000001,63.3768972671,6.63936,1.93648,6.916,56.16,6.6,56.5464906073,135.74,6.63936,1.93648,6.916,6.63936,1.93648,6.916,0.0,0.0,0.0,136.65,67.35936,20.61648,70.4437550618,6.63936,1.93648,6.916,60.72,18.68,63.528425134,135.49
2021-06-04 02:00:00,72.614064,49.285352,87.7601744094,6.944064,2.025352,7.2334,65.67,47.26,80.9077035887,137.18,71.784064,21.375352,74.8989820857,6.944064,2.025352,7.2334,64.84,19.35,67.6657084497,135.14,61.394064,13.845352,62.9358790074,6.944064,2.025352,7.2334,54.45,11.82,55.7181738753,136.29,6.944064,2.025352,7.2334,6.944064,2.025352,7.2334,0.0,0.0,0.0,137.18,67.304064,27.385352,72.6621946756,6.944064,2.025352,7.2334,60.36,25.36,65.4710562004,136.05
2021-06-04 02:30:00,71.043072,49.180896,86.4053158698,6.963072,2.030896,7.2532,64.08,47.15,79.5573309004,135.23,70.253072,21.300896,73.4113226678,6.963072,2.030896,7.2532,63.29,19.27,66.1585746521,132.73,60.103072,13.120896,61.5185921139,6.963072,2.030896,7.2532,53.14,11.09,54.2848754258,135.23,6.963072,2.030896,7.2532,6.963072,2.030896,7.2532,0.0,0.0,0.0,135.23,65.843072,26.550896,70.9947900117,6.963072,2.030896,7.2532,58.88,24.52,63.781539649,134.99
2021-06-04 03:00:00,69.368064,49.777352,85.3798165566,6.848064,1.9973519999999998,7.1334,62.52,47.78,78.687221326,135.23,68.598064,21.047352,71.7543407102,6.848064,1.9973519999999998,7.1334,61.75,19.05,64.6217068793,132.73,58.628064,13.497352,60.1616854767,6.848064,1.9973519999999998,7.1334,51.78,11.5,53.0416666405,135.23,6.848064,1.9973519999999998,7.1334,6.848064,1.9973519999999998,7.1334,0.0,0.0,0.0,135.23,64.208064,27.037352,69.6684568926,6.848064,1.9973519999999998,7.1334,57.36,25.04,62.5873086176,134.99
2021-06-04 03:30:00,68.556816,49.614488,84.6264405464,7.146816,2.084488,7.4446,61.41,47.53,77.6549354517,135.89,67.826816,21.484488,71.1481566404,7.146816,2.084488,7.4446,60.68,19.4,63.7057485632,133.47,57.906816,14.074488,59.5927055244,7.146816,2.084488,7.4446,50.76,11.99,52.1568566921,135.8,7.146816,2.084488,7.4446,7.146816,2.084488,7.4446,0.0,0.0,0.0,135.89,63.386816,27.724488,69.1847936868,7.146816,2.084488,7.4446,56.24,25.64,61.8089572797,135.56
